Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-10 05:00:00,2.6862222195000003,0.0,2.6862222195000003,2.6862222195000003,0,2.6862222195000003,0.0,0.0,0.0,132.58,40.0662222195,-47.58,62.2025607427,2.6862222195000003,0,2.6862222195000003,37.38,-47.58,60.5071962662,125.25,40.4462222195,5.78,40.8571326922,2.6862222195000003,0,2.6862222195000003,37.76,5.78,38.1998167535,132.12
2021-08-10 05:30:00,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,132.58,41.2714444412,-47.41,62.8573005009,3.2114444412,0,3.2114444412,38.06,-47.41,60.7969711417,125.25,41.6514444412,5.86,42.0616502772,3.2114444412,0,3.2114444412,38.44,5.86,38.8840995781,132.12
2021-08-10 06:00:00,2.6369999974000002,0.0,2.6369999974000002,2.6369999974000002,0,2.6369999974000002,0.0,0.0,0.0,132.49,42.6469999974,-46.96,63.4350708108,2.6369999974000002,0,2.6369999974000002,40.01,-46.96,61.6931252248,125.16,43.0069999974,6.18,43.4487565849,2.6369999974000002,0,2.6369999974000002,40.37,6.18,40.8402901557,132.03
2021-08-10 06:30:00,3.0555555525,0.0,3.0555555525,3.0555555525,0,3.0555555525,0.0,0.0,0.0,132.36,46.5655555525,-45.09,64.8186629291,3.0555555525,0,3.0555555525,43.51,-45.09,62.6596217671,124.95,46.9155555525,7.6,47.5271433267,3.0555555525,0,3.0555555525,43.86,7.6,44.5135889364,131.86
2021-08-10 07:00:00,7.3156666594,0.0,7.3156666594,7.3156666594,0,7.3156666594,0.0,0.0,0.0,131.93,49.4056666594,-44.57,66.5387465922,7.3156666594,0,7.3156666594,42.09,-44.57,61.3029607768,124.37,49.7356666594,8.12,50.3941557926,7.3156666594,0,7.3156666594,42.42,8.12,43.1901701779,131.26
2021-08-10 07:30:00,12.9975555426,0.0,12.9975555426,12.9975555426,0,12.9975555426,0.0,0.0,0.0,131.93,53.3275555426,-43.94,69.0981315243,12.9975555426,0,12.9975555426,40.33,-43.94,59.642539349,124.37,53.6875555426,8.67,54.3831087759,12.9975555426,0,12.9975555426,40.69,8.67,41.6034253397,131.26
2021-08-10 08:00:00,13.8872222083,0.0,13.8872222083,13.8872222083,0,13.8872222083,0.0,0.0,0.0,131.93,57.4672222083,-42.05,71.2087363204,13.8872222083,0,13.8872222083,43.58,-42.05,60.5592181257,124.3,57.8172222083,10.16,58.7031241408,13.8872222083,0,13.8872222083,43.93,10.16,45.0895830542,131.26
2021-08-10 08:30:00,16.9714444275,0.0,16.9714444275,16.9714444275,0,16.9714444275,0.0,0.0,0.0,131.62,59.6814444275,-39.75,71.7073030378,16.9714444275,0,16.9714444275,42.71,-39.75,58.3455790956,123.75,60.0214444275,11.97,61.2033879059,16.9714444275,0,16.9714444275,43.05,11.97,44.6831444731,130.7
2021-08-10 09:00:00,18.7513333146,0.0,18.7513333146,18.7513333146,0,18.7513333146,0.0,0.0,0.0,131.23,63.7813333146,-27.38,69.4098183212,18.7513333146,0,18.7513333146,45.03,-27.38,52.7007144164,123.19,63.9713333146,6.1,64.2615085883,18.7513333146,0,18.7513333146,45.22,6.1,45.6295781265,130.09
2021-08-10 09:30:00,21.2548888676,0.0,21.2548888676,21.2548888676,0,21.2548888676,0.0,0.0,0.0,131.23,62.5348888676,-22.86,66.5822192908,21.2548888676,0,21.2548888676,41.28,-22.86,47.1870533091,123.77,62.6348888676,3.39,62.7265605901,21.2548888676,0,21.2548888676,41.38,3.39,41.5186283492,130.67
2021-08-10 10:00:00,22.3784444221,0.0,22.3784444221,22.3784444221,0,22.3784444221,0.0,0.0,0.0,131.69,61.9984444221,-22.18,65.8464844221,22.3784444221,0,22.3784444221,39.62,-22.18,45.4059115094,124.53,62.1684444221,4.02,62.2982815322,22.3784444221,0,22.3784444221,39.79,4.02,39.9925555573,131.48
2021-08-10 10:30:00,20.0016666467,0.0,20.0016666467,20.0016666467,0,20.0016666467,0.0,0.0,0.0,131.69,60.8216666467,-21.77,64.6003717766,20.0016666467,0,20.0016666467,40.82,-21.77,46.2623529449,124.43,60.9516666467,4.41,61.1109954673,20.0016666467,0,20.0016666467,40.95,4.41,41.1867770043,131.34
2021-08-10 11:00:00,18.2491110929,0.0,18.2491110929,18.2491110929,0,18.2491110929,0.0,0.0,0.0,131.69,59.0391110929,-21.96,62.9909377501,18.2491110929,0,18.2491110929,40.79,-21.96,46.3256484034,124.43,59.1791110929,4.26,59.3322407275,18.2491110929,0,18.2491110929,40.93,4.26,41.1510935456,131.34
2021-08-10 11:30:00,18.6214444258,0.0,18.6214444258,18.6214444258,0,18.6214444258,0.0,0.0,0.0,131.69,58.7514444258,-21.9,62.700416443,18.6214444258,0,18.6214444258,40.13,-21.9,45.7168120061,124.5,58.8814444258,4.27,59.0360686163,18.6214444258,0,18.6214444258,40.26,4.27,40.4858061548,131.43
2021-08-10 12:00:00,20.456444424,0.0,20.456444424,20.456444424,0,20.456444424,0.0,0.0,0.0,131.55,56.516444424,-21.95,60.6292915209,20.456444424,0,20.456444424,36.06,-21.95,42.2152354015,124.36,56.686444424,4.26,56.8462890736,20.456444424,0,20.456444424,36.23,4.26,36.4795901841,131.26
2021-08-10 12:30:00,20.7552222015,0.0,20.7552222015,20.7552222015,0,20.7552222015,0.0,0.0,0.0,131.68,56.8652222015,-22.5,61.1547503962,20.7552222015,0,20.7552222015,36.11,-22.5,42.546234851,124.53,57.0252222015,3.76,57.1490469485,20.7552222015,0,20.7552222015,36.27,3.76,36.4643730235,131.4
2021-08-10 13:00:00,19.5653333138,0.0,19.5653333138,19.5653333138,0,19.5653333138,0.0,0.0,0.0,131.68,56.6253333138,-22.78,61.0357008061,19.5653333138,0,19.5653333138,37.06,-22.78,43.5014022762,124.68,56.8053333138,3.51,56.9136714058,19.5653333138,0,19.5653333138,37.24,3.51,37.4050491244,131.51
2021-08-10 13:30:00,18.9111110922,0.0,18.9111110922,18.9111110922,0,18.9111110922,0.0,0.0,0.0,131.68,54.6811110922,-23.48,59.5091111535,18.9111110922,0,18.9111110922,35.77,-23.48,42.7878873047,124.68,54.8311110922,2.87,54.9061712707,18.9111110922,0,18.9111110922,35.92,2.87,36.0344737717,131.51
2021-08-10 14:00:00,18.4743333149,0.0,18.4743333149,18.4743333149,0,18.4743333149,0.0,0.0,0.0,131.86,54.0043333149,-23.66,58.9598474963,18.4743333149,0,18.4743333149,35.53,-23.66,42.686959367,124.89,54.1843333149,2.74,54.2535674106,18.4743333149,0,18.4743333149,35.71,2.74,35.8149647494,131.77
2021-08-10 14:30:00,18.2747777595,0.0,18.2747777595,18.2747777595,0,18.2747777595,0.0,0.0,0.0,132.08,55.6947777595,-23.23,60.3451834837,18.2747777595,0,18.2747777595,37.42,-23.23,44.0441744161,125.14,55.8647777595,3.18,55.9552123945,18.2747777595,0,18.2747777595,37.59,3.18,37.7242693766,131.89
2021-08-10 15:00:00,19.1816666475,0.0,19.1816666475,19.1816666475,0,19.1816666475,0.0,0.0,0.0,132.08,56.1016666475,-23.18,60.701807227,19.1816666475,0,19.1816666475,36.92,-23.18,43.5935637451,125.14,56.2616666475,3.24,56.3548820774,19.1816666475,0,19.1816666475,37.08,3.24,37.2212842336,131.89
2021-08-10 15:30:00,18.9143333144,0.0,18.9143333144,18.9143333144,0,18.9143333144,0.0,0.0,0.0,132.08,55.6043333144,-23.14,60.2270826401,18.9143333144,0,18.9143333144,36.69,-23.14,43.3775944469,125.14,55.7643333144,3.31,55.8624826695,18.9143333144,0,18.9143333144,36.85,3.31,36.9983594231,131.89
2021-08-10 16:00:00,19.3534444251,0.0,19.3534444251,19.3534444251,0,19.3534444251,0.0,0.0,0.0,132.08,54.8534444251,-24.32,60.003022968,19.3534444251,0,19.3534444251,35.5,-24.32,43.0315279766,125.14,55.0234444251,2.23,55.0686148037,19.3534444251,0,19.3534444251,35.67,2.23,35.7396390581,131.89
2021-08-10 16:30:00,17.7624444267,0.0,17.7624444267,17.7624444267,0,17.7624444267,0.0,0.0,0.0,132.25,56.5724444267,-24.85,61.7896752574,17.7624444267,0,17.7624444267,38.81,-24.85,46.0840384515,125.38,56.7524444267,1.73,56.7788063313,17.7624444267,0,17.7624444267,38.99,1.73,39.0283614824,132.19
2021-08-10 17:00:00,17.8499999821,0.0,17.8499999821,17.8499999821,0,17.8499999821,0.0,0.0,0.0,132.25,59.3299999821,-25.42,64.5463035183,17.8499999821,0,17.8499999821,41.48,-25.42,48.6494275403,125.45,59.4999999822,1.21,59.5123020717,17.8499999821,0,17.8499999821,41.65,1.21,41.6675725235,132.19
2021-08-10 17:30:00,16.3221110948,0.0,16.3221110948,16.3221110948,0,16.3221110948,0.0,0.0,0.0,132.25,62.7821110948,-25.48,67.7556187598,16.3221110948,0,16.3221110948,46.46,-25.48,52.9883194676,125.45,62.9421110948,1.11,62.9518978989,16.3221110948,0,16.3221110948,46.62,1.11,46.6332124135,132.28
2021-08-10 18:00:00,14.2479999858,0.0,14.2479999858,14.2479999858,0,14.2479999858,0.0,0.0,0.0,132.18,65.2279999858,-25.44,70.0134671484,14.2479999858,0,14.2479999858,50.98,-25.44,56.9750296182,125.35,65.3679999858,1.04,65.3762726235,14.2479999858,0,14.2479999858,51.12,1.04,51.1305779353,132.17
2021-08-10 18:30:00,14.103111097,0.0,14.103111097,14.103111097,0,14.103111097,0.0,0.0,0.0,131.85,67.433111097,-25.73,72.175185294,14.103111097,0,14.103111097,53.33,-25.73,59.2125138801,125.05,67.543111097,0.72,67.546948537,14.103111097,0,14.103111097,53.44,0.72,53.4448500793,131.83
2021-08-10 19:00:00,12.2878888766,0.0,12.2878888766,12.2878888766,0,12.2878888766,0.0,0.0,0.0,131.85,65.2178888766,-27.12,70.6319150917,12.2878888766,0,12.2878888766,52.93,-27.12,59.4733494937,125.05,65.3278888766,-0.62,65.3308308923,12.2878888766,0,12.2878888766,53.04,-0.62,53.0436235565,131.83
2021-08-10 19:30:00,12.2198888767,0.0,12.2198888767,12.2198888767,0,12.2198888767,0.0,0.0,0.0,131.85,65.7598888767,-27.99,71.4688959273,12.2198888767,0,12.2198888767,53.54,-27.99,60.4149956551,125.16,65.8598888767,-1.46,65.8760697283,12.2198888767,0,12.2198888767,53.64,-1.46,53.6598658217,131.95
2021-08-10 20:00:00,11.3255555442,0.0,11.3255555442,11.3255555442,0,11.3255555442,0.0,0.0,0.0,131.85,65.3355555442,-28.23,71.1735043276,11.3255555442,0,11.3255555442,54.01,-28.23,60.9427025984,125.26,65.4255555442,-1.67,65.4468656107,11.3255555442,0,11.3255555442,54.1,-1.67,54.1257692786,131.95
2021-08-10 20:30:00,9.0537777687,0.0,9.0537777687,9.0537777687,0,9.0537777687,0.0,0.0,0.0,131.85,65.4637777687,-43.86,78.7985139438,9.0537777687,0,9.0537777687,56.41,-43.86,71.4547948006,125.26,65.7737777687,7.03,66.1483993908,9.0537777687,0,9.0537777687,56.72,7.03,57.1539963607,132.08
2021-08-10 21:00:00,6.8632222154,0.0,6.8632222154,6.8632222154,0,6.8632222154,0.0,0.0,0.0,131.51,67.0232222154,-42.85,79.5502031181,6.8632222154,0,6.8632222154,60.16,-42.85,73.8603283231,123.98,67.3032222154,8.72,67.8657654534,6.8632222154,0,6.8632222154,60.44,8.72,61.0658005761,130.74
2021-08-10 21:30:00,5.2611111059,0.0,5.2611111059,5.2611111059,0,5.2611111059,0.0,0.0,0.0,130.82,62.1811111058,-43.78,76.0472154543,5.2611111059,0,5.2611111059,56.92,-43.78,71.809294663,123.03,62.4411111058,7.86,62.9338697057,5.2611111059,0,5.2611111059,57.18,7.86,57.7176922616,129.8
2021-08-10 22:00:00,6.1329999939,0.0,6.1329999939,6.1329999939,0,6.1329999939,0.0,0.0,0.0,130.82,60.8029999939,-45.31,75.8287604294,6.1329999939,0,6.1329999939,54.67,-45.31,71.0056687878,123.19,61.0929999939,6.74,61.4636660821,6.1329999939,0,6.1329999939,54.96,6.74,55.3717364727,129.98
2021-08-10 22:30:00,4.5391111066,0.0,4.5391111066,4.5391111066,0,4.5391111066,0.0,0.0,0.0,131.23,60.3791111066,-44.96,75.2797360385,4.5391111066,0,4.5391111066,55.84,-44.96,71.6903563947,123.72,60.6791111066,7.15,61.0989118126,4.5391111066,0,4.5391111066,56.14,7.15,56.5934810734,130.5
2021-08-10 23:00:00,2.6182222196,0.0,2.6182222196,2.6182222196,0,2.6182222196,0.0,0.0,0.0,131.36,53.8882222196,-46.69,71.301448751,2.6182222196,0,2.6182222196,51.27,-46.69,69.3438461581,123.79,54.1982222196,5.84,54.5119518249,2.6182222196,0,2.6182222196,51.58,5.84,51.9095559603,130.5
2021-08-10 23:30:00,2.5973333307,0.0,2.5973333307,2.5973333307,0,2.5973333307,0.0,0.0,0.0,131.68,49.917333330700004,-48.49,69.5918117802,2.5973333307,0,2.5973333307,47.32,-48.49,67.7529519652,124.31,50.2473333307,4.55,50.4529187149,2.5973333307,0,2.5973333307,47.65,4.55,47.8667421076,131.1
2021-08-11 00:00:00,2.6056666641,0.0,2.6056666641,2.6056666641,0,2.6056666641,0.0,0.0,0.0,132.23,46.5356666641,-48.9,67.5039130115,2.6056666641,0,2.6056666641,43.93,-48.9,65.734731307,125.03,46.8756666641,4.4,47.081717526,2.6056666641,0,2.6056666641,44.27,4.4,44.4881208864,131.79
2021-08-11 00:30:00,2.6042222196,0.0,2.6042222196,2.6042222196,0,2.6042222196,0.0,0.0,0.0,132.49,44.6442222196,-48.88,66.1994031513,2.6042222196,0,2.6042222196,42.04,-48.88,64.4718233029,125.35,45.0142222196,4.65,45.2537589824,2.6042222196,0,2.6042222196,42.41,4.65,42.6641606035,132.08
2021-08-11 01:00:00,2.6068888863,0.0,2.6068888863,2.6068888863,0,2.6068888863,0.0,0.0,0.0,132.69,43.7768888863,-46.3,63.7189610757,2.6068888863,0,2.6068888863,41.17,-46.3,61.9569116403,125.51,44.1368888863,7.05,44.6963920307,2.6068888863,0,2.6068888863,41.53,7.05,42.1241427212,132.25
2021-08-11 01:30:00,2.6292222196,0.0,2.6292222196,2.6292222196,0,2.6292222196,0.0,0.0,0.0,132.69,43.8492222196,-46.45,63.8776705059,2.6292222196,0,2.6292222196,41.22,-46.45,62.1022616335,125.38,44.2192222196,6.82,44.7420609014,2.6292222196,0,2.6292222196,41.59,6.82,42.145468321,132.06
2021-08-11 02:00:00,2.6612222196,0.0,2.6612222196,2.6612222196,0,2.6612222196,0.0,0.0,0.0,132.69,43.0212222196,-46.66,63.4663781956,2.6612222196,0,2.6612222196,40.36,-46.66,61.6934777752,125.26,43.3812222196,6.66,43.8894752904,2.6612222196,0,2.6612222196,40.72,6.66,41.2610470056,132.06
2021-08-11 02:30:00,2.7355555528,0.0,2.7355555528,2.7355555528,0,2.7355555528,0.0,0.0,0.0,132.69,42.0055555528,-46.91,62.9683634637,2.7355555528,0,2.7355555528,39.27,-46.91,61.1774549977,125.26,42.3655555528,6.53,42.865851179,2.7355555528,0,2.7355555528,39.63,6.53,40.1643847208,132.06
2021-08-11 03:00:00,2.7466666639,0.0,2.7466666639,2.7466666639,0,2.7466666639,0.0,0.0,0.0,132.8,40.9466666639,-47.01,62.3423580793,2.7466666639,0,2.7466666639,38.2,-47.01,60.5737575192,125.45,41.3166666639,6.4,41.8094121487,2.7466666639,0,2.7466666639,38.57,6.4,39.0973771499,132.2
2021-08-11 03:30:00,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,132.8,40.5732222195,-47.07,62.1431513626,2.7632222195000002,0,2.7632222195000002,37.81,-47.07,60.3753343676,125.45,40.9532222195,6.33,41.4395380061,2.7632222195000002,0,2.7632222195000002,38.19,6.33,38.7110449355,132.2
2021-08-11 04:00:00,2.6977777751,0.0,2.6977777751,2.6977777751,0,2.6977777751,0.0,0.0,0.0,132.68,40.4377777751,-47.24,62.1838521755,2.6977777751,0,2.6977777751,37.74,-47.24,60.4642472871,125.45,40.8177777751,6.24,41.2919917477,2.6977777751,0,2.6977777751,38.12,6.24,38.6273478251,132.2
2021-08-11 04:30:00,2.6301111085,0.0,2.6301111085,2.6301111085,0,2.6301111085,0.0,0.0,0.0,132.82,40.4101111085,-47.26,62.1810636754,2.6301111085,0,2.6301111085,37.78,-47.26,60.5048427814,125.53,40.7901111085,6.24,41.2646430282,2.6301111085,0,2.6301111085,38.16,6.24,38.6668229882,132.3
2021-08-11 05:00:00,2.6114444418,0.0,2.6114444418,2.6114444418,0,2.6114444418,0.0,0.0,0.0,132.82,40.5314444418,-47.12,62.1537801629,2.6114444418,0,2.6114444418,37.92,-47.12,60.4832274271,125.53,40.9014444418,6.34,41.3898992198,2.6114444418,0,2.6114444418,38.29,6.34,38.8113346846,132.3
2021-08-11 05:30:00,2.6502222196,0.0,2.6502222196,2.6502222196,0,2.6502222196,0.0,0.0,0.0,132.82,41.8502222196,-46.74,62.7380960807,2.6502222196,0,2.6502222196,39.2,-46.74,61.0021934032,125.53,42.2302222196,6.63,42.7474978065,2.6502222196,0,2.6502222196,39.58,6.63,40.1314502604,132.3
2021-08-11 06:00:00,2.6345555529,0.0,2.6345555529,2.6345555529,0,2.6345555529,0.0,0.0,0.0,132.64,43.5145555529,-46.45,63.6484017472,2.6345555529,0,2.6345555529,40.88,-46.45,61.8771112771,125.26,43.8845555529,6.75,44.40063869,2.6345555529,0,2.6345555529,41.25,6.75,41.7986243793,132.05
2021-08-11 06:30:00,2.6479999974,0.0,2.6479999974,2.6479999974,0,2.6479999974,0.0,0.0,0.0,132.52,47.9779999974,-44.43,65.3904686001,2.6479999974,0,2.6479999974,45.33,-44.43,63.4730950876,125.15,48.3279999974,8.31,49.0372479218,2.6479999974,0,2.6479999974,45.68,8.31,46.4297157002,131.95
2021-08-11 07:00:00,3.0368888859,0.0,3.0368888859,3.0368888859,0,3.0368888859,0.0,0.0,0.0,132.09,51.9568888859,-42.89,67.3726235403,3.0368888859,0,3.0368888859,48.92,-42.89,65.059345985,124.48,52.2968888859,9.72,53.1925087502,3.0368888859,0,3.0368888859,49.26,9.72,50.2098197567,131.31
2021-08-11 07:30:00,3.8189999962,0.0,3.8189999962,3.8189999962,0,3.8189999962,0.0,0.0,0.0,132.09,56.7789999962,-41.12,70.1049872731,3.8189999962,0,3.8189999962,52.96,-41.12,67.0493549559,124.28,57.0889999962,11.39,58.2141393526,3.8189999962,0,3.8189999962,53.27,11.39,54.4740764034,131.13
2021-08-11 08:00:00,8.2356666584,0.0,8.2356666584,8.2356666584,0,8.2356666584,0.0,0.0,0.0,132.09,55.715666658399996,-41.32,69.3655383544,8.2356666584,0,8.2356666584,47.48,-41.32,62.941979632,124.09,56.0356666584,10.98,57.1012814029,8.2356666584,0,8.2356666584,47.8,10.98,49.0448814862,131.02
2021-08-11 08:30:00,11.0766666556,0.0,11.0766666556,11.0766666556,0,11.0766666556,0.0,0.0,0.0,131.86,62.0366666556,-39.4,73.4908702475,11.0766666556,0,11.0766666556,50.96,-39.4,64.4149175269,123.9,62.3566666556,12.33,63.5640053521,11.0766666556,0,11.0766666556,51.28,12.33,52.7415140094,130.81
2021-08-11 09:00:00,11.674666655,0.0,11.674666655,11.674666655,0,11.674666655,0.0,0.0,0.0,131.24,69.744666655,-28.69,75.4150822238,11.674666655,0,11.674666655,58.07,-28.69,64.7706800952,123.09,69.764666655,22.31,73.2451009521,11.674666655,0,11.674666655,58.09,22.31,62.2268768299,130.05
2021-08-11 09:30:00,11.5808888773,0.0,11.5808888773,11.5808888773,0,11.5808888773,0.0,0.0,0.0,130.77,70.1708888773,-23.67,74.0555369019,11.5808888773,0,11.5808888773,58.59,-23.67,63.1906401297,123.64,70.0008888773,27.67,75.2711986328,11.5808888773,0,11.5808888773,58.42,27.67,64.6415137508,130.59
2021-08-11 10:00:00,11.2526666554,0.0,11.2526666554,11.2526666554,0,11.2526666554,0.0,0.0,0.0,130.65,67.2026666554,-23.61,71.229421629,11.2526666554,0,11.2526666554,55.95,-23.61,60.7275439978,124.45,67.0526666554,27.79,72.5833603907,11.2526666554,0,11.2526666554,55.8,27.79,62.3371807191,131.35
2021-08-11 10:30:00,13.8781110972,0.0,13.8781110972,13.8781110972,0,13.8781110972,0.0,0.0,0.0,130.76,64.0581110972,-23.98,68.3994298028,13.8781110972,0,13.8781110972,50.18,-23.98,55.6154007448,124.55,63.9781110972,27.51,69.6419327673,13.8781110972,0,13.8781110972,50.1,27.51,57.1560154314,131.47
2021-08-11 11:00:00,15.3228888736,0.0,15.3228888736,15.3228888736,0,15.3228888736,0.0,0.0,0.0,130.76,61.0528888736,-23.77,65.5169301769,15.3228888736,0,15.3228888736,45.73,-23.77,51.5387795742,124.76,61.0328888736,27.73,67.0370526221,15.3228888736,0,15.3228888736,45.71,27.73,53.4636044426,131.62
2021-08-11 11:30:00,17.0623333163,0.0,17.0623333163,17.0623333163,0,17.0623333163,0.0,0.0,0.0,130.76,61.1823333163,-23.29,65.4652733136,17.0623333163,0,17.0623333163,44.12,-23.29,49.8898637,124.76,61.1723333163,28.21,67.3636286386,17.0623333163,0,17.0623333163,44.11,28.21,52.3592990786,131.62
2021-08-11 12:00:00,18.4707777593,0.0,18.4707777593,18.4707777593,0,18.4707777593,0.0,0.0,0.0,130.76,60.3907777593,-24.83,65.2960560706,18.4707777593,0,18.4707777593,41.92,-24.83,48.7218154424,124.67,60.4307777593,26.83,66.1190426473,18.4707777593,0,18.4707777593,41.96,26.83,49.804522887,131.52
2021-08-11 12:30:00,18.0414444264,0.0,18.0414444264,18.0414444264,0,18.0414444264,0.0,0.0,0.0,130.97,61.0314444264,-27.0,66.7370752189,18.0414444264,0,18.0414444264,42.99,-27.0,50.7655404778,125.23,61.0614444264,24.98,65.9734825171,18.0414444264,0,18.0414444264,43.02,24.98,49.7465657106,132.08
2021-08-11 13:00:00,17.8431110933,0.0,17.8431110933,17.8431110933,0,17.8431110933,0.0,0.0,0.0,130.97,59.8331110933,-27.45,65.8293527471,17.8431110933,0,17.8431110933,41.99,-27.45,50.1663492792,125.23,59.8531110933,24.6,64.71131977900001,17.8431110933,0,17.8431110933,42.01,24.6,48.6826468056,132.08
2021-08-11 13:30:00,19.2605555363,0.0,19.2605555363,19.2605555363,0,19.2605555363,0.0,0.0,0.0,131.05,60.8405555363,-27.51,66.7710513469,19.2605555363,0,19.2605555363,41.58,-27.51,49.8567598225,125.38,60.8805555363,24.74,65.7153683883,19.2605555363,0,19.2605555363,41.62,24.74,48.4178892559,132.22
2021-08-11 14:00:00,19.020999981,0.0,19.020999981,19.020999981,0,19.020999981,0.0,0.0,0.0,131.21,61.980999981,-28.58,68.2529175834,19.020999981,0,19.020999981,42.96,-28.58,51.598236404,125.54,62.010999981,23.82,66.4285820912,19.020999981,0,19.020999981,42.99,23.82,49.1480671034,132.38
2021-08-11 14:30:00,15.845888873,0.0,15.845888873,15.845888873,0,15.845888873,0.0,0.0,0.0,131.31,64.575888873,-28.58,70.6177160757,15.845888873,0,15.845888873,48.73,-28.58,56.4927367013,125.8,64.545888873,23.75,68.7766986007,15.845888873,0,15.845888873,48.7,23.75,54.1825848405,132.63
2021-08-11 15:00:00,13.0037777648,0.0,13.0037777648,13.0037777648,0,13.0037777648,0.0,0.0,0.0,131.31,66.2737777648,-28.77,72.2490589504,13.0037777648,0,13.0037777648,53.27,-28.77,60.5425949229,125.65,66.1837777648,23.5,70.232061334,13.0037777648,0,13.0037777648,53.18,23.5,58.1408840662,132.45
2021-08-11 15:30:00,10.3106666564,0.0,10.3106666564,10.3106666564,0,10.3106666564,0.0,0.0,0.0,131.24,66.1606666564,-28.97,72.2253052082,10.3106666564,0,10.3106666564,55.85,-28.97,62.9164795582,125.65,66.0506666564,23.31,70.0431771534,10.3106666564,0,10.3106666564,55.74,23.31,60.4177432548,132.45
2021-08-11 16:00:00,8.8791111022,0.0,8.8791111022,8.8791111022,0,8.8791111022,0.0,0.0,0.0,131.24,66.5291111022,-29.25,72.6752029516,8.8791111022,0,8.8791111022,57.65,-29.25,64.6458428671,125.53,66.3891111022,22.98,70.2537861823,8.8791111022,0,8.8791111022,57.51,22.98,61.9312562443,132.37
2021-08-11 16:30:00,8.074111103,0.0,8.074111103,8.074111103,0,8.074111103,0.0,0.0,0.0,131.24,68.824111103,-29.11,74.7271728966,8.074111103,0,8.074111103,60.75,-29.11,67.3643421997,125.53,68.664111103,22.95,72.3979464734,8.074111103,0,8.074111103,60.59,22.95,64.7908218809,132.37
2021-08-11 17:00:00,8.1077777697,0.0,8.1077777697,8.1077777697,0,8.1077777697,0.0,0.0,0.0,131.01,72.3577777697,-28.54,77.7829004587,8.1077777697,0,8.1077777697,64.25,-28.54,70.3035852571,125.35,72.1377777697,23.35,75.8226976673,8.1077777697,0,8.1077777697,64.03,23.35,68.1547019655,132.2
2021-08-11 17:30:00,7.3445555482,0.0,7.3445555482,7.3445555482,0,7.3445555482,0.0,0.0,0.0,130.82,75.7945555482,-27.7,80.6976124229,7.3445555482,0,7.3445555482,68.45,-27.7,73.8423489605,125.11,75.5245555482,23.85,79.2008900881,7.3445555482,0,7.3445555482,68.18,23.85,72.231121409,131.92
2021-08-11 18:00:00,6.2227777716,0.0,6.2227777716,6.2227777716,0,6.2227777716,0.0,0.0,0.0,130.44,77.5527777716,-27.79,82.3815357959,6.2227777716,0,6.2227777716,71.33,-27.79,76.5522893191,124.58,77.2427777716,23.54,80.7500979434,6.2227777716,0,6.2227777716,71.02,23.54,74.8195963635,131.43
2021-08-11 18:30:00,5.6158888833,0.0,5.6158888833,5.6158888833,0,5.6158888833,0.0,0.0,0.0,130.2,77.9558888833,-29.04,83.1891952815,5.6158888833,0,5.6158888833,72.34,-29.04,77.9512488675,124.26,77.6358888833,22.29,80.7723674452,5.6158888833,0,5.6158888833,72.02,22.29,75.3904801683,131.15
2021-08-11 19:00:00,5.5617777722,0.0,5.5617777722,5.5617777722,0,5.5617777722,0.0,0.0,0.0,130.07,76.8017777722,-29.18,82.1582951927,5.5617777722,0,5.5617777722,71.24,-29.18,76.9844789552,124.26,76.4817777722,21.95,79.5692455111,5.5617777722,0,5.5617777722,70.92,21.95,74.2391332115,131.15
2021-08-11 19:30:00,8.0792222141,0.0,8.0792222141,8.0792222141,0,8.0792222141,0.0,0.0,0.0,129.75,71.5192222141,-31.11,77.9925076281,8.0792222141,0,8.0792222141,63.44,-31.11,70.6573824876,124.05,71.2692222141,20.32,74.1094085458,8.0792222141,0,8.0792222141,63.19,20.32,66.3767918779,130.89
2021-08-11 20:00:00,10.1891111009,0.0,10.1891111009,10.1891111009,0,10.1891111009,0.0,0.0,0.0,129.89,70.2391111009,-32.78,77.5116838177,10.1891111009,0,10.1891111009,60.05,-32.78,68.4144056468,124.45,70.0391111009,19.11,72.5993745414,10.1891111009,0,10.1891111009,59.85,19.11,62.8268620894,131.29
2021-08-11 20:30:00,10.0733333233,0.0,10.0733333233,10.0733333233,0,10.0733333233,0.0,0.0,0.0,130.28,67.9933333233,-33.74,75.9044200057,10.0733333233,0,10.0733333233,57.92,-33.74,67.0306944616,125.05,67.8233333233,18.42,70.2801603803,10.0733333233,0,10.0733333233,57.75,18.42,60.6164903306,131.9
2021-08-11 21:00:00,9.8753333235,0.0,9.8753333235,9.8753333235,0,9.8753333235,0.0,0.0,0.0,130.5,66.1253333235,-34.85,74.7467872697,9.8753333235,0,9.8753333235,56.25,-34.85,66.17087728,125.37,65.9853333235,17.54,68.276758958,9.8753333235,0,9.8753333235,56.11,17.54,58.7876151923,132.23
2021-08-11 21:30:00,9.8521111013,0.0,9.8521111013,9.8521111013,0,9.8521111013,0.0,0.0,0.0,130.76,64.3621111013,-35.41,73.4598492063,9.8521111013,0,9.8521111013,54.51,-35.41,65.0016015187,125.73,64.2321111013,17.12,66.4744950829,9.8521111013,0,9.8521111013,54.38,17.12,57.0112164403,132.58
2021-08-11 22:00:00,9.737777768,0.0,9.737777768,9.737777768,0,9.737777768,0.0,0.0,0.0,130.88,60.577777768,-36.31,70.6263637696,9.737777768,0,9.737777768,50.84,-36.31,62.4749685874,126.01,60.477777768,16.53,62.6961123497,9.737777768,0,9.737777768,50.74,16.53,53.3646746453,132.8
2021-08-11 22:30:00,7.0111111041,0.0,7.0111111041,7.0111111041,0,7.0111111041,0.0,0.0,0.0,131.15,61.4811111041,-36.18,71.3366625417,7.0111111041,0,7.0111111041,54.47,-36.18,65.3909267406,126.39,61.3911111041,16.63,63.6036588774,7.0111111041,0,7.0111111041,54.38,16.63,56.8659942321,133.21
2021-08-11 23:00:00,5.427444439,0.0,5.427444439,5.427444439,0,5.427444439,0.0,0.0,0.0,131.15,57.007444439,-36.24,67.5513606189,5.427444439,0,5.427444439,51.58,-36.24,63.0383534049,126.39,56.917444439,15.8,59.0697509853,5.427444439,0,5.427444439,51.49,15.8,53.8596333073,133.14
2021-08-11 23:30:00,2.5892222196,0.0,2.5892222196,2.5892222196,0,2.5892222196,0.0,0.0,0.0,130.08,51.8992222196,-37.05,63.7670115891,2.5892222196,0,2.5892222196,49.31,-37.05,61.6780236389,125.34,51.8392222196,15.52,54.1126173857,2.5892222196,0,2.5892222196,49.25,15.52,51.6375144638,132.1
2021-08-12 00:00:00,2.5907777752,0.0,2.5907777752,2.5907777752,0,2.5907777752,0.0,0.0,0.0,130.63,48.5907777752,-38.08,61.7345129146,2.5907777752,0,2.5907777752,46.0,-38.08,59.7167179272,125.95,48.5807777752,14.92,50.8202555015,2.5907777752,0,2.5907777752,45.99,14.92,48.3496277131,132.75
2021-08-12 00:30:00,2.6554444418000003,0.0,2.6554444418000003,2.6554444418000003,0,2.6554444418000003,0.0,0.0,0.0,131.38,46.1954444418,-42.86,63.0158606001,2.6554444418000003,0,2.6554444418000003,43.54,-42.86,61.0959180306,126.25,46.2854444418,10.63,47.4904123711,2.6554444418000003,0,2.6554444418000003,43.63,10.63,44.9062779575,132.95
2021-08-12 01:00:00,2.6492222196,0.0,2.6492222196,2.6492222196,0,2.6492222196,0.0,0.0,0.0,131.38,43.3092222196,-51.03,66.9309317824,2.6492222196,0,2.6492222196,40.66,-51.03,65.247961654,126.25,43.6892222196,1.46,43.7136104452,2.6492222196,0,2.6492222196,41.04,1.46,41.065961574,132.95
2021-08-12 01:30:00,2.7243333306,0.0,2.7243333306,2.7243333306,0,2.7243333306,0.0,0.0,0.0,131.05,43.2643333306,-50.88,66.7875507751,2.7243333306,0,2.7243333306,40.54,-50.88,65.0558682979,124.28,43.6343333306,1.63,43.6647677791,2.7243333306,0,2.7243333306,40.91,1.63,40.9424596232,131.04
2021-08-12 02:00:00,2.6835555529,0.0,2.6835555529,2.6835555529,0,2.6835555529,0.0,0.0,0.0,131.05,42.3135555529,-51.06,66.3141054643,2.6835555529,0,2.6835555529,39.63,-51.06,64.6348242049,124.2,42.6935555529,1.57,42.7224131545,2.6835555529,0,2.6835555529,40.01,1.57,40.0407917005,131.04
2021-08-12 02:30:00,2.7594444417,0.0,2.7594444417,2.7594444417,0,2.7594444417,0.0,0.0,0.0,131.05,41.4194444417,-51.23,65.8793084197,2.7594444417,0,2.7594444417,38.66,-51.23,64.1802812396,124.2,41.7794444417,1.45,41.8045987644,2.7594444417,0,2.7594444417,39.02,1.45,39.0469320178,131.04
2021-08-12 03:00:00,2.7972222194,0.0,2.7972222194,2.7972222194,0,2.7972222194,0.0,0.0,0.0,131.2,40.3972222194,-51.38,65.3593142792,2.7972222194,0,2.7972222194,37.6,-51.38,63.6683940429,124.36,40.7772222194,1.37,40.8002298024,2.7972222194,0,2.7972222194,37.98,1.37,38.004701025,131.17
2021-08-12 03:30:00,2.8109999972,0.0,2.8109999972,2.8109999972,0,2.8109999972,0.0,0.0,0.0,131.29,40.0109999972,-51.49,65.2081300205,2.8109999972,0,2.8109999972,37.2,-51.49,63.5221229179,124.48,40.4009999972,1.32,40.4225580681,2.8109999972,0,2.8109999972,37.59,1.32,37.6131692363,131.29
2021-08-12 04:00:00,2.7569999972,0.0,2.7569999972,2.7569999972,0,2.7569999972,0.0,0.0,0.0,131.29,39.8069999972,-51.67,65.2256556025,2.7569999972,0,2.7569999972,37.05,-51.67,63.5805898054,124.48,40.1969999972,1.17,40.2140237825,2.7569999972,0,2.7569999972,37.44,1.17,37.458276789,131.29
2021-08-12 04:30:00,2.7008888862,0.0,2.7008888862,2.7008888862,0,2.7008888862,0.0,0.0,0.0,131.43,39.7408888862,-51.84,65.3201641874,2.7008888862,0,2.7008888862,37.04,-51.84,63.7130065214,124.64,40.1208888862,1.03,40.1341080008,2.7008888862,0,2.7008888862,37.42,1.03,37.4341728906,131.45
2021-08-12 05:00:00,2.730777775,0.0,2.730777775,2.730777775,0,2.730777775,0.0,0.0,0.0,131.43,39.650777775,-51.63,65.0987025844,2.730777775,0,2.730777775,36.92,-51.63,63.4723821831,124.64,40.050777775,1.73,40.0881241814,2.730777775,0,2.730777775,37.32,1.73,37.3600762847,131.45
2021-08-12 05:30:00,2.6772222195,0.0,2.6772222195,2.6772222195,0,2.6772222195,0.0,0.0,0.0,132.17,40.8172222195,-51.46,65.6823966502,2.6772222195,0,2.6772222195,38.14,-51.46,64.0530342763,125.3,41.2072222195,1.97,41.2542853901,2.6772222195,0,2.6772222195,38.53,1.97,38.5803291847,132.13
2021-08-12 06:00:00,2.5961111085,0.0,2.5961111085,2.5961111085,0,2.5961111085,0.0,0.0,0.0,132.25,42.3561111085,-51.03,66.3181803749,2.5961111085,0,2.5961111085,39.76,-51.03,64.6909460435,125.4,42.7461111085,2.3,42.8079433622,2.5961111085,0,2.5961111085,40.15,2.3,40.215824,132.2
2021-08-12 06:30:00,2.7127777751,0.0,2.7127777751,2.7127777751,0,2.7127777751,0.0,0.0,0.0,132.25,46.3527777751,-49.52,67.8292739712,2.7127777751,0,2.7127777751,43.64,-49.52,66.0051513141,125.32,46.7127777751,3.55,46.8474770661,2.7127777751,0,2.7127777751,44.0,3.55,44.142977924,132.13
2021-08-12 07:00:00,3.3777777744,0.0,3.3777777744,3.3777777744,0,3.3777777744,0.0,0.0,0.0,131.97,49.797777774400004,-48.45,69.4782064483,3.3777777744,0,3.3777777744,46.42,-48.45,67.0985759909,124.91,50.1577777744,4.57,50.3655395212,3.3777777744,0,3.3777777744,46.78,4.57,47.0026946036,131.72
2021-08-12 07:30:00,4.0932222181,0.0,4.0932222181,4.0932222181,0,4.0932222181,0.0,0.0,0.0,131.97,55.4632222181,-45.92,72.005662408,4.0932222181,0,4.0932222181,51.37,-45.92,68.9022735474,124.82,55.8132222181,6.73,56.2175121681,4.0932222181,0,4.0932222181,51.72,6.73,52.1560284147,131.63
2021-08-12 08:00:00,4.6294444398,0.0,4.6294444398,4.6294444398,0,4.6294444398,0.0,0.0,0.0,131.82,60.9494444398,-42.72,74.4300556061,4.6294444398,0,4.6294444398,56.32,-42.72,70.6890429982,124.35,61.2394444398,9.27,61.9370846529,4.6294444398,0,4.6294444398,56.61,9.27,57.3639695279,131.18
2021-08-12 08:30:00,5.9285555496,0.0,5.9285555496,5.9285555496,0,5.9285555496,0.0,0.0,0.0,131.27,65.7185555496,-39.64,76.7480171961,5.9285555496,0,5.9285555496,59.79,-39.64,71.7368364231,123.45,65.9885555496,11.4,66.966032162,5.9285555496,0,5.9285555496,60.06,11.4,61.1323449575,130.3
2021-08-12 09:00:00,6.1502222161,0.0,6.1502222161,6.1502222161,0,6.1502222161,0.0,0.0,0.0,130.61,69.7702222161,-27.25,74.9029132149,6.1502222161,0,6.1502222161,63.62,-27.25,69.2103092032,122.78,69.5302222161,24.04,73.5688344438,6.1502222161,0,6.1502222161,63.38,24.04,67.7860310093,129.65
2021-08-12 09:30:00,6.3812222158,0.0,6.3812222158,6.3812222158,0,6.3812222158,0.0,0.0,0.0,130.0,71.0612222158,-26.77,75.936356265,6.3812222158,0,6.3812222158,64.68,-26.77,70.0009664219,124.09,70.8212222158,24.33,74.8838728709,6.3812222158,0,6.3812222158,64.44,24.33,68.8800587979,130.88
2021-08-12 10:00:00,6.4576666602,0.0,6.4576666602,6.4576666602,0,6.4576666602,0.0,0.0,0.0,130.0,71.4476666602,-26.29,76.1310263374,6.4576666602,0,6.4576666602,64.99,-26.29,70.1060924599,124.09,71.1976666602,24.95,75.4427613351,6.4576666602,0,6.4576666602,64.74,24.95,69.381338269,130.88
2021-08-12 10:30:00,7.0677777707,0.0,7.0677777707,7.0677777707,0,7.0677777707,0.0,0.0,0.0,130.04,72.0277777707,-26.06,76.5971564132,7.0677777707,0,7.0677777707,64.96,-26.06,69.9923224361,124.09,71.7777777707,25.03,76.0167763175,7.0677777707,0,7.0677777707,64.71,25.03,69.3821662965,131.02
2021-08-12 11:00:00,8.3515555472,0.0,8.3515555472,8.3515555472,0,8.3515555472,0.0,0.0,0.0,130.04,71.0615555472,-26.28,75.7653157902,8.3515555472,0,8.3515555472,62.71,-26.28,67.9939887049,124.09,70.8515555472,24.83,75.0764398694,8.3515555472,0,8.3515555472,62.5,24.83,67.2516089027,131.02
2021-08-12 11:30:00,8.5279999915,0.0,8.5279999915,8.5279999915,0,8.5279999915,0.0,0.0,0.0,130.04,70.5379999915,-26.84,75.471816215,8.5279999915,0,8.5279999915,62.01,-26.84,67.5694139386,124.09,70.3479999915,24.4,74.4593923075,8.5279999915,0,8.5279999915,61.82,24.4,66.4610592753,131.02
2021-08-12 12:00:00,8.0539999919,0.0,8.0539999919,8.0539999919,0,8.0539999919,0.0,0.0,0.0,130.04,71.3339999919,-26.62,76.1391092334,8.0539999919,0,8.0539999919,63.28,-26.62,68.6511675065,124.09,71.1239999919,24.59,75.2548435309,8.0539999919,0,8.0539999919,63.07,24.59,67.6941134812,131.02
2021-08-12 12:30:00,10.5741111005,0.0,10.5741111005,10.5741111005,0,10.5741111005,0.0,0.0,0.0,130.04,71.3941111005,-26.55,76.1710023555,10.5741111005,0,10.5741111005,60.82,-26.55,66.3624509795,124.09,71.1841111005,24.73,75.3574851834,10.5741111005,0,10.5741111005,60.61,24.73,65.4610189349,131.02
2021-08-12 13:00:00,13.6475555419,0.0,13.6475555419,13.6475555419,0,13.6475555419,0.0,0.0,0.0,130.04,68.8875555419,-27.05,74.0080928584,13.6475555419,0,13.6475555419,55.24,-27.05,61.5073987419,124.23,68.7675555419,24.39,72.964709245,13.6475555419,0,13.6475555419,55.12,24.39,60.2750902115,131.11
2021-08-12 13:30:00,14.5534444299,0.0,14.5534444299,14.5534444299,0,14.5534444299,0.0,0.0,0.0,130.6,66.1734444299,-28.2,71.9316672107,14.5534444299,0,14.5534444299,51.62,-28.2,58.8206120335,124.97,66.1134444299,23.66,70.219535276,14.5534444299,0,14.5534444299,51.56,23.66,56.7294385659,131.84
2021-08-12 14:00:00,12.4798888764,0.0,12.4798888764,12.4798888764,0,12.4798888764,0.0,0.0,0.0,130.6,62.7198888764,-29.1,69.1418430523,12.4798888764,0,12.4798888764,50.24,-29.1,58.0591732631,124.97,62.6798888764,22.95,66.7493143752,12.4798888764,0,12.4798888764,50.2,22.95,55.1973051878,131.84
2021-08-12 14:30:00,14.41044443,0.0,14.41044443,14.41044443,0,14.41044443,0.0,0.0,0.0,130.78,57.78044443,-42.67,71.8283276885,14.41044443,0,14.41044443,43.37,-42.67,60.8414809156,125.23,58.20044443,10.73,59.1812861625,14.41044443,0,14.41044443,43.79,10.73,45.0854411091,132.12
2021-08-12 15:00:00,16.731777761,0.0,16.731777761,16.731777761,0,16.731777761,0.0,0.0,0.0,133.03,52.661777761,-46.43,70.206892375,16.731777761,0,16.731777761,35.93,-46.43,58.7086858991,124.8,53.211777761,6.78,53.6419769629,16.731777761,0,16.731777761,36.48,6.78,37.1047005109,131.65
2021-08-12 15:30:00,19.5966666471,0.0,19.5966666471,19.5966666471,0,19.5966666471,0.0,0.0,0.0,133.24,51.5466666471,-36.39,63.0974717594,19.5966666471,0,19.5966666471,31.95,-36.39,48.4255573019,124.36,51.8566666471,16.0,54.2689033955,19.5966666471,0,19.5966666471,32.26,16.0,36.0098264367,131.23
2021-08-12 16:00:00,20.2158888687,0.0,20.2158888687,20.2158888687,0,20.2158888687,0.0,0.0,0.0,131.04,50.9758888687,-36.53,62.7134925351,20.2158888687,0,20.2158888687,30.76,-36.53,47.7558216346,124.64,51.2858888687,16.03,53.7327023055,20.2158888687,0,20.2158888687,31.07,16.03,34.9614902428,131.46
2021-08-12 16:30:00,21.4906666452,0.0,21.4906666452,21.4906666452,0,21.4906666452,0.0,0.0,0.0,131.24,53.6006666452,-37.54,65.4391554408,21.4906666452,0,21.4906666452,32.11,-37.54,49.3994301587,124.71,53.9106666452,15.27,56.0315346758,21.4906666452,0,21.4906666452,32.42,15.27,35.836145161,131.56
2021-08-12 17:00:00,20.1506666465,0.0,20.1506666465,20.1506666465,0,20.1506666465,0.0,0.0,0.0,131.4,57.3106666465,-38.43,69.0027348115,20.1506666465,0,20.1506666465,37.16,-38.43,53.4577449955,125.08,57.5906666465,14.39,59.3612414357,20.1506666465,0,20.1506666465,37.44,14.39,40.1101695334,131.88
2021-08-12 17:30:00,18.2898888706,0.0,18.2898888706,18.2898888706,0,18.2898888706,0.0,0.0,0.0,131.31,60.9198888706,-38.68,72.1621456167,18.2898888706,0,18.2898888706,42.63,-38.68,57.5626554287,125.08,61.1298888706,13.99,62.7103134527,18.2898888706,0,18.2898888706,42.84,13.99,45.0664587027,131.88
2021-08-12 18:00:00,14.9149999851,0.0,14.9149999851,14.9149999851,0,14.9149999851,0.0,0.0,0.0,131.11,64.2949999851,-38.81,75.1003536815,14.9149999851,0,14.9149999851,49.38,-38.81,62.8060546444,124.86,64.4649999851,13.64,65.8922288519,14.9149999851,0,14.9149999851,49.55,13.64,51.3931133519,131.59
2021-08-12 18:30:00,12.5638888763,0.0,12.5638888763,12.5638888763,0,12.5638888763,0.0,0.0,0.0,130.81,66.1138888763,-39.15,76.8359863759,12.5638888763,0,12.5638888763,53.55,-39.15,66.3349455415,124.58,66.2338888763,13.25,67.5462103725,12.5638888763,0,12.5638888763,53.67,13.25,55.2813838466,131.37
2021-08-12 19:00:00,9.2256666574,0.0,9.2256666574,9.2256666574,0,9.2256666574,0.0,0.0,0.0,130.73,68.3156666574,-38.66,78.4960248092,9.2256666574,0,9.2256666574,59.09,-38.66,70.6131977749,124.43,68.3856666574,13.62,69.7287874854,9.2256666574,0,9.2256666574,59.16,13.62,60.7075777807,131.23
2021-08-12 19:30:00,5.5848888833,0.0,5.5848888833,5.5848888833,0,5.5848888833,0.0,0.0,0.0,130.66,69.3648888833,-38.06,79.120486663,5.5848888833,0,5.5848888833,63.78,-38.06,74.2728214086,124.28,69.3748888833,13.99,70.7714300235,5.5848888833,0,5.5848888833,63.79,13.99,65.3060808807,131.06
2021-08-12 20:00:00,3.930888885,0.0,3.930888885,3.930888885,0,3.930888885,0.0,0.0,0.0,130.5,68.930888885,-37.99,78.7064644262,3.930888885,0,3.930888885,65.0,-37.99,75.2877154654,124.04,68.920888885,13.99,70.3264461259,3.930888885,0,3.930888885,64.99,13.99,66.4787199034,130.8
2021-08-12 20:30:00,3.2936666634,0.0,3.2936666634,3.2936666634,0,3.2936666634,0.0,0.0,0.0,130.5,67.9636666634,-38.36,78.0419732345,3.2936666634,0,3.2936666634,64.67,-38.36,75.1910799231,124.04,67.9636666634,13.86,69.3625229236,3.2936666634,0,3.2936666634,64.67,13.86,66.1385553214,130.8
2021-08-12 21:00:00,4.8359999952,0.0,4.8359999952,4.8359999952,0,4.8359999952,0.0,0.0,0.0,130.72,67.7759999952,-38.84,78.1161428601,4.8359999952,0,4.8359999952,62.94,-38.84,73.9593753354,124.3,67.7659999952,13.22,69.0434584544,4.8359999952,0,4.8359999952,62.93,13.22,64.3036025429,131.05
2021-08-12 21:30:00,6.4291111047000005,0.0,6.4291111047000005,6.4291111047000005,0,6.4291111047000005,0.0,0.0,0.0,130.5,68.6091111047,-39.07,78.9536257975,6.4291111047000005,0,6.4291111047000005,62.18,-39.07,73.4358039379,124.15,68.6191111047,12.9,69.8211458571,6.4291111047000005,0,6.4291111047000005,62.19,12.9,63.5138260539,130.88
2021-08-12 22:00:00,3.2665555523,0.0,3.2665555523,3.2665555523,0,3.2665555523,0.0,0.0,0.0,130.4,64.5265555523,-40.07,75.9557849768,3.2665555523,0,3.2665555523,61.26,-40.07,73.2010416593,124.15,64.5265555523,12.2,65.6697523327,3.2665555523,0,3.2665555523,61.26,12.2,62.4630098538,130.88
2021-08-12 22:30:00,2.8029999972,0.0,2.8029999972,2.8029999972,0,2.8029999972,0.0,0.0,0.0,130.73,60.8129999972,-40.7,73.1758906243,2.8029999972,0,2.8029999972,58.01,-40.7,70.8636020817,124.55,60.8429999972,11.94,62.0035019064,2.8029999972,0,2.8029999972,58.04,11.94,59.2554233805,131.27
2021-08-12 23:00:00,2.7062222195,0.0,2.7062222195,2.7062222195,0,2.7062222195,0.0,0.0,0.0,131.07,56.8262222195,-41.18,70.1784292482,2.7062222195,0,2.7062222195,54.12,-41.18,68.0056380016,124.96,56.9062222195,11.5,58.0565941758,2.7062222195,0,2.7062222195,54.2,11.5,55.4065880559,131.7
2021-08-12 23:30:00,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,131.07,52.5403333305,-42.13,67.3455531307,2.8403333305,0,2.8403333305,49.7,-42.13,65.1538709518,125.08,52.6403333305,10.63,53.7029011613,2.8403333305,0,2.8403333305,49.8,10.63,50.9218705469,131.81
2021-08-13 00:00:00,2.771777775,0.0,2.771777775,2.771777775,0,2.771777775,0.0,0.0,0.0,131.07,49.111777775,-42.44,64.9085534904,2.771777775,0,2.771777775,46.34,-42.44,62.8374824448,125.08,49.241777775,9.85,50.2172796798,2.771777775,0,2.771777775,46.47,9.85,47.5024567786,131.81
2021-08-13 00:30:00,2.8006666639,0.0,2.8006666639,2.8006666639,0,2.8006666639,0.0,0.0,0.0,130.27,47.2506666639,-43.03,63.9077960829,2.8006666639,0,2.8006666639,44.45,-43.03,61.8658500305,124.45,47.4006666639,9.48,48.3393587067,2.8006666639,0,2.8006666639,44.6,9.48,45.5963858217,131.2
2021-08-13 01:00:00,2.8088888861,0.0,2.8088888861,2.8088888861,0,2.8088888861,0.0,0.0,0.0,130.48,45.4588888861,-43.3,62.7805748521,2.8088888861,0,2.8088888861,42.65,-43.3,60.7775657624,124.71,45.6288888861,9.21,46.5491095616,2.8088888861,0,2.8088888861,42.82,9.21,43.7992751082,131.48
2021-08-13 01:30:00,2.842888886,0.0,2.842888886,2.842888886,0,2.842888886,0.0,0.0,0.0,130.39,45.542888886,-43.44,62.9379720684,2.842888886,0,2.842888886,42.7,-43.44,60.9124256618,124.71,45.722888886,9.15,46.6294442181,2.842888886,0,2.842888886,42.88,9.15,43.8453748986,131.48
2021-08-13 02:00:00,2.8919999971,0.0,2.8919999971,2.8919999971,0,2.8919999971,0.0,0.0,0.0,130.55,44.3319999971,-43.61,62.1864802328,2.8919999971,0,2.8919999971,41.44,-43.61,60.1590034824,124.83,44.5119999971,9.08,45.4286753466,2.8919999971,0,2.8919999971,41.62,9.08,42.5989530388,131.6
2021-08-13 02:30:00,2.7775555528,0.0,2.7775555528,2.7775555528,0,2.7775555528,0.0,0.0,0.0,130.55,43.3575555528,-43.96,61.7443051909,2.7775555528,0,2.7775555528,40.58,-43.96,59.8265660054,124.93,43.5475555528,8.75,44.417925375,2.7775555528,0,2.7775555528,40.77,8.75,41.6983860599,131.72
2021-08-13 03:00:00,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,130.55,42.1545555527,-44.02,60.9488880444,2.8345555527,0,2.8345555527,39.32,-44.02,59.0239171862,124.93,42.3545555527,8.7,43.238852622,2.8345555527,0,2.8345555527,39.52,8.7,40.4662872031,131.72
2021-08-13 03:30:00,2.8563333305,0.0,2.8563333305,2.8563333305,0,2.8563333305,0.0,0.0,0.0,130.55,41.6763333305,-44.16,60.7208560535,2.8563333305,0,2.8563333305,38.82,-44.16,58.7970917648,124.93,41.8763333305,8.67,42.764426726,2.8563333305,0,2.8563333305,39.02,8.67,39.9716061724,131.72
2021-08-13 04:00:00,2.8439999972,0.0,2.8439999972,2.8439999972,0,2.8439999972,0.0,0.0,0.0,130.7,41.3739999972,-44.14,60.4991526863,2.8439999972,0,2.8439999972,38.53,-44.14,58.5909592002,125.06,41.5939999972,8.66,42.4859557473,2.8439999972,0,2.8439999972,38.75,8.66,39.7058950283,131.86
2021-08-13 04:30:00,2.8937777749,0.0,2.8937777749,2.8937777749,0,2.8937777749,0.0,0.0,0.0,130.7,41.1637777749,-44.48,60.604678043,2.8937777749,0,2.8937777749,38.27,-44.48,58.6776217991,125.06,41.3737777749,8.36,42.2099406226,2.8937777749,0,2.8937777749,38.48,8.36,39.3776586404,131.86
2021-08-13 05:00:00,2.9281111082,0.0,2.9281111082,2.9281111082,0,2.9281111082,0.0,0.0,0.0,130.77,41.2081111082,-44.33,60.5248487904,2.9281111082,0,2.9281111082,38.28,-44.33,58.5705326935,125.21,41.4281111082,8.51,42.2931258007,2.9281111082,0,2.9281111082,38.5,8.51,39.4293050915,131.99
2021-08-13 05:30:00,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,130.77,42.690888886,-44.45,61.6304672535,2.840888886,0,2.840888886,39.85,-44.45,59.6977805283,125.1,42.890888886,8.53,43.7308729553,2.840888886,0,2.840888886,40.05,8.53,40.9483015521,131.88
2021-08-13 06:00:00,2.7594444417,0.0,2.7594444417,2.7594444417,0,2.7594444417,0.0,0.0,0.0,130.77,44.1794444417,-45.07,63.1120290529,2.7594444417,0,2.7594444417,41.42,-45.07,61.2121009278,125.21,44.3894444417,8.29,45.1569139539,2.7594444417,0,2.7594444417,41.63,8.29,42.4473909681,132.03
2021-08-13 06:30:00,3.6854444408,0.0,3.6854444408,3.6854444408,0,3.6854444408,0.0,0.0,0.0,131.29,46.1054444408,-44.96,64.3980869831,3.6854444408,0,3.6854444408,42.42,-44.96,61.8130892287,125.71,46.2854444408,8.87,47.1276910858,3.6854444408,0,3.6854444408,42.6,8.87,43.5136403901,132.52
2021-08-13 07:00:00,5.7852222164,0.0,5.7852222164,5.7852222164,0,5.7852222164,0.0,0.0,0.0,132.03,51.9052222164,-43.51,67.7294042004,5.7852222164,0,5.7852222164,46.12,-43.51,63.4048460293,126.35,52.0852222164,9.92,53.0214746432,5.7852222164,0,5.7852222164,46.3,9.92,47.3507803526,133.18
2021-08-13 07:30:00,6.0288888829,0.0,6.0288888829,6.0288888829,0,6.0288888829,0.0,0.0,0.0,131.58,57.8288888829,-40.98,70.8769411687,6.0288888829,0,6.0288888829,51.8,-40.98,66.049984103,125.73,57.9288888829,11.68,59.0946576875,6.0288888829,0,6.0288888829,51.9,11.68,53.1980488364,132.56
2021-08-13 08:00:00,6.1364444383,0.0,6.1364444383,6.1364444383,0,6.1364444383,0.0,0.0,0.0,131.0,59.9664444383,-39.45,71.779363041,6.1364444383,0,6.1364444383,53.83,-39.45,66.7380805837,124.91,60.0564444383,13.11,61.470713503,6.1364444383,0,6.1364444383,53.92,13.11,55.4908866392,131.73
2021-08-13 08:30:00,7.3002222149,0.0,7.3002222149,7.3002222149,0,7.3002222149,0.0,0.0,0.0,131.0,63.3002222149,-36.78,73.2098800194,7.3002222149,0,7.3002222149,56.0,-36.78,66.9982716195,124.8,63.3702222149,15.6,65.2621257972,7.3002222149,0,7.3002222149,56.07,15.6,58.1996984528,131.62
2021-08-13 09:00:00,7.9994444364,0.0,7.9994444364,7.9994444364,0,7.9994444364,0.0,0.0,0.0,131.07,66.1994444364,-35.34,75.0418686048,7.9994444364,0,7.9994444364,58.2,-35.34,68.0893207486,124.53,66.2494444364,16.96,68.3858939266,7.9994444364,0,7.9994444364,58.25,16.96,60.6688066472,131.37
2021-08-13 09:30:00,10.2399999898,0.0,10.2399999898,10.2399999898,0,10.2399999898,0.0,0.0,0.0,131.07,64.2799999898,-35.79,73.5720225268,10.2399999898,0,10.2399999898,54.04,-35.79,64.8170170557,124.35,64.3399999898,16.51,66.4245112792,10.2399999898,0,10.2399999898,54.1,16.51,56.5631514327,131.26
2021-08-13 10:00:00,14.9375555406,0.0,14.9375555406,14.9375555406,0,14.9375555406,0.0,0.0,0.0,131.07,62.8675555406,-36.48,72.685073706,14.9375555406,0,14.9375555406,47.93,-36.48,60.2335064561,124.45,62.9975555406,16.01,65.0000931083,14.9375555406,0,14.9375555406,48.06,16.01,50.6565267266,131.26
2021-08-13 10:30:00,16.7869999832,0.0,16.7869999832,16.7869999832,0,16.7869999832,0.0,0.0,0.0,131.27,61.1569999832,-36.45,71.1953730726,16.7869999832,0,16.7869999832,44.37,-36.45,57.4221159485,124.72,61.3069999832,16.23,63.4189336629,16.7869999832,0,16.7869999832,44.52,16.23,47.386108724,131.57
2021-08-13 11:00:00,17.5934444269,0.0,17.5934444269,17.5934444269,0,17.5934444269,0.0,0.0,0.0,131.43,59.3834444269,-36.77,69.8457326685,17.5934444269,0,17.5934444269,41.79,-36.77,55.6636057043,124.88,59.5934444269,16.32,61.7877092847,17.5934444269,0,17.5934444269,42.0,16.32,45.0593209003,131.76
2021-08-13 11:30:00,17.5401110936,0.0,17.5401110936,17.5401110936,0,17.5401110936,0.0,0.0,0.0,131.92,63.0601110936,-35.48,72.3561193759,17.5401110936,0,17.5401110936,45.52,-35.48,57.7139567176,125.41,63.2301110936,17.54,65.6178218848,17.5401110936,0,17.5401110936,45.69,17.54,48.9410635356,132.29
2021-08-13 12:00:00,17.4788888714,0.0,17.4788888714,17.4788888714,0,17.4788888714,0.0,0.0,0.0,131.92,60.7188888714,-35.66,70.4160426734,17.4788888714,0,17.4788888714,43.24,-35.66,56.0475976292,125.29,60.8888888714,17.39,63.3235255493,17.4788888714,0,17.4788888714,43.41,17.39,46.763663244,132.14
2021-08-13 12:30:00,16.6773333167,0.0,16.6773333167,16.6773333167,0,16.6773333167,0.0,0.0,0.0,132.01,59.8373333167,-35.66,69.6573187716,16.6773333167,0,16.6773333167,43.16,-35.66,55.9859017968,125.38,60.0273333167,17.28,62.465023374,16.6773333167,0,16.6773333167,43.35,17.28,46.6671286882,132.22
2021-08-13 13:00:00,19.3864444251,0.0,19.3864444251,19.3864444251,0,19.3864444251,0.0,0.0,0.0,131.79,56.1864444251,-36.2,66.8382864617,19.3864444251,0,19.3864444251,36.8,-36.2,51.6205385481,125.23,56.4164444251,16.9,58.8933374973,19.3864444251,0,19.3864444251,37.03,16.9,40.7041877452,132.02
2021-08-13 13:30:00,19.8275555357,0.0,19.8275555357,19.8275555357,0,19.8275555357,0.0,0.0,0.0,131.98,53.4975555357,-36.11,64.54394277,19.8275555357,0,19.8275555357,33.67,-36.11,49.3720670015,125.5,53.7775555357,17.1,56.4308025762,19.8275555357,0,19.8275555357,33.95,17.1,38.0133200339,132.29
2021-08-13 14:00:00,18.5716666481,0.0,18.5716666481,18.5716666481,0,18.5716666481,0.0,0.0,0.0,131.98,54.5016666481,-36.35,65.5114811878,18.5716666481,0,18.5716666481,35.93,-36.35,51.1105409872,125.5,54.7716666481,16.93,57.3285301347,18.5716666481,0,18.5716666481,36.2,16.93,39.9632944087,132.29
2021-08-13 14:30:00,17.9357777598,0.0,17.9357777598,17.9357777598,0,17.9357777598,0.0,0.0,0.0,132.18,55.8857777598,-36.66,66.8369340696,17.9357777598,0,17.9357777598,37.95,-36.66,52.7651220031,125.87,56.1257777598,16.71,58.5604561897,17.9357777598,0,17.9357777598,38.19,16.71,41.6857313718,132.6
