Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-13 15:00:00,18.0968888708,0.0,18.0968888708,18.0968888708,0,18.0968888708,0.0,0.0,0.0,132.18,54.9468888708,-37.22,66.366324266,18.0968888708,0,18.0968888708,36.85,-37.22,52.3760527341,125.87,55.1868888708,16.35,57.5579291083,18.0968888708,0,18.0968888708,37.09,16.35,40.533820446600004,132.6
2021-08-13 15:30:00,19.1445555364,0.0,19.1445555364,19.1445555364,0,19.1445555364,0.0,0.0,0.0,132.42,56.2345555364,-37.82,67.7692971513,19.1445555364,0,19.1445555364,37.09,-37.82,52.971884051800004,126.09,56.4845555364,15.84,58.6635373477,19.1445555364,0,19.1445555364,37.34,15.84,40.5608333248,132.85
2021-08-13 16:00:00,17.5067777603,0.0,17.5067777603,17.5067777603,0,17.5067777603,0.0,0.0,0.0,132.53,58.6167777603,-37.8,69.7478790717,17.5067777603,0,17.5067777603,41.11,-37.8,55.8468629379,126.31,58.8367777603,15.95,60.9603880993,17.5067777603,0,17.5067777603,41.33,15.95,44.3009187264,132.98
2021-08-13 16:30:00,18.622666648,0.0,18.622666648,18.622666648,0,18.622666648,0.0,0.0,0.0,132.61,60.242666648,-37.92,71.1836026404,18.622666648,0,18.622666648,41.62,-37.92,56.3040922136,126.31,60.452666648,15.84,62.493443695,18.622666648,0,18.622666648,41.83,15.84,44.7286764839,132.98
2021-08-13 17:00:00,17.3304444271,0.0,17.3304444271,17.3304444271,0,17.3304444271,0.0,0.0,0.0,132.61,62.4204444271,-38.15,73.1555492255,17.3304444271,0,17.3304444271,45.09,-38.15,59.0637841659,126.31,62.6204444271,15.61,64.5367504624,17.3304444271,0,17.3304444271,45.29,15.61,47.9046573936,132.98
2021-08-13 17:30:00,14.7229999853,0.0,14.7229999853,14.7229999853,0,14.7229999853,0.0,0.0,0.0,132.61,66.1229999853,-38.09,76.3092342188,14.7229999853,0,14.7229999853,51.4,-38.09,63.9750584212,126.39,66.2429999853,15.51,68.0345143809,14.7229999853,0,14.7229999853,51.52,15.51,53.8040007806,133.05
2021-08-13 18:00:00,12.5458888763,0.0,12.5458888763,12.5458888763,0,12.5458888763,0.0,0.0,0.0,132.41,68.6858888763,-37.92,78.4581272446,12.5458888763,0,12.5458888763,56.14,-37.92,67.7467785212,126.06,68.7658888763,15.46,70.4823316368,12.5458888763,0,12.5458888763,56.22,15.46,58.3069464129,132.82
2021-08-13 18:30:00,11.3866666553,0.0,11.3866666553,11.3866666553,0,11.3866666553,0.0,0.0,0.0,132.19,68.6466666553,-38.55,78.7303457561,11.3866666553,0,11.3866666553,57.26,-38.55,69.0276038987,125.77,68.7066666553,14.76,70.2742032533,11.3866666553,0,11.3866666553,57.32,14.76,59.1898639971,132.44
2021-08-13 19:00:00,9.3825555462,0.0,9.3825555462,9.3825555462,0,9.3825555462,0.0,0.0,0.0,132.0,70.6025555462,-38.43,80.3839893863,9.3825555462,0,9.3825555462,61.22,-38.43,72.2824549943,125.68,70.6425555462,14.74,72.1639678378,9.3825555462,0,9.3825555462,61.26,14.74,63.0083740466,132.44
2021-08-13 19:30:00,6.2727777715,0.0,6.2727777715,6.2727777715,0,6.2727777715,0.0,0.0,0.0,131.83,70.5127777715,-38.63,80.4010493032,6.2727777715,0,6.2727777715,64.24,-38.63,74.960352854,125.45,70.5227777715,14.56,72.0101089057,6.2727777715,0,6.2727777715,64.25,14.56,65.8791021493,132.19
2021-08-13 20:00:00,3.9859999960000003,0.0,3.9859999960000003,3.9859999960000003,0,3.9859999960000003,0.0,0.0,0.0,131.93,68.355999996,-39.07,78.7337769668,3.9859999960000003,0,3.9859999960000003,64.37,-39.07,75.2991487336,125.55,68.355999996,14.1,69.7950767279,3.9859999960000003,0,3.9859999960000003,64.37,14.1,65.8961827422,132.19
2021-08-13 20:30:00,4.9104444395,0.0,4.9104444395,4.9104444395,0,4.9104444395,0.0,0.0,0.0,131.86,67.3604444395,-40.07,78.3775119221,4.9104444395,0,4.9104444395,62.45,-40.07,74.1997803231,125.55,67.3504444395,13.09,68.6107168466,4.9104444395,0,4.9104444395,62.44,13.09,63.797348691,132.19
2021-08-13 21:00:00,7.376333326,0.0,7.376333326,7.376333326,0,7.376333326,0.0,0.0,0.0,131.78,63.336333326,-41.71,75.8367669352,7.376333326,0,7.376333326,55.96,-41.71,69.79430994,125.55,63.396333326,11.33,64.4008072867,7.376333326,0,7.376333326,56.02,11.33,57.1542588089,132.32
2021-08-13 21:30:00,10.1075555454,0.0,10.1075555454,10.1075555454,0,10.1075555454,0.0,0.0,0.0,131.33,63.6175555454,-42.41,76.4578411517,10.1075555454,0,10.1075555454,53.51,-42.41,68.2783142733,125.35,63.6875555454,10.84,64.6034854428,10.1075555454,0,10.1075555454,53.58,10.84,54.6655467365,132.11
2021-08-13 22:00:00,7.9568888809,0.0,7.9568888809,7.9568888809,0,7.9568888809,0.0,0.0,0.0,131.54,61.2968888809,-42.88,74.8064367985,7.9568888809,0,7.9568888809,53.34,-42.88,68.438658666,125.71,61.3968888809,10.05,62.2139892971,7.9568888809,0,7.9568888809,53.44,10.05,54.3767974416,132.41
2021-08-13 22:30:00,4.4895555511000005,0.0,4.4895555511000005,4.4895555511000005,0,4.4895555511000005,0.0,0.0,0.0,131.04,60.4595555511,-42.52,73.9141952363,4.4895555511000005,0,4.4895555511000005,55.97,-42.52,70.2893398745,125.3,60.5095555511,10.51,61.4155225736,4.4895555511000005,0,4.4895555511000005,56.02,10.51,56.9973727465,132.03
2021-08-13 23:00:00,2.6779999973,0.0,2.6779999973,2.6779999973,0,2.6779999973,0.0,0.0,0.0,131.26,54.8379999973,-43.38,69.921603555,2.6779999973,0,2.6779999973,52.16,-43.38,67.8416538713,125.39,54.9379999973,9.83,55.8105074668,2.6779999973,0,2.6779999973,52.26,9.83,53.1764656592,132.13
2021-08-13 23:30:00,4.4363333289,0.0,4.4363333289,4.4363333289,0,4.4363333289,0.0,0.0,0.0,131.26,51.5963333289,-44.12,67.8878193271,4.4363333289,0,4.4363333289,47.16,-44.12,64.5804924106,125.55,51.7263333289,8.81,52.4712269692,4.4363333289,0,4.4363333289,47.29,8.81,48.1036401949,132.28
2021-08-14 00:00:00,3.7723333296,0.0,3.7723333296,3.7723333296,0,3.7723333296,0.0,0.0,0.0,130.78,48.3323333296,-44.75,65.8678749094,3.7723333296,0,3.7723333296,44.56,-44.75,63.1518495374,125.19,48.4923333296,8.48,49.2282113401,3.7723333296,0,3.7723333296,44.72,8.48,45.516906749,131.9
2021-08-14 00:30:00,3.5778888853,0.0,3.5778888853,3.5778888853,0,3.5778888853,0.0,0.0,0.0,131.09,46.4378888853,-45.12,64.7479105773,3.5778888853,0,3.5778888853,42.86,-45.12,62.231776449,125.57,46.6078888853,8.2,47.3237287874,3.5778888853,0,3.5778888853,43.03,8.2,43.8043479577,132.26
2021-08-14 01:00:00,3.6814444408,0.0,3.6814444408,3.6814444408,0,3.6814444408,0.0,0.0,0.0,131.09,44.7014444408,-45.52,63.798820797,3.6814444408,0,3.6814444408,41.02,-45.52,61.2756950185,125.64,44.9014444408,7.92,45.5945842493,3.6814444408,0,3.6814444408,41.22,7.92,41.9739776528,132.26
2021-08-14 01:30:00,4.1748888847,0.0,4.1748888847,4.1748888847,0,4.1748888847,0.0,0.0,0.0,131.24,44.7548888847,-45.69,63.9576123623,4.1748888847,0,4.1748888847,40.58,-45.69,61.1090214289,125.76,44.9548888847,7.88,45.6402939806,4.1748888847,0,4.1748888847,40.78,7.88,41.5343568627,132.49
2021-08-14 02:00:00,3.3685555522,0.0,3.3685555522,3.3685555522,0,3.3685555522,0.0,0.0,0.0,131.39,43.6385555522,-46.06,63.4495636761,3.3685555522,0,3.3685555522,40.27,-46.06,61.181668006,125.94,43.8485555522,7.64,44.5091611246,3.3685555522,0,3.3685555522,40.48,7.64,41.1946598481,132.63
2021-08-14 02:30:00,4.3086666624,0.0,4.3086666624,4.3086666624,0,4.3086666624,0.0,0.0,0.0,131.54,42.6586666624,-46.22,62.8971401688,4.3086666624,0,4.3086666624,38.35,-46.22,60.0583957495,126.17,42.8786666624,7.5600000000000005,43.540023596,4.3086666624,0,4.3086666624,38.57,7.5600000000000005,39.3039247404,132.83
2021-08-14 03:00:00,3.0924444414,0.0,3.0924444414,3.0924444414,0,3.0924444414,0.0,0.0,0.0,131.54,41.4424444414,-46.53,62.3098475466,3.0924444414,0,3.0924444414,38.35,-46.53,60.2972918131,126.17,41.6624444414,7.4,42.3145279641,3.0924444414,0,3.0924444414,38.57,7.4,39.2734630508,132.9
2021-08-14 03:30:00,2.7188888862000002,0.0,2.7188888862000002,2.7188888862000002,0,2.7188888862000002,0.0,0.0,0.0,131.76,40.6988888862,-46.61,61.8780385643,2.7188888862000002,0,2.7188888862000002,37.98,-46.61,60.1246413711,126.44,40.9288888862,7.38,41.588920946,2.7188888862000002,0,2.7188888862000002,38.21,7.38,38.9161727306,133.12
2021-08-14 04:00:00,2.6605555529,0.0,2.6605555529,2.6605555529,0,2.6605555529,0.0,0.0,0.0,131.84,40.2905555529,-46.63,61.6253662607,2.6605555529,0,2.6605555529,37.63,-46.63,59.91972797,126.44,40.5305555529,7.4,41.2005574407,2.6605555529,0,2.6605555529,37.87,7.4,38.586226817400004,133.12
2021-08-14 04:30:00,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,131.96,39.9722222195,-46.11,61.0238531163,2.7422222195,0,2.7422222195,37.23,-46.11,59.2638591386,126.58,40.2122222195,7.93,40.9866772968,2.7422222195,0,2.7422222195,37.47,7.93,38.2999451697,133.32
2021-08-14 05:00:00,2.6222222196000002,0.0,2.6222222196000002,2.6222222196000002,0,2.6222222196000002,0.0,0.0,0.0,131.96,39.7722222196,-46.31,61.0446210594,2.6222222196000002,0,2.6222222196000002,37.15,-46.31,59.3695090093,126.58,40.0022222196,7.71,40.7384570462,2.6222222196000002,0,2.6222222196000002,37.38,7.71,38.1668508001,133.32
2021-08-14 05:30:00,3.0873333302,0.0,3.0873333302,3.0873333302,0,3.0873333302,0.0,0.0,0.0,131.96,39.9473333302,-46.28,61.1361418491,3.0873333302,0,3.0873333302,36.86,-46.28,59.1650065495,126.58,40.1973333302,7.73,40.9338308354,3.0873333302,0,3.0873333302,37.11,7.73,37.9065297805,133.32
2021-08-14 06:00:00,3.0778888858,0.0,3.0778888858,3.0778888858,0,3.0778888858,0.0,0.0,0.0,131.96,40.4578888858,-46.14,61.3656285969,3.0778888858,0,3.0778888858,37.38,-46.14,59.3815122744,126.5,40.6978888858,7.85,41.4480477195,3.0778888858,0,3.0778888858,37.62,7.85,38.4302862336,133.24
2021-08-14 06:30:00,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,131.96,43.0549999973,-45.41,62.5763623485,2.6949999973,0,2.6949999973,40.36,-45.41,60.7535817874,126.5,43.2649999973,8.36,44.0652904764,2.6949999973,0,2.6949999973,40.57,8.36,41.4223912878,133.24
2021-08-14 07:00:00,3.1207777747,0.0,3.1207777747,3.1207777747,0,3.1207777747,0.0,0.0,0.0,131.75,45.3107777747,-44.82,63.7330289767,3.1207777747,0,3.1207777747,42.19,-44.82,61.5534605039,126.3,45.5007777747,8.72,46.3288158504,3.1207777747,0,3.1207777747,42.38,8.72,43.2678032722,132.99
2021-08-14 07:30:00,3.9423333294000003,0.0,3.9423333294000003,3.9423333294000003,0,3.9423333294000003,0.0,0.0,0.0,131.54,49.0623333294,-43.95,65.8689232622,3.9423333294000003,0,3.9423333294000003,45.12,-43.95,62.9874344612,126.01,49.2223333294,9.54,50.1383056992,3.9423333294000003,0,3.9423333294000003,45.28,9.54,46.2740748152,132.68
2021-08-14 08:00:00,5.2831111058,0.0,5.2831111058,5.2831111058,0,5.2831111058,0.0,0.0,0.0,131.54,52.3931111058,-42.88,67.7032679518,5.2831111058,0,5.2831111058,47.11,-42.88,63.7027982117,125.93,52.5531111058,10.45,53.5820117848,5.2831111058,0,5.2831111058,47.27,10.45,48.4113147931,132.68
2021-08-14 08:30:00,6.7802222154,0.0,6.7802222154,6.7802222154,0,6.7802222154,0.0,0.0,0.0,131.54,56.4902222154,-41.58,70.1430082471,6.7802222154,0,6.7802222154,49.71,-41.58,64.8072565381,125.74,56.6202222154,11.62,57.8002938031,6.7802222154,0,6.7802222154,49.84,11.62,51.176654834,132.51
2021-08-14 09:00:00,7.364333326,0.0,7.364333326,7.364333326,0,7.364333326,0.0,0.0,0.0,131.54,59.174333326,-40.42,71.6615526246,7.364333326,0,7.364333326,51.81,-40.42,65.7118900961,125.64,59.274333326,12.67,60.6133276701,7.364333326,0,7.364333326,51.91,12.67,53.4338563085,132.36
2021-08-14 09:30:00,8.7821111023,0.0,8.7821111023,8.7821111023,0,8.7821111023,0.0,0.0,0.0,131.62,59.9521111023,-39.9,72.0157317926,8.7821111023,0,8.7821111023,51.17,-39.9,64.8874325274,125.53,60.0521111023,13.1,61.4643477786,8.7821111023,0,8.7821111023,51.27,13.1,52.9171323864,132.25
2021-08-14 10:00:00,11.0302222112,0.0,11.0302222112,11.0302222112,0,11.0302222112,0.0,0.0,0.0,131.62,60.5902222112,-38.93,72.0188859092,11.0302222112,0,11.0302222112,49.56,-38.93,63.0217303793,125.53,60.7102222112,14.01,62.3057877001,11.0302222112,0,11.0302222112,49.68,14.01,51.6176568627,132.25
2021-08-14 10:30:00,11.6705555439,0.0,11.6705555439,11.6705555439,0,11.6705555439,0.0,0.0,0.0,131.62,60.3505555439,-38.8,71.7469828944,11.6705555439,0,11.6705555439,48.68,-38.8,62.2509630448,125.3,60.4805555439,14.42,62.1758313085,11.6705555439,0,11.6705555439,48.81,14.42,50.8955056955,132.07
2021-08-14 11:00:00,14.069111097,0.0,14.069111097,14.069111097,0,14.069111097,0.0,0.0,0.0,131.95,58.809111097,-38.96,70.5435549716,14.069111097,0,14.069111097,44.74,-38.96,59.3257886589,125.7,58.979111097,14.42,60.716323553,14.069111097,0,14.069111097,44.91,14.42,47.1682573348,132.38
2021-08-14 11:30:00,15.6574444288,0.0,15.6574444288,15.6574444288,0,15.6574444288,0.0,0.0,0.0,132.18,59.3074444288,-38.62,70.7734227283,15.6574444288,0,15.6574444288,43.65,-38.62,58.2823034891,125.95,59.4874444288,14.71,61.2791983031,15.6574444288,0,15.6574444288,43.83,14.71,46.2325967257,132.7
2021-08-14 12:00:00,16.3428888725,0.0,16.3428888725,16.3428888725,0,16.3428888725,0.0,0.0,0.0,132.18,59.6328888725,-38.68,71.078997146,16.3428888725,0,16.3428888725,43.29,-38.68,58.0531351436,125.88,59.8128888725,14.68,61.5880189264,16.3428888725,0,16.3428888725,43.47,14.68,45.8818406344,132.63
2021-08-14 12:30:00,16.1893333171,0.0,16.1893333171,16.1893333171,0,16.1893333171,0.0,0.0,0.0,132.18,58.9893333171,-39.11,70.7766454786,16.1893333171,0,16.1893333171,42.8,-39.11,57.9778587049,125.97,59.1993333171,14.31,60.9043279677,16.1893333171,0,16.1893333171,43.01,14.31,45.3280950405,132.63
2021-08-14 13:00:00,18.2181110929,0.0,18.2181110929,18.2181110929,0,18.2181110929,0.0,0.0,0.0,132.25,57.1581110929,-39.15,69.2803880164,18.2181110929,0,18.2181110929,38.94,-39.15,55.2181682058,126.1,57.3781110929,14.41,59.159916604,18.2181110929,0,18.2181110929,39.16,14.41,41.727133858,132.77
2021-08-14 13:30:00,19.4275555361,0.0,19.4275555361,19.4275555361,0,19.4275555361,0.0,0.0,0.0,132.41,53.6975555361,-39.6,66.7202178545,19.4275555361,0,19.4275555361,34.27,-39.6,52.3697708607,126.25,53.9675555361,14.03,55.761437845,19.4275555361,0,19.4275555361,34.54,14.03,37.2807255831,132.9
2021-08-14 14:00:00,20.3367777574,0.0,20.3367777574,20.3367777574,0,20.3367777574,0.0,0.0,0.0,132.41,50.4567777574,-39.99,64.382346351,20.3367777574,0,20.3367777574,30.12,-39.99,50.0641039069,126.36,50.7567777574,13.73,52.5810173762,20.3367777574,0,20.3367777574,30.42,13.73,33.3749801498,133.04
2021-08-14 14:30:00,20.0077777578,0.0,20.0077777578,20.0077777578,0,20.0077777578,0.0,0.0,0.0,132.63,49.2277777578,-40.23,63.575364749,20.0077777578,0,20.0077777578,29.22,-40.23,49.7218392661,126.56,49.5677777578,13.6,51.3996555615,20.0077777578,0,20.0077777578,29.56,13.6,32.5384941262,133.24
2021-08-14 15:00:00,18.9227777589,0.0,18.9227777589,18.9227777589,0,18.9227777589,0.0,0.0,0.0,132.63,50.4927777589,-40.31,64.6097260929,18.9227777589,0,18.9227777589,31.57,-40.31,51.201181627,126.64,50.8027777589,13.59,52.5890704236,18.9227777589,0,18.9227777589,31.88,13.59,34.6557715251,133.24
2021-08-14 15:30:00,20.0445555355,0.0,20.0445555355,20.0445555355,0,20.0445555355,0.0,0.0,0.0,132.63,50.3445555355,-40.48,64.6003457581,20.0445555355,0,20.0445555355,30.3,-40.48,50.564022783,126.64,50.6645555355,13.45,52.4194590549,20.0445555355,0,20.0445555355,30.62,13.45,33.4437871659,133.34
2021-08-14 16:00:00,19.6365555359,0.0,19.6365555359,19.6365555359,0,19.6365555359,0.0,0.0,0.0,132.63,50.3665555359,-40.63,64.7115663275,19.6365555359,0,19.6365555359,30.73,-40.63,50.9424165112,126.64,50.6765555359,13.38,52.4131441624,19.6365555359,0,19.6365555359,31.04,13.38,33.8009763173,133.34
2021-08-14 16:30:00,18.1547777596,0.0,18.1547777596,18.1547777596,0,18.1547777596,0.0,0.0,0.0,132.82,51.9347777596,-40.68,65.9703231835,18.1547777596,0,18.1547777596,33.78,-40.68,52.8767510348,126.82,52.2347777596,13.24,53.8866366328,18.1547777596,0,18.1547777596,34.08,13.24,36.5615098157,133.48
2021-08-14 17:00:00,15.9891110951,0.0,15.9891110951,15.9891110951,0,15.9891110951,0.0,0.0,0.0,132.67,56.3891110951,-40.44,69.3911049782,15.9891110951,0,15.9891110951,40.4,-40.44,57.1625191887,126.75,56.6391110951,13.39,58.2003522811,15.9891110951,0,15.9891110951,40.65,13.39,42.7985350217,133.39
2021-08-14 17:30:00,13.3426666533,0.0,13.3426666533,13.3426666533,0,13.3426666533,0.0,0.0,0.0,132.67,60.8526666533,-40.05,72.8494992352,13.3426666533,0,13.3426666533,47.51,-40.05,62.1385757803,126.61,61.0226666533,13.53,62.5046137936,13.3426666533,0,13.3426666533,47.68,13.53,49.5625191047,133.26
2021-08-14 18:00:00,12.704666654,0.0,12.704666654,12.704666654,0,12.704666654,0.0,0.0,0.0,132.41,60.554666654,-40.9,73.0730980154,12.704666654,0,12.704666654,47.85,-40.9,62.9478554043,126.32,60.704666654,12.69,62.0168739422,12.704666654,0,12.704666654,48.0,12.69,49.6491299017,132.94
2021-08-14 18:30:00,12.5618888763,0.0,12.5618888763,12.5618888763,0,12.5618888763,0.0,0.0,0.0,132.3,62.1318888763,-41.58,74.761407259,12.5618888763,0,12.5618888763,49.57,-41.58,64.6999327666,126.32,62.2618888763,12.02,63.4115384331,12.5618888763,0,12.5618888763,49.7,12.02,51.1328700544,132.94
2021-08-14 19:00:00,10.6363333227,0.0,10.6363333227,10.6363333227,0,10.6363333227,0.0,0.0,0.0,132.3,62.5163333227,-41.3,74.9265102091,10.6363333227,0,10.6363333227,51.88,-41.3,66.3115706344,126.32,62.6463333227,12.08,63.8003877635,10.6363333227,0,10.6363333227,52.01,12.08,53.3944425947,132.94
2021-08-14 19:30:00,7.7925555478,0.0,7.7925555478,7.7925555478,0,7.7925555478,0.0,0.0,0.0,131.92,65.7525555478,-40.19,77.0625373386,7.7925555478,0,7.7925555478,57.96,-40.19,70.5308280116,125.96,65.8025555478,12.88,67.0512544,7.7925555478,0,7.7925555478,58.01,12.88,59.4226766479,132.58
2021-08-14 20:00:00,4.2027777736,0.0,4.2027777736,4.2027777736,0,4.2027777736,0.0,0.0,0.0,131.71,63.1427777736,-40.67,75.1069855936,4.2027777736,0,4.2027777736,58.94,-40.67,71.6098631475,125.57,63.1827777736,12.39,64.3861437515,4.2027777736,0,4.2027777736,58.98,12.39,60.2673419026,132.19
2021-08-14 20:30:00,3.6757777741,0.0,3.6757777741,3.6757777741,0,3.6757777741,0.0,0.0,0.0,131.71,61.6457777741,-41.19,74.1405288447,3.6757777741,0,3.6757777741,57.97,-41.19,71.113550045,125.57,61.6957777741,12.03,62.8576955921,3.6757777741,0,3.6757777741,58.02,12.03,59.2540403686,132.26
2021-08-14 21:00:00,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,131.71,61.7386666637,-41.24,74.2455423673,2.9586666637,0,2.9586666637,58.78,-41.24,71.804080664,125.74,61.7886666637,11.99,62.9412378976,2.9586666637,0,2.9586666637,58.83,11.99,60.0393954,132.42
2021-08-14 21:30:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,131.95,61.003888886,-41.8,73.9507569888,2.853888886,0,2.853888886,58.15,-41.8,71.6146807575,126.01,61.043888886,11.53,62.1232425935,2.853888886,0,2.853888886,58.19,11.53,59.3213030875,132.68
2021-08-14 22:00:00,2.8925555527,0.0,2.8925555527,2.8925555527,0,2.8925555527,0.0,0.0,0.0,131.95,58.3725555527,-42.72,72.335009793,2.8925555527,0,2.8925555527,55.48,-42.72,70.0216309436,126.01,58.4425555527,10.96,59.4613647634,2.8925555527,0,2.8925555527,55.55,10.96,56.6208804241,132.68
2021-08-14 22:30:00,2.8794444416,0.0,2.8794444416,2.8794444416,0,2.8794444416,0.0,0.0,0.0,132.33,55.3894444416,-43.36,70.3425913337,2.8794444416,0,2.8794444416,52.51,-43.36,68.0983825065,126.43,55.4794444416,10.65,56.4923999804,2.8794444416,0,2.8794444416,52.6,10.65,53.6673317764,133.12
2021-08-14 23:00:00,2.8797777749,0.0,2.8797777749,2.8797777749,0,2.8797777749,0.0,0.0,0.0,132.6,49.9797777749,-56.2,75.2091629154,2.8797777749,0,2.8797777749,47.1,-56.2,73.3270073029,126.75,50.5697777749,-3.46,50.6880067097,2.8797777749,0,2.8797777749,47.69,-3.46,47.8153500458,133.46
2021-08-14 23:30:00,2.9279999971,0.0,2.9279999971,2.9279999971,0,2.9279999971,0.0,0.0,0.0,133.14,47.9779999971,-54.05,72.2723389944,2.9279999971,0,2.9279999971,45.05,-54.05,70.3626676584,124.97,48.5479999971,-0.98,48.5578902313,2.9279999971,0,2.9279999971,45.62,-0.98,45.630524871,131.63
2021-08-15 00:00:00,2.8856666638,0.0,2.8856666638,2.8856666638,0,2.8856666638,0.0,0.0,0.0,133.33,45.4956666638,-53.38,70.1375796929,2.8856666638,0,2.8856666638,42.61,-53.38,68.301072466,124.8,46.0556666638,-1.02,46.0669603061,2.8856666638,0,2.8856666638,43.17,-1.02,43.1820483535,131.52
2021-08-15 00:30:00,2.9424444415,0.0,2.9424444415,2.9424444415,0,2.9424444415,0.0,0.0,0.0,132.69,43.9024444415,-53.7,69.3621988401,2.9424444415,0,2.9424444415,40.96,-53.7,67.5382232517,124.22,44.4724444415,-1.17,44.4878322084,2.9424444415,0,2.9424444415,41.53,-1.17,41.5464775884,130.93
2021-08-15 01:00:00,2.8961111082,0.0,2.8961111082,2.8961111082,0,2.8961111082,0.0,0.0,0.0,132.69,42.0861111082,-53.95,68.4239961433,2.8961111082,0,2.8961111082,39.19,-53.95,66.6817711222,124.22,42.6561111082,-1.29,42.6756126479,2.8961111082,0,2.8961111082,39.76,-1.29,39.7809213066,130.93
2021-08-15 01:30:00,4.9012222173,0.0,4.9012222173,4.9012222173,0,4.9012222173,0.0,0.0,0.0,132.69,42.1212222173,-54.32,68.7376153287,4.9012222173,0,4.9012222173,37.22,-54.32,65.8482406751,124.22,42.6812222173,-1.6400000000000001,42.7127185972,4.9012222173,0,4.9012222173,37.78,-1.6400000000000001,37.8155788003,131.01
2021-08-15 02:00:00,5.1059999949,0.0,5.1059999949,5.1059999949,0,5.1059999949,0.0,0.0,0.0,132.78,40.9259999949,-53.2,67.1206188558,5.1059999949,0,5.1059999949,35.82,-53.2,64.135110509,124.38,41.4859999949,-1.5,41.5131087197,5.1059999949,0,5.1059999949,36.38,-1.5,36.4109104528,131.01
2021-08-15 02:30:00,5.0839999949,0.0,5.0839999949,5.0839999949,0,5.0839999949,0.0,0.0,0.0,131.51,39.9039999949,-53.36,66.6304646209,5.0839999949,0,5.0839999949,34.82,-53.36,63.7159477682,123.19,40.4539999949,-1.52,40.4825458141,5.0839999949,0,5.0839999949,35.37,-1.52,35.4026453814,129.84
2021-08-15 03:00:00,5.091111106,0.0,5.091111106,5.091111106,0,5.091111106,0.0,0.0,0.0,131.69,38.681111106,-53.56,66.067404644,5.091111106,0,5.091111106,33.59,-53.56,63.2215287699,123.33,39.231111106,-1.58,39.2629148003,5.091111106,0,5.091111106,34.14,-1.58,34.1765416624,130.02
2021-08-15 03:30:00,4.733777773,0.0,4.733777773,4.733777773,0,4.733777773,0.0,0.0,0.0,131.89,37.763777773,-53.77,65.7062844155,4.733777773,0,4.733777773,33.03,-53.77,63.1046258209,123.49,38.333777773,-1.72,38.3723457499,4.733777773,0,4.733777773,33.6,-1.72,33.6439950065,130.23
2021-08-15 04:00:00,2.9107777749,0.0,2.9107777749,2.9107777749,0,2.9107777749,0.0,0.0,0.0,131.89,37.5007777749,-53.76,65.5472801398,2.9107777749,0,2.9107777749,34.59,-53.76,63.9265649007,123.58,38.0507777749,-1.71,38.0891820504,2.9107777749,0,2.9107777749,35.14,-1.71,35.1815818291,130.23
2021-08-15 04:30:00,2.8862222193,0.0,2.8862222193,2.8862222193,0,2.8862222193,0.0,0.0,0.0,131.89,37.5362222193,-53.62,65.452825596,2.8862222193,0,2.8862222193,34.65,-53.62,63.8414199403,123.58,38.1062222193,-1.5899999999999999,38.1393795417,2.8862222193,0,2.8862222193,35.22,-1.5899999999999999,35.2558718514,130.3
2021-08-15 05:00:00,2.8549999971,0.0,2.8549999971,2.8549999971,0,2.8549999971,0.0,0.0,0.0,131.89,37.2649999971,-54.0,65.6100619173,2.8549999971,0,2.8549999971,34.41,-54.0,64.0316179711,123.58,37.8149999971,-1.9300000000000002,37.864219585,2.8549999971,0,2.8549999971,34.96,-1.9300000000000002,35.0132332126,130.3
2021-08-15 05:30:00,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,131.98,37.7153333304,-53.93,65.8095074304,2.9053333304,0,2.9053333304,34.81,-53.93,64.1886360659,123.74,38.2753333304,-1.9,38.3224626238,2.9053333304,0,2.9053333304,35.37,-1.9,35.4209951865,130.3
2021-08-15 06:00:00,2.8114444416,0.0,2.8114444416,2.8114444416,0,2.8114444416,0.0,0.0,0.0,131.98,38.1314444416,-53.84,65.9753943164,2.8114444416,0,2.8114444416,35.32,-53.84,64.3913658808,123.62,38.7014444416,-1.72,38.7396463829,2.8114444416,0,2.8114444416,35.89,-1.72,35.9311911854,130.3
2021-08-15 06:30:00,2.9229999971,0.0,2.9229999971,2.9229999971,0,2.9229999971,0.0,0.0,0.0,132.08,39.7329999971,-53.22,66.4159595938,2.9229999971,0,2.9229999971,36.81,-53.22,64.7096940187,123.62,40.2929999971,-1.21,40.3111640711,2.9229999971,0,2.9229999971,37.37,-1.21,37.3895841111,130.45
2021-08-15 07:00:00,3.3135555522,0.0,3.3135555522,3.3135555522,0,3.3135555522,0.0,0.0,0.0,131.92,41.4035555522,-53.06,67.3024368977,3.3135555522,0,3.3135555522,38.09,-53.06,65.3162437683,123.47,41.9735555522,-1.11,41.9882300853,3.3135555522,0,3.3135555522,38.66,-1.11,38.6759317923,130.18
2021-08-15 07:30:00,4.1778888847,0.0,4.1778888847,4.1778888847,0,4.1778888847,0.0,0.0,0.0,131.92,44.2978888847,-52.34,68.5695162564,4.1778888847,0,4.1778888847,40.12,-52.34,65.9476307383,123.47,44.8578888847,-0.21,44.8583804344,4.1778888847,0,4.1778888847,40.68,-0.21,40.6805420318,130.18
2021-08-15 08:00:00,5.2045555504,0.0,5.2045555504,5.2045555504,0,5.2045555504,0.0,0.0,0.0,132.07,46.8045555504,-51.7,69.7392028938,5.2045555504,0,5.2045555504,41.6,-51.7,66.3584960649,123.47,47.3745555504,0.18,47.3748975048,5.2045555504,0,5.2045555504,42.17,0.18,42.1703841576,130.18
2021-08-15 08:30:00,6.7492222155,0.0,6.7492222155,6.7492222155,0,6.7492222155,0.0,0.0,0.0,131.91,50.6592222155,-50.63,71.6222988704,6.7492222155,0,6.7492222155,43.91,-50.63,67.0185422103,123.47,51.2292222155,0.99,51.2387871519,6.7492222155,0,6.7492222155,44.48,0.99,44.491015947,130.08
2021-08-15 09:00:00,7.459444437,0.0,7.459444437,7.459444437,0,7.459444437,0.0,0.0,0.0,131.69,54.309444437,-48.6,72.8798720845,7.459444437,0,7.459444437,46.85,-48.6,67.5046850226,123.05,54.419444437,11.94,55.7139078941,7.459444437,0,7.459444437,46.96,11.94,48.4541556525,129.71
2021-08-15 09:30:00,9.4152222128,0.0,9.4152222128,9.4152222128,0,9.4152222128,0.0,0.0,0.0,131.37,57.3452222128,-47.09,74.2020391272,9.4152222128,0,9.4152222128,47.93,-47.09,67.1919117156,123.43,57.0252222128,22.06,61.1434343852,9.4152222128,0,9.4152222128,47.61,22.06,52.4724279979,130.14
2021-08-15 10:00:00,10.9794444335,0.0,10.9794444335,10.9794444335,0,10.9794444335,0.0,0.0,0.0,131.37,58.2494444335,-46.25,74.3778211351,10.9794444335,0,10.9794444335,47.27,-46.25,66.1325593033,124.1,57.9294444335,22.58,62.1745682122,10.9794444335,0,10.9794444335,46.95,22.58,52.0975901554,130.85
2021-08-15 10:30:00,12.2435555433,0.0,12.2435555433,12.2435555433,0,12.2435555433,0.0,0.0,0.0,131.15,57.8435555433,-46.03,73.9231886345,12.2435555433,0,12.2435555433,45.6,-46.03,64.7929077909,123.87,57.5635555433,22.82,61.9218485414,12.2435555433,0,12.2435555433,45.32,22.82,50.7410563548,130.59
2021-08-15 11:00:00,11.9966666547,0.0,11.9966666547,11.9966666547,0,11.9966666547,0.0,0.0,0.0,131.26,59.2966666547,-45.73,74.8820911591,11.9966666547,0,11.9966666547,47.3,-45.73,65.7915108506,123.97,58.9966666547,23.03,63.3323580515,11.9966666547,0,11.9966666547,47.0,23.03,52.3390953304,130.72
2021-08-15 11:30:00,14.3456666523,0.0,14.3456666523,14.3456666523,0,14.3456666523,0.0,0.0,0.0,131.26,58.3456666523,-45.3,73.866818106,14.3456666523,0,14.3456666523,44.0,-45.3,63.1513261935,123.97,58.0956666523,23.34,62.6088019673,14.3456666523,0,14.3456666523,43.75,23.34,49.5864709371,130.64
2021-08-15 12:00:00,15.7883333175,0.0,15.7883333175,15.7883333175,0,15.7883333175,0.0,0.0,0.0,131.16,56.7283333175,-47.76,74.156061121,15.7883333175,0,15.7883333175,40.94,-47.76,62.9054941957,123.82,56.5883333175,21.29,60.4607605614,15.7883333175,0,15.7883333175,40.8,21.29,46.0206920852,130.55
2021-08-15 12:30:00,16.8755555387,0.0,16.8755555387,16.8755555387,0,16.8755555387,0.0,0.0,0.0,131.16,56.8755555387,-48.92,75.0199654614,16.8755555387,0,16.8755555387,40.0,-48.92,63.1915057583,124.13,56.7255555387,20.23,60.2249246672,16.8755555387,0,16.8755555387,39.85,20.23,44.6908872143,130.84
2021-08-15 13:00:00,16.5874444279,0.0,16.5874444279,16.5874444279,0,16.5874444279,0.0,0.0,0.0,131.16,55.7074444279,-49.37,74.4359876987,16.5874444279,0,16.5874444279,39.12,-49.37,62.9902476579,124.23,55.6174444279,19.91,59.0737524175,16.5874444279,0,16.5874444279,39.03,19.91,43.8149403743,130.95
2021-08-15 13:30:00,16.6087777612,0.0,16.6087777612,16.6087777612,0,16.6087777612,0.0,0.0,0.0,131.16,55.1987777612,-49.54,74.1695130517,16.6087777612,0,16.6087777612,38.59,-49.54,62.7964943289,124.31,55.1087777612,19.83,58.5679629689,16.6087777612,0,16.6087777612,38.5,19.83,43.306799697,130.95
2021-08-15 14:00:00,16.3786666503,0.0,16.3786666503,16.3786666503,0,16.3786666503,0.0,0.0,0.0,131.25,54.3086666503,-50.02,73.8338111798,16.3786666503,0,16.3786666503,37.93,-50.02,62.774877937,124.42,54.2286666503,19.54,57.6416506241,16.3786666503,0,16.3786666503,37.85,19.54,42.5961747109,131.07
2021-08-15 14:30:00,14.541555541,0.0,14.541555541,14.541555541,0,14.541555541,0.0,0.0,0.0,131.25,55.081555541,-50.69,74.8562212566,14.541555541,0,14.541555541,40.54,-50.69,64.9073778549,124.53,54.961555541,18.97,58.1432153178,14.541555541,0,14.541555541,40.42,18.97,44.6501657332,131.24
2021-08-15 15:00:00,12.9215555426,0.0,12.9215555426,12.9215555426,0,12.9215555426,0.0,0.0,0.0,131.42,56.1915555426,-51.19,76.0125451113,12.9215555426,0,12.9215555426,43.27,-51.19,67.0276733894,124.74,56.0015555426,19.04,59.1497744983,12.9215555426,0,12.9215555426,43.08,19.04,47.0999787686,131.37
2021-08-15 15:30:00,12.7286666539,0.0,12.7286666539,12.7286666539,0,12.7286666539,0.0,0.0,0.0,131.86,59.0886666539,-51.28,78.2375161092,12.7286666539,0,12.7286666539,46.36,-51.28,69.1295016617,125.13,58.8186666539,19.06,61.8297593958,12.7286666539,0,12.7286666539,46.09,19.06,49.8755621522,131.79
2021-08-15 16:00:00,13.2168888757,0.0,13.2168888757,13.2168888757,0,13.2168888757,0.0,0.0,0.0,131.95,60.9268888757,-51.21,79.589885589,13.2168888757,0,13.2168888757,47.71,-51.21,69.9907722489,125.26,60.6168888757,19.04,63.5368303975,13.2168888757,0,13.2168888757,47.4,19.04,51.0811276305,131.88
2021-08-15 16:30:00,12.498666654200001,0.0,12.498666654200001,12.498666654200001,0,12.498666654200001,0.0,0.0,0.0,131.95,62.5286666542,-50.7,80.5004605797,12.498666654200001,0,12.498666654200001,50.03,-50.7,71.2284416508,125.16,62.1786666542,19.41,65.1378130343,12.498666654200001,0,12.498666654200001,49.68,19.41,53.3371399683,131.78
2021-08-15 17:00:00,12.2984444321,0.0,12.2984444321,12.2984444321,0,12.2984444321,0.0,0.0,0.0,131.76,64.8584444321,-50.91,82.4526889444,12.2984444321,0,12.2984444321,52.56,-50.91,73.1736407458,124.99,64.4284444321,19.09,67.1971171401,12.2984444321,0,12.2984444321,52.13,19.09,55.5154483005,131.6
2021-08-15 17:30:00,10.1689999898,0.0,10.1689999898,10.1689999898,0,10.1689999898,0.0,0.0,0.0,131.65,68.7889999898,-50.11,85.1054558745,10.1689999898,0,10.1689999898,58.62,-50.11,77.1188465941,124.86,68.2189999898,19.55,70.9650227902,10.1689999898,0,10.1689999898,58.05,19.55,61.2536121384,131.49
2021-08-15 18:00:00,7.8933333254,0.0,7.8933333254,7.8933333254,0,7.8933333254,0.0,0.0,0.0,131.39,74.3633333254,-50.14,89.6879308674,7.8933333254,0,7.8933333254,66.47,-50.14,83.260317679,124.56,73.6033333254,19.25,76.0789930047,7.8933333254,0,7.8933333254,65.71,19.25,68.4716481472,131.15
2021-08-15 18:30:00,6.1642222161,0.0,6.1642222161,6.1642222161,0,6.1642222161,0.0,0.0,0.0,131.18,76.0642222161,-50.18,91.1251792938,6.1642222161,0,6.1642222161,69.9,-50.18,86.0467454353,124.34,75.2142222161,19.23,77.6335760066,6.1642222161,0,6.1642222161,69.05,19.23,71.6777189927,130.91
2021-08-15 19:00:00,5.359333328,0.0,5.359333328,5.359333328,0,5.359333328,0.0,0.0,0.0,131.18,73.519333328,-49.96,88.888098039,5.359333328,0,5.359333328,68.16,-49.96,84.5090953685,124.34,72.699333328,19.58,75.2899028179,5.359333328,0,5.359333328,67.34,19.58,70.1288243164,130.91
2021-08-15 19:30:00,4.2427777735,0.0,4.2427777735,4.2427777735,0,4.2427777735,0.0,0.0,0.0,131.29,71.5927777735,-50.33,87.5136259638,4.2427777735,0,4.2427777735,67.35,-50.33,84.0781267631,124.34,70.7927777735,19.29,73.3738474178,4.2427777735,0,4.2427777735,66.55,19.29,69.2892964317,130.91
2021-08-15 20:00:00,3.3941111077,0.0,3.3941111077,3.3941111077,0,3.3941111077,0.0,0.0,0.0,131.39,69.7741111077,-51.17,86.5262704667,3.3941111077,0,3.3941111077,66.38,-51.17,83.8133241197,124.47,68.9941111077,18.68,71.4781768622,3.3941111077,0,3.3941111077,65.6,18.68,68.2077884116,131.08
2021-08-15 20:30:00,3.070111108,0.0,3.070111108,3.070111108,0,3.070111108,0.0,0.0,0.0,131.51,68.020111108,-51.74,85.4620565816,3.070111108,0,3.070111108,64.95,-51.74,83.0393286341,124.72,67.290111108,18.24,69.7184097132,3.070111108,0,3.070111108,64.22,18.24,66.7600629119,131.37
2021-08-15 21:00:00,2.785777775,0.0,2.785777775,2.785777775,0,2.785777775,0.0,0.0,0.0,131.51,67.205777775,-52.16,85.0722173588,2.785777775,0,2.785777775,64.42,-52.16,82.8890945782,124.84,66.475777775,17.96,68.8592087581,2.785777775,0,2.785777775,63.69,17.96,66.1738445309,131.48
2021-08-15 21:30:00,2.684666664,0.0,2.684666664,2.684666664,0,2.684666664,0.0,0.0,0.0,131.7,65.674666664,-52.91,84.3364093463,2.684666664,0,2.684666664,62.99,-52.91,82.2630427349,124.93,64.984666664,17.32,67.25317317,2.684666664,0,2.684666664,62.3,17.32,64.6627589885,131.48
2021-08-15 22:00:00,2.7525555528,0.0,2.7525555528,2.7525555528,0,2.7525555528,0.0,0.0,0.0,131.7,62.3125555528,-54.14,82.5469210784,2.7525555528,0,2.7525555528,59.56,-54.14,80.4893359396,125.14,61.7225555528,16.51,63.8925188419,2.7525555528,0,2.7525555528,58.97,16.51,61.2375783323,131.76
2021-08-15 22:30:00,2.7562222195,0.0,2.7562222195,2.7562222195,0,2.7562222195,0.0,0.0,0.0,131.94,60.8762222195,-55.96,82.6887902422,2.7562222195,0,2.7562222195,58.12,-55.96,80.6811997928,125.44,60.2962222195,15.2,62.1825893152,2.7562222195,0,2.7562222195,57.54,15.2,59.5137933592,132.06
2021-08-15 23:00:00,2.8075555527000002,0.0,2.8075555527000002,2.8075555527000002,0,2.8075555527000002,0.0,0.0,0.0,132.14,54.7975555527,-56.55,78.7443623033,2.8075555527000002,0,2.8075555527000002,51.99,-56.55,76.8170723212,125.81,54.3775555527,14.81,56.358270448,2.8075555527000002,0,2.8075555527000002,51.57,14.81,53.6544592741,132.38
2021-08-15 23:30:00,2.8576666638,0.0,2.8576666638,2.8576666638,0,2.8576666638,0.0,0.0,0.0,132.27,51.0676666638,-57.67,77.0307437228,2.8576666638,0,2.8576666638,48.21,-57.67,75.1667014043,126.06,50.7576666638,13.95,52.6397494785,2.8576666638,0,2.8576666638,47.9,13.95,49.8900040088,132.69
2021-08-16 00:00:00,3.0184444414,0.0,3.0184444414,3.0184444414,0,3.0184444414,0.0,0.0,0.0,132.4,46.2684444414,-59.37,75.2699531754,3.0184444414,0,3.0184444414,43.25,-59.37,73.4531102133,126.27,46.7984444414,-5.42,47.1112598233,3.0184444414,0,3.0184444414,43.78,-5.42,44.1142244633,132.85
2021-08-16 00:30:00,3.0644444414,0.0,3.0644444414,3.0644444414,0,3.0644444414,0.0,0.0,0.0,132.53,44.8244444414,-59.42,74.4309560565,3.0644444414,0,3.0644444414,41.76,-59.42,72.6266755401,124.8,45.4044444414,-6.28,45.8366880897,3.0644444414,0,3.0644444414,42.34,-6.28,42.8032008149,131.39
2021-08-16 01:00:00,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,132.62,43.420999997,-59.67,73.7962881231,2.9909999970000003,0,2.9909999970000003,40.43,-59.67,72.0769991051,124.8,43.980999997,-6.49,44.4572655562,2.9909999970000003,0,2.9909999970000003,40.99,-6.49,41.5006048149,131.39
2021-08-16 01:30:00,2.8599999971,0.0,2.8599999971,2.8599999971,0,2.8599999971,0.0,0.0,0.0,132.62,45.1099999971,-59.9,74.9861460521,2.8599999971,0,2.8599999971,42.25,-59.9,73.3012448735,124.91,45.6899999971,-6.74,46.184453009,2.8599999971,0,2.8599999971,42.83,-6.74,43.3570813132,131.51
2021-08-16 02:00:00,2.8951111082,0.0,2.8951111082,2.8951111082,0,2.8951111082,0.0,0.0,0.0,132.62,44.1751111082,-60.22,74.685265223,2.8951111082,0,2.8951111082,41.28,-60.22,73.0101828514,124.91,44.7351111082,-7.01,45.2810144085,2.8951111082,0,2.8951111082,41.84,-7.01,42.4231740915,131.51
2021-08-16 02:30:00,2.8359999972,0.0,2.8359999972,2.8359999972,0,2.8359999972,0.0,0.0,0.0,132.62,43.0159999972,-60.21,73.9974347917,2.8359999972,0,2.8359999972,40.18,-60.21,72.3856097577,124.91,43.5759999972,-6.99,44.1330700921,2.8359999972,0,2.8359999972,40.74,-6.99,41.3353081517,131.51
2021-08-16 03:00:00,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,132.62,41.4011111083,-60.07,72.9551704885,2.7911111083,0,2.7911111083,38.61,-60.07,71.4082418212,124.91,41.9811111083,-6.8,42.5282693028,2.7911111083,0,2.7911111083,39.19,-6.8,39.7755716489,131.59
2021-08-16 03:30:00,2.7601111084000003,0.0,2.7601111084000003,2.7601111084000003,0,2.7601111084000003,0.0,0.0,0.0,132.69,41.1401111084,-59.99,72.7413832836,2.7601111084000003,0,2.7601111084000003,38.38,-59.99,71.2167431156,124.91,41.7101111084,-6.72,42.2479794626,2.7601111084000003,0,2.7601111084000003,38.95,-6.72,39.525446234,131.59
2021-08-16 04:00:00,2.6909999973,0.0,2.6909999973,2.6909999973,0,2.6909999973,0.0,0.0,0.0,132.69,40.8209999973,-60.18,72.71854262,2.6909999973,0,2.6909999973,38.13,-60.18,71.2427491047,124.91,41.3909999973,-6.88,41.9588998995,2.6909999973,0,2.6909999973,38.7,-6.88,39.3067983942,131.59
2021-08-16 04:30:00,2.6835555529,0.0,2.6835555529,2.6835555529,0,2.6835555529,0.0,0.0,0.0,132.69,42.0535555529,-60.15,73.392942676,2.6835555529,0,2.6835555529,39.37,-60.15,71.8889379529,124.91,42.6335555529,-6.87,43.183526478,2.6835555529,0,2.6835555529,39.95,-6.87,40.5363959918,131.71
2021-08-16 05:00:00,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,132.69,42.6522222195,-60.12,73.7131362802,2.7422222195,0,2.7422222195,39.91,-60.12,72.1610871592,124.91,43.2322222195,-6.86,43.7731040484,2.7422222195,0,2.7422222195,40.49,-6.86,41.0670147442,131.53
2021-08-16 05:30:00,2.7361111084000003,0.0,2.7361111084000003,2.7361111084000003,0,2.7361111084000003,0.0,0.0,0.0,132.69,43.3561111084,-59.54,73.6529970228,2.7361111084000003,0,2.7361111084000003,40.62,-59.54,72.0763206608,124.91,43.9261111084,-6.38,44.3870210434,2.7361111084000003,0,2.7361111084000003,41.19,-6.38,41.6811768068,131.53
2021-08-16 06:00:00,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,132.61,45.284666664,-58.99,74.3674736351,2.714666664,0,2.714666664,42.57,-58.99,72.7463057481,124.75,45.854666664,-5.99,46.2442488842,2.714666664,0,2.714666664,43.14,-5.99,43.5538712401,131.44
2021-08-16 06:30:00,2.7714444417,0.0,2.7714444417,2.7714444417,0,2.7714444417,0.0,0.0,0.0,132.44,48.8314444417,-56.76,74.8746122946,2.7714444417,0,2.7714444417,46.06,-56.76,73.0973405809,124.62,49.4114444417,-4.14,49.5845786693,2.7714444417,0,2.7714444417,46.64,-4.14,46.8233830474,131.25
2021-08-16 07:00:00,3.3832222188,0.0,3.3832222188,3.3832222188,0,3.3832222188,0.0,0.0,0.0,132.17,53.7432222188,-54.63,76.6340057316,3.3832222188,0,3.3832222188,50.36,-54.63,74.3005148031,124.05,54.3032222188,-2.38,54.3553524811,3.3832222188,0,3.3832222188,50.92,-2.38,50.9755902369,130.76
2021-08-16 07:30:00,5.3897777724,0.0,5.3897777724,5.3897777724,0,5.3897777724,0.0,0.0,0.0,131.82,57.2097777724,-52.35,77.5466386942,5.3897777724,0,5.3897777724,51.82,-52.35,73.6602667657,123.48,57.7597777724,-0.07,57.7598201894,5.3897777724,0,5.3897777724,52.37,-0.07,52.3700467825,130.16
2021-08-16 08:00:00,7.0938888818,0.0,7.0938888818,7.0938888818,0,7.0938888818,0.0,0.0,0.0,132.19,60.7538888818,-50.62,79.0785648217,7.0938888818,0,7.0938888818,53.66,-50.62,73.7684214281,123.59,61.3238888818,1.53,61.3429722755,7.0938888818,0,7.0938888818,54.23,1.53,54.2515787789,130.32
2021-08-16 08:30:00,9.4648888794,0.0,9.4648888794,9.4648888794,0,9.4648888794,0.0,0.0,0.0,132.19,63.3548888794,-48.45,79.7574099688,9.4648888794,0,9.4648888794,53.89,-48.45,72.4674727033,123.39,63.8848888794,3.41,63.9758323677,9.4648888794,0,9.4648888794,54.42,3.41,54.5267319762,130.17
2021-08-16 09:00:00,12.3364444321,0.0,12.3364444321,12.3364444321,0,12.3364444321,0.0,0.0,0.0,132.04,65.8264444321,-46.52,80.605404202,12.3364444321,0,12.3364444321,53.49,-46.52,70.8892833932,123.02,66.3864444321,5.05,66.5782434759,12.3364444321,0,12.3364444321,54.05,5.05,54.2854031946,129.79
2021-08-16 09:30:00,15.3236666513,0.0,15.3236666513,15.3236666513,0,15.3236666513,0.0,0.0,0.0,131.87,65.9736666513,-45.78,80.301513631,15.3236666513,0,15.3236666513,50.65,-45.78,68.2732077758,122.72,66.5236666513,5.82,66.7777704385,15.3236666513,0,15.3236666513,51.2,5.82,51.5297234613,129.41
2021-08-16 10:00:00,15.765777762,0.0,15.765777762,15.765777762,0,15.765777762,0.0,0.0,0.0,131.95,65.105777762,-45.45,79.4006599343,15.765777762,0,15.765777762,49.34,-45.45,67.0830686537,122.72,65.645777762,6.08,65.9267361393,15.765777762,0,15.765777762,49.88,6.08,50.2491870581,129.41
2021-08-16 10:30:00,16.9306666497,0.0,16.9306666497,16.9306666497,0,16.9306666497,0.0,0.0,0.0,131.95,63.6106666497,-45.57,78.2492288245,16.9306666497,0,16.9306666497,46.68,-45.57,65.2353224871,122.72,64.1606666497,6.02,64.4424669371,16.9306666497,0,16.9306666497,47.23,6.02,47.6121129546,129.41
2021-08-16 11:00:00,19.0847777587,0.0,19.0847777587,19.0847777587,0,19.0847777587,0.0,0.0,0.0,131.95,63.3947777587,-45.18,77.8468383884,19.0847777587,0,19.0847777587,44.31,-45.18,63.2819761069,122.72,63.9147777587,6.41,64.2354023568,19.0847777587,0,19.0847777587,44.83,6.41,45.2859470476,129.41
2021-08-16 11:30:00,20.3966666463,0.0,20.3966666463,20.3966666463,0,20.3966666463,0.0,0.0,0.0,131.95,60.9666666463,-45.45,76.0436515559,20.3966666463,0,20.3966666463,40.57,-45.45,60.9231269716,122.72,61.4966666463,6.16,61.8044141514,20.3966666463,0,20.3966666463,41.1,6.16,41.5590615871,129.41
2021-08-16 12:00:00,23.1625555324,0.0,23.1625555324,23.1625555324,0,23.1625555324,0.0,0.0,0.0,131.95,57.0825555324,-45.49,72.9914943408,23.1625555324,0,23.1625555324,33.92,-45.49,56.74421997,122.82,57.6425555324,6.1,57.9644219181,23.1625555324,0,23.1625555324,34.48,6.1,35.0154308841,129.54
2021-08-16 12:30:00,22.348444422100002,0.0,22.348444422100002,22.348444422100002,0,22.348444422100002,0.0,0.0,0.0,131.95,57.9984444221,-46.93,74.6072681137,22.348444422100002,0,22.348444422100002,35.65,-46.93,58.9351117756,122.82,58.5384444221,4.74,58.7300355471,22.348444422100002,0,22.348444422100002,36.19,4.74,36.4990917695,129.54
2021-08-16 13:00:00,22.9595555326,0.0,22.9595555326,22.9595555326,0,22.9595555326,0.0,0.0,0.0,131.87,59.3195555326,-48.23,76.4522240918,22.9595555326,0,22.9595555326,36.36,-48.23,60.400186258,122.92,59.8795555326,3.56,59.9852879528,22.9595555326,0,22.9595555326,36.92,3.56,37.0912388577,129.63
2021-08-16 13:30:00,20.9527777568,0.0,20.9527777568,20.9527777568,0,20.9527777568,0.0,0.0,0.0,131.95,62.5227777568,-48.37,79.0490647537,20.9527777568,0,20.9527777568,41.57,-48.37,63.7786939346,123.05,63.0627777568,3.45,63.1570775005,20.9527777568,0,20.9527777568,42.11,3.45,42.2510899268,129.83
2021-08-16 14:00:00,20.7089999793,0.0,20.7089999793,20.7089999793,0,20.7089999793,0.0,0.0,0.0,131.95,61.6489999793,-48.42,78.390660148,20.7089999793,0,20.7089999793,40.94,-48.42,63.4080436538,123.05,62.1989999793,3.42,62.2929530398,20.7089999793,0,20.7089999793,41.49,3.42,41.6307158238,129.83
2021-08-16 14:30:00,20.2636666464,0.0,20.2636666464,20.2636666464,0,20.2636666464,0.0,0.0,0.0,131.95,61.9636666464,-47.28,77.9416088124,20.2636666464,0,20.2636666464,41.7,-47.28,63.0419574569,123.22,62.5236666464,4.45,62.6818266399,20.2636666464,0,20.2636666464,42.26,4.45,42.4936477606,129.83
2021-08-16 15:00:00,14.8849999851,0.0,14.8849999851,14.8849999851,0,14.8849999851,0.0,0.0,0.0,131.95,64.4149999851,-47.0,79.7389003127,14.8849999851,0,14.8849999851,49.53,-47.0,68.2804576727,123.05,64.9849999851,4.74,65.1576382557,14.8849999851,0,14.8849999851,50.1,4.74,50.3237280018,129.73
2021-08-16 15:30:00,13.8532222084,0.0,13.8532222084,13.8532222084,0,13.8532222084,0.0,0.0,0.0,131.95,64.1032222084,-47.38,79.7125303669,13.8532222084,0,13.8532222084,50.25,-47.38,69.0646573871,122.91,64.6732222084,4.43,64.8247681894,13.8532222084,0,13.8532222084,50.82,4.43,51.0127170419,129.65
2021-08-16 16:00:00,12.6512222096,0.0,12.6512222096,12.6512222096,0,12.6512222096,0.0,0.0,0.0,132.08,65.4712222096,-47.47,80.8695359058,12.6512222096,0,12.6512222096,52.82,-47.47,71.0165706015,123.09,66.0212222096,4.41,66.1683450152,12.6512222096,0,12.6512222096,53.37,4.41,53.5518907229,129.79
2021-08-16 16:30:00,11.3316666553,0.0,11.3316666553,11.3316666553,0,11.3316666553,0.0,0.0,0.0,132.18,65.6916666553,-47.35,80.9778832025,11.3316666553,0,11.3316666553,54.36,-47.35,72.0904438882,123.09,66.2516666553,4.52,66.4056754699,11.3316666553,0,11.3316666553,54.92,4.52,55.1056875467,129.79
2021-08-16 17:00:00,9.4491111017,0.0,9.4491111017,9.4491111017,0,9.4491111017,0.0,0.0,0.0,132.18,70.8291111017,-46.89,84.9437171276,9.4491111017,0,9.4491111017,61.38,-46.89,77.2410286053,123.09,71.4191111017,4.88,71.5856398348,9.4491111017,0,9.4491111017,61.97,4.88,62.1618476238,129.87
2021-08-16 17:30:00,9.7464444347,0.0,9.7464444347,9.7464444347,0,9.7464444347,0.0,0.0,0.0,132.1,75.2364444347,-47.46,88.9548996468,9.7464444347,0,9.7464444347,65.49,-47.46,80.8788705411,122.91,75.7864444347,4.17,75.9010807568,9.7464444347,0,9.7464444347,66.04,4.17,66.1715233314,129.65
2021-08-16 18:00:00,11.0929999889,0.0,11.0929999889,11.0929999889,0,11.0929999889,0.0,0.0,0.0,131.86,75.3429999889,-49.86,90.3470378448,11.0929999889,0,11.0929999889,64.25,-49.86,81.3270071993,122.78,75.8929999889,1.94,75.9177913754,11.0929999889,0,11.0929999889,64.8,1.94,64.8290336192,129.45
2021-08-16 18:30:00,11.9069999881,0.0,11.9069999881,11.9069999881,0,11.9069999881,0.0,0.0,0.0,131.73,75.1669999881,-50.63,90.6282229066,11.9069999881,0,11.9069999881,63.26,-50.63,81.0260729642,122.89,75.7269999881,1.26,75.7374816534,11.9069999881,0,11.9069999881,63.82,1.26,63.8324368954,129.6
2021-08-16 19:00:00,11.3971110997,0.0,11.3971110997,11.3971110997,0,11.3971110997,0.0,0.0,0.0,131.73,75.9171110997,-50.7,91.2901843449,11.3971110997,0,11.3971110997,64.52,-50.7,82.0568120268,123.05,76.4471110997,1.16,76.455911449,11.3971110997,0,11.3971110997,65.05,1.16,65.0603419911,129.72
2021-08-16 19:30:00,11.3311110998,0.0,11.3311110998,11.3311110998,0,11.3311110998,0.0,0.0,0.0,131.73,75.1611110998,-51.21,90.9486488176,11.3311110998,0,11.3311110998,63.83,-51.21,81.8335689067,123.05,75.7111110998,0.7000000000000001,75.7143470154,11.3311110998,0,11.3311110998,64.38,0.7000000000000001,64.3838054172,129.65
2021-08-16 20:00:00,10.4988888784,0.0,10.4988888784,10.4988888784,0,10.4988888784,0.0,0.0,0.0,131.84,73.3188888784,-51.71,89.7194715007,10.4988888784,0,10.4988888784,62.82,-51.71,81.3650815768,123.16,73.8488888784,0.13,73.8490033011,10.4988888784,0,10.4988888784,63.35,0.13,63.3501333858,129.78
2021-08-16 20:30:00,10.0343333233,0.0,10.0343333233,10.0343333233,0,10.0343333233,0.0,0.0,0.0,131.7,71.7443333233,-40.14,82.209907943,10.0343333233,0,10.0343333233,61.71,-40.14,73.616191833,123.16,71.7543333233,12.24,72.7908095206,10.0343333233,0,10.0343333233,61.72,12.24,62.9219834398,129.78
2021-08-16 21:00:00,9.7033333236,0.0,9.7033333236,9.7033333236,0,9.7033333236,0.0,0.0,0.0,131.22,71.2533333236,-40.87,82.1425249778,9.7033333236,0,9.7033333236,61.55,-40.87,73.8834176253,125.02,71.2433333236,12.05,72.2552077228,9.7033333236,0,9.7033333236,61.54,12.05,62.7086445396,131.76
2021-08-16 21:30:00,7.7888888811,0.0,7.7888888811,7.7888888811,0,7.7888888811,0.0,0.0,0.0,131.22,72.6588888811,-40.53,83.1985278321,7.7888888811,0,7.7888888811,64.87,-40.53,76.4905079078,125.2,72.6188888811,12.39,73.6682775849,7.7888888811,0,7.7888888811,64.83,12.39,66.0033408245,131.92
2021-08-16 22:00:00,5.9474444385,0.0,5.9474444385,5.9474444385,0,5.9474444385,0.0,0.0,0.0,131.37,71.3374444385,-41.42,82.4902865737,5.9474444385,0,5.9474444385,65.39,-41.42,77.4045767381,125.29,71.2974444385,11.25,72.1795544698,5.9474444385,0,5.9474444385,65.35,11.25,66.3112735513,131.92
2021-08-16 22:30:00,2.7258888862,0.0,2.7258888862,2.7258888862,0,2.7258888862,0.0,0.0,0.0,130.91,65.6158888862,-42.18,78.0038285876,2.7258888862,0,2.7258888862,62.89,-42.18,75.7251906567,125.02,65.5658888862,10.26,66.3637957431,2.7258888862,0,2.7258888862,62.84,10.26,63.672075512,131.63
2021-08-16 23:00:00,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,130.46,59.7005555528,-42.88,73.5040865076,2.7105555528,0,2.7105555528,56.99,-42.88,71.3200848289,124.67,59.7105555528,9.83,60.514290415,2.7105555528,0,2.7105555528,57.0,9.83,57.8414116356,131.29
2021-08-16 23:30:00,2.7115555528,0.0,2.7115555528,2.7115555528,0,2.7115555528,0.0,0.0,0.0,130.77,55.2315555528,-43.09,70.0519295151,2.7115555528,0,2.7115555528,52.52,-43.09,67.9345162638,125.05,55.2915555528,9.9,56.1708653614,2.7115555528,0,2.7115555528,52.58,9.9,53.5038914473,131.7
