Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-17 00:00:00,2.7448888861,0.0,2.7448888861,2.7448888861,0,2.7448888861,0.0,0.0,0.0,131.15,51.7948888861,-43.81,67.838238588,2.7448888861,0,2.7448888861,49.05,-43.81,65.7663941539,125.42,51.8948888861,9.34,52.7286932562,2.7448888861,0,2.7448888861,49.15,9.34,50.0295722548,132.09
2021-08-17 00:30:00,2.7415555528,0.0,2.7415555528,2.7415555528,0,2.7415555528,0.0,0.0,0.0,131.22,50.1815555528,-44.16,66.8452998924,2.7415555528,0,2.7415555528,47.44,-44.16,64.812492623,125.68,50.2915555528,9.03,51.0958066765,2.7415555528,0,2.7415555528,47.55,9.03,48.3998285121,132.28
2021-08-17 01:00:00,2.7598888861,0.0,2.7598888861,2.7598888861,0,2.7598888861,0.0,0.0,0.0,131.22,48.4798888861,-44.52,65.8204377562,2.7598888861,0,2.7598888861,45.72,-44.52,63.8149574943,125.68,48.6098888861,8.81,49.4017954888,2.7598888861,0,2.7598888861,45.85,8.81,46.6887416836,132.28
2021-08-17 01:30:00,2.6919999973,0.0,2.6919999973,2.6919999973,0,2.6919999973,0.0,0.0,0.0,131.22,48.9719999973,-44.51,66.1770117468,2.6919999973,0,2.6919999973,46.28,-44.51,64.2104236086,125.85,49.0919999973,8.84,49.8815603579,2.6919999973,0,2.6919999973,46.4,8.84,47.2345805528,132.42
2021-08-17 02:00:00,2.7034444417,0.0,2.7034444417,2.7034444417,0,2.7034444417,0.0,0.0,0.0,131.22,48.0034444417,-44.71,65.5996553213,2.7034444417,0,2.7034444417,45.3,-44.71,63.6480486739,125.85,48.1434444417,8.69,48.9214405217,2.7034444417,0,2.7034444417,45.44,8.69,46.2634812784,132.42
2021-08-17 02:30:00,2.7361111084000003,0.0,2.7361111084000003,2.7361111084000003,0,2.7361111084000003,0.0,0.0,0.0,131.31,47.1961111084,-44.83,65.0937923596,2.7361111084000003,0,2.7361111084000003,44.46,-44.83,63.1381065601,125.85,47.3361111084,8.56,48.1038565488,2.7361111084000003,0,2.7361111084000003,44.6,8.56,45.4140242656,132.49
2021-08-17 03:00:00,2.7743333306,0.0,2.7743333306,2.7743333306,0,2.7743333306,0.0,0.0,0.0,131.31,46.4743333306,-45.18,64.8158627075,2.7743333306,0,2.7743333306,43.7,-45.18,62.8563632419,125.85,46.6243333306,8.28,47.3538473465,2.7743333306,0,2.7743333306,43.85,8.28,44.6248910363,132.42
2021-08-17 03:30:00,2.7905555528,0.0,2.7905555528,2.7905555528,0,2.7905555528,0.0,0.0,0.0,131.38,46.1805555528,-45.32,64.7035247198,2.7905555528,0,2.7905555528,43.39,-45.32,62.7422863785,125.94,46.3405555528,8.19,47.0587206471,2.7905555528,0,2.7905555528,43.55,8.19,44.3134133192,132.55
2021-08-17 04:00:00,2.7702222195,0.0,2.7702222195,2.7702222195,0,2.7702222195,0.0,0.0,0.0,131.38,45.9302222195,-45.41,64.5883380583,2.7702222195,0,2.7702222195,43.16,-45.41,62.6486528187,125.94,46.0902222195,8.13,46.8017679606,2.7702222195,0,2.7702222195,43.32,8.13,44.0762895444,132.64
2021-08-17 04:30:00,2.7549999972,0.0,2.7549999972,2.7549999972,0,2.7549999972,0.0,0.0,0.0,131.45,45.9949999972,-45.55,64.7328550641,2.7549999972,0,2.7549999972,43.24,-45.55,62.8052553534,126.01,46.1449999972,7.99,46.8316252627,2.7549999972,0,2.7549999972,43.39,7.99,44.1195217562,132.64
2021-08-17 05:00:00,2.7624444417,0.0,2.7624444417,2.7624444417,0,2.7624444417,0.0,0.0,0.0,131.45,45.8224444417,-46.27,65.1199609537,2.7624444417,0,2.7624444417,43.06,-46.27,63.2066175333,126.01,45.9824444417,7.36,46.5677441673,2.7624444417,0,2.7624444417,43.22,7.36,43.8421942882,132.64
2021-08-17 05:30:00,2.7915555528000002,0.0,2.7915555528000002,2.7915555528000002,0,2.7915555528000002,0.0,0.0,0.0,131.45,46.6415555528,-45.9,65.4388623402,2.7915555528000002,0,2.7915555528000002,43.85,-45.9,63.479386418,126.1,46.8015555528,7.61,47.4162177125,2.7915555528000002,0,2.7915555528000002,44.01,7.61,44.6630966235,132.8
2021-08-17 06:00:00,2.7539999972,0.0,2.7539999972,2.7539999972,0,2.7539999972,0.0,0.0,0.0,131.45,48.3439999972,-45.1,66.1146907709,2.7539999972,0,2.7539999972,45.59,-45.1,64.1284500047,126.03,48.4939999972,8.24,49.1890804522,2.7539999972,0,2.7539999972,45.74,8.24,46.4762864265,132.68
2021-08-17 06:30:00,2.7434444417,0.0,2.7434444417,2.7434444417,0,2.7434444417,0.0,0.0,0.0,131.17,52.4734444417,-43.54,68.1849981416,2.7434444417,0,2.7434444417,49.73,-43.54,66.0969326066,125.65,52.5734444417,9.37,53.401909708,2.7434444417,0,2.7434444417,49.83,9.37,50.7033115289,132.36
2021-08-17 07:00:00,3.2727777745,0.0,3.2727777745,3.2727777745,0,3.2727777745,0.0,0.0,0.0,130.74,57.3927777745,-42.94,71.6782710497,3.2727777745,0,3.2727777745,54.12,-42.94,69.0855846034,125.04,57.4627777745,10.12,58.3471098647,3.2727777745,0,3.2727777745,54.19,10.12,55.1268582453,131.76
2021-08-17 07:30:00,3.9217777739,0.0,3.9217777739,3.9217777739,0,3.9217777739,0.0,0.0,0.0,130.93,62.8617777739,-40.94,75.0179092277,3.9217777739,0,3.9217777739,58.94,-40.94,71.7635506368,124.89,62.9017777739,11.8,63.9990128604,3.9217777739,0,3.9217777739,58.98,11.8,60.1488187748,131.62
2021-08-17 08:00:00,4.1611111069,0.0,4.1611111069,4.1611111069,0,4.1611111069,0.0,0.0,0.0,130.93,69.311111107,-40.18,80.1153076689,4.1611111069,0,4.1611111069,65.15,-40.18,76.5438103311,124.89,69.271111107,12.74,70.4329073231,4.1611111069,0,4.1611111069,65.11,12.74,66.3447036319,131.62
2021-08-17 08:30:00,6.7781111043,0.0,6.7781111043,6.7781111043,0,6.7781111043,0.0,0.0,0.0,131.28,69.8581111043,-40.33,80.6638989082,6.7781111043,0,6.7781111043,63.08,-40.33,74.8705235724,125.1,69.8181111043,12.26,70.8863614398,6.7781111043,0,6.7781111043,63.04,12.26,64.2210962223,131.81
2021-08-17 09:00:00,10.6972222115,0.0,10.6972222115,10.6972222115,0,10.6972222115,0.0,0.0,0.0,130.82,73.2572222115,-38.8,82.897892652,10.6972222115,0,10.6972222115,62.56,-38.8,73.6151723492,124.67,73.2372222115,13.6,74.4892657855,10.6972222115,0,10.6972222115,62.54,13.6,64.0016531037,131.43
2021-08-17 09:30:00,12.1904444323,0.0,12.1904444323,12.1904444323,0,12.1904444323,0.0,0.0,0.0,130.58,74.4804444323,-38.06,83.6414980905,12.1904444323,0,12.1904444323,62.29,-38.06,72.9973129642,124.3,74.4504444323,14.22,75.7962866911,12.1904444323,0,12.1904444323,62.26,14.22,63.8632601736,131.06
2021-08-17 10:00:00,12.7049999873,0.0,12.7049999873,12.7049999873,0,12.7049999873,0.0,0.0,0.0,130.58,75.4149999873,-37.49,84.2194889742,12.7049999873,0,12.7049999873,62.71,-37.49,73.0619203142,124.3,75.3749999873,14.69,76.7931424223,12.7049999873,0,12.7049999873,62.67,14.69,64.3686647368,131.06
2021-08-17 10:30:00,13.3671110977,0.0,13.3671110977,13.3671110977,0,13.3671110977,0.0,0.0,0.0,130.79,75.0271110977,-37.27,83.7742221669,13.3671110977,0,13.3671110977,61.66,-37.27,72.0486537001,124.41,74.9971110977,14.99,76.4804992989,13.3671110977,0,13.3671110977,61.63,14.99,63.426784563,131.06
2021-08-17 11:00:00,15.3654444291,0.0,15.3654444291,15.3654444291,0,15.3654444291,0.0,0.0,0.0,130.79,71.7954444291,-37.14,80.8329477427,15.3654444291,0,15.3654444291,56.43,-37.14,67.5553439781,124.41,71.8254444291,15.24,73.424465047,15.3654444291,0,15.3654444291,56.46,15.24,58.4806737307,131.06
2021-08-17 11:30:00,17.6362222046,0.0,17.6362222046,17.6362222046,0,17.6362222046,0.0,0.0,0.0,131.01,70.9462222046,-37.61,80.2986833336,17.6362222046,0,17.6362222046,53.31,-37.61,65.2416140205,124.51,70.9862222046,14.8,72.5126453998,17.6362222046,0,17.6362222046,53.35,14.8,55.3648128327,131.26
2021-08-17 12:00:00,19.492444425,0.0,19.492444425,19.492444425,0,19.492444425,0.0,0.0,0.0,130.85,67.512444425,-37.68,77.3156682195,19.492444425,0,19.492444425,48.02,-37.68,61.0385353691,124.64,67.622444425,14.79,69.2209440127,19.492444425,0,19.492444425,48.13,14.79,50.3511767489,131.36
2021-08-17 12:30:00,19.5779999804,0.0,19.5779999804,19.5779999804,0,19.5779999804,0.0,0.0,0.0,130.97,70.3879999804,-35.61,78.8830947748,19.5779999804,0,19.5779999804,50.81,-35.61,62.046177964500004,124.64,70.4879999804,16.81,72.4647103164,19.5779999804,0,19.5779999804,50.91,16.81,53.6134703223,131.48
2021-08-17 13:00:00,20.3955555352,0.0,20.3955555352,20.3955555352,0,20.3955555352,0.0,0.0,0.0,130.97,67.8355555352,-35.39,76.5121865768,20.3955555352,0,20.3955555352,47.44,-35.39,59.186195181,124.56,67.9555555352,17.08,70.0691367728,20.3955555352,0,20.3955555352,47.56,17.08,50.5339489848,131.31
2021-08-17 13:30:00,20.5422222017,0.0,20.5422222017,20.5422222017,0,20.5422222017,0.0,0.0,0.0,131.39,64.5622222017,-35.47,73.6641122638,20.5422222017,0,20.5422222017,44.02,-35.47,56.5321262646,124.9,64.7022222017,17.14,66.9339761096,20.5422222017,0,20.5422222017,44.16,17.14,47.3696653989,131.65
2021-08-17 14:00:00,21.5257777563,0.0,21.5257777563,21.5257777563,0,21.5257777563,0.0,0.0,0.0,131.39,57.3857777563,-35.76,67.6158641791,21.5257777563,0,21.5257777563,35.86,-35.76,50.6430370337,124.9,57.6057777563,17.04,60.0731822938,21.5257777563,0,21.5257777563,36.08,17.04,39.9014786693,131.65
2021-08-17 14:30:00,22.5964444218,0.0,22.5964444218,22.5964444218,0,22.5964444218,0.0,0.0,0.0,131.51,55.1964444218,-35.63,65.6973696339,22.5964444218,0,22.5964444218,32.6,-35.63,48.2934457251,125.12,55.4464444218,17.17,58.0440961599,22.5964444218,0,22.5964444218,32.85,17.17,37.0665806354,131.89
2021-08-17 15:00:00,24.6223333087,0.0,24.6223333087,24.6223333087,0,24.6223333087,0.0,0.0,0.0,131.51,54.8223333087,-35.82,65.4871027715,24.6223333087,0,24.6223333087,30.2,-35.82,46.8520266371,125.12,55.1123333087,17.04,57.6864878696,24.6223333087,0,24.6223333087,30.49,17.04,34.9285227286,131.89
2021-08-17 15:30:00,24.6522221976,0.0,24.6522221976,24.6522221976,0,24.6522221976,0.0,0.0,0.0,131.7,57.3622221976,-36.89,68.2004152146,24.6522221976,0,24.6522221976,32.71,-36.89,49.3033082054,125.25,57.6322221976,15.98,59.8066337076,24.6522221976,0,24.6522221976,32.98,15.98,36.6475210621,132.0
2021-08-17 16:00:00,23.7969999762,0.0,23.7969999762,23.7969999762,0,23.7969999762,0.0,0.0,0.0,131.48,56.8069999762,-37.1,67.84869377,23.7969999762,0,23.7969999762,33.01,-37.1,49.6595418827,125.15,57.0669999762,15.78,59.2085372753,23.7969999762,0,23.7969999762,33.27,15.78,36.8225650926,132.0
2021-08-17 16:30:00,20.3304444241,0.0,20.3304444241,20.3304444241,0,20.3304444241,0.0,0.0,0.0,131.36,60.4304444241,-37.55,71.1466170193,20.3304444241,0,20.3304444241,40.1,-37.55,54.9364405472,125.05,60.6404444241,15.41,62.5678160075,20.3304444241,0,20.3304444241,40.31,15.41,43.1551178888,131.79
2021-08-17 17:00:00,16.7611110943,0.0,16.7611110943,16.7611110943,0,16.7611110943,0.0,0.0,0.0,131.49,65.6111110944,-38.56,76.1031635284,16.7611110943,0,16.7611110943,48.85,-38.56,62.2350070298,125.19,65.7411110944,14.45,67.3104463506,16.7611110943,0,16.7611110943,48.98,14.45,51.0670431883,131.95
2021-08-17 17:30:00,20.0743333133,0.0,20.0743333133,20.0743333133,0,20.0743333133,0.0,0.0,0.0,131.49,71.7843333133,-39.15,81.7662094586,20.0743333133,0,20.0743333133,51.71,-39.15,64.8586663446,125.19,71.8743333133,13.85,73.1966002573,20.0743333133,0,20.0743333133,51.8,13.85,53.6196092862,131.95
2021-08-17 18:00:00,17.1734444273,0.0,17.1734444273,17.1734444273,0,17.1734444273,0.0,0.0,0.0,131.42,76.8734444273,-38.94,86.1733720944,17.1734444273,0,17.1734444273,59.7,-38.94,71.2770201397,125.19,76.9034444273,13.86,78.1424299902,17.1734444273,0,17.1734444273,59.73,13.86,61.316983781,131.95
2021-08-17 18:30:00,14.5558888743,0.0,14.5558888743,14.5558888743,0,14.5558888743,0.0,0.0,0.0,131.24,78.9258888743,-39.36,88.1958362657,14.5558888743,0,14.5558888743,64.37,-39.36,75.4500265076,124.99,78.8958888743,13.4,80.0257538626,14.5558888743,0,14.5558888743,64.34,13.4,65.7205873376,131.65
2021-08-17 19:00:00,13.4423333199,0.0,13.4423333199,13.4423333199,0,13.4423333199,0.0,0.0,0.0,131.24,78.6123333199,-39.59,88.0185608267,13.4423333199,0,13.4423333199,65.17,-39.59,76.2528491271,124.99,78.5623333199,13.19,79.6618874787,13.4423333199,0,13.4423333199,65.12,13.19,66.4423848157,131.65
2021-08-17 19:30:00,12.118111099,0.0,12.118111099,12.118111099,0,12.118111099,0.0,0.0,0.0,131.24,77.388111099,-40.04,87.1327799365,12.118111099,0,12.118111099,65.27,-40.04,76.5726746301,124.99,77.338111099,12.81,78.3918333014,12.118111099,0,12.118111099,65.22,12.81,66.4661154273,131.65
2021-08-17 20:00:00,11.2149999888,0.0,11.2149999888,11.2149999888,0,11.2149999888,0.0,0.0,0.0,131.24,76.4949999888,-40.45,86.5314250621,11.2149999888,0,11.2149999888,65.28,-40.45,76.7963599398,125.07,76.4449999888,12.46,77.4537902448,11.2149999888,0,11.2149999888,65.23,12.46,66.4093705737,131.79
2021-08-17 20:30:00,10.5872222116,0.0,10.5872222116,10.5872222116,0,10.5872222116,0.0,0.0,0.0,131.37,74.6472222116,-41.23,85.2767300259,10.5872222116,0,10.5872222116,64.06,-41.23,76.1813395787,125.35,74.6072222116,11.79,75.5330504226,10.5872222116,0,10.5872222116,64.02,11.79,65.0965782511,132.06
2021-08-17 21:00:00,8.4488888804,0.0,8.4488888804,8.4488888804,0,8.4488888804,0.0,0.0,0.0,131.37,73.2688888804,-41.7,84.3043301247,8.4488888804,0,8.4488888804,64.82,-41.7,77.0747844629,125.35,73.2288888804,11.31,74.0971407455,8.4488888804,0,8.4488888804,64.78,11.31,65.7599003953,132.06
2021-08-17 21:30:00,8.1312222141,0.0,8.1312222141,8.1312222141,0,8.1312222141,0.0,0.0,0.0,131.25,71.3012222141,-42.88,83.2019151776,8.1312222141,0,8.1312222141,63.17,-42.88,76.3488264481,125.24,71.2612222141,10.41,72.0175665477,8.1312222141,0,8.1312222141,63.13,10.41,63.9825366799,132.06
2021-08-17 22:00:00,5.7796666609,0.0,5.7796666609,5.7796666609,0,5.7796666609,0.0,0.0,0.0,131.53,70.2196666609,-43.1,82.3918174697,5.7796666609,0,5.7796666609,64.44,-43.1,77.5249869397,125.68,70.1996666609,10.0,70.9083436508,5.7796666609,0,5.7796666609,64.42,10.0,65.1915362605,132.4
2021-08-17 22:30:00,4.3596666623,0.0,4.3596666623,4.3596666623,0,4.3596666623,0.0,0.0,0.0,131.24,68.3196666623,-42.91,80.6774129038,4.3596666623,0,4.3596666623,63.96,-42.91,77.0204498818,125.43,68.2796666623,10.01,69.0095136884,4.3596666623,0,4.3596666623,63.92,10.01,64.699045588,132.14
2021-08-17 23:00:00,2.9137777749,0.0,2.9137777749,2.9137777749,0,2.9137777749,0.0,0.0,0.0,130.98,62.3137777749,-44.11,76.345916725,2.9137777749,0,2.9137777749,59.4,-44.11,73.9868373429,125.15,62.3037777749,9.14,62.9706306545,2.9137777749,0,2.9137777749,59.39,9.14,60.0891978645,131.81
2021-08-17 23:30:00,3.0242222192,0.0,3.0242222192,3.0242222192,0,3.0242222192,0.0,0.0,0.0,131.32,56.7642222192,-44.38,72.0538779258,3.0242222192,0,3.0242222192,53.74,-44.38,69.6962839755,125.66,56.8242222192,8.98,57.5294066614,3.0242222192,0,3.0242222192,53.8,8.98,54.5442975938,132.35
2021-08-18 00:00:00,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,131.32,51.2525555527,-44.7,68.0067235697,2.8325555527,0,2.8325555527,48.42,-44.7,65.8983034683,125.66,51.3525555527,8.68,52.0809692863,2.8325555527,0,2.8325555527,48.52,8.68,49.2902911332,132.35
2021-08-18 00:30:00,4.9414444395,0.0,4.9414444395,4.9414444395,0,4.9414444395,0.0,0.0,0.0,131.43,47.0814444395,-44.81,64.9969115459,4.9414444395,0,4.9414444395,42.14,-44.81,61.5119151059,125.93,47.2414444395,8.33,47.9702300675,4.9414444395,0,4.9414444395,42.3,8.33,43.1123984487,132.57
2021-08-18 01:00:00,4.9931111061,0.0,4.9931111061,4.9931111061,0,4.9931111061,0.0,0.0,0.0,131.07,45.3531111061,-45.07,63.9391084314,4.9931111061,0,4.9931111061,40.36,-45.07,60.4998719007,125.62,45.5531111061,8.22,46.2888143232,4.9931111061,0,4.9931111061,40.56,8.22,41.3845623391,132.24
2021-08-18 01:30:00,4.8022222174,0.0,4.8022222174,4.8022222174,0,4.8022222174,0.0,0.0,0.0,131.31,45.8222222174,-44.97,64.2026241593,4.8022222174,0,4.8022222174,41.02,-44.97,60.8682289869,125.82,46.0122222174,8.5,46.7907532894,4.8022222174,0,4.8022222174,41.21,8.5,42.0774773483,132.51
2021-08-18 02:00:00,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,131.56,44.6162222194,-45.24,63.5394750146,2.8162222194,0,2.8162222194,41.8,-45.24,61.594623142,125.98,44.7962222194,8.3,45.5586602649,2.8162222194,0,2.8162222194,41.98,8.3,42.7926442277,132.72
2021-08-18 02:30:00,2.896888886,0.0,2.896888886,2.896888886,0,2.896888886,0.0,0.0,0.0,131.56,43.786888886,-45.02,62.8020066424,2.896888886,0,2.896888886,40.89,-45.02,60.8176989042,126.07,43.976888886,8.69,44.8272557279,2.896888886,0,2.896888886,41.08,8.69,41.9890759603,132.72
2021-08-18 03:00:00,2.8986666638000003,0.0,2.8986666638000003,2.8986666638000003,0,2.8986666638000003,0.0,0.0,0.0,131.91,42.7486666638,-44.86,61.966669279,2.8986666638000003,0,2.8986666638000003,39.85,-44.86,60.0036840536,126.4,42.9386666638,8.93,43.8574280466,2.8986666638000003,0,2.8986666638000003,40.04,8.93,41.0237309371,133.08
2021-08-18 03:30:00,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,132.04,42.4202222194,-44.81,61.7042247593,2.8502222194,0,2.8502222194,39.57,-44.81,59.7806072234,126.5,42.6202222194,9.09,43.5787957845,2.8502222194,0,2.8502222194,39.77,9.09,40.795600253,133.18
2021-08-18 04:00:00,2.7825555528,0.0,2.7825555528,2.7825555528,0,2.7825555528,0.0,0.0,0.0,132.22,42.0625555528,-44.5,61.2332310076,2.7825555528,0,2.7825555528,39.28,-44.5,59.3562835764,126.64,42.2725555528,9.39,43.3028988979,2.7825555528,0,2.7825555528,39.49,9.39,40.5910359562,133.36
2021-08-18 04:30:00,2.7803333306,0.0,2.7803333306,2.7803333306,0,2.7803333306,0.0,0.0,0.0,132.22,42.0603333306,-44.47,61.2099055699,2.7803333306,0,2.7803333306,39.28,-44.47,59.3337955975,126.64,42.2703333306,9.44,43.3115998305,2.7803333306,0,2.7803333306,39.49,9.44,40.6026316881,133.29
2021-08-18 05:00:00,2.7811111083,0.0,2.7811111083,2.7811111083,0,2.7811111083,0.0,0.0,0.0,132.22,42.3311111083,-44.42,61.3600795931,2.7811111083,0,2.7811111083,39.55,-44.42,59.4755319438,126.64,42.5411111083,9.45,43.5780751563,2.7811111083,0,2.7811111083,39.76,9.45,40.8675922951,133.29
2021-08-18 05:30:00,2.820777775,0.0,2.820777775,2.820777775,0,2.820777775,0.0,0.0,0.0,132.22,43.550777775,-44.1,61.9796760624,2.820777775,0,2.820777775,40.73,-44.1,60.0311827303,126.54,43.740777775,9.54,44.7690433264,2.820777775,0,2.820777775,40.92,9.54,42.0173535578,133.2
2021-08-18 06:00:00,2.7428888861000003,0.0,2.7428888861000003,2.7428888861000003,0,2.7428888861000003,0.0,0.0,0.0,131.84,45.3428888861,-43.76,63.0151979489,2.7428888861000003,0,2.7428888861000003,42.6,-43.76,61.0712501919,126.14,45.5328888861,9.65,46.5442420748,2.7428888861000003,0,2.7428888861000003,42.79,9.65,43.8646395175,132.88
2021-08-18 06:30:00,2.7729999972,0.0,2.7729999972,2.7729999972,0,2.7729999972,0.0,0.0,0.0,131.57,50.662999997200004,-42.18,65.9233795305,2.7729999972,0,2.7729999972,47.89,-42.18,63.8169609117,125.9,50.7929999972,11.04,51.9789423586,2.7729999972,0,2.7729999972,48.02,11.04,49.272730795,132.63
2021-08-18 07:00:00,2.8374444415999998,0.0,2.8374444415999998,2.8374444415999998,0,2.8374444415999998,0.0,0.0,0.0,131.45,57.7774444416,-41.44,71.1020863703,2.8374444415999998,0,2.8374444415999998,54.94,-41.44,68.8162568003,125.58,57.8474444416,11.75,59.028716134,2.8374444415999998,0,2.8374444415999998,55.01,11.75,56.2508897707,132.3
2021-08-18 07:30:00,4.3144444401,0.0,4.3144444401,4.3144444401,0,4.3144444401,0.0,0.0,0.0,131.45,62.9144444401,-40.6,74.8771481776,4.3144444401,0,4.3144444401,58.6,-40.6,71.2903920595,125.47,62.9244444401,12.72,64.1972281964,4.3144444401,0,4.3144444401,58.61,12.72,59.9744153786,132.23
2021-08-18 08:00:00,8.8545555467,0.0,8.8545555467,8.8545555467,0,8.8545555467,0.0,0.0,0.0,131.72,66.3245555467,-40.59,77.7592101842,8.8545555467,0,8.8545555467,57.47,-40.59,70.3587165886,125.6,66.3445555467,12.92,67.5908754988,8.8545555467,0,8.8545555467,57.49,12.92,58.9239043173,132.3
2021-08-18 08:30:00,10.6757777671,0.0,10.6757777671,10.6757777671,0,10.6757777671,0.0,0.0,0.0,131.98,70.4157777671,-39.75,80.8606471564,10.6757777671,0,10.6757777671,59.74,-39.75,71.7560457383,125.85,70.4257777671,13.42,71.6930022673,10.6757777671,0,10.6757777671,59.75,13.42,61.2385409689,132.6
2021-08-18 09:00:00,11.8392222104,0.0,11.8392222104,11.8392222104,0,11.8392222104,0.0,0.0,0.0,131.6,72.5792222104,-38.73,82.2663746416,11.8392222104,0,11.8392222104,60.74,-38.73,72.0372160761,125.37,72.5692222104,14.17,73.9397113344,11.8392222104,0,11.8392222104,60.73,14.17,62.3612203216,132.11
2021-08-18 09:30:00,12.9518888759,0.0,12.9518888759,12.9518888759,0,12.9518888759,0.0,0.0,0.0,131.4,73.0618888759,-37.89,82.3024404627,12.9518888759,0,12.9518888759,60.11,-37.89,71.0553601075,125.15,73.0618888759,14.82,74.5497954801,12.9518888759,0,12.9518888759,60.11,14.82,61.9099709255,131.86
2021-08-18 10:00:00,13.6868888752,0.0,13.6868888752,13.6868888752,0,13.6868888752,0.0,0.0,0.0,131.21,73.4168888752,-36.49,81.9851186016,13.6868888752,0,13.6868888752,59.73,-36.49,69.9942354769,124.84,73.4168888752,15.87,75.1125586844,13.6868888752,0,13.6868888752,59.73,15.87,61.8023446157,131.62
2021-08-18 10:30:00,13.3414444311,0.0,13.3414444311,13.3414444311,0,13.3414444311,0.0,0.0,0.0,131.21,74.8014444311,-35.18,82.6612877288,13.3414444311,0,13.3414444311,61.46,-35.18,70.8164105275,124.84,74.7814444311,17.07,76.7049498481,13.3414444311,0,13.3414444311,61.44,17.07,63.7672212034,131.62
2021-08-18 11:00:00,13.2578888756,0.0,13.2578888756,13.2578888756,0,13.2578888756,0.0,0.0,0.0,131.213,74.8078888756,-35.02,82.5991564002,13.2578888756,0,13.2578888756,61.55,-35.02,70.8152730702,124.843,74.8078888756,17.2,76.7597566309,13.2578888756,0,13.2578888756,61.55,17.2,63.9080785191,131.623
2021-08-18 11:30:00,14.1921110969,0.0,14.1921110969,14.1921110969,0,14.1921110969,0.0,0.0,0.0,131.0,73.8121110969,-34.77,81.5915476295,14.1921110969,0,14.1921110969,59.62,-34.77,69.0180940044,124.34,73.8021110969,17.52,75.8531607935,14.1921110969,0,14.1921110969,59.61,17.52,62.1313326752,131.03
2021-08-18 12:00:00,15.1636666515,0.0,15.1636666515,15.1636666515,0,15.1636666515,0.0,0.0,0.0,131.1,71.8636666515,-35.06,79.959928618,15.1636666515,0,15.1636666515,56.7,-35.06,66.6640352814,124.44,71.8936666515,17.36,73.9599141738,15.1636666515,0,15.1636666515,56.73,17.36,59.3267435479,131.18
2021-08-18 12:30:00,15.5293333178,0.0,15.5293333178,15.5293333178,0,15.5293333178,0.0,0.0,0.0,131.25,72.1793333178,-35.18,80.2962549451,15.5293333178,0,15.5293333178,56.65,-35.18,66.6847426328,124.62,72.2193333178,17.3,74.2625215359,15.5293333178,0,15.5293333178,56.69,17.3,59.2709549442,131.37
2021-08-18 13:00:00,16.241222206,0.0,16.241222206,16.241222206,0,16.241222206,0.0,0.0,0.0,131.25,72.691222206,-35.11,80.7262403794,16.241222206,0,16.241222206,56.45,-35.11,66.4779256596,124.62,72.751222206,17.45,74.8147233669,16.241222206,0,16.241222206,56.51,17.45,59.1428998275,131.37
2021-08-18 13:30:00,14.6444444298,0.0,14.6444444298,14.6444444298,0,14.6444444298,0.0,0.0,0.0,131.42,74.6844444298,-34.94,82.4534404363,14.6444444298,0,14.6444444298,60.04,-34.94,69.4665761356,124.75,74.6944444298,17.65,76.7514333982,14.6444444298,0,14.6444444298,60.05,17.65,62.5901350054,131.49
2021-08-18 14:00:00,12.1548888767,0.0,12.1548888767,12.1548888767,0,12.1548888767,0.0,0.0,0.0,131.42,71.9448888767,-35.19,80.0899690066,12.1548888767,0,12.1548888767,59.79,-35.19,69.3770869956,124.75,71.9748888767,17.49,74.0694588128,12.1548888767,0,12.1548888767,59.82,17.49,62.3244133546,131.57
2021-08-18 14:30:00,11.6979999883,0.0,11.6979999883,11.6979999883,0,11.6979999883,0.0,0.0,0.0,131.52,70.6879999883,-35.3,79.0119189891,11.6979999883,0,11.6979999883,58.99,-35.3,68.745255109,124.93,70.6979999883,17.42,72.8125236642,11.6979999883,0,11.6979999883,59.0,17.42,61.5179355961,131.71
2021-08-18 15:00:00,12.0407777657,0.0,12.0407777657,12.0407777657,0,12.0407777657,0.0,0.0,0.0,131.52,69.3707777657,-35.78,78.0545527681,12.0407777657,0,12.0407777657,57.33,-35.78,67.5791188164,124.93,69.4107777657,16.88,71.4338188119,12.0407777657,0,12.0407777657,57.37,16.88,59.8017666963,131.71
2021-08-18 15:30:00,11.2107777666,0.0,11.2107777666,11.2107777666,0,11.2107777666,0.0,0.0,0.0,131.43,69.1607777666,-35.98,77.9600768424,11.2107777666,0,11.2107777666,57.95,-35.98,68.2111640423,124.84,69.2107777666,16.74,71.2064558804,11.2107777666,0,11.2107777666,58.0,16.74,60.3674382428,131.57
2021-08-18 16:00:00,10.2387777675,0.0,10.2387777675,10.2387777675,0,10.2387777675,0.0,0.0,0.0,131.43,70.3787777675,-35.99,79.0471533963,10.2387777675,0,10.2387777675,60.14,-35.99,70.0863731406,124.94,70.3987777675,16.7,72.3524561516,10.2387777675,0,10.2387777675,60.16,16.7,62.4348908864,131.7
2021-08-18 16:30:00,12.149111099,0.0,12.149111099,12.149111099,0,12.149111099,0.0,0.0,0.0,131.43,69.339111099,-38.07,79.1027005101,12.149111099,0,12.149111099,57.19,-38.07,68.7024089825,124.94,69.369111099,14.85,70.9407927406,12.149111099,0,12.149111099,57.22,14.85,59.1155723985,131.7
2021-08-18 17:00:00,12.0509999879,0.0,12.0509999879,12.0509999879,0,12.0509999879,0.0,0.0,0.0,131.62,72.0509999879,-38.29,81.5933250901,12.0509999879,0,12.0509999879,60.0,-38.29,71.1767103764,125.31,72.0709999879,14.62,73.538924654,12.0509999879,0,12.0509999879,60.02,14.62,61.7749528531,132.01
2021-08-18 17:30:00,11.0931111,0.0,11.0931111,11.0931111,0,11.0931111,0.0,0.0,0.0,131.48,75.8131111,-37.97,84.7900272123,11.0931111,0,11.0931111,64.72,-37.97,75.0359866997,125.15,75.7831111,14.79,77.212848853,11.0931111,0,11.0931111,64.69,14.79,66.3591757031,131.89
2021-08-18 18:00:00,10.0728888788,0.0,10.0728888788,10.0728888788,0,10.0728888788,0.0,0.0,0.0,131.39,79.1228888788,-38.15,87.8399342243,10.0728888788,0,10.0728888788,69.05,-38.15,78.888053595,125.0,79.0528888788,14.45,80.3626887311,10.0728888788,0,10.0728888788,68.98,14.45,70.4772509396,131.7
2021-08-18 18:30:00,8.8776666578,0.0,8.8776666578,8.8776666578,0,8.8776666578,0.0,0.0,0.0,131.21,80.1576666578,-38.09,88.7473922097,8.8776666578,0,8.8776666578,71.28,-38.09,80.8188499052,124.84,80.0676666578,14.47,81.3646860992,8.8776666578,0,8.8776666578,71.19,14.47,72.645694986,131.48
2021-08-18 19:00:00,5.411444439,0.0,5.411444439,5.411444439,0,5.411444439,0.0,0.0,0.0,131.05,82.601444439,-36.33,90.2378386455,5.411444439,0,5.411444439,77.19,-36.33,85.3121620872,124.7,82.461444439,15.97,83.9936349908,5.411444439,0,5.411444439,77.05,15.97,78.6876318109,131.48
2021-08-18 19:30:00,3.9567777738,0.0,3.9567777738,3.9567777738,0,3.9567777738,0.0,0.0,0.0,131.05,82.0867777738,-36.45,89.8155976726,3.9567777738,0,3.9567777738,78.13,-36.45,86.214264481,124.34,81.9267777738,15.84,83.4440082714,3.9567777738,0,3.9567777738,77.97,15.84,79.5627205417,131.03
2021-08-18 20:00:00,5.0845555505,0.0,5.0845555505,5.0845555505,0,5.0845555505,0.0,0.0,0.0,131.05,80.1845555505,-37.55,88.5413205731,5.0845555505,0,5.0845555505,75.1,-37.55,83.9643525551,124.34,80.0345555505,14.96,81.4207079444,5.0845555505,0,5.0845555505,74.95,14.96,76.4284246861,131.03
2021-08-18 20:30:00,2.9509999970000003,0.0,2.9509999970000003,2.9509999970000003,0,2.9509999970000003,0.0,0.0,0.0,131.05,78.690999997,-38.11,87.433663886,2.9509999970000003,0,2.9509999970000003,75.74,-38.11,84.7874973095,124.63,78.530999997,14.47,79.8529827905,2.9509999970000003,0,2.9509999970000003,75.58,14.47,76.9526952095,131.31
2021-08-18 21:00:00,3.3117777745,0.0,3.3117777745,3.3117777745,0,3.3117777745,0.0,0.0,0.0,131.21,77.1517777745,-38.71,86.3183695036,3.3117777745,0,3.3117777745,73.84,-38.71,83.3715161191,124.72,77.0317777745,13.95,78.2847193716,3.3117777745,0,3.3117777745,73.72,13.95,75.0282673397,131.45
2021-08-18 21:30:00,4.47044444,0.0,4.47044444,4.47044444,0,4.47044444,0.0,0.0,0.0,131.21,72.20044444,-40.32,82.695867958,4.47044444,0,4.47044444,67.73,-40.32,78.8229363828,124.72,72.11044444,12.76,73.2306889038,4.47044444,0,4.47044444,67.64,12.76,68.8330385789,131.54
2021-08-18 22:00:00,5.1242222171,0.0,5.1242222171,5.1242222171,0,5.1242222171,0.0,0.0,0.0,131.63,65.0042222171,-42.76,77.8072394193,5.1242222171,0,5.1242222171,59.88,-42.76,73.580106007,125.43,65.0042222171,10.95,65.9200379706,5.1242222171,0,5.1242222171,59.88,10.95,60.8729570499,132.16
2021-08-18 22:30:00,4.8927777729,0.0,4.8927777729,4.8927777729,0,4.8927777729,0.0,0.0,0.0,132.2,64.3027777729,-42.51,77.0840277185,4.8927777729,0,4.8927777729,59.41,-42.51,73.0523661492,126.28,64.2927777729,10.57,65.1558606248,4.8927777729,0,4.8927777729,59.4,10.57,60.3331161138,133.02
2021-08-18 23:00:00,3.6653333297,0.0,3.6653333297,3.6653333297,0,3.6653333297,0.0,0.0,0.0,131.35,56.7853333297,-42.61,70.9942686515,3.6653333297,0,3.6653333297,53.12,-42.61,68.0980653176,125.49,56.8453333297,10.53,57.8123933198,3.6653333297,0,3.6653333297,53.18,10.53,54.2124828799,132.19
2021-08-18 23:30:00,2.7976666639000003,0.0,2.7976666639000003,2.7976666639000003,0,2.7976666639000003,0.0,0.0,0.0,131.57,52.5576666639,-43.59,68.2817429856,2.7976666639000003,0,2.7976666639000003,49.76,-43.59,66.1524428876,125.66,52.6676666639,10.19,53.6443772619,2.7976666639000003,0,2.7976666639000003,49.87,10.19,50.9004223951,132.42
2021-08-19 00:00:00,2.7041111084000002,0.0,2.7041111084000002,2.7041111084000002,0,2.7041111084000002,0.0,0.0,0.0,132.3,49.5041111084,-43.67,66.0130738311,2.7041111084000002,0,2.7041111084000002,46.8,-43.67,64.0102249645,126.5,49.6241111084,10.19,50.6595351666,2.7041111084000002,0,2.7041111084000002,46.92,10.19,48.0137740654,133.23
2021-08-19 00:30:00,2.7521111084000003,0.0,2.7521111084000003,2.7521111084000003,0,2.7521111084000003,0.0,0.0,0.0,132.21,47.4521111084,-43.67,64.488539669,2.7521111084000003,0,2.7521111084000003,44.7,-43.67,62.4912705904,126.48,47.6021111084,10.03,48.6473214265,2.7521111084000003,0,2.7521111084000003,44.85,10.03,45.9578437266,133.18
2021-08-19 01:00:00,2.716666664,0.0,2.716666664,2.716666664,0,2.716666664,0.0,0.0,0.0,132.21,45.876666664,-43.72,63.3727618476,2.716666664,0,2.716666664,43.16,-43.72,61.4347133142,126.48,46.026666664,10.08,47.1175173815,2.716666664,0,2.716666664,43.31,10.08,44.4675443442,133.18
2021-08-19 01:30:00,2.7626666639,0.0,2.7626666639,2.7626666639,0,2.7626666639,0.0,0.0,0.0,132.3,45.9726666639,-43.87,63.5457550131,2.7626666639,0,2.7626666639,43.21,-43.87,61.5766270593,126.48,46.1326666639,9.94,47.1913819836,2.7626666639,0,2.7626666639,43.37,9.94,44.4944996601,133.26
2021-08-19 02:00:00,2.7853333305,0.0,2.7853333305,2.7853333305,0,2.7853333305,0.0,0.0,0.0,132.3,44.7753333305,-44.19,62.9093520461,2.7853333305,0,2.7853333305,41.99,-44.19,60.9583152654,126.59,44.9453333305,9.68,45.9759218308,2.7853333305,0,2.7853333305,42.16,9.68,43.2569994336,133.35
2021-08-19 02:30:00,2.7215555528,0.0,2.7215555528,2.7215555528,0,2.7215555528,0.0,0.0,0.0,132.4,43.9615555528,-44.1,62.2690000452,2.7215555528,0,2.7215555528,41.24,-44.1,60.3783702993,126.69,44.1215555528,9.84,45.2055003777,2.7215555528,0,2.7215555528,41.4,9.84,42.5533265445,133.46
2021-08-19 03:00:00,2.7959999972,0.0,2.7959999972,2.7959999972,0,2.7959999972,0.0,0.0,0.0,132.4,42.7359999972,-44.27,61.5320940304,2.7959999972,0,2.7959999972,39.94,-44.27,59.624126828,126.69,42.9259999972,9.82,44.0349165522,2.7959999972,0,2.7959999972,40.13,9.82,41.314032725,133.46
2021-08-19 03:30:00,2.7514444417,0.0,2.7514444417,2.7514444417,0,2.7514444417,0.0,0.0,0.0,132.66,41.5814444417,-51.49,66.1833560788,2.7514444417,0,2.7514444417,38.83,-51.49,64.4902240654,126.86,42.0414444417,1.87,42.0830126149,2.7514444417,0,2.7514444417,39.29,1.87,39.3344759721,133.62
2021-08-19 04:00:00,2.7448888861,0.0,2.7448888861,2.7448888861,0,2.7448888861,0.0,0.0,0.0,132.78,41.2248888861,-53.08,67.2084657143,2.7448888861,0,2.7448888861,38.48,-53.08,65.5606345302,124.88,41.7748888861,-0.47000000000000003,41.7775327353,2.7448888861,0,2.7448888861,39.03,-0.47000000000000003,39.0328297719,131.63
2021-08-19 04:30:00,2.7522222195,0.0,2.7522222195,2.7522222195,0,2.7522222195,0.0,0.0,0.0,132.78,41.1622222195,-53.06,67.1542414003,2.7522222195,0,2.7522222195,38.41,-53.06,65.5033716689,124.29,41.7222222195,-0.44,41.7245422615,2.7522222195,0,2.7522222195,38.97,-0.44,38.9724838829,131.05
2021-08-19 05:00:00,2.6653333307000002,0.0,2.6653333307000002,2.6653333307000002,0,2.6653333307000002,0.0,0.0,0.0,132.87,41.2953333307,-53.19,67.3385525156,2.6653333307000002,0,2.6653333307000002,38.63,-53.19,65.7377593168,124.29,41.8353333307,-0.54,41.8388182779,2.6653333307000002,0,2.6653333307000002,39.17,-0.54,39.1737220596,131.05
2021-08-19 05:30:00,2.7471111084,0.0,2.7471111084,2.7471111084,0,2.7471111084,0.0,0.0,0.0,132.96,42.5371111084,-52.94,67.9120712499,2.7471111084,0,2.7471111084,39.79,-52.94,66.2260349108,124.36,43.0971111084,-0.51,43.1001286064,2.7471111084,0,2.7471111084,40.35,-0.51,40.3532229196,131.15
2021-08-19 06:00:00,2.6633333307,0.0,2.6633333307,2.6633333307,0,2.6633333307,0.0,0.0,0.0,132.66,45.2633333307,-52.4,69.2425399895,2.6633333307,0,2.6633333307,42.6,-52.4,67.5316222225,124.06,45.8133333307,0.01,45.8133344221,2.6633333307,0,2.6633333307,43.15,0.01,43.1500011587,130.86
2021-08-19 06:30:00,2.7994444416,0.0,2.7994444416,2.7994444416,0,2.7994444416,0.0,0.0,0.0,132.55,51.8394444416,-50.46,72.3432070067,2.7994444416,0,2.7994444416,49.04,-50.46,70.3642892382,123.95,52.3994444416,1.44,52.4192271766,2.7994444416,0,2.7994444416,49.6,1.44,49.620898823,130.7
2021-08-19 07:00:00,3.0758888858,0.0,3.0758888858,3.0758888858,0,3.0758888858,0.0,0.0,0.0,131.92,54.8758888858,-48.5,73.2366928596,3.0758888858,0,3.0758888858,51.8,-48.5,70.9611865741,123.1,55.3658888858,3.79,55.4954570403,3.0758888858,0,3.0758888858,52.29,3.79,52.4271704367,129.87
2021-08-19 07:30:00,4.8885555507,0.0,4.8885555507,4.8885555507,0,4.8885555507,0.0,0.0,0.0,131.59,65.2285555507,-48.2,81.1048978745,4.8885555507,0,4.8885555507,60.34,-48.2,77.2279457192,122.69,64.5785555507,20.84,67.8579062233,4.8885555507,0,4.8885555507,59.69,20.84,63.223426829,129.48
2021-08-19 08:00:00,5.8853333274,0.0,5.8853333274,5.8853333274,0,5.8853333274,0.0,0.0,0.0,131.02,66.4953333274,-50.26,83.3528461081,5.8853333274,0,5.8853333274,60.61,-50.26,78.7377907996,123.72,65.8253333274,18.73,68.4382013766,5.8853333274,0,5.8853333274,59.94,18.73,62.7982205162,130.55
2021-08-19 08:30:00,10.1945555454,0.0,10.1945555454,10.1945555454,0,10.1945555454,0.0,0.0,0.0,130.71,70.5845555454,-48.98,85.9140261048,10.1945555454,0,10.1945555454,60.39,-48.98,77.7559804774,123.72,69.9245555454,19.66,72.6357974295,10.1945555454,0,10.1945555454,59.73,19.66,62.8823385379,130.55
2021-08-19 09:00:00,11.8278888771,0.0,11.8278888771,11.8278888771,0,11.8278888771,0.0,0.0,0.0,130.37,73.0378888771,-47.99,87.3932109012,11.8278888771,0,11.8278888771,61.21,-47.99,77.7798444329,123.2,72.3678888771,20.33,75.1692772383,11.8278888771,0,11.8278888771,60.54,20.33,63.8623558914,130.04
2021-08-19 09:30:00,11.8221110993,0.0,11.8221110993,11.8221110993,0,11.8221110993,0.0,0.0,0.0,130.19,77.8321110993,-46.36,90.5929749935,11.8221110993,0,11.8221110993,66.01,-46.36,80.6633107429,122.97,77.0421110993,21.73,80.0479842509,11.8221110993,0,11.8221110993,65.22,21.73,68.744754709,129.85
2021-08-19 10:00:00,14.033999986,0.0,14.033999986,14.033999986,0,14.033999986,0.0,0.0,0.0,130.19,71.063999986,-48.05,85.7839996387,14.033999986,0,14.033999986,57.03,-48.05,74.5736106139,122.8,70.493999986,20.54,73.4254426886,14.033999986,0,14.033999986,56.46,20.54,60.0801398134,129.62
2021-08-19 10:30:00,16.782777761,0.0,16.782777761,16.782777761,0,16.782777761,0.0,0.0,0.0,130.56,72.612777761,-48.21,87.1597360836,16.782777761,0,16.782777761,55.83,-48.21,73.7644426536,123.4,72.062777761,20.43,74.9027959333,16.782777761,0,16.782777761,55.28,20.43,58.9343982747,130.26
2021-08-19 11:00:00,18.0929999819,0.0,18.0929999819,18.0929999819,0,18.0929999819,0.0,0.0,0.0,130.56,72.9329999819,-47.36,86.9608652577,18.0929999819,0,18.0929999819,54.84,-47.36,72.4596108187,123.5,72.4229999819,21.18,75.4564995635,18.0929999819,0,18.0929999819,54.33,21.18,58.3124454984,130.26
2021-08-19 11:30:00,16.3265555392,0.0,16.3265555392,16.3265555392,0,16.3265555392,0.0,0.0,0.0,130.56,73.4865555392,-46.36,86.8879936759,16.3265555392,0,16.3265555392,57.16,-46.36,73.5969781988,123.29,72.9065555392,22.03,76.1622395981,16.3265555392,0,16.3265555392,56.58,22.03,60.7175205357,130.09
2021-08-19 12:00:00,20.1609999798,0.0,20.1609999798,20.1609999798,0,20.1609999798,0.0,0.0,0.0,130.56,73.1609999798,-47.67,87.3210216274,20.1609999798,0,20.1609999798,53.0,-47.67,71.2841419953,123.14,72.6809999798,21.21,75.7125607681,20.1609999798,0,20.1609999798,52.52,21.21,56.641102567,129.96
2021-08-19 12:30:00,18.8804444256,0.0,18.8804444256,18.8804444256,0,18.8804444256,0.0,0.0,0.0,130.76,75.1304444256,-47.73,89.0097555304,18.8804444256,0,18.8804444256,56.25,-47.73,73.7713724964,123.68,74.6104444256,21.18,77.5584348564,18.8804444256,0,18.8804444256,55.73,21.18,59.6190011657,130.48
2021-08-19 13:00:00,14.9329999851,0.0,14.9329999851,14.9329999851,0,14.9329999851,0.0,0.0,0.0,130.76,78.5529999851,-45.84,90.9498730436,14.9329999851,0,14.9329999851,63.62,-45.84,78.4143481768,123.68,77.8429999851,22.79,81.1105218,14.9329999851,0,14.9329999851,62.91,22.79,66.9107779061,130.48
2021-08-19 13:30:00,13.4243333199,0.0,13.4243333199,13.4243333199,0,13.4243333199,0.0,0.0,0.0,130.76,73.3843333199,-46.65,86.9567874108,13.4243333199,0,13.4243333199,59.96,-46.65,75.96988943,123.35,72.7543333199,22.13,76.0455778913,13.4243333199,0,13.4243333199,59.33,22.13,63.3228694865,130.17
2021-08-19 14:00:00,14.1458888747,0.0,14.1458888747,14.1458888747,0,14.1458888747,0.0,0.0,0.0,130.92,70.8358888747,-46.7,84.8446412726,14.1458888747,0,14.1458888747,56.69,-46.7,73.4482545742,123.53,70.2958888747,22.09,73.6850058878,14.1458888747,0,14.1458888747,56.15,22.09,60.338964194,130.35
2021-08-19 14:30:00,14.563777763200001,0.0,14.563777763200001,14.563777763200001,0,14.563777763200001,0.0,0.0,0.0,130.82,67.3437777632,-46.49,81.8321727893,14.563777763200001,0,14.563777763200001,52.78,-46.49,70.3352578726,123.53,66.9037777632,22.59,70.6146130697,14.563777763200001,0,14.563777763200001,52.34,22.59,57.0068741469,130.35
2021-08-19 15:00:00,18.6148888703,0.0,18.6148888703,18.6148888703,0,18.6148888703,0.0,0.0,0.0,131.11,61.8048888703,-49.2,78.9967359343,18.6148888703,0,18.6148888703,43.19,-49.2,65.4676721749,123.8,61.5748888703,20.59,64.9262276695,18.6148888703,0,18.6148888703,42.96,20.59,47.6393713225,130.6
2021-08-19 15:30:00,22.823777755000002,0.0,22.823777755000002,22.823777755000002,0,22.823777755000002,0.0,0.0,0.0,131.62,62.173777755,-49.29,79.3415574609,22.823777755000002,0,22.823777755000002,39.35,-49.29,63.0708062419,124.6,62.063777755,20.43,65.3398607989,22.823777755000002,0,22.823777755000002,39.24,20.43,44.2398293396,131.37
2021-08-19 16:00:00,21.8347777559,0.0,21.8347777559,21.8347777559,0,21.8347777559,0.0,0.0,0.0,131.54,65.7447777559,-47.66,81.2025332251,21.8347777559,0,21.8347777559,43.91,-47.66,64.8040407691,124.6,65.5447777559,22.15,69.1862731405,21.8347777559,0,21.8347777559,43.71,22.15,49.0019040446,131.37
2021-08-19 16:30:00,17.8179999822,0.0,17.8179999822,17.8179999822,0,17.8179999822,0.0,0.0,0.0,131.8,71.2579999822,-46.98,85.3511743414,17.8179999822,0,17.8179999822,53.44,-46.98,71.1544376691,124.6,70.8279999822,22.82,74.4134260834,17.8179999822,0,17.8179999822,53.01,22.82,57.7131917329,131.37
2021-08-19 17:00:00,17.5407777602,0.0,17.5407777602,17.5407777602,0,17.5407777602,0.0,0.0,0.0,131.8,75.7907777602,-46.19,88.7567354825,17.5407777602,0,17.5407777602,58.25,-46.19,74.3409617909,124.6,75.2507777602,23.67,78.8856669714,17.5407777602,0,17.5407777602,57.71,23.67,62.3755801576,131.37
2021-08-19 17:30:00,17.3201110938,0.0,17.3201110938,17.3201110938,0,17.3201110938,0.0,0.0,0.0,131.97,78.0701110938,-47.5,91.3848578606,17.3201110938,0,17.3201110938,60.75,-47.5,77.1155788411,124.67,77.4501110938,22.41,80.627091033,17.3201110938,0,17.3201110938,60.13,22.41,64.1702812835,131.37
2021-08-19 18:00:00,14.2259999858,0.0,14.2259999858,14.2259999858,0,14.2259999858,0.0,0.0,0.0,131.97,82.9759999858,-46.7,95.2150543435,14.2259999858,0,14.2259999858,68.75,-46.7,83.1110853015,124.76,82.1559999858,22.16,85.0921496594,14.2259999858,0,14.2259999858,67.93,22.16,71.4531349907,131.37
2021-08-19 18:30:00,15.2145555403,0.0,15.2145555403,15.2145555403,0,15.2145555403,0.0,0.0,0.0,131.02,84.4545555403,-47.39,96.8420572454,15.2145555403,0,15.2145555403,69.24,-47.39,83.9046464744,123.63,83.5845555403,21.48,86.300453793,15.2145555403,0,15.2145555403,68.37,21.48,71.6648261004,130.36
2021-08-19 19:00:00,14.1715555414,0.0,14.1715555414,14.1715555414,0,14.1715555414,0.0,0.0,0.0,130.91,82.5215555414,-48.55,95.7439795965,14.1715555414,0,14.1715555414,68.35,-48.55,83.838088003,123.63,81.7015555414,20.51,84.2365970222,14.1715555414,0,14.1715555414,67.53,20.51,70.5759236567,130.36
2021-08-19 19:30:00,11.3849999886,0.0,11.3849999886,11.3849999886,0,11.3849999886,0.0,0.0,0.0,130.91,80.5249999886,-49.36,94.4493791571,11.3849999886,0,11.3849999886,69.14,-49.36,84.9514520182,123.84,79.6749999886,19.96,82.1371245125,11.3849999886,0,11.3849999886,68.29,19.96,71.1472114703,130.55
2021-08-19 20:00:00,10.142888878699999,0.0,10.142888878699999,10.142888878699999,0,10.142888878699999,0.0,0.0,0.0,131.1,78.8728888787,-50.1,93.4395130557,10.142888878699999,0,10.142888878699999,68.73,-50.1,85.051883577,124.06,78.0428888787,19.34,80.4035329108,10.142888878699999,0,10.142888878699999,67.9,19.34,70.6006062297,130.74
2021-08-19 20:30:00,7.9962222142,0.0,7.9962222142,7.9962222142,0,7.9962222142,0.0,0.0,0.0,131.21,76.3562222142,-51.05,91.8497423558,7.9962222142,0,7.9962222142,68.36,-51.05,85.3181815324,124.15,75.5062222142,18.55,77.7514764687,7.9962222142,0,7.9962222142,67.51,18.55,70.0121603723,130.88
2021-08-19 21:00:00,6.957999993,0.0,6.957999993,6.957999993,0,6.957999993,0.0,0.0,0.0,131.21,78.557999993,-50.06,93.1523642368,6.957999993,0,6.957999993,71.6,-50.06,87.3645442957,124.36,77.647999993,19.18,79.9817748173,6.957999993,0,6.957999993,70.69,19.18,73.2458087538,131.03
2021-08-19 21:30:00,6.522555549,0.0,6.522555549,6.522555549,0,6.522555549,0.0,0.0,0.0,131.01,77.002555549,-50.57,92.1233871559,6.522555549,0,6.522555549,70.48,-50.57,86.7453474257,123.93,76.132555549,18.83,78.4266212101,6.522555549,0,6.522555549,69.61,18.83,72.1118644884,130.67
2021-08-19 22:00:00,3.1186666635,0.0,3.1186666635,3.1186666635,0,3.1186666635,0.0,0.0,0.0,131.13,71.1186666635,-52.01,88.1073484336,3.1186666635,0,3.1186666635,68.0,-52.01,85.6098131057,124.2,70.2986666635,17.87,72.5344017324,3.1186666635,0,3.1186666635,67.18,17.87,69.5161082052,130.87
2021-08-19 22:30:00,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,131.46,67.5479999972,-53.08,85.9081992805,2.8479999972,0,2.8479999972,64.7,-53.08,83.6873730021,124.64,66.8079999972,17.17,68.9791110672,2.8479999972,0,2.8479999972,63.96,17.17,66.2245460536,131.33
2021-08-19 23:00:00,2.8357777749,0.0,2.8357777749,2.8357777749,0,2.8357777749,0.0,0.0,0.0,131.67,63.5657777749,-53.73,83.231730753,2.8357777749,0,2.8357777749,60.73,-53.73,81.0866561155,125.02,62.9157777749,16.71,65.0969983411,2.8357777749,0,2.8357777749,60.08,16.71,62.3604882919,131.67
2021-08-19 23:30:00,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,131.77,59.9456666638,-54.47,80.9966903754,2.8656666638,0,2.8656666638,57.08,-54.47,78.8993491735,125.15,59.3956666638,16.32,61.5969773482,2.8656666638,0,2.8656666638,56.53,16.32,58.83862082,131.83
2021-08-20 00:00:00,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,132.03,56.5898888861,-54.94,78.8721695159,2.8098888861,0,2.8098888861,53.78,-54.94,76.8810249672,125.48,56.1298888861,16.23,58.4292506059,2.8098888861,0,2.8098888861,53.32,16.23,55.7354043674,132.17
2021-08-20 00:30:00,2.7516666639,0.0,2.7516666639,2.7516666639,0,2.7516666639,0.0,0.0,0.0,132.38,54.7316666639,-55.46,77.9189767374,2.7516666639,0,2.7516666639,51.98,-55.46,76.0113938828,125.86,54.3116666639,15.85,56.5772006714,2.7516666639,0,2.7516666639,51.56,15.85,53.9412282026,132.53
2021-08-20 01:00:00,2.706666664,0.0,2.706666664,2.706666664,0,2.706666664,0.0,0.0,0.0,132.38,52.866666664,-55.76,76.8378945844,2.706666664,0,2.706666664,50.16,-55.76,75.0013546544,125.95,52.496666664,15.56,54.7541195786,2.706666664,0,2.706666664,49.79,15.56,52.164717003,132.6
2021-08-20 01:30:00,2.6663333307,0.0,2.6663333307,2.6663333307,0,2.6663333307,0.0,0.0,0.0,132.38,52.8363333307,-55.83,76.8678542684,2.6663333307,0,2.6663333307,50.17,-55.83,75.0600945909,125.95,52.4563333307,15.24,54.6253101272,2.6663333307,0,2.6663333307,49.79,15.24,52.070161321,132.6
2021-08-20 02:00:00,2.7159999973,0.0,2.7159999973,2.7159999973,0,2.7159999973,0.0,0.0,0.0,132.15,51.8659999973,-56.13,76.4242033372,2.7159999973,0,2.7159999973,49.15,-56.13,74.6076363384,125.79,51.5259999973,15.07,53.6845748397,2.7159999973,0,2.7159999973,48.81,15.07,51.0834709079,132.4
2021-08-20 02:30:00,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,132.15,50.763777775,-56.27,75.7843917571,2.743777775,0,2.743777775,48.02,-56.27,73.9745449462,125.87,50.433777775,15.0,52.6171639359,2.743777775,0,2.743777775,47.69,15.0,49.9933605592,132.55
2021-08-20 03:00:00,2.7946666639,0.0,2.7946666639,2.7946666639,0,2.7946666639,0.0,0.0,0.0,132.15,49.6546666639,-56.35,75.1059812631,2.7946666639,0,2.7946666639,46.86,-56.35,73.2883490058,125.87,49.3646666639,14.97,51.5846024976,2.7946666639,0,2.7946666639,46.57,14.97,48.9169275405,132.55
2021-08-20 03:30:00,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,132.3,49.0594444417,-56.42,74.7666067769,2.7494444417,0,2.7494444417,46.31,-56.42,72.9920029866,125.98,48.7794444417,14.94,51.0160543363,2.7494444417,0,2.7494444417,46.03,14.94,48.3938477495,132.55
2021-08-20 04:00:00,2.7844444417,0.0,2.7844444417,2.7844444417,0,2.7844444417,0.0,0.0,0.0,132.3,48.8444444417,-56.37,74.5879122433,2.7844444417,0,2.7844444417,46.06,-56.37,72.7949208393,125.98,48.5644444417,14.99,50.825243373,2.7844444417,0,2.7844444417,45.78,14.99,48.1716566043,132.66
2021-08-20 04:30:00,2.8509999971,0.0,2.8509999971,2.8509999971,0,2.8509999971,0.0,0.0,0.0,132.41,48.8009999971,-56.35,74.5443498913,2.8509999971,0,2.8509999971,45.95,-56.35,72.7098686562,126.09,48.5409999971,15.02,50.8117022026,2.8509999971,0,2.8509999971,45.69,15.02,48.0954935519,132.66
2021-08-20 05:00:00,2.8805555527,0.0,2.8805555527,2.8805555527,0,2.8805555527,0.0,0.0,0.0,132.41,48.8005555527,-56.22,74.4458368363,2.8805555527,0,2.8805555527,45.92,-56.22,72.5901839094,126.09,48.5305555527,15.11,50.8284066468,2.8805555527,0,2.8805555527,45.65,15.11,48.0857005772,132.66
2021-08-20 05:30:00,2.7823333306,0.0,2.7823333306,2.7823333306,0,2.7823333306,0.0,0.0,0.0,132.33,50.0023333306,-56.02,75.0897711975,2.7823333306,0,2.7823333306,47.22,-56.02,73.2664234148,125.96,49.7023333306,15.2,51.9746278342,2.7823333306,0,2.7823333306,46.92,15.2,49.3206488197,132.66
2021-08-20 06:00:00,2.8444444416,0.0,2.8444444416,2.8444444416,0,2.8444444416,0.0,0.0,0.0,132.21,51.6244444416,-55.61,75.8785566804,2.8444444416,0,2.8444444416,48.78,-55.61,73.9727010457,125.86,51.2944444416,15.51,53.5880595895,2.8444444416,0,2.8444444416,48.45,15.51,50.8720217801,132.5
2021-08-20 06:30:00,2.7438888861,0.0,2.7438888861,2.7438888861,0,2.7438888861,0.0,0.0,0.0,132.21,55.8738888861,-54.06,77.7455790335,2.7438888861,0,2.7438888861,53.13,-54.06,75.7976285909,125.86,55.4238888861,16.64,57.8679277257,2.7438888861,0,2.7438888861,52.68,16.64,55.2455609076,132.5
2021-08-20 07:00:00,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,131.92,59.7973333304,-52.74,79.7322310827,2.9673333304,0,2.9673333304,56.83,-52.74,77.5316483766,125.34,59.2673333304,17.69,61.8510541551,2.9673333304,0,2.9673333304,56.3,17.69,59.0137788995,132.06
2021-08-20 07:30:00,3.3485555522,0.0,3.3485555522,3.3485555522,0,3.3485555522,0.0,0.0,0.0,131.92,65.6985555522,-50.49,82.8585559954,3.3485555522,0,3.3485555522,62.35,-50.49,80.229437241,125.15,65.0285555522,19.32,67.8378613844,3.3485555522,0,3.3485555522,61.68,19.32,64.6350121838,131.86
2021-08-20 08:00:00,6.1487777716,0.0,6.1487777716,6.1487777716,0,6.1487777716,0.0,0.0,0.0,131.56,66.5787777716,-50.03,83.2810575675,6.1487777716,0,6.1487777716,60.43,-50.03,78.4524429193,124.6,65.9287777716,19.6,68.7805476749,6.1487777716,0,6.1487777716,59.78,19.6,62.9111150752,131.31
2021-08-20 08:30:00,11.0065555445,0.0,11.0065555445,11.0065555445,0,11.0065555445,0.0,0.0,0.0,131.34,72.4565555445,-48.83,87.3746035263,11.0065555445,0,11.0065555445,61.45,-48.83,78.48867052,124.34,71.7765555445,20.57,74.6659147526,11.0065555445,0,11.0065555445,60.77,20.57,64.1569777967,131.04
2021-08-20 09:00:00,14.7491110964,0.0,14.7491110964,14.7491110964,0,14.7491110964,0.0,0.0,0.0,131.18,75.1391110964,-48.43,89.3943561773,14.7491110964,0,14.7491110964,60.39,-48.43,77.4107033943,124.03,74.4891110964,20.87,77.3575114124,14.7491110964,0,14.7491110964,59.74,20.87,63.2805222798,130.79
