Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-20 09:30:00,15.9824444285,0.0,15.9824444285,15.9824444285,0,15.9824444285,0.0,0.0,0.0,131.18,75.3924444285,-47.75,89.2417120908,15.9824444285,0,15.9824444285,59.41,-47.75,76.2208016227,124.03,74.7624444285,21.48,77.786975111,15.9824444285,0,15.9824444285,58.78,21.48,62.5817769003,130.79
2021-08-20 10:00:00,13.1631110979,0.0,13.1631110979,13.1631110979,0,13.1631110979,0.0,0.0,0.0,131.18,78.7531110979,-45.55,90.9772224659,13.1631110979,0,13.1631110979,65.59,-45.55,79.8551851792,124.03,78.0131110979,23.17,81.3811673742,13.1631110979,0,13.1631110979,64.85,23.17,68.8648778406,130.79
2021-08-20 10:30:00,14.4501110967,0.0,14.4501110967,14.4501110967,0,14.4501110967,0.0,0.0,0.0,131.02,77.0001110967,-46.09,89.7402095434,14.4501110967,0,14.4501110967,62.55,-46.09,77.6967862913,123.52,76.2901110967,22.84,79.6357121594,14.4501110967,0,14.4501110967,61.84,22.84,65.9230703168,130.28
2021-08-20 11:00:00,15.7642222065,0.0,15.7642222065,15.7642222065,0,15.7642222065,0.0,0.0,0.0,131.15,74.3142222065,-47.12,87.9937385395,15.7642222065,0,15.7642222065,58.55,-47.12,75.1558174728,123.78,73.7142222065,21.9,76.8986121819,15.7642222065,0,15.7642222065,57.95,21.9,61.9500807102,130.52
2021-08-20 11:30:00,16.2427777615,0.0,16.2427777615,16.2427777615,0,16.2427777615,0.0,0.0,0.0,131.02,75.9227777615,-46.23,88.8902755257,16.2427777615,0,16.2427777615,59.68,-46.23,75.4911604097,123.78,75.2927777615,22.66,78.6287350976,16.2427777615,0,16.2427777615,59.05,22.66,63.2485422757,130.52
2021-08-20 12:00:00,18.3788888705,0.0,18.3788888705,18.3788888705,0,18.3788888705,0.0,0.0,0.0,131.02,73.5788888705,-46.78,87.1907178971,18.3788888705,0,18.3788888705,55.2,-46.78,72.356122063,123.6,73.0588888705,22.24,76.3689651822,18.3788888705,0,18.3788888705,54.68,22.24,59.0298229711,130.37
2021-08-20 12:30:00,18.8262222034,0.0,18.8262222034,18.8262222034,0,18.8262222034,0.0,0.0,0.0,131.25,73.8062222034,-47.22,87.618986732,18.8262222034,0,18.8262222034,54.98,-47.22,72.474332008,123.98,73.3062222034,21.96,76.5247921509,18.8262222034,0,18.8262222034,54.48,21.96,58.7393564827,130.78
2021-08-20 13:00:00,18.5141110926,0.0,18.5141110926,18.5141110926,0,18.5141110926,0.0,0.0,0.0,131.25,72.8141110926,-47.63,87.0086873491,18.5141110926,0,18.5141110926,54.3,-47.63,72.2295431247,123.98,72.3141110926,21.66,75.4883187196,18.5141110926,0,18.5141110926,53.8,21.66,57.9965136883,130.78
2021-08-20 13:30:00,18.6292222036,0.0,18.6292222036,18.6292222036,0,18.6292222036,0.0,0.0,0.0,131.25,71.8892222036,-46.88,85.824207943,18.6292222036,0,18.6292222036,53.26,-46.88,70.953238122,124.17,71.4392222036,22.39,74.8657102354,18.6292222036,0,18.6292222036,52.81,22.39,57.3603364704,130.95
2021-08-20 14:00:00,18.4845555371,0.0,18.4845555371,18.4845555371,0,18.4845555371,0.0,0.0,0.0,131.25,70.8045555371,-46.88,84.9177218536,18.4845555371,0,18.4845555371,52.32,-46.88,70.2503864758,124.01,70.3645555371,22.49,73.8713122662,18.4845555371,0,18.4845555371,51.88,22.49,56.5449776726,130.8
2021-08-20 14:30:00,15.2304444292,0.0,15.2304444292,15.2304444292,0,15.2304444292,0.0,0.0,0.0,131.4,69.9904444292,-46.86,84.2289849838,15.2304444292,0,15.2304444292,54.76,-46.86,72.0729991051,124.09,69.5104444292,22.62,73.098332982,15.2304444292,0,15.2304444292,54.28,22.62,58.8046154651,130.8
2021-08-20 15:00:00,11.5212222107,0.0,11.5212222107,11.5212222107,0,11.5212222107,0.0,0.0,0.0,131.55,69.4412222107,-47.33,84.0369694963,11.5212222107,0,11.5212222107,57.92,-47.33,74.7987653641,124.27,68.8812222107,22.38,72.4257355727,11.5212222107,0,11.5212222107,57.36,22.38,61.5713732184,131.04
2021-08-20 15:30:00,12.0819999879,0.0,12.0819999879,12.0819999879,0,12.0819999879,0.0,0.0,0.0,131.73,65.5419999879,-49.22,81.9656157326,12.0819999879,0,12.0819999879,53.46,-49.22,72.6675993824,124.47,65.0919999879,20.93,68.3742156257,12.0819999879,0,12.0819999879,53.01,20.93,56.9923240446,131.21
2021-08-20 16:00:00,13.1122222091,0.0,13.1122222091,13.1122222091,0,13.1122222091,0.0,0.0,0.0,131.96,68.7022222091,-49.95,84.9411433669,13.1122222091,0,13.1122222091,55.59,-49.95,74.734534186,124.9,68.2022222091,20.41,71.1906680279,13.1122222091,0,13.1122222091,55.09,20.41,58.7492655273,131.59
2021-08-20 16:30:00,12.8969999871,0.0,12.8969999871,12.8969999871,0,12.8969999871,0.0,0.0,0.0,132.1,70.8569999871,-50.31,86.9011538886,12.8969999871,0,12.8969999871,57.96,-50.31,76.7493172608,125.08,70.3069999871,20.14,73.1347649698,12.8969999871,0,12.8969999871,57.41,20.14,60.8401816237,131.79
2021-08-20 17:00:00,13.1315555424,0.0,13.1315555424,13.1315555424,0,13.1315555424,0.0,0.0,0.0,132.1,73.2915555424,-49.82,88.6210162085,13.1315555424,0,13.1315555424,60.16,-49.82,78.1105498636,125.2,72.6715555424,20.37,75.4724577906,13.1315555424,0,13.1315555424,59.54,20.37,62.9281216945,131.88
2021-08-20 17:30:00,13.9077777639,0.0,13.9077777639,13.9077777639,0,13.9077777639,0.0,0.0,0.0,131.95,77.1377777639,-49.38,91.5894161918,13.9077777639,0,13.9077777639,63.23,-49.38,80.2272852588,124.9,76.4577777639,20.56,79.173893302,13.9077777639,0,13.9077777639,62.55,20.56,65.8423579468,131.56
2021-08-20 18:00:00,11.5809999884,0.0,11.5809999884,11.5809999884,0,11.5809999884,0.0,0.0,0.0,131.81,79.3409999884,-49.12,93.31542573,11.5809999884,0,11.5809999884,67.76,-49.12,83.6910508955,124.75,78.5309999884,20.65,81.2006185887,11.5809999884,0,11.5809999884,66.95,20.65,70.0622937107,131.42
2021-08-20 18:30:00,10.2754444342,0.0,10.2754444342,10.2754444342,0,10.2754444342,0.0,0.0,0.0,131.7,79.2854444342,-49.6,93.5218781843,10.2754444342,0,10.2754444342,69.01,-49.6,84.9855287681,124.53,78.4554444342,20.11,80.991782678,10.2754444342,0,10.2754444342,68.18,20.11,71.0839257498,131.23
2021-08-20 19:00:00,9.2063333241,0.0,9.2063333241,9.2063333241,0,9.2063333241,0.0,0.0,0.0,131.48,80.1163333241,-49.67,94.264180712,9.2063333241,0,9.2063333241,70.91,-49.67,86.5756143495,124.43,79.2163333241,20.05,81.7143192184,9.2063333241,0,9.2063333241,70.01,20.05,72.824464296,131.07
2021-08-20 19:30:00,6.4372222158,0.0,6.4372222158,6.4372222158,0,6.4372222158,0.0,0.0,0.0,131.48,81.9572222158,-48.84,95.4061416961,6.4372222158,0,6.4372222158,75.52,-48.84,89.9367333185,124.43,80.9772222158,20.71,83.5835786371,6.4372222158,0,6.4372222158,74.54,20.71,77.3635295213,131.07
2021-08-20 20:00:00,6.4301111047,0.0,6.4301111047,6.4301111047,0,6.4301111047,0.0,0.0,0.0,131.48,77.6601111047,-50.56,92.6682602448,6.4301111047,0,6.4301111047,71.23,-50.56,87.3500228964,124.2,76.7401111047,19.43,79.1616671904,6.4301111047,0,6.4301111047,70.31,19.43,72.9453288429,130.87
2021-08-20 20:30:00,6.5762222156,0.0,6.5762222156,6.5762222156,0,6.5762222156,0.0,0.0,0.0,131.7,76.1162222156,-51.44,91.8681276852,6.5762222156,0,6.5762222156,69.54,-51.44,86.4978913038,124.7,75.2662222156,18.81,77.5810563644,6.5762222156,0,6.5762222156,68.69,18.81,71.2189033895,131.36
2021-08-20 21:00:00,6.7836666599,0.0,6.7836666599,6.7836666599,0,6.7836666599,0.0,0.0,0.0,131.79,74.7536666599,-51.88,90.9925550751,6.7836666599,0,6.7836666599,67.97,-51.88,85.5070482475,124.91,73.9336666599,17.85,76.0579355871,6.7836666599,0,6.7836666599,67.15,17.85,69.4819760801,131.55
2021-08-20 21:30:00,5.2934444392,0.0,5.2934444392,5.2934444392,0,5.2934444392,0.0,0.0,0.0,131.24,74.7234444392,-51.82,90.9335226902,5.2934444392,0,5.2934444392,69.43,-51.82,86.6362354907,124.47,73.8634444392,17.9,76.0014369891,5.2934444392,0,5.2934444392,68.57,17.9,70.8678693062,131.08
2021-08-20 22:00:00,4.1704444403,0.0,4.1704444403,4.1704444403,0,4.1704444403,0.0,0.0,0.0,131.24,71.5704444403,-52.45,88.7317925964,4.1704444403,0,4.1704444403,67.4,-52.45,85.4035274447,124.47,70.7704444403,17.58,72.9212740308,4.1704444403,0,4.1704444403,66.6,17.58,68.8811759482,131.08
2021-08-20 22:30:00,2.6485555529,0.0,2.6485555529,2.6485555529,0,2.6485555529,0.0,0.0,0.0,131.46,66.9085555529,-53.38,85.5931025619,2.6485555529,0,2.6485555529,64.26,-53.38,83.5390447635,124.75,66.1885555529,17.04,68.3468103585,2.6485555529,0,2.6485555529,63.54,17.04,65.7852050236,131.37
2021-08-20 23:00:00,2.6298888863,0.0,2.6298888863,2.6298888863,0,2.6298888863,0.0,0.0,0.0,131.69,62.1498888863,-54.39,82.5886238448,2.6298888863,0,2.6298888863,59.52,-54.39,80.6281743561,125.08,61.5298888863,16.19,63.6242353695,2.6298888863,0,2.6298888863,58.9,16.19,61.0845815243,131.67
2021-08-20 23:30:00,2.6472222196,0.0,2.6472222196,2.6472222196,0,2.6472222196,0.0,0.0,0.0,131.96,55.2772222196,-55.03,77.9991807413,2.6472222196,0,2.6472222196,52.63,-55.03,76.1460294434,125.56,54.8472222196,15.86,57.0942850485,2.6472222196,0,2.6472222196,52.2,15.86,54.5562058798,132.15
2021-08-21 00:00:00,2.6855555529,0.0,2.6855555529,2.6855555529,0,2.6855555529,0.0,0.0,0.0,131.96,48.9255555529,-55.03,73.6343050905,2.6855555529,0,2.6855555529,46.24,-55.03,71.8779416789,125.56,48.6555555529,15.61,51.0982894641,2.6855555529,0,2.6855555529,45.97,15.61,48.5480483645,132.15
2021-08-21 00:30:00,2.6493333307,0.0,2.6493333307,2.6493333307,0,2.6493333307,0.0,0.0,0.0,131.81,47.1493333307,-55.86,73.0985583546,2.6493333307,0,2.6493333307,44.5,-55.86,71.4184121918,125.37,46.9293333307,15.26,49.3480488658,2.6493333307,0,2.6493333307,44.28,15.26,46.8357342208,132.01
2021-08-21 01:00:00,2.6578888862000003,0.0,2.6578888862000003,2.6578888862000003,0,2.6578888862000003,0.0,0.0,0.0,132.2,45.3378888862,-56.48,72.4259247001,2.6578888862000003,0,2.6578888862000003,42.68,-56.48,70.7924628756,125.88,45.1778888862,14.95,47.5872266918,2.6578888862000003,0,2.6578888862000003,42.52,14.95,45.0716418605,132.49
2021-08-21 01:30:00,2.642666664,0.0,2.642666664,2.642666664,0,2.642666664,0.0,0.0,0.0,132.43,45.532666664,-56.76,72.7662101084,2.642666664,0,2.642666664,42.89,-56.76,71.1424605984,126.1,45.362666664,14.82,47.7221534182,2.642666664,0,2.642666664,42.72,14.82,45.217593921,132.71
2021-08-21 02:00:00,2.678666664,0.0,2.678666664,2.678666664,0,2.678666664,0.0,0.0,0.0,132.58,44.278666664,-57.12,72.2723648537,2.678666664,0,2.678666664,41.6,-57.12,70.662963425,126.31,44.138666664,14.57,46.4812520795,2.678666664,0,2.678666664,41.46,14.57,43.9456084268,132.93
2021-08-21 02:30:00,2.6599999973,0.0,2.6599999973,2.6599999973,0,2.6599999973,0.0,0.0,0.0,132.66,41.4999999973,-58.22,71.4969817529,2.6599999973,0,2.6599999973,38.84,-58.22,69.9865272749,126.41,42.0099999973,-3.07,42.1220251149,2.6599999973,0,2.6599999973,39.35,-3.07,39.4695756248,133.01
2021-08-21 03:00:00,2.7162222195,0.0,2.7162222195,2.7162222195,0,2.7162222195,0.0,0.0,0.0,132.87,40.1462222195,-58.25,70.7444814703,2.7162222195,0,2.7162222195,37.43,-58.25,69.2392042126,125.04,40.7262222195,-5.11,41.0455512361,2.7162222195,0,2.7162222195,38.01,-5.11,38.3519517104,131.63
2021-08-21 03:30:00,2.6487777751,0.0,2.6487777751,2.6487777751,0,2.6487777751,0.0,0.0,0.0,132.87,39.6287777751,-58.46,70.6258566529,2.6487777751,0,2.6487777751,36.98,-58.46,69.1743594116,124.88,40.2087777751,-5.16,40.5385176119,2.6487777751,0,2.6487777751,37.56,-5.16,37.9127841236,131.5
2021-08-21 04:00:00,2.700666664,0.0,2.700666664,2.700666664,0,2.700666664,0.0,0.0,0.0,133.11,40.140666664,-55.15,68.2114038869,2.700666664,0,2.700666664,37.44,-55.15,66.6579035074,125.13,40.730666664,-2.11,40.7852829694,2.700666664,0,2.700666664,38.03,-2.11,38.0884890748,131.76
2021-08-21 04:30:00,2.6791111084,0.0,2.6791111084,2.6791111084,0,2.6791111084,0.0,0.0,0.0,133.11,39.9791111084,-55.02,68.011247048,2.6791111084,0,2.6791111084,37.3,-55.02,66.4717263203,124.76,40.5391111084,-1.97,40.5869490041,2.6791111084,0,2.6791111084,37.86,-1.97,37.9112186562,131.48
2021-08-21 05:00:00,2.6441111084999998,0.0,2.6441111084999998,2.6441111084999998,0,2.6441111084999998,0.0,0.0,0.0,133.11,39.7341111085,-55.03,67.8756251211,2.6441111084999998,0,2.6441111084999998,37.09,-55.03,66.3624065266,124.76,40.3141111085,-2.06,40.3667084918,2.6441111084999998,0,2.6441111084999998,37.67,-2.06,37.726283941,131.4
2021-08-21 05:30:00,2.675666664,0.0,2.675666664,2.675666664,0,2.675666664,0.0,0.0,0.0,133.02,40.465666664,-54.86,68.1695663662,2.675666664,0,2.675666664,37.79,-54.86,66.6160918998,124.69,41.035666664,-1.97,41.0829263631,2.675666664,0,2.675666664,38.36,-1.97,38.4105519356,131.3
2021-08-21 06:00:00,2.6464444418,0.0,2.6464444418,2.6464444418,0,2.6464444418,0.0,0.0,0.0,132.89,41.6564444418,-54.47,68.5728828586,2.6464444418,0,2.6464444418,39.01,-54.47,66.9982163942,124.52,42.0564444418,-1.54,42.0846304378,2.6464444418,0,2.6464444418,39.41,-1.54,39.4400773326,131.17
2021-08-21 06:30:00,2.6407777751,0.0,2.6407777751,2.6407777751,0,2.6407777751,0.0,0.0,0.0,132.69,44.4507777751,-52.97,69.149783404,2.6407777751,0,2.6407777751,41.81,-52.97,67.4825681195,124.26,45.0007777751,-0.7000000000000001,45.0062217962,2.6407777751,0,2.6407777751,42.36,-0.7000000000000001,42.3657833635,130.87
2021-08-21 07:00:00,2.6228888863,0.0,2.6228888863,2.6228888863,0,2.6228888863,0.0,0.0,0.0,132.25,47.6928888863,-52.17,70.6846556921,2.6228888863,0,2.6228888863,45.07,-52.17,68.9421046966,123.76,48.2528888863,-0.01,48.2528899225,2.6228888863,0,2.6228888863,45.63,-0.01,45.6300010958,130.3
2021-08-21 07:30:00,2.6438888862,0.0,2.6438888862,2.6438888862,0,2.6438888862,0.0,0.0,0.0,132.17,53.0638888862,-50.76,73.4326487588,2.6438888862,0,2.6438888862,50.42,-50.76,71.5454680605,123.63,53.6038888862,1.18,53.6168751768,2.6438888862,0,2.6438888862,50.96,1.18,50.9736598647,130.22
2021-08-21 08:00:00,2.9373333304,0.0,2.9373333304,2.9373333304,0,2.9373333304,0.0,0.0,0.0,131.98,60.4773333304,-50.77,78.9626541268,2.9373333304,0,2.9373333304,57.54,-50.77,76.7362007139,123.26,61.0073333304,1.53,61.0265157131,2.9373333304,0,2.9373333304,58.07,1.53,58.0901523496,129.96
2021-08-21 08:30:00,5.1293333282,0.0,5.1293333282,5.1293333282,0,5.1293333282,0.0,0.0,0.0,132.38,65.0293333282,-49.78,81.8954369493,5.1293333282,0,5.1293333282,59.9,-49.78,77.8849048276,123.56,65.5793333282,2.18,65.6155572999,5.1293333282,0,5.1293333282,60.45,2.18,60.4892957473,130.25
2021-08-21 09:00:00,6.8241111043,0.0,6.8241111043,6.8241111043,0,6.8241111043,0.0,0.0,0.0,131.96,67.2641111043,-48.55,82.9551875572,6.8241111043,0,6.8241111043,60.44,-48.55,77.5248095773,123.08,67.8141111043,3.1,67.8849295858,6.8241111043,0,6.8241111043,60.99,3.1,61.0687325888,129.74
2021-08-21 09:30:00,12.4173333209,0.0,12.4173333209,12.4173333209,0,12.4173333209,0.0,0.0,0.0,131.72,60.8273333209,-52.47,80.3309739698,12.4173333209,0,12.4173333209,48.41,-52.47,71.3906786633,122.7,61.4173333209,-0.45,61.4189818562,12.4173333209,0,12.4173333209,49.0,-0.45,49.002066283,129.43
2021-08-21 10:00:00,18.0606666486,0.0,18.0606666486,18.0606666486,0,18.0606666486,0.0,0.0,0.0,131.8,58.0706666486,-52.66,78.3918230749,18.0606666486,0,18.0606666486,40.01,-52.66,66.1352833214,123.24,58.6506666486,-0.54,58.6531525012,18.0606666486,0,18.0606666486,40.59,-0.54,40.593591858799996,130.02
2021-08-21 10:30:00,20.5213333128,0.0,20.5213333128,20.5213333128,0,20.5213333128,0.0,0.0,0.0,131.93,57.8913333128,-51.27,77.330584976,20.5213333128,0,20.5213333128,37.37,-51.27,63.4439106613,123.46,58.4613333128,0.6900000000000001,58.4654050932,20.5213333128,0,20.5213333128,37.94,0.6900000000000001,37.9462738619,130.21
2021-08-21 11:00:00,26.0505555295,0.0,26.0505555295,26.0505555295,0,26.0505555295,0.0,0.0,0.0,131.79,56.3005555295,-51.58,76.3560669032,26.0505555295,0,26.0505555295,30.25,-51.58,59.7959772894,123.21,56.8805555295,0.37,56.8817589157,26.0505555295,0,26.0505555295,30.83,0.37,30.8322201601,129.93
2021-08-21 11:30:00,29.1896666375,0.0,29.1896666375,29.1896666375,0,29.1896666375,0.0,0.0,0.0,131.79,56.0096666375,-51.08,75.8040180785,29.1896666375,0,29.1896666375,26.82,-51.08,57.692970109,123.32,56.5796666375,0.84,56.5859017495,29.1896666375,0,29.1896666375,27.39,0.84,27.4028775861,130.03
2021-08-21 12:00:00,30.579555525,0.0,30.579555525,30.579555525,0,30.579555525,0.0,0.0,0.0,131.71,53.469555525,-50.68,73.6712682668,30.579555525,0,30.579555525,22.89,-50.68,55.6094821051,123.19,54.029555525,1.18,54.0424395288,30.579555525,0,30.579555525,23.45,1.18,23.4796699295,129.89
2021-08-21 12:30:00,26.2379999738,0.0,26.2379999738,26.2379999738,0,26.2379999738,0.0,0.0,0.0,131.71,54.9579999738,-51.0,74.9758745272,26.2379999738,0,26.2379999738,28.72,-51.0,58.5306620499,123.19,55.5179999738,0.89,55.5251332379,26.2379999738,0,26.2379999738,29.28,0.89,29.2935231749,129.89
2021-08-21 13:00:00,22.8014444216,0.0,22.8014444216,22.8014444216,0,22.8014444216,0.0,0.0,0.0,131.71,58.2814444216,-51.83,77.9940745433,22.8014444216,0,22.8014444216,35.48,-51.83,62.8106623114,123.28,58.8314444216,0.23,58.8318940094,22.8014444216,0,22.8014444216,36.03,0.23,36.030734103,129.89
2021-08-21 13:30:00,21.0789999789,0.0,21.0789999789,21.0789999789,0,21.0789999789,0.0,0.0,0.0,132.11,58.8989999789,-52.56,78.9407739924,21.0789999789,0,21.0789999789,37.82,-52.56,64.7526524553,123.72,59.4589999789,-0.28,59.4596592531,21.0789999789,0,21.0789999789,38.38,-0.28,38.3810213517,130.28
2021-08-21 14:00:00,19.9883333133,0.0,19.9883333133,19.9883333133,0,19.9883333133,0.0,0.0,0.0,132.11,59.5883333133,-52.74,79.5756059799,19.9883333133,0,19.9883333133,39.6,-52.74,65.9520098253,123.72,60.1483333133,-0.45,60.1500166282,19.9883333133,0,19.9883333133,40.16,-0.45,40.1625210862,130.28
2021-08-21 14:30:00,17.3566666493,0.0,17.3566666493,17.3566666493,0,17.3566666493,0.0,0.0,0.0,132.3,60.8366666493,-52.91,80.6261006685,17.3566666493,0,17.3566666493,43.48,-52.91,68.4834177009,123.95,61.3966666493,-0.5,61.3987025567,17.3566666493,0,17.3566666493,44.04,-0.5,44.0428382373,130.47
2021-08-21 15:00:00,15.1903333181,0.0,15.1903333181,15.1903333181,0,15.1903333181,0.0,0.0,0.0,132.3,60.2703333181,-53.57,80.6365796539,15.1903333181,0,15.1903333181,45.08,-53.57,70.0139364698,123.95,60.8403333181,-1.06,60.8495666235,15.1903333181,0,15.1903333181,45.65,-1.06,45.6623050229,130.47
2021-08-21 15:30:00,14.6545555409,0.0,14.6545555409,14.6545555409,0,14.6545555409,0.0,0.0,0.0,132.45,62.2045555409,-53.48,82.0336341389,14.6545555409,0,14.6545555409,47.55,-53.48,71.5619514826,124.1,62.7645555409,-0.87,62.7705849283,14.6545555409,0,14.6545555409,48.11,-0.87,48.117865705,130.63
2021-08-21 16:00:00,13.9876666527,0.0,13.9876666527,13.9876666527,0,13.9876666527,0.0,0.0,0.0,132.54,64.2076666527,-53.35,83.4796200098,13.9876666527,0,13.9876666527,50.22,-53.35,73.2684850396,124.19,64.7776666527,-0.76,64.782124826,13.9876666527,0,13.9876666527,50.79,-0.76,50.7956858404,130.7
2021-08-21 16:30:00,10.2089999898,0.0,10.2089999898,10.2089999898,0,10.2089999898,0.0,0.0,0.0,132.39,68.6989999898,-51.65,85.9492588659,10.2089999898,0,10.2089999898,58.49,-51.65,78.0307798244,123.76,69.2589999898,0.72,69.2627423626,10.2089999898,0,10.2089999898,59.05,0.72,59.0543893373,130.3
2021-08-21 17:00:00,8.7438888801,0.0,8.7438888801,8.7438888801,0,8.7438888801,0.0,0.0,0.0,132.39,71.2538888801,-51.41,87.8641268126,8.7438888801,0,8.7438888801,62.51,-51.41,80.9350863347,123.76,71.8238888801,0.66,71.8269212334,8.7438888801,0,8.7438888801,63.08,0.66,63.0834526639,130.3
2021-08-21 17:30:00,8.530555547,0.0,8.530555547,8.530555547,0,8.530555547,0.0,0.0,0.0,132.06,71.030555547,-50.72,87.2803426971,8.530555547,0,8.530555547,62.5,-50.72,80.4907969895,123.43,71.620555547,1.2,71.6306078214,8.530555547,0,8.530555547,63.09,1.2,63.1014112362,129.92
2021-08-21 18:00:00,11.4575555441,0.0,11.4575555441,11.4575555441,0,11.4575555441,0.0,0.0,0.0,131.89,68.6975555441,-52.17,86.2615965406,11.4575555441,0,11.4575555441,57.24,-52.17,77.4475725895,123.19,69.2675555441,-0.15,69.2677179576,11.4575555441,0,11.4575555441,57.81,-0.15,57.8101946027,129.74
2021-08-21 18:30:00,12.8525555427,0.0,12.8525555427,12.8525555427,0,12.8525555427,0.0,0.0,0.0,131.89,70.0325555427,-52.65,87.6161020352,12.8525555427,0,12.8525555427,57.18,-52.65,77.7275684683,123.44,70.6025555427,-0.62,70.6052777713,12.8525555427,0,12.8525555427,57.75,-0.62,57.7533280426,129.99
2021-08-21 19:00:00,11.4987777663,0.0,11.4987777663,11.4987777663,0,11.4987777663,0.0,0.0,0.0,131.89,70.07877776629999,-52.86,87.7793523171,11.4987777663,0,11.4987777663,58.58,-52.86,78.9037134741,123.44,70.6487777663,-0.85,70.653890904,11.4987777663,0,11.4987777663,59.15,-0.85,59.1561070389,129.99
2021-08-21 19:30:00,9.9099999901,0.0,9.9099999901,9.9099999901,0,9.9099999901,0.0,0.0,0.0,131.89,69.7099999901,-53.19,87.6850055518,9.9099999901,0,9.9099999901,59.8,-53.19,80.0325939852,123.44,70.2799999901,-1.18,70.289905382,9.9099999901,0,9.9099999901,60.37,-1.18,60.3815311167,129.99
2021-08-21 20:00:00,8.4915555471,0.0,8.4915555471,8.4915555471,0,8.4915555471,0.0,0.0,0.0,131.77,68.7315555471,-53.21,86.9214060397,8.4915555471,0,8.4915555471,60.24,-53.21,80.3751311041,123.44,69.2815555471,-1.48,69.2973617032,8.4915555471,0,8.4915555471,60.79,-1.48,60.8080134522,129.91
2021-08-21 20:30:00,6.4965555491,0.0,6.4965555491,6.4965555491,0,6.4965555491,0.0,0.0,0.0,131.34,66.6965555491,-53.68,85.6152610351,6.4965555491,0,6.4965555491,60.2,-53.68,80.657190628,122.96,67.2565555491,-2.02,67.2868833007,6.4965555491,0,6.4965555491,60.76,-2.02,60.7935687388,129.51
2021-08-21 21:00:00,6.1824444383,0.0,6.1824444383,6.1824444383,0,6.1824444383,0.0,0.0,0.0,131.22,67.0524444383,-53.85,85.9991442117,6.1824444383,0,6.1824444383,60.87,-53.85,81.2710243568,122.96,67.6024444383,-2.09,67.6347439858,6.1824444383,0,6.1824444383,61.42,-2.09,61.4555489765,129.51
2021-08-21 21:30:00,4.1009999959,0.0,4.1009999959,4.1009999959,0,4.1009999959,0.0,0.0,0.0,131.48,68.4709999959,-53.13,86.6664568356,4.1009999959,0,4.1009999959,64.37,-53.13,83.4643265114,123.04,69.0309999959,-1.37,69.0445932744,4.1009999959,0,4.1009999959,64.93,-1.37,64.9444516491,129.58
2021-08-21 22:00:00,2.7359999973,0.0,2.7359999973,2.7359999973,0,2.7359999973,0.0,0.0,0.0,131.48,64.4659999973,-53.95,84.0622843828,2.7359999973,0,2.7359999973,61.73,-53.95,81.9828969969,123.04,65.0259999973,-2.0,65.0567496548,2.7359999973,0,2.7359999973,62.29,-2.0,62.3220996116,129.58
2021-08-21 22:30:00,2.7384444417,0.0,2.7384444417,2.7384444417,0,2.7384444417,0.0,0.0,0.0,132.02,61.0284444417,-55.13,82.242251495,2.7384444417,0,2.7384444417,58.29,-55.13,80.2311722462,123.3,61.6184444417,-2.83,61.6833980534,2.7384444417,0,2.7384444417,58.88,-2.83,58.9479711271,129.85
2021-08-21 23:00:00,2.8333333305,0.0,2.8333333305,2.8333333305,0,2.8333333305,0.0,0.0,0.0,132.02,57.5433333305,-55.85,80.1901347473,2.8333333305,0,2.8333333305,54.71,-55.85,78.1818815327,123.81,58.1033333305,-3.51,58.2092556568,2.8333333305,0,2.8333333305,55.27,-3.51,55.3813416233,130.32
2021-08-21 23:30:00,2.8155555527000002,0.0,2.8155555527000002,2.8155555527000002,0,2.8155555527000002,0.0,0.0,0.0,131.95,54.3855555527,-57.17,78.9062580077,2.8155555527000002,0,2.8155555527000002,51.57,-57.17,76.9926866657,123.81,54.9655555527,-4.44,55.1445908247,2.8155555527000002,0,2.8155555527000002,52.15,-4.44,52.3386673502,130.32
2021-08-22 00:00:00,2.8497777749,0.0,2.8497777749,2.8497777749,0,2.8497777749,0.0,0.0,0.0,132.44,49.6497777749,-56.75,75.4033350264,2.8497777749,0,2.8497777749,46.8,-56.75,73.5581572635,124.42,50.2097777749,-4.43,50.4048279851,2.8497777749,0,2.8497777749,47.36,-4.43,47.5667373277,130.93
2021-08-22 00:30:00,2.7773333306,0.0,2.7773333306,2.7773333306,0,2.7773333306,0.0,0.0,0.0,131.65,49.0173333306,-57.24,75.3599135273,2.7773333306,0,2.7773333306,46.24,-57.24,73.5836612299,123.73,49.5873333306,-4.98,49.8367738406,2.7773333306,0,2.7773333306,46.81,-4.98,47.0741595783,130.23
2021-08-22 01:00:00,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,131.65,45.7603333305,-57.4,73.4082291472,2.8103333305,0,2.8103333305,42.95,-57.4,71.6900446366,123.73,46.3403333305,-4.93,46.6018389464,2.8103333305,0,2.8103333305,43.53,-4.93,43.8082846046,130.23
2021-08-22 01:30:00,2.7848888861,0.0,2.7848888861,2.7848888861,0,2.7848888861,0.0,0.0,0.0,131.99,47.2048888861,-57.7,74.5492557625,2.7848888861,0,2.7848888861,44.42,-57.7,72.8177615696,124.13,47.7648888861,-5.23,48.0503643098,2.7848888861,0,2.7848888861,44.98,-5.23,45.2830354548,130.63
2021-08-22 02:00:00,2.7861111083,0.0,2.7861111083,2.7861111083,0,2.7861111083,0.0,0.0,0.0,131.87,45.6661111083,-57.89,73.7336137983,2.7861111083,0,2.7861111083,42.88,-57.89,72.0412833034,124.01,46.2361111083,-5.37,46.5469104283,2.7861111083,0,2.7861111083,43.45,-5.37,43.7805824539,130.55
2021-08-22 02:30:00,2.8493333305,0.0,2.8493333305,2.8493333305,0,2.8493333305,0.0,0.0,0.0,131.99,43.2293333305,-58.01,72.3459422511,2.8493333305,0,2.8493333305,40.38,-58.01,70.6802978205,124.14,43.8093333305,-5.35,44.1347956477,2.8493333305,0,2.8493333305,40.96,-5.35,41.3079181272,130.69
2021-08-22 03:00:00,2.8168888861,0.0,2.8168888861,2.8168888861,0,2.8168888861,0.0,0.0,0.0,132.2,41.0568888861,-56.34,69.7127228345,2.8168888861,0,2.8168888861,38.24,-56.34,68.0917998,124.38,41.6268888861,-3.34,41.760669036,2.8168888861,0,2.8168888861,38.81,-3.34,38.9534555592,130.93
2021-08-22 03:30:00,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,132.95,38.7466666638,-54.59,66.9430524966,2.8366666638,0,2.8366666638,35.91,-54.59,65.3421471946,124.88,39.3266666638,-1.55,39.357200242,2.8366666638,0,2.8366666638,36.49,-1.55,36.5229051418,131.43
2021-08-22 04:00:00,2.8876666638,0.0,2.8876666638,2.8876666638,0,2.8876666638,0.0,0.0,0.0,133.29,38.2876666638,-54.59,66.678433684,2.8876666638,0,2.8876666638,35.4,-54.59,65.0632622914,124.99,38.8576666638,-1.55,38.8885684817,2.8876666638,0,2.8876666638,35.97,-1.55,36.0033803968,131.56
2021-08-22 04:30:00,2.8774444416,0.0,2.8774444416,2.8774444416,0,2.8774444416,0.0,0.0,0.0,133.29,38.1174444416,-54.46,66.4742895468,2.8774444416,0,2.8774444416,35.24,-54.46,64.8671658083,124.99,38.6874444416,-1.5,38.7165127229,2.8774444416,0,2.8774444416,35.81,-1.5,35.8414020373,131.56
2021-08-22 05:00:00,2.8864444416,0.0,2.8864444416,2.8864444416,0,2.8864444416,0.0,0.0,0.0,133.18,37.8864444416,-54.62,66.4735065453,2.8864444416,0,2.8864444416,35.0,-54.62,64.8717534833,124.78,38.4564444416,-1.57,38.4884790436,2.8864444416,0,2.8864444416,35.57,-1.57,35.6046317212,131.36
2021-08-22 05:30:00,2.8507777749,0.0,2.8507777749,2.8507777749,0,2.8507777749,0.0,0.0,0.0,133.35,38.3007777749,-54.3,66.4487740908,2.8507777749,0,2.8507777749,35.45,-54.3,64.847455617,125.02,38.8707777749,-1.32,38.8931840408,2.8507777749,0,2.8507777749,36.02,-1.32,36.0441784481,131.59
2021-08-22 06:00:00,2.7309999973,0.0,2.7309999973,2.7309999973,0,2.7309999973,0.0,0.0,0.0,133.13,39.1009999973,-54.24,66.8645332055,2.7309999973,0,2.7309999973,36.37,-54.24,65.3050878569,124.81,39.6709999973,-1.28,39.6916444706,2.7309999973,0,2.7309999973,36.94,-1.28,36.9621698497,131.46
2021-08-22 06:30:00,2.8116666639,0.0,2.8116666639,2.8116666639,0,2.8116666639,0.0,0.0,0.0,133.13,40.6316666639,-53.8,67.4193765611,2.8116666639,0,2.8116666639,37.82,-53.8,65.7631538173,124.81,41.1916666639,-0.99,41.2035617701,2.8116666639,0,2.8116666639,38.38,-0.99,38.3927662457,131.46
2021-08-22 07:00:00,3.2695555523,0.0,3.2695555523,3.2695555523,0,3.2695555523,0.0,0.0,0.0,133.13,42.1095555523,-53.11,67.7782175098,3.2695555523,0,3.2695555523,38.84,-53.11,65.7967909552,124.72,42.6695555523,-0.5,42.6724849409,3.2695555523,0,3.2695555523,39.4,-0.5,39.4031724611,131.28
2021-08-22 07:30:00,4.4337777733,0.0,4.4337777733,4.4337777733,0,4.4337777733,0.0,0.0,0.0,132.86,44.8837777733,-51.69,68.4573561219,4.4337777733,0,4.4337777733,40.45,-51.69,65.6358027299,124.42,45.4537777733,0.56,45.4572273007,4.4337777733,0,4.4337777733,41.02,0.56,41.0238223475,131.0
2021-08-22 08:00:00,6.1824444383,0.0,6.1824444383,6.1824444383,0,6.1824444383,0.0,0.0,0.0,132.48,47.3224444383,-50.28,69.0470285212,6.1824444383,0,6.1824444383,41.14,-50.28,64.9659757104,123.9,47.8824444383,1.62,47.9098412164,6.1824444383,0,6.1824444383,41.7,1.62,41.7314557618,130.47
2021-08-22 08:30:00,8.7902222134,0.0,8.7902222134,8.7902222134,0,8.7902222134,0.0,0.0,0.0,132.14,50.7202222134,-49.17,70.6415588827,8.7902222134,0,8.7902222134,41.93,-49.17,64.6205369832,123.4,51.2902222134,2.7199999999999998,51.3622944844,8.7902222134,0,8.7902222134,42.5,2.7199999999999998,42.5869510531,129.98
2021-08-22 09:00:00,12.0918888768,0.0,12.0918888768,12.0918888768,0,12.0918888768,0.0,0.0,0.0,132.14,52.7418888768,-47.99,71.3074115523,12.0918888768,0,12.0918888768,40.65,-47.99,62.8924685475,123.4,53.3118888768,3.75,53.4436151061,12.0918888768,0,12.0918888768,41.22,3.75,41.3902271074,129.98
2021-08-22 09:30:00,15.3246666513,0.0,15.3246666513,15.3246666513,0,15.3246666513,0.0,0.0,0.0,131.65,53.3646666513,-46.64,70.8736710409,15.3246666513,0,15.3246666513,38.04,-46.64,60.1858056355,123.02,53.8046666513,7.85,54.3743014067,15.3246666513,0,15.3246666513,38.48,7.85,39.2725463906,129.65
2021-08-22 10:00:00,17.4686666492,0.0,17.4686666492,17.4686666492,0,17.4686666492,0.0,0.0,0.0,131.65,55.3186666492,-45.67,71.7349550766,17.4686666492,0,17.4686666492,37.85,-45.67,59.3158612852,123.02,55.2286666492,23.27,59.9307810716,17.4686666492,0,17.4686666492,37.76,23.27,44.3543740797,129.65
2021-08-22 10:30:00,16.9351110942,0.0,16.9351110942,16.9351110942,0,16.9351110942,0.0,0.0,0.0,131.29,57.6351110942,-45.18,73.2327688323,16.9351110942,0,16.9351110942,40.7,-45.18,60.8089006643,124.03,57.5051110942,23.91,62.2778122766,16.9351110942,0,16.9351110942,40.57,23.91,47.0915385181,130.65
2021-08-22 11:00:00,19.0933333142,0.0,19.0933333142,19.0933333142,0,19.0933333142,0.0,0.0,0.0,131.51,57.9233333142,-45.68,73.7683871467,19.0933333142,0,19.0933333142,38.83,-45.68,59.9535762069,124.19,57.8433333142,24.07,62.6515451438,19.0933333142,0,19.0933333142,38.75,24.07,45.617183166,130.8
2021-08-22 11:30:00,23.6137777542,0.0,23.6137777542,23.6137777542,0,23.6137777542,0.0,0.0,0.0,132.19,53.9037777542,-47.36,71.7536539569,23.6137777542,0,23.6137777542,30.29,-47.36,56.2179126258,124.91,54.0237777542,22.67,58.5875196849,23.6137777542,0,23.6137777542,30.41,22.67,37.930159504,131.48
2021-08-22 12:00:00,23.4927777543,0.0,23.4927777543,23.4927777543,0,23.4927777543,0.0,0.0,0.0,132.19,52.762777754300004,-47.78,71.1817330243,23.4927777543,0,23.4927777543,29.27,-47.78,56.0326806426,125.17,52.9027777543,22.3,57.4107472005,23.4927777543,0,23.4927777543,29.41,22.3,36.9085098588,131.73
2021-08-22 12:30:00,26.1405555294,0.0,26.1405555294,26.1405555294,0,26.1405555294,0.0,0.0,0.0,132.19,52.8505555294,-48.19,71.5224252928,26.1405555294,0,26.1405555294,26.71,-48.19,55.097188676,125.17,53.0605555294,21.88,57.3947467377,26.1405555294,0,26.1405555294,26.92,21.88,34.6903560086,131.73
2021-08-22 13:00:00,22.9858888659,0.0,22.9858888659,22.9858888659,0,22.9858888659,0.0,0.0,0.0,132.19,51.2858888659,-49.25,71.1041833985,22.9858888659,0,22.9858888659,28.3,-49.25,56.8018705678,125.25,51.475888865900004,21.24,55.6857677916,22.9858888659,0,22.9858888659,28.49,21.24,35.5361463865,131.73
2021-08-22 13:30:00,21.1839999788,0.0,21.1839999788,21.1839999788,0,21.1839999788,0.0,0.0,0.0,132.36,55.4839999788,-49.53,74.3753665783,21.1839999788,0,21.1839999788,34.3,-49.53,60.247082087,125.54,55.5039999788,21.15,59.3971086304,21.1839999788,0,21.1839999788,34.32,21.15,40.3135820785,132.06
2021-08-22 14:00:00,20.2201110909,0.0,20.2201110909,20.2201110909,0,20.2201110909,0.0,0.0,0.0,132.53,55.0101110909,-49.16,73.7754560964,20.2201110909,0,20.2201110909,34.79,-49.16,60.2249923205,125.67,55.0501110909,21.61,59.1397229544,20.2201110909,0,20.2201110909,34.83,21.61,40.9892790861,132.21
2021-08-22 14:30:00,19.111111092,0.0,19.111111092,19.111111092,0,19.111111092,0.0,0.0,0.0,132.67,52.501111092,-49.32,72.0335273737,19.111111092,0,19.111111092,33.39,-49.32,59.5596717587,125.8,52.571111092,21.54,56.8127918822,19.111111092,0,19.111111092,33.46,21.54,39.7937583045,132.21
2021-08-22 15:00:00,18.9826666477,0.0,18.9826666477,18.9826666477,0,18.9826666477,0.0,0.0,0.0,132.78,52.7326666477,-49.59,72.387168972,18.9826666477,0,18.9826666477,33.75,-49.59,59.9852531878,125.9,52.7826666477,21.34,56.9333425897,18.9826666477,0,18.9826666477,33.8,21.34,39.9729358441,132.42
2021-08-22 15:30:00,18.2663333151,0.0,18.2663333151,18.2663333151,0,18.2663333151,0.0,0.0,0.0,132.78,53.2463333151,-49.83,72.9259961296,18.2663333151,0,18.2663333151,34.98,-49.83,60.8820934266,125.9,53.2663333151,21.14,57.3079563833,18.2663333151,0,18.2663333151,35.0,21.14,40.888868901,132.42
2021-08-22 16:00:00,18.2176666484,0.0,18.2176666484,18.2176666484,0,18.2176666484,0.0,0.0,0.0,132.78,54.2476666484,-49.85,73.6738205661,18.2176666484,0,18.2176666484,36.03,-49.85,61.5075881498,125.99,54.2476666484,21.14,58.2212069336,18.2176666484,0,18.2176666484,36.03,21.14,41.7739212907,132.42
2021-08-22 16:30:00,15.3198888736,0.0,15.3198888736,15.3198888736,0,15.3198888736,0.0,0.0,0.0,132.78,61.0098888736,-50.76,79.3648797666,15.3198888736,0,15.3198888736,45.69,-50.76,68.294609597,125.99,60.7698888736,19.95,63.9607840298,15.3198888736,0,15.3198888736,45.45,19.95,49.6357230228,132.42
2021-08-22 17:00:00,17.0478888718,0.0,17.0478888718,17.0478888718,0,17.0478888718,0.0,0.0,0.0,132.4,62.4378888718,-51.93,81.2109282472,17.0478888718,0,17.0478888718,45.39,-51.93,68.9708416652,125.66,62.2078888718,18.97,65.0360080101,17.0478888718,0,17.0478888718,45.16,18.97,48.9825121855,132.13
2021-08-22 17:30:00,18.6485555369,0.0,18.6485555369,18.6485555369,0,18.6485555369,0.0,0.0,0.0,132.4,68.2385555369,-51.43,85.4490805203,18.6485555369,0,18.6485555369,49.59,-51.43,71.4437750962,125.82,67.8685555369,19.29,70.5566788523,18.6485555369,0,18.6485555369,49.22,19.29,52.8650404332,132.25
2021-08-22 18:00:00,16.3295555392,0.0,16.3295555392,16.3295555392,0,16.3295555392,0.0,0.0,0.0,132.23,71.6295555392,-51.07,87.9712346551,16.3295555392,0,16.3295555392,55.3,-51.07,75.2743973739,125.62,71.1395555392,19.47,73.7557947711,16.3295555392,0,16.3295555392,54.81,19.47,58.165427876,132.05
2021-08-22 18:30:00,12.5269999875,0.0,12.5269999875,12.5269999875,0,12.5269999875,0.0,0.0,0.0,132.12,72.3669999875,-51.02,88.5439048562,12.5269999875,0,12.5269999875,59.84,-51.02,78.6375609998,125.46,71.7569999875,19.27,74.2993939895,12.5269999875,0,12.5269999875,59.23,19.27,62.2858394822,131.84
2021-08-22 19:00:00,11.1608888777,0.0,11.1608888777,11.1608888777,0,11.1608888777,0.0,0.0,0.0,131.86,71.8108888777,-50.96,88.0552403972,11.1608888777,0,11.1608888777,60.65,-50.96,79.2170694989,125.2,71.1808888777,19.3,73.7509928165,11.1608888777,0,11.1608888777,60.02,19.3,63.0467318741,131.56
2021-08-22 19:30:00,8.7521111024,0.0,8.7521111024,8.7521111024,0,8.7521111024,0.0,0.0,0.0,131.86,71.5521111024,-51.03,87.8849560687,8.7521111024,0,8.7521111024,62.8,-51.03,80.9191009589,125.2,70.8721111024,19.18,73.4215808336,8.7521111024,0,8.7521111024,62.12,19.18,65.0135893487,131.56
2021-08-22 20:00:00,7.020999993,0.0,7.020999993,7.020999993,0,7.020999993,0.0,0.0,0.0,131.86,70.450999993,-51.39,87.2024970973,7.020999993,0,7.020999993,63.43,-51.39,81.6351456176,125.2,69.750999993,18.95,72.2793504399,7.020999993,0,7.020999993,62.73,18.95,65.5298054323,131.56
2021-08-22 20:30:00,6.4279999936,0.0,6.4279999936,6.4279999936,0,6.4279999936,0.0,0.0,0.0,131.98,69.9579999936,-51.77,87.0301939737,6.4279999936,0,6.4279999936,63.53,-51.77,81.9523873966,125.2,69.2479999936,18.55,71.6895250585,6.4279999936,0,6.4279999936,62.82,18.55,65.5015641035,131.65
2021-08-22 21:00:00,4.6953333286,0.0,4.6953333286,4.6953333286,0,4.6953333286,0.0,0.0,0.0,131.98,73.3453333286,-50.65,89.1345074653,4.6953333286,0,4.6953333286,68.65,-50.65,85.3126309523,125.3,72.5053333286,19.25,75.0172370932,4.6953333286,0,4.6953333286,67.81,19.25,70.4894219014,131.65
2021-08-22 21:30:00,3.2784444412,0.0,3.2784444412,3.2784444412,0,3.2784444412,0.0,0.0,0.0,131.7,71.2484444412,-49.49,86.7502215287,3.2784444412,0,3.2784444412,67.97,-49.49,84.0784217264,124.92,70.4284444412,20.12,73.2460250553,3.2784444412,0,3.2784444412,67.15,20.12,70.0994786001,131.29
2021-08-22 22:00:00,2.6495555529,0.0,2.6495555529,2.6495555529,0,2.6495555529,0.0,0.0,0.0,131.52,67.0795555529,-50.66,84.0601116653,2.6495555529,0,2.6495555529,64.43,-50.66,81.9613353966,124.64,66.3495555529,19.44,69.1388249977,2.6495555529,0,2.6495555529,63.7,19.44,66.6003273265,131.03
2021-08-22 22:30:00,2.7063333306,0.0,2.7063333306,2.7063333306,0,2.7063333306,0.0,0.0,0.0,131.82,63.7063333306,-51.74,82.0702412963,2.7063333306,0,2.7063333306,61.0,-51.74,79.9876715501,125.02,63.0663333306,18.79,65.8059761706,2.7063333306,0,2.7063333306,60.36,18.79,63.217036469600004,131.45
2021-08-22 23:00:00,2.6737777751,0.0,2.6737777751,2.6737777751,0,2.6737777751,0.0,0.0,0.0,132.19,59.6737777751,-53.12,79.8917652449,2.6737777751,0,2.6737777751,57.0,-53.12,77.9149176987,125.52,59.1337777751,17.82,61.7604733948,2.6737777751,0,2.6737777751,56.46,17.82,59.2054389393,131.97
2021-08-22 23:30:00,2.6722222195,0.0,2.6722222195,2.6722222195,0,2.6722222195,0.0,0.0,0.0,132.43,56.0822222196,-54.79,78.4038248371,2.6722222195,0,2.6722222195,53.41,-54.79,76.5151762724,125.95,55.6422222196,16.78,58.11734073,2.6722222195,0,2.6722222195,52.97,16.78,55.5642807926,132.34
2021-08-23 00:00:00,2.7233333306,0.0,2.7233333306,2.7233333306,0,2.7233333306,0.0,0.0,0.0,132.77,53.0933333306,-55.22,76.6038539772,2.7233333306,0,2.7233333306,50.37,-55.22,74.7421253377,126.43,52.7133333306,16.2,55.1464913736,2.7233333306,0,2.7233333306,49.99,16.2,52.5494062764,132.81
2021-08-23 00:30:00,2.7276666639,0.0,2.7276666639,2.7276666639,0,2.7276666639,0.0,0.0,0.0,132.55,51.8476666639,-55.49,75.9428774705,2.7276666639,0,2.7276666639,49.12,-55.49,74.1074523918,126.31,51.4876666639,16.0,53.9164151117,2.7276666639,0,2.7276666639,48.76,16.0,51.3180046377,132.67
2021-08-23 01:00:00,2.6939999973,0.0,2.6939999973,2.6939999973,0,2.6939999973,0.0,0.0,0.0,132.55,50.4639999973,-55.57,75.0642404593,2.6939999973,0,2.6939999973,47.77,-55.57,73.2802688314,126.31,50.1439999973,15.82,52.5803493306,2.6939999973,0,2.6939999973,47.45,15.82,50.0177458508,132.67
2021-08-23 01:30:00,2.6983333306,0.0,2.6983333306,2.6983333306,0,2.6983333306,0.0,0.0,0.0,132.43,50.6983333306,-55.69,75.3106705753,2.6983333306,0,2.6983333306,48.0,-55.69,73.5212629108,126.19,50.3783333306,15.69,52.7650695932,2.6983333306,0,2.6983333306,47.68,15.69,50.1952039542,132.59
2021-08-23 02:00:00,2.6973333306000002,0.0,2.6973333306000002,2.6973333306000002,0,2.6973333306000002,0.0,0.0,0.0,132.43,49.6873333306,-55.88,74.7757012238,2.6973333306000002,0,2.6973333306000002,46.99,-55.88,73.0111943472,126.19,49.3873333306,15.55,51.7775162934,2.6973333306000002,0,2.6973333306000002,46.69,15.55,49.2113665732,132.59
2021-08-23 02:30:00,2.7227777751,0.0,2.7227777751,2.7227777751,0,2.7227777751,0.0,0.0,0.0,132.43,48.7127777751,-56.08,74.2825761438,2.7227777751,0,2.7227777751,45.99,-56.08,72.5261780325,126.29,48.4227777751,15.5,50.8430467955,2.7227777751,0,2.7227777751,45.7,15.5,48.2570202147,132.68
2021-08-23 03:00:00,2.6602222196,0.0,2.6602222196,2.6602222196,0,2.6602222196,0.0,0.0,0.0,132.59,47.9102222196,-56.18,73.8348277788,2.6602222196,0,2.6602222196,45.25,-56.18,72.137056358,126.47,47.6502222196,15.43,50.0862114516,2.6602222196,0,2.6602222196,44.99,15.43,47.5624326544,132.81
2021-08-23 03:30:00,2.6701111084,0.0,2.6701111084,2.6701111084,0,2.6701111084,0.0,0.0,0.0,132.59,47.6201111084,-55.68,73.2662090051,2.6701111084,0,2.6701111084,44.95,-55.68,71.5595199816,126.47,47.3701111084,15.97,49.9896821997,2.6701111084,0,2.6701111084,44.7,15.97,47.4671560134,132.81
2021-08-23 04:00:00,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,132.71,47.4714444418,-55.16,72.7747458765,2.6414444418,0,2.6414444418,44.83,-55.16,71.0799162915,126.47,47.2114444418,16.43,49.9886525752,2.6414444418,0,2.6414444418,44.57,16.43,47.5018925939,132.93
2021-08-23 04:30:00,2.7405555528,0.0,2.7405555528,2.7405555528,0,2.7405555528,0.0,0.0,0.0,132.71,47.2805555528,-55.28,72.7415241343,2.7405555528,0,2.7405555528,44.54,-55.28,70.9907740485,126.36,47.0405555528,16.33,49.794404974,2.7405555528,0,2.7405555528,44.3,16.33,47.2139693311,132.8
2021-08-23 05:00:00,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,132.71,47.6182222195,-55.13,72.8478687907,2.7182222195,0,2.7182222195,44.9,-55.13,71.1008220768,126.45,47.3582222195,16.47,50.1404239291,2.7182222195,0,2.7182222195,44.64,16.47,47.5814091847,132.89
2021-08-23 05:30:00,2.6118888863,0.0,2.6118888863,2.6118888863,0,2.6118888863,0.0,0.0,0.0,132.71,49.1418888863,-54.81,73.6142740459,2.6118888863,0,2.6118888863,46.53,-54.81,71.8969888104,126.45,48.8518888863,16.68,51.6210175002,2.6118888863,0,2.6118888863,46.24,16.68,49.1564848214,132.89
2021-08-23 06:00:00,2.6769999973000003,0.0,2.6769999973000003,2.6769999973000003,0,2.6769999973000003,0.0,0.0,0.0,132.71,51.0969999973,-54.24,74.5176556846,2.6769999973000003,0,2.6769999973000003,48.42,-54.24,72.7081425976,126.28,50.7369999973,17.05,53.5251872367,2.6769999973000003,0,2.6769999973000003,48.06,17.05,50.9947654176,132.69
2021-08-23 06:30:00,2.6229999974,0.0,2.6229999974,2.6229999974,0,2.6229999974,0.0,0.0,0.0,132.54,55.4829999974,-52.58,76.4396473612,2.6229999974,0,2.6229999974,52.86,-52.58,74.5576018928,126.11,55.0229999974,18.62,58.0881651347,2.6229999974,0,2.6229999974,52.4,18.62,55.6099307678,132.56
2021-08-23 07:00:00,2.9927777748,0.0,2.9927777748,2.9927777748,0,2.9927777748,0.0,0.0,0.0,132.64,59.1827777748,-51.5,78.4528596365,2.9927777748,0,2.9927777748,56.19,-51.5,76.220509707,125.95,58.6327777748,19.56,61.8093539004,2.9927777748,0,2.9927777748,55.64,19.56,58.9779891146,132.45
2021-08-23 07:30:00,4.4826666622,0.0,4.4826666622,4.4826666622,0,4.4826666622,0.0,0.0,0.0,132.64,63.7926666622,-49.26,80.5980888103,4.4826666622,0,4.4826666622,59.31,-49.26,77.0987918193,125.84,63.1926666622,20.96,66.5780348154,4.4826666622,0,4.4826666622,58.71,20.96,62.33927895,132.36
2021-08-23 08:00:00,5.8265555497,0.0,5.8265555497,5.8265555497,0,5.8265555497,0.0,0.0,0.0,132.13,67.9465555497,-48.44,83.4455991115,5.8265555497,0,5.8265555497,62.12,-48.44,78.7739043085,125.12,67.2665555497,21.28,70.5523060964,5.8265555497,0,5.8265555497,61.44,21.28,65.0208581918,131.65
2021-08-23 08:30:00,10.3081111008,0.0,10.3081111008,10.3081111008,0,10.3081111008,0.0,0.0,0.0,131.7,70.3381111008,-49.37,85.9351311934,10.3081111008,0,10.3081111008,60.03,-49.37,77.7238560546,124.58,69.7181111008,20.14,72.5688267472,10.3081111008,0,10.3081111008,59.41,20.14,62.730915026,131.15
2021-08-23 09:00:00,19.0579999809,0.0,19.0579999809,19.0579999809,0,19.0579999809,0.0,0.0,0.0,131.27,68.8979999809,-49.38,84.7662598053,19.0579999809,0,19.0579999809,49.84,-49.38,70.1598888255,124.3,68.5279999809,20.17,71.4346952215,19.0579999809,0,19.0579999809,49.47,20.17,53.4238691972,130.87
2021-08-23 09:30:00,22.0245555335,0.0,22.0245555335,22.0245555335,0,22.0245555335,0.0,0.0,0.0,131.27,68.9745555335,-48.65,84.4056385027,22.0245555335,0,22.0245555335,46.95,-48.65,67.6100954,124.39,68.6745555335,20.69,71.723571284,22.0245555335,0,22.0245555335,46.65,20.69,51.032328969,131.01
2021-08-23 10:00:00,22.5038888664,0.0,22.5038888664,22.5038888664,0,22.5038888664,0.0,0.0,0.0,131.11,66.9038888664,-48.78,82.798663911,22.5038888664,0,22.5038888664,44.4,-48.78,65.9609611816,124.15,66.6738888664,20.51,69.7572043345,22.5038888664,0,22.5038888664,44.17,20.51,48.6995790536,130.75
2021-08-23 10:30:00,23.6707777541,0.0,23.6707777541,23.6707777541,0,23.6707777541,0.0,0.0,0.0,131.0,65.0007777541,-48.49,81.0948901512,23.6707777541,0,23.6707777541,41.33,-48.49,63.7138054114,124.07,64.8607777541,20.84,68.1265446861,23.6707777541,0,23.6707777541,41.19,20.84,46.1619074563,130.67
2021-08-23 11:00:00,23.6824444208,0.0,23.6824444208,23.6824444208,0,23.6824444208,0.0,0.0,0.0,131.0,62.2424444208,-48.38,78.8336621468,23.6824444208,0,23.6824444208,38.56,-48.38,61.8667762212,124.07,62.1524444208,20.95,65.5883285919,23.6824444208,0,23.6824444208,38.47,20.95,43.8046047808,130.67
2021-08-23 11:30:00,24.4887777533,0.0,24.4887777533,24.4887777533,0,24.4887777533,0.0,0.0,0.0,131.0,60.0787777533,-38.53,71.3724066872,24.4887777533,0,24.4887777533,35.59,-38.53,52.4519685045,124.19,60.6787777533,3.46,60.7773450361,24.4887777533,0,24.4887777533,36.19,3.46,36.3550230367,130.77
2021-08-23 12:00:00,37.5836666434,3.62,37.7576005376,23.2936666434,0,23.2936666434,14.29,3.62,14.741387316,131.0,57.0536666434,-36.07,67.4993761264,23.2936666434,0,23.2936666434,33.76,-36.07,49.4042761307,123.21,42.7436666434,-0.78,42.7507828948,23.2936666434,0,23.2936666434,19.45,-0.78,19.4656338196,129.72
2021-08-23 12:30:00,56.0667777553,6.5,56.4423029993,22.4667777553,0,22.4667777553,33.6,6.5,34.2229455191,131.37,55.2367777553,-38.22,67.1704549396,22.4667777553,0,22.4667777553,32.77,-38.22,50.3452212231,123.77,22.4667777553,0.0,22.4667777553,22.4667777553,0,22.4667777553,0.0,0.0,0.0,123.68
2021-08-23 13:00:00,59.0476666458,6.29,59.3817399232,20.8976666458,0,20.8976666458,38.15,6.29,38.6650565757,130.81,58.1076666458,-38.08,69.4736448088,20.8976666458,0,20.8976666458,37.21,-38.08,53.2416237544,124.06,20.8976666458,0.0,20.8976666458,20.8976666458,0,20.8976666458,0.0,0.0,0.0,0.0
2021-08-23 13:30:00,59.1929999837,25.32,64.3810037749,16.3329999837,0,16.3329999837,42.86,25.32,49.7803374838,130.33,58.5829999837,-36.15,68.8388726454,16.3329999837,0,16.3329999837,42.25,-36.15,55.6047210226,123.63,16.3329999837,0.0,16.3329999837,16.3329999837,0,16.3329999837,0.0,0.0,0.0,0.0
2021-08-23 14:00:00,60.1003333186,25.22,65.1774383127,14.6903333186,0,14.6903333186,45.41,25.22,51.943397078,131.7,59.4803333186,-36.7,69.8913446122,14.6903333186,0,14.6903333186,44.79,-36.7,57.9053892138,124.97,14.6903333186,0.0,14.6903333186,14.6903333186,0,14.6903333186,0.0,0.0,0.0,0.0
2021-08-23 14:30:00,59.7242222075,25.28,64.854152668,14.7242222075,0,14.7242222075,45.0,25.28,51.6147110812,131.7,59.0942222075,-36.71,69.5683203643,14.7242222075,0,14.7242222075,44.37,-36.71,57.5875073258,125.05,14.7242222075,0.0,14.7242222075,14.7242222075,0,14.7242222075,0.0,0.0,0.0,0.0
2021-08-23 15:00:00,58.276111095,24.44,63.1935022321,16.096111095,0,16.096111095,42.18,24.44,48.7490102464,131.8,57.686111095,-37.68,68.9018854116,16.096111095,0,16.096111095,41.59,-37.68,56.1204998196,125.15,16.096111095,0.0,16.096111095,16.096111095,0,16.096111095,0.0,0.0,0.0,0.0
2021-08-23 15:30:00,61.4118888727,23.68,65.8191651034,16.2218888727,0,16.2218888727,45.19,23.68,51.0184133426,131.92,60.7818888727,-38.51,71.9545559011,16.2218888727,0,16.2218888727,44.56,-38.51,58.894937813,125.24,16.2218888727,0.0,16.2218888727,16.2218888727,0,16.2218888727,0.0,0.0,0.0,0.0
2021-08-23 16:00:00,61.2581110955,22.94,65.4125353047,15.5981110955,0,15.5981110955,45.66,22.94,51.0987201405,132.01,60.6281110955,-39.37,72.2894512015,15.5981110955,0,15.5981110955,45.03,-39.37,59.8138595979,125.24,15.5981110955,0.0,15.5981110955,15.5981110955,0,15.5981110955,0.0,0.0,0.0,0.0
2021-08-23 16:30:00,62.5599999848,22.31,66.4190461999,15.1699999848,0,15.1699999848,47.39,22.31,52.3788907863,132.22,61.9299999848,-40.17,73.8170291879,15.1699999848,0,15.1699999848,46.76,-40.17,61.6451660716,125.49,15.1699999848,0.0,15.1699999848,15.1699999848,0,15.1699999848,0.0,0.0,0.0,0.0
2021-08-23 17:00:00,73.0733333199,23.15,76.6526877708,13.4233333199,0,13.4233333199,59.65,23.15,63.9847247396,132.34,72.3333333199,-38.97,82.1630817896,13.4233333199,0,13.4233333199,58.91,-38.97,70.6332004089,125.63,13.4233333199,0.0,13.4233333199,13.4233333199,0,13.4233333199,0.0,0.0,0.0,0.0
2021-08-23 17:30:00,75.8755555433,22.94,79.2675439824,12.2655555433,0,12.2655555433,63.61,22.94,67.6200835551,131.88,75.1055555433,-39.15,84.6969124199,12.2655555433,0,12.2655555433,62.84,-39.15,74.0377478048,125.27,12.2655555433,0.0,12.2655555433,12.2655555433,0,12.2655555433,0.0,0.0,0.0,0.0
2021-08-23 18:00:00,78.9278888754,22.83,82.1633771356,13.4978888754,0,13.4978888754,65.43,22.83,69.2985844011,131.88,78.1278888754,-39.14,87.3836747918,13.4978888754,0,13.4978888754,64.63,-39.14,75.5577692895,125.17,13.4978888754,0.0,13.4978888754,13.4978888754,0,13.4978888754,0.0,0.0,0.0,0.0
2021-08-23 18:30:00,77.4888888761,21.7,80.4699813549,12.7588888761,0,12.7588888761,64.73,21.7,68.2705126684,131.73,76.7088888761,-40.4,86.6972527397,12.7588888761,0,12.7588888761,63.95,-40.4,75.6423327245,125.17,12.7588888761,0.0,12.7588888761,12.7588888761,0,12.7588888761,0.0,0.0,0.0,0.0
