Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-23 19:00:00,77.8333333212,21.22,80.6741357306,12.1533333212,0,12.1533333212,65.68,21.22,69.0228281078,131.87,77.0433333212,-40.85,87.2031978154,12.1533333212,0,12.1533333212,64.89,-40.85,76.6774712676,125.31,12.1533333212,0.0,12.1533333212,12.1533333212,0,12.1533333212,0.0,0.0,0.0,0.0
2021-08-23 19:30:00,77.8086666559,21.03,80.600555251,10.7886666559,0,10.7886666559,67.02,21.03,70.2420194755,131.87,77.0086666559,-40.84,87.167885945,10.7886666559,0,10.7886666559,66.22,-40.84,77.8009897109,125.31,10.7886666559,0.0,10.7886666559,10.7886666559,0,10.7886666559,0.0,0.0,0.0,0.0
2021-08-23 20:00:00,76.3698888785,20.46,79.0630857437,10.3898888785,0,10.3898888785,65.98,20.46,69.0794614918,131.7,75.5698888785,-41.66,86.2923154464,10.3898888785,0,10.3898888785,65.18,-41.66,77.3562408601,125.13,10.3898888785,0.0,10.3898888785,10.3898888785,0,10.3898888785,0.0,0.0,0.0,0.0
2021-08-23 20:30:00,79.4387777709,21.32,82.2499958282,6.8487777709,0,6.8487777709,72.59,21.32,75.656133261,131.92,78.5887777709,-40.57,88.4427548843,6.8487777709,0,6.8487777709,71.74,-40.57,82.4169430396,125.37,6.8487777709,0.0,6.8487777709,6.8487777709,0,6.8487777709,0.0,0.0,0.0,0.0
2021-08-23 21:00:00,75.490333327,20.26,78.1617427251,6.300333327,0,6.300333327,69.19,20.26,72.0952404809,131.71,74.660333327,-41.84,85.5847589966,6.300333327,0,6.300333327,68.36,-41.84,80.147833408,125.15,6.300333327,0.0,6.300333327,6.300333327,0,6.300333327,0.0,0.0,0.0,0.0
2021-08-23 21:30:00,71.0912222156,18.71,73.5120804773,6.6412222156,0,6.6412222156,64.45,18.71,67.1108530716,131.98,70.3312222156,-43.87,82.891843497,6.6412222156,0,6.6412222156,63.69,-43.87,77.3368799474,125.42,6.6412222156,0.0,6.6412222156,6.6412222156,0,6.6412222156,0.0,0.0,0.0,0.0
2021-08-23 22:00:00,71.3806666617,18.92,73.8455548633,4.9206666617,0,4.9206666617,66.46,18.92,69.1006367554,132.55,70.5806666617,-43.69,83.008714039,4.9206666617,0,4.9206666617,65.66,-43.69,78.8673043789,125.99,4.9206666617,0.0,4.9206666617,4.9206666617,0,4.9206666617,0.0,0.0,0.0,0.0
2021-08-23 22:30:00,66.9117777744,18.31,69.3717673476,3.4217777744,0,3.4217777744,63.49,18.31,66.0775014661,132.55,66.1417777744,-44.4,79.6623798738,3.4217777744,0,3.4217777744,62.72,-44.4,76.8450284664,125.99,3.4217777744,0.0,3.4217777744,3.4217777744,0,3.4217777744,0.0,0.0,0.0,0.0
2021-08-23 23:00:00,62.0273333306,17.44,64.4324738009,2.7473333306,0,2.7473333306,59.28,17.44,61.7921677885,132.55,61.2973333306,-45.15,76.1307137326,2.7473333306,0,2.7473333306,58.55,-45.15,73.9366282704,125.99,2.7473333306,0.0,2.7473333306,2.7473333306,0,2.7473333306,0.0,0.0,0.0,0.0
2021-08-23 23:30:00,58.3259999973,16.36,60.5769913059,2.7459999973,0,2.7459999973,55.58,16.36,57.9377769681,132.55,57.6359999973,-46.28,73.9171623893,2.7459999973,0,2.7459999973,54.89,-46.28,71.7965911447,125.99,2.7459999973,0.0,2.7459999973,2.7459999973,0,2.7459999973,0.0,0.0,0.0,0.0
2021-08-24 00:00:00,55.1653333306,15.88,57.4054736195,2.7053333306000003,0,2.7053333306000003,52.46,15.88,54.8108200997,132.63,54.5053333306,-46.96,71.944930061,2.7053333306000003,0,2.7053333306000003,51.8,-46.96,69.917677307,126.17,2.7053333306000003,0.0,2.7053333306000003,2.7053333306000003,0,2.7053333306000003,0.0,0.0,0.0,0.0
2021-08-24 00:30:00,50.34,15.42,52.6487606692,0.0,0,0.0,50.34,15.42,52.6487606692,132.88,49.69,-47.67,68.8587321986,0.0,0,0.0,49.69,-47.67,68.8587321986,126.33,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 01:00:00,48.48,14.91,50.7209867806,0.0,0,0.0,48.48,14.91,50.7209867806,133.03,47.85,-48.28,67.9748549097,0.0,0,0.0,47.85,-48.28,67.9748549097,126.48,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 01:30:00,48.82,14.88,51.0373079227,0.0,0,0.0,48.82,14.88,51.0373079227,133.19,48.19,-48.31,68.2358571427,0.0,0,0.0,48.19,-48.31,68.2358571427,126.64,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 02:00:00,47.4,14.54,49.5799515934,0.0,0,0.0,47.4,14.54,49.5799515934,133.19,46.78,-48.8,67.6003579872,0.0,0,0.0,46.78,-48.8,67.6003579872,126.64,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 02:30:00,46.48,14.26,48.6182887399,0.0,0,0.0,46.48,14.26,48.6182887399,133.39,45.86,-49.16,67.2297939905,0.0,0,0.0,45.86,-49.16,67.2297939905,126.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 03:00:00,45.26,13.89,47.3434229857,0.0,0,0.0,45.26,13.89,47.3434229857,133.46,44.68,-49.6,66.7567404836,0.0,0,0.0,44.68,-49.6,66.7567404836,126.91,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 03:30:00,45.56,13.82,47.6099359378,0.0,0,0.0,45.56,13.82,47.6099359378,133.46,44.96,-49.71,67.0260076388,0.0,0,0.0,44.96,-49.71,67.0260076388,126.91,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 04:00:00,45.57,13.82,47.6195054573,0.0,0,0.0,45.57,13.82,47.6195054573,133.58,44.97,-49.7,67.0253004469,0.0,0,0.0,44.97,-49.7,67.0253004469,126.91,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 04:30:00,45.45,13.64,47.4526300641,0.0,0,0.0,45.45,13.64,47.4526300641,133.58,44.85,-49.88,67.0785874926,0.0,0,0.0,44.85,-49.88,67.0785874926,126.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 05:00:00,45.36,13.61,47.3578050589,0.0,0,0.0,45.36,13.61,47.3578050589,133.58,44.76,-49.93,67.0556671729,0.0,0,0.0,44.76,-49.93,67.0556671729,126.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 05:30:00,45.83,13.85,47.8770446039,0.0,0,0.0,45.83,13.85,47.8770446039,133.58,45.24,-49.66,67.1771776722,0.0,0,0.0,45.24,-49.66,67.1771776722,126.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 06:00:00,47.82,14.12,49.8610749984,0.0,0,0.0,47.82,14.12,49.8610749984,133.58,47.2,-49.25,68.2158522632,0.0,0,0.0,47.2,-49.25,68.2158522632,126.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 06:30:00,49.2699999993,14.71,51.4190334403,0.6699999993,0,0.6699999993,48.6,14.71,50.7773975308,133.42,48.6499999993,-48.27,68.5333159853,0.6699999993,0,0.6699999993,47.98,-48.27,68.0593366115,126.77,0.6699999993,0.0,0.6699999993,0.6699999993,0,0.6699999993,0.0,0.0,0.0,0.0
2021-08-24 07:00:00,55.8888888865,16.02,58.1395588302,2.3488888865,0,2.3488888865,53.54,16.02,55.8853469167,133.02,55.2188888865,-46.81,72.3899287875,2.3488888865,0,2.3488888865,52.87,-46.81,70.6145381632,126.39,2.3488888865,0.0,2.3488888865,2.3488888865,0,2.3488888865,0.0,0.0,0.0,0.0
2021-08-24 07:30:00,61.6988888871,17.94,64.2541554291,1.7388888872,0,1.7388888872,59.96,17.94,62.5863020157,132.77,60.9788888871,-44.82,75.6786448736,1.7388888872,0,1.7388888872,59.24,-44.82,74.2846552122,126.14,1.7388888872,0.0,1.7388888872,1.7388888872,0,1.7388888872,0.0,0.0,0.0,0.0
2021-08-24 08:00:00,59.1497777767,18.28,61.9100525846,1.0697777767,0,1.0697777767,58.08,18.28,60.8887904298,132.68,58.4497777767,-44.32,73.3528385418,1.0697777767,0,1.0697777767,57.38,-44.32,72.5032882013,126.06,1.0697777767,0.0,1.0697777767,1.0697777767,0,1.0697777767,0.0,0.0,0.0,0.0
2021-08-24 08:30:00,60.1928888885,20.67,63.6430103997,0.4128888885,0,0.4128888885,59.78,20.67,63.2526465849,132.58,59.4728888885,-41.4,72.4636771958,0.4128888885,0,0.4128888885,59.06,-41.4,72.1251939339,125.94,0.4128888885,0.0,0.4128888885,0.4128888885,0,0.4128888885,0.0,0.0,0.0,0.0
2021-08-24 09:00:00,57.8366666659,21.3,61.6341626943,0.7266666659000001,0,0.7266666659000001,57.11,21.3,60.9527858264,131.92,57.1366666659,-40.72,70.1620772048,0.7266666659000001,0,0.7266666659000001,56.41,-40.72,69.5715926223,125.26,0.7266666659000001,0.0,0.7266666659000001,0.7266666659000001,0,0.7266666659000001,0.0,0.0,0.0,0.0
2021-08-24 09:30:00,55.9979999971,21.54,59.9978966604,2.9479999971,0,2.9479999971,53.05,21.54,57.2562145099,131.92,55.3279999971,-40.49,68.5611237049,2.9479999971,0,2.9479999971,52.38,-40.49,66.2050186919,125.26,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,0.0
2021-08-24 10:00:00,48.6175555526,21.8,53.2813917603,2.9475555526,0,2.9475555526,45.67,21.8,50.6062140453,131.92,48.0175555526,-40.23,62.6429448641,2.9475555526,0,2.9475555526,45.07,-40.23,60.4132253733,125.26,2.9475555526,0.0,2.9475555526,2.9475555526,0,2.9475555526,0.0,0.0,0.0,0.0
2021-08-24 10:30:00,41.7064444415,21.83,47.0741586006,2.9464444415,0,2.9464444415,38.76,21.83,44.4846771372,131.8,41.1664444415,-40.32,57.6227259678,2.9464444415,0,2.9464444415,38.22,-40.32,55.5560149759,125.26,2.9464444415,0.0,2.9464444415,2.9464444415,0,2.9464444415,0.0,0.0,0.0,0.0
2021-08-24 11:00:00,33.3484444415,22.6,40.28496924,2.9484444415,0,2.9484444415,30.4,22.6,37.8803379077,132.03,32.8684444415,-39.53,51.4096833292,2.9484444415,0,2.9484444415,29.92,-39.53,49.5764793022,125.37,2.9484444415,0.0,2.9484444415,2.9484444415,0,2.9484444415,0.0,0.0,0.0,0.0
2021-08-24 11:30:00,28.6333333302,23.38,36.9660949736,3.1033333302,0,3.1033333302,25.53,23.38,34.6179909873,132.03,28.1933333302,-38.8,47.961485009,3.1033333302,0,3.1033333302,25.09,-38.8,46.2054985905,125.37,3.1033333302,0.0,3.1033333302,3.1033333302,0,3.1033333302,0.0,0.0,0.0,0.0
2021-08-24 12:00:00,24.6119999968,23.77,34.2164206755,3.1619999968,0,3.1619999968,21.45,23.77,32.0174233817,132.03,24.2019999968,-38.38,45.3735738492,3.1619999968,0,3.1619999968,21.04,-38.38,43.7687788269,125.37,3.1619999968,0.0,3.1619999968,3.1619999968,0,3.1619999968,0.0,0.0,0.0,0.0
2021-08-24 12:30:00,23.9706666633,23.67,33.6877093357,3.3406666633,0,3.3406666633,20.63,23.67,31.3984999642,132.03,23.5706666633,-38.49,45.1337614979,3.3406666633,0,3.3406666633,20.23,-38.49,43.4825597223,125.37,3.3406666633,0.0,3.3406666633,3.3406666633,0,3.3406666633,0.0,0.0,0.0,0.0
2021-08-24 13:00:00,24.810444441,23.81,34.3871233656,3.420444441,0,3.420444441,21.39,23.81,32.0070023589,132.03,24.400444441,-38.34,45.4459820987,3.420444441,0,3.420444441,20.98,-38.34,43.7048738701,125.37,3.420444441,0.0,3.420444441,3.420444441,0,3.420444441,0.0,0.0,0.0,0.0
2021-08-24 13:30:00,28.2904444422,24.69,37.5492389635,2.2004444422000002,0,2.2004444422000002,26.09,24.69,35.9205261654,131.95,27.8504444422,-37.35,46.5904470426,2.2004444422000002,0,2.2004444422000002,25.65,-37.35,45.3094361033,125.37,2.2004444422000002,0.0,2.2004444422000002,2.2004444422000002,0,2.2004444422000002,0.0,0.0,0.0,0.0
2021-08-24 14:00:00,23.3251111087,23.77,33.3027582676,2.4251111087,0,2.4251111087,20.9,23.77,31.6515860582,131.81,22.9151111087,-38.42,44.7347596073,2.4251111087,0,2.4251111087,20.49,-38.42,43.5423529451,125.21,2.4251111087,0.0,2.4251111087,2.4251111087,0,2.4251111087,0.0,0.0,0.0,0.0
2021-08-24 14:30:00,24.8324444412,23.23,34.0041644057,3.2024444412,0,3.2024444412,21.63,23.23,31.740979821,132.0,24.4224444412,-38.96,45.9819246279,3.2024444412,0,3.2024444412,21.22,-38.96,44.3640620322,125.41,3.2024444412,0.0,3.2024444412,3.2024444412,0,3.2024444412,0.0,0.0,0.0,0.0
2021-08-24 15:00:00,25.9255555535,23.97,35.308573049,2.0555555535,0,2.0555555535,23.87,23.97,33.8280623152,132.0,25.4955555535,-37.82,45.6111362825,2.0555555535,0,2.0555555535,23.44,-37.82,44.4947862114,125.41,2.0555555535,0.0,2.0555555535,2.0555555535,0,2.0555555535,0.0,0.0,0.0,0.0
2021-08-24 15:30:00,27.8788888876,24.05,36.8189481872,1.2588888876,0,1.2588888876,26.62,24.05,35.8751571425,131.61,27.4288888876,-37.82,46.7193358858,1.2588888876,0,1.2588888876,26.17,-37.82,45.9915350907,125.03,1.2588888876,0.0,1.2588888876,1.2588888876,0,1.2588888876,0.0,0.0,0.0,0.0
2021-08-24 16:00:00,30.86,23.56,38.8254195084,0.0,0,0.0,30.86,23.56,38.8254195084,131.61,30.37,-38.4,48.95811373,0.0,0,0.0,30.37,-38.4,48.95811373,125.03,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 16:30:00,37.94,23.05,44.3930861734,0.0,0,0.0,37.94,23.05,44.3930861734,131.72,37.4,-38.88,53.948256691,0.0,0,0.0,37.4,-38.88,53.948256691,125.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 17:00:00,47.05,22.57,52.1834015756,0.0,0,0.0,47.05,22.57,52.1834015756,131.72,46.42,-39.32,60.8348485656,0.0,0,0.0,46.42,-39.32,60.8348485656,125.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 17:30:00,52.28,22.08,56.7514299379,0.0,0,0.0,52.28,22.08,56.7514299379,131.62,51.62,-39.81,65.1878861446,0.0,0,0.0,51.62,-39.81,65.1878861446,125.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 18:00:00,58.91,21.89,62.8455264915,0.0,0,0.0,58.91,21.89,62.8455264915,131.71,58.19,-39.9,70.5555532896,0.0,0,0.0,58.19,-39.9,70.5555532896,125.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 18:30:00,65.17,20.99,68.4668459913,0.0,0,0.0,65.17,20.99,68.4668459913,131.5,64.39,-40.76,76.2066250401,0.0,0,0.0,64.39,-40.76,76.2066250401,125.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 19:00:00,68.914888888,20.29,71.8397244597,0.8448888880000001,0,0.8448888880000001,68.07,20.29,71.0296346605,131.5,68.104888888,-41.36,79.6801448948,0.8448888880000001,0,0.8448888880000001,67.26,-41.36,78.9592122554,125.13,0.8448888880000001,0.0,0.8448888880000001,0.8448888880000001,0,0.8448888880000001,0.0,0.0,0.0,0.0
2021-08-24 19:30:00,73.1084444444,21.34,76.1593083548,0.07844444440000001,0,0.07844444440000001,73.03,21.34,76.0840094895,131.38,72.2584444444,-40.03,82.6055911759,0.07844444440000001,0,0.07844444440000001,72.18,-40.03,82.5369814083,125.02,0.07844444440000001,0.0,0.07844444440000001,0.07844444440000001,0,0.07844444440000001,0.0,0.0,0.0,0.0
2021-08-24 20:00:00,71.85,20.96,74.8448000866,0.0,0,0.0,71.85,20.96,74.8448000866,131.05,71.01,-40.5,81.7475999648,0.0,0,0.0,71.01,-40.5,81.7475999648,124.74,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 20:30:00,73.58,20.92,76.4961619952,0.0,0,0.0,73.58,20.92,76.4961619952,131.16,72.71,-40.59,83.2723975877,0.0,0,0.0,72.71,-40.59,83.2723975877,124.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 21:00:00,73.92,20.62,76.7421057829,0.0,0,0.0,73.92,20.62,76.7421057829,131.16,73.08,-40.9,83.7466202303,0.0,0,0.0,73.08,-40.9,83.7466202303,124.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 21:30:00,71.55,19.66,74.2018739656,0.0,0,0.0,71.55,19.66,74.2018739656,131.16,70.72,-42.2,82.3538608688,0.0,0,0.0,70.72,-42.2,82.3538608688,124.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 22:00:00,67.34,18.88,69.9366141588,0.0,0,0.0,67.34,18.88,69.9366141588,131.67,66.53,-43.49,79.483463689,0.0,0,0.0,66.53,-43.49,79.483463689,125.35,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 22:30:00,63.78,18.05,66.2849221166,0.0,0,0.0,63.78,18.05,66.2849221166,132.2,63.02,-44.3,77.0325281943,0.0,0,0.0,63.02,-44.3,77.0325281943,125.84,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 23:00:00,59.61,17.56,62.1426238583,0.0,0,0.0,59.61,17.56,62.1426238583,132.12,58.88,-45.13,74.1860586633,0.0,0,0.0,58.88,-45.13,74.1860586633,125.84,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-24 23:30:00,55.32,16.76,57.803114103,0.0,0,0.0,55.32,16.76,57.803114103,132.5,54.63,-46.56,71.7793180519,0.0,0,0.0,54.63,-46.56,71.7793180519,126.15,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-25 00:00:00,50.42,15.74,52.8197311618,0.0,0,0.0,50.42,15.74,52.8197311618,133.14,49.76,-48.01,69.1449036444,0.0,0,0.0,49.76,-48.01,69.1449036444,126.73,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,0.0
2021-08-25 00:30:00,51.3358888848,4.17,51.5049743966,4.0758888848,0,4.0758888848,47.26,4.17,47.4436139011,133.62,50.6258888848,-59.23,77.9177356279,4.0758888848,0,4.0758888848,46.55,-59.23,75.333229056,127.26,4.0758888848,0.0,4.0758888848,4.0758888848,0,4.0758888848,0.0,0.0,0.0,0.0
2021-08-25 01:00:00,49.9598888861,2.81,50.0388508812,2.7598888861,0,2.7598888861,47.2,2.81,47.2835711426,130.55,49.2298888861,-59.9,77.5344565967,2.7598888861,0,2.7598888861,46.47,-59.9,75.8120762148,124.28,2.7598888861,0.0,2.7598888861,2.7598888861,0,2.7598888861,0.0,0.0,0.0,0.0
2021-08-25 01:30:00,50.4669999972,2.7199999999999998,50.5402462273,2.7769999972,0,2.7769999972,47.69,2.7199999999999998,47.7675046449,130.07,49.7169999972,-59.98,77.9062288185,2.7769999972,0,2.7769999972,46.94,-59.98,76.1640597657,123.75,2.7769999972,0.0,2.7769999972,2.7769999972,0,2.7769999972,0.0,0.0,0.0,0.0
2021-08-25 02:00:00,49.6168888862,2.54,49.6818605,2.7268888862000003,0,2.7268888862000003,46.89,2.54,46.9587446595,130.07,48.8968888862,-60.21,77.5638436563,2.7268888862000003,0,2.7268888862000003,46.17,-60.21,75.8743237202,123.75,2.7268888862000003,0.0,2.7268888862000003,2.7268888862000003,0,2.7268888862000003,0.0,0.0,0.0,0.0
2021-08-25 02:30:00,48.6181111084,2.42,48.6783024329,2.7581111084,0,2.7581111084,45.86,2.42,45.9238064624,130.14,47.8981111084,-60.38,77.0712232143,2.7581111084,0,2.7581111084,45.14,-60.38,75.3880892449,123.75,2.7581111084,0.0,2.7581111084,2.7581111084,0,2.7581111084,0.0,0.0,0.0,0.0
2021-08-25 03:00:00,47.6944444417,2.2800000000000002,47.7489102557,2.7344444417,0,2.7344444417,44.96,2.2800000000000002,45.0177742675,130.14,46.9844444417,-60.56,76.6488853115,2.7344444417,0,2.7344444417,44.25,-60.56,75.0038405683,123.75,2.7344444417,0.0,2.7344444417,2.7344444417,0,2.7344444417,0.0,0.0,0.0,0.0
2021-08-25 03:30:00,47.1696666639,2.2,47.220942951,2.7796666639,0,2.7796666639,44.39,2.2,44.4444833472,130.14,46.4796666639,-60.66,76.4198600704,2.7796666639,0,2.7796666639,43.7,-60.66,74.7617923809,123.75,2.7796666639,0.0,2.7796666639,2.7796666639,0,2.7796666639,0.0,0.0,0.0,0.0
2021-08-25 04:00:00,46.661777775,2.06,46.707227547,2.761777775,0,2.761777775,43.9,2.06,43.9483059969,130.23,45.971777775,-60.93,76.3273820578,2.761777775,0,2.761777775,43.21,-60.93,74.6965126361,123.75,2.761777775,0.0,2.761777775,2.761777775,0,2.761777775,0.0,0.0,0.0,0.0
2021-08-25 04:30:00,46.6108888861,1.97,46.6525011415,2.7708888861,0,2.7708888861,43.84,1.97,43.8842397678,130.32,45.9108888861,-61.03,76.3706135782,2.7708888861,0,2.7708888861,43.14,-61.03,74.7376779142,123.92,2.7708888861,0.0,2.7708888861,2.7708888861,0,2.7708888861,0.0,0.0,0.0,0.0
2021-08-25 05:00:00,46.9385555529,1.8599999999999999,46.975393531,2.6885555529,0,2.6885555529,44.25,1.8599999999999999,44.2890742735,130.32,46.2485555529,-61.15,76.6697553845,2.6885555529,0,2.6885555529,43.56,-61.15,75.0785994808,123.92,2.6885555529,0.0,2.6885555529,2.6885555529,0,2.6885555529,0.0,0.0,0.0,0.0
2021-08-25 05:30:00,48.2101111084,2.08,48.2549605024,2.7001111084,0,2.7001111084,45.51,2.08,45.557507614,130.47,47.5001111084,-60.82,77.1708037752,2.7001111084,0,2.7001111084,44.8,-60.82,75.5388138641,123.92,2.7001111084,0.0,2.7001111084,2.7001111084,0,2.7001111084,0.0,0.0,0.0,0.0
2021-08-25 06:00:00,50.229666664,2.44,50.2888955255,2.7096666640000002,0,2.7096666640000002,47.52,2.44,47.5826018624,130.3,49.509666664,-60.35,78.0597821748,2.7096666640000002,0,2.7096666640000002,46.8,-60.35,76.3699057221,123.82,2.7096666640000002,0.0,2.7096666640000002,2.7096666640000002,0,2.7096666640000002,0.0,0.0,0.0,0.0
2021-08-25 06:30:00,54.2884444417,4.31,54.4592627557,2.7484444417000002,0,2.7484444417000002,51.54,4.31,51.7198965583,130.2,53.4984444417,-58.43,79.2221462577,2.7484444417000002,0,2.7484444417000002,50.75,-58.43,77.3926831167,123.71,2.7484444417000002,0.0,2.7484444417000002,2.7484444417000002,0,2.7484444417000002,0.0,0.0,0.0,0.0
2021-08-25 07:00:00,58.2406666635,6.29,58.5793423777,3.1706666635,0,3.1706666635,55.07,6.29,55.4280524644,130.05,57.4206666635,-57.19,81.0421437283,3.1706666635,0,3.1706666635,54.25,-57.19,78.8273975214,123.58,3.1706666635,0.0,3.1706666635,3.1706666635,0,3.1706666635,0.0,0.0,0.0,0.0
2021-08-25 07:30:00,59.7851111044,6.29,60.1150863741,6.7551111044,0,6.7551111044,53.03,6.29,53.4017321816,130.82,58.9951111044,-57.18,82.1582347316,6.7551111044,0,6.7551111044,52.24,-57.18,77.4504357638,124.27,6.7551111044,0.0,6.7551111044,6.7551111044,0,6.7551111044,0.0,0.0,0.0,0.0
2021-08-25 08:00:00,68.1319999919,9.5,68.7911289549,8.1219999919,0,8.1219999919,60.01,9.5,60.7573049106,130.82,67.25199999189999,-53.34,85.83697981,8.1219999919,0,8.1219999919,59.13,-53.34,79.6336141337,124.27,8.1219999919,0.0,8.1219999919,8.1219999919,0,8.1219999919,0.0,0.0,0.0,0.0
2021-08-25 08:30:00,69.5198888788,11.24,70.4226707085,10.0798888788,0,10.0798888788,59.44,11.24,60.4933979869,130.04,68.6598888788,-51.24,85.672153824,10.0798888788,0,10.0798888788,58.58,-51.24,77.8277199974,123.49,10.0798888788,0.0,10.0798888788,10.0798888788,0,10.0798888788,0.0,0.0,0.0,0.0
2021-08-25 09:00:00,66.3685555416,11.6,67.3746626313,13.9685555416,0,13.9685555416,52.4,11.6,53.6686128012,129.65,65.5685555416,-50.89,83.0001661192,13.9685555416,0,13.9685555416,51.6,-50.89,72.4731129454,123.1,13.9685555416,0.0,13.9685555416,13.9685555416,0,13.9685555416,0.0,0.0,0.0,0.0
2021-08-25 09:30:00,64.2858888686,11.48,65.3028782492,20.2858888686,0,20.2858888686,44.0,11.48,45.4729633958,129.65,63.5858888686,-51.2,81.6370336502,20.2858888686,0,20.2858888686,43.3,-51.2,67.0546791805,123.1,20.2858888686,0.0,20.2858888686,20.2858888686,0,20.2858888686,0.0,0.0,0.0,0.0
2021-08-25 10:00:00,61.9358888651,11.93,63.0743944046,23.805888865100002,0,23.805888865100002,38.13,11.93,39.9527445866,129.85,61.2958888651,-50.79,79.6040833862,23.805888865100002,0,23.805888865100002,37.49,-50.79,63.1278401341,123.28,23.805888865100002,0.0,23.805888865100002,23.805888865100002,0,23.805888865100002,0.0,0.0,0.0,0.0
2021-08-25 10:30:00,59.748111086,11.99,60.9392884627,25.148111086,0,25.148111086,34.6,11.99,36.6185758871,129.85,59.148111086,-50.78,77.9558044345,25.148111086,0,25.148111086,34.0,-50.78,61.1114424637,123.28,25.148111086,0.0,25.148111086,25.148111086,0,25.148111086,0.0,0.0,0.0,0.0
2021-08-25 11:00:00,57.7259999745,12.35,59.0323095691,25.4659999745,0,25.4659999745,32.26,12.35,34.5431628546,130.0,57.1459999745,-50.25,76.0968318203,25.4659999745,0,25.4659999745,31.68,-50.25,59.4027347855,123.42,25.4659999745,0.0,25.4659999745,25.4659999745,0,25.4659999745,0.0,0.0,0.0,0.0
2021-08-25 11:30:00,58.0265555287,12.54,59.3660908813,26.8165555287,0,26.8165555287,31.21,12.54,33.635036792,129.84,57.4665555287,-50.01,76.1800833836,26.8165555287,0,26.8165555287,30.65,-50.01,58.6551157189,123.27,26.8165555287,0.0,26.8165555287,26.8165555287,0,26.8165555287,0.0,0.0,0.0,0.0
2021-08-25 12:00:00,59.0756666398,12.88,60.4634500251,26.8456666398,0,26.8456666398,32.23,12.88,34.708317447,129.84,58.4856666398,-49.62,76.6988761476,26.8456666398,0,26.8456666398,31.64,-49.62,58.8492480836,123.27,26.8456666398,0.0,26.8456666398,26.8456666398,0,26.8456666398,0.0,0.0,0.0,0.0
2021-08-25 12:30:00,57.5868888609,12.85,59.0031547349,28.0068888609,0,28.0068888609,29.58,12.85,32.2505643361,129.67,57.0368888609,-49.66,75.6262010875,28.0068888609,0,28.0068888609,29.03,-49.66,57.5226607521,123.1,28.0068888609,0.0,28.0068888609,28.0068888609,0,28.0068888609,0.0,0.0,0.0,0.0
2021-08-25 13:00:00,55.9965555266,12.9,57.4632424324,28.906555526600002,0,28.906555526600002,27.09,12.9,30.004634642,129.76,55.4665555266,-49.54,74.3690149322,28.906555526600002,0,28.906555526600002,26.56,-49.54,56.2107213973,123.24,28.906555526600002,0.0,28.906555526600002,28.906555526600002,0,28.906555526600002,0.0,0.0,0.0,0.0
2021-08-25 13:30:00,58.4688888607,13.64,60.0388254765,28.2388888606,0,28.2388888606,30.23,13.64,33.1647780032,129.76,57.9188888607,-48.69,75.6658032856,28.2388888606,0,28.2388888606,29.68,-48.69,57.0229646721,123.16,28.2388888606,0.0,28.2388888606,28.2388888606,0,28.2388888606,0.0,0.0,0.0,0.0
2021-08-25 14:00:00,56.1527777501,13.71,57.8022365402,27.6527777501,0,27.6527777501,28.5,13.71,31.6261616387,129.55,55.6127777501,-48.59,73.8496387878,27.6527777501,0,27.6527777501,27.96,-48.59,56.0602327858,123.04,27.6527777501,0.0,27.6527777501,27.6527777501,0,27.6527777501,0.0,0.0,0.0,0.0
2021-08-25 14:30:00,52.1664444169,13.34,53.8450881985,27.546444416900002,0,27.546444416900002,24.62,13.34,28.0017856573,129.55,51.6664444169,-49.1,71.2757425685,27.546444416900002,0,27.546444416900002,24.12,-49.1,54.7045190089,123.04,27.546444416900002,0.0,27.546444416900002,27.546444416900002,0,27.546444416900002,0.0,0.0,0.0,0.0
2021-08-25 15:00:00,51.9675555255,12.38,53.4218235115,30.0875555255,0,30.0875555255,21.88,12.38,25.1395863132,129.66,51.4875555255,-50.25,71.9446375624,30.0875555255,0,30.0875555255,21.4,-50.25,54.6170531977,123.12,30.0875555255,0.0,30.0875555255,30.0875555255,0,30.0875555255,0.0,0.0,0.0,0.0
2021-08-25 15:30:00,51.5453333035,12.19,52.9671358993,29.8253333035,0,29.8253333035,21.72,12.19,24.90691671,129.87,51.0753333035,-50.51,71.8327903681,29.8253333035,0,29.8253333035,21.25,-50.51,54.7980163875,123.38,29.8253333035,0.0,29.8253333035,29.8253333035,0,29.8253333035,0.0,0.0,0.0,0.0
2021-08-25 16:00:00,57.3015555288,13.32,58.8293350805,26.7715555288,0,26.7715555288,30.53,13.32,33.3092074358,129.96,56.7415555288,-49.19,75.0950079821,26.7715555288,0,26.7715555288,29.97,-49.19,57.6008420077,123.38,26.7715555288,0.0,26.7715555288,26.7715555288,0,26.7715555288,0.0,0.0,0.0,0.0
2021-08-25 16:30:00,59.2091110877,13.06,60.6323546945,23.4091110877,0,23.4091110877,35.8,13.06,38.10778923,129.75,58.5791110877,-49.66,76.796014583,23.4091110877,0,23.4091110877,35.17,-49.66,60.8526457929,123.28,23.4091110877,0.0,23.4091110877,23.4091110877,0,23.4091110877,0.0,0.0,0.0,0.0
2021-08-25 17:00:00,61.7271110899,12.04,62.8903636776,21.2571110899,0,21.2571110899,40.47,12.04,42.2230091301,130.0,61.0471110899,-50.84,79.4446686217,21.2571110899,0,21.2571110899,39.79,-50.84,64.5596600053,123.51,21.2571110899,0.0,21.2571110899,21.2571110899,0,21.2571110899,0.0,0.0,0.0,0.0
2021-08-25 17:30:00,65.1228888672,10.76,66.0058198525,21.7228888672,0,21.7228888672,43.4,10.76,44.7139530795,130.14,64.4228888672,-52.3,82.9795071689,21.7228888672,0,21.7228888672,42.7,-52.3,67.5172570533,123.63,21.7228888672,0.0,21.7228888672,21.7228888672,0,21.7228888672,0.0,0.0,0.0,0.0
2021-08-25 18:00:00,69.2275555371,10.05,69.9532482851,18.4875555371,0,18.4875555371,50.74,10.05,51.725719908,130.3,68.4375555371,-52.91,86.5053010392,18.4875555371,0,18.4875555371,49.95,-52.91,72.7631129076,123.8,18.4875555371,0.0,18.4875555371,18.4875555371,0,18.4875555371,0.0,0.0,0.0,0.0
2021-08-25 18:30:00,71.3471110961,9.91,72.0320648167,14.9871110961,0,14.9871110961,56.36,9.91,57.2246249442,130.3,70.4971110961,-52.94,88.1617052518,14.9871110961,0,14.9871110961,55.51,-52.94,76.7072597607,123.89,14.9871110961,0.0,14.9871110961,14.9871110961,0,14.9871110961,0.0,0.0,0.0,0.0
2021-08-25 19:00:00,76.1424444341,11.07,76.9429447344,10.3124444341,0,10.3124444341,65.83,11.07,66.7542792636,130.06,75.2024444341,-51.27,91.0165949092,10.3124444341,0,10.3124444341,64.89,-51.27,82.700211608,123.63,10.3124444341,0.0,10.3124444341,10.3124444341,0,10.3124444341,0.0,0.0,0.0,0.0
2021-08-25 19:30:00,77.9718888825,12.08,78.9021029878,6.3918888825,0,6.3918888825,71.58,12.08,72.5921676216,129.54,76.9518888825,-49.94,91.7365619728,6.3918888825,0,6.3918888825,70.56,-49.94,86.4448795476,123.17,6.3918888825,0.0,6.3918888825,6.3918888825,0,6.3918888825,0.0,0.0,0.0,0.0
2021-08-25 20:00:00,75.7193333296,12.01,76.6658825025,3.6993333296,0,3.6993333296,72.02,12.01,73.0145225281,129.22,74.6793333296,-50.03,89.8888409457,3.6993333296,0,3.6993333296,70.98,-50.03,86.8398600874,122.91,3.6993333296,0.0,3.6993333296,3.6993333296,0,3.6993333296,0.0,0.0,0.0,0.0
2021-08-25 20:30:00,76.0279999971,11.77,76.9336706751,2.9479999971,0,2.9479999971,73.08,11.77,74.021748831,129.32,75.0079999971,-50.27,90.2954758754,2.9479999971,0,2.9479999971,72.06,-50.27,87.8619172338,122.91,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,0.0
2021-08-25 21:00:00,77.6864444416,21.83,80.6953068646,2.8764444416,0,2.8764444416,74.81,21.83,77.9300006416,129.18,76.7864444416,-39.63,86.4100396365,2.8764444416,0,2.8764444416,73.91,-39.63,83.8643249541,122.91,2.8764444416,0.0,2.8764444416,2.8764444416,0,2.8764444416,0.0,0.0,0.0,0.0
2021-08-25 21:30:00,75.5879999971,21.77,78.6605278622,2.9179999971,0,2.9179999971,72.67,21.77,75.8608054268,131.28,74.7279999971,-40.38,84.9400870235,2.9179999971,0,2.9179999971,71.81,-40.38,82.3845889715,124.89,2.9179999971,0.0,2.9179999971,2.9179999971,0,2.9179999971,0.0,0.0,0.0,0.0
2021-08-25 22:00:00,71.5995555526,19.98,74.3350304724,2.9195555526,0,2.9195555526,68.68,19.98,71.5272171974,131.96,70.7995555526,-42.83,82.7465163403,2.9195555526,0,2.9195555526,67.88,-42.83,80.2627142576,125.62,2.9195555526,0.0,2.9195555526,2.9195555526,0,2.9195555526,0.0,0.0,0.0,0.0
2021-08-25 22:30:00,67.5811111082,17.65,69.8478996006,2.9111111082,0,2.9111111082,64.67,17.65,67.0352996562,132.63,66.7911111082,-45.32,80.7152706931,2.9111111082,0,2.9111111082,63.88,-45.32,78.3234115702,126.28,2.9111111082,0.0,2.9111111082,2.9111111082,0,2.9111111082,0.0,0.0,0.0,0.0
2021-08-25 23:00:00,63.250888886,16.28,65.3124287167,2.890888886,0,2.890888886,60.36,16.28,62.5169417038,132.85,62.520888886,-46.54,77.9412159714,2.890888886,0,2.890888886,59.63,-46.54,75.6419757806,126.56,2.890888886,0.0,2.890888886,2.890888886,0,2.890888886,0.0,0.0,0.0,0.0
2021-08-25 23:30:00,56.8323333304,16.3,59.1236341219,2.9023333304000003,0,2.9023333304000003,53.93,16.3,56.3394613038,132.67,56.1423333304,-47.07,73.2635413544,2.9023333304000003,0,2.9023333304000003,53.24,-47.07,71.0639324834,126.45,2.9023333304000003,0.0,2.9023333304000003,2.9023333304000003,0,2.9023333304000003,0.0,0.0,0.0,0.0
2021-08-26 00:00:00,52.2315555526,13.91,54.0520443226,2.9215555526,0,2.9215555526,49.31,13.91,51.2344044564,133.3,51.5715555526,-50.41,72.1165268307,2.9215555526,0,2.9215555526,48.65,-50.41,70.0570524644,127.02,2.9215555526,0.0,2.9215555526,2.9215555526,0,2.9215555526,0.0,0.0,0.0,0.0
2021-08-26 00:30:00,48.7341111082,3.45,48.856075216,2.8941111082,0,2.8941111082,45.84,3.45,45.9696432442,133.3,48.0041111082,-59.34,76.3258166238,2.8941111082,0,2.8941111082,45.11,-59.34,74.5395713698,127.02,2.8941111082,0.0,2.8941111082,2.8941111082,0,2.8941111082,0.0,0.0,0.0,0.0
2021-08-26 01:00:00,46.9575555527,3.24,47.0692003701,2.8975555527,0,2.8975555527,44.06,3.24,44.1789678467,130.15,46.2375555527,-59.52,75.3693700616,2.8975555527,0,2.8975555527,43.34,-59.52,73.6273454635,123.87,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,0.0
2021-08-26 01:30:00,46.1554444425,3.13,46.2614521139,1.9454444425,0,1.9454444425,44.21,3.13,44.3206610962,130.15,45.4554444425,-59.68,75.0193297055,1.9454444425,0,1.9454444425,43.51,-59.68,73.8567701704,123.87,1.9454444425,0.0,1.9454444425,1.9454444425,0,1.9454444425,0.0,0.0,0.0,0.0
2021-08-26 02:00:00,44.9488888869,2.91,45.0429873806,1.9788888869,0,1.9788888869,42.97,2.91,43.0684223068,130.15,44.2588888869,-59.98,74.5415967464,1.9788888869,0,1.9788888869,42.28,-59.98,73.3839137686,123.87,1.9788888869,0.0,1.9788888869,1.9788888869,0,1.9788888869,0.0,0.0,0.0,0.0
2021-08-26 02:30:00,40.9048888869,4.13,41.1128548614,1.9648888869,0,1.9648888869,38.94,4.13,39.1584026743,130.25,40.2348888869,-59.24,71.6116183572,1.9648888869,0,1.9648888869,38.27,-59.24,70.5263815887,123.87,1.9648888869,0.0,1.9648888869,1.9648888869,0,1.9648888869,0.0,0.0,0.0,0.0
2021-08-26 03:00:00,39.3722222203,3.95,39.5698671032,1.9322222203,0,1.9322222203,37.44,3.95,37.6477901078,130.8,38.7322222203,-59.56,71.0463133324,1.9322222203,0,1.9322222203,36.8,-59.56,70.0116675991,124.47,1.9322222203,0.0,1.9322222203,1.9322222203,0,1.9322222203,0.0,0.0,0.0,0.0
2021-08-26 03:30:00,38.9265555536,4.01,39.1325545712,1.9265555536,0,1.9265555536,37.0,4.01,37.2166642783,130.96,38.2865555536,-59.51,70.7622811684,1.9265555536,0,1.9265555536,36.36,-59.51,69.7387245367,124.59,1.9265555536,0.0,1.9265555536,1.9265555536,0,1.9265555536,0.0,0.0,0.0,0.0
2021-08-26 04:00:00,38.929888887,4.13,39.1483479696,1.919888887,0,1.919888887,37.01,4.13,37.2397234147,130.96,38.279888887,-59.31,70.5905517275,1.919888887,0,1.919888887,36.36,-59.31,69.5681371031,124.59,1.919888887,0.0,1.919888887,1.919888887,0,1.919888887,0.0,0.0,0.0,0.0
2021-08-26 04:30:00,38.9929999981,4.03,39.200700872,1.8829999981,0,1.8829999981,37.11,4.03,37.3281797038,130.82,38.3529999981,-59.45,70.7478275911,1.8829999981,0,1.8829999981,36.47,-59.45,69.7449883504,124.44,1.8829999981,0.0,1.8829999981,1.8829999981,0,1.8829999981,0.0,0.0,0.0,0.0
2021-08-26 05:00:00,39.0707777759,3.99,39.2739834498,1.9007777759,0,1.9007777759,37.17,3.99,37.3835391583,130.82,38.4407777759,-59.41,70.7618647014,1.9007777759,0,1.9007777759,36.54,-59.41,69.747542609,124.44,1.9007777759,0.0,1.9007777759,1.9007777759,0,1.9007777759,0.0,0.0,0.0,0.0
2021-08-26 05:30:00,40.2235555536,4.21,40.4432753542,1.9535555536,0,1.9535555536,38.27,4.21,38.50087012,130.61,39.5635555536,-59.02,71.0537495706,1.9535555536,0,1.9535555536,37.61,-59.02,69.9848019216,124.16,1.9535555536,0.0,1.9535555536,1.9535555536,0,1.9535555536,0.0,0.0,0.0,0.0
2021-08-26 06:00:00,41.8956666648,4.09,42.0948332374,1.8856666648,0,1.8856666648,40.01,4.09,40.2185056908,130.61,41.2256666648,-58.72,71.7467350613,1.8856666648,0,1.8856666648,39.34,-58.72,70.6800820599,124.16,1.8856666648,0.0,1.8856666648,1.8856666648,0,1.8856666648,0.0,0.0,0.0,0.0
2021-08-26 06:30:00,46.9038888871,6.11,47.3001785698,1.8038888871,0,1.8038888871,45.1,6.11,45.5119995166,130.21,46.1938888871,-56.67,73.1119981297,1.8038888871,0,1.8038888871,44.39,-56.67,71.9858388852,123.79,1.8038888871,0.0,1.8038888871,1.8038888871,0,1.8038888871,0.0,0.0,0.0,0.0
2021-08-26 07:00:00,53.6349999979,6.63,54.0432245963,2.1349999979,0,2.1349999979,51.5,6.63,51.9250122773,130.09,52.8549999979,-56.79,77.5806362746,2.1349999979,0,2.1349999979,50.72,-56.79,76.1421204065,123.65,2.1349999979,0.0,2.1349999979,2.1349999979,0,2.1349999979,0.0,0.0,0.0,0.0
2021-08-26 07:30:00,61.0847777748,7.41,61.5325781663,3.0147777748,0,3.0147777748,58.07,7.41,58.5408660681,130.7,60.2447777748,-55.4,81.844934169,3.0147777748,0,3.0147777748,57.23,-55.4,79.651948501,124.17,3.0147777748,0.0,3.0147777748,3.0147777748,0,3.0147777748,0.0,0.0,0.0,0.0
2021-08-26 08:00:00,61.9684444383,7.57,62.4291038387,6.1684444383,0,6.1684444383,55.8,7.57,56.3111436574,130.06,61.1384444383,-54.8,82.1032848815,6.1684444383,0,6.1684444383,54.97,-54.8,77.6192044535,123.57,6.1684444383,0.0,6.1684444383,6.1684444383,0,6.1684444383,0.0,0.0,0.0,0.0
2021-08-26 08:30:00,66.1569999895,17.35,68.3942332921,10.4969999895,0,10.4969999895,55.66,17.35,58.3014416631,129.57,65.4269999895,-43.96,78.8236888735,10.4969999895,0,10.4969999895,54.93,-43.96,70.3547191026,123.03,10.4969999895,0.0,10.4969999895,10.4969999895,0,10.4969999895,0.0,0.0,0.0,0.0
2021-08-26 09:00:00,68.5393333213,21.47,71.8234022595,12.0093333213,0,12.0093333213,56.53,21.47,60.4698420702,130.67,67.8593333213,-39.95,78.7457403217,12.0093333213,0,12.0093333213,55.85,-39.95,68.6674959497,124.04,12.0093333213,0.0,12.0093333213,12.0093333213,0,12.0093333213,0.0,0.0,0.0,0.0
2021-08-26 09:30:00,67.8238888754,21.78,71.235161979,13.5338888754,0,13.5338888754,54.29,21.78,58.495918661,131.05,67.1538888754,-39.58,77.9501198914,13.5338888754,0,13.5338888754,53.62,-39.58,66.6459361102,124.46,13.5338888754,0.0,13.5338888754,13.5338888754,0,13.5338888754,0.0,0.0,0.0,0.0
2021-08-26 10:00:00,66.3365555409,21.79,69.8236543088,14.6565555409,0,14.6565555409,51.68,21.79,56.0858850336,131.05,65.6965555409,-39.54,76.6775652322,14.6565555409,0,14.6565555409,51.04,-39.54,64.563869153,124.46,14.6565555409,0.0,14.6565555409,14.6565555409,0,14.6565555409,0.0,0.0,0.0,0.0
2021-08-26 10:30:00,64.6303333171,21.87,68.2303223257,16.2703333171,0,16.2703333171,48.36,21.87,53.0752908612,131.05,64.0003333171,-39.44,75.1768332979,16.2703333171,0,16.2703333171,47.73,-39.44,61.9166092418,124.46,16.2703333171,0.0,16.2703333171,16.2703333171,0,16.2703333171,0.0,0.0,0.0,0.0
2021-08-26 11:00:00,60.7619999818,22.88,64.9269977882,18.1619999818,0,18.1619999818,42.6,22.88,48.3555002042,131.05,60.1819999818,-38.58,71.4862890477,18.1619999818,0,18.1619999818,42.02,-38.58,57.0446912517,124.46,18.1619999818,0.0,18.1619999818,18.1619999818,0,18.1619999818,0.0,0.0,0.0,0.0
2021-08-26 11:30:00,57.4354444242,23.63,62.1064181563,20.2454444242,0,20.2454444242,37.19,23.63,44.0621492894,131.16,56.8954444242,-37.93,68.3796497229,20.2454444242,0,20.2454444242,36.65,-37.93,52.7437901558,124.46,20.2454444242,0.0,20.2454444242,20.2454444242,0,20.2454444242,0.0,0.0,0.0,0.0
2021-08-26 12:00:00,57.7644444251,24.5,62.7453666794,19.3844444251,0,19.3844444251,38.38,24.5,45.5332230355,131.25,57.2044444251,-36.97,68.1111544608,19.3844444251,0,19.3844444251,37.82,-36.97,52.8879315156,124.61,19.3844444251,0.0,19.3844444251,19.3844444251,0,19.3844444251,0.0,0.0,0.0,0.0
2021-08-26 12:30:00,57.987444422,25.49,63.3425908106,22.417444422,0,22.417444422,35.57,25.49,43.7603130702,131.11,57.457444422,-35.87,67.7348862811,22.417444422,0,22.417444422,35.04,-35.87,50.1443765541,124.53,22.417444422,0.0,22.417444422,22.417444422,0,22.417444422,0.0,0.0,0.0,0.0
2021-08-26 13:00:00,53.7072221988,24.66,59.0980652501,23.467222198800002,0,23.467222198800002,30.24,24.66,39.0201640181,131.02,53.2172221988,-36.81,64.7074094563,23.467222198800002,0,23.467222198800002,29.75,-36.81,47.32904605,124.41,23.467222198800002,0.0,23.467222198800002,23.467222198800002,0,23.467222198800002,0.0,0.0,0.0,0.0
2021-08-26 13:30:00,58.0117777527,25.1,63.208989535,25.0617777527,0,25.0617777527,32.95,25.1,41.4211600514,131.2,57.5017777527,-36.38,68.043800928,25.0617777527,0,25.0617777527,32.44,-36.38,48.7427738234,124.61,25.0617777527,0.0,25.0617777527,25.0617777527,0,25.0617777527,0.0,0.0,0.0,0.0
2021-08-26 14:00:00,59.9631110882,24.53,64.7865386587,22.9231110882,0,22.9231110882,37.04,24.53,44.4261465806,131.12,59.4231110882,-36.69,69.8373985154,22.9231110882,0,22.9231110882,36.5,-36.69,51.7533197003,124.61,22.9231110882,0.0,22.9231110882,22.9231110882,0,22.9231110882,0.0,0.0,0.0,0.0
2021-08-26 14:30:00,58.2473333102,24.63,63.2407205663,23.1473333102,0,23.1473333102,35.1,24.63,42.8794461252,130.8,57.7173333102,-36.73,68.4133281199,23.1473333102,0,23.1473333102,34.57,-36.73,50.439843378,124.26,23.1473333102,0.0,23.1473333102,23.1473333102,0,23.1473333102,0.0,0.0,0.0,0.0
2021-08-26 15:00:00,59.5026666451,24.13,64.2092223741,21.5226666451,0,21.5226666451,37.98,24.13,44.9970810164,130.91,58.9426666451,-37.32,69.7640333642,21.5226666451,0,21.5226666451,37.42,-37.32,52.8492081303,124.4,21.5226666451,0.0,21.5226666451,21.5226666451,0,21.5226666451,0.0,0.0,0.0,0.0
2021-08-26 15:30:00,59.2846666442,24.32,64.0791237387,22.4646666442,0,22.4646666442,36.82,24.32,44.1268036459,131.07,58.7446666442,-37.27,69.5700277356,22.4646666442,0,22.4646666442,36.28,-37.27,52.0124148641,124.55,22.4646666442,0.0,22.4646666442,22.4646666442,0,22.4646666442,0.0,0.0,0.0,0.0
2021-08-26 16:00:00,61.9816666466,24.3,66.5748976739,20.0916666466,0,20.0916666466,41.89,24.3,48.4279062112,131.14,61.3916666466,-37.6,71.9909489703,20.0916666466,0,20.0916666466,41.3,-37.6,55.8520366683,124.7,20.0916666466,0.0,20.0916666466,20.0916666466,0,20.0916666466,0.0,0.0,0.0,0.0
2021-08-26 16:30:00,62.5902222026,23.58,66.8846194231,19.6202222026,0,19.6202222026,42.97,23.58,49.0146641323,131.53,62.0102222026,-37.24,72.3331546223,19.6202222026,0,19.6202222026,42.39,-37.24,56.4245487355,125.09,19.6202222026,0.0,19.6202222026,19.6202222026,0,19.6202222026,0.0,0.0,0.0,0.0
2021-08-26 17:00:00,67.808777761,14.86,69.4179367415,16.738777761,0,16.738777761,51.07,14.86,53.1880108671,131.89,67.378777761,-21.42,70.7015989393,16.738777761,0,16.738777761,50.64,-21.42,54.9838703621,125.46,16.738777761,0.0,16.738777761,16.738777761,0,16.738777761,0.0,0.0,0.0,0.0
2021-08-26 17:30:00,70.6922222078,14.31,72.1260450924,14.4222222078,0,14.4222222078,56.27,14.31,58.0610799073,133.2,70.2022222078,-21.98,73.5627106822,14.4222222078,0,14.4222222078,55.78,-21.98,59.9543893306,126.75,14.4222222078,0.0,14.4222222078,14.4222222078,0,14.4222222078,0.0,0.0,0.0,0.0
2021-08-26 18:00:00,72.7289999878,14.15,74.0927117821,12.1989999878,0,12.1989999878,60.53,14.15,62.1619127762,133.2,72.2189999878,-22.06,75.5130952831,12.1989999878,0,12.1989999878,60.02,-22.06,63.9456331582,126.75,12.1989999878,0.0,12.1989999878,12.1989999878,0,12.1989999878,0.0,0.0,0.0,0.0
2021-08-26 18:30:00,71.4107777673,12.67,72.5260510529,10.5007777673,0,10.5007777673,60.91,12.67,62.2138007198,133.0,70.8907777673,-23.55,74.7000995478,10.5007777673,0,10.5007777673,60.39,-23.55,64.8193998738,126.58,10.5007777673,0.0,10.5007777673,10.5007777673,0,10.5007777673,0.0,0.0,0.0,0.0
2021-08-26 19:00:00,73.7112222118,12.27,74.7254787871,10.3812222118,0,10.3812222118,63.33,12.27,64.5076879139,133.13,73.1712222118,-23.86,76.9631558603,10.3812222118,0,10.3812222118,62.79,-23.86,67.1705567939,126.66,10.3812222118,0.0,10.3812222118,10.3812222118,0,10.3812222118,0.0,0.0,0.0,0.0
2021-08-26 19:30:00,73.9004444344,11.99,74.8667869459,10.0304444344,0,10.0304444344,63.87,11.99,64.9856676506,132.93,73.3504444344,-24.13,77.2175148443,10.0304444344,0,10.0304444344,63.32,-24.13,67.7619310528,126.56,10.0304444344,0.0,10.0304444344,10.0304444344,0,10.0304444344,0.0,0.0,0.0,0.0
2021-08-26 20:00:00,73.3692222132,11.79,74.310476167,9.0392222132,0,9.0392222132,64.33,11.79,65.4014755185,132.93,72.8192222132,-24.38,76.7920798242,9.0392222132,0,9.0392222132,63.78,-24.38,68.2808377219,126.56,9.0392222132,0.0,9.0392222132,9.0392222132,0,9.0392222132,0.0,0.0,0.0,0.0
2021-08-26 20:30:00,72.9082222155,11.59,73.823688384,6.7482222155,0,6.7482222155,66.16,11.59,67.1675047921,133.06,72.3582222155,-24.56,76.4127340316,6.7482222155,0,6.7482222155,65.61,-24.56,70.0561610424,126.56,6.7482222155,0.0,6.7482222155,6.7482222155,0,6.7482222155,0.0,0.0,0.0,0.0
2021-08-26 21:00:00,73.4621111025,11.35,74.3337357304,8.5821111025,0,8.5821111025,64.88,11.35,65.8652935923,133.06,72.9021111025,-24.83,77.0145876,8.5821111025,0,8.5821111025,64.32,-24.83,68.9462928663,126.56,8.5821111025,0.0,8.5821111025,8.5821111025,0,8.5821111025,0.0,0.0,0.0,0.0
2021-08-26 21:30:00,70.0513333248,7.71,70.474345691,8.5813333248,0,8.5813333248,61.47,7.71,61.951634361,133.06,69.54133332480001,-29.24,75.4385487704,8.5813333248,0,8.5813333248,60.96,-29.24,67.6099045998,126.56,8.5813333248,0.0,8.5813333248,8.5813333248,0,8.5813333248,0.0,0.0,0.0,0.0
2021-08-26 22:00:00,64.5524444362,4.12,64.683788407,8.2824444362,0,8.2824444362,56.27,4.12,56.4206283198,132.95,63.7724444362,-53.35,83.1453376285,8.2824444362,0,8.2824444362,55.49,-53.35,76.9763768958,126.56,8.2824444362,0.0,8.2824444362,8.2824444362,0,8.2824444362,0.0,0.0,0.0,0.0
2021-08-26 22:30:00,64.9168888849,7.51,65.3498474557,4.0368888849,0,4.0368888849,60.88,7.51,61.3414582481,130.5,64.0368888849,-55.18,84.5313878867,4.0368888849,0,4.0368888849,60.0,-55.18,81.5158414052,124.12,4.0368888849,0.0,4.0368888849,4.0368888849,0,4.0368888849,0.0,0.0,0.0,0.0
2021-08-26 23:00:00,59.1485555531,7.04,59.5660408624,2.4085555531000002,0,2.4085555531000002,56.74,7.04,57.175074989,129.87,58.3085555531,-55.91,80.7825213192,2.4085555531000002,0,2.4085555531000002,55.9,-55.91,79.0616095207,123.5,2.4085555531000002,0.0,2.4085555531000002,2.4085555531000002,0,2.4085555531000002,0.0,0.0,0.0,0.0
2021-08-26 23:30:00,55.8475555536,6.1,56.1797068461,1.9175555536000002,0,1.9175555536000002,53.93,6.1,54.2738878283,130.2,55.0375555536,-57.14,79.3354405125,1.9175555536000002,0,1.9175555536000002,53.12,-57.14,78.0173954961,123.78,1.9175555536000002,0.0,1.9175555536000002,1.9175555536000002,0,1.9175555536000002,0.0,0.0,0.0,0.0
2021-08-27 00:00:00,52.4963333315,4.82,52.7171453443,1.8663333315,0,1.8663333315,50.63,4.82,50.8589156392,130.41,51.7263333315,-58.3,77.9391016109,1.8663333315,0,1.8663333315,49.86,-58.3,76.7131644504,124.04,1.8663333315,0.0,1.8663333315,1.8663333315,0,1.8663333315,0.0,0.0,0.0,0.0
2021-08-27 00:30:00,51.3616666641,4.49,51.5575494231,2.5316666641000003,0,2.5316666641000003,48.83,4.49,49.0359969818,130.41,50.6016666641,-58.78,77.5604091608,2.5316666641000003,0,2.5316666641000003,48.07,-58.78,75.9329526622,124.04,2.5316666641000003,0.0,2.5316666641000003,2.5316666641000003,0,2.5316666641000003,0.0,0.0,0.0,0.0
2021-08-27 01:00:00,49.7273333308,4.16,49.9010348609,2.5773333308,0,2.5773333308,47.15,4.16,47.3331606804,130.41,48.997333330800004,-59.27,76.900400347,2.5773333308,0,2.5773333308,46.42,-59.27,75.2844558989,124.12,2.5773333308,0.0,2.5773333308,2.5773333308,0,2.5773333308,0.0,0.0,0.0,0.0
2021-08-27 01:30:00,50.2506666641,3.91,50.4025554926,2.5406666640999997,0,2.5406666640999997,47.71,3.91,47.8699509087,130.66,49.5106666641,-59.51,77.4128297734,2.5406666640999997,0,2.5406666640999997,46.97,-59.51,75.8130661562,124.33,2.5406666640999997,0.0,2.5406666640999997,2.5406666640999997,0,2.5406666640999997,0.0,0.0,0.0,0.0
2021-08-27 02:00:00,49.862555553,3.61,49.9930649818,2.532555553,0,2.532555553,47.33,3.61,47.4674730737,130.66,49.122555553,-59.81,77.3967800626,2.532555553,0,2.532555553,46.59,-59.81,75.8146700844,124.33,2.532555553,0.0,2.532555553,2.532555553,0,2.532555553,0.0,0.0,0.0,0.0
2021-08-27 02:30:00,48.9089999975,3.3,49.0202027816,2.5389999975,0,2.5389999975,46.37,3.3,46.487276754,130.66,48.1789999975,-60.16,77.0742605593,2.5389999975,0,2.5389999975,45.64,-60.16,75.5131458754,124.33,2.5389999975,0.0,2.5389999975,2.5389999975,0,2.5389999975,0.0,0.0,0.0,0.0
2021-08-27 03:00:00,47.7739999974,3.14,47.8770788139,2.6139999974,0,2.6139999974,45.16,3.14,45.269031357,130.66,47.0639999974,-60.39,76.5635173941,2.6139999974,0,2.6139999974,44.45,-60.39,74.9850291725,124.33,2.6139999974,0.0,2.6139999974,2.6139999974,0,2.6139999974,0.0,0.0,0.0,0.0
2021-08-27 03:30:00,46.8156666641,2.89,46.9047838201,2.5356666641,0,2.5356666641,44.28,2.89,44.3742098521,130.8,46.1056666641,-60.82,76.3204094495,2.5356666641,0,2.5356666641,43.57,-60.82,74.8158893551,124.43,2.5356666641,0.0,2.5356666641,2.5356666641,0,2.5356666641,0.0,0.0,0.0,0.0
2021-08-27 04:00:00,46.2179999975,2.58,46.2899548905,2.5279999975000003,0,2.5279999975000003,43.69,2.58,43.7661113191,131.06,45.5179999975,-61.25,76.3115379466,2.5279999975000003,0,2.5279999975000003,42.99,-61.25,74.8311606218,124.64,2.5279999975000003,0.0,2.5279999975000003,2.5279999975000003,0,2.5279999975000003,0.0,0.0,0.0,0.0
2021-08-27 04:30:00,46.4191111086,2.63,46.4935562859,2.5091111086,0,2.5091111086,43.91,2.63,43.9886917287,131.13,45.7191111086,-61.21,76.3996153168,2.5091111086,0,2.5091111086,43.21,-61.21,74.9250839172,124.74,2.5091111086,0.0,2.5091111086,2.5091111086,0,2.5091111086,0.0,0.0,0.0,0.0
2021-08-27 05:00:00,46.5194444419,2.68,46.5965783206,2.5294444419,0,2.5294444419,43.99,2.68,44.0715611251,131.13,45.8194444419,-61.28,76.5157492871,2.5294444419,0,2.5294444419,43.29,-61.28,75.0284112853,124.74,2.5294444419,0.0,2.5294444419,2.5294444419,0,2.5294444419,0.0,0.0,0.0,0.0
2021-08-27 05:30:00,47.5207777752,2.81,47.6037857776,2.5507777752000003,0,2.5507777752000003,44.97,2.81,45.0577074428,131.28,46.8107777752,-61.23,77.0737427139,2.5507777752000003,0,2.5507777752000003,44.26,-61.23,75.5517074592,124.81,2.5507777752000003,0.0,2.5507777752000003,2.5507777752000003,0,2.5507777752000003,0.0,0.0,0.0,0.0
2021-08-27 06:00:00,49.4558888864,3.06,49.5504646349,2.5358888864,0,2.5358888864,46.92,3.06,47.0196767322,131.37,48.7258888864,-60.8,77.9156739544,2.5358888864,0,2.5358888864,46.19,-60.8,76.3554588749,124.93,2.5358888864,0.0,2.5358888864,2.5358888864,0,2.5358888864,0.0,0.0,0.0,0.0
2021-08-27 06:30:00,54.3832222198,4.48,54.5674377171,2.4432222198,0,2.4432222198,51.94,4.48,52.1328495289,131.18,53.6032222198,-58.69,79.4847251511,2.4432222198,0,2.4432222198,51.16,-58.69,77.8579584885,124.72,2.4432222198,0.0,2.4432222198,2.4432222198,0,2.4432222198,0.0,0.0,0.0,0.0
2021-08-27 07:00:00,57.9625555528,5.44,58.2172779011,2.7325555528,0,2.7325555528,55.23,5.44,55.4972656984,130.36,57.1525555528,-57.25,80.8948521614,2.7325555528,0,2.7325555528,54.42,-57.25,78.9879668051,123.89,2.7325555528,0.0,2.7325555528,2.7325555528,0,2.7325555528,0.0,0.0,0.0,0.0
2021-08-27 07:30:00,61.5802222187,8.39,62.1491421381,3.5302222187,0,3.5302222187,58.05,8.39,58.6531721222,130.59,60.7302222187,-54.94,81.8936108053,3.5302222187,0,3.5302222187,57.2,-54.94,79.3110559758,124.04,3.5302222187,0.0,3.5302222187,3.5302222187,0,3.5302222187,0.0,0.0,0.0,0.0
2021-08-27 08:00:00,64.6229999946,10.15,65.4152476744,5.3729999946,0,5.3729999946,59.25,10.15,60.1131017333,130.59,63.7529999946,-53.63,83.3103949595,5.3729999946,0,5.3729999946,58.38,-53.63,79.2742158586,124.04,5.3729999946,0.0,5.3729999946,5.3729999946,0,5.3729999946,0.0,0.0,0.0,0.0
2021-08-27 08:30:00,67.9286666585,-1.37,67.9424804816,8.2086666585,0,8.2086666585,59.72,-1.37,59.7357120992,131.02,67.4486666585,-25.87,72.2397365306,8.2086666585,0,8.2086666585,59.24,-25.87,64.6423584038,124.49,8.2086666585,0.0,8.2086666585,8.2086666585,0,8.2086666585,0.0,0.0,0.0,0.0
