Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-27 09:00:00,68.3158888757,-6.44,68.6187603566,13.1558888757,0,13.1558888757,55.16,-6.44,55.5346666507,132.38,68.0558888757,-13.95,69.4709040582,13.1558888757,0,13.1558888757,54.9,-13.95,56.6446158077,125.81,13.1558888757,0.0,13.1558888757,13.1558888757,0,13.1558888757,0.0,0.0,0.0,0.0
2021-08-27 09:30:00,62.7033333162,-7.41,63.1396555974,17.1633333162,0,17.1633333162,45.54,-7.41,46.1389174125,132.99,62.5733333162,-14.92,64.3275092188,17.1633333162,0,17.1633333162,45.41,-14.92,47.7982687971,126.46,17.1633333162,0.0,17.1633333162,17.1633333162,0,17.1633333162,0.0,0.0,0.0,0.0
2021-08-27 10:00:00,59.7117777561,-7.55,60.1871988283,21.6517777561,0,21.6517777561,38.06,-7.55,38.801624966,133.26,59.6617777561,-15.07,61.535620782,21.6517777561,0,21.6517777561,38.01,-15.07,40.8884458007,126.77,21.6517777561,0.0,21.6517777561,21.6517777561,0,21.6517777561,0.0,0.0,0.0,0.0
2021-08-27 10:30:00,56.6671110899,-7.42,57.1508344583,21.2071110899,0,21.2071110899,35.46,-7.42,36.2280002208,133.26,56.6371110899,-14.95,58.576999348,21.2071110899,0,21.2071110899,35.43,-14.95,38.4550048758,126.77,21.2071110899,0.0,21.2071110899,21.2071110899,0,21.2071110899,0.0,0.0,0.0,0.0
2021-08-27 11:00:00,55.2169999793,-7.05,55.6652457707,20.6869999793,0,20.6869999793,34.53,-7.05,35.2423523619,133.26,55.1969999793,-14.56,57.085045386,20.6869999793,0,20.6869999793,34.51,-14.56,37.4557565669,126.77,20.6869999793,0.0,20.6869999793,20.6869999793,0,20.6869999793,0.0,0.0,0.0,0.0
2021-08-27 11:30:00,56.0649999778,-7.13,56.5165561806,22.1849999778,0,22.1849999778,33.88,-7.13,34.622121541,133.12,56.0549999778,-14.65,57.9377728474,22.1849999778,0,22.1849999778,33.87,-14.65,36.9025663064,126.61,22.1849999778,0.0,22.1849999778,22.1849999778,0,22.1849999778,0.0,0.0,0.0,0.0
2021-08-27 12:00:00,55.4224444222,-7.32,55.903754308,22.2224444222,0,22.2224444222,33.2,-7.32,33.997388135,133.12,55.4124444222,-14.83,57.3626001576,22.2224444222,0,22.2224444222,33.19,-14.83,36.3525102297,126.61,22.2224444222,0.0,22.2224444222,22.2224444222,0,22.2224444222,0.0,0.0,0.0,0.0
2021-08-27 12:30:00,53.3355555311,-7.41,53.8478373179,24.4255555311,0,24.4255555311,28.91,-7.41,29.8445338379,133.01,53.3855555311,-14.91,55.428563389,24.4255555311,0,24.4255555311,28.96,-14.91,32.572836843,126.52,24.4255555311,0.0,24.4255555311,24.4255555311,0,24.4255555311,0.0,0.0,0.0,0.0
2021-08-27 13:00:00,51.5714444182,-7.27,52.0813477109,26.2214444182,0,26.2214444182,25.35,-7.27,26.3718675865,133.13,51.6514444182,-14.79,53.7272352768,26.2214444182,0,26.2214444182,25.43,-14.79,29.4181746545,126.52,26.2214444182,0.0,26.2214444182,26.2214444182,0,26.2214444182,0.0,0.0,0.0,0.0
2021-08-27 13:30:00,49.6356666412,-7.52,50.202089627,25.4656666412,0,25.4656666412,24.17,-7.52,25.3128287633,133.21,49.7456666412,-15.04,51.96953867,25.4656666412,0,25.4656666412,24.28,-15.04,28.5608123134,126.73,25.4656666412,0.0,25.4656666412,25.4656666412,0,25.4656666412,0.0,0.0,0.0,0.0
2021-08-27 14:00:00,47.4235555301,-7.92,48.0803496152,25.4435555301,0,25.4435555301,21.98,-7.92,23.3633644837,133.21,47.5435555301,-15.46,49.9940123659,25.4435555301,0,25.4435555301,22.1,-15.46,26.9707545315,126.73,25.4435555301,0.0,25.4435555301,25.4435555301,0,25.4435555301,0.0,0.0,0.0,0.0
2021-08-27 14:30:00,46.9482221954,-7.44,47.5340842691,26.8682221954,0,26.8682221954,20.08,-7.44,21.4140141029,133.36,47.0982221954,-14.98,49.4231012176,26.8682221954,0,26.8682221954,20.23,-14.98,25.1724710746,126.87,26.8682221954,0.0,26.8682221954,26.8682221954,0,26.8682221954,0.0,0.0,0.0,0.0
2021-08-27 15:00:00,46.5619999737,-8.06,47.254454198,26.3319999737,0,26.3319999737,20.23,-8.06,21.7765125766,133.19,46.7119999737,-15.61,49.2512237568,26.3319999737,0,26.3319999737,20.38,-15.61,25.6713166783,126.77,26.3319999737,0.0,26.3319999737,26.3319999737,0,26.3319999737,0.0,0.0,0.0,0.0
2021-08-27 15:30:00,48.0199999748,-8.61,48.7857817153,25.2499999747,0,25.2499999747,22.77,-8.61,24.3434796198,133.4,48.1399999747,-16.17,50.7831517097,25.2499999747,0,25.2499999747,22.89,-16.17,28.0253635124,126.98,25.2499999747,0.0,25.2499999747,25.2499999747,0,25.2499999747,0.0,0.0,0.0,0.0
2021-08-27 16:00:00,48.9083333102,-18.78,52.3900130481,23.1383333102,0,23.1383333102,25.77,-18.78,31.8870083263,133.59,48.9883333102,-26.62,55.7537550351,23.1383333102,0,23.1383333102,25.85,-26.62,37.105887673,127.07,23.1383333102,0.0,23.1383333102,23.1383333102,0,23.1383333102,0.0,0.0,0.0,0.0
2021-08-27 16:30:00,55.8954444239,-21.92,60.0398793082,20.5354444239,0,20.5354444239,35.36,-21.92,41.6030768093,131.04,55.8254444239,-29.21,63.0055897927,20.5354444239,0,20.5354444239,35.29,-29.21,45.8105686496,124.69,20.5354444239,0.0,20.5354444239,20.5354444239,0,20.5354444239,0.0,0.0,0.0,0.0
2021-08-27 17:00:00,59.645777761,-21.93,63.5495374075,16.815777761,0,16.815777761,42.83,-21.93,48.1179155825,131.04,59.485777761,-29.2,66.2661131788,16.815777761,0,16.815777761,42.67,-29.2,51.7046313206,124.69,16.815777761,0.0,16.815777761,16.815777761,0,16.815777761,0.0,0.0,0.0,0.0
2021-08-27 17:30:00,62.702999986,-21.96,66.4372471378,13.972999986,0,13.972999986,48.73,-21.96,53.4495509803,131.04,62.452999986,-29.22,68.9506026606,13.972999986,0,13.972999986,48.48,-29.22,56.6049361805,124.56,13.972999986,0.0,13.972999986,13.972999986,0,13.972999986,0.0,0.0,0.0,0.0
2021-08-27 18:00:00,64.5379999889,-22.26,68.2690342877,11.0779999889,0,11.0779999889,53.46,-22.26,57.9092324245,130.89,64.2279999889,-29.5,70.678751988,11.0779999889,0,11.0779999889,53.15,-29.5,60.787930545500004,124.45,11.0779999889,0.0,11.0779999889,11.0779999889,0,11.0779999889,0.0,0.0,0.0,0.0
2021-08-27 18:30:00,69.1421111012,-22.62,72.7481678638,9.8821111012,0,9.8821111012,59.26,-22.62,63.4303712743,130.81,68.7521111012,-29.83,74.9445240219,9.8821111012,0,9.8821111012,58.87,-29.83,65.9962559544,124.45,9.8821111012,0.0,9.8821111012,9.8821111012,0,9.8821111012,0.0,0.0,0.0,0.0
2021-08-27 19:00:00,73.4997777697,-21.46,76.5685897232,8.0297777697,0,8.0297777697,65.47,-21.46,68.8974056115,130.81,73.0197777697,-28.65,78.4392149728,8.0297777697,0,8.0297777697,64.99,-28.65,71.02480271,124.37,8.0297777697,0.0,8.0297777697,8.0297777697,0,8.0297777697,0.0,0.0,0.0,0.0
2021-08-27 19:30:00,75.7964444392,-20.81,78.6012537408,5.2564444392,0,5.2564444392,70.54,-20.81,73.5455484717,130.41,75.2364444392,-27.98,80.2708102105,5.2564444392,0,5.2564444392,69.98,-27.98,75.3663107761,124.06,5.2564444392,0.0,5.2564444392,5.2564444392,0,5.2564444392,0.0,0.0,0.0,0.0
2021-08-27 20:00:00,73.8159999972,-21.24,76.8110633671,2.8059999972,0,2.8059999972,71.01,-21.24,74.1185381669,130.15,73.2659999972,-28.41,78.581390008,2.8059999972,0,2.8059999972,70.46,-28.41,75.9719665403,123.78,2.8059999972,0.0,2.8059999972,2.8059999972,0,2.8059999972,0.0,0.0,0.0,0.0
2021-08-27 20:30:00,73.1074444418,-21.78,76.2828082389,2.6074444418000002,0,2.6074444418000002,70.5,-21.78,73.7876575045,130.27,72.5674444418,-28.95,78.128973453,2.6074444418000002,0,2.6074444418000002,69.96,-28.95,75.7133020017,123.85,2.6074444418000002,0.0,2.6074444418000002,2.6074444418000002,0,2.6074444418000002,0.0,0.0,0.0,0.0
2021-08-27 21:00:00,72.4925555518,-22.37,75.8655884471,3.7925555518,0,3.7925555518,68.7,-22.37,72.2503072658,130.34,71.9725555518,-29.56,77.8064415884,3.7925555518,0,3.7925555518,68.18,-29.56,74.3122197219,123.99,3.7925555518,0.0,3.7925555518,3.7925555518,0,3.7925555518,0.0,0.0,0.0,0.0
2021-08-27 21:30:00,69.890444442,-23.16,73.6278467993,2.470444442,0,2.470444442,67.42,-23.16,71.2870394953,130.55,69.390444442,-30.39,75.7534545737,2.470444442,0,2.470444442,66.92,-30.39,73.497200627,124.16,2.470444442,0.0,2.470444442,2.470444442,0,2.470444442,0.0,0.0,0.0,0.0
2021-08-27 22:00:00,63.9885555531,-23.57,68.1914961104,2.4685555531,0,2.4685555531,61.52,-23.57,65.8806139923,130.93,63.5785555531,-30.79,70.6417498808,2.4685555531,0,2.4685555531,61.11,-30.79,68.428475067,124.56,2.4685555531,0.0,2.4685555531,2.4685555531,0,2.4685555531,0.0,0.0,0.0,0.0
2021-08-27 22:30:00,60.6819999975,-24.81,65.5579226616,2.4619999975,0,2.4619999975,58.22,-24.81,63.285894953,131.09,60.3119999975,-31.99,68.2707656593,2.4619999975,0,2.4619999975,57.85,-31.99,66.1058439172,124.64,2.4619999975,0.0,2.4619999975,2.4619999975,0,2.4619999975,0.0,0.0,0.0,0.0
2021-08-27 23:00:00,57.2516666642,-25.78,62.7882292777,2.4416666642,0,2.4416666642,54.81,-25.78,60.5701617961,130.63,56.9316666642,-32.99,65.7993523461,2.4416666642,0,2.4416666642,54.49,-32.99,63.6985101867,124.23,2.4416666642,0.0,2.4416666642,2.4416666642,0,2.4416666642,0.0,0.0,0.0,0.0
2021-08-27 23:30:00,54.8196666642,-26.5,60.8887990781,2.4996666642,0,2.4996666642,52.32,-26.5,58.6483793467,131.07,54.5396666642,-33.75,64.1376468218,2.4996666642,0,2.4996666642,52.04,-33.75,62.0259953568,124.68,2.4996666642,0.0,2.4996666642,2.4996666642,0,2.4996666642,0.0,0.0,0.0,0.0
2021-08-28 00:00:00,51.643555553,-24.56,57.1861034707,2.543555553,0,2.543555553,49.1,-24.56,54.8999417122,131.35,51.333555553,-37.93,63.8264743325,2.543555553,0,2.543555553,48.79,-37.93,61.7992637497,125.02,2.543555553,0.0,2.543555553,2.543555553,0,2.543555553,0.0,0.0,0.0,0.0
2021-08-28 00:30:00,49.7095555531,-17.43,52.6767957765,2.4995555531,0,2.4995555531,47.21,-17.43,50.3248348234,130.98,49.1595555531,-54.32,73.2620249664,2.4995555531,0,2.4995555531,46.66,-54.32,71.6087843773,124.64,2.4995555531,0.0,2.4995555531,2.4995555531,0,2.4995555531,0.0,0.0,0.0,0.0
2021-08-28 01:00:00,47.9613333308,-17.7,51.123179624,2.5513333308,0,2.5513333308,45.41,-17.7,48.737645614,130.01,47.4313333308,-54.57,72.3022564069,2.5513333308,0,2.5513333308,44.88,-54.57,70.6547896466,123.66,2.5513333308,0.0,2.5513333308,2.5513333308,0,2.5513333308,0.0,0.0,0.0,0.0
2021-08-28 01:30:00,47.8109999975,-17.78,51.0100002035,2.5009999975,0,2.5009999975,45.31,-17.78,48.6736530373,130.01,47.2909999975,-54.69,72.3010012432,2.5009999975,0,2.5009999975,44.79,-54.69,70.6904533866,123.57,2.5009999975,0.0,2.5009999975,2.5009999975,0,2.5009999975,0.0,0.0,0.0,0.0
2021-08-28 02:00:00,46.7084444419,-17.9,50.0208834606,2.5584444419,0,2.5584444419,44.15,-17.9,47.640660155,130.01,46.2184444419,-54.9,71.7645776594,2.5584444419,0,2.5584444419,43.66,-54.9,70.1441772352,123.66,2.5584444419,0.0,2.5584444419,2.5584444419,0,2.5584444419,0.0,0.0,0.0,0.0
2021-08-28 02:30:00,45.8177777752,-18.07,49.2523467487,2.6077777751999998,0,2.6077777751999998,43.21,-18.07,46.8361932697,130.14,45.3277777752,-55.17,71.4026353718,2.6077777751999998,0,2.6077777751999998,42.72,-55.17,69.7762660222,123.76,2.6077777751999998,0.0,2.6077777751999998,2.6077777751999998,0,2.6077777751999998,0.0,0.0,0.0,0.0
2021-08-28 03:00:00,45.6941111085,-18.61,49.3384625824,2.5841111085,0,2.5841111085,43.11,-18.61,46.955342614,130.33,45.2041111085,-55.8,71.8126149163,2.5841111085,0,2.5841111085,42.62,-55.8,70.2147021641,123.98,2.5841111085,0.0,2.5841111085,2.5841111085,0,2.5841111085,0.0,0.0,0.0,0.0
2021-08-28 03:30:00,45.1743333307,-18.6,48.8536630344,2.5843333307,0,2.5843333307,42.59,-18.6,46.4743811148,130.55,44.6943333307,-55.78,71.4772119761,2.5843333307,0,2.5843333307,42.11,-55.78,69.8903462575,124.17,2.5843333307,0.0,2.5843333307,2.5843333307,0,2.5843333307,0.0,0.0,0.0,0.0
2021-08-28 04:00:00,44.845555553,-18.76,48.6113304987,2.575555553,0,2.575555553,42.27,-18.76,46.2459782035,130.55,44.385555553,-55.96,71.4254796396,2.575555553,0,2.575555553,41.81,-55.96,69.8541172731,124.04,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,0.0
2021-08-28 04:30:00,44.8526666641,-18.78,48.625611635,2.5826666641,0,2.5826666641,42.27,-18.78,46.2540949539,130.55,44.3726666641,-55.97,71.4253067679,2.5826666641,0,2.5826666641,41.79,-55.97,69.8501610592,124.17,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,0.0
2021-08-28 05:00:00,44.5794444418,-18.95,48.4399563041,2.5994444418000002,0,2.5994444418000002,41.98,-18.95,46.0589068476,130.55,44.1194444418,-56.15,71.4097183712,2.5994444418000002,0,2.5994444418000002,41.52,-56.15,69.8336086709,124.17,2.5994444418000002,0.0,2.5994444418000002,2.5994444418000002,0,2.5994444418000002,0.0,0.0,0.0,0.0
2021-08-28 05:30:00,45.1311111085,-18.91,48.9326607685,2.6111111085000003,0,2.6111111085000003,42.52,-18.91,46.5353467807,130.55,44.6511111085,-56.08,71.6846435663,2.6111111085000003,0,2.6111111085000003,42.04,-56.08,70.0880018263,124.17,2.6111111085000003,0.0,2.6111111085000003,2.6111111085000003,0,2.6111111085000003,0.0,0.0,0.0,0.0
2021-08-28 06:00:00,45.8799999974,-18.72,49.5521220511,2.5899999974,0,2.5899999974,43.29,-18.72,47.1642078275,130.55,45.3999999974,-55.88,71.9981555303,2.5899999974,0,2.5899999974,42.81,-55.88,70.3936822449,124.17,2.5899999974,0.0,2.5899999974,2.5899999974,0,2.5899999974,0.0,0.0,0.0,0.0
2021-08-28 06:30:00,48.1719999972,-18.28,51.5237807592,2.8419999972000003,0,2.8419999972000003,45.33,-18.28,48.8770631278,130.41,47.6619999972,-55.32,73.0203303452,2.8419999972000003,0,2.8419999972000003,44.82,-55.32,71.1978567093,123.99,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,0.0
2021-08-28 07:00:00,49.4082222174,-17.62,52.4560465788,4.8582222174,0,4.8582222174,44.55,-17.62,47.9079001836,130.26,48.8982222174,-54.66,73.3399736571,4.8582222174,0,4.8582222174,44.04,-54.66,70.1942818184,123.84,4.8582222174,0.0,4.8582222174,4.8582222174,0,4.8582222174,0.0,0.0,0.0,0.0
2021-08-28 07:30:00,51.4015555517,-16.59,54.0124801609,3.8315555517,0,3.8315555517,47.57,-16.59,50.3798868597,130.26,50.8515555517,-53.53,73.8332012175,3.8315555517,0,3.8315555517,47.02,-53.53,71.2484477024,123.84,3.8315555517,0.0,3.8315555517,3.8315555517,0,3.8315555517,0.0,0.0,0.0,0.0
2021-08-28 08:00:00,55.1366666608,-15.93,57.3917843464,5.8566666608,0,5.8566666608,49.28,-15.93,51.7907646207,130.05,54.5566666608,-52.65,75.8185490308,5.8566666608,0,5.8566666608,48.7,-52.65,71.7196800049,123.6,5.8566666608,0.0,5.8566666608,5.8566666608,0,5.8566666608,0.0,0.0,0.0,0.0
2021-08-28 08:30:00,57.047777769,-14.81,58.9388246267,8.767777769,0,8.767777769,48.28,-14.81,50.5004405921,129.67,56.467777769,-51.41,76.3649004856,8.767777769,0,8.767777769,47.7,-51.41,70.1304363312,123.22,8.767777769,0.0,8.767777769,8.767777769,0,8.767777769,0.0,0.0,0.0,0.0
2021-08-28 09:00:00,55.5377777656,-12.95,57.0276008539,12.1277777657,0,12.1277777657,43.41,-12.95,45.3004481214,129.41,54.9777777656,-45.45,71.3320303093,12.1277777657,0,12.1277777657,42.85,-45.45,62.464589969,122.94,12.1277777657,0.0,12.1277777657,12.1277777657,0,12.1277777657,0.0,0.0,0.0,0.0
2021-08-28 09:30:00,56.2013333181,-11.68,57.4021974033,15.2513333181,0,15.2513333181,40.95,-11.68,42.583152772,129.84,55.4813333181,-29.42,62.7990027528,15.2513333181,0,15.2513333181,40.23,-29.42,49.8396358333,123.31,15.2513333181,0.0,15.2513333181,15.2513333181,0,15.2513333181,0.0,0.0,0.0,0.0
2021-08-28 10:00:00,52.8279999818,-10.8,53.9206600671,18.2279999818,0,18.2279999818,34.6,-10.8,36.2463791295,131.24,52.2779999818,-28.56,59.5706545381,18.2279999818,0,18.2279999818,34.05,-28.56,44.4418282702,124.69,18.2279999818,0.0,18.2279999818,18.2279999818,0,18.2279999818,0.0,0.0,0.0,0.0
2021-08-28 10:30:00,51.4668888692,-10.79,52.5857846749,19.6468888692,0,19.6468888692,31.82,-10.79,33.599650295800004,131.15,51.0068888692,-28.49,58.4241629133,19.6468888692,0,19.6468888692,31.36,-28.49,42.3689709575,124.69,19.6468888692,0.0,19.6468888692,19.6468888692,0,19.6468888692,0.0,0.0,0.0,0.0
2021-08-28 11:00:00,47.8282222018,-9.81,48.8239176939,20.4682222018,0,20.4682222018,27.36,-9.81,29.0655414538,131.01,47.4682222018,-27.56,54.8888487673,20.4682222018,0,20.4682222018,27.0,-27.56,38.5817780824,124.47,20.4682222018,0.0,20.4682222018,20.4682222018,0,20.4682222018,0.0,0.0,0.0,0.0
2021-08-28 11:30:00,47.8678888681,-9.68,48.8368424931,20.7478888681,0,20.7478888681,27.12,-9.68,28.7957774682,131.09,47.5278888681,-27.46,54.8903618157,20.7478888681,0,20.7478888681,26.78,-27.46,38.3564857619,124.56,20.7478888681,0.0,20.7478888681,20.7478888681,0,20.7478888681,0.0,0.0,0.0,0.0
2021-08-28 12:00:00,48.576222201,-10.03,49.6009099041,21.256222201,0,21.256222201,27.32,-10.03,29.1029775109,131.09,48.216222201,-27.8,55.6564828509,21.256222201,0,21.256222201,26.96,-27.8,38.7257227176,124.56,21.256222201,0.0,21.256222201,21.256222201,0,21.256222201,0.0,0.0,0.0,0.0
2021-08-28 12:30:00,47.5597777556,-9.88,48.5751671141,22.1697777556,0,22.1697777556,25.39,-9.88,27.244568266,131.09,47.2697777556,-27.64,54.7576614645,22.1697777556,0,22.1697777556,25.1,-27.64,37.3360362117,124.56,22.1697777556,0.0,22.1697777556,22.1697777556,0,22.1697777556,0.0,0.0,0.0,0.0
2021-08-28 13:00:00,47.1254444215,-10.15,48.2061200671,22.9554444215,0,22.9554444215,24.17,-10.15,26.2147172405,131.09,46.8554444215,-27.95,54.5585481106,22.9554444215,0,22.9554444215,23.9,-27.95,36.7751614544,124.56,22.9554444215,0.0,22.9554444215,22.9554444215,0,22.9554444215,0.0,0.0,0.0,0.0
2021-08-28 13:30:00,45.7197777535,-10.51,46.9122391048,24.3097777535,0,24.3097777535,21.41,-10.51,23.850538778,131.16,45.5297777535,-28.33,53.6241509236,24.3097777535,0,24.3097777535,21.22,-28.33,35.3960068369,124.67,24.3097777535,0.0,24.3097777535,24.3097777535,0,24.3097777535,0.0,0.0,0.0,0.0
2021-08-28 14:00:00,43.9942221972,-11.71,45.5259891352,25.0342221972,0,25.0342221972,18.96,-11.71,22.2846516688,131.31,43.8742221972,-29.57,52.9087164219,25.0342221972,0,25.0342221972,18.84,-29.57,35.061809708,124.91,25.0342221972,0.0,25.0342221972,25.0342221972,0,25.0342221972,0.0,0.0,0.0,0.0
2021-08-28 14:30:00,43.6668888648,-12.19,45.3364454179,24.0868888648,0,24.0868888648,19.58,-12.19,23.0645290435,131.54,43.5368888648,-30.08,52.9175499435,24.0868888648,0,24.0868888648,19.45,-30.08,35.8205094883,125.13,24.0868888648,0.0,24.0868888648,24.0868888648,0,24.0868888648,0.0,0.0,0.0,0.0
2021-08-28 15:00:00,43.8812221993,-12.49,45.6241357365,22.8912221993,0,22.8912221993,20.99,-12.49,24.4249912999,131.75,43.7012221993,-30.4,53.2349210736,22.8912221993,0,22.8912221993,20.81,-30.4,36.8404139499,125.3,22.8912221993,0.0,22.8912221993,22.8912221993,0,22.8912221993,0.0,0.0,0.0,0.0
2021-08-28 15:30:00,45.4487777563,-13.17,47.318498492,21.4787777563,0,21.4787777563,23.97,-13.17,27.3497678235,131.75,45.2087777563,-31.06,54.8503161907,21.4787777563,0,21.4787777563,23.73,-31.06,39.0875491685,125.4,21.4787777563,0.0,21.4787777563,21.4787777563,0,21.4787777563,0.0,0.0,0.0,0.0
2021-08-28 16:00:00,46.3264444243,-13.32,48.2033386084,20.1864444243,0,20.1864444243,26.14,-13.32,29.3380640125,131.88,46.0164444243,-31.23,55.6131824071,20.1864444243,0,20.1864444243,25.83,-31.23,40.5277904653,125.49,20.1864444243,0.0,20.1864444243,20.1864444243,0,20.1864444243,0.0,0.0,0.0,0.0
2021-08-28 16:30:00,49.3537777595,-13.38,51.1353085367,18.2337777595,0,18.2337777595,31.12,-13.38,33.8744564532,131.88,48.9037777595,-31.26,58.0410809613,18.2337777595,0,18.2337777595,30.67,-31.26,43.7931101887,125.49,18.2337777595,0.0,18.2337777595,18.2337777595,0,18.2337777595,0.0,0.0,0.0,0.0
2021-08-28 17:00:00,55.8711110932,-13.49,57.4766139816,17.8611110932,0,17.8611110932,38.01,-13.49,40.3328674904,131.88,55.2311110932,-31.33,63.4983821258,17.8611110932,0,17.8611110932,37.37,-31.33,48.765621087,125.4,17.8611110932,0.0,17.8611110932,17.8611110932,0,17.8611110932,0.0,0.0,0.0,0.0
2021-08-28 17:30:00,61.4293333197,-13.21,62.8336461786,13.6493333197,0,13.6493333197,47.78,-13.21,49.5724974154,131.67,60.5193333197,-30.93,67.9650984363,13.6493333197,0,13.6493333197,46.87,-30.93,56.1556924986,125.27,13.6493333197,0.0,13.6493333197,13.6493333197,0,13.6493333197,0.0,0.0,0.0,0.0
2021-08-28 18:00:00,65.2142222095,-13.0,66.4973291072,12.6742222095,0,12.6742222095,52.54,-13.0,54.1244085418,131.26,64.1842222095,-30.75,71.1700560675,12.6742222095,0,12.6742222095,51.51,-30.75,59.9903542247,124.91,12.6742222095,0.0,12.6742222095,12.6742222095,0,12.6742222095,0.0,0.0,0.0,0.0
2021-08-28 18:30:00,67.3386666566,-15.65,69.1333387527,10.0286666566,0,10.0286666566,57.31,-15.65,59.4084051292,131.26,66.2586666566,-25.26,70.9103554293,10.0286666566,0,10.0286666566,56.23,-25.26,61.6431707491,124.91,10.0286666566,0.0,10.0286666566,10.0286666566,0,10.0286666566,0.0,0.0,0.0,0.0
2021-08-28 19:00:00,68.6254444367,-22.24,72.1392349844,7.7554444367,0,7.7554444367,60.87,-22.24,64.8056671905,131.56,67.6354444367,-9.88,68.353257012,7.7554444367,0,7.7554444367,59.88,-9.88,60.6896103135,125.23,7.7554444367,0.0,7.7554444367,7.7554444367,0,7.7554444367,0.0,0.0,0.0,0.0
2021-08-28 19:30:00,66.9194444399,-22.9,70.7292163405,4.5794444399,0,4.5794444399,62.34,-22.9,66.4129927047,132.22,65.8994444399,-10.51,66.7322776285,4.5794444399,0,4.5794444399,61.32,-10.51,62.2141663932,125.89,4.5794444399,0.0,4.5794444399,4.5794444399,0,4.5794444399,0.0,0.0,0.0,0.0
2021-08-28 20:00:00,65.710777771,-23.92,69.9290548718,6.780777771,0,6.780777771,58.93,-23.92,63.5996171372,132.22,64.790777771,-11.49,65.801709584,6.780777771,0,6.780777771,58.01,-11.49,59.1369613694,125.89,6.780777771,0.0,6.780777771,6.780777771,0,6.780777771,0.0,0.0,0.0,0.0
2021-08-28 20:30:00,69.1338888835,-22.98,72.8531055766,5.3638888835,0,5.3638888835,63.77,-22.98,67.7841670304,132.22,68.0738888835,-10.6,68.8942257938,5.3638888835,0,5.3638888835,62.71,-10.6,63.599560533100004,125.89,5.3638888835,0.0,5.3638888835,5.3638888835,0,5.3638888835,0.0,0.0,0.0,0.0
2021-08-28 21:00:00,67.8217777746,-23.13,71.6574520933,3.2217777746,0,3.2217777746,64.6,-23.13,68.6160105223,132.22,66.7417777746,-10.72,67.5972137037,3.2217777746,0,3.2217777746,63.52,-10.72,64.4182334436,125.89,3.2217777746,0.0,3.2217777746,3.2217777746,0,3.2217777746,0.0,0.0,0.0,0.0
2021-08-28 21:30:00,65.5719999975,-24.12,69.8674572578,2.5419999975,0,2.5419999975,63.03,-24.12,67.4874454991,132.36,64.5419999975,-11.66,65.5867773539,2.5419999975,0,2.5419999975,62.0,-11.66,63.0868892877,126.04,2.5419999975,0.0,2.5419999975,2.5419999975,0,2.5419999975,0.0,0.0,0.0,0.0
2021-08-28 22:00:00,62.9111111086,-25.04,67.7112213811,2.5011111086,0,2.5011111086,60.41,-25.04,65.3939576719,132.51,61.9611111086,-12.5,63.2094082381,2.5011111086,0,2.5011111086,59.46,-12.5,60.7597037517,126.19,2.5011111086,0.0,2.5011111086,2.5011111086,0,2.5011111086,0.0,0.0,0.0,0.0
2021-08-28 22:30:00,59.8747777752,-19.29,62.9054299217,2.5347777752000002,0,2.5347777752000002,57.34,-19.29,60.4977660745,132.83,58.8047777752,-28.01,65.1349521317,2.5347777752000002,0,2.5347777752000002,56.27,-28.01,62.8559702813,126.53,2.5347777752000002,0.0,2.5347777752000002,2.5347777752000002,0,2.5347777752000002,0.0,0.0,0.0,0.0
2021-08-28 23:00:00,56.4872222196,-17.04,59.0014226446,2.5772222196,0,2.5772222196,53.91,-17.04,56.5389219918,132.22,55.4172222196,-34.91,65.4963863014,2.5772222196,0,2.5772222196,52.84,-34.91,63.3306695054,125.93,2.5772222196,0.0,2.5772222196,2.5772222196,0,2.5772222196,0.0,0.0,0.0,0.0
2021-08-28 23:30:00,53.4062222197,-17.5,56.2003075772,2.5562222197,0,2.5562222197,50.85,-17.5,53.7770629544,132.22,52.4362222197,-35.3,63.2111335183,2.5562222197,0,2.5562222197,49.88,-35.3,61.1073187106,125.93,2.5562222197,0.0,2.5562222197,2.5562222197,0,2.5562222197,0.0,0.0,0.0,0.0
2021-08-29 00:00:00,48.0541111086,-13.03,49.7893411729,2.5541111086,0,2.5541111086,45.5,-13.03,47.3289647045,132.04,47.0741111086,-45.12,65.2057231895,2.5541111086,0,2.5541111086,44.52,-45.12,63.3864717428,125.72,2.5541111086,0.0,2.5541111086,2.5541111086,0,2.5541111086,0.0,0.0,0.0,0.0
2021-08-29 00:30:00,45.6259999959,-9.74,46.6540402927,4.0559999959,0,4.0559999959,41.57,-9.74,42.6958136121,131.76,44.6059999959,-54.01,70.0483785368,4.0559999959,0,4.0559999959,40.55,-54.01,67.5380085581,125.45,4.0559999959,0.0,4.0559999959,4.0559999959,0,4.0559999959,0.0,0.0,0.0,0.0
2021-08-29 01:00:00,43.8635555524,-10.17,45.0271074543,3.1535555524,0,3.1535555524,40.71,-10.17,41.9610891184,130.66,42.8635555524,-54.44,69.289234334,3.1535555524,0,3.1535555524,39.71,-54.44,67.3839572896,124.34,3.1535555524,0.0,3.1535555524,3.1535555524,0,3.1535555524,0.0,0.0,0.0,0.0
2021-08-29 01:30:00,42.6141111085,-9.78,43.721972343,2.6341111085,0,2.6341111085,39.98,-9.78,41.1588240843,130.66,41.6241111085,-54.12,68.2754789479,2.6341111085,0,2.6341111085,38.99,-54.12,66.7022825696,124.43,2.6341111085,0.0,2.6341111085,2.6341111085,0,2.6341111085,0.0,0.0,0.0,0.0
2021-08-29 02:00:00,41.0149999974,-9.73,42.1533287509,2.6349999974,0,2.6349999974,38.38,-9.73,39.5941573973,130.82,40.0749999974,-54.12,67.3422603184,2.6349999974,0,2.6349999974,37.44,-54.12,65.8082669579,124.52,2.6349999974,0.0,2.6349999974,2.6349999974,0,2.6349999974,0.0,0.0,0.0,0.0
2021-08-29 02:30:00,40.5127777752,-9.94,41.7143711814,2.6127777752,0,2.6127777752,37.9,-9.94,39.1818018983,130.82,39.5927777752,-54.43,67.3068566489,2.6127777752,0,2.6127777752,36.98,-54.43,65.8038395536,124.52,2.6127777752,0.0,2.6127777752,2.6127777752,0,2.6127777752,0.0,0.0,0.0,0.0
2021-08-29 03:00:00,38.5495555529,-6.49,39.09204949,2.6195555529,0,2.6195555529,35.93,-6.49,36.5114365645,131.06,37.6695555529,-51.29,63.6369351521,2.6195555529,0,2.6195555529,35.05,-51.29,62.1221908822,124.72,2.6195555529,0.0,2.6195555529,2.6195555529,0,2.6195555529,0.0,0.0,0.0,0.0
2021-08-29 03:30:00,37.228666664,-5.8,37.6777603048,2.618666664,0,2.618666664,34.61,-5.8,35.0926217316,131.44,36.388666664,-50.47,62.2202214846,2.618666664,0,2.618666664,33.77,-50.47,60.7258906892,125.12,2.618666664,0.0,2.618666664,2.618666664,0,2.618666664,0.0,0.0,0.0,0.0
2021-08-29 04:00:00,36.8171111086,-6.49,37.3847531807,2.5571111086,0,2.5571111086,34.26,-6.49,34.8692945154,131.28,35.9771111086,-50.79,62.241277491,2.5571111086,0,2.5571111086,33.42,-50.79,60.7990172618,124.94,2.5571111086,0.0,2.5571111086,2.5571111086,0,2.5571111086,0.0,0.0,0.0,0.0
2021-08-29 04:30:00,36.5406666642,-6.77,37.1625244065,2.5006666642,0,2.5006666642,34.04,-6.77,34.7066924382,130.73,35.7206666642,-50.9,62.1834063632,2.5006666642,0,2.5006666642,33.22,-50.9,60.7813984703,124.41,2.5006666642,0.0,2.5006666642,2.5006666642,0,2.5006666642,0.0,0.0,0.0,0.0
2021-08-29 05:00:00,36.1508888864,-7.12,36.8453683286,2.5308888864,0,2.5308888864,33.62,-7.12,34.3656630956,130.47,35.3308888864,-51.03,62.0671620867,2.5308888864,0,2.5308888864,32.8,-51.03,60.6621867394,124.11,2.5308888864,0.0,2.5308888864,2.5308888864,0,2.5308888864,0.0,0.0,0.0,0.0
2021-08-29 05:30:00,36.8394444419,7.22,37.5402859178,2.5194444419,0,2.5194444419,34.32,7.22,35.0712246721,130.14,36.2794444419,-57.72,68.1747496439,2.5194444419,0,2.5194444419,33.76,-57.72,66.8680491715,123.76,2.5194444419,0.0,2.5194444419,2.5194444419,0,2.5194444419,0.0,0.0,0.0,0.0
2021-08-29 06:00:00,37.9029999976,18.41,42.1374596863,2.4429999976,0,2.4429999976,35.46,18.41,39.9542200525,130.61,37.5929999976,-63.14,73.4839659301,2.4429999976,0,2.4429999976,35.15,-63.14,72.2646670234,124.19,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,0.0
2021-08-29 06:30:00,39.6007777753,18.71,43.7982385537,2.5007777753,0,2.5007777753,37.1,18.71,41.5508616036,131.07,39.2907777753,-62.58,73.8919590902,2.5007777753,0,2.5007777753,36.79,-62.58,72.5931160648,124.61,2.5007777753,0.0,2.5007777753,2.5007777753,0,2.5007777753,0.0,0.0,0.0,0.0
2021-08-29 07:00:00,40.9203333305,18.79,45.0281887253,2.8203333305,0,2.8203333305,38.1,18.79,42.4814559543,130.88,40.6203333305,-62.5,74.5403345839,2.8203333305,0,2.8203333305,37.8,-62.5,73.0417004183,124.42,2.8203333305,0.0,2.8203333305,2.8203333305,0,2.8203333305,0.0,0.0,0.0,0.0
2021-08-29 07:30:00,43.6347777727,19.37,47.7408706589,5.0647777727,0,5.0647777727,38.57,19.37,43.1606510609,130.88,43.3347777727,-61.82,75.4957969996,5.0647777727,0,5.0647777727,38.27,-61.82,72.7069824707,124.42,5.0647777727,0.0,5.0647777727,5.0647777727,0,5.0647777727,0.0,0.0,0.0,0.0
2021-08-29 08:00:00,45.4979999924,19.7,49.5798144744,7.5579999924,0,7.5579999924,37.94,19.7,42.749661987,130.74,45.1979999924,-61.33,76.1854848598,7.5579999924,0,7.5579999924,37.64,-61.33,71.9592836262,124.3,7.5579999924,0.0,7.5579999924,7.5579999924,0,7.5579999924,0.0,0.0,0.0,0.0
2021-08-29 08:30:00,47.4986666561,20.3,51.6547513217,10.5886666561,0,10.5886666561,36.91,20.3,42.1240798119,130.66,47.1786666561,-60.45,76.6813477154,10.5886666561,0,10.5886666561,36.59,-60.45,70.6613798337,124.3,10.5886666561,0.0,10.5886666561,10.5886666561,0,10.5886666561,0.0,0.0,0.0,0.0
2021-08-29 09:00:00,48.7853333193,19.38,52.4937438851,14.0453333193,0,14.0453333193,34.74,19.38,39.7800452488,130.37,48.3953333193,-55.59,73.7045208049,14.0453333193,0,14.0453333193,34.35,-55.59,65.3465423722,123.99,14.0453333193,0.0,14.0453333193,14.0453333193,0,14.0453333193,0.0,0.0,0.0,0.0
2021-08-29 09:30:00,49.7912222048,10.62,50.9111992459,17.3812222048,0,17.3812222048,32.41,10.62,34.1056080433,130.37,49.0312222048,-33.95,59.6377669845,17.3812222048,0,17.3812222048,31.65,-33.95,46.414706721,123.92,17.3812222048,0.0,17.3812222048,17.3812222048,0,17.3812222048,0.0,0.0,0.0,0.0
2021-08-29 10:00:00,48.7548888684,11.68,50.1344351576,20.4448888684,0,20.4448888684,28.31,11.68,30.6248020402,130.92,48.0848888684,-32.97,58.3024651065,20.4448888684,0,20.4448888684,27.64,-32.97,43.023139123,124.47,20.4448888684,0.0,20.4448888684,20.4448888684,0,20.4448888684,0.0,0.0,0.0,0.0
2021-08-29 10:30:00,47.431888866,12.19,48.9732598609,22.851888866,0,22.851888866,24.58,12.19,27.4366998744,130.92,46.861888866,-32.44,56.9946508726,22.851888866,0,22.851888866,24.01,-32.44,40.358811925,124.47,22.851888866,0.0,22.851888866,22.851888866,0,22.851888866,0.0,0.0,0.0,0.0
2021-08-29 11:00:00,46.2469999753,12.91,48.0151341424,24.7469999753,0,24.7469999753,21.5,12.91,25.0782395714,130.92,45.7469999753,-31.59,55.5942092914,24.7469999753,0,24.7469999753,21.0,-31.59,37.9332057701,124.55,24.7469999753,0.0,24.7469999753,24.7469999753,0,24.7469999753,0.0,0.0,0.0,0.0
2021-08-29 11:30:00,44.3153333065,12.3,45.9906378089,26.7953333065,0,26.7953333065,17.52,12.3,21.4065503994,130.69,43.9153333065,-32.21,54.461367954,26.7953333065,0,26.7953333065,17.12,-32.21,36.4770955532,124.24,26.7953333065,0.0,26.7953333065,26.7953333065,0,26.7953333065,0.0,0.0,0.0,0.0
2021-08-29 12:00:00,43.7706666401,10.23,44.9502409128,26.5406666401,0,26.5406666401,17.23,10.23,20.0381086932,130.69,43.3806666401,-34.4,55.3646298474,26.5406666401,0,26.5406666401,16.84,-34.4,38.3007258417,124.24,26.5406666401,0.0,26.5406666401,26.5406666401,0,26.5406666401,0.0,0.0,0.0,0.0
2021-08-29 12:30:00,44.1874444172,10.37,45.3879625465,27.2174444172,0,27.2174444172,16.97,10.37,19.8876293208,131.0,43.7974444172,-34.28,55.6177537975,27.2174444172,0,27.2174444172,16.58,-34.28,38.0790598623,124.61,27.2174444172,0.0,27.2174444172,27.2174444172,0,27.2174444172,0.0,0.0,0.0,0.0
2021-08-29 13:00:00,41.588111082,9.23,42.6000455794,29.108111082,0,29.108111082,12.48,9.23,15.5223484048,131.0,41.308111082,-35.59,54.5252981758,29.108111082,0,29.108111082,12.2,-35.59,37.6229730351,124.61,29.108111082,0.0,29.108111082,29.108111082,0,29.108111082,0.0,0.0,0.0,0.0
2021-08-29 13:30:00,40.4257777477,8.12,41.233213633,30.0757777477,0,30.0757777477,10.35,8.12,13.1551092736,131.28,40.2157777477,-36.83,54.5321710539,30.0757777477,0,30.0757777477,10.14,-36.83,38.2003730348,124.95,30.0757777477,0.0,30.0757777477,30.0757777477,0,30.0757777477,0.0,0.0,0.0,0.0
2021-08-29 14:00:00,40.96677775,7.98,41.7367617241,27.78677775,0,27.78677775,13.18,7.98,15.4075565876,131.49,40.65677775,-36.9,54.9052235858,27.78677775,0,27.78677775,12.87,-36.9,39.0800063971,125.16,27.78677775,0.0,27.78677775,27.78677775,0,27.78677775,0.0,0.0,0.0,0.0
2021-08-29 14:30:00,44.5697777537,8.57,45.3862312713,24.0897777537,0,24.0897777537,20.48,8.57,22.2007950308,131.49,44.0997777537,-36.21,57.0609717576,24.0897777537,0,24.0897777537,20.01,-36.21,41.3710550989,125.09,24.0897777537,0.0,24.0897777537,24.0897777537,0,24.0897777537,0.0,0.0,0.0,0.0
2021-08-29 15:00:00,44.1426666468,8.29,44.9143531478,19.8926666468,0,19.8926666468,24.25,8.29,25.6278481344,131.26,43.5726666468,-36.57,56.885342389,19.8926666468,0,19.8926666468,23.68,-36.57,43.5672732679,124.93,19.8926666468,0.0,19.8926666468,19.8926666468,0,19.8926666468,0.0,0.0,0.0,0.0
2021-08-29 15:30:00,46.1469999797,8.13,46.8576835442,20.3069999797,0,20.3069999797,25.84,8.13,27.0887891941,131.33,45.5369999797,-36.88,58.5982317749,20.3069999797,0,20.3069999797,25.23,-36.88,44.6843070887,125.0,20.3069999797,0.0,20.3069999797,20.3069999797,0,20.3069999797,0.0,0.0,0.0,0.0
2021-08-29 16:00:00,49.2207777595,7.8100000000000005,49.8365434521,18.2707777595,0,18.2707777595,30.95,7.8100000000000005,31.9201911022,131.64,48.4907777595,-37.25,61.1466926965,18.2707777595,0,18.2707777595,30.22,-37.25,47.966768705,125.29,18.2707777595,0.0,18.2707777595,18.2707777595,0,18.2707777595,0.0,0.0,0.0,0.0
2021-08-29 16:30:00,52.4272222056,7.39,52.9454977141,16.6572222056,0,16.6572222056,35.77,7.39,36.5254021196,131.71,51.5672222056,-37.69,63.8726428606,16.6572222056,0,16.6572222056,34.91,-37.69,51.3735749194,125.29,16.6572222056,0.0,16.6572222056,16.6572222056,0,16.6572222056,0.0,0.0,0.0,0.0
2021-08-29 17:00:00,59.6913333183,6.77,60.0740224499,15.0713333183,0,15.0713333183,44.62,6.77,45.130669173,131.71,58.6313333183,-38.25,70.0049694427,15.0713333183,0,15.0713333183,43.56,-38.25,57.9701311021,125.4,15.0713333183,0.0,15.0713333183,15.0713333183,0,15.0713333183,0.0,0.0,0.0,0.0
2021-08-29 17:30:00,63.1513333208,7.63,63.610595031,12.5413333208,0,12.5413333208,50.61,7.63,51.1819206361,131.51,61.9413333208,-37.84,72.585083685,12.5413333208,0,12.5413333208,49.4,-37.84,62.2272094827,125.17,12.5413333208,0.0,12.5413333208,12.5413333208,0,12.5413333208,0.0,0.0,0.0,0.0
2021-08-29 18:00:00,65.385888879,8.8,65.9754080283,9.905888879,0,9.905888879,55.48,8.8,56.1735738582,132.25,64.055888879,-37.14,74.0441523692,9.905888879,0,9.905888879,54.15,-37.14,65.6627908332,125.9,9.905888879,0.0,9.905888879,9.905888879,0,9.905888879,0.0,0.0,0.0,0.0
2021-08-29 18:30:00,66.2631111034,6.54,66.585069596,7.6931111034,0,7.6931111034,58.57,6.54,58.9340012217,132.92,65.0131111034,-35.93,74.2810171938,7.6931111034,0,7.6931111034,57.32,-35.93,67.6501832961,126.58,7.6931111034,0.0,7.6931111034,7.6931111034,0,7.6931111034,0.0,0.0,0.0,0.0
2021-08-29 19:00:00,66.873222217,0.09,66.8732827794,5.183222217,0,5.183222217,61.69,0.09,61.6900656508,132.77,66.263222217,-37.36,76.0696011465,5.183222217,0,5.183222217,61.08,-37.36,71.599832402,126.45,5.183222217,0.0,5.183222217,5.183222217,0,5.183222217,0.0,0.0,0.0,0.0
2021-08-29 19:30:00,66.5711111073,2.6,66.6218645346,3.7711111073,0,3.7711111073,62.8,2.6,62.8537986123,131.96,65.8511111073,-43.18,78.7456743832,3.7711111073,0,3.7711111073,62.08,-43.18,75.6203596923,125.65,3.7711111073,0.0,3.7711111073,3.7711111073,0,3.7711111073,0.0,0.0,0.0,0.0
2021-08-29 20:00:00,65.4013333305,7.97,65.8851675372,2.8313333305,0,2.8313333305,62.57,7.97,63.0755562798,131.59,64.4913333305,-55.59,85.1432920126,2.8313333305,0,2.8313333305,61.66,-55.59,83.0192971543,125.26,2.8313333305,0.0,2.8313333305,2.8313333305,0,2.8313333305,0.0,0.0,0.0,0.0
2021-08-29 20:30:00,65.0119999974,7.55,65.4489315701,2.6019999974,0,2.6019999974,62.41,7.55,62.8650188897,130.82,64.0919999974,-56.01,85.117005138,2.6019999974,0,2.6019999974,61.49,-56.01,83.1753581297,124.52,2.6019999974,0.0,2.6019999974,2.6019999974,0,2.6019999974,0.0,0.0,0.0,0.0
2021-08-29 21:00:00,64.9112222197,7.39,65.3305355102,2.5312222197,0,2.5312222197,62.38,7.39,62.8162120794,130.82,64.0012222197,-56.38,85.2927948048,2.5312222197,0,2.5312222197,61.47,-56.38,83.4102229945,124.52,2.5312222197,0.0,2.5312222197,2.5312222197,0,2.5312222197,0.0,0.0,0.0,0.0
2021-08-29 21:30:00,61.844555553,7.63,62.3134492028,2.544555553,0,2.544555553,59.3,7.63,59.7888526399,131.15,60.974555553,-56.73,83.2837878875,2.544555553,0,2.544555553,58.43,-56.73,81.439289044,124.86,2.544555553,0.0,2.544555553,2.544555553,0,2.544555553,0.0,0.0,0.0,0.0
2021-08-29 22:00:00,58.8731111085,7.55,59.3552500761,2.6031111085000003,0,2.6031111085000003,56.27,7.55,56.7742494446,131.7,58.0231111085,-57.28,81.5333049907,2.6031111085000003,0,2.6031111085000003,55.42,-57.28,79.7017866801,125.38,2.6031111085000003,0.0,2.6031111085000003,2.6031111085000003,0,2.6031111085000003,0.0,0.0,0.0,0.0
2021-08-29 22:30:00,57.2609999974,6.15,57.5903170741,2.6109999974,0,2.6109999974,54.65,6.15,54.994954314,132.15,56.4309999974,-58.69,81.4185105532,2.6109999974,0,2.6109999974,53.82,-58.69,79.6310774761,125.83,2.6109999974,0.0,2.6109999974,2.6109999974,0,2.6109999974,0.0,0.0,0.0,0.0
2021-08-29 23:00:00,54.1613333307,5.4,54.4298633854,2.6513333307,0,2.6513333307,51.51,5.4,51.792278382,132.15,53.3713333307,-59.12,79.6471821315,2.6513333307,0,2.6513333307,50.72,-59.12,77.8953965264,125.83,2.6513333307,0.0,2.6513333307,2.6513333307,0,2.6513333307,0.0,0.0,0.0,0.0
2021-08-29 23:30:00,51.39244444,4.92,51.6274127332,4.43244444,0,4.43244444,46.96,4.92,47.2170308258,131.78,50.65244444,-60.04,78.552350237,4.43244444,0,4.43244444,46.22,-60.04,75.7699808631,125.47,4.43244444,0.0,4.43244444,4.43244444,0,4.43244444,0.0,0.0,0.0,0.0
2021-08-30 00:00:00,47.0061111083,7.63,47.6213332607,2.8061111083,0,2.8061111083,44.2,7.63,44.8537278272,132.22,46.2961111083,-57.37,73.7200569978,2.8061111083,0,2.8061111083,43.49,-57.37,71.9909508202,125.9,2.8061111083,0.0,2.8061111083,2.8061111083,0,2.8061111083,0.0,0.0,0.0,0.0
2021-08-30 00:30:00,45.4074444419,7.27,45.9857468216,2.5774444419,0,2.5774444419,42.83,7.27,43.442626532,131.81,44.7074444419,-57.33,72.7013375979,2.5774444419,0,2.5774444419,42.13,-57.33,71.1453849522,125.57,2.5774444419,0.0,2.5774444419,2.5774444419,0,2.5774444419,0.0,0.0,0.0,0.0
2021-08-30 01:00:00,43.8939999974,6.21,44.3311102474,2.6139999974,0,2.6139999974,41.28,6.21,41.7444906545,131.81,43.2139999974,-57.42,71.8644988557,2.6139999974,0,2.6139999974,40.6,-57.42,70.3236546263,125.57,2.6139999974,0.0,2.6139999974,2.6139999974,0,2.6139999974,0.0,0.0,0.0,0.0
2021-08-30 01:30:00,44.0848888863,6.2,44.5187312052,2.5848888863,0,2.5848888863,41.5,6.2,41.9605767358,130.84,43.4048888863,-57.43,71.987424452,2.5848888863,0,2.5848888863,40.82,-57.43,70.4590469706,124.52,2.5848888863,0.0,2.5848888863,2.5848888863,0,2.5848888863,0.0,0.0,0.0,0.0
2021-08-30 02:00:00,43.348888885,6.16,43.7843781224,3.908888885,0,3.908888885,39.44,6.16,39.91815627,130.84,42.698888885,-57.57,71.6763560179,3.908888885,0,3.908888885,38.79,-57.57,69.4187942851,124.52,3.908888885,0.0,3.908888885,3.908888885,0,3.908888885,0.0,0.0,0.0,0.0
2021-08-30 02:30:00,42.3038888851,5.91,42.7147177774,3.8338888851,0,3.8338888851,38.47,5.91,38.9213180661,130.94,41.6638888851,-57.84,71.2835551655,3.8338888851,0,3.8338888851,37.83,-57.84,69.1127665486,124.52,3.8338888851,0.0,3.8338888851,3.8338888851,0,3.8338888851,0.0,0.0,0.0,0.0
2021-08-30 03:00:00,39.3771111085,6.0,39.8316065362,2.5671111085,0,2.5671111085,36.81,6.0,37.2957919878,131.02,38.7571111085,-57.67,69.4833977399,2.5671111085,0,2.5671111085,36.19,-57.67,68.0848367847,124.64,2.5671111085,0.0,2.5671111085,2.5671111085,0,2.5671111085,0.0,0.0,0.0,0.0
2021-08-30 03:30:00,36.4567777752,6.2,36.9802196552,2.6067777752,0,2.6067777752,33.85,6.2,34.4131152324,131.02,35.8567777752,-57.29,67.5858906312,2.6067777752,0,2.6067777752,33.25,-57.29,66.239766002,124.64,2.6067777752,0.0,2.6067777752,2.6067777752,0,2.6067777752,0.0,0.0,0.0,0.0
2021-08-30 04:00:00,36.3184444419,6.24,36.8506038849,2.5284444419,0,2.5284444419,33.79,6.24,34.3613401951,130.86,35.7084444419,-57.3,67.5157981843,2.5284444419,0,2.5284444419,33.18,-57.3,66.2133098402,124.52,2.5284444419,0.0,2.5284444419,2.5284444419,0,2.5284444419,0.0,0.0,0.0,0.0
2021-08-30 04:30:00,36.2296666641,6.24,36.7631112203,2.5196666641,0,2.5196666641,33.71,6.24,34.2826734663,130.86,35.6396666641,-57.29,67.4709562696,2.5196666641,0,2.5196666641,33.12,-57.29,66.1746061567,124.52,2.5196666641,0.0,2.5196666641,2.5196666641,0,2.5196666641,0.0,0.0,0.0,0.0
2021-08-30 05:00:00,36.117555553,6.19,36.6441525912,2.547555553,0,2.547555553,33.57,6.19,34.1359194984,130.86,35.517555553,-57.34,67.4490352226,2.547555553,0,2.547555553,32.97,-57.34,66.1430003855,124.52,2.547555553,0.0,2.547555553,2.547555553,0,2.547555553,0.0,0.0,0.0,0.0
2021-08-30 05:30:00,36.9572222197,6.27,37.485319449,2.5572222197,0,2.5572222197,34.4,6.27,34.9667399109,130.86,36.3572222197,-57.09,67.683939805,2.5572222197,0,2.5572222197,33.8,-57.09,66.345369846,124.52,2.5572222197,0.0,2.5572222197,2.5572222197,0,2.5572222197,0.0,0.0,0.0,0.0
2021-08-30 06:00:00,37.9513333308,6.48,38.5005727436,2.5513333308,0,2.5513333308,35.4,6.48,35.9881980655,130.72,37.3513333308,-56.74,67.9304769716,2.5513333308,0,2.5513333308,34.8,-56.74,66.5617577893,124.36,2.5513333308,0.0,2.5513333308,2.5513333308,0,2.5513333308,0.0,0.0,0.0,0.0
2021-08-30 06:30:00,40.4057777752,7.03,41.0127757854,2.5357777752,0,2.5357777752,37.87,7.03,38.5169806709,130.53,39.7557777752,-55.96,68.6443258144,2.5357777752,0,2.5357777752,37.22,-55.96,67.2075144608,124.19,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,0.0
2021-08-30 07:00:00,42.3031111084,7.5,42.9628119361,2.6631111084,0,2.6631111084,39.64,7.5,40.3432720537,130.31,41.6531111084,-55.5,69.3918703092,2.6631111084,0,2.6631111084,38.99,-55.5,67.8267653659,123.97,2.6631111084,0.0,2.6631111084,2.6631111084,0,2.6631111084,0.0,0.0,0.0,0.0
2021-08-30 07:30:00,46.6197777743,8.07,47.3130909974,3.4497777743,0,3.4497777743,43.17,8.07,43.9178073223,130.31,45.9297777743,-55.12,71.7478841946,3.4497777743,0,3.4497777743,42.48,-55.12,69.5899762897,123.97,3.4497777743,0.0,3.4497777743,3.4497777743,0,3.4497777743,0.0,0.0,0.0,0.0
2021-08-30 08:00:00,51.1953333285,8.47,51.891261833,4.8053333285,0,4.8053333285,46.39,8.47,47.1568976927,130.47,50.4653333285,-55.04,74.673633017,4.8053333285,0,4.8053333285,45.66,-55.04,71.5138951533,124.12,4.8053333285,0.0,4.8053333285,4.8053333285,0,4.8053333285,0.0,0.0,0.0,0.0
2021-08-30 08:30:00,52.6683333259,9.29,53.4813746582,7.3883333259,0,7.3883333259,45.28,9.29,46.2231814137,130.75,51.9483333259,-53.95,74.8948051292,7.3883333259,0,7.3883333259,44.56,-53.95,69.9728240105,124.29,7.3883333259,0.0,7.3883333259,7.3883333259,0,7.3883333259,0.0,0.0,0.0,0.0
2021-08-30 09:00:00,55.4159999897,9.37,56.2025796104,10.2559999897,0,10.2559999897,45.16,9.37,46.1218223838,130.39,54.7159999897,-53.69,76.6580508158,10.2559999897,0,10.2559999897,44.46,-53.69,69.7087347468,123.96,10.2559999897,0.0,10.2559999897,10.2559999897,0,10.2559999897,0.0,0.0,0.0,0.0
2021-08-30 09:30:00,56.5966666537,9.74,57.4286537916,12.9266666537,0,12.9266666537,43.67,9.74,44.7430050399,130.2,55.8966666537,-53.24,77.1941380093,12.9266666537,0,12.9266666537,42.97,-53.24,68.4172383249,123.7,12.9266666537,0.0,12.9266666537,12.9266666537,0,12.9266666537,0.0,0.0,0.0,0.0
2021-08-30 10:00:00,54.8021110979,10.47,55.7932996048,13.2121110979,0,13.2121110979,41.59,10.47,42.8876322499,130.2,54.1221110979,-52.28,75.2489289604,13.2121110979,0,13.2121110979,40.91,-52.28,66.383932544,123.7,13.2121110979,0.0,13.2121110979,13.2121110979,0,13.2121110979,0.0,0.0,0.0,0.0
2021-08-30 10:30:00,52.5442222064,9.12,53.3298198692,15.7742222064,0,15.7742222064,36.77,9.12,37.8841299227,129.9,51.9142222064,-53.76,74.7343566728,15.7742222064,0,15.7742222064,36.14,-53.76,64.7783698467,123.46,15.7742222064,0.0,15.7742222064,15.7742222064,0,15.7742222064,0.0,0.0,0.0,0.0
2021-08-30 11:00:00,52.1422222055,8.51,52.8321061148,16.7122222055,0,16.7122222055,35.43,8.51,36.4376865347,130.07,51.5322222055,-54.45,74.9691431553,16.7122222055,0,16.7122222055,34.82,-54.45,64.6315317782,123.54,16.7122222055,0.0,16.7122222055,16.7122222055,0,16.7122222055,0.0,0.0,0.0,0.0
2021-08-30 11:30:00,50.033666649,7.5600000000000005,50.6015948201,17.673666649,0,17.673666649,32.36,7.5600000000000005,33.2313586842,130.07,49.443666649,-55.59,74.3970716608,17.673666649,0,17.673666649,31.77,-55.59,64.0279704504,123.68,17.673666649,0.0,17.673666649,17.673666649,0,17.673666649,0.0,0.0,0.0,0.0
2021-08-30 12:00:00,50.7163333121,6.9,51.1835565844,21.2263333121,0,21.2263333121,29.49,6.9,30.286467275,130.33,50.1663333121,-56.29,75.400431683,21.2263333121,0,21.2263333121,28.94,-56.29,63.2936624,123.89,21.2263333121,0.0,21.2263333121,21.2263333121,0,21.2263333121,0.0,0.0,0.0,0.0
2021-08-30 12:30:00,51.7298888652,7.39,52.2550811119,23.6798888652,0,23.6798888652,28.05,7.39,29.0071473951,130.41,51.1998888652,-55.78,75.7155005254,23.6798888652,0,23.6798888652,27.52,-55.78,62.1993472635,123.99,23.6798888652,0.0,23.6798888652,23.6798888652,0,23.6798888652,0.0,0.0,0.0,0.0
2021-08-30 13:00:00,52.9042221976,7.31,53.406861229,24.5942221976,0,24.5942221976,28.31,7.31,29.2385396352,130.31,52.3742221976,-55.85,76.5655382715,24.5942221976,0,24.5942221976,27.78,-55.85,62.3774871248,123.85,24.5942221976,0.0,24.5942221976,24.5942221976,0,24.5942221976,0.0,0.0,0.0,0.0
2021-08-30 13:30:00,52.9481110869,7.25,53.4421646985,24.2481110869,0,24.2481110869,28.7,7.25,29.6015624588,130.31,52.4081110869,-55.96,76.6689748705,24.2481110869,0,24.2481110869,28.16,-55.96,62.6458873351,123.94,24.2481110869,0.0,24.2481110869,24.2481110869,0,24.2481110869,0.0,0.0,0.0,0.0
2021-08-30 14:00:00,53.4632222011,6.59,53.8678403885,21.1232222011,0,21.1232222011,32.34,6.59,33.0046011944,130.31,52.8832222011,-56.7,77.5340260168,21.1232222011,0,21.1232222011,31.76,-56.7,64.9891344765,123.94,21.1232222011,0.0,21.1232222011,21.1232222011,0,21.1232222011,0.0,0.0,0.0,0.0
2021-08-30 14:30:00,54.1437777585,6.18,54.4953307171,19.2537777585,0,19.2537777585,34.89,6.18,35.4330989331,130.56,53.5437777585,-57.15,78.3138470301,19.2537777585,0,19.2537777585,34.29,-57.15,66.6477801581,124.08,19.2537777585,0.0,19.2537777585,19.2537777585,0,19.2537777585,0.0,0.0,0.0,0.0
2021-08-30 15:00:00,56.2165555381,6.47,56.5876489754,17.4565555381,0,17.4565555381,38.76,6.47,39.2962911736,130.56,55.5565555381,-57.29,79.8039783674,17.4565555381,0,17.4565555381,38.1,-57.29,68.8022826656,124.08,17.4565555381,0.0,17.4565555381,17.4565555381,0,17.4565555381,0.0,0.0,0.0,0.0
2021-08-30 15:30:00,57.4883333173,6.39,57.8423769186,16.0683333173,0,16.0683333173,41.42,6.39,41.9100047721,130.97,56.8083333173,-57.96,81.15755254,16.0683333173,0,16.0683333173,40.74,-57.96,70.8456717097,124.56,16.0683333173,0.0,16.0683333173,16.0683333173,0,16.0683333173,0.0,0.0,0.0,0.0
2021-08-30 16:00:00,59.5103333178,6.65,59.8807337263,15.4903333178,0,15.4903333178,44.02,6.65,44.5194665287,131.52,58.8003333178,-57.58,82.297846863,15.4903333178,0,15.4903333178,43.31,-57.58,72.0500693962,125.16,15.4903333178,0.0,15.4903333178,15.4903333178,0,15.4903333178,0.0,0.0,0.0,0.0
2021-08-30 16:30:00,61.9503333195,6.78,62.3202390752,13.8803333195,0,13.8803333195,48.07,6.78,48.5457856049,131.52,61.2103333195,-57.27,83.8245656421,13.8803333195,0,13.8803333195,47.33,-57.27,74.296580002,125.16,13.8803333195,0.0,13.8803333195,13.8803333195,0,13.8803333195,0.0,0.0,0.0,0.0
2021-08-30 17:00:00,67.4575555406,-1.74,67.4799925868,14.9875555406,0,14.9875555406,52.47,-1.74,52.4988428444,131.26,66.9675555406,-36.25,76.1493006867,14.9875555406,0,14.9875555406,51.98,-36.25,63.3717831531,124.89,14.9875555406,0.0,14.9875555406,14.9875555406,0,14.9875555406,0.0,0.0,0.0,0.0
2021-08-30 17:30:00,73.0883333189,-9.46,73.6980058572,14.4683333189,0,14.4683333189,58.62,-9.46,59.3784135861,132.17,72.7983333189,-16.93,74.7410344724,14.4683333189,0,14.4683333189,58.33,-16.93,60.7372521604,125.82,14.4683333189,0.0,14.4683333189,14.4683333189,0,14.4683333189,0.0,0.0,0.0,0.0
2021-08-30 18:00:00,74.4924444309,-8.93,75.025790081,13.5924444309,0,13.5924444309,60.9,-8.93,61.5512380054,132.98,74.1724444309,-16.43,75.9703653594,13.5924444309,0,13.5924444309,60.58,-16.43,62.7684737747,126.64,13.5924444309,0.0,13.5924444309,13.5924444309,0,13.5924444309,0.0,0.0,0.0,0.0
2021-08-30 18:30:00,74.3108888776,-8.93,74.8455282951,11.3208888776,0,11.3208888776,62.99,-8.93,63.619847532,133.12,73.9508888776,-16.43,75.7540683118,11.3208888776,0,11.3208888776,62.63,-16.43,64.7492223892,126.79,11.3208888776,0.0,11.3208888776,11.3208888776,0,11.3208888776,0.0,0.0,0.0,0.0
2021-08-30 19:00:00,72.9865555465,-9.26,73.5716310173,9.0665555465,0,9.0665555465,63.92,-9.26,64.5872588054,133.27,72.6165555465,-16.76,74.5255777531,9.0665555465,0,9.0665555465,63.55,-16.76,65.7229039225,126.97,9.0665555465,0.0,9.0665555465,9.0665555465,0,9.0665555465,0.0,0.0,0.0,0.0
