Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-30 19:30:00,71.6891111035,-9.72,72.345055469,7.5791111035,0,7.5791111035,64.11,-9.72,64.8426595691,133.27,71.3491111035,-17.23,73.4000582783,7.5791111035,0,7.5791111035,63.77,-17.23,66.0566862626,126.97,7.5791111035,0.0,7.5791111035,7.5791111035,0,7.5791111035,0.0,0.0,0.0,0.0
2021-08-30 20:00:00,69.9895555482,-10.29,70.7419393701,7.3095555482,0,7.3095555482,62.68,-10.29,63.5190247091,133.36,69.6495555482,-17.8,71.8881115906,7.3095555482,0,7.3095555482,62.34,-17.8,64.8314399038,127.08,7.3095555482,0.0,7.3095555482,7.3095555482,0,7.3095555482,0.0,0.0,0.0,0.0
2021-08-30 20:30:00,71.6373333271,-9.94,72.323655371,6.2073333271,0,6.2073333271,65.43,-9.94,66.1807260462,133.55,71.2573333271,-17.45,73.3628656262,6.2073333271,0,6.2073333271,65.05,-17.45,67.3498700815,127.23,6.2073333271,0.0,6.2073333271,6.2073333271,0,6.2073333271,0.0,0.0,0.0,0.0
2021-08-30 21:00:00,70.9383333288,-10.15,71.6607956659,4.5383333288,0,4.5383333288,66.4,-10.15,67.1712922311,133.55,70.5583333288,-17.64,72.7299663284,4.5383333288,0,4.5383333288,66.02,-17.64,68.3360080777,127.23,4.5383333288,0.0,4.5383333288,4.5383333288,0,4.5383333288,0.0,0.0,0.0,0.0
2021-08-30 21:30:00,66.8135555529,-12.05,67.8914847799,2.7035555529,0,2.7035555529,64.11,-12.05,65.232619141,133.3,66.4435555529,-19.49,69.2430947785,2.7035555529,0,2.7035555529,63.74,-19.49,66.6531897211,126.99,2.7035555529,0.0,2.7035555529,2.7035555529,0,2.7035555529,0.0,0.0,0.0,0.0
2021-08-30 22:00:00,62.833666664,-14.88,64.5715422337,2.693666664,0,2.693666664,60.14,-14.88,61.9534825494,133.2,62.513666664,-22.18,66.3318243362,2.693666664,0,2.693666664,59.82,-22.18,63.7995673967,126.99,2.693666664,0.0,2.693666664,2.693666664,0,2.693666664,0.0,0.0,0.0,0.0
2021-08-30 22:30:00,60.4624444417,-16.37,62.6393174282,2.7424444417,0,2.7424444417,57.72,-16.37,59.9964607289,133.3,60.1524444417,-23.98,64.7561346307,2.7424444417,0,2.7424444417,57.41,-23.98,62.2169470482,126.99,2.7424444417,0.0,2.7424444417,2.7424444417,0,2.7424444417,0.0,0.0,0.0,0.0
2021-08-30 23:00:00,56.0874444399,-12.66,57.4984958395,4.5174444399,0,4.5174444399,51.57,-12.66,53.1012287993,132.8,55.7074444399,-34.17,65.3521863906,4.5174444399,0,4.5174444399,51.19,-34.17,61.5467708332,126.55,4.5174444399,0.0,4.5174444399,4.5174444399,0,4.5174444399,0.0,0.0,0.0,0.0
2021-08-30 23:30:00,52.0809999973,-7.95,52.6842771681,2.6809999973,0,2.6809999973,49.4,-7.95,50.0356123176,132.33,51.5409999973,-45.68,68.870436914,2.6809999973,0,2.6809999973,48.86,-45.68,66.8876819751,126.12,2.6809999973,0.0,2.6809999973,2.6809999973,0,2.6809999973,0.0,0.0,0.0,0.0
2021-08-31 00:00:00,49.308666664,-8.09,49.9679167885,2.678666664,0,2.678666664,46.63,-8.09,47.3265781565,131.63,48.828666663999996,-45.51,66.748773683,2.678666664,0,2.678666664,46.15,-45.51,64.8149874643,125.32,2.678666664,0.0,2.678666664,2.678666664,0,2.678666664,0.0,0.0,0.0,0.0
2021-08-31 00:30:00,47.9084444414,-7.95,48.5635825366,3.0784444414,0,3.0784444414,44.83,-7.95,45.5294563991,131.06,47.4484444414,-45.35,65.6351840091,3.0784444414,0,3.0784444414,44.37,-45.35,63.4454048769,124.8,3.0784444414,0.0,3.0784444414,3.0784444414,0,3.0784444414,0.0,0.0,0.0,0.0
2021-08-31 01:00:00,46.916111108,-8.26,47.6376855179,3.076111108,0,3.076111108,43.84,-8.26,44.6113572983,130.93,46.466111108,-45.65,65.1384831072,3.076111108,0,3.076111108,43.39,-45.65,62.9810654086,124.59,3.076111108,0.0,3.076111108,3.076111108,0,3.076111108,0.0,0.0,0.0,0.0
2021-08-31 01:30:00,47.6987777746,-8.12,48.3849956205,3.1287777746,0,3.1287777746,44.57,-8.12,45.303634512,131.02,47.2387777746,-45.52,65.6016198401,3.1287777746,0,3.1287777746,44.11,-45.52,63.3858225473,124.7,3.1287777746,0.0,3.1287777746,3.1287777746,0,3.1287777746,0.0,0.0,0.0,0.0
2021-08-31 02:00:00,47.084111108,-8.29,47.8083425652,3.114111108,0,3.114111108,43.97,-8.29,44.7446644864,131.02,46.634111108,-45.68,65.2794203316,3.114111108,0,3.114111108,43.52,-45.68,63.092414758,124.58,3.114111108,0.0,3.114111108,3.114111108,0,3.114111108,0.0,0.0,0.0,0.0
2021-08-31 02:30:00,47.0058888859,-8.51,47.7700082683,3.0358888859,0,3.0358888859,43.97,-8.51,44.7859464564,131.02,46.5458888859,-45.87,65.3496493653,3.0358888859,0,3.0358888859,43.51,-45.87,63.2232314897,124.69,3.0358888859,0.0,3.0358888859,3.0358888859,0,3.0358888859,0.0,0.0,0.0,0.0
2021-08-31 03:00:00,46.2422222191,-8.41,47.0007576084,3.0922222191,0,3.0922222191,43.15,-8.41,43.96192216,131.02,45.8122222191,-45.82,64.7937659397,3.0922222191,0,3.0922222191,42.72,-45.82,62.6455968125,124.59,3.0922222191,0.0,3.0922222191,3.0922222191,0,3.0922222191,0.0,0.0,0.0,0.0
2021-08-31 03:30:00,45.9609999969,-8.55,46.7495028927,3.1309999969,0,3.1309999969,42.83,-8.55,43.6750661133,131.02,45.5209999969,-45.94,64.6733719603,3.1309999969,0,3.1309999969,42.39,-45.94,62.509164928,124.59,3.1309999969,0.0,3.1309999969,3.1309999969,0,3.1309999969,0.0,0.0,0.0,0.0
2021-08-31 04:00:00,44.9559999968,-8.4,45.7340347631,3.1859999968,0,3.1859999968,41.77,-8.4,42.6062542357,131.02,44.5459999968,-45.85,63.9262748462,3.1859999968,0,3.1859999968,41.36,-45.85,61.7484582803,124.59,3.1859999968,0.0,3.1859999968,3.1859999968,0,3.1859999968,0.0,0.0,0.0,0.0
2021-08-31 04:30:00,45.461111108,-8.79,46.303096259,3.151111108,0,3.151111108,42.31,-8.79,43.2134261544,131.02,45.021111108,-46.15,64.472652694,3.151111108,0,3.151111108,41.87,-46.15,62.3130756744,124.69,3.151111108,0.0,3.151111108,3.151111108,0,3.151111108,0.0,0.0,0.0,0.0
2021-08-31 05:00:00,45.0464444413,-8.38,45.8192814959,3.1564444413,0,3.1564444413,41.89,-8.38,42.7199777622,131.02,44.6264444413,-45.82,63.9608625917,3.1564444413,0,3.1564444413,41.47,-45.82,61.7999457929,124.69,3.1564444413,0.0,3.1564444413,3.1564444413,0,3.1564444413,0.0,0.0,0.0,0.0
2021-08-31 05:30:00,45.705111108,-8.18,46.431342662,3.105111108,0,3.105111108,42.6,-8.18,43.3782480052,131.02,45.275111108,-45.62,64.2730121112,3.105111108,0,3.105111108,42.17,-45.62,62.1248203217,124.69,3.105111108,0.0,3.105111108,3.105111108,0,3.105111108,0.0,0.0,0.0,0.0
2021-08-31 06:00:00,47.6799999969,-7.65,48.2898011976,3.1399999969,0,3.1399999969,44.54,-7.65,45.1921906971,131.15,47.2199999969,-45.0,65.2282791411,3.1399999969,0,3.1399999969,44.08,-45.0,62.9924312914,124.76,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,0.0
2021-08-31 06:30:00,52.7238888858,-5.31,52.9906082174,3.0638888858,0,3.0638888858,49.66,-5.31,49.9430846064,130.96,52.2038888858,-42.36,67.2280865026,3.0638888858,0,3.0638888858,49.14,-42.36,64.8776479228,124.58,3.0638888858,0.0,3.0638888858,3.0638888858,0,3.0638888858,0.0,0.0,0.0,0.0
2021-08-31 07:00:00,56.5334444414,-6.33,56.8867228833,3.0734444414,0,3.0734444414,53.46,-6.33,53.8334514963,130.32,56.0334444414,-35.17,66.1564493905,3.0734444414,0,3.0734444414,52.96,-35.17,63.5742911876,123.92,3.0734444414,0.0,3.0734444414,3.0734444414,0,3.0734444414,0.0,0.0,0.0,0.0
2021-08-31 07:30:00,62.5156666631,-11.61,63.584594662,3.5256666631,0,3.5256666631,58.99,-11.61,60.1216450207,130.69,62.1756666631,-19.11,65.0461807104,3.5256666631,0,3.5256666631,58.65,-19.11,61.6848003969,124.2,3.5256666631,0.0,3.5256666631,3.5256666631,0,3.5256666631,0.0,0.0,0.0,0.0
2021-08-31 08:00:00,67.0768888842,-11.06,67.982590583,4.7368888842,0,4.7368888842,62.34,-11.06,63.3134993505,131.33,66.6868888842,-18.51,69.2081010363,4.7368888842,0,4.7368888842,61.95,-18.51,64.6561876389,124.83,4.7368888842,0.0,4.7368888842,4.7368888842,0,4.7368888842,0.0,0.0,0.0,0.0
2021-08-31 08:30:00,69.2651111047,-10.38,70.0385609243,6.4551111047,0,6.4551111047,62.81,-10.38,63.6619234708,130.88,68.8751111047,-17.81,71.1405442043,6.4551111047,0,6.4551111047,62.42,-17.81,64.9111122998,124.4,6.4551111047,0.0,6.4551111047,6.4551111047,0,6.4551111047,0.0,0.0,0.0,0.0
2021-08-31 09:00:00,69.2071111,-10.87,70.0555574298,11.1371111,0,11.1371111,58.07,-10.87,59.0786069572,130.65,68.8771111,-18.3,71.2667273942,11.1371111,0,11.1371111,57.74,-18.3,60.5706001291,124.15,11.1371111,0.0,11.1371111,11.1371111,0,11.1371111,0.0,0.0,0.0,0.0
2021-08-31 09:30:00,69.2417777647,-12.88,70.4295263935,13.0617777647,0,13.0617777647,56.18,-12.88,57.6375467903,130.65,68.9217777647,-20.32,71.8548109054,13.0617777647,0,13.0617777647,55.86,-20.32,59.4410800709,124.15,13.0617777647,0.0,13.0617777647,13.0617777647,0,13.0617777647,0.0,0.0,0.0,0.0
2021-08-31 10:00:00,69.0478888737,-12.45,70.1613387694,15.1978888737,0,15.1978888737,53.85,-12.45,55.2704713206,130.88,68.7778888737,-19.92,71.6044998441,15.1978888737,0,15.1978888737,53.58,-19.92,57.1631244772,124.36,15.1978888737,0.0,15.1978888737,15.1978888737,0,15.1978888737,0.0,0.0,0.0,0.0
2021-08-31 10:30:00,68.4494444268,-12.43,69.5688963715,17.6094444268,0,17.6094444268,50.84,-12.43,52.3374674588,131.15,68.1994444268,-19.91,71.0462688685,17.6094444268,0,17.6094444268,50.59,-19.91,54.366866748,124.63,17.6094444268,0.0,17.6094444268,17.6094444268,0,17.6094444268,0.0,0.0,0.0,0.0
2021-08-31 11:00:00,65.9741110911,-12.65,67.1759319568,19.9741110911,0,19.9741110911,46.0,-12.65,47.7076775792,131.25,65.8141110911,-20.15,68.8296427327,19.9741110911,0,19.9741110911,45.84,-20.15,50.0732273775,124.7,19.9741110911,0.0,19.9741110911,19.9741110911,0,19.9741110911,0.0,0.0,0.0,0.0
2021-08-31 11:30:00,64.3051110897,-11.93,65.4023869003,21.4551110897,0,21.4551110897,42.85,-11.93,44.4797414561,131.25,64.1451110897,-19.45,67.0290815744,21.4551110897,0,21.4551110897,42.69,-19.45,46.91203044,124.82,21.4551110897,0.0,21.4551110897,21.4551110897,0,21.4551110897,0.0,0.0,0.0,0.0
2021-08-31 12:00:00,63.6868888681,-11.75,64.7617349497,20.7668888681,0,20.7668888681,42.92,-11.75,44.4993134779,131.49,63.5268888681,-19.26,66.3823260308,20.7668888681,0,20.7668888681,42.76,-19.26,46.8973901193,124.94,20.7668888681,0.0,20.7668888681,20.7668888681,0,20.7668888681,0.0,0.0,0.0,0.0
2021-08-31 12:30:00,63.8602221999,-11.97,64.9723701232,22.3102221999,0,22.3102221999,41.55,-11.97,43.2398357999,131.49,63.7102221999,-19.49,66.6247139788,22.3102221999,0,22.3102221999,41.4,-19.49,45.7582790323,124.94,22.3102221999,0.0,22.3102221999,22.3102221999,0,22.3102221999,0.0,0.0,0.0,0.0
2021-08-31 13:00:00,64.4632221993,-12.17,65.6019505527,22.8732221993,0,22.8732221993,41.59,-12.17,43.3340166613,131.49,64.3132221993,-19.69,67.2598442584,22.8732221993,0,22.8732221993,41.44,-19.69,45.8799487794,124.94,22.8732221993,0.0,22.8732221993,22.8732221993,0,22.8732221993,0.0,0.0,0.0,0.0
2021-08-31 13:30:00,64.391999977,-12.14,65.526401252,22.951999977,0,22.951999977,41.44,-12.14,43.1816303537,131.6,64.251999977,-19.68,67.1983772204,22.951999977,0,22.951999977,41.3,-19.68,45.7492338734,125.05,22.951999977,0.0,22.951999977,22.951999977,0,22.951999977,0.0,0.0,0.0,0.0
2021-08-31 14:00:00,63.8322222003,-12.06,64.9614977585,21.9522222003,0,21.9522222003,41.88,-12.06,43.5818540221,131.7,63.6922222003,-19.6,66.6397716743,21.9522222003,0,21.9522222003,41.74,-19.6,46.1127704655,125.13,21.9522222003,0.0,21.9522222003,21.9522222003,0,21.9522222003,0.0,0.0,0.0,0.0
2021-08-31 14:30:00,63.9466666464,-12.27,65.1132020038,20.2866666464,0,20.2866666464,43.66,-12.27,45.3513891739,131.7,63.7766666464,-19.8,66.7795118919,20.2866666464,0,20.2866666464,43.49,-19.8,47.7851451813,125.13,20.2866666464,0.0,20.2866666464,20.2866666464,0,20.2866666464,0.0,0.0,0.0,0.0
2021-08-31 15:00:00,63.4285555358,-12.55,64.6582102858,19.7085555358,0,19.7085555358,43.72,-12.55,45.4856120108,131.6,63.2585555358,-20.06,66.3630051194,19.7085555358,0,19.7085555358,43.55,-20.06,47.9479519896,125.05,19.7085555358,0.0,19.7085555358,19.7085555358,0,19.7085555358,0.0,0.0,0.0,0.0
2021-08-31 15:30:00,65.3185555353,-13.7,66.7398209259,20.2085555353,0,20.2085555353,45.11,-13.7,47.1444811192,131.6,65.1485555353,-21.24,68.5235133975,20.2085555353,0,20.2085555353,44.94,-21.24,49.7065508761,125.05,20.2085555353,0.0,20.2085555353,20.2085555353,0,20.2085555353,0.0,0.0,0.0,0.0
2021-08-31 16:00:00,65.8576666467,-13.82,67.2920846471,19.9776666467,0,19.9776666467,45.88,-13.82,47.9162477663,131.75,65.6876666467,-21.36,69.0732882487,19.9776666467,0,19.9776666467,45.71,-21.36,50.454471556,125.31,19.9776666467,0.0,19.9776666467,19.9776666467,0,19.9776666467,0.0,0.0,0.0,0.0
2021-08-31 16:30:00,67.6105555371,-14.11,69.0672087175,18.5005555371,0,18.5005555371,49.11,-14.11,51.0968120336,131.82,67.4005555371,-21.64,70.7892964134,18.5005555371,0,18.5005555371,48.9,-21.64,53.4742891491,125.31,18.5005555371,0.0,18.5005555371,18.5005555371,0,18.5005555371,0.0,0.0,0.0,0.0
2021-08-31 17:00:00,71.6577777605,-13.95,73.0030109898,17.2377777605,0,17.2377777605,54.42,-13.95,56.1795238499,131.82,71.3777777605,-21.47,74.5368905847,17.2377777605,0,17.2377777605,54.14,-21.47,58.2417419039,125.31,17.2377777605,0.0,17.2377777605,17.2377777605,0,17.2377777605,0.0,0.0,0.0,0.0
2021-08-31 17:30:00,76.0295555399,-13.81,77.2736010265,15.6195555399,0,15.6195555399,60.41,-13.81,61.9684129214,131.72,75.6695555399,-21.31,78.612961626,15.6195555399,0,15.6195555399,60.05,-21.31,63.7190599428,125.17,15.6195555399,0.0,15.6195555399,15.6195555399,0,15.6195555399,0.0,0.0,0.0,0.0
2021-08-31 18:00:00,78.1676666522,-13.78,79.3729960998,14.4276666522,0,14.4276666522,63.74,-13.78,65.2125448054,131.72,77.7476666522,-21.25,80.599393111,14.4276666522,0,14.4276666522,63.32,-21.25,66.7906048782,125.17,14.4276666522,0.0,14.4276666522,14.4276666522,0,14.4276666522,0.0,0.0,0.0,0.0
2021-08-31 18:30:00,78.9386666532,-14.04,80.177519873,13.4786666532,0,13.4786666532,65.46,-14.04,66.9487356117,131.52,78.5186666532,-21.52,81.4143194591,13.4786666532,0,13.4786666532,65.04,-21.52,68.5077513862,125.03,13.4786666532,0.0,13.4786666532,13.4786666532,0,13.4786666532,0.0,0.0,0.0,0.0
2021-08-31 19:00:00,78.5026666537,-13.8,79.7063904072,12.9526666537,0,12.9526666537,65.55,-13.8,66.9868830444,131.52,78.0926666537,-21.35,80.9585516489,12.9526666537,0,12.9526666537,65.14,-21.35,68.5495594442,125.03,12.9526666537,0.0,12.9526666537,12.9526666537,0,12.9526666537,0.0,0.0,0.0,0.0
2021-08-31 19:30:00,76.9651110986,-13.43,78.1280565893,12.5151110986,0,12.5151110986,64.45,-13.43,65.8343937467,132.03,76.5551110986,-21.01,79.3857993303,12.5151110986,0,12.5151110986,64.04,-21.01,67.3983805443,125.53,12.5151110986,0.0,12.5151110986,12.5151110986,0,12.5151110986,0.0,0.0,0.0,0.0
2021-08-31 20:00:00,74.4569999897,-14.51,75.8576624176,10.2769999897,0,10.2769999897,64.18,-14.51,65.7997910331,132.35,74.0569999897,-22.09,77.281351874,10.2769999897,0,10.2769999897,63.78,-22.09,67.4970851222,125.84,10.2769999897,0.0,10.2769999897,10.2769999897,0,10.2769999897,0.0,0.0,0.0,0.0
2021-08-31 20:30:00,72.991777769,-14.9,74.4970443835,8.821777769,0,8.821777769,64.17,-14.9,65.8771500598,132.72,72.591777769,-22.53,76.0076778994,8.821777769,0,8.821777769,63.77,-22.53,67.632934285,126.25,8.821777769,0.0,8.821777769,8.821777769,0,8.821777769,0.0,0.0,0.0,0.0
2021-08-31 21:00:00,70.8252222137,-15.82,72.570548445,8.5652222137,0,8.5652222137,62.26,-15.82,64.238461999,132.72,70.4552222137,-23.44,74.2520837228,8.5652222137,0,8.5652222137,61.89,-23.44,66.1801004835,126.25,8.5652222137,0.0,8.5652222137,8.5652222137,0,8.5652222137,0.0,0.0,0.0,0.0
2021-08-31 21:30:00,68.8097777707,-15.98,70.6409648635,7.0897777707,0,7.0897777707,61.72,-15.98,63.7551472432,133.0,68.4497777707,-23.59,72.4006918258,7.0897777707,0,7.0897777707,61.36,-23.59,65.7384035401,126.54,7.0897777707,0.0,7.0897777707,7.0897777707,0,7.0897777707,0.0,0.0,0.0,0.0
2021-08-31 22:00:00,68.6664444398,-15.86,70.474251979,4.6364444398,0,4.6364444398,64.03,-15.86,65.9649945047,132.79,68.2664444398,-23.39,72.1623138241,4.6364444398,0,4.6364444398,63.63,-23.39,67.7928388549,126.34,4.6364444398,0.0,4.6364444398,4.6364444398,0,4.6364444398,0.0,0.0,0.0,0.0
2021-08-31 22:30:00,63.1433333305,-16.79,65.3374673835,2.8333333305,0,2.8333333305,60.31,-16.79,62.6035158757,132.13,62.7933333305,-24.3,67.3312164657,2.8333333305,0,2.8333333305,59.96,-24.3,64.6969211014,125.71,2.8333333305,0.0,2.8333333305,2.8333333305,0,2.8333333305,0.0,0.0,0.0,0.0
2021-08-31 23:00:00,59.3161111083,-17.31,61.7902673324,2.8461111083,0,2.8461111083,56.47,-17.31,59.063499727,132.04,59.0161111083,-24.85,64.0345521601,2.8461111083,0,2.8461111083,56.17,-24.85,61.4214246009,125.6,2.8461111083,0.0,2.8461111083,2.8461111083,0,2.8461111083,0.0,0.0,0.0,0.0
2021-08-31 23:30:00,55.8081111075,-18.44,58.7756655886,3.6081111075,0,3.6081111075,52.2,-18.44,55.3613005628,132.26,55.5581111075,-25.95,61.3197049066,3.6081111075,0,3.6081111075,51.95,-25.95,58.0706896808,125.84,3.6081111075,0.0,3.6081111075,3.6081111075,0,3.6081111075,0.0,0.0,0.0,0.0
2021-09-01 00:00:00,52.7745555526,-19.45,56.2446105309,2.9245555526,0,2.9245555526,49.85,-19.45,53.5100457858,132.13,52.5645555526,-26.87,59.0341375853,2.9245555526,0,2.9245555526,49.64,-26.87,56.4457837221,125.72,2.9245555526,0.0,2.9245555526,2.9245555526,0,2.9245555526,0.0,0.0,0.0,0.0
2021-09-01 00:30:00,51.2607777749,-19.77,54.941061494,2.8907777749,0,2.8907777749,48.37,-19.77,52.2542802075,131.34,51.0507777749,-27.2,57.8448088546,2.8907777749,0,2.8907777749,48.16,-27.2,55.3102666781,124.94,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,0.0
2021-09-01 01:00:00,49.7289999971,-19.96,53.5852128923,2.8989999971,0,2.8989999971,46.83,-19.96,50.9062913597,131.48,49.5489999971,-27.4,56.6203444065,2.8989999971,0,2.8989999971,46.65,-27.4,54.1015942464,125.07,2.8989999971,0.0,2.8989999971,2.8989999971,0,2.8989999971,0.0,0.0,0.0,0.0
2021-09-01 01:30:00,49.0855555527,-20.65,53.252363928,2.8655555527,0,2.8655555527,46.22,-20.65,50.6232249072,131.48,48.9155555527,-28.09,56.4072661545,2.8655555527,0,2.8655555527,46.05,-28.09,53.9411772211,125.07,2.8655555527,0.0,2.8655555527,2.8655555527,0,2.8655555527,0.0,0.0,0.0,0.0
2021-09-01 02:00:00,47.9911111082,-20.87,52.3326250574,2.9411111082,0,2.9411111082,45.05,-20.87,49.6493645478,131.63,47.8411111082,-28.31,55.5898193203,2.9411111082,0,2.9411111082,44.9,-28.31,53.0798087789,125.16,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,0.0
2021-09-01 02:30:00,47.0315555526,-21.41,51.6754808173,2.9415555526,0,2.9415555526,44.09,-21.41,49.0134287721,131.63,46.8915555526,-28.86,55.0610350624,2.9415555526,0,2.9415555526,43.95,-28.86,52.5785326916,125.16,2.9415555526,0.0,2.9415555526,2.9415555526,0,2.9415555526,0.0,0.0,0.0,0.0
2021-09-01 03:00:00,45.8806666637,-21.58,50.7023862703,2.9506666637,0,2.9506666637,42.93,-21.58,48.0487387972,131.73,45.7506666637,-29.03,54.1836174519,2.9506666637,0,2.9506666637,42.8,-29.03,51.7163504126,125.23,2.9506666637,0.0,2.9506666637,2.9506666637,0,2.9506666637,0.0,0.0,0.0,0.0
2021-09-01 03:30:00,45.5993333304,-21.62,50.4650730722,2.8993333304,0,2.8993333304,42.7,-21.62,47.8614082534,131.86,45.4793333304,-29.08,53.9816279875,2.8993333304,0,2.8993333304,42.58,-29.08,51.5626104847,125.36,2.8993333304,0.0,2.8993333304,2.8993333304,0,2.8993333304,0.0,0.0,0.0,0.0
2021-09-01 04:00:00,45.2591111082,-21.84,50.2530868535,2.8691111082000003,0,2.8691111082000003,42.39,-21.84,47.685403427,131.95,45.1291111082,-29.3,53.8063813076,2.8691111082000003,0,2.8691111082000003,42.26,-29.3,51.4237065953,125.46,2.8691111082000003,0.0,2.8691111082000003,2.8691111082000003,0,2.8691111082000003,0.0,0.0,0.0,0.0
2021-09-01 04:30:00,44.8906666638,-22.43,50.1824357074,2.8206666638,0,2.8206666638,42.07,-22.43,47.675882792,132.05,44.7806666638,-29.82,53.8009340705,2.8206666638,0,2.8206666638,41.96,-29.82,51.4769268702,125.57,2.8206666638,0.0,2.8206666638,2.8206666638,0,2.8206666638,0.0,0.0,0.0,0.0
2021-09-01 05:00:00,44.9942222194,-22.08,50.119920522,2.8342222194,0,2.8342222194,42.16,-22.08,47.5919320894,131.36,44.8842222194,-29.43,53.6723234474,2.8342222194,0,2.8342222194,42.05,-29.43,51.3256992159,124.87,2.8342222194,0.0,2.8342222194,2.8342222194,0,2.8342222194,0.0,0.0,0.0,0.0
2021-09-01 05:30:00,46.4652222193,-21.66,51.2657046756,2.9052222193,0,2.9052222193,43.56,-21.66,48.6480133202,130.82,46.3152222193,-28.99,54.6399113215,2.9052222193,0,2.9052222193,43.41,-28.99,52.200078544,124.34,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,0.0
2021-09-01 06:00:00,48.7847777749,-21.08,53.1443406446,2.8347777749,0,2.8347777749,45.95,-21.08,50.5546130437,130.82,48.6147777749,-28.39,56.2973242535,2.8347777749,0,2.8347777749,45.78,-28.39,53.8683627002,124.34,2.8347777749,0.0,2.8347777749,2.8347777749,0,2.8347777749,0.0,0.0,0.0,0.0
2021-09-01 06:30:00,53.8001111065,-20.02,57.404288647,4.6101111065,0,4.6101111065,49.19,-20.02,53.1079702116,130.58,53.5901111065,-27.35,60.1657918456,4.6101111065,0,4.6101111065,48.98,-27.35,56.098688933,124.09,4.6101111065,0.0,4.6101111065,4.6101111065,0,4.6101111065,0.0,0.0,0.0,0.0
2021-09-01 07:00:00,57.7108888854,-18.44,60.5853141936,3.5208888854,0,3.5208888854,54.19,-18.44,57.2415032996,130.51,57.4208888854,-25.84,62.9671666854,3.5208888854,0,3.5208888854,53.9,-25.84,59.7738705456,123.98,3.5208888854,0.0,3.5208888854,3.5208888854,0,3.5208888854,0.0,0.0,0.0,0.0
2021-09-01 07:30:00,63.5375555505,-17.2,65.8244708701,5.0875555505,0,5.0875555505,58.45,-17.2,60.9281749275,131.23,63.2175555505,-24.57,67.8243630989,5.0875555505,0,5.0875555505,58.13,-24.57,63.1092845784,124.65,5.0875555505,0.0,5.0875555505,5.0875555505,0,5.0875555505,0.0,0.0,0.0,0.0
2021-09-01 08:00:00,66.9981111052,-15.57,68.7835139526,5.9081111052,0,5.9081111052,61.09,-15.57,63.0429456799,130.87,66.6181111052,-22.91,70.4474330776,5.9081111052,0,5.9081111052,60.71,-22.91,64.8889220129,124.31,5.9081111052,0.0,5.9081111052,5.9081111052,0,5.9081111052,0.0,0.0,0.0,0.0
2021-09-01 08:30:00,70.802444436,-14.5,72.2719595564,8.422444436,0,8.422444436,62.38,-14.5,64.0430667598,130.33,70.412444436,-21.87,73.7306532689,8.422444436,0,8.422444436,61.99,-21.87,65.7347472803,123.74,8.422444436,0.0,8.422444436,8.422444436,0,8.422444436,0.0,0.0,0.0,0.0
2021-09-01 09:00:00,71.2506666576,-13.78,72.5709714634,9.1006666576,0,9.1006666576,62.15,-13.78,63.6593347436,130.58,70.8706666576,-21.17,73.9649936963,9.1006666576,0,9.1006666576,61.77,-21.17,65.2970274974,123.9,9.1006666576,0.0,9.1006666576,9.1006666576,0,9.1006666576,0.0,0.0,0.0,0.0
2021-09-01 09:30:00,72.6943333228,-13.06,73.8581728535,10.5043333228,0,10.5043333228,62.19,-13.06,63.5465160335,130.58,72.3043333228,-20.46,75.1433843878,10.5043333228,0,10.5043333228,61.8,-20.46,65.0987833988,123.9,10.5043333228,0.0,10.5043333228,10.5043333228,0,10.5043333228,0.0,0.0,0.0,0.0
2021-09-01 10:00:00,72.8949999868,-12.92,74.0311246914,13.2349999868,0,13.2349999868,59.66,-12.92,61.0429520911,130.5,72.5449999868,-20.32,75.337105221,13.2349999868,0,13.2349999868,59.31,-20.32,62.6943258996,123.9,13.2349999868,0.0,13.2349999868,13.2349999868,0,13.2349999868,0.0,0.0,0.0,0.0
2021-09-01 10:30:00,72.658888875,-12.94,73.8021526281,13.928888875,0,13.928888875,58.73,-12.94,60.1386439821,130.5,72.308888875,-20.35,75.1178934098,13.928888875,0,13.928888875,58.38,-20.35,61.8251316214,123.98,13.928888875,0.0,13.928888875,13.928888875,0,13.928888875,0.0,0.0,0.0,0.0
2021-09-01 11:00:00,70.7648888746,-13.11,71.9690322113,14.3348888746,0,14.3348888746,56.43,-13.11,57.9328663196,130.69,70.4448888746,-20.52,73.3726977053,14.3348888746,0,14.3348888746,56.11,-20.52,59.7444767322,124.06,14.3348888746,0.0,14.3348888746,14.3348888746,0,14.3348888746,0.0,0.0,0.0,0.0
2021-09-01 11:30:00,67.8963333172,-14.34,69.3941472887,16.1163333172,0,16.1163333172,51.78,-14.34,53.7289865901,130.59,67.6363333172,-21.76,71.0504833523,16.1163333172,0,16.1163333172,51.52,-21.76,55.9268093136,123.98,16.1163333172,0.0,16.1163333172,16.1163333172,0,16.1163333172,0.0,0.0,0.0,0.0
2021-09-01 12:00:00,67.308444426,-14.01,68.7510493815,18.408444426,0,18.408444426,48.9,-14.01,50.8673775617,130.81,67.088444426,-21.43,70.4280077491,18.408444426,0,18.408444426,48.68,-21.43,53.1882252007,124.15,18.408444426,0.0,18.408444426,18.408444426,0,18.408444426,0.0,0.0,0.0,0.0
2021-09-01 12:30:00,64.5539999794,-13.87,66.0272353907,20.6139999794,0,20.6139999794,43.94,-13.87,46.07711471,130.81,64.4039999794,-21.32,67.8411203721,20.6139999794,0,20.6139999794,43.79,-21.32,48.704275993,124.15,20.6139999794,0.0,20.6139999794,20.6139999794,0,20.6139999794,0.0,0.0,0.0,0.0
2021-09-01 13:00:00,65.1388888693,-14.26,66.6815000065,19.6188888693,0,19.6188888693,45.52,-14.26,47.7013417002,131.03,64.9588888693,-21.71,68.4907391049,19.6188888693,0,19.6188888693,45.34,-21.71,50.2696697821,124.28,19.6188888693,0.0,19.6188888693,19.6188888693,0,19.6188888693,0.0,0.0,0.0,0.0
2021-09-01 13:30:00,65.1159999804,-14.64,66.7414642741,19.5659999804,0,19.5659999804,45.55,-14.64,47.8448753787,131.03,64.9459999804,-22.1,68.6031552733,19.5659999804,0,19.5659999804,45.38,-22.1,50.4752850413,124.39,19.5659999804,0.0,19.5659999804,19.5659999804,0,19.5659999804,0.0,0.0,0.0,0.0
2021-09-01 14:00:00,67.5482222041,-14.43,69.0723332669,18.1682222041,0,18.1682222041,49.38,-14.43,51.4452067738,131.21,67.3182222041,-21.88,70.7847260411,18.1682222041,0,18.1682222041,49.15,-21.88,53.800157063,124.47,18.1682222041,0.0,18.1682222041,18.1682222041,0,18.1682222041,0.0,0.0,0.0,0.0
2021-09-01 14:30:00,68.0397777607,-14.43,69.5531182458,17.1097777607,0,17.1097777607,50.93,-14.43,52.934769292,131.07,67.7997777607,-21.87,71.2397835791,17.1097777607,0,17.1097777607,50.69,-21.87,55.2066390935,124.47,17.1097777607,0.0,17.1097777607,17.1097777607,0,17.1097777607,0.0,0.0,0.0,0.0
2021-09-01 15:00:00,65.6571110955,-14.75,67.2935267125,15.6171110955,0,15.6171110955,50.04,-14.75,52.1686122108,130.96,65.4271110955,-22.18,69.0844357747,15.6171110955,0,15.6171110955,49.81,-22.18,54.525118065,124.34,15.6171110955,0.0,15.6171110955,15.6171110955,0,15.6171110955,0.0,0.0,0.0,0.0
2021-09-01 15:30:00,62.9397777613,-14.99,64.7001987991,16.4497777613,0,16.4497777613,46.49,-14.99,48.8469057362,131.15,62.7597777613,-22.45,66.6542737163,16.4497777613,0,16.4497777613,46.31,-22.45,51.464731613,124.44,16.4497777613,0.0,16.4497777613,16.4497777613,0,16.4497777613,0.0,0.0,0.0,0.0
2021-09-01 16:00:00,66.5768888718,-15.19,68.2877604834,17.1268888718,0,17.1268888718,49.45,-15.19,51.7304417147,131.15,66.3568888718,-22.63,70.1095828025,17.1268888718,0,17.1268888718,49.23,-22.63,54.182190801,124.44,17.1268888718,0.0,17.1268888718,17.1268888718,0,17.1268888718,0.0,0.0,0.0,0.0
2021-09-01 16:30:00,70.6903333153,-15.15,72.2955442903,18.0503333153,0,18.0503333153,52.64,-15.15,54.7767478042,131.24,70.4303333153,-22.61,73.9705613802,18.0503333153,0,18.0503333153,52.38,-22.61,57.0515249577,124.44,18.0503333153,0.0,18.0503333153,18.0503333153,0,18.0503333153,0.0,0.0,0.0,0.0
2021-09-01 17:00:00,73.9234444268,-15.42,75.5145816112,17.6934444268,0,17.6934444268,56.23,-15.42,58.3059971186,131.17,73.6234444268,-22.85,77.087833471,17.6934444268,0,17.6934444268,55.93,-22.85,60.4176083605,124.44,17.6934444268,0.0,17.6934444268,17.6934444268,0,17.6934444268,0.0,0.0,0.0,0.0
2021-09-01 17:30:00,76.4032222059,-15.55,77.9695765247,16.3332222059,0,16.3332222059,60.07,-15.55,62.0500394843,131.09,76.0332222059,-22.94,79.4184769371,16.3332222059,0,16.3332222059,59.7,-22.94,63.9557159291,124.44,16.3332222059,0.0,16.3332222059,16.3332222059,0,16.3332222059,0.0,0.0,0.0,0.0
2021-09-01 18:00:00,77.104999983,-15.58,78.6633168789,16.964999983,0,16.964999983,60.14,-15.58,62.1253249488,130.8,76.744999983,-22.96,80.1059087858,16.964999983,0,16.964999983,59.78,-22.96,64.0375670993,124.2,16.964999983,0.0,16.964999983,16.964999983,0,16.964999983,0.0,0.0,0.0,0.0
2021-09-01 18:30:00,74.4684444285,-15.83,76.1323723234,15.9884444285,0,15.9884444285,58.48,-15.83,60.5846457446,130.8,74.1384444285,-23.21,77.686633614,15.9884444285,0,15.9884444285,58.15,-23.21,62.610914384,124.2,15.9884444285,0.0,15.9884444285,15.9884444285,0,15.9884444285,0.0,0.0,0.0,0.0
2021-09-01 19:00:00,74.1809999859,-16.02,75.8911138336,14.0909999859,0,14.0909999859,60.09,-16.02,62.1888133027,130.7,73.8309999859,-23.39,77.4474574077,14.0909999859,0,14.0909999859,59.74,-23.39,64.1557456507,124.06,14.0909999859,0.0,14.0909999859,14.0909999859,0,14.0909999859,0.0,0.0,0.0,0.0
2021-09-01 19:30:00,73.9183333208,-16.34,75.7028110503,12.5583333208,0,12.5583333208,61.36,-16.34,63.4983873811,130.62,73.5483333208,-23.69,77.2694857901,12.5583333208,0,12.5583333208,60.99,-23.69,65.4293221729,123.98,12.5583333208,0.0,12.5583333208,12.5583333208,0,12.5583333208,0.0,0.0,0.0,0.0
2021-09-01 20:00:00,77.390222214,-15.79,78.9846225182,8.180222214,0,8.180222214,69.21,-15.79,70.9883666526,130.62,76.920222214,-23.2,80.3427693415,8.180222214,0,8.180222214,68.74,-23.2,72.5494838024,123.98,8.180222214,0.0,8.180222214,8.180222214,0,8.180222214,0.0,0.0,0.0,0.0
2021-09-01 20:30:00,78.516444437,-15.1,79.955250278,7.466444437,0,7.466444437,71.05,-15.1,72.6368535938,131.09,78.026444437,-22.49,81.2029933652,7.466444437,0,7.466444437,70.56,-22.49,74.0575026584,124.43,7.466444437,0.0,7.466444437,7.466444437,0,7.466444437,0.0,0.0,0.0,0.0
2021-09-01 21:00:00,75.9998888836,-15.03,77.4718272039,5.3098888836,0,5.3098888836,70.69,-15.03,72.2701667357,130.91,75.4998888836,-22.45,78.7669710058,5.3098888836,0,5.3098888836,70.19,-22.45,73.6928666833,124.23,5.3098888836,0.0,5.3098888836,5.3098888836,0,5.3098888836,0.0,0.0,0.0,0.0
2021-09-01 21:30:00,71.8378888858,-16.18,73.6374543257,3.0778888858,0,3.0778888858,68.76,-16.18,70.6380209236,131.18,71.3778888858,-23.64,75.190774845,3.0778888858,0,3.0778888858,68.3,-23.64,72.2754425791,124.52,3.0778888858,0.0,3.0778888858,3.0778888858,0,3.0778888858,0.0,0.0,0.0,0.0
2021-09-01 22:00:00,67.9895555531,-16.9,70.05847318,2.4695555531,0,2.4695555531,65.52,-16.9,67.6644692582,131.67,67.5695555531,-24.36,71.8265580245,2.4695555531,0,2.4695555531,65.1,-24.36,69.5084138792,125.06,2.4695555531,0.0,2.4695555531,2.4695555531,0,2.4695555531,0.0,0.0,0.0,0.0
2021-09-01 22:30:00,64.6866666642,-16.91,66.8603989229,2.4766666642,0,2.4766666642,62.21,-16.91,64.4672955847,131.82,64.3166666642,-24.32,68.7611519013,2.4766666642,0,2.4766666642,61.84,-24.32,66.4503423618,125.23,2.4766666642,0.0,2.4766666642,2.4766666642,0,2.4766666642,0.0,0.0,0.0,0.0
2021-09-01 23:00:00,59.5108888864,-17.63,62.0674052628,2.4508888864,0,2.4508888864,57.06,-17.63,59.7215245954,131.18,59.1908888864,-25.08,64.2850505729,2.4508888864,0,2.4508888864,56.74,-25.08,62.0357477589,124.55,2.4508888864,0.0,2.4508888864,2.4508888864,0,2.4508888864,0.0,0.0,0.0,0.0
2021-09-01 23:30:00,56.3793333308,-18.17,59.2349400846,2.5393333308,0,2.5393333308,53.84,-18.17,56.8233622729,131.48,56.1093333308,-25.61,61.6776246853,2.5393333308,0,2.5393333308,53.57,-25.61,59.3769062852,124.87,2.5393333308,0.0,2.5393333308,2.5393333308,0,2.5393333308,0.0,0.0,0.0,0.0
2021-09-02 00:00:00,53.166555553,-18.71,56.3626359335,2.576555553,0,2.576555553,50.59,-18.71,53.9389673613,131.48,52.956555553,-26.16,59.0655769127,2.576555553,0,2.576555553,50.38,-26.16,56.7669798386,124.87,2.576555553,0.0,2.576555553,2.576555553,0,2.576555553,0.0,0.0,0.0,0.0
2021-09-02 00:30:00,51.3868888863,-19.18,54.8496558733,2.5768888863,0,2.5768888863,48.81,-19.18,52.4431930759,131.73,51.1768888863,-26.66,57.7046753399,2.5768888863,0,2.5768888863,48.6,-26.66,55.432080964,125.16,2.5768888863,0.0,2.5768888863,2.5768888863,0,2.5768888863,0.0,0.0,0.0,0.0
2021-09-02 01:00:00,49.9053333307,-19.42,53.5507114318,2.5853333307,0,2.5853333307,47.32,-19.42,51.1499638319,132.08,49.7253333307,-26.92,56.5446299383,2.5853333307,0,2.5853333307,47.14,-26.92,54.2850439808,125.43,2.5853333307,0.0,2.5853333307,2.5853333307,0,2.5853333307,0.0,0.0,0.0,0.0
2021-09-02 01:30:00,50.2002222196,-19.65,53.9090420143,2.5902222196,0,2.5902222196,47.61,-19.65,51.5056754154,132.08,50.0202222196,-27.15,56.913488128,2.5902222196,0,2.5902222196,47.43,-27.15,54.6509597354,125.51,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,0.0
2021-09-02 02:00:00,50.1797777752,-19.95,54.000116644,2.5997777751999998,0,2.5997777751999998,47.58,-19.95,51.5932059481,132.19,49.9897777752,-27.44,57.0257089567,2.5997777751999998,0,2.5997777751999998,47.39,-27.44,54.7609870254,125.62,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,0.0
2021-09-02 02:30:00,48.9846666641,-20.59,53.1361051282,2.5546666641,0,2.5546666641,46.43,-20.59,50.7906782786,132.19,48.8146666641,-28.09,56.3197991964,2.5546666641,0,2.5546666641,46.26,-28.09,54.1205663311,125.53,2.5546666641,0.0,2.5546666641,2.5546666641,0,2.5546666641,0.0,0.0,0.0,0.0
2021-09-02 03:00:00,47.8583333307,-20.69,52.1391999285,2.6783333307,0,2.6783333307,45.18,-20.69,49.692137205,132.28,47.7183333307,-28.2,55.428145701,2.6783333307,0,2.6783333307,45.04,-28.2,53.1398306358,125.68,2.6783333307,0.0,2.6783333307,2.6783333307,0,2.6783333307,0.0,0.0,0.0,0.0
2021-09-02 03:30:00,47.5548888862,-20.78,51.8967807959,2.6548888862,0,2.6548888862,44.9,-20.78,49.4754322871,132.28,47.4048888862,-28.29,55.2045975469,2.6548888862,0,2.6548888862,44.75,-28.29,52.9422950013,125.68,2.6548888862,0.0,2.6548888862,2.6548888862,0,2.6548888862,0.0,0.0,0.0,0.0
2021-09-02 04:00:00,47.2637777751,-20.77,51.6261328164,2.6537777751,0,2.6537777751,44.61,-20.77,49.2081802143,132.38,47.1137777751,-28.28,54.9496720304,2.6537777751,0,2.6537777751,44.46,-28.28,52.6920297578,125.68,2.6537777751,0.0,2.6537777751,2.6537777751,0,2.6537777751,0.0,0.0,0.0,0.0
2021-09-02 04:30:00,47.2563333307,-20.88,51.6636762132,2.6163333307,0,2.6163333307,44.64,-20.88,49.2818830809,132.38,47.1163333307,-28.41,55.018878274,2.6163333307,0,2.6163333307,44.5,-28.41,52.7956257658,125.68,2.6163333307,0.0,2.6163333307,2.6163333307,0,2.6163333307,0.0,0.0,0.0,0.0
2021-09-02 05:00:00,47.205555553,-20.93,51.6374803323,2.595555553,0,2.595555553,44.61,-20.93,49.2759271856,132.38,47.055555553,-28.44,54.982350881,2.595555553,0,2.595555553,44.46,-28.44,52.7780749933,125.82,2.595555553,0.0,2.595555553,2.595555553,0,2.595555553,0.0,0.0,0.0,0.0
2021-09-02 05:30:00,48.4732222197,-20.45,52.6104150559,2.5632222197,0,2.5632222197,45.91,-20.45,50.2586370687,132.47,48.3132222197,-27.99,55.8355401268,2.5632222197,0,2.5632222197,45.75,-27.99,53.6330364607,125.82,2.5632222197,0.0,2.5632222197,2.5632222197,0,2.5632222197,0.0,0.0,0.0,0.0
2021-09-02 06:00:00,49.5674444419,-19.97,53.4390535891,2.5574444419,0,2.5574444419,47.01,-19.97,51.0758357739,132.47,49.3974444419,-27.47,56.521751719,2.5574444419,0,2.5574444419,46.84,-27.47,54.3008885747,125.82,2.5574444419,0.0,2.5574444419,2.5574444419,0,2.5574444419,0.0,0.0,0.0,0.0
2021-09-02 06:30:00,54.5922222183,-18.55,57.6577247794,3.8722222184,0,3.8722222184,50.72,-18.55,54.0057487681,132.33,54.3522222183,-26.03,60.2637947699,3.8722222184,0,3.8722222184,50.48,-26.03,56.7960500387,125.75,3.8722222184,0.0,3.8722222184,3.8722222184,0,3.8722222184,0.0,0.0,0.0,0.0
2021-09-02 07:00:00,58.6752222197,-16.88,61.055025203,2.4752222197,0,2.4752222197,56.2,-16.88,58.6802726647,131.82,58.3752222197,-24.42,63.2771915401,2.4752222197,0,2.4752222197,55.9,-24.42,61.0011999882,125.14,2.4752222197,0.0,2.4752222197,2.4752222197,0,2.4752222197,0.0,0.0,0.0,0.0
2021-09-02 07:30:00,63.993777775,-15.26,65.7880779011,2.743777775,0,2.743777775,61.25,-15.26,63.1223423203,132.32,63.633777775,-22.74,67.5748864144,2.743777775,0,2.743777775,60.89,-22.74,64.997689959,125.64,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,0.0
2021-09-02 08:00:00,65.7301111029,-15.34,67.4963932784,8.2201111029,0,8.2201111029,57.51,-15.34,59.5207165615,131.58,65.4301111029,-22.82,69.2953955104,8.2201111029,0,8.2201111029,57.21,-22.82,61.5933153841,124.82,8.2201111029,0.0,8.2201111029,8.2201111029,0,8.2201111029,0.0,0.0,0.0,0.0
2021-09-02 08:30:00,68.1204444311,-14.81,69.7117712406,13.3104444311,0,13.3104444311,54.81,-14.81,56.7756303356,131.58,67.8304444311,-22.23,71.3802640211,13.3104444311,0,13.3104444311,54.52,-22.23,58.8778676584,124.82,13.3104444311,0.0,13.3104444311,13.3104444311,0,13.3104444311,0.0,0.0,0.0,0.0
2021-09-02 09:00:00,68.5636666523,-13.3,69.8417238104,14.3336666523,0,14.3336666523,54.23,-13.3,55.8371104195,131.14,68.2936666523,-20.73,71.3705667963,14.3336666523,0,14.3336666523,53.96,-20.73,57.8049695095,124.37,14.3336666523,0.0,14.3336666523,14.3336666523,0,14.3336666523,0.0,0.0,0.0,0.0
2021-09-02 09:30:00,69.343222205,-12.64,70.4858288294,17.253222205,0,17.253222205,52.09,-12.64,53.6016576236,130.91,69.093222205,-20.07,71.9491365804,17.253222205,0,17.253222205,51.84,-20.07,55.5894819188,124.13,17.253222205,0.0,17.253222205,17.253222205,0,17.253222205,0.0,0.0,0.0,0.0
2021-09-02 10:00:00,68.5225555362,-12.74,69.6968307544,19.3525555362,0,19.3525555362,49.17,-12.74,50.7936659437,130.78,68.3025555362,-20.17,71.2184526143,19.3525555362,0,19.3525555362,48.95,-20.17,52.9427181017,123.98,19.3525555362,0.0,19.3525555362,19.3525555362,0,19.3525555362,0.0,0.0,0.0,0.0
2021-09-02 10:30:00,68.2362222022,-12.86,69.4374655386,20.0062222022,0,20.0062222022,48.23,-12.86,49.9150528398,130.78,68.0362222022,-20.32,71.0058443478,20.0062222022,0,20.0062222022,48.03,-20.32,52.1515416838,124.06,20.0062222022,0.0,20.0062222022,20.0062222022,0,20.0062222022,0.0,0.0,0.0,0.0
2021-09-02 11:00:00,67.3864444246,-13.17,68.6613558866,19.8264444246,0,19.8264444246,47.56,-13.17,49.3497973653,131.01,67.1964444246,-20.63,70.2919557511,19.8264444246,0,19.8264444246,47.37,-20.63,51.6673378451,124.18,19.8264444246,0.0,19.8264444246,19.8264444246,0,19.8264444246,0.0,0.0,0.0,0.0
2021-09-02 11:30:00,66.1722222013,-12.89,67.4159854268,20.8922222013,0,20.8922222013,45.28,-12.89,47.0789815098,131.22,66.0022222013,-20.38,69.0770420293,20.8922222013,0,20.8922222013,45.11,-20.38,49.5000656565,124.42,20.8922222013,0.0,20.8922222013,20.8922222013,0,20.8922222013,0.0,0.0,0.0,0.0
2021-09-02 12:00:00,64.5029999769,-12.72,65.7452310515,23.0929999769,0,23.0929999769,41.41,-12.72,43.3195856398,131.45,64.3729999769,-20.22,67.4739321963,23.0929999769,0,23.0929999769,41.28,-20.22,45.9661484138,124.66,23.0929999769,0.0,23.0929999769,23.0929999769,0,23.0929999769,0.0,0.0,0.0,0.0
2021-09-02 12:30:00,69.4187777566,-11.16,70.3101152411,21.1687777566,0,21.1687777566,48.25,-11.16,49.5238134638,131.45,69.2187777566,-18.65,71.6872491739,21.1687777566,0,21.1687777566,48.05,-18.65,51.5424582262,124.66,21.1687777566,0.0,21.1687777566,21.1687777566,0,21.1687777566,0.0,0.0,0.0,0.0
2021-09-02 13:00:00,68.1191110921,-11.34,69.0565630189,19.0191110921,0,19.0191110921,49.1,-11.34,50.3925153173,131.13,67.8991110921,-18.81,70.4564077079,19.0191110921,0,19.0191110921,48.88,-18.81,52.3743305446,124.34,19.0191110921,0.0,19.0191110921,19.0191110921,0,19.0191110921,0.0,0.0,0.0,0.0
2021-09-02 13:30:00,61.0222222014,-12.59,62.3074610492,20.8322222014,0,20.8322222014,40.19,-12.59,42.1158426248,131.13,60.9122222014,-20.1,64.14287812,20.8322222014,0,20.8322222014,40.08,-20.1,44.8376672007,124.34,20.8322222014,0.0,20.8322222014,20.8322222014,0,20.8322222014,0.0,0.0,0.0,0.0
2021-09-02 14:00:00,59.291666643,-13.71,60.8561076089,23.621666643,0,23.621666643,35.67,-13.71,38.2140419218,131.41,59.251666643,-21.22,62.9368604236,23.621666643,0,23.621666643,35.63,-21.22,41.4702941875,124.61,23.621666643,0.0,23.621666643,23.621666643,0,23.621666643,0.0,0.0,0.0,0.0
2021-09-02 14:30:00,58.298777754,-13.98,59.9515461653,23.738777754,0,23.738777754,34.56,-13.98,37.2804774648,131.69,58.258777754,-21.5,62.0993976251,23.738777754,0,23.738777754,34.52,-21.5,40.6679283957,124.91,23.738777754,0.0,23.738777754,23.738777754,0,23.738777754,0.0,0.0,0.0,0.0
2021-09-02 15:00:00,58.5239999778,-14.01,60.1775595501,22.1539999778,0,22.1539999778,36.37,-14.01,38.9750817831,131.69,58.4839999778,-21.55,62.3280093811,22.1539999778,0,22.1539999778,36.33,-21.55,42.2406368323,124.91,22.1539999778,0.0,22.1539999778,22.1539999778,0,22.1539999778,0.0,0.0,0.0,0.0
2021-09-02 15:30:00,63.4999999842,-12.9,64.7970678195,15.7599999842,0,15.7599999842,47.74,-12.9,49.4521748763,131.77,63.2899999842,-20.42,66.5026352711,15.7599999842,0,15.7599999842,47.53,-20.42,51.7308157678,125.04,15.7599999842,0.0,15.7599999842,15.7599999842,0,15.7599999842,0.0,0.0,0.0,0.0
2021-09-02 16:00:00,65.7245555435,-12.71,66.9422236065,12.1045555435,0,12.1045555435,53.62,-12.71,55.1057937063,131.54,65.4345555435,-20.2,68.48153809,12.1045555435,0,12.1045555435,53.33,-20.2,57.0274398864,124.91,12.1045555435,0.0,12.1045555435,12.1045555435,0,12.1045555435,0.0,0.0,0.0,0.0
2021-09-02 16:30:00,69.7425555431,-12.55,70.8627303572,12.4725555431,0,12.4725555431,57.27,-12.55,58.6289638319,131.43,69.4125555431,-20.05,72.250296657,12.4725555431,0,12.4725555431,56.94,-20.05,60.3669288601,124.67,12.4725555431,0.0,12.4725555431,12.4725555431,0,12.4725555431,0.0,0.0,0.0,0.0
2021-09-02 17:00:00,73.6158888797,-12.68,74.699943076,9.1658888797,0,9.1658888797,64.45,-12.68,65.685499922,131.43,73.2058888797,-20.14,75.9257648409,9.1658888797,0,9.1658888797,64.04,-20.14,67.1322664596,124.67,9.1658888797,0.0,9.1658888797,9.1658888797,0,9.1658888797,0.0,0.0,0.0,0.0
2021-09-02 17:30:00,72.9145555441,-13.56,74.1647221406,11.484555544100001,0,11.484555544100001,61.43,-13.56,62.9088109886,131.21,72.5345555441,-21.03,75.5216700555,11.484555544100001,0,11.484555544100001,61.05,-21.03,64.5706078646,124.49,11.484555544100001,0.0,11.484555544100001,11.484555544100001,0,11.484555544100001,0.0,0.0,0.0,0.0
2021-09-02 18:00:00,78.0594444334,-12.32,79.0256873761,10.9994444334,0,10.9994444334,67.06,-12.32,68.1822997559,131.38,77.5994444334,-19.76,80.0757852061,10.9994444334,0,10.9994444334,66.6,-19.76,69.4695444062,124.69,10.9994444334,0.0,10.9994444334,10.9994444334,0,10.9994444334,0.0,0.0,0.0,0.0
2021-09-02 18:30:00,75.7282222118,-13.5,76.9221271115,10.3882222118,0,10.3882222118,65.34,-13.5,66.7200539568,131.21,75.3082222118,-20.96,78.1706462344,10.3882222118,0,10.3882222118,64.92,-20.96,68.2197038985,124.53,10.3882222118,0.0,10.3882222118,10.3882222118,0,10.3882222118,0.0,0.0,0.0,0.0
2021-09-02 19:00:00,76.1416666553,-14.15,77.4453090965,11.3716666553,0,11.3716666553,64.77,-14.15,66.2976274085,131.21,75.7116666553,-21.58,78.7270783639,11.3716666553,0,11.3716666553,64.34,-21.58,67.8625964726,124.53,11.3716666553,0.0,11.3716666553,11.3716666553,0,11.3716666553,0.0,0.0,0.0,0.0
2021-09-02 19:30:00,75.4533333232,-14.16,76.7705093743,10.1233333232,0,10.1233333232,65.33,-14.16,66.8469483223,131.21,75.0333333232,-21.59,78.0777126304,10.1233333232,0,10.1233333232,64.91,-21.59,68.4064046709,124.53,10.1233333232,0.0,10.1233333232,10.1233333232,0,10.1233333232,0.0,0.0,0.0,0.0
2021-09-02 20:00:00,77.3436666582,-13.73,78.5528845564,8.4536666582,0,8.4536666582,68.89,-13.73,70.2448930528,131.21,76.8736666582,-21.15,79.7300641256,8.4536666582,0,8.4536666582,68.42,-21.15,71.61437635,124.53,8.4536666582,0.0,8.4536666582,8.4536666582,0,8.4536666582,0.0,0.0,0.0,0.0
2021-09-02 20:30:00,79.216999992,-13.74,80.3997555204,7.986999992,0,7.986999992,71.23,-13.74,72.543094089,131.09,78.716999992,-21.17,81.5140171243,7.986999992,0,7.986999992,70.73,-21.17,73.8302228088,124.39,7.986999992,0.0,7.986999992,7.986999992,0,7.986999992,0.0,0.0,0.0,0.0
2021-09-02 21:00:00,74.7841111074,-14.14,76.1091510538,3.6741111074,0,3.6741111074,71.11,-14.14,72.5022185867,131.09,74.2841111074,-21.55,77.3468271038,3.6741111074,0,3.6741111074,70.61,-21.55,73.8252978321,124.39,3.6741111074,0.0,3.6741111074,3.6741111074,0,3.6741111074,0.0,0.0,0.0,0.0
2021-09-02 21:30:00,70.876555552,-15.33,72.5154812914,3.506555552,0,3.506555552,67.37,-15.33,69.0921544027,131.09,70.426555552,-22.78,74.0191064991,3.506555552,0,3.506555552,66.92,-22.78,70.6909810372,124.39,3.506555552,0.0,3.506555552,3.506555552,0,3.506555552,0.0,0.0,0.0,0.0
2021-09-02 22:00:00,67.8833333306,-16.11,69.768754067,2.7833333305,0,2.7833333305,65.1,-16.11,67.0637167178,131.51,67.4733333306,-23.59,71.4782401206,2.7833333305,0,2.7833333305,64.69,-23.59,68.8569836691,124.83,2.7833333305,0.0,2.7833333305,2.7833333305,0,2.7833333305,0.0,0.0,0.0,0.0
2021-09-02 22:30:00,63.7615555528,-17.11,66.0173315616,2.7415555528,0,2.7415555528,61.02,-17.11,63.3734368644,131.92,63.4015555528,-24.63,68.0176017404,2.7415555528,0,2.7415555528,60.66,-24.63,65.469630364,125.21,2.7415555528,0.0,2.7415555528,2.7415555528,0,2.7415555528,0.0,0.0,0.0,0.0
2021-09-02 23:00:00,59.6011111083,-18.03,62.2685582405,2.7611111084,0,2.7611111084,56.84,-18.03,59.6310866914,132.28,59.2911111083,-25.51,64.5460762282,2.7611111084,0,2.7611111084,56.53,-25.51,62.0193598806,125.55,2.7611111084,0.0,2.7611111084,2.7611111084,0,2.7611111084,0.0,0.0,0.0,0.0
2021-09-02 23:30:00,56.7735555528,-18.88,59.8305190526,2.7735555528,0,2.7735555528,54.0,-18.88,57.2053703773,132.0,56.5135555528,-26.39,62.3715805573,2.7735555528,0,2.7735555528,53.74,-26.39,59.870023384,125.33,2.7735555528,0.0,2.7735555528,2.7735555528,0,2.7735555528,0.0,0.0,0.0,0.0
2021-09-03 00:00:00,53.1856666639,-19.39,56.6099570613,2.7756666639,0,2.7756666639,50.41,-19.39,54.0105563756,132.19,52.9656666639,-26.92,59.4142091183,2.7756666639,0,2.7756666639,50.19,-26.92,56.9536873258,125.51,2.7756666639,0.0,2.7756666639,2.7756666639,0,2.7756666639,0.0,0.0,0.0,0.0
2021-09-03 00:30:00,50.9448888861,-20.25,54.8219317757,2.7548888861,0,2.7548888861,48.19,-20.25,52.2717763234,132.51,50.7548888861,-27.82,57.8792807993,2.7548888861,0,2.7548888861,48.0,-27.82,55.4792970395,125.88,2.7548888861,0.0,2.7548888861,2.7548888861,0,2.7548888861,0.0,0.0,0.0,0.0
2021-09-03 01:00:00,49.112777775,-16.72,51.8808571708,2.782777775,0,2.782777775,46.33,-16.72,49.2547185557,132.93,48.812777775,-36.89,61.1846334802,2.782777775,0,2.782777775,46.03,-36.89,58.9884141167,126.25,2.782777775,0.0,2.782777775,2.782777775,0,2.782777775,0.0,0.0,0.0,0.0
2021-09-03 01:30:00,49.2408888861,-11.56,50.5796277002,2.7708888861,0,2.7708888861,46.47,-11.56,47.8862662984,132.19,48.7708888861,-49.07,69.1842793035,2.7708888861,0,2.7708888861,46.0,-49.07,67.2596825743,125.49,2.7708888861,0.0,2.7708888861,2.7708888861,0,2.7708888861,0.0,0.0,0.0,0.0
2021-09-03 02:00:00,48.3798888861,-11.66,49.7651408983,2.8098888861,0,2.8098888861,45.57,-11.66,47.0380750031,131.37,47.9098888861,-49.19,68.665956289,2.8098888861,0,2.8098888861,45.1,-49.19,66.7357932447,124.69,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,0.0
2021-09-03 02:30:00,47.5356666639,-11.83,48.9855948742,2.7956666639,0,2.7956666639,44.74,-11.83,46.277602574,131.37,47.0756666639,-49.47,68.289086184,2.7956666639,0,2.7956666639,44.28,-49.47,66.3927654191,124.69,2.7956666639,0.0,2.7956666639,2.7956666639,0,2.7956666639,0.0,0.0,0.0,0.0
2021-09-03 03:00:00,47.2233333305,-12.16,48.7638063613,2.8033333305,0,2.8033333305,44.42,-12.16,46.0543374722,131.65,46.7733333305,-49.8,68.3211878618,2.8033333305,0,2.8033333305,43.97,-49.8,66.4334320956,124.92,2.8033333305,0.0,2.8033333305,2.8033333305,0,2.8033333305,0.0,0.0,0.0,0.0
2021-09-03 03:30:00,46.9686666638,-12.4,48.5779337578,2.8486666638,0,2.8486666638,44.12,-12.4,45.8294054074,131.55,46.5286666638,-50.03,68.3221612767,2.8486666638,0,2.8486666638,43.68,-50.03,66.4149328088,124.92,2.8486666638,0.0,2.8486666638,2.8486666638,0,2.8486666638,0.0,0.0,0.0,0.0
2021-09-03 04:00:00,46.7662222194,-12.42,48.3873531067,2.7962222194,0,2.7962222194,43.97,-12.42,45.6904508623,131.55,46.3262222194,-50.05,68.1991302373,2.7962222194,0,2.7962222194,43.53,-50.05,66.3314661379,124.92,2.7962222194,0.0,2.7962222194,2.7962222194,0,2.7962222194,0.0,0.0,0.0,0.0
2021-09-03 04:30:00,46.6499999972,-12.39,48.2673243482,2.7999999972,0,2.7999999972,43.85,-12.39,45.5668146791,131.55,46.2099999972,-50.03,68.1055430912,2.7999999972,0,2.7999999972,43.41,-50.03,66.2376705508,124.92,2.7999999972,0.0,2.7999999972,2.7999999972,0,2.7999999972,0.0,0.0,0.0,0.0
2021-09-03 05:00:00,46.1261111083,-12.25,47.7250523937,2.7661111083,0,2.7661111083,43.36,-12.25,45.0572091901,131.65,45.6861111083,-49.95,67.6921210201,2.7661111083,0,2.7661111083,42.92,-49.95,65.8568819487,124.92,2.7661111083,0.0,2.7661111083,2.7661111083,0,2.7661111083,0.0,0.0,0.0,0.0
2021-09-03 05:30:00,47.2428888861,-12.07,48.760388127,2.8328888861,0,2.8328888861,44.41,-12.07,46.0210060733,131.73,46.8028888861,-49.74,68.29771598,2.8328888861,0,2.8328888861,43.97,-49.74,66.3884666188,125.02,2.8328888861,0.0,2.8328888861,2.8328888861,0,2.8328888861,0.0,0.0,0.0,0.0
