Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-03 06:00:00,48.9956666638,-11.66,50.3639846699,2.8656666638,0,2.8656666638,46.13,-11.66,47.580799699,131.73,48.5156666638,-49.27,69.1469653118,2.8656666638,0,2.8656666638,45.65,-49.27,67.1673685654,124.94,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,0.0
2021-09-03 06:30:00,53.7385555527,-9.92,54.6464889347,2.8185555527,0,2.8185555527,50.92,-9.92,51.8772859737,131.56,53.1985555527,-47.25,71.1522930966,2.8185555527,0,2.8185555527,50.38,-47.25,69.0703040387,124.82,2.8185555527,0.0,2.8185555527,2.8185555527,0,2.8185555527,0.0,0.0,0.0,0.0
2021-09-03 07:00:00,58.0667777741,-8.54,58.6914157357,3.7067777741,0,3.7067777741,54.36,-8.54,55.0267316856,131.06,57.4967777741,-46.01,73.6396602002,3.7067777741,0,3.7067777741,53.79,-46.01,70.7833610392,124.28,3.7067777741,0.0,3.7067777741,3.7067777741,0,3.7067777741,0.0,0.0,0.0,0.0
2021-09-03 07:30:00,63.2159999941,-6.43,63.542171471,5.9059999941,0,5.9059999941,57.31,-6.43,57.6695847046,131.17,62.5959999941,-43.57,76.2666645086,5.9059999941,0,5.9059999941,56.69,-43.57,71.4989580344,124.37,5.9059999941,0.0,5.9059999941,5.9059999941,0,5.9059999941,0.0,0.0,0.0,0.0
2021-09-03 08:00:00,62.2924444342,-8.99,62.9378164031,10.2124444342,0,10.2124444342,52.08,-8.99,52.8502270572,130.61,61.8224444342,-37.82,72.4732159892,10.2124444342,0,10.2124444342,51.61,-37.82,63.9839393911,123.82,10.2124444342,0.0,10.2124444342,10.2124444342,0,10.2124444342,0.0,0.0,0.0,0.0
2021-09-03 08:30:00,66.1306666517,-14.6,67.723150191,14.9806666517,0,14.9806666517,51.15,-14.6,53.1928801627,131.0,65.9006666517,-22.1,69.5076101239,14.9806666517,0,14.9806666517,50.92,-22.1,55.5090659262,124.15,14.9806666517,0.0,14.9806666517,14.9806666517,0,14.9806666517,0.0,0.0,0.0,0.0
2021-09-03 09:00:00,66.6411110939,-13.64,68.022696858,17.1711110939,0,17.1711110939,49.47,-13.64,51.3159867877,131.69,66.4211110939,-21.14,69.7041146487,17.1711110939,0,17.1711110939,49.25,-21.14,53.5953552092,124.86,17.1711110939,0.0,17.1711110939,17.1711110939,0,17.1711110939,0.0,0.0,0.0,0.0
2021-09-03 09:30:00,66.9818888673,-13.15,68.2605005565,21.6118888673,0,21.6118888673,45.37,-13.15,47.2372670674,131.43,66.8118888673,-20.64,69.9273772854,21.6118888673,0,21.6118888673,45.2,-20.64,49.6895320968,124.54,21.6118888673,0.0,21.6118888673,21.6118888673,0,21.6118888673,0.0,0.0,0.0,0.0
2021-09-03 10:00:00,64.5768888645,-12.99,65.870438555,24.3468888645,0,24.3468888645,40.23,-12.99,42.2752054992,131.35,64.4768888645,-20.49,67.6543368724,24.3468888645,0,24.3468888645,40.13,-20.49,45.0583732507,124.54,24.3468888645,0.0,24.3468888645,24.3468888645,0,24.3468888645,0.0,0.0,0.0,0.0
2021-09-03 10:30:00,62.6614444186,-12.69,63.9335023022,25.8714444186,0,25.8714444186,36.79,-12.69,38.9170939306,131.33,62.5914444186,-20.2,65.7702737899,25.8714444186,0,25.8714444186,36.72,-20.2,41.9094070586,124.52,25.8714444186,0.0,25.8714444186,25.8714444186,0,25.8714444186,0.0,0.0,0.0,0.0
2021-09-03 11:00:00,61.6748888627,-12.72,62.9729332033,26.1548888627,0,26.1548888627,35.52,-12.72,37.7288854858,131.33,61.6248888627,-20.23,64.8604642856,26.1548888627,0,26.1548888627,35.47,-20.23,40.8334887072,124.52,26.1548888627,0.0,26.1548888627,26.1548888627,0,26.1548888627,0.0,0.0,0.0,0.0
2021-09-03 11:30:00,59.7355555312,-12.67,61.0644372334,24.3055555313,0,24.3055555313,35.43,-12.67,37.6273012585,131.33,59.6855555312,-20.16,62.9983423518,24.3055555313,0,24.3055555313,35.38,-20.16,40.7206335904,124.52,24.3055555313,0.0,24.3055555313,24.3055555313,0,24.3055555313,0.0,0.0,0.0,0.0
2021-09-03 12:00:00,59.0527777528,-12.76,60.4156284443,25.0027777528,0,25.0027777528,34.05,-12.76,36.3623445339,131.33,59.0227777528,-20.27,62.4064194907,25.0027777528,0,25.0027777528,34.02,-20.27,39.6009254942,124.52,25.0027777528,0.0,25.0027777528,25.0027777528,0,25.0027777528,0.0,0.0,0.0,0.0
2021-09-03 12:30:00,57.7755555285,-12.86,59.1894789352,27.0755555285,0,27.0755555285,30.7,-12.86,33.2846751524,131.33,57.7855555285,-20.38,61.2740958949,27.0755555285,0,27.0755555285,30.71,-20.38,36.8571363511,124.63,27.0755555285,0.0,27.0755555285,27.0755555285,0,27.0755555285,0.0,0.0,0.0,0.0
2021-09-03 13:00:00,57.5121110835,-11.77,58.7041380252,27.5721110835,0,27.5721110835,29.94,-11.77,32.1704289682,131.47,57.5321110835,-19.3,60.6830602864,27.5721110835,0,27.5721110835,29.96,-19.3,35.6383445182,124.63,27.5721110835,0.0,27.5721110835,27.5721110835,0,27.5721110835,0.0,0.0,0.0,0.0
2021-09-03 13:30:00,57.356555529,-11.37,58.4726548239,26.546555529,0,26.546555529,30.81,-11.37,32.8410261715,131.37,57.366555529,-18.9,60.3997656723,26.546555529,0,26.546555529,30.82,-18.9,36.1535945654,124.63,26.546555529,0.0,26.546555529,26.546555529,0,26.546555529,0.0,0.0,0.0,0.0
2021-09-03 14:00:00,52.9668888606,-13.14,54.5724373248,28.3268888606,0,28.3268888606,24.64,-13.14,27.9247059071,131.37,53.0568888606,-20.71,56.9555752808,28.3268888606,0,28.3268888606,24.73,-20.71,32.2564257164,124.72,28.3268888606,0.0,28.3268888606,28.3268888606,0,28.3268888606,0.0,0.0,0.0,0.0
2021-09-03 14:30:00,53.5059999718,-13.24,55.119775335,28.1759999718,0,28.1759999718,25.33,-13.24,28.5815762337,131.82,53.5859999718,-20.81,57.4849153516,28.1759999718,0,28.1759999718,25.41,-20.81,32.8439370356,125.14,28.1759999718,0.0,28.1759999718,28.1759999718,0,28.1759999718,0.0,0.0,0.0,0.0
2021-09-03 15:00:00,53.5321110825,-13.13,55.1188154531,28.5821110825,0,28.5821110825,24.95,-13.13,28.1939603461,131.9,53.6221110825,-20.7,57.4788726137,28.5821110825,0,28.5821110825,25.04,-20.7,32.4883302126,125.14,28.5821110825,0.0,28.5821110825,28.5821110825,0,28.5821110825,0.0,0.0,0.0,0.0
2021-09-03 15:30:00,57.8517777519,-12.06,59.0954464325,25.8817777519,0,25.8817777519,31.97,-12.06,34.1690576399,131.9,57.8417777519,-19.63,61.0819789586,25.8817777519,0,25.8817777519,31.96,-19.63,37.5070460047,125.14,25.8817777519,0.0,25.8817777519,25.8817777519,0,25.8817777519,0.0,0.0,0.0,0.0
2021-09-03 16:00:00,57.2817777553,-12.23,58.5728176102,22.5217777553,0,22.5217777553,34.76,-12.23,36.8487516749,131.7,57.2317777553,-19.79,60.5567542478,22.5217777553,0,22.5217777553,34.71,-19.79,39.9553275547,125.0,22.5217777553,0.0,22.5217777553,22.5217777553,0,22.5217777553,0.0,0.0,0.0,0.0
2021-09-03 16:30:00,59.8501110906,-12.76,61.1952073087,20.5601110906,0,20.5601110906,39.29,-12.76,41.3100677801,131.7,59.7601110906,-20.32,63.1203079647,20.5601110906,0,20.5601110906,39.2,-20.32,44.1536227279,125.0,20.5601110906,0.0,20.5601110906,20.5601110906,0,20.5601110906,0.0,0.0,0.0,0.0
2021-09-03 17:00:00,65.0228888679,-12.86,66.2823934143,20.9628888679,0,20.9628888679,44.06,-12.86,45.8984008436,131.7,64.8728888679,-20.43,68.0137972037,20.9628888679,0,20.9628888679,43.91,-20.43,48.4300836258,125.14,20.9628888679,0.0,20.9628888679,20.9628888679,0,20.9628888679,0.0,0.0,0.0,0.0
2021-09-03 17:30:00,68.1263333155,-13.23,69.3990647705,17.8063333155,0,17.8063333155,50.32,-13.23,52.0301383815,131.7,67.8863333155,-20.77,70.9925851834,17.8063333155,0,17.8063333155,50.08,-20.77,54.2162272756,125.14,17.8063333155,0.0,17.8063333155,17.8063333155,0,17.8063333155,0.0,0.0,0.0,0.0
2021-09-03 18:00:00,67.144888873,-14.77,68.7501927398,15.934888873,0,15.934888873,51.21,-14.77,53.2974389629,131.7,66.904888873,-22.29,70.5202683993,15.934888873,0,15.934888873,50.97,-22.29,55.6307918333,125.05,15.934888873,0.0,15.934888873,15.934888873,0,15.934888873,0.0,0.0,0.0,0.0
2021-09-03 18:30:00,71.4108888744,-14.88,72.9447013143,14.5008888744,0,14.5008888744,56.91,-14.88,58.8231459546,131.81,71.0908888744,-22.4,74.5363970215,14.5008888744,0,14.5008888744,56.59,-22.4,60.8620415366,125.17,14.5008888744,0.0,14.5008888744,14.5008888744,0,14.5008888744,0.0,0.0,0.0,0.0
2021-09-03 19:00:00,75.2329999915,-13.13,76.3701590134,8.4529999915,0,8.4529999915,66.78,-13.13,68.0585431816,131.81,74.7829999915,-20.59,77.5657475161,8.4529999915,0,8.4529999915,66.33,-20.59,69.452264182,125.17,8.4529999915,0.0,8.4529999915,8.4529999915,0,8.4529999915,0.0,0.0,0.0,0.0
2021-09-03 19:30:00,73.1119999952,-13.45,74.3388663035,4.8119999952,0,4.8119999952,68.3,-13.45,69.611726742,131.26,72.6419999952,-20.89,75.586058657,4.8119999952,0,4.8119999952,67.83,-20.89,70.9739459238,124.65,4.8119999952,0.0,4.8119999952,4.8119999952,0,4.8119999952,0.0,0.0,0.0,0.0
2021-09-03 20:00:00,72.2636666627,-13.91,73.5902549224,3.9636666627,0,3.9636666627,68.3,-13.91,69.7020666839,131.26,71.8036666627,-21.36,74.9133909672,3.9636666627,0,3.9636666627,67.84,-21.36,71.1232395213,124.65,3.9636666627,0.0,3.9636666627,3.9636666627,0,3.9636666627,0.0,0.0,0.0,0.0
2021-09-03 20:30:00,73.6908888852,-14.36,75.0770051659,3.7208888852,0,3.7208888852,69.97,-14.36,71.428359214,131.26,73.2208888852,-21.8,76.3972418948,3.7208888852,0,3.7208888852,69.5,-21.8,72.8387946084,124.65,3.7208888852,0.0,3.7208888852,3.7208888852,0,3.7208888852,0.0,0.0,0.0,0.0
2021-09-03 21:00:00,74.4949999969,-4.33,74.6207338783,3.1349999969,0,3.1349999969,71.36,-4.33,71.4912477161,131.26,74.0549999969,-11.64,74.9642089569,3.1349999969,0,3.1349999969,70.92,-11.64,71.8688806091,124.65,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,0.0
2021-09-03 21:30:00,71.8519999969,-4.88,72.0175277523,3.1119999969,0,3.1119999969,68.74,-4.88,68.9130031271,131.37,71.4519999969,-11.76,72.4132992174,3.1119999969,0,3.1119999969,68.34,-11.76,69.3444532749,124.77,3.1119999969,0.0,3.1119999969,3.1119999969,0,3.1119999969,0.0,0.0,0.0,0.0
2021-09-03 22:00:00,68.4928888861,-6.26,68.778364534,2.7528888861,0,2.7528888861,65.74,-6.26,66.037377295,132.16,68.1228888861,-13.18,69.3861685799,2.7528888861,0,2.7528888861,65.37,-13.18,66.6854504371,125.54,2.7528888861,0.0,2.7528888861,2.7528888861,0,2.7528888861,0.0,0.0,0.0,0.0
2021-09-03 22:30:00,65.0108888862,-7.37,65.4273075541,2.6608888862,0,2.6608888862,62.35,-7.37,62.7840696355,132.52,64.6808888862,-14.32,66.2471115379,2.6608888862,0,2.6608888862,62.02,-14.32,63.6517305342,125.9,2.6608888862,0.0,2.6608888862,2.6608888862,0,2.6608888862,0.0,0.0,0.0,0.0
2021-09-03 23:00:00,61.2274444418,-8.49,61.813267612,2.6674444418,0,2.6674444418,58.56,-8.49,59.1722375781,132.9,60.9574444418,-15.47,62.8898317129,2.6674444418,0,2.6674444418,58.29,-15.47,60.3079182197,126.32,2.6674444418,0.0,2.6674444418,2.6674444418,0,2.6674444418,0.0,0.0,0.0,0.0
2021-09-03 23:30:00,56.0355555524,-9.99,56.9190968487,3.1255555524,0,3.1255555524,52.91,-9.99,53.8448530502,133.28,55.5755555524,-37.68,67.1448045269,3.1255555524,0,3.1255555524,52.45,-37.68,64.58161425669999,126.69,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,0.0
2021-09-04 00:00:00,53.1907777746,8.61,53.8831229632,3.1307777746,0,3.1307777746,50.06,8.61,50.7950361748,131.4,52.5007777746,-54.57,75.7246100481,3.1307777746,0,3.1307777746,49.37,-54.57,73.5885983016,124.87,3.1307777746,0.0,3.1307777746,3.1307777746,0,3.1307777746,0.0,0.0,0.0,0.0
2021-09-04 00:30:00,51.6839999968,8.42,52.3653726777,3.1639999968,0,3.1639999968,48.52,8.42,49.2451703216,131.62,51.0139999968,-55.06,75.0601878207,3.1639999968,0,3.1639999968,47.85,-55.06,72.9467346767,125.07,3.1639999968,0.0,3.1639999968,3.1639999968,0,3.1639999968,0.0,0.0,0.0,0.0
2021-09-04 01:00:00,49.4122222195,9.35,50.2890664525,2.7322222195,0,2.7322222195,46.68,9.35,47.6071937841,131.9,48.7422222195,-54.28,72.9528794969,2.7322222195,0,2.7322222195,46.01,-54.28,71.1564368135,125.35,2.7322222195,0.0,2.7322222195,2.7322222195,0,2.7322222195,0.0,0.0,0.0,0.0
2021-09-04 01:30:00,48.1543333306,9.51,49.0844162491,2.7543333306,0,2.7543333306,45.4,9.51,46.3853435904,132.09,47.5043333306,-54.0,71.9212186019,2.7543333306,0,2.7543333306,44.75,-54.0,70.1324639522,125.52,2.7543333306,0.0,2.7543333306,2.7543333306,0,2.7543333306,0.0,0.0,0.0,0.0
2021-09-04 02:00:00,47.6118888862,9.28,48.5078381636,2.7318888862,0,2.7318888862,44.88,9.28,45.8293879514,131.96,46.9718888862,-54.23,71.744346436,2.7318888862,0,2.7318888862,44.24,-54.23,69.9862165001,125.39,2.7318888862,0.0,2.7318888862,2.7318888862,0,2.7318888862,0.0,0.0,0.0,0.0
2021-09-04 02:30:00,48.420777775,8.46,49.1542807936,2.730777775,0,2.730777775,45.69,8.46,46.4666299617,131.96,47.770777775,-54.92,72.7891036436,2.730777775,0,2.730777775,45.04,-54.92,71.0268118389,125.39,2.730777775,0.0,2.730777775,2.730777775,0,2.730777775,0.0,0.0,0.0,0.0
2021-09-04 03:00:00,47.1653333306,8.09,47.8541196574,2.7553333306,0,2.7553333306,44.41,8.09,45.1408484634,131.75,46.5253333306,-55.28,72.2529241036,2.7553333306,0,2.7553333306,43.77,-55.28,70.5102212449,125.19,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,0.0
2021-09-04 03:30:00,46.6501111083,8.04,47.337875601,2.8101111083,0,2.8101111083,43.84,8.04,44.5711476182,131.75,46.0301111083,-55.43,72.0503714678,2.8101111083,0,2.8101111083,43.22,-55.43,70.288358211,125.19,2.8101111083,0.0,2.8101111083,2.8101111083,0,2.8101111083,0.0,0.0,0.0,0.0
2021-09-04 04:00:00,46.1825555527,8.12,46.8909675458,2.8325555527,0,2.8325555527,43.35,8.12,44.1039329312,131.92,45.5525555527,-55.41,71.7307703666,2.8325555527,0,2.8325555527,42.72,-55.41,69.9661811163,125.34,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,0.0
2021-09-04 04:30:00,45.9269999973,7.92,46.604889536900004,2.7469999973,0,2.7469999973,43.18,7.92,43.900328017,131.92,45.3069999973,-55.61,71.7300240398,2.7469999973,0,2.7469999973,42.56,-55.61,70.0273210968,125.34,2.7469999973,0.0,2.7469999973,2.7469999973,0,2.7469999973,0.0,0.0,0.0,0.0
2021-09-04 05:00:00,45.784666664,7.82,46.4476921013,2.6646666640000003,0,2.6646666640000003,43.12,7.82,43.823359068,132.0,45.144666664,-55.73,71.7208047097,2.6646666640000003,0,2.6646666640000003,42.48,-55.73,70.0741271797,125.34,2.6646666640000003,0.0,2.6646666640000003,2.6646666640000003,0,2.6646666640000003,0.0,0.0,0.0,0.0
2021-09-04 05:30:00,46.4691111085,8.03,47.1578115185,2.6391111085,0,2.6391111085,43.83,8.03,44.5595085251,132.0,45.8491111085,-55.47,71.9656993952,2.6391111085,0,2.6391111085,43.21,-55.47,70.3137610998,125.34,2.6391111085,0.0,2.6391111085,2.6391111085,0,2.6391111085,0.0,0.0,0.0,0.0
2021-09-04 06:00:00,46.5055555529,8.35,47.2492243035,2.7055555528,0,2.7055555528,43.8,8.35,44.5888158623,132.0,45.8655555529,-55.16,71.7375409822,2.7055555528,0,2.7055555528,43.16,-55.16,70.0386407635,125.34,2.7055555528,0.0,2.7055555528,2.7055555528,0,2.7055555528,0.0,0.0,0.0,0.0
2021-09-04 06:30:00,47.8281111084,9.17,48.6992516595,2.7181111084,0,2.7181111084,45.11,9.17,46.0326080078,132.0,47.1781111084,-54.17,71.8342750207,2.7181111084,0,2.7181111084,44.46,-54.17,70.0791017351,125.34,2.7181111084,0.0,2.7181111084,2.7181111084,0,2.7181111084,0.0,0.0,0.0,0.0
2021-09-04 07:00:00,50.774888886,9.56,51.6670392164,2.874888886,0,2.874888886,47.9,9.56,48.8446885546,131.78,50.104888886,-53.85,73.5548937208,2.874888886,0,2.874888886,47.23,-53.85,71.6274765715,125.18,2.874888886,0.0,2.874888886,2.874888886,0,2.874888886,0.0,0.0,0.0,0.0
2021-09-04 07:30:00,54.4132222186,10.51,55.4189394721,3.6432222186,0,3.6432222186,50.77,10.51,51.8464367146,132.19,53.7032222186,-53.26,75.6350690927,3.6432222186,0,3.6432222186,50.06,-53.26,73.093304755,125.51,3.6432222186,0.0,3.6432222186,3.6432222186,0,3.6432222186,0.0,0.0,0.0,0.0
2021-09-04 08:00:00,57.4142222173,11.18,58.4926090443,4.9642222173,0,4.9642222173,52.45,11.18,53.6283031617,132.19,56.6842222173,-52.43,77.2140268887,4.9642222173,0,4.9642222173,51.72,-52.43,73.6468824866,125.51,4.9642222173,0.0,4.9642222173,4.9642222173,0,4.9642222173,0.0,0.0,0.0,0.0
2021-09-04 08:30:00,60.5745555486,12.06,61.76342267,6.9545555486,0,6.9545555486,53.62,12.06,54.9595123705,132.06,59.8445555486,-51.29,78.8164635645,6.9545555486,0,6.9545555486,52.89,-51.29,73.6750717679,125.39,6.9545555486,0.0,6.9545555486,6.9545555486,0,6.9545555486,0.0,0.0,0.0,0.0
2021-09-04 09:00:00,61.4254444346,11.2,62.4381712095,9.8854444346,0,9.8854444346,51.54,11.2,52.7428819842,131.77,60.7554444346,-47.08,76.861891913,9.8854444346,0,9.8854444346,50.87,-47.08,69.3129374648,125.12,9.8854444346,0.0,9.8854444346,9.8854444346,0,9.8854444346,0.0,0.0,0.0,0.0
2021-09-04 09:30:00,62.2717777634,-14.04,63.8349113402,14.4017777634,0,14.4017777634,47.87,-14.04,49.8864560778,132.08,62.0417777634,-25.4,67.0398552209,14.4017777634,0,14.4017777634,47.64,-25.4,53.9882357556,125.43,14.4017777634,0.0,14.4017777634,14.4017777634,0,14.4017777634,0.0,0.0,0.0,0.0
2021-09-04 10:00:00,62.5031110946,-16.91,64.7501891619,16.5231110946,0,16.5231110946,45.98,-16.91,48.9909022166,132.08,62.3231110946,-24.42,66.9365862329,16.5231110946,0,16.5231110946,45.8,-24.42,51.9035297451,125.43,16.5231110946,0.0,16.5231110946,16.5231110946,0,16.5231110946,0.0,0.0,0.0,0.0
2021-09-04 10:30:00,57.3158888677,-17.46,59.9162975884,21.1758888677,0,21.1758888677,36.14,-17.46,40.1366565623,132.18,57.2658888677,-25.0,62.4850544355,21.1758888677,0,21.1758888677,36.09,-25.0,43.9031673117,125.57,21.1758888677,0.0,21.1758888677,21.1758888677,0,21.1758888677,0.0,0.0,0.0,0.0
2021-09-04 11:00:00,58.5517777537,-15.59,60.5917385303,24.0317777537,0,24.0317777537,34.52,-15.59,37.877150104,132.18,58.5117777537,-23.12,62.9139295856,24.0317777537,0,24.0317777537,34.48,-23.12,41.5139109215,125.57,24.0317777537,0.0,24.0317777537,24.0317777537,0,24.0317777537,0.0,0.0,0.0,0.0
2021-09-04 11:30:00,54.1711110853,-15.41,56.3203105124,25.8111110853,0,25.8111110853,28.36,-15.41,32.2762714699,131.86,54.2211110853,-22.97,58.8859048273,25.8111110853,0,25.8111110853,28.41,-22.97,36.5342168385,125.24,25.8111110853,0.0,25.8111110853,25.8111110853,0,25.8111110853,0.0,0.0,0.0,0.0
2021-09-04 12:00:00,51.6559999726,-15.17,53.8374519565,27.4459999726,0,27.4459999726,24.21,-15.17,28.5701417567,131.99,51.7559999726,-22.73,56.5273069689,27.4459999726,0,27.4459999726,24.31,-22.73,33.2810606802,125.4,27.4459999726,0.0,27.4459999726,27.4459999726,0,27.4459999726,0.0,0.0,0.0,0.0
2021-09-04 12:30:00,50.1245555264,-14.79,52.2610291395,29.1345555264,0,29.1345555264,20.99,-14.79,25.677309049,132.11,50.2545555264,-22.35,55.0003895546,29.1345555264,0,29.1345555264,21.12,-22.35,30.7502341455,125.54,29.1345555264,0.0,29.1345555264,29.1345555264,0,29.1345555264,0.0,0.0,0.0,0.0
2021-09-04 13:00:00,48.6732221922,-14.71,50.8474842896,29.9732221922,0,29.9732221922,18.7,-14.71,23.7923117834,131.97,48.8432221922,-22.29,53.688960263,29.9732221922,0,29.9732221922,18.87,-22.29,29.2048112475,125.41,29.9732221922,0.0,29.9732221922,29.9732221922,0,29.9732221922,0.0,0.0,0.0,0.0
2021-09-04 13:30:00,46.944333303,-14.86,49.2401262109,30.314333303,0,30.314333303,16.63,-14.86,22.3019393776,132.06,47.124333303,-22.42,52.1858140614,30.314333303,0,30.314333303,16.81,-22.42,28.0220002855,125.54,30.314333303,0.0,30.314333303,30.314333303,0,30.314333303,0.0,0.0,0.0,0.0
2021-09-04 14:00:00,45.1394444149,-14.94,47.5475871322,29.4994444149,0,29.4994444149,15.64,-14.94,21.6289898054,132.06,45.3394444149,-22.54,50.6331592917,29.4994444149,0,29.4994444149,15.84,-22.54,27.5491778462,125.54,29.4994444149,0.0,29.4994444149,29.4994444149,0,29.4994444149,0.0,0.0,0.0,0.0
2021-09-04 14:30:00,45.2837777491,-15.35,47.8146737648,28.6437777491,0,28.6437777491,16.64,-15.35,22.6387300881,132.3,45.4737777491,-22.95,50.9368919623,28.6437777491,0,28.6437777491,16.83,-22.95,28.4596451137,125.75,28.6437777491,0.0,28.6437777491,28.6437777491,0,28.6437777491,0.0,0.0,0.0,0.0
2021-09-04 15:00:00,45.1489999733,-15.95,47.8835535292,26.7289999733,0,26.7289999733,18.42,-15.95,24.3659372896,132.22,45.3189999733,-23.54,51.0680267739,26.7289999733,0,26.7289999733,18.59,-23.54,29.9953279695,125.75,26.7289999733,0.0,26.7289999733,26.7289999733,0,26.7289999733,0.0,0.0,0.0,0.0
2021-09-04 15:30:00,46.4314444198,-16.7,49.343378795,24.6714444198,0,24.6714444198,21.76,-16.7,27.42968465,132.3,46.5614444198,-24.29,52.5163994049,24.6714444198,0,24.6714444198,21.89,-24.29,32.6982598925,125.75,24.6714444198,0.0,24.6714444198,24.6714444198,0,24.6714444198,0.0,0.0,0.0,0.0
2021-09-04 16:00:00,47.9132221993,-16.72,50.7467758731,22.9632221993,0,22.9632221993,24.95,-16.72,30.0343286923,132.41,48.0032221993,-24.33,53.8168955024,22.9632221993,0,22.9632221993,25.04,-24.33,34.913471612,125.91,22.9632221993,0.0,22.9632221993,22.9632221993,0,22.9632221993,0.0,0.0,0.0,0.0
2021-09-04 16:30:00,50.9711110911,-17.16,53.7821509969,20.0511110911,0,20.0511110911,30.92,-17.16,35.3625790915,132.41,50.9811110911,-24.75,56.6712995094,20.0511110911,0,20.0511110911,30.93,-24.75,39.6134749801,125.91,20.0511110911,0.0,20.0511110911,20.0511110911,0,20.0511110911,0.0,0.0,0.0,0.0
2021-09-04 17:00:00,55.6079999814,-17.22,58.2132120908,18.5979999814,0,18.5979999814,37.01,-17.22,40.8199522293,132.59,55.5479999814,-24.82,60.840880187,18.5979999814,0,18.5979999814,36.95,-24.82,44.5121882185,126.07,18.5979999814,0.0,18.5979999814,18.5979999814,0,18.5979999814,0.0,0.0,0.0,0.0
2021-09-04 17:30:00,58.0456666469,-18.3,60.8620523519,19.7656666469,0,19.7656666469,38.28,-18.3,42.4293341923,132.51,57.9756666469,-25.88,63.489781249800004,19.7656666469,0,19.7656666469,38.21,-25.88,46.1495232911,126.07,19.7656666469,0.0,19.7656666469,19.7656666469,0,19.7656666469,0.0,0.0,0.0,0.0
2021-09-04 18:00:00,63.8056666487,-18.08,66.3177917039,18.0156666487,0,18.0156666487,45.79,-18.08,49.2301787525,132.64,63.6256666487,-25.64,68.5976315662,18.0156666487,0,18.0156666487,45.61,-25.64,52.3228602047,126.07,18.0156666487,0.0,18.0156666487,18.0156666487,0,18.0156666487,0.0,0.0,0.0,0.0
2021-09-04 18:30:00,66.562777763,-17.98,68.9484139305,14.742777763,0,14.742777763,51.82,-17.98,54.8506408349,132.38,66.312777763,-25.5,71.0467064307,14.742777763,0,14.742777763,51.57,-25.5,57.5301216755,125.92,14.742777763,0.0,14.742777763,14.742777763,0,14.742777763,0.0,0.0,0.0,0.0
2021-09-04 19:00:00,67.5774444321,-18.04,69.9439246538,12.3174444321,0,12.3174444321,55.26,-18.04,58.1301057973,132.21,67.2874444321,-25.55,71.9750142633,12.3174444321,0,12.3174444321,54.97,-25.55,60.6176822388,125.81,12.3174444321,0.0,12.3174444321,12.3174444321,0,12.3174444321,0.0,0.0,0.0,0.0
2021-09-04 19:30:00,66.4819999893,-6.91,66.8401408031,10.6519999893,0,10.6519999893,55.83,-6.91,56.2559952361,132.11,65.8119999893,-48.07,81.4981241661,10.6519999893,0,10.6519999893,55.16,-48.07,73.1665941533,125.72,10.6519999893,0.0,10.6519999893,10.6519999893,0,10.6519999893,0.0,0.0,0.0,0.0
2021-09-04 20:00:00,67.5991111013,7.62,68.0272314715,9.8491111013,0,9.8491111013,57.75,7.62,58.2505527871,130.65,66.2891111013,-39.32,77.073397814,9.8491111013,0,9.8491111013,56.44,-39.32,68.7861613989,124.22,9.8491111013,0.0,9.8491111013,9.8491111013,0,9.8491111013,0.0,0.0,0.0,0.0
2021-09-04 20:30:00,68.9461111014,0.23,68.9464947333,9.7361111014,0,9.7361111014,59.21,0.23,59.2104467134,131.36,67.7061111014,-25.23,72.2542066628,9.7361111014,0,9.7361111014,57.97,-25.23,63.2224153287,124.92,9.7361111014,0.0,9.7361111014,9.7361111014,0,9.7361111014,0.0,0.0,0.0,0.0
2021-09-04 21:00:00,67.6192222125,-2.96,67.6839775178,9.6892222125,0,9.6892222125,57.93,-2.96,58.0055730081,132.52,66.4792222125,-21.67,69.9219270757,9.6892222125,0,9.6892222125,56.79,-21.67,60.783986378,126.06,9.6892222125,0.0,9.6892222125,9.6892222125,0,9.6892222125,0.0,0.0,0.0,0.0
2021-09-04 21:30:00,62.9323333257,-4.7,63.1075952466,7.6823333257,0,7.6823333257,55.25,-4.7,55.4495491415,133.17,62.0923333257,-32.0,69.8531163072,7.6823333257,0,7.6823333257,54.41,-32.0,63.1224849004,126.74,7.6823333257,0.0,7.6823333257,7.6823333257,0,7.6823333257,0.0,0.0,0.0,0.0
2021-09-04 22:00:00,64.7795555506,-4.36,64.9261150642,4.9595555506,0,4.9595555506,59.82,-4.36,59.9786795453,132.71,64.1995555506,-41.6,76.4993002118,4.9595555506,0,4.9595555506,59.24,-41.6,72.3874132705,126.25,4.9595555506,0.0,4.9595555506,4.9595555506,0,4.9595555506,0.0,0.0,0.0,0.0
2021-09-04 22:30:00,61.1538888854,-4.93,61.3522862313,3.4538888854,0,3.4538888854,57.7,-4.93,57.9102313931,131.98,60.5938888854,-42.33,73.9151423611,3.4538888854,0,3.4538888854,57.14,-42.33,71.1112403211,125.55,3.4538888854,0.0,3.4538888854,3.4538888854,0,3.4538888854,0.0,0.0,0.0,0.0
2021-09-04 23:00:00,56.9982222194,-5.41,57.2543922871,2.8682222193999998,0,2.8682222193999998,54.13,-5.41,54.3996783079,131.98,56.4782222194,-43.01,70.990490103,2.8682222193999998,0,2.8682222193999998,53.61,-43.01,68.7305768927,125.55,2.8682222193999998,0.0,2.8682222193999998,2.8682222193999998,0,2.8682222193999998,0.0,0.0,0.0,0.0
2021-09-04 23:30:00,53.6901111082,-5.73,53.995008388,2.8701111082,0,2.8701111082,50.82,-5.73,51.1420111063,132.3,53.2001111082,-43.43,68.6761728835,2.8701111082,0,2.8701111082,50.33,-43.43,66.4776187901,125.88,2.8701111082,0.0,2.8701111082,2.8701111082,0,2.8701111082,0.0,0.0,0.0,0.0
2021-09-05 00:00:00,51.1797777749,-6.08,51.539655151,2.9097777749000002,0,2.9097777749000002,48.27,-6.08,48.6514059406,132.44,50.7397777749,-43.73,66.9838633452,2.9097777749000002,0,2.9097777749000002,47.83,-43.73,64.8075751745,126.09,2.9097777749000002,0.0,2.9097777749000002,2.9097777749000002,0,2.9097777749000002,0.0,0.0,0.0,0.0
2021-09-05 00:30:00,49.6708888859,-6.42,50.0840653573,2.9608888859,0,2.9608888859,46.71,-6.42,47.1491304268,132.44,49.2308888859,-44.04,66.0545382279,2.9608888859,0,2.9608888859,46.27,-44.04,63.8782787808,125.97,2.9608888859,0.0,2.9608888859,2.9608888859,0,2.9608888859,0.0,0.0,0.0,0.0
2021-09-05 01:00:00,48.7292222192,-6.73,49.1917675845,2.9792222192,0,2.9792222192,45.75,-6.73,46.2423550438,132.44,48.3092222192,-44.32,65.5594642399,2.9792222192,0,2.9792222192,45.33,-44.32,63.3961457819,125.97,2.9792222192,0.0,2.9792222192,2.9792222192,0,2.9792222192,0.0,0.0,0.0,0.0
2021-09-05 01:30:00,49.0391111081,-6.89,49.520768555000004,2.9891111081,0,2.9891111081,46.05,-6.89,46.5625879865,132.32,48.6191111081,-44.54,65.9365571208,2.9891111081,0,2.9891111081,45.63,-44.54,63.7644767876,125.97,2.9891111081,0.0,2.9891111081,2.9891111081,0,2.9891111081,0.0,0.0,0.0,0.0
2021-09-05 02:00:00,47.9852222192,-7.05,48.5003510443,3.0652222192,0,3.0652222192,44.92,-7.05,45.4698680447,132.42,47.5652222192,-44.72,65.2865128856,3.0652222192,0,3.0652222192,44.5,-44.72,63.0882588126,125.97,3.0652222192,0.0,3.0652222192,3.0652222192,0,3.0652222192,0.0,0.0,0.0,0.0
2021-09-05 02:30:00,46.1687777747,-7.09,46.7100004411,3.0787777747,0,3.0787777747,43.09,-7.09,43.6693966068,132.49,45.7787777747,-44.79,64.0456133903,3.0787777747,0,3.0787777747,42.7,-44.79,61.8824215751,126.1,3.0787777747,0.0,3.0787777747,3.0787777747,0,3.0787777747,0.0,0.0,0.0,0.0
2021-09-05 03:00:00,45.0668888858,-7.14,45.6289828272,3.0568888858,0,3.0568888858,42.01,-7.14,42.6124359782,132.62,44.6868888858,-44.91,63.3547641326,3.0568888858,0,3.0568888858,41.63,-44.91,61.2369577951,126.17,3.0568888858,0.0,3.0568888858,3.0568888858,0,3.0568888858,0.0,0.0,0.0,0.0
2021-09-05 03:30:00,44.7017777747,-7.1,45.2621136958,3.1217777747,0,3.1217777747,41.58,-7.1,42.1818254702,132.62,44.3317777747,-44.86,63.0692169022,3.1217777747,0,3.1217777747,41.21,-44.86,60.915381473,126.25,3.1217777747,0.0,3.1217777747,3.1217777747,0,3.1217777747,0.0,0.0,0.0,0.0
2021-09-05 04:00:00,44.4269999969,-7.12,44.9939187971,3.1069999969,0,3.1069999969,41.32,-7.12,41.9289494264,132.62,44.0569999969,-44.86,62.8763775096,3.1069999969,0,3.1069999969,40.95,-44.86,60.7397900885,126.25,3.1069999969,0.0,3.1069999969,3.1069999969,0,3.1069999969,0.0,0.0,0.0,0.0
2021-09-05 04:30:00,44.1046666636,-7.18,44.6852774581,3.0246666636,0,3.0246666636,41.08,-7.18,41.702743315,132.62,43.7346666636,-44.94,62.7082503996,3.0246666636,0,3.0246666636,40.71,-44.94,60.6375106679,126.25,3.0246666636,0.0,3.0246666636,3.0246666636,0,3.0246666636,0.0,0.0,0.0,0.0
2021-09-05 05:00:00,43.7464444415,-7.18,44.3317471038,2.9564444415,0,2.9564444415,40.79,-7.18,41.4171039548,132.62,43.3864444415,-44.98,62.494671463,2.9564444415,0,2.9564444415,40.43,-44.98,60.4796271483,126.12,2.9564444415,0.0,2.9564444415,2.9564444415,0,2.9564444415,0.0,0.0,0.0,0.0
2021-09-05 05:30:00,44.1702222192,-7.15,44.7451788564,3.0102222192,0,3.0102222192,41.16,-7.15,41.7764060206,132.79,43.8002222192,-44.96,62.7683125984,3.0102222192,0,3.0102222192,40.79,-44.96,60.7060598293,126.34,3.0102222192,0.0,3.0102222192,3.0102222192,0,3.0102222192,0.0,0.0,0.0,0.0
2021-09-05 06:00:00,44.9021111081,-6.98,45.4413906254,2.9921111081,0,2.9921111081,41.91,-6.98,42.4872745655,132.79,44.5221111081,-44.72,63.1038570733,2.9921111081,0,2.9921111081,41.53,-44.72,61.0296591831,126.34,2.9921111081,0.0,2.9921111081,2.9921111081,0,2.9921111081,0.0,0.0,0.0,0.0
2021-09-05 06:30:00,47.0604444415,-6.4,47.4936356898,2.9404444415,0,2.9404444415,44.12,-6.4,44.5817720599,132.68,46.6504444415,-44.05,64.1612536239,2.9404444415,0,2.9404444415,43.71,-44.05,62.0561568259,126.2,2.9404444415,0.0,2.9404444415,2.9404444415,0,2.9404444415,0.0,0.0,0.0,0.0
2021-09-05 07:00:00,48.487111108,-6.05,48.8630989971,3.077111108,0,3.077111108,45.41,-6.05,45.8112497101,132.49,48.077111108,-43.65,64.9363620208,3.077111108,0,3.077111108,45.0,-43.65,62.6922842142,125.96,3.077111108,0.0,3.077111108,3.077111108,0,3.077111108,0.0,0.0,0.0,0.0
2021-09-05 07:30:00,52.5378888858,-5.77,52.8537857544,3.1378888858,0,3.1378888858,49.4,-5.77,49.7358311482,132.4,52.0778888858,-43.17,67.6443302191,3.1378888858,0,3.1378888858,48.94,-43.17,65.259271372,125.96,3.1378888858,0.0,3.1378888858,3.1378888858,0,3.1378888858,0.0,0.0,0.0,0.0
2021-09-05 08:00:00,54.424666662999996,-4.25,54.5903548383,3.684666663,0,3.684666663,50.74,-4.25,50.9176796408,132.0,53.934666663,-41.96,68.3343974002,3.684666663,0,3.684666663,50.25,-41.96,65.4652892761,125.54,3.684666663,0.0,3.684666663,3.684666663,0,3.684666663,0.0,0.0,0.0,0.0
2021-09-05 08:30:00,57.9841111068,-3.03,58.063224513,4.3041111068,0,4.3041111068,53.68,-3.03,53.7654470827,132.58,57.4741111068,-40.72,70.4371482069,4.3041111068,0,4.3041111068,53.17,-40.72,66.9713916535,126.05,4.3041111068,0.0,4.3041111068,4.3041111068,0,4.3041111068,0.0,0.0,0.0,0.0
2021-09-05 09:00:00,62.6803333282,-7.11,63.082297724,5.0903333282,0,5.0903333282,57.59,-7.11,58.0272367083,132.44,62.2703333282,-29.42,68.8703914089,5.0903333282,0,5.0903333282,57.18,-29.42,64.30465613,125.93,5.0903333282,0.0,5.0903333282,5.0903333282,0,5.0903333282,0.0,0.0,0.0,0.0
2021-09-05 09:30:00,65.097999994,-10.79,65.9861629679,5.957999994,0,5.957999994,59.14,-10.79,60.1162515465,132.59,64.787999994,-18.25,67.3093414262,5.957999994,0,5.957999994,58.83,-18.25,61.5957092661,126.06,5.957999994,0.0,5.957999994,5.957999994,0,5.957999994,0.0,0.0,0.0,0.0
2021-09-05 10:00:00,65.0357777703,-10.18,65.8276901477,7.5057777703,0,7.5057777703,57.53,-10.18,58.4237391819,133.23,64.7557777703,-17.64,67.1154256087,7.5057777703,0,7.5057777703,57.25,-17.64,59.9060272427,126.71,7.5057777703,0.0,7.5057777703,7.5057777703,0,7.5057777703,0.0,0.0,0.0,0.0
2021-09-05 10:30:00,64.0335555461,-10.02,64.8127814236,9.5035555461,0,9.5035555461,54.53,-10.02,55.4429553686,133.13,63.7835555461,-17.48,66.1354092608,9.5035555461,0,9.5035555461,54.28,-17.48,57.0251593597,126.59,9.5035555461,0.0,9.5035555461,9.5035555461,0,9.5035555461,0.0,0.0,0.0,0.0
2021-09-05 11:00:00,61.7144444323,-9.79,62.4861324743,12.0944444323,0,12.0944444323,49.62,-9.79,50.5765607767,133.13,61.5044444323,-17.26,63.8803904569,12.0944444323,0,12.0944444323,49.41,-17.26,52.33789927,126.67,12.0944444323,0.0,12.0944444323,12.0944444323,0,12.0944444323,0.0,0.0,0.0,0.0
2021-09-05 11:30:00,60.2512222088,-9.58,61.0080828879,13.4212222088,0,13.4212222088,46.83,-9.58,47.7998462341,133.13,60.1012222088,-17.06,62.4755993248,13.4212222088,0,13.4212222088,46.68,-17.06,49.6997585507,126.67,13.4212222088,0.0,13.4212222088,13.4212222088,0,13.4212222088,0.0,0.0,0.0,0.0
2021-09-05 12:00:00,61.3304444306,-9.26,62.0255674223,13.8004444306,0,13.8004444306,47.53,-9.26,48.4236357578,133.13,61.1604444306,-16.75,63.4126364611,13.8004444306,0,13.8004444306,47.36,-16.75,50.2347698313,126.75,13.8004444306,0.0,13.8004444306,13.8004444306,0,13.8004444306,0.0,0.0,0.0,0.0
2021-09-05 12:30:00,57.4942222058,-9.06,58.2036870572,16.3742222058,0,16.3742222058,41.12,-9.06,42.1062703169,133.13,57.3942222058,-16.54,59.7299618501,16.3742222058,0,16.3742222058,41.02,-16.54,44.2290854529,126.66,16.3742222058,0.0,16.3742222058,16.3742222058,0,16.3742222058,0.0,0.0,0.0,0.0
2021-09-05 13:00:00,55.0938888705,-8.53,55.7503138187,18.3438888705,0,18.3438888705,36.75,-8.53,37.726958531,133.26,55.0438888705,-16.05,57.3361334761,18.3438888705,0,18.3438888705,36.7,-16.05,40.0561168862,126.75,18.3438888705,0.0,18.3438888705,18.3438888705,0,18.3438888705,0.0,0.0,0.0,0.0
2021-09-05 13:30:00,53.1817777584,-8.97,53.9329434163,19.3417777584,0,19.3417777584,33.84,-8.97,35.0086632136,133.26,53.1717777584,-16.48,55.6671209063,19.3417777584,0,19.3417777584,33.83,-16.48,37.6305633761,126.75,19.3417777584,0.0,19.3417777584,19.3417777584,0,19.3417777584,0.0,0.0,0.0,0.0
2021-09-05 14:00:00,52.4918888688,-9.05,53.2663204757,20.0618888688,0,20.0618888688,32.43,-9.05,33.6690867117,133.37,52.5018888688,-16.57,55.054638631,20.0618888688,0,20.0618888688,32.44,-16.57,36.4268925383,126.88,20.0618888688,0.0,20.0618888688,20.0618888688,0,20.0618888688,0.0,0.0,0.0,0.0
2021-09-05 14:30:00,53.2507777573,-9.84,54.1522938735,20.4407777573,0,20.4407777573,32.81,-9.84,34.2537837326,133.29,53.2607777573,-17.34,56.0123740553,20.4407777573,0,20.4407777573,32.82,-17.34,37.1191055927,126.88,20.4407777573,0.0,20.4407777573,20.4407777573,0,20.4407777573,0.0,0.0,0.0,0.0
2021-09-05 15:00:00,52.9388888684,-9.91,53.8584631661,20.5188888684,0,20.5188888684,32.42,-9.91,33.9008038253,133.29,52.9488888684,-17.41,55.737715529,20.5188888684,0,20.5188888684,32.43,-17.41,36.8077845027,126.88,20.5188888684,0.0,20.5188888684,20.5188888684,0,20.5188888684,0.0,0.0,0.0,0.0
2021-09-05 15:30:00,53.7738888689,-10.09,54.7123315541,19.9838888689,0,19.9838888689,33.79,-10.09,35.2643190775,133.2,53.7638888689,-17.59,56.5682229375,19.9838888689,0,19.9838888689,33.78,-17.59,38.0853843357,126.88,19.9838888689,0.0,19.9838888689,19.9838888689,0,19.9838888689,0.0,0.0,0.0,0.0
2021-09-05 16:00:00,56.5061110915,-9.82,57.3530556351,19.6261110915,0,19.6261110915,36.88,-9.82,38.1649944321,133.28,56.4761110915,-17.32,59.0722737333,19.6261110915,0,19.6261110915,36.85,-17.32,40.7173783537,126.88,19.6261110915,0.0,19.6261110915,19.6261110915,0,19.6261110915,0.0,0.0,0.0,0.0
2021-09-05 16:30:00,59.7915555352,-9.62,60.560502915,20.3615555352,0,20.3615555352,39.43,-9.62,40.5865655113,133.14,59.7215555352,-17.12,62.1269554666,20.3615555352,0,20.3615555352,39.36,-17.12,42.9220689157,126.8,20.3615555352,0.0,20.3615555352,20.3615555352,0,20.3615555352,0.0,0.0,0.0,0.0
2021-09-05 17:00:00,63.857777759,-9.3,64.5314324986,18.747777759,0,18.747777759,45.11,-9.3,46.0586810493,133.23,63.717777759,-16.78,65.8902390537,18.747777759,0,18.747777759,44.97,-16.78,47.9986385224,126.9,18.747777759,0.0,18.747777759,18.747777759,0,18.747777759,0.0,0.0,0.0,0.0
2021-09-05 17:30:00,69.3067777617,-8.77,69.8594470613,16.0867777617,0,16.0867777617,53.22,-8.77,53.9377539391,133.01,69.0767777617,-16.23,70.957833436,16.0867777617,0,16.0867777617,52.99,-16.23,55.4197888845,126.66,16.0867777617,0.0,16.0867777617,16.0867777617,0,16.0867777617,0.0,0.0,0.0,0.0
2021-09-05 18:00:00,69.0289999835,-9.79,69.71977437379999,16.4589999835,0,16.4589999835,52.57,-9.79,53.4738160224,132.88,68.7989999835,-17.25,70.9285901364,16.4589999835,0,16.4589999835,52.34,-17.25,55.1093286114,126.55,16.4589999835,0.0,16.4589999835,16.4589999835,0,16.4589999835,0.0,0.0,0.0,0.0
2021-09-05 18:30:00,70.9854444293,-19.55,73.628362883,15.1254444293,0,15.1254444293,55.86,-19.55,59.1822785976,132.97,70.4454444293,-17.11,72.4935358556,15.1254444293,0,15.1254444293,55.32,-17.11,57.9055653629,126.64,15.1254444293,0.0,15.1254444293,15.1254444293,0,15.1254444293,0.0,0.0,0.0,0.0
2021-09-05 19:00:00,70.6318888769,-30.44,76.9120102866,11.9818888769,0,11.9818888769,58.65,-30.44,66.0788627323,132.68,69.7218888769,-16.96,71.7550234378,11.9818888769,0,11.9818888769,57.74,-16.96,60.1793087365,126.36,11.9818888769,0.0,11.9818888769,11.9818888769,0,11.9818888769,0.0,0.0,0.0,0.0
2021-09-05 19:30:00,71.0728888784,-29.89,77.1023192486,10.5328888784,0,10.5328888784,60.54,-29.89,67.5166920102,131.71,70.1128888784,-16.46,72.0190862679,10.5328888784,0,10.5328888784,59.58,-16.46,61.8118758816,125.35,10.5328888784,0.0,10.5328888784,10.5328888784,0,10.5328888784,0.0,0.0,0.0,0.0
2021-09-05 20:00:00,70.1741111012,-30.23,76.4084993233,9.9541111012,0,9.9541111012,60.22,-30.23,67.3817579171,131.6,69.2141111012,-16.82,71.228544668,9.9541111012,0,9.9541111012,59.26,-16.82,61.600811683,125.24,9.9541111012,0.0,9.9541111012,9.9541111012,0,9.9541111012,0.0,0.0,0.0,0.0
2021-09-05 20:30:00,72.5479999905,-30.11,78.5482297866,9.5379999905,0,9.5379999905,63.01,-30.11,69.8346060345,131.49,71.5179999905,-16.69,73.4396379528,9.5379999905,0,9.5379999905,61.98,-16.69,64.1878220537,125.09,9.5379999905,0.0,9.5379999905,9.5379999905,0,9.5379999905,0.0,0.0,0.0,0.0
2021-09-05 21:00:00,72.9103333256,-29.52,78.6596917465,7.7003333256,0,7.7003333256,65.21,-29.52,71.5805455414,131.3,71.8103333256,-16.12,73.5974073751,7.7003333256,0,7.7003333256,64.11,-16.12,66.1055708696,124.93,7.7003333256,0.0,7.7003333256,7.7003333256,0,7.7003333256,0.0,0.0,0.0,0.0
2021-09-05 21:30:00,66.7369999948,-30.29,73.2892302341,5.1569999948,0,5.1569999948,61.58,-30.29,68.6263834105,131.46,65.7369999948,-16.76,67.8398906862,5.1569999948,0,5.1569999948,60.58,-16.76,62.8556600474,125.05,5.1569999948,0.0,5.1569999948,5.1569999948,0,5.1569999948,0.0,0.0,0.0,0.0
2021-09-05 22:00:00,63.3704444412,-30.94,70.520187384,3.2504444412,0,3.2504444412,60.12,-30.94,67.6143328001,131.96,62.4304444412,-17.35,64.7964728448,3.2504444412,0,3.2504444412,59.18,-17.35,61.670859407,125.59,3.2504444412,0.0,3.2504444412,3.2504444412,0,3.2504444412,0.0,0.0,0.0,0.0
2021-09-05 22:30:00,60.3956666638,-31.9,68.3026101387,2.8856666638,0,2.8856666638,57.51,-31.9,65.7648089787,132.22,59.5356666638,-18.23,62.2641831642,2.8856666638,0,2.8856666638,56.65,-18.23,59.5109687369,125.77,2.8856666638,0.0,2.8856666638,2.8856666638,0,2.8856666638,0.0,0.0,0.0,0.0
2021-09-05 23:00:00,56.5799999971,-32.96,65.4802107485,2.9199999971,0,2.9199999971,53.66,-32.96,62.974258233,132.48,55.8299999971,-19.34,59.0848923133,2.9199999971,0,2.9199999971,52.91,-19.34,56.3338592678,126.06,2.9199999971,0.0,2.9199999971,2.9199999971,0,2.9199999971,0.0,0.0,0.0,0.0
2021-09-05 23:30:00,53.1753333304,-34.09,63.1644217483,2.9153333304,0,2.9153333304,50.26,-34.09,60.7305170404,132.18,52.5053333304,-20.58,56.3945602708,2.9153333304,0,2.9153333304,49.59,-20.58,53.6908232382,125.76,2.9153333304,0.0,2.9153333304,2.9153333304,0,2.9153333304,0.0,0.0,0.0,0.0
2021-09-06 00:00:00,50.7417777749,-34.46,61.336935135,2.8917777749,0,2.8917777749,47.85,-34.46,58.9670594485,131.41,50.1517777749,-20.9,54.3324103458,2.8917777749,0,2.8917777749,47.26,-20.9,51.6751158683,125.08,2.8917777749,0.0,2.8917777749,2.8917777749,0,2.8917777749,0.0,0.0,0.0,0.0
2021-09-06 00:30:00,49.902888886,-34.95,60.9245502172,2.912888886,0,2.912888886,46.99,-34.95,58.5624675027,131.67,49.342888886,-21.47,53.811537644,2.912888886,0,2.912888886,46.43,-21.47,51.1537466858,125.27,2.912888886,0.0,2.912888886,2.912888886,0,2.912888886,0.0,0.0,0.0,0.0
2021-09-06 01:00:00,48.5704444416,-35.13,59.9433480317,2.8704444416,0,2.8704444416,45.7,-35.13,57.6420584296,131.13,48.0304444416,-21.67,52.6926227593,2.8704444416,0,2.8704444416,45.16,-21.67,50.090063885,124.73,2.8704444416,0.0,2.8704444416,2.8704444416,0,2.8704444416,0.0,0.0,0.0,0.0
2021-09-06 01:30:00,48.7177777749,-35.1,60.0452485324,2.9177777749000002,0,2.9177777749000002,45.8,-35.1,57.7031194997,131.02,48.1877777749,-21.64,52.8237780444,2.9177777749000002,0,2.9177777749000002,45.27,-21.64,50.1763141333,124.73,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,0.0
2021-09-06 02:00:00,47.9306666638,-35.29,59.5208611063,2.9106666638,0,2.9106666638,45.02,-35.29,57.2030112844,131.02,47.4206666638,-21.81,52.1957443364,2.9106666638,0,2.9106666638,44.51,-21.81,49.5662808772,124.58,2.9106666638,0.0,2.9106666638,2.9106666638,0,2.9106666638,0.0,0.0,0.0,0.0
2021-09-06 02:30:00,47.1243333305,-35.46,58.9755406236,2.8643333305,0,2.8643333305,44.26,-35.46,56.7129544284,131.02,46.6343333305,-21.96,51.5461215338,2.8643333305,0,2.8643333305,43.77,-21.96,48.9699346538,124.69,2.8643333305,0.0,2.8643333305,2.8643333305,0,2.8643333305,0.0,0.0,0.0,0.0
2021-09-06 03:00:00,46.3332222193,-35.53,58.387912972,2.9332222193,0,2.9332222193,43.4,-35.53,56.0886878078,131.02,45.8632222193,-22.02,50.875490684,2.9332222193,0,2.9332222193,42.93,-22.02,48.2479564334,124.69,2.9332222193,0.0,2.9332222193,2.9332222193,0,2.9332222193,0.0,0.0,0.0,0.0
2021-09-06 03:30:00,45.9212222192,-35.67,58.1472918553,2.9812222192,0,2.9812222192,42.94,-35.67,55.8228671782,131.22,45.4712222192,-22.15,50.5791908804,2.9812222192,0,2.9812222192,42.49,-22.15,47.9168300287,124.9,2.9812222192,0.0,2.9812222192,2.9812222192,0,2.9812222192,0.0,0.0,0.0,0.0
2021-09-06 04:00:00,45.8773333304,-35.67,58.1126372961,2.9173333304,0,2.9173333304,42.96,-35.67,55.8382530171,131.22,45.4473333304,-22.15,50.5577156015,2.9173333304,0,2.9173333304,42.53,-22.15,47.9523033858,124.9,2.9173333304,0.0,2.9173333304,2.9173333304,0,2.9173333304,0.0,0.0,0.0,0.0
2021-09-06 04:30:00,45.7493333304,-35.57,57.9502062134,2.9093333304,0,2.9093333304,42.84,-35.57,55.6820482741,131.22,45.2993333304,-22.04,50.3764945206,2.9093333304,0,2.9093333304,42.39,-22.04,47.7773345845,124.9,2.9093333304,0.0,2.9093333304,2.9093333304,0,2.9093333304,0.0,0.0,0.0,0.0
2021-09-06 05:00:00,46.0466666639,-35.66,58.2402876955,2.7866666639,0,2.7866666639,43.26,-35.66,56.0630288158,131.22,45.5866666639,-22.12,50.6698981401,2.7866666639,0,2.7866666639,42.8,-22.12,48.1781527251,124.9,2.7866666639,0.0,2.7866666639,2.7866666639,0,2.7866666639,0.0,0.0,0.0,0.0
2021-09-06 05:30:00,47.5874444416,-35.23,59.2091020746,2.8174444416,0,2.8174444416,44.77,-35.23,56.9693408774,131.34,47.0874444416,-21.73,51.8596213257,2.8174444416,0,2.8174444416,44.27,-21.73,49.3155736051,124.9,2.8174444416,0.0,2.8174444416,2.8174444416,0,2.8174444416,0.0,0.0,0.0,0.0
2021-09-06 06:00:00,49.6111111082,-34.78,60.5880412738,2.8911111082,0,2.8911111082,46.72,-34.78,58.2443714019,131.24,49.0411111082,-21.32,53.4749752569,2.8911111082,0,2.8911111082,46.15,-21.32,50.8366491815,124.77,2.8911111082,0.0,2.8911111082,2.8911111082,0,2.8911111082,0.0,0.0,0.0,0.0
2021-09-06 06:30:00,54.8481111082,-33.07,64.0463909376,2.9081111082,0,2.9081111082,51.94,-33.07,61.574251924,131.1,54.1381111082,-19.72,57.617822541,2.9081111082,0,2.9081111082,51.23,-19.72,54.8943649203,124.67,2.9081111082,0.0,2.9081111082,2.9081111082,0,2.9081111082,0.0,0.0,0.0,0.0
2021-09-06 07:00:00,56.1275555491,-33.04,65.1302087508,6.4175555491,0,6.4175555491,49.71,-33.04,59.6885726082,130.79,55.4775555491,-19.69,58.8681175995,6.4175555491,0,6.4175555491,49.06,-19.69,52.8637843897,124.29,6.4175555491,0.0,6.4175555491,6.4175555491,0,6.4175555491,0.0,0.0,0.0,0.0
2021-09-06 07:30:00,66.3026666572,-29.41,72.532694048,9.4726666572,0,9.4726666572,56.83,-29.41,63.9890381237,130.79,65.4326666572,-16.06,67.3747539207,9.4726666572,0,9.4726666572,55.96,-16.06,58.2189419347,124.29,9.4726666572,0.0,9.4726666572,9.4726666572,0,9.4726666572,0.0,0.0,0.0,0.0
2021-09-06 08:00:00,65.8686666542,-28.89,71.9257488443,12.4186666542,0,12.4186666542,53.45,-28.89,60.7580002963,131.17,65.1086666542,-15.53,66.9351878573,12.4186666542,0,12.4186666542,52.69,-15.53,54.9310203801,124.59,12.4186666542,0.0,12.4186666542,12.4186666542,0,12.4186666542,0.0,0.0,0.0,0.0
2021-09-06 08:30:00,67.5935555393,-27.74,73.0643302196,16.2935555393,0,16.2935555393,51.3,-27.74,58.3197873796,131.38,66.8835555393,-14.5,68.4372705591,16.2935555393,0,16.2935555393,50.59,-14.5,52.626971222,124.83,16.2935555393,0.0,16.2935555393,16.2935555393,0,16.2935555393,0.0,0.0,0.0,0.0
2021-09-06 09:00:00,69.2474444255,-26.07,73.9922526989,18.9274444255,0,18.9274444255,50.32,-26.07,56.67227982,130.96,68.5674444255,-12.91,69.7722189345,18.9274444255,0,18.9274444255,49.64,-12.91,51.2913023816,124.44,18.9274444255,0.0,18.9274444255,18.9274444255,0,18.9274444255,0.0,0.0,0.0,0.0
2021-09-06 09:30:00,69.9777777566,-24.41,74.1130047951,21.1777777566,0,21.1777777566,48.8,-24.41,54.56453152,130.79,69.3277777566,-11.36,70.2523335461,21.1777777566,0,21.1777777566,48.15,-11.36,49.4719324466,124.25,21.1777777566,0.0,21.1777777566,21.1777777566,0,21.1777777566,0.0,0.0,0.0,0.0
2021-09-06 10:00:00,64.6822221969,-25.08,69.3743199486,25.3022221969,0,25.3022221969,39.38,-25.08,46.6882297801,130.46,64.3122221969,-11.97,65.4166861275,25.3022221969,0,25.3022221969,39.01,-11.97,40.8051589876,123.98,25.3022221969,0.0,25.3022221969,25.3022221969,0,25.3022221969,0.0,0.0,0.0,0.0
2021-09-06 10:30:00,62.967222193,-24.94,67.7264694983,29.177222193,0,29.177222193,33.79,-24.94,41.9972344328,130.66,62.767222193,-11.83,63.8723185882,29.177222193,0,29.177222193,33.59,-11.83,35.6123152856,124.17,29.177222193,0.0,29.177222193,29.177222193,0,29.177222193,0.0,0.0,0.0,0.0
2021-09-06 11:00:00,63.2843333034,-23.6,67.5415934196,29.9543333034,0,29.9543333034,33.33,-23.6,40.8393058217,130.76,63.0843333034,-10.61,63.9703463202,29.9543333034,0,29.9543333034,33.13,-10.61,34.7874833812,124.34,29.9543333034,0.0,29.9543333034,29.9543333034,0,29.9543333034,0.0,0.0,0.0,0.0
2021-09-06 11:30:00,64.6654444155,-21.27,68.0737291579,28.9054444155,0,28.9054444155,35.76,-21.27,41.6075774349,130.4,64.4054444155,-8.42,64.9535039114,28.9054444155,0,28.9054444155,35.5,-8.42,36.4848790597,123.97,28.9054444155,0.0,28.9054444155,28.9054444155,0,28.9054444155,0.0,0.0,0.0,0.0
2021-09-06 12:00:00,59.3008888574,-22.34,63.369322383,31.5108888574,0,31.5108888574,27.79,-22.34,35.6561313101,129.91,59.2608888574,-9.45,60.0096279622,31.5108888574,0,31.5108888574,27.75,-9.45,29.3149279378,123.5,31.5108888574,0.0,31.5108888574,31.5108888574,0,31.5108888574,0.0,0.0,0.0,0.0
2021-09-06 12:30:00,61.3153332994,-21.7,65.0419871899,33.9553332994,0,33.9553332994,27.36,-21.7,34.9207617328,130.15,61.3053332994,-9.17,61.9873599288,33.9553332994,0,33.9553332994,27.35,-9.17,28.8463411891,123.81,33.9553332994,0.0,33.9553332994,33.9553332994,0,33.9553332994,0.0,0.0,0.0,0.0
2021-09-06 13:00:00,65.4056666359,-1.09,65.4147485518,30.7456666359,0,30.7456666359,34.66,-1.09,34.6771351181,130.15,65.3956666359,-8.52,65.9483405004,30.7456666359,0,30.7456666359,34.65,-8.52,35.6821089623,123.81,30.7456666359,0.0,30.7456666359,30.7456666359,0,30.7456666359,0.0,0.0,0.0,0.0
2021-09-06 13:30:00,62.4716666399,-1.6,62.4921525694,26.8016666399,0,26.8016666399,35.67,-1.6,35.7058664648,131.63,62.4616666399,-9.05,63.1138835711,26.8016666399,0,26.8016666399,35.66,-9.05,36.7904620792,125.34,26.8016666399,0.0,26.8016666399,26.8016666399,0,26.8016666399,0.0,0.0,0.0,0.0
2021-09-06 14:00:00,61.3787777511,-2.05,61.4130023547,26.6587777511,0,26.6587777511,34.72,-2.05,34.7804672194,131.63,61.3587777511,-9.48,62.0867941443,26.6587777511,0,26.6587777511,34.7,-9.48,35.9716610681,125.34,26.6587777511,0.0,26.6587777511,26.6587777511,0,26.6587777511,0.0,0.0,0.0,0.0
2021-09-06 14:30:00,60.8212221961,-2.03,60.8550899221,26.1312221961,0,26.1312221961,34.69,-2.03,34.7493453176,131.81,60.8112221961,-9.48,61.5457158946,26.1312221961,0,26.1312221961,34.68,-9.48,35.9523684894,125.5,26.1312221961,0.0,26.1312221961,26.1312221961,0,26.1312221961,0.0,0.0,0.0,0.0
2021-09-06 15:00:00,61.3392221971,-2.41,61.3865480358,25.079222197100002,0,25.079222197100002,36.26,-2.41,36.3400013759,131.74,61.3092221971,-9.87,62.0986121135,25.079222197100002,0,25.079222197100002,36.23,-9.87,37.5503635136,125.5,25.079222197100002,0.0,25.079222197100002,25.079222197100002,0,25.079222197100002,0.0,0.0,0.0,0.0
2021-09-06 15:30:00,60.8823333083,-3.2,60.9663719526,25.0823333083,0,25.0823333083,35.8,-3.2,35.9427322278,132.04,60.8623333083,-10.67,61.7905536124,25.0823333083,0,25.0823333083,35.78,-10.67,37.3370767468,125.77,25.0823333083,0.0,25.0823333083,25.0823333083,0,25.0823333083,0.0,0.0,0.0,0.0
