Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-06 16:00:00,64.3293333111,-3.33,64.4154641702,22.1893333111,0,22.1893333111,42.14,-3.33,42.2713673779,132.22,64.2193333111,-10.81,65.122798396,22.1893333111,0,22.1893333111,42.03,-10.81,43.3978916539,125.95,22.1893333111,0.0,22.1893333111,22.1893333111,0,22.1893333111,0.0,0.0,0.0,0.0
2021-09-06 16:30:00,67.7124444227,-4.57,67.8664867935,21.752444422700002,0,21.752444422700002,45.96,-4.57,46.1866485037,132.22,67.5624444227,-12.04,68.6268569612,21.752444422700002,0,21.752444422700002,45.81,-12.04,47.3657861753,125.95,21.752444422700002,0.0,21.752444422700002,21.752444422700002,0,21.752444422700002,0.0,0.0,0.0,0.0
2021-09-06 17:00:00,66.6615555329,-6.12,66.9418955966,22.6215555329,0,22.6215555329,44.04,-6.12,44.4631982655,132.38,66.5315555329,-13.61,67.909351209,22.6215555329,0,22.6215555329,43.91,-13.61,45.9708625109,126.11,22.6215555329,0.0,22.6215555329,22.6215555329,0,22.6215555329,0.0,0.0,0.0,0.0
2021-09-06 17:30:00,73.0444444247,-4.99,73.2146908845,19.7344444247,0,19.7344444247,53.31,-4.99,53.5430312926,132.74,72.8044444247,-12.48,73.8663490907,19.7344444247,0,19.7344444247,53.07,-12.48,54.5176604414,126.46,19.7344444247,0.0,19.7344444247,19.7344444247,0,19.7344444247,0.0,0.0,0.0,0.0
2021-09-06 18:00:00,77.1288888735,-4.61,77.2665360869,15.388888873500001,0,15.388888873500001,61.74,-4.61,61.9118704289,132.63,76.7588888735,-12.05,77.6989673103,15.388888873500001,0,15.388888873500001,61.37,-12.05,62.5418212079,126.31,15.388888873500001,0.0,15.388888873500001,15.388888873500001,0,15.388888873500001,0.0,0.0,0.0,0.0
2021-09-06 18:30:00,75.3415555408,-7.17,75.6819588231,14.7515555408,0,14.7515555408,60.59,-7.17,61.0127609603,132.42,74.9915555408,-14.58,76.3957446618,14.7515555408,0,14.7515555408,60.24,-14.58,61.979302997,126.14,14.7515555408,0.0,14.7515555408,14.7515555408,0,14.7515555408,0.0,0.0,0.0,0.0
2021-09-06 19:00:00,76.6163333198,-6.93,76.9291065291,13.526333319799999,0,13.526333319799999,63.09,-6.93,63.4694650994,132.42,76.2463333198,-14.35,77.584958882,13.526333319799999,0,13.526333319799999,62.72,-14.35,64.3406628813,126.14,13.526333319799999,0.0,13.526333319799999,13.526333319799999,0,13.526333319799999,0.0,0.0,0.0,0.0
2021-09-06 19:30:00,78.8282222135,-4.24,78.9421700825,8.7382222135,0,8.7382222135,70.09,-4.24,70.2181294254,132.25,78.3582222135,-11.6,79.2121896456,8.7382222135,0,8.7382222135,69.62,-11.6,70.5797733065,126.06,8.7382222135,0.0,8.7382222135,8.7382222135,0,8.7382222135,0.0,0.0,0.0,0.0
2021-09-06 20:00:00,79.0252222153,-5.04,79.1857774236,6.8952222153000005,0,6.8952222153000005,72.13,-5.04,72.3058676734,131.58,78.5252222153,-12.39,79.4966831004,6.8952222153000005,0,6.8952222153000005,71.63,-12.39,72.6936654737,125.34,6.8952222153000005,0.0,6.8952222153000005,6.8952222153000005,0,6.8952222153000005,0.0,0.0,0.0,0.0
2021-09-06 20:30:00,78.5852222163,-5.5,78.7774533149,5.9052222163,0,5.9052222163,72.68,-5.5,72.8878069364,131.49,78.0752222163,-12.84,79.1239908253,5.9052222163,0,5.9052222163,72.17,-12.84,73.3033048368,125.34,5.9052222163,0.0,5.9052222163,5.9052222163,0,5.9052222163,0.0,0.0,0.0,0.0
2021-09-06 21:00:00,76.5395555496,-6.29,76.7975758975,5.9395555496,0,5.9395555496,70.6,-6.29,70.8796451741,131.49,76.0795555496,-13.66,77.2961472043,5.9395555496,0,5.9395555496,70.14,-13.66,71.4577861398,125.34,5.9395555496,0.0,5.9395555496,5.9395555496,0,5.9395555496,0.0,0.0,0.0,0.0
2021-09-06 21:30:00,73.8154444393,-7.25,74.1706298866,5.1354444393,0,5.1354444393,68.68,-7.25,69.0616022114,131.86,73.3654444393,-14.65,74.8138418862,5.1354444393,0,5.1354444393,68.23,-14.65,69.7850657376,125.62,5.1354444393,0.0,5.1354444393,5.1354444393,0,5.1354444393,0.0,0.0,0.0,0.0
2021-09-06 22:00:00,69.080111106,-8.88,69.648518652,5.080111106,0,5.080111106,64.0,-8.88,64.6131132202,132.22,68.700111106,-16.33,70.6142631908,5.080111106,0,5.080111106,63.62,-16.33,65.6823667357,126.05,5.080111106,0.0,5.080111106,5.080111106,0,5.080111106,0.0,0.0,0.0,0.0
2021-09-06 22:30:00,63.4983333301,-10.52,64.3638775688,3.2583333301,0,3.2583333301,60.24,-10.52,61.1516802713,132.84,63.1583333301,-17.97,65.6650285086,3.2583333301,0,3.2583333301,59.9,-17.97,62.5374359884,126.66,3.2583333301,0.0,3.2583333301,3.2583333301,0,3.2583333301,0.0,0.0,0.0,0.0
2021-09-06 23:00:00,59.1077777747,-16.14,61.2717634271,3.0677777747,0,3.0677777747,56.04,-16.14,58.3179320621,133.1,58.7077777747,-18.95,61.6904017757,3.0677777747,0,3.0677777747,55.64,-18.95,58.7785003211,126.88,3.0677777747,0.0,3.0677777747,3.0677777747,0,3.0677777747,0.0,0.0,0.0,0.0
2021-09-06 23:30:00,54.6188888858,-32.84,63.7313786382,3.0588888858,0,3.0588888858,51.56,-32.84,61.1301823979,132.92,53.8988888858,-19.39,57.2805579855,3.0588888858,0,3.0588888858,50.84,-19.39,54.4121098654,126.72,3.0588888858,0.0,3.0588888858,3.0588888858,0,3.0588888858,0.0,0.0,0.0,0.0
2021-09-07 00:00:00,50.2987777747,-33.09,60.2072682126,3.0887777747,0,3.0887777747,47.21,-33.09,57.6518187051,131.07,49.6987777747,-19.6,53.4240443274,3.0887777747,0,3.0887777747,46.61,-19.6,50.5633473971,124.9,3.0887777747,0.0,3.0887777747,3.0887777747,0,3.0887777747,0.0,0.0,0.0,0.0
2021-09-07 00:30:00,48.1997777748,-33.33,58.6012583273,2.9997777748,0,2.9997777748,45.2,-33.33,56.1598513175,131.43,47.6697777748,-19.79,51.614453529,2.9997777748,0,2.9997777748,44.67,-19.79,48.8574763982,125.21,2.9997777748,0.0,2.9997777748,2.9997777748,0,2.9997777748,0.0,0.0,0.0,0.0
2021-09-07 01:00:00,48.0146666637,-34.03,58.8510757321,2.9446666637,0,2.9446666637,45.07,-34.03,56.4742932669,131.62,47.4746666637,-20.44,51.6878861517,2.9446666637,0,2.9446666637,44.53,-20.44,48.9970866481,125.36,2.9446666637,0.0,2.9446666637,2.9446666637,0,2.9446666637,0.0,0.0,0.0,0.0
2021-09-07 01:30:00,48.7275555527,-33.88,59.3483704084,2.8975555527,0,2.8975555527,45.83,-33.88,56.9933618942,131.81,48.1575555527,-20.59,52.3745955288,2.8975555527,0,2.8975555527,45.26,-20.59,49.7233918795,125.62,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,0.0
2021-09-07 02:00:00,48.8602222193,-34.23,59.6574740944,2.9102222193,0,2.9102222193,45.95,-34.23,57.2983018946,130.32,48.3002222193,-20.95,52.648019587,2.9102222193,0,2.9102222193,45.39,-20.95,49.9915452852,124.1,2.9102222193,0.0,2.9102222193,2.9102222193,0,2.9102222193,0.0,0.0,0.0,0.0
2021-09-07 02:30:00,47.0388888859,-34.37,58.2576515801,2.9488888859,0,2.9488888859,44.09,-34.37,55.9037118625,130.13,46.5188888859,-21.04,51.0557403549,2.9488888859,0,2.9488888859,43.57,-21.04,48.3841554644,123.99,2.9488888859,0.0,2.9488888859,2.9488888859,0,2.9488888859,0.0,0.0,0.0,0.0
2021-09-07 03:00:00,46.792999997,-34.48,58.1244806318,3.032999997,0,3.032999997,43.76,-34.48,55.7118299825,130.47,46.302999997,-21.14,50.9005639332,3.032999997,0,3.032999997,43.27,-21.14,48.1579951825,124.22,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,0.0
2021-09-07 03:30:00,46.8254444413,-34.68,58.2694143366,3.1054444413,0,3.1054444413,43.72,-34.68,55.8044872748,130.33,46.3154444413,-21.35,50.9994401322,3.1054444413,0,3.1054444413,43.21,-21.35,48.196748853,124.22,3.1054444413,0.0,3.1054444413,3.1054444413,0,3.1054444413,0.0,0.0,0.0,0.0
2021-09-07 04:00:00,46.4847777746,-34.8,58.0678444989,3.1947777746,0,3.1947777746,43.29,-34.8,55.5433533377,130.33,45.9947777746,-21.48,50.763273954,3.1947777746,0,3.1947777746,42.8,-21.48,47.8876852646,124.14,3.1947777746,0.0,3.1947777746,3.1947777746,0,3.1947777746,0.0,0.0,0.0,0.0
2021-09-07 04:30:00,46.3785555523,-34.7,57.9228833461,3.2085555523,0,3.2085555523,43.17,-34.7,55.3871727027,130.33,45.8985555523,-21.35,50.6211408583,3.2085555523,0,3.2085555523,42.69,-21.35,47.7311072572,124.22,3.2085555523,0.0,3.2085555523,3.2085555523,0,3.2085555523,0.0,0.0,0.0,0.0
2021-09-07 05:00:00,45.9602222191,-34.67,57.5703997418,3.1602222191,0,3.1602222191,42.8,-34.67,55.0803858011,130.33,45.4702222191,-21.33,50.2245956544,3.1602222191,0,3.1602222191,42.31,-21.33,47.382538978,124.08,3.1602222191,0.0,3.1602222191,3.1602222191,0,3.1602222191,0.0,0.0,0.0,0.0
2021-09-07 05:30:00,46.9183333303,-34.24,58.0836259413,3.0383333303,0,3.0383333303,43.88,-34.24,55.6581710084,130.41,46.4183333303,-20.92,50.9147136805,3.0383333303,0,3.0383333303,43.38,-20.92,48.1608845434,124.19,3.0383333303,0.0,3.0383333303,3.0383333303,0,3.0383333303,0.0,0.0,0.0,0.0
2021-09-07 06:00:00,47.8259999969,-33.68,58.4950312053,3.0859999969,0,3.0859999969,44.74,-33.68,56.0000892856,130.41,47.2959999969,-20.37,51.4961019467,3.0859999969,0,3.0859999969,44.21,-20.37,48.6771096102,124.19,3.0859999969,0.0,3.0859999969,3.0859999969,0,3.0859999969,0.0,0.0,0.0,0.0
2021-09-07 06:30:00,54.1126666636,-32.47,63.1069060678,3.0426666636,0,3.0426666636,51.07,-32.47,60.5181443866,130.48,53.3726666636,-19.22,56.727858648,3.0426666636,0,3.0426666636,50.33,-19.22,53.8750155452,124.19,3.0426666636,0.0,3.0426666636,3.0426666636,0,3.0426666636,0.0,0.0,0.0,0.0
2021-09-07 07:00:00,59.0105555525,-28.35,65.4673060895,3.0705555525,0,3.0705555525,55.94,-28.35,62.7136835148,130.25,58.2205555525,-17.68,60.8458337838,3.0705555525,0,3.0705555525,55.15,-17.68,57.9146345926,124.01,3.0705555525,0.0,3.0705555525,3.0705555525,0,3.0705555525,0.0,0.0,0.0,0.0
2021-09-07 07:30:00,66.6582222185,-8.31,67.1742114902,3.7282222185,0,3.7282222185,62.93,-8.31,63.4763026649,130.25,66.2882222185,-15.63,68.1059858227,3.7282222185,0,3.7282222185,62.56,-15.63,64.4829473582,124.01,3.7282222185,0.0,3.7282222185,3.7282222185,0,3.7282222185,0.0,0.0,0.0,0.0
2021-09-07 08:00:00,69.9764444391,-6.13,70.2444280803,5.3664444391,0,5.3664444391,64.61,-6.13,64.9001463789,131.57,69.5864444391,-13.57,70.8972365447,5.3664444391,0,5.3664444391,64.22,-13.57,65.6380476553,125.24,5.3664444391,0.0,5.3664444391,5.3664444391,0,5.3664444391,0.0,0.0,0.0,0.0
2021-09-07 08:30:00,71.9512222138,-4.96,72.121979854,8.4312222138,0,8.4312222138,63.52,-4.96,63.713358097,132.49,71.5712222138,-12.37,72.6323395546,8.4312222138,0,8.4312222138,63.14,-12.37,64.3403178419,126.15,8.4312222138,0.0,8.4312222138,8.4312222138,0,8.4312222138,0.0,0.0,0.0,0.0
2021-09-07 09:00:00,72.2058888756,-4.34,72.3362010913,13.2658888756,0,13.2658888756,58.94,-4.34,59.0995702184,132.2,71.8758888756,-11.77,72.8332087832,13.2658888756,0,13.2658888756,58.61,-11.77,59.7801388423,125.9,13.2658888756,0.0,13.2658888756,13.2658888756,0,13.2658888756,0.0,0.0,0.0,0.0
2021-09-07 09:30:00,70.7712222046,-3.8200000000000003,70.874242799,17.6412222046,0,17.6412222046,53.13,-3.8200000000000003,53.2671502898,132.2,70.5212222046,-11.25,71.4129209683,17.6412222046,0,17.6412222046,52.88,-11.25,54.063452535,125.9,17.6412222046,0.0,17.6412222046,17.6412222046,0,17.6412222046,0.0,0.0,0.0,0.0
2021-09-07 10:00:00,69.2732222025,-3.32,69.3527340076,19.6732222025,0,19.6732222025,49.6,-3.32,49.7109887248,132.1,69.0732222025,-10.77,69.9078173414,19.6732222025,0,19.6732222025,49.4,-10.77,50.5603886457,125.9,19.6732222025,0.0,19.6732222025,19.6732222025,0,19.6732222025,0.0,0.0,0.0,0.0
2021-09-07 10:30:00,67.4068888667,-3.92,67.5207750747,22.1568888667,0,22.1568888667,45.25,-3.92,45.4194770996,132.21,67.2668888667,-11.39,68.2243830152,22.1568888667,0,22.1568888667,45.11,-11.39,46.5257369635,125.9,22.1568888667,0.0,22.1568888667,22.1568888667,0,22.1568888667,0.0,0.0,0.0,0.0
2021-09-07 11:00:00,65.7033333088,-3.48,65.7954284726,24.5333333088,0,24.5333333088,41.17,-3.48,41.3168161891,132.39,65.6133333088,-10.95,66.520763735,24.5333333088,0,24.5333333088,41.08,-10.95,42.5143375816,126.1,24.5333333088,0.0,24.5333333088,24.5333333088,0,24.5333333088,0.0,0.0,0.0,0.0
2021-09-07 11:30:00,62.4095555287,-3.91,62.5319176204,26.8695555287,0,26.8695555287,35.54,-3.91,35.7544360884,132.25,62.3895555287,-11.37,63.4171391586,26.8695555287,0,26.8695555287,35.52,-11.37,37.2954058833,126.1,26.8695555287,0.0,26.8695555287,26.8695555287,0,26.8695555287,0.0,0.0,0.0,0.0
2021-09-07 12:00:00,60.2306666364,-4.43,60.3933614188,30.2706666364,0,30.2706666364,29.96,-4.43,30.285747473,132.25,60.2706666364,-11.87,61.4284148973,30.2706666364,0,30.2706666364,30.0,-11.87,32.2629338406,126.02,30.2706666364,0.0,30.2706666364,30.2706666364,0,30.2706666364,0.0,0.0,0.0,0.0
2021-09-07 12:30:00,61.8127777475,-3.98,61.9407773027,30.2927777475,0,30.2927777475,31.52,-3.98,31.7702817111,132.11,61.8427777475,-11.42,62.8883579013,30.2927777475,0,30.2927777475,31.55,-11.42,33.5532248823,125.92,30.2927777475,0.0,30.2927777475,30.2927777475,0,30.2927777475,0.0,0.0,0.0,0.0
2021-09-07 13:00:00,61.5207777474,-3.88,61.6430084815,30.3607777474,0,30.3607777474,31.16,-3.88,31.4006369362,131.89,61.5507777474,-11.29,62.5776504937,30.3607777474,0,30.3607777474,31.19,-11.29,33.1704718085,125.75,30.3607777474,0.0,30.3607777474,30.3607777474,0,30.3607777474,0.0,0.0,0.0,0.0
2021-09-07 13:30:00,58.404666635,-4.59,58.5847521523,31.644666635,0,31.644666635,26.76,-4.59,27.1507955685,131.89,58.474666635,-12.02,59.697295065,31.644666635,0,31.644666635,26.83,-12.02,29.3994778865,125.75,31.644666635,0.0,31.644666635,31.644666635,0,31.644666635,0.0,0.0,0.0,0.0
2021-09-07 14:00:00,60.832444414,-3.7199999999999998,60.9460802134,30.442444414,0,30.442444414,30.39,-3.7199999999999998,30.6168336051,131.97,60.882444414,-11.14,61.8932277218,30.442444414,0,30.442444414,30.44,-11.14,32.4143980354,125.84,30.442444414,0.0,30.442444414,30.442444414,0,30.442444414,0.0,0.0,0.0,0.0
2021-09-07 14:30:00,62.9939999728,-3.13,63.0717126181,27.1639999728,0,27.1639999728,35.83,-3.13,35.9664538146,131.83,62.9539999728,-10.55,63.8318777147,27.1639999728,0,27.1639999728,35.79,-10.55,37.3125528475,125.72,27.1639999728,0.0,27.1639999728,27.1639999728,0,27.1639999728,0.0,0.0,0.0,0.0
2021-09-07 15:00:00,55.7261110832,-3.77,55.853490101,27.9061110832,0,27.9061110832,27.82,-3.77,28.0742818252,131.83,55.7861110832,-11.25,56.9091617386,27.9061110832,0,27.9061110832,27.88,-11.25,30.064212945,125.72,27.9061110832,0.0,27.9061110832,27.9061110832,0,27.9061110832,0.0,0.0,0.0,0.0
2021-09-07 15:30:00,57.9864444164,-4.89,58.1922661189,28.0564444164,0,28.0564444164,29.93,-4.89,30.3268363005,132.22,58.0364444164,-12.38,59.3421711812,28.0564444164,0,28.0564444164,29.98,-12.38,32.4355483999,126.12,28.0564444164,0.0,28.0564444164,28.0564444164,0,28.0564444164,0.0,0.0,0.0,0.0
2021-09-07 16:00:00,58.5362221947,-4.74,58.7278205693,27.5462221947,0,27.5462221947,30.99,-4.74,31.3504019113,132.59,58.5662221947,-12.24,59.8315968545,27.5462221947,0,27.5462221947,31.02,-12.24,33.3475336419,126.52,27.5462221947,0.0,27.5462221947,27.5462221947,0,27.5462221947,0.0,0.0,0.0,0.0
2021-09-07 16:30:00,61.9898888615,-5.13,62.2017943557,27.3498888615,0,27.3498888615,34.64,-5.13,35.0178026152,132.59,61.9598888615,-12.65,63.2380449392,27.3498888615,0,27.3498888615,34.61,-12.65,36.8493500621,126.52,27.3498888615,0.0,27.3498888615,27.3498888615,0,27.3498888615,0.0,0.0,0.0,0.0
2021-09-07 17:00:00,69.4779999785,-5.68,69.7097904244,21.4679999785,0,21.4679999785,48.01,-5.68,48.3448290927,132.85,69.2779999785,-13.19,70.5224601175,21.4679999785,0,21.4679999785,47.81,-13.19,49.5960905717,126.76,21.4679999785,0.0,21.4679999785,21.4679999785,0,21.4679999785,0.0,0.0,0.0,0.0
2021-09-07 17:30:00,73.6417777569,-5.82,73.8714006311,20.8817777569,0,20.8817777569,52.76,-5.82,53.0800339111,132.85,73.4017777569,-13.32,74.6005588308,20.8817777569,0,20.8817777569,52.52,-13.32,54.1827721698,126.83,20.8817777569,0.0,20.8817777569,20.8817777569,0,20.8817777569,0.0,0.0,0.0,0.0
2021-09-07 18:00:00,72.0061110912,-6.45,72.2944156521,19.9361110912,0,19.9361110912,52.07,-6.45,52.4679654647,132.85,71.7461110912,-13.93,73.0859039535,19.9361110912,0,19.9361110912,51.81,-13.93,53.6499860205,126.83,19.9361110912,0.0,19.9361110912,19.9361110912,0,19.9361110912,0.0,0.0,0.0,0.0
2021-09-07 18:30:00,73.5501110944,-6.64,73.8492277684,16.7401110944,0,16.7401110944,56.81,-6.64,57.1967280533,132.85,73.2501110944,-14.1,74.5948307548,16.7401110944,0,16.7401110944,56.51,-14.1,58.2425111066,126.83,16.7401110944,0.0,16.7401110944,16.7401110944,0,16.7401110944,0.0,0.0,0.0,0.0
2021-09-07 19:00:00,73.3585555401,-6.58,73.6530655909,15.4185555401,0,15.4185555401,57.94,-6.58,58.3124343515,132.63,73.0285555401,-14.02,74.3621565333,15.4185555401,0,15.4185555401,57.61,-14.02,59.2914201213,126.58,15.4185555401,0.0,15.4185555401,15.4185555401,0,15.4185555401,0.0,0.0,0.0,0.0
2021-09-07 19:30:00,74.1741110975,-6.9,74.4943538606,13.5941110975,0,13.5941110975,60.58,-6.9,60.9716852318,132.43,73.8241110975,-14.33,75.2020497017,13.5941110975,0,13.5941110975,60.23,-14.33,61.9112413056,126.34,13.5941110975,0.0,13.5941110975,13.5941110975,0,13.5941110975,0.0,0.0,0.0,0.0
2021-09-07 20:00:00,78.5361111009,-4.74,78.6790210085,10.2161111009,0,10.2161111009,68.32,-4.74,68.4842317618,132.43,78.0761111009,-12.13,79.0127586193,10.2161111009,0,10.2161111009,67.86,-12.13,68.9355967552,126.45,10.2161111009,0.0,10.2161111009,10.2161111009,0,10.2161111009,0.0,0.0,0.0,0.0
2021-09-07 20:30:00,75.6421111061,-5.04,75.8098316354,5.0221111061,0,5.0221111061,70.62,-5.04,70.799618643,131.85,75.1521111061,-12.39,76.1666062241,5.0221111061,0,5.0221111061,70.13,-12.39,71.2160726241,125.84,5.0221111061,0.0,5.0221111061,5.0221111061,0,5.0221111061,0.0,0.0,0.0,0.0
2021-09-07 21:00:00,73.4824444387,-5.8100000000000005,73.7117747764,5.7524444386999996,0,5.7524444386999996,67.73,-5.8100000000000005,67.9787393234,131.74,73.0324444387,-13.2,74.2157526452,5.7524444386999996,0,5.7524444386999996,67.28,-13.2,68.5626603918,125.67,5.7524444386999996,0.0,5.7524444386999996,5.7524444386999996,0,5.7524444386999996,0.0,0.0,0.0,0.0
2021-09-07 21:30:00,71.5539999963,-6.64,71.8614257823,3.7139999963,0,3.7139999963,67.84,-6.64,68.1641782757,132.19,71.1139999963,-14.06,72.4905828054,3.7139999963,0,3.7139999963,67.4,-14.06,68.8508794425,126.12,3.7139999963,0.0,3.7139999963,3.7139999963,0,3.7139999963,0.0,0.0,0.0,0.0
2021-09-07 22:00:00,66.8342222188,-8.58,67.3827103906,3.4442222188000002,0,3.4442222188000002,63.39,-8.58,63.9680271698,132.38,66.4442222188,-15.95,68.3318166468,3.4442222188000002,0,3.4442222188000002,63.0,-15.95,64.9877103767,126.34,3.4442222188000002,0.0,3.4442222188000002,3.4442222188000002,0,3.4442222188000002,0.0,0.0,0.0,0.0
2021-09-07 22:30:00,63.9049999953,-9.72,64.6399831714,4.6849999953,0,4.6849999953,59.22,-9.72,60.012388721,132.1,63.5749999953,-17.07,65.8267842478,4.6849999953,0,4.6849999953,58.89,-17.07,61.3140848419,126.06,4.6849999953,0.0,4.6849999953,4.6849999953,0,4.6849999953,0.0,0.0,0.0,0.0
2021-09-07 23:00:00,59.1983333296,-10.16,60.0638682487,3.7283333296,0,3.7283333296,55.47,-10.16,56.3927876594,131.95,58.8983333296,-17.54,61.45457891,3.7283333296,0,3.7283333296,55.17,-17.54,57.8911089892,125.87,3.7283333296,0.0,3.7283333296,3.7283333296,0,3.7283333296,0.0,0.0,0.0,0.0
2021-09-07 23:30:00,55.594222217,-11.93,56.8598491373,5.224222217,0,5.224222217,50.37,-11.93,51.7635180412,132.26,55.374222217,-19.34,58.6544123331,5.224222217,0,5.224222217,50.15,-19.34,53.7499590698,126.22,5.224222217,0.0,5.224222217,5.224222217,0,5.224222217,0.0,0.0,0.0,0.0
2021-09-08 00:00:00,52.3569999964,-12.71,53.8776349576,3.5669999964,0,3.5669999964,48.79,-12.71,50.4183319835,132.81,52.1469999964,-20.15,55.9046698284,3.5669999964,0,3.5669999964,48.58,-20.15,52.5931449906,126.81,3.5669999964,0.0,3.5669999964,3.5669999964,0,3.5669999964,0.0,0.0,0.0,0.0
2021-09-08 00:30:00,50.6138888854,-13.04,52.266694444,3.4638888854,0,3.4638888854,47.15,-13.04,48.9199764922,133.12,50.4338888854,-20.5,54.4410428639,3.4638888854,0,3.4638888854,46.97,-20.5,51.2487160815,127.05,3.4638888854,0.0,3.4638888854,3.4638888854,0,3.4638888854,0.0,0.0,0.0,0.0
2021-09-08 01:00:00,49.1577777743,-13.22,50.9043761941,3.4577777743,0,3.4577777743,45.7,-13.22,47.5737154319,133.27,49.0077777743,-20.68,53.1923366884,3.4577777743,0,3.4577777743,45.55,-20.68,50.0246429273,127.24,3.4577777743,0.0,3.4577777743,3.4577777743,0,3.4577777743,0.0,0.0,0.0,0.0
2021-09-08 01:30:00,49.7633333299,-13.65,51.6014713366,3.4133333299,0,3.4133333299,46.35,-13.65,48.3181642863,133.36,49.5933333299,-21.11,53.899265401,3.4133333299,0,3.4133333299,46.18,-21.11,50.7762198278,127.32,3.4133333299,0.0,3.4133333299,3.4133333299,0,3.4133333299,0.0,0.0,0.0,0.0
2021-09-08 02:00:00,49.6208888854,-13.33,51.380166541,3.4508888854,0,3.4508888854,46.17,-13.33,48.0557780085,133.36,49.4608888854,-20.82,53.6642518753,3.4508888854,0,3.4508888854,46.01,-20.82,50.5014108714,127.45,3.4508888854,0.0,3.4508888854,3.4508888854,0,3.4508888854,0.0,0.0,0.0,0.0
2021-09-08 02:30:00,49.1503333298,-13.64,51.007890237,3.5303333298,0,3.5303333298,45.62,-13.64,47.6154806759,133.48,48.9903333298,-21.11,53.3449609594,3.5303333298,0,3.5303333298,45.46,-21.11,50.1222874578,127.45,3.5303333298,0.0,3.5303333298,3.5303333298,0,3.5303333298,0.0,0.0,0.0,0.0
2021-09-08 03:00:00,47.9513333299,-14.17,50.0011926669,3.4113333299,0,3.4113333299,44.54,-14.17,46.7397100975,133.48,47.8113333299,-21.38,52.3739247602,3.4113333299,0,3.4113333299,44.4,-21.38,49.2794521073,127.45,3.4113333299,0.0,3.4113333299,3.4113333299,0,3.4113333299,0.0,0.0,0.0,0.0
2021-09-08 03:30:00,45.8264444411,-34.34,57.2651605264,3.3764444411,0,3.3764444411,42.45,-34.34,54.6007151968,133.48,45.3664444411,-20.84,49.9241412668,3.3764444411,0,3.3764444411,41.99,-20.84,46.8771340848,127.45,3.3764444411,0.0,3.3764444411,3.3764444411,0,3.3764444411,0.0,0.0,0.0,0.0
2021-09-08 04:00:00,45.8834444412,-33.74,56.9532973039,3.2334444412,0,3.2334444412,42.65,-33.74,54.3820751719,131.28,45.4034444412,-20.43,49.7881277729,3.2334444412,0,3.2334444412,42.17,-20.43,46.8582308672,125.27,3.2334444412,0.0,3.2334444412,3.2334444412,0,3.2334444412,0.0,0.0,0.0,0.0
2021-09-08 04:30:00,45.3525555524,-33.41,56.3301197862,3.1725555524,0,3.1725555524,42.18,-33.41,53.8087399964,130.55,44.8925555524,-20.09,49.1828185856,3.1725555524,0,3.1725555524,41.72,-20.09,46.3051455024,124.46,3.1725555524,0.0,3.1725555524,3.1725555524,0,3.1725555524,0.0,0.0,0.0,0.0
2021-09-08 05:00:00,45.2181111079,-33.44,56.2397650437,3.2081111079,0,3.2081111079,42.01,-33.44,53.6942613321,130.55,44.7481111079,-20.11,49.0592045158,3.2081111079,0,3.2081111079,41.54,-20.11,46.1517464458,124.46,3.2081111079,0.0,3.2081111079,3.2081111079,0,3.2081111079,0.0,0.0,0.0,0.0
2021-09-08 05:30:00,46.5341111079,-33.41,57.2857015022,3.2441111079000002,0,3.2441111079000002,43.29,-33.41,54.6831985165,130.55,46.0441111079,-20.1,50.2401250766,3.2441111079000002,0,3.2441111079000002,42.8,-20.1,47.2847755625,124.46,3.2441111079000002,0.0,3.2441111079000002,3.2441111079000002,0,3.2441111079000002,0.0,0.0,0.0,0.0
2021-09-08 06:00:00,48.4494444411,-32.88,58.5529082681,3.2994444411,0,3.2994444411,45.15,-32.88,55.8535307747,130.55,47.9094444411,-19.61,51.7674315246,3.2994444411,0,3.2994444411,44.61,-19.61,48.7299107325,124.46,3.2994444411,0.0,3.2994444411,3.2994444411,0,3.2994444411,0.0,0.0,0.0,0.0
2021-09-08 06:30:00,54.8306666621,-14.35,56.6773720864,4.5206666621,0,4.5206666621,50.31,-14.35,52.3165232025,130.39,54.5006666621,-17.77,57.3244761565,4.5206666621,0,4.5206666621,49.98,-17.77,53.0450120181,124.34,4.5206666621,0.0,4.5206666621,4.5206666621,0,4.5206666621,0.0,0.0,0.0,0.0
2021-09-08 07:00:00,56.5066666609,-16.09,58.7527997386,5.7666666609,0,5.7666666609,50.74,-16.09,53.230026301,131.29,56.2666666609,-23.87,61.1204931028,5.7666666609,0,5.7666666609,50.5,-23.87,55.8572009682,125.2,5.7666666609,0.0,5.7666666609,5.7666666609,0,5.7666666609,0.0,0.0,0.0,0.0
2021-09-08 07:30:00,62.0395555458,-21.13,65.5391741809,9.7695555458,0,9.7695555458,52.27,-21.13,56.379338414,131.56,61.7195555458,-28.39,67.9359671806,9.7695555458,0,9.7695555458,51.95,-28.39,59.2013057288,125.41,9.7695555458,0.0,9.7695555458,9.7695555458,0,9.7695555458,0.0,0.0,0.0,0.0
2021-09-08 08:00:00,66.9739999884,-19.98,69.8907509936,11.563999988399999,0,11.563999988399999,55.41,-19.98,58.9021943564,130.75,66.6039999884,-27.2,71.9439560662,11.563999988399999,0,11.563999988399999,55.04,-27.2,61.3941495584,124.56,11.563999988399999,0.0,11.563999988399999,11.563999988399999,0,11.563999988399999,0.0,0.0,0.0,0.0
2021-09-08 08:30:00,70.063888876,-17.79,72.2871539378,12.873888876,0,12.873888876,57.19,-17.79,59.8930730552,130.21,69.673888876,-24.99,74.0199357681,12.873888876,0,12.873888876,56.8,-24.99,62.0543318391,124.03,12.873888876,0.0,12.873888876,12.873888876,0,12.873888876,0.0,0.0,0.0,0.0
2021-09-08 09:00:00,73.2351110977,-15.93,74.9476243619,13.4151110977,0,13.4151110977,59.82,-15.93,61.9047437601,129.7,72.4551110977,-11.3,73.3309833848,13.4151110977,0,13.4151110977,59.04,-11.3,60.1116594348,123.54,13.4151110977,0.0,13.4151110977,13.4151110977,0,13.4151110977,0.0,0.0,0.0,0.0
2021-09-08 09:30:00,77.0222222092,-14.49,78.3733552558,12.9722222092,0,12.9722222092,64.05,-14.49,65.6685815288,130.36,75.9022222092,-2.5700000000000003,75.9457190123,12.9722222092,0,12.9722222092,62.93,-2.5700000000000003,62.9824562874,124.22,12.9722222092,0.0,12.9722222092,12.9722222092,0,12.9722222092,0.0,0.0,0.0,0.0
2021-09-08 10:00:00,77.6326666545,-14.3,78.9387163051,12.1326666545,0,12.1326666545,65.5,-14.3,67.0428221363,130.79,76.4726666545,-2.41,76.5106322367,12.1326666545,0,12.1326666545,64.34,-2.41,64.3851201754,124.65,12.1326666545,0.0,12.1326666545,12.1326666545,0,12.1326666545,0.0,0.0,0.0,0.0
2021-09-08 10:30:00,79.2069999873,-14.15,80.4609927044,12.7469999873,0,12.7469999873,66.46,-14.15,67.9496438548,130.79,78.0269999873,-2.27,78.0600129837,12.7469999873,0,12.7469999873,65.28,-2.27,65.319455754,124.55,12.7469999873,0.0,12.7469999873,12.7469999873,0,12.7469999873,0.0,0.0,0.0,0.0
2021-09-08 11:00:00,79.9694444319,-13.66,81.1277242547,12.5394444319,0,12.5394444319,67.43,-13.66,68.7997129354,130.7,78.7594444319,-1.77,78.7793309646,12.5394444319,0,12.5394444319,66.22,-1.77,66.2436510165,124.55,12.5394444319,0.0,12.5394444319,12.5394444319,0,12.5394444319,0.0,0.0,0.0,0.0
2021-09-08 11:30:00,77.0128888761,-14.19,78.3092660739,12.8028888761,0,12.8028888761,64.21,-14.19,65.7592594241,130.86,75.8928888761,-2.21,75.9250596441,12.8028888761,0,12.8028888761,63.09,-2.21,63.1286955354,124.75,12.8028888761,0.0,12.8028888761,12.8028888761,0,12.8028888761,0.0,0.0,0.0,0.0
2021-09-08 12:00:00,74.9858888753,-15.84,76.6406493345,13.5958888753,0,13.5958888753,61.39,-15.84,63.4006127731,131.3,73.9658888753,-3.77,74.0619039528,13.5958888753,0,13.5958888753,60.37,-3.77,60.4876003822,125.1,13.5958888753,0.0,13.5958888753,13.5958888753,0,13.5958888753,0.0,0.0,0.0,0.0
2021-09-08 12:30:00,79.2824444322,-14.05,80.5177526707,12.2824444322,0,12.2824444322,67.0,-14.05,68.4573042122,131.59,78.1024444322,-2.06,78.1296065924,12.2824444322,0,12.2824444322,65.82,-2.06,65.852228512,125.46,12.2824444322,0.0,12.2824444322,12.2824444322,0,12.2824444322,0.0,0.0,0.0,0.0
2021-09-08 13:00:00,76.4663333187,-12.98,77.5601736151,14.6463333187,0,14.6463333187,61.82,-12.98,63.1679728977,131.37,75.4263333187,-0.98,75.4326995268,14.6463333187,0,14.6463333187,60.78,-0.98,60.7879001118,125.25,14.6463333187,0.0,14.6463333187,14.6463333187,0,14.6463333187,0.0,0.0,0.0,0.0
2021-09-08 13:30:00,75.303888874,-13.31,76.4711172898,14.893888874,0,14.893888874,60.41,-13.31,61.8589055836,131.62,74.303888874,-1.28,74.3149130511,14.893888874,0,14.893888874,59.41,-1.28,59.4237873246,125.41,14.893888874,0.0,14.893888874,14.893888874,0,14.893888874,0.0,0.0,0.0,0.0
2021-09-08 14:00:00,72.047666652,-14.12,73.4182584239,14.697666652,0,14.697666652,57.35,-14.12,59.0626523278,131.73,71.147666652,-2.04,71.176906859,14.697666652,0,14.697666652,56.45,-2.04,56.4868489119,125.52,14.697666652,0.0,14.697666652,14.697666652,0,14.697666652,0.0,0.0,0.0,0.0
2021-09-08 14:30:00,70.8395555392,-14.37,72.2823597359,16.3995555392,0,16.3995555392,54.44,-14.37,56.304622368,131.95,70.0195555392,-2.27,70.0563420248,16.3995555392,0,16.3995555392,53.62,-2.27,53.6680286577,125.72,16.3995555392,0.0,16.3995555392,16.3995555392,0,16.3995555392,0.0,0.0,0.0,0.0
2021-09-08 15:00:00,72.6633333171,-14.06,74.0111046313,16.2633333171,0,16.2633333171,56.4,-14.06,58.1261008498,131.95,71.7833333171,-1.97,71.81036027,16.2633333171,0,16.2633333171,55.52,-1.97,55.5549394744,125.72,16.2633333171,0.0,16.2633333171,16.2633333171,0,16.2633333171,0.0,0.0,0.0,0.0
2021-09-08 15:30:00,72.7249999855,-15.58,74.3751438512,14.5149999855,0,14.5149999855,58.21,-15.58,60.258945394,131.95,71.7949999855,-3.4,71.8754618971,14.5149999855,0,14.5149999855,57.28,-3.4,57.3808190949,125.72,14.5149999855,0.0,14.5149999855,14.5149999855,0,14.5149999855,0.0,0.0,0.0,0.0
2021-09-08 16:00:00,75.5333333241,-14.99,77.0063928713,9.2633333241,0,9.2633333241,66.27,-14.99,67.9441903329,132.26,74.3733333241,-2.88,74.4290743576,9.2633333241,0,9.2633333241,65.11,-2.88,65.1736641597,126.09,9.2633333241,0.0,9.2633333241,9.2633333241,0,9.2633333241,0.0,0.0,0.0,0.0
2021-09-08 16:30:00,74.6016666572,-16.63,76.4327519329,9.4716666572,0,9.4716666572,65.13,-16.63,67.2195938696,131.89,73.4716666572,-4.46,73.6069113697,9.4716666572,0,9.4716666572,64.0,-4.46,64.1552149088,125.73,9.4716666572,0.0,9.4716666572,9.4716666572,0,9.4716666572,0.0,0.0,0.0,0.0
2021-09-08 17:00:00,77.1975555413,-17.47,79.1496271725,14.2575555413,0,14.2575555413,62.94,-17.47,65.3195567958,132.01,76.1475555413,-5.26,76.3290103101,14.2575555413,0,14.2575555413,61.89,-5.26,62.1131201921,125.82,14.2575555413,0.0,14.2575555413,14.2575555413,0,14.2575555413,0.0,0.0,0.0,0.0
2021-09-08 17:30:00,80.0236666505,-17.58,81.9319450776,16.1536666505,0,16.1536666505,63.87,-17.58,66.2452511506,132.01,78.9336666505,-5.37,79.1161211821,16.1536666505,0,16.1536666505,62.78,-5.37,63.009247734,125.82,16.1536666505,0.0,16.1536666505,16.1536666505,0,16.1536666505,0.0,0.0,0.0,0.0
2021-09-08 18:00:00,80.2691110955,-17.84,82.2277069853,15.6591110955,0,15.6591110955,64.61,-17.84,67.027738288,132.01,79.1491110955,-5.62,79.3483849061,15.6591110955,0,15.6591110955,63.49,-5.62,63.7382498975,125.82,15.6591110955,0.0,15.6591110955,15.6591110955,0,15.6591110955,0.0,0.0,0.0,0.0
2021-09-08 18:30:00,80.1573333194,-17.94,82.1403779203,13.9073333194,0,13.9073333194,66.25,-17.94,68.636040824,132.01,79.0073333194,-5.67,79.2105271933,13.9073333194,0,13.9073333194,65.1,-5.67,65.3464528494,125.82,13.9073333194,0.0,13.9073333194,13.9073333194,0,13.9073333194,0.0,0.0,0.0,0.0
2021-09-08 19:00:00,80.0942222094,-18.08,82.1095051216,12.8642222094,0,12.8642222094,67.23,-18.08,69.6186706279,132.31,78.9142222094,-5.72,79.1212542046,12.8642222094,0,12.8642222094,66.05,-5.72,66.297216382,126.13,12.8642222094,0.0,12.8642222094,12.8642222094,0,12.8642222094,0.0,0.0,0.0,0.0
2021-09-08 19:30:00,79.0741110988,-18.47,81.2025612038,12.3341110988,0,12.3341110988,66.74,-18.47,69.2485992638,132.75,77.9141110988,-6.05,78.1486481541,12.3341110988,0,12.3341110988,65.58,-6.05,65.8584762958,126.55,12.3341110988,0.0,12.3341110988,12.3341110988,0,12.3341110988,0.0,0.0,0.0,0.0
2021-09-08 20:00:00,78.5442222103,-18.75,80.7512064469,11.9142222103,0,11.9142222103,66.63,-18.75,69.2179124216,133.09,77.3742222103,-6.4,77.6384586571,11.9142222103,0,11.9142222103,65.46,-6.4,65.772118713,126.83,11.9142222103,0.0,11.9142222103,11.9142222103,0,11.9142222103,0.0,0.0,0.0,0.0
2021-09-08 20:30:00,77.1745555437,-19.31,79.5536807657,11.8345555437,0,11.8345555437,65.34,-19.31,68.1336311963,132.57,76.0445555437,-6.87,76.3542489181,11.8345555437,0,11.8345555437,64.21,-6.87,64.5764740443,126.39,11.8345555437,0.0,11.8345555437,11.8345555437,0,11.8345555437,0.0,0.0,0.0,0.0
2021-09-08 21:00:00,73.0168888772,-21.0,75.976746846,11.7168888772,0,11.7168888772,61.3,-21.0,64.7972993264,133.04,72.5268888772,-26.55,77.2337498132,11.7168888772,0,11.7168888772,60.81,-26.55,66.3532862788,126.9,11.7168888772,0.0,11.7168888772,11.7168888772,0,11.7168888772,0.0,0.0,0.0,0.0
2021-09-08 21:30:00,67.6203333235,-21.88,71.0721033795,9.8103333235,0,9.8103333235,57.81,-21.88,61.8120578852,131.75,67.2303333235,-29.23,73.3096898015,9.8103333235,0,9.8103333235,57.42,-29.23,64.4317414013,125.6,9.8103333235,0.0,9.8103333235,9.8103333235,0,9.8103333235,0.0,0.0,0.0,0.0
2021-09-08 22:00:00,68.9407777727,-18.09,71.2746724994,5.1107777727,0,5.1107777727,63.83,-18.09,66.3439296394,131.85,68.2707777727,-19.77,71.0756779615,5.1107777727,0,5.1107777727,63.16,-19.77,66.1818592969,125.73,5.1107777727,0.0,5.1107777727,5.1107777727,0,5.1107777727,0.0,0.0,0.0,0.0
2021-09-08 22:30:00,64.6937777743,-15.8,66.5952316815,3.4337777743,0,3.4337777743,61.26,-15.8,63.2647421555,130.7,63.6637777743,-4.24,63.804813302,3.4337777743,0,3.4337777743,60.23,-4.24,60.3790567995,124.56,3.4337777743,0.0,3.4337777743,3.4337777743,0,3.4337777743,0.0,0.0,0.0,0.0
2021-09-08 23:00:00,60.5608888852,-17.48,63.0330997379,3.6808888852,0,3.6808888852,56.88,-17.48,59.5053342147,132.21,59.6408888852,-5.83,59.9251577137,3.6808888852,0,3.6808888852,55.96,-5.83,56.2628696389,126.05,3.6808888852,0.0,3.6808888852,3.6808888852,0,3.6808888852,0.0,0.0,0.0,0.0
2021-09-08 23:30:00,58.0047777732,-18.09,60.7602036247,4.5947777732,0,4.5947777732,53.41,-18.09,56.3903910254,132.36,57.1847777732,-6.41,57.5429136295,4.5947777732,0,4.5947777732,52.59,-6.41,52.9792053546,126.22,4.5947777732,0.0,4.5947777732,4.5947777732,0,4.5947777732,0.0,0.0,0.0,0.0
2021-09-09 00:00:00,55.4372222192,-18.55,58.4584305929,3.0372222192,0,3.0372222192,52.4,-18.55,55.5865316421,132.45,54.6672222192,-6.83,55.0922325302,3.0372222192,0,3.0372222192,51.63,-6.83,52.079802227,126.33,3.0372222192,0.0,3.0372222192,3.0372222192,0,3.0372222192,0.0,0.0,0.0,0.0
2021-09-09 00:30:00,52.7125555526,-19.12,56.0730587081,3.0025555526,0,3.0025555526,49.71,-19.12,53.2602900856,132.69,52.0225555526,-7.33,52.536417714,3.0025555526,0,3.0025555526,49.02,-7.33,49.5650007566,126.59,3.0025555526,0.0,3.0025555526,3.0025555526,0,3.0025555526,0.0,0.0,0.0,0.0
2021-09-09 01:00:00,51.7909999969,-19.91,55.4861764828,3.0709999969,0,3.0709999969,48.72,-19.91,52.6312312225,133.0,51.1209999969,-8.04,51.7493791333,3.0709999969,0,3.0709999969,48.05,-8.04,48.7180059116,126.91,3.0709999969,0.0,3.0709999969,3.0709999969,0,3.0709999969,0.0,0.0,0.0,0.0
2021-09-09 01:30:00,51.544111108,-20.7,55.5453453487,3.144111108,0,3.144111108,48.4,-20.7,52.6407636723,133.15,50.994111108,-14.25,52.9477276915,3.144111108,0,3.144111108,47.85,-14.25,49.9267964123,127.07,3.144111108,0.0,3.144111108,3.144111108,0,3.144111108,0.0,0.0,0.0,0.0
2021-09-09 02:00:00,49.3536666635,-20.99,53.631749115,3.1336666635,0,3.1336666635,46.22,-20.99,50.7628653644,132.88,49.1636666635,-28.44,56.7970044967,3.1336666635,0,3.1336666635,46.03,-28.44,54.1072499763,126.8,3.1336666635,0.0,3.1336666635,3.1336666635,0,3.1336666635,0.0,0.0,0.0,0.0
2021-09-09 02:30:00,48.2989999968,-20.74,52.5636851894,3.1689999968,0,3.1689999968,45.13,-20.74,49.6675397015,131.76,48.1189999968,-28.2,55.7734539068,3.1689999968,0,3.1689999968,44.95,-28.2,53.0635703661,125.65,3.1689999968,0.0,3.1689999968,3.1689999968,0,3.1689999968,0.0,0.0,0.0,0.0
2021-09-09 03:00:00,47.296222219,-20.86,51.6920906541,3.226222219,0,3.226222219,44.07,-20.86,48.7576096625,131.88,47.136222219,-28.33,54.994657423,3.226222219,0,3.226222219,43.91,-28.33,52.2558800519,125.73,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,0.0
2021-09-09 03:30:00,46.9184444413,-20.89,51.3588602754,3.1384444413,0,3.1384444413,43.78,-20.89,48.5085611001,131.95,46.7684444413,-28.36,54.6953105436,3.1384444413,0,3.1384444413,43.63,-28.36,52.0371646038,125.82,3.1384444413,0.0,3.1384444413,3.1384444413,0,3.1384444413,0.0,0.0,0.0,0.0
2021-09-09 04:00:00,46.8556666636,-20.87,51.2933757759,3.0956666636,0,3.0956666636,43.76,-20.87,48.4818986839,131.95,46.6956666636,-28.34,54.6227140039,3.0956666636,0,3.0956666636,43.6,-28.34,52.0011115266,125.82,3.0956666636,0.0,3.0956666636,3.0956666636,0,3.0956666636,0.0,0.0,0.0,0.0
2021-09-09 04:30:00,46.9306666636,-20.83,51.3456558385,3.0906666636,0,3.0906666636,43.84,-20.83,48.5369395409,131.95,46.7806666636,-28.29,54.669505883,3.0906666636,0,3.0906666636,43.69,-28.29,52.0494015335,125.82,3.0906666636,0.0,3.0906666636,3.0906666636,0,3.0906666636,0.0,0.0,0.0,0.0
2021-09-09 05:00:00,47.3729999969,-20.82,51.7462416868,3.0629999969,0,3.0629999969,44.31,-20.82,48.9576194274,131.95,47.2029999969,-28.26,55.0159141405,3.0629999969,0,3.0629999969,44.14,-28.26,52.4115178181,125.82,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,0.0
2021-09-09 05:30:00,49.3866666636,-20.75,53.5686974281,3.0666666636,0,3.0666666636,46.32,-20.75,50.755343561,131.82,49.1866666636,-28.19,56.6921888577,3.0666666636,0,3.0666666636,46.12,-28.19,54.0530341424,125.62,3.0666666636,0.0,3.0666666636,3.0666666636,0,3.0666666636,0.0,0.0,0.0,0.0
2021-09-09 06:00:00,50.613999997,-20.0,54.4222104999,3.003999997,0,3.003999997,47.61,-20.0,51.6402178539,131.72,50.413999997,-27.43,57.3931729015,3.003999997,0,3.003999997,47.41,-27.43,54.773287285,125.53,3.003999997,0.0,3.003999997,3.003999997,0,3.003999997,0.0,0.0,0.0,0.0
2021-09-09 06:30:00,55.6807777748,-17.4,58.3361724285,2.9507777748,0,2.9507777748,52.73,-17.4,55.5266863769,131.57,55.4007777748,-24.77,60.6860698847,2.9507777748,0,2.9507777748,52.45,-24.77,58.0047877334,125.34,2.9507777748,0.0,2.9507777748,2.9507777748,0,2.9507777748,0.0,0.0,0.0,0.0
2021-09-09 07:00:00,60.9127777733,-15.58,62.8737059196,4.4327777733,0,4.4327777733,56.48,-15.58,58.5894768709,130.83,60.5627777733,-22.91,64.7512019319,4.4327777733,0,4.4327777733,56.13,-22.91,60.6254484519,124.61,4.4327777733,0.0,4.4327777733,4.4327777733,0,4.4327777733,0.0,0.0,0.0,0.0
2021-09-09 07:30:00,69.8771111046,-11.77,70.8614391353,6.4671111046,0,6.4671111046,63.41,-11.77,64.4931081589,130.23,68.9671111046,-6.38,69.2615825268,6.4671111046,0,6.4671111046,62.5,-6.38,62.824791285,123.99,6.4671111046,0.0,6.4671111046,6.4671111046,0,6.4671111046,0.0,0.0,0.0,0.0
2021-09-09 08:00:00,70.017777769,-12.79,71.1763535432,8.827777769,0,8.827777769,61.19,-12.79,62.5124003698,131.13,68.9877777689,-1.22,68.9985643437,8.827777769,0,8.827777769,60.16,-1.22,60.1723690742,124.81,8.827777769,0.0,8.827777769,8.827777769,0,8.827777769,0.0,0.0,0.0,0.0
2021-09-09 08:30:00,74.0181110993,-11.68,74.933992091,11.8581110993,0,11.8581110993,62.16,-11.68,63.2478300023,132.71,72.9481110993,-0.19,72.948358535,11.8581110993,0,11.8581110993,61.09,-0.19,61.090295465,126.4,11.8581110993,0.0,11.8581110993,11.8581110993,0,11.8581110993,0.0,0.0,0.0,0.0
2021-09-09 09:00:00,75.1493333205,-10.96,75.944347377,12.8593333205,0,12.8593333205,62.29,-10.96,63.2468631633,132.47,74.0693333205,0.49,74.0709540815,12.8593333205,0,12.8593333205,61.21,0.49,61.2119612494,126.17,12.8593333205,0.0,12.8593333205,12.8593333205,0,12.8593333205,0.0,0.0,0.0,0.0
2021-09-09 09:30:00,76.637999986,-10.54,77.3593862557,13.997999986,0,13.997999986,62.64,-10.54,63.5205573023,132.33,75.547999986,0.88,75.5531250306,13.997999986,0,13.997999986,61.55,0.88,61.556290499,126.07,13.997999986,0.0,13.997999986,13.997999986,0,13.997999986,0.0,0.0,0.0,0.0
2021-09-09 10:00:00,76.7492222076,-10.5,77.4641407974,14.5792222076,0,14.5792222076,62.17,-10.5,63.0504472625,132.19,75.6692222076,0.91,75.6746938514,14.5792222076,0,14.5792222076,61.09,0.91,61.0967773291,125.9,14.5792222076,0.0,14.5792222076,14.5792222076,0,14.5792222076,0.0,0.0,0.0,0.0
2021-09-09 10:30:00,75.0886666505,-10.63,75.8373572809,16.1886666505,0,16.1886666505,58.9,-10.63,59.8515404981,132.19,74.1186666505,0.8200000000000001,74.123202481,16.1886666505,0,16.1886666505,57.93,0.8200000000000001,57.9358032653,125.9,16.1886666505,0.0,16.1886666505,16.1886666505,0,16.1886666505,0.0,0.0,0.0,0.0
2021-09-09 11:00:00,73.646999983,-10.58,74.4030712168,17.046999983,0,17.046999983,56.6,-10.58,57.5803473418,132.42,72.726999983,0.9,72.7325685407,17.046999983,0,17.046999983,55.68,0.9,55.6872732319,126.17,17.046999983,0.0,17.046999983,17.046999983,0,17.046999983,0.0,0.0,0.0,0.0
2021-09-09 11:30:00,72.1009999808,-10.82,72.9083438177,19.1509999808,0,19.1509999808,52.95,-10.82,54.0441939527,132.6,71.3109999808,0.68,71.3142420437,19.1509999808,0,19.1509999808,52.16,0.68,52.164432327,126.33,19.1509999808,0.0,19.1509999808,19.1509999808,0,19.1509999808,0.0,0.0,0.0,0.0
2021-09-09 12:00:00,75.0086666477,-9.87,75.6552507912,18.9186666477,0,18.9186666477,56.09,-9.87,56.9517778476,132.69,74.1186666477,1.56,74.135081747,18.9186666477,0,18.9186666477,55.2,1.56,55.2220390786,126.52,18.9186666477,0.0,18.9186666477,18.9186666477,0,18.9186666477,0.0,0.0,0.0,0.0
2021-09-09 12:30:00,72.6918888696,-10.67,73.4708078588,19.2918888696,0,19.2918888696,53.4,-10.67,54.4555681267,132.6,71.8718888696,0.8200000000000001,71.8765664851,19.2918888696,0,19.2918888696,52.58,0.8200000000000001,52.5863936775,126.31,19.2918888696,0.0,19.2918888696,19.2918888696,0,19.2918888696,0.0,0.0,0.0,0.0
2021-09-09 13:00:00,72.3158888667,-11.12,73.1658539387,22.2358888667,0,22.2358888667,50.08,-11.12,51.2997153988,132.6,71.6058888667,0.41000000000000003,71.6070626432,22.2358888667,0,22.2358888667,49.37,0.41000000000000003,49.3717024215,126.31,22.2358888667,0.0,22.2358888667,22.2358888667,0,22.2358888667,0.0,0.0,0.0,0.0
2021-09-09 13:30:00,70.115777754,-12.52,71.2248038962,23.735777754,0,23.735777754,46.38,-12.52,48.0401373853,132.74,69.515777754,-0.92,69.5218653141,23.735777754,0,23.735777754,45.78,-0.92,45.7892432783,126.43,23.735777754,0.0,23.735777754,23.735777754,0,23.735777754,0.0,0.0,0.0,0.0
2021-09-09 14:00:00,68.5873333085,-12.77,69.7660031131,24.8273333085,0,24.8273333085,43.76,-12.77,45.5852004493,133.04,68.0573333085,-1.15,68.0670486878,24.8273333085,0,24.8273333085,43.23,-1.15,43.2452933855,126.83,24.8273333085,0.0,24.8273333085,24.8273333085,0,24.8273333085,0.0,0.0,0.0,0.0
2021-09-09 14:30:00,68.5922221993,-12.6,69.73989494,22.9122221993,0,22.9122221993,45.68,-12.6,47.3858881947,133.04,68.0022221993,-0.98,68.0092833666,22.9122221993,0,22.9122221993,45.09,-0.98,45.1006485541,126.83,22.9122221993,0.0,22.9122221993,22.9122221993,0,22.9122221993,0.0,0.0,0.0,0.0
2021-09-09 15:00:00,70.120666646,-12.76,71.2721929709,20.640666646,0,20.640666646,49.48,-12.76,51.0988062483,133.12,69.420666646,-1.13,69.4298628659,20.640666646,0,20.640666646,48.78,-1.13,48.7930866005,126.83,20.640666646,0.0,20.640666646,20.640666646,0,20.640666646,0.0,0.0,0.0,0.0
2021-09-09 15:30:00,70.8886666474,-12.86,72.0456984076,19.2886666474,0,19.2886666474,51.6,-12.86,53.1783753043,133.12,70.1286666474,-1.21,70.1391045405,19.2886666474,0,19.2886666474,50.84,-1.21,50.8543970567,126.96,19.2886666474,0.0,19.2886666474,19.2886666474,0,19.2886666474,0.0,0.0,0.0,0.0
2021-09-09 16:00:00,73.2172222038,-12.99,74.3606194652,18.4172222038,0,18.4172222038,54.8,-12.99,56.318559108,133.12,72.3672222038,-1.35,72.3798131353,18.4172222038,0,18.4172222038,53.95,-1.35,53.9668879963,126.96,18.4172222038,0.0,18.4172222038,18.4172222038,0,18.4172222038,0.0,0.0,0.0,0.0
2021-09-09 16:30:00,72.0076666467,-12.68,73.1155691758,19.9976666467,0,19.9976666467,52.01,-12.68,53.5333774388,133.12,71.2376666467,-1.05,71.245404408,19.9976666467,0,19.9976666467,51.24,-1.05,51.2507570676,126.96,19.9976666467,0.0,19.9976666467,19.9976666467,0,19.9976666467,0.0,0.0,0.0,0.0
2021-09-09 17:00:00,73.7742222028,-12.68,74.8559834725,19.4042222028,0,19.4042222028,54.37,-12.68,55.8290184402,133.04,73.2242222028,-11.14,74.066769318,19.4042222028,0,19.4042222028,53.82,-11.14,54.9608224101,126.81,19.4042222028,0.0,19.4042222028,19.4042222028,0,19.4042222028,0.0,0.0,0.0,0.0
2021-09-09 17:30:00,75.3767777593,-12.37,76.3850477867,18.4967777593,0,18.4967777593,56.88,-12.37,58.2095464679,132.37,75.0367777593,-19.9,77.6307156768,18.4967777593,0,18.4967777593,56.54,-19.9,59.9398164829,126.21,18.4967777593,0.0,18.4967777593,18.4967777593,0,18.4967777593,0.0,0.0,0.0,0.0
2021-09-09 18:00:00,76.3165555384,-12.19,77.2839747247,17.1665555384,0,17.1665555384,59.15,-12.19,60.3930343666,131.63,75.9465555384,-19.64,78.4449418264,17.1665555384,0,17.1665555384,58.78,-19.64,61.974333397,125.44,17.1665555384,0.0,17.1665555384,17.1665555384,0,17.1665555384,0.0,0.0,0.0,0.0
2021-09-09 18:30:00,76.1273333169,-12.58,77.159751671,16.4673333169,0,16.4673333169,59.66,-12.58,60.9718951649,130.8,75.7573333169,-20.01,78.3554315366,16.4673333169,0,16.4673333169,59.29,-20.01,62.5755878918,124.67,16.4673333169,0.0,16.4673333169,16.4673333169,0,16.4673333169,0.0,0.0,0.0,0.0
2021-09-09 19:00:00,75.3274444291,-12.92,76.4274184061,15.3174444291,0,15.3174444291,60.01,-12.92,61.3850674024,130.93,74.9374444291,-20.38,77.659287774,15.3174444291,0,15.3174444291,59.62,-20.38,63.0070535734,124.67,15.3174444291,0.0,15.3174444291,15.3174444291,0,15.3174444291,0.0,0.0,0.0,0.0
2021-09-09 19:30:00,74.7427777633,-13.03,75.8700449965,14.5027777633,0,14.5027777633,60.24,-13.03,61.6330958171,131.15,74.3527777633,-20.49,77.1244167635,14.5027777633,0,14.5027777633,59.85,-20.49,63.2602766355,124.87,14.5027777633,0.0,14.5027777633,14.5027777633,0,14.5027777633,0.0,0.0,0.0,0.0
2021-09-09 20:00:00,75.8628888756,-13.23,77.0078619918,13.3128888756,0,13.3128888756,62.55,-13.23,63.933836112,131.08,75.4428888756,-20.61,78.2074266415,13.3128888756,0,13.3128888756,62.13,-20.61,65.4592163106,124.87,13.3128888756,0.0,13.3128888756,13.3128888756,0,13.3128888756,0.0,0.0,0.0,0.0
2021-09-09 20:30:00,76.609111099,-13.63,77.8121635953,12.119111099,0,12.119111099,64.49,-13.63,65.9146190158,130.43,76.149111099,-20.99,78.989032284,12.119111099,0,12.119111099,64.03,-20.99,67.3826461339,124.23,12.119111099,0.0,12.119111099,12.119111099,0,12.119111099,0.0,0.0,0.0,0.0
2021-09-09 21:00:00,73.5578888768,-14.6,74.992819763,12.1178888768,0,12.1178888768,61.44,-14.6,63.1508796455,130.33,73.1578888768,-22.0,76.3942190542,12.1178888768,0,12.1178888768,61.04,-22.0,64.8836003933,124.12,12.1178888768,0.0,12.1178888768,12.1178888768,0,12.1178888768,0.0,0.0,0.0,0.0
2021-09-09 21:30:00,70.7487777664,-15.23,72.3694856651,11.3987777664,0,11.3987777664,59.35,-15.23,61.2729581463,130.74,70.3787777664,-22.64,73.9306564281,11.3987777664,0,11.3987777664,58.98,-22.64,63.1760239331,124.54,11.3987777664,0.0,11.3987777664,11.3987777664,0,11.3987777664,0.0,0.0,0.0,0.0
2021-09-09 22:00:00,70.6585555486,-14.93,72.2186705238,6.9085555486,0,6.9085555486,63.75,-14.93,65.4749371897,130.96,70.2285555486,-22.35,73.6992029431,6.9085555486,0,6.9085555486,63.32,-22.35,67.1486775745,124.73,6.9085555486,0.0,6.9085555486,6.9085555486,0,6.9085555486,0.0,0.0,0.0,0.0
2021-09-09 22:30:00,64.5342222177,-16.61,66.6375114875,4.4742222177,0,4.4742222177,60.06,-16.61,62.3144902892,130.96,64.1442222177,-24.0,68.4870881548,4.4742222177,0,4.4742222177,59.67,-24.0,64.3156971509,124.73,4.4742222177,0.0,4.4742222177,4.4742222177,0,4.4742222177,0.0,0.0,0.0,0.0
2021-09-09 23:00:00,60.031555552,-17.52,62.5358941888,3.541555552,0,3.541555552,56.49,-17.52,59.1444883315,130.96,59.711555552,-24.96,64.718401297,3.541555552,0,3.541555552,56.17,-24.96,61.4660109329,124.73,3.541555552,0.0,3.541555552,3.541555552,0,3.541555552,0.0,0.0,0.0,0.0
2021-09-09 23:30:00,55.7216666627,-18.03,58.5660741016,3.9616666627,0,3.9616666627,51.76,-18.03,54.8103867894,131.43,55.4516666627,-25.49,61.0297258364,3.9616666627,0,3.9616666627,51.49,-25.49,57.4539833258,125.21,3.9616666627,0.0,3.9616666627,3.9616666627,0,3.9616666627,0.0,0.0,0.0,0.0
2021-09-10 00:00:00,53.5869999966,-18.13,56.5708712027,3.4169999966,0,3.4169999966,50.17,-18.13,53.3453446891,131.79,53.3469999966,-25.62,59.1801217356,3.4169999966,0,3.4169999966,49.93,-25.62,56.1194199899,125.53,3.4169999966,0.0,3.4169999966,3.4169999966,0,3.4169999966,0.0,0.0,0.0,0.0
2021-09-10 00:30:00,52.0911111081,-18.28,55.2054549521,3.061111108,0,3.061111108,49.03,-18.28,52.3268506601,131.79,51.8611111081,-25.76,57.9064110903,3.061111108,0,3.061111108,48.8,-25.76,55.1816781187,125.63,3.061111108,0.0,3.061111108,3.061111108,0,3.061111108,0.0,0.0,0.0,0.0
2021-09-10 01:00:00,50.8732222191,-18.33,54.0747042429,3.0732222191,0,3.0732222191,47.8,-18.33,51.1940318787,131.88,50.6632222191,-25.83,56.8678378842,3.0732222191,0,3.0732222191,47.59,-25.83,54.1479177808,125.63,3.0732222191,0.0,3.0732222191,3.0732222191,0,3.0732222191,0.0,0.0,0.0,0.0
