Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-10 01:30:00,50.6479999969,-18.47,53.9106743019,3.0879999969,0,3.0879999969,47.56,-18.47,51.0205301815,131.88,50.4379999969,-25.96,56.7266554954,3.0879999969,0,3.0879999969,47.35,-25.96,53.9994824049,125.63,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,0.0
2021-09-10 02:00:00,49.5496666636,-19.33,53.1866371044,3.0896666636,0,3.0896666636,46.46,-19.33,50.3207760274,132.0,49.3496666636,-26.73,56.1238140169,3.0896666636,0,3.0896666636,46.26,-26.73,53.4273385075,125.73,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,0.0
2021-09-10 02:30:00,48.6293333302,-19.66,52.4530996238,3.0993333302,0,3.0993333302,45.53,-19.66,49.5933110409,131.21,48.4493333302,-27.07,55.4988540435,3.0993333302,0,3.0993333302,45.35,-27.07,52.8148407174,125.03,3.0993333302,0.0,3.0993333302,3.0993333302,0,3.0993333302,0.0,0.0,0.0,0.0
2021-09-10 03:00:00,47.0981111079,-19.51,50.9791346527,3.1981111079,0,3.1981111079,43.9,-19.51,48.0400884679,131.29,46.9381111079,-26.92,54.1098204985,3.1981111079,0,3.1981111079,43.74,-26.92,51.3602375384,125.03,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,0.0
2021-09-10 03:30:00,47.0702222191,-19.81,51.0689917636,3.1702222191000002,0,3.1702222191000002,43.9,-19.81,48.1627044506,131.43,46.9002222191,-27.23,54.2319439463,3.1702222191000002,0,3.1702222191000002,43.73,-27.23,51.5149085217,125.16,3.1702222191000002,0.0,3.1702222191000002,3.1702222191000002,0,3.1702222191000002,0.0,0.0,0.0,0.0
2021-09-10 04:00:00,46.895111108,-19.78,50.8959708212,3.105111108,0,3.105111108,43.79,-19.78,48.0501040582,131.43,46.745111108,-27.19,54.07773583,3.105111108,0,3.105111108,43.64,-27.19,51.4173676884,125.16,3.105111108,0.0,3.105111108,3.105111108,0,3.105111108,0.0,0.0,0.0,0.0
2021-09-10 04:30:00,47.2353333303,-19.75,51.1980391697,3.0053333303,0,3.0053333303,44.23,-19.75,48.4391928091,131.43,47.0653333303,-27.17,54.3447743716,3.0053333303,0,3.0053333303,44.06,-27.17,51.7638145812,125.16,3.0053333303,0.0,3.0053333303,3.0053333303,0,3.0053333303,0.0,0.0,0.0,0.0
2021-09-10 05:00:00,47.4213333303,-20.02,51.4741027588,3.0313333303,0,3.0313333303,44.39,-20.02,48.6957133637,131.43,47.2513333303,-27.43,54.6360082866,3.0313333303,0,3.0313333303,44.22,-27.43,52.0366534281,125.16,3.0313333303,0.0,3.0313333303,3.0313333303,0,3.0313333303,0.0,0.0,0.0,0.0
2021-09-10 05:30:00,48.6462222192,-19.78,52.5138394731,3.0062222192,0,3.0062222192,45.64,-19.78,49.7419139157,131.43,48.4662222192,-27.19,55.572212446500004,3.0062222192,0,3.0062222192,45.46,-27.19,52.9708193254,125.16,3.0062222192,0.0,3.0062222192,3.0062222192,0,3.0062222192,0.0,0.0,0.0,0.0
2021-09-10 06:00:00,49.7467777748,-19.08,53.2802805827,3.0167777748,0,3.0167777748,46.73,-19.08,50.4751354629,131.43,49.5467777748,-26.49,56.1836567683,3.0167777748,0,3.0167777748,46.53,-26.49,53.5421422806,125.16,3.0167777748,0.0,3.0167777748,3.0167777748,0,3.0167777748,0.0,0.0,0.0,0.0
2021-09-10 06:30:00,54.8787777747,-16.83,57.4014734135,3.1087777747,0,3.1087777747,51.77,-16.83,54.4369525231,131.24,54.5987777747,-24.31,59.7662332299,3.1087777747,0,3.1087777747,51.49,-24.31,56.9402862655,125.0,3.1087777747,0.0,3.1087777747,3.1087777747,0,3.1087777747,0.0,0.0,0.0,0.0
2021-09-10 07:00:00,59.8931111076,-15.28,61.8115131521,3.5031111076,0,3.5031111076,56.39,-15.28,58.4235440555,131.69,59.5531111076,-22.73,63.7434384278,3.5031111076,0,3.5031111076,56.05,-22.73,60.4835134561,125.38,3.5031111076,0.0,3.5031111076,3.5031111076,0,3.5031111076,0.0,0.0,0.0,0.0
2021-09-10 07:30:00,66.6832222185,-13.43,68.0221803932,3.7132222185,0,3.7132222185,62.97,-13.43,64.3862236818,130.6,66.2632222185,-20.82,69.4570876065,3.7132222185,0,3.7132222185,62.55,-20.82,65.924008525,124.26,3.7132222185,0.0,3.7132222185,3.7132222185,0,3.7132222185,0.0,0.0,0.0,0.0
2021-09-10 08:00:00,71.1448888833,-12.7,72.2695317144,5.5748888833,0,5.5748888833,65.57,-12.7,66.7885836053,130.6,70.6748888833,-20.06,73.4666149939,5.5748888833,0,5.5748888833,65.1,-20.06,68.1205813246,124.26,5.5748888833,0.0,5.5748888833,5.5748888833,0,5.5748888833,0.0,0.0,0.0,0.0
2021-09-10 08:30:00,71.9247777687,-10.78,72.7281380009,9.0847777687,0,9.0847777687,62.84,-10.78,63.7579328398,130.41,71.4947777687,-18.13,73.7577124658,9.0847777687,0,9.0847777687,62.41,-18.13,64.9900376981,124.11,9.0847777687,0.0,9.0847777687,9.0847777687,0,9.0847777687,0.0,0.0,0.0,0.0
2021-09-10 09:00:00,74.8963333206,-9.75,75.5282943331,12.7663333206,0,12.7663333206,62.13,-9.75,62.8903760523,129.96,74.4863333206,-17.12,76.4284518458,12.7663333206,0,12.7663333206,61.72,-17.12,64.0503926608,123.64,12.7663333206,0.0,12.7663333206,12.7663333206,0,12.7663333206,0.0,0.0,0.0,0.0
2021-09-10 09:30:00,72.4032222064,-9.74,73.0554185935,15.8432222064,0,15.8432222064,56.56,-9.74,57.3925186762,129.96,72.0532222064,-17.11,74.0568628172,15.8432222064,0,15.8432222064,56.21,-17.11,58.7564141179,123.54,15.8432222064,0.0,15.8432222064,15.8432222064,0,15.8432222064,0.0,0.0,0.0,0.0
2021-09-10 10:00:00,70.356111094,-10.54,71.1412255185,17.096111094,0,17.096111094,53.26,-10.54,54.2929019302,129.96,70.056111094,-17.93,72.314200553,17.096111094,0,17.096111094,52.96,-17.93,55.9128473609,123.54,17.096111094,0.0,17.096111094,17.096111094,0,17.096111094,0.0,0.0,0.0,0.0
2021-09-10 10:30:00,71.6388211508,-10.45,72.396983334,20.3588211508,0,20.3588211508,51.28,-10.45,52.3339364084,130.23,71.3688211508,-17.86,73.5696148722,20.3588211508,0,20.3588211508,51.01,-17.86,54.0462736921,123.88,20.3588211508,0.0,20.3588211508,20.3588211508,0,20.3588211508,0.0,0.0,0.0,0.0
2021-09-10 11:00:00,70.6363333135,-10.52,71.4154183911,19.8263333135,0,19.8263333135,50.81,-10.52,51.8876334014,130.23,70.3763333135,-17.93,72.6244668872,19.8263333135,0,19.8263333135,50.55,-17.93,53.635691475,123.88,19.8263333135,0.0,19.8263333135,19.8263333135,0,19.8263333135,0.0,0.0,0.0,0.0
2021-09-10 11:30:00,70.7235555385,-10.36,71.4783247426,17.0135555385,0,17.0135555385,53.71,-10.36,54.7000338208,130.23,70.4135555385,-17.76,72.6187744566,17.0135555385,0,17.0135555385,53.4,-17.76,56.2759060345,123.88,17.0135555385,0.0,17.0135555385,17.0135555385,0,17.0135555385,0.0,0.0,0.0,0.0
2021-09-10 12:00:00,70.8944444269,-10.67,71.692894701,17.494444427,0,17.494444427,53.4,-10.67,54.4555681267,130.23,70.6044444269,-18.05,72.875167738,17.494444427,0,17.494444427,53.11,-18.05,56.0934452499,123.88,17.494444427,0.0,17.494444427,17.494444427,0,17.494444427,0.0,0.0,0.0,0.0
2021-09-10 12:30:00,72.1328888698,-11.04,72.9728391712,19.0728888698,0,19.0728888698,53.06,-11.04,54.1963578112,130.09,71.8428888698,-18.44,74.1716541622,19.0728888698,0,19.0728888698,52.77,-18.44,55.899074232,123.75,19.0728888698,0.0,19.0728888698,19.0728888698,0,19.0728888698,0.0,0.0,0.0,0.0
2021-09-10 13:00:00,73.5519999807,-11.08,74.3818734717,19.3119999807,0,19.3119999807,54.24,-11.08,55.3601300577,130.27,73.2519999807,-18.47,75.5446649418,19.3119999807,0,19.3119999807,53.94,-18.47,57.0145990076,123.91,19.3119999807,0.0,19.3119999807,19.3119999807,0,19.3119999807,0.0,0.0,0.0,0.0
2021-09-10 13:30:00,76.8537777638,-9.68,77.4609937747,14.0037777638,0,14.0037777638,62.85,-9.68,63.5910756317,130.27,76.4337777638,-17.08,78.3188916114,14.0037777638,0,14.0037777638,62.43,-17.08,64.7242713362,123.91,14.0037777638,0.0,14.0037777638,14.0037777638,0,14.0037777638,0.0,0.0,0.0,0.0
2021-09-10 14:00:00,70.5115555447,-11.93,71.5136655845,10.8915555447,0,10.8915555447,59.62,-11.93,60.8018856615,130.17,70.1315555447,-19.39,72.7626771299,10.8915555447,0,10.8915555447,59.24,-19.39,62.3325733465,123.82,10.8915555447,0.0,10.8915555447,10.8915555447,0,10.8915555447,0.0,0.0,0.0,0.0
2021-09-10 14:30:00,71.1928888762,-12.67,72.3115227785,12.6728888762,0,12.6728888762,58.52,-12.67,59.8758657557,131.06,70.8428888762,-20.14,73.6500814957,12.6728888762,0,12.6728888762,58.17,-20.14,61.5578467785,124.7,12.6728888762,0.0,12.6728888762,12.6728888762,0,12.6728888762,0.0,0.0,0.0,0.0
2021-09-10 15:00:00,70.7168888763,-12.73,71.8535404302,12.5568888763,0,12.5568888763,58.16,-12.73,59.5368667298,131.27,70.3568888763,-20.23,73.2075454605,12.5568888763,0,12.5568888763,57.8,-20.23,61.2380020902,124.94,12.5568888763,0.0,12.5568888763,12.5568888763,0,12.5568888763,0.0,0.0,0.0,0.0
2021-09-10 15:30:00,67.7107777647,-13.71,69.0848284756,13.0307777647,0,13.0307777647,54.68,-13.71,56.3725686837,131.37,67.4107777647,-21.23,70.674789415,13.0307777647,0,13.0307777647,54.38,-21.23,58.3771984597,124.94,13.0307777647,0.0,13.0307777647,13.0307777647,0,13.0307777647,0.0,0.0,0.0,0.0
2021-09-10 16:00:00,68.4924444315,-14.24,69.9570764412,12.9224444315,0,12.9224444315,55.57,-14.24,57.3655166455,131.86,68.1824444315,-21.76,71.5705479136,12.9224444315,0,12.9224444315,55.26,-21.76,59.3899419094,125.46,12.9224444315,0.0,12.9224444315,12.9224444315,0,12.9224444315,0.0,0.0,0.0,0.0
2021-09-10 16:30:00,70.6829999886,-14.06,72.0678158916,11.4229999886,0,11.4229999886,59.26,-14.06,60.9050999507,131.86,70.3029999886,-21.56,73.5346544657,11.4229999886,0,11.4229999886,58.88,-21.56,62.7031737634,125.55,11.4229999886,0.0,11.4229999886,11.4229999886,0,11.4229999886,0.0,0.0,0.0,0.0
2021-09-10 17:00:00,77.2974444341,-11.81,78.1944436392,10.3674444341,0,10.3674444341,66.93,-11.81,67.963968395,131.7,76.8274444341,-19.27,79.2072542023,10.3674444341,0,10.3674444341,66.46,-19.27,69.1972867965,125.41,10.3674444341,0.0,10.3674444341,10.3674444341,0,10.3674444341,0.0,0.0,0.0,0.0
2021-09-10 17:30:00,77.8001111001,-12.17,78.7462137959,11.0201111001,0,11.0201111001,66.78,-12.17,67.8798740423,131.05,77.3201111001,-19.62,79.7705708926,11.0201111001,0,11.0201111001,66.3,-19.62,69.1421318734,124.72,11.0201111001,0.0,11.0201111001,11.0201111001,0,11.0201111001,0.0,0.0,0.0,0.0
2021-09-10 18:00:00,79.0451111004,-11.92,79.9388265417,10.7451111004,0,10.7451111004,68.3,-11.92,69.3323618522,131.05,78.5451111004,-19.35,80.8934915662,10.7451111004,0,10.7451111004,67.8,-19.35,70.5071804854,124.72,10.7451111004,0.0,10.7451111004,10.7451111004,0,10.7451111004,0.0,0.0,0.0,0.0
2021-09-10 18:30:00,76.3704444339,-12.97,77.4639637705,10.5104444339,0,10.5104444339,65.86,-12.97,67.1249618249,130.8,75.9104444339,-20.41,78.6063844364,10.5104444339,0,10.5104444339,65.4,-20.41,68.5107882016,124.45,10.5104444339,0.0,10.5104444339,10.5104444339,0,10.5104444339,0.0,0.0,0.0,0.0
2021-09-10 19:00:00,76.5445555431,-14.14,77.8396337562,12.4345555431,0,12.4345555431,64.11,-14.14,65.6508316779,130.99,76.1045555431,-21.57,79.1022646605,12.4345555431,0,12.4345555431,63.67,-21.57,67.2245029732,124.67,12.4345555431,0.0,12.4345555431,12.4345555431,0,12.4345555431,0.0,0.0,0.0,0.0
2021-09-10 19:30:00,79.1688888789,-13.37,80.2899113607,10.0088888789,0,10.0088888789,69.16,-13.37,70.440489067,131.13,78.6588888789,-20.79,81.3599711139,10.0088888789,0,10.0088888789,68.65,-20.79,71.7289801963,124.85,10.0088888789,0.0,10.0088888789,10.0088888789,0,10.0088888789,0.0,0.0,0.0,0.0
2021-09-10 20:00:00,78.0688888807,-13.76,79.2722461588,8.2288888807,0,8.2288888807,69.84,-13.76,71.1826046166,130.93,77.5588888807,-21.18,80.3988410638,8.2288888807,0,8.2288888807,69.33,-21.18,72.4930431145,124.64,8.2288888807,0.0,8.2288888807,8.2288888807,0,8.2288888807,0.0,0.0,0.0,0.0
2021-09-10 20:30:00,72.7677777668,-16.02,74.5103340559,10.9677777668,0,10.9677777668,61.8,-16.02,63.8426221266,131.01,72.3677777668,-23.5,76.087747101,10.9677777668,0,10.9677777668,61.4,-23.5,65.7435167906,124.71,10.9677777668,0.0,10.9677777668,10.9677777668,0,10.9677777668,0.0,0.0,0.0,0.0
2021-09-10 21:00:00,73.8032222154,-15.32,75.376508339,6.8432222154,0,6.8432222154,66.96,-15.32,68.690203086,131.63,73.3332222154,-22.74,76.7780507729,6.8432222154,0,6.8432222154,66.49,-22.74,70.2711014571,125.36,6.8432222154,0.0,6.8432222154,6.8432222154,0,6.8432222154,0.0,0.0,0.0,0.0
2021-09-10 21:30:00,70.610111107,-15.81,72.3584403546,4.070111107,0,4.070111107,66.54,-15.81,68.3924535311,131.12,70.140111107,-23.2,73.8774335376,4.070111107,0,4.070111107,66.07,-23.2,70.0248877186,124.84,4.070111107,0.0,4.070111107,4.070111107,0,4.070111107,0.0,0.0,0.0,0.0
2021-09-10 22:00:00,66.2929999969,-16.8,68.3886090559,3.0529999969,0,3.0529999969,63.24,-16.8,65.4334593308,130.98,65.8629999969,-24.24,70.1819946183,3.0529999969,0,3.0529999969,62.81,-24.24,67.3251342368,124.68,3.0529999969,0.0,3.0529999969,3.0529999969,0,3.0529999969,0.0,0.0,0.0,0.0
2021-09-10 22:30:00,62.9904444414,-17.7,65.4300091008,3.0304444414,0,3.0304444414,59.96,-17.7,62.5179302281,131.54,62.6304444414,-25.18,67.5026293631,3.0304444414,0,3.0304444414,59.6,-25.18,64.7007913398,125.27,3.0304444414,0.0,3.0304444414,3.0304444414,0,3.0304444414,0.0,0.0,0.0,0.0
2021-09-10 23:00:00,59.7137777747,-18.38,62.4784735419,3.0537777747,0,3.0537777747,56.66,-18.38,59.5666013803,131.89,59.3737777747,-25.83,64.7490107047,3.0537777747,0,3.0537777747,56.32,-25.83,61.9607238499,125.62,3.0537777747,0.0,3.0537777747,3.0537777747,0,3.0537777747,0.0,0.0,0.0,0.0
2021-09-10 23:30:00,55.1057777748,-18.45,58.1123846023,3.0257777748,0,3.0257777748,52.08,-18.45,55.2515058618,131.77,54.8457777748,-25.86,60.6366138543,3.0257777748,0,3.0257777748,51.82,-25.86,57.9141778842,125.52,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,0.0
2021-09-11 00:00:00,51.9928888859,-18.78,55.2806376112,3.0028888859,0,3.0028888859,48.99,-18.78,52.4662605872,131.19,51.7528888859,-26.21,58.0114265299,3.0028888859,0,3.0028888859,48.75,-26.21,55.3491336879,124.95,3.0028888859,0.0,3.0028888859,3.0028888859,0,3.0028888859,0.0,0.0,0.0,0.0
2021-09-11 00:30:00,50.6376666637,-19.02,54.0919003654,2.9676666637,0,2.9676666637,47.67,-19.02,51.3243538683,131.51,50.4376666637,-26.44,56.9476234665,2.9676666637,0,2.9676666637,47.47,-26.44,54.3366773,125.23,2.9676666637,0.0,2.9676666637,2.9676666637,0,2.9676666637,0.0,0.0,0.0,0.0
2021-09-11 01:00:00,49.213111108,-19.39,52.8952020975,3.073111108,0,3.073111108,46.14,-19.39,50.0486932896,131.31,49.013111108,-26.81,55.8664582777,3.073111108,0,3.073111108,45.94,-26.81,53.1907858562,125.06,3.073111108,0.0,3.073111108,3.073111108,0,3.073111108,0.0,0.0,0.0,0.0
2021-09-11 01:30:00,49.1751111081,-19.52,52.9076738526,3.0351111081,0,3.0351111081,46.14,-19.52,50.0992015904,131.41,48.9851111081,-26.96,55.9140654064,3.0351111081,0,3.0351111081,45.95,-26.96,53.2751733925,125.15,3.0351111081,0.0,3.0351111081,3.0351111081,0,3.0351111081,0.0,0.0,0.0,0.0
2021-09-11 02:00:00,48.0332222192,-19.76,51.9388875194,3.0332222192,0,3.0332222192,45.0,-19.76,49.1473051143,131.65,47.8532222192,-27.23,55.0581853747,3.0332222192,0,3.0332222192,44.82,-27.23,52.443353249,125.37,3.0332222192,0.0,3.0332222192,3.0332222192,0,3.0332222192,0.0,0.0,0.0,0.0
2021-09-11 02:30:00,46.6538888859,-20.26,50.8630804039,2.9938888859,0,2.9938888859,43.66,-20.26,48.1317275817,131.65,46.5038888859,-27.72,54.1388038426,2.9938888859,0,2.9938888859,43.51,-27.72,51.5899069586,125.37,2.9938888859,0.0,2.9938888859,2.9938888859,0,2.9938888859,0.0,0.0,0.0,0.0
2021-09-11 03:00:00,45.3411111082,-20.52,49.7683308594,2.8711111082,0,2.8711111082,42.47,-20.52,47.1674813828,131.97,45.2011111082,-28.0,53.1708608678,2.8711111082,0,2.8711111082,42.33,-28.0,50.7526245627,125.71,2.8711111082,0.0,2.8711111082,2.8711111082,0,2.8711111082,0.0,0.0,0.0,0.0
2021-09-11 03:30:00,44.6482222193,-20.73,49.2259753316,2.8882222193000002,0,2.8882222193000002,41.76,-20.73,46.6222103723,132.11,44.5182222193,-28.22,52.7090173459,2.8882222193000002,0,2.8882222193000002,41.63,-28.22,50.2933922101,125.83,2.8882222193000002,0.0,2.8882222193000002,2.8882222193000002,0,2.8882222193000002,0.0,0.0,0.0,0.0
2021-09-11 04:00:00,44.6022222193,-20.69,49.1674112284,2.8722222194,0,2.8722222194,41.73,-20.69,46.5775589743,132.11,44.4722222193,-28.17,52.6433989131,2.8722222194,0,2.8722222194,41.6,-28.17,50.2405105468,125.83,2.8722222194,0.0,2.8722222194,2.8722222194,0,2.8722222194,0.0,0.0,0.0,0.0
2021-09-11 04:30:00,44.2864444415,-20.8,48.9277953854,2.9264444415,0,2.9264444415,41.36,-20.8,46.295675824,132.21,44.1664444415,-28.31,52.4607559477,2.9264444415,0,2.9264444415,41.24,-28.31,50.0219321898,125.9,2.9264444415,0.0,2.9264444415,2.9264444415,0,2.9264444415,0.0,0.0,0.0,0.0
2021-09-11 05:00:00,44.2138888859,-20.81,48.8663899875,2.9938888859,0,2.9938888859,41.22,-20.81,46.1751502434,132.21,44.0838888859,-28.31,52.3912717855,2.9938888859,0,2.9938888859,41.09,-28.31,49.8983386497,125.9,2.9938888859,0.0,2.9938888859,2.9938888859,0,2.9938888859,0.0,0.0,0.0,0.0
2021-09-11 05:30:00,44.5907777747,-20.79,49.199202865,3.0907777747,0,3.0907777747,41.5,-20.79,46.4163128652,132.21,44.4707777747,-28.28,52.7011240476,3.0907777747,0,3.0907777747,41.38,-28.28,50.1204828389,125.9,3.0907777747,0.0,3.0907777747,3.0907777747,0,3.0907777747,0.0,0.0,0.0,0.0
2021-09-11 06:00:00,45.348999997,-20.68,49.8416913911,3.048999997,0,3.048999997,42.3,-20.68,47.0845239967,132.21,45.218999997,-28.17,53.2757624134,3.048999997,0,3.048999997,42.17,-28.17,50.7134873579,125.9,3.048999997,0.0,3.048999997,3.048999997,0,3.048999997,0.0,0.0,0.0,0.0
2021-09-11 06:30:00,48.3686666636,-19.82,52.2719840337,3.0486666636,0,3.0486666636,45.32,-19.82,49.4644801853,132.21,48.1886666636,-27.3,55.3844526453,3.0486666636,0,3.0486666636,45.14,-27.3,52.7532899448,125.82,3.0486666636,0.0,3.0486666636,3.0486666636,0,3.0486666636,0.0,0.0,0.0,0.0
2021-09-11 07:00:00,49.7313333302,-19.39,53.3776883614,3.1113333302,0,3.1113333302,46.62,-19.39,50.4915487978,131.97,49.5313333302,-26.9,56.3645543003,3.1113333302,0,3.1113333302,46.42,-26.9,53.6509683044,125.65,3.1113333302,0.0,3.1113333302,3.1113333302,0,3.1113333302,0.0,0.0,0.0,0.0
2021-09-11 07:30:00,53.6249999964,-18.65,56.7755504122,3.6449999964,0,3.6449999964,49.98,-18.65,53.3462547889,132.19,53.3849999964,-26.12,59.4324206525,3.6449999964,0,3.6449999964,49.74,-26.12,56.1811534235,125.86,3.6449999964,0.0,3.6449999964,3.6449999964,0,3.6449999964,0.0,0.0,0.0,0.0
2021-09-11 08:00:00,56.8586666616,-17.66,59.5380850761,5.1086666616,0,5.1086666616,51.75,-17.66,54.6803264438,131.76,56.5886666616,-25.12,61.9135816646,5.1086666616,0,5.1086666616,51.48,-25.12,57.2818016476,125.4,5.1086666616,0.0,5.1086666616,5.1086666616,0,5.1086666616,0.0,0.0,0.0,0.0
2021-09-11 08:30:00,60.3607777702,-16.25,62.5098871622,7.5307777702,0,7.5307777702,52.83,-16.25,55.272700314,131.59,60.0807777702,-23.69,64.5826289143,7.5307777702,0,7.5307777702,52.55,-23.69,57.643027332,125.25,7.5307777702,0.0,7.5307777702,7.5307777702,0,7.5307777702,0.0,0.0,0.0,0.0
2021-09-11 09:00:00,65.7306666573,-15.12,67.4472752542,9.3906666573,0,9.3906666573,56.34,-15.12,58.3336095232,131.45,65.4006666573,-22.58,69.1888979477,9.3906666573,0,9.3906666573,56.01,-22.58,60.3902020199,125.08,9.3906666573,0.0,9.3906666573,9.3906666573,0,9.3906666573,0.0,0.0,0.0,0.0
2021-09-11 09:30:00,65.9748888768,-14.68,67.5883744612,12.1248888768,0,12.1248888768,53.85,-14.68,55.8150956283,131.29,65.6948888768,-22.16,69.3316956704,12.1248888768,0,12.1248888768,53.57,-22.16,57.9724977899,124.91,12.1248888768,0.0,12.1248888768,12.1248888768,0,12.1248888768,0.0,0.0,0.0,0.0
2021-09-11 10:00:00,65.8508888744,-14.42,67.4112450972,14.4908888744,0,14.4908888744,51.36,-14.42,53.3459089341,131.45,65.6008888744,-21.92,69.1661985446,14.4908888744,0,14.4908888744,51.11,-21.92,55.6122153848,125.07,14.4908888744,0.0,14.4908888744,14.4908888744,0,14.4908888744,0.0,0.0,0.0,0.0
2021-09-11 10:30:00,63.535444429,-14.29,65.1226289303,15.465444429,0,15.465444429,48.07,-14.29,50.1490677879,131.45,63.335444429,-21.78,66.9757188914,15.465444429,0,15.465444429,47.87,-21.78,52.5918748477,125.07,15.465444429,0.0,15.465444429,15.465444429,0,15.465444429,0.0,0.0,0.0,0.0
2021-09-11 11:00:00,61.412444427,-14.25,63.0440388181,17.482444427,0,17.482444427,43.93,-14.25,46.1834104414,131.45,61.262444427,-21.76,65.0121888354,17.482444427,0,17.482444427,43.78,-21.76,48.8895285312,125.07,17.482444427,0.0,17.482444427,17.482444427,0,17.482444427,0.0,0.0,0.0,0.0
2021-09-11 11:30:00,59.068333317,-14.34,60.784073579,16.298333317,0,16.298333317,42.77,-14.34,45.1099600975,131.59,58.938333317,-21.85,62.858170783,16.298333317,0,16.298333317,42.64,-21.85,47.9123376595,125.22,16.298333317,0.0,16.298333317,16.298333317,0,16.298333317,0.0,0.0,0.0,0.0
2021-09-11 12:00:00,59.0057777604,-14.41,60.7398543718,17.3657777604,0,17.3657777604,41.64,-14.41,44.0628834735,131.67,58.9057777604,-21.94,62.859002963500004,17.3657777604,0,17.3657777604,41.54,-21.94,46.9780289071,125.22,17.3657777604,0.0,17.3657777604,17.3657777604,0,17.3657777604,0.0,0.0,0.0,0.0
2021-09-11 12:30:00,59.7729999822,-14.51,61.508955664,17.8029999822,0,17.8029999822,41.97,-14.51,44.4074430698,131.67,59.6529999822,-22.03,63.5908901249,17.8029999822,0,17.8029999822,41.85,-22.03,47.2942216344,125.4,17.8029999822,0.0,17.8029999822,17.8029999822,0,17.8029999822,0.0,0.0,0.0,0.0
2021-09-11 13:00:00,59.2232222059,-14.89,61.0663749411,16.3332222059,0,16.3332222059,42.89,-14.89,45.4011475626,131.67,59.0832222059,-22.42,63.194015114,16.3332222059,0,16.3332222059,42.75,-22.42,48.2723409418,125.4,16.3332222059,0.0,16.3332222059,16.3332222059,0,16.3332222059,0.0,0.0,0.0,0.0
2021-09-11 13:30:00,56.3335555395,-15.11,58.3247938678,16.0235555395,0,16.0235555395,40.31,-15.11,43.048904748,131.8,56.2335555395,-22.67,60.6311938578,16.0235555395,0,16.0235555395,40.21,-22.67,46.1602967928,125.4,16.0235555395,0.0,16.0235555395,16.0235555395,0,16.0235555395,0.0,0.0,0.0,0.0
2021-09-11 14:00:00,53.3454444269,-15.68,55.6021478102,17.525444426900002,0,17.525444426900002,35.82,-15.68,39.1015958754,132.16,53.2954444269,-23.27,58.1540823731,17.525444426900002,0,17.525444426900002,35.77,-23.27,42.6730102055,125.8,17.525444426900002,0.0,17.525444426900002,17.525444426900002,0,17.525444426900002,0.0,0.0,0.0,0.0
2021-09-11 14:30:00,52.8215555375,-16.13,55.2294634176,18.1015555375,0,18.1015555375,34.72,-16.13,38.2838778078,132.45,52.7815555375,-23.75,57.8787966785,18.1015555375,0,18.1015555375,34.68,-23.75,42.0329025883,126.09,18.1015555375,0.0,18.1015555375,18.1015555375,0,18.1015555375,0.0,0.0,0.0,0.0
2021-09-11 15:00:00,51.9581110939,-16.41,54.4879198396,17.1981110939,0,17.1981110939,34.76,-16.41,38.4388566427,132.67,51.9481110939,-24.02,57.2325663082,17.1981110939,0,17.1981110939,34.75,-24.02,42.2436137185,126.31,17.1981110939,0.0,17.1981110939,17.1981110939,0,17.1981110939,0.0,0.0,0.0,0.0
2021-09-11 15:30:00,53.3374444273,-16.73,55.8996947938,17.1274444273,0,17.1274444273,36.21,-16.73,39.8880558564,132.8,53.2774444273,-24.36,58.5823837404,17.1274444273,0,17.1274444273,36.15,-24.36,43.5916517237,126.39,17.1274444273,0.0,17.1274444273,17.1274444273,0,17.1274444273,0.0,0.0,0.0,0.0
2021-09-11 16:00:00,54.2557777598,-16.85,56.8120754798,18.0057777598,0,18.0057777598,36.25,-16.85,39.9748045649,132.8,54.2157777598,-24.45,59.4739695842,18.0057777598,0,18.0057777598,36.21,-24.45,43.6917223281,126.39,18.0057777598,0.0,18.0057777598,18.0057777598,0,18.0057777598,0.0,0.0,0.0,0.0
2021-09-11 16:30:00,57.8047777613,-16.67,60.1604623655,16.5047777613,0,16.5047777613,41.3,-16.67,44.5373876647,132.69,57.6947777613,-24.27,62.5916949836,16.5047777613,0,16.5047777613,41.19,-24.27,47.8084615942,126.39,16.5047777613,0.0,16.5047777613,16.5047777613,0,16.5047777613,0.0,0.0,0.0,0.0
2021-09-11 17:00:00,61.5817777626,-16.0,63.6263730885,15.1917777626,0,15.1917777626,46.39,-16.0,49.071703659,132.58,61.3817777626,-23.56,65.7479751878,15.1917777626,0,15.1917777626,46.19,-23.56,51.8516123182,126.23,15.1917777626,0.0,15.1917777626,15.1917777626,0,15.1917777626,0.0,0.0,0.0,0.0
2021-09-11 17:30:00,63.7626666531,-15.67,65.6599311507,13.5226666531,0,13.5226666531,50.24,-15.67,52.6270510289,132.17,63.5226666531,-23.16,67.6129778868,13.5226666531,0,13.5226666531,50.0,-23.16,55.103408243,125.85,13.5226666531,0.0,13.5226666531,13.5226666531,0,13.5226666531,0.0,0.0,0.0,0.0
2021-09-11 18:00:00,65.9893333228,-16.16,67.9392207225,10.5393333228,0,10.5393333228,55.45,-16.16,57.7568013311,131.73,65.6693333228,-23.63,69.7913908664,10.5393333228,0,10.5393333228,55.13,-23.63,59.9807785878,125.46,10.5393333228,0.0,10.5393333228,10.5393333228,0,10.5393333228,0.0,0.0,0.0,0.0
2021-09-11 18:30:00,66.7333333223,-16.49,68.7405111729,10.9933333223,0,10.9933333223,55.74,-16.49,58.1280285233,131.43,66.4133333223,-23.94,70.5964194771,10.9933333223,0,10.9933333223,55.42,-23.94,60.3696943839,125.13,10.9933333223,0.0,10.9933333223,10.9933333223,0,10.9933333223,0.0,0.0,0.0,0.0
2021-09-11 19:00:00,66.6963333234,-16.42,68.6878248221,9.9263333234,0,9.9263333234,56.77,-16.42,59.0969483138,131.32,66.3563333234,-23.83,70.5055449743,9.9263333234,0,9.9263333234,56.43,-23.83,61.255316504,125.02,9.9263333234,0.0,9.9263333234,9.9263333234,0,9.9263333234,0.0,0.0,0.0,0.0
2021-09-11 19:30:00,70.1871111045,-15.77,71.9369408941,6.5871111045,0,6.5871111045,63.6,-15.77,65.525971187,131.06,69.7571111045,-23.16,73.5012935236,6.5871111045,0,6.5871111045,63.17,-23.16,67.2817545847,124.8,6.5871111045,0.0,6.5871111045,6.5871111045,0,6.5871111045,0.0,0.0,0.0,0.0
2021-09-11 20:00:00,71.8021111056,-15.6,73.4772288483,5.5221111056000005,0,5.5221111056000005,66.28,-15.6,68.0911036774,130.83,71.3321111056,-22.97,74.9392485603,5.5221111056000005,0,5.5221111056000005,65.81,-22.97,69.7034934562,124.56,5.5221111056000005,0.0,5.5221111056000005,5.5221111056000005,0,5.5221111056000005,0.0,0.0,0.0,0.0
2021-09-11 20:30:00,65.2787777716,-18.04,67.7256260758,6.1487777716,0,6.1487777716,59.13,-18.04,61.8206963727,130.66,64.9187777716,-25.45,69.7291202251,6.1487777716,0,6.1487777716,58.77,-25.45,64.0438552868,124.38,6.1487777716,0.0,6.1487777716,6.1487777716,0,6.1487777716,0.0,0.0,0.0,0.0
2021-09-11 21:00:00,68.5347777726,-17.47,70.7263505657,5.1347777726,0,5.1347777726,63.4,-17.47,65.7629143211,131.2,68.1047777726,-24.85,72.4967810007,5.1347777726,0,5.1347777726,62.97,-24.85,67.695962952,124.93,5.1347777726,0.0,5.1347777726,5.1347777726,0,5.1347777726,0.0,0.0,0.0,0.0
2021-09-11 21:30:00,63.9203333303,-18.41,66.5186974696,3.0303333303,0,3.0303333303,60.89,-18.41,63.6122645407,130.91,63.5303333303,-25.74,68.5467056324,3.0303333303,0,3.0303333303,60.5,-25.74,65.7479855205,124.65,3.0303333303,0.0,3.0303333303,3.0303333303,0,3.0303333303,0.0,0.0,0.0,0.0
2021-09-11 22:00:00,60.2362222192,-18.85,63.116756628,3.0362222192,0,3.0362222192,57.2,-18.85,60.2259288015,130.57,59.8862222192,-26.24,65.3826981065,3.0362222192,0,3.0362222192,56.85,-26.24,62.613577601,124.31,3.0362222192,0.0,3.0362222192,3.0362222192,0,3.0362222192,0.0,0.0,0.0,0.0
2021-09-11 22:30:00,57.2695555526,-19.64,60.5436337957,2.9895555526,0,2.9895555526,54.28,-19.64,57.7238945325,131.04,56.9695555526,-27.06,63.0695953678,2.9895555526,0,2.9895555526,53.98,-27.06,60.382812124,124.75,2.9895555526,0.0,2.9895555526,2.9895555526,0,2.9895555526,0.0,0.0,0.0,0.0
2021-09-11 23:00:00,54.5243333303,-19.84,58.0217935358,3.0443333303,0,3.0443333303,51.48,-19.84,55.1707893726,131.46,54.2643333303,-27.3,60.7446118745,3.0443333303,0,3.0443333303,51.22,-27.3,58.0411784856,125.19,3.0443333303,0.0,3.0443333303,3.0443333303,0,3.0443333303,0.0,0.0,0.0,0.0
2021-09-11 23:30:00,53.087111108,-20.39,56.8682113821,3.087111108,0,3.087111108,50.0,-20.39,53.9977045808,131.76,52.847111108,-27.83,59.7270964677,3.087111108,0,3.087111108,49.76,-27.83,57.0137395721,125.49,3.087111108,0.0,3.087111108,3.087111108,0,3.087111108,0.0,0.0,0.0,0.0
2021-09-12 00:00:00,52.0321111081,-20.99,56.1063337455,3.0321111081,0,3.0321111081,49.0,-20.99,53.3064733405,131.63,51.8121111081,-28.42,59.0947650598,3.0321111081,0,3.0321111081,48.78,-28.42,56.455157426,125.36,3.0321111081,0.0,3.0321111081,3.0321111081,0,3.0321111081,0.0,0.0,0.0,0.0
2021-09-12 00:30:00,50.1522222192,-21.29,54.4840297108,3.0022222192,0,3.0022222192,47.15,-21.29,51.7338051954,131.74,49.9422222192,-28.76,57.6312689449,3.0022222192,0,3.0022222192,46.94,-28.76,55.0499881926,125.47,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,0.0
2021-09-12 01:00:00,47.8735555526,-21.38,52.4307326026,2.9735555526,0,2.9735555526,44.9,-21.38,49.7304172514,132.0,47.7135555526,-28.88,55.7730919303,2.9735555526,0,2.9735555526,44.74,-28.88,53.2514976315,125.73,2.9735555526,0.0,2.9735555526,2.9735555526,0,2.9735555526,0.0,0.0,0.0,0.0
2021-09-12 01:30:00,47.3431111081,-21.98,52.1966528562,3.0331111081,0,3.0331111081,44.31,-21.98,49.4620713274,132.19,47.1831111081,-29.48,55.6355675251,3.0331111081,0,3.0331111081,44.15,-29.48,53.0875964798,125.89,3.0331111081,0.0,3.0331111081,3.0331111081,0,3.0331111081,0.0,0.0,0.0,0.0
2021-09-12 02:00:00,45.9288888857,-22.81,51.2811752428,3.1488888857,0,3.1488888857,42.78,-22.81,48.4811767596,132.37,45.7788888857,-30.24,54.8649639352,3.1488888857,0,3.1488888857,42.63,-30.24,52.2663802075,126.17,3.1488888857,0.0,3.1488888857,3.1488888857,0,3.1488888857,0.0,0.0,0.0,0.0
2021-09-12 02:30:00,44.7023333302,-23.07,50.3043090119,3.1023333302,0,3.1023333302,41.6,-23.07,47.5687386841,131.86,44.5823333302,-30.49,54.0113371911,3.1023333302,0,3.1023333302,41.48,-30.49,51.4803894702,125.6,3.1023333302,0.0,3.1023333302,3.1023333302,0,3.1023333302,0.0,0.0,0.0,0.0
2021-09-12 03:00:00,44.4418888858,-23.51,50.2772472172,3.0518888858,0,3.0518888858,41.39,-23.51,47.6009684775,131.78,44.3218888858,-30.93,54.0471528798,3.0518888858,0,3.0518888858,41.27,-30.93,51.5740031411,125.6,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,0.0
2021-09-12 03:30:00,43.7975555525,-23.36,49.6378431479,3.0375555525,0,3.0375555525,40.76,-23.36,46.9794337982,131.85,43.6775555525,-30.78,53.4334844367,3.0375555525,0,3.0375555525,40.64,-30.78,50.9805649243,125.49,3.0375555525,0.0,3.0375555525,3.0375555525,0,3.0375555525,0.0,0.0,0.0,0.0
2021-09-12 04:00:00,43.4131111081,-23.5,49.3654556961,3.0031111081,0,3.0031111081,40.41,-23.5,46.7463164324,131.85,43.3031111081,-30.93,53.2148882517,3.0031111081,0,3.0031111081,40.3,-30.93,50.8011308929,125.49,3.0031111081,0.0,3.0031111081,3.0031111081,0,3.0031111081,0.0,0.0,0.0,0.0
2021-09-12 04:30:00,43.2467777748,-23.67,49.3006357759,2.9767777748,0,2.9767777748,40.27,-23.67,46.7112598845,131.85,43.1467777748,-31.09,53.181129476,2.9767777748,0,2.9767777748,40.17,-31.09,50.7958364436,125.49,2.9767777748,0.0,2.9767777748,2.9767777748,0,2.9767777748,0.0,0.0,0.0,0.0
2021-09-12 05:00:00,43.0097777748,-23.68,49.0976922496,2.9897777748000003,0,2.9897777748000003,40.02,-23.68,46.500997838800004,131.94,42.8997777748,-31.1,52.986799612,2.9897777748000003,0,2.9897777748000003,39.91,-31.1,50.5966214287,125.62,2.9897777748000003,0.0,2.9897777748000003,2.9897777748000003,0,2.9897777748000003,0.0,0.0,0.0,0.0
2021-09-12 05:30:00,43.1126666636,-23.36,49.034596224,3.0326666636,0,3.0326666636,40.08,-23.36,46.3906887209,131.94,43.0026666636,-30.79,52.889067303,3.0326666636,0,3.0326666636,39.97,-30.79,50.4541871404,125.62,3.0326666636,0.0,3.0326666636,3.0326666636,0,3.0326666636,0.0,0.0,0.0,0.0
2021-09-12 06:00:00,44.1124444414,-23.35,49.9112237337,3.0824444414,0,3.0824444414,41.03,-23.35,47.2089334766,131.94,44.0024444414,-30.78,53.6993809724,3.0824444414,0,3.0824444414,40.92,-30.78,51.204050621,125.62,3.0824444414,0.0,3.0824444414,3.0824444414,0,3.0824444414,0.0,0.0,0.0,0.0
2021-09-12 06:30:00,46.3043333303,-22.78,51.6044541214,3.0343333303,0,3.0343333303,43.27,-22.78,48.9001155418,131.62,46.1543333303,-30.19,55.1512337592,3.0343333303,0,3.0343333303,43.12,-30.19,52.6381088186,125.28,3.0343333303,0.0,3.0343333303,3.0343333303,0,3.0343333303,0.0,0.0,0.0,0.0
2021-09-12 07:00:00,48.0066666636,-22.41,52.9796955837,3.1066666636,0,3.1066666636,44.9,-22.41,50.1818503047,131.62,47.8366666636,-29.83,56.375309999,3.1066666636,0,3.1066666636,44.73,-29.83,53.764317163,125.28,3.1066666636,0.0,3.1066666636,3.1066666636,0,3.1066666636,0.0,0.0,0.0,0.0
2021-09-12 07:30:00,49.7124444412,-21.25,54.0637552554,3.2324444412,0,3.2324444412,46.48,-21.25,51.1072685633,131.7,49.5124444412,-28.67,57.2140809115,3.2324444412,0,3.2324444412,46.28,-28.67,54.4408605737,125.38,3.2324444412,0.0,3.2324444412,3.2324444412,0,3.2324444412,0.0,0.0,0.0,0.0
2021-09-12 08:00:00,52.4863333295,-19.96,56.1535108998,3.8563333295,0,3.8563333295,48.63,-19.96,52.5668954761,131.7,52.2663333295,-27.38,59.003677849,3.8563333295,0,3.8563333295,48.41,-27.38,55.6164768751,125.3,3.8563333295,0.0,3.8563333295,3.8563333295,0,3.8563333295,0.0,0.0,0.0,0.0
2021-09-12 08:30:00,56.0887777724,-18.42,59.0359838743,5.3687777724,0,5.3687777724,50.72,-18.42,53.9612342335,131.4,55.8187777724,-25.8,61.4928935082,5.3687777724,0,5.3687777724,50.45,-25.8,56.6642965191,124.99,5.3687777724,0.0,5.3687777724,5.3687777724,0,5.3687777724,0.0,0.0,0.0,0.0
2021-09-12 09:00:00,61.245999993,-17.66,63.7412591274,6.955999993,0,6.955999993,54.29,-17.66,57.0901015939,131.08,60.945999993,-25.02,65.8818284139,6.955999993,0,6.955999993,53.99,-25.02,59.505634187,124.72,6.955999993,0.0,6.955999993,6.955999993,0,6.955999993,0.0,0.0,0.0,0.0
2021-09-12 09:30:00,65.4615555468,-16.94,67.6178885696,8.7215555468,0,8.7215555468,56.74,-16.94,59.2147886934,130.67,65.1215555468,-24.29,69.5041084889,8.7215555468,0,8.7215555468,56.4,-24.29,61.4081761657,124.34,8.7215555468,0.0,8.7215555468,8.7215555468,0,8.7215555468,0.0,0.0,0.0,0.0
2021-09-12 10:00:00,69.3332222113,-16.14,71.1870444828,10.9132222113,0,10.9132222113,58.42,-16.14,60.608547252,130.67,68.9632222113,-23.57,72.8798388978,10.9132222113,0,10.9132222113,58.05,-23.57,62.6525929232,124.34,10.9132222113,0.0,10.9132222113,10.9132222113,0,10.9132222113,0.0,0.0,0.0,0.0
2021-09-12 10:30:00,70.2702222106,-15.27,71.9102011506,11.6302222106,0,11.6302222106,58.64,-15.27,60.5955650192,131.24,69.9102222106,-22.7,73.5032595844,11.6302222106,0,11.6302222106,58.28,-22.7,62.5447711643,124.9,11.6302222106,0.0,11.6302222106,11.6302222106,0,11.6302222106,0.0,0.0,0.0,0.0
2021-09-12 11:00:00,68.5073333197,-15.2,70.1733191361,13.6573333197,0,13.6573333197,54.85,-15.2,56.9171547075,131.09,68.2073333197,-22.65,71.869762895,13.6573333197,0,13.6573333197,54.55,-22.65,59.0654298215,124.74,13.6573333197,0.0,13.6573333197,13.6573333197,0,13.6573333197,0.0,0.0,0.0,0.0
2021-09-12 11:30:00,66.9065555393,-15.43,68.662741528,16.2165555393,0,16.2165555393,50.69,-15.43,52.9864227892,131.25,66.6565555393,-22.89,70.4772906429,16.2165555393,0,16.2165555393,50.44,-22.89,55.3908449114,124.91,16.2165555393,0.0,16.2165555393,16.2165555393,0,16.2165555393,0.0,0.0,0.0,0.0
2021-09-12 12:00:00,62.1975555386,-15.04,63.9901360756,16.9675555386,0,16.9675555386,45.23,-15.04,47.6650238645,131.33,62.0275555386,-22.51,65.98573896,16.9675555386,0,16.9675555386,45.06,-22.51,50.3696704377,124.99,16.9675555386,0.0,16.9675555386,16.9675555386,0,16.9675555386,0.0,0.0,0.0,0.0
2021-09-12 12:30:00,62.8923333158,-15.14,64.6889881657,17.5623333158,0,17.5623333158,45.33,-15.14,47.7915107524,131.33,62.7123333158,-22.6,66.6603086545,17.5623333158,0,17.5623333158,45.15,-22.6,50.4904198834,124.99,17.5623333158,0.0,17.5623333158,17.5623333158,0,17.5623333158,0.0,0.0,0.0,0.0
2021-09-12 13:00:00,67.3637777638,-15.32,69.0838689899,13.9737777638,0,13.9737777638,53.39,-15.32,55.5445271832,131.33,67.0737777638,-22.74,70.823719639,13.9737777638,0,13.9737777638,53.1,-22.74,57.7643280927,124.99,13.9737777638,0.0,13.9737777638,13.9737777638,0,13.9737777638,0.0,0.0,0.0,0.0
2021-09-12 13:30:00,69.1249999865,-15.55,70.8524390768,13.4649999865,0,13.4649999865,55.66,-15.55,57.7913323951,131.04,68.8049999865,-22.99,72.5442494147,13.4649999865,0,13.4649999865,55.34,-22.99,59.9254178125,124.64,13.4649999865,0.0,13.4649999865,13.4649999865,0,13.4649999865,0.0,0.0,0.0,0.0
2021-09-12 14:00:00,67.6379999875,-15.65,69.4249345863,12.4879999875,0,12.4879999875,55.15,-15.65,57.3275239305,131.04,67.3179999875,-23.11,71.1743297989,12.4879999875,0,12.4879999875,54.83,-23.11,59.501268894,124.78,12.4879999875,0.0,12.4879999875,12.4879999875,0,12.4879999875,0.0,0.0,0.0,0.0
2021-09-12 14:30:00,67.0181111013,-15.82,68.8600001132,9.8181111013,0,9.8181111013,57.2,-15.82,59.3473874741,131.37,66.6781111013,-23.28,70.6252709732,9.8181111013,0,9.8181111013,56.86,-23.28,61.441175119,125.06,9.8181111013,0.0,9.8181111013,9.8181111013,0,9.8181111013,0.0,0.0,0.0,0.0
2021-09-12 15:00:00,66.4013333233,-16.3,68.3727070336,10.0813333233,0,10.0813333233,56.32,-16.3,58.6313260979,131.37,66.0613333233,-23.75,70.2008707955,10.0813333233,0,10.0813333233,55.98,-23.75,60.809727018,125.06,10.0813333233,0.0,10.0813333233,10.0813333233,0,10.0813333233,0.0,0.0,0.0,0.0
2021-09-12 15:30:00,67.6247777662,-16.99,69.7263986444,11.6247777662,0,11.6247777662,56.0,-16.99,58.5205955199,131.53,67.3047777662,-24.46,71.6116241273,11.6247777662,0,11.6247777662,55.68,-24.46,60.8157380947,125.22,11.6247777662,0.0,11.6247777662,11.6247777662,0,11.6247777662,0.0,0.0,0.0,0.0
2021-09-12 16:00:00,71.5465555441,-16.4,73.4021090311,11.4865555441,0,11.4865555441,60.06,-16.4,62.2588435485,131.67,71.1765555441,-23.84,75.0629579694,11.4865555441,0,11.4865555441,59.69,-23.84,64.2747360944,125.34,11.4865555441,0.0,11.4865555441,11.4865555441,0,11.4865555441,0.0,0.0,0.0,0.0
2021-09-12 16:30:00,72.5129999927,-15.88,74.2314594221,7.3429999927,0,7.3429999927,65.17,-15.88,67.0768462288,131.37,72.0629999927,-23.28,75.7300096919,7.3429999927,0,7.3429999927,64.72,-23.28,68.7796248899,125.07,7.3429999927,0.0,7.3429999927,7.3429999927,0,7.3429999927,0.0,0.0,0.0,0.0
2021-09-12 17:00:00,76.1272222143,-15.13,77.6161765488,7.9672222142999995,0,7.9672222142999995,68.16,-15.13,69.8190697446,131.1,75.6172222143,-22.5,78.8936898326,7.9672222142999995,0,7.9672222142999995,67.65,-22.5,71.2935656283,124.8,7.9672222142999995,0.0,7.9672222142999995,7.9672222142999995,0,7.9672222142999995,0.0,0.0,0.0,0.0
2021-09-12 17:30:00,81.875222214,-14.63,83.1720440568,8.255222214,0,8.255222214,73.62,-14.63,75.0595849975,130.76,81.345222214,-21.98,84.262480245,8.255222214,0,8.255222214,73.09,-21.98,76.3234465941,124.46,8.255222214,0.0,8.255222214,8.255222214,0,8.255222214,0.0,0.0,0.0,0.0
2021-09-12 18:00:00,82.6579999928,-14.28,83.8824377496,7.1779999928,0,7.1779999928,75.48,-14.28,76.8189351658,130.54,82.0979999928,-21.59,84.889396881,7.1779999928,0,7.1779999928,74.92,-21.59,77.9688046593,124.23,7.1779999928,0.0,7.1779999928,7.1779999928,0,7.1779999928,0.0,0.0,0.0,0.0
2021-09-12 18:30:00,81.9358888823,-14.1,83.1402422834,6.5558888823,0,6.5558888823,75.38,-14.1,76.6873809698,130.27,81.3658888823,-21.42,84.1381261594,6.5558888823,0,6.5558888823,74.81,-21.42,77.8161454969,123.95,6.5558888823,0.0,6.5558888823,6.5558888823,0,6.5558888823,0.0,0.0,0.0,0.0
2021-09-12 19:00:00,81.1937777719,-14.63,82.5013118009,5.8837777719,0,5.8837777719,75.31,-14.63,76.717879272,130.14,80.6337777719,-21.93,83.562737017,5.8837777719,0,5.8837777719,74.75,-21.93,77.9004967892,123.81,5.8837777719,0.0,5.8837777719,5.8837777719,0,5.8837777719,0.0,0.0,0.0,0.0
2021-09-12 19:30:00,79.9197777711,-15.47,81.4032663901,6.6797777711,0,6.6797777711,73.24,-15.47,74.8559850647,130.31,79.3797777711,-22.79,82.5865195961,6.6797777711,0,6.6797777711,72.7,-22.79,76.1884118485,123.98,6.6797777711,0.0,6.6797777711,6.6797777711,0,6.6797777711,0.0,0.0,0.0,0.0
2021-09-12 20:00:00,78.676444439,-15.69,80.2256755008,5.466444439,0,5.466444439,73.21,-15.69,74.8724261661,130.47,78.156444439,-23.02,81.4760713789,5.466444439,0,5.466444439,72.69,-23.02,76.2479934162,124.15,5.466444439,0.0,5.466444439,5.466444439,0,5.466444439,0.0,0.0,0.0,0.0
2021-09-12 20:30:00,77.0781111039,-16.53,78.8306800132,7.2481111039,0,7.2481111039,69.83,-16.53,71.7598062985,130.47,76.5981111039,-23.87,80.2312129079,7.2481111039,0,7.2481111039,69.35,-23.87,73.3430255716,124.15,7.2481111039,0.0,7.2481111039,7.2481111039,0,7.2481111039,0.0,0.0,0.0,0.0
2021-09-12 21:00:00,73.9208888843,-17.63,75.9941755231,4.6008888843,0,4.6008888843,69.32,-17.63,71.526773309,130.7,73.4508888843,-24.98,77.5824302139,4.6008888843,0,4.6008888843,68.85,-24.98,73.2415380778,124.39,4.6008888843,0.0,4.6008888843,4.6008888843,0,4.6008888843,0.0,0.0,0.0,0.0
2021-09-12 21:30:00,68.9296666637,-18.81,71.4500877982,2.9396666637,0,2.9396666637,65.99,-18.81,68.6184829328,130.95,68.4896666637,-26.11,73.2977935528,2.9396666637,0,2.9396666637,65.55,-26.11,70.5587315646,124.64,2.9396666637,0.0,2.9396666637,2.9396666637,0,2.9396666637,0.0,0.0,0.0,0.0
2021-09-12 22:00:00,64.9319999971,-19.65,67.840158635,2.9019999971,0,2.9019999971,62.03,-19.65,65.0679905945,130.59,64.5519999971,-26.99,69.9672838091,2.9019999971,0,2.9019999971,61.65,-26.99,67.2992020755,124.28,2.9019999971,0.0,2.9019999971,2.9019999971,0,2.9019999971,0.0,0.0,0.0,0.0
2021-09-12 22:30:00,61.4294444415,-20.84,64.8681913143,2.9394444415,0,2.9394444415,58.49,-20.84,62.0917522703,130.7,61.0894444415,-28.15,67.2632345503,2.9394444415,0,2.9394444415,58.15,-28.15,64.60530164,124.42,2.9394444415,0.0,2.9394444415,2.9394444415,0,2.9394444415,0.0,0.0,0.0,0.0
2021-09-12 23:00:00,57.340999997,-21.52,61.2462299302,2.9509999970000003,0,2.9509999970000003,54.39,-21.52,58.4925850002,130.7,57.070999997,-28.78,63.917035606,2.9509999970000003,0,2.9509999970000003,54.12,-28.78,61.2965153985,124.42,2.9509999970000003,0.0,2.9509999970000003,2.9509999970000003,0,2.9509999970000003,0.0,0.0,0.0,0.0
2021-09-12 23:30:00,53.1217777749,-21.75,57.4019666384,2.9217777749,0,2.9217777749,50.2,-21.75,54.7092542446,130.52,52.8917777749,-29.08,60.3588150661,2.9217777749,0,2.9217777749,49.97,-29.08,57.8156319692,124.2,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,0.0
2021-09-13 00:00:00,49.6691111082,-22.12,54.3720056489,2.9091111082000003,0,2.9091111082000003,46.76,-22.12,51.7280581503,130.98,49.4791111082,-29.47,57.5904795609,2.9091111082000003,0,2.9091111082000003,46.57,-29.47,55.1112130151,124.65,2.9091111082000003,0.0,2.9091111082000003,2.9091111082000003,0,2.9091111082000003,0.0,0.0,0.0,0.0
2021-09-13 00:30:00,48.7827777749,-22.76,53.8310041466,2.9227777749,0,2.9227777749,45.86,-22.76,51.1972382068,131.34,48.6027777749,-30.12,57.179055671,2.9227777749,0,2.9227777749,45.68,-30.12,54.7163302863,125.02,2.9227777749,0.0,2.9227777749,2.9227777749,0,2.9227777749,0.0,0.0,0.0,0.0
2021-09-13 01:00:00,47.6829999971,-22.08,52.5470730747,2.9429999971000003,0,2.9429999971000003,44.74,-22.08,49.8918229773,131.56,47.5329999971,-29.46,55.922067994,2.9429999971000003,0,2.9429999971000003,44.59,-29.46,53.4430509982,125.21,2.9429999971000003,0.0,2.9429999971000003,2.9429999971000003,0,2.9429999971000003,0.0,0.0,0.0,0.0
2021-09-13 01:30:00,48.6772222193,-22.35,53.5629952764,2.9472222193,0,2.9472222193,45.73,-22.35,50.8994636514,131.49,48.5172222193,-29.71,56.8911676086,2.9472222193,0,2.9472222193,45.57,-29.71,54.399531248,125.21,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,0.0
2021-09-13 02:00:00,47.8913333303,-22.33,52.8413541476,3.0213333303,0,3.0213333303,44.87,-22.33,50.1193156378,131.49,47.731333330300004,-29.7,56.2171698104,3.0213333303,0,3.0213333303,44.71,-29.7,53.675637863,125.11,3.0213333303,0.0,3.0213333303,3.0213333303,0,3.0213333303,0.0,0.0,0.0,0.0
2021-09-13 02:30:00,47.6967777748,-20.48,51.9077355516,3.0067777748,0,3.0067777748,44.69,-20.48,49.1591954776,131.49,47.4867777748,-33.01,57.8329850814,3.0067777748,0,3.0067777748,44.48,-33.01,55.3907077045,125.11,3.0067777748,0.0,3.0067777748,3.0067777748,0,3.0067777748,0.0,0.0,0.0,0.0
2021-09-13 03:00:00,43.4448888859,2.85,43.5382690321,2.9948888859,0,2.9948888859,40.45,2.85,40.5502774343,131.34,42.7948888859,-61.06,74.563570963,2.9948888859,0,2.9948888859,39.8,-61.06,72.8859629833,124.95,2.9948888859,0.0,2.9948888859,2.9948888859,0,2.9948888859,0.0,0.0,0.0,0.0
2021-09-13 03:30:00,43.1653333303,2.92,43.2639850398,2.9853333303,0,2.9853333303,40.18,2.92,40.2859628158,131.34,42.5153333303,-61.21,74.5266238883,2.9853333303,0,2.9853333303,39.53,-61.21,72.8648406298,124.95,2.9853333303,0.0,2.9853333303,2.9853333303,0,2.9853333303,0.0,0.0,0.0,0.0
2021-09-13 04:00:00,45.4662222192,2.02,45.5110729701,2.9962222192,0,2.9962222192,42.47,2.02,42.518011477499996,131.55,44.7962222192,-61.95,76.4493559496,2.9962222192,0,2.9962222192,41.8,-61.95,74.7331419117,125.15,2.9962222192,0.0,2.9962222192,2.9962222192,0,2.9962222192,0.0,0.0,0.0,0.0
2021-09-13 04:30:00,45.4662222192,2.1,45.5146939228,3.0262222192,0,3.0262222192,42.44,2.1,42.4919239386,131.45,44.7962222192,-61.92,76.42504776,3.0262222192,0,3.0262222192,41.77,-61.92,74.691494161,124.97,3.0262222192,0.0,3.0262222192,3.0262222192,0,3.0262222192,0.0,0.0,0.0,0.0
2021-09-13 05:00:00,45.7614444415,2.11,45.8100632763,2.9114444415,0,2.9114444415,42.85,2.11,42.901918372,131.45,45.0814444415,-61.89,76.5683272178,2.9114444415,0,2.9114444415,42.17,-61.89,74.8911276454,124.97,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,0.0
2021-09-13 05:30:00,46.7323333304,2.38,46.7928988042,2.9623333304,0,2.9623333304,43.77,2.38,43.8346586618,131.45,46.0423333304,-61.57,76.8814760427,2.9623333304,0,2.9623333304,43.08,-61.57,75.1448687536,124.97,2.9623333304,0.0,2.9623333304,2.9623333304,0,2.9623333304,0.0,0.0,0.0,0.0
2021-09-13 06:00:00,49.2277777749,2.64,49.298516252,2.9277777748,0,2.9277777748,46.3,2.64,46.3752045818,131.45,48.5177777749,-61.07,77.996920838,2.9277777748,0,2.9277777748,45.59,-61.07,76.2101896074,124.97,2.9277777748,0.0,2.9277777748,2.9277777748,0,2.9277777748,0.0,0.0,0.0,0.0
2021-09-13 06:30:00,55.6907777749,4.77,55.8946833713,2.8607777749,0,2.8607777749,52.83,4.77,53.0449036195,131.18,54.9107777749,-58.68,80.3650167414,2.8607777749,0,2.8607777749,52.05,-58.68,78.4381597183,124.78,2.8607777749,0.0,2.8607777749,2.8607777749,0,2.8607777749,0.0,0.0,0.0,0.0
2021-09-13 07:00:00,61.1233333305,6.65,61.4840172519,2.8533333305,0,2.8533333305,58.27,6.65,58.648234415,130.85,60.2833333305,-56.58,82.6763368651,2.8533333305,0,2.8533333305,57.43,-56.58,80.6194846176,124.37,2.8533333305,0.0,2.8533333305,2.8533333305,0,2.8533333305,0.0,0.0,0.0,0.0
2021-09-13 07:30:00,67.8339999969,8.4,68.3521144924,3.0739999969,0,3.0739999969,64.76,8.4,65.3025083745,130.66,66.9039999969,-54.15,86.071875288,3.0739999969,0,3.0739999969,63.83,-54.15,83.7047871988,124.15,3.0739999969,0.0,3.0739999969,3.0739999969,0,3.0739999969,0.0,0.0,0.0,0.0
2021-09-13 08:00:00,71.8995555516,9.86,72.572485754,3.9895555516,0,3.9895555516,67.91,9.86,68.6220642359,129.89,70.9495555516,-52.84,88.4641454656,3.9895555516,0,3.9895555516,66.96,-52.84,85.2977561252,123.38,3.9895555516,0.0,3.9895555516,3.9895555516,0,3.9895555516,0.0,0.0,0.0,0.0
2021-09-13 08:30:00,74.7045555506,11.74,75.6214137663,4.9345555506,0,4.9345555506,69.77,11.74,70.7508339173,129.97,73.7245555506,-50.55,89.3902264855,4.9345555506,0,4.9345555506,68.79,-50.55,85.3660740576,123.38,4.9345555506,0.0,4.9345555506,4.9345555506,0,4.9345555506,0.0,0.0,0.0,0.0
2021-09-13 09:00:00,74.7152222154,12.93,75.8257827569,6.8452222154,0,6.8452222154,67.87,12.93,69.0906780977,129.5,73.7552222154,-49.15,88.6315705832,6.8452222154,0,6.8452222154,66.91,-49.15,83.0221091035,122.98,6.8452222154,0.0,6.8452222154,6.8452222154,0,6.8452222154,0.0,0.0,0.0,0.0
2021-09-13 09:30:00,74.1294444323,13.19,75.2937622373,12.1494444323,0,12.1494444323,61.98,13.19,63.3679453667,129.31,73.2194444323,-48.84,88.0138207498,12.1494444323,0,12.1494444323,61.07,-48.84,78.1977653133,122.8,12.1494444323,0.0,12.1494444323,12.1494444323,0,12.1494444323,0.0,0.0,0.0,0.0
2021-09-13 10:00:00,77.168666654,19.67,79.6361225397,12.668666654,0,12.668666654,64.5,19.67,67.4326248933,129.31,76.308666654,-41.7,86.9592008157,12.668666654,0,12.668666654,63.64,-41.7,76.0850813235,122.8,12.668666654,0.0,12.668666654,12.668666654,0,12.668666654,0.0,0.0,0.0,0.0
2021-09-13 10:30:00,78.398777766,26.69,82.817416376,11.808777766,0,11.808777766,66.59,26.69,71.7396975182,130.09,77.608777766,-34.85,85.0743491678,11.808777766,0,11.808777766,65.8,-34.85,74.4591330865,123.6,11.808777766,0.0,11.808777766,11.808777766,0,11.808777766,0.0,0.0,0.0,0.0
2021-09-13 11:00:00,74.5181110968,26.21,78.99311983609999,14.2881110968,0,14.2881110968,60.23,26.21,65.6857442677,131.26,73.7781110968,-35.53,81.8876704823,14.2881110968,0,14.2881110968,59.49,-35.53,69.2924310441,124.84,14.2881110968,0.0,14.2881110968,14.2881110968,0,14.2881110968,0.0,0.0,0.0,0.0
