Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-13 11:30:00,73.2733333185,26.08,77.7762674317,14.8333333185,0,14.8333333185,58.44,26.08,63.9953123283,131.5,72.5633333185,-35.74,80.8874832239,14.8333333185,0,14.8333333185,57.73,-35.74,67.8977208749,125.06,14.8333333185,0.0,14.8333333185,14.8333333185,0,14.8333333185,0.0,0.0,0.0,0.0
2021-09-13 12:00:00,76.2794444302,26.75,80.8338799179,14.2094444302,0,14.2094444302,62.07,26.75,67.5888112042,131.59,75.5294444302,-34.9,83.2028062985,14.2094444302,0,14.2094444302,61.32,-34.9,70.5560231306,125.06,14.2094444302,0.0,14.2094444302,14.2094444302,0,14.2094444302,0.0,0.0,0.0,0.0
2021-09-13 12:30:00,77.4002222102,26.6,81.8434749885,11.9902222102,0,11.9902222102,65.41,26.6,70.6118127511,131.37,76.6202222102,-34.93,84.2066704694,11.9902222102,0,11.9902222102,64.63,-34.93,73.4652421217,124.94,11.9902222102,0.0,11.9902222102,11.9902222102,0,11.9902222102,0.0,0.0,0.0,0.0
2021-09-13 13:00:00,78.4248888786,26.22,82.6919076792,10.2548888786,0,10.2548888786,68.17,26.22,73.0386014379,131.25,77.6248888786,-35.33,85.286764937,10.2548888786,0,10.2548888786,67.37,-35.33,76.0718463033,124.7,10.2548888786,0.0,10.2548888786,10.2548888786,0,10.2548888786,0.0,0.0,0.0,0.0
2021-09-13 13:30:00,75.2828888775,25.8,79.5811118152,11.3828888775,0,11.3828888775,63.9,25.8,68.9119002785,131.25,74.5028888775,-35.97,82.7316224372,11.3828888775,0,11.3828888775,63.12,-35.97,72.6496751541,124.81,11.3828888775,0.0,11.3828888775,11.3828888775,0,11.3828888775,0.0,0.0,0.0,0.0
2021-09-13 14:00:00,71.2047777643,25.93,75.7791876207,13.5247777643,0,13.5247777643,57.68,25.93,63.2403929463,131.57,70.5047777643,-36.01,79.1684519716,13.5247777643,0,13.5247777643,56.98,-36.01,67.4050480305,125.06,13.5247777643,0.0,13.5247777643,13.5247777643,0,13.5247777643,0.0,0.0,0.0,0.0
2021-09-13 14:30:00,71.4744444299,25.98,76.0496982674,14.4944444299,0,14.4944444299,56.98,25.98,62.6233247281,131.74,70.7544444299,-35.95,79.3636812817,14.4944444299,0,14.4944444299,56.26,-35.95,66.7651862875,125.18,14.4944444299,0.0,14.4944444299,14.4944444299,0,14.4944444299,0.0,0.0,0.0,0.0
2021-09-13 15:00:00,72.0514444309,25.69,76.4943575997,13.5114444309,0,13.5114444309,58.54,25.69,63.9289269423,131.74,71.3314444309,-36.35,80.0593371482,13.5114444309,0,13.5114444309,57.82,-36.35,68.296961133,125.18,13.5114444309,0.0,13.5114444309,13.5114444309,0,13.5114444309,0.0,0.0,0.0,0.0
2021-09-13 15:30:00,73.7262222113,25.18,77.9075621589,10.9462222113,0,10.9462222113,62.78,25.18,67.6414133501,131.84,72.9662222113,-36.88,81.7569812541,10.9462222113,0,10.9462222113,62.02,-36.88,72.1568763182,125.28,10.9462222113,0.0,10.9462222113,10.9462222113,0,10.9462222113,0.0,0.0,0.0,0.0
2021-09-13 16:00:00,74.100666657,25.15,78.2523565077,9.670666657,0,9.670666657,64.43,25.15,69.1646398097,131.84,73.320666657,-36.79,82.0330680825,9.670666657,0,9.670666657,63.65,-36.79,73.5175258017,125.28,9.670666657,0.0,9.670666657,9.670666657,0,9.670666657,0.0,0.0,0.0,0.0
2021-09-13 16:30:00,79.0683333254,25.37,83.0387754899,7.8983333254,0,7.8983333254,71.17,25.37,75.5566396818,131.71,78.2383333254,-36.33,86.2618438334,7.8983333254,0,7.8983333254,70.34,-36.33,79.1680775313,125.15,7.8983333254,0.0,7.8983333254,7.8983333254,0,7.8983333254,0.0,0.0,0.0,0.0
2021-09-13 17:00:00,84.2405555479,25.66,88.0619486442,7.6905555479,0,7.6905555479,76.55,25.66,80.7362254505,131.48,83.3605555479,-35.77,90.7109426764,7.6905555479,0,7.6905555479,75.67,-35.77,83.6985173106,124.99,7.6905555479,0.0,7.6905555479,7.6905555479,0,7.6905555479,0.0,0.0,0.0,0.0
2021-09-13 17:30:00,88.5838888806,25.68,92.2310564246,8.3338888806,0,8.3338888806,80.25,25.68,84.2586784848,131.21,87.6638888806,-35.54,94.5941277969,8.3338888806,0,8.3338888806,79.33,-35.54,86.9272138056,124.72,8.3338888806,0.0,8.3338888806,8.3338888806,0,8.3338888806,0.0,0.0,0.0,0.0
2021-09-13 18:00:00,90.2687777706,25.0,93.666708281,7.2087777706,0,7.2087777706,83.06,25.0,86.7407839485,130.98,89.3187777706,-36.11,96.3419750806,7.2087777706,0,7.2087777706,82.11,-36.11,89.6994102545,124.47,7.2087777706,0.0,7.2087777706,7.2087777706,0,7.2087777706,0.0,0.0,0.0,0.0
2021-09-13 18:30:00,90.56866666,24.6,93.8501112444,6.61866666,0,6.61866666,83.95,24.6,87.4800691586,130.83,89.61866666,-36.56,96.7891471908,6.61866666,0,6.61866666,83.0,-36.56,90.6952788187,124.39,6.61866666,0.0,6.61866666,6.61866666,0,6.61866666,0.0,0.0,0.0,0.0
2021-09-13 19:00:00,89.4304444383,23.39,92.4386093168,6.1904444383,0,6.1904444383,83.24,23.39,86.4638057224,130.95,88.4904444383,-37.84,96.2414897894,6.1904444383,0,6.1904444383,82.3,-37.84,90.582313947,124.39,6.1904444383,0.0,6.1904444383,6.1904444383,0,6.1904444383,0.0,0.0,0.0,0.0
2021-09-13 19:30:00,88.3136666607,23.02,91.2645830487,5.9636666607,0,5.9636666607,82.35,23.02,85.5069757388,131.02,87.3736666607,-38.28,95.3913833936,5.9636666607,0,5.9636666607,81.41,-38.28,89.9608053543,124.39,5.9636666607,0.0,5.9636666607,5.9636666607,0,5.9636666607,0.0,0.0,0.0,0.0
2021-09-13 20:00:00,87.4219999946,22.8,90.3462566079,5.4119999946,0,5.4119999946,82.01,22.8,85.1203859249,131.02,86.4919999946,-38.6,94.7144448491,5.4119999946,0,5.4119999946,81.08,-38.6,89.7993674811,124.55,5.4119999946,0.0,5.4119999946,5.4119999946,0,5.4119999946,0.0,0.0,0.0,0.0
2021-09-13 20:30:00,83.8811111057,21.78,86.6626170867,5.4411111057,0,5.4411111057,78.44,21.78,81.4076286352,131.72,82.9811111057,-40.03,92.1317844196,5.4411111057,0,5.4411111057,77.54,-40.03,87.2631222224,125.22,5.4411111057,0.0,5.4411111057,5.4411111057,0,5.4411111057,0.0,0.0,0.0,0.0
2021-09-13 21:00:00,79.7685555525,21.55,82.6282334008,3.0085555525,0,3.0085555525,76.76,21.55,79.7276620753,131.72,78.8785555525,-40.61,88.7186486938,3.0085555525,0,3.0085555525,75.87,-40.61,86.0548023064,125.22,3.0085555525,0.0,3.0085555525,3.0085555525,0,3.0085555525,0.0,0.0,0.0,0.0
2021-09-13 21:30:00,75.8072222193,20.37,78.4963173698,2.8772222193,0,2.8772222193,72.93,20.37,75.7213430943,132.11,74.9572222193,-42.1,85.9708971853,2.8772222193,0,2.8772222193,72.08,-42.1,83.4741660635,125.6,2.8772222193,0.0,2.8772222193,2.8772222193,0,2.8772222193,0.0,0.0,0.0,0.0
2021-09-13 22:00:00,70.531999997,18.6,72.9432863503,2.961999997,0,2.961999997,67.57,18.6,70.0832711851,132.37,69.741999997,-44.37,82.6598056106,2.961999997,0,2.961999997,66.78,-44.37,80.1764635039,125.88,2.961999997,0.0,2.961999997,2.961999997,0,2.961999997,0.0,0.0,0.0,0.0
2021-09-13 22:30:00,62.895444439,15.94,64.8839004005,5.415444439,0,5.415444439,57.48,15.94,59.6492581681,132.88,62.175444439,-46.14,77.4253543175,5.415444439,0,5.415444439,56.76,-46.14,73.1477764529,126.33,5.415444439,0.0,5.415444439,5.415444439,0,5.415444439,0.0,0.0,0.0,0.0
2021-09-13 23:00:00,59.7889999925,15.17,61.6834939032,7.4889999925,0,7.4889999925,52.3,15.17,54.4556599446,131.98,59.1189999925,-47.26,75.687276078,7.4889999925,0,7.4889999925,51.63,-47.26,69.9940318884,125.57,7.4889999925,0.0,7.4889999925,7.4889999925,0,7.4889999925,0.0,0.0,0.0,0.0
2021-09-13 23:30:00,60.4144444371,14.88,62.2199284525,7.3844444371,0,7.3844444371,53.03,14.88,55.0780836631,132.3,59.7444444371,-46.93,75.972518328,7.3844444371,0,7.3844444371,52.36,-46.93,70.3135442145,125.84,7.3844444371,0.0,7.3844444371,7.3844444371,0,7.3844444371,0.0,0.0,0.0,0.0
2021-09-14 00:00:00,56.6276666606,14.47,58.4471858298,6.0376666606,0,6.0376666606,50.59,14.47,52.6187134012,131.62,55.9876666606,-47.53,73.441947946,6.0376666606,0,6.0376666606,49.95,-47.53,68.9500065265,125.17,6.0376666606,0.0,6.0376666606,6.0376666606,0,6.0376666606,0.0,0.0,0.0,0.0
2021-09-14 00:30:00,54.2458888837,14.41,56.1272176469,5.2058888837,0,5.2058888837,49.04,14.41,51.1133025738,131.84,53.6158888837,-47.73,71.7831208627,5.2058888837,0,5.2058888837,48.41,-47.73,67.982946391,125.43,5.2058888837,0.0,5.2058888837,5.2058888837,0,5.2058888837,0.0,0.0,0.0,0.0
2021-09-14 01:00:00,52.6756666623,14.28,54.5769572102,4.3356666623,0,4.3356666623,48.34,14.28,50.4050989484,131.98,52.0456666623,-47.95,70.7668984648,4.3356666623,0,4.3356666623,47.71,-47.95,67.642047574,125.43,4.3356666623,0.0,4.3356666623,4.3356666623,0,4.3356666623,0.0,0.0,0.0,0.0
2021-09-14 01:30:00,53.1433333303,14.55,55.0991504241,3.0133333303,0,3.0133333303,50.13,14.55,52.1988448148,132.08,52.5133333303,-48.06,71.185769487,3.0133333303,0,3.0133333303,49.5,-48.06,68.9928518036,125.62,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,0.0
2021-09-14 02:00:00,52.2716666637,15.0,54.3813123766,2.9916666637000002,0,2.9916666637000002,49.28,15.0,51.5123130911,132.53,51.6316666637,-48.59,70.9000500879,2.9916666637000002,0,2.9916666637000002,48.64,-48.59,68.7520014254,126.06,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,0.0
2021-09-14 02:30:00,51.3539999971,14.68,53.4110074395,2.9339999971,0,2.9339999971,48.42,14.68,50.5964307042,133.6,50.7239999971,-49.08,70.5816589186,2.9339999971,0,2.9339999971,47.79,-49.08,68.5035072095,127.05,2.9339999971,0.0,2.9339999971,2.9339999971,0,2.9339999971,0.0,0.0,0.0,0.0
2021-09-14 03:00:00,49.9055555526,12.28,51.394191063,2.9355555526,0,2.9355555526,46.97,12.28,48.5487311884,133.76,49.2755555526,-52.1,71.7111593479,2.9355555526,0,2.9355555526,46.34,-52.1,69.7266491379,127.22,2.9355555526,0.0,2.9355555526,2.9355555526,0,2.9355555526,0.0,0.0,0.0,0.0
2021-09-14 03:30:00,48.2147777749,1.6800000000000002,48.244037931,2.8647777749000003,0,2.8647777749000003,45.35,1.6800000000000002,45.3811073025,133.4,47.5047777749,-62.47,78.4806014977,2.8647777749000003,0,2.8647777749000003,44.64,-62.47,76.7804044011,126.85,2.8647777749000003,0.0,2.8647777749000003,2.8647777749000003,0,2.8647777749000003,0.0,0.0,0.0,0.0
2021-09-14 04:00:00,48.0121111082,1.67,48.0411460424,2.9021111082,0,2.9021111082,45.11,1.67,45.1409016303,131.56,47.3021111082,-62.5,78.3820114267,2.9021111082,0,2.9021111082,44.4,-62.5,76.665572456,125.08,2.9021111082,0.0,2.9021111082,2.9021111082,0,2.9021111082,0.0,0.0,0.0,0.0
2021-09-14 04:30:00,48.2324444416,1.7000000000000002,48.26239423,2.8824444416,0,2.8824444416,45.35,1.7000000000000002,45.3818520997,131.56,47.5124444416,-62.49,78.5011622641,2.8824444416,0,2.8824444416,44.63,-62.49,76.7908653422,124.97,2.8824444416,0.0,2.8824444416,2.8824444416,0,2.8824444416,0.0,0.0,0.0,0.0
2021-09-14 05:00:00,48.2985555527,1.81,48.3324587464,2.8985555527,0,2.8985555527,45.4,1.81,45.4360660709,131.56,47.5685555527,-62.46,78.5112672001,2.8985555527,0,2.8985555527,44.67,-62.46,76.7897161083,124.97,2.8985555527,0.0,2.8985555527,2.8985555527,0,2.8985555527,0.0,0.0,0.0,0.0
2021-09-14 05:30:00,49.9957777748,1.79,50.0278112185,2.9557777748,0,2.9557777748,47.04,1.79,47.0740448655,131.69,49.2657777748,-62.33,79.4490135858,2.9557777748,0,2.9557777748,46.31,-62.33,77.6507887919,125.12,2.9557777748,0.0,2.9557777748,2.9557777748,0,2.9557777748,0.0,0.0,0.0,0.0
2021-09-14 06:00:00,52.2783333304,2.39,52.332936434,2.9083333304,0,2.9083333304,49.37,2.39,49.4278160553,131.51,51.5183333304,-61.44,80.1811216506,2.9083333304,0,2.9083333304,48.61,-61.44,78.3441491115,124.94,2.9083333304,0.0,2.9083333304,2.9083333304,0,2.9083333304,0.0,0.0,0.0,0.0
2021-09-14 06:30:00,58.3046666628,5.14,58.5307932175,3.8246666628,0,3.8246666628,54.48,5.14,54.7219334454,131.26,57.4946666628,-57.96,81.6394408033,3.8246666628,0,3.8246666628,53.67,-57.96,78.9925977545,124.68,3.8246666628,0.0,3.8246666628,3.8246666628,0,3.8246666628,0.0,0.0,0.0,0.0
2021-09-14 07:00:00,61.9818888825,6.7,62.3429591008,6.3718888825,0,6.3718888825,55.61,6.7,56.0121602869,130.47,61.1418888825,-56.72,83.3995741963,6.3718888825,0,6.3718888825,54.77,-56.72,78.8473924743,123.84,6.3718888825,0.0,6.3718888825,6.3718888825,0,6.3718888825,0.0,0.0,0.0,0.0
2021-09-14 07:30:00,67.7996666593,8.93,68.385230124,7.3196666593,0,7.3196666593,60.48,8.93,61.1357121493,130.78,66.9196666593,-54.02,86.0023382577,7.3196666593,0,7.3196666593,59.6,-54.02,80.438301822,124.14,7.3196666593,0.0,7.3196666593,7.3196666593,0,7.3196666593,0.0,0.0,0.0,0.0
2021-09-14 08:00:00,72.8732222119,11.54,73.7812856729,10.2732222119,0,10.2732222119,62.6,11.54,63.6547845806,130.36,71.9832222119,-50.83,88.1207874455,10.2732222119,0,10.2732222119,61.71,-50.83,79.9488148755,123.68,10.2732222119,0.0,10.2732222119,10.2732222119,0,10.2732222119,0.0,0.0,0.0,0.0
2021-09-14 08:30:00,74.1504444323,12.68,75.2267958211,12.1304444323,0,12.1304444323,62.02,12.68,63.3029446393,129.69,73.2504444323,-49.23,88.2565607166,12.1304444323,0,12.1304444323,61.12,-49.23,78.4808721919,123.03,12.1304444323,0.0,12.1304444323,12.1304444323,0,12.1304444323,0.0,0.0,0.0,0.0
2021-09-14 09:00:00,72.3547777633,13.25,73.5579796159,14.4747777633,0,14.4747777633,57.88,13.25,59.3772422735,129.18,71.4947777633,-48.62,86.4604397827,14.4747777633,0,14.4747777633,57.02,-48.62,74.9345367638,122.59,14.4747777633,0.0,14.4747777633,14.4747777633,0,14.4747777633,0.0,0.0,0.0,0.0
2021-09-14 09:30:00,73.5202222064,25.23,77.7288619065,15.7902222064,0,15.7902222064,57.73,25.23,63.0024269374,129.18,72.7802222064,-35.89,81.1483385191,15.7902222064,0,15.7902222064,56.99,-35.89,67.3494780975,122.59,15.7902222064,0.0,15.7902222064,15.7902222064,0,15.7902222064,0.0,0.0,0.0,0.0
2021-09-14 10:00:00,71.9776666473,26.1,76.5636630262,19.3276666473,0,19.3276666473,52.65,26.1,58.7642110472,131.14,71.3076666473,-35.49,79.6512612749,19.3276666473,0,19.3276666473,51.98,-35.49,62.9401342547,124.51,19.3276666473,0.0,19.3276666473,19.3276666473,0,19.3276666473,0.0,0.0,0.0,0.0
2021-09-14 10:30:00,74.8635555365,25.99,79.2466532263,19.0735555365,0,19.0735555365,55.79,25.99,61.5467643341,131.32,74.1735555365,-35.61,82.2787241085,19.0735555365,0,19.0735555365,55.1,-35.61,65.6055035801,124.67,19.0735555365,0.0,19.0735555365,19.0735555365,0,19.0735555365,0.0,0.0,0.0,0.0
2021-09-14 11:00:00,69.5979999802,25.97,74.2854124391,19.8179999802,0,19.8179999802,49.78,25.97,56.1470328691,131.32,68.9479999802,-35.71,77.6468338135,19.8179999802,0,19.8179999802,49.13,-35.71,60.7368174998,124.67,19.8179999802,0.0,19.8179999802,19.8179999802,0,19.8179999802,0.0,0.0,0.0,0.0
2021-09-14 11:30:00,65.5787777542,25.11,70.2217074111,23.5787777542,0,23.5787777542,42.0,25.11,48.9337521553,131.49,64.9987777542,-36.81,74.698174071,23.5787777542,0,23.5787777542,41.42,-36.81,55.4129271921,124.86,23.5787777542,0.0,23.5787777542,23.5787777542,0,23.5787777542,0.0,0.0,0.0,0.0
2021-09-14 12:00:00,64.9868888651,24.04,69.2908170277,23.7468888651,0,23.7468888651,41.24,24.04,47.7353034975,131.73,64.4068888651,-38.0,74.7813301118,23.7468888651,0,23.7468888651,40.66,-38.0,55.6528130466,125.08,23.7468888651,0.0,23.7468888651,23.7468888651,0,23.7468888651,0.0,0.0,0.0,0.0
2021-09-14 12:30:00,66.2742221974,23.97,70.4757648265,24.7942221974,0,24.7942221974,41.48,23.97,47.9077373709,131.84,65.7042221974,-38.11,75.95667788,24.7942221974,0,24.7942221974,40.91,-38.11,55.9106447825,125.25,24.7942221974,0.0,24.7942221974,24.7942221974,0,24.7942221974,0.0,0.0,0.0,0.0
2021-09-14 13:00:00,66.045888864,23.57,70.1256325165,24.845888864,0,24.845888864,41.2,23.57,47.465618083,131.84,65.465888864,-38.56,75.9779981624,24.845888864,0,24.845888864,40.62,-38.56,56.0076601904,125.25,24.845888864,0.0,24.845888864,24.845888864,0,24.845888864,0.0,0.0,0.0,0.0
2021-09-14 13:30:00,65.3145555324,23.58,69.4406765836,23.1745555324,0,23.1745555324,42.14,23.58,48.2886736202,131.96,64.7345555324,-38.65,75.3948617611,23.1745555324,0,23.1745555324,41.56,-38.65,56.7543487321,125.39,23.1745555324,0.0,23.1745555324,23.1745555324,0,23.1745555324,0.0,0.0,0.0,0.0
2021-09-14 14:00:00,65.4591110883,23.15,69.4321087428,22.7791110883,0,22.7791110883,42.68,23.15,48.5541440044,132.07,64.8591110883,-39.16,75.7641728733,22.7791110883,0,22.7791110883,42.08,-39.16,57.4824494955,125.53,22.7791110883,0.0,22.7791110883,22.7791110883,0,22.7791110883,0.0,0.0,0.0,0.0
2021-09-14 14:30:00,63.8544444221,23.17,67.9281898217,22.3144444221,0,22.3144444221,41.54,23.17,47.5649082833,132.18,63.2744444221,-39.18,74.4226290649,22.3144444221,0,22.3144444221,40.96,-39.18,56.6815137413,125.62,22.3144444221,0.0,22.3144444221,22.3144444221,0,22.3144444221,0.0,0.0,0.0,0.0
2021-09-14 15:00:00,63.2302222011,23.22,67.358959312,21.1602222011,0,21.1602222011,42.07,23.22,48.0526097106,132.18,62.6302222011,-39.25,73.9128353735,21.1602222011,0,21.1602222011,41.47,-39.25,57.0992416762,125.62,21.1602222011,0.0,21.1602222011,21.1602222011,0,21.1602222011,0.0,0.0,0.0,0.0
2021-09-14 15:30:00,65.7116666473,23.98,69.9504362643,19.3716666473,0,19.3716666473,46.34,23.98,52.176968099,132.29,65.0916666473,-38.4,75.5743677904,19.3716666473,0,19.3716666473,45.72,-38.4,59.70660265,125.62,19.3716666473,0.0,19.3716666473,19.3716666473,0,19.3716666473,0.0,0.0,0.0,0.0
2021-09-14 16:00:00,67.4337777553,23.81,71.5138481858,22.5137777553,0,22.5137777553,44.92,23.81,50.8401662074,132.2,66.8237777553,-38.6,77.1710909181,22.5137777553,0,22.5137777553,44.31,-38.6,58.7650925295,125.62,22.5137777553,0.0,22.5137777553,22.5137777553,0,22.5137777553,0.0,0.0,0.0,0.0
2021-09-14 16:30:00,67.3495555327,23.5,71.3317084504,22.8195555327,0,22.8195555327,44.53,23.5,50.3504806333,132.31,66.7395555327,-39.11,77.3547695537,22.8195555327,0,22.8195555327,43.92,-39.11,58.8095102853,125.78,22.8195555327,0.0,22.8195555327,22.8195555327,0,22.8195555327,0.0,0.0,0.0,0.0
2021-09-14 17:00:00,72.195666648,24.86,76.3559682196,18.665666648,0,18.665666648,53.53,24.86,59.0210174429,132.53,71.505666648,-37.56,80.7701303873,18.665666648,0,18.665666648,52.84,-37.56,64.8291539356,125.97,18.665666648,0.0,18.665666648,18.665666648,0,18.665666648,0.0,0.0,0.0,0.0
2021-09-14 17:30:00,76.1223333173,25.1,80.1537249893,16.0823333173,0,16.0823333173,60.04,25.1,65.0754300793,132.26,75.3623333173,-37.16,84.0258703199,16.0823333173,0,16.0823333173,59.28,-37.16,69.9641622547,125.68,16.0823333173,0.0,16.0823333173,16.0823333173,0,16.0823333173,0.0,0.0,0.0,0.0
2021-09-14 18:00:00,72.6356666493,23.76,76.4230179303,17.4056666493,0,17.4056666493,55.23,23.76,60.1239594505,132.08,71.9256666493,-38.61,81.6335324664,17.4056666493,0,17.4056666493,54.52,-38.61,66.8069045833,125.49,17.4056666493,0.0,17.4056666493,17.4056666493,0,17.4056666493,0.0,0.0,0.0,0.0
2021-09-14 18:30:00,78.0396666545,24.39,81.7622264346,12.1796666545,0,12.1796666545,65.86,24.39,70.2311305619,132.33,77.2496666545,-37.61,85.9187005153,12.1796666545,0,12.1796666545,65.07,-37.61,75.1572817497,125.79,12.1796666545,0.0,12.1796666545,12.1796666545,0,12.1796666545,0.0,0.0,0.0,0.0
2021-09-14 19:00:00,82.3065555484,24.9,85.9905755664,7.1365555484,0,7.1365555484,75.17,24.9,79.1867343688,131.84,81.4165555484,-36.8,89.3470509719,7.1365555484,0,7.1365555484,74.28,-36.8,82.8960698707,125.27,7.1365555484,0.0,7.1365555484,7.1365555484,0,7.1365555484,0.0,0.0,0.0,0.0
2021-09-14 19:30:00,74.8523333224,23.3,78.3949092978,10.8923333224,0,10.8923333224,63.96,23.3,68.0718120811,131.51,74.0823333224,-38.79,83.6232994476,10.8923333224,0,10.8923333224,63.19,-38.79,74.1460733957,124.99,10.8923333224,0.0,10.8923333224,10.8923333224,0,10.8923333224,0.0,0.0,0.0,0.0
2021-09-14 20:00:00,82.2528888786,23.21,85.464857274,10.3128888786,0,10.3128888786,71.94,23.21,75.5914525591,131.95,81.4028888786,-38.65,90.11244541,10.3128888786,0,10.3128888786,71.09,-38.65,80.9173071722,125.42,10.3128888786,0.0,10.3128888786,10.3128888786,0,10.3128888786,0.0,0.0,0.0,0.0
2021-09-14 20:30:00,82.0703333221,22.18,85.014657628,11.2403333221,0,11.2403333221,70.83,22.18,74.2215689675,131.66,81.2303333221,-39.87,90.4874795296,11.2403333221,0,11.2403333221,69.99,-39.87,80.549469272,125.16,11.2403333221,0.0,11.2403333221,11.2403333221,0,11.2403333221,0.0,0.0,0.0,0.0
2021-09-14 21:00:00,82.1312222146,22.5,85.157428698,7.6512222146,0,7.6512222146,74.48,22.5,77.8043726278,131.84,81.2712222146,-39.65,90.4275072102,7.6512222146,0,7.6512222146,73.62,-39.65,83.6183406915,125.38,7.6512222146,0.0,7.6512222146,7.6512222146,0,7.6512222146,0.0,0.0,0.0,0.0
2021-09-14 21:30:00,76.3155555473,20.72,79.0783309036,8.2455555473,0,8.2455555473,68.07,20.72,71.1536597794,132.0,75.5155555473,-41.96,86.3900499457,8.2455555473,0,8.2455555473,67.27,-41.96,79.2836332417,125.57,8.2455555473,0.0,8.2455555473,8.2455555473,0,8.2455555473,0.0,0.0,0.0,0.0
2021-09-14 22:00:00,70.1055555515,20.08,72.9245865204,4.1055555515,0,4.1055555515,66.0,20.08,68.9870016742,132.59,69.3055555515,-42.96,81.5403067832,4.1055555515,0,4.1055555515,65.2,-42.96,78.0807377014,126.12,4.1055555515,0.0,4.1055555515,4.1055555515,0,4.1055555515,0.0,0.0,0.0,0.0
2021-09-14 22:30:00,67.0512222192,17.99,69.422665615,3.0312222192,0,3.0312222192,64.02,17.99,66.4996278185,133.02,66.2812222192,-43.63,79.3522357522,3.0312222192,0,3.0312222192,63.25,-43.63,76.8383979531,126.53,3.0312222192,0.0,3.0312222192,3.0312222192,0,3.0312222192,0.0,0.0,0.0,0.0
2021-09-14 23:00:00,62.6156666637,16.84,64.8406300998,2.9856666637,0,2.9856666637,59.63,16.84,61.9622667436,131.45,61.8856666637,-44.53,76.2414364923,2.9856666637,0,2.9856666637,58.9,-44.53,73.8385461666,125.05,2.9856666637,0.0,2.9856666637,2.9856666637,0,2.9856666637,0.0,0.0,0.0,0.0
2021-09-14 23:30:00,58.9817777749,16.51,61.2489200679,2.8817777748999998,0,2.8817777748999998,56.1,16.51,58.4789714342,131.29,58.2917777749,-45.28,73.811989244,2.8817777748999998,0,2.8817777748999998,55.41,-45.28,71.5579939629,124.88,2.8817777748999998,0.0,2.8817777748999998,2.8817777748999998,0,2.8817777748999998,0.0,0.0,0.0,0.0
2021-09-15 00:00:00,56.0987777749,15.81,58.2840369899,2.8887777749,0,2.8887777749,53.21,15.81,55.5091001548,131.62,55.4387777749,-46.26,72.2041943461,2.8887777749,0,2.8887777749,52.55,-46.26,70.0106427624,125.21,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,0.0
2021-09-15 00:30:00,54.5349999971,15.4,56.6676823655,2.9449999971,0,2.9449999971,51.59,15.4,53.8394660078,131.99,53.8749999971,-47.0,71.4948643238,2.9449999971,0,2.9449999971,50.93,-47.0,69.3027048534,125.53,2.9449999971,0.0,2.9449999971,2.9449999971,0,2.9449999971,0.0,0.0,0.0,0.0
2021-09-15 01:00:00,52.050888886,15.06,54.1857788891,2.900888886,0,2.900888886,49.15,15.06,51.4055065144,132.3,51.410888886,-47.61,70.0699050666,2.900888886,0,2.900888886,48.51,-47.61,67.9700831249,125.88,2.900888886,0.0,2.900888886,2.900888886,0,2.900888886,0.0,0.0,0.0,0.0
2021-09-15 01:30:00,52.2469999971,15.07,54.376961194,2.9169999971,0,2.9169999971,49.33,15.07,51.5805564142,132.63,51.6069999971,-47.69,70.2681901624,2.9169999971,0,2.9169999971,48.69,-47.69,68.1546197994,126.23,2.9169999971,0.0,2.9169999971,2.9169999971,0,2.9169999971,0.0,0.0,0.0,0.0
2021-09-15 02:00:00,51.5585555525,15.04,53.7074133678,3.0285555525,0,3.0285555525,48.53,15.04,50.8071107228,132.63,50.9285555525,-47.79,69.8398301163,3.0285555525,0,3.0285555525,47.9,-47.79,67.6630925986,126.34,3.0285555525,0.0,3.0285555525,3.0285555525,0,3.0285555525,0.0,0.0,0.0,0.0
2021-09-15 02:30:00,50.374999997,14.47,52.4120360671,2.994999997,0,2.994999997,47.38,14.47,49.540340128,132.7,49.764999997,-48.48,69.4756477098,2.994999997,0,2.994999997,46.77,-48.48,67.3627738443,126.26,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,0.0
2021-09-15 03:00:00,49.4946666636,13.95,51.4229961023,3.0646666636,0,3.0646666636,46.43,13.95,48.4803815992,132.96,48.8746666636,-49.13,69.2999995778,3.0646666636,0,3.0646666636,45.81,-49.13,67.1737523144,126.44,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,0.0
2021-09-15 03:30:00,49.0509999969,13.93,50.990641305,3.1209999969,0,3.1209999969,45.93,13.93,47.9959352446,133.11,48.4409999969,-49.18,69.0304489388,3.1209999969,0,3.1209999969,45.32,-49.18,66.8773115488,126.57,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,0.0
2021-09-15 04:00:00,48.7475555525,13.82,50.6686942041,3.0075555525,0,3.0075555525,45.74,13.82,47.7822142643,133.11,48.1475555525,-49.28,68.8963388409,3.0075555525,0,3.0075555525,45.14,-49.28,66.8291702777,126.57,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,0.0
2021-09-15 04:30:00,48.8645555527,13.78,50.7703967816,2.8645555527,0,2.8645555527,46.0,13.78,48.0196668043,133.11,48.2645555527,-49.37,69.0424812901,2.8645555527,0,2.8645555527,45.4,-49.37,67.0712822302,126.57,2.8645555527,0.0,2.8645555527,2.8645555527,0,2.8645555527,0.0,0.0,0.0,0.0
2021-09-15 05:00:00,48.8724444415,13.68,50.7509431015,2.9524444415,0,2.9524444415,45.92,13.68,47.9143903227,133.11,48.2624444415,-49.42,69.0767684788,2.9524444415,0,2.9524444415,45.31,-49.42,67.0472408083,126.57,2.9524444415,0.0,2.9524444415,2.9524444415,0,2.9524444415,0.0,0.0,0.0,0.0
2021-09-15 05:30:00,50.9155555526,14.19,52.8559353075,2.9855555526,0,2.9855555526,47.93,14.19,49.9864081526,133.11,50.2955555526,-49.1,70.2883554249,2.9855555526,0,2.9855555526,47.31,-49.1,68.183913792,126.57,2.9855555526,0.0,2.9855555526,2.9855555526,0,2.9855555526,0.0,0.0,0.0,0.0
2021-09-15 06:00:00,54.649888886,14.87,56.6368012449,2.909888886,0,2.909888886,51.74,14.87,53.8344174297,133.29,53.989888886,-48.52,72.5885562738,2.909888886,0,2.909888886,51.08,-48.52,70.4510950944,126.83,2.909888886,0.0,2.909888886,2.909888886,0,2.909888886,0.0,0.0,0.0,0.0
2021-09-15 06:30:00,60.4565555527,16.15,62.5764940637,2.8365555527,0,2.8365555527,57.62,16.15,59.840512197,133.29,59.7465555527,-46.65,75.8015395649,2.8365555527,0,2.8365555527,56.91,-46.65,73.5864838133,126.83,2.8365555527,0.0,2.8365555527,2.8365555527,0,2.8365555527,0.0,0.0,0.0,0.0
2021-09-15 07:00:00,64.9709999958,17.68,67.3335966695,4.2209999958,0,4.2209999958,60.75,17.68,63.2704109359,132.74,64.2309999958,-44.98,78.414423166,4.2209999958,0,4.2209999958,60.01,-44.98,74.9960032268,126.23,4.2209999958,0.0,4.2209999958,4.2209999958,0,4.2209999958,0.0,0.0,0.0,0.0
2021-09-15 07:30:00,72.1388888778,19.43,74.7097328902,11.0988888778,0,11.0988888778,61.04,19.43,64.0578371474,132.55,71.4188888778,-42.92,83.3233706024,11.0988888778,0,11.0988888778,60.32,-42.92,74.0312690692,125.99,11.0988888778,0.0,11.0988888778,11.0988888778,0,11.0988888778,0.0,0.0,0.0,0.0
2021-09-15 08:00:00,75.1441110995,20.91,77.9991380268,11.6341110995,0,11.6341110995,63.51,20.91,66.8636538038,132.25,74.3941110995,-40.88,84.8861482592,11.6341110995,0,11.6341110995,62.76,-40.88,74.8998798397,125.66,11.6341110995,0.0,11.6341110995,11.6341110995,0,11.6341110995,0.0,0.0,0.0,0.0
2021-09-15 08:30:00,76.0766666536,21.75,79.1247224901,13.0266666536,0,13.0266666536,63.05,21.75,66.6960643517,131.69,75.3166666536,-39.98,85.2701628696,13.0266666536,0,13.0266666536,62.29,-39.98,74.016515049,125.12,13.0266666536,0.0,13.0266666536,13.0266666536,0,13.0266666536,0.0,0.0,0.0,0.0
2021-09-15 09:00:00,75.0808888724,21.64,78.1372476727,16.5108888724,0,16.5108888724,58.57,21.64,62.439847053,131.57,74.3608888724,-40.19,84.5267880254,16.5108888724,0,16.5108888724,57.85,-40.19,70.4404613841,124.97,16.5108888724,0.0,16.5108888724,16.5108888724,0,16.5108888724,0.0,0.0,0.0,0.0
2021-09-15 09:30:00,74.7714444284,22.59,78.109391253,16.0614444284,0,16.0614444284,58.71,22.59,62.9060585318,131.68,74.0514444284,-39.08,83.7308952653,16.0614444284,0,16.0614444284,57.99,-39.08,69.929153434,125.11,16.0614444284,0.0,16.0614444284,16.0614444284,0,16.0614444284,0.0,0.0,0.0,0.0
2021-09-15 10:00:00,73.8418888708,23.64,77.5336968808,18.0918888708,0,18.0918888708,55.75,23.64,60.5550336471,131.5,73.1418888708,-38.07,82.4564176252,18.0918888708,0,18.0918888708,55.05,-38.07,66.9315127574,124.94,18.0918888708,0.0,18.0918888708,18.0918888708,0,18.0918888708,0.0,0.0,0.0,0.0
2021-09-15 10:30:00,70.1076666465,23.61,73.9764626257,20.1976666465,0,20.1976666465,49.91,23.61,55.2126815143,131.5,69.4676666465,-38.19,79.2731531435,20.1976666465,0,20.1976666465,49.27,-38.19,62.3378616893,124.94,20.1976666465,0.0,20.1976666465,20.1976666465,0,20.1976666465,0.0,0.0,0.0,0.0
2021-09-15 11:00:00,66.6857777567,23.86,70.8257901828,21.0457777567,0,21.0457777567,45.64,23.86,51.5005747541,131.66,66.0757777567,-37.9,76.1736070182,21.0457777567,0,21.0457777567,45.03,-37.9,58.8566980046,125.1,21.0457777567,0.0,21.0457777567,21.0457777567,0,21.0457777567,0.0,0.0,0.0,0.0
2021-09-15 11:30:00,65.4871110879,24.1,69.7808836189,23.2271110879,0,23.2271110879,42.26,24.1,48.6489218791,131.66,64.9071110879,-37.66,75.0413797166,23.2271110879,0,23.2271110879,41.68,-37.66,56.1738195248,125.1,23.2271110879,0.0,23.2271110879,23.2271110879,0,23.2271110879,0.0,0.0,0.0,0.0
2021-09-15 12:00:00,64.1558888634,24.8,68.782396555,25.5358888634,0,25.5358888634,38.62,24.8,45.8971066626,131.66,63.5958888634,-37.0,73.5760632293,25.5358888634,0,25.5358888634,38.06,-37.0,53.0807271992,125.1,25.5358888634,0.0,25.5358888634,25.5358888634,0,25.5358888634,0.0,0.0,0.0,0.0
2021-09-15 12:30:00,66.1387777532,24.7,70.6004810372,24.6187777532,0,24.6187777532,41.52,24.7,48.3114934565,131.66,65.5587777532,-37.02,75.2890014576,24.6187777532,0,24.6187777532,40.94,-37.02,55.1956882374,125.1,24.6187777532,0.0,24.6187777532,24.6187777532,0,24.6187777532,0.0,0.0,0.0,0.0
2021-09-15 13:00:00,65.0737777537,25.08,69.7395364993,24.0837777537,0,24.0837777537,40.99,25.08,48.0539956715,131.49,64.5037777537,-36.74,74.2331795392,24.0837777537,0,24.0837777537,40.42,-36.74,54.6223763672,124.97,24.0837777537,0.0,24.0837777537,24.0837777537,0,24.0837777537,0.0,0.0,0.0,0.0
2021-09-15 13:30:00,61.8406666432,25.32,66.8234274105,23.4206666432,0,23.4206666432,38.42,25.32,46.0130285897,131.61,61.2806666432,-36.75,71.4554588834,23.4206666432,0,23.4206666432,37.86,-36.75,52.7630751568,125.13,23.4206666432,0.0,23.4206666432,23.4206666432,0,23.4206666432,0.0,0.0,0.0,0.0
2021-09-15 14:00:00,60.7896666435,24.99,65.7258219472,23.1196666435,0,23.1196666435,37.67,24.99,45.2054089684,131.83,60.2396666435,-37.17,70.7843650627,23.1196666435,0,23.1196666435,37.12,-37.17,52.5309746721,125.35,23.1196666435,0.0,23.1196666435,23.1196666435,0,23.1196666435,0.0,0.0,0.0,0.0
2021-09-15 14:30:00,60.8985555332,23.95,65.4388001573,22.3985555332,0,22.3985555332,38.5,23.95,45.3415096793,131.96,60.3385555332,-38.33,71.4837756685,22.3985555332,0,22.3985555332,37.94,-38.33,53.9317392636,125.45,22.3985555332,0.0,22.3985555332,22.3985555332,0,22.3985555332,0.0,0.0,0.0,0.0
2021-09-15 15:00:00,61.7936666445,23.59,66.1433695647,22.1936666445,0,22.1936666445,39.6,23.59,46.093905237,132.16,61.2236666445,-38.75,72.456192678,22.1936666445,0,22.1936666445,39.03,-38.75,54.9991218112,125.65,22.1936666445,0.0,22.1936666445,22.1936666445,0,22.1936666445,0.0,0.0,0.0,0.0
2021-09-15 15:30:00,61.628888868,22.77,65.7007826674,20.838888868,0,20.838888868,40.79,22.77,46.715061810899996,132.16,61.048888868,-39.67,72.8057396915,20.838888868,0,20.838888868,40.21,-39.67,56.4849803045,125.65,20.838888868,0.0,20.838888868,20.838888868,0,20.838888868,0.0,0.0,0.0,0.0
2021-09-15 16:00:00,64.5206666462,22.77,68.4206790705,20.4506666462,0,20.4506666462,44.07,22.77,49.6048162984,132.24,63.9306666462,-39.63,75.2174649788,20.4506666462,0,20.4506666462,43.48,-39.63,58.8306663229,125.86,20.4506666462,0.0,20.4506666462,20.4506666462,0,20.4506666462,0.0,0.0,0.0,0.0
2021-09-15 16:30:00,68.0183333135,22.69,71.7030666482,19.7883333135,0,19.7883333135,48.23,22.69,53.300741083,132.24,67.3783333135,-39.67,78.1891853143,19.7883333135,0,19.7883333135,47.59,-39.67,61.955766479,125.77,19.7883333135,0.0,19.7883333135,19.7883333135,0,19.7883333135,0.0,0.0,0.0,0.0
2021-09-15 17:00:00,69.7519999774,21.12,72.8793242343,22.5719999774,0,22.5719999774,47.18,21.12,51.6914577082,132.24,69.1219999774,-41.58,80.6644114891,22.5719999774,0,22.5719999774,46.55,-41.58,62.4163352016,125.67,22.5719999774,0.0,22.5719999774,22.5719999774,0,22.5719999774,0.0,0.0,0.0,0.0
2021-09-15 17:30:00,75.2746666466,20.48,78.0109340974,20.0846666466,0,20.0846666466,55.19,20.48,58.8673636237,132.53,74.5746666466,-42.14,85.6572268139,20.0846666466,0,20.0846666466,54.49,-42.14,68.8835227032,126.07,20.0846666466,0.0,20.0846666466,20.0846666466,0,20.0846666466,0.0,0.0,0.0,0.0
2021-09-15 18:00:00,76.2792222022,20.14,78.8932147892,20.0292222022,0,20.0292222022,56.25,20.14,59.7468166516,132.46,75.5792222022,-42.29,86.6063677144,20.0292222022,0,20.0292222022,55.55,-42.29,69.8158048009,125.98,20.0292222022,0.0,20.0292222022,20.0292222022,0,20.0292222022,0.0,0.0,0.0,0.0
2021-09-15 18:30:00,78.780444428,20.18,81.3239867706,16.450444428,0,16.450444428,62.33,20.18,65.5153516361,132.31,78.030444428,-42.05,88.6394537304,16.450444428,0,16.450444428,61.58,-42.05,74.5674117829,125.85,16.450444428,0.0,16.450444428,16.450444428,0,16.450444428,0.0,0.0,0.0,0.0
2021-09-15 19:00:00,80.606444432,20.88,83.2668798741,12.456444432,0,12.456444432,68.15,20.88,71.2769029911,132.04,79.796444432,-41.03,89.7269939538,12.456444432,0,12.456444432,67.34,-41.03,78.8551615305,125.58,12.456444432,0.0,12.456444432,12.456444432,0,12.456444432,0.0,0.0,0.0,0.0
2021-09-15 19:30:00,79.8596666526,20.75,82.5113862317,14.0196666526,0,14.0196666526,65.84,20.75,69.0323699434,131.72,79.0796666526,-41.24,89.1870577937,14.0196666526,0,14.0196666526,65.06,-41.24,77.0294826674,125.37,14.0196666526,0.0,14.0196666526,14.0196666526,0,14.0196666526,0.0,0.0,0.0,0.0
2021-09-15 20:00:00,79.887333319,20.41,82.4533451403,14.347333319,0,14.347333319,65.54,20.41,68.6444440578,131.72,79.107333319,-41.56,89.3599674622,14.347333319,0,14.347333319,64.76,-41.56,76.9486270183,125.37,14.347333319,0.0,14.347333319,14.347333319,0,14.347333319,0.0,0.0,0.0,0.0
2021-09-15 20:30:00,82.0642222102,19.77,84.4120220523,12.0442222102,0,12.0442222102,70.02,19.77,72.757496521,131.88,81.2442222102,-42.53,91.7029145804,12.0442222102,0,12.0442222102,69.2,-42.53,81.2246323476,125.46,12.0442222102,0.0,12.0442222102,12.0442222102,0,12.0442222102,0.0,0.0,0.0,0.0
2021-09-15 21:00:00,78.2373333213,18.68,80.4364514709,12.0073333213,0,12.0073333213,66.23,18.68,68.8139179236,132.17,77.4373333213,-44.09,89.1093075493,12.0073333213,0,12.0073333213,65.43,-44.09,78.8987515744,125.8,12.0073333213,0.0,12.0073333213,12.0073333213,0,12.0073333213,0.0,0.0,0.0,0.0
2021-09-15 21:30:00,73.7262222114,17.55,75.7862674999,10.7862222114,0,10.7862222114,62.94,17.55,65.340998615,132.71,72.9862222114,-45.33,85.9173878368,10.7862222114,0,10.7862222114,62.2,-45.33,76.9652447537,126.32,10.7862222114,0.0,10.7862222114,10.7862222114,0,10.7862222114,0.0,0.0,0.0,0.0
2021-09-15 22:00:00,71.1867777717,18.34,73.5113115753,6.0767777717,0,6.0767777717,65.11,18.34,67.6436818927,132.85,70.4067777717,-44.63,83.360369818,6.0767777717,0,6.0767777717,64.33,-44.63,78.2955030637,126.51,6.0767777717,0.0,6.0767777717,6.0767777717,0,6.0767777717,0.0,0.0,0.0,0.0
2021-09-15 22:30:00,68.0541111067,18.95,70.6432200464,4.3941111067,0,4.3941111067,63.66,18.95,66.4206150227,132.31,67.2841111067,-43.44,80.0886084747,4.3941111067,0,4.3941111067,62.89,-43.44,76.4341919562,125.89,4.3941111067,0.0,4.3941111067,4.3941111067,0,4.3941111067,0.0,0.0,0.0,0.0
2021-09-15 23:00:00,62.306888886,18.12,64.8882331602,2.866888886,0,2.866888886,59.44,18.12,62.1405503677,132.31,61.576888886,-44.39,75.9090597023,2.866888886,0,2.866888886,58.71,-44.39,73.6025556622,125.89,2.866888886,0.0,2.866888886,2.866888886,0,2.866888886,0.0,0.0,0.0,0.0
2021-09-15 23:30:00,59.3384444415,17.4,61.8369710508,2.9584444415,0,2.9584444415,56.38,17.4,59.003935462,132.48,58.6384444415,-45.5,74.2207327269,2.9584444415,0,2.9584444415,55.68,-45.5,71.9062751086,126.1,2.9584444415,0.0,2.9584444415,2.9584444415,0,2.9584444415,0.0,0.0,0.0,0.0
2021-09-16 00:00:00,56.3017777748,16.73,58.7348540528,2.9817777748000003,0,2.9817777748000003,53.32,16.73,55.8830502031,132.85,55.6317777748,-46.5,72.5061700711,2.9817777748000003,0,2.9817777748000003,52.65,-46.5,70.2443769992,126.47,2.9817777748000003,0.0,2.9817777748000003,2.9817777748000003,0,2.9817777748000003,0.0,0.0,0.0,0.0
2021-09-16 00:30:00,54.6861111081,15.9,56.9506869856,2.9861111081000002,0,2.9861111081000002,51.7,15.9,54.0897402471,133.19,54.0261111081,-47.59,71.9974220474,2.9861111081000002,0,2.9861111081000002,51.04,-47.59,69.7845950049,126.8,2.9861111081000002,0.0,2.9861111081000002,2.9861111081000002,0,2.9861111081000002,0.0,0.0,0.0,0.0
2021-09-16 01:00:00,53.3711111081,15.79,55.6578799535,2.9811111081,0,2.9811111081,50.39,15.79,52.8060242775,133.46,52.7211111081,-47.75,71.130711064,2.9811111081,0,2.9811111081,49.74,-47.75,68.9502001447,127.07,2.9811111081,0.0,2.9811111081,2.9811111081,0,2.9811111081,0.0,0.0,0.0,0.0
2021-09-16 01:30:00,53.9958888859,15.94,56.2995525433,2.9758888859,0,2.9758888859,51.02,15.94,53.4520719898,133.58,53.3558888859,-47.62,71.5158393561,2.9758888859,0,2.9758888859,50.38,-47.62,69.3239410305,127.07,2.9758888859,0.0,2.9758888859,2.9758888859,0,2.9758888859,0.0,0.0,0.0,0.0
2021-09-16 02:00:00,53.2287777748,15.79,55.5214092346,2.9787777748,0,2.9787777748,50.25,15.79,52.6724463073,133.58,52.5687777748,-47.91,71.1255544564,2.9787777748,0,2.9787777748,49.59,-47.91,68.9531449609,127.07,2.9787777748,0.0,2.9787777748,2.9787777748,0,2.9787777748,0.0,0.0,0.0,0.0
2021-09-16 02:30:00,52.0636666637,15.49,54.3191079314,3.0136666637,0,3.0136666637,49.05,15.49,51.4377546166,133.58,51.4436666637,-48.3,70.5644445865,3.0136666637,0,3.0136666637,48.43,-48.3,68.3985007146,127.24,3.0136666637,0.0,3.0136666637,3.0136666637,0,3.0136666637,0.0,0.0,0.0,0.0
2021-09-16 03:00:00,50.8967777748,15.41,53.1784739143,3.0167777748,0,3.0167777748,47.88,15.41,50.2987325884,133.73,50.2767777748,-48.47,69.8362032431,3.0167777748,0,3.0167777748,47.26,-48.47,67.6967392125,127.33,3.0167777748,0.0,3.0167777748,3.0167777748,0,3.0167777748,0.0,0.0,0.0,0.0
2021-09-16 03:30:00,50.5115555525,15.31,52.7808046958,3.0215555525,0,3.0215555525,47.49,15.31,49.8968556124,133.84,49.8915555525,-48.57,69.6291046578,3.0215555525,0,3.0215555525,46.87,-48.57,67.4969762286,127.33,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,0.0
2021-09-16 04:00:00,50.094999997,14.8,52.235514975,2.964999997,0,2.964999997,47.13,14.8,49.3991588997,133.84,49.474999997,-49.55,70.0212690881,2.964999997,0,2.964999997,46.51,-49.55,67.9586830361,127.33,2.964999997,0.0,2.964999997,2.964999997,0,2.964999997,0.0,0.0,0.0,0.0
2021-09-16 04:30:00,48.5874444415,2.32,48.6428017013,2.9674444415,0,2.9674444415,45.62,2.32,45.6789535782,133.73,47.8774444415,-61.89,78.247183887,2.9674444415,0,2.9674444415,44.91,-61.89,76.467510748,127.33,2.9674444415,0.0,2.9674444415,2.9674444415,0,2.9674444415,0.0,0.0,0.0,0.0
2021-09-16 05:00:00,48.7138888859,2.4,48.7729737702,2.9538888859,0,2.9538888859,45.76,2.4,45.8228938414,131.72,48.0138888859,-61.81,78.267551552,2.9538888859,0,2.9538888859,45.06,-61.81,76.4910432665,125.16,2.9538888859,0.0,2.9538888859,2.9538888859,0,2.9538888859,0.0,0.0,0.0,0.0
2021-09-16 05:30:00,50.3998888859,2.8,50.4776069135,2.9898888859,0,2.9898888859,47.41,2.8,47.4926110042,131.57,49.6498888859,-61.28,78.8691946604,2.9898888859,0,2.9898888859,46.66,-61.28,77.0220358079,125.16,2.9898888859,0.0,2.9898888859,2.9898888859,0,2.9898888859,0.0,0.0,0.0,0.0
2021-09-16 06:00:00,52.0365555526,3.42,52.1488208283,2.9265555526,0,2.9265555526,49.11,3.42,49.2289396595,131.48,51.2865555526,-60.46,79.2825477672,2.9265555526,0,2.9265555526,48.36,-60.46,77.4215809707,124.95,2.9265555526,0.0,2.9265555526,2.9265555526,0,2.9265555526,0.0,0.0,0.0,0.0
2021-09-16 06:30:00,58.3934444416,5.74,58.6748835001,2.8534444415999998,0,2.8534444415999998,55.54,5.74,55.8358236261,131.35,57.5634444416,-57.32,81.2350449989,2.8534444415999998,0,2.8534444415999998,54.71,-57.32,79.2386679595,124.84,2.8534444415999998,0.0,2.8534444415999998,2.8534444415999998,0,2.8534444415999998,0.0,0.0,0.0,0.0
2021-09-16 07:00:00,64.8401111082,7.31,65.2508705576,2.9101111082,0,2.9101111082,61.93,7.31,62.3599310455,130.43,63.9401111082,-55.28,84.5234654314,2.9101111082,0,2.9101111082,61.03,-55.28,82.3440301418,123.96,2.9101111082,0.0,2.9101111082,2.9101111082,0,2.9101111082,0.0,0.0,0.0,0.0
2021-09-16 07:30:00,72.1987777727,9.66,72.8421520266,5.1187777727,0,5.1187777727,67.08,9.66,67.7719853627,129.93,71.2487777727,-52.75,88.6507238216,5.1187777727,0,5.1187777727,66.13,-52.75,84.5916036022,123.38,5.1187777727,0.0,5.1187777727,5.1187777727,0,5.1187777727,0.0,0.0,0.0,0.0
2021-09-16 08:00:00,73.0274444374,11.33,73.9011267915,7.0774444374,0,7.0774444374,65.95,11.33,66.9161520113,129.71,72.1074444374,-50.82,88.216528742,7.0774444374,0,7.0774444374,65.03,-50.82,82.5322561184,123.15,7.0774444374,0.0,7.0774444374,7.0774444374,0,7.0774444374,0.0,0.0,0.0,0.0
2021-09-16 08:30:00,75.3713333217,12.66,76.4271776706,11.6513333217,0,11.6513333217,63.72,12.66,64.965483143,129.42,74.4313333217,-48.77,88.9861578002,11.6513333217,0,11.6513333217,62.78,-48.77,79.4974295182,122.86,11.6513333217,0.0,11.6513333217,11.6513333217,0,11.6513333217,0.0,0.0,0.0,0.0
2021-09-16 09:00:00,76.4022222075,24.32,80.1795607262,14.7422222075,0,14.7422222075,61.66,24.32,66.2828635471,129.21,75.6622222075,-37.31,84.361175723,14.7422222075,0,14.7422222075,60.92,-37.31,71.4372626855,122.64,14.7422222075,0.0,14.7422222075,14.7422222075,0,14.7422222075,0.0,0.0,0.0,0.0
2021-09-16 09:30:00,74.8371110952,24.6,78.7766031069,15.9471110952,0,15.9471110952,58.89,24.6,63.8215645374,131.43,74.1171110952,-37.05,82.8616235485,15.9471110952,0,15.9471110952,58.17,-37.05,68.9670312541,124.83,15.9471110952,0.0,15.9471110952,15.9471110952,0,15.9471110952,0.0,0.0,0.0,0.0
2021-09-16 10:00:00,75.5772222049,24.95,79.5890634208,17.3472222049,0,17.3472222049,58.23,24.95,63.3501018152,131.43,74.8672222049,-36.73,83.3918093141,17.3472222049,0,17.3472222049,57.52,-36.73,68.2469288686,124.83,17.3472222049,0.0,17.3472222049,17.3472222049,0,17.3472222049,0.0,0.0,0.0,0.0
2021-09-16 10:30:00,72.6548888723,25.77,77.089725496,16.5948888723,0,16.5948888723,56.06,25.77,61.6994043731,131.52,71.9548888723,-36.11,80.5073793675,16.5948888723,0,16.5948888723,55.36,-36.11,66.0958523661,125.02,16.5948888723,0.0,16.5948888723,16.5948888723,0,16.5948888723,0.0,0.0,0.0,0.0
2021-09-16 11:00:00,70.9645555389,25.83,75.5192494854,16.6645555389,0,16.6645555389,54.3,25.83,60.1305155474,131.73,70.2745555389,-36.0,78.9589333527,16.6645555389,0,16.6645555389,53.61,-36.0,64.5757857095,125.16,16.6645555389,0.0,16.6645555389,16.6645555389,0,16.6645555389,0.0,0.0,0.0,0.0
2021-09-16 11:30:00,71.6807777601,25.83,76.1926689406,17.7107777601,0,17.7107777601,53.97,25.83,59.8326817049,131.64,71.0007777601,-35.82,79.524731012,17.7107777601,0,17.7107777601,53.29,-35.82,64.2097850798,125.05,17.7107777601,0.0,17.7107777601,17.7107777601,0,17.7107777601,0.0,0.0,0.0,0.0
2021-09-16 12:00:00,71.6366666476,26.17,76.2671679583,19.0866666476,0,19.0866666476,52.55,26.17,58.7058038017,131.4,70.9666666476,-35.4,79.305912611,19.0866666476,0,19.0866666476,51.88,-35.4,62.8068021794,124.8,19.0866666476,0.0,19.0866666476,19.0866666476,0,19.0866666476,0.0,0.0,0.0,0.0
2021-09-16 12:30:00,70.3496666487,25.37,74.7844402104,17.9896666487,0,17.9896666487,52.36,25.37,58.182527446,131.26,69.6796666487,-36.36,78.5958366854,17.9896666487,0,17.9896666487,51.69,-36.36,63.1973551662,124.69,17.9896666487,0.0,17.9896666487,17.9896666487,0,17.9896666487,0.0,0.0,0.0,0.0
2021-09-16 13:00:00,67.7448888701,25.28,72.3080104001,18.8248888701,0,18.8248888701,48.92,25.28,55.065822431,131.49,67.1148888701,-36.61,76.4506403377,18.8248888701,0,18.8248888701,48.29,-36.61,60.5988135197,124.91,18.8248888701,0.0,18.8248888701,18.8248888701,0,18.8248888701,0.0,0.0,0.0,0.0
2021-09-16 13:30:00,68.6344444234,25.12,73.0869438499,21.0144444234,0,21.0144444234,47.62,25.12,53.8393796398,131.63,67.9944444234,-36.79,77.3094339162,21.0144444234,0,21.0144444234,46.98,-36.79,59.6709686531,125.0,21.0144444234,0.0,21.0144444234,21.0144444234,0,21.0144444234,0.0,0.0,0.0,0.0
2021-09-16 14:00:00,67.9881110917,24.49,72.26439891,19.3681110917,0,19.3681110917,48.62,24.49,54.439549043,131.63,67.3481110917,-37.55,77.1088228909,19.3681110917,0,19.3681110917,47.98,-37.55,60.9268651746,125.0,19.3681110917,0.0,19.3681110917,19.3681110917,0,19.3681110917,0.0,0.0,0.0,0.0
2021-09-16 14:30:00,67.2555555358,24.6,71.6133350043,19.7255555358,0,19.7255555358,47.53,24.6,53.5187901582,131.78,66.6255555358,-37.43,76.4196934727,19.7255555358,0,19.7255555358,46.9,-37.43,60.0051239479,125.24,19.7255555358,0.0,19.7255555358,19.7255555358,0,19.7255555358,0.0,0.0,0.0,0.0
2021-09-16 15:00:00,67.878666651,24.01,71.999954766,15.698666651,0,15.698666651,52.18,24.01,57.4389458469,131.78,67.218666651,-38.14,77.2852427462,15.698666651,0,15.698666651,51.52,-38.14,64.1012480378,125.24,15.698666651,0.0,15.698666651,15.698666651,0,15.698666651,0.0,0.0,0.0,0.0
2021-09-16 15:30:00,68.6078888751,23.83,72.6285847026,13.7778888751,0,13.7778888751,54.83,23.83,59.7845950057,131.96,67.9078888751,-38.39,78.0081628516,13.7778888751,0,13.7778888751,54.13,-38.39,66.3615023941,125.4,13.7778888751,0.0,13.7778888751,13.7778888751,0,13.7778888751,0.0,0.0,0.0,0.0
2021-09-16 16:00:00,69.823111098,23.77,73.758252036,13.113111098,0,13.113111098,56.71,23.77,61.4901374206,131.96,69.103111098,-38.43,79.0702527087,13.113111098,0,13.113111098,55.99,-38.43,67.9098299217,125.4,13.113111098,0.0,13.113111098,13.113111098,0,13.113111098,0.0,0.0,0.0,0.0
2021-09-16 16:30:00,72.694444432,23.63,76.4385972613,12.434444432,0,12.434444432,60.26,23.63,64.7274632594,131.96,71.954444432,-38.56,81.6352599893,12.434444432,0,12.434444432,59.52,-38.56,70.9189960448,125.4,12.434444432,0.0,12.434444432,12.434444432,0,12.434444432,0.0,0.0,0.0,0.0
2021-09-16 17:00:00,76.8675555442,23.78,80.4618511802,11.3075555442,0,11.3075555442,65.56,23.78,69.7395296801,131.96,76.0775555442,-38.26,85.1564563471,11.3075555442,0,11.3075555442,64.77,-38.26,75.2261955704,125.4,11.3075555442,0.0,11.3075555442,11.3075555442,0,11.3075555442,0.0,0.0,0.0,0.0
2021-09-16 17:30:00,79.9047777684,23.83,83.3825066199,9.3847777684,0,9.3847777684,70.52,23.83,74.4374858522,131.81,79.0747777684,-38.01,87.7358568609,9.3847777684,0,9.3847777684,69.69,-38.01,79.3817119997,125.24,9.3847777684,0.0,9.3847777684,9.3847777684,0,9.3847777684,0.0,0.0,0.0,0.0
2021-09-16 18:00:00,83.1482222147,24.01,86.5454040228,7.5182222147,0,7.5182222147,75.63,24.01,79.349713295,131.63,82.2782222147,-37.59,90.4583547872,7.5182222147,0,7.5182222147,74.76,-37.59,83.6783466615,125.08,7.5182222147,0.0,7.5182222147,7.5182222147,0,7.5182222147,0.0,0.0,0.0,0.0
2021-09-16 18:30:00,79.1989999919,22.43,82.3139508207,8.1289999919,0,8.1289999919,71.07,22.43,74.5254976501,131.33,78.3589999919,-39.36,87.6888959888,8.1289999919,0,8.1289999919,70.23,-39.36,80.5075307037,124.8,8.1289999919,0.0,8.1289999919,8.1289999919,0,8.1289999919,0.0,0.0,0.0,0.0
2021-09-16 19:00:00,80.2585555465,22.42,83.3312194703,9.0685555465,0,9.0685555465,71.19,22.42,74.6369379061,131.65,79.4085555465,-39.32,88.6102764581,9.0685555465,0,9.0685555465,70.34,-39.32,80.5839810384,125.13,9.0685555465,0.0,9.0685555465,9.0685555465,0,9.0685555465,0.0,0.0,0.0,0.0
2021-09-16 19:30:00,80.136444434,23.05,83.3855636577,10.476444434,0,10.476444434,69.66,23.05,73.3745057905,131.58,79.316444434,-38.66,88.2365794761,10.476444434,0,10.476444434,68.84,-38.66,78.9527782918,125.13,10.476444434,0.0,10.476444434,10.476444434,0,10.476444434,0.0,0.0,0.0,0.0
2021-09-16 20:00:00,82.4246666593,23.75,85.7781334251,7.3846666593,0,7.3846666593,75.04,23.75,78.7087295031,131.58,81.5546666593,-37.73,89.859426628,7.3846666593,0,7.3846666593,74.17,-37.73,83.2150334976,125.03,7.3846666593,0.0,7.3846666593,7.3846666593,0,7.3846666593,0.0,0.0,0.0,0.0
2021-09-16 20:30:00,81.497666663,23.11,84.7109306495,3.697666663,0,3.697666663,77.8,23.11,81.1597936173,131.26,80.587666663,-38.57,89.3421340588,3.697666663,0,3.697666663,76.89,-38.57,86.0216077506,124.74,3.697666663,0.0,3.697666663,3.697666663,0,3.697666663,0.0,0.0,0.0,0.0
2021-09-16 21:00:00,78.214111108,21.99,81.2465831676,3.154111108,0,3.154111108,75.06,21.99,78.2148560057,131.48,77.344111108,-40.08,87.1120997513,3.154111108,0,3.154111108,74.19,-40.08,84.3241513447,124.97,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,0.0
2021-09-16 21:30:00,73.7469999969,20.27,76.4819776715,3.0769999969,0,3.0769999969,70.67,20.27,73.5195334588,131.92,72.9069999969,-42.35,84.3146081563,3.0769999969,0,3.0769999969,69.83,-42.35,81.6685459648,125.43,3.0769999969,0.0,3.0769999969,3.0769999969,0,3.0769999969,0.0,0.0,0.0,0.0
