Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-16 22:00:00,68.8295555526,19.09,71.4278364335,2.9595555526,0,2.9595555526,65.87,19.09,68.580500144,132.54,68.0195555526,-44.2,81.1190479331,2.9595555526,0,2.9595555526,65.06,-44.2,78.6539484069,126.07,2.9595555526,0.0,2.9595555526,2.9595555526,0,2.9595555526,0.0,0.0,0.0,0.0
2021-09-16 22:30:00,66.5941111082,17.04,68.7396336497,2.9141111082,0,2.9141111082,63.68,17.04,65.9204368918,133.32,65.8341111082,-46.3,80.4849065689,2.9141111082,0,2.9141111082,62.92,-46.3,78.119244748,126.81,2.9141111082,0.0,2.9141111082,2.9141111082,0,2.9141111082,0.0,0.0,0.0,0.0
2021-09-16 23:00:00,59.7665555515,14.83,61.5789741916,4.0965555515,0,4.0965555515,55.67,14.83,57.6114381004,133.25,59.0565555515,-48.25,76.260994313,4.0965555515,0,4.0965555515,54.96,-48.25,73.1345615971,126.81,4.0965555515,0.0,4.0965555515,4.0965555515,0,4.0965555515,0.0,0.0,0.0,0.0
2021-09-16 23:30:00,60.5597777731,15.22,62.4430547293,4.6697777731,0,4.6697777731,55.89,15.22,57.925301035,133.04,59.8597777731,-47.97,76.7092816747,4.6697777731,0,4.6697777731,55.19,-47.97,73.1235734904,126.59,4.6697777731,0.0,4.6697777731,4.6697777731,0,4.6697777731,0.0,0.0,0.0,0.0
2021-09-17 00:00:00,55.7464444414,14.89,57.7007640145,3.0664444414,0,3.0664444414,52.68,14.89,54.7438992035,133.04,55.0764444414,-48.66,73.4929270903,3.0664444414,0,3.0664444414,52.01,-48.66,71.2238422159,126.59,3.0664444414,0.0,3.0664444414,3.0664444414,0,3.0664444414,0.0,0.0,0.0,0.0
2021-09-17 00:30:00,54.565111108,14.94,56.5734473956,3.125111108,0,3.125111108,51.44,14.94,53.5656345057,133.5,53.905111108,-48.31,72.3851994787,3.125111108,0,3.125111108,50.78,-48.31,70.0889755953,127.02,3.125111108,0.0,3.125111108,3.125111108,0,3.125111108,0.0,0.0,0.0,0.0
2021-09-17 01:00:00,52.2728888858,14.8,54.3276624977,3.1328888858,0,3.1328888858,49.14,14.8,51.3203624305,133.13,51.6428888858,-48.58,70.9013707376,3.1328888858,0,3.1328888858,48.51,-48.58,68.6530152288,126.68,3.1328888858,0.0,3.1328888858,3.1328888858,0,3.1328888858,0.0,0.0,0.0,0.0
2021-09-17 01:30:00,49.8877777746,15.47,52.2313246174,3.1577777746,0,3.1577777746,46.73,15.47,49.2241180723,133.28,49.2477777746,-48.05,68.8051314637,3.1577777746,0,3.1577777746,46.09,-48.05,66.5814583799,126.83,3.1577777746,0.0,3.1577777746,3.1577777746,0,3.1577777746,0.0,0.0,0.0,0.0
2021-09-17 02:00:00,48.6263333301,15.04,50.8991345028,3.2163333301,0,3.2163333301,45.41,15.04,47.8358620702,133.48,48.0163333301,-48.62,68.3335398356,3.2163333301,0,3.2163333301,44.8,-48.62,66.1131182142,126.95,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,0.0
2021-09-17 02:30:00,48.4447777745,14.9,50.6843811605,3.2947777745,0,3.2947777745,45.15,14.9,47.545057577,133.64,47.8347777745,-48.81,68.3416568773,3.2947777745,0,3.2947777745,44.54,-48.81,66.0774371476,127.13,3.2947777745,0.0,3.2947777745,3.2947777745,0,3.2947777745,0.0,0.0,0.0,0.0
2021-09-17 03:00:00,47.4022222189,14.99,49.7159005882,3.2822222189,0,3.2822222189,44.12,14.99,46.5969365946,133.64,46.7922222189,-48.82,67.6232538421,3.2822222189,0,3.2822222189,43.51,-48.82,65.3950495068,127.13,3.2822222189,0.0,3.2822222189,3.2822222189,0,3.2822222189,0.0,0.0,0.0,0.0
2021-09-17 03:30:00,46.9356666635,14.71,49.1867960447,3.1956666635,0,3.1956666635,43.74,14.71,46.1472826936,133.74,46.3356666635,-49.11,67.5187833506,3.1956666635,0,3.1956666635,43.14,-49.11,65.367053628,127.13,3.1956666635,0.0,3.1956666635,3.1956666635,0,3.1956666635,0.0,0.0,0.0,0.0
2021-09-17 04:00:00,46.6575555523,14.74,48.9305128741,3.2375555523,0,3.2375555523,43.42,14.74,45.8537239491,133.84,46.0575555523,-49.13,67.3428193905,3.2375555523,0,3.2375555523,42.82,-49.13,65.1713840577,127.27,3.2375555523,0.0,3.2375555523,3.2375555523,0,3.2375555523,0.0,0.0,0.0,0.0
2021-09-17 04:30:00,48.4875555523,13.95,50.4543907251,3.2375555523,0,3.2375555523,45.25,13.95,47.3515047279,133.75,47.8875555523,-49.81,69.0959772836,3.2375555523,0,3.2375555523,44.65,-49.81,66.8928890092,127.27,3.2375555523,0.0,3.2375555523,3.2375555523,0,3.2375555523,0.0,0.0,0.0,0.0
2021-09-17 05:00:00,49.2957777745,13.6,51.1374002702,3.3057777745,0,3.3057777745,45.99,13.6,47.9587333027,133.75,48.685777774499996,-50.11,69.866422962,3.3057777745,0,3.3057777745,45.38,-50.11,67.6044118383,127.27,3.3057777745,0.0,3.3057777745,3.3057777745,0,3.3057777745,0.0,0.0,0.0,0.0
2021-09-17 05:30:00,51.0649999966,13.58,52.8398582952,3.3549999966,0,3.3549999966,47.71,13.58,49.6050451063,133.68,50.444999996600004,-49.76,70.8572905541,3.3549999966,0,3.3549999966,47.09,-49.76,68.509311046,127.27,3.3549999966,0.0,3.3549999966,3.3549999966,0,3.3549999966,0.0,0.0,0.0,0.0
2021-09-17 06:00:00,52.8246666634,14.15,54.6869994432,3.2846666634,0,3.2846666634,49.54,14.15,51.5212004907,133.29,52.1746666634,-49.24,71.7410164511,3.2846666634,0,3.2846666634,48.89,-49.24,69.3888297927,126.75,3.2846666634,0.0,3.2846666634,3.2846666634,0,3.2846666634,0.0,0.0,0.0,0.0
2021-09-17 06:30:00,58.6476666635,15.69,60.7101713477,3.1976666635,0,3.1976666635,55.45,15.69,57.627064822,133.29,57.9576666635,-47.47,74.9165670935,3.1976666635,0,3.1976666635,54.76,-47.47,72.4710873383,126.75,3.1976666635,0.0,3.1976666635,3.1976666635,0,3.1976666635,0.0,0.0,0.0,0.0
2021-09-17 07:00:00,64.180222219,17.33,66.4787922881,3.230222219,0,3.230222219,60.95,17.33,63.3658535806,133.04,63.450222219,-45.36,77.9965403056,3.230222219,0,3.230222219,60.22,-45.36,75.3921613963,126.43,3.230222219,0.0,3.230222219,3.230222219,0,3.230222219,0.0,0.0,0.0,0.0
2021-09-17 07:30:00,71.4691111066,15.36,73.1010495298,4.5591111066,0,4.5591111066,66.91,15.36,68.6504020382,132.52,70.7791111066,-35.15,79.0266098794,4.5591111066,0,4.5591111066,66.22,-35.15,74.9707336232,125.87,4.5591111066,0.0,4.5591111066,4.5591111066,0,4.5591111066,0.0,0.0,0.0,0.0
2021-09-17 08:00:00,74.5901111045,-2.84,74.6441576721,6.6501111045,0,6.6501111045,67.94,-2.84,67.9993323497,132.69,74.1201111045,-16.21,75.8719643224,6.6501111045,0,6.6501111045,67.47,-16.21,69.3899488399,126.06,6.6501111045,0.0,6.6501111045,6.6501111045,0,6.6501111045,0.0,0.0,0.0,0.0
2021-09-17 08:30:00,74.932444434,-6.35,75.2010221263,10.492444434,0,10.492444434,64.44,-6.35,64.7521127068,133.3,74.552444434,-13.86,75.8298527697,10.492444434,0,10.492444434,64.06,-13.86,65.5422245579,126.57,10.492444434,0.0,10.492444434,10.492444434,0,10.492444434,0.0,0.0,0.0,0.0
2021-09-17 09:00:00,76.2444444322,-5.69,76.4564673966,12.2644444322,0,12.2644444322,63.98,-5.69,64.2325190227,133.22,75.8744444322,-13.17,77.0089619323,12.2644444322,0,12.2644444322,63.61,-13.17,64.9590717298,126.57,12.2644444322,0.0,12.2644444322,12.2644444322,0,12.2644444322,0.0,0.0,0.0,0.0
2021-09-17 09:30:00,75.2524444328,-5.36,75.4430910894,11.6124444328,0,11.6124444328,63.64,-5.36,63.8653207931,132.88,74.8924444328,-12.84,75.9851553471,11.6124444328,0,11.6124444328,63.28,-12.84,64.569528417,126.22,11.6124444328,0.0,11.6124444328,11.6124444328,0,11.6124444328,0.0,0.0,0.0,0.0
2021-09-17 10:00:00,73.0434444317,-5.33,73.2376520271,12.7334444317,0,12.7334444317,60.31,-5.33,60.5450658601,132.73,72.7134444317,-12.81,73.8331978254,12.7334444317,0,12.7334444317,59.98,-12.81,61.3326707392,126.1,12.7334444317,0.0,12.7334444317,12.7334444317,0,12.7334444317,0.0,0.0,0.0,0.0
2021-09-17 10:30:00,71.8173333168,-5.34,72.0155883454,16.5373333168,0,16.5373333168,55.28,-5.34,55.5373207852,132.88,71.5573333168,-12.85,72.7019563108,16.5373333168,0,16.5373333168,55.02,-12.85,56.5006451291,126.28,16.5373333168,0.0,16.5373333168,16.5373333168,0,16.5373333168,0.0,0.0,0.0,0.0
2021-09-17 11:00:00,72.5679110866,-4.61,72.7141926962,16.8779110866,0,16.8779110866,55.69,-4.61,55.8804813866,133.07,72.2879110866,-12.11,73.2952535247,16.8779110866,0,16.8779110866,55.41,-12.11,56.7179001727,126.48,16.8779110866,0.0,16.8779110866,16.8779110866,0,16.8779110866,0.0,0.0,0.0,0.0
2021-09-17 11:30:00,72.0031075332,-4.43,72.1392569579,22.1331075332,0,22.1331075332,49.87,-4.43,50.066373945,132.87,71.8031075332,-11.95,72.790718855,22.1331075332,0,22.1331075332,49.67,-11.95,51.0872919619,126.28,22.1331075332,0.0,22.1331075332,22.1331075332,0,22.1331075332,0.0,0.0,0.0,0.0
2021-09-17 12:00:00,67.7502444223,-4.49,67.8988639028,22.1002444223,0,22.1002444223,45.65,-4.49,45.8702801387,133.07,67.6002444223,-12.02,68.6605668922,22.1002444223,0,22.1002444223,45.5,-12.02,47.0609222179,126.49,22.1002444223,0.0,22.1002444223,22.1002444223,0,22.1002444223,0.0,0.0,0.0,0.0
2021-09-17 12:30:00,67.4593333103,-4.55,67.6126034899,22.9893333103,0,22.9893333103,44.47,-4.55,44.7021632586,133.07,67.3193333103,-12.08,68.3945833919,22.9893333103,0,22.9893333103,44.33,-12.08,45.9464394703,126.49,22.9893333103,0.0,22.9893333103,22.9893333103,0,22.9893333103,0.0,0.0,0.0,0.0
2021-09-17 13:00:00,67.4419999776,-4.84,67.6154491294,22.4119999776,0,22.4119999776,45.03,-4.84,45.2893640936,133.07,67.3019999776,-12.37,68.4293511659,22.4119999776,0,22.4119999776,44.89,-12.37,46.5631721428,126.49,22.4119999776,0.0,22.4119999776,22.4119999776,0,22.4119999776,0.0,0.0,0.0,0.0
2021-09-17 13:30:00,66.9044444222,-5.21,67.1069950411,22.2444444222,0,22.2444444222,44.66,-5.21,44.9628702376,133.07,66.7744444222,-12.77,67.9845521269,22.2444444222,0,22.2444444222,44.53,-12.77,46.324872369,126.49,22.2444444222,0.0,22.2444444222,22.2444444222,0,22.2444444222,0.0,0.0,0.0,0.0
2021-09-17 14:00:00,69.9799999802,-5.06,70.1626966217,19.8299999802,0,19.8299999802,50.15,-5.06,50.4046237958,133.33,69.7799999802,-12.62,70.9120074263,19.8299999802,0,19.8299999802,49.95,-12.62,51.5195778321,126.7,19.8299999802,0.0,19.8299999802,19.8299999802,0,19.8299999802,0.0,0.0,0.0,0.0
2021-09-17 14:30:00,74.2259997334,-4.99,74.3935423032,15.9959997334,0,15.9959997334,58.23,-4.99,58.4434170801,133.33,73.9259997334,-12.54,74.9820314247,15.9959997334,0,15.9959997334,57.93,-12.54,59.2717175388,126.79,15.9959997334,0.0,15.9959997334,15.9959997334,0,15.9959997334,0.0,0.0,0.0,0.0
2021-09-17 15:00:00,75.3777777628,-5.61,75.5862519275,15.0077777628,0,15.0077777628,60.37,-5.61,60.6300997855,133.33,75.0677777628,-13.17,76.2143041577,15.0077777628,0,15.0077777628,60.06,-13.17,61.4870108234,126.79,15.0077777628,0.0,15.0077777628,15.0077777628,0,15.0077777628,0.0,0.0,0.0,0.0
2021-09-17 15:30:00,74.7154444339,-6.14,74.9673077878,10.5654444339,0,10.5654444339,64.15,-6.14,64.4431695372,133.54,74.3354444339,-13.69,75.5855435859,10.5654444339,0,10.5654444339,63.77,-13.69,65.2229177514,126.98,10.5654444339,0.0,10.5654444339,10.5654444339,0,10.5654444339,0.0,0.0,0.0,0.0
2021-09-17 16:00:00,76.4931111016,-6.13,76.7383407822,9.4731111016,0,9.4731111016,67.02,-6.13,67.2997570575,133.54,76.0931111016,-13.66,77.3094894378,9.4731111016,0,9.4731111016,66.62,-13.66,68.0060291445,126.98,9.4731111016,0.0,9.4731111016,9.4731111016,0,9.4731111016,0.0,0.0,0.0,0.0
2021-09-17 16:30:00,78.5545555454,-6.2,78.7988464189,10.1145555454,0,10.1145555454,68.44,-6.2,68.7202561113,133.36,78.1345555454,-13.72,79.329989098,10.1145555454,0,10.1145555454,68.02,-13.72,69.3899041648,126.8,10.1145555454,0.0,10.1145555454,10.1145555454,0,10.1145555454,0.0,0.0,0.0,0.0
2021-09-17 17:00:00,81.5444444341,-6.01,81.7656194135,10.3244444341,0,10.3244444341,71.22,-6.01,71.4731313152,133.36,81.0944444341,-13.5,82.2104550412,10.3244444341,0,10.3244444341,70.77,-13.5,72.046116481,126.8,10.3244444341,0.0,10.3244444341,10.3244444341,0,10.3244444341,0.0,0.0,0.0,0.0
2021-09-17 17:30:00,83.252777769,-6.03,83.4708686085,8.762777769,0,8.762777769,74.49,-6.03,74.733667112,133.08,82.762777769,-13.5,83.856588197,8.762777769,0,8.762777769,74.0,-13.5,75.2213400572,126.53,8.762777769,0.0,8.762777769,8.762777769,0,8.762777769,0.0,0.0,0.0,0.0
2021-09-17 18:00:00,83.53177777,-6.47,83.7819717924,7.73177777,0,7.73177777,75.8,-6.47,76.0756261887,132.9,83.01177777,-13.92,84.1707885703,7.73177777,0,7.73177777,75.28,-13.92,76.5561545534,126.34,7.73177777,0.0,7.73177777,7.73177777,0,7.73177777,0.0,0.0,0.0,0.0
2021-09-17 18:30:00,85.0349999924,-6.61,85.291519647,7.6449999924,0,7.6449999924,77.39,-6.61,77.6717722213,132.9,84.5049999924,-14.06,85.666671604,7.6449999924,0,7.6449999924,76.86,-14.06,78.1354157857,126.34,7.6449999924,0.0,7.6449999924,7.6449999924,0,7.6449999924,0.0,0.0,0.0,0.0
2021-09-17 19:00:00,83.4653333256,-7.24,83.7787530771,7.7653333256,0,7.7653333256,75.7,-7.24,76.045431158,132.9,82.9653333256,-14.59,84.2384391701,7.7653333256,0,7.7653333256,75.2,-14.59,76.6022721595,126.34,7.7653333256,0.0,7.7653333256,7.7653333256,0,7.7653333256,0.0,0.0,0.0,0.0
2021-09-17 19:30:00,82.4671111049,-7.5,82.8074538552,6.2371111049,0,6.2371111049,76.23,-7.5,76.5980606804,131.89,81.9371111049,-14.82,83.2665753842,6.2371111049,0,6.2371111049,75.7,-14.82,77.1370365,125.35,6.2371111049,0.0,6.2371111049,6.2371111049,0,6.2371111049,0.0,0.0,0.0,0.0
2021-09-17 20:00:00,81.5594444366,-8.11,81.9616683383,7.8794444366,0,7.8794444366,73.68,-8.11,74.1249924115,131.73,81.0794444366,-15.45,82.5383475128,7.8794444366,0,7.8794444366,73.2,-15.45,74.8127161651,125.2,7.8794444366,0.0,7.8794444366,7.8794444366,0,7.8794444366,0.0,0.0,0.0,0.0
2021-09-17 20:30:00,74.8626666564,-7.78,75.2658439062,10.2626666564,0,10.2626666564,64.6,-7.78,65.0667995217,131.97,74.4126666564,-24.05,78.2026051926,10.2626666564,0,10.2626666564,64.15,-24.05,68.5100357612,125.43,10.2626666564,0.0,10.2626666564,10.2626666564,0,10.2626666564,0.0,0.0,0.0,0.0
2021-09-17 21:00:00,74.5902222156,10.4,75.311760371,6.5802222156,0,6.5802222156,68.01,10.4,68.8005821196,131.97,73.2502222156,-42.29,84.5815532764,6.5802222156,0,6.5802222156,66.67,-42.29,78.9514597712,125.5,6.5802222156,0.0,6.5802222156,6.5802222156,0,6.5802222156,0.0,0.0,0.0,0.0
2021-09-17 21:30:00,70.9247777713,10.1,71.6403105933,6.4747777713,0,6.4747777713,64.45,10.1,65.23658866,130.8,69.4047777713,-34.53,77.5199592201,6.4747777713,0,6.4747777713,62.93,-34.53,71.7809570847,124.27,6.4747777713,0.0,6.4747777713,6.4747777713,0,6.4747777713,0.0,0.0,0.0,0.0
2021-09-17 22:00:00,66.7993333269,9.81,67.5158280177,6.4093333269,0,6.4093333269,60.39,9.81,61.1816001752,132.18,65.3693333269,-35.09,74.192033532,6.4093333269,0,6.4093333269,58.96,-35.09,68.6118772517,125.63,6.4093333269,0.0,6.4093333269,6.4093333269,0,6.4093333269,0.0,0.0,0.0,0.0
2021-09-17 22:30:00,64.2532222191,10.04,65.0329006391,3.1032222191,0,3.1032222191,61.15,10.04,61.9687348588,132.58,62.8032222191,-35.06,71.9266871273,3.1032222191,0,3.1032222191,59.7,-35.06,69.2336161124,126.07,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,0.0
2021-09-17 23:00:00,60.4108888858,8.72,61.0369879333,3.1008888858,0,3.1008888858,57.31,8.72,57.9695997916,132.85,59.0508888858,-36.54,69.4419115391,3.1008888858,0,3.1008888858,55.95,-36.54,66.8249511784,126.34,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,0.0
2021-09-17 23:30:00,57.2877777747,8.2,57.8716638984,3.0377777747,0,3.0377777747,54.25,8.2,54.8662236718,133.12,56.0177777747,-37.15,67.216916969,3.0377777747,0,3.0377777747,52.98,-37.15,64.707054484,126.63,3.0377777747,0.0,3.0377777747,3.0377777747,0,3.0377777747,0.0,0.0,0.0,0.0
2021-09-18 00:00:00,53.4939999969,7.13,53.9670726987,3.1139999969,0,3.1139999969,50.38,7.13,50.8820331748,133.28,52.6139999969,-50.31,72.7964909571,3.1139999969,0,3.1139999969,49.5,-50.31,70.5786518715,126.8,3.1139999969,0.0,3.1139999969,3.1139999969,0,3.1139999969,0.0,0.0,0.0,0.0
2021-09-18 00:30:00,51.4756666635,7.11,51.9643758594,3.1556666635,0,3.1556666635,48.32,7.11,48.8402958631,132.34,50.7856666635,-56.33,75.8436077627,3.1556666635,0,3.1556666635,47.63,-56.33,73.7677829408,125.84,3.1556666635,0.0,3.1556666635,3.1556666635,0,3.1556666635,0.0,0.0,0.0,0.0
2021-09-18 01:00:00,49.5023333302,7.17,50.0188954809,3.1623333302,0,3.1623333302,46.34,7.17,46.8914117936,132.0,48.8323333302,-56.44,74.6329041273,3.1623333302,0,3.1623333302,45.67,-56.44,72.6031851918,125.47,3.1623333302,0.0,3.1623333302,3.1623333302,0,3.1623333302,0.0,0.0,0.0,0.0
2021-09-18 01:30:00,49.6029999968,7.14,50.1142415755,3.1729999967999998,0,3.1729999967999998,46.43,7.14,46.9757863159,132.19,48.9329999968,-56.45,74.706365115,3.1729999967999998,0,3.1729999967999998,45.76,-56.45,72.6676000705,125.64,3.1729999967999998,0.0,3.1729999967999998,3.1729999967999998,0,3.1729999967999998,0.0,0.0,0.0,0.0
2021-09-18 02:00:00,49.3127777746,6.79,49.7780488955,3.1927777746,0,3.1927777746,46.12,6.79,46.6171481324,132.19,48.6427777746,-56.76,74.7517051955,3.1927777746,0,3.1927777746,45.45,-56.76,72.7145109315,125.64,3.1927777746,0.0,3.1927777746,3.1927777746,0,3.1927777746,0.0,0.0,0.0,0.0
2021-09-18 02:30:00,48.4148888858,6.6,48.8626796832,3.1048888858,0,3.1048888858,45.31,6.6,45.7881655016,132.19,47.7448888858,-57.04,74.3850523608,3.1048888858,0,3.1048888858,44.64,-57.04,72.4312860579,125.64,3.1048888858,0.0,3.1048888858,3.1048888858,0,3.1048888858,0.0,0.0,0.0,0.0
2021-09-18 03:00:00,47.6013333302,6.21,48.0046980494,3.1313333302,0,3.1313333302,44.47,6.21,44.9015033156,132.19,46.9513333302,-57.5,74.2339390137,3.1313333302,0,3.1313333302,43.82,-57.5,72.294138075,125.64,3.1313333302,0.0,3.1313333302,3.1313333302,0,3.1313333302,0.0,0.0,0.0,0.0
2021-09-18 03:30:00,47.3277777746,5.97,47.7028243302,3.1777777746,0,3.1777777746,44.15,5.97,44.5518057995,132.42,46.6877777746,-57.75,74.2617741071,3.1777777746,0,3.1777777746,43.51,-57.75,72.3061726272,125.86,3.1777777746,0.0,3.1777777746,3.1777777746,0,3.1777777746,0.0,0.0,0.0,0.0
2021-09-18 04:00:00,46.8753333302,6.01,47.2590411965,3.1553333302,0,3.1553333302,43.72,6.01,44.1311511293,132.42,46.2253333302,-57.75,73.9719131934,3.1553333302,0,3.1553333302,43.07,-57.75,72.0422612083,125.86,3.1553333302,0.0,3.1553333302,3.1553333302,0,3.1553333302,0.0,0.0,0.0,0.0
2021-09-18 04:30:00,46.693111108,5.86,47.0593904013,3.143111108,0,3.143111108,43.55,5.86,43.9424862747,132.42,46.053111108,-57.95,74.0208858548,3.143111108,0,3.143111108,42.91,-57.95,72.1073546873,125.86,3.143111108,0.0,3.143111108,3.143111108,0,3.143111108,0.0,0.0,0.0,0.0
2021-09-18 05:00:00,46.5479999968,5.8100000000000005,46.9091931683,3.1879999968,0,3.1879999968,43.36,5.8100000000000005,43.7475222155,132.42,45.9079999968,-58.03,73.9934143266,3.1879999968,0,3.1879999968,42.72,-58.03,72.0588599688,125.86,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,0.0
2021-09-18 05:30:00,47.1067777745,5.98,47.4848282328,3.2367777745,0,3.2367777745,43.87,5.98,44.2756964937,132.42,46.4567777745,-57.81,74.1635240613,3.2367777745,0,3.2367777745,43.22,-57.81,72.1800838182,125.86,3.2367777745,0.0,3.2367777745,3.2367777745,0,3.2367777745,0.0,0.0,0.0,0.0
2021-09-18 06:00:00,47.3523333301,6.34,47.7748790873,3.2523333301,0,3.2523333301,44.1,6.34,44.5534016659,132.42,46.7023333301,-57.47,74.0534188169,3.2523333301,0,3.2523333301,43.45,-57.47,72.0465363498,125.86,3.2523333301,0.0,3.2523333301,3.2523333301,0,3.2523333301,0.0,0.0,0.0,0.0
2021-09-18 06:30:00,50.3299999962,6.98,50.8117043566,3.7599999962,0,3.7599999962,46.57,6.98,47.0901826287,132.42,49.6599999962,-56.52,75.2371317876,3.7599999962,0,3.7599999962,45.9,-56.52,72.8101668725,125.86,3.7599999962,0.0,3.7599999962,3.7599999962,0,3.7599999962,0.0,0.0,0.0,0.0
2021-09-18 07:00:00,54.1668888854,12.61,55.6153211941,3.5268888854,0,3.5268888854,50.64,12.61,52.1864129827,132.03,53.4468888854,-51.96,74.5413410902,3.5268888854,0,3.5268888854,49.92,-51.96,72.0544793889,125.45,3.5268888854,0.0,3.5268888854,3.5268888854,0,3.5268888854,0.0,0.0,0.0,0.0
2021-09-18 07:30:00,57.8157777744,14.13,59.5174013181,3.4157777744,0,3.4157777744,54.4,14.13,56.2051323279,133.22,57.0657777744,-50.07,75.9177706008,3.4157777744,0,3.4157777744,53.65,-50.07,73.3847899772,126.56,3.4157777744,0.0,3.4157777744,3.4157777744,0,3.4157777744,0.0,0.0,0.0,0.0
2021-09-18 08:00:00,62.8819999962,14.8,64.6002006462,3.7519999962,0,3.7519999962,59.13,14.8,60.9540556485,132.74,62.0719999962,-48.77,78.939509015,3.7519999962,0,3.7519999962,58.32,-48.77,76.0245703704,126.07,3.7519999962,0.0,3.7519999962,3.7519999962,0,3.7519999962,0.0,0.0,0.0,0.0
2021-09-18 08:30:00,67.5246666624,15.9,69.3713961793,4.2746666624,0,4.2746666624,63.25,15.9,65.217884817,132.06,66.6946666624,-47.23,81.7242403526,4.2746666624,0,4.2746666624,62.42,-47.23,78.2747040876,125.41,4.2746666624,0.0,4.2746666624,4.2746666624,0,4.2746666624,0.0,0.0,0.0,0.0
2021-09-18 09:00:00,71.092999995,17.77,73.2801988828,4.952999995,0,4.952999995,66.14,17.77,68.4855641723,131.63,70.222999995,-44.96,83.3826800259,4.952999995,0,4.952999995,65.27,-44.96,79.2563846009,124.99,4.952999995,0.0,4.952999995,4.952999995,0,4.952999995,0.0,0.0,0.0,0.0
2021-09-18 09:30:00,71.7001111041,18.33,74.0060459175,6.9901111041,0,6.9901111041,64.71,18.33,67.2560257523,131.1,70.8501111041,-44.29,83.5544274319,6.9901111041,0,6.9901111041,63.86,-44.29,77.7155306229,124.48,6.9901111041,0.0,6.9901111041,6.9901111041,0,6.9901111041,0.0,0.0,0.0,0.0
2021-09-18 10:00:00,71.3472222106,17.77,73.5268591548,11.6472222106,0,11.6472222106,59.7,17.77,62.2885454959,131.1,70.5472222106,-45.06,83.7097017175,11.6472222106,0,11.6472222106,58.9,-45.06,74.1593797169,124.48,11.6472222106,0.0,11.6472222106,11.6472222106,0,11.6472222106,0.0,0.0,0.0,0.0
2021-09-18 10:30:00,71.4727777647,17.96,73.6947729585,13.0427777647,0,13.0427777647,58.43,17.96,61.1279518715,131.27,70.6827777647,-44.87,83.7219921678,13.0427777647,0,13.0427777647,57.64,-44.87,73.0457835881,124.69,13.0427777647,0.0,13.0427777647,13.0427777647,0,13.0427777647,0.0,0.0,0.0,0.0
2021-09-18 11:00:00,70.5181326051,18.01,72.7816400345,14.9881326051,0,14.9881326051,55.53,18.01,58.3775727484,131.27,69.7481326051,-44.76,82.8749636616,14.9881326051,0,14.9881326051,54.76,-44.76,70.7256332598,124.69,14.9881326051,0.0,14.9881326051,14.9881326051,0,14.9881326051,0.0,0.0,0.0,0.0
2021-09-18 11:30:00,69.960886867,18.05,72.2518386701,18.480886867,0,18.480886867,51.48,18.05,54.5526617132,131.27,69.240886867,-44.77,82.4539466255,18.480886867,0,18.480886867,50.76,-44.77,67.6825716119,124.69,18.480886867,0.0,18.480886867,18.480886867,0,18.480886867,0.0,0.0,0.0,0.0
2021-09-18 12:00:00,68.3665995177,18.13,70.7296884598,16.8165995177,0,16.8165995177,51.55,18.13,54.6452138801,131.27,67.6365995177,-44.67,81.0562674586,16.8165995177,0,16.8165995177,50.82,-44.67,67.6615200834,124.69,16.8165995177,0.0,16.8165995177,16.8165995177,0,16.8165995177,0.0,0.0,0.0,0.0
2021-09-18 12:30:00,70.5051089087,18.57,72.909637787,20.0151089087,0,20.0151089087,50.49,18.57,53.7967006423,131.27,69.7951089087,-44.28,82.6563707622,20.0151089087,0,20.0151089087,49.78,-44.28,66.6240707252,124.69,20.0151089087,0.0,20.0151089087,20.0151089087,0,20.0151089087,0.0,0.0,0.0,0.0
2021-09-18 13:00:00,68.2770888705,18.49,70.7364189413,18.2770888705,0,18.2770888705,50.0,18.49,53.3092871834,131.27,67.5670888705,-44.38,80.8387029735,18.2770888705,0,18.2770888705,49.29,-44.38,66.3256247615,124.58,18.2770888705,0.0,18.2770888705,18.2770888705,0,18.2770888705,0.0,0.0,0.0,0.0
2021-09-18 13:30:00,64.7324444269,18.88,67.4295466505,17.5124444269,0,17.5124444269,47.22,18.88,50.8545258556,131.27,64.0524444269,-44.08,77.7544985005,17.5124444269,0,17.5124444269,46.54,-44.08,64.1016224444,124.67,17.5124444269,0.0,17.5124444269,17.5124444269,0,17.5124444269,0.0,0.0,0.0,0.0
2021-09-18 14:00:00,63.498222204,18.91,66.2541494781,18.248222204,0,18.248222204,45.25,18.91,49.0423347731,131.27,62.838222204,-44.1,76.768822902,18.248222204,0,18.248222204,44.59,-44.1,62.7142575496,124.67,18.248222204,0.0,18.248222204,18.248222204,0,18.248222204,0.0,0.0,0.0,0.0
2021-09-18 14:30:00,60.1726666479,17.63,62.7022065921,18.8126666479,0,18.8126666479,41.36,17.63,44.9607217469,131.73,59.5426666479,-45.6,74.9979276483,18.8126666479,0,18.8126666479,40.73,-45.6,61.1415807777,125.15,18.8126666479,0.0,18.8126666479,18.8126666479,0,18.8126666479,0.0,0.0,0.0,0.0
2021-09-18 15:00:00,60.1422222058,17.61,62.6673678389,16.4322222058,0,16.4322222058,43.71,17.61,47.1240511841,131.73,59.4922222058,-45.73,75.0370402067,16.4322222058,0,16.4322222058,43.06,-45.73,62.8123912934,125.15,16.4322222058,0.0,16.4322222058,16.4322222058,0,16.4322222058,0.0,0.0,0.0,0.0
2021-09-18 15:30:00,61.6077777646,17.96,64.1722672273,13.2277777645,0,13.2277777645,48.38,17.96,51.606065535,131.73,60.9177777646,-45.34,75.9387335144,13.2277777645,0,13.2277777645,47.69,-45.34,65.8031283451,125.15,13.2277777645,0.0,13.2277777645,13.2277777645,0,13.2277777645,0.0,0.0,0.0,0.0
2021-09-18 16:00:00,63.4616666553,18.3,66.0475066499,11.3316666553,0,11.3316666553,52.13,18.3,55.2487728371,131.73,62.7316666553,-44.9,77.1444878222,11.3316666553,0,11.3316666553,51.4,-44.9,68.249322341,125.06,11.3316666553,0.0,11.3316666553,11.3316666553,0,11.3316666553,0.0,0.0,0.0,0.0
2021-09-18 16:30:00,63.2932222106,17.19,65.5860356921,11.6232222106,0,11.6232222106,51.67,17.19,54.4544304901,131.73,62.5732222106,-46.1,77.7214136375,11.6232222106,0,11.6232222106,50.95,-46.1,68.710352204,124.93,11.6232222106,0.0,11.6232222106,11.6232222106,0,11.6232222106,0.0,0.0,0.0,0.0
2021-09-18 17:00:00,68.4665555422,17.17,70.586671035,13.3865555422,0,13.3865555422,55.08,17.17,57.6941530833,131.73,67.6965555422,-46.02,81.8575838409,13.3865555422,0,13.3865555422,54.31,-46.02,71.1857886098,125.12,13.3865555422,0.0,13.3865555422,13.3865555422,0,13.3865555422,0.0,0.0,0.0,0.0
2021-09-18 17:30:00,71.7653333196,17.22,73.8023811707,13.7653333196,0,13.7653333196,58.0,17.22,60.5023007827,131.73,70.9853333196,-45.73,84.4402181812,13.7653333196,0,13.7653333196,57.22,-45.73,73.2486266083,125.02,13.7653333196,0.0,13.7653333196,13.7653333196,0,13.7653333196,0.0,0.0,0.0,0.0
2021-09-18 18:00:00,73.413999987,17.14,75.3882948083,12.953999987,0,12.953999987,60.46,17.14,62.8425906532,131.4,72.613999987,-45.58,85.7340620414,12.953999987,0,12.953999987,59.66,-45.58,75.0789717564,124.8,12.953999987,0.0,12.953999987,12.953999987,0,12.953999987,0.0,0.0,0.0,0.0
2021-09-18 18:30:00,74.0868888772,16.85,75.9788760347,11.7368888772,0,11.7368888772,62.35,16.85,64.5867246421,131.24,73.2368888772,-45.82,86.3893181615,11.7368888772,0,11.7368888772,61.5,-45.82,76.692388149,124.65,11.7368888772,0.0,11.7368888772,11.7368888772,0,11.7368888772,0.0,0.0,0.0,0.0
2021-09-18 19:00:00,76.2088888817,16.19,77.9096325533,7.1888888817,0,7.1888888817,69.02,16.19,70.8934164785,131.24,75.3188888817,-46.41,88.4693343615,7.1888888817,0,7.1888888817,68.13,-46.41,82.4353382961,124.65,7.1888888817,0.0,7.1888888817,7.1888888817,0,7.1888888817,0.0,0.0,0.0,0.0
2021-09-18 19:30:00,77.6962222167,15.21,79.1709987732,5.5062222167,0,5.5062222167,72.19,15.21,73.774929346,131.18,76.7662222167,-47.45,90.2471903908,5.5062222167,0,5.5062222167,71.26,-47.45,85.6124412688,124.58,5.5062222167,0.0,5.5062222167,5.5062222167,0,5.5062222167,0.0,0.0,0.0,0.0
2021-09-18 20:00:00,73.3776666602,13.78,74.6603667584,6.4776666602,0,6.4776666602,66.9,13.78,68.3044537347,131.18,72.4976666602,-49.07,87.5429984132,6.4776666602,0,6.4776666602,66.02,-49.07,82.2587703531,124.58,6.4776666602,0.0,6.4776666602,6.4776666602,0,6.4776666602,0.0,0.0,0.0,0.0
2021-09-18 20:30:00,74.7715555508,13.96,76.0635728814,4.7315555508,0,4.7315555508,70.04,13.96,71.417667282,131.41,73.8715555508,-48.97,88.6288193507,4.7315555508,0,4.7315555508,69.14,-48.97,84.7254418696,124.83,4.7315555508,0.0,4.7315555508,4.7315555508,0,4.7315555508,0.0,0.0,0.0,0.0
2021-09-18 21:00:00,69.4872222191,13.61,70.8075289198,3.1172222191,0,3.1172222191,66.37,13.61,67.7510811722,131.5,68.5972222191,-49.83,84.7856579628,3.1172222191,0,3.1172222191,65.48,-49.83,82.2840160663,124.92,3.1172222191,0.0,3.1172222191,3.1172222191,0,3.1172222191,0.0,0.0,0.0,0.0
2021-09-18 21:30:00,65.765111108,12.15,66.8780407835,3.155111108,0,3.155111108,62.61,12.15,63.778010317,131.99,64.935111108,-51.4,82.8162342455,3.155111108,0,3.155111108,61.78,-51.4,80.3662142943,125.34,3.155111108,0.0,3.155111108,3.155111108,0,3.155111108,0.0,0.0,0.0,0.0
2021-09-18 22:00:00,63.6413333301,10.18,64.4503817525,3.1913333301,0,3.1913333301,60.45,10.18,61.3011818809,132.2,62.8313333301,-51.95,81.5265536377,3.1913333301,0,3.1913333301,59.64,-51.95,79.0931861793,125.56,3.1913333301,0.0,3.1913333301,3.1913333301,0,3.1913333301,0.0,0.0,0.0,0.0
2021-09-18 22:30:00,60.3482222192,9.8,61.1387595966,3.0682222192,0,3.0682222192,57.28,9.8,58.1122912988,130.69,59.5682222192,-52.7,79.5340373573,3.0682222192,0,3.0682222192,56.5,-52.7,77.2627982926,124.13,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,0.0
2021-09-18 23:00:00,57.1575555524,9.6,57.9581414189,3.1175555524,0,3.1175555524,54.04,9.6,54.8860783806,131.07,56.4175555524,-53.26,77.5858761278,3.1175555524,0,3.1175555524,53.3,-53.26,75.3493039118,124.5,3.1175555524,0.0,3.1175555524,3.1175555524,0,3.1175555524,0.0,0.0,0.0,0.0
2021-09-18 23:30:00,52.9803333303,9.67,53.8555904228,3.0503333303,0,3.0503333303,49.93,9.67,50.8577801324,131.43,52.2603333303,-53.53,74.8104494024,3.0503333303,0,3.0503333303,49.21,-53.53,72.7123442065,124.86,3.0503333303,0.0,3.0503333303,3.0503333303,0,3.0503333303,0.0,0.0,0.0,0.0
2021-09-19 00:00:00,49.7452222192,9.48,50.6404732762,3.0652222192,0,3.0652222192,46.68,9.48,47.6328961958,131.82,49.0552222192,-54.06,72.999304291,3.0652222192,0,3.0652222192,45.99,-54.06,70.9757965788,125.24,3.0652222192,0.0,3.0652222192,3.0652222192,0,3.0652222192,0.0,0.0,0.0,0.0
2021-09-19 00:30:00,47.9113333302,9.26,48.7979862441,3.1013333302,0,3.1013333302,44.81,9.26,45.7567885674,132.16,47.2513333302,-54.47,72.1087331846,3.1013333302,0,3.1013333302,44.15,-54.47,70.1156430478,125.57,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,0.0
2021-09-19 01:00:00,46.7094444414,8.67,47.5072741801,3.0894444414,0,3.0894444414,43.62,8.67,44.4732874881,132.32,46.0494444414,-55.08,71.793855819,3.0894444414,0,3.0894444414,42.96,-55.08,69.852473113,125.73,3.0894444414,0.0,3.0894444414,3.0894444414,0,3.0894444414,0.0,0.0,0.0,0.0
2021-09-19 01:30:00,48.1957777747,8.34,48.9120495922,3.0657777747,0,3.0657777747,45.13,8.34,45.8941445067,132.42,47.5457777747,-55.38,72.9900361981,3.0657777747,0,3.0657777747,44.48,-55.38,71.0310833368,125.73,3.0657777747,0.0,3.0657777747,3.0657777747,0,3.0657777747,0.0,0.0,0.0,0.0
2021-09-19 02:00:00,46.2439999969,8.16,46.9584192208,3.0939999969,0,3.0939999969,43.15,8.16,43.9147822493,132.42,45.5939999969,-55.67,71.9580553914,3.0939999969,0,3.0939999969,42.5,-55.67,70.0385529548,125.73,3.0939999969,0.0,3.0939999969,3.0939999969,0,3.0939999969,0.0,0.0,0.0,0.0
2021-09-19 02:30:00,44.4472222191,7.64,45.0990594469,3.1572222191,0,3.1572222191,41.29,7.64,41.99087639,132.55,43.8172222191,-56.45,71.4601389797,3.1572222191,0,3.1572222191,40.66,-56.45,69.5689449395,125.95,3.1572222191,0.0,3.1572222191,3.1572222191,0,3.1572222191,0.0,0.0,0.0,0.0
2021-09-19 03:00:00,44.4889999969,7.44,45.1068145708,3.0789999969,0,3.0789999969,41.41,7.44,42.0730519454,132.81,43.8589999969,-56.73,71.7070762249,3.0789999969,0,3.0789999969,40.78,-56.73,69.8663101931,126.11,3.0789999969,0.0,3.0789999969,3.0789999969,0,3.0789999969,0.0,0.0,0.0,0.0
2021-09-19 03:30:00,46.2544444414,6.68,46.7343132033,3.0744444414,0,3.0744444414,43.18,6.68,43.6936471355,132.81,45.6244444414,-57.18,73.151502586,3.0744444414,0,3.0744444414,42.55,-57.18,71.2745038566,126.11,3.0744444414,0.0,3.0744444414,3.0744444414,0,3.0744444414,0.0,0.0,0.0,0.0
2021-09-19 04:00:00,46.1546666636,6.39,46.5949069623,3.1146666636,0,3.1146666636,43.04,6.39,43.5117650757,132.48,45.5246666636,-57.45,73.3007351588,3.1146666636,0,3.1146666636,42.41,-57.45,71.4080569684,125.89,3.1146666636,0.0,3.1146666636,3.1146666636,0,3.1146666636,0.0,0.0,0.0,0.0
2021-09-19 04:30:00,45.7281111081,6.29,46.1586854829,3.0381111081,0,3.0381111081,42.69,6.29,43.1509003382,132.48,45.0981111081,-57.59,73.1467547162,3.0381111081,0,3.0381111081,42.06,-57.59,71.3137553351,125.89,3.0381111081,0.0,3.0381111081,3.0381111081,0,3.0381111081,0.0,0.0,0.0,0.0
2021-09-19 05:00:00,45.5703333302,6.38,46.0147767551,3.1303333302,0,3.1303333302,42.44,6.38,42.9168731387,132.48,44.9503333302,-57.48,72.9690541702,3.1303333302,0,3.1303333302,41.82,-57.48,71.0834917544,125.89,3.1303333302,0.0,3.1303333302,3.1303333302,0,3.1303333302,0.0,0.0,0.0,0.0
2021-09-19 05:30:00,45.9358888858,6.37,46.3754545824,3.0958888858,0,3.0958888858,42.84,6.37,43.3109974487,132.48,45.3058888858,-57.46,73.1729128007,3.0958888858,0,3.0958888858,42.21,-57.46,71.2975153845,125.89,3.0958888858,0.0,3.0958888858,3.0958888858,0,3.0958888858,0.0,0.0,0.0,0.0
2021-09-19 06:00:00,46.9226666637,6.44,47.3625405446,2.9426666637,0,2.9426666637,43.98,6.44,44.4490044883,132.48,46.2826666637,-57.25,73.6182567948,2.9426666637,0,2.9426666637,43.34,-57.25,71.8047219896,125.89,2.9426666637,0.0,2.9426666637,2.9426666637,0,2.9426666637,0.0,0.0,0.0,0.0
2021-09-19 06:30:00,49.2716666637,6.89,49.7510727102,2.9516666637,0,2.9516666637,46.32,6.89,46.8296327126,132.28,48.6216666637,-56.58,74.6013597005,2.9516666637,0,2.9516666637,45.67,-56.58,72.7120712124,125.62,2.9516666637,0.0,2.9516666637,2.9516666637,0,2.9516666637,0.0,0.0,0.0,0.0
2021-09-19 07:00:00,51.0515555526,7.14,51.548432802,2.9315555526,0,2.9315555526,48.12,7.14,48.6468292903,132.03,50.3715555526,-56.15,75.4328582833,2.9315555526,0,2.9315555526,47.44,-56.15,73.507660145,125.39,2.9315555526,0.0,2.9315555526,2.9315555526,0,2.9315555526,0.0,0.0,0.0,0.0
2021-09-19 07:30:00,53.8995555525,8.38,54.5471033948,3.0495555525,0,3.0495555525,50.85,8.38,51.5358797344,131.91,53.1895555525,-55.09,76.5769999404,3.0495555525,0,3.0495555525,50.14,-55.09,74.4911249747,125.27,3.0495555525,0.0,3.0495555525,3.0495555525,0,3.0495555525,0.0,0.0,0.0,0.0
2021-09-19 08:00:00,56.6028888851,9.74,57.4347858892,3.8228888851000002,0,3.8228888851000002,52.78,9.74,53.6711840749,132.03,55.8728888851,-54.06,77.7448603598,3.8228888851000002,0,3.8228888851000002,52.05,-54.06,75.0445607623,125.27,3.8228888851000002,0.0,3.8228888851000002,3.8228888851000002,0,3.8228888851000002,0.0,0.0,0.0,0.0
2021-09-19 08:30:00,59.3674444387,10.87,60.354373157,5.7674444387,0,5.7674444387,53.6,10.87,54.6911043955,132.42,58.6374444387,-52.77,78.8861381378,5.7674444387,0,5.7674444387,52.87,-52.77,74.6987938323,125.63,5.7674444387,0.0,5.7674444387,5.7674444387,0,5.7674444387,0.0,0.0,0.0,0.0
2021-09-19 09:00:00,62.3595555471,11.4,63.3930135585,8.4995555471,0,8.4995555471,53.86,11.4,55.0532433195,132.11,61.6195555471,-51.99,80.6221416598,8.4995555471,0,8.4995555471,53.12,-51.99,74.3282886928,125.38,8.4995555471,0.0,8.4995555471,8.4995555471,0,8.4995555471,0.0,0.0,0.0,0.0
2021-09-19 09:30:00,61.7817777658,12.02,62.9401975204,11.9517777658,0,11.9517777658,49.83,12.02,51.2592362409,131.88,61.0717777658,-51.16,79.6687369015,11.9517777658,0,11.9517777658,49.12,-51.16,70.9233388949,125.21,11.9517777658,0.0,11.9517777658,11.9517777658,0,11.9517777658,0.0,0.0,0.0,0.0
2021-09-19 10:00:00,59.8596666522,12.8,61.2129046175,14.4696666522,0,14.4696666522,45.39,12.8,47.1602809576,131.66,59.1996666522,-50.2,77.6185579081,14.4696666522,0,14.4696666522,44.73,-50.2,67.2369905632,124.92,14.4696666522,0.0,14.4696666522,14.4696666522,0,14.4696666522,0.0,0.0,0.0,0.0
2021-09-19 10:30:00,61.6832222067,13.46,63.1347091686,15.4932222067,0,15.4932222067,46.19,13.46,48.1112013984,131.53,61.0132222067,-49.62,78.6432303765,15.4932222067,0,15.4932222067,45.52,-49.62,67.3365784697,124.8,15.4932222067,0.0,15.4932222067,15.4932222067,0,15.4932222067,0.0,0.0,0.0,0.0
2021-09-19 11:00:00,59.6888888687,14.26,61.3686487906,20.1988888687,0,20.1988888687,39.49,14.26,41.9858035531,131.71,59.0788888687,-48.99,76.7485192688,20.1988888687,0,20.1988888687,38.88,-48.99,62.5433809447,124.94,20.1988888687,0.0,20.1988888687,20.1988888687,0,20.1988888687,0.0,0.0,0.0,0.0
2021-09-19 11:30:00,60.0198888687,14.18,61.6721935707,20.1498888687,0,20.1498888687,39.87,14.18,42.3165369566,131.71,59.4098888687,-49.07,77.054524821,20.1498888687,0,20.1498888687,39.26,-49.07,62.842760124,125.04,20.1498888687,0.0,20.1498888687,20.1498888687,0,20.1498888687,0.0,0.0,0.0,0.0
2021-09-19 12:00:00,60.3032221998,14.8,62.0928225134,22.4532221998,0,22.4532221998,37.85,14.8,40.6406508314,131.79,59.7132221998,-48.38,76.8524124896,22.4532221998,0,22.4532221998,37.26,-48.38,61.0649817817,125.15,22.4532221998,0.0,22.4532221998,22.4532221998,0,22.4532221998,0.0,0.0,0.0,0.0
2021-09-19 12:30:00,58.0778888664,14.14,59.7744157243,22.4778888664,0,22.4778888664,35.6,14.14,38.3053468853,131.79,57.5078888664,-49.2,75.6822124536,22.4778888664,0,22.4778888664,35.03,-49.2,60.3965305295,124.97,22.4778888664,0.0,22.4778888664,22.4778888664,0,22.4778888664,0.0,0.0,0.0,0.0
2021-09-19 13:00:00,55.5682221981,14.05,57.3169243614,24.1582221981,0,24.1582221981,31.41,14.05,34.4091644769,131.79,55.0282221981,-49.31,73.8889798162,24.1582221981,0,24.1582221981,30.87,-49.31,58.1758798816,125.08,24.1582221981,0.0,24.1582221981,24.1582221981,0,24.1582221981,0.0,0.0,0.0,0.0
2021-09-19 13:30:00,54.7718888649,13.78,56.4787412203,23.9818888649,0,23.9818888649,30.79,13.78,33.7329586606,131.92,54.2518888649,-49.61,73.5147573308,23.9818888649,0,23.9818888649,30.27,-49.61,58.1156175223,125.16,23.9818888649,0.0,23.9818888649,23.9818888649,0,23.9818888649,0.0,0.0,0.0,0.0
2021-09-19 14:00:00,54.019777753,13.39,55.6545459822,24.809777753,0,24.809777753,29.21,13.39,32.1327901061,131.92,53.509777753,-50.07,73.28233904,24.809777753,0,24.809777753,28.7,-50.07,57.7121728927,125.16,24.809777753,0.0,24.809777753,24.809777753,0,24.809777753,0.0,0.0,0.0,0.0
2021-09-19 14:30:00,51.5942221961,13.44,53.3160141423,26.1442221961,0,26.1442221961,25.45,13.44,28.7808286886,131.92,51.1242221961,-50.06,71.5520069261,26.1442221961,0,26.1442221961,24.98,-50.06,55.9464386713,125.32,26.1442221961,0.0,26.1442221961,26.1442221961,0,26.1442221961,0.0,0.0,0.0,0.0
2021-09-19 15:00:00,51.3816666425,13.21,53.0526131963,24.2016666425,0,24.2016666425,27.18,13.21,30.2201340169,131.92,50.8916666425,-50.39,71.6178318134,24.2016666425,0,24.2016666425,26.69,-50.39,57.0219975097,125.32,24.2016666425,0.0,24.2016666425,24.2016666425,0,24.2016666425,0.0,0.0,0.0,0.0
2021-09-19 15:30:00,53.2328888658,13.21,54.8474662769,23.0828888658,0,23.0828888658,30.15,13.21,32.9169652307,132.11,52.7228888658,-50.43,72.9581243616,23.0828888658,0,23.0828888658,29.64,-50.43,58.4954228979,125.41,23.0828888658,0.0,23.0828888658,23.0828888658,0,23.0828888658,0.0,0.0,0.0,0.0
2021-09-19 16:00:00,55.348666645,12.98,56.8502884722,21.688666645,0,21.688666645,33.66,12.98,36.0759753853,132.11,54.798666645,-50.72,74.6686833021,21.688666645,0,21.688666645,33.11,-50.72,60.5705415198,125.41,21.688666645,0.0,21.688666645,21.688666645,0,21.688666645,0.0,0.0,0.0,0.0
2021-09-19 16:30:00,60.591777758,13.22,62.0171906157,19.821777758,0,19.821777758,40.77,13.22,42.8597865137,132.11,59.971777758,-50.35,78.3054061189,19.821777758,0,19.821777758,40.15,-50.35,64.3983307237,125.54,19.821777758,0.0,19.821777758,19.821777758,0,19.821777758,0.0,0.0,0.0,0.0
2021-09-19 17:00:00,65.064333316,12.95,66.3405605181,17.344333316,0,17.344333316,47.72,12.95,49.4459391659,131.96,64.384333316,-50.48,81.8142577828,17.344333316,0,17.344333316,47.04,-50.48,68.999942029,125.32,17.344333316,0.0,17.344333316,17.344333316,0,17.344333316,0.0,0.0,0.0,0.0
2021-09-19 17:30:00,69.9746666529,13.02,71.1756585722,13.7746666529,0,13.7746666529,56.2,13.02,57.6884771857,131.85,69.2046666529,-50.13,85.4535124295,13.7746666529,0,13.7746666529,55.43,-50.13,74.7362147824,125.23,13.7746666529,0.0,13.7746666529,13.7746666529,0,13.7746666529,0.0,0.0,0.0,0.0
2021-09-19 18:00:00,73.6661110991,12.54,74.7258156494,12.0361110991,0,12.0361110991,61.63,12.54,62.892833455,131.65,72.8361110991,-50.5,88.6304071977,12.0361110991,0,12.0361110991,60.8,-50.5,79.0372696897,125.02,12.0361110991,0.0,12.0361110991,12.0361110991,0,12.0361110991,0.0,0.0,0.0,0.0
2021-09-19 18:30:00,76.4178888798,12.71,77.4676567404,9.1178888798,0,9.1178888798,67.3,12.71,68.4896641837,131.48,75.5478888798,-50.07,90.6338149599,9.1178888798,0,9.1178888798,66.43,-50.07,83.1862356403,124.83,9.1178888798,0.0,9.1178888798,9.1178888798,0,9.1178888798,0.0,0.0,0.0,0.0
2021-09-19 19:00:00,77.99411110610001,13.33,79.1250293348,4.9641111061,0,4.9641111061,73.03,13.33,74.236579932,131.24,77.0641111061,-49.17,91.4142555654,4.9641111061,0,4.9641111061,72.1,-49.17,87.2702635495,124.58,4.9641111061,0.0,4.9641111061,4.9641111061,0,4.9641111061,0.0,0.0,0.0,0.0
2021-09-19 19:30:00,78.1376666631,13.36,79.2715872904,3.6076666631,0,3.6076666631,74.53,13.36,75.7179668243,131.03,77.1776666631,-49.08,91.4616784864,3.6076666631,0,3.6076666631,73.57,-49.08,88.4386301341,124.42,3.6076666631,0.0,3.6076666631,3.6076666631,0,3.6076666631,0.0,0.0,0.0,0.0
2021-09-19 20:00:00,79.0153333282,13.27,80.1218809126,5.1153333282,0,5.1153333282,73.9,13.27,75.0819745345,131.03,78.0753333282,-49.23,92.3003281376,5.1153333282,0,5.1153333282,72.96,-49.23,88.0156491767,124.3,5.1153333282,0.0,5.1153333282,5.1153333282,0,5.1153333282,0.0,0.0,0.0,0.0
2021-09-19 20:30:00,76.4011111059,12.36,77.3944402281,5.2211111059,0,5.2211111059,71.18,12.36,72.2451520865,130.92,75.4811111059,-50.44,90.7832128413,5.2211111059,0,5.2211111059,70.26,-50.44,86.4908156974,124.3,5.2211111059,0.0,5.2211111059,5.2211111059,0,5.2211111059,0.0,0.0,0.0,0.0
2021-09-19 21:00:00,73.0719999968,11.49,73.9698403644,3.1719999968,0,3.1719999968,69.9,11.49,70.8380554504,131.3,72.1819999968,-51.34,88.5778568466,3.1719999968,0,3.1719999968,69.01,-51.34,86.0126484885,124.72,3.1719999968,0.0,3.1719999968,3.1719999968,0,3.1719999968,0.0,0.0,0.0,0.0
2021-09-19 21:30:00,69.5982222191,10.66,70.4098582306,3.1282222191,0,3.1282222191,66.47,10.66,67.3193619994,131.38,68.7282222191,-52.42,86.4374046892,3.1282222191,0,3.1282222191,65.6,-52.42,83.9715213629,124.72,3.1282222191,0.0,3.1282222191,3.1282222191,0,3.1282222191,0.0,0.0,0.0,0.0
2021-09-19 22:00:00,65.5375555524,9.87,66.2766028685,3.1175555524,0,3.1175555524,62.42,9.87,63.1955164549,131.67,64.6975555524,-53.59,84.0098910514,3.1175555524,0,3.1175555524,61.58,-53.59,81.6332315911,125.07,3.1175555524,0.0,3.1175555524,3.1175555524,0,3.1175555524,0.0,0.0,0.0,0.0
2021-09-19 22:30:00,61.9277777746,9.88,62.7109564598,3.1277777747,0,3.1277777747,58.8,9.88,59.6242769348,132.03,61.1277777746,-53.83,81.4510534964,3.1277777747,0,3.1277777747,58.0,-53.83,79.130707693,125.45,3.1277777747,0.0,3.1277777747,3.1277777747,0,3.1277777747,0.0,0.0,0.0,0.0
2021-09-19 23:00:00,57.852111108,9.5,58.626928622,3.152111108,0,3.152111108,54.7,9.5,55.518825636,132.23,57.102111108,-53.98,78.5779326082,3.152111108,0,3.152111108,53.95,-53.98,76.3180378417,125.6,3.152111108,0.0,3.152111108,3.152111108,0,3.152111108,0.0,0.0,0.0,0.0
2021-09-19 23:30:00,54.0866666635,9.33,54.885484518,3.1266666635,0,3.1266666635,50.96,9.33,51.8070506785,132.04,53.3866666635,-54.4,76.2200510197,3.1266666635,0,3.1266666635,50.26,-54.4,74.0636726068,125.45,3.1266666635,0.0,3.1266666635,3.1266666635,0,3.1266666635,0.0,0.0,0.0,0.0
2021-09-20 00:00:00,51.6345555524,8.57,52.3409230631,3.1145555524,0,3.1145555524,48.52,8.57,49.271039161,132.27,50.9545555524,-55.35,75.2328999278,3.1145555524,0,3.1145555524,47.84,-55.35,73.1593336492,125.65,3.1145555524,0.0,3.1145555524,3.1145555524,0,3.1145555524,0.0,0.0,0.0,0.0
2021-09-20 00:30:00,50.4558888859,8.25,51.1259153782,3.0158888859,0,3.0158888859,47.44,8.25,48.1520103422,132.43,49.7758888859,-55.71,74.707718573,3.0158888859,0,3.0158888859,46.76,-55.71,72.7330853189,125.87,3.0158888859,0.0,3.0158888859,3.0158888859,0,3.0158888859,0.0,0.0,0.0,0.0
2021-09-20 01:00:00,48.988111108,8.05,49.6451158719,3.088111108,0,3.088111108,45.9,8.05,46.6005633013,132.57,48.328111108,-56.03,73.9930214498,3.088111108,0,3.088111108,45.24,-56.03,72.0140159969,125.95,3.088111108,0.0,3.088111108,3.088111108,0,3.088111108,0.0,0.0,0.0,0.0
2021-09-20 01:30:00,49.4657777747,7.35,50.0088559242,3.1257777747,0,3.1257777747,46.34,7.35,46.9192721597,132.71,48.8057777747,-56.73,74.8351310829,3.1257777747,0,3.1257777747,45.68,-56.73,72.8351240817,126.07,3.1257777747,0.0,3.1257777747,3.1257777747,0,3.1257777747,0.0,0.0,0.0,0.0
2021-09-20 02:00:00,48.8503333302,7.38,49.4046502514,3.1803333302,0,3.1803333302,45.67,7.38,46.2624394082,132.71,48.2003333302,-56.71,74.4264484786,3.1803333302,0,3.1803333302,45.02,-56.71,72.4073511461,126.07,3.1803333302,0.0,3.1803333302,3.1803333302,0,3.1803333302,0.0,0.0,0.0,0.0
2021-09-20 02:30:00,48.2333333301,7.33,48.787122728599996,3.2033333301,0,3.2033333301,45.03,7.33,45.6226895305,132.71,47.5833333301,-56.9,74.1740089978,3.2033333301,0,3.2033333301,44.38,-56.9,72.1608924557,126.07,3.2033333301,0.0,3.2033333301,3.2033333301,0,3.2033333301,0.0,0.0,0.0,0.0
2021-09-20 03:00:00,46.9608888857,7.1,47.4945795321,3.2108888857,0,3.2108888857,43.75,7.1,44.3223701984,132.87,46.3308888857,-57.25,73.6485829119,3.2108888857,0,3.2108888857,43.12,-57.25,71.6721487051,126.07,3.2108888857,0.0,3.2108888857,3.2108888857,0,3.2108888857,0.0,0.0,0.0,0.0
2021-09-20 03:30:00,46.7229999968,7.08,47.256376593,3.1929999968000002,0,3.1929999968000002,43.53,7.08,44.1020101583,132.99,46.0829999968,-57.38,73.5942068964,3.1929999968000002,0,3.1929999968000002,42.89,-57.38,71.6380939166,126.23,3.1929999968000002,0.0,3.1929999968000002,3.1929999968000002,0,3.1929999968000002,0.0,0.0,0.0,0.0
2021-09-20 04:00:00,46.3677777746,7.01,46.8946789706,3.2077777746000002,0,3.2077777746000002,43.16,7.01,43.7255726092,133.07,45.7477777746,-57.47,73.4551568735,3.2077777746000002,0,3.2077777746000002,42.54,-57.47,71.5014160699,126.34,3.2077777746000002,0.0,3.2077777746000002,3.2077777746000002,0,3.2077777746000002,0.0,0.0,0.0,0.0
2021-09-20 04:30:00,46.4504444412,7.04,46.9809045122,3.2004444412,0,3.2004444412,43.25,7.04,43.8192206686,133.07,45.8204444412,-57.54,73.5551815224,3.2004444412,0,3.2004444412,42.62,-57.54,71.605279135,126.34,3.2004444412,0.0,3.2004444412,3.2004444412,0,3.2004444412,0.0,0.0,0.0,0.0
2021-09-20 05:00:00,46.8734444413,7.03,47.3976865869,3.1734444413,0,3.1734444413,43.7,7.03,44.2618447424,133.07,46.2334444413,-57.5,73.7819855039,3.1734444413,0,3.1734444413,43.06,-57.5,71.8360188206,126.34,3.1734444413,0.0,3.1734444413,3.1734444413,0,3.1734444413,0.0,0.0,0.0,0.0
2021-09-20 05:30:00,47.6674444413,7.64,48.2758206514,3.1374444413,0,3.1374444413,44.53,7.64,45.180642979,133.07,47.0274444413,-56.74,73.6953738757,3.1374444413,0,3.1374444413,43.89,-56.74,71.7339508183,126.42,3.1374444413,0.0,3.1374444413,3.1374444413,0,3.1374444413,0.0,0.0,0.0,0.0
2021-09-20 06:00:00,50.1352222191,8.06,50.778973079,3.1252222191,0,3.1252222191,47.01,8.06,47.6959505619,133.07,49.4652222191,-56.1,74.7931695356,3.1252222191,0,3.1252222191,46.34,-56.1,72.7640405695,126.31,3.1252222191,0.0,3.1252222191,3.1252222191,0,3.1252222191,0.0,0.0,0.0,0.0
2021-09-20 06:30:00,56.6404444414,9.63,57.4532579278,3.0604444414,0,3.0604444414,53.58,9.63,54.438527717,132.8,55.9104444414,-53.95,77.6954329265,3.0604444414,0,3.0604444414,52.85,-53.95,75.5230097388,126.03,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,0.0
2021-09-20 07:00:00,62.8977777748,11.49,63.9386467562,2.9477777748,0,2.9477777748,59.95,11.49,61.0411549694,132.17,62.1277777748,-51.8,80.8894354736,2.9477777748,0,2.9477777748,59.18,-51.8,78.648028583,125.4,2.9477777748,0.0,2.9477777748,2.9477777748,0,2.9477777748,0.0,0.0,0.0,0.0
2021-09-20 07:30:00,70.0748888853,14.65,71.5898914113,3.5848888853,0,3.5848888853,66.49,14.65,68.0848191596,131.86,69.2048888853,-47.71,84.0568899355,3.5848888853,0,3.5848888853,65.62,-47.71,81.1309342976,125.04,3.5848888853,0.0,3.5848888853,3.5848888853,0,3.5848888853,0.0,0.0,0.0,0.0
2021-09-20 08:00:00,75.1899999912,15.68,76.8075419388,8.7999999912,0,8.7999999912,66.39,15.68,68.21652659,130.88,74.3399999912,-46.36,87.6109878879,8.7999999912,0,8.7999999912,65.54,-46.36,80.2791454862,124.04,8.7999999912,0.0,8.7999999912,8.7999999912,0,8.7999999912,0.0,0.0,0.0,0.0
2021-09-20 08:30:00,75.456888879,16.53,77.2462489659,9.906888879,0,9.906888879,65.55,16.53,67.6020961213,130.47,74.606888879,-45.14,87.19981346430001,9.906888879,0,9.906888879,64.7,-45.14,78.8904911887,123.65,9.906888879,0.0,9.906888879,9.906888879,0,9.906888879,0.0,0.0,0.0,0.0
