Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-20 09:00:00,73.5813333202,17.44,75.6198797485,13.1813333202,0,13.1813333202,60.4,17.44,62.8674287688,130.16,72.7813333202,-44.27,85.1877654353,13.1813333202,0,13.1813333202,59.6,-44.27,74.242796957,123.36,13.1813333202,0.0,13.1813333202,13.1813333202,0,13.1813333202,0.0,0.0,0.0,0.0
2021-09-20 09:30:00,71.8289999832,18.17,74.0915254168,16.8089999832,0,16.8089999832,55.02,18.17,57.9426380138,130.16,71.0689999832,-43.74,83.450526413,16.8089999832,0,16.8089999832,54.26,-43.74,69.6945851555,123.36,16.8089999832,0.0,16.8089999832,16.8089999832,0,16.8089999832,0.0,0.0,0.0,0.0
2021-09-20 10:00:00,67.7054444262,18.34,70.1454403718,18.1954444262,0,18.1954444262,49.51,18.34,52.7976865023,130.33,67.0054444262,-43.59,79.9363351847,18.1954444262,0,18.1954444262,48.81,-43.59,65.4408450434,123.54,18.1954444262,0.0,18.1954444262,18.1954444262,0,18.1954444262,0.0,0.0,0.0,0.0
2021-09-20 10:30:00,64.3914444234,18.34,66.9523241936,21.0514444234,0,21.0514444234,43.34,18.34,47.0607182266,130.33,63.7514444234,-43.71,77.2969001065,21.0514444234,0,21.0514444234,42.7,-43.71,61.1052706401,123.63,21.0514444234,0.0,21.0514444234,21.0514444234,0,21.0514444234,0.0,0.0,0.0,0.0
2021-09-20 11:00:00,62.6102222001,18.66,65.3317344324,22.1102222001,0,22.1102222001,40.5,18.66,44.5919903122,130.51,62.0002222001,-43.29,75.6177998415,22.1102222001,0,22.1102222001,39.89,-43.29,58.866256888,123.73,22.1102222001,0.0,22.1102222001,22.1102222001,0,22.1102222001,0.0,0.0,0.0,0.0
2021-09-20 11:30:00,60.9287777546,19.01,63.8255126001,23.1687777546,0,23.1687777546,37.76,19.01,42.2752610873,130.32,60.3487777546,-42.85,74.0141707815,23.1687777546,0,23.1687777546,37.18,-42.85,56.7316040669,123.6,23.1687777546,0.0,23.1687777546,23.1687777546,0,23.1687777546,0.0,0.0,0.0,0.0
2021-09-20 12:00:00,60.3186666425,18.81,63.1835235289,24.1386666425,0,24.1386666425,36.18,18.81,40.77754897,130.32,59.7486666425,-43.06,73.6482638326,24.1386666425,0,24.1386666425,35.61,-43.06,55.8769693165,123.51,24.1386666425,0.0,24.1386666425,24.1386666425,0,24.1386666425,0.0,0.0,0.0,0.0
2021-09-20 12:30:00,59.2581110855,19.17,62.2817198657,25.5781110855,0,25.5781110855,33.68,19.17,38.7534682319,130.32,58.7081110855,-42.65,72.5649006561,25.5781110855,0,25.5781110855,33.13,-42.65,54.0057348807,123.51,25.5781110855,0.0,25.5781110855,25.5781110855,0,25.5781110855,0.0,0.0,0.0,0.0
2021-09-20 13:00:00,58.1767777522,19.37,61.3166728519,25.5467777522,0,25.5467777522,32.63,19.37,37.9461961203,130.12,57.6267777522,-42.61,71.6690840886,25.5467777522,0,25.5467777522,32.08,-42.61,53.3360900329,123.41,25.5467777522,0.0,25.5467777522,25.5467777522,0,25.5467777522,0.0,0.0,0.0,0.0
2021-09-20 13:30:00,56.2473333076,19.44,59.511982862400004,25.7073333076,0,25.7073333076,30.54,19.44,36.202281696,130.32,55.7273333076,-42.67,70.187353402,25.7073333076,0,25.7073333076,30.02,-42.67,52.1721122823,123.54,25.7073333076,0.0,25.7073333076,25.7073333076,0,25.7073333076,0.0,0.0,0.0,0.0
2021-09-20 14:00:00,54.3213333076,19.19,57.6113127113,25.7113333076,0,25.7113333076,28.61,19.19,34.4497924522,130.51,53.8213333076,-43.15,68.983029935,25.7113333076,0,25.7113333076,28.11,-43.15,51.49849124,123.76,25.7113333076,0.0,25.7113333076,25.7113333076,0,25.7113333076,0.0,0.0,0.0,0.0
2021-09-20 14:30:00,53.8161110855,19.28,57.1654809511,25.5661110855,0,25.5661110855,28.25,19.28,34.2020598795,130.78,53.3061110855,-43.16,68.5880972113,25.5661110855,0,25.5661110855,27.74,-43.16,51.3058788055,124.02,25.5661110855,0.0,25.5661110855,25.5661110855,0,25.5661110855,0.0,0.0,0.0,0.0
2021-09-20 15:00:00,54.4258888648,18.72,57.5553279786,24.0958888648,0,24.0958888648,30.33,18.72,35.6419317658,130.78,53.9058888648,-43.86,69.4949239463,24.0958888648,0,24.0958888648,29.81,-43.86,53.0314595311,124.17,24.0958888648,0.0,24.0958888648,24.0958888648,0,24.0958888648,0.0,0.0,0.0,0.0
2021-09-20 15:30:00,54.9712221991,18.23,57.9151808256,23.1412221991,0,23.1412221991,31.83,18.23,36.6808096966,131.02,54.4412221991,-44.47,70.2952884234,23.1412221991,0,23.1412221991,31.3,-44.47,54.3807953233,124.28,23.1412221991,0.0,23.1412221991,23.1412221991,0,23.1412221991,0.0,0.0,0.0,0.0
2021-09-20 16:00:00,57.6597777564,17.9,60.3743320536,21.3797777564,0,21.3797777564,36.28,17.9,40.4555113674,131.12,57.0797777564,-44.74,72.5242623452,21.3797777564,0,21.3797777564,35.7,-44.74,57.2377288159,124.43,21.3797777564,0.0,21.3797777564,21.3797777564,0,21.3797777564,0.0,0.0,0.0,0.0
2021-09-20 16:30:00,63.3351110918,17.3,65.6553600021,19.3451110918,0,19.3451110918,43.99,17.3,47.2695472794,131.0,62.6851110918,-45.13,77.2407926719,19.3451110918,0,19.3451110918,43.34,-45.13,62.5705401926,124.29,19.3451110918,0.0,19.3451110918,19.3451110918,0,19.3451110918,0.0,0.0,0.0,0.0
2021-09-20 17:00:00,68.7796666502,16.98,70.8446394903,16.4896666502,0,16.4896666502,52.29,16.98,54.9778546326,130.79,68.0496666502,-45.36,81.7819462424,16.4896666502,0,16.4896666502,51.56,-45.36,68.6728709171,124.04,16.4896666502,0.0,16.4896666502,16.4896666502,0,16.4896666502,0.0,0.0,0.0,0.0
2021-09-20 17:30:00,73.2364444304,16.61,75.0963973358,14.0064444304,0,14.0064444304,59.23,16.61,61.5149168901,130.68,72.4364444304,-45.63,85.6103695923,14.0064444304,0,14.0064444304,58.43,-45.63,74.1361032156,124.04,14.0064444304,0.0,14.0064444304,14.0064444304,0,14.0064444304,0.0,0.0,0.0,0.0
2021-09-20 18:00:00,79.2671110997,17.24,81.1202348498,11.4571110997,0,11.4571110997,67.81,17.24,69.9672330452,130.61,78.3871110997,-44.68,90.2266124076,11.4571110997,0,11.4571110997,66.93,-44.68,80.4731464527,123.87,11.4571110997,0.0,11.4571110997,11.4571110997,0,11.4571110997,0.0,0.0,0.0,0.0
2021-09-20 18:30:00,81.7703333252,17.22,83.5638427319,8.1003333252,0,8.1003333252,73.67,17.22,75.6557816693,130.28,80.8203333252,-44.45,92.2373502373,8.1003333252,0,8.1003333252,72.72,-44.45,85.2291082905,123.58,8.1003333252,0.0,8.1003333252,8.1003333252,0,8.1003333252,0.0,0.0,0.0,0.0
2021-09-20 19:00:00,83.2145555485,17.29,84.9918016937,7.0445555485,0,7.0445555485,76.17,17.29,78.1077012848,130.07,82.2445555485,-44.19,93.364463354,7.0445555485,0,7.0445555485,75.2,-44.19,87.2226811099,123.41,7.0445555485,0.0,7.0445555485,7.0445555485,0,7.0445555485,0.0,0.0,0.0,0.0
2021-09-20 19:30:00,83.8149999948,17.41,85.6041022623,5.1949999948,0,5.1949999948,78.62,17.41,80.52460804,129.86,82.8249999948,-43.92,93.7493841267,5.1949999948,0,5.1949999948,77.63,-43.92,89.1929554393,123.28,5.1949999948,0.0,5.1949999948,5.1949999948,0,5.1949999948,0.0,0.0,0.0,0.0
2021-09-20 20:00:00,85.1308888827,17.3,86.8709286353,6.2208888827,0,6.2208888827,78.91,17.3,80.7841451029,129.76,84.1308888827,-43.99,94.9374876652,6.2208888827,0,6.2208888827,77.91,-43.99,89.4711584814,123.11,6.2208888827,0.0,6.2208888827,6.2208888827,0,6.2208888827,0.0,0.0,0.0,0.0
2021-09-20 20:30:00,81.7306666607,16.99,83.4779130837,5.9706666607,0,5.9706666607,75.76,16.99,77.6417265393,129.76,80.7706666607,-44.73,92.3291584106,5.9706666607,0,5.9706666607,74.8,-44.73,87.1539608968,123.11,5.9706666607,0.0,5.9706666607,5.9706666607,0,5.9706666607,0.0,0.0,0.0,0.0
2021-09-20 21:00:00,76.0753333302,15.85,77.7089366887,3.1753333302,0,3.1753333302,72.9,15.85,74.6031668229,130.17,75.1253333302,-46.06,88.1211626567,3.1753333302,0,3.1753333302,71.95,-46.06,85.4302411328,123.5,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,0.0
2021-09-20 21:30:00,72.205111108,14.77,73.7002779515,3.085111108,0,3.085111108,69.12,14.77,70.68045911,130.41,71.305111108,-47.36,85.6001662973,3.085111108,0,3.085111108,68.22,-47.36,83.0478055098,123.79,3.085111108,0.0,3.085111108,3.085111108,0,3.085111108,0.0,0.0,0.0,0.0
2021-09-20 22:00:00,67.6122222191,12.97,68.8449961392,3.0722222191,0,3.0722222191,64.54,12.97,65.8303311552,130.63,66.7522222191,-49.86,83.3179378717,3.0722222191,0,3.0722222191,63.68,-49.86,80.8774505038,124.01,3.0722222191,0.0,3.0722222191,3.0722222191,0,3.0722222191,0.0,0.0,0.0,0.0
2021-09-20 22:30:00,64.3272222192,11.6,65.3647574648,3.0572222192,0,3.0572222192,61.27,11.6,62.3584228473,131.38,63.5072222192,-51.72,81.9031481324,3.0572222192,0,3.0572222192,60.45,-51.72,79.5560236563,124.72,3.0572222192,0.0,3.0572222192,3.0572222192,0,3.0572222192,0.0,0.0,0.0,0.0
2021-09-20 23:00:00,59.3923333303,11.55,60.5049730056,3.0623333303,0,3.0623333303,56.33,11.55,57.5019251852,131.86,58.6123333303,-52.27,78.5338049404,3.0623333303,0,3.0623333303,55.55,-52.27,76.2755229415,125.2,3.0623333303,0.0,3.0623333303,3.0623333303,0,3.0623333303,0.0,0.0,0.0,0.0
2021-09-20 23:30:00,56.073999997,10.43,57.0357640052,3.033999997,0,3.033999997,53.04,10.43,54.0557721247,132.33,55.343999997,-53.02,76.6425386823,3.033999997,0,3.033999997,52.31,-53.02,74.4812493182,125.65,3.033999997,0.0,3.033999997,3.033999997,0,3.033999997,0.0,0.0,0.0,0.0
2021-09-21 00:00:00,53.9998888859,9.89,54.8980883063,2.9798888859,0,2.9798888859,51.02,9.89,51.9697267647,131.95,53.2698888859,-53.8,75.7107724298,2.9798888859,0,2.9798888859,50.29,-53.8,73.6445795697,125.34,2.9798888859,0.0,2.9798888859,2.9798888859,0,2.9798888859,0.0,0.0,0.0,0.0
2021-09-21 00:30:00,52.403999997,9.62,53.2796735696,3.023999997,0,3.023999997,49.38,9.62,50.3083372812,132.19,51.703999997,-54.15,74.8700615446,3.023999997,0,3.023999997,48.68,-54.15,72.8145926309,125.52,3.023999997,0.0,3.023999997,3.023999997,0,3.023999997,0.0,0.0,0.0,0.0
2021-09-21 01:00:00,51.2176666636,9.54,52.0985698312,3.0976666636,0,3.0976666636,48.12,9.54,49.0565591945,132.19,50.5376666636,-54.24,74.1352369106,3.0976666636,0,3.0976666636,47.44,-54.24,72.0592200901,125.62,3.0976666636,0.0,3.0976666636,3.0976666636,0,3.0976666636,0.0,0.0,0.0,0.0
2021-09-21 01:30:00,52.0308888859,9.6,52.90910506,3.0308888859,0,3.0308888859,49.0,9.6,49.9315531503,132.26,51.3408888859,-54.22,74.6705783531,3.0308888859,0,3.0308888859,48.31,-54.22,72.6200006885,125.62,3.0308888859,0.0,3.0308888859,3.0308888859,0,3.0308888859,0.0,0.0,0.0,0.0
2021-09-21 02:00:00,51.0348888859,9.42,51.896977596,2.9948888859,0,2.9948888859,48.04,9.42,48.954856756,132.33,50.3448888859,-54.51,74.2020750177,2.9948888859,0,2.9948888859,47.35,-54.51,72.2036190229,125.62,2.9948888859,0.0,2.9948888859,2.9948888859,0,2.9948888859,0.0,0.0,0.0,0.0
2021-09-21 02:30:00,50.3235555526,9.37,51.1884473632,2.9835555526,0,2.9835555526,47.34,9.37,48.2583930524,132.47,49.6535555526,-54.63,73.8235225319,2.9835555526,0,2.9835555526,46.67,-54.63,71.8507188551,125.76,2.9835555526,0.0,2.9835555526,2.9835555526,0,2.9835555526,0.0,0.0,0.0,0.0
2021-09-21 03:00:00,49.392999997,9.16,50.2351873561,2.992999997,0,2.992999997,46.4,9.16,47.2955135293,132.47,48.722999997,-54.93,73.4250340736,2.992999997,0,2.992999997,45.73,-54.93,71.4740358452,125.85,2.992999997,0.0,2.992999997,2.992999997,0,2.992999997,0.0,0.0,0.0,0.0
2021-09-21 03:30:00,49.0789999971,8.88,49.8758723303,2.9289999971,0,2.9289999971,46.15,8.88,46.9965626403,132.66,48.4189999971,-55.29,73.4941062992,2.9289999971,0,2.9289999971,45.49,-55.29,71.598353333,125.85,2.9289999971,0.0,2.9289999971,2.9289999971,0,2.9289999971,0.0,0.0,0.0,0.0
2021-09-21 04:00:00,48.5722222192,8.13,49.2479204771,2.9922222192000003,0,2.9922222192000003,45.58,8.13,46.2993876849,132.66,47.9122222192,-56.21,73.8589543521,2.9922222192000003,0,2.9922222192000003,44.92,-56.21,71.9539470773,126.01,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,0.0
2021-09-21 04:30:00,48.6616666637,8.0,49.3148841881,2.9916666637000002,0,2.9916666637000002,45.67,8.0,46.3653847175,132.89,47.9916666637,-56.34,74.0094295962,2.9916666637000002,0,2.9916666637000002,45.0,-56.34,72.1054477831,126.12,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,0.0
2021-09-21 05:00:00,48.3725555525,8.06,49.0394507583,3.0625555525,0,3.0625555525,45.31,8.06,46.0212961573,132.89,47.7225555525,-56.3,73.8046902877,3.0625555525,0,3.0625555525,44.66,-56.3,71.8624074186,126.12,3.0625555525,0.0,3.0625555525,3.0625555525,0,3.0625555525,0.0,0.0,0.0,0.0
2021-09-21 05:30:00,49.459111108,8.32,50.1540234836,3.129111108,0,3.129111108,46.33,8.32,47.071130218,132.89,48.779111108,-55.83,74.1376461758,3.129111108,0,3.129111108,45.65,-55.83,72.1173446544,126.12,3.129111108,0.0,3.129111108,3.129111108,0,3.129111108,0.0,0.0,0.0,0.0
2021-09-21 06:00:00,50.7721111081,8.93,51.5514516417,3.0321111081,0,3.0321111081,47.74,8.93,48.5680193131,132.68,50.1021111081,-55.08,74.4582294813,3.0321111081,0,3.0321111081,47.07,-55.08,72.4526831801,126.03,3.0321111081,0.0,3.0321111081,3.0321111081,0,3.0321111081,0.0,0.0,0.0,0.0
2021-09-21 06:30:00,56.9561111081,10.46,57.9086365973,3.0261111081,0,3.0261111081,53.93,10.46,54.9350207063,132.6,56.2261111081,-53.12,77.3505654171,3.0261111081,0,3.0261111081,53.2,-53.12,75.1796142581,125.91,3.0261111081,0.0,3.0261111081,3.0261111081,0,3.0261111081,0.0,0.0,0.0,0.0
2021-09-21 07:00:00,63.2646666637,12.14,64.4189230589,2.9546666637000003,0,2.9546666637000003,60.31,12.14,61.5197179772,132.16,62.4646666637,-50.94,80.6022219384,2.9546666637000003,0,2.9546666637000003,59.51,-50.94,78.3346902719,125.41,2.9546666637000003,0.0,2.9546666637000003,2.9546666637000003,0,2.9546666637000003,0.0,0.0,0.0,0.0
2021-09-21 07:30:00,70.665976888,14.46,72.1302425446,4.545976888,0,4.545976888,66.12,14.46,67.6826861169,131.59,69.805976888,-47.68,84.5355357781,4.545976888,0,4.545976888,65.26,-47.68,80.8223360217,124.86,4.545976888,0.0,4.545976888,4.545976888,0,4.545976888,0.0,0.0,0.0,0.0
2021-09-21 08:00:00,76.80077364,15.26,78.3021483211,13.00077364,0,13.00077364,63.8,15.26,65.5996006085,130.67,75.98077364,-47.06,89.3740541932,13.00077364,0,13.00077364,62.98,-47.06,78.6201246501,123.89,13.00077364,0.0,13.00077364,13.00077364,0,13.00077364,0.0,0.0,0.0,0.0
2021-09-21 08:30:00,75.0458875148,15.75,76.6808172419,14.4858875148,0,14.4858875148,60.56,15.75,62.5745643213,130.81,74.2358875148,-46.29,87.4856050737,14.4858875148,0,14.4858875148,59.75,-46.29,75.5832428518,124.05,14.4858875148,0.0,14.4858875148,14.4858875148,0,14.4858875148,0.0,0.0,0.0,0.0
2021-09-21 09:00:00,73.4771555423,17.31,75.4885983881,13.1671555423,0,13.1671555423,60.31,17.31,62.7449774882,130.47,72.6771555423,-44.72,85.3337409102,13.1671555423,0,13.1671555423,59.51,-44.72,74.4400329124,123.7,13.1671555423,0.0,13.1671555423,13.1671555423,0,13.1671555423,0.0,0.0,0.0,0.0
2021-09-21 09:30:00,72.3212222061,17.53,74.4154559307,16.1612222061,0,16.1612222061,56.16,17.53,58.8323592932,130.47,71.5612222061,-44.76,84.4065526107,16.1612222061,0,16.1612222061,55.4,-44.76,71.2223111111,123.7,16.1612222061,0.0,16.1612222061,16.1612222061,0,16.1612222061,0.0,0.0,0.0,0.0
2021-09-21 10:00:00,68.5245555379,17.51,70.7263374682,17.6945555379,0,17.6945555379,50.83,17.51,53.7614080917,130.72,67.8045555379,-44.84,81.2901184135,17.6945555379,0,17.6945555379,50.11,-44.84,67.243123812,123.92,17.6945555379,0.0,17.6945555379,17.6945555379,0,17.6945555379,0.0,0.0,0.0,0.0
2021-09-21 10:30:00,65.0631110908,17.87,67.472552381,20.3531110908,0,20.3531110908,44.71,17.87,48.1489459905,130.9,64.4131110908,-44.6,78.3467222058,20.3531110908,0,20.3531110908,44.06,-44.6,62.6932500354,124.12,20.3531110908,0.0,20.3531110908,20.3531110908,0,20.3531110908,0.0,0.0,0.0,0.0
2021-09-21 11:00:00,62.7659999777,18.36,65.3961799588,22.2559999777,0,22.2559999777,40.51,18.36,44.4763948629,130.9,62.1459999777,-44.06,76.1801083829,22.2559999777,0,22.2559999777,39.89,-44.06,59.4348020944,124.12,22.2559999777,0.0,22.2559999777,22.2559999777,0,22.2559999777,0.0,0.0,0.0,0.0
2021-09-21 11:30:00,60.9595555312,18.57,63.7252878422,24.3195555312,0,24.3195555312,36.64,18.57,41.0771773616,130.8,60.3795555312,-43.79,74.5872296452,24.3195555312,0,24.3195555312,36.06,-43.79,56.7264285849,124.01,24.3195555312,0.0,24.3195555312,24.3195555312,0,24.3195555312,0.0,0.0,0.0,0.0
2021-09-21 12:00:00,60.0397777524,18.74,62.8964427655,25.3997777524,0,25.3997777524,34.64,18.74,39.3842252685,130.8,59.4697777524,-43.65,73.7697564447,25.3997777524,0,25.3997777524,34.07,-43.65,55.3722620091,124.01,25.3997777524,0.0,25.3997777524,25.3997777524,0,25.3997777524,0.0,0.0,0.0,0.0
2021-09-21 12:30:00,59.5888443263,19.07,62.5659273738,26.7488443263,0,26.7488443263,32.84,19.07,37.9753933489,130.8,59.0488443263,-43.36,73.2588262005,26.7488443263,0,26.7488443263,32.3,-43.36,54.0682864533,124.01,26.7488443263,0.0,26.7488443263,26.7488443263,0,26.7488443263,0.0,0.0,0.0,0.0
2021-09-21 13:00:00,61.78555152,19.65,64.8349973134,29.98555152,0,29.98555152,31.8,19.65,37.381312176,130.8,61.25555152,-42.86,74.7611007946,29.98555152,0,29.98555152,31.27,-42.86,53.0546180836,124.01,29.98555152,0.0,29.98555152,29.98555152,0,29.98555152,0.0,0.0,0.0,0.0
2021-09-21 13:30:00,62.7316626262,19.72,65.7581926139,28.4716626262,0,28.4716626262,34.26,19.72,39.5300645079,130.8,62.1716626262,-42.92,75.5476143482,28.4716626262,0,28.4716626262,33.7,-42.92,54.5693723622,124.01,28.4716626262,0.0,28.4716626262,28.4716626262,0,28.4716626262,0.0,0.0,0.0,0.0
2021-09-21 14:00:00,59.6860887473,19.28,62.7227836591,22.6260887473,0,22.6260887473,37.06,19.28,41.7751361458,130.95,59.1060887473,-43.33,73.2872337246,22.6260887473,0,22.6260887473,36.48,-43.33,56.6416745868,124.22,22.6260887473,0.0,22.6260887473,22.6260887473,0,22.6260887473,0.0,0.0,0.0,0.0
2021-09-21 14:30:00,59.8165555332,19.06,62.7798050001,22.3865555332,0,22.3865555332,37.43,19.06,42.0034343834,130.86,59.2165555332,-43.6,73.5361166313,22.3865555332,0,22.3865555332,36.83,-43.6,57.0737146154,124.22,22.3865555332,0.0,22.3865555332,22.3865555332,0,22.3865555332,0.0,0.0,0.0,0.0
2021-09-21 15:00:00,60.0393333119,18.45,62.8102224526,21.3993333119,0,21.3993333119,38.64,18.45,42.8188288023,130.96,59.4393333119,-44.31,74.1377801432,21.3993333119,0,21.3993333119,38.04,-44.31,58.3987816654,124.22,21.3993333119,0.0,21.3993333119,21.3993333119,0,21.3993333119,0.0,0.0,0.0,0.0
2021-09-21 15:30:00,60.2768888685,18.25,62.9790904321,20.4368888685,0,20.4368888685,39.84,18.25,43.8210919535,130.96,59.6768888685,-44.61,74.5076047462,20.4368888685,0,20.4368888685,39.24,-44.61,59.4123699241,124.45,20.4368888685,0.0,20.4368888685,20.4368888685,0,20.4368888685,0.0,0.0,0.0,0.0
2021-09-21 16:00:00,62.9047777591,18.19,65.4819606069,18.6547777591,0,18.6547777591,44.25,18.19,47.8428531758,131.06,62.2447777591,-44.57,76.5564971657,18.6547777591,0,18.6547777591,43.59,-44.57,62.3423852608,124.45,18.6547777591,0.0,18.6547777591,18.6547777591,0,18.6547777591,0.0,0.0,0.0,0.0
2021-09-21 16:30:00,67.2086666502,17.78,69.5207398759,16.5086666502,0,16.5086666502,50.7,17.78,53.7272593755,131.06,66.4886666502,-44.89,80.2237800962,16.5086666502,0,16.5086666502,49.98,-44.89,67.179703036,124.45,16.5086666502,0.0,16.5086666502,16.5086666502,0,16.5086666502,0.0,0.0,0.0,0.0
2021-09-21 17:00:00,73.2108888737,17.82,75.3484349518,15.1708888737,0,15.1708888737,58.04,17.82,60.7140346213,131.06,72.4208888737,-44.67,85.0893297967,15.1708888737,0,15.1708888737,57.25,-44.67,72.6152284304,124.31,15.1708888737,0.0,15.1708888737,15.1708888737,0,15.1708888737,0.0,0.0,0.0,0.0
2021-09-21 17:30:00,76.3507777671,17.65,78.3643016024,10.7107777671,0,10.7107777671,65.64,17.65,67.9715536088,130.85,75.4807777671,-44.55,87.6473063609,10.7107777671,0,10.7107777671,64.77,-44.55,78.6120563273,124.14,10.7107777671,0.0,10.7107777671,10.7107777671,0,10.7107777671,0.0,0.0,0.0,0.0
2021-09-21 18:00:00,77.066777768,16.66,78.8469646565,9.776777768,0,9.776777768,67.29,16.66,69.3217116061,130.49,76.176777768,-45.42,88.68978448,9.776777768,0,9.776777768,66.4,-45.42,80.4483461608,123.84,9.776777768,0.0,9.776777768,9.776777768,0,9.776777768,0.0,0.0,0.0,0.0
2021-09-21 18:30:00,80.2604444302,15.94,81.8280058423,14.2804444302,0,14.2804444302,65.98,15.94,67.8781555436,130.49,79.3904444302,-46.19,91.8496530577,14.2804444302,0,14.2804444302,65.11,-46.19,79.8299956157,123.73,14.2804444302,0.0,14.2804444302,14.2804444302,0,14.2804444302,0.0,0.0,0.0,0.0
2021-09-21 19:00:00,81.4081110981,15.92,82.9501473932,13.0581110981,0,13.0581110981,68.35,15.92,70.1795475904,130.49,80.5281110981,-46.1,92.7900138863,13.0581110981,0,13.0581110981,67.47,-46.1,81.7154263282,123.73,13.0581110981,0.0,13.0581110981,13.0581110981,0,13.0581110981,0.0,0.0,0.0,0.0
2021-09-21 19:30:00,81.3613333229,15.93,82.9061605677,10.4013333229,0,10.4013333229,70.96,15.93,72.7261060418,130.33,80.4313333229,-45.89,92.6017898321,10.4013333229,0,10.4013333229,70.03,-45.89,83.7262981386,123.73,10.4013333229,0.0,10.4013333229,10.4013333229,0,10.4013333229,0.0,0.0,0.0,0.0
2021-09-21 20:00:00,81.4957777675,15.55,82.9660430172,10.2757777675,0,10.2757777675,71.22,15.55,72.8978113526,130.11,80.5757777675,-46.32,92.9408325917,10.2757777675,0,10.2757777675,70.3,-46.32,84.1880775407,123.5,10.2757777675,0.0,10.2757777675,10.2757777675,0,10.2757777675,0.0,0.0,0.0,0.0
2021-09-21 20:30:00,78.3193333231,14.46,79.6430133293,10.2093333231,0,10.2093333231,68.11,14.46,69.6280381743,130.22,77.4293333231,-47.92,91.0583772031,10.2093333231,0,10.2093333231,67.22,-47.92,82.5521338307,123.59,10.2093333231,0.0,10.2093333231,10.2093333231,0,10.2093333231,0.0,0.0,0.0,0.0
2021-09-21 21:00:00,74.6035555461,13.48,75.8116145464,9.4235555461,0,9.4235555461,65.18,13.48,66.5593179052,130.87,73.7435555461,-49.36,88.7385011401,9.4235555461,0,9.4235555461,64.32,-49.36,81.076951102,124.25,9.4235555461,0.0,9.4235555461,9.4235555461,0,9.4235555461,0.0,0.0,0.0,0.0
2021-09-21 21:30:00,74.5036666611,14.03,75.8131733009,5.5336666611,0,5.5336666611,68.97,14.03,70.3825390278,131.32,73.6136666611,-49.07,88.4694117721,5.5336666611,0,5.5336666611,68.08,-49.07,83.9211016372,124.67,5.5336666611,0.0,5.5336666611,5.5336666611,0,5.5336666611,0.0,0.0,0.0,0.0
2021-09-21 22:00:00,69.1537777735,13.16,70.394819272,4.3137777735,0,4.3137777735,64.84,13.16,66.1620072247,131.53,68.2737777735,-50.11,84.6895556221,4.3137777735,0,4.3137777735,63.96,-50.11,81.2520381283,124.92,4.3137777735,0.0,4.3137777735,4.3137777735,0,4.3137777735,0.0,0.0,0.0,0.0
2021-09-21 22:30:00,62.3125555526,11.72,63.4051494714,2.9925555526,0,2.9925555526,59.32,11.72,60.4666916575,131.74,61.5025555526,-50.53,79.5980228366,2.9925555526,0,2.9925555526,58.51,-50.53,77.3091262401,125.08,2.9925555526,0.0,2.9925555526,2.9925555526,0,2.9925555526,0.0,0.0,0.0,0.0
2021-09-21 23:00:00,57.9618888859,11.2,59.0340627369,3.0118888859,0,3.0118888859,54.95,11.2,56.0797869112,130.733,57.1918888859,-51.43,76.9152589174,3.0118888859,0,3.0118888859,54.18,-51.43,74.7028600523,124.143,3.0118888859,0.0,3.0118888859,3.0118888859,0,3.0118888859,0.0,0.0,0.0,0.003
2021-09-21 23:30:00,54.4677777748,10.62,55.4934520077,2.9377777748,0,2.9377777748,51.53,10.62,52.6129765362,131.08,53.7377777748,-52.48,75.1125765779,2.9377777748,0,2.9377777748,50.8,-52.48,73.0396495063,124.5,2.9377777748,0.0,2.9377777748,2.9377777748,0,2.9377777748,0.0,0.0,0.0,0.0
2021-09-22 00:00:00,51.8761111081,9.91,52.8141932032,2.9861111081000002,0,2.9861111081000002,48.89,9.91,49.8842680612,131.59,51.1761111081,-53.4,73.9631959028,2.9861111081000002,0,2.9861111081000002,48.19,-53.4,71.9293827306,124.98,2.9861111081000002,0.0,2.9861111081000002,2.9861111081000002,0,2.9861111081000002,0.0,0.0,0.0,0.0
2021-09-22 00:30:00,49.2421111081,10.0,50.247243769,2.9721111081,0,2.9721111081,46.27,10.0,47.3382815489,131.863,48.5521111081,-53.57,72.2983567798,2.9721111081,0,2.9721111081,45.58,-53.57,70.3369127841,125.303,2.9721111081,0.0,2.9721111081,2.9721111081,0,2.9721111081,0.0,0.0,0.0,0.003
2021-09-22 01:00:00,48.5466666637,9.72,49.510173138,2.9966666637,0,2.9966666637,45.55,9.72,46.5755397178,132.12,47.8666666637,-54.06,72.2059649717,2.9966666637,0,2.9966666637,44.87,-54.06,70.2552524727,125.49,2.9966666637,0.0,2.9966666637,2.9966666637,0,2.9966666637,0.0,0.0,0.0,0.0
2021-09-22 01:30:00,46.9415555525,12.34,48.5364320659,3.0215555525,0,3.0215555525,43.92,12.34,45.6206312977,132.26,46.2815555525,-51.95,69.5757492548,3.0215555525,0,3.0215555525,43.26,-51.95,67.6034769816,125.67,3.0215555525,0.0,3.0215555525,3.0215555525,0,3.0215555525,0.0,0.0,0.0,0.0
2021-09-22 02:00:00,45.0275555526,13.62,47.0423762053,2.9875555526,0,2.9875555526,42.04,13.62,44.1912434765,132.88,44.3675555526,-50.84,67.4772968169,2.9875555526,0,2.9875555526,41.38,-50.84,65.5515827421,126.2,2.9875555526,0.0,2.9875555526,2.9875555526,0,2.9875555526,0.0,0.0,0.0,0.0
2021-09-22 02:30:00,44.3235555515,13.55,46.3484635854,4.0535555515,0,4.0535555515,40.27,13.55,42.4885325706,133.02,43.6835555515,-51.13,67.2497578109,4.0535555515,0,4.0535555515,39.63,-51.13,64.6901368062,126.39,4.0535555515,0.0,4.0535555515,4.0535555515,0,4.0535555515,0.0,0.0,0.0,0.0
2021-09-22 03:00:00,43.3467777748,13.45,45.3855223993,2.9767777748,0,2.9767777748,40.37,13.45,42.5516086652,133.31,42.7167777748,-51.37,66.8101788911,2.9767777748,0,2.9767777748,39.74,-51.37,64.9472439754,126.61,2.9767777748,0.0,2.9767777748,2.9767777748,0,2.9767777748,0.0,0.0,0.0,0.0
2021-09-22 03:30:00,42.9831111081,13.49,45.050282358,2.9631111081,0,2.9631111081,40.02,13.49,42.2324578967,133.49,42.1631111081,-51.47,66.5348693417,2.9631111081,0,2.9631111081,39.2,-51.47,64.6977658038,126.86,2.9631111081,0.0,2.9631111081,2.9631111081,0,2.9631111081,0.0,0.0,0.0,0.0
2021-09-22 04:00:00,42.4537777748,13.5,44.5485493294,2.9937777748,0,2.9937777748,39.46,13.5,41.7054145166,133.6,41.8337777748,-51.37,66.2490895251,2.9937777748,0,2.9937777748,38.84,-51.37,64.4004852466,126.94,2.9937777748,0.0,2.9937777748,2.9937777748,0,2.9937777748,0.0,0.0,0.0,0.0
2021-09-22 04:30:00,42.5025555526,13.48,44.5889855065,2.9725555526000003,0,2.9725555526000003,39.53,13.48,41.7651924454,133.6,41.8725555526,-51.34,66.2503321388,2.9725555526000003,0,2.9725555526000003,38.9,-51.34,64.41277513040001,126.8,2.9725555526000003,0.0,2.9725555526000003,2.9725555526000003,0,2.9725555526000003,0.0,0.0,0.0,0.0
2021-09-22 05:00:00,42.522999997,13.36,44.5723583484,3.042999997,0,3.042999997,39.48,13.36,41.6792514328,133.45,41.902999997,-51.46,66.3625874175,3.042999997,0,3.042999997,38.86,-51.46,64.4843484886,126.8,3.042999997,0.0,3.042999997,3.042999997,0,3.042999997,0.0,0.0,0.0,0.0
2021-09-22 05:30:00,43.7917777747,13.39,45.793142507,3.1017777747,0,3.1017777747,40.69,13.39,42.8365288043,133.45,43.1517777747,-51.17,66.9361249634,3.1017777747,0,3.1017777747,40.05,-51.17,64.979776854,126.8,3.1017777747,0.0,3.1017777747,3.1017777747,0,3.1017777747,0.0,0.0,0.0,0.0
2021-09-22 06:00:00,45.7754444414,13.33,47.6768309958,3.0654444414,0,3.0654444414,42.71,13.33,44.7418484196,133.22,45.1054444414,-50.63,67.8078020456,3.0654444414,0,3.0654444414,42.04,-50.63,65.8084986913,126.46,3.0654444414,0.0,3.0654444414,3.0654444414,0,3.0654444414,0.0,0.0,0.0,0.0
2021-09-22 06:30:00,52.8618888855,15.0,54.948878938,3.3818888855,0,3.3818888855,49.48,15.0,51.7036787859,132.56,52.1318888855,-47.8,70.7288755656,3.3818888855,0,3.3818888855,48.75,-47.8,68.2744644798,125.81,3.3818888855,0.0,3.3818888855,3.3818888855,0,3.3818888855,0.0,0.0,0.0,0.0
2021-09-22 07:00:00,62.7982222185,12.82,64.0934404897,3.6982222184999998,0,3.6982222184999998,59.1,12.82,60.4744772611,131.26,62.0582222185,-38.28,72.9148911055,3.6982222184999998,0,3.6982222184999998,58.36,-38.28,69.794326417,124.53,3.6982222184999998,0.0,3.6982222184999998,3.6982222184999998,0,3.6982222184999998,0.0,0.0,0.0,0.0
2021-09-22 07:30:00,72.9481111069,7.35,73.3174564075,4.2281111069,0,4.2281111069,68.72,7.35,69.1119446984,131.36,72.2981111069,-28.86,77.8454653119,4.2281111069,0,4.2281111069,68.07,-28.86,73.9352723671,124.61,4.2281111069,0.0,4.2281111069,4.2281111069,0,4.2281111069,0.0,0.0,0.0,0.0
2021-09-22 08:00:00,77.9499999916,0.05,77.9500160275,8.4199999916,0,8.4199999916,69.53,0.05,69.5300179778,131.24,77.4999999916,-11.05,78.283794611,8.4199999916,0,8.4199999916,69.08,-11.05,69.9581939447,124.46,8.4199999916,0.0,8.4199999916,8.4199999916,0,8.4199999916,0.0,0.0,0.0,0.0
2021-09-22 08:30:00,76.5922222098,-1.21,76.6017793725,12.3922222098,0,12.3922222098,64.2,-1.21,64.2114016355,132.15,76.2622222098,-8.15,76.6964734286,12.3922222098,0,12.3922222098,63.87,-8.15,64.3878824003,125.37,12.3922222098,0.0,12.3922222098,12.3922222098,0,12.3922222098,0.0,0.0,0.0,0.0
2021-09-22 09:00:00,73.0157777623,-1.85,73.0392107175,15.4557777623,0,15.4557777623,57.56,-1.85,57.5897221733,132.35,72.7457777623,-8.85,73.2821307158,15.4557777623,0,15.4557777623,57.29,-8.85,57.9695316524,125.57,15.4557777623,0.0,15.4557777623,15.4557777623,0,15.4557777623,0.0,0.0,0.0,0.0
2021-09-22 09:30:00,70.9559999807,-1.5,70.9718531057,19.2959999807,0,19.2959999807,51.66,-1.5,51.6817724154,132.66,70.77599998069999,-8.51,71.2857788992,19.2959999807,0,19.2959999807,51.48,-8.51,52.1786402659,125.87,19.2959999807,0.0,19.2959999807,19.2959999807,0,19.2959999807,0.0,0.0,0.0,0.0
2021-09-22 10:00:00,69.5284444259,0.27,69.5289686698,18.5184444259,0,18.5184444259,51.01,0.27,51.0107145608,132.81,69.3084444259,-6.77,69.6383038905,18.5184444259,0,18.5184444259,50.79,-6.77,51.239213499,126.02,18.5184444259,0.0,18.5184444259,18.5184444259,0,18.5184444259,0.0,0.0,0.0,0.0
2021-09-22 10:30:00,66.6503333141,0.1,66.6504083324,19.2303333141,0,19.2303333141,47.42,0.1,47.4201054406,132.81,66.4903333141,-6.91,66.8484294821,19.2303333141,0,19.2303333141,47.26,-6.91,47.7624926066,126.02,19.2303333141,0.0,19.2303333141,19.2303333141,0,19.2303333141,0.0,0.0,0.0,0.0
2021-09-22 11:00:00,65.0632222026,0.14,65.0633728251,19.6632222026,0,19.6632222026,45.4,0.14,45.4002158585,132.9,64.9232222026,-6.85,65.2835912091,19.6632222026,0,19.6632222026,45.26,-6.85,45.7754311831,126.14,19.6632222026,0.0,19.6632222026,19.6632222026,0,19.6632222026,0.0,0.0,0.0,0.0
2021-09-22 11:30:00,65.0535555341,-0.06,65.0535832036,21.4835555341,0,21.4835555341,43.57,-0.06,43.5700413128,132.9,64.9235555341,-7.13,65.3138956363,21.4835555341,0,21.4835555341,43.44,-7.13,44.0212505502,126.14,21.4835555341,0.0,21.4835555341,21.4835555341,0,21.4835555341,0.0,0.0,0.0,0.0
2021-09-22 12:00:00,64.9545555358,0.37,64.9556093409,19.7545555358,0,19.7545555358,45.2,0.37,45.2015143552,132.9,64.7945555358,-6.66,65.1359349905,19.7545555358,0,19.7545555358,45.04,-6.66,45.5297397313,126.25,19.7545555358,0.0,19.7545555358,19.7545555358,0,19.7545555358,0.0,0.0,0.0,0.0
2021-09-22 12:30:00,66.2222222036,-0.46,66.2238198354,18.5822222036,0,18.5822222036,47.64,-0.46,47.6422207711,132.74,66.0622222036,-7.47,66.4832166978,18.5822222036,0,18.5822222036,47.48,-7.47,48.0640333305,126.05,18.5822222036,0.0,18.5822222036,18.5822222036,0,18.5822222036,0.0,0.0,0.0,0.0
2021-09-22 13:00:00,66.4092222016,-2.0,66.439331675,20.6592222016,0,20.6592222016,45.75,-2.0,45.7936949809,132.74,66.2592222016,-9.05,66.874412347,20.6592222016,0,20.6592222016,45.6,-9.05,46.4893805078,126.05,20.6592222016,0.0,20.6592222016,20.6592222016,0,20.6592222016,0.0,0.0,0.0,0.0
2021-09-22 13:30:00,63.7311110898,-5.67,63.9828369232,21.2911110898,0,21.2911110898,42.44,-5.67,42.8170818716,133.28,63.6011110898,-9.51,64.3081754667,21.2911110898,0,21.2911110898,42.31,-9.51,43.3656107993,126.64,21.2911110898,0.0,21.2911110898,21.2911110898,0,21.2911110898,0.0,0.0,0.0,0.0
2021-09-22 14:00:00,65.5906666457,-20.35,68.6750176631,20.9306666457,0,20.9306666457,44.66,-20.35,49.0778779085,133.28,65.0006666457,-8.18,65.513350276,20.9306666457,0,20.9306666457,44.07,-8.18,44.822731956,126.72,20.9306666457,0.0,20.9306666457,20.9306666457,0,20.9306666457,0.0,0.0,0.0,0.0
2021-09-22 14:30:00,65.4642222029,-19.84,68.404605025,19.3542222029,0,19.3542222029,46.11,-19.84,50.1971881683,131.59,64.8942222029,-7.69,65.3482683421,19.3542222029,0,19.3542222029,45.54,-7.69,46.1847128388,124.98,19.3542222029,0.0,19.3542222029,19.3542222029,0,19.3542222029,0.0,0.0,0.0,0.0
2021-09-22 15:00:00,60.4061110921,-20.06,63.6498378416,19.0361110921,0,19.0361110921,41.37,-20.06,45.9769561846,131.59,59.9661110921,-7.87,60.4803387847,19.0361110921,0,19.0361110921,40.93,-7.87,41.6797528783,124.9,19.0361110921,0.0,19.0361110921,19.0361110921,0,19.0361110921,0.0,0.0,0.0,0.0
2021-09-22 15:30:00,59.8587777586,-20.06,63.1306334101,19.1687777586,0,19.1687777586,40.69,-20.06,45.3660633073,131.73,59.4087777586,-7.85,59.9251647872,19.1687777586,0,19.1687777586,40.24,-7.85,40.9985377788,125.11,19.1687777586,0.0,19.1687777586,19.1687777586,0,19.1687777586,0.0,0.0,0.0,0.0
2021-09-22 16:00:00,62.4329999841,-19.91,65.5308140268,15.8929999841,0,15.8929999841,46.54,-19.91,50.6199535756,131.85,61.8129999841,-7.72,62.2932208754,15.8929999841,0,15.8929999841,45.92,-7.72,46.5644155982,125.11,15.8929999841,0.0,15.8929999841,15.8929999841,0,15.8929999841,0.0,0.0,0.0,0.0
2021-09-22 16:30:00,66.4409999864,-19.57,69.2632036452,13.5509999864,0,13.5509999864,52.89,-19.57,56.3944766799,131.85,65.6309999864,-7.44,66.0513569824,13.5509999864,0,13.5509999864,52.08,-7.44,52.6087445203,125.11,13.5509999864,0.0,13.5509999864,13.5509999864,0,13.5509999864,0.0,0.0,0.0,0.0
2021-09-22 17:00:00,70.9904444333,-19.48,73.6146289867,11.1104444333,0,11.1104444333,59.88,-19.48,62.9689193174,131.43,69.9804444333,-7.33,70.3632823502,11.1104444333,0,11.1104444333,58.87,-7.33,59.3245800659,124.72,11.1104444333,0.0,11.1104444333,11.1104444333,0,11.1104444333,0.0,0.0,0.0,0.0
2021-09-22 17:30:00,77.6228888789,-20.1,80.1830585467,9.9628888789,0,9.9628888789,67.66,-20.1,70.5824737453,131.43,76.3928888789,-7.99,76.8095929638,9.9628888789,0,9.9628888789,66.43,-7.99,66.9087811875,124.8,9.9628888789,0.0,9.9628888789,9.9628888789,0,9.9628888789,0.0,0.0,0.0,0.0
2021-09-22 18:00:00,82.1783333256,-19.2,84.3914596874,7.7183333256,0,7.7183333256,74.46,-19.2,76.8955889502,131.1,80.7683333256,-7.19,81.0877288386,7.7183333256,0,7.7183333256,73.05,-7.19,73.4029876776,124.49,7.7183333256,0.0,7.7183333256,7.7183333256,0,7.7183333256,0.0,0.0,0.0,0.0
2021-09-22 18:30:00,84.0366666614,-19.03,86.1643908094,5.2966666614,0,5.2966666614,78.74,-19.03,81.0069657499,130.58,82.4966666614,-7.08,82.7999179362,5.2966666614,0,5.2966666614,77.2,-7.08,77.5239730664,124.01,5.2966666614,0.0,5.2966666614,5.2966666614,0,5.2966666614,0.0,0.0,0.0,0.0
2021-09-22 19:00:00,84.8164444407,-18.14,86.7345885305,3.7564444407,0,3.7564444407,81.06,-18.14,83.0649336363,130.28,83.2364444407,-6.26,83.4715118057,3.7564444407,0,3.7564444407,79.48,-6.26,79.7261437673,123.71,3.7564444407,0.0,3.7564444407,3.7564444407,0,3.7564444407,0.0,0.0,0.0,0.0
2021-09-22 19:30:00,81.9458888817,-19.84,84.3134289696,7.1758888817,0,7.1758888817,74.77,-19.84,77.3574721666,130.0,80.5758888817,-7.85,80.9573737783,7.1758888817,0,7.1758888817,73.4,-7.85,73.8185782849,123.4,7.1758888817,0.0,7.1758888817,7.1758888817,0,7.1758888817,0.0,0.0,0.0,0.0
2021-09-22 20:00:00,82.0552222134,-17.56,83.9131282487,8.8352222134,0,8.8352222134,73.22,-17.56,75.2962283252,130.39,80.7652222134,-11.93,81.641570411,8.8352222134,0,8.8352222134,71.93,-11.93,72.9126175638,123.79,8.8352222134,0.0,8.8352222134,8.8352222134,0,8.8352222134,0.0,0.0,0.0,0.0
2021-09-22 20:30:00,80.5122222155,11.89,81.3854411186,6.7622222155,0,6.7622222155,73.75,11.89,74.702306524,130.66,79.6722222155,-38.97,88.6922989484,6.7622222155,0,6.7622222155,72.91,-38.97,82.6712102246,124.06,6.7622222155,0.0,6.7622222155,6.7622222155,0,6.7622222155,0.0,0.0,0.0,0.0
2021-09-22 21:00:00,78.3704444397,15.14,79.8194597932,4.7704444397,0,4.7704444397,73.6,15.14,75.1410646717,130.66,77.4404444397,-46.84,90.5041879419,4.7704444397,0,4.7704444397,72.67,-46.84,86.4575878683,124.06,4.7704444397,0.0,4.7704444397,4.7704444397,0,4.7704444397,0.0,0.0,0.0,0.0
2021-09-22 21:30:00,72.2008888859,14.26,73.59562457050001,2.9508888859,0,2.9508888859,69.25,14.26,70.7029709418,131.13,71.3208888859,-48.38,86.1817474381,2.9508888859,0,2.9508888859,68.37,-48.38,83.7560821672,124.47,2.9508888859,0.0,2.9508888859,2.9508888859,0,2.9508888859,0.0,0.0,0.0,0.0
2021-09-22 22:00:00,67.4968888859,12.78,68.696130963,2.9468888859,0,2.9468888859,64.55,12.78,65.8029702977,131.13,66.6668888859,-50.13,83.4115757778,2.9468888859,0,2.9468888859,63.72,-50.13,81.0756147063,124.47,2.9468888859,0.0,2.9468888859,2.9468888859,0,2.9468888859,0.0,0.0,0.0,0.0
2021-09-22 22:30:00,63.8295555526,11.21,64.806452318,2.9095555526,0,2.9095555526,60.92,11.21,61.9428002273,131.37,63.0395555526,-51.19,81.2059213621,2.9095555526,0,2.9095555526,60.13,-51.19,78.9685570338,124.72,2.9095555526,0.0,2.9095555526,2.9095555526,0,2.9095555526,0.0,0.0,0.0,0.0
2021-09-22 23:00:00,58.1554444416,10.93,59.1736480048,2.8854444416,0,2.8854444416,55.27,10.93,56.3403745106,130.8,57.4254444416,-51.9,77.4034344801,2.8854444416,0,2.8854444416,54.54,-51.9,75.2875926033,124.21,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,0.0
2021-09-22 23:30:00,50.5291111082,10.95,51.7019687186,2.9191111082,0,2.9191111082,47.61,10.95,48.8529896731,131.26,49.8591111082,-52.16,72.1567499303,2.9191111082,0,2.9191111082,46.94,-52.16,70.1714272336,124.66,2.9191111082,0.0,2.9191111082,2.9191111082,0,2.9191111082,0.0,0.0,0.0,0.0
2021-09-23 00:00:00,47.360999997,10.9,48.5991185179,2.970999997,0,2.970999997,44.39,10.9,45.7086654804,131.62,46.690999997,-52.64,70.363478316,2.970999997,0,2.970999997,43.72,-52.64,68.4281228736,124.99,2.970999997,0.0,2.970999997,2.970999997,0,2.970999997,0.0,0.0,0.0,0.0
2021-09-23 00:30:00,45.7572222192,10.99,47.0585112941,3.0072222192,0,3.0072222192,42.75,10.99,44.1400339828,132.31,45.1172222192,-52.77,69.4279240708,3.0072222192,0,3.0072222192,42.11,-52.77,67.5124062673,125.67,3.0072222192,0.0,3.0072222192,3.0072222192,0,3.0072222192,0.0,0.0,0.0,0.0
2021-09-23 01:00:00,44.2755555525,10.55,45.5151328624,3.0555555525,0,3.0555555525,41.22,10.55,42.5486885814,132.31,43.6455555525,-53.12,68.7507739555,3.0555555525,0,3.0555555525,40.59,-53.12,66.8526925411,125.67,3.0555555525,0.0,3.0555555525,3.0555555525,0,3.0555555525,0.0,0.0,0.0,0.0
2021-09-23 01:30:00,44.8028888859,10.69,46.0605574491,3.0028888859,0,3.0028888859,41.8,10.69,43.1452905889,132.19,44.1628888859,-53.01,68.9958031676,3.0028888859,0,3.0028888859,41.16,-53.01,67.1133794411,125.6,3.0028888859,0.0,3.0028888859,3.0028888859,0,3.0028888859,0.0,0.0,0.0,0.0
2021-09-23 02:00:00,44.0359999969,10.53,45.2774800064,3.0759999969,0,3.0759999969,40.96,10.53,42.2918727417,132.19,43.4059999969,-53.33,68.7616879936,3.0759999969,0,3.0759999969,40.33,-53.33,66.8625291176,125.51,3.0759999969,0.0,3.0759999969,3.0759999969,0,3.0759999969,0.0,0.0,0.0,0.0
2021-09-23 02:30:00,43.1265555525,10.5,44.3863694598,3.0265555525,0,3.0265555525,40.1,10.5,41.4518998358,132.42,42.4965555525,-53.44,68.2773083376,3.0265555525,0,3.0265555525,39.47,-53.44,66.4357923111,125.75,3.0265555525,0.0,3.0265555525,3.0265555525,0,3.0265555525,0.0,0.0,0.0,0.0
2021-09-23 03:00:00,42.0501111081,9.93,43.2066747644,3.0601111081,0,3.0601111081,38.99,9.93,40.2346243924,132.42,41.4401111081,-54.26,68.2746688652,3.0601111081,0,3.0601111081,38.38,-54.26,66.4618085821,125.75,3.0601111081,0.0,3.0601111081,3.0601111081,0,3.0601111081,0.0,0.0,0.0,0.0
2021-09-23 03:30:00,41.6158888858,9.21,42.6228378661,3.0458888858,0,3.0458888858,38.57,9.21,39.6543692422,132.74,40.9958888858,-55.03,68.6218901338,3.0458888858,0,3.0458888858,37.95,-55.03,66.8468652967,126.09,3.0458888858,0.0,3.0458888858,3.0458888858,0,3.0458888858,0.0,0.0,0.0,0.0
2021-09-23 04:00:00,41.3137777748,9.26,42.3388218308,3.0037777748,0,3.0037777748,38.31,9.26,39.4132426984,132.74,40.7137777748,-55.05,68.4698050289,3.0037777748,0,3.0037777748,37.71,-55.05,66.7274051646,126.09,3.0037777748,0.0,3.0037777748,3.0037777748,0,3.0037777748,0.0,0.0,0.0,0.0
2021-09-23 04:30:00,41.4035555525,9.18,42.4090416349,3.0435555525,0,3.0435555525,38.36,9.18,39.4431489615,132.89,40.7835555525,-55.03,68.4952502259,3.0435555525,0,3.0435555525,37.74,-55.03,66.7278689904,126.09,3.0435555525,0.0,3.0435555525,3.0435555525,0,3.0435555525,0.0,0.0,0.0,0.0
2021-09-23 05:00:00,41.6316666637,9.33,42.6643243143,2.9716666636999998,0,2.9716666636999998,38.66,9.33,39.7698943926,132.77,41.0116666637,-54.89,68.5191134103,2.9716666636999998,0,2.9716666636999998,38.04,-54.89,66.7828847835,126.09,2.9716666636999998,0.0,2.9716666636999998,2.9716666636999998,0,2.9716666636999998,0.0,0.0,0.0,0.0
2021-09-23 05:30:00,43.1142222192,9.25,44.095336007,3.0142222192,0,3.0142222192,40.1,9.25,41.153037555,132.77,42.4842222192,-54.55,69.1419672671,3.0142222192,0,3.0142222192,39.47,-54.55,67.3318899185,126.01,3.0142222192,0.0,3.0142222192,3.0142222192,0,3.0142222192,0.0,0.0,0.0,0.0
2021-09-23 06:00:00,45.185999997,9.52,46.1779708923,2.985999997,0,2.985999997,42.2,9.52,43.2604946805,132.41,44.525999997,-54.02,70.0051789208,2.985999997,0,2.985999997,41.54,-54.02,68.1449337809,125.67,2.985999997,0.0,2.985999997,2.985999997,0,2.985999997,0.0,0.0,0.0,0.0
2021-09-23 06:30:00,51.6458888856,11.22,52.8506030124,3.3358888856,0,3.3358888856,48.31,11.22,49.5958113151,132.07,50.9258888856,-52.09,72.847884381,3.3358888856,0,3.3358888856,47.59,-52.09,70.5561917907,125.39,3.3358888856,0.0,3.3358888856,3.3358888856,0,3.3358888856,0.0,0.0,0.0,0.0
2021-09-23 07:00:00,59.7654444405,12.63,61.0853930917,3.9454444405,0,3.9454444405,55.82,12.63,57.2310169401,131.83,58.9354444405,-50.53,77.6316141234,3.9454444405,0,3.9454444405,54.99,-50.53,74.6805262435,125.1,3.9454444405,0.0,3.9454444405,3.9454444405,0,3.9454444405,0.0,0.0,0.0,0.0
2021-09-23 07:30:00,70.5926666637,14.74,72.1151314683,2.9526666637,0,2.9526666637,67.64,14.74,69.2274309793,131.68,69.6826666637,-47.52,84.3434907587,2.9526666637,0,2.9526666637,66.73,-47.52,81.920957636,124.92,2.9526666637,0.0,2.9526666637,2.9526666637,0,2.9526666637,0.0,0.0,0.0,0.0
2021-09-23 08:00:00,74.9964444406,15.85,76.6530441583,3.8364444406000002,0,3.8364444406000002,71.16,15.85,72.9038277459,130.54,74.0764444406,-45.77,87.0759009196,3.8364444406000002,0,3.8364444406000002,70.24,-45.77,83.8364509029,123.76,3.8364444406000002,0.0,3.8364444406000002,3.8364444406000002,0,3.8364444406000002,0.0,0.0,0.0,0.0
2021-09-23 08:30:00,76.4681111049,17.02,78.3393414317,6.2181111049,0,6.2181111049,70.25,17.02,72.2823830542,129.83,75.5881111049,-44.84,87.887360527,6.2181111049,0,6.2181111049,69.37,-44.84,82.6003783284,123.04,6.2181111049,0.0,6.2181111049,6.2181111049,0,6.2181111049,0.0,0.0,0.0,0.0
2021-09-23 09:00:00,74.9069999914,20.63,77.6959171881,8.6269999914,0,8.6269999914,66.28,20.63,69.4163907157,130.06,74.0369999914,-43.86,86.0533379232,8.6269999914,0,8.6269999914,65.41,-43.86,78.7538424459,123.24,8.6269999914,0.0,8.6269999914,8.6269999914,0,8.6269999914,0.0,0.0,0.0,0.0
2021-09-23 09:30:00,74.9744444333,21.79,78.0767021466,11.1244444333,0,11.1244444333,63.85,21.79,67.4657439001,132.87,74.1144444333,-42.59,85.4801671364,11.1244444333,0,11.1244444333,62.99,-42.59,76.0371501307,126.09,11.1244444333,0.0,11.1244444333,11.1244444333,0,11.1244444333,0.0,0.0,0.0,0.0
2021-09-23 10:00:00,73.7545555444,22.45,77.0956351784,11.1345555444,0,11.1345555444,62.62,22.45,66.5226795912,132.77,72.9245555444,-41.82,84.0648749559,11.1345555444,0,11.1345555444,61.79,-41.82,74.6117718594,126.09,11.1345555444,0.0,11.1345555444,11.1345555444,0,11.1345555444,0.0,0.0,0.0,0.0
2021-09-23 10:30:00,73.9877777664,22.43,77.3129753587,11.3477777664,0,11.3477777664,62.64,22.43,66.5347615912,132.66,73.1377777664,-41.77,84.2250998017,11.3477777664,0,11.3477777664,61.79,-41.77,74.5837582856,125.88,11.3477777664,0.0,11.3477777664,11.3477777664,0,11.3477777664,0.0,0.0,0.0,0.0
2021-09-23 11:00:00,74.5591110986,21.77,77.6723499568,12.5191110986,0,12.5191110986,62.04,21.77,65.748722421,132.53,73.7591110986,-42.27,85.0127012278,12.5191110986,0,12.5191110986,61.24,-42.27,74.4116287955,125.88,12.5191110986,0.0,12.5191110986,12.5191110986,0,12.5191110986,0.0,0.0,0.0,0.0
2021-09-23 11:30:00,73.2971110981,21.48,76.3796890235,12.9771110981,0,12.9771110981,60.32,21.48,64.0304052775,132.36,72.4771110981,-42.47,84.0037649938,12.9771110981,0,12.9771110981,59.5,-42.47,73.1023317002,125.6,12.9771110981,0.0,12.9771110981,12.9771110981,0,12.9771110981,0.0,0.0,0.0,0.0
2021-09-23 12:00:00,75.6808888776,21.48,78.6701172066,11.3308888776,0,11.3308888776,64.35,21.48,67.8403486135,132.36,74.8208888776,-42.43,86.0143610825,11.3308888776,0,11.3308888776,63.49,-42.43,76.3628509159,125.6,11.3308888776,0.0,11.3308888776,11.3308888776,0,11.3308888776,0.0,0.0,0.0,0.0
2021-09-23 12:30:00,76.4473333225,21.48,79.4077148149,10.8173333225,0,10.8173333225,65.63,21.48,69.0556826047,132.2,75.5973333225,-42.39,86.671038447,10.8173333225,0,10.8173333225,64.78,-42.39,77.4167972729,125.51,10.8173333225,0.0,10.8173333225,10.8173333225,0,10.8173333225,0.0,0.0,0.0,0.0
2021-09-23 13:00:00,74.8179999881,21.39,77.8155847001,11.8879999881,0,11.8879999881,62.93,21.39,66.4659085547,132.2,74.0079999881,-42.76,85.4728124156,11.8879999881,0,11.8879999881,62.12,-42.76,75.4142692068,125.51,11.8879999881,0.0,11.8879999881,11.8879999881,0,11.8879999881,0.0,0.0,0.0,0.0
2021-09-23 13:30:00,70.6484444336,21.42,73.8242446686,10.8684444336,0,10.8684444336,59.78,21.42,63.5016913161,132.48,69.8384444336,-43.13,82.0829167422,10.8684444336,0,10.8684444336,58.97,-43.13,73.059275934,125.73,10.8684444336,0.0,10.8684444336,10.8684444336,0,10.8684444336,0.0,0.0,0.0,0.0
2021-09-23 14:00:00,68.0938888773,20.59,71.1387784716,11.6338888773,0,11.6338888773,56.46,20.59,60.097252017,133.05,67.3238888773,-43.93,80.3887486752,11.6338888773,0,11.6338888773,55.69,-43.93,70.9311003721,126.29,11.6338888773,0.0,11.6338888773,11.6338888773,0,11.6338888773,0.0,0.0,0.0,0.0
2021-09-23 14:30:00,69.6021110997,19.41,72.2578851721,11.3621110997,0,11.3621110997,58.24,19.41,61.3892962983,133.05,68.8021110997,-44.09,81.7169418896,11.3621110997,0,11.3621110997,57.44,-44.09,72.4105082153,126.29,11.3621110997,0.0,11.3621110997,11.3621110997,0,11.3621110997,0.0,0.0,0.0,0.0
2021-09-23 15:00:00,68.3176666557,19.26,70.9806394539,10.9176666557,0,10.9176666557,57.4,19.26,60.5450873317,131.77,67.5376666557,-44.3,80.7702074858,10.9176666557,0,10.9176666557,56.62,-44.3,71.8909896997,125.06,10.9176666557,0.0,10.9176666557,10.9176666557,0,10.9176666557,0.0,0.0,0.0,0.0
2021-09-23 15:30:00,69.1453333211,18.2,71.5004693697,12.2553333211,0,12.2553333211,56.89,18.2,59.7303281424,131.95,68.3553333211,-45.42,82.069653304,12.2553333211,0,12.2553333211,56.1,-45.42,72.1816209294,125.17,12.2553333211,0.0,12.2553333211,12.2553333211,0,12.2553333211,0.0,0.0,0.0,0.0
2021-09-23 16:00:00,69.9506666561,16.99,71.9844140466,10.5606666561,0,10.5606666561,59.39,16.99,61.7724226496,131.95,69.1906666561,-46.49,83.3586735278,10.5606666561,0,10.5606666561,58.63,-46.49,74.8251094219,125.29,10.5606666561,0.0,10.5606666561,10.5606666561,0,10.5606666561,0.0,0.0,0.0,0.0
2021-09-23 16:30:00,69.3542222069,16.14,71.2074977648,15.3342222069,0,15.3342222069,54.02,16.14,56.379606242,131.84,68.6142222069,-47.55,83.4800214965,15.3342222069,0,15.3342222069,53.28,-47.55,71.412610231,125.07,15.3342222069,0.0,15.3342222069,15.3342222069,0,15.3342222069,0.0,0.0,0.0,0.0
2021-09-23 17:00:00,72.973888873,16.25,74.7612931754,15.843888873000001,0,15.843888873000001,57.13,16.25,59.3961227691,132.06,72.183888873,-47.29,86.2951789664,15.843888873000001,0,15.843888873000001,56.34,-47.29,73.5563709001,125.37,15.843888873000001,0.0,15.843888873000001,15.843888873000001,0,15.843888873000001,0.0,0.0,0.0,0.0
2021-09-23 17:30:00,82.8281110989,17.36,84.6278062354,12.2081110989,0,12.2081110989,70.62,17.36,72.7224449534,131.99,81.8781110989,-45.67,93.7537944679,12.2081110989,0,12.2081110989,69.67,-45.67,83.304608516,125.25,12.2081110989,0.0,12.2081110989,12.2081110989,0,12.2081110989,0.0,0.0,0.0,0.0
2021-09-23 18:00:00,86.7489999893,18.63,88.7269175569,10.6989999893,0,10.6989999893,76.05,18.63,78.2986551609,131.34,85.7889999893,-43.99,96.4099197135,10.6989999893,0,10.6989999893,75.09,-43.99,87.0265947857,124.64,10.6989999893,0.0,10.6989999893,10.6989999893,0,10.6989999893,0.0,0.0,0.0,0.0
2021-09-23 18:30:00,84.8011111022,17.93,86.6759098261,8.8611111023,0,8.8611111023,75.94,17.93,78.0279981801,130.99,83.8911111022,-44.71,95.0615727935,8.8611111023,0,8.8611111023,75.03,-44.71,87.3411987552,124.26,8.8611111023,0.0,8.8611111023,8.8611111023,0,8.8611111023,0.0,0.0,0.0,0.0
