Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-23 19:00:00,82.5016666559,16.2,84.0771372074,10.8116666559,0,10.8116666559,71.69,16.2,73.4975924776,130.99,81.5716666559,-46.61,93.9490761052,10.8116666559,0,10.8116666559,70.76,-46.61,84.7317514277,124.26,10.8116666559,0.0,10.8116666559,10.8116666559,0,10.8116666559,0.0,0.0,0.0,0.0
2021-09-23 19:30:00,84.5851111005,15.94,86.0739485552,10.6451111005,0,10.6451111005,73.94,15.94,75.6386620717,131.17,83.6551111005,-44.64,94.8203945005,10.6451111005,0,10.6451111005,73.01,-44.64,85.5756373041,124.5,10.6451111005,0.0,10.6451111005,10.6451111005,0,10.6451111005,0.0,0.0,0.0,0.0
2021-09-23 20:00:00,87.3388888815,12.11,88.1744498766,7.4288888815,0,7.4288888815,79.91,12.11,80.822399123,131.02,86.5488888815,-31.01,91.93655566,7.4288888815,0,7.4288888815,79.12,-31.01,84.9799652859,124.37,7.4288888815,0.0,7.4288888815,7.4288888815,0,7.4288888815,0.0,0.0,0.0,0.0
2021-09-23 20:30:00,80.4588888855,17.83,82.4108105815,3.3588888855,0,3.3588888855,77.1,17.83,79.1348147151,132.27,79.4988888855,-45.27,91.4846775916,3.3588888855,0,3.3588888855,76.14,-45.27,88.5814455741,125.53,3.3588888855,0.0,3.3588888855,3.3588888855,0,3.3588888855,0.0,0.0,0.0,0.0
2021-09-23 21:00:00,77.2643333305,16.94,79.0995626094,2.8743333305,0,2.8743333305,74.39,16.94,76.2944014984,131.53,76.3343333305,-46.64,89.455128668,2.8743333305,0,2.8743333305,73.46,-46.64,87.0152929088,124.8,2.8743333305,0.0,2.8743333305,2.8743333305,0,2.8743333305,0.0,0.0,0.0,0.0
2021-09-23 21:30:00,73.2013333305,15.67,74.8597628994,2.8413333305,0,2.8413333305,70.36,15.67,72.0838296707,132.07,72.3213333305,-48.45,87.0504322488,2.8413333305,0,2.8413333305,69.48,-48.45,84.7046214796,125.35,2.8413333305,0.0,2.8413333305,2.8413333305,0,2.8413333305,0.0,0.0,0.0,0.0
2021-09-23 22:00:00,69.0559999971,14.57,70.5763135591,2.9259999971,0,2.9259999971,66.13,14.57,67.7160379822,132.64,68.2159999971,-49.49,84.277415454,2.9259999971,0,2.9259999971,65.29,-49.49,81.9270663456,125.97,2.9259999971,0.0,2.9259999971,2.9259999971,0,2.9259999971,0.0,0.0,0.0,0.0
2021-09-23 22:30:00,65.5044444415,13.74,66.9299622112,2.9444444415,0,2.9444444415,62.56,13.74,64.0510827387,132.5,64.6844444415,-50.34,81.9645835267,2.9444444415,0,2.9444444415,61.74,-50.34,79.6614285586,125.82,2.9444444415,0.0,2.9444444415,2.9444444415,0,2.9444444415,0.0,0.0,0.0,0.0
2021-09-23 23:00:00,61.0476666637,12.54,62.3223010253,2.9476666637,0,2.9476666637,58.1,12.54,59.4378801775,132.5,60.2976666637,-51.53,79.3167668598,2.9476666637,0,2.9476666637,57.35,-51.53,77.0996977945,125.82,2.9476666637,0.0,2.9476666637,2.9476666637,0,2.9476666637,0.0,0.0,0.0,0.0
2021-09-23 23:30:00,56.9856666632,11.34,58.1030275033,3.4956666632,0,3.4956666632,53.49,11.34,54.6788414288,132.5,56.2856666632,-52.63,77.0583750913,3.4956666632,0,3.4956666632,52.79,-52.63,74.5432827289,125.82,3.4956666632,0.0,3.4956666632,3.4956666632,0,3.4956666632,0.0,0.0,0.0,0.0
2021-09-24 00:00:00,53.9201111059,10.64,54.9598761068,5.1701111059,0,5.1701111059,48.75,10.64,49.8976161755,132.35,53.2401111059,-53.83,75.7111506356,5.1701111059,0,5.1701111059,48.07,-53.83,72.1692025728,125.7,5.1701111059,0.0,5.1701111059,5.1701111059,0,5.1701111059,0.0,0.0,0.0,0.0
2021-09-24 00:30:00,51.8122222171,9.57,52.6886256328,5.172222217,0,5.172222217,46.64,9.57,47.6117054935,132.87,51.1622222171,-55.09,75.1829839936,5.172222217,0,5.172222217,45.99,-55.09,71.7634182575,126.26,5.172222217,0.0,5.172222217,5.172222217,0,5.172222217,0.0,0.0,0.0,0.0
2021-09-24 01:00:00,50.3478888854,9.43,51.2233815285,3.4678888854,0,3.4678888854,46.88,9.43,47.819026548,133.14,49.6878888854,-55.23,74.2915823084,3.4678888854,0,3.4678888854,46.22,-55.23,72.0183400253,126.57,3.4678888854,0.0,3.4678888854,3.4678888854,0,3.4678888854,0.0,0.0,0.0,0.0
2021-09-24 01:30:00,50.8518888856,8.51,51.5590409456,3.3318888856,0,3.3318888856,47.52,8.51,48.2759826415,133.14,50.1918888856,-55.2,74.6074105562,3.3318888856,0,3.3318888856,46.86,-55.2,72.407869738,126.57,3.3318888856,0.0,3.3318888856,3.3318888856,0,3.3318888856,0.0,0.0,0.0,0.0
2021-09-24 02:00:00,49.8685555522,8.21,50.5398548956,3.3085555522,0,3.3085555522,46.56,8.21,47.2783005194,132.06,49.208555552199996,-55.55,74.2110803017,3.3085555522,0,3.3085555522,45.9,-55.55,72.0597842073,125.43,3.3085555522,0.0,3.3085555522,3.3085555522,0,3.3085555522,0.0,0.0,0.0,0.0
2021-09-24 02:30:00,49.0785555522,8.14,49.7490122022,3.3085555522,0,3.3085555522,45.77,8.14,46.4881974269,132.06,48.458555552199996,-55.74,73.859184982,3.3085555522,0,3.3085555522,45.15,-55.74,71.7319322199,125.43,3.3085555522,0.0,3.3085555522,3.3085555522,0,3.3085555522,0.0,0.0,0.0,0.0
2021-09-24 03:00:00,48.2129999969,8.05,48.880424187,3.0629999969,0,3.0629999969,45.15,8.05,45.8620213248,132.19,47.5729999969,-55.97,73.4563219111,3.0629999969,0,3.0629999969,44.51,-55.97,71.5107054923,125.52,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,0.0
2021-09-24 03:30:00,47.8407777747,7.94,48.4951917008,3.0307777747,0,3.0307777747,44.81,7.94,45.5080179749,132.43,47.2107777747,-56.15,73.3599348289,3.0307777747,0,3.0307777747,44.18,-56.15,71.4471475988,125.74,3.0307777747,0.0,3.0307777747,3.0307777747,0,3.0307777747,0.0,0.0,0.0,0.0
2021-09-24 04:00:00,47.4382222192,7.82,48.0784497184,2.9982222192,0,2.9982222192,44.44,7.82,45.1227880344,132.43,46.7982222192,-56.24,73.1642754552,2.9982222192,0,2.9982222192,43.8,-56.24,71.2837821668,125.83,2.9982222192,0.0,2.9982222192,2.9982222192,0,2.9982222192,0.0,0.0,0.0,0.0
2021-09-24 04:30:00,47.1733333303,7.75,47.8057096746,3.0333333303,0,3.0333333303,44.14,7.75,44.8151994306,132.43,46.5633333303,-56.26,73.0296625408,3.0333333303,0,3.0333333303,43.53,-56.26,71.1340178817,125.83,3.0333333303,0.0,3.0333333303,3.0333333303,0,3.0333333303,0.0,0.0,0.0,0.0
2021-09-24 05:00:00,45.9155555525,8.17,46.6367574098,3.0355555525,0,3.0355555525,42.88,8.17,43.6513837123,132.43,45.2855555525,-55.81,71.8716748219,3.0355555525,0,3.0355555525,42.25,-55.81,69.9987042737,125.83,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,0.0
2021-09-24 05:30:00,48.3912222192,8.14,49.0710707838,2.9812222192,0,2.9812222192,45.41,8.14,46.1338021412,132.5,47.7512222192,-55.65,73.328723727,2.9812222192,0,2.9812222192,44.77,-55.65,71.4232133133,125.83,2.9812222192,0.0,2.9812222192,2.9812222192,0,2.9812222192,0.0,0.0,0.0,0.0
2021-09-24 06:00:00,51.0521111074,8.4,51.7385547587,3.7521111074,0,3.7521111074,47.3,8.4,48.0400874271,132.2,50.3921111074,-55.19,74.7348711236,3.7521111074,0,3.7521111074,46.64,-55.19,72.2580493786,125.49,3.7521111074,0.0,3.7521111074,3.7521111074,0,3.7521111074,0.0,0.0,0.0,0.0
2021-09-24 06:30:00,57.6717777746,10.51,58.621617614,3.2017777746,0,3.2017777746,54.47,10.51,55.4746879216,132.0,56.9217777746,-53.02,77.7895184779,3.2017777746,0,3.2017777746,53.72,-53.02,75.4782008265,125.24,3.2017777746,0.0,3.2017777746,3.2017777746,0,3.2017777746,0.0,0.0,0.0,0.0
2021-09-24 07:00:00,64.1393333302,12.41,65.3288770762,3.1293333302,0,3.1293333302,61.01,12.41,62.2593623482,131.91,63.3293333302,-51.34,81.5254565154,3.1293333302,0,3.1293333302,60.2,-51.34,79.1191228465,125.1,3.1293333302,0.0,3.1293333302,3.1293333302,0,3.1293333302,0.0,0.0,0.0,0.0
2021-09-24 07:30:00,72.5847777741,17.04,74.5581086436,3.6647777741,0,3.6647777741,68.92,17.04,70.9952674479,132.16,71.7047777741,-46.74,85.5932401281,3.6647777741,0,3.6647777741,68.04,-46.74,82.5473754883,125.35,3.6647777741,0.0,3.6647777741,3.6647777741,0,3.6647777741,0.0,0.0,0.0,0.0
2021-09-24 08:00:00,76.7485555496,18.97,79.0582170236,5.9385555496,0,5.9385555496,70.81,18.97,73.3070051223,132.16,75.8585555496,-44.78,88.0895501752,5.9385555496,0,5.9385555496,69.92,-44.78,83.0304450187,125.26,5.9385555496,0.0,5.9385555496,5.9385555496,0,5.9385555496,0.0,0.0,0.0,0.0
2021-09-24 08:30:00,77.6559999905,19.83,80.1478835312,9.5059999905,0,9.5059999905,68.15,19.83,70.9764143924,131.81,76.7959999905,-43.67,88.3441821205,9.5059999905,0,9.5059999905,67.29,-43.67,80.2185327714,124.95,9.5059999905,0.0,9.5059999905,9.5059999905,0,9.5059999905,0.0,0.0,0.0,0.0
2021-09-24 09:00:00,75.5918888794,20.48,78.3170739006,9.4918888794,0,9.4918888794,66.1,20.48,69.2000028902,131.81,74.7618888794,-43.06,86.2757418329,9.4918888794,0,9.4918888794,65.27,-43.06,78.1942229324,124.95,9.4918888794,0.0,9.4918888794,9.4918888794,0,9.4918888794,0.0,0.0,0.0,0.0
2021-09-24 09:30:00,73.6592222099,20.46,76.4479732666,12.3292222099,0,12.3292222099,61.33,20.46,64.6527686955,131.92,72.8992222099,-43.13,84.7023818957,12.3292222099,0,12.3292222099,60.57,-43.13,74.3567199384,124.95,12.3292222099,0.0,12.3292222099,12.3292222099,0,12.3292222099,0.0,0.0,0.0,0.0
2021-09-24 10:00:00,69.6505555393,20.33,72.5569347956,16.2705555393,0,16.2705555393,53.38,20.33,57.1203405102,131.92,68.9505555393,-43.53,81.5416458577,16.2705555393,0,16.2705555393,52.68,-43.53,68.3377150628,124.95,16.2705555393,0.0,16.2705555393,16.2705555393,0,16.2705555393,0.0,0.0,0.0,0.0
2021-09-24 10:30:00,66.8242222029,20.78,69.9806049775,19.3442222029,0,19.3442222029,47.48,20.78,51.8281660876,132.25,66.1742222029,-43.47,79.1749239605,19.3442222029,0,19.3442222029,46.83,-43.47,63.8959294478,125.29,19.3442222029,-0.02,19.3442325419,19.3442222029,0,19.3442222029,0.0,-0.02,0.02,0.0
2021-09-24 11:00:00,65.2409999809,13.76,66.6762752297,19.0909999809,0,19.0909999809,46.15,13.76,48.1576587886,132.65,64.3609999809,-40.2,75.8839793273,19.0909999809,0,19.0909999809,45.27,-40.2,60.5426535593,125.62,19.0909999809,-0.29,19.0932024624,19.0909999809,0,19.0909999809,0.0,-0.29,0.29,71.52
2021-09-24 11:30:00,18.9434444255,0.0,18.9434444255,18.9434444255,0,18.9434444255,0.0,0.0,0.0,132.44,71.2134444255,-33.73,78.7976368107,18.9434444255,0,18.9434444255,52.27,-33.73,62.2082454342,125.46,46.9134444255,2.18,46.9640678377,18.9434444255,0,18.9434444255,27.97,2.18,28.0548266792,132.38
2021-09-24 12:00:00,21.6835555339,0.0,21.6835555339,21.6835555339,0,21.6835555339,0.0,0.0,0.0,133.64,60.6635555339,-36.01,70.5463469643,21.6835555339,0,21.6835555339,38.98,-36.01,53.067508892,124.95,60.7435555339,6.59,61.0999806784,21.6835555339,0,21.6835555339,39.06,6.59,39.6120145915,131.93
2021-09-24 12:30:00,19.1783333142,0.0,19.1783333142,19.1783333142,0,19.1783333142,0.0,0.0,0.0,133.95,64.7683333142,-36.14,74.1689732994,19.1783333142,0,19.1783333142,45.59,-36.14,58.176865677,125.46,65.5983333142,6.64,65.9335342113,19.1783333142,0,19.1783333142,46.42,6.64,46.8924940689,132.43
2021-09-24 13:00:00,18.975999981,0.0,18.975999981,18.975999981,0,18.975999981,0.0,0.0,0.0,134.02,66.575999981,-36.29,75.8243224399,18.975999981,0,18.975999981,47.6,-36.29,59.855861033,125.54,67.445999981,6.5600000000000005,67.7642716587,18.975999981,0,18.975999981,48.47,6.5600000000000005,48.9119055037,132.43
2021-09-24 13:30:00,18.0313333153,0.0,18.0313333153,18.0313333153,0,18.0313333153,0.0,0.0,0.0,134.02,66.7813333153,-36.67,76.1868451858,18.0313333153,0,18.0313333153,48.75,-36.67,61.0020606209,125.62,67.6913333153,6.24,67.9783362992,18.0313333153,0,18.0313333153,49.66,6.24,50.0505064909,132.43
2021-09-24 14:00:00,16.4346666502,0.0,16.4346666502,16.4346666502,0,16.4346666502,0.0,0.0,0.0,134.02,67.6846666502,-34.32,75.8885795068,16.4346666502,0,16.4346666502,51.25,-34.32,61.6800202659,125.62,68.7446666502,0.91,68.7506893991,16.4346666502,0,16.4346666502,52.31,0.91,52.3179147138,132.55
2021-09-24 14:30:00,14.3365555412,0.0,14.3365555412,14.3365555412,0,14.3365555412,0.0,0.0,0.0,132.4,67.7565555412,-33.89,75.7593751216,14.3365555412,0,14.3365555412,53.42,-33.89,63.2631685896,123.9,68.8765555412,0.42,68.8778360812,14.3365555412,0,14.3365555412,54.54,0.42,54.5416171377,130.77
2021-09-24 15:00:00,12.4455555431,0.0,12.4455555431,12.4455555431,0,12.4455555431,0.0,0.0,0.0,132.19,67.6955555431,-34.05,75.7765843799,12.4455555431,0,12.4455555431,55.25,-34.05,64.8996533119,123.58,68.8455555431,0.26,68.8460464953,12.4455555431,0,12.4455555431,56.4,0.26,56.4005992876,130.47
2021-09-24 15:30:00,10.5218888784,0.0,10.5218888784,10.5218888784,0,10.5218888784,0.0,0.0,0.0,132.19,68.5118888784,-39.08,78.8741105667,10.5218888784,0,10.5218888784,57.99,-39.08,69.929153434,123.58,69.0018888784,8.5,69.5234540913,10.5218888784,0,10.5218888784,58.48,8.5,59.0945039746,130.47
2021-09-24 16:00:00,9.208222213,0.0,9.208222213,9.208222213,0,9.208222213,0.0,0.0,0.0,131.85,71.448222213,-46.4,85.1927723308,9.208222213,0,9.208222213,62.24,-46.4,77.632323165,123.82,70.798222213,22.38,74.2512805851,9.208222213,0,9.208222213,61.59,22.38,65.530088509,130.64
2021-09-24 16:30:00,8.2638888806,0.0,8.2638888806,8.2638888806,0,8.2638888806,0.0,0.0,0.0,130.92,73.8438888806,-47.08,87.5753751063,8.2638888806,0,8.2638888806,65.58,-47.08,80.7295658356,123.55,73.1138888806,21.58,76.2321267396,8.2638888806,0,8.2638888806,64.85,21.58,68.3463159212,130.41
2021-09-24 17:00:00,7.3644444371,0.0,7.3644444371,7.3644444371,0,7.3644444371,0.0,0.0,0.0,130.75,78.4944444371,-37.36,86.931854964,7.3644444371,0,7.3644444371,71.13,-37.36,80.3445486639,123.46,77.5244444371,17.81,79.5439223654,7.3644444371,0,7.3644444371,70.16,17.81,72.3852312285,130.41
2021-09-24 17:30:00,8.9185555466,0.0,8.9185555466,8.9185555466,0,8.9185555466,0.0,0.0,0.0,130.36,77.9185555466,-29.99,83.490726422,8.9185555466,0,8.9185555466,69.0,-29.99,75.2356305217,123.46,76.8785555466,13.13,77.9917252209,8.9185555466,0,8.9185555466,67.96,13.13,69.2167501404,130.33
2021-09-24 18:00:00,11.0731111,0.0,11.0731111,11.0731111,0,11.0731111,0.0,0.0,0.0,130.47,80.3331111,-30.73,86.0101252122,11.0731111,0,11.0731111,69.26,-30.73,75.7712379469,124.06,79.2931111,12.44,80.2630118294,11.0731111,0,11.0731111,68.22,12.44,69.3449493474,130.97
2021-09-24 18:30:00,8.7233333246,0.0,8.7233333246,8.7233333246,0,8.7233333246,0.0,0.0,0.0,130.47,84.0233333246,-29.92,89.1915183354,8.7233333246,0,8.7233333246,75.3,-29.92,81.0265166473,124.15,82.8733333246,13.0,83.8867652036,8.7233333246,0,8.7233333246,74.15,13.0,75.2809570874,130.97
2021-09-24 19:00:00,5.9494444385000005,0.0,5.9494444385000005,5.9494444385000005,0,5.9494444385000005,0.0,0.0,0.0,130.28,84.9894444385,-29.42,89.9374341749,5.9494444385000005,0,5.9494444385000005,79.04,-29.42,84.3377614121,123.86,83.7094444385,13.35,84.7672907919,5.9494444385000005,0,5.9494444385000005,77.76,13.35,78.8976558587,130.72
2021-09-24 19:30:00,4.5496666621,0.0,4.5496666621,4.5496666621,0,4.5496666621,0.0,0.0,0.0,130.09,83.0596666621,-29.69,88.2066002407,4.5496666621,0,4.5496666621,78.51,-29.69,83.9363818615,123.66,81.8096666621,13.11,82.8534468768,4.5496666621,0,4.5496666621,77.26,13.11,78.3644032709,130.53
2021-09-24 20:00:00,3.4847777743,0.0,3.4847777743,3.4847777743,0,3.4847777743,0.0,0.0,0.0,130.09,83.2847777743,-30.05,88.5401417941,3.4847777743,0,3.4847777743,79.8,-30.05,85.2704081144,123.66,82.0147777743,12.73,82.99684737,3.4847777743,0,3.4847777743,78.53,12.73,79.5550991452,130.53
2021-09-24 20:30:00,3.0475555525,0.0,3.0475555525,3.0475555525,0,3.0475555525,0.0,0.0,0.0,130.09,80.4975555525,-31.58,86.4705316852,3.0475555525,0,3.0475555525,77.45,-31.58,83.6408925108,123.78,79.2675555525,12.5,80.247089438,3.0475555525,0,3.0475555525,76.22,12.5,77.2381926252,130.61
2021-09-24 21:00:00,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,130.54,75.9014444414,-49.85,90.8077737217,3.0214444414,0,3.0214444414,72.88,-49.85,88.2978872907,124.17,74.9714444414,18.9,77.3170581543,3.0214444414,0,3.0214444414,71.95,18.9,74.3909436692,131.0
2021-09-24 21:30:00,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,130.54,72.7753333303,-51.57,89.1948094978,2.9953333303000003,0,2.9953333303000003,69.78,-51.57,86.7681583301,123.55,71.9253333303,17.78,74.090363575,2.9953333303000003,0,2.9953333303000003,68.93,17.78,71.1861875647,130.41
2021-09-24 22:00:00,3.0157777748,0.0,3.0157777748,3.0157777748,0,3.0157777748,0.0,0.0,0.0,131.0,69.0657777748,-52.83,86.9545315647,3.0157777748,0,3.0157777748,66.05,-52.83,84.5790245865,124.2,68.3257777748,17.06,70.4234017108,3.0157777748,0,3.0157777748,65.31,17.06,67.5014051706,131.02
2021-09-24 22:30:00,2.935888886,0.0,2.935888886,2.935888886,0,2.935888886,0.0,0.0,0.0,131.33,65.225888886,-54.76,85.1649821286,2.935888886,0,2.935888886,62.29,-54.76,82.9379388459,124.59,64.575888886,15.82,66.4854707843,2.935888886,0,2.935888886,61.64,15.82,63.6377403747,131.43
2021-09-24 23:00:00,2.9648888858999998,0.0,2.9648888858999998,2.9648888858999998,0,2.9648888858999998,0.0,0.0,0.0,131.84,60.6748888859,-55.93,82.5203431968,2.9648888858999998,0,2.9648888858999998,57.71,-55.93,80.3654714414,125.3,60.1448888859,14.99,61.9847381143,2.9648888858999998,0,2.9648888858999998,57.18,14.99,59.1122026319,132.11
2021-09-24 23:30:00,2.9763333304,0.0,2.9763333304,2.9763333304,0,2.9763333304,0.0,0.0,0.0,132.04,56.4563333304,-56.39,79.7944213157,2.9763333304,0,2.9763333304,53.48,-56.39,77.7170669802,125.65,56.0163333304,13.41,57.5991119704,2.9763333304,0,2.9763333304,53.04,13.41,54.7089544773,132.41
2021-09-25 00:00:00,3.0198888859,0.0,3.0198888859,3.0198888859,0,3.0198888859,0.0,0.0,0.0,130.82,52.2598888859,-56.61,77.0440658738,3.0198888859,0,3.0198888859,49.24,-56.61,75.0284592671,124.63,51.9098888859,13.19,53.559431141,3.0198888859,0,3.0198888859,48.89,13.19,50.6380114144,131.4
2021-09-25 00:30:00,3.0421111081,0.0,3.0421111081,3.0421111081,0,3.0421111081,0.0,0.0,0.0,130.82,49.9421111081,-56.54,75.43862447,3.0421111081,0,3.0421111081,46.9,-56.54,73.4600680642,124.52,49.6421111081,13.18,51.3619664272,3.0421111081,0,3.0421111081,46.6,13.18,48.4280125547,131.4
2021-09-25 01:00:00,3.0208888859,0.0,3.0208888859,3.0208888859,0,3.0208888859,0.0,0.0,0.0,130.82,48.2708888859,-56.82,74.5559596131,3.0208888859,0,3.0208888859,45.25,-56.82,72.6365947715,124.52,48.0408888859,13.06,49.7844413943,3.0208888859,0,3.0208888859,45.02,13.06,46.8760493216,131.4
2021-09-25 01:30:00,3.0686666636,0.0,3.0686666636,3.0686666636,0,3.0686666636,0.0,0.0,0.0,130.96,48.6486666636,-56.88,74.8466910968,3.0686666636,0,3.0686666636,45.58,-56.88,72.8894423082,124.69,48.3986666636,13.06,50.1297769276,3.0686666636,0,3.0686666636,45.33,13.06,47.1738539871,131.52
2021-09-25 02:00:00,2.9893333303,0.0,2.9893333303,2.9893333303,0,2.9893333303,0.0,0.0,0.0,130.96,48.0193333303,-57.07,74.5844573185,2.9893333303,0,2.9893333303,45.03,-57.07,72.6958444479,124.69,47.7793333303,12.89,49.4875418009,2.9893333303,0,2.9893333303,44.79,12.89,46.6078984723,131.52
2021-09-25 02:30:00,2.9542222193,0.0,2.9542222193,2.9542222193,0,2.9542222193,0.0,0.0,0.0,130.96,46.6142222193,-57.49,74.0134164399,2.9542222193,0,2.9542222193,43.66,-57.49,72.1893046095,124.69,46.4042222193,12.55,48.0713463487,2.9542222193,0,2.9542222193,43.45,12.55,45.2261539377,131.52
2021-09-25 03:00:00,2.9176666637,0.0,2.9176666637,2.9176666637,0,2.9176666637,0.0,0.0,0.0,130.96,45.3376666637,-57.63,73.3261271206,2.9176666637,0,2.9176666637,42.42,-57.63,71.5588799521,124.91,45.1576666637,12.55,46.8691514593,2.9176666637,0,2.9176666637,42.24,12.55,44.0649531941,131.72
2021-09-25 03:30:00,2.9398888859000003,0.0,2.9398888859000003,2.9398888859000003,0,2.9398888859000003,0.0,0.0,0.0,131.08,44.9198888859,-58.0,73.360728033,2.9398888859000003,0,2.9398888859000003,41.98,-58.0,71.5983267961,124.91,44.5798888859,12.49,46.296507353,2.9398888859000003,0,2.9398888859000003,41.64,12.49,43.4728616495,131.72
2021-09-25 04:00:00,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,131.21,45.2173333303,-58.32,73.7958646098,2.9973333303,0,2.9973333303,42.22,-58.32,71.9982694236,125.07,45.0473333303,12.06,46.6337414344,2.9973333303,0,2.9973333303,42.05,12.06,43.745240884,131.9
2021-09-25 04:30:00,3.1697777746,0.0,3.1697777746,3.1697777746,0,3.1697777746,0.0,0.0,0.0,131.21,45.5297777746,-58.64,74.2402199903,3.1697777746,0,3.1697777746,42.36,-58.64,72.3396101731,125.15,45.3597777746,11.8,46.8694937007,3.1697777746,0,3.1697777746,42.19,11.8,43.8090869569,131.9
2021-09-25 05:00:00,3.1808888857,0.0,3.1808888857,3.1808888857,0,3.1808888857,0.0,0.0,0.0,131.21,45.7408888857,-58.78,74.4803149567,3.1808888857,0,3.1808888857,42.56,-58.78,72.5702556148,125.15,45.5608888857,11.66,47.0292483042,3.1808888857,0,3.1808888857,42.38,11.66,43.954749459,131.9
2021-09-25 05:30:00,3.176222219,0.0,3.176222219,3.176222219,0,3.176222219,0.0,0.0,0.0,131.12,46.626222219,-58.83,75.0664605428,3.176222219,0,3.176222219,43.45,-58.83,73.135978834,125.15,46.416222219,11.52,47.8244297937,3.176222219,0,3.176222219,43.24,11.52,44.7482737097,131.9
2021-09-25 06:00:00,3.6473333297,0.0,3.6473333297,3.6473333297,0,3.6473333297,0.0,0.0,0.0,131.12,48.0773333297,-58.55,75.7597022176,3.6473333297,0,3.6473333297,44.43,-58.55,73.4991659817,125.15,47.8473333297,11.65,49.2452008501,3.6473333297,0,3.6473333297,44.2,11.65,45.7095449551,131.9
2021-09-25 06:30:00,5.1469999949,0.0,5.1469999949,5.1469999949,0,5.1469999949,0.0,0.0,0.0,130.95,50.9669999949,-57.85,77.0990115921,5.1469999949,0,5.1469999949,45.82,-57.85,73.7976618871,124.94,50.6869999949,12.09,52.1089250367,5.1469999949,0,5.1469999949,45.54,12.09,47.1175094843,131.73
2021-09-25 07:00:00,4.6413333287,0.0,4.6413333287,4.6413333287,0,4.6413333287,0.0,0.0,0.0,130.79,53.9313333287,-56.69,78.2454140165,4.6413333287,0,4.6413333287,49.29,-56.69,75.1216360312,124.73,53.5813333287,13.73,55.3124957065,4.6413333287,0,4.6413333287,48.94,13.73,50.8294845538,131.54
2021-09-25 07:30:00,4.3968888845,0.0,4.3968888845,4.3968888845,0,4.3968888845,0.0,0.0,0.0,131.46,57.8968888845,-55.43,80.1531948365,4.3968888845,0,4.3968888845,53.5,-55.43,77.0372306096,125.21,57.4468888845,14.83,59.3302110438,4.3968888845,0,4.3968888845,53.05,14.83,55.0838578896,132.03
2021-09-25 08:00:00,4.3729999956,0.0,4.3729999956,4.3729999956,0,4.3729999956,0.0,0.0,0.0,131.46,62.7129999956,-54.39,83.0132065906,4.3729999956,0,4.3729999956,58.34,-54.39,79.7610663168,124.97,62.1229999956,15.48,64.0226329391,4.3729999956,0,4.3729999956,57.75,15.48,59.7887355611,131.81
2021-09-25 08:30:00,4.2427777735,0.0,4.2427777735,4.2427777735,0,4.2427777735,0.0,0.0,0.0,131.16,67.4627777735,-52.42,85.4346696893,4.2427777735,0,4.2427777735,63.22,-52.42,82.1256646853,124.65,66.7827777735,17.38,69.0072735815,4.2427777735,0,4.2427777735,62.54,17.38,64.9100608535,131.48
2021-09-25 09:00:00,6.9273333264,0.0,6.9273333264,6.9273333264,0,6.9273333264,0.0,0.0,0.0,131.32,70.5273333264,-51.5,87.3290028921,6.9273333264,0,6.9273333264,63.6,-51.5,81.8364833067,124.55,69.8273333264,18.18,72.1551722296,6.9273333264,0,6.9273333264,62.9,18.18,65.4745935459,131.4
2021-09-25 09:30:00,8.9553333244,0.0,8.9553333244,8.9553333244,0,8.9553333244,0.0,0.0,0.0,131.32,71.8953333244,-51.2,88.2631234085,8.9553333244,0,8.9553333244,62.94,-51.2,81.1349714981,124.55,71.2153333244,18.39,73.5514500231,8.9553333244,0,8.9553333244,62.26,18.39,64.9191782141,131.4
2021-09-25 10:00:00,11.618666655,0.0,11.618666655,11.618666655,0,11.618666655,0.0,0.0,0.0,131.32,72.348666655,-51.61,88.8702518662,11.618666655,0,11.618666655,60.73,-51.61,79.6977101302,124.55,71.718666655,18.03,73.9503079559,11.618666655,0,11.618666655,60.1,18.03,62.7462421186,131.32
2021-09-25 10:30:00,12.7003333206,0.0,12.7003333206,12.7003333206,0,12.7003333206,0.0,0.0,0.0,131.32,72.5003333206,-51.28,88.8027968681,12.7003333206,0,12.7003333206,59.8,-51.28,78.7761283639,124.55,71.8803333206,18.31,74.1757266111,12.7003333206,0,12.7003333206,59.18,18.31,61.9477884997,131.32
2021-09-25 11:00:00,12.0242222102,0.0,12.0242222102,12.0242222102,0,12.0242222102,0.0,0.0,0.0,131.25,70.3442222102,-51.29,87.0573012352,12.0242222102,0,12.0242222102,58.32,-51.29,77.6652206589,124.44,69.7942222102,18.38,72.1738031001,12.0242222102,0,12.0242222102,57.77,18.38,60.623405546,131.32
2021-09-25 11:30:00,14.024999986,0.0,14.024999986,14.024999986,0,14.024999986,0.0,0.0,0.0,131.39,70.994999986,-51.52,87.7188715329,14.024999986,0,14.024999986,56.97,-51.52,76.8107498987,124.55,70.454999986,18.2,72.7677608768,14.024999986,0,14.024999986,56.43,18.2,59.2923679743,131.32
2021-09-25 12:00:00,15.1102222071,0.0,15.1102222071,15.1102222071,0,15.1102222071,0.0,0.0,0.0,131.48,71.5702222071,-51.52,88.1850730383,15.1102222071,0,15.1102222071,56.46,-51.52,76.4332519261,124.67,71.0502222071,18.22,73.3491818337,15.1102222071,0,15.1102222071,55.94,18.22,58.8324060361,131.48
2021-09-25 12:30:00,16.6772222055,0.0,16.6772222055,16.6772222055,0,16.6772222055,0.0,0.0,0.0,131.48,71.8472222055,-51.76,88.5501041143,16.6772222055,0,16.6772222055,55.17,-51.76,75.6493654963,124.67,71.3472222055,18.09,73.604851854,16.6772222055,0,16.6772222055,54.67,18.09,57.5852151164,131.48
2021-09-25 13:00:00,15.936999963,0.0,15.936999963,15.936999963,0,15.936999963,0.0,0.0,0.0,131.48,70.546999963,-52.02,87.6524934259,15.936999963,0,15.936999963,54.61,-52.02,75.4210348643,124.67,70.066999963,17.91,72.319793859,15.936999963,0,15.936999963,54.13,17.91,57.0160065245,131.48
2021-09-25 13:30:00,15.6709999712,0.0,15.6709999712,15.6709999712,0,15.6709999712,0.0,0.0,0.0,131.72,66.8209999712,-52.72,85.1143021892,15.6709999712,0,15.6709999712,51.15,-52.72,73.4555709256,125.04,66.4309999712,17.4,68.671957575,15.6709999712,0,15.6709999712,50.76,17.4,53.6594595575,131.67
2021-09-25 14:00:00,16.6278873896,0.0,16.6278873896,16.6278873896,0,16.6278873896,0.0,0.0,0.0,131.72,70.6478873896,-51.46,87.4028351521,16.6278873896,0,16.6278873896,54.02,-51.46,74.6075867456,125.04,70.1978873896,18.53,72.6023711319,16.6278873896,0,16.6278873896,53.57,18.53,56.6842641304,131.85
2021-09-25 14:30:00,13.9297750677,0.0,13.9297750677,13.9297750677,0,13.9297750677,0.0,0.0,0.0,131.72,68.5497750677,-51.75,85.8902448583,13.9297750677,0,13.9297750677,54.62,-51.75,75.2423212029,124.89,68.0697750677,18.33,70.4945613346,13.9297750677,0,13.9297750677,54.14,18.33,57.1588007222,131.7
2021-09-25 15:00:00,9.4157111017,0.0,9.4157111017,9.4157111017,0,9.4157111017,0.0,0.0,0.0,131.72,66.7757111017,-51.97,84.6160534008,9.4157111017,0,9.4157111017,57.36,-51.97,77.4018765922,124.89,66.2357111017,18.08,68.6589821155,9.4157111017,0,9.4157111017,56.82,18.08,59.6271649502,131.7
2021-09-25 15:30:00,8.1267777697,0.0,8.1267777697,8.1267777697,0,8.1267777697,0.0,0.0,0.0,131.72,67.5667777697,-52.15,85.3515785336,8.1267777697,0,8.1267777697,59.44,-52.15,79.0742442265,124.89,66.9767777697,17.93,69.3352266918,8.1267777697,0,8.1267777697,58.85,17.93,61.5207883565,131.7
2021-09-25 16:00:00,7.7279999923,0.0,7.7279999923,7.7279999923,0,7.7279999923,0.0,0.0,0.0,131.72,68.8179999923,-52.01,86.2609832018,7.7279999923,0,7.7279999923,61.09,-52.01,80.2310924767,124.89,68.1779999923,18.01,70.5166631581,7.7279999923,0,7.7279999923,60.45,18.01,63.0758479927,131.7
2021-09-25 16:30:00,6.9497777708,0.0,6.9497777708,6.9497777708,0,6.9497777708,0.0,0.0,0.0,131.72,70.3297777708,-51.62,87.2404839584,6.9497777708,0,6.9497777708,63.38,-51.62,81.7413530595,124.89,69.6497777708,18.23,71.9960029691,6.9497777708,0,6.9497777708,62.7,18.23,65.2964233324,131.7
2021-09-25 17:00:00,7.5115555480000005,0.0,7.5115555480000005,7.5115555480000005,0,7.5115555480000005,0.0,0.0,0.0,131.51,72.071555548,-51.08,88.3372827243,7.5115555480000005,0,7.5115555480000005,64.56,-51.08,82.3235081857,124.69,71.361555548,18.51,73.7230744763,7.5115555480000005,0,7.5115555480000005,63.85,18.51,66.4788883782,131.49
2021-09-25 17:30:00,9.8872882678,0.0,9.8872882678,9.8872882678,0,9.8872882678,0.0,0.0,0.0,131.31,71.5172882678,-52.48,88.7066678507,9.8872882678,0,9.8872882678,61.63,-52.48,80.946941264,124.41,70.8572882678,17.12,72.8961569677,9.8872882678,0,9.8872882678,60.97,17.12,63.3279977577,131.26
2021-09-25 18:00:00,14.2322178729,0.0,14.2322178729,14.2322178729,0,14.2322178729,0.0,0.0,0.0,131.31,77.2422178729,-52.42,93.3499685159,14.2322178729,0,14.2322178729,63.01,-52.42,81.9641171489,124.41,76.5622178729,17.14,78.4573311145,14.2322178729,0,14.2322178729,62.33,17.14,64.6437042565,131.26
2021-09-25 18:30:00,14.0862178503,0.0,14.0862178503,14.0862178503,0,14.0862178503,0.0,0.0,0.0,131.31,77.4562178503,-52.42,93.5271195091,14.0862178503,0,14.0862178503,63.37,-52.42,82.2411898017,124.41,76.7662178503,17.2,78.6695125384,14.0862178503,0,14.0862178503,62.68,17.2,64.9970953197,131.26
2021-09-25 19:00:00,14.9634400677,0.0,14.9634400677,14.9634400677,0,14.9634400677,0.0,0.0,0.0,131.22,78.5334400677,-52.66,94.5546234135,14.9634400677,0,14.9634400677,63.57,-52.66,82.5482919266,124.41,77.8234400677,16.94,79.6457872331,14.9634400677,0,14.9634400677,62.86,16.94,65.1025590895,131.26
2021-09-25 19:30:00,13.845662286,0.0,13.845662286,13.845662286,0,13.845662286,0.0,0.0,0.0,131.22,79.845662286,-52.29,95.4440877471,13.845662286,0,13.845662286,66.0,-52.29,84.2035872157,124.41,79.065662286,17.21,80.91701337,13.845662286,0,13.845662286,65.22,17.21,67.4524462121,131.26
2021-09-25 20:00:00,9.4559955982,0.0,9.4559955982,9.4559955982,0,9.4559955982,0.0,0.0,0.0,131.07,81.8259955982,-51.25,96.5507952097,9.4559955982,0,9.4559955982,72.37,-51.25,88.6790809605,124.33,80.9059955982,17.88,82.8581590655,9.4559955982,0,9.4559955982,71.45,17.88,73.6532205677,131.15
2021-09-25 20:30:00,3.5026218826999997,0.0,3.5026218826999997,3.5026218826999997,0,3.5026218826999997,0.0,0.0,0.0,130.95,74.5126218827,-52.12,90.9319812818,3.5026218826999997,0,3.5026218826999997,71.01,-52.12,88.0847007147,124.05,73.6426218827,17.18,75.6200248463,3.5026218826999997,0,3.5026218826999997,70.14,17.18,72.2133782619,130.85
2021-09-25 21:00:00,3.1533333302,0.0,3.1533333302,3.1533333302,0,3.1533333302,0.0,0.0,0.0,131.02,71.0933333302,-52.73,88.5139251417,3.1533333302,0,3.1533333302,67.94,-52.73,86.0017238199,124.23,70.2933333302,16.09,72.1113084798,3.1533333302,0,3.1533333302,67.14,16.09,69.0410580742,131.02
2021-09-25 21:30:00,3.025999997,0.0,3.025999997,3.025999997,0,3.025999997,0.0,0.0,0.0,130.39,68.395999997,-53.79,87.0136593621,3.025999997,0,3.025999997,65.37,-53.79,84.6557794837,123.68,67.645999997,14.66,69.2163052726,3.025999997,0,3.025999997,64.62,14.66,66.2620555069,130.47
2021-09-25 22:00:00,3.0248888859,0.0,3.0248888859,3.0248888859,0,3.0248888859,0.0,0.0,0.0,129.7,65.9648888859,-54.62,85.6429271202,3.0248888859,0,3.0248888859,62.94,-54.62,83.3353946412,123.21,65.2948888859,15.66,67.1465420898,3.0248888859,0,3.0248888859,62.27,15.66,64.208944081,130.02
2021-09-25 22:30:00,3.0442222192,0.0,3.0442222192,3.0442222192,0,3.0442222192,0.0,0.0,0.0,131.56,61.5842222192,-56.05,83.2719576228,3.0442222192,0,3.0442222192,58.54,-56.05,81.0464934467,125.0,61.0242222192,15.12,62.8694687225,3.0442222192,0,3.0442222192,57.98,15.12,59.9190687511,131.83
2021-09-25 23:00:00,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.35,56.1103333303,-57.05,80.0191977367,3.0803333303000002,0,3.0803333303000002,53.03,-57.05,77.8902009241,125.95,55.7103333303,13.29,57.2736007229,3.0803333303000002,0,3.0803333303000002,52.63,13.29,54.2820504403,132.71
2021-09-25 23:30:00,3.0839999969,0.0,3.0839999969,3.0839999969,0,3.0839999969,0.0,0.0,0.0,131.32,52.803999996900004,-57.51,78.0747239231,3.0839999969,0,3.0839999969,49.72,-57.51,76.022881424,125.14,52.4539999969,13.08,54.0602304442,3.0839999969,0,3.0839999969,49.37,13.08,51.0733129922,131.9
2021-09-26 00:00:00,3.1407777746,0.0,3.1407777746,3.1407777746,0,3.1407777746,0.0,0.0,0.0,131.51,51.0107777746,-58.26,77.435954499,3.1407777746,0,3.1407777746,47.87,-58.26,75.4040085141,125.35,50.7107777746,12.46,52.2191017015,3.1407777746,0,3.1407777746,47.57,12.46,49.174754702,132.14
2021-09-26 00:30:00,3.0876666636,0.0,3.0876666636,3.0876666636,0,3.0876666636,0.0,0.0,0.0,131.59,49.3176666636,-58.38,76.4228803771,3.0876666636,0,3.0876666636,46.23,-58.38,74.467692995,125.51,49.0476666636,12.15,50.5301504564,3.0876666636,0,3.0876666636,45.96,12.15,47.5388693597,132.27
2021-09-26 01:00:00,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,131.33,47.7267777747,-58.71,75.6618094996,3.0467777747,0,3.0467777747,44.68,-58.71,73.7778184823,125.34,47.4967777747,11.94,48.974559712,3.0467777747,0,3.0467777747,44.45,11.94,46.0257112927,132.08
2021-09-26 01:30:00,3.0104444414,0.0,3.0104444414,3.0104444414,0,3.0104444414,0.0,0.0,0.0,131.48,49.2604444414,-58.98,76.8455059621,3.0104444414,0,3.0104444414,46.25,-58.98,74.9513368793,125.43,48.9904444414,11.75,50.3798188422,3.0104444414,0,3.0104444414,45.98,11.75,47.4575905415,132.2
2021-09-26 02:00:00,2.9954444414,0.0,2.9954444414,2.9954444414,0,2.9954444414,0.0,0.0,0.0,131.38,46.5354444414,-58.72,74.9238679552,2.9954444414,0,2.9954444414,43.54,-58.72,73.1010943831,125.43,46.3454444414,12.18,47.9192301741,2.9954444414,0,2.9954444414,43.35,12.18,45.028600911,132.2
2021-09-26 02:30:00,2.9873333303000003,0.0,2.9873333303000003,2.9873333303000003,0,2.9873333303000003,0.0,0.0,0.0,131.63,46.4173333303,-59.27,75.2828116737,2.9873333303000003,0,2.9873333303000003,43.43,-59.27,73.4785533336,125.6,46.2173333303,11.75,47.6875707094,2.9873333303000003,0,2.9873333303000003,43.23,11.75,44.7983861316,132.41
2021-09-26 03:00:00,3.0807777747,0.0,3.0807777747,3.0807777747,0,3.0807777747,0.0,0.0,0.0,131.71,46.0807777747,-59.91,75.582049326,3.0807777747,0,3.0807777747,43.0,-59.91,73.7442072301,125.6,45.8807777747,11.24,47.2375207776,3.0807777747,0,3.0807777747,42.8,11.24,44.2513005459,132.41
2021-09-26 03:30:00,3.0445555525,0.0,3.0445555525,3.0445555525,0,3.0445555525,0.0,0.0,0.0,130.44,45.7845555525,-59.88,75.3779803865,3.0445555525,0,3.0445555525,42.74,-59.88,73.5684851006,124.71,45.5845555525,10.19,46.7096114833,3.0445555525,0,3.0445555525,42.54,10.19,43.7434303639,131.51
2021-09-26 04:00:00,3.1184444413,0.0,3.1184444413,3.1184444413,0,3.1184444413,0.0,0.0,0.0,130.44,45.1184444413,-59.83,74.935324973,3.1184444413,0,3.1184444413,42.0,-59.83,73.1001292749,124.71,44.9284444413,9.3,45.8808796768,3.1184444413,0,3.1184444413,41.81,9.3,42.831835123,131.51
2021-09-26 04:30:00,3.1013333302,0.0,3.1013333302,3.1013333302,0,3.1013333302,0.0,0.0,0.0,129.52,44.6813333302,-59.81,74.6569330214,3.1013333302,0,3.1013333302,41.58,-59.81,72.8432048993,123.79,44.5013333302,9.36,45.4750290618,3.1013333302,0,3.1013333302,41.4,9.36,42.4449007538,130.63
2021-09-26 05:00:00,3.0693333303,0.0,3.0693333303,3.0693333303,0,3.0693333303,0.0,0.0,0.0,129.61,44.4193333303,-59.78,74.4763423746,3.0693333303,0,3.0693333303,41.35,-59.78,72.6874879192,123.79,44.2493333303,9.84,45.3302228119,3.0693333303,0,3.0693333303,41.18,9.84,42.3393197867,130.63
2021-09-26 05:30:00,2.9741111081,0.0,2.9741111081,2.9741111081,0,2.9741111081,0.0,0.0,0.0,130.09,44.8841111081,-59.18,74.275539917,2.9741111081,0,2.9741111081,41.91,-59.18,72.5170359295,124.23,44.6941111081,11.12,46.0566821183,2.9741111081,0,2.9741111081,41.72,11.12,43.1765306619,131.1
2021-09-26 06:00:00,2.973999997,0.0,2.973999997,2.973999997,0,2.973999997,0.0,0.0,0.0,130.91,44.573999997,-58.48,73.5306186274,2.973999997,0,2.973999997,41.6,-58.48,71.7667778293,125.01,44.403999997,11.87,45.9631604194,2.973999997,0,2.973999997,41.43,11.87,43.0968885188,131.84
2021-09-26 06:30:00,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,130.85,47.0945555525,-57.93,74.6577662584,3.0245555525,0,3.0245555525,44.07,-57.93,72.7877036319,124.74,46.8545555525,12.18,48.41179377,3.0245555525,0,3.0245555525,43.83,12.18,45.4908924951,131.62
2021-09-26 07:00:00,2.9646666637,0.0,2.9646666637,2.9646666637,0,2.9646666637,0.0,0.0,0.0,130.85,50.3746666637,-57.68,76.5806074766,2.9646666637,0,2.9646666637,47.41,-57.68,74.6638500213,124.74,50.0746666637,13.3,51.8108313143,2.9646666637,0,2.9646666637,47.11,13.3,48.9514259241,131.62
2021-09-26 07:30:00,3.0044444414,0.0,3.0044444414,3.0044444414,0,3.0044444414,0.0,0.0,0.0,131.8,51.5644444414,-56.43,76.4410676963,3.0044444414,0,3.0044444414,48.56,-56.43,74.4474210433,125.57,51.2244444414,14.25,53.1695985346,3.0044444414,0,3.0044444414,48.22,14.25,50.2815164847,132.43
2021-09-26 08:00:00,3.6185555519,0.0,3.6185555519,3.6185555519,0,3.6185555519,0.0,0.0,0.0,131.73,54.3585555519,-55.74,77.8575632915,3.6185555519,0,3.6185555519,50.74,-55.74,75.375693695,125.35,53.9785555519,14.89,55.9946118789,3.6185555519,0,3.6185555519,50.36,14.89,52.5151568597,132.25
2021-09-26 08:30:00,5.1412222171,0.0,5.1412222171,5.1412222171,0,5.1412222171,0.0,0.0,0.0,131.81,57.8712222171,-54.69,79.6245845258,5.1412222171,0,5.1412222171,52.73,-54.69,75.9700533105,125.35,57.4412222171,15.63,59.5297481079,5.1412222171,0,5.1412222171,52.3,15.63,54.5855924214,132.25
2021-09-26 09:00:00,8.1624444363,0.0,8.1624444363,8.1624444363,0,8.1624444363,0.0,0.0,0.0,131.65,60.2124444363,-53.53,80.5667385774,8.1624444363,0,8.1624444363,52.05,-53.53,74.663668541,125.13,59.8124444363,16.72,62.1054499174,8.1624444363,0,8.1624444363,51.65,16.72,54.2888653409,132.03
2021-09-26 09:30:00,10.7581111004,0.0,10.7581111004,10.7581111004,0,10.7581111004,0.0,0.0,0.0,131.65,62.4981111004,-52.67,81.7321405024,10.7581111004,0,10.7581111004,51.74,-52.67,73.831947692,124.98,62.1081111004,17.41,64.5021361232,10.7581111004,0,10.7581111004,51.35,17.41,54.2211268787,131.84
2021-09-26 10:00:00,12.2795555433,0.0,12.2795555433,12.2795555433,0,12.2795555433,0.0,0.0,0.0,131.57,65.0595555433,-51.45,82.9448507593,12.2795555433,0,12.2795555433,52.78,-51.45,73.7077397564,124.85,64.6295555433,18.6,67.2528025418,12.2795555433,0,12.2795555433,52.35,18.6,55.5561202749,131.75
2021-09-26 10:30:00,13.6075555419,0.0,13.6075555419,13.6075555419,0,13.6075555419,0.0,0.0,0.0,131.72,66.9275555419,-50.41,83.788219881,13.6075555419,0,13.6075555419,53.32,-50.41,73.3770434128,124.85,66.4875555419,19.47,69.2796935757,13.6075555419,0,13.6075555419,52.88,19.47,56.3504684985,131.75
2021-09-26 11:00:00,14.8298888741,0.0,14.8298888741,14.8298888741,0,14.8298888741,0.0,0.0,0.0,131.72,67.9698888741,-50.88,84.9039468668,14.8298888741,0,14.8298888741,53.14,-50.88,73.5706055432,124.71,67.5498888741,19.34,70.2639529695,14.8298888741,0,14.8298888741,52.72,19.34,56.155444972,131.53
2021-09-26 11:30:00,15.785777762,0.0,15.785777762,15.785777762,0,15.785777762,0.0,0.0,0.0,132.14,64.955777762,-48.39,80.9990442207,15.785777762,0,15.785777762,49.17,-48.39,68.9875423537,125.2,64.985777762,12.14,66.1099910099,15.785777762,0,15.785777762,49.2,12.14,50.6756312245,132.03
2021-09-26 12:00:00,15.904888873,0.0,15.904888873,15.904888873,0,15.904888873,0.0,0.0,0.0,132.14,65.914888873,-44.13,79.3235745232,15.904888873,0,15.904888873,50.01,-44.13,66.696754044,125.09,66.254888873,8.47,66.7940955442,15.904888873,0,15.904888873,50.35,8.47,51.0574519537,131.93
2021-09-26 12:30:00,11.3061110998,0.0,11.3061110998,11.3061110998,0,11.3061110998,0.0,0.0,0.0,131.98,64.6861110998,-42.46,77.3766409792,11.3061110998,0,11.3061110998,53.38,-42.46,68.207594885,124.45,64.9961110998,9.73,65.7203724738,11.3061110998,0,11.3061110998,53.69,9.73,54.5645397671,131.26
2021-09-26 13:00:00,10.4889999895,0.0,10.4889999895,10.4889999895,0,10.4889999895,0.0,0.0,0.0,131.67,65.1989999895,-42.68,77.9261958499,10.4889999895,0,10.4889999895,54.71,-42.68,69.3885185027,123.92,65.5289999895,9.6,66.2284669883,10.4889999895,0,10.4889999895,55.04,9.6,55.8709369887,130.79
2021-09-26 13:30:00,10.1817777676,0.0,10.1817777676,10.1817777676,0,10.1817777676,0.0,0.0,0.0,131.67,61.8117777676,-43.93,75.8323200937,10.1817777676,0,10.1817777676,51.63,-43.93,67.7901305501,124.0,62.1617777676,8.61,62.7552285888,10.1817777676,0,10.1817777676,51.98,8.61,52.6882577051,130.88
2021-09-26 14:00:00,11.9386666547,0.0,11.9386666547,11.9386666547,0,11.9386666547,0.0,0.0,0.0,132.06,59.7186666547,-44.15,74.2666927163,11.9386666547,0,11.9386666547,47.78,-44.15,65.0549836677,124.37,60.1086666547,8.62,60.7236050232,11.9386666547,0,11.9386666547,48.17,8.62,48.935194901,131.29
2021-09-26 14:30:00,11.4225555441,0.0,11.4225555441,11.4225555441,0,11.4225555441,0.0,0.0,0.0,132.25,58.0425555441,-44.61,73.2051251901,11.4225555441,0,11.4225555441,46.62,-44.61,64.5250067803,124.58,58.4225555441,8.09,58.9800228578,11.4225555441,0,11.4225555441,47.0,8.09,47.6911742359,131.52
2021-09-26 15:00:00,13.499222208700001,0.0,13.499222208700001,13.499222208700001,0,13.499222208700001,0.0,0.0,0.0,132.06,59.5392222087,-44.49,74.3254941539,13.499222208700001,0,13.499222208700001,46.04,-44.49,64.0237588712,124.51,59.9192222087,8.3,60.4913480599,13.499222208700001,0,13.499222208700001,46.42,8.3,47.1561915341,131.37
2021-09-26 15:30:00,12.678666654,0.0,12.678666654,12.678666654,0,12.678666654,0.0,0.0,0.0,132.19,60.978666654,-44.27,75.3540356378,12.678666654,0,12.678666654,48.3,-44.27,65.5188743798,124.61,61.328666654,8.6,61.9287118674,12.678666654,0,12.678666654,48.65,8.6,49.4042761307,131.49
2021-09-26 16:00:00,11.531555544,0.0,11.531555544,11.531555544,0,11.531555544,0.0,0.0,0.0,132.4,63.451555544,-43.77,77.0838037525,11.531555544,0,11.531555544,51.92,-43.77,67.9080208812,124.73,63.801555544,8.91,64.4207000105,11.531555544,0,11.531555544,52.27,8.91,53.0239662794,131.65
2021-09-26 16:30:00,10.1637777676,0.0,10.1637777676,10.1637777676,0,10.1637777676,0.0,0.0,0.0,132.17,64.4537777676,-43.42,77.7147725244,10.1637777676,0,10.1637777676,54.29,-43.42,69.517627261,124.47,64.7737777676,8.8,65.3688173848,10.1637777676,0,10.1637777676,54.61,8.8,55.3144836367,131.34
2021-09-26 17:00:00,8.1801111029,0.0,8.1801111029,8.1801111029,0,8.1801111029,0.0,0.0,0.0,131.54,69.8401111029,-42.04,81.5168860965,8.1801111029,0,8.1801111029,61.66,-42.04,74.6278580692,123.87,70.0401111029,10.17,70.7746145402,8.1801111029,0,8.1801111029,61.86,10.17,62.6904179281,130.77
2021-09-26 17:30:00,7.087111104,0.0,7.087111104,7.087111104,0,7.087111104,0.0,0.0,0.0,130.6,74.027111104,-42.34,85.280060849,7.087111104,0,7.087111104,66.94,-42.34,79.2063078296,122.92,72.977111104,25.42,77.2776497125,7.087111104,0,7.087111104,65.89,25.42,70.6234274161,129.81
2021-09-26 18:00:00,9.3264444351,0.0,9.3264444351,9.3264444351,0,9.3264444351,0.0,0.0,0.0,130.33,73.7464444351,-43.91,85.8290519977,9.3264444351,0,9.3264444351,64.42,-43.91,77.9616861029,124.28,72.7664444351,23.97,76.6127687512,9.3264444351,0,9.3264444351,63.44,23.97,67.8173613465,131.21
2021-09-26 18:30:00,6.8984444375,0.0,6.8984444375,6.8984444375,0,6.8984444375,0.0,0.0,0.0,130.23,77.1784444375,-42.76,88.2322496925,6.8984444375,0,6.8984444375,70.28,-42.76,82.2660075608,124.36,76.0184444375,24.68,79.9243786007,6.8984444375,0,6.8984444375,69.12,24.68,73.3939834046,131.29
2021-09-26 19:00:00,6.448444438,0.0,6.448444438,6.448444438,0,6.448444438,0.0,0.0,0.0,129.96,77.008444438,-43.1,88.2491388896,6.448444438,0,6.448444438,70.56,-43.1,82.6820633511,124.0,75.848444438,24.25,79.6307040259,6.448444438,0,6.448444438,69.4,24.25,73.514777426,130.91
2021-09-26 19:30:00,5.4241111057,0.0,5.4241111057,5.4241111057,0,5.4241111057,0.0,0.0,0.0,129.84,76.9841111057,-42.82,88.0914624849,5.4241111057,0,5.4241111057,71.56,-42.82,83.3929613337,123.9,75.8041111057,24.45,79.6496438192,5.4241111057,0,5.4241111057,70.38,24.45,74.5060192199,130.82
2021-09-26 20:00:00,3.5396666631,0.0,3.5396666631,3.5396666631,0,3.5396666631,0.0,0.0,0.0,129.84,73.5696666631,-43.82,85.6311173168,3.5396666631,0,3.5396666631,70.03,-43.82,82.6098862122,123.76,72.4396666631,23.78,76.2429911944,3.5396666631,0,3.5396666631,68.9,23.78,72.8882596856,130.74
2021-09-26 20:30:00,3.5362222187,0.0,3.5362222187,3.5362222187,0,3.5362222187,0.0,0.0,0.0,130.11,70.1562222187,-44.77,83.2240855522,3.5362222187,0,3.5362222187,66.62,-44.77,80.2656670065,124.16,69.1162222187,22.77,72.7703584833,3.5362222187,0,3.5362222187,65.58,22.77,69.4205250628,131.15
2021-09-26 21:00:00,3.5462222187,0.0,3.5462222187,3.5462222187,0,3.5462222187,0.0,0.0,0.0,129.84,66.5562222187,-45.83,80.809155521,3.5462222187,0,3.5462222187,63.01,-45.83,77.9143696631,124.06,65.6262222187,22.19,69.2762379369,3.5462222187,0,3.5462222187,62.08,22.19,65.9266448411,131.04
2021-09-26 21:30:00,3.5114444409,0.0,3.5114444409,3.5114444409,0,3.5114444409,0.0,0.0,0.0,130.18,62.6714444409,-46.14,77.8242221183,3.5114444409,0,3.5114444409,59.16,-46.14,75.0253637112,124.55,61.8514444409,22.43,65.7929029564,3.5114444409,0,3.5114444409,58.34,22.43,62.5032839137,131.51
2021-09-26 22:00:00,3.5921111075,0.0,3.5921111075,3.5921111075,0,3.5921111075,0.0,0.0,0.0,130.68,58.7221111075,-48.18,75.9578747262,3.5921111075,0,3.5921111075,55.13,-48.18,73.2163185362,125.07,58.0221111075,21.37,61.8323724062,3.5921111075,0,3.5921111075,54.43,21.37,58.4747962801,132.05
2021-09-26 22:30:00,3.5496666631,0.0,3.5496666631,3.5496666631,0,3.5496666631,0.0,0.0,0.0,131.36,55.7596666631,-49.75,74.7275245568,3.5496666631,0,3.5496666631,52.21,-49.75,72.1175887007,125.92,55.1296666631,19.66,58.5302976789,3.5496666631,0,3.5496666631,51.58,19.66,55.1997463762,132.87
2021-09-26 23:00:00,3.4781111076,0.0,3.4781111076,3.4781111076,0,3.4781111076,0.0,0.0,0.0,131.01,51.0481111076,-51.15,72.2650133028,3.4781111076,0,3.4781111076,47.57,-51.15,69.851466699,125.78,50.9481111076,11.31,52.1883715538,3.4781111076,0,3.4781111076,47.47,11.31,48.7987397378,132.71
2021-09-26 23:30:00,3.6392222186,0.0,3.6392222186,3.6392222186,0,3.6392222186,0.0,0.0,0.0,131.74,46.4792222186,-51.32,69.2391543712,3.6392222186,0,3.6392222186,42.84,-51.32,66.8506394883,125.78,46.8692222186,1.45,46.8916462856,3.6392222186,0,3.6392222186,43.23,1.45,43.2543107678,132.71
2021-09-27 00:00:00,3.665666663,0.0,3.665666663,3.665666663,0,3.665666663,0.0,0.0,0.0,131.44,43.925666663,-51.36,67.581904322,3.665666663,0,3.665666663,40.26,-51.36,65.258847676,124.57,44.325666663,1.46,44.3497049045,3.665666663,0,3.665666663,40.66,1.46,40.68620405,131.49
2021-09-27 00:30:00,3.9664444405,0.0,3.9664444405,3.9664444405,0,3.9664444405,0.0,0.0,0.0,131.56,42.3264444405,-51.61,66.7466853033,3.9664444405,0,3.9664444405,38.36,-51.61,64.304600924,124.69,42.7264444405,1.33,42.7471397233,3.9664444405,0,3.9664444405,38.76,1.33,38.7828119146,131.64
2021-09-27 01:00:00,3.9707777738,0.0,3.9707777738,3.9707777738,0,3.9707777738,0.0,0.0,0.0,131.67,41.1007777738,-51.81,66.1328211527,3.9707777738,0,3.9707777738,37.13,-51.81,63.7409836761,124.77,41.5007777738,1.09,41.5150894956,3.9707777738,0,3.9707777738,37.53,1.09,37.5458253339,131.73
2021-09-27 01:30:00,3.7139999963,0.0,3.7139999963,3.7139999963,0,3.7139999963,0.0,0.0,0.0,131.67,42.0239999963,-51.65,66.5863279937,3.7139999963,0,3.7139999963,38.31,-51.65,64.3069094266,124.77,42.4239999963,0.9,42.4335454056,3.7139999963,0,3.7139999963,38.71,0.9,38.7204609993,131.73
2021-09-27 02:00:00,3.7732222184,0.0,3.7732222184,3.7732222184,0,3.7732222184,0.0,0.0,0.0,131.11,41.2832222184,-51.75,66.1994481604,3.7732222184,0,3.7732222184,37.51,-51.75,63.9144944437,124.27,41.6832222184,0.84,41.6916851964,3.7732222184,0,3.7732222184,37.91,0.84,37.9193051097,131.24
2021-09-27 02:30:00,4.6918888842,0.0,4.6918888842,4.6918888842,0,4.6918888842,0.0,0.0,0.0,131.11,40.5518888842,-52.02,65.9585937697,4.6918888842,0,4.6918888842,35.86,-52.02,63.1824342678,124.34,40.9718888842,0.63,40.9767321628,4.6918888842,0,4.6918888842,36.28,0.63,36.2854695436,131.34
2021-09-27 03:00:00,5.8912222163,0.0,5.8912222163,5.8912222163,0,5.8912222163,0.0,0.0,0.0,131.21,40.0012222163,-52.02,65.6214765058,5.8912222163,0,5.8912222163,34.11,-52.02,62.205887985,124.42,40.4112222163,0.73,40.417815144,5.8912222163,0,5.8912222163,34.52,0.73,34.527717851,131.42
2021-09-27 03:30:00,5.9393333274,0.0,5.9393333274,5.9393333274,0,5.9393333274,0.0,0.0,0.0,131.35,39.6293333274,-52.01,65.3874923818,5.9393333274,0,5.9393333274,33.69,-52.01,61.9681869995,124.56,40.0493333274,0.71,40.055626321,5.9393333274,0,5.9393333274,34.11,0.71,34.1173885284,131.59
2021-09-27 04:00:00,4.6827777731,0.0,4.6827777731,4.6827777731,0,4.6827777731,0.0,0.0,0.0,131.24,39.5427777731,-52.0,65.3271097938,4.6827777731,0,4.6827777731,34.86,-52.0,62.6036708189,124.47,39.9427777731,0.6900000000000001,39.9487371043,4.6827777731,0,4.6827777731,35.26,0.6900000000000001,35.26675063,131.48
2021-09-27 04:30:00,3.6884444408,0.0,3.6884444408,3.6884444408,0,3.6884444408,0.0,0.0,0.0,131.24,40.1484444408,-51.77,65.5135901246,3.6884444408,0,3.6884444408,36.46,-51.77,63.3203324375,124.45,40.5384444408,0.8,40.5463374138,3.6884444408,0,3.6884444408,36.85,0.8,36.8586828305,131.48
