Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-27 05:00:00,3.6619999963,0.0,3.6619999963,3.6619999963,0,3.6619999963,0.0,0.0,0.0,131.11,40.7919999963,-51.88,65.9963761407,3.6619999963,0,3.6619999963,37.13,-51.88,63.7978941659,124.28,41.1719999963,0.5700000000000001,41.17594545,3.6619999963,0,3.6619999963,37.51,0.5700000000000001,37.5143305951,131.27
2021-09-27 05:30:00,3.5144444409,0.0,3.5144444409,3.5144444409,0,3.5144444409,0.0,0.0,0.0,130.92,42.4644444409,-51.28,66.5797825295,3.5144444409,0,3.5144444409,38.95,-51.28,64.3951931436,124.17,42.8244444409,0.89,42.8336916653,3.5144444409,0,3.5144444409,39.31,0.89,39.3200737537,131.15
2021-09-27 06:00:00,3.2311111079,0.0,3.2311111079,3.2311111079,0,3.2311111079,0.0,0.0,0.0,130.56,44.8011111079,-50.8,67.733149613,3.2311111079,0,3.2311111079,41.57,-50.8,65.6407259253,123.71,45.1411111079,1.97,45.1840769747,3.2311111079,0,3.2311111079,41.91,1.97,41.9562748585,130.71
2021-09-27 06:30:00,3.1242222191,0.0,3.1242222191,3.1242222191,0,3.1242222191,0.0,0.0,0.0,131.41,50.3042222191,-49.45,70.5394731556,3.1242222191,0,3.1242222191,47.18,-49.45,68.3465792853,124.43,50.6242222191,3.0,50.7130345699,3.1242222191,0,3.1242222191,47.5,3.0,47.5946425556,131.43
2021-09-27 07:00:00,2.9442222193000003,0.0,2.9442222193000003,2.9442222193000003,0,2.9442222193000003,0.0,0.0,0.0,131.16,56.4542222193,-47.58,73.8304517552,2.9442222193000003,0,2.9442222193000003,53.51,-47.58,71.6043050382,124.0,56.7442222193,4.6,56.9303676018,2.9442222193000003,0,2.9442222193000003,53.8,4.6,53.9962961693,131.04
2021-09-27 07:30:00,2.9012222193,0.0,2.9012222193,2.9012222193,0,2.9012222193,0.0,0.0,0.0,131.01,63.8212222193,-40.0,75.3203054001,2.9012222193,0,2.9012222193,60.92,-40.0,72.8782985531,123.63,64.0012222193,5.54,64.2405482975,2.9012222193,0,2.9012222193,61.1,5.54,61.3506446584,130.7
2021-09-27 08:00:00,3.9185555516,0.0,3.9185555516,3.9185555516,0,3.9185555516,0.0,0.0,0.0,130.69,69.2685555516,-24.49,73.4703538049,3.9185555516,0,3.9185555516,65.35,-24.49,69.7881264973,123.12,69.3085555516,1.48,69.3243555517,3.9185555516,0,3.9185555516,65.39,1.48,65.4067465939,130.25
2021-09-27 08:30:00,7.3818888815,0.0,7.3818888815,7.3818888815,0,7.3818888815,0.0,0.0,0.0,130.93,73.9918888815,-23.58,77.6583287243,7.3818888815,0,7.3818888815,66.61,-23.58,70.6605158487,123.76,74.0018888815,2.36,74.0395107901,7.3818888815,0,7.3818888815,66.62,2.36,66.6617881548,130.88
2021-09-27 09:00:00,8.3082222139,0.0,8.3082222139,8.3082222139,0,8.3082222139,0.0,0.0,0.0,130.93,72.7382222139,-23.53,76.4493941823,8.3082222139,0,8.3082222139,64.43,-23.53,68.5921701071,123.65,72.7782222139,2.4,72.8177837387,8.3082222139,0,8.3082222139,64.47,2.4,64.5146564743,130.76
2021-09-27 09:30:00,12.0987777657,0.0,12.0987777657,12.0987777657,0,12.0987777657,0.0,0.0,0.0,130.93,70.7087777657,-23.27,74.4393991991,12.0987777657,0,12.0987777657,58.61,-23.27,63.0604868361,123.65,70.7987777657,2.7199999999999998,70.8510079894,12.0987777657,0,12.0987777657,58.7,2.7199999999999998,58.762984948,130.76
2021-09-27 10:00:00,16.4386666502,0.0,16.4386666502,16.4386666502,0,16.4386666502,0.0,0.0,0.0,131.04,68.6186666502,-22.94,72.3516759506,16.4386666502,0,16.4386666502,52.18,-22.94,56.9999649123,123.88,68.7086666502,3.09,68.7781140542,16.4386666502,0,16.4386666502,52.27,3.09,52.3612547596,130.93
2021-09-27 10:30:00,17.9626666487,0.0,17.9626666487,17.9626666487,0,17.9626666487,0.0,0.0,0.0,131.21,67.0426666487,-22.68,70.7750065445,17.9626666487,0,17.9626666487,49.08,-22.68,54.0668919025,124.08,67.1426666487,3.35,67.2261867482,17.9626666487,0,17.9626666487,49.18,3.35,49.2939641336,131.13
2021-09-27 11:00:00,14.8368888741,0.0,14.8368888741,14.8368888741,0,14.8368888741,0.0,0.0,0.0,131.21,67.9268888741,-22.56,71.5752459451,14.8368888741,0,14.8368888741,53.09,-22.56,57.6845013847,124.08,68.0068888741,3.45,68.0943421609,14.8368888741,0,14.8368888741,53.17,3.45,53.2818111554,131.13
2021-09-27 11:30:00,16.7816666499,0.0,16.7816666499,16.7816666499,0,16.7816666499,0.0,0.0,0.0,131.13,67.5016666499,-22.25,71.0741690104,16.7816666499,0,16.7816666499,50.72,-22.25,55.3857463613,123.98,67.6316666499,3.73,67.7344464349,16.7816666499,0,16.7816666499,50.85,3.73,50.9866198134,131.01
2021-09-27 12:00:00,20.9792222012,0.0,20.9792222012,20.9792222012,0,20.9792222012,0.0,0.0,0.0,131.13,71.9092222012,-22.65,75.392033648,20.9792222012,0,20.9792222012,50.93,-22.65,55.7394599902,123.98,71.9892222012,3.33,72.0661988254,20.9792222012,0,20.9792222012,51.01,3.33,51.1185778362,131.01
2021-09-27 12:30:00,18.9797777588,0.0,18.9797777588,18.9797777588,0,18.9797777588,0.0,0.0,0.0,131.13,71.9897777588,-22.46,75.4120660224,18.9797777588,0,18.9797777588,53.01,-22.46,57.5717960463,123.98,72.1097777588,3.63,72.2010868923,18.9797777588,0,18.9797777588,53.13,3.63,53.2538618318,131.01
2021-09-27 13:00:00,19.760777758,0.0,19.760777758,19.760777758,0,19.760777758,0.0,0.0,0.0,131.24,69.580777758,-22.17,73.0273478459,19.760777758,0,19.760777758,49.82,-22.17,54.5301870527,124.2,69.710777758,3.95,69.822596884,19.760777758,0,19.760777758,49.95,3.95,50.1059377719,131.17
2021-09-27 13:30:00,23.2835555323,0.0,23.2835555323,23.2835555323,0,23.2835555323,0.0,0.0,0.0,131.43,65.8035555323,-22.26,69.4666504208,23.2835555323,0,23.2835555323,42.52,-22.26,47.9943538346,124.3,65.9835555323,3.87,66.096947741,23.2835555323,0,23.2835555323,42.7,3.87,42.8750148688,131.31
2021-09-27 14:00:00,20.8387777569,0.0,20.8387777569,20.8387777569,0,20.8387777569,0.0,0.0,0.0,131.43,62.9187777569,-23.02,66.9977088745,20.8387777569,0,20.8387777569,42.08,-23.02,47.9650581153,124.51,63.0487777569,3.18,63.1289218714,20.8387777569,0,20.8387777569,42.21,3.18,42.329617291,131.4
2021-09-27 14:30:00,17.6864444268,0.0,17.6864444268,17.6864444268,0,17.6864444268,0.0,0.0,0.0,131.54,70.3964444268,-23.11,74.0927222332,17.6864444268,0,17.6864444268,52.71,-23.11,57.5535941536,124.67,70.5264444268,3.07,70.5932310033,17.6864444268,0,17.6864444268,52.84,3.07,52.9291082487,131.57
2021-09-27 15:00:00,21.4795555341,0.0,21.4795555341,21.4795555341,0,21.4795555341,0.0,0.0,0.0,131.34,65.6295555341,-23.36,69.6629611745,21.4795555341,0,21.4795555341,44.15,-23.36,49.9490950869,124.35,65.7895555341,2.8,65.8491125025,21.4795555341,0,21.4795555341,44.31,2.8,44.3983794749,131.32
2021-09-27 15:30:00,20.1073333132,0.0,20.1073333132,20.1073333132,0,20.1073333132,0.0,0.0,0.0,131.24,62.2473333132,-24.84,67.0205647888,20.1073333132,0,20.1073333132,42.14,-24.84,48.9163081191,124.35,62.3973333132,1.3599999999999999,62.4121526996,20.1073333132,0,20.1073333132,42.29,1.3599999999999999,42.3118624029,131.32
2021-09-27 16:00:00,19.1014444253,0.0,19.1014444253,19.1014444253,0,19.1014444253,0.0,0.0,0.0,131.24,67.5114444253,-25.02,71.9985800443,19.1014444253,0,19.1014444253,48.41,-25.02,54.4933803319,124.53,67.6214444253,1.2,67.6320910971,19.1014444253,0,19.1014444253,48.52,1.2,48.534836973,131.45
2021-09-27 16:30:00,16.5203333168,0.0,16.5203333168,16.5203333168,0,16.5203333168,0.0,0.0,0.0,131.24,75.5203333168,-25.0,79.5507432038,16.5203333168,0,16.5203333168,59.0,-25.0,64.0780773744,124.53,75.6003333168,1.23,75.610338563,16.5203333168,0,16.5203333168,59.08,1.23,59.0928024382,131.45
2021-09-27 17:00:00,14.6234444298,0.0,14.6234444298,14.6234444298,0,14.6234444298,0.0,0.0,0.0,131.24,79.4034444298,-24.85,83.2011387381,14.6234444298,0,14.6234444298,64.78,-24.85,69.3827853289,124.53,79.4634444298,1.37,79.4752533853,14.6234444298,0,14.6234444298,64.84,1.37,64.854471704,131.45
2021-09-27 17:30:00,12.0654444324,0.0,12.0654444324,12.0654444324,0,12.0654444324,0.0,0.0,0.0,131.24,85.4154444324,-24.35,88.8184701939,12.0654444324,0,12.0654444324,73.35,-24.35,77.2861242397,124.28,85.4254444324,1.76,85.4435729383,12.0654444324,0,12.0654444324,73.36,1.76,73.3811092857,131.27
2021-09-27 18:00:00,8.2164444362,0.0,8.2164444362,8.2164444362,0,8.2164444362,0.0,0.0,0.0,131.03,94.4564444362,-24.65,97.6198872952,8.2164444362,0,8.2164444362,86.24,-24.65,89.6937015626,123.87,94.4164444362,1.29,94.4252565788,8.2164444362,0,8.2164444362,86.2,1.29,86.2096520118,130.88
2021-09-27 18:30:00,5.2548888836,0.0,5.2548888836,5.2548888836,0,5.2548888836,0.0,0.0,0.0,130.61,96.9248888836,-24.24,99.9100179417,5.2548888836,0,5.2548888836,91.67,-24.24,94.8207071267,123.45,96.8848888836,1.5899999999999999,96.8979349315,5.2548888836,0,5.2548888836,91.63,1.5899999999999999,91.6437941161,130.39
2021-09-27 19:00:00,5.3049999947,0.0,5.3049999947,5.3049999947,0,5.3049999947,0.0,0.0,0.0,130.44,97.0849999947,-24.78,100.1975330234,5.3049999947,0,5.3049999947,91.78,-24.78,95.0663810187,123.2,97.0349999947,1.01,97.0402562031,5.3049999947,0,5.3049999947,91.73,1.01,91.7355601716,130.17
2021-09-27 19:30:00,6.2281111049,0.0,6.2281111049,6.2281111049,0,6.2281111049,0.0,0.0,0.0,130.24,99.2881111049,-26.03,102.643508839,6.2281111049,0,6.2281111049,93.06,-26.03,96.6319020821,123.05,99.1981111049,-0.23,99.1983777427,6.2281111049,0,6.2281111049,92.97,-0.23,92.9702844999,129.99
2021-09-27 20:00:00,6.2922222159,0.0,6.2922222159,6.2922222159,0,6.2922222159,0.0,0.0,0.0,130.08,96.5822222159,-25.95,100.007640449,6.2922222159,0,6.2922222159,90.29,-25.95,93.9451254723,123.05,96.5622222159,-0.1,96.562273996,6.2922222159,0,6.2922222159,90.27,-0.1,90.2700553894,129.99
2021-09-27 20:30:00,4.4015555512,0.0,4.4015555512,4.4015555512,0,4.4015555512,0.0,0.0,0.0,130.28,89.7915555512,-26.13,93.5163106003,4.4015555512,0,4.4015555512,85.39,-26.13,89.2985386219,123.26,89.7715555512,-0.28,89.771992214,4.4015555512,0,4.4015555512,85.37,-0.28,85.3704591765,130.21
2021-09-27 21:00:00,3.2872222189,0.0,3.2872222189,3.2872222189,0,3.2872222189,0.0,0.0,0.0,130.28,85.9372222189,-37.36,93.7068608092,3.2872222189,0,3.2872222189,82.65,-37.36,90.7016653651,123.26,86.0272222189,3.26,86.0889688793,3.2872222189,0,3.2872222189,82.74,3.26,82.8041979612,130.21
2021-09-27 21:30:00,3.187222219,0.0,3.187222219,3.187222219,0,3.187222219,0.0,0.0,0.0,130.47,80.867222219,-46.31,93.1886459255,3.187222219,0,3.187222219,77.68,-46.31,90.4367099136,123.05,81.077222219,5.55,81.2669580011,3.187222219,0,3.187222219,77.89,5.55,78.0874804306,130.08
2021-09-27 22:00:00,3.2244444412,0.0,3.2244444412,3.2244444412,0,3.2244444412,0.0,0.0,0.0,130.77,76.0244444412,-48.15,89.989658587,3.2244444412,0,3.2244444412,72.8,-48.15,87.2826586442,123.21,76.2544444412,4.12,76.3656643855,3.2244444412,0,3.2244444412,73.03,4.12,73.1461229321,130.17
2021-09-27 22:30:00,3.268222219,0.0,3.268222219,3.268222219,0,3.268222219,0.0,0.0,0.0,131.05,71.178222219,-49.78,86.8584349286,3.268222219,0,3.268222219,67.91,-49.78,84.2010480932,123.7,71.428222219,2.68,71.4784815826,3.268222219,0,3.268222219,68.16,2.68,68.2126674453,130.69
2021-09-27 23:00:00,3.2671111078,0.0,3.2671111078,3.2671111078,0,3.2671111078,0.0,0.0,0.0,131.05,65.4771111078,-50.88,82.9218094293,3.2671111078,0,3.2671111078,62.21,-50.88,80.36702371,124.02,65.7671111078,1.88,65.7939761944,3.2671111078,0,3.2671111078,62.5,1.88,62.528268807,130.97
2021-09-27 23:30:00,3.2507777745,0.0,3.2507777745,3.2507777745,0,3.2507777745,0.0,0.0,0.0,131.37,61.9807777745,-51.69,80.706089693,3.2507777745,0,3.2507777745,58.73,-51.69,78.2372609439,124.39,62.2807777745,1.28,62.2939297219,3.2507777745,0,3.2507777745,59.03,1.28,59.0438760584,131.34
2021-09-28 00:00:00,3.2503333301,0.0,3.2503333301,3.2503333301,0,3.2503333301,0.0,0.0,0.0,131.5,57.5903333301,-51.71,77.3987764313,3.2503333301,0,3.2503333301,54.34,-51.71,75.011730416,124.64,57.9103333301,1.31,57.9251483071,3.2503333301,0,3.2503333301,54.66,1.31,54.6756956974,131.63
2021-09-28 00:30:00,4.193222218,0.0,4.193222218,4.193222218,0,4.193222218,0.0,0.0,0.0,131.65,55.823222218,-51.84,76.1814789749,4.193222218,0,4.193222218,51.63,-51.84,73.1644893374,124.8,56.153222218,1.28,56.1678089787,4.193222218,0,4.193222218,51.96,1.28,51.9757635827,131.73
2021-09-28 01:00:00,4.2421111069,0.0,4.2421111069,4.2421111069,0,4.2421111069,0.0,0.0,0.0,131.65,54.4421111069,-52.04,75.3133790357,4.2421111069,0,4.2421111069,50.2,-52.04,72.3063040129,124.8,54.7721111069,1.11,54.7833574647,4.2421111069,0,4.2421111069,50.53,1.11,50.5421902968,131.73
2021-09-28 01:30:00,4.0454444404,0.0,4.0454444404,4.0454444404,0,4.0454444404,0.0,0.0,0.0,131.65,55.4654444404,-52.17,76.1454163228,4.0454444404,0,4.0454444404,51.42,-52.17,73.2511112544,124.8,55.7854444404,1.0,55.794406632,4.0454444404,0,4.0454444404,51.74,1.0,51.7496628008,131.73
2021-09-28 02:00:00,3.3607777744,0.0,3.3607777744,3.3607777744,0,3.3607777744,0.0,0.0,0.0,131.65,54.5907777744,-52.32,75.6143863165,3.3607777744,0,3.3607777744,51.23,-52.32,73.2249636395,124.8,54.9107777744,0.9,54.9181528804,3.3607777744,0,3.3607777744,51.55,0.9,51.5578558515,131.73
2021-09-28 02:30:00,3.3056666634000003,0.0,3.3056666634000003,3.3056666634000003,0,3.3056666634000003,0.0,0.0,0.0,131.73,53.8056666634,-52.5,75.1751273034,3.3056666634000003,0,3.3056666634000003,50.5,-52.5,72.845727397,124.92,54.1456666634,0.75,54.1508607357,3.3056666634000003,0,3.3056666634000003,50.84,0.75,50.8455317604,131.86
2021-09-28 03:00:00,3.3437777744,0.0,3.3437777744,3.3437777744,0,3.3437777744,0.0,0.0,0.0,131.73,52.4937777744,-52.74,74.4117215567,3.3437777744,0,3.3437777744,49.15,-52.74,72.0918171501,124.92,52.8237777744,0.5,52.82614408,3.3437777744,0,3.3437777744,49.48,0.5,49.4825262088,131.86
2021-09-28 03:30:00,3.3007777745,0.0,3.3007777745,3.3007777745,0,3.3007777745,0.0,0.0,0.0,131.73,51.6707777745,-52.89,73.9406611806,3.3007777745,0,3.3007777745,48.37,-52.89,71.672930734,125.02,52.0207777745,0.13,52.0209402093,3.3007777745,0,3.3007777745,48.72,0.13,48.7201734398,131.95
2021-09-28 04:00:00,3.3271111078,0.0,3.3271111078,3.3271111078,0,3.3271111078,0.0,0.0,0.0,131.49,51.3071111078,-52.94,73.7228814563,3.3271111078,0,3.3271111078,47.98,-52.94,71.4473512455,124.91,51.6471111078,0.11,51.6472282488,3.3271111078,0,3.3271111078,48.32,0.11,48.3201252068,131.73
2021-09-28 04:30:00,3.3419999967000003,0.0,3.3419999967000003,3.3419999967000003,0,3.3419999967000003,0.0,0.0,0.0,131.56,51.2819999967,-52.92,73.691043714,3.3419999967000003,0,3.3419999967000003,47.94,-52.92,71.4056720436,124.91,51.6119999967,0.14,51.6121898746,3.3419999967000003,0,3.3419999967000003,48.27,0.14,48.2702030242,131.81
2021-09-28 05:00:00,3.3708888855,0.0,3.3708888855,3.3708888855,0,3.3708888855,0.0,0.0,0.0,131.56,51.7808888855,-52.69,73.8748709222,3.3708888855,0,3.3708888855,48.41,-52.69,71.5525275584,124.91,52.1308888855,0.36,52.1321318957,3.3708888855,0,3.3708888855,48.76,0.36,48.7613289401,131.81
2021-09-28 05:30:00,4.0057777738,0.0,4.0057777738,4.0057777738,0,4.0057777738,0.0,0.0,0.0,131.48,53.5857777738,-52.1,74.7385147004,4.0057777738,0,4.0057777738,49.58,-52.1,71.9206952135,124.69,53.9157777738,0.81,53.9218619203,4.0057777738,0,4.0057777738,49.91,0.81,49.9165723984,131.72
2021-09-28 06:00:00,4.4696666622,0.0,4.4696666622,4.4696666622,0,4.4696666622,0.0,0.0,0.0,131.25,56.0696666622,-51.68,76.2537206935,4.4696666622,0,4.4696666622,51.6,-51.68,73.0300102698,124.4,56.3896666622,1.19,56.4022216431,4.4696666622,0,4.4696666622,51.92,1.19,51.9336355361,131.37
2021-09-28 06:30:00,3.4186666632,0.0,3.4186666632,3.4186666632,0,3.4186666632,0.0,0.0,0.0,131.32,63.3186666632,-49.24,80.2111659809,3.4186666632,0,3.4186666632,59.9,-49.24,77.5408769618,124.4,63.5786666632,3.34,63.6663369032,3.4186666632,0,3.4186666632,60.16,3.34,60.2526447552,131.37
2021-09-28 07:00:00,3.4219999966,0.0,3.4219999966,3.4219999966,0,3.4219999966,0.0,0.0,0.0,131.2,72.2219999966,-47.33,86.3489790531,3.4219999966,0,3.4219999966,68.8,-47.33,83.5078972313,123.98,72.4419999966,4.95,72.6109211035,3.4219999966,0,3.4219999966,69.02,4.95,69.1972752354,131.02
2021-09-28 07:30:00,4.1166666626,0.0,4.1166666626,4.1166666626,0,4.1166666626,0.0,0.0,0.0,131.1,81.7966666626,-44.81,93.2664504369,4.1166666626,0,4.1166666626,77.68,-44.81,89.6778595864,123.67,81.9766666626,6.99,82.2741391757,4.1166666626,0,4.1166666626,77.86,6.99,78.1731392487,130.69
2021-09-28 08:00:00,7.1867777706,0.0,7.1867777706,7.1867777706,0,7.1867777706,0.0,0.0,0.0,130.7,84.1567777706,-32.68,90.2792647551,7.1867777706,0,7.1867777706,76.97,-32.68,83.62035218770001,122.91,84.2267777706,1.75,84.2449558942,7.1867777706,0,7.1867777706,77.04,1.75,77.0598734751,129.97
2021-09-28 08:30:00,10.2606666564,0.0,10.2606666564,10.2606666564,0,10.2606666564,0.0,0.0,0.0,130.7,82.5206666564,-27.28,86.9129381934,10.2606666564,0,10.2606666564,72.26,-27.28,77.2379828841,123.52,82.5306666564,-1.16,82.53881837509999,10.2606666564,0,10.2606666564,72.27,-1.16,72.2793089342,130.6
2021-09-28 09:00:00,11.432444433,0.0,11.432444433,11.432444433,0,11.432444433,0.0,0.0,0.0,130.78,84.542444433,-26.14,88.4913809967,11.432444433,0,11.432444433,73.11,-26.14,77.6425894725,123.9,84.532444433,-0.15,84.5325775179,11.432444433,0,11.432444433,73.1,-0.15,73.1001538986,131.02
2021-09-28 09:30:00,12.7925555428,0.0,12.7925555428,12.7925555428,0,12.7925555428,0.0,0.0,0.0,130.55,87.3625555428,-25.43,90.9884663623,12.7925555428,0,12.7925555428,74.57,-25.43,78.7868631182,123.61,87.3425555428,0.54,87.3442248162,12.7925555428,0,12.7925555428,74.55,0.54,74.5519557088,130.66
2021-09-28 10:00:00,8.3187777695,0.0,8.3187777695,8.3187777695,0,8.3187777695,0.0,0.0,0.0,130.55,94.3187777695,-23.01,97.0849727812,8.3187777695,0,8.3187777695,86.0,-23.01,89.0250532154,123.61,94.2387777695,2.85,94.2818632372,8.3187777695,0,8.3187777695,85.92,2.85,85.9672548125,130.66
2021-09-28 10:30:00,7.8222222144,0.0,7.8222222144,7.8222222144,0,7.8222222144,0.0,0.0,0.0,130.55,93.0222222144,-22.95,95.8114623921,7.8222222144,0,7.8222222144,85.2,-22.95,88.236854545,123.2,93.0122222144,2.88,93.056799221,7.8222222144,0,7.8222222144,85.19,2.88,85.2386678685,130.2
2021-09-28 11:00:00,8.1755555474,0.0,8.1755555474,8.1755555474,0,8.1755555474,0.0,0.0,0.0,130.55,89.0355555474,-22.83,91.9159346992,8.1755555474,0,8.1755555474,80.86,-22.83,84.0211193689,123.3,89.0155555474,3.01,89.066431552,8.1755555474,0,8.1755555474,80.84,3.01,80.8960178254,130.31
2021-09-28 11:30:00,7.4577777703,0.0,7.4577777703,7.4577777703,0,7.4577777703,0.0,0.0,0.0,130.55,91.7377777703,-22.43,94.4400591393,7.4577777703,0,7.4577777703,84.28,-22.43,87.2136646404,123.16,91.6977777703,3.32,91.7578598705,7.4577777703,0,7.4577777703,84.24,3.32,84.3053972175,130.31
2021-09-28 12:00:00,9.2627777685,0.0,9.2627777685,9.2627777685,0,9.2627777685,0.0,0.0,0.0,130.55,90.9427777685,-22.01,93.5683115603,9.2627777685,0,9.2627777685,81.68,-22.01,84.5935133447,123.06,90.8927777685,3.74,90.9696908342,9.2627777685,0,9.2627777685,81.63,3.74,81.7156319195,130.1
2021-09-28 12:30:00,7.7232222145,0.0,7.7232222145,7.7232222145,0,7.7232222145,0.0,0.0,0.0,130.41,94.8432222145,-21.49,97.2474004795,7.7232222145,0,7.7232222145,87.12,-21.49,89.7313462509,122.95,94.8032222145,4.16,94.8944494807,7.7232222145,0,7.7232222145,87.08,4.16,87.1793094719,130.03
2021-09-28 13:00:00,6.7833333266,0.0,6.7833333266,6.7833333266,0,6.7833333266,0.0,0.0,0.0,130.17,94.9933333266,-21.69,97.4381315322,6.7833333266,0,6.7833333266,88.21,-21.69,90.8375484037,122.6,94.9433333266,4.02,95.0284007187,6.7833333266,0,6.7833333266,88.16,4.02,88.2516062177,129.67
2021-09-28 13:30:00,10.4226630615,0.0,10.4226630615,10.4226630615,0,10.4226630615,0.0,0.0,0.0,130.29,94.3326630615,-21.95,96.8527429672,10.4226630615,0,10.4226630615,83.91,-21.95,86.7334456827,122.6,94.3126630615,3.81,94.3895890115,10.4226630615,0,10.4226630615,83.89,3.81,83.9764740865,129.76
2021-09-28 14:00:00,11.4536621887,0.0,11.4536621887,11.4536621887,0,11.4536621887,0.0,0.0,0.0,130.53,91.8336621887,-21.93,94.4158165298,11.4536621887,0,11.4536621887,80.38,-21.93,83.317881034,122.95,91.8136621887,3.86,91.894766796,11.4536621887,0,11.4536621887,80.36,3.86,80.452651914,130.03
2021-09-28 14:30:00,11.6041066194,0.0,11.6041066194,11.6041066194,0,11.6041066194,0.0,0.0,0.0,130.53,93.5441066194,-22.34,96.1747133254,11.6041066194,0,11.6041066194,81.94,-22.34,84.9307906474,123.03,93.4841066194,3.44,93.5473772504,11.6041066194,0,11.6041066194,81.88,3.44,81.952229988,130.15
2021-09-28 15:00:00,11.3421066511,0.0,11.3421066511,11.3421066511,0,11.3421066511,0.0,0.0,0.0,130.46,96.1421066511,-22.39,98.7148254889,11.3421066511,0,11.3421066511,84.8,-22.39,87.7060550931,122.95,96.0821066511,3.33,96.1397946665,11.3421066511,0,11.3421066511,84.74,3.33,84.8054037193,130.07
2021-09-28 15:30:00,10.0131066355,0.0,10.0131066355,10.0131066355,0,10.0131066355,0.0,0.0,0.0,130.323,96.3231066355,-22.44,98.9024492715,10.0131066355,0,10.0131066355,86.31,-22.44,89.1794241964,122.823,96.2531066355,3.26,96.3082973423,10.0131066355,0,10.0131066355,86.24,3.26,86.3015944233,129.893
2021-09-28 16:00:00,12.7974399462,0.0,12.7974399462,12.7974399462,0,12.7974399462,0.0,0.0,0.0,130.283,96.2574399462,-4.07,96.3434463002,12.7974399462,0,12.7974399462,83.46,-4.07,83.5591796274,122.703,96.0474399462,-6.6,96.2739358302,12.7974399462,0,12.7974399462,83.25,-6.6,83.5112118221,129.823
2021-09-28 16:30:00,11.3249774717,0.0,11.3249774717,11.3249774717,0,11.3249774717,0.0,0.0,0.0,130.443,98.4349774717,-4.25,98.5266831363,11.3249774717,0,11.3249774717,87.11,-4.25,87.2136147628,123.973,98.1849774717,-7.19,98.4478841881,11.3249774717,0,11.3249774717,86.86,-7.19,87.1570748706,131.113
2021-09-28 17:00:00,11.2861110998,0.0,11.2861110998,11.2861110998,0,11.2861110998,0.0,0.0,0.0,130.33,102.9861110998,-3.8,103.0561937948,11.2861110998,0,11.2861110998,91.7,-3.8,91.7787012329,123.87,102.7161110998,-6.71,102.9350454387,11.2861110998,0,11.2861110998,91.43,-6.71,91.675891051,131.06
2021-09-28 17:30:00,9.3913333239,0.0,9.3913333239,9.3913333239,0,9.3913333239,0.0,0.0,0.0,130.14,106.6313333239,-3.36,106.6842577255,9.3913333239,0,9.3913333239,97.24,-3.36,97.2980328681,123.64,106.3713333239,-6.27,106.5559639491,9.3913333239,0,9.3913333239,96.98,-6.27,97.182474243,130.77
2021-09-28 18:00:00,10.9965555446,0.0,10.9965555446,10.9965555446,0,10.9965555446,0.0,0.0,0.0,130.29,107.5265555446,-3.81,107.5940344409,10.9965555446,0,10.9965555446,96.53,-3.81,96.6051603177,123.64,107.2665555446,-6.7,107.4755969437,10.9965555446,0,10.9965555446,96.27,-6.7,96.5028647243,130.84
2021-09-28 18:30:00,10.9842222112,0.0,10.9842222112,10.9842222112,0,10.9842222112,0.0,0.0,0.0,130.29,106.5942222112,-4.67,106.6964718668,10.9842222112,0,10.9842222112,95.61,-4.67,95.7239834106,123.74,106.3442222112,-7.59,106.6147348996,10.9842222112,0,10.9842222112,95.36,-7.59,95.6615790169,130.93
2021-09-28 19:00:00,10.7518888781,0.0,10.7518888781,10.7518888781,0,10.7518888781,0.0,0.0,0.0,130.29,103.7218888781,-5.29,103.8567009511,10.7518888781,0,10.7518888781,92.97,-5.29,93.12037908,123.95,103.4818888781,-8.2,103.8062682394,10.7518888781,0,10.7518888781,92.73,-8.2,93.0918519528,131.07
2021-09-28 19:30:00,10.5106666562,0.0,10.5106666562,10.5106666562,0,10.5106666562,0.0,0.0,0.0,130.43,103.1706666562,-5.96,103.3426729782,10.5106666562,0,10.5106666562,92.66,-5.96,92.8514792559,124.1,102.9206666562,-8.89,103.3038998535,10.5106666562,0,10.5106666562,92.41,-8.89,92.8366317786,131.25
2021-09-28 20:00:00,8.603555547,0.0,8.603555547,8.603555547,0,8.603555547,0.0,0.0,0.0,130.33,98.843555547,-7.35,99.1164515767,8.603555547,0,8.603555547,90.24,-7.35,90.5388320004,124.1,98.593555547,-10.29,99.1290739157,8.603555547,0,8.603555547,89.99,-10.29,90.576399796,131.25
2021-09-28 20:30:00,8.394222213799999,0.0,8.394222213799999,8.394222213799999,0,8.394222213799999,0.0,0.0,0.0,130.5,93.6342222138,-9.73,94.1384112336,8.394222213799999,0,8.394222213799999,85.24,-9.73,85.7935341387,124.4,93.4142222138,-12.7,94.2735748331,8.394222213799999,0,8.394222213799999,85.02,-12.7,85.9633084519,131.58
2021-09-28 21:00:00,6.0126666607,0.0,6.0126666607,6.0126666607,0,6.0126666607,0.0,0.0,0.0,130.92,93.9826666607,-15.51,95.2538804073,6.0126666607,0,6.0126666607,87.97,-15.51,89.3268212801,125.17,93.8026666607,-10.19,94.3545249188,6.0126666607,0,6.0126666607,87.79,-10.19,88.3794104981,132.27
2021-09-28 21:30:00,4.3157777735,0.0,4.3157777735,4.3157777735,0,4.3157777735,0.0,0.0,0.0,130.92,87.7057777735,-30.08,92.7206010272,4.3157777735,0,4.3157777735,83.39,-30.08,88.6493006177,124.97,87.6857777735,-3.8,87.7680786148,4.3157777735,0,4.3157777735,83.37,-3.8,83.4565569623,132.06
2021-09-28 22:00:00,3.3285555522,0.0,3.3285555522,3.3285555522,0,3.3285555522,0.0,0.0,0.0,131.0,78.9185555522,-41.45,89.1416900807,3.3285555522,0,3.3285555522,75.59,-41.45,86.2087617357,124.3,79.0685555522,1.63,79.0853550104,3.3285555522,0,3.3285555522,75.74,1.63,75.7575375788,131.41
2021-09-28 22:30:00,3.2721111078,0.0,3.2721111078,3.2721111078,0,3.2721111078,0.0,0.0,0.0,131.43,74.9921111078,-49.17,89.6744424483,3.2721111078,0,3.2721111078,71.72,-49.17,86.9565828445,124.2,75.2221111078,3.55,75.3058331042,3.2721111078,0,3.2721111078,71.95,3.55,72.0375249436,131.32
2021-09-28 23:00:00,3.2566666634,0.0,3.2566666634,3.2566666634,0,3.2566666634,0.0,0.0,0.0,131.69,70.5866666634,-49.73,86.3455291874,3.2566666634,0,3.2566666634,67.33,-49.73,83.7042519828,124.31,70.8266666634,2.79,70.8815971226,3.2566666634,0,3.2566666634,67.57,2.79,67.6275757365,131.4
2021-09-28 23:30:00,4.4405555511,0.0,4.4405555511,4.4405555511,0,4.4405555511,0.0,0.0,0.0,131.31,65.3205555511,-50.62,82.6387280729,4.4405555511,0,4.4405555511,60.88,-50.62,79.1754936833,124.08,65.5905555511,2.17,65.626441908,4.4405555511,0,4.4405555511,61.15,2.17,61.1884907479,131.12
2021-09-29 00:00:00,3.6671111074000002,0.0,3.6671111074000002,3.6671111074000002,0,3.6671111074000002,0.0,0.0,0.0,131.51,61.6771111074,-51.69,80.4731143585,3.6671111074000002,0,3.6671111074000002,58.01,-51.69,77.6982380753,124.36,61.9471111074,1.2,61.9587328353,3.6671111074000002,0,3.6671111074000002,58.28,1.2,58.2923528432,131.41
2021-09-29 00:30:00,3.3902222188,0.0,3.3902222188,3.3902222188,0,3.3902222188,0.0,0.0,0.0,131.51,60.3702222188,-51.77,79.5279613139,3.3902222188,0,3.3902222188,56.98,-51.77,76.9860591276,124.53,60.6602222188,1.06,60.6694829353,3.3902222188,0,3.3902222188,57.27,1.06,57.2798088335,131.62
2021-09-29 01:00:00,3.3459999967,0.0,3.3459999967,3.3459999967,0,3.3459999967,0.0,0.0,0.0,131.37,59.0759999967,-51.96,78.6753797297,3.3459999967,0,3.3459999967,55.73,-51.96,76.1949768686,124.43,59.3559999967,0.88,59.3625229889,3.3459999967,0,3.3459999967,56.01,0.88,56.0169126247,131.48
2021-09-29 01:30:00,4.186222218,0.0,4.186222218,4.186222218,0,4.186222218,0.0,0.0,0.0,131.28,60.966222218,-52.06,80.1693448367,4.186222218,0,4.186222218,56.78,-52.06,77.0338367213,124.31,61.236222218,0.68,61.2399976448,4.186222218,0,4.186222218,57.05,0.68,57.0540524415,131.4
2021-09-29 02:00:00,4.5745555509999996,0.0,4.5745555509999996,4.5745555509999996,0,4.5745555509999996,0.0,0.0,0.0,131.12,60.124555551,-52.57,79.8659319122,4.5745555509999996,0,4.5745555509999996,55.55,-52.57,76.4814186584,124.2,60.404555551,0.21,60.4049205886,4.5745555509999996,0,4.5745555509999996,55.83,0.21,55.8303949476,131.27
2021-09-29 02:30:00,4.3777777734,0.0,4.3777777734,4.3777777734,0,4.3777777734,0.0,0.0,0.0,131.21,59.1877777734,-52.73,79.2694514788,4.3777777734,0,4.3777777734,54.81,-52.73,76.056485588,124.28,59.4677777734,0.02,59.4677811366,4.3777777734,0,4.3777777734,55.09,0.02,55.0900036304,131.35
2021-09-29 03:00:00,3.2366666634,0.0,3.2366666634,3.2366666634,0,3.2366666634,0.0,0.0,0.0,131.08,58.3766666634,-52.95,78.8133092233,3.2366666634,0,3.2366666634,55.14,-52.95,76.4468580126,124.28,58.6666666634,-0.13,58.6668106973,3.2366666634,0,3.2366666634,55.43,-0.13,55.4301524443,131.35
2021-09-29 03:30:00,3.8064444406,0.0,3.8064444406,3.8064444406,0,3.8064444406,0.0,0.0,0.0,131.24,57.1564444406,-53.15,78.0498663746,3.8064444406,0,3.8064444406,53.35,-53.15,75.3070049863,124.28,57.4364444406,-0.35000000000000003,57.4375108268,3.8064444406,0,3.8064444406,53.63,-0.35000000000000003,53.6311420725,131.48
2021-09-29 04:00:00,3.7472222185,0.0,3.7472222185,3.7472222185,0,3.7472222185,0.0,0.0,0.0,131.24,56.6372222185,-53.28,77.7594582069,3.7472222185,0,3.7472222185,52.89,-53.28,75.0740334603,124.4,56.9272222185,-0.47000000000000003,56.929162382,3.7472222185,0,3.7472222185,53.18,-0.47000000000000003,53.1820768681,131.48
2021-09-29 04:30:00,3.7141111074,0.0,3.7141111074,3.7141111074,0,3.7141111074,0.0,0.0,0.0,131.24,56.6741111074,-53.15,77.6973446767,3.7141111074,0,3.7141111074,52.96,-53.15,75.0312208351,124.4,56.9541111074,-0.25,56.9546597921,3.7141111074,0,3.7141111074,53.24,-0.25,53.2405869615,131.57
2021-09-29 05:00:00,3.3168888856,0.0,3.3168888856,3.3168888856,0,3.3168888856,0.0,0.0,0.0,131.24,55.3868888856,-52.56,76.3561461863,3.3168888856,0,3.3168888856,52.07,-52.56,73.9853938288,124.4,55.6868888856,0.41000000000000003,55.6883981971,3.3168888856,0,3.3168888856,52.37,0.41000000000000003,52.3716049019,131.57
2021-09-29 05:30:00,3.3457777744,0.0,3.3457777744,3.3457777744,0,3.3457777744,0.0,0.0,0.0,131.49,56.2457777744,-52.26,76.7769178689,3.3457777744,0,3.3457777744,52.9,-52.26,74.3607261933,124.51,56.5457777744,0.65,56.5495135621,3.3457777744,0,3.3457777744,53.2,0.65,53.2039707165,131.73
2021-09-29 06:00:00,3.2683333301,0.0,3.2683333301,3.2683333301,0,3.2683333301,0.0,0.0,0.0,131.49,59.0983333301,-51.48,78.3760384454,3.2683333301,0,3.2683333301,55.83,-51.48,75.9419469068,124.51,59.3683333301,1.19,59.3802585241,3.2683333301,0,3.2683333301,56.1,1.19,56.1126197927,131.73
2021-09-29 06:30:00,3.1833333301,0.0,3.1833333301,3.1833333301,0,3.1833333301,0.0,0.0,0.0,131.22,67.0633333302,-49.27,83.2167265479,3.1833333301,0,3.1833333301,63.88,-49.27,80.6733369832,124.14,67.2833333302,3.25,67.3617802913,3.1833333301,0,3.1833333301,64.1,3.25,64.1823379132,131.37
2021-09-29 07:00:00,3.0853333302,0.0,3.0853333302,3.0853333302,0,3.0853333302,0.0,0.0,0.0,131.22,75.6353333302,-47.0,89.0488834741,3.0853333302,0,3.0853333302,72.55,-47.0,86.4436377069,123.81,75.8153333302,5.15,75.9900471639,3.0853333302,0,3.0853333302,72.73,5.15,72.9121073622,131.07
2021-09-29 07:30:00,3.158111108,0.0,3.158111108,3.158111108,0,3.158111108,0.0,0.0,0.0,131.09,85.168111108,-41.68,94.8199849699,3.158111108,0,3.158111108,82.01,-41.68,91.9938177271,123.4,85.288111108,6.69,85.550090569,3.158111108,0,3.158111108,82.13,6.69,82.4020206063,130.64
2021-09-29 08:00:00,4.777777773,0.0,4.777777773,4.777777773,0,4.777777773,0.0,0.0,0.0,130.52,90.047777773,-15.26,91.3316477562,4.777777773,0,4.777777773,85.27,-15.26,86.6247106777,122.5,89.897777773,-4.14,89.9930555572,4.777777773,0,4.777777773,85.12,-4.14,85.2206195706,129.78
2021-09-29 08:30:00,6.2525555493,0.0,6.2525555493,6.2525555493,0,6.2525555493,0.0,0.0,0.0,130.76,90.7325555493,-4.02,90.821567023,6.2525555493,0,6.2525555493,84.48,-4.02,84.5755922238,123.93,90.5125555493,-7.0,90.7828326947,6.2525555493,0,6.2525555493,84.26,-7.0,84.5502667057,131.22
2021-09-29 09:00:00,10.1666666565,0.0,10.1666666565,10.1666666565,0,10.1666666565,0.0,0.0,0.0,130.96,87.2466666565,-3.62,87.3217340796,10.1666666565,0,10.1666666565,77.08,-3.62,77.1649583684,124.46,87.0566666565,-6.64,87.3095230163,10.1666666565,0,10.1666666565,76.89,-6.64,77.1761731365,131.76
2021-09-29 09:30:00,12.8135555427,0.0,12.8135555427,12.8135555427,0,12.8135555427,0.0,0.0,0.0,131.21,85.7235555427,-3.83,85.8090722179,12.8135555427,0,12.8135555427,72.91,-3.83,73.0105266383,124.71,85.5635555427,-6.85,85.8373143634,12.8135555427,0,12.8135555427,72.75,-6.85,73.0717797785,131.97
2021-09-29 10:00:00,17.3572222049,0.0,17.3572222049,17.3572222049,0,17.3572222049,0.0,0.0,0.0,131.13,81.1072222049,-4.94,81.2575233058,17.3572222049,0,17.3572222049,63.75,-4.94,63.9411143162,124.71,80.9772222049,-8.01,81.3724192587,17.3572222049,0,17.3572222049,63.62,-8.01,64.1222621248,131.97
2021-09-29 10:30:00,20.2036666465,0.0,20.2036666465,20.2036666465,0,20.2036666465,0.0,0.0,0.0,131.37,77.2236666465,-5.8100000000000005,77.4419188187,20.2036666465,0,20.2036666465,57.02,-5.8100000000000005,57.315237939,125.27,77.1236666465,-8.91,77.6366412011,20.2036666465,0,20.2036666465,56.92,-8.91,57.6131452014,132.47
2021-09-29 11:00:00,21.5838888673,0.0,21.5838888673,21.5838888673,0,21.5838888673,0.0,0.0,0.0,131.51,75.7638888673,-5.44,75.9589392784,21.5838888673,0,21.5838888673,54.18,-5.44,54.4524195973,125.59,75.6338888673,-8.56,76.1167441841,21.5838888673,0,21.5838888673,54.05,-8.56,54.723633834,132.76
2021-09-29 11:30:00,22.959888865899998,0.0,22.959888865899998,22.959888865899998,0,22.959888865899998,0.0,0.0,0.0,131.51,74.0798888659,-4.94,74.2444175301,22.959888865899998,0,22.959888865899998,51.12,-4.94,51.3581347013,125.4,73.9998888659,-8.05,74.4364564724,22.959888865899998,0,22.959888865899998,51.04,-8.05,51.6709212227,132.58
2021-09-29 12:00:00,25.1276666415,0.0,25.1276666415,25.1276666415,0,25.1276666415,0.0,0.0,0.0,131.51,70.5576666415,-4.62,70.7087598668,25.1276666415,0,25.1276666415,45.43,-4.62,45.6643110098,125.4,70.4776666415,-7.75,70.9024963964,25.1276666415,0,25.1276666415,45.35,-7.75,46.0074450497,132.58
2021-09-29 12:30:00,26.1365555294,0.0,26.1365555294,26.1365555294,0,26.1365555294,0.0,0.0,0.0,131.34,70.6165555294,-5.26,70.8121847908,26.1365555294,0,26.1365555294,44.48,-5.26,44.7899319044,125.4,70.5465555294,-8.4,71.0448907175,26.1365555294,0,26.1365555294,44.41,-8.4,45.1974346617,132.49
2021-09-29 13:00:00,25.3435555302,0.0,25.3435555302,25.3435555302,0,25.3435555302,0.0,0.0,0.0,131.27,71.2535555302,-5.83,71.4916643791,25.3435555302,0,25.3435555302,45.91,-5.83,46.2786883997,125.4,71.1735555302,-8.95,71.7340749352,25.3435555302,0,25.3435555302,45.83,-8.95,46.695732139,132.49
2021-09-29 13:30:00,25.6293333077,0.0,25.6293333077,25.6293333077,0,25.6293333077,0.0,0.0,0.0,131.41,69.8393333077,-5.71,70.0723667137,25.6293333077,0,25.6293333077,44.21,-5.71,44.5772161535,125.6,69.7593333077,-8.86,70.3197282669,25.6293333077,0,25.6293333077,44.13,-8.86,45.0106265231,132.68
2021-09-29 14:00:00,24.5439999755,0.0,24.5439999755,24.5439999755,0,24.5439999755,0.0,0.0,0.0,131.41,66.8339999755,-5.1,67.0283041164,24.5439999755,0,24.5439999755,42.29,-5.1,42.5964094731,125.6,66.7739999755,-8.25,67.281717968,24.5439999755,0,24.5439999755,42.23,-8.25,43.0283092859,132.68
2021-09-29 14:30:00,24.2301110869,0.0,24.2301110869,24.2301110869,0,24.2301110869,0.0,0.0,0.0,131.73,66.1001110869,-5.5600000000000005,66.3335381666,24.2301110869,0,24.2301110869,41.87,-5.5600000000000005,42.2375484611,125.87,66.0201110869,-8.72,66.5934941862,24.2301110869,0,24.2301110869,41.79,-8.72,42.6900749589,132.95
2021-09-29 15:00:00,22.4036666443,0.0,22.4036666443,22.4036666443,0,22.4036666443,0.0,0.0,0.0,131.91,66.4536666443,-6.36,66.7573172803,22.4036666443,0,22.4036666443,44.05,-6.36,44.5067646544,126.09,66.3836666443,-9.54,67.0656603422,22.4036666443,0,22.4036666443,43.98,-9.54,45.0027999129,133.12
2021-09-29 15:30:00,20.8539999791,0.0,20.8539999791,20.8539999791,0,20.8539999791,0.0,0.0,0.0,131.91,68.1639999791,-6.92,68.5143582992,20.8539999791,0,20.8539999791,47.31,-6.92,47.81341339,126.26,68.0539999791,-10.08,68.7964629408,20.8539999791,0,20.8539999791,47.2,-10.08,48.2643388021,133.3
2021-09-29 16:00:00,18.8529999811,0.0,18.8529999811,18.8529999811,0,18.8529999811,0.0,0.0,0.0,132.06,73.8929999811,-7.54,74.276692483,18.8529999811,0,18.8529999811,55.04,-7.54,55.5540565576,126.42,73.7629999811,-10.68,74.5321579335,18.8529999811,0,18.8529999811,54.91,-10.68,55.9389890863,133.45
2021-09-29 16:30:00,17.5551110936,0.0,17.5551110936,17.5551110936,0,17.5551110936,0.0,0.0,0.0,131.88,77.6751110936,-7.69,78.0548459956,17.5551110936,0,17.5551110936,60.12,-7.69,60.6098218113,126.24,77.5351110936,-10.79,78.2822939897,17.5551110936,0,17.5551110936,59.98,-10.79,60.9427969493,133.26
2021-09-29 17:00:00,13.4958888754,0.0,13.4958888754,13.4958888754,0,13.4958888754,0.0,0.0,0.0,131.72,84.4258888754,-6.96,84.7122913891,13.4958888754,0,13.4958888754,70.93,-6.96,71.2706566548,126.01,84.2658888754,-10.04,84.861897386,13.4958888754,0,13.4958888754,70.77,-10.04,71.4786296735,133.04
2021-09-29 17:30:00,10.886888878,0.0,10.886888878,10.886888878,0,10.886888878,0.0,0.0,0.0,131.72,87.986888878,-6.54,88.2296107576,10.886888878,0,10.886888878,77.1,-6.54,77.3768802679,125.82,87.796888878,-9.58,88.3180055066,10.886888878,0,10.886888878,76.91,-9.58,77.5043514907,132.85
2021-09-29 18:00:00,11.0333333223,0.0,11.0333333223,11.0333333223,0,11.0333333223,0.0,0.0,0.0,131.54,91.5733333223,-7.19,91.8551657543,11.0333333223,0,11.0333333223,80.54,-7.19,80.8602974271,125.48,91.3733333223,-10.19,91.9397745398,11.0333333223,0,11.0333333223,80.34,-10.19,80.9836508192,132.53
2021-09-29 18:30:00,9.2261111019,0.0,9.2261111019,9.2261111019,0,9.2261111019,0.0,0.0,0.0,131.18,96.7661111019,-8.01,97.0970666796,9.2261111019,0,9.2261111019,87.54,-8.01,87.9056977676,125.16,96.5161111019,-10.99,97.1397951523,9.2261111019,0,9.2261111019,87.29,-10.99,87.9791122938,132.25
2021-09-29 19:00:00,11.855554779,0.0,11.855554779,11.855554779,0,11.855554779,0.0,0.0,0.0,130.68,100.585554779,-7.02,100.830224785,11.855554779,0,11.855554779,88.73,-7.02,89.0072654338,124.69,100.355554779,-9.97,100.8495824236,11.855554779,0,11.855554779,88.5,-9.97,89.0598164157,131.81
2021-09-29 19:30:00,16.6718843254,0.0,16.6718843254,16.6718843254,0,16.6718843254,0.0,0.0,0.0,130.55,103.2818843254,-6.98,103.5174769293,16.6718843254,0,16.6718843254,86.61,-6.98,86.8908079143,124.48,103.0518843254,-9.94,103.5301620931,16.6718843254,0,16.6718843254,86.38,-9.94,86.9500316274,131.57
2021-09-29 20:00:00,16.6921065662,0.0,16.6921065662,16.6921065662,0,16.6921065662,0.0,0.0,0.0,130.55,101.2421065662,-7.87,101.5475309496,16.6921065662,0,16.6921065662,84.55,-7.87,84.9154838648,124.48,101.0021065662,-10.85,101.5832074253,16.6921065662,0,16.6921065662,84.31,-10.85,85.005285718,131.57
2021-09-29 20:30:00,11.1874441439,0.0,11.1874441439,11.1874441439,0,11.1874441439,0.0,0.0,0.0,130.77,95.5074441439,-8.86,95.9175243993,11.1874441439,0,11.1874441439,84.32,-8.86,84.7842084353,124.81,95.2674441439,-11.84,96.0003724665,11.1874441439,0,11.1874441439,84.08,-11.84,84.9095518773,131.89
2021-09-29 21:00:00,7.6172222146,0.0,7.6172222146,7.6172222146,0,7.6172222146,0.0,0.0,0.0,131.05,90.0972222146,-9.91,90.64059549,7.6172222146,0,7.6172222146,82.48,-9.91,83.073211687,125.2,89.8772222146,-12.91,90.7996870755,7.6172222146,0,7.6172222146,82.26,-12.91,83.2668943819,132.28
2021-09-29 21:30:00,6.7976666599,0.0,6.7976666599,6.7976666599,0,6.7976666599,0.0,0.0,0.0,131.05,86.1376666599,-11.4,86.8887657733,6.7976666599,0,6.7976666599,79.34,-11.4,80.1548226871,125.41,85.9176666599,-14.4,87.1160458485,6.7976666599,0,6.7976666599,79.12,-14.4,80.4197388705,132.49
2021-09-29 22:00:00,4.9243333284,0.0,4.9243333284,4.9243333284,0,4.9243333284,0.0,0.0,0.0,130.77,83.3843333284,-29.53,88.4588488769,4.9243333284,0,4.9243333284,78.46,-29.53,83.8331229288,125.24,83.3643333284,-4.8,83.5024075778,4.9243333284,0,4.9243333284,78.44,-4.8,78.5867266146,132.34
2021-09-29 22:30:00,3.0754444414,0.0,3.0754444414,3.0754444414,0,3.0754444414,0.0,0.0,0.0,130.94,76.7554444414,-40.0,86.5528639121,3.0754444414,0,3.0754444414,73.68,-40.0,83.8375953854,124.45,76.8554444414,-0.67,76.8583648036,3.0754444414,0,3.0754444414,73.78,-0.67,73.7830420896,131.5
2021-09-29 23:00:00,3.1107777747,0.0,3.1107777747,3.1107777747,0,3.1107777747,0.0,0.0,0.0,130.67,70.4707777747,-49.84,86.3142868833,3.1107777747,0,3.1107777747,67.36,-49.84,83.7937658779,123.73,70.7207777747,2.48,70.7642480993,3.1107777747,0,3.1107777747,67.61,2.48,67.6554691063,130.8
2021-09-29 23:30:00,3.1647777746,0.0,3.1647777746,3.1647777746,0,3.1647777746,0.0,0.0,0.0,131.03,65.0547777746,-50.64,82.4410923709,3.1647777746,0,3.1647777746,61.89,-50.64,79.9673789742,123.84,65.3047777746,2.07,65.3375764793,3.1647777746,0,3.1647777746,62.14,2.07,62.1744682325,130.88
2021-09-30 00:00:00,3.2159999968,0.0,3.2159999968,3.2159999968,0,3.2159999968,0.0,0.0,0.0,131.32,61.1459999968,-51.46,79.9184891975,3.2159999968,0,3.2159999968,57.93,-51.46,77.4855889827,124.18,61.4059999968,1.34,61.4206189777,3.2159999968,0,3.2159999968,58.19,1.34,58.2054267229,131.29
2021-09-30 00:30:00,3.3138888856,0.0,3.3138888856,3.3138888856,0,3.3138888856,0.0,0.0,0.0,131.32,60.8338888856,-52.11,80.1012742529,3.3138888856,0,3.3138888856,57.52,-52.11,77.614447753,124.34,61.1138888856,0.63,61.1171360153,3.3138888856,0,3.3138888856,57.8,0.63,57.803433289,131.42
2021-09-30 01:00:00,3.2631111078,0.0,3.2631111078,3.2631111078,0,3.2631111078,0.0,0.0,0.0,131.18,57.4131111078,-52.11,77.5352656994,3.2631111078,0,3.2631111078,54.15,-52.11,75.1510119692,124.26,57.7031111078,0.81,57.708795963200004,3.2631111078,0,3.2631111078,54.44,0.81,54.4460255666,131.42
2021-09-30 01:30:00,3.2191111079,0.0,3.2191111079,3.2191111079,0,3.2191111079,0.0,0.0,0.0,131.48,59.5691111079,-52.23,79.2240613588,3.2191111079,0,3.2191111079,56.35,-52.23,76.832905711,124.5,59.8491111079,0.61,59.8522196782,3.2191111079,0,3.2191111079,56.63,0.61,56.6332852658,131.61
2021-09-30 02:00:00,3.261222219,0.0,3.261222219,3.261222219,0,3.261222219,0.0,0.0,0.0,131.37,60.601222219,-52.82,80.3894304895,3.261222219,0,3.261222219,57.34,-52.82,77.9604258583,124.5,60.861222219,0.02,60.8612255051,3.261222219,0,3.261222219,57.6,0.02,57.6000034722,131.52
2021-09-30 02:30:00,3.2474444412,0.0,3.2474444412,3.2474444412,0,3.2474444412,0.0,0.0,0.0,131.2,59.6074444412,-53.0,79.762443749,3.2474444412,0,3.2474444412,56.36,-53.0,77.3656874848,124.31,59.9074444412,-0.13,59.9075854919,3.2474444412,0,3.2474444412,56.66,-0.13,56.660149135,131.52
2021-09-30 03:00:00,3.2496666634,0.0,3.2496666634,3.2496666634,0,3.2496666634,0.0,0.0,0.0,131.3,57.2896666634,-52.98,78.0319569561,3.2496666634,0,3.2496666634,54.04,-52.98,75.6782795788,124.47,57.5896666634,0.04,57.5896805548,3.2496666634,0,3.2496666634,54.34,0.04,54.3400147221,131.52
2021-09-30 03:30:00,3.2684444411999998,0.0,3.2684444411999998,3.2684444411999998,0,3.2684444411999998,0.0,0.0,0.0,131.51,55.6384444412,-52.77,76.6831754679,3.2684444411999998,0,3.2684444411999998,52.37,-52.77,74.3457450027,124.57,55.9584444412,0.22,55.9588769033,3.2684444411999998,0,3.2684444411999998,52.69,0.22,52.6904592882,131.79
2021-09-30 04:00:00,3.33633333,0.0,3.33633333,3.33633333,0,3.33633333,0.0,0.0,0.0,131.51,54.05633333,-52.84,75.5920152733,3.33633333,0,3.33633333,50.72,-52.84,73.2433205146,124.48,54.37633333,0.18,54.3766312529,3.33633333,0,3.33633333,51.04,0.18,51.0403173971,131.7
2021-09-30 04:30:00,3.4055555522,0.0,3.4055555522,3.4055555522,0,3.4055555522,0.0,0.0,0.0,131.51,53.9155555522,-52.88,75.5194116138,3.4055555522,0,3.4055555522,50.51,-52.88,73.126975187,124.66,54.2455555522,0.07,54.2456007171,3.4055555522,0,3.4055555522,50.84,0.07,50.8400481904,131.84
2021-09-30 05:00:00,3.4769999965,0.0,3.4769999965,3.4769999965,0,3.4769999965,0.0,0.0,0.0,131.51,53.5069999965,-52.67,75.0808094564,3.4769999965,0,3.4769999965,50.03,-52.67,72.6438558999,124.47,53.8469999965,0.23,53.8474912008,3.4769999965,0,3.4769999965,50.37,0.23,50.3705251114,131.72
2021-09-30 05:30:00,3.5196666630999998,0.0,3.5196666630999998,3.5196666630999998,0,3.5196666630999998,0.0,0.0,0.0,131.32,58.1496666631,-52.48,78.329650408,3.5196666630999998,0,3.5196666630999998,54.63,-52.48,75.7534639472,124.47,58.4396666631,0.09,58.4397359653,3.5196666630999998,0,3.5196666630999998,54.92,0.09,54.9200737436,131.62
2021-09-30 06:00:00,3.5009999965,0.0,3.5009999965,3.5009999965,0,3.5009999965,0.0,0.0,0.0,130.82,62.5509999965,-38.7,73.554861162,3.5009999965,0,3.5009999965,59.05,-38.7,70.6016465814,123.89,62.6509999965,-6.35,62.9719802814,3.5009999965,0,3.5009999965,59.15,-6.35,59.4898730878,131.04
2021-09-30 06:30:00,3.5309999965000003,0.0,3.5309999965000003,3.5309999965000003,0,3.5309999965000003,0.0,0.0,0.0,130.99,69.5109999965,-34.32,77.5218776895,3.5309999965000003,0,3.5309999965000003,65.98,-34.32,74.3721910394,124.72,69.5409999965,-7.44,69.9378601368,3.5309999965000003,0,3.5309999965000003,66.01,-7.44,66.4279587222,131.92
2021-09-30 07:00:00,3.4237777744,0.0,3.4237777744,3.4237777744,0,3.4237777744,0.0,0.0,0.0,131.89,76.4937777744,-31.78,82.8327618651,3.4237777744,0,3.4237777744,73.07,-31.78,79.6818254058,125.67,76.5037777744,-5.13,76.6755822524,3.4237777744,0,3.4237777744,73.08,-5.13,73.2598341521,132.88
2021-09-30 07:30:00,3.2906666634,0.0,3.2906666634,3.2906666634,0,3.2906666634,0.0,0.0,0.0,131.55,83.8806666634,-28.87,88.7098818616,3.2906666634,0,3.2906666634,80.59,-28.87,85.605052421,125.03,83.8506666634,-2.56,83.8897365587,3.2906666634,0,3.2906666634,80.56,-2.56,80.6006650097,132.25
2021-09-30 08:00:00,3.3783333300000002,0.0,3.3783333300000002,3.3783333300000002,0,3.3783333300000002,0.0,0.0,0.0,131.19,89.42833333,-25.28,92.9327993884,3.3783333300000002,0,3.3783333300000002,86.05,-25.28,89.6865703436,124.28,89.38833333,0.75,89.3914796583,3.3783333300000002,0,3.3783333300000002,86.01,0.75,86.0132699065,131.49
2021-09-30 08:30:00,3.6257777742,0.0,3.6257777742,3.6257777742,0,3.6257777742,0.0,0.0,0.0,130.71,93.5357777742,-19.88,95.6250810395,3.6257777742,0,3.6257777742,89.91,-19.88,92.081607827,123.34,93.4457777742,0.64,93.4479693938,3.6257777742,0,3.6257777742,89.82,0.64,89.8222800868,130.59
2021-09-30 09:00:00,3.8429999962,0.0,3.8429999962,3.8429999962,0,3.8429999962,0.0,0.0,0.0,130.63,95.9629999962,-3.52,96.0275365104,3.8429999962,0,3.8429999962,92.12,-3.52,92.187226881,123.24,95.7129999962,-6.46,95.9307561122,3.8429999962,0,3.8429999962,91.87,-6.46,92.0968430512,130.48
2021-09-30 09:30:00,4.5943333287,0.0,4.5943333287,4.5943333287,0,4.5943333287,0.0,0.0,0.0,130.63,97.4443333287,-3.1,97.4936310632,4.5943333287,0,4.5943333287,92.85,-3.1,92.9017357211,124.01,97.2343333287,-6.06,97.4229910128,4.5943333287,0,4.5943333287,92.64,-6.06,92.8379943773,131.26
2021-09-30 10:00:00,5.50955555,0.0,5.50955555,5.50955555,0,5.50955555,0.0,0.0,0.0,130.72,98.05955555,-2.69,98.0964450664,5.50955555,0,5.50955555,92.55,-2.69,92.5890846698,124.01,97.81955555,-5.66,97.9831671667,5.50955555,0,5.50955555,92.31,-5.66,92.4833590437,131.26
2021-09-30 10:30:00,5.7003333276,0.0,5.7003333276,5.7003333276,0,5.7003333276,0.0,0.0,0.0,131.01,97.8903333276,-3.17,97.941647214,5.7003333276,0,5.7003333276,92.19,-3.17,92.24448493,124.25,97.6703333276,-6.13,97.8625102495,5.7003333276,0,5.7003333276,91.97,-6.13,92.1740625122,131.49
2021-09-30 11:00:00,6.7019999933,0.0,6.7019999933,6.7019999933,0,6.7019999933,0.0,0.0,0.0,131.01,97.9519999933,-3.03,97.9988530682,6.7019999933,0,6.7019999933,91.25,-3.03,91.300292442,124.47,97.7219999933,-6.01,97.9066360503,6.7019999933,0,6.7019999933,91.02,-6.01,91.2182026791,131.7
2021-09-30 11:30:00,7.2796666594,0.0,7.2796666594,7.2796666594,0,7.2796666594,0.0,0.0,0.0,131.18,96.8396666594,-3.09,96.8889526143,7.2796666594,0,7.2796666594,89.56,-3.09,89.613289751,124.58,96.6196666594,-6.06,96.8095221834,7.2796666594,0,7.2796666594,89.34,-6.06,89.5452913335,131.84
2021-09-30 12:00:00,7.5773333258,0.0,7.5773333258,7.5773333258,0,7.5773333258,0.0,0.0,0.0,131.18,95.9073333258,-2.66,95.9442139249,7.5773333258,0,7.5773333258,88.33,-2.66,88.370043001,124.58,95.6973333258,-5.65,95.8639771012,7.5773333258,0,7.5773333258,88.12,-5.65,88.3009450686,131.84
2021-09-30 12:30:00,7.681666659,0.0,7.681666659,7.681666659,0,7.681666659,0.0,0.0,0.0,131.04,96.591666659,-2.61,96.6269225835,7.681666659,0,7.681666659,88.91,-2.61,88.9483007145,124.39,96.371666659,-5.59,96.5336533787,7.681666659,0,7.681666659,88.69,-5.59,88.86599012,131.67
2021-09-30 13:00:00,7.2178888817,0.0,7.2178888817,7.2178888817,0,7.2178888817,0.0,0.0,0.0,131.04,95.6578888817,-2.6,95.6932166107,7.2178888817,0,7.2178888817,88.44,-2.6,88.4782097468,124.39,95.4478888817,-5.58,95.6108565591,7.2178888817,0,7.2178888817,88.23,-5.58,88.4062740986,131.67
2021-09-30 13:30:00,7.5011111035999996,0.0,7.5011111035999996,7.5011111035999996,0,7.5011111035999996,0.0,0.0,0.0,131.04,95.5211111036,-3.15,95.5730357709,7.5011111035999996,0,7.5011111035999996,88.02,-3.15,88.0763469951,124.39,95.2911111036,-6.13,95.4880765089,7.5011111035999996,0,7.5011111035999996,87.79,-6.13,88.0037556017,131.67
2021-09-30 14:00:00,7.1599999928,0.0,7.1599999928,7.1599999928,0,7.1599999928,0.0,0.0,0.0,131.22,93.7999999928,-3.5700000000000003,93.8679119756,7.1599999928,0,7.1599999928,86.64,-3.5700000000000003,86.7135197071,124.55,93.5899999928,-6.57,93.8203229512,7.1599999928,0,7.1599999928,86.43,-6.57,86.6793504821,131.81
