Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-30 14:30:00,6.6879999933,0.0,6.6879999933,6.6879999933,0,6.6879999933,0.0,0.0,0.0,131.33,92.8879999933,-3.91,92.970256764,6.6879999933,0,6.6879999933,86.2,-3.91,86.2886325074,124.76,92.6779999933,-6.91,92.9352451052,6.6879999933,0,6.6879999933,85.99,-6.91,86.2671907506,132.01
2021-09-30 15:00:00,6.9506666597,0.0,6.9506666597,6.9506666597,0,6.9506666597,0.0,0.0,0.0,131.48,92.1606666597,-5.9,92.3493285258,6.9506666597,0,6.9506666597,85.21,-5.9,85.4140158288,124.93,91.9706666597,-8.93,92.4031840676,6.9506666597,0,6.9506666597,85.02,-8.93,85.4876909268,132.18
2021-09-30 15:30:00,6.3883333269,0.0,6.3883333269,6.3883333269,0,6.3883333269,0.0,0.0,0.0,131.86,92.6483333269,-6.34,92.8650056171,6.3883333269,0,6.3883333269,86.26,-6.34,86.4926771467,125.67,92.4283333269,-9.37,92.9020651094,6.3883333269,0,6.3883333269,86.04,-9.37,86.5487059406,132.83
2021-09-30 16:00:00,5.8511111053,0.0,5.8511111053,5.8511111053,0,5.8511111053,0.0,0.0,0.0,131.86,96.7811111053,-5.9,96.9607831382,5.8511111053,0,5.8511111053,90.93,-5.9,91.1212099349,125.67,96.5611111053,-8.9,96.970398462,5.8511111053,0,5.8511111053,90.71,-8.9,91.1455654434,132.83
2021-09-30 16:30:00,5.2595555503,0.0,5.2595555503,5.2595555503,0,5.2595555503,0.0,0.0,0.0,131.4,100.3895555503,-5.24,100.5262177921,5.2595555503,0,5.2595555503,95.13,-5.24,95.2742068978,124.95,100.1595555503,-8.21,100.4954758585,5.2595555503,0,5.2595555503,94.9,-8.21,95.2544702363,132.11
2021-09-30 17:00:00,5.1245555504,0.0,5.1245555504,5.1245555504,0,5.1245555504,0.0,0.0,0.0,131.4,104.3845555504,-4.68,104.4894149542,5.1245555504,0,5.1245555504,99.26,-4.68,99.3702671829,124.95,104.1345555504,-7.63,104.413708677,5.1245555504,0,5.1245555504,99.01,-7.63,99.3035598556,132.11
2021-09-30 17:30:00,4.7111111064,0.0,4.7111111064,4.7111111064,0,4.7111111064,0.0,0.0,0.0,130.99,108.1211111064,-3.05,108.16412144,4.7111111064,0,4.7111111064,103.41,-3.05,103.4549689478,124.47,107.8811111064,-5.96,108.0456187615,4.7111111064,0,4.7111111064,103.17,-5.96,103.3420074316,131.65
2021-09-30 18:00:00,4.8504444396,0.0,4.8504444396,4.8504444396,0,4.8504444396,0.0,0.0,0.0,130.66,109.0704444396,-2.3,109.0946921268,4.8504444396,0,4.8504444396,104.22,-2.3,104.2453759166,123.85,108.8004444396,-5.19,108.9241608196,4.8504444396,0,4.8504444396,103.95,-5.19,104.0794821278,131.1
2021-09-30 18:30:00,4.4698888844,0.0,4.4698888844,4.4698888844,0,4.4698888844,0.0,0.0,0.0,130.48,109.3698888844,-2.67,109.4024748102,4.4698888844,0,4.4698888844,104.9,-2.67,104.9339740027,123.59,109.1098888844,-5.5600000000000005,109.2514597265,4.4698888844,0,4.4698888844,104.64,-5.5600000000000005,104.7876099546,130.83
2021-09-30 19:00:00,4.9737777728,0.0,4.9737777728,4.9737777728,0,4.9737777728,0.0,0.0,0.0,130.48,108.4837777728,-3.01,108.5255275954,4.9737777728,0,4.9737777728,103.51,-3.01,103.5537551226,123.59,108.2237777728,-5.91,108.3850274504,4.9737777728,0,4.9737777728,103.25,-5.91,103.4190050233,130.83
2021-09-30 19:30:00,4.9853333283,0.0,4.9853333283,4.9853333283,0,4.9853333283,0.0,0.0,0.0,130.79,107.5053333283,-3.8200000000000003,107.57318018,4.9853333283,0,4.9853333283,102.52,-3.8200000000000003,102.5911438673,124.09,107.2553333283,-6.73,107.4662711151,4.9853333283,0,4.9853333283,102.27,-6.73,102.4911986465,131.29
2021-09-30 20:00:00,4.1642222181,0.0,4.1642222181,4.1642222181,0,4.1642222181,0.0,0.0,0.0,130.79,103.7942222181,-4.67,103.8992274555,4.1642222181,0,4.1642222181,99.63,-4.67,99.7393894106,124.09,103.5442222181,-7.6,103.8227622188,4.1642222181,0,4.1642222181,99.38,-7.6,99.6701780875,131.29
2021-09-30 20:30:00,3.4706666632,0.0,3.4706666632,3.4706666632,0,3.4706666632,0.0,0.0,0.0,130.79,99.7106666632,-6.4,99.9158498258,3.4706666632,0,3.4706666632,96.24,-6.4,96.4525665807,124.23,99.4806666632,-9.35,99.9190949707,3.4706666632,0,3.4706666632,96.01,-9.35,96.4642037235,131.47
2021-09-30 21:00:00,3.4142222188,0.0,3.4142222188,3.4142222188,0,3.4142222188,0.0,0.0,0.0,131.08,95.0242222188,-8.21,95.3782307882,3.4142222188,0,3.4142222188,91.61,-8.21,91.9771504234,124.73,94.8142222188,-11.18,95.4710905717,3.4142222188,0,3.4142222188,91.4,-11.18,92.0812271856,132.01
2021-09-30 21:30:00,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,130.98,89.6939999968,-10.36,90.2903274743,3.2139999968,0,3.2139999968,86.48,-10.36,87.0983352309,124.87,89.5039999968,-12.49,90.3712681964,3.2139999968,0,3.2139999968,86.29,-12.49,87.1892436026,132.14
2021-09-30 22:00:00,3.2311111079,0.0,3.2311111079,3.2311111079,0,3.2311111079,0.0,0.0,0.0,130.98,81.2011111079,-29.8,86.4965921014,3.2311111079,0,3.2311111079,77.97,-29.8,83.470718818,125.14,81.2211111079,-3.58,81.2999710307,3.2311111079,0,3.2311111079,77.99,-3.58,78.0721237062,132.36
2021-09-30 22:30:00,3.1223333302,0.0,3.1223333302,3.1223333302,0,3.1223333302,0.0,0.0,0.0,130.82,77.5623333302,-30.61,83.3839771876,3.1223333302,0,3.1223333302,74.44,-30.61,80.4877984542,124.01,77.5823333302,-4.22,77.6970195372,3.1223333302,0,3.1223333302,74.46,-4.22,74.5794877966,131.28
2021-09-30 23:00:00,3.0976666636,0.0,3.0976666636,3.0976666636,0,3.0976666636,0.0,0.0,0.0,131.14,70.7076666636,-31.34,77.341901483,3.0976666636,0,3.0976666636,67.61,-31.34,74.5205186509,124.44,70.7576666636,-4.78,70.9189381736,3.0976666636,0,3.0976666636,67.66,-4.78,67.8286370201,131.73
2021-09-30 23:30:00,2.7134444417,0.0,2.7134444417,2.7134444417,0,2.7134444417,0.0,0.0,0.0,131.45,63.5134444417,-44.55,77.5800240065,2.7134444417,0,2.7134444417,60.8,-44.55,75.3746807622,124.84,63.7534444417,0.9500000000000001,63.7605220978,2.7134444417,0,2.7134444417,61.04,0.9500000000000001,61.0473922457,132.13
2021-10-01 00:00:00,2.6052222196,0.0,2.6052222196,2.6052222196,0,2.6052222196,0.0,0.0,0.0,131.45,59.5452222196,-50.18,77.8695440412,2.6052222196,0,2.6052222196,56.94,-50.18,75.8959550964,124.2,59.8652222196,2.5700000000000003,59.920361576,2.6052222196,0,2.6052222196,57.26,2.5700000000000003,57.3176456251,131.47
2021-10-01 00:30:00,2.695666664,0.0,2.695666664,2.695666664,0,2.695666664,0.0,0.0,0.0,131.45,57.855666664,-50.47,76.7756410923,2.695666664,0,2.695666664,55.16,-50.47,74.7652760311,124.11,58.155666664,2.32,58.2019240673,2.695666664,0,2.695666664,55.46,2.32,55.508503853,131.37
2021-10-01 01:00:00,2.7368888862,0.0,2.7368888862,2.7368888862,0,2.7368888862,0.0,0.0,0.0,131.45,56.1368888862,-50.67,75.6227425701,2.7368888862,0,2.7368888862,53.4,-50.67,73.6139178417,124.11,56.4668888862,2.05,56.5040887059,2.7368888862,0,2.7368888862,53.73,2.05,53.769093353,131.37
2021-10-01 01:30:00,2.8569999971,0.0,2.8569999971,2.8569999971,0,2.8569999971,0.0,0.0,0.0,131.29,57.6569999971,-50.45,76.6128719516,2.8569999971,0,2.8569999971,54.8,-50.45,74.4865256271,124.11,57.9669999971,2.22,58.0094948148,2.8569999971,0,2.8569999971,55.11,2.22,55.1546960829,131.37
2021-10-01 02:00:00,2.929888886,0.0,2.929888886,2.929888886,0,2.929888886,0.0,0.0,0.0,131.17,57.149888886,-50.59,76.3246873539,2.929888886,0,2.929888886,54.22,-50.59,74.1562977771,123.9,57.469888886,2.04,57.5060842743,2.929888886,0,2.929888886,54.54,2.04,54.5781384805,131.17
2021-10-01 02:30:00,2.9616666637,0.0,2.9616666637,2.9616666637,0,2.9616666637,0.0,0.0,0.0,131.17,56.2416666637,-50.87,75.8345697496,2.9616666637,0,2.9616666637,53.28,-50.87,73.6648851217,123.9,56.5716666637,1.8900000000000001,56.603229317,2.9616666637,0,2.9616666637,53.61,1.8900000000000001,53.6433052673,131.17
2021-10-01 03:00:00,2.7341111084,0.0,2.7341111084,2.7341111084,0,2.7341111084,0.0,0.0,0.0,131.27,55.0741111084,-51.16,75.1698298147,2.7341111084,0,2.7341111084,52.34,-51.16,73.1903081016,124.06,55.4041111084,1.72,55.4308030585,2.7341111084,0,2.7341111084,52.67,1.72,52.698076815,131.32
2021-10-01 03:30:00,2.3195555532,0.0,2.3195555532,2.3195555532,0,2.3195555532,0.0,0.0,0.0,131.43,54.7495555532,-51.52,75.1786155318,2.3195555532,0,2.3195555532,52.43,-51.52,73.5065663734,124.26,55.0795555532,1.62,55.1033741248,2.3195555532,0,2.3195555532,52.76,1.62,52.7848652551,131.51
2021-10-01 04:00:00,2.1143333312,0.0,2.1143333312,2.1143333312,0,2.1143333312,0.0,0.0,0.0,131.84,54.4043333312,-51.55,74.9482086858,2.1143333312,0,2.1143333312,52.29,-51.55,73.4278325977,124.58,54.7443333312,1.62,54.7682976902,2.1143333312,0,2.1143333312,52.63,1.62,52.6549266451,131.84
2021-10-01 04:30:00,2.0763333313,0.0,2.0763333313,2.0763333313,0,2.0763333313,0.0,0.0,0.0,131.84,54.1763333313,-51.43,74.7002007576,2.0763333313,0,2.0763333313,52.1,-51.43,73.2082980269,124.67,54.5063333313,1.6800000000000002,54.5322177544,2.0763333313,0,2.0763333313,52.43,1.6800000000000002,52.4569089825,131.92
2021-10-01 05:00:00,1.9398888869,0.0,1.9398888869,1.9398888869,0,1.9398888869,0.0,0.0,0.0,131.72,54.1298888869,-51.59,74.7768210806,1.9398888869,0,1.9398888869,52.19,-51.59,73.3847681743,124.56,54.4698888869,1.46,54.4894521477,1.9398888869,0,1.9398888869,52.53,1.46,52.5502854417,131.82
2021-10-01 05:30:00,1.7894444427,0.0,1.7894444427,1.7894444427,0,1.7894444427,0.0,0.0,0.0,131.72,55.4794444427,-51.14,75.4537497787,1.7894444427,0,1.7894444427,53.69,-51.14,74.1479311916,124.56,55.7794444427,1.6600000000000001,55.8041398315,1.7894444427,0,1.7894444427,53.99,1.6600000000000001,54.0155135123,131.82
2021-10-01 06:00:00,1.904888887,0.0,1.904888887,1.904888887,0,1.904888887,0.0,0.0,0.0,131.32,57.444888887,-50.71,76.6251874989,1.904888887,0,1.904888887,55.54,-50.71,75.207683783,124.13,57.764888887,2.06,57.8016088714,1.904888887,0,1.904888887,55.86,2.06,55.8979713406,131.39
2021-10-01 06:30:00,2.3409999977,0.0,2.3409999977,2.3409999977,0,2.3409999977,0.0,0.0,0.0,131.32,63.1509999977,-48.68,79.7357586074,2.3409999977,0,2.3409999977,60.81,-48.68,77.8947912251,124.13,63.4109999977,3.86,63.5283757128,2.3409999977,0,2.3409999977,61.07,3.86,61.1918662896,131.39
2021-10-01 07:00:00,2.9707777748,0.0,2.9707777748,2.9707777748,0,2.9707777748,0.0,0.0,0.0,131.32,69.7307777748,-42.93,81.8863008633,2.9707777748,0,2.9707777748,66.76,-42.93,79.3717991481,123.81,69.9307777748,4.86,70.099452781,2.9707777748,0,2.9707777748,66.96,4.86,67.1361392992,131.14
2021-10-01 07:30:00,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,130.85,79.2327777748,-25.84,83.3398984515,3.0227777748,0,3.0227777748,76.21,-25.84,80.4715459029,123.13,79.2127777748,0.01,79.212778406,3.0227777748,0,3.0227777748,76.19,0.01,76.1900006563,130.46
2021-10-01 08:00:00,3.3308888856,0.0,3.3308888856,3.3308888856,0,3.3308888856,0.0,0.0,0.0,130.28,85.1408888856,-17.03,86.82736815210001,3.3308888856,0,3.3308888856,81.81,-17.03,83.5637301705,122.97,85.0408888856,-1.85,85.0610091784,3.3308888856,0,3.3308888856,81.71,-1.85,81.7309402858,130.35
2021-10-01 08:30:00,4.125111107,0.0,4.125111107,4.125111107,0,4.125111107,0.0,0.0,0.0,130.28,88.095111107,-3.85,88.1791987997,4.125111107,0,4.125111107,83.97,-3.85,84.0582143517,123.11,87.895111107,-6.82,88.1593044239,4.125111107,0,4.125111107,83.77,-6.82,84.0471611656,130.5
2021-10-01 09:00:00,5.9948888829,0.0,5.9948888829,5.9948888829,0,5.9948888829,0.0,0.0,0.0,130.41,86.6748888829,-3.29,86.7373072147,5.9948888829,0,5.9948888829,80.68,-3.29,80.7470525778,123.8,86.5048888829,-6.26,86.7310982327,5.9948888829,0,5.9948888829,80.51,-6.26,80.7530042785,131.15
2021-10-01 09:30:00,8.1062222141,0.0,8.1062222141,8.1062222141,0,8.1062222141,0.0,0.0,0.0,130.58,83.0462222141,-3.06,83.1025789253,8.1062222141,0,8.1062222141,74.94,-3.06,75.00244796,123.98,82.8962222141,-6.03,83.1152486453,8.1062222141,0,8.1062222141,74.79,-6.03,75.0326928745,131.3
2021-10-01 10:00:00,15.59955554,0.0,15.59955554,15.59955554,0,15.59955554,0.0,0.0,0.0,129.93,77.31955554,-2.85,77.3720632328,15.59955554,0,15.59955554,61.72,-2.85,61.7857661602,123.33,77.19955554,-5.88,77.4231604597,15.59955554,0,15.59955554,61.6,-5.88,61.88,130.66
2021-10-01 10:30:00,14.9195555406,0.0,14.9195555406,14.9195555406,0,14.9195555406,0.0,0.0,0.0,130.69,77.6495555406,-2.98,77.7067170562,14.9195555406,0,14.9195555406,62.73,-2.98,62.80074283,124.23,77.5195555406,-6.05,77.7552827223,14.9195555406,0,14.9195555406,62.6,-6.05,62.8916727397,131.55
2021-10-01 11:00:00,15.6722222066,0.0,15.6722222066,15.6722222066,0,15.6722222066,0.0,0.0,0.0,131.37,73.9122222065,-2.56,73.9565425876,15.6722222066,0,15.6722222066,58.24,-2.56,58.2962365852,124.96,73.8022222065,-5.65,74.0181768394,15.6722222066,0,15.6722222066,58.13,-5.65,58.4039330867,132.25
2021-10-01 11:30:00,16.9643333164,0.0,16.9643333164,16.9643333164,0,16.9643333164,0.0,0.0,0.0,131.65,73.8443333164,-3.37,73.9211908923,16.9643333164,0,16.9643333164,56.88,-3.37,56.9797446467,125.21,73.7543333164,-6.51,74.0410817246,16.9643333164,0,16.9643333164,56.79,-6.51,57.1619121444,132.49
2021-10-01 12:00:00,19.9261110912,0.0,19.9261110912,19.9261110912,0,19.9261110912,0.0,0.0,0.0,132.07,67.3461110912,-3.24,67.4240037309,19.9261110912,0,19.9261110912,47.42,-3.24,47.5305585913,125.8,67.2861110912,-6.41,67.5907452672,19.9261110912,0,19.9261110912,47.36,-6.41,47.791816245,133.04
2021-10-01 12:30:00,24.3718888645,0.0,24.3718888645,24.3718888645,0,24.3718888645,0.0,0.0,0.0,132.07,63.9418888645,-2.87,64.0062657211,24.3718888645,0,24.3718888645,39.57,-2.87,39.6739435902,125.88,63.9018888645,-6.06,64.1885893322,24.3718888645,0,24.3718888645,39.53,-6.06,39.9918054106,133.12
2021-10-01 13:00:00,26.9113333064,0.0,26.9113333064,26.9113333064,0,26.9113333064,0.0,0.0,0.0,132.15,59.9613333064,-6.92,60.3593231563,26.9113333064,0,26.9113333064,33.05,-6.92,33.766683284,125.97,60.0213333064,-10.13,60.8701679962,26.9113333064,0,26.9113333064,33.11,-10.13,34.6249765343,133.12
2021-10-01 13:30:00,27.1873333061,0.0,27.1873333061,27.1873333061,0,27.1873333061,0.0,0.0,0.0,132.61,56.5173333061,-15.38,58.5726332346,27.1873333061,0,27.1873333061,29.33,-15.38,33.1178697986,125.71,56.7373333061,-20.06,60.1791375037,27.1873333061,0,27.1873333061,29.55,-20.06,35.7156282319,132.87
2021-10-01 14:00:00,27.0438888618,0.0,27.0438888618,27.0438888618,0,27.0438888618,0.0,0.0,0.0,132.61,55.5738888618,-16.35,57.9290913378,27.0438888618,0,27.0438888618,28.53,-16.35,32.882873962,123.87,55.7838888618,-21.06,59.6268887043,27.0438888618,0,27.0438888618,28.74,-21.06,35.630200673,131.07
2021-10-01 14:30:00,25.8274444186,0.0,25.8274444186,25.8274444186,0,25.8274444186,0.0,0.0,0.0,132.61,55.5574444186,-16.81,58.0448596374,25.8274444186,0,25.8274444186,29.73,-16.81,34.1533160908,123.96,55.7774444186,-21.52,59.7848952987,25.8274444186,0,25.8274444186,29.95,-21.52,36.8797085129,131.07
2021-10-01 15:00:00,23.461444421,0.0,23.461444421,23.461444421,0,23.461444421,0.0,0.0,0.0,132.71,56.301444421,-36.18,66.9241738379,23.461444421,0,23.461444421,32.84,-36.18,48.861620931,124.12,56.711444421,-3.27,56.8056408142,23.461444421,0,23.461444421,33.25,-3.27,33.4104085578,131.27
2021-10-01 15:30:00,22.2058888667,0.0,22.2058888667,22.2058888667,0,22.2058888667,0.0,0.0,0.0,132.2,56.8658888667,-43.26,71.4503808009,22.2058888667,0,22.2058888667,34.66,-43.26,55.4323299168,123.63,57.2758888667,9.47,58.0534955491,22.2058888667,0,22.2058888667,35.07,9.47,36.326103562,130.74
2021-10-01 16:00:00,19.9432222023,0.0,19.9432222023,19.9432222023,0,19.9432222023,0.0,0.0,0.0,132.02,60.7632222023,-43.46,74.7056943774,19.9432222023,0,19.9432222023,40.82,-43.46,59.624189722,124.34,61.1632222023,9.17,61.8468160067,19.9432222023,0,19.9432222023,41.22,9.17,42.2276840473,131.42
2021-10-01 16:30:00,17.7674444267,0.0,17.7674444267,17.7674444267,0,17.7674444267,0.0,0.0,0.0,131.85,67.5974444267,-43.8,80.5472190272,17.7674444267,0,17.7674444267,49.83,-43.8,66.3435671335,124.09,67.9174444267,8.65,68.4660628155,17.7674444267,0,17.7674444267,50.15,8.65,50.8905197458,131.22
2021-10-01 17:00:00,14.9521110962,0.0,14.9521110962,14.9521110962,0,14.9521110962,0.0,0.0,0.0,131.63,73.4021110962,-43.34,85.2421580755,14.9521110962,0,14.9521110962,58.45,-43.34,72.7650884697,123.81,73.6821110962,8.61,74.183459043,14.9521110962,0,14.9521110962,58.73,8.61,59.3577711846,131.0
2021-10-01 17:30:00,12.0268888769,0.0,12.0268888769,12.0268888769,0,12.0268888769,0.0,0.0,0.0,131.02,81.3668888769,-29.16,86.4342305195,12.0268888769,0,12.0268888769,69.34,-29.16,75.2219462657,123.14,81.3068888769,7.5,81.6520678173,12.0268888769,0,12.0268888769,69.28,7.5,69.6847788258,130.3
2021-10-01 18:00:00,10.1412222121,0.0,10.1412222121,10.1412222121,0,10.1412222121,0.0,0.0,0.0,130.49,86.5512222121,-9.47,87.0677607752,10.1412222121,0,10.1412222121,76.41,-9.47,76.994603707,123.58,86.3812222121,-12.47,87.2766661305,10.1412222121,0,10.1412222121,76.24,-12.47,77.2530808447,130.77
2021-10-01 18:30:00,7.406444437,0.0,7.406444437,7.406444437,0,7.406444437,0.0,0.0,0.0,132.3,90.876444437,-9.88,91.4119387909,7.406444437,0,7.406444437,83.47,-9.88,84.0526935916,124.64,90.676444437,-12.87,91.5852306638,7.406444437,0,7.406444437,83.27,-12.87,84.2587075619,131.76
2021-10-01 19:00:00,5.6325555499,0.0,5.6325555499,5.6325555499,0,5.6325555499,0.0,0.0,0.0,132.3,90.7225555499,-10.5,91.3281560391,5.6325555499,0,5.6325555499,85.09,-10.5,85.7353958409,124.64,90.5325555499,-13.47,91.52914571,5.6325555499,0,5.6325555499,84.9,-13.47,85.9619154044,131.76
2021-10-01 19:30:00,9.7926666569,0.0,9.7926666569,9.7926666569,0,9.7926666569,0.0,0.0,0.0,132.14,91.0026666569,-11.15,91.6831927818,9.7926666569,0,9.7926666569,81.21,-11.15,81.9718646854,124.52,90.7926666569,-14.12,91.8840721707,9.7926666569,0,9.7926666569,81.0,-14.12,82.2214959728,131.66
2021-10-01 20:00:00,8.9876666577,0.0,8.9876666577,8.9876666577,0,8.9876666577,0.0,0.0,0.0,131.84,89.2876666577,-11.2,89.9873736542,8.9876666577,0,8.9876666577,80.3,-11.2,81.0773087861,124.32,89.0976666577,-14.21,90.2237125364,8.9876666577,0,8.9876666577,80.11,-14.21,81.3605322008,131.5
2021-10-01 20:30:00,7.1933333261,0.0,7.1933333261,7.1933333261,0,7.1933333261,0.0,0.0,0.0,132.52,90.2433333261,-10.82,90.8896672335,7.1933333261,0,7.1933333261,83.05,-10.82,83.7518650539,125.04,90.0333333261,-13.82,91.0878340384,7.1933333261,0,7.1933333261,82.84,-13.82,83.9848676846,132.19
2021-10-01 21:00:00,4.3898888845,0.0,4.3898888845,4.3898888845,0,4.3898888845,0.0,0.0,0.0,132.8,85.9798888845,-10.92,86.6705699335,4.3898888845,0,4.3898888845,81.59,-10.92,82.317522436,125.24,85.7898888845,-13.95,86.9166700629,4.3898888845,0,4.3898888845,81.4,-13.95,82.5866968706,132.38
2021-10-01 21:30:00,2.8871111082,0.0,2.8871111082,2.8871111082,0,2.8871111082,0.0,0.0,0.0,133.21,80.3071111082,-12.03,81.203158772,2.8871111082,0,2.8871111082,77.42,-12.03,78.3490733832,125.68,80.1271111082,-15.03,81.5245658348,2.8871111082,0,2.8871111082,77.24,-15.03,78.6887444302,132.8
2021-10-01 22:00:00,2.862888886,0.0,2.862888886,2.862888886,0,2.862888886,0.0,0.0,0.0,132.31,75.752888886,-15.23,77.2687069555,2.862888886,0,2.862888886,72.89,-15.23,74.4641188761,124.94,75.602888886,-15.39,77.1534115118,2.862888886,0,2.862888886,72.74,-15.39,74.3502501677,132.08
2021-10-01 22:30:00,2.9253333304,0.0,2.9253333304,2.9253333304,0,2.9253333304,0.0,0.0,0.0,132.87,70.1153333304,-34.15,77.9896305161,2.9253333304,0,2.9253333304,67.19,-34.15,75.3705419909,125.6,70.1453333304,-7.78,70.5754644904,2.9253333304,0,2.9253333304,67.22,-7.78,67.6687283758,132.71
2021-10-01 23:00:00,2.8663333305,0.0,2.8663333305,2.8663333305,0,2.8663333305,0.0,0.0,0.0,132.64,65.2763333305,-35.17,74.1480181331,2.8663333305,0,2.8663333305,62.41,-35.17,71.637539042,124.59,65.3463333305,-8.79,65.9348722584,2.8663333305,0,2.8663333305,62.48,-8.79,63.0952811231,131.73
2021-10-01 23:30:00,2.8807777749,0.0,2.8807777749,2.8807777749,0,2.8807777749,0.0,0.0,0.0,132.57,60.5707777749,-34.98,69.9458327583,2.8807777749,0,2.8807777749,57.69,-34.98,67.4665583827,124.59,60.6407777749,-8.47,61.2294441355,2.8807777749,0,2.8807777749,57.76,-8.47,58.3777226346,131.73
2021-10-02 00:00:00,2.9914444415,0.0,2.9914444415,2.9914444415,0,2.9914444415,0.0,0.0,0.0,132.95,56.4214444415,-35.49,66.6552285486,2.9914444415,0,2.9914444415,53.43,-35.49,64.1428483933,124.99,56.5314444415,-8.9,57.2277398701,2.9914444415,0,2.9914444415,53.54,-8.9,54.2746865491,132.14
2021-10-02 00:30:00,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,133.04,54.6902222192,-35.79,65.3601140329,2.9902222192,0,2.9902222192,51.7,-35.79,62.8793614789,125.17,54.7902222192,-9.18,55.5539454119,2.9902222192,0,2.9902222192,51.8,-9.18,52.6071516051,132.3
2021-10-02 01:00:00,3.0794444414,0.0,3.0794444414,3.0794444414,0,3.0794444414,0.0,0.0,0.0,133.04,52.3394444414,-49.66,72.1493800696,3.0794444414,0,3.0794444414,49.26,-49.66,69.9475746542,125.27,52.6094444414,-2.92,52.6904170075,3.0794444414,0,3.0794444414,49.53,-2.92,49.6159984279,132.41
2021-10-02 01:30:00,3.1648888857,0.0,3.1648888857,3.1648888857,0,3.1648888857,0.0,0.0,0.0,133.04,54.1748888857,-52.84,75.6768404849,3.1648888857,0,3.1648888857,51.01,-52.84,73.4444395445,124.54,54.5048888857,-0.4,54.5063566242,3.1648888857,0,3.1648888857,51.34,-0.4,51.3415582155,131.67
2021-10-02 02:00:00,3.1994444412,0.0,3.1994444412,3.1994444412,0,3.1994444412,0.0,0.0,0.0,132.61,53.4294444412,-52.92,75.2012761414,3.1994444412,0,3.1994444412,50.23,-52.92,72.9628624713,123.9,53.7494444412,-0.41000000000000003,53.7510081556,3.1994444412,0,3.1994444412,50.55,-0.41000000000000003,50.5516626828,130.99
2021-10-02 02:30:00,3.2094444412,0.0,3.2094444412,3.2094444412,0,3.2094444412,0.0,0.0,0.0,132.61,52.2694444412,-53.09,74.502637015,3.2094444412,0,3.2094444412,49.06,-53.09,72.2871475437,123.9,52.5994444412,-0.55,52.6023198683,3.2094444412,0,3.2094444412,49.39,-0.55,49.3930622659,130.99
2021-10-02 03:00:00,3.3028888856,0.0,3.3028888856,3.3028888856,0,3.3028888856,0.0,0.0,0.0,132.61,50.7028888856,-53.59,73.7744606307,3.3028888856,0,3.3028888856,47.4,-53.59,71.5447279679,123.9,51.0528888856,-0.91,51.0609984584,3.3028888856,0,3.3028888856,47.75,-0.91,47.758670417,131.08
2021-10-02 03:30:00,3.3207777745,0.0,3.3207777745,3.3207777745,0,3.3207777745,0.0,0.0,0.0,132.88,49.4207777745,-53.85,73.0905997775,3.3207777745,0,3.3207777745,46.1,-53.85,70.8874636307,124.16,49.7907777745,-0.81,49.7973659081,3.3207777745,0,3.3207777745,46.47,-0.81,46.477058857,131.38
2021-10-02 04:00:00,4.096111107,0.0,4.096111107,4.096111107,0,4.096111107,0.0,0.0,0.0,133.34,47.966111107,-54.78,72.8120609153,4.096111107,0,4.096111107,43.87,-54.78,70.1813743097,124.57,48.336111107,-1.52,48.3600045177,4.096111107,0,4.096111107,44.24,-1.52,44.2661044141,131.73
2021-10-02 04:30:00,3.4437777743,0.0,3.4437777743,3.4437777743,0,3.4437777743,0.0,0.0,0.0,133.55,47.2337777743,-54.89,72.4150665458,3.4437777743,0,3.4437777743,43.79,-54.89,70.2173497079,124.89,47.6137777743,-1.52,47.6380334811,3.4437777743,0,3.4437777743,44.17,-1.52,44.1961457596,132.11
2021-10-02 05:00:00,3.4535555521,0.0,3.4535555521,3.4535555521,0,3.4535555521,0.0,0.0,0.0,133.7,46.8935555521,-55.05,72.3153376008,3.4535555521,0,3.4535555521,43.44,-55.05,70.1251459892,125.02,47.2635555521,-1.62,47.291310866,3.4535555521,0,3.4535555521,43.81,-1.62,43.8399418339,132.27
2021-10-02 05:30:00,3.6096666631,0.0,3.6096666631,3.6096666631,0,3.6096666631,0.0,0.0,0.0,133.71,47.4796666631,-54.95,72.6210799041,3.6096666631,0,3.6096666631,43.87,-54.95,70.3141479362,125.06,47.8496666631,-1.58,47.8757454226,3.6096666631,0,3.6096666631,44.24,-1.58,44.2682052945,132.28
2021-10-02 06:00:00,4.0356666626,0.0,4.0356666626,4.0356666626,0,4.0356666626,0.0,0.0,0.0,133.71,47.8156666626,-54.71,72.6603198341,4.0356666626,0,4.0356666626,43.78,-54.71,70.0704823731,125.06,48.1856666626,-1.5,48.209008201,4.0356666626,0,4.0356666626,44.15,-1.5,44.1754739646,132.28
2021-10-02 06:30:00,3.9182222183,0.0,3.9182222183,3.9182222183,0,3.9182222183,0.0,0.0,0.0,133.49,51.2082222183,-53.56,74.1009826032,3.9182222183,0,3.9182222183,47.29,-53.56,71.4494065756,124.8,51.5582222183,-0.79,51.564274244,3.9182222183,0,3.9182222183,47.64,-0.79,47.6465497177,132.03
2021-10-02 07:00:00,3.3958888855,0.0,3.3958888855,3.3958888855,0,3.3958888855,0.0,0.0,0.0,133.0,55.4158888855,-52.47,76.3152779001,3.3958888855,0,3.3958888855,52.02,-52.47,73.886272744,124.22,55.7358888855,0.52,55.7383145588,3.3958888855,0,3.3958888855,52.34,0.52,52.3425830467,131.45
2021-10-02 07:30:00,3.32733333,0.0,3.32733333,3.32733333,0,3.32733333,0.0,0.0,0.0,133.48,60.76733333,-51.14,79.4227196716,3.32733333,0,3.32733333,57.44,-51.14,76.9067825357,124.47,61.05733333,2.05,61.0917380124,3.32733333,0,3.32733333,57.73,2.05,57.7663864198,131.74
2021-10-02 08:00:00,3.3827777744,0.0,3.3827777744,3.3827777744,0,3.3827777744,0.0,0.0,0.0,133.89,65.9227777744,-48.95,82.1091659286,3.3827777744,0,3.3827777744,62.54,-48.95,79.4188522959,124.67,66.1927777744,3.52,66.286304992,3.3827777744,0,3.3827777744,62.81,3.52,62.9085566517,131.92
2021-10-02 08:30:00,3.438444441,0.0,3.438444441,3.438444441,0,3.438444441,0.0,0.0,0.0,133.26,71.948444441,-45.71,85.2407341444,3.438444441,0,3.438444441,68.51,-45.71,82.3591172852,123.83,72.178444441,5.97,72.4249179628,3.438444441,0,3.438444441,68.74,5.97,68.9987572352,131.08
2021-10-02 09:00:00,4.0281111071,0.0,4.0281111071,4.0281111071,0,4.0281111071,0.0,0.0,0.0,132.66,75.9781111071,-44.67,88.1367248507,4.0281111071,0,4.0281111071,71.95,-44.67,84.6889095455,122.9,76.1981111071,6.71,76.4929816146,4.0281111071,0,4.0281111071,72.17,6.71,72.4812596469,130.15
2021-10-02 09:30:00,4.4808888844,0.0,4.4808888844,4.4808888844,0,4.4808888844,0.0,0.0,0.0,132.35,81.0408888844,-26.5,85.263565907,4.4808888844,0,4.4808888844,76.56,-26.5,81.0165637385,122.43,80.8408888844,5.44,81.0237182288,4.4808888844,0,4.4808888844,76.36,5.44,76.5535315972,129.71
2021-10-02 10:00:00,7.3809999926,0.0,7.3809999926,7.3809999926,0,7.3809999926,0.0,0.0,0.0,132.35,80.0509999926,-23.12,83.3228480059,7.3809999926,0,7.3809999926,72.67,-23.12,76.2591850206,123.98,79.7709999926,3.34,79.840892028,7.3809999926,0,7.3809999926,72.39,3.34,72.4670111154,131.32
2021-10-02 10:30:00,6.5663333268,0.0,6.5663333268,6.5663333268,0,6.5663333268,0.0,0.0,0.0,132.8,86.6163333268,-20.56,89.0230464485,6.5663333268,0,6.5663333268,80.05,-20.56,82.6481463797,125.2,86.3263333268,5.7,86.5143099472,6.5663333268,0,6.5663333268,79.76,5.7,79.9634141342,132.5
2021-10-02 11:00:00,5.7848888831,0.0,5.7848888831,5.7848888831,0,5.7848888831,0.0,0.0,0.0,132.55,72.2648888831,-19.35,74.810672135,5.7848888831,0,5.7848888831,66.48,-19.35,69.2388106484,124.64,72.0548888831,6.89,72.3835555355,5.7848888831,0,5.7848888831,66.27,6.89,66.6272091566,131.91
2021-10-02 11:30:00,9.1919999908,0.0,9.1919999908,9.1919999908,0,9.1919999908,0.0,0.0,0.0,132.55,79.0119999908,-23.48,82.4269770315,9.1919999908,0,9.1919999908,69.82,-23.48,73.6623567367,124.64,78.7419999908,3.0,78.7991279302,9.1919999908,0,9.1919999908,69.55,3.0,69.6146715858,131.91
2021-10-02 12:00:00,8.8481111023,0.0,8.8481111023,8.8481111023,0,8.8481111023,0.0,0.0,0.0,132.73,78.9381111023,-23.16,82.2654908476,8.8481111023,0,8.8481111023,70.09,-23.16,73.8172994629,125.19,78.7081111023,3.2,78.7731347179,8.8481111023,0,8.8481111023,69.86,3.2,69.9332510327,132.46
2021-10-02 12:30:00,8.8328888801,0.0,8.8328888801,8.8328888801,0,8.8328888801,0.0,0.0,0.0,132.48,74.2828888801,-21.66,77.3763735281,8.8328888801,0,8.8328888801,65.45,-21.66,68.940975479,124.88,74.0728888801,4.6,74.2155837209,8.8328888801,0,8.8328888801,65.24,4.6,65.4019693893,132.16
2021-10-02 13:00:00,9.2528888796,0.0,9.2528888796,9.2528888796,0,9.2528888796,0.0,0.0,0.0,132.33,73.4028888796,-21.97,76.6202649165,9.2528888796,0,9.2528888796,64.15,-21.97,67.8078417294,124.62,73.1928888796,4.29,73.3185043665,9.2528888796,0,9.2528888796,63.94,4.29,64.0837553519,131.88
2021-10-02 13:30:00,9.9984444344,0.0,9.9984444344,9.9984444344,0,9.9984444344,0.0,0.0,0.0,132.33,71.8584444344,-22.36,75.2569308206,9.9984444344,0,9.9984444344,61.86,-22.36,65.7771176018,124.74,71.6784444344,4.11,71.7961802364,9.9984444344,0,9.9984444344,61.68,4.11,61.8167817021,132.0
2021-10-02 14:00:00,11.0972222111,0.0,11.0972222111,11.0972222111,0,11.0972222111,0.0,0.0,0.0,132.79,69.5772222111,-18.98,72.119555258,11.0972222111,0,11.0972222111,58.48,-18.98,61.4829309646,125.21,69.4272222111,7.5600000000000005,69.8376172557,11.0972222111,0,11.0972222111,58.33,7.5600000000000005,58.8178756842,132.48
2021-10-02 14:30:00,11.0154444334,0.0,11.0154444334,11.0154444334,0,11.0154444334,0.0,0.0,0.0,133.49,67.2554444334,-18.33,69.7085626443,11.0154444334,0,11.0154444334,56.24,-18.33,59.1517244043,125.58,67.0954444334,8.38,67.6167365651,11.0154444334,0,11.0154444334,56.08,8.38,56.7026524953,132.84
2021-10-02 15:00:00,13.4233333199,0.0,13.4233333199,13.4233333199,0,13.4233333199,0.0,0.0,0.0,133.97,67.2133333199,-18.23,69.6416906456,13.4233333199,0,13.4233333199,53.79,-18.23,56.7952198693,125.95,67.0833333199,8.59,67.6310705912,13.4233333199,0,13.4233333199,53.66,8.59,54.3432028868,133.21
2021-10-02 15:30:00,9.5263333238,0.0,9.5263333238,9.5263333238,0,9.5263333238,0.0,0.0,0.0,134.27,69.6663333238,-16.63,71.6237034702,9.5263333238,0,9.5263333238,60.14,-16.63,62.3969270077,126.31,69.4763333238,10.11,70.2080692807,9.5263333238,0,9.5263333238,59.95,10.11,60.7965015441,133.54
2021-10-02 16:00:00,10.1315555454,0.0,10.1315555454,10.1315555454,0,10.1315555454,0.0,0.0,0.0,134.27,68.2015555454,-16.68,70.211641334,10.1315555454,0,10.1315555454,58.07,-16.68,60.4181040749,126.06,68.0715555454,10.11,68.8182299567,10.1315555454,0,10.1315555454,57.94,10.11,58.8154375993,133.35
2021-10-02 16:30:00,12.1509999878,0.0,12.1509999878,12.1509999878,0,12.1509999878,0.0,0.0,0.0,134.44,60.8509999878,-39.04,72.2977579149,12.1509999878,0,12.1509999878,48.7,-39.04,62.4164369377,126.25,60.7709999878,2.06,60.8059046436,12.1509999878,0,12.1509999878,48.62,2.06,48.6636209093,133.54
2021-10-02 17:00:00,12.3011110988,0.0,12.3011110988,12.3011110988,0,12.3011110988,0.0,0.0,0.0,134.74,65.2411110988,-41.18,77.1504697161,12.3011110988,0,12.3011110988,52.94,-41.18,67.0703809442,124.08,65.0611110988,2.8200000000000003,65.1221972711,12.3011110988,0,12.3011110988,52.76,2.8200000000000003,52.8353101628,131.33
2021-10-02 17:30:00,10.857888878,0.0,10.857888878,10.857888878,0,10.857888878,0.0,0.0,0.0,134.22,72.247888878,-21.99,75.5203121507,10.857888878,0,10.857888878,61.39,-21.99,65.2096020537,122.86,72.237888878,5.17,72.422658675,10.857888878,0,10.857888878,61.38,5.17,61.5973481572,130.12
2021-10-02 18:00:00,13.4618888754,0.0,13.4618888754,13.4618888754,0,13.4618888754,0.0,0.0,0.0,133.22,76.0918888754,-20.61,78.8336708052,13.4618888754,0,13.4618888754,62.63,-20.61,65.9339745503,123.49,76.1318888754,5.26,76.3133808958,13.4618888754,0,13.4618888754,62.67,5.26,62.8903529963,130.83
2021-10-02 18:30:00,12.620666654,0.0,12.620666654,12.620666654,0,12.620666654,0.0,0.0,0.0,133.05,76.450666654,-21.74,79.4816458803,12.620666654,0,12.620666654,63.83,-21.74,67.4306792195,123.42,76.480666654,4.17,76.5942639618,12.620666654,0,12.620666654,63.86,4.17,63.9960037815,130.73
2021-10-02 19:00:00,12.9719990254,0.0,12.9719990254,12.9719990254,0,12.9719990254,0.0,0.0,0.0,132.96,77.2419990254,-21.85,80.2729650221,12.9719990254,0,12.9719990254,64.27,-21.85,67.8826590522,123.42,77.2519990254,3.99,77.3549704507,12.9719990254,0,12.9719990254,64.28,3.99,64.403714955,130.73
2021-10-02 19:30:00,15.3595510995,0.0,15.3595510995,15.3595510995,0,15.3595510995,0.0,0.0,0.0,132.81,78.7295510995,-22.17,81.7915100505,15.3595510995,0,15.3595510995,63.37,-22.17,67.1361735579,123.33,78.7495510995,3.74,78.8383117423,15.3595510995,0,15.3595510995,63.39,3.74,63.5002338578,130.6
2021-10-02 20:00:00,14.3243289219,0.0,14.3243289219,14.3243289219,0,14.3243289219,0.0,0.0,0.0,133.06,74.7843289219,-33.8,82.0678734481,14.3243289219,0,14.3243289219,60.46,-33.8,69.266525826,123.6,74.9543289219,7.4,75.318732226,14.3243289219,0,14.3243289219,60.63,7.4,61.0799222331,130.91
2021-10-02 20:30:00,13.6637734071,0.0,13.6637734071,13.6637734071,0,13.6637734071,0.0,0.0,0.0,133.17,70.2237734071,-41.93,81.7893834892,13.6637734071,0,13.6637734071,56.56,-41.93,70.4070912622,123.35,70.4937734071,9.7,71.1580079062,13.6637734071,0,13.6637734071,56.83,9.7,57.6518768125,130.64
2021-10-02 21:00:00,11.0498845245,0.0,11.0498845245,11.0498845245,0,11.0498845245,0.0,0.0,0.0,132.97,68.0398845245,-42.04,79.979919268,11.0498845245,0,11.0498845245,56.99,-42.04,70.8182299976,122.92,68.2998845245,9.71,68.9866532459,11.0498845245,0,11.0498845245,57.25,9.71,58.0676037046,130.22
2021-10-02 21:30:00,5.0065996739,0.0,5.0065996739,5.0065996739,0,5.0065996739,0.0,0.0,0.0,133.14,65.5165996739,-41.81,77.7206596269,5.0065996739,0,5.0065996739,60.51,-41.81,73.5495492848,123.05,65.7765996739,9.74,66.4938242596,5.0065996739,0,5.0065996739,60.77,9.74,61.5455969181,130.37
2021-10-02 22:00:00,3.2754444412,0.0,3.2754444412,3.2754444412,0,3.2754444412,0.0,0.0,0.0,132.93,60.6354444412,-42.98,74.3231963964,3.2754444412,0,3.2754444412,57.36,-42.98,71.6760071433,122.85,60.9054444412,9.11,61.582994914,3.2754444412,0,3.2754444412,57.63,9.11,58.3455996627,130.16
2021-10-02 22:30:00,3.2205555523,0.0,3.2205555523,3.2205555523,0,3.2205555523,0.0,0.0,0.0,133.56,57.1105555523,-43.62,71.8632030701,3.2205555523,0,3.2205555523,53.89,-43.62,69.3313529365,123.57,57.4005555523,8.11,57.9706466905,3.2205555523,0,3.2205555523,54.18,8.11,54.7836152513,130.87
2021-10-02 23:00:00,3.1927777746,0.0,3.1927777746,3.1927777746,0,3.1927777746,0.0,0.0,0.0,132.93,53.7027777746,-44.44,69.7058242954,3.1927777746,0,3.1927777746,50.51,-44.44,67.2768437131,123.06,54.0127777746,7.66,54.5532378776,3.1927777746,0,3.1927777746,50.82,7.66,51.3940463478,130.38
2021-10-02 23:30:00,3.2278888857,0.0,3.2278888857,3.2278888857,0,3.2278888857,0.0,0.0,0.0,133.33,50.9578888857,-45.2,68.1156842415,3.2278888857,0,3.2278888857,47.73,-45.2,65.735780972,123.62,51.2778888857,6.99,51.7521206191,3.2278888857,0,3.2278888857,48.05,6.99,48.5557679375,130.85
2021-10-03 00:00:00,3.3309999967,0.0,3.3309999967,3.3309999967,0,3.3309999967,0.0,0.0,0.0,133.33,48.1509999967,-46.35,66.8344319994,3.3309999967,0,3.3309999967,44.82,-46.35,64.4760025126,123.62,48.5009999967,6.33,48.9123287186,3.3309999967,0,3.3309999967,45.17,6.33,45.6113779665,130.85
2021-10-03 00:30:00,3.28733333,0.0,3.28733333,3.28733333,0,3.28733333,0.0,0.0,0.0,133.86,46.84733333,-47.4,66.6440743062,3.28733333,0,3.28733333,43.56,-47.4,64.3757221319,124.24,47.18733333,5.63,47.5220088675,3.28733333,0,3.28733333,43.9,5.63,44.2595402145,131.56
2021-10-03 01:00:00,3.2964444411000002,0.0,3.2964444411000002,3.2964444411000002,0,3.2964444411000002,0.0,0.0,0.0,134.14,45.2964444411,-47.5,65.6354925251,3.2964444411000002,0,3.2964444411000002,42.0,-47.5,63.4054414069,124.67,45.6464444411,5.61,45.989890086,3.2964444411000002,0,3.2964444411000002,42.35,5.61,42.7199555243,131.97
2021-10-03 01:30:00,3.2848888856,0.0,3.2848888856,3.2848888856,0,3.2848888856,0.0,0.0,0.0,134.14,46.8148888856,-46.6,66.0544761645,3.2848888856,0,3.2848888856,43.53,-46.6,63.7684945722,124.67,47.1548888856,5.91,47.5238008351,3.2848888856,0,3.2848888856,43.87,5.91,44.2662964342,131.97
2021-10-03 02:00:00,3.2528888856,0.0,3.2528888856,3.2528888856,0,3.2528888856,0.0,0.0,0.0,133.49,46.4128888856,-46.73,65.8623500546,3.2528888856,0,3.2528888856,43.16,-46.73,63.6119367729,123.9,46.7428888856,5.71,47.090357414,3.2528888856,0,3.2528888856,43.49,5.71,43.8632442941,131.19
2021-10-03 02:30:00,3.1369999969,0.0,3.1369999969,3.1369999969,0,3.1369999969,0.0,0.0,0.0,133.4,45.6369999969,-46.87,65.4181371541,3.1369999969,0,3.1369999969,42.5,-46.87,63.2696364775,123.82,45.9769999969,5.73,46.3326820798,3.1369999969,0,3.1369999969,42.84,5.73,43.221505064,131.19
2021-10-03 03:00:00,3.134111108,0.0,3.134111108,3.134111108,0,3.134111108,0.0,0.0,0.0,133.6,44.144111108,-47.18,64.6115697496,3.134111108,0,3.134111108,41.01,-47.18,62.5121788134,124.03,44.494111108,5.61,44.8463824995,3.134111108,0,3.134111108,41.36,5.61,41.738731413400004,131.38
2021-10-03 03:30:00,3.0004444414,0.0,3.0004444414,3.0004444414,0,3.0004444414,0.0,0.0,0.0,133.85,43.2404444414,-47.43,64.1820920156,3.0004444414,0,3.0004444414,40.24,-47.43,62.2001808679,124.28,43.5904444414,5.35,43.9175289219,3.0004444414,0,3.0004444414,40.59,5.35,40.9410625167,131.62
2021-10-03 04:00:00,3.0689999969,0.0,3.0689999969,3.0689999969,0,3.0689999969,0.0,0.0,0.0,133.78,42.4389999969,-47.36,63.5927536811,3.0689999969,0,3.0689999969,39.37,-47.36,61.5870643886,124.28,42.7889999969,5.11,43.0930460833,3.0689999969,0,3.0689999969,39.72,5.11,40.0473532209,131.62
2021-10-03 04:30:00,3.0999999969,0.0,3.0999999969,3.0999999969,0,3.0999999969,0.0,0.0,0.0,133.37,41.8699999969,-47.44,63.2744063563,3.0999999969,0,3.0999999969,38.77,-47.44,61.2671731027,123.8,42.2299999969,5.22,42.5513959787,3.0999999969,0,3.0999999969,39.13,5.22,39.4766424611,131.23
2021-10-03 05:00:00,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,133.55,41.4175555524,-47.55,63.0588329097,3.1775555524,0,3.1775555524,38.24,-47.55,61.0188503661,124.1,41.7775555524,5.1,42.0876959209,3.1775555524,0,3.1775555524,38.6,5.1,38.9354594168,131.42
2021-10-03 05:30:00,3.1649999967999998,0.0,3.1649999967999998,3.1649999967999998,0,3.1649999967999998,0.0,0.0,0.0,133.62,41.7349999968,-47.51,63.2377286494,3.1649999967999998,0,3.1649999967999998,38.57,-47.51,61.1951386958,124.1,42.0849999968,5.17,42.4013693733,3.1649999967999998,0,3.1649999967999998,38.92,5.17,39.2618810044,131.42
2021-10-03 06:00:00,3.1405555524,0.0,3.1405555524,3.1405555524,0,3.1405555524,0.0,0.0,0.0,133.62,42.4205555524,-47.25,63.4985514274,3.1405555524,0,3.1405555524,39.28,-47.25,61.4449420213,124.1,42.7705555524,5.32,43.1001487499,3.1405555524,0,3.1405555524,39.63,5.32,39.9854886177,131.42
2021-10-03 06:30:00,3.1062222191,0.0,3.1062222191,3.1062222191,0,3.1062222191,0.0,0.0,0.0,133.48,44.8562222191,-46.76,64.7964371842,3.1062222191,0,3.1062222191,41.75,-46.76,62.6862034263,123.9,45.1862222191,5.63,45.5356078079,3.1062222191,0,3.1062222191,42.08,5.63,42.45495613,131.29
2021-10-03 07:00:00,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,133.34,47.1475555524,-45.23,65.3348673724,3.1775555524,0,3.1775555524,43.97,-45.23,63.0802171842,123.74,47.4675555524,7.05,47.9882415819,3.1775555524,0,3.1775555524,44.29,7.05,44.847593023499996,131.16
2021-10-03 07:30:00,3.2013333301,0.0,3.2013333301,3.2013333301,0,3.2013333301,0.0,0.0,0.0,133.34,50.0313333301,-44.42,66.9049378954,3.2013333301,0,3.2013333301,46.83,-44.42,64.5459936789,123.51,50.3513333301,7.85,50.9595846541,3.2013333301,0,3.2013333301,47.15,7.85,47.7990062658,130.96
2021-10-03 08:00:00,3.4785555521,0.0,3.4785555521,3.4785555521,0,3.4785555521,0.0,0.0,0.0,133.45,53.3385555521,-43.85,69.0494316297,3.4785555521,0,3.4785555521,49.86,-43.85,66.3991121929,123.51,53.6285555521,7.64,54.1700246502,3.4785555521,0,3.4785555521,50.15,7.64,50.728612242,130.96
2021-10-03 08:30:00,5.4227777724,0.0,5.4227777724,5.4227777724,0,5.4227777724,0.0,0.0,0.0,132.47,57.6527777724,-34.69,67.2847596776,5.4227777724,0,5.4227777724,52.23,-34.69,62.7006299809,122.57,57.6327777724,16.9,60.0595294167,5.4227777724,0,5.4227777724,52.21,16.9,54.8770817373,129.93
2021-10-03 09:00:00,9.9433333234,0.0,9.9433333234,9.9433333234,0,9.9433333234,0.0,0.0,0.0,131.8,59.9433333234,-29.67,66.8843188641,9.9433333234,0,9.9433333234,50.0,-29.67,58.1404239751,123.26,59.8733333234,21.7,63.6844254371,9.9433333234,0,9.9433333234,49.93,21.7,54.4416651105,130.74
2021-10-03 09:30:00,16.3659999836,0.0,16.3659999836,16.3659999836,0,16.3659999836,0.0,0.0,0.0,131.8,56.2459999836,-30.36,63.9166810321,16.3659999836,0,16.3659999836,39.88,-30.36,50.1212928804,124.06,56.3259999836,21.31,60.222374365,16.3659999836,0,16.3659999836,39.96,21.31,45.2870588579,131.52
2021-10-03 10:00:00,20.8353333125,0.0,20.8353333125,20.8353333125,0,20.8353333125,0.0,0.0,0.0,132.03,58.4653333125,-30.6,65.9890536327,20.8353333125,0,20.8353333125,37.63,-30.6,48.5013082298,124.4,58.5253333125,21.34,62.2945442181,20.8353333125,0,20.8353333125,37.69,21.34,43.312027198,131.86
2021-10-03 10:30:00,17.8799999821,0.0,17.8799999821,17.8799999821,0,17.8799999821,0.0,0.0,0.0,132.45,65.4299999821,-28.94,71.5444512011,17.8799999821,0,17.8799999821,47.55,-28.94,55.6644060419,124.91,65.3499999821,22.65,69.1638995261,17.8799999821,0,17.8799999821,47.47,22.65,52.5968002829,132.28
2021-10-03 11:00:00,16.3985555392,0.0,16.3985555392,16.3985555392,0,16.3985555392,0.0,0.0,0.0,132.16,66.5885555392,-29.27,72.7376699434,16.3985555392,0,16.3985555392,50.19,-29.27,58.1013683144,124.38,66.5185555392,22.7,70.2851921177,16.3985555392,0,16.3985555392,50.12,22.7,55.0209451028,131.76
2021-10-03 11:30:00,19.0638888698,0.0,19.0638888698,19.0638888698,0,19.0638888698,0.0,0.0,0.0,132.74,65.3838888698,-27.72,71.0172607451,19.0638888698,0,19.0638888698,46.32,-27.72,53.9809299661,124.98,65.3538888698,23.88,69.5800631676,19.0638888698,0,19.0638888698,46.29,23.88,52.0866441614,132.38
2021-10-03 12:00:00,16.5816666501,0.0,16.5816666501,16.5816666501,0,16.5816666501,0.0,0.0,0.0,132.35,69.3216666501,-26.75,74.3038085642,16.5816666501,0,16.5816666501,52.74,-26.75,59.1360304721,124.47,69.1816666501,24.83,73.5025979166,16.5816666501,0,16.5816666501,52.6,24.83,58.1660459375,131.85
2021-10-03 12:30:00,12.4286666542,0.0,12.4286666542,12.4286666542,0,12.4286666542,0.0,0.0,0.0,132.5,67.1786666542,-27.81,72.7074229597,12.4286666542,0,12.4286666542,54.75,-27.81,61.4081313834,124.47,67.1086666542,23.85,71.2207528752,12.4286666542,0,12.4286666542,54.68,23.85,59.6550492415,131.85
2021-10-03 13:00:00,16.4337777613,0.0,16.4337777613,16.4337777613,0,16.4337777613,0.0,0.0,0.0,132.5,59.1037777613,-29.12,65.8880182253,16.4337777613,0,16.4337777613,42.67,-29.12,51.6594938032,124.47,59.1537777613,23.07,63.4932620318,16.4337777613,0,16.4337777613,42.72,23.07,48.5512440623,131.85
2021-10-03 13:30:00,17.9501110932,0.0,17.9501110932,17.9501110932,0,17.9501110932,0.0,0.0,0.0,133.01,56.4301110932,-29.57,63.7082595743,17.9501110932,0,17.9501110932,38.48,-29.57,48.5293241247,125.24,56.5301110932,23.03,61.0412512995,17.9501110932,0,17.9501110932,38.58,23.03,44.9310282544,132.66
2021-10-03 14:00:00,18.2486666484,0.0,18.2486666484,18.2486666484,0,18.2486666484,0.0,0.0,0.0,133.54,55.0986666484,-40.71,68.5066943184,18.2486666484,0,18.2486666484,36.85,-40.71,54.9110790278,125.84,55.5186666484,11.35,56.6669643304,18.2486666484,0,18.2486666484,37.27,11.35,38.9599204311,133.23
2021-10-03 14:30:00,18.2383333151,0.0,18.2383333151,18.2383333151,0,18.2383333151,0.0,0.0,0.0,134.03,53.6183333151,-41.45,67.7718833108,18.2383333151,0,18.2383333151,35.38,-41.45,54.4963017094,123.95,54.0283333151,10.89,55.1149063395,18.2383333151,0,18.2383333151,35.79,10.89,37.4101082597,131.28
2021-10-03 15:00:00,15.6224444288,0.0,15.6224444288,15.6224444288,0,15.6224444288,0.0,0.0,0.0,133.84,55.7024444288,-41.33,69.360876691,15.6224444288,0,15.6224444288,40.08,-41.33,57.5723483975,123.75,56.0724444288,10.91,57.1239627847,15.6224444288,0,15.6224444288,40.45,10.91,41.8954723091,131.13
2021-10-03 15:30:00,13.2115555423,0.0,13.2115555423,13.2115555423,0,13.2115555423,0.0,0.0,0.0,133.73,61.5015555423,-40.82,73.8154030953,13.2115555423,0,13.2115555423,48.29,-40.82,63.2312936765,123.61,61.8415555423,11.46,62.8944321216,13.2115555423,0,13.2115555423,48.63,11.46,49.9620706136,131.0
2021-10-03 16:00:00,10.456888878400001,0.0,10.456888878400001,10.456888878400001,0,10.456888878400001,0.0,0.0,0.0,133.84,64.9468888784,-40.22,76.3920596331,10.456888878400001,0,10.456888878400001,54.49,-40.22,67.7259809822,123.61,65.2768888784,11.79,66.3330711007,10.456888878400001,0,10.456888878400001,54.82,11.79,56.0734919548,131.0
2021-10-03 16:30:00,13.030999987,0.0,13.030999987,13.030999987,0,13.030999987,0.0,0.0,0.0,133.51,65.200999987,-38.97,75.9594056013,13.030999987,0,13.030999987,52.17,-38.97,65.1181219017,123.16,65.520999987,12.74,66.7481013909,13.030999987,0,13.030999987,52.49,12.74,54.0139583811,130.54
2021-10-03 17:00:00,13.7237777641,0.0,13.7237777641,13.7237777641,0,13.7237777641,0.0,0.0,0.0,133.29,69.1737777641,-31.48,76.0000126984,13.7237777641,0,13.7237777641,55.45,-31.48,63.7627861687,122.86,69.2037777641,20.04,72.0469600803,13.7237777641,0,13.7237777641,55.48,20.04,58.9884056404,130.22
2021-10-03 17:30:00,9.4973333238,0.0,9.4973333238,9.4973333238,0,9.4973333238,0.0,0.0,0.0,132.3,74.5473333238,-23.77,78.2452414252,9.4973333238,0,9.4973333238,65.05,-23.77,69.2568798027,123.02,74.2773333238,25.0,78.3716928853,9.4973333238,0,9.4973333238,64.78,25.0,69.4366502648,130.45
2021-10-03 18:00:00,7.1096666596,0.0,7.1096666596,7.1096666596,0,7.1096666596,0.0,0.0,0.0,131.89,78.0796666596,-7.35,78.4248483943,7.1096666596,0,7.1096666596,70.97,-7.35,71.3495858432,123.63,77.6196666596,18.22,79.7294240061,7.1096666596,0,7.1096666596,70.51,18.22,72.8260152693,131.04
2021-10-03 18:30:00,5.2964444391,0.0,5.2964444391,5.2964444391,0,5.2964444391,0.0,0.0,0.0,131.77,79.1364444391,-7.47,79.4882238981,5.2964444391,0,5.2964444391,73.84,-7.47,74.2168882398,124.26,78.6464444391,18.02,80.6844695274,5.2964444391,0,5.2964444391,73.35,18.02,75.5310724139,131.67
2021-10-03 19:00:00,6.2868888826,0.0,6.2868888826,6.2868888826,0,6.2868888826,0.0,0.0,0.0,131.56,81.8168888826,3.18,81.8786645374,6.2868888826,0,6.2868888826,75.53,3.18,75.5969132968,124.06,81.2468888826,12.74,82.2396774866,6.2868888826,0,6.2868888826,74.96,12.74,76.0349209245,131.51
2021-10-03 19:30:00,8.1423333252,0.0,8.1423333252,8.1423333252,0,8.1423333252,0.0,0.0,0.0,131.33,82.6623333252,11.1,83.4042645838,8.1423333252,0,8.1423333252,74.52,11.1,75.3421555306,124.38,82.0323333252,8.22,82.4431447167,8.1423333252,0,8.1423333252,73.89,8.22,74.3458169637,131.76
2021-10-03 20:00:00,5.2353333281,0.0,5.2353333281,5.2353333281,0,5.2353333281,0.0,0.0,0.0,131.93,79.0253333281,2.04,79.0516597398,5.2353333281,0,5.2353333281,73.79,2.04,73.8181935569,125.57,78.6053333281,3.0,78.6625605204,5.2353333281,0,5.2353333281,73.37,3.0,73.4313073559,132.99
2021-10-03 20:30:00,3.3386666633,0.0,3.3386666633,3.3386666633,0,3.3386666633,0.0,0.0,0.0,132.32,72.8386666633,-22.51,76.2375987377,3.3386666633,0,3.3386666633,69.5,-22.51,73.054432446,122.78,72.8586666633,3.16,72.9271616612,3.3386666633,0,3.3386666633,69.52,3.16,69.5917811239,130.17
2021-10-03 21:00:00,3.2206666634,0.0,3.2206666634,3.2206666634,0,3.2206666634,0.0,0.0,0.0,132.32,68.7506666634,-23.91,72.7897126431,3.2206666634,0,3.2206666634,65.53,-23.91,69.7557811224,122.78,68.7906666634,2.09,68.82240856,3.2206666634,0,3.2206666634,65.57,2.09,65.6033002219,130.17
2021-10-03 21:30:00,3.1335555524,0.0,3.1335555524,3.1335555524,0,3.1335555524,0.0,0.0,0.0,133.08,64.2135555524,-38.25,74.7425127801,3.1335555524,0,3.1335555524,61.08,-38.25,72.0682239271,123.68,64.4335555524,7.04,64.8170091961,3.1335555524,0,3.1335555524,61.3,7.04,61.7029302384,131.1
2021-10-03 22:00:00,3.1144444413,0.0,3.1144444413,3.1144444413,0,3.1144444413,0.0,0.0,0.0,133.23,59.8244444413,-43.68,74.0736562667,3.1144444413,0,3.1144444413,56.71,-43.68,71.5818866753,123.31,60.1144444413,8.24,60.6765525594,3.1144444413,0,3.1144444413,57.0,8.24,57.5925134024,130.68
2021-10-03 22:30:00,3.1359999969,0.0,3.1359999969,3.1359999969,0,3.1359999969,0.0,0.0,0.0,133.23,56.0359999969,-44.27,71.4133474614,3.1359999969,0,3.1359999969,52.9,-44.27,68.9800181212,123.31,56.3359999969,7.71,56.8611378329,3.1359999969,0,3.1359999969,53.2,7.71,53.7557820146,130.68
2021-10-03 23:00:00,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,133.23,51.566222219,-45.28,68.624730775,3.1862222190000002,0,3.1862222190000002,48.38,-45.28,66.263887601,123.31,51.886222219,6.99,52.3549439515,3.1862222190000002,0,3.1862222190000002,48.7,6.99,49.1990863736,130.68
2021-10-03 23:30:00,3.2126666635,0.0,3.2126666635,3.2126666635,0,3.2126666635,0.0,0.0,0.0,133.49,48.2726666635,-45.76,66.5148701179,3.2126666635,0,3.2126666635,45.06,-45.76,64.2213453612,123.7,48.6226666635,6.89,49.1084087857,3.2126666635,0,3.2126666635,45.41,6.89,45.9297311118,131.09
2021-10-04 00:00:00,3.4002222188,0.0,3.4002222188,3.4002222188,0,3.4002222188,0.0,0.0,0.0,133.92,45.4302222188,-45.67,64.4178080258,3.4002222188,0,3.4002222188,42.03,-45.67,62.0666561045,124.19,45.7802222188,7.28,46.3554435466,3.4002222188,0,3.4002222188,42.38,7.28,43.0007302264,131.5
