Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-04 00:30:00,3.3557777744,0.0,3.3557777744,3.3557777744,0,3.3557777744,0.0,0.0,0.0,134.27,44.4357777744,-46.39,64.2383876387,3.3557777744,0,3.3557777744,41.08,-46.39,61.9644938654,124.46,44.7957777744,6.37,45.2464209238,3.3557777744,0,3.3557777744,41.44,6.37,41.9267277521,131.84
2021-10-04 01:00:00,3.3337777744,0.0,3.3337777744,3.3337777744,0,3.3337777744,0.0,0.0,0.0,133.95,43.3237777744,-46.38,63.4669529807,3.3337777744,0,3.3337777744,39.99,-46.38,61.2397297512,124.28,43.6737777744,5.91,44.0718386852,3.3337777744,0,3.3337777744,40.34,5.91,40.7706230024,131.68
2021-10-04 01:30:00,3.2235555523,0.0,3.2235555523,3.2235555523,0,3.2235555523,0.0,0.0,0.0,133.3,45.5035555523,-45.95,64.6681998196,3.2235555523,0,3.2235555523,42.28,-45.95,62.4419802697,123.68,45.8435555523,6.17,46.2568966283,3.2235555523,0,3.2235555523,42.62,6.17,43.0642926332,131.03
2021-10-04 02:00:00,3.1527777746,0.0,3.1527777746,3.1527777746,0,3.1527777746,0.0,0.0,0.0,133.14,45.3427777746,-45.93,64.5409358184,3.1527777746,0,3.1527777746,42.19,-45.93,62.3663450909,123.38,45.6727777746,6.18,46.0889903301,3.1527777746,0,3.1527777746,42.52,6.18,42.9667638996,130.82
2021-10-04 02:30:00,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.99,45.0703333303,-46.13,64.4927270822,3.0803333303000002,0,3.0803333303000002,41.99,-46.13,62.378978831,123.38,45.4203333303,6.09,45.8267910706,3.0803333303000002,0,3.0803333303000002,42.34,6.09,42.7757372818,130.72
2021-10-04 03:00:00,3.1567777746,0.0,3.1567777746,3.1567777746,0,3.1567777746,0.0,0.0,0.0,133.23,43.6767777746,-46.43,63.7448493352,3.1567777746,0,3.1567777746,40.52,-46.43,61.624794523,123.6,44.0267777746,5.99,44.4323897761,3.1567777746,0,3.1567777746,40.87,5.99,41.3066217452,130.95
2021-10-04 03:30:00,3.1244444413,0.0,3.1244444413,3.1244444413,0,3.1244444413,0.0,0.0,0.0,133.45,43.5744444413,-46.64,63.828064426,3.1244444413,0,3.1244444413,40.45,-46.64,61.737282901,123.82,43.9144444413,6.1,44.3360849714,3.1244444413,0,3.1244444413,40.79,6.1,41.2435946542,131.18
2021-10-04 04:00:00,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,133.89,43.9287777746,-46.71,64.1214598771,3.1587777746,0,3.1587777746,40.77,-46.71,62.0001370966,124.24,44.2687777746,6.08,44.6843494488,3.1587777746,0,3.1587777746,41.11,6.08,41.5571714629,131.58
2021-10-04 04:30:00,3.1028888858,0.0,3.1028888858,3.1028888858,0,3.1028888858,0.0,0.0,0.0,133.89,43.8628888858,-46.69,64.0617602116,3.1028888858,0,3.1028888858,40.76,-46.69,61.9784938507,124.24,44.2028888858,6.07,44.6177126918,3.1028888858,0,3.1028888858,41.1,6.07,41.5458168773,131.67
2021-10-04 05:00:00,3.1026666636,0.0,3.1026666636,3.1026666636,0,3.1026666636,0.0,0.0,0.0,133.89,44.0826666636,-46.84,64.3215912441,3.1026666636,0,3.1026666636,40.98,-46.84,62.2362113243,124.24,44.4126666636,5.92,44.8054835949,3.1026666636,0,3.1026666636,41.31,5.92,41.7320320617,131.55
2021-10-04 05:30:00,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,133.89,45.4866666635,-46.44,65.0054647253,3.1766666635,0,3.1766666635,42.31,-46.44,62.823639659,124.24,45.8166666635,6.18,46.2315838378,3.1766666635,0,3.1766666635,42.64,6.18,43.0855196093,131.65
2021-10-04 06:00:00,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,133.6,48.1874444413,-45.78,66.4668203075,3.1074444413,0,3.1074444413,45.08,-45.78,64.2496287927,123.96,48.4974444413,6.67,48.9539683513,3.1074444413,0,3.1074444413,45.39,6.67,45.8774563375,131.28
2021-10-04 06:30:00,3.0603333303,0.0,3.0603333303,3.0603333303,0,3.0603333303,0.0,0.0,0.0,133.6,55.1603333303,-43.62,70.323301779,3.0603333303,0,3.0603333303,52.1,-43.62,67.9493517261,123.76,55.4203333303,8.36,56.0473277368,3.0603333303,0,3.0603333303,52.36,8.36,53.0231949245,131.18
2021-10-04 07:00:00,3.4431111077,0.0,3.4431111077,3.4431111077,0,3.4431111077,0.0,0.0,0.0,133.13,62.1131111077,-42.31,75.1543390063,3.4431111077,0,3.4431111077,58.67,-42.31,72.3346735667,123.1,62.3431111077,9.89,63.1227027509,3.4431111077,0,3.4431111077,58.9,9.89,59.724551902900004,130.56
2021-10-04 07:30:00,3.2576666634,0.0,3.2576666634,3.2576666634,0,3.2576666634,0.0,0.0,0.0,133.66,70.4876666634,-39.4,80.7519111331,3.2576666634,0,3.2576666634,67.23,-39.4,77.924533364,123.38,70.6676666634,12.02,71.6826304739,3.2576666634,0,3.2576666634,67.41,12.02,68.4732685068,130.86
2021-10-04 08:00:00,3.9156666628,0.0,3.9156666628,3.9156666628,0,3.9156666628,0.0,0.0,0.0,132.93,78.9256666628,-28.79,84.0126476083,3.9156666628,0,3.9156666628,75.01,-28.79,80.3452811309,122.29,78.5556666628,23.07,81.8731803757,3.9156666628,0,3.9156666628,74.64,23.07,78.1239687932,129.81
2021-10-04 08:30:00,5.1226666615,0.0,5.1226666615,5.1226666615,0,5.1226666615,0.0,0.0,0.0,132.51,80.0426666615,-35.35,87.5011484856,5.1226666615,0,5.1226666615,74.92,-35.35,82.8409856291,123.79,79.6926666615,16.97,81.4794576542,5.1226666615,0,5.1226666615,74.57,16.97,76.4765702683,131.37
2021-10-04 09:00:00,8.3883333249,0.0,8.3883333249,8.3883333249,0,8.3883333249,0.0,0.0,0.0,132.51,78.5683333249,-14.86,79.9612568777,8.3883333249,0,8.3883333249,70.18,-14.86,71.7359881789,125.02,78.1283333249,18.79,80.3560860678,8.3883333249,0,8.3883333249,69.74,18.79,72.2269458028,132.59
2021-10-04 09:30:00,10.6738888782,0.0,10.6738888782,10.6738888782,0,10.6738888782,0.0,0.0,0.0,132.77,88.4438888782,-11.29,89.1615700843,10.6738888782,0,10.6738888782,77.77,-11.29,78.5852212569,125.11,87.8738888782,14.79,89.1098448354,10.6738888782,0,10.6738888782,77.2,14.79,78.6039700015,132.59
2021-10-04 10:00:00,11.6393333217,0.0,11.6393333217,11.6393333217,0,11.6393333217,0.0,0.0,0.0,132.37,92.9093333217,-0.29,92.9097859124,11.6393333217,0,11.6393333217,81.27,-0.29,81.2705174095,125.2,92.3793333217,3.06,92.4299995941,11.6393333217,0,11.6393333217,80.74,3.06,80.7979653209,132.67
2021-10-04 10:30:00,11.631666655,0.0,11.631666655,11.631666655,0,11.631666655,0.0,0.0,0.0,132.55,91.121666655,2.19,91.1479798679,11.631666655,0,11.631666655,79.49,2.19,79.5201622232,125.05,90.641666655,-0.61,90.6437192198,11.631666655,0,11.631666655,79.01,-0.61,79.0123547301,132.5
2021-10-04 11:00:00,11.1617777666,0.0,11.1617777666,11.1617777666,0,11.1617777666,0.0,0.0,0.0,132.75,90.8417777666,2.73,90.8827898328,11.1617777666,0,11.1617777666,79.68,2.73,79.7267539788,125.54,90.4017777666,-0.11,90.4018446901,11.1617777666,0,11.1617777666,79.24,-0.11,79.2400763503,132.99
2021-10-04 11:30:00,13.3482222089,0.0,13.3482222089,13.3482222089,0,13.3482222089,0.0,0.0,0.0,132.85,86.2582222089,3.5300000000000002,86.3304222081,13.3482222089,0,13.3482222089,72.91,3.5300000000000002,72.9954039649,125.62,85.8482222089,0.68,85.8509152917,13.3482222089,0,13.3482222089,72.5,0.68,72.5031888954,132.99
2021-10-04 12:00:00,14.8825555407,0.0,14.8825555407,14.8825555407,0,14.8825555407,0.0,0.0,0.0,132.85,86.1225555407,3.44,86.1912302549,14.8825555407,0,14.8825555407,71.24,3.44,71.323006106,125.51,85.7025555407,0.6000000000000001,85.7046558024,14.8825555407,0,14.8825555407,70.82,0.6000000000000001,70.8225416093,132.99
2021-10-04 12:30:00,13.5199999865,0.0,13.5199999865,13.5199999865,0,13.5199999865,0.0,0.0,0.0,132.85,88.1499999865,3.4,88.2155456686,13.5199999865,0,13.5199999865,74.63,3.4,74.7074086018,125.58,87.6899999865,0.5700000000000001,87.6918525157,13.5199999865,0,13.5199999865,74.17,0.5700000000000001,74.1721902063,132.99
2021-10-04 13:00:00,11.4882222107,0.0,11.4882222107,11.4882222107,0,11.4882222107,0.0,0.0,0.0,132.78,92.5282222107,2.17,92.5536644627,11.4882222107,0,11.4882222107,81.04,2.17,81.0690477309,125.43,92.0382222107,-0.63,92.0403783549,11.4882222107,0,11.4882222107,80.55,-0.63,80.5524636495,132.91
2021-10-04 13:30:00,11.6824444328,0.0,11.6824444328,11.6824444328,0,11.6824444328,0.0,0.0,0.0,132.61,92.1324444328,2.12,92.1568321784,11.6824444328,0,11.6824444328,80.45,2.12,80.47792803,125.43,91.6724444328,-0.68,91.6749664209,11.6824444328,0,11.6824444328,79.99,-0.68,79.9928903091,132.77
2021-10-04 14:00:00,9.4392222128,0.0,9.4392222128,9.4392222128,0,9.4392222128,0.0,0.0,0.0,132.61,89.0392222128,2.74,89.0813711853,9.4392222128,0,9.4392222128,79.6,2.74,79.6471443305,125.43,88.5792222128,-0.1,88.5792786594,9.4392222128,0,9.4392222128,79.14,-0.1,79.1400631792,132.77
2021-10-04 14:30:00,8.8501111023,0.0,8.8501111023,8.8501111023,0,8.8501111023,0.0,0.0,0.0,132.82,90.0201111023,2.36,90.0510410982,8.8501111023,0,8.8501111023,81.17,2.36,81.2043009945,125.43,89.5201111023,-0.45,89.5212421259,8.8501111023,0,8.8501111023,80.67,-0.45,80.6712551037,132.9
2021-10-04 15:00:00,7.3428888815,0.0,7.3428888815,7.3428888815,0,7.3428888815,0.0,0.0,0.0,132.58,94.1728888815,0.99,94.1780924647,7.3428888815,0,7.3428888815,86.83,0.99,86.8356436033,125.35,93.6628888815,-1.77,93.6796117287,7.3428888815,0,7.3428888815,86.32,-1.77,86.338145104,132.74
2021-10-04 15:30:00,8.2504444362,0.0,8.2504444362,8.2504444362,0,8.2504444362,0.0,0.0,0.0,132.17,90.5704444362,0.67,90.5729225838,8.2504444362,0,8.2504444362,82.32,0.67,82.3227265098,125.04,90.0904444362,-2.12,90.1153848059,8.2504444362,0,8.2504444362,81.84,-2.12,81.8674538507,132.44
2021-10-04 16:00:00,9.5557777682,0.0,9.5557777682,9.5557777682,0,9.5557777682,0.0,0.0,0.0,132.43,90.8557777682,0.75,90.8588732809,9.5557777682,0,9.5557777682,81.3,0.75,81.303459336,125.33,90.4057777682,-2.04,90.4287910672,9.5557777682,0,9.5557777682,80.85,-2.04,80.8757324542,132.77
2021-10-04 16:30:00,11.4612222108,0.0,11.4612222108,11.4612222108,0,11.4612222108,0.0,0.0,0.0,132.43,89.7912222108,1.24,89.7997838867,11.4612222108,0,11.4612222108,78.33,1.24,78.3398142709,125.33,89.3512222108,-1.56,89.3648393416,11.4612222108,0,11.4612222108,77.89,-1.56,77.9056204648,132.77
2021-10-04 17:00:00,9.5379999905,0.0,9.5379999905,9.5379999905,0,9.5379999905,0.0,0.0,0.0,132.43,98.3079999905,1.26,98.3160742815,9.5379999905,0,9.5379999905,88.77,1.26,88.7789417599,125.33,97.7479999905,-1.49,97.7593555734,9.5379999905,0,9.5379999905,88.21,-1.49,88.2225832766,132.77
2021-10-04 17:30:00,7.3435555482,0.0,7.3435555482,7.3435555482,0,7.3435555482,0.0,0.0,0.0,132.1,106.9835555482,-4.5600000000000005,107.0806927403,7.3435555482,0,7.3435555482,99.64,-4.5600000000000005,99.7442890596,124.8,106.4835555482,-6.95,106.7101218357,7.3435555482,0,7.3435555482,99.14,-6.95,99.3833089608,132.23
2021-10-04 18:00:00,6.516555549,0.0,6.516555549,6.516555549,0,6.516555549,0.0,0.0,0.0,131.97,108.316555549,-29.88,112.3623184435,6.516555549,0,6.516555549,101.8,-29.88,106.0945540544,124.54,108.496555549,-33.37,113.5123758275,6.516555549,0,6.516555549,101.98,-33.37,107.300872783,131.94
2021-10-04 18:30:00,9.0714444354,0.0,9.0714444354,9.0714444354,0,9.0714444354,0.0,0.0,0.0,132.47,108.4914444354,-31.34,112.9273621213,9.0714444354,0,9.0714444354,99.42,-31.34,104.242659214,124.69,108.6514444354,-34.87,114.1098298916,9.0714444354,0,9.0714444354,99.58,-34.87,105.5087356573,131.94
2021-10-04 19:00:00,10.6043333227,0.0,10.6043333227,10.6043333227,0,10.6043333227,0.0,0.0,0.0,132.47,110.6343333227,-30.74,114.8255342237,10.6043333227,0,10.6043333227,100.03,-30.74,104.6467796924,124.86,110.7843333227,-34.26,115.9608386903,10.6043333227,0,10.6043333227,100.18,-34.26,105.8762485168,132.18
2021-10-04 19:30:00,10.6758888782,0.0,10.6758888782,10.6758888782,0,10.6758888782,0.0,0.0,0.0,132.47,109.1958888782,-27.69,112.6520228309,10.6758888782,0,10.6758888782,98.52,-27.69,102.3373172406,124.7,109.3558888782,-31.23,113.7278476555,10.6758888782,0,10.6758888782,98.68,-31.23,103.5038902651,132.01
2021-10-04 20:00:00,8.7343333246,0.0,8.7343333246,8.7343333246,0,8.7343333246,0.0,0.0,0.0,132.47,107.2243333246,-10.5,107.7372157469,8.7343333246,0,8.7343333246,98.49,-10.5,99.0481201235,124.45,107.3343333246,-13.9,108.230629261,8.7343333246,0,8.7343333246,98.6,-13.9,99.5749466482,131.76
2021-10-04 20:30:00,5.4359999946,0.0,5.4359999946,5.4359999946,0,5.4359999946,0.0,0.0,0.0,132.03,103.5459999946,-11.92,104.2298446457,5.4359999946,0,5.4359999946,98.11,-11.92,98.8314651313,122.08,103.6859999946,-14.18,104.6511299264,5.4359999946,0,5.4359999946,98.25,-14.18,99.2679953459,129.52
2021-10-04 21:00:00,3.6643333297,0.0,3.6643333297,3.6643333297,0,3.6643333297,0.0,0.0,0.0,132.26,97.6743333297,-21.0,99.9063330895,3.6643333297,0,3.6643333297,94.01,-21.0,96.3269437904,122.31,97.2743333297,4.91,97.3981725944,3.6643333297,0,3.6643333297,93.61,4.91,93.7386803833,129.73
2021-10-04 21:30:00,5.4672222168,0.0,5.4672222168,5.4672222168,0,5.4672222168,0.0,0.0,0.0,132.12,84.6572222168,-23.94,87.9770928905,5.4672222168,0,5.4672222168,79.19,-23.94,82.7295575958,123.98,84.3672222168,2.63,84.4082050785,5.4672222168,0,5.4672222168,78.9,2.63,78.9438211642,131.43
2021-10-04 22:00:00,6.3658888825,0.0,6.3658888825,6.3658888825,0,6.3658888825,0.0,0.0,0.0,132.99,85.5358888825,-25.14,89.1538439268,6.3658888825,0,6.3658888825,79.17,-25.14,83.0656878621,125.27,85.2158888825,1.34,85.2264238252,6.3658888825,0,6.3658888825,78.85,1.34,78.8613853543,132.67
2021-10-04 22:30:00,5.2839999947,0.0,5.2839999947,5.2839999947,0,5.2839999947,0.0,0.0,0.0,132.62,84.4839999947,-25.66,88.2948574669,5.2839999947,0,5.2839999947,79.2,-25.66,83.2530816246,125.08,84.1739999947,0.71,84.176994334,5.2839999947,0,5.2839999947,78.89,0.71,78.8931948903,132.47
2021-10-04 23:00:00,3.472444441,0.0,3.472444441,3.472444441,0,3.472444441,0.0,0.0,0.0,132.08,73.692444441,-25.92,78.1180054001,3.472444441,0,3.472444441,70.22,-25.92,74.8511509598,124.66,73.452444441,0.68,73.4555919883,3.472444441,0,3.472444441,69.98,0.68,69.9833037231,132.06
2021-10-04 23:30:00,3.5658888853,0.0,3.5658888853,3.5658888853,0,3.5658888853,0.0,0.0,0.0,132.7,71.2258888853,-27.42,76.3215804835,3.5658888853,0,3.5658888853,67.66,-27.42,73.0050135265,125.3,70.9958888853,-0.63,70.9986840626,3.5658888853,0,3.5658888853,67.43,-0.63,67.4329429878,132.73
2021-10-05 00:00:00,3.5436666631,0.0,3.5436666631,3.5436666631,0,3.5436666631,0.0,0.0,0.0,132.93,66.0936666631,-27.0,71.3958876475,3.5436666631,0,3.5436666631,62.55,-27.0,68.1285733008,125.65,65.9036666631,-0.23,65.9040680053,3.5436666631,0,3.5436666631,62.36,-0.23,62.3604241487,133.12
2021-10-05 00:30:00,3.4609999965,0.0,3.4609999965,3.4609999965,0,3.4609999965,0.0,0.0,0.0,132.93,62.1709999965,-26.76,67.6855290337,3.4609999965,0,3.4609999965,58.71,-26.76,64.5210175059,125.76,62.0209999965,0.07,62.0210394993,3.4609999965,0,3.4609999965,58.56,0.07,58.5600418374,133.22
2021-10-05 01:00:00,3.4627777743,0.0,3.4627777743,3.4627777743,0,3.4627777743,0.0,0.0,0.0,133.18,61.1127777743,-27.0,66.8114631429,3.4627777743,0,3.4627777743,57.65,-27.0,63.6594258535,125.95,60.9527777743,-0.06,60.9528073054,3.4627777743,0,3.4627777743,57.49,-0.06,57.4900313098,133.42
2021-10-05 01:30:00,3.4052222188,0.0,3.4052222188,3.4052222188,0,3.4052222188,0.0,0.0,0.0,133.36,63.1852222188,-26.95,68.6926110061,3.4052222188,0,3.4052222188,59.78,-26.95,65.574010858,126.09,63.0152222188,-0.03,63.0152293599,3.4052222188,0,3.4052222188,59.61,-0.03,59.6100075491,133.59
2021-10-05 02:00:00,3.4875555521,0.0,3.4875555521,3.4875555521,0,3.4875555521,0.0,0.0,0.0,133.27,64.0875555521,-27.32,69.6677628221,3.4875555521,0,3.4875555521,60.6,-27.32,66.473621836,126.09,63.8875555521,-0.51,63.8895911273,3.4875555521,0,3.4875555521,60.4,-0.51,60.4021531073,133.5
2021-10-05 02:30:00,3.4585555521,0.0,3.4585555521,3.4585555521,0,3.4585555521,0.0,0.0,0.0,133.0,66.2285555521,-27.34,71.6498232414,3.4585555521,0,3.4585555521,62.77,-27.34,68.4656738812,125.87,66.0285555521,-0.48,66.0303002287,3.4585555521,0,3.4585555521,62.57,-0.48,62.5718411108,133.3
2021-10-05 03:00:00,3.4775555521,0.0,3.4775555521,3.4775555521,0,3.4775555521,0.0,0.0,0.0,133.12,64.7775555521,-36.84,74.5205830848,3.4775555521,0,3.4775555521,61.3,-36.84,71.5183584823,126.01,64.7175555521,7.72,65.1763791311,3.4775555521,0,3.4775555521,61.24,7.72,61.724679019,133.3
2021-10-05 03:30:00,3.5434444409,0.0,3.5434444409,3.5434444409,0,3.5434444409,0.0,0.0,0.0,132.9,64.6934444409,-42.89,77.6195455644,3.5434444409,0,3.5434444409,61.15,-42.89,74.6918643495,124.94,64.6634444409,9.78,65.3988489728,3.5434444409,0,3.5434444409,61.12,9.78,61.8975185286,132.3
2021-10-05 04:00:00,3.428444441,0.0,3.428444441,3.428444441,0,3.428444441,0.0,0.0,0.0,132.67,63.768444441,-43.13,76.9844880897,3.428444441,0,3.428444441,60.34,-43.13,74.1694849652,124.42,63.758444441,9.78,64.5041675982,3.428444441,0,3.428444441,60.33,9.78,61.117569487,131.88
2021-10-05 04:30:00,3.3602222189,0.0,3.3602222189,3.3602222189,0,3.3602222189,0.0,0.0,0.0,132.99,63.5802222189,-43.15,76.8398799934,3.3602222189,0,3.3602222189,60.22,-43.15,74.0835400072,124.76,63.5602222189,9.8,64.3112886553,3.3602222189,0,3.3602222189,60.2,9.8,60.9924585502,132.18
2021-10-05 05:00:00,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,133.1,60.8711111078,-42.56,74.2741258279,3.3311111078,0,3.3311111078,57.54,-42.56,71.5695829246,124.76,60.9011111078,10.46,61.7928550414,3.3311111078,0,3.3311111078,57.57,10.46,58.5125328455,132.18
2021-10-05 05:30:00,3.3049999967,0.0,3.3049999967,3.3049999967,0,3.3049999967,0.0,0.0,0.0,133.32,59.8449999967,-41.7,72.9404827555,3.3049999967,0,3.3049999967,56.54,-41.7,70.2542639275,125.02,59.8849999967,11.33,60.9473717613,3.3049999967,0,3.3049999967,56.58,11.33,57.7032520747,132.34
2021-10-05 06:00:00,3.2141111079,0.0,3.2141111079,3.2141111079,0,3.2141111079,0.0,0.0,0.0,133.43,62.2941111079,-41.0,74.5758424607,3.2141111079,0,3.2141111079,59.08,-41.0,71.9127693807,124.94,62.2841111079,11.85,63.401364311,3.2141111079,0,3.2141111079,59.07,11.85,60.2468870565,132.43
2021-10-05 06:30:00,3.0856666636,0.0,3.0856666636,3.0856666636,0,3.0856666636,0.0,0.0,0.0,133.27,71.1156666636,-39.66,81.426983519,3.0856666636,0,3.0856666636,68.03,-39.66,78.7464062672,124.72,71.0156666636,12.69,72.1405642595,3.0856666636,0,3.0856666636,67.93,12.69,69.1051445263,132.19
2021-10-05 07:00:00,3.0294444414,0.0,3.0294444414,3.0294444414,0,3.0294444414,0.0,0.0,0.0,132.74,79.3394444414,-37.89,87.9226907247,3.0294444414,0,3.0294444414,76.31,-37.89,85.1989917781,124.04,79.1794444414,14.29,80.4586137219,3.0294444414,0,3.0294444414,76.15,14.29,77.47920108,131.53
2021-10-05 07:30:00,2.8449999972,0.0,2.8449999972,2.8449999972,0,2.8449999972,0.0,0.0,0.0,132.83,88.6349999972,-33.14,94.6278121088,2.8449999972,0,2.8449999972,85.79,-33.14,91.9683842415,123.84,88.3849999972,18.21,90.2414113614,2.8449999972,0,2.8449999972,85.54,18.21,87.456821918,131.32
2021-10-05 08:00:00,3.4336666632,0.0,3.4336666632,3.4336666632,0,3.4336666632,0.0,0.0,0.0,132.28,95.0436666632,-8.55,95.4274649815,3.4336666632,0,3.4336666632,91.61,-8.55,92.0081224675,122.7,94.5736666632,9.04,95.0047368615,3.4336666632,0,3.4336666632,91.14,9.04,91.5872327347,130.21
2021-10-05 08:30:00,5.4455555501,0.0,5.4455555501,5.4455555501,0,5.4455555501,0.0,0.0,0.0,132.42,96.9355555501,5.73,97.1047621376,5.4455555501,0,5.4455555501,91.49,5.73,91.6692587512,123.84,96.3855555501,2.9699999999999998,96.4313031059,5.4455555501,0,5.4455555501,90.94,2.9699999999999998,90.9884855353,131.39
2021-10-05 09:00:00,7.8356666588,0.0,7.8356666588,7.8356666588,0,7.8356666588,0.0,0.0,0.0,132.42,95.6756666588,6.38,95.888151461,7.8356666588,0,7.8356666588,87.84,6.38,88.0713914958,124.58,95.1356666588,3.61,95.2041342097,7.8356666588,0,7.8356666588,87.3,3.61,87.3746078675,132.1
2021-10-05 09:30:00,9.3906666573,0.0,9.3906666573,9.3906666573,0,9.3906666573,0.0,0.0,0.0,132.32,96.5106666573,7.06,96.7685505659,9.3906666573,0,9.3906666573,87.12,7.06,87.4055947866,124.5,95.9606666573,4.28,96.0560666762,9.3906666573,0,9.3906666573,86.57,4.28,86.6757365126,132.01
2021-10-05 10:00:00,11.5404444329,0.0,11.5404444329,11.5404444329,0,11.5404444329,0.0,0.0,0.0,132.19,92.0904444329,6.63,92.3287975436,11.5404444329,0,11.5404444329,80.55,6.63,80.8223941739,124.26,91.6204444329,3.84,91.700880247,11.5404444329,0,11.5404444329,80.08,3.84,80.1720150676,131.76
2021-10-05 10:30:00,13.0517777647,0.0,13.0517777647,13.0517777647,0,13.0517777647,0.0,0.0,0.0,132.37,89.1417777647,6.33,89.3662433084,13.0517777647,0,13.0517777647,76.09,6.33,76.3528453956,124.54,88.6917777647,3.51,88.7612051691,13.0517777647,0,13.0517777647,75.64,3.51,75.7213952592,132.06
2021-10-05 11:00:00,15.4951110956,0.0,15.4951110956,15.4951110956,0,15.4951110956,0.0,0.0,0.0,132.44,86.4551110956,6.27,86.682173107,15.4951110956,0,15.4951110956,70.96,6.27,71.2364688906,124.75,86.0351110956,3.43,86.1034566161,15.4951110956,0,15.4951110956,70.54,3.43,70.6233424584,132.28
2021-10-05 11:30:00,17.7226666489,0.0,17.7226666489,17.7226666489,0,17.7226666489,0.0,0.0,0.0,132.44,82.8026666489,5.84,83.008356231,17.7226666489,0,17.7226666489,65.08,5.84,65.3415028906,124.75,82.4426666489,2.9699999999999998,82.4961464808,17.7226666489,0,17.7226666489,64.72,2.9699999999999998,64.788110792,132.28
2021-10-05 12:00:00,19.731777758,0.0,19.731777758,19.731777758,0,19.731777758,0.0,0.0,0.0,132.61,83.231777758,6.32,83.4713796985,19.731777758,0,19.731777758,63.5,6.32,63.8137320645,125.12,82.861777758,3.46,82.9339846699,19.731777758,0,19.731777758,63.13,3.46,63.2247459465,132.61
2021-10-05 12:30:00,18.5076666482,0.0,18.5076666482,18.5076666482,0,18.5076666482,0.0,0.0,0.0,132.53,85.6476666482,6.54,85.8969987967,18.5076666482,0,18.5076666482,67.14,6.54,67.4577734587,125.02,85.2476666482,3.69,85.3274912848,18.5076666482,0,18.5076666482,66.74,3.69,66.8419307022,132.47
2021-10-05 13:00:00,18.1656666485,0.0,18.1656666485,18.1656666485,0,18.1656666485,0.0,0.0,0.0,132.53,84.0956666485,5.79,84.2947522035,18.1656666485,0,18.1656666485,65.93,5.79,66.1837517824,125.02,83.7256666485,2.91,83.7762218994,18.1656666485,0,18.1656666485,65.56,2.91,65.6245510461,132.47
2021-10-05 13:30:00,19.8915555357,0.0,19.8915555357,19.8915555357,0,19.8915555357,0.0,0.0,0.0,133.01,77.9115555357,4.93,78.0673772199,19.8915555357,0,19.8915555357,58.02,4.93,58.2290760703,125.57,77.6115555357,2.03,77.638099234,19.8915555357,0,19.8915555357,57.72,2.03,57.7556863001,132.95
2021-10-05 14:00:00,22.4982221997,0.0,22.4982221997,22.4982221997,0,22.4982221997,0.0,0.0,0.0,133.09,72.6682221997,4.78,72.8252629083,22.4982221997,0,22.4982221997,50.17,4.78,50.3971953585,125.78,72.4082221997,1.85,72.4318517099,22.4982221997,0,22.4982221997,49.91,1.85,49.9442749472,133.21
2021-10-05 14:30:00,20.0978888688,0.0,20.0978888688,20.0978888688,0,20.0978888688,0.0,0.0,0.0,133.3,74.8478888688,3.94,74.9515181175,20.0978888688,0,20.0978888688,54.75,3.94,54.8915849653,126.03,74.5278888688,1.02,74.5348684794,20.0978888688,0,20.0978888688,54.43,1.02,54.4395563906,133.45
2021-10-05 15:00:00,17.5571110936,0.0,17.5571110936,17.5571110936,0,17.5571110936,0.0,0.0,0.0,133.3,77.5971110936,3.35,77.6693900457,17.5571110936,0,17.5571110936,60.04,3.35,60.1333859017,126.12,77.2471110936,0.44,77.2483642047,17.5571110936,0,17.5571110936,59.69,0.44,59.6916216902,133.45
2021-10-05 15:30:00,17.8703333155,0.0,17.8703333155,17.8703333155,0,17.8703333155,0.0,0.0,0.0,133.38,80.4103333155,2.34,80.444373973,17.8703333155,0,17.8703333155,62.54,2.34,62.5837614721,126.32,80.0403333155,-0.53,80.0420880365,17.8703333155,0,17.8703333155,62.17,-0.53,62.1722590872,133.62
2021-10-05 16:00:00,15.5162222067,0.0,15.5162222067,15.5162222067,0,15.5162222067,0.0,0.0,0.0,133.38,86.2962222067,2.96,86.3469719628,15.5162222067,0,15.5162222067,70.78,2.96,70.8418661527,126.32,85.8662222067,0.1,85.8662804368,15.5162222067,0,15.5162222067,70.35,0.1,70.3500710732,133.62
2021-10-05 16:30:00,13.4397777643,0.0,13.4397777643,13.4397777643,0,13.4397777643,0.0,0.0,0.0,133.23,87.7797777643,3.2800000000000002,87.8410370178,13.4397777643,0,13.4397777643,74.34,3.2800000000000002,74.4123242481,126.06,87.3497777643,0.42,87.350787492,13.4397777643,0,13.4397777643,73.91,0.42,73.9111933336,133.42
2021-10-05 17:00:00,11.2057777666,0.0,11.2057777666,11.2057777666,0,11.2057777666,0.0,0.0,0.0,133.13,92.7057777666,4.18,92.7999656859,11.2057777666,0,11.2057777666,81.5,4.18,81.6071222382,125.87,92.2357777666,1.3599999999999999,92.2458036997,11.2057777666,0,11.2057777666,81.03,1.3599999999999999,81.0414122532,133.21
2021-10-05 17:30:00,8.4092222138,0.0,8.4092222138,8.4092222138,0,8.4092222138,0.0,0.0,0.0,132.84,101.1392222138,5.28,101.2769503392,8.4092222138,0,8.4092222138,92.73,5.28,92.8801986432,125.38,100.5792222138,2.5,100.6102874518,8.4092222138,0,8.4092222138,92.17,2.5,92.2038985076,132.73
2021-10-05 18:00:00,5.7941111053,0.0,5.7941111053,5.7941111053,0,5.7941111053,0.0,0.0,0.0,132.41,106.1741111053,6.57,106.3771910186,5.7941111053,0,5.7941111053,100.38,6.57,100.5947776975,124.7,105.5741111053,3.86,105.6446521868,5.7941111053,0,5.7941111053,99.78,3.86,99.8546343441,132.04
2021-10-05 18:30:00,3.7869999962,0.0,3.7869999962,3.7869999962,0,3.7869999962,0.0,0.0,0.0,131.8,109.6469999962,7.42,109.8977752649,3.7869999962,0,3.7869999962,105.86,7.42,106.1197248394,123.83,108.9869999962,4.73,109.0895919333,3.7869999962,0,3.7869999962,105.2,4.73,105.3062813891,131.25
2021-10-05 19:00:00,3.4876666632,0.0,3.4876666632,3.4876666632,0,3.4876666632,0.0,0.0,0.0,131.51,109.9776666632,4.07,110.0529511857,3.4876666632,0,3.4876666632,106.49,4.07,106.5677484045,123.39,109.3476666632,1.4100000000000001,109.3567570143,3.4876666632,0,3.4876666632,105.86,1.4100000000000001,105.8693898159,130.83
2021-10-05 19:30:00,4.8079999952,0.0,4.8079999952,4.8079999952,0,4.8079999952,0.0,0.0,0.0,131.32,109.4779999952,3.36,109.5295489032,4.8079999952,0,4.8079999952,104.67,3.36,104.7239156067,123.55,108.8479999952,0.68,108.8501240374,4.8079999952,0,4.8079999952,104.04,0.68,104.0422221985,130.98
2021-10-05 20:00:00,3.0656666636,0.0,3.0656666636,3.0656666636,0,3.0656666636,0.0,0.0,0.0,131.45,106.0256666636,2.18,106.0480758499,3.0656666636,0,3.0656666636,102.96,2.18,102.9830762796,123.82,105.4456666636,-0.5,105.4468521016,3.0656666636,0,3.0656666636,102.38,-0.5,102.3812209343,131.23
2021-10-05 20:30:00,3.699666663,0.0,3.699666663,3.699666663,0,3.699666663,0.0,0.0,0.0,131.45,100.159666663,-12.19,100.8987359982,3.699666663,0,3.699666663,96.46,-12.19,97.2271962982,123.98,99.669666663,2.76,99.7078735743,3.699666663,0,3.699666663,95.97,2.76,96.0096791995,131.36
2021-10-05 21:00:00,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,131.57,94.7766666637,-20.66,97.0023306105,2.9866666637,0,2.9866666637,91.79,-20.66,94.0863417293,123.79,94.3666666637,5.35,94.5182007722,2.9866666637,0,2.9866666637,91.38,5.35,91.5364785209,131.17
2021-10-05 21:30:00,3.0527777747,0.0,3.0527777747,3.0527777747,0,3.0527777747,0.0,0.0,0.0,131.75,92.9727777747,-23.22,95.8285229311,3.0527777747,0,3.0527777747,89.92,-23.22,92.8696656611,123.67,92.5727777747,3.05,92.6230083993,3.0527777747,0,3.0527777747,89.52,3.05,89.5719425936,131.07
2021-10-05 22:00:00,3.1287777746,0.0,3.1287777746,3.1287777746,0,3.1287777746,0.0,0.0,0.0,132.06,86.7487777746,-25.73,90.4841607432,3.1287777746,0,3.1287777746,83.62,-25.73,87.489069603,124.37,86.4087777746,0.71,86.4116946744,3.1287777746,0,3.1287777746,83.28,0.71,83.283026482,131.76
2021-10-05 22:30:00,3.093111108,0.0,3.093111108,3.093111108,0,3.093111108,0.0,0.0,0.0,132.17,80.083111108,-26.3,84.2911305224,3.093111108,0,3.093111108,76.99,-26.3,81.3581593941,124.82,79.803111108,0.29,79.8036380281,3.093111108,0,3.093111108,76.71,0.29,76.7105481665,132.19
2021-10-05 23:00:00,3.0686666636,0.0,3.0686666636,3.0686666636,0,3.0686666636,0.0,0.0,0.0,132.49,71.6686666636,-24.6,75.7730676516,3.0686666636,0,3.0686666636,68.6,-24.6,72.8774313488,125.24,71.4386666636,1.69,71.4586537424,3.0686666636,0,3.0686666636,68.37,1.69,68.3908838954,132.57
2021-10-05 23:30:00,3.8585555517000003,0.0,3.8585555517000003,3.8585555517000003,0,3.8585555517000003,0.0,0.0,0.0,131.97,71.0785555517,-25.71,75.585482464,3.8585555517000003,0,3.8585555517000003,67.22,-25.71,71.9689690075,124.62,70.8385555517,0.30000000000000004,70.8391907961,3.8585555517000003,0,3.8585555517000003,66.98,0.30000000000000004,66.980671839,131.95
2021-10-06 00:00:00,5.0337777727,0.0,5.0337777727,5.0337777727,0,5.0337777727,0.0,0.0,0.0,130.91,67.6137777727,-26.43,72.5959216809,5.0337777727,0,5.0337777727,62.58,-26.43,67.932328828,123.73,67.4137777727,-0.28,67.4143592537,5.0337777727,0,5.0337777727,62.38,-0.28,62.3806284034,131.05
2021-10-06 00:30:00,5.2666666614,0.0,5.2666666614,5.2666666614,0,5.2666666614,0.0,0.0,0.0,131.1,66.4166666614,-26.7,71.582564989,5.2666666614,0,5.2666666614,61.15,-26.7,66.7249016485,124.05,66.2166666614,-0.46,66.2182644272,5.2666666614,0,5.2666666614,60.95,-0.46,60.9517358243,131.41
2021-10-06 01:00:00,4.2275555513,0.0,4.2275555513,4.2275555513,0,4.2275555513,0.0,0.0,0.0,131.3,63.9975555513,-26.76,69.3670290307,4.2275555513,0,4.2275555513,59.77,-26.76,65.4870254325,124.26,63.8175555513,-0.4,63.8188091126,4.2275555513,0,4.2275555513,59.59,-0.4,59.591342492,131.59
2021-10-06 01:30:00,3.0388888858,0.0,3.0388888858,3.0388888858,0,3.0388888858,0.0,0.0,0.0,131.66,66.8388888858,-26.44,71.8784436914,3.0388888858,0,3.0388888858,63.8,-26.44,69.0616651986,124.57,66.6188888858,-0.02,66.618891888,3.0388888858,0,3.0388888858,63.58,-0.02,63.5800031456,131.9
2021-10-06 02:00:00,3.065111108,0.0,3.065111108,3.065111108,0,3.065111108,0.0,0.0,0.0,131.66,66.475111108,-26.64,71.6144538262,3.065111108,0,3.065111108,63.41,-26.64,68.7787590757,124.46,66.265111108,-0.31,66.2658362217,3.065111108,0,3.065111108,63.2,-0.31,63.2007602802,131.9
2021-10-06 02:30:00,3.1042222191,0.0,3.1042222191,3.1042222191,0,3.1042222191,0.0,0.0,0.0,131.66,65.4942222191,-26.85,70.7842895287,3.1042222191,0,3.1042222191,62.39,-26.85,67.9222688078,124.46,65.2942222191,-0.48,65.2959865168,3.1042222191,0,3.1042222191,62.19,-0.48,62.1918523603,131.9
2021-10-06 03:00:00,3.0248888859,0.0,3.0248888859,3.0248888859,0,3.0248888859,0.0,0.0,0.0,131.66,64.0148888859,-27.18,69.5460883089,3.0248888859,0,3.0248888859,60.99,-27.18,66.7722434848,124.62,63.8148888859,-0.74,63.8191792764,3.0248888859,0,3.0248888859,60.79,-0.74,60.7945038634,132.03
2021-10-06 03:30:00,3.0866666636,0.0,3.0866666636,3.0866666636,0,3.0866666636,0.0,0.0,0.0,131.84,62.7866666636,-27.8,68.6658977275,3.0866666636,0,3.0866666636,59.7,-27.8,65.8553718386,124.78,62.5966666636,-1.29,62.6099574939,3.0866666636,0,3.0866666636,59.51,-1.29,59.5239800417,132.19
2021-10-06 04:00:00,3.074111108,0.0,3.074111108,3.074111108,0,3.074111108,0.0,0.0,0.0,131.96,61.954111108,-27.67,67.8523454509,3.074111108,0,3.074111108,58.88,-27.67,65.0575383795,124.94,61.784111108,-1.09,61.7937252916,3.074111108,0,3.074111108,58.71,-1.09,58.7201175067,132.41
2021-10-06 04:30:00,3.0415555525,0.0,3.0415555525,3.0415555525,0,3.0415555525,0.0,0.0,0.0,132.19,61.6915555525,-26.31,67.0676086236,3.0415555525,0,3.0415555525,58.65,-26.31,64.2809349652,125.31,61.5015555525,0.46,61.5032758101,3.0415555525,0,3.0415555525,58.46,0.46,58.4618097565,132.6
2021-10-06 05:00:00,3.0803333303000002,0.0,3.0803333303000002,3.0803333303000002,0,3.0803333303000002,0.0,0.0,0.0,132.9,61.8903333303,-26.43,67.2975353169,3.0803333303000002,0,3.0803333303000002,58.81,-26.43,64.476049817,125.71,61.7103333303,0.28,61.7109685529,3.0803333303000002,0,3.0803333303000002,58.63,0.28,58.6306685959,133.13
2021-10-06 05:30:00,3.0947777747,0.0,3.0947777747,3.0947777747,0,3.0947777747,0.0,0.0,0.0,132.9,63.9547777747,-25.96,69.0227151031,3.0947777747,0,3.0947777747,60.86,-25.96,66.1654078806,125.63,63.7547777747,0.64,63.757990002,3.0947777747,0,3.0947777747,60.66,0.64,60.6633761012,133.13
2021-10-06 06:00:00,3.0131111081,0.0,3.0131111081,3.0131111081,0,3.0131111081,0.0,0.0,0.0,132.47,68.1331111081,-24.62,72.4449116865,3.0131111081,0,3.0131111081,65.12,-24.62,69.6186670369,125.24,67.8831111081,2.09,67.9152771747,3.0131111081,0,3.0131111081,64.87,2.09,64.903659373,132.67
2021-10-06 06:30:00,3.3151111078,0.0,3.3151111078,3.3151111078,0,3.3151111078,0.0,0.0,0.0,132.88,76.3251111078,-22.04,79.443591218,3.3151111078,0,3.3151111078,73.01,-22.04,76.2641573742,125.48,76.0051111078,4.48,76.1370298508,3.3151111078,0,3.3151111078,72.69,4.48,72.8279239029,132.88
2021-10-06 07:00:00,4.9678888839,0.0,4.9678888839,4.9678888839,0,4.9678888839,0.0,0.0,0.0,132.77,82.0778888839,-19.76,84.4229675126,4.9678888839,0,4.9678888839,77.11,-19.76,79.6015684519,124.99,81.7678888839,6.67,82.0394816691,4.9678888839,0,4.9678888839,76.8,6.67,77.0890971539,132.44
2021-10-06 07:30:00,4.8297777729,0.0,4.8297777729,4.8297777729,0,4.8297777729,0.0,0.0,0.0,132.9,87.5297777729,-16.26,89.027240758,4.8297777729,0,4.8297777729,82.7,-16.26,84.2833174478,124.78,87.1397777729,9.96,87.7071403611,4.8297777729,0,4.8297777729,82.31,9.96,82.9104197312,132.25
2021-10-06 08:00:00,5.4191111057,0.0,5.4191111057,5.4191111057,0,5.4191111057,0.0,0.0,0.0,132.99,96.9491111057,3.06,96.9973903988,5.4191111057,0,5.4191111057,91.53,3.06,91.5811361581,124.42,96.3891111057,4.5,96.4940969166,5.4191111057,0,5.4191111057,90.97,4.5,91.0812324247,131.9
2021-10-06 08:30:00,6.3016666604000005,0.0,6.3016666604000005,6.3016666604000005,0,6.3016666604000005,0.0,0.0,0.0,132.47,99.1516666604,-10.48,99.7039788651,6.3016666604000005,0,6.3016666604000005,92.85,-10.48,93.4395681711,124.42,98.8616666604,-13.15,99.7324001259,6.3016666604000005,0,6.3016666604000005,92.56,-13.15,93.4894437891,131.9
2021-10-06 09:00:00,7.3382222149,0.0,7.3382222149,7.3382222149,0,7.3382222149,0.0,0.0,0.0,132.96,99.9282222149,-27.14,103.5481974494,7.3382222149,0,7.3382222149,92.59,-27.14,96.4856865032,125.06,100.0682222149,-30.72,104.6774450264,7.3382222149,0,7.3382222149,92.73,-30.72,97.6860854984,132.41
2021-10-06 09:30:00,9.7406666569,0.0,9.7406666569,9.7406666569,0,9.7406666569,0.0,0.0,0.0,133.73,99.2106666569,-26.81,102.7693168145,9.7406666569,0,9.7406666569,89.47,-26.81,93.4005192705,125.79,99.3606666569,-30.39,103.9042548624,9.7406666569,0,9.7406666569,89.62,-30.39,94.6324283742,133.02
2021-10-06 10:00:00,12.6303333207,0.0,12.6303333207,12.6303333207,0,12.6303333207,0.0,0.0,0.0,133.73,94.8403333207,-29.87,99.4329207274,12.6303333207,0,12.6303333207,82.21,-29.87,87.4682856812,125.79,95.2703333207,-34.4,101.2906531277,12.6303333207,0,12.6303333207,82.64,-34.4,89.5138514421,133.02
2021-10-06 10:30:00,12.682777765099999,0.0,12.682777765099999,12.682777765099999,0,12.682777765099999,0.0,0.0,0.0,134.25,91.9727777651,-10.07,92.5224121488,12.682777765099999,0,12.682777765099999,79.29,-10.07,79.9268978505,125.1,90.7727777651,4.68,90.8933417979,12.682777765099999,0,12.682777765099999,78.09,4.68,78.2301124887,132.35
2021-10-06 11:00:00,14.8058888741,0.0,14.8058888741,14.8058888741,0,14.8058888741,0.0,0.0,0.0,131.88,89.2558888741,-10.26,89.843649184,14.8058888741,0,14.8058888741,74.45,-10.26,75.1536432916,123.98,88.1358888741,4.49,88.250184179,14.8058888741,0,14.8058888741,73.33,4.49,73.4673328766,131.43
2021-10-06 11:30:00,15.3676666513,0.0,15.3676666513,15.3676666513,0,15.3676666513,0.0,0.0,0.0,131.95,89.4776666513,-10.46,90.0869825744,15.3676666513,0,15.3676666513,74.11,-10.46,74.8445301943,124.06,88.3776666513,4.31,88.4826992283,15.3676666513,0,15.3676666513,73.01,4.31,73.1371054937,131.43
2021-10-06 12:00:00,14.1876666525,0.0,14.1876666525,14.1876666525,0,14.1876666525,0.0,0.0,0.0,131.95,88.9776666525,-10.41,89.5845592885,14.1876666525,0,14.1876666525,74.79,-10.41,75.5110071447,124.18,87.8676666525,4.35,87.9752768848,14.1876666525,0,14.1876666525,73.68,4.35,73.8082983139,131.56
2021-10-06 12:30:00,15.5014444289,0.0,15.5014444289,15.5014444289,0,15.5014444289,0.0,0.0,0.0,131.95,89.9314444289,-10.65,90.559854224,15.5014444289,0,15.5014444289,74.43,-10.65,75.1880801723,124.18,88.8314444289,4.11,88.9264731075,15.5014444289,0,15.5014444289,73.33,4.11,73.4450883314,131.56
2021-10-06 13:00:00,16.9411110942,0.0,16.9411110942,16.9411110942,0,16.9411110942,0.0,0.0,0.0,131.95,86.2511110942,-10.04,86.8334944879,16.9411110942,0,16.9411110942,69.31,-10.04,70.0334041726,124.18,85.2411110942,4.74,85.3727978959,16.9411110942,0,16.9411110942,68.3,4.74,68.4642797377,131.56
2021-10-06 13:30:00,17.5689999824,0.0,17.5689999824,17.5689999824,0,17.5689999824,0.0,0.0,0.0,132.6,81.2289999824,-10.18,81.8644174116,17.5689999824,0,17.5689999824,63.66,-10.18,64.4688141662,124.8,80.3489999824,4.68,80.485179991,17.5689999824,0,17.5689999824,62.78,4.68,62.9541960476,132.24
2021-10-06 14:00:00,16.9337777608,0.0,16.9337777608,16.9337777608,0,16.9337777608,0.0,0.0,0.0,132.6,82.6737777608,-10.32,83.3154003126,16.9337777608,0,16.9337777608,65.74,-10.32,66.5450974903,124.8,81.7137777608,4.5600000000000005,81.8409132155,16.9337777608,0,16.9337777608,64.78,4.5600000000000005,64.9402956569,132.24
2021-10-06 14:30:00,14.7345555408,0.0,14.7345555408,14.7345555408,0,14.7345555408,0.0,0.0,0.0,132.6,88.5745555408,-9.65,89.0986778199,14.7345555408,0,14.7345555408,73.84,-9.65,74.4678997958,124.95,87.4745555408,5.2,87.6289784664,14.7345555408,0,14.7345555408,72.74,5.2,72.9256306109,132.35
2021-10-06 15:00:00,12.8793333205,0.0,12.8793333205,12.8793333205,0,12.8793333205,0.0,0.0,0.0,132.6,89.2893333205,-9.84,89.8298983903,12.8793333205,0,12.8793333205,76.41,-9.84,77.0409871432,124.81,88.1593333205,5.03,88.302712028,12.8793333205,0,12.8793333205,75.28,5.03,75.4478581538,132.16
2021-10-06 15:30:00,12.462333320900001,0.0,12.462333320900001,12.462333320900001,0,12.462333320900001,0.0,0.0,0.0,132.6,84.4923333209,-12.12,85.3571835876,12.462333320900001,0,12.462333320900001,72.03,-12.12,73.0425581425,124.81,83.4323333209,2.88,83.48202587,12.462333320900001,0,12.462333320900001,70.97,2.88,71.0284119209,132.16
2021-10-06 16:00:00,9.9507777678,0.0,9.9507777678,9.9507777678,0,9.9507777678,0.0,0.0,0.0,132.82,91.0807777678,-12.79,91.9744104563,9.9507777678,0,9.9507777678,81.13,-12.79,82.1319730677,125.14,89.8307777678,2.18,89.8572258328,9.9507777678,0,9.9507777678,79.88,2.18,79.9097415839,132.59
2021-10-06 16:30:00,7.2548888816,0.0,7.2548888816,7.2548888816,0,7.2548888816,0.0,0.0,0.0,132.45,98.4248888816,-11.93,99.1452654006,7.2548888816,0,7.2548888816,91.17,-11.93,91.9472337811,124.88,96.9948888816,2.93,97.0391331843,7.2548888816,0,7.2548888816,89.74,2.93,89.7878193298,132.23
2021-10-06 17:00:00,5.5682222167,0.0,5.5682222167,5.5682222167,0,5.5682222167,0.0,0.0,0.0,132.08,102.7482222167,-9.54,103.1901582937,5.5682222167,0,5.5682222167,97.18,-9.54,97.6471402551,124.33,101.1982222167,5.16,101.329688541,5.5682222167,0,5.5682222167,95.63,5.16,95.7691103645,131.67
2021-10-06 17:30:00,4.5267777733,0.0,4.5267777733,4.5267777733,0,4.5267777733,0.0,0.0,0.0,131.78,107.6667777733,-8.32,107.9877652147,4.5267777733,0,4.5267777733,103.14,-8.32,103.4750308045,123.71,106.0167777733,6.25,106.2008458979,4.5267777733,0,4.5267777733,101.49,6.25,101.6822629567,131.04
2021-10-06 18:00:00,6.6281111045,0.0,6.6281111045,6.6281111045,0,6.6281111045,0.0,0.0,0.0,131.37,109.6081111045,-8.82,109.9624045749,6.6281111045,0,6.6281111045,102.98,-8.82,103.3570162108,123.1,107.9581111045,5.73,108.1100673076,6.6281111045,0,6.6281111045,101.33,5.73,101.4918804634,130.4
2021-10-06 18:30:00,4.3792222178,0.0,4.3792222178,4.3792222178,0,4.3792222178,0.0,0.0,0.0,131.26,109.3292222178,-9.37,109.7300128987,4.3792222178,0,4.3792222178,104.95,-9.37,105.3674494329,123.1,107.6392222178,5.2,107.7647537911,4.3792222178,0,4.3792222178,103.26,5.2,103.3908487246,130.4
2021-10-06 19:00:00,5.4921111056,0.0,5.4921111056,5.4921111056,0,5.4921111056,0.0,0.0,0.0,131.26,110.3021111056,-9.45,110.7061796575,5.4921111056,0,5.4921111056,104.81,-9.45,105.2351585735,123.1,108.6021111056,5.08,108.7208578728,5.4921111056,0,5.4921111056,103.11,5.08,103.235064295,130.32
2021-10-06 19:30:00,4.2139999958,0.0,4.2139999958,4.2139999958,0,4.2139999958,0.0,0.0,0.0,130.99,112.3839999958,-9.15,112.7558688275,4.2139999958,0,4.2139999958,108.17,-9.15,108.5563052061,122.77,110.6539999958,5.35,110.7832578284,4.2139999958,0,4.2139999958,106.44,5.35,106.5743688698,130.12
2021-10-06 20:00:00,1.8787777759000002,0.0,1.8787777759000002,1.8787777759000002,0,1.8787777759000002,0.0,0.0,0.0,130.99,107.2187777759,-12.17,107.9072528042,1.8787777759000002,0,1.8787777759000002,105.34,-12.17,106.0406738002,122.77,106.1287777759,9.71,106.572048738,1.8787777759000002,0,1.8787777759000002,104.25,9.71,104.7012253988,130.12
2021-10-06 20:30:00,1.7206666649,0.0,1.7206666649,1.7206666649,0,1.7206666649,0.0,0.0,0.0,131.07,106.7106666649,-13.52,107.5637335726,1.7206666649,0,1.7206666649,104.99,-13.52,105.8569341139,123.41,106.1806666649,12.59,106.9244690116,1.7206666649,0,1.7206666649,104.46,12.59,105.2159669442,130.77
2021-10-06 21:00:00,1.6931111094,0.0,1.6931111094,1.6931111094,0,1.6931111094,0.0,0.0,0.0,131.07,102.2231111094,-15.03,103.3221435361,1.6931111094,0,1.6931111094,100.53,-15.03,101.6473403489,124.1,101.7431111094,11.36,102.3753400884,1.6931111094,0,1.6931111094,100.05,11.36,100.6928602236,131.43
2021-10-06 21:30:00,1.6677777760999999,0.0,1.6677777760999999,1.6677777760999999,0,1.6677777760999999,0.0,0.0,0.0,131.65,98.0877777761,-16.06,99.3938416053,1.6677777760999999,0,1.6677777760999999,96.42,-16.06,97.7483503697,124.79,97.6377777761,10.52,98.2028820812,1.6677777760999999,0,1.6677777760999999,95.97,10.52,96.5448667719,132.17
2021-10-06 22:00:00,1.7173333316,0.0,1.7173333316,1.7173333316,0,1.7173333316,0.0,0.0,0.0,131.9,92.58733333160001,-25.28,95.9765215741,1.7173333316,0,1.7173333316,90.87,-25.28,94.3209165562,125.21,92.2273333316,12.38,93.0545292474,1.7173333316,0,1.7173333316,90.51,12.38,91.3527476325,132.53
2021-10-06 22:30:00,1.6385555539,0.0,1.6385555539,1.6385555539,0,1.6385555539,0.0,0.0,0.0,131.62,87.9785555539,-33.93,94.2945976043,1.6385555539,0,1.6385555539,86.34,-33.93,92.767669476,124.84,86.1785555539,28.79,90.8603738566,1.6385555539,0,1.6385555539,84.54,28.79,89.3077583416,132.11
2021-10-06 23:00:00,1.6062222205999999,0.0,1.6062222205999999,1.6062222205999999,0,1.6062222205999999,0.0,0.0,0.0,130.18,82.1362222206,-35.34,89.4162994128,1.6062222205999999,0,1.6062222205999999,80.53,-35.34,87.9431435645,124.47,80.3662222206,29.67,85.6681888102,1.6062222205999999,0,1.6062222205999999,78.76,29.67,84.1632134605,131.79
2021-10-06 23:30:00,2.2044444422,0.0,2.2044444422,2.2044444422,0,2.2044444422,0.0,0.0,0.0,131.58,74.5744444422,-37.05,83.270944896,2.2044444422,0,2.2044444422,72.37,-37.05,81.3026407935,125.87,74.2444444422,15.28,75.8005008594,2.2044444422,0,2.2044444422,72.04,15.28,73.6426506856,133.2
2021-10-07 00:00:00,1.5582222207,0.0,1.5582222207,1.5582222207,0,1.5582222207,0.0,0.0,0.0,132.22,72.1382222207,-37.52,81.3121977637,1.5582222207,0,1.5582222207,70.58,-37.52,79.9330144559,125.19,71.8282222207,14.87,73.3512808844,1.5582222207,0,1.5582222207,70.27,14.87,71.8261080666,132.47
2021-10-07 00:30:00,1.5539999984000001,0.0,1.5539999984000001,1.5539999984000001,0,1.5539999984000001,0.0,0.0,0.0,132.14,71.8739999984,-37.87,81.2404380575,1.5539999984000001,0,1.5539999984000001,70.32,-37.87,79.8688881856,125.19,71.5539999984,14.52,73.0123641295,1.5539999984000001,0,1.5539999984000001,70.0,14.52,71.490072038,132.47
2021-10-07 01:00:00,1.5755555540000001,0.0,1.5755555540000001,1.5755555540000001,0,1.5755555540000001,0.0,0.0,0.0,132.14,70.675555554,-38.09,80.2862519543,1.5755555540000001,0,1.5755555540000001,69.1,-38.09,78.9028396194,125.19,70.375555554,14.34,71.8216848837,1.5755555540000001,0,1.5755555540000001,68.8,14.34,70.278557185,132.47
2021-10-07 01:30:00,1.5736666651,0.0,1.5736666651,1.5736666651,0,1.5736666651,0.0,0.0,0.0,132.14,72.6236666651,-37.83,81.8859320023,1.5736666651,0,1.5736666651,71.05,-37.83,80.4935488098,125.19,72.2936666651,14.51,73.7354347643,1.5736666651,0,1.5736666651,70.72,14.51,72.1932025886,132.47
2021-10-07 02:00:00,1.6077777762,0.0,1.6077777762,1.6077777762,0,1.6077777762,0.0,0.0,0.0,132.03,74.1177777762,-38.25,83.4056801572,1.6077777762,0,1.6077777762,72.51,-38.25,81.9802573794,125.19,73.7877777762,14.04,75.1116352448,1.6077777762,0,1.6077777762,72.18,14.04,73.5328090039,132.47
2021-10-07 02:30:00,1.6132222206,0.0,1.6132222206,1.6132222206,0,1.6132222206,0.0,0.0,0.0,131.95,72.6432222206,-38.15,82.0515705797,1.6132222206,0,1.6132222206,71.03,-38.15,80.6268156385,125.01,72.3332222206,14.23,73.7196577367,1.6132222206,0,1.6132222206,70.72,14.23,72.1374472795,132.3
2021-10-07 03:00:00,1.6114444427999999,0.0,1.6114444427999999,1.6114444427999999,0,1.6114444427999999,0.0,0.0,0.0,132.03,69.4714444428,-38.36,79.3584979254,1.6114444427999999,0,1.6114444427999999,67.86,-38.36,77.9517106932,125.01,69.1814444428,14.18,70.6197186004,1.6114444427999999,0,1.6114444427999999,67.57,14.18,69.0418518002,132.38
2021-10-07 03:30:00,1.6065555539,0.0,1.6065555539,1.6065555539,0,1.6065555539,0.0,0.0,0.0,132.22,68.2965555539,-38.66,78.47939284,1.6065555539,0,1.6065555539,66.69,-38.66,77.0853533429,125.33,68.0365555539,13.99,69.4600100176,1.6065555539,0,1.6065555539,66.43,13.99,67.8871490048,132.61
2021-10-07 04:00:00,1.6515555539,0.0,1.6515555539,1.6515555539,0,1.6515555539,0.0,0.0,0.0,132.42,67.3415555539,-38.25,77.4464176345,1.6515555539,0,1.6515555539,65.69,-38.25,76.0147262049,125.49,67.0815555539,14.4,68.6097303269,1.6515555539,0,1.6515555539,65.43,14.4,66.9958573346,132.85
2021-10-07 04:30:00,1.627666665,0.0,1.627666665,1.627666665,0,1.627666665,0.0,0.0,0.0,132.42,66.497666665,-37.95,76.5646274196,1.627666665,0,1.627666665,64.87,-37.95,75.1553018755,125.6,66.267666665,14.66,67.8698699367,1.627666665,0,1.627666665,64.64,14.66,66.2815600299,132.85
2021-10-07 05:00:00,1.6392222206,0.0,1.6392222206,1.6392222206,0,1.6392222206,0.0,0.0,0.0,132.42,65.4492222206,-37.62,75.4908278487,1.6392222206,0,1.6392222206,63.81,-37.62,74.074155412,125.6,65.2092222206,15.0,66.9122011491,1.6392222206,0,1.6392222206,63.57,15.0,65.3157324081,132.85
2021-10-07 05:30:00,2.1096666646,0.0,2.1096666646,2.1096666646,0,2.1096666646,0.0,0.0,0.0,132.42,67.7096666646,-37.12,77.2171830607,2.1096666646,0,2.1096666646,65.6,-37.12,75.3740963462,125.6,67.4496666646,15.26,69.154357297,2.1096666646,0,2.1096666646,65.34,15.26,67.0983099638,132.85
2021-10-07 06:00:00,2.5119999975000002,0.0,2.5119999975000002,2.5119999975000002,0,2.5119999975000002,0.0,0.0,0.0,132.19,70.0719999975,-36.45,78.9853637306,2.5119999975000002,0,2.5119999975000002,67.56,-36.45,76.7655919016,125.16,69.7819999975,15.7,71.526341467,2.5119999975000002,0,2.5119999975000002,67.27,15.7,69.0778032366,132.47
2021-10-07 06:30:00,1.6091111095000001,0.0,1.6091111095000001,1.6091111095000001,0,1.6091111095000001,0.0,0.0,0.0,131.32,79.0791111095,-22.17,82.1280385366,1.6091111095000001,0,1.6091111095000001,77.47,-22.17,80.5798349465,124.45,78.5891111095,13.28,79.7032419979,1.6091111095000001,0,1.6091111095000001,76.98,13.28,78.1170839189,131.76
2021-10-07 07:00:00,1.5797777762,0.0,1.5797777762,1.5797777762,0,1.5797777762,0.0,0.0,0.0,131.32,89.0097777762,5.04,89.152353529,1.5797777762,0,1.5797777762,87.43,5.04,87.5751477304,124.45,88.2597777762,2.18,88.2866964673,1.5797777762,0,1.5797777762,86.68,2.18,86.7074091413,131.76
2021-10-07 07:30:00,3.7411111074,0.0,3.7411111074,3.7411111074,0,3.7411111074,0.0,0.0,0.0,132.04,97.0411111074,7.72,97.3477048777,3.7411111074,0,3.7411111074,93.3,7.72,93.6188463932,126.3,96.2311111074,4.88,96.3547671107,3.7411111074,0,3.7411111074,92.49,4.88,92.6186509295,133.67
2021-10-07 08:00:00,6.8801111042,0.0,6.8801111042,6.8801111042,0,6.8801111042,0.0,0.0,0.0,131.68,102.0801111042,10.52,102.6207556153,6.8801111042,0,6.8801111042,95.2,10.52,95.7794884096,125.54,101.2701111042,7.65,101.5586426803,6.8801111042,0,6.8801111042,94.39,7.65,94.6994963028,132.93
2021-10-07 08:30:00,4.2683333291,0.0,4.2683333291,4.2683333291,0,4.2683333291,0.0,0.0,0.0,132.47,104.2283333291,12.03,104.9202857819,4.2683333291,0,4.2683333291,99.96,12.03,100.681291708,126.01,103.3683333291,9.16,103.7733970497,4.2683333291,0,4.2683333291,99.1,9.16,99.5224376711,133.41
2021-10-07 09:00:00,5.4529999945,0.0,5.4529999945,5.4529999945,0,5.4529999945,0.0,0.0,0.0,132.77,104.9129999945,12.39,105.6420828451,5.4529999945,0,5.4529999945,99.46,12.39,100.2287568515,126.13,104.0529999945,9.51,104.4866829212,5.4529999945,0,5.4529999945,98.6,9.51,99.0575595298,133.48
