Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-07 09:30:00,6.3854444381,0.0,6.3854444381,6.3854444381,0,6.3854444381,0.0,0.0,0.0,132.77,106.0354444381,13.1,106.8415905777,6.3854444381,0,6.3854444381,99.65,13.1,100.5073753513,126.13,105.1754444381,10.21,105.6698547966,6.3854444381,0,6.3854444381,98.79,10.21,99.3162031091,133.48
2021-10-07 10:00:00,6.2199999938,0.0,6.2199999938,6.2199999938,0,6.2199999938,0.0,0.0,0.0,132.87,104.4799999938,13.56,105.3562717578,6.2199999938,0,6.2199999938,98.26,13.56,99.1912354999,126.13,103.6399999938,10.67,104.1878039826,6.2199999938,0,6.2199999938,97.42,10.67,98.0025780273,133.48
2021-10-07 10:30:00,7.1682222151,0.0,7.1682222151,7.1682222151,0,7.1682222151,0.0,0.0,0.0,132.87,103.9382222151,12.75,104.7173172748,7.1682222151,0,7.1682222151,96.77,12.75,97.6063286883,126.22,103.1182222151,9.86,103.5885483671,7.1682222151,0,7.1682222151,95.95,9.86,96.4552854954,133.48
2021-10-07 11:00:00,7.1205555484,0.0,7.1205555484,7.1205555484,0,7.1205555484,0.0,0.0,0.0,132.87,104.3405555484,13.19,105.1709448097,7.1205555484,0,7.1205555484,97.22,13.19,98.1106747505,126.33,103.5105555484,10.29,104.0207633598,7.1205555484,0,7.1205555484,96.39,10.29,96.9376923596,133.6
2021-10-07 11:30:00,7.7292222145,0.0,7.7292222145,7.7292222145,0,7.7292222145,0.0,0.0,0.0,132.87,103.7292222145,13.13,104.5569148417,7.7292222145,0,7.7292222145,96.0,13.13,96.8937402519,126.33,102.9092222145,10.23,103.4164441314,7.7292222145,0,7.7292222145,95.18,10.23,95.72818446,133.6
2021-10-07 12:00:00,8.7623333246,0.0,8.7623333246,8.7623333246,0,8.7623333246,0.0,0.0,0.0,132.87,103.9423333246,13.32,104.7923234639,8.7623333246,0,8.7623333246,95.18,13.32,96.1075168756,126.33,103.1223333246,10.42,103.6474410215,8.7623333246,0,8.7623333246,94.36,10.42,94.9335873124,133.6
2021-10-07 12:30:00,9.3833333239,0.0,9.3833333239,9.3833333239,0,9.3833333239,0.0,0.0,0.0,132.87,103.443333324,13.1,104.2695219571,9.3833333239,0,9.3833333239,94.06,13.1,94.9678556144,126.33,102.673333324,10.2,103.1787447871,9.3833333239,0,9.3833333239,93.29,10.2,93.8459594229,133.6
2021-10-07 13:00:00,10.5546666561,0.0,10.5546666561,10.5546666561,0,10.5546666561,0.0,0.0,0.0,132.87,98.8146666561,11.81,99.5179101788,10.5546666561,0,10.5546666561,88.26,11.81,89.0466377804,126.33,98.1446666561,9.24,98.5786649993,10.5546666561,0,10.5546666561,87.59,9.24,88.0760222762,133.6
2021-10-07 13:30:00,10.4795555451,0.0,10.4795555451,10.4795555451,0,10.4795555451,0.0,0.0,0.0,133.25,98.2995555451,2.07,98.3213482432,10.4795555451,0,10.4795555451,87.82,2.07,87.8443925359,126.23,98.0795555451,-0.92,98.0838703147,10.4795555451,0,10.4795555451,87.6,-0.92,87.604830917,133.51
2021-10-07 14:00:00,10.7589999892,0.0,10.7589999892,10.7589999892,0,10.7589999892,0.0,0.0,0.0,133.36,98.1389999892,1.38,98.1487020744,10.7589999892,0,10.7589999892,87.38,1.38,87.3908965511,124.26,97.9089999892,-1.62,97.9224013129,10.7589999892,0,10.7589999892,87.15,-1.62,87.1650554982,131.5
2021-10-07 14:30:00,12.9249999871,0.0,12.9249999871,12.9249999871,0,12.9249999871,0.0,0.0,0.0,133.36,92.6649999871,0.59,92.6668782392,12.9249999871,0,12.9249999871,79.74,0.59,79.742182689,124.26,92.4649999871,-2.42,92.4966627647,12.9249999871,0,12.9249999871,79.54,-2.42,79.576805666,131.5
2021-10-07 15:00:00,13.0775555425,0.0,13.0775555425,13.0775555425,0,13.0775555425,0.0,0.0,0.0,133.23,90.3575555425,-0.09,90.3576003644,13.0775555425,0,13.0775555425,77.28,-0.09,77.2800524068,124.26,90.1775555425,-3.12,90.2315129188,13.0775555425,0,13.0775555425,77.1,-3.12,77.1631025815,131.67
2021-10-07 15:30:00,12.1405555434,0.0,12.1405555434,12.1405555434,0,12.1405555434,0.0,0.0,0.0,133.35,90.9305555434,-0.19,90.9307540463,12.1405555434,0,12.1405555434,78.79,-0.19,78.7902290897,124.46,90.7305555434,-3.25,90.7887449479,12.1405555434,0,12.1405555434,78.59,-3.25,78.6571713196,131.76
2021-10-07 16:00:00,10.8804444336,0.0,10.8804444336,10.8804444336,0,10.8804444336,0.0,0.0,0.0,133.35,93.4904444336,0.2,93.4906583589,10.8804444336,0,10.8804444336,82.61,0.2,82.6102421011,124.46,93.2804444336,-2.77,93.3215634981,10.8804444336,0,10.8804444336,82.4,-2.77,82.446545713,131.76
2021-10-07 16:30:00,9.3101111018,0.0,9.3101111018,9.3101111018,0,9.3101111018,0.0,0.0,0.0,133.35,98.5901111018,0.29,98.5905376142,9.3101111018,0,9.3101111018,89.28,0.29,89.2804709889,124.45,98.3401111018,-2.68,98.3766224848,9.3101111018,0,9.3101111018,89.03,-2.68,89.0703278314,131.76
2021-10-07 17:00:00,6.4437777713,0.0,6.4437777713,6.4437777713,0,6.4437777713,0.0,0.0,0.0,133.35,102.6237777713,0.74,102.6264457343,6.4437777713,0,6.4437777713,96.18,0.74,96.1828467036,124.45,102.3637777713,-2.22,102.3878479099,6.4437777713,0,6.4437777713,95.92,-2.22,95.9456867191,131.76
2021-10-07 17:30:00,6.8121111042999996,0.0,6.8121111042999996,6.8121111042999996,0,6.8121111042999996,0.0,0.0,0.0,133.233,109.6821111043,2.59,109.7126865786,6.8121111042999996,0,6.8121111042999996,102.87,2.59,102.9025995784,124.173,109.3921111043,-0.32,109.3925791444,6.8121111042999996,0,6.8121111042999996,102.58,-0.32,102.5804991214,131.433
2021-10-07 18:00:00,7.3554444371,0.0,7.3554444371,7.3554444371,0,7.3554444371,0.0,0.0,0.0,133.01,112.9454444371,3.44,112.9978186475,7.3554444371,0,7.3554444371,105.59,3.44,105.6460207485,123.61,112.6654444371,0.54,112.6667385265,7.3554444371,0,7.3554444371,105.31,0.54,105.3113844748,130.88
2021-10-07 18:30:00,4.938888884,0.0,4.938888884,4.938888884,0,4.938888884,0.0,0.0,0.0,132.77,113.2488888839,3.33,113.2978364023,4.938888884,0,4.938888884,108.31,3.33,108.3611784727,123.27,112.9288888839,0.45,112.9297854623,4.938888884,0,4.938888884,107.99,0.45,107.9909375827,130.55
2021-10-07 19:00:00,4.769777773,0.0,4.769777773,4.769777773,0,4.769777773,0.0,0.0,0.0,132.66,114.039777773,3.45,114.0919515764,4.769777773,0,4.769777773,109.27,3.45,109.3244501473,123.19,113.739777773,0.58,113.7412565776,4.769777773,0,4.769777773,108.97,0.58,108.9715435332,130.46
2021-10-07 19:30:00,4.7157777731,0.0,4.7157777731,4.7157777731,0,4.7157777731,0.0,0.0,0.0,132.54,114.1057777731,3.23,114.1514845335,4.7157777731,0,4.7157777731,109.39,3.23,109.4376763277,123.05,113.8057777731,0.34,113.8062856548,4.7157777731,0,4.7157777731,109.09,0.34,109.0905298365,130.31
2021-10-07 20:00:00,5.0198888839,0.0,5.0198888839,5.0198888839,0,5.0198888839,0.0,0.0,0.0,132.66,108.3898888839,1.05,108.394974571,5.0198888839,0,5.0198888839,103.37,1.05,103.3753326476,123.05,108.1098888839,-1.8599999999999999,108.1258880864,5.0198888839,0,5.0198888839,103.09,-1.8599999999999999,103.1067781477,130.31
2021-10-07 20:30:00,6.6115555489,0.0,6.6115555489,6.6115555489,0,6.6115555489,0.0,0.0,0.0,132.99,106.5615555489,-0.5,106.5627285734,6.6115555489,0,6.6115555489,99.95,-0.5,99.9512506175,123.79,106.2715555489,-3.44,106.3272172061,6.6115555489,0,6.6115555489,99.66,-3.44,99.719352184,131.07
2021-10-07 21:00:00,3.4565555521,0.0,3.4565555521,3.4565555521,0,3.4565555521,0.0,0.0,0.0,133.17,103.2765555521,-7.78,103.5691813558,3.4565555521,0,3.4565555521,99.82,-7.78,100.1227286883,124.13,103.0665555521,-0.23,103.0668121821,3.4565555521,0,3.4565555521,99.61,-0.23,99.6102655352,131.39
2021-10-07 21:30:00,1.6813333316999999,0.0,1.6813333316999999,1.6813333316999999,0,1.6813333316999999,0.0,0.0,0.0,132.93,96.9713333317,-22.01,99.4378176959,1.6813333316999999,0,1.6813333316999999,95.29,-22.01,97.7988967218,123.57,96.8913333317,3.99,96.9734529383,1.6813333316999999,0,1.6813333316999999,95.21,3.99,95.2935685133,130.81
2021-10-07 22:00:00,1.6839999983,0.0,1.6839999983,1.6839999983,0,1.6839999983,0.0,0.0,0.0,133.1,91.8339999983,-31.78,97.1774251341,1.6839999983,0,1.6839999983,90.15,-31.78,95.5876085065,123.41,91.8639999983,5.79,92.0462850727,1.6839999983,0,1.6839999983,90.18,5.79,90.3656820923,130.63
2021-10-07 22:30:00,1.6887777761,0.0,1.6887777761,1.6887777761,0,1.6887777761,0.0,0.0,0.0,133.1,86.8187777761,-42.03,96.4573536571,1.6887777761,0,1.6887777761,85.13,-42.03,94.9401801136,123.24,86.9687777761,9.58,87.4948267492,1.6887777761,0,1.6887777761,85.28,9.58,85.8164016957,130.46
2021-10-07 23:00:00,1.7057777761000001,0.0,1.7057777761000001,1.7057777761000001,0,1.7057777761000001,0.0,0.0,0.0,132.76,80.0957777761,-43.48,91.1364033609,1.7057777761000001,0,1.7057777761000001,78.39,-43.48,89.640964408,122.54,80.2757777761,8.69,80.7447620441,1.7057777761000001,0,1.7057777761000001,78.57,8.69,79.0491049918,129.76
2021-10-07 23:30:00,1.6761111094,0.0,1.6761111094,1.6761111094,0,1.6761111094,0.0,0.0,0.0,133.32,71.9961111094,-44.19,84.4760091084,1.6761111094,0,1.6761111094,70.32,-44.19,83.0521432595,123.27,72.2361111094,8.47,72.7309882252,1.6761111094,0,1.6761111094,70.56,8.47,71.0665497967,130.48
2021-10-08 00:00:00,1.7157777761,0.0,1.7157777761,1.7157777761,0,1.7157777761,0.0,0.0,0.0,134.05,66.8057777761,-44.29,80.1537026236,1.7157777761,0,1.7157777761,65.09,-44.29,78.7293604699,124.01,67.0757777761,8.3,67.5873506232,1.7157777761,0,1.7157777761,65.36,8.3,65.8848966001,131.27
2021-10-08 00:30:00,1.6958888872,0.0,1.6958888872,1.6958888872,0,1.6958888872,0.0,0.0,0.0,133.96,65.6258888872,-44.54,79.3131066863,1.6958888872,0,1.6958888872,63.93,-44.54,77.9157012418,124.01,65.8758888872,8.13,66.3756705177,1.6958888872,0,1.6958888872,64.18,8.13,64.6928844619,131.27
2021-10-08 01:00:00,1.7198888872,0.0,1.7198888872,1.7198888872,0,1.7198888872,0.0,0.0,0.0,133.96,64.6798888872,-45.06,78.8282413,1.7198888872,0,1.7198888872,62.96,-45.06,77.4232859029,124.01,64.9498888872,7.66,65.400028031,1.7198888872,0,1.7198888872,63.23,7.66,63.6922954524,131.27
2021-10-08 01:30:00,1.7207777761,0.0,1.7207777761,1.7207777761,0,1.7207777761,0.0,0.0,0.0,134.06,66.6707777761,-44.64,80.2354174244,1.7207777761,0,1.7207777761,64.95,-44.64,78.8113703726,124.01,66.9007777761,8.07,67.3857475067,1.7207777761,0,1.7207777761,65.18,8.07,65.6776773341,131.26
2021-10-08 02:00:00,1.6829999983000001,0.0,1.6829999983000001,1.6829999983000001,0,1.6829999983000001,0.0,0.0,0.0,134.06,66.3129999983,-44.7,79.971894868,1.6829999983000001,0,1.6829999983000001,64.63,-44.7,78.5819756687,124.01,66.5729999983,8.0,67.0519524606,1.6829999983000001,0,1.6829999983000001,64.89,8.0,65.3812824897,131.26
2021-10-08 02:30:00,1.7417777760000002,0.0,1.7417777760000002,1.7417777760000002,0,1.7417777760000002,0.0,0.0,0.0,134.06,65.061777776,-44.98,79.0963673463,1.7417777760000002,0,1.7417777760000002,63.32,-44.98,77.6699607313,124.01,65.321777776,7.79,65.7846391783,1.7417777760000002,0,1.7417777760000002,63.58,7.79,64.0554486363,131.26
2021-10-08 03:00:00,1.7948888871,0.0,1.7948888871,1.7948888871,0,1.7948888871,0.0,0.0,0.0,134.06,63.4448888871,-45.49,78.0678808851,1.7948888871,0,1.7948888871,61.65,-45.49,76.6163337677,124.13,63.7148888871,7.35,64.1374271849,1.7948888871,0,1.7948888871,61.92,7.35,62.3547023086,131.36
2021-10-08 03:30:00,1.7956666649000002,0.0,1.7956666649000002,1.7956666649000002,0,1.7956666649000002,0.0,0.0,0.0,134.06,63.1756666649,-44.84,77.4712234223,1.7956666649000002,0,1.7956666649000002,61.38,-44.84,76.0140118662,124.28,63.4456666649,8.0,63.948046245,1.7956666649000002,0,1.7956666649000002,61.65,8.0,62.1668923142,131.54
2021-10-08 04:00:00,1.7565555538000002,0.0,1.7565555538000002,1.7565555538000002,0,1.7565555538000002,0.0,0.0,0.0,134.06,62.3565555538,-45.23,77.0330638138,1.7565555538000002,0,1.7565555538000002,60.6,-45.23,75.6182048187,124.28,62.6265555538,7.66,63.0932727043,1.7565555538000002,0,1.7565555538000002,60.87,7.66,61.3500814995,131.54
2021-10-08 04:30:00,1.7644444427,0.0,1.7644444427,1.7644444427,0,1.7644444427,0.0,0.0,0.0,134.17,63.8044444427,-45.81,78.5465672747,1.7644444427,0,1.7644444427,62.04,-45.81,77.1201510631,124.28,64.0544444427,7.09,64.4456356386,1.7644444427,0,1.7644444427,62.29,7.09,62.6922020669,131.54
2021-10-08 05:00:00,1.7864444427000001,0.0,1.7864444427000001,1.7864444427000001,0,1.7864444427000001,0.0,0.0,0.0,134.17,65.8964444427,-46.28,80.5244049353,1.7864444427000001,0,1.7864444427000001,64.11,-46.28,79.0691501156,124.28,66.1364444427,6.53,66.4580332504,1.7864444427000001,0,1.7864444427000001,64.35,6.53,64.6804715505,131.54
2021-10-08 05:30:00,1.7545555538,0.0,1.7545555538,1.7545555538,0,1.7545555538,0.0,0.0,0.0,133.9,68.1245555538,-45.74,82.0554853097,1.7545555538,0,1.7545555538,66.37,-45.74,80.6047424163,124.28,68.3745555538,6.94,68.7258571949,1.7545555538,0,1.7545555538,66.62,6.94,66.9805046263,131.54
2021-10-08 06:00:00,3.8338888851,0.0,3.8338888851,3.8338888851,0,3.8338888851,0.0,0.0,0.0,133.62,68.8938888851,-45.21,82.4033496025,3.8338888851,0,3.8338888851,65.06,-45.21,79.2259282054,123.9,69.1238888851,7.36,69.5146143958,3.8338888851,0,3.8338888851,65.29,7.36,65.7035288246,131.1
2021-10-08 06:30:00,2.4368888865000002,0.0,2.4368888865000002,2.4368888865000002,0,2.4368888865000002,0.0,0.0,0.0,133.62,76.0668888865,-42.74,87.2518147941,2.4368888865000002,0,2.4368888865000002,73.63,-42.74,85.1356828833,123.9,76.2568888865,9.4,76.8340621251,2.4368888865000002,0,2.4368888865000002,73.82,9.4,74.4160762201,131.1
2021-10-08 07:00:00,1.6525555539,0.0,1.6525555539,1.6525555539,0,1.6525555539,0.0,0.0,0.0,133.41,83.9625555539,-40.32,93.1418978502,1.6525555539,0,1.6525555539,82.31,-40.32,91.654997136,123.3,84.1025555539,11.42,84.8743556718,1.6525555539,0,1.6525555539,82.45,11.42,83.2371245299,130.52
2021-10-08 07:30:00,1.6231111095,0.0,1.6231111095,1.6231111095,0,1.6231111095,0.0,0.0,0.0,133.15,94.2131111095,-28.92,98.5518985354,1.6231111095,0,1.6231111095,92.59,-28.92,97.0014149381,122.75,93.7931111095,22.23,96.3914964693,1.6231111095,0,1.6231111095,92.17,22.23,94.8128778173,129.96
2021-10-08 08:00:00,1.8011111093,0.0,1.8011111093,1.8011111093,0,1.8011111093,0.0,0.0,0.0,132.67,100.4911111093,-17.49,102.0017819059,1.8011111093,0,1.8011111093,98.69,-17.49,100.2278214869,123.74,99.8011111093,22.85,102.3835156588,1.8011111093,0,1.8011111093,98.0,22.85,100.6286365802,131.02
2021-10-08 08:30:00,3.3859999966,0.0,3.3859999966,3.3859999966,0,3.3859999966,0.0,0.0,0.0,132.56,102.3859999966,-7.45,102.6566875333,3.3859999966,0,3.3859999966,99.0,-7.45,99.2799199234,124.34,101.5959999966,17.67,103.1211720032,3.3859999966,0,3.3859999966,98.21,17.67,99.786938023,131.61
2021-10-08 09:00:00,3.4601111077,0.0,3.4601111077,3.4601111077,0,3.4601111077,0.0,0.0,0.0,132.7,102.9001111077,-27.32,106.4650894236,3.4601111077,0,3.4601111077,99.44,-27.32,103.1246624237,125.08,103.4201111077,-31.09,107.992163982,3.4601111077,0,3.4601111077,99.96,-31.09,104.6832828106,132.37
2021-10-08 09:30:00,4.2653333291,0.0,4.2653333291,4.2653333291,0,4.2653333291,0.0,0.0,0.0,133.63,103.6453333291,-26.93,107.0867873311,4.2653333291,0,4.2653333291,99.38,-26.93,102.9641165649,123.8,104.2453333291,-31.38,108.8659447251,4.2653333291,0,4.2653333291,99.98,-31.38,104.7888581864,130.93
2021-10-08 10:00:00,5.3408888835,0.0,5.3408888835,5.3408888835,0,5.3408888835,0.0,0.0,0.0,133.63,102.3508888835,-27.28,105.9240428574,5.3408888835,0,5.3408888835,97.01,-27.28,100.7727071185,123.65,102.9508888835,-31.76,107.7384941509,5.3408888835,0,5.3408888835,97.61,-31.76,102.6470150565,130.8
2021-10-08 10:30:00,9.5898888793,0.0,9.5898888793,9.5898888793,0,9.5898888793,0.0,0.0,0.0,133.84,96.4198888793,-29.81,100.9228966662,9.5898888793,0,9.5898888793,86.83,-29.81,91.8046022811,123.85,96.9598888793,-34.39,102.8780450411,9.5898888793,0,9.5898888793,87.37,-34.39,93.8945632079,131.0
2021-10-08 11:00:00,12.0455555435,0.0,12.0455555435,12.0455555435,0,12.0455555435,0.0,0.0,0.0,134.37,93.9055555435,-29.95,98.5659974937,12.0455555435,0,12.0455555435,81.86,-29.95,87.1668635434,124.83,94.4155555435,-34.58,100.5488613988,12.0455555435,0,12.0455555435,82.37,-34.58,89.3341664762,131.92
2021-10-08 11:30:00,12.4415555431,0.0,12.4415555431,12.4415555431,0,12.4415555431,0.0,0.0,0.0,134.77,91.5815555431,-30.82,96.6284311975,12.4415555431,0,12.4415555431,79.14,-30.82,84.9294530772,125.21,92.0715555431,-35.47,98.6675845459,12.4415555431,0,12.4415555431,79.63,-35.47,87.1725748157,132.36
2021-10-08 12:00:00,10.9702222113,0.0,10.9702222113,10.9702222113,0,10.9702222113,0.0,0.0,0.0,134.88,85.3702222113,-28.42,89.976503824,10.9702222113,0,10.9702222113,74.4,-28.42,79.6433073146,125.42,85.8502222113,-33.09,92.0065690792,10.9702222113,0,10.9702222113,74.88,-33.09,81.8655147177,132.54
2021-10-08 12:30:00,10.480444434,0.0,10.480444434,10.480444434,0,10.480444434,0.0,0.0,0.0,134.88,82.390444434,-27.97,87.0086560868,10.480444434,0,10.480444434,71.91,-27.97,77.1580779958,125.16,82.840444434,-32.62,89.0314755242,10.480444434,0,10.480444434,72.36,-32.62,79.3727535115,132.31
2021-10-08 13:00:00,8.4002222138,0.0,8.4002222138,8.4002222138,0,8.4002222138,0.0,0.0,0.0,134.79,88.8202222138,-33.03,94.7629293242,8.4002222138,0,8.4002222138,80.42,-33.03,86.9388135415,125.06,89.3102222138,-37.71,96.9451385676,8.4002222138,0,8.4002222138,80.91,-37.71,89.266299352,132.31
2021-10-08 13:30:00,8.5681111025,0.0,8.5681111025,8.5681111025,0,8.5681111025,0.0,0.0,0.0,134.79,88.7281111025,-31.18,94.0471695471,8.5681111025,0,8.5681111025,80.16,-31.18,86.010569118,125.51,89.2881111025,-35.92,96.2424707926,8.5681111025,0,8.5681111025,80.72,-35.92,88.3513712401,132.71
2021-10-08 14:00:00,7.8484444366,0.0,7.8484444366,7.8484444366,0,7.8484444366,0.0,0.0,0.0,134.91,78.6984444366,-11.07,79.4732033879,7.8484444366,0,7.8484444366,70.85,-11.07,71.7096046566,125.4,79.0984444366,-15.54,80.6105173801,7.8484444366,0,7.8484444366,71.25,-15.54,72.9249895441,132.53
2021-10-08 14:30:00,8.013999992,0.0,8.013999992,8.013999992,0,8.013999992,0.0,0.0,0.0,134.55,77.063999992,-11.26,77.8822681665,8.013999992,0,8.013999992,69.05,-11.26,69.9620618621,123.02,77.473999992,-15.75,79.0587324383,8.013999992,0,8.013999992,69.46,-15.75,71.2232693717,130.3
2021-10-08 15:00:00,8.8562222134,0.0,8.8562222134,8.8562222134,0,8.8562222134,0.0,0.0,0.0,134.71,74.0362222134,-13.0,75.1688911693,8.8562222134,0,8.8562222134,65.18,-13.0,66.463767573,123.11,74.4162222134,-17.53,76.4530903791,8.8562222134,0,8.8562222134,65.56,-17.53,67.8632043157,130.39
2021-10-08 15:30:00,10.0622222122,0.0,10.0622222122,10.0622222122,0,10.0622222122,0.0,0.0,0.0,134.71,75.8322222122,-12.95,76.9300229146,10.0622222122,0,10.0622222122,65.77,-12.95,67.0327934671,123.41,76.1922222122,-17.48,78.1716388828,10.0622222122,0,10.0622222122,66.13,-17.48,68.4012229423,130.7
2021-10-08 16:00:00,8.1893333251,0.0,8.1893333251,8.1893333251,0,8.1893333251,0.0,0.0,0.0,134.61,79.0693333251,-11.6,79.9157022899,8.1893333251,0,8.1893333251,70.88,-11.6,71.8229378402,123.26,79.4693333251,-16.07,81.0778628181,8.1893333251,0,8.1893333251,71.28,-16.07,73.0690310597,130.52
2021-10-08 16:30:00,6.468444438,0.0,6.468444438,6.468444438,0,6.468444438,0.0,0.0,0.0,134.52,79.418444438,-10.88,80.1602377551,6.468444438,0,6.468444438,72.95,-10.88,73.7568769675,123.02,79.848444438,-15.33,81.3067216112,6.468444438,0,6.468444438,73.38,-15.33,74.96421346220001,130.23
2021-10-08 17:00:00,9.1272222131,0.0,9.1272222131,9.1272222131,0,9.1272222131,0.0,0.0,0.0,134.52,79.9772222131,-11.73,80.8328458792,9.1272222131,0,9.1272222131,70.85,-11.73,71.8144511919,122.86,80.3772222131,-16.19,81.9915480443,9.1272222131,0,9.1272222131,71.25,-16.19,73.0662617081,130.09
2021-10-08 17:30:00,10.5336666561,0.0,10.5336666561,10.5336666561,0,10.5336666561,0.0,0.0,0.0,134.52,85.0436666561,-11.33,85.7950705945,10.5336666561,0,10.5336666561,74.51,-11.33,75.3664978621,122.95,85.4336666561,-15.77,86.876949177,10.5336666561,0,10.5336666561,74.9,-15.77,76.5421641973,130.21
2021-10-08 18:00:00,5.2591111059,0.0,5.2591111059,5.2591111059,0,5.2591111059,0.0,0.0,0.0,133.76,91.0791111059,-8.32,91.4583341191,5.2591111059,0,5.2591111059,85.82,-8.32,86.2223567296,122.75,90.8791111059,-6.01,91.0776203872,5.2591111059,0,5.2591111059,85.62,-6.01,85.8306734216,129.98
2021-10-08 18:30:00,2.4801111086,0.0,2.4801111086,2.4801111086,0,2.4801111086,0.0,0.0,0.0,131.94,91.6801111086,-8.37,92.0613907829,2.4801111086,0,2.4801111086,89.2,-8.37,89.5918350074,122.67,90.2901111086,6.26,90.5068603146,2.4801111086,0,2.4801111086,87.81,6.26,88.0328557983,129.88
2021-10-08 19:00:00,2.4137777754,0.0,2.4137777754,2.4137777754,0,2.4137777754,0.0,0.0,0.0,131.75,92.5737777754,-8.26,92.9415511577,2.4137777754,0,2.4137777754,90.16,-8.26,90.5375789383,123.71,91.1637777754,6.34,91.3839700291,2.4137777754,0,2.4137777754,88.75,6.34,88.9761659098,130.93
2021-10-08 19:30:00,2.4675555531,0.0,2.4675555531,2.4675555531,0,2.4675555531,0.0,0.0,0.0,131.82,92.3475555531,-8.68,92.7545870382,2.4675555531,0,2.4675555531,89.88,-8.68,90.2981550199,123.78,90.9375555531,5.96,91.1326539171,2.4675555531,0,2.4675555531,88.47,5.96,88.6705277981,130.8
2021-10-08 20:00:00,1.7193333316000001,0.0,1.7193333316000001,1.7193333316000001,0,1.7193333316000001,0.0,0.0,0.0,131.82,89.7193333316,-9.59,90.2304099152,1.7193333316000001,0,1.7193333316000001,88.0,-9.59,88.5210037223,123.78,88.3393333316,5.11,88.48700420669999,1.7193333316000001,0,1.7193333316000001,86.62,5.11,86.7705969785,131.01
2021-10-08 20:30:00,1.6603333317,0.0,1.6603333317,1.6603333317,0,1.6603333317,0.0,0.0,0.0,131.82,86.0603333317,-11.3,86.7990263376,1.6603333317,0,1.6603333317,84.4,-11.3,85.1530974187,123.97,84.7703333317,3.52,84.8433840271,1.6603333317,0,1.6603333317,83.11,3.52,83.1845087742,131.18
2021-10-08 21:00:00,1.6353333317,0.0,1.6353333317,1.6353333317,0,1.6353333317,0.0,0.0,0.0,132.14,82.5453333317,-13.05,83.5705364039,1.6353333317,0,1.6353333317,80.91,-13.05,81.9556624035,124.45,81.3253333317,1.9100000000000001,81.34775929,1.6353333317,0,1.6353333317,79.69,1.9100000000000001,79.7128860348,131.67
2021-10-08 21:30:00,1.6311111095,0.0,1.6311111095,1.6311111095,0,1.6311111095,0.0,0.0,0.0,132.53,78.2011111095,-23.12,81.5472144145,1.6311111095,0,1.6311111095,76.57,-23.12,79.984369098,125.02,77.1511111095,3.89,77.2491167938,1.6311111095,0,1.6311111095,75.52,3.89,75.6201196772,132.25
2021-10-08 22:00:00,1.6302222205999999,0.0,1.6302222205999999,1.6302222205999999,0,1.6302222205999999,0.0,0.0,0.0,132.43,73.6802222206,-35.52,81.795143783,1.6302222205999999,0,1.6302222205999999,72.05,-35.52,80.329775924,124.78,72.8402222206,8.12,73.29142087,1.6302222205999999,0,1.6302222205999999,71.21,8.12,71.6714622427,131.99
2021-10-08 22:30:00,1.627666665,0.0,1.627666665,1.627666665,0,1.627666665,0.0,0.0,0.0,131.47,70.167666665,-36.06,78.8912228655,1.627666665,0,1.627666665,68.54,-36.06,77.4471122767,123.35,69.407666665,7.59,69.8214314655,1.627666665,0,1.627666665,67.78,7.59,68.2036399322,130.53
2021-10-08 23:00:00,1.6063333317000001,0.0,1.6063333317000001,1.6063333317000001,0,1.6063333317000001,0.0,0.0,0.0,131.33,66.3363333317,-36.91,75.9134850991,1.6063333317000001,0,1.6063333317000001,64.73,-36.91,74.5138980325,123.35,65.6463333317,6.92,66.0100558998,1.6063333317000001,0,1.6063333317000001,64.04,6.92,64.4127937602,130.53
2021-10-08 23:30:00,1.526555554,0.0,1.526555554,1.526555554,0,1.526555554,0.0,0.0,0.0,131.43,62.166555554,-37.88,72.7981801246,1.526555554,0,1.526555554,60.64,-37.88,71.4989790137,123.55,61.566555554,6.23,61.8809636543,1.526555554,0,1.526555554,60.04,6.23,60.3623599605,130.74
2021-10-09 00:00:00,1.6514444428,0.0,1.6514444428,1.6514444428,0,1.6514444428,0.0,0.0,0.0,131.79,59.0314444428,-38.72,70.5970950748,1.6514444428,0,1.6514444428,57.38,-38.72,69.2221265204,124.04,58.4914444428,5.61,58.7598602194,1.6514444428,0,1.6514444428,56.84,5.61,57.116177218,131.21
2021-10-09 00:30:00,1.6837777761,0.0,1.6837777761,1.6837777761,0,1.6837777761,0.0,0.0,0.0,132.1,58.0437777761,-39.12,69.9961037381,1.6837777761,0,1.6837777761,56.36,-39.12,68.6062970871,124.4,57.5137777761,5.15,57.7438926128,1.6837777761,0,1.6837777761,55.83,5.15,56.06702596,131.62
2021-10-09 01:00:00,1.6684444428,0.0,1.6684444428,1.6684444428,0,1.6684444428,0.0,0.0,0.0,131.94,56.1584444428,-39.22,68.4980239294,1.6684444428,0,1.6684444428,54.49,-39.22,67.1369384169,124.27,55.6684444428,5.0,55.8925371287,1.6684444428,0,1.6684444428,54.0,5.0,54.2309874518,131.51
2021-10-09 01:30:00,1.6269999984,0.0,1.6269999984,1.6269999984,0,1.6269999984,0.0,0.0,0.0,131.78,57.8469999984,-39.11,69.8274123021,1.6269999984,0,1.6269999984,56.22,-39.11,68.4856225788,124.27,57.3169999984,5.05,57.5390388242,1.6269999984,0,1.6269999984,55.69,5.05,55.9184996222,131.4
2021-10-09 02:00:00,1.6168888873,0.0,1.6168888873,1.6168888873,0,1.6168888873,0.0,0.0,0.0,131.78,57.3568888873,-39.29,69.5234982062,1.6168888873,0,1.6168888873,55.74,-39.29,68.1956868138,124.19,56.8368888873,4.91,57.0485761293,1.6168888873,0,1.6168888873,55.22,4.91,55.437861611,131.4
2021-10-09 02:30:00,1.5921111095,0.0,1.5921111095,1.5921111095,0,1.5921111095,0.0,0.0,0.0,131.78,55.9021111095,-39.65,68.53589225,1.5921111095,0,1.5921111095,54.31,-39.65,67.2435766449,124.19,55.4121111095,4.68,55.6093918112,1.5921111095,0,1.5921111095,53.82,4.68,54.0230950613,131.4
2021-10-09 03:00:00,1.625666665,0.0,1.625666665,1.625666665,0,1.625666665,0.0,0.0,0.0,131.95,54.485666665,-39.86,67.5093139643,1.625666665,0,1.625666665,52.86,-39.86,66.2042234302,124.36,54.015666665,4.46,54.1994819649,1.625666665,0,1.625666665,52.39,4.46,52.5794988565,131.55
2021-10-09 03:30:00,1.6223333317000002,0.0,1.6223333317000002,1.6223333317000002,0,1.6223333317000002,0.0,0.0,0.0,131.95,54.6123333317,-39.87,67.6174818515,1.6223333317000002,0,1.6223333317000002,52.99,-39.87,66.3140784449,124.36,54.1623333317,4.38,54.3391456681,1.6223333317000002,0,1.6223333317000002,52.54,4.38,52.7222533661,131.55
2021-10-09 04:00:00,1.6723333317,0.0,1.6723333317,1.6723333317,0,1.6723333317,0.0,0.0,0.0,131.71,53.7023333317,-40.23,67.0998770883,1.6723333317,0,1.6723333317,52.03,-40.23,65.7690945658,124.07,53.2523333317,4.08,53.40840201,1.6723333317,0,1.6723333317,51.58,4.08,51.7411132466,131.29
2021-10-09 04:30:00,1.6399999984,0.0,1.6399999984,1.6399999984,0,1.6399999984,0.0,0.0,0.0,131.71,52.8099999984,-40.45,66.5214145958,1.6399999984,0,1.6399999984,51.17,-40.45,65.2270756665,124.22,52.3699999984,3.89,52.5142742483,1.6399999984,0,1.6399999984,50.73,3.89,50.87892491,131.44
2021-10-09 05:00:00,1.5662222207,0.0,1.5662222207,1.5662222207,0,1.5662222207,0.0,0.0,0.0,131.84,52.4662222207,-40.68,66.3895087654,1.5662222207,0,1.5662222207,50.9,-40.68,65.1588244216,124.34,52.0362222207,3.71,52.1683095662,1.5662222207,0,1.5662222207,50.47,3.71,50.6061755125,131.55
2021-10-09 05:30:00,1.5406666651,0.0,1.5406666651,1.5406666651,0,1.5406666651,0.0,0.0,0.0,131.84,53.1406666651,-40.45,66.7842268325,1.5406666651,0,1.5406666651,51.6,-40.45,65.564948715,124.42,52.6906666651,3.89,52.8340652763,1.5406666651,0,1.5406666651,51.15,3.89,51.2977056017,131.55
2021-10-09 06:00:00,1.5609999984,0.0,1.5609999984,1.5609999984,0,1.5609999984,0.0,0.0,0.0,131.73,54.1709999984,-40.25,67.4874784003,1.5609999984,0,1.5609999984,52.61,-40.25,66.2410341103,124.23,53.7009999984,4.02,53.8512562605,1.5609999984,0,1.5609999984,52.14,4.02,52.2947416095,131.55
2021-10-09 06:30:00,1.5124444429000001,0.0,1.5124444429000001,1.5124444429000001,0,1.5124444429000001,0.0,0.0,0.0,131.73,57.0424444429,-39.44,69.349506617,1.5124444429000001,0,1.5124444429000001,55.53,-39.44,68.1108985405,124.23,56.5024444429,4.57,56.6869573008,1.5124444429000001,0,1.5124444429000001,54.99,4.57,55.1795704949,131.45
2021-10-09 07:00:00,1.4883333318,0.0,1.4883333318,1.4883333318,0,1.4883333318,0.0,0.0,0.0,131.47,59.2283333318,-38.74,70.7727565471,1.4883333318,0,1.4883333318,57.74,-38.74,69.5319725019,123.86,58.6383333318,5.07,58.857106928,1.4883333318,0,1.4883333318,57.15,5.07,57.374449017,131.11
2021-10-09 07:30:00,1.5429999985,0.0,1.5429999985,1.5429999985,0,1.5429999985,0.0,0.0,0.0,131.21,63.8229999985,-37.43,73.9890547906,1.5429999985,0,1.5429999985,62.28,-37.43,72.6622549884,123.51,63.1429999985,6.24,63.4505795782,1.5429999985,0,1.5429999985,61.6,6.24,61.9152452955,130.78
2021-10-09 08:00:00,2.6041111085,0.0,2.6041111085,2.6041111085,0,2.6041111085,0.0,0.0,0.0,131.11,68.8941111085,-36.82,78.1160095335,2.6041111085,0,2.6041111085,66.29,-36.82,75.8292588649,123.24,68.1441111085,6.79,68.4815594067,2.6041111085,0,2.6041111085,65.54,6.79,65.8907861541,130.54
2021-10-09 08:30:00,3.6919999963,0.0,3.6919999963,3.6919999963,0,3.6919999963,0.0,0.0,0.0,131.11,72.1019999963,-35.34,80.2970360815,3.6919999963,0,3.6919999963,68.41,-35.34,76.9989850582,123.12,71.3019999963,7.95,71.7438339056,3.6919999963,0,3.6919999963,67.61,7.95,68.0758003993,130.41
2021-10-09 09:00:00,5.7139999943,0.0,5.7139999943,5.7139999943,0,5.7139999943,0.0,0.0,0.0,130.9,74.9839999943,-34.36,82.4815728217,5.7139999943,0,5.7139999943,69.27,-34.36,77.3236218759,122.83,74.1939999943,8.81,74.7152309449,5.7139999943,0,5.7139999943,68.48,8.81,69.0443806548,130.14
2021-10-09 09:30:00,9.4259999906,0.0,9.4259999906,9.4259999906,0,9.4259999906,0.0,0.0,0.0,130.8,75.2559999906,-33.85,82.5184102766,9.4259999906,0,9.4259999906,65.83,-33.85,74.0230464112,122.59,74.5259999906,9.32,75.1065048754,9.4259999906,0,9.4259999906,65.1,9.32,65.7637620578,129.89
2021-10-09 10:00:00,13.221222209,0.0,13.221222209,13.221222209,0,13.221222209,0.0,0.0,0.0,130.88,73.261222209,-33.5,80.5571640486,13.221222209,0,13.221222209,60.04,-33.5,68.7535569989,122.59,72.661222209,9.64,73.2979045601,13.221222209,0,13.221222209,59.44,9.64,60.2166355752,129.89
2021-10-09 10:30:00,14.4877777633,0.0,14.4877777633,14.4877777633,0,14.4877777633,0.0,0.0,0.0,130.79,73.0677777633,-33.24,80.2732691951,14.4877777633,0,14.4877777633,58.58,-33.24,67.3536487505,122.59,72.4977777633,9.9,73.1706073544,14.4877777633,0,14.4877777633,58.01,9.9,58.8487051684,129.89
2021-10-09 11:00:00,15.4635555401,0.0,15.4635555401,15.4635555401,0,15.4635555401,0.0,0.0,0.0,130.79,71.7935555401,-32.98,79.0062973255,15.4635555401,0,15.4635555401,56.33,-32.98,65.2744153555,122.59,71.2735555401,10.19,71.9983042809,15.4635555401,0,15.4635555401,55.81,10.19,56.7326378727,129.89
2021-10-09 11:30:00,16.954666649700002,0.0,16.954666649700002,16.954666649700002,0,16.954666649700002,0.0,0.0,0.0,130.88,69.7546666497,-33.22,77.2611281267,16.954666649700002,0,16.954666649700002,52.8,-33.22,62.3811542054,122.59,69.3046666497,10.03,70.0266929065,16.954666649700002,0,16.954666649700002,52.35,10.03,53.3021894485,129.89
2021-10-09 12:00:00,16.899888872,0.0,16.899888872,16.899888872,0,16.899888872,0.0,0.0,0.0,130.88,68.899888872,-33.26,76.5076616201,16.899888872,0,16.899888872,52.0,-33.26,61.727041076,122.79,68.459888872,10.0,69.1863887218,16.899888872,0,16.899888872,51.56,10.0,52.5207920732,130.03
2021-10-09 12:30:00,17.2021110939,0.0,17.2021110939,17.2021110939,0,17.2021110939,0.0,0.0,0.0,130.88,68.9821110939,-33.27,76.5860597692,17.2021110939,0,17.2021110939,51.78,-33.27,61.5472282073,122.79,68.5521110939,10.03,69.2819805969,17.2021110939,0,17.2021110939,51.35,10.03,52.3203918181,130.03
2021-10-09 13:00:00,17.5593333158,0.0,17.5593333158,17.5593333158,0,17.5593333158,0.0,0.0,0.0,130.88,70.6093333158,-33.84,78.2995756776,17.5593333158,0,17.5593333158,53.05,-33.84,62.9241456041,122.89,70.1393333158,9.63,70.7973373651,17.5593333158,0,17.5593333158,52.58,9.63,53.4545910096,130.03
2021-10-09 13:30:00,14.6878888742,0.0,14.6878888742,14.6878888742,0,14.6878888742,0.0,0.0,0.0,131.16,70.0578888742,-34.56,78.1185086488,14.6878888742,0,14.6878888742,55.37,-34.56,65.2704412426,123.15,69.5578888742,9.02,70.1402901665,14.6878888742,0,14.6878888742,54.87,9.02,55.6064501654,130.31
2021-10-09 14:00:00,14.1245555414,0.0,14.1245555414,14.1245555414,0,14.1245555414,0.0,0.0,0.0,131.25,69.6745555414,-35.36,78.1336885722,14.1245555414,0,14.1245555414,55.55,-35.36,65.8493135879,123.29,69.1645555414,8.36,69.6679649713,14.1245555414,0,14.1245555414,55.04,8.36,55.6712780525,130.4
2021-10-09 14:30:00,12.9684444315,0.0,12.9684444315,12.9684444315,0,12.9684444315,0.0,0.0,0.0,131.39,70.8084444315,-35.55,79.2315486584,12.9684444315,0,12.9684444315,57.84,-35.55,67.89159079,123.49,70.2684444315,8.22,70.7475984244,12.9684444315,0,12.9684444315,57.3,8.22,57.8865994855,130.63
2021-10-09 15:00:00,12.2779999877,0.0,12.2779999877,12.2779999877,0,12.2779999877,0.0,0.0,0.0,131.47,70.4279999877,-36.09,79.1365356979,12.2779999877,0,12.2779999877,58.15,-36.09,68.4391013968,123.49,69.8779999877,7.75,70.3064533474,12.2779999877,0,12.2779999877,57.6,7.75,58.1190373286,130.63
2021-10-09 15:30:00,10.6352222116,0.0,10.6352222116,10.6352222116,0,10.6352222116,0.0,0.0,0.0,131.47,71.5752222116,-36.2,80.2088052189,10.6352222116,0,10.6352222116,60.94,-36.2,70.8810524753,123.66,70.9752222116,7.65,71.3863058855,10.6352222116,0,10.6352222116,60.34,7.65,60.8230063381,130.77
2021-10-09 16:00:00,7.3882222148,0.0,7.3882222148,7.3882222148,0,7.3882222148,0.0,0.0,0.0,131.47,72.2082222148,-36.45,80.8865245602,7.3882222148,0,7.3882222148,64.82,-36.45,74.3655491474,123.66,71.5182222148,7.37,71.8969610538,7.3882222148,0,7.3882222148,64.13,7.37,64.5521014375,130.77
2021-10-09 16:30:00,7.0656666596,0.0,7.0656666596,7.0656666596,0,7.0656666596,0.0,0.0,0.0,131.47,73.2656666596,-36.07,81.6633504767,7.0656666596,0,7.0656666596,66.2,-36.07,75.3888910915,123.57,72.5456666596,7.63,72.9458062611,7.0656666596,0,7.0656666596,65.48,7.63,65.9230407369,130.77
2021-10-09 17:00:00,5.261222217,0.0,5.261222217,5.261222217,0,5.261222217,0.0,0.0,0.0,131.3,77.061222217,-35.22,84.7282737318,5.261222217,0,5.261222217,71.8,-35.22,79.9730479599,123.38,76.221222217,8.23,76.6642525317,5.261222217,0,5.261222217,70.96,8.23,71.4356668619,130.51
2021-10-09 17:30:00,7.5976666591,0.0,7.5976666591,7.5976666591,0,7.5976666591,0.0,0.0,0.0,131.09,80.1376666591,-35.72,87.7380420203,7.5976666591,0,7.5976666591,72.54,-35.72,80.8577145361,123.06,79.2976666591,7.6,79.661031487,7.5976666591,0,7.5976666591,71.7,7.6,72.1016643359,130.18
2021-10-09 18:00:00,6.6071111045,0.0,6.6071111045,6.6071111045,0,6.6071111045,0.0,0.0,0.0,130.89,86.1271111045,-24.32,89.4949253713,6.6071111045,0,6.6071111045,79.52,-24.32,83.1558344315,122.9,85.4971111045,9.38,86.0101180514,6.6071111045,0,6.6071111045,78.89,9.38,79.4456827021,130.06
2021-10-09 18:30:00,10.5605517057,0.0,10.5605517057,10.5605517057,0,10.5605517057,0.0,0.0,0.0,130.53,92.6405517057,-15.38,93.9085524345,10.5605517057,0,10.5605517057,82.08,-15.38,83.508507351,123.41,92.2805517057,10.58,92.885072122,10.5605517057,0,10.5605517057,81.72,10.58,82.4020315284,130.54
2021-10-09 19:00:00,8.9035512824,0.0,8.9035512824,8.9035512824,0,8.9035512824,0.0,0.0,0.0,130.53,92.2735512824,-14.87,93.4640314038,8.9035512824,0,8.9035512824,83.37,-14.87,84.6857355167,124.15,91.8935512824,11.1,92.5615188255,8.9035512824,0,8.9035512824,82.99,11.1,83.7290278219,131.29
2021-10-09 19:30:00,9.821440173300001,0.0,9.821440173300001,9.821440173300001,0,9.821440173300001,0.0,0.0,0.0,130.53,89.5814401733,-16.09,91.0149576912,9.821440173300001,0,9.821440173300001,79.76,-16.09,81.3667358323,124.15,89.2414401733,9.96,89.7955246335,9.821440173300001,0,9.821440173300001,79.42,9.96,80.0421014217,131.21
2021-10-09 20:00:00,9.2664402269,0.0,9.2664402269,9.2664402269,0,9.2664402269,0.0,0.0,0.0,130.63,87.0664402269,-17.25,88.7588165412,9.2664402269,0,9.2664402269,77.8,-17.25,79.6894127221,124.3,86.7264402269,8.96,87.1880555721,9.2664402269,0,9.2664402269,77.46,8.96,77.9764913291,131.44
2021-10-09 20:30:00,3.6155107286,0.0,3.6155107286,3.6155107286,0,3.6155107286,0.0,0.0,0.0,130.88,83.2455107286,-17.56,85.0774274203,3.6155107286,0,3.6155107286,79.63,-17.56,81.5431818118,124.71,82.9055107286,8.74,83.3649285321,3.6155107286,0,3.6155107286,79.29,8.74,79.7702431988,131.84
2021-10-09 21:00:00,1.6009999984,0.0,1.6009999984,1.6009999984,0,1.6009999984,0.0,0.0,0.0,131.13,77.7609999984,-18.76,79.9919415988,1.6009999984,0,1.6009999984,76.16,-18.76,78.4364915075,124.97,77.4609999984,7.71,77.84375775070001,1.6009999984,0,1.6009999984,75.86,7.71,76.25079475,132.07
2021-10-09 21:30:00,2.0321111091,0.0,2.0321111091,2.0321111091,0,2.0321111091,0.0,0.0,0.0,131.48,74.2821111091,-20.6,77.0856149409,2.0321111091,0,2.0321111091,72.25,-20.6,75.129371753,125.51,74.0021111091,6.1,74.2530972324,2.0321111091,0,2.0321111091,71.97,6.1,72.2280478762,132.6
2021-10-09 22:00:00,1.6289999983999999,0.0,1.6289999983999999,1.6289999983999999,0,1.6289999983999999,0.0,0.0,0.0,131.74,71.9989999984,-21.47,75.1319965179,1.6289999983999999,0,1.6289999983999999,70.37,-21.47,73.572398357,125.98,71.7289999984,5.34,71.9274985021,1.6289999983999999,0,1.6289999983999999,70.1,5.34,70.3030980825,133.04
2021-10-09 22:30:00,1.6126666651,0.0,1.6126666651,1.6126666651,0,1.6126666651,0.0,0.0,0.0,131.91,68.1326666651,-21.58,71.4685711827,1.6126666651,0,1.6126666651,66.52,-21.58,69.9328735288,126.23,67.9026666651,5.36,68.1138880128,1.6126666651,0,1.6126666651,66.29,5.36,66.5063433065,133.31
2021-10-09 23:00:00,1.5974444428,0.0,1.5974444428,1.5974444428,0,1.5974444428,0.0,0.0,0.0,132.28,63.1274444428,-29.87,69.8376054994,1.5974444428,0,1.5974444428,61.53,-29.87,68.3970598783,126.66,63.2674444428,-4.07,63.3982210029,1.5974444428,0,1.5974444428,61.67,-4.07,61.8041568181,133.73
2021-10-09 23:30:00,1.6057777762,0.0,1.6057777762,1.6057777762,0,1.6057777762,0.0,0.0,0.0,131.92,57.4157777762,-34.02,66.7377849321,1.6057777762,0,1.6057777762,55.81,-34.02,65.3614297579,124.88,57.7357777762,-8.39,58.3421985823,1.6057777762,0,1.6057777762,56.13,-8.39,56.7535813848,131.89
2021-10-10 00:00:00,1.6701111094,0.0,1.6701111094,1.6701111094,0,1.6701111094,0.0,0.0,0.0,131.49,51.3001111094,-33.8,61.4340410509,1.6701111094,0,1.6701111094,49.63,-33.8,60.0464561819,123.48,51.6001111094,-8.29,52.2617983474,1.6701111094,0,1.6701111094,49.93,-8.29,50.6135258602,130.54
2021-10-10 00:30:00,1.6006666650999999,0.0,1.6006666650999999,1.6006666650999999,0,1.6006666650999999,0.0,0.0,0.0,131.39,50.0806666651,-33.93,60.4922976388,1.6006666650999999,0,1.6006666650999999,48.48,-33.93,59.1739410552,123.31,50.3806666651,-8.38,51.072849672,1.6006666650999999,0,1.6006666650999999,48.78,-8.38,49.4945734399,130.54
2021-10-10 01:00:00,1.5917777762,0.0,1.5917777762,1.5917777762,0,1.5917777762,0.0,0.0,0.0,131.39,48.7317777762,-34.07,59.4605000419,1.5917777762,0,1.5917777762,47.14,-34.07,58.1630853721,123.38,49.0217777762,-8.5,49.7532380488,1.5917777762,0,1.5917777762,47.43,-8.5,48.1856296005,130.54
2021-10-10 01:30:00,1.6701111094,0.0,1.6701111094,1.6701111094,0,1.6701111094,0.0,0.0,0.0,131.47,50.3301111094,-34.15,60.8222211391,1.6701111094,0,1.6701111094,48.66,-34.15,59.4476080259,123.38,50.6301111094,-8.56,51.3486294944,1.6701111094,0,1.6701111094,48.96,-8.56,49.7026679364,130.54
2021-10-10 02:00:00,1.6409999983999999,0.0,1.6409999983999999,1.6409999983999999,0,1.6409999983999999,0.0,0.0,0.0,131.62,49.8109999984,-34.02,60.3199479512,1.6409999983999999,0,1.6409999983999999,48.17,-34.02,58.9721061181,123.59,50.1009999984,-8.42,50.8036081478,1.6409999983999999,0,1.6409999983999999,48.46,-8.42,49.1860549343,130.72
2021-10-10 02:30:00,1.6293333317,0.0,1.6293333317,1.6293333317,0,1.6293333317,0.0,0.0,0.0,131.62,48.7693333317,-34.29,59.6175475311,1.6293333317,0,1.6293333317,47.14,-34.29,58.2922267545,123.5,49.0693333317,-8.61,49.818988083,1.6293333317,0,1.6293333317,47.44,-8.61,48.2149945556,130.72
2021-10-10 03:00:00,1.6469999984,0.0,1.6469999984,1.6469999984,0,1.6469999984,0.0,0.0,0.0,131.78,47.1769999984,-34.64,58.5286163244,1.6469999984,0,1.6469999984,45.53,-34.64,57.2093567522,123.76,47.4769999984,-8.93,48.3095273093,1.6469999984,0,1.6469999984,45.83,-8.93,46.6919029383,130.93
2021-10-10 03:30:00,1.6417777761,0.0,1.6417777761,1.6417777761,0,1.6417777761,0.0,0.0,0.0,131.92,46.0917777761,-34.66,57.6694683395,1.6417777761,0,1.6417777761,44.45,-34.66,56.3659303126,123.87,46.3817777761,-8.89,47.226067057,1.6417777761,0,1.6417777761,44.74,-8.89,45.6146873277,131.08
2021-10-10 04:00:00,1.6643333317,0.0,1.6643333317,1.6643333317,0,1.6643333317,0.0,0.0,0.0,131.92,45.5443333317,-34.98,57.4272295921,1.6643333317,0,1.6643333317,43.88,-34.98,56.116439659,123.94,45.8343333317,-9.13,46.7348158438,1.6643333317,0,1.6643333317,44.17,-9.13,45.1037226845,131.08
2021-10-10 04:30:00,1.6347777761,0.0,1.6347777761,1.6347777761,0,1.6347777761,0.0,0.0,0.0,131.93,45.0047777761,-35.18,57.1232213962,1.6347777761,0,1.6347777761,43.37,-35.18,55.8443309567,124.01,45.3047777761,-9.46,46.2819023955,1.6347777761,0,1.6347777761,43.67,-9.46,44.6828882236,131.15
2021-10-10 05:00:00,1.6335555539,0.0,1.6335555539,1.6335555539,0,1.6335555539,0.0,0.0,0.0,131.93,44.4135555539,-35.14,56.6337665791,1.6335555539,0,1.6335555539,42.78,-35.14,55.3619725082,124.01,44.6935555539,-9.39,45.6693114471,1.6335555539,0,1.6335555539,43.06,-9.39,44.0719377836,131.15
2021-10-10 05:30:00,1.617666665,0.0,1.617666665,1.617666665,0,1.617666665,0.0,0.0,0.0,131.93,44.677666665,-34.86,56.6684524108,1.617666665,0,1.617666665,43.06,-34.86,55.4020144038,123.9,44.987666665,-9.19,45.9167317213,1.617666665,0,1.617666665,43.37,-9.19,44.3329786953,131.15
2021-10-10 06:00:00,1.4706666652,0.0,1.4706666652,1.4706666652,0,1.4706666652,0.0,0.0,0.0,131.77,45.3906666652,-34.74,57.1592531469,1.4706666652,0,1.4706666652,43.92,-34.74,55.9985178375,123.72,45.6806666652,-9.06,46.5704510068,1.4706666652,0,1.4706666652,44.21,-9.06,45.1287901455,130.93
2021-10-10 06:30:00,1.2439999988000001,0.0,1.2439999988000001,1.2439999988000001,0,1.2439999988000001,0.0,0.0,0.0,131.77,47.7939999988,-33.89,58.5900890585,1.2439999988000001,0,1.2439999988000001,46.55,-33.89,57.5798106978,123.72,48.0839999988,-8.35,48.8036223643,1.2439999988000001,0,1.2439999988000001,46.84,-8.35,47.5784415466,130.93
2021-10-10 07:00:00,1.0964444433,0.0,1.0964444433,1.0964444433,0,1.0964444433,0.0,0.0,0.0,131.54,49.8064444433,-32.56,59.5049200326,1.0964444433,0,1.0964444433,48.71,-32.56,58.5902526023,123.38,50.0864444433,-7.18,50.5984616068,1.0964444433,0,1.0964444433,48.99,-7.18,49.5133567838,130.61
2021-10-10 07:30:00,1.11511111,0.0,1.11511111,1.11511111,0,1.11511111,0.0,0.0,0.0,131.11,53.13511111,-31.44,61.7398868858,1.11511111,0,1.11511111,52.02,-31.44,60.782842974,122.91,53.42511111,-6.22,53.7859730517,1.11511111,0,1.11511111,52.31,-6.22,52.6785013075,130.07
2021-10-10 08:00:00,1.4721111096000001,0.0,1.4721111096000001,1.4721111096000001,0,1.4721111096000001,0.0,0.0,0.0,130.83,56.8521111096,-30.82,64.6686549854,1.4721111096000001,0,1.4721111096000001,55.38,-30.82,63.3783622382,122.48,57.1321111096,-5.38,57.3848631596,1.4721111096000001,0,1.4721111096000001,55.66,-5.38,55.9194062916,129.69
2021-10-10 08:30:00,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,131.36,62.6105555526,-30.51,69.6487025479,2.9705555526,0,2.9705555526,59.64,-30.51,66.9909673016,122.9,62.9105555526,-5.07,63.1145221002,2.9705555526,0,2.9705555526,59.94,-5.07,60.1540397646,130.13
2021-10-10 09:00:00,5.6446666610000005,0.0,5.6446666610000005,5.6446666610000005,0,5.6446666610000005,0.0,0.0,0.0,131.36,65.844666661,-29.48,72.1428480703,5.6446666610000005,0,5.6446666610000005,60.2,-29.48,67.0306676082,122.9,66.144666661,-4.02,66.2667135725,5.6446666610000005,0,5.6446666610000005,60.5,-4.02,60.6334099321,130.04
2021-10-10 09:30:00,10.3145555452,0.0,10.3145555452,10.3145555452,0,10.3145555452,0.0,0.0,0.0,131.47,67.6345555452,-28.58,73.4251285583,10.3145555452,0,10.3145555452,57.32,-28.58,64.0499711163,122.81,67.9245555452,-3.13,67.9966333433,10.3145555452,0,10.3145555452,57.61,-3.13,57.6949651183,130.04
2021-10-10 10:00:00,12.6443333207,0.0,12.6443333207,12.6443333207,0,12.6443333207,0.0,0.0,0.0,131.54,67.0843333207,-27.85,72.6355992409,12.6443333207,0,12.6443333207,54.44,-27.85,61.1501112019,122.81,67.4043333207,-2.47,67.4495741307,12.6443333207,0,12.6443333207,54.76,-2.47,54.815677502,130.04
2021-10-10 10:30:00,15.4839999845,0.0,15.4839999845,15.4839999845,0,15.4839999845,0.0,0.0,0.0,131.54,65.7139999845,-27.24,71.1361187721,15.4839999845,0,15.4839999845,50.23,-27.24,57.1407954092,122.81,66.0139999845,-1.88,66.0407646379,15.4839999845,0,15.4839999845,50.53,-1.88,50.5649611886,129.95
2021-10-10 11:00:00,17.6889999823,0.0,17.6889999823,17.6889999823,0,17.6889999823,0.0,0.0,0.0,131.54,63.5089999823,-26.97,68.9983621454,17.6889999823,0,17.6889999823,45.82,-26.97,53.1681605851,122.81,63.8389999823,-1.6099999999999999,63.8592986083,17.6889999823,0,17.6889999823,46.15,-1.6099999999999999,46.1780748841,129.87
2021-10-10 11:30:00,20.688666646,0.0,20.688666646,20.688666646,0,20.688666646,0.0,0.0,0.0,131.54,60.568666646,-26.7,66.1925477624,20.688666646,0,20.688666646,39.88,-26.7,47.9927536197,122.81,60.858666646,-1.34,60.8734170712,20.688666646,0,20.688666646,40.17,-1.34,40.1923437983,129.87
2021-10-10 12:00:00,20.7986666459,0.0,20.7986666459,20.7986666459,0,20.7986666459,0.0,0.0,0.0,131.54,61.5986666459,-26.3,66.9782482045,20.7986666459,0,20.7986666459,40.8,-26.3,48.5420436323,122.81,61.9186666459,-0.98,61.9264214952,20.7986666459,0,20.7986666459,41.12,-0.98,41.1316763578,129.94
2021-10-10 12:30:00,20.2229999798,0.0,20.2229999798,20.2229999798,0,20.2229999798,0.0,0.0,0.0,131.36,63.0829999798,-26.13,68.2806106186,20.2229999798,0,20.2229999798,42.86,-26.13,50.1971762154,122.67,63.3929999798,-0.86,63.398833163,20.2229999798,0,20.2229999798,43.17,-0.86,43.1785652842,129.78
2021-10-10 13:00:00,19.6949999803,0.0,19.6949999803,19.6949999803,0,19.6949999803,0.0,0.0,0.0,131.27,63.2649999803,-26.29,68.5100308167,19.6949999803,0,19.6949999803,43.57,-26.29,50.8872184345,122.67,63.5949999803,-0.97,63.6023971443,19.6949999803,0,19.6949999803,43.9,-0.97,43.9107150932,129.69
2021-10-10 13:30:00,19.866888869,0.0,19.866888869,19.866888869,0,19.866888869,0.0,0.0,0.0,131.36,60.446888869,-27.34,66.3423090791,19.866888869,0,19.866888869,40.58,-27.34,48.9306856686,122.67,60.766888869,-1.9300000000000002,60.797530236200004,19.866888869,0,19.866888869,40.9,-1.9300000000000002,40.9455113535,129.69
2021-10-10 14:00:00,20.03099998,0.0,20.03099998,20.03099998,0,20.03099998,0.0,0.0,0.0,131.49,59.31099998,-27.87,65.5326759611,20.03099998,0,20.03099998,39.28,-27.87,48.1627999601,123.0,59.64099998,-2.42,59.6900768856,20.03099998,0,20.03099998,39.61,-2.42,39.6838569194,130.04
2021-10-10 14:30:00,19.1223333142,0.0,19.1223333142,19.1223333142,0,19.1223333142,0.0,0.0,0.0,131.63,59.3223333142,-28.48,65.8046322826,19.1223333142,0,19.1223333142,40.2,-28.48,49.2661181747,123.17,59.6323333142,-2.95,59.7052566907,19.1223333142,0,19.1223333142,40.51,-2.95,40.6172697261,130.2
2021-10-10 15:00:00,18.2699999817,0.0,18.2699999817,18.2699999817,0,18.2699999817,0.0,0.0,0.0,131.75,58.9599999817,-28.71,65.5785460181,18.2699999817,0,18.2699999817,40.69,-28.71,49.7989979819,123.33,59.2799999817,-3.12,59.3620484639,18.2699999817,0,18.2699999817,41.01,-3.12,41.1285120081,130.35
2021-10-10 15:30:00,16.579666650100002,0.0,16.579666650100002,16.579666650100002,0,16.579666650100002,0.0,0.0,0.0,131.75,61.3596666501,-28.74,67.7568910991,16.579666650100002,0,16.579666650100002,44.78,-28.74,53.2093600788,123.43,61.6796666501,-3.15,61.7600500167,16.579666650100002,0,16.579666650100002,45.1,-3.15,45.2098717096,130.44
2021-10-10 16:00:00,15.0738888738,0.0,15.0738888738,15.0738888738,0,15.0738888738,0.0,0.0,0.0,131.75,63.5538888738,-28.56,69.6761823795,15.0738888738,0,15.0738888738,48.48,-28.56,56.2670774077,123.43,63.8838888738,-3.0,63.9542903771,15.0738888738,0,15.0738888738,48.81,-3.0,48.9021073166,130.44
2021-10-10 16:30:00,13.3998888755,0.0,13.3998888755,13.3998888755,0,13.3998888755,0.0,0.0,0.0,131.75,67.0698888755,-28.04,72.6953340578,13.3998888755,0,13.3998888755,53.67,-28.04,60.5533690227,123.32,67.3698888755,-2.5700000000000003,67.4188907288,13.3998888755,0,13.3998888755,53.97,-2.5700000000000003,54.031155827,130.33
2021-10-10 17:00:00,10.3944444341,0.0,10.3944444341,10.3944444341,0,10.3944444341,0.0,0.0,0.0,131.54,74.2244444341,-27.57,79.1793726392,10.3944444341,0,10.3944444341,63.83,-27.57,69.5296612965,123.0,74.494444434,-2.1,74.5240380786,10.3944444341,0,10.3944444341,64.1,-2.1,64.1343901507,129.98
2021-10-10 17:30:00,7.0313333263,0.0,7.0313333263,7.0313333263,0,7.0313333263,0.0,0.0,0.0,131.04,84.1213333263,-1.78,84.1401635403,7.0313333263,0,7.0313333263,77.09,-1.78,77.1105472682,122.45,83.7013333263,6.01,83.9168237042,7.0313333263,0,7.0313333263,76.67,6.01,76.9051948831,129.42
