Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-10 18:00:00,3.8295555517,0.0,3.8295555517,3.8295555517,0,3.8295555517,0.0,0.0,0.0,130.53,87.4995555517,5.91,87.6989185894,3.8295555517,0,3.8295555517,83.67,5.91,83.8784656512,124.78,86.9795555517,3.12,87.0354955405,3.8295555517,0,3.8295555517,83.15,3.12,83.2085145884,131.79
2021-10-10 18:30:00,2.9757777748,0.0,2.9757777748,2.9757777748,0,2.9757777748,0.0,0.0,0.0,130.53,88.5857777748,5.8100000000000005,88.7761010856,2.9757777748,0,2.9757777748,85.61,5.8100000000000005,85.806923963,125.02,88.0557777748,3.03,88.1078935143,2.9757777748,0,2.9757777748,85.08,3.03,85.1339374163,131.96
2021-10-10 19:00:00,4.9632222173,0.0,4.9632222173,4.9632222173,0,4.9632222173,0.0,0.0,0.0,130.28,91.4032222173,6.19,91.6125817325,4.9632222173,0,4.9632222173,86.44,6.19,86.6613506703,124.81,90.8532222173,3.43,90.9179459032,4.9632222173,0,4.9632222173,85.89,3.43,85.9584608983,131.8
2021-10-10 19:30:00,4.7878888841,0.0,4.7878888841,4.7878888841,0,4.7878888841,0.0,0.0,0.0,130.12,89.6778888841,-0.9400000000000001,89.6828152698,4.7878888841,0,4.7878888841,84.89,-0.9400000000000001,84.8952042226,124.59,89.1978888841,5.33,89.3569934665,4.7878888841,0,4.7878888841,84.41,5.33,84.5781118257,131.59
2021-10-10 20:00:00,3.8843333294,0.0,3.8843333294,3.8843333294,0,3.8843333294,0.0,0.0,0.0,130.12,85.4343333294,-16.59,87.0301867828,3.8843333294,0,3.8843333294,81.55,-16.59,83.2203737074,124.36,85.0643333294,9.42,85.5843280326,3.8843333294,0,3.8843333294,81.18,9.42,81.7247135205,131.34
2021-10-10 20:30:00,3.2243333301,0.0,3.2243333301,3.2243333301,0,3.2243333301,0.0,0.0,0.0,130.41,82.1843333301,-17.84,84.0983367547,3.2243333301,0,3.2243333301,78.96,-17.84,80.9502760959,124.28,81.8643333301,8.25,82.278986209,3.2243333301,0,3.2243333301,78.64,8.25,79.0715631564,131.24
2021-10-10 21:00:00,1.9017777759,0.0,1.9017777759,1.9017777759,0,1.9017777759,0.0,0.0,0.0,130.41,78.4317777759,-18.97,80.693275216,1.9017777759,0,1.9017777759,76.53,-18.97,78.8460639474,124.48,78.1017777759,7.29,78.4412633233,1.9017777759,0,1.9017777759,76.2,7.29,76.5479202853,131.48
2021-10-10 21:30:00,1.6619999983,0.0,1.6619999983,1.6619999983,0,1.6619999983,0.0,0.0,0.0,130.79,73.6119999983,-19.84,76.2387837243,1.6619999983,0,1.6619999983,71.95,-19.84,74.6353006291,124.94,73.3519999983,6.6,73.6483258721,1.6619999983,0,1.6619999983,71.69,6.6,71.9931670369,131.91
2021-10-10 22:00:00,1.6835555539,0.0,1.6835555539,1.6835555539,0,1.6835555539,0.0,0.0,0.0,131.16,68.9735555539,-22.15,72.442900727,1.6835555539,0,1.6835555539,67.29,-22.15,70.8418421556,125.44,68.7235555539,4.55,68.8740124282,1.6835555539,0,1.6835555539,67.04,4.55,67.1942266865,132.41
2021-10-10 22:30:00,1.6513333317,0.0,1.6513333317,1.6513333317,0,1.6513333317,0.0,0.0,0.0,131.56,65.5613333317,-21.82,69.0970392146,1.6513333317,0,1.6513333317,63.91,-21.82,67.5322182369,126.14,65.3413333317,4.88,65.5233106731,1.6513333317,0,1.6513333317,63.69,4.88,63.8766819739,133.12
2021-10-10 23:00:00,1.6658888872,0.0,1.6658888872,1.6658888872,0,1.6658888872,0.0,0.0,0.0,131.56,62.4558888872,-22.74,66.4668763874,1.6658888872,0,1.6658888872,60.79,-22.74,64.904019136,126.14,62.2558888872,4.03,62.3861891859,1.6658888872,0,1.6658888872,60.59,4.03,60.723875041,133.12
2021-10-10 23:30:00,1.6378888873,0.0,1.6378888873,1.6378888873,0,1.6378888873,0.0,0.0,0.0,131.56,56.3678888873,-37.33,67.6081932727,1.6378888873,0,1.6378888873,54.73,-37.33,66.2487871587,126.34,56.2578888873,-0.74,56.2627555497,1.6378888873,0,1.6378888873,54.62,-0.74,54.6250125858,133.24
2021-10-11 00:00:00,1.6037777762,0.0,1.6037777762,1.6037777762,0,1.6037777762,0.0,0.0,0.0,132.54,49.2637777762,-47.07,68.13592812,1.6037777762,0,1.6037777762,47.66,-47.07,66.9855245557,125.43,49.1737777762,-2.64,49.2445938229,1.6037777762,0,1.6037777762,47.57,-2.64,47.6431999345,132.41
2021-10-11 00:30:00,1.5734444429,0.0,1.5734444429,1.5734444429,0,1.5734444429,0.0,0.0,0.0,132.38,48.3734444429,-46.9,67.3765547299,1.5734444429,0,1.5734444429,46.8,-46.9,66.2559431297,123.82,48.2834444429,-2.73,48.3605614863,1.5734444429,0,1.5734444429,46.71,-2.73,46.7897104073,130.82
2021-10-11 01:00:00,1.6411111095000002,0.0,1.6411111095000002,1.6411111095000002,0,1.6411111095000002,0.0,0.0,0.0,131.96,47.2511111095,-47.12,66.7305170149,1.6411111095000002,0,1.6411111095000002,45.61,-47.12,65.5787046228,123.35,47.1711111095,-2.95,47.2632650512,1.6411111095000002,0,1.6411111095000002,45.53,-2.95,45.6254687647,130.37
2021-10-11 01:30:00,1.6809999983,0.0,1.6809999983,1.6809999983,0,1.6809999983,0.0,0.0,0.0,131.96,49.1309999983,-46.31,67.5164517791,1.6809999983,0,1.6809999983,47.45,-46.31,66.3032321987,123.35,49.0209999983,-2.24,49.0721513777,1.6809999983,0,1.6809999983,47.34,-2.24,47.3929657228,130.37
2021-10-11 02:00:00,1.6258888873,0.0,1.6258888873,1.6258888873,0,1.6258888873,0.0,0.0,0.0,131.96,48.9058888873,-46.1,67.2086004009,1.6258888873,0,1.6258888873,47.28,-46.1,66.0349028923,123.25,48.8058888873,-2.04,48.8485044815,1.6258888873,0,1.6258888873,47.18,-2.04,47.2240828392,130.29
2021-10-11 02:30:00,1.653666665,0.0,1.653666665,1.653666665,0,1.653666665,0.0,0.0,0.0,131.84,48.383666665,-46.36,67.0091695214,1.653666665,0,1.653666665,46.73,-46.36,65.8250902012,123.15,48.283666665,-2.31,48.3388928981,1.653666665,0,1.653666665,46.63,-2.31,46.6871823952,130.29
2021-10-11 03:00:00,1.5951111095,0.0,1.5951111095,1.5951111095,0,1.5951111095,0.0,0.0,0.0,131.84,47.1851111095,-46.47,66.2260946336,1.5951111095,0,1.5951111095,45.59,-46.47,65.0992242657,123.15,47.1151111095,-2.3,47.171216805,1.5951111095,0,1.5951111095,45.52,-2.3,45.5780692878,130.29
2021-10-11 03:30:00,1.6511111095,0.0,1.6511111095,1.6511111095,0,1.6511111095,0.0,0.0,0.0,132.0,46.2111111095,-46.49,65.5498809303,1.6511111095,0,1.6511111095,44.56,-46.49,64.3965348447,123.35,46.1411111095,-2.2800000000000002,46.1974083084,1.6511111095,0,1.6511111095,44.49,-2.2800000000000002,44.5483838091,130.4
2021-10-11 04:00:00,1.6427777761,0.0,1.6427777761,1.6427777761,0,1.6427777761,0.0,0.0,0.0,132.0,45.7227777761,-46.61,65.2921473653,1.6427777761,0,1.6427777761,44.08,-46.61,64.1524629301,123.35,45.6727777761,-2.31,45.7311571009,1.6427777761,0,1.6427777761,44.03,-2.31,44.090554544,130.4
2021-10-11 04:30:00,1.6135555539,0.0,1.6135555539,1.6135555539,0,1.6135555539,0.0,0.0,0.0,132.15,45.6635555539,-46.47,65.1507575231,1.6135555539,0,1.6135555539,44.05,-46.47,64.0301756987,123.47,45.6035555539,-2.22,45.6575588393,1.6135555539,0,1.6135555539,43.99,-2.22,44.0459816555,130.58
2021-10-11 05:00:00,1.5851111095000001,0.0,1.5851111095000001,1.5851111095000001,0,1.5851111095000001,0.0,0.0,0.0,132.05,45.9151111095,-46.67,65.4697359717,1.5851111095000001,0,1.5851111095000001,44.33,-46.67,64.367987385,123.35,45.8451111095,-2.37,45.9063297667,1.5851111095000001,0,1.5851111095000001,44.26,-2.37,44.3234080368,130.5
2021-10-11 05:30:00,1.6021111095,0.0,1.6021111095,1.6021111095,0,1.6021111095,0.0,0.0,0.0,132.15,47.6221111095,-45.95,66.1760377065,1.6021111095,0,1.6021111095,46.02,-45.95,65.0326295024,123.49,47.5221111095,-1.83,47.5573332337,1.6021111095,0,1.6021111095,45.92,-1.83,45.956450037,130.69
2021-10-11 06:00:00,1.5963333317,0.0,1.5963333317,1.5963333317,0,1.5963333317,0.0,0.0,0.0,131.91,50.4763333317,-41.48,65.3333806459,1.5963333317,0,1.5963333317,48.88,-41.48,64.1080712547,123.14,50.3763333317,-1.03,50.3868619776,1.5963333317,0,1.5963333317,48.78,-1.03,48.7908731219,130.28
2021-10-11 06:30:00,1.5287777762,0.0,1.5287777762,1.5287777762,0,1.5287777762,0.0,0.0,0.0,131.47,59.8187777762,-8.22,60.380912337,1.5287777762,0,1.5287777762,58.29,-8.22,58.8667350887,123.14,59.6587777762,-6.44,60.0053611418,1.5287777762,0,1.5287777762,58.13,-6.44,58.4856435375,130.28
2021-10-11 07:00:00,1.5479999985,0.0,1.5479999985,1.5479999985,0,1.5479999985,0.0,0.0,0.0,131.36,69.5579999985,-3.52,69.6470082903,1.5479999985,0,1.5479999985,68.01,-3.52,68.1010315634,125.06,69.3279999985,-6.59,69.6405031845,1.5479999985,0,1.5479999985,67.78,-6.59,68.0996071942,132.26
2021-10-11 07:30:00,2.6132222196,0.0,2.6132222196,2.6132222196,0,2.6132222196,0.0,0.0,0.0,131.47,81.4132222196,-2.22,81.4434844059,2.6132222196,0,2.6132222196,78.8,-2.22,78.831265371,124.92,81.1732222196,-5.25,81.3428208603,2.6132222196,0,2.6132222196,78.56,-5.25,78.7352278208,132.11
2021-10-11 08:00:00,3.8697777739,0.0,3.8697777739,3.8697777739,0,3.8697777739,0.0,0.0,0.0,131.47,85.3397777739,-0.67,85.3424078082,3.8697777739,0,3.8697777739,81.47,-0.67,81.4727549553,124.92,85.0597777739,-3.67,85.1389141048,3.8697777739,0,3.8697777739,81.19,-3.67,81.2729044639,132.11
2021-10-11 08:30:00,4.3899999956,0.0,4.3899999956,4.3899999956,0,4.3899999956,0.0,0.0,0.0,131.47,86.4199999956,1.24,86.4288956266,4.3899999956,0,4.3899999956,82.03,1.24,82.0393716456,124.67,86.1799999956,-1.76,86.1979698093,4.3899999956,0,4.3899999956,81.79,-1.76,81.8089341087,131.86
2021-10-11 09:00:00,7.1473333262,0.0,7.1473333262,7.1473333262,0,7.1473333262,0.0,0.0,0.0,131.09,85.5073333262,2.05,85.5319037117,7.1473333262,0,7.1473333262,78.36,2.05,78.3868107528,124.12,85.2873333262,-0.9400000000000001,85.292513305,7.1473333262,0,7.1473333262,78.14,-0.9400000000000001,78.1456537499,131.3
2021-10-11 09:30:00,12.0144444324,0.0,12.0144444324,12.0144444324,0,12.0144444324,0.0,0.0,0.0,131.21,82.5244444324,1.8399999999999999,82.5449545937,12.0144444324,0,12.0144444324,70.51,1.8399999999999999,70.5340038563,124.12,82.3244444324,-1.2,82.3331898514,12.0144444324,0,12.0144444324,70.31,-1.2,70.3202396185,131.3
2021-10-11 10:00:00,13.8426666528,0.0,13.8426666528,13.8426666528,0,13.8426666528,0.0,0.0,0.0,131.34,79.7126666528,2.83,79.7628868892,13.8426666528,0,13.8426666528,65.87,2.83,65.9307652011,124.47,79.5326666528,-0.19,79.5328936033,13.8426666528,0,13.8426666528,65.69,-0.19,65.6902747749,131.62
2021-10-11 10:30:00,17.8377777599,0.0,17.8377777599,17.8377777599,0,17.8377777599,0.0,0.0,0.0,131.68,77.0877777599,2.59,77.1312749795,17.8377777599,0,17.8377777599,59.25,2.59,59.3065814223,124.87,76.9477777599,-0.49,76.9493378931,17.8377777599,0,17.8377777599,59.11,-0.49,59.1120309243,132.01
2021-10-11 11:00:00,19.6089999804,0.0,19.6089999804,19.6089999804,0,19.6089999804,0.0,0.0,0.0,131.68,74.2589999804,2.35,74.2961747204,19.6089999804,0,19.6089999804,54.65,2.35,54.7005027399,124.87,74.1289999804,-0.75,74.132793945,19.6089999804,0,19.6089999804,54.52,-0.75,54.5251584133,132.01
2021-10-11 11:30:00,20.7748888681,0.0,20.7748888681,20.7748888681,0,20.7748888681,0.0,0.0,0.0,131.68,72.2348888681,1.94,72.2609352956,20.7748888681,0,20.7748888681,51.46,1.94,51.4965552246,124.96,72.1248888681,-1.17,72.1343780332,20.7748888681,0,20.7748888681,51.35,-1.17,51.3633273844,132.11
2021-10-11 12:00:00,22.9105555326,0.0,22.9105555326,22.9105555326,0,22.9105555326,0.0,0.0,0.0,131.68,69.6305555326,1.48,69.6462824836,22.9105555326,0,22.9105555326,46.72,1.48,46.7434359028,124.96,69.5205555326,-1.65,69.5401333157,22.9105555326,0,22.9105555326,46.61,-1.65,46.6391959622,132.11
2021-10-11 12:30:00,22.4872221997,0.0,22.4872221997,22.4872221997,0,22.4872221997,0.0,0.0,0.0,131.68,69.3672221997,1.58,69.3852139559,22.4872221997,0,22.4872221997,46.88,1.58,46.90661787,125.16,69.2572221997,-1.55,69.2745647899,22.4872221997,0,22.4872221997,46.77,-1.55,46.7956771508,132.25
2021-10-11 13:00:00,20.8338888681,0.0,20.8338888681,20.8338888681,0,20.8338888681,0.0,0.0,0.0,131.68,71.9138888681,1.02,71.9211221556,20.8338888681,0,20.8338888681,51.08,1.02,51.09018301,125.16,71.7938888681,-2.1,71.824595222,20.8338888681,0,20.8338888681,50.96,-2.1,51.0032508768,132.25
2021-10-11 13:30:00,19.7528888691,0.0,19.7528888691,19.7528888691,0,19.7528888691,0.0,0.0,0.0,131.68,69.8928888691,0.33,69.893667914,19.7528888691,0,19.7528888691,50.14,0.33,50.1410859476,125.16,69.7828888691,-2.7800000000000002,69.8382415223,19.7528888691,0,19.7528888691,50.03,-2.7800000000000002,50.1071781285,132.25
2021-10-11 14:00:00,17.5919999824,0.0,17.5919999824,17.5919999824,0,17.5919999824,0.0,0.0,0.0,131.86,68.3519999824,0.46,68.3535478347,17.5919999824,0,17.5919999824,50.76,0.46,50.7620842756,125.45,68.2319999824,-2.66,68.2838298692,17.5919999824,0,17.5919999824,50.64,-2.66,50.7098136459,132.48
2021-10-11 14:30:00,15.4837777623,0.0,15.4837777623,15.4837777623,0,15.4837777623,0.0,0.0,0.0,132.3,71.0437777623,-1.43,71.0581681353,15.4837777623,0,15.4837777623,55.56,-1.43,55.5783995811,125.81,70.9137777623,-4.5600000000000005,71.0602383652,15.4837777623,0,15.4837777623,55.43,-4.5600000000000005,55.6172500219,132.84
2021-10-11 15:00:00,12.4607777653,0.0,12.4607777653,12.4607777653,0,12.4607777653,0.0,0.0,0.0,132.62,75.9607777653,-2.68,76.0080400926,12.4607777653,0,12.4607777653,63.5,-2.68,63.5565291689,126.28,75.7907777653,-5.8,76.0123805329,12.4607777653,0,12.4607777653,63.33,-5.8,63.5950383285,133.29
2021-10-11 15:30:00,13.4591110977,0.0,13.4591110977,13.4591110977,0,13.4591110977,0.0,0.0,0.0,132.6,73.7691110977,-2.42,73.8087945447,13.4591110977,0,13.4591110977,60.31,-2.42,60.358532951,126.41,73.6291110977,-5.5600000000000005,73.8387405163,13.4591110977,0,13.4591110977,60.17,-5.5600000000000005,60.4263394556,133.29
2021-10-11 16:00:00,14.3577777634,0.0,14.3577777634,14.3577777634,0,14.3577777634,0.0,0.0,0.0,132.6,73.0877777634,-2.37,73.126193381,14.3577777634,0,14.3577777634,58.73,-2.37,58.777800231,126.41,72.9377777634,-5.51,73.1456049607,14.3577777634,0,14.3577777634,58.58,-5.51,58.8385630348,133.29
2021-10-11 16:30:00,12.7682222095,0.0,12.7682222095,12.7682222095,0,12.7682222095,0.0,0.0,0.0,132.6,78.6182222095,-2.76,78.6666540751,12.7682222095,0,12.7682222095,65.85,-2.76,65.9078151663,126.41,78.4382222095,-5.86,78.6568134581,12.7682222095,0,12.7682222095,65.67,-5.86,65.9309373511,133.29
2021-10-11 17:00:00,8.9092222133,0.0,8.9092222133,8.9092222133,0,8.9092222133,0.0,0.0,0.0,132.26,85.0192222133,-2.07,85.0444180752,8.9092222133,0,8.9092222133,76.11,-2.07,76.1381441854,126.06,84.8192222133,-5.12,84.9736127093,8.9092222133,0,8.9092222133,75.91,-5.12,76.0824717001,132.99
2021-10-11 17:30:00,7.0688888818,0.0,7.0688888818,7.0688888818,0,7.0688888818,0.0,0.0,0.0,131.92,89.8288888818,-1.3599999999999999,89.8391834209,7.0688888818,0,7.0688888818,82.76,-1.3599999999999999,82.7711737261,125.57,89.5888888818,-4.38,89.6958940592,7.0688888818,0,7.0688888818,82.52,-4.38,82.6361591557,132.49
2021-10-11 18:00:00,5.5060882539,0.0,5.5060882539,5.5060882539,0,5.5060882539,0.0,0.0,0.0,131.55,93.5260882539,-0.35000000000000003,93.5267431491,5.5060882539,0,5.5060882539,88.02,-0.35000000000000003,88.0206958618,125.08,93.2660882539,-3.32,93.325160692,5.5060882539,0,5.5060882539,87.76,-3.32,87.8227760891,131.96
2021-10-11 18:30:00,9.0738846707,0.0,9.0738846707,9.0738846707,0,9.0738846707,0.0,0.0,0.0,131.21,99.2438846707,0.46,99.2449507256,9.0738846707,0,9.0738846707,90.17,0.46,90.1711733316,124.55,98.9638846707,-2.49,98.9952047784,9.0738846707,0,9.0738846707,89.89,-2.49,89.9244805378,131.49
2021-10-11 19:00:00,8.7743290274,0.0,8.7743290274,8.7743290274,0,8.7743290274,0.0,0.0,0.0,131.03,101.1843290274,1.06,101.1898811183,8.7743290274,0,8.7743290274,92.41,1.06,92.4160792287,124.26,100.9143290274,-1.88,100.931839392,8.7743290274,0,8.7743290274,92.14,-1.88,92.1591775137,131.18
2021-10-11 19:30:00,7.9132179165,0.0,7.9132179165,7.9132179165,0,7.9132179165,0.0,0.0,0.0,130.72,101.9932179165,0.79,101.9962773878,7.9132179165,0,7.9132179165,94.08,0.79,94.0833167995,123.76,101.7132179165,-2.13,101.735517883,7.9132179165,0,7.9132179165,93.8,-2.13,93.8241807851,130.78
2021-10-11 20:00:00,2.706710788,0.0,2.706710788,2.706710788,0,2.706710788,0.0,0.0,0.0,130.88,94.236710788,-1.05,94.2425602376,2.706710788,0,2.706710788,91.53,-1.05,91.5360224174,124.01,93.976710788,-4.02,94.0626523682,2.706710788,0,2.706710788,91.27,-4.02,91.3584878377,130.97
2021-10-11 20:30:00,1.4909999985,0.0,1.4909999985,1.4909999985,0,1.4909999985,0.0,0.0,0.0,131.59,90.4509999985,-2.29,90.4799839784,1.4909999985,0,1.4909999985,88.96,-2.29,88.9894696017,125.13,90.1809999985,-5.28,90.3354369045,1.4909999985,0,1.4909999985,88.69,-5.28,88.8470286504,132.09
2021-10-11 21:00:00,1.489444443,0.0,1.489444443,1.489444443,0,1.489444443,0.0,0.0,0.0,131.59,86.709444443,-3.54,86.7816763816,1.489444443,0,1.489444443,85.22,-3.54,85.293493304,125.13,86.459444443,-6.54,86.7064422831,1.489444443,0,1.489444443,84.97,-6.54,85.2213148221,132.09
2021-10-11 21:30:00,1.4712222208,0.0,1.4712222208,1.4712222208,0,1.4712222208,0.0,0.0,0.0,131.59,77.9512222208,-18.72,80.1675211399,1.4712222208,0,1.4712222208,76.48,-18.72,78.7377215825,125.29,77.8912222208,0.11,77.8912998931,1.4712222208,0,1.4712222208,76.42,0.11,76.4200791677,132.27
2021-10-11 22:00:00,1.4778888874,0.0,1.4778888874,1.4778888874,0,1.4778888874,0.0,0.0,0.0,131.17,69.3178888874,-25.27,73.7803674415,1.4778888874,0,1.4778888874,67.84,-25.27,72.39363577,124.19,69.3378888874,0.33,69.3386741679,1.4778888874,0,1.4778888874,67.86,0.33,67.8608023825,131.19
2021-10-11 22:30:00,1.4909999985,0.0,1.4909999985,1.4909999985,0,1.4909999985,0.0,0.0,0.0,130.11,65.1809999985,-26.18,70.2421181401,1.4909999985,0,1.4909999985,63.69,-26.18,68.8607907303,123.11,65.2109999985,-0.24,65.2114416403,1.4909999985,0,1.4909999985,63.72,-0.24,63.7204519758,130.16
2021-10-11 23:00:00,1.4956666652,0.0,1.4956666652,1.4956666652,0,1.4956666652,0.0,0.0,0.0,130.74,60.3756666652,-26.95,66.1174986313,1.4956666652,0,1.4956666652,58.88,-26.95,64.7545897987,123.75,60.4356666652,-0.67,60.4393804176,1.4956666652,0,1.4956666652,58.94,-0.67,58.9438079869,130.84
2021-10-11 23:30:00,1.4861111096,0.0,1.4861111096,1.4861111096,0,1.4861111096,0.0,0.0,0.0,131.62,56.7161111096,-27.91,63.2114337711,1.4861111096,0,1.4861111096,55.23,-27.91,61.8815077386,124.72,56.7761111096,-1.29,56.7907641499,1.4861111096,0,1.4861111096,55.29,-1.29,55.305046786,131.81
2021-10-12 00:00:00,1.5037777763,0.0,1.5037777763,1.5037777763,0,1.5037777763,0.0,0.0,0.0,132.38,53.6037777763,-29.42,61.1465566642,1.5037777763,0,1.5037777763,52.1,-29.42,59.8326532923,125.6,53.6837777763,-2.83,53.7583193221,1.5037777763,0,1.5037777763,52.18,-2.83,52.2566866535,132.68
2021-10-12 00:30:00,1.5262222207,0.0,1.5262222207,1.5262222207,0,1.5262222207,0.0,0.0,0.0,132.16,52.5062222207,-29.54,60.2454560269,1.5262222207,0,1.5262222207,50.98,-29.54,58.920047522,125.6,52.576222220700004,-3.1,52.6675340509,1.5262222207,0,1.5262222207,51.05,-3.1,51.144036798,132.68
2021-10-12 01:00:00,1.4955555541,0.0,1.4955555541,1.4955555541,0,1.4955555541,0.0,0.0,0.0,131.85,51.3955555541,-29.83,59.4250118276,1.4955555541,0,1.4955555541,49.9,-29.83,58.1363818964,125.32,51.4755555541,-3.26,51.5786818327,1.4955555541,0,1.4955555541,49.98,-3.26,50.0862056858,132.37
2021-10-12 01:30:00,1.4835555541,0.0,1.4835555541,1.4835555541,0,1.4835555541,0.0,0.0,0.0,132.14,53.3435555541,-29.57,60.991145416,1.4835555541,0,1.4835555541,51.86,-29.57,59.6979438507,125.66,53.3935555541,-3.07,53.4817415078,1.4835555541,0,1.4835555541,51.91,-3.07,52.0007019183,132.71
2021-10-12 02:00:00,1.5067777762999999,0.0,1.5067777762999999,1.5067777762999999,0,1.5067777762999999,0.0,0.0,0.0,131.95,53.0767777763,-29.46,60.7044968607,1.5067777762999999,0,1.5067777762999999,51.57,-29.46,59.3915524296,125.38,53.1567777763,-2.9699999999999998,53.2396837289,1.5067777762999999,0,1.5067777762999999,51.65,-2.9699999999999998,51.7353206233,132.44
2021-10-12 02:30:00,1.6163333317,0.0,1.6163333317,1.6163333317,0,1.6163333317,0.0,0.0,0.0,131.81,52.3963333317,-29.72,60.2383112862,1.6163333317,0,1.6163333317,50.78,-29.72,58.8378007747,125.2,52.4663333317,-3.19,52.5632212985,1.6163333317,0,1.6163333317,50.85,-3.19,50.9499617272,132.35
2021-10-12 03:00:00,1.5404444429000002,0.0,1.5404444429000002,1.5404444429000002,0,1.5404444429000002,0.0,0.0,0.0,132.08,51.1004444429,-29.79,59.1498057669,1.5404444429000002,0,1.5404444429000002,49.56,-29.79,57.8241964925,125.53,51.1804444429,-3.24,51.2828966944,1.5404444429000002,0,1.5404444429000002,49.64,-3.24,49.7456249333,132.6
2021-10-12 03:30:00,1.4807777763,0.0,1.4807777763,1.4807777763,0,1.4807777763,0.0,0.0,0.0,132.08,50.3107777763,-30.07,58.6121084799,1.4807777763,0,1.4807777763,48.83,-30.07,57.3460879224,125.53,50.3907777763,-3.43,50.5073795093,1.4807777763,0,1.4807777763,48.91,-3.43,49.0301233937,132.6
2021-10-12 04:00:00,1.4992222207,0.0,1.4992222207,1.4992222207,0,1.4992222207,0.0,0.0,0.0,132.19,49.6992222207,-30.0,58.0518103882,1.4992222207,0,1.4992222207,48.2,-30.0,56.7735854073,125.64,49.7692222207,-3.34,49.8811695979,1.4992222207,0,1.4992222207,48.27,-3.34,48.3854161912,132.78
2021-10-12 04:30:00,1.5349999985,0.0,1.5349999985,1.5349999985,0,1.5349999985,0.0,0.0,0.0,132.28,49.5449999985,-30.09,57.9665000224,1.5349999985,0,1.5349999985,48.01,-30.09,56.6601111894,125.71,49.6249999985,-3.42,49.7427082581,1.5349999985,0,1.5349999985,48.09,-3.42,48.2114561074,132.9
2021-10-12 05:00:00,1.4906666652,0.0,1.4906666652,1.4906666652,0,1.4906666652,0.0,0.0,0.0,132.28,49.4306666652,-30.09,57.8688077203,1.4906666652,0,1.4906666652,47.94,-30.09,56.6008100649,125.71,49.5106666652,-3.43,49.6293362199,1.4906666652,0,1.4906666652,48.02,-3.43,48.1423441473,132.9
2021-10-12 05:30:00,1.4926666652,0.0,1.4926666652,1.4926666652,0,1.4926666652,0.0,0.0,0.0,132.28,50.7826666652,-29.8,58.8805505547,1.4926666652,0,1.4926666652,49.29,-29.8,57.5981258376,125.71,50.8426666652,-3.23,50.9451632015,1.4926666652,0,1.4926666652,49.35,-3.23,49.4555901795,132.9
2021-10-12 06:00:00,1.5084444429000001,0.0,1.5084444429000001,1.5084444429000001,0,1.5084444429000001,0.0,0.0,0.0,132.03,53.2384444429,-28.95,60.6006144086,1.5084444429000001,0,1.5084444429000001,51.73,-28.95,59.2798060051,125.38,53.2884444429,-2.71,53.3573088822,1.5084444429000001,0,1.5084444429000001,51.78,-2.71,51.8508678809,132.55
2021-10-12 06:30:00,1.4916666652,0.0,1.4916666652,1.4916666652,0,1.4916666652,0.0,0.0,0.0,131.33,60.6316666652,-25.45,65.7563799384,1.4916666652,0,1.4916666652,59.14,-25.45,64.3835545772,124.61,60.6416666652,0.39,60.6429207404,1.4916666652,0,1.4916666652,59.15,0.39,59.1512857003,131.83
2021-10-12 07:00:00,1.5251111096,0.0,1.5251111096,1.5251111096,0,1.5251111096,0.0,0.0,0.0,130.58,68.3851111096,-23.41,72.2810592166,1.5251111096,0,1.5251111096,66.86,-23.41,70.8398736588,123.48,68.3651111096,2.46,68.4093562097,1.5251111096,0,1.5251111096,66.84,2.46,66.8852539802,130.72
2021-10-12 07:30:00,1.5042222207,0.0,1.5042222207,1.5042222207,0,1.5042222207,0.0,0.0,0.0,130.85,80.7342222207,-9.78,81.3244307548,1.5042222207,0,1.5042222207,79.23,-9.78,79.8313303159,123.48,80.5342222207,-1.65,80.5511231995,1.5042222207,0,1.5042222207,79.03,-1.65,79.0472225951,130.72
2021-10-12 08:00:00,1.8074444426,0.0,1.8074444426,1.8074444426,0,1.8074444426,0.0,0.0,0.0,130.85,88.5074444426,-1.45,88.5193211777,1.8074444426,0,1.8074444426,86.7,-1.45,86.7121242964,123.73,88.2574444426,-4.41,88.3675539977,1.8074444426,0,1.8074444426,86.45,-4.41,86.5624087003,131.04
2021-10-12 08:30:00,4.7522222175,0.0,4.7522222175,4.7522222175,0,4.7522222175,0.0,0.0,0.0,130.59,88.5622222175,-0.5,88.5636336433,4.7522222175,0,4.7522222175,83.81,-0.5,83.8114914555,123.73,88.3022222175,-3.49,88.3711635577,4.7522222175,0,4.7522222175,83.55,-3.49,83.6228593149,131.04
2021-10-12 09:00:00,8.5494444359,0.0,8.5494444359,8.5494444359,0,8.5494444359,0.0,0.0,0.0,130.59,82.7594444359,-2.12,82.7865933792,8.5494444359,0,8.5494444359,74.21,-2.12,74.2402754575,123.73,82.5594444359,-5.14,82.7192931882,8.5494444359,0,8.5494444359,74.01,-5.14,74.1882719842,131.04
2021-10-12 09:30:00,13.8934444306,0.0,13.8934444306,13.8934444306,0,13.8934444306,0.0,0.0,0.0,130.96,81.7634444306,-2.74,81.8093420408,13.8934444306,0,13.8934444306,67.87,-2.74,67.9252861606,124.31,81.5634444306,-5.79,81.768695522,13.8934444306,0,13.8934444306,67.67,-5.79,67.9172511222,131.62
2021-10-12 10:00:00,14.5868888743,0.0,14.5868888743,14.5868888743,0,14.5868888743,0.0,0.0,0.0,131.45,84.0168888743,-6.31,84.2535086279,14.5868888743,0,14.5868888743,69.43,-6.31,69.7161459061,124.93,83.8168888743,-9.4,84.3423432243,14.5868888743,0,14.5868888743,69.23,-9.4,69.8652481567,132.27
2021-10-12 10:30:00,10.519555545,0.0,10.519555545,10.519555545,0,10.519555545,0.0,0.0,0.0,131.62,87.119555545,-4.93,87.2589356935,10.519555545,0,10.519555545,76.6,-4.93,76.7584842216,125.49,86.889555545,-7.99,87.2561457023,10.519555545,0,10.519555545,76.37,-7.99,76.7868282976,132.8
2021-10-12 11:00:00,10.2669999897,0.0,10.2669999897,10.2669999897,0,10.2669999897,0.0,0.0,0.0,131.72,86.4369999897,-5.32,86.6005621646,10.2669999897,0,10.2669999897,76.17,-5.32,76.3555584093,125.41,86.2469999897,-8.39,86.6541234289,10.2669999897,0,10.2669999897,75.98,-8.39,76.4418242849,132.66
2021-10-12 11:30:00,13.9476666527,0.0,13.9476666527,13.9476666527,0,13.9476666527,0.0,0.0,0.0,131.88,87.2676666527,-4.97,87.4090758618,13.9476666527,0,13.9476666527,73.32,-4.97,73.4882528027,125.68,87.0776666527,-8.04,87.4480510342,13.9476666527,0,13.9476666527,73.13,-8.04,73.5706361261,132.92
2021-10-12 12:00:00,15.4693333179,0.0,15.4693333179,15.4693333179,0,15.4693333179,0.0,0.0,0.0,131.96,85.0693333179,-4.85,85.2074760285,15.4693333179,0,15.4693333179,69.6,-4.85,69.7687788341,125.79,84.8793333179,-7.94,85.2498963312,15.4693333179,0,15.4693333179,69.41,-7.94,69.8626631327,132.99
2021-10-12 12:30:00,16.582555539,0.0,16.582555539,16.582555539,0,16.582555539,0.0,0.0,0.0,131.96,81.972555539,-5.04,82.1273490476,16.582555539,0,16.582555539,65.39,-5.04,65.5839439192,125.79,81.832555539,-8.15,82.2373980987,16.582555539,0,16.582555539,65.25,-8.15,65.7570148349,132.99
2021-10-12 13:00:00,16.7515555388,0.0,16.7515555388,16.7515555388,0,16.7515555388,0.0,0.0,0.0,131.96,78.1015555388,-4.83,78.2507627923,16.7515555388,0,16.7515555388,61.35,-4.83,61.5398358789,125.79,77.9215555388,-7.95,78.3260577176,16.7515555388,0,16.7515555388,61.17,-7.95,61.6844502286,132.99
2021-10-12 13:30:00,16.8872222053,0.0,16.8872222053,16.8872222053,0,16.8872222053,0.0,0.0,0.0,131.96,76.3672222053,-6.49,76.6424994853,16.8872222053,0,16.8872222053,59.48,-6.49,59.8330218191,125.79,76.2272222053,-9.61,76.8306026603,16.8872222053,0,16.8872222053,59.34,-9.61,60.113124191,132.99
2021-10-12 14:00:00,18.9347777588,0.0,18.9347777588,18.9347777588,0,18.9347777588,0.0,0.0,0.0,132.11,76.4547777588,-8.52,76.9280406754,18.9347777588,0,18.9347777588,57.52,-8.52,58.1475777655,126.18,76.2847777588,-11.66,77.1707387403,18.9347777588,0,18.9347777588,57.35,-11.66,58.523312449,133.38
2021-10-12 14:30:00,16.5856666501,0.0,16.5856666501,16.5856666501,0,16.5856666501,0.0,0.0,0.0,132.28,82.0056666501,-8.44,82.4388437736,16.5856666501,0,16.5856666501,65.42,-8.44,65.9621861372,126.64,81.7956666501,-11.57,82.6099024496,16.5856666501,0,16.5856666501,65.21,-11.57,66.2284606495,133.81
2021-10-12 15:00:00,13.0103333203,0.0,13.0103333203,13.0103333203,0,13.0103333203,0.0,0.0,0.0,132.28,89.2303333203,-6.4,89.4595572561,13.0103333203,0,13.0103333203,76.22,-6.4,76.4882239302,126.53,89.0303333203,-9.49,89.5346879769,13.0103333203,0,13.0103333203,76.02,-9.49,76.6100548231,133.64
2021-10-12 15:30:00,11.1946666555,0.0,11.1946666555,11.1946666555,0,11.1946666555,0.0,0.0,0.0,132.28,88.3746666555,-6.29,88.598226881,11.1946666555,0,11.1946666555,77.18,-6.29,77.4358863835,126.29,88.1546666555,-9.39,88.6533550022,11.1946666555,0,11.1946666555,76.96,-9.39,77.5307274569,133.43
2021-10-12 16:00:00,10.4702222118,0.0,10.4702222118,10.4702222118,0,10.4702222118,0.0,0.0,0.0,132.55,89.0302222118,-5.99,89.2314998589,10.4702222118,0,10.4702222118,78.56,-5.99,78.7880301823,126.5,88.8102222118,-9.07,89.2721707437,10.4702222118,0,10.4702222118,78.34,-9.07,78.8633026192,133.61
2021-10-12 16:30:00,8.750777769,0.0,8.750777769,8.750777769,0,8.750777769,0.0,0.0,0.0,132.55,90.850777769,-5.65,91.0262946694,8.750777769,0,8.750777769,82.1,-5.65,82.294182662,126.42,90.640777769,-8.72,91.0592608941,8.750777769,0,8.750777769,81.89,-8.72,82.3529629097,133.52
2021-10-12 17:00:00,12.3511074768,0.0,12.3511074768,12.3511074768,0,12.3511074768,0.0,0.0,0.0,132.38,97.1411074768,-6.02,97.3274635538,12.3511074768,0,12.3511074768,84.79,-6.02,85.0034381658,126.2,96.9111074768,-9.07,97.3346169273,12.3511074768,0,12.3511074768,84.56,-9.07,85.0450380681,133.34
2021-10-12 17:30:00,11.606551242,0.0,11.606551242,11.606551242,0,11.606551242,0.0,0.0,0.0,132.14,101.456551242,-5.49,101.6049796512,11.606551242,0,11.606551242,89.85,-5.49,90.0175682853,125.98,101.196551242,-8.51,101.5537398784,11.606551242,0,11.606551242,89.59,-8.51,89.993267526,133.11
2021-10-12 18:00:00,9.8157734705,0.0,9.8157734705,9.8157734705,0,9.8157734705,0.0,0.0,0.0,131.92,105.0257734705,-4.25,105.1117290937,9.8157734705,0,9.8157734705,95.21,-4.25,95.3048089028,125.63,104.7357734705,-7.24,104.985712573,9.8157734705,0,9.8157734705,94.92,-7.24,95.1957141892,132.8
2021-10-12 18:30:00,8.9466624482,0.0,8.9466624482,8.9466624482,0,8.9466624482,0.0,0.0,0.0,131.69,106.3366624482,-4.65,106.4382839049,8.9466624482,0,8.9466624482,97.39,-4.65,97.5009466621,125.17,106.0666624482,-7.62,106.3400267204,8.9466624482,0,8.9466624482,97.12,-7.62,97.4184725809,132.3
2021-10-12 19:00:00,12.4917735037,0.0,12.4917735037,12.4917735037,0,12.4917735037,0.0,0.0,0.0,131.54,105.3517735037,-6.64,105.5608155537,12.4917735037,0,12.4917735037,92.86,-6.64,93.0970955508,125.08,105.1117735037,-9.63,105.5519863815,12.4917735037,0,12.4917735037,92.62,-9.63,93.119285328,132.23
2021-10-12 19:30:00,11.1803317474,0.0,11.1803317474,11.1803317474,0,11.1803317474,0.0,0.0,0.0,131.42,107.4203317474,-5.99,107.5872100796,11.1803317474,0,11.1803317474,96.24,-5.99,96.4262293155,125.21,107.1503317474,-8.97,107.5251342411,11.1803317474,0,11.1803317474,95.97,-8.97,96.3882866328,132.38
2021-10-12 20:00:00,5.3713777724,0.0,5.3713777724,5.3713777724,0,5.3713777724,0.0,0.0,0.0,131.42,103.8113777724,-5.6,103.9623112238,5.3713777724,0,5.3713777724,98.44,-5.6,98.599156183,125.06,103.5413777724,-8.59,103.8970885588,5.3713777724,0,5.3713777724,98.17,-8.59,98.5451013496,132.25
2021-10-12 20:30:00,2.801777775,0.0,2.801777775,2.801777775,0,2.801777775,0.0,0.0,0.0,131.69,96.831777775,-9.38,97.2850326981,2.801777775,0,2.801777775,94.03,-9.38,94.4966946512,125.3,96.591777775,-9.71,97.0786054377,2.801777775,0,2.801777775,93.79,-9.71,94.291294402,132.47
2021-10-12 21:00:00,1.5873333317,0.0,1.5873333317,1.5873333317,0,1.5873333317,0.0,0.0,0.0,131.36,91.7173333317,-26.43,95.4495371046,1.5873333317,0,1.5873333317,90.13,-26.43,93.9252990413,125.12,91.6473333317,-0.33,91.6479274551,1.5873333317,0,1.5873333317,90.06,-0.33,90.0606045949,132.28
2021-10-12 21:30:00,1.5501111096,0.0,1.5501111096,1.5501111096,0,1.5501111096,0.0,0.0,0.0,130.99,86.9001111096,-27.73,91.2172254065,1.5501111096,0,1.5501111096,85.35,-27.73,89.7417149379,123.93,86.8501111096,-1.6099999999999999,86.8650326641,1.5501111096,0,1.5501111096,85.3,-1.6099999999999999,85.3151926681,131.1
2021-10-12 22:00:00,1.5802222206,0.0,1.5802222206,1.5802222206,0,1.5802222206,0.0,0.0,0.0,130.99,82.2802222206,-29.29,87.3380734198,1.5802222206,0,1.5802222206,80.7,-29.29,85.8509994118,123.93,82.2402222206,-3.08,82.2978769526,1.5802222206,0,1.5802222206,80.66,-3.08,80.7187834398,131.1
2021-10-12 22:30:00,1.5322222207,0.0,1.5322222207,1.5322222207,0,1.5322222207,0.0,0.0,0.0,130.99,77.5422222207,-30.84,83.4499959672,1.5322222207,0,1.5322222207,76.01,-30.84,82.0282006386,124.27,77.5322222207,-4.42,77.6581089293,1.5322222207,0,1.5322222207,76.0,-4.42,76.1284204486,131.38
2021-10-12 23:00:00,1.5218888874,0.0,1.5218888874,1.5218888874,0,1.5218888874,0.0,0.0,0.0,131.38,72.4818888874,-31.42,78.9989912384,1.5218888874,0,1.5218888874,70.96,-31.42,77.6050127247,124.77,72.4718888874,-4.84,72.6333276045,1.5218888874,0,1.5218888874,70.95,-4.84,71.1148936581,131.92
2021-10-12 23:30:00,1.5483333317999999,0.0,1.5483333317999999,1.5483333317999999,0,1.5483333317999999,0.0,0.0,0.0,131.8,68.5983333318,-32.67,75.9806569852,1.5483333317999999,0,1.5483333317999999,67.05,-32.67,74.5857318795,125.26,68.6183333318,-5.92,68.8732318774,1.5483333317999999,0,1.5483333317999999,67.07,-5.92,67.3307604294,132.42
2021-10-13 00:00:00,1.5487777762000001,0.0,1.5487777762000001,1.5487777762000001,0,1.5487777762000001,0.0,0.0,0.0,131.96,65.0087777762,-34.52,73.6055132987,1.5487777762000001,0,1.5487777762000001,63.46,-34.52,72.2412762899,125.54,65.0387777762,-7.54,65.4743783065,1.5487777762000001,0,1.5487777762000001,63.49,-7.54,63.9361533094,132.72
2021-10-13 00:30:00,1.5917777762,0.0,1.5917777762,1.5917777762,0,1.5917777762,0.0,0.0,0.0,132.37,63.7217777762,-34.9,72.6531139247,1.5917777762,0,1.5917777762,62.13,-34.9,71.2611177291,126.22,63.7517777762,-7.88,64.2369330652,1.5917777762,0,1.5917777762,62.16,-7.88,62.6574815964,133.34
2021-10-13 01:00:00,1.620666665,0.0,1.620666665,1.620666665,0,1.620666665,0.0,0.0,0.0,132.44,61.740666665,-35.01,70.9761228882,1.620666665,0,1.620666665,60.12,-35.01,69.5709314297,126.3,61.780666665,-7.9,62.2837119444,1.620666665,0,1.620666665,60.16,-7.9,60.6764830886,133.43
2021-10-13 01:30:00,1.628666665,0.0,1.628666665,1.628666665,0,1.628666665,0.0,0.0,0.0,132.68,63.648666665,-34.57,72.4309165221,1.628666665,0,1.628666665,62.02,-34.57,71.0039808743,126.5,63.678666665,-7.54,64.1235072983,1.628666665,0,1.628666665,62.05,-7.54,62.506432469,133.7
2021-10-13 02:00:00,1.6199999984,0.0,1.6199999984,1.6199999984,0,1.6199999984,0.0,0.0,0.0,132.59,63.7599999984,-34.64,72.5621609366,1.6199999984,0,1.6199999984,62.14,-34.64,71.1428787722,126.37,63.7899999984,-7.6,64.2411402436,1.6199999984,0,1.6199999984,62.17,-7.6,62.6328100918,133.57
2021-10-13 02:30:00,1.5776666651,0.0,1.5776666651,1.5776666651,0,1.5776666651,0.0,0.0,0.0,132.59,62.3676666651,-34.8,71.4196460734,1.5776666651,0,1.5776666651,60.79,-34.8,70.0461569253,126.37,62.4176666651,-7.69,62.8895954186,1.5776666651,0,1.5776666651,60.84,-7.69,61.3240711303,133.57
2021-10-13 03:00:00,1.568555554,0.0,1.568555554,1.568555554,0,1.568555554,0.0,0.0,0.0,132.78,60.068555554,-37.04,70.5704822595,1.568555554,0,1.568555554,58.5,-37.04,69.2402455224,126.54,60.258555554,-10.8,61.21873502,1.568555554,0,1.568555554,58.69,-10.8,59.6754229143,133.77
2021-10-13 03:30:00,1.5647777762000001,0.0,1.5647777762000001,1.5647777762000001,0,1.5647777762000001,0.0,0.0,0.0,132.97,58.8247777762,-43.88,73.3880704231,1.5647777762000001,0,1.5647777762000001,57.26,-43.88,72.1398780149,125.93,59.4047777762,-18.7,62.2785486555,1.5647777762000001,0,1.5647777762000001,57.84,-18.7,60.7877915374,133.17
2021-10-13 04:00:00,1.5422222207,0.0,1.5422222207,1.5422222207,0,1.5422222207,0.0,0.0,0.0,132.97,58.0222222207,-43.73,72.6559782222,1.5422222207,0,1.5422222207,56.48,-43.73,71.4304087907,123.84,58.6022222207,-18.55,61.468064466,1.5422222207,0,1.5422222207,57.06,-18.55,59.9995508317,131.1
2021-10-13 04:30:00,1.5298888874,0.0,1.5298888874,1.5298888874,0,1.5298888874,0.0,0.0,0.0,132.97,57.8998888874,-43.86,72.6367450618,1.5298888874,0,1.5298888874,56.37,-43.86,71.4232210139,123.84,58.4698888874,-18.66,61.3752678731,1.5298888874,0,1.5298888874,56.94,-18.66,59.9196061402,131.1
2021-10-13 05:00:00,1.5228888874000002,0.0,1.5228888874000002,1.5228888874000002,0,1.5228888874000002,0.0,0.0,0.0,133.09,58.2428888874,-43.49,72.6884736801,1.5228888874000002,0,1.5228888874000002,56.72,-43.49,71.4740407421,123.84,58.8028888874,-18.31,61.587627341,1.5228888874000002,0,1.5228888874000002,57.28,-18.31,60.1353016123,131.1
2021-10-13 05:30:00,1.5391111095999999,0.0,1.5391111095999999,1.5391111095999999,0,1.5391111095999999,0.0,0.0,0.0,133.09,58.6691111096,-43.15,72.8284772489,1.5391111095999999,0,1.5391111095999999,57.13,-43.15,71.5944089996,123.84,59.2391111096,-17.96,61.901808415,1.5391111095999999,0,1.5391111095999999,57.7,-17.96,60.4305518757,131.1
2021-10-13 06:00:00,1.4959999985,0.0,1.4959999985,1.4959999985,0,1.4959999985,0.0,0.0,0.0,133.09,62.0459999985,-42.16,75.0144767083,1.4959999985,0,1.4959999985,60.55,-42.16,73.7818954758,123.84,62.6359999985,-17.13,64.936164006,1.4959999985,0,1.4959999985,61.14,-17.13,63.4943816412,131.1
2021-10-13 06:30:00,1.4743333319,0.0,1.4743333319,1.4743333319,0,1.4743333319,0.0,0.0,0.0,132.69,69.7243333319,-38.32,79.5607004656,1.4743333319,0,1.4743333319,68.25,-38.32,78.2718653157,123.27,70.3343333319,-13.66,71.6485453114,1.4743333319,0,1.4743333319,68.86,-13.66,70.2018176403,130.63
2021-10-13 07:00:00,1.4857777763,0.0,1.4857777763,1.4857777763,0,1.4857777763,0.0,0.0,0.0,131.95,78.8857777763,-28.8,83.9786040332,1.4857777763,0,1.4857777763,77.4,-28.8,82.5845021781,122.21,78.8957777763,-2.42,78.9328838376,1.4857777763,0,1.4857777763,77.41,-2.42,77.4478179163,129.48
2021-10-13 07:30:00,2.7786666639,0.0,2.7786666639,2.7786666639,0,2.7786666639,0.0,0.0,0.0,131.3,88.1186666639,-24.02,91.333782439,2.7786666639,0,2.7786666639,85.34,-24.02,88.6559417073,123.75,88.0086666639,0.75,88.0118623139,2.7786666639,0,2.7786666639,85.23,0.75,85.2332998305,131.09
2021-10-13 08:00:00,3.3315555522,0.0,3.3315555522,3.3315555522,0,3.3315555522,0.0,0.0,0.0,130.88,89.7015555522,-7.17,89.9876545338,3.3315555522,0,3.3315555522,86.37,-7.17,86.667097563,123.44,89.4515555522,-10.17,90.0278273131,3.3315555522,0,3.3315555522,86.12,-10.17,86.7184138462,130.77
2021-10-13 08:30:00,7.516555548,0.0,7.516555548,7.516555548,0,7.516555548,0.0,0.0,0.0,131.49,90.126555548,-7.48,90.4364219491,7.516555548,0,7.516555548,82.61,-7.48,82.9479505473,125.21,89.886555548,-10.51,90.4989114205,7.516555548,0,7.516555548,82.37,-10.51,83.0378046434,132.57
2021-10-13 09:00:00,8.8481111023,0.0,8.8481111023,8.8481111023,0,8.8481111023,0.0,0.0,0.0,131.38,92.8081111023,-5.6,92.9769083502,8.8481111023,0,8.8481111023,83.96,-5.6,84.1465483546,125.21,92.5681111023,-8.62,92.9685946599,8.8481111023,0,8.8481111023,83.72,-8.62,84.1625973934,132.57
2021-10-13 09:30:00,11.9643333214,0.0,11.9643333214,11.9643333214,0,11.9643333214,0.0,0.0,0.0,131.46,88.4943333214,-5.26,88.6505196262,11.9643333214,0,11.9643333214,76.53,-5.26,76.7105501219,125.1,88.3043333214,-8.31,88.6944833873,11.9643333214,0,11.9643333214,76.34,-8.31,76.7909610566,132.41
2021-10-13 10:00:00,16.1615555394,0.0,16.1615555394,16.1615555394,0,16.1615555394,0.0,0.0,0.0,131.7,85.1915555394,-5.61,85.3760694529,16.1615555394,0,16.1615555394,69.03,-5.61,69.2575844222,125.37,85.0115555394,-8.7,85.4555707677,16.1615555394,0,16.1615555394,68.85,-8.7,69.3974963525,132.7
2021-10-13 10:30:00,19.4555555361,0.0,19.4555555361,19.4555555361,0,19.4555555361,0.0,0.0,0.0,132.01,81.1555555361,-5.71,81.3561816605,19.4555555361,0,19.4555555361,61.7,-5.71,61.9636514418,125.79,81.0255555361,-8.83,81.5052731419,19.4555555361,0,19.4555555361,61.57,-8.83,62.1999501608,133.12
2021-10-13 11:00:00,19.8506666468,0.0,19.8506666468,19.8506666468,0,19.8506666468,0.0,0.0,0.0,132.1,76.2406666468,-5.27,76.4225892701,19.8506666468,0,19.8506666468,56.39,-5.27,56.635721943,125.95,76.1106666468,-8.4,76.5727992006,19.8506666468,0,19.8506666468,56.26,-8.4,56.8836320922,133.25
2021-10-13 11:30:00,21.7267777561,0.0,21.7267777561,21.7267777561,0,21.7267777561,0.0,0.0,0.0,132.17,72.1167777561,-4.59,72.2626994646,21.7267777561,0,21.7267777561,50.39,-4.59,50.5986185582,126.06,72.0267777561,-7.76,72.4435940158,21.7267777561,0,21.7267777561,50.3,-7.76,50.8950645937,133.34
2021-10-13 12:00:00,21.416444423,0.0,21.416444423,21.416444423,0,21.416444423,0.0,0.0,0.0,132.36,69.856444423,-3.65,69.9517356999,21.416444423,0,21.416444423,48.44,-3.65,48.5773208401,126.23,69.756444423,-6.83,70.0900166824,21.416444423,0,21.416444423,48.34,-6.83,48.8201239245,133.5
2021-10-13 12:30:00,19.5372222027,0.0,19.5372222027,19.5372222027,0,19.5372222027,0.0,0.0,0.0,132.49,72.0372222027,-4.05,72.1509797763,19.5372222027,0,19.5372222027,52.5,-4.05,52.6559825661,126.3,71.9072222027,-7.2,72.266787703,19.5372222027,0,19.5372222027,52.37,-7.2,52.8626229013,133.5
2021-10-13 13:00:00,17.0096666497,0.0,17.0096666497,17.0096666497,0,17.0096666497,0.0,0.0,0.0,132.36,75.5696666497,-5.26,75.7525056849,17.0096666497,0,17.0096666497,58.56,-5.26,58.7957583504,126.12,75.4396666497,-8.4,75.9058845164,17.0096666497,0,17.0096666497,58.43,-8.4,59.0307114983,133.34
2021-10-13 13:30:00,17.4795555381,0.0,17.4795555381,17.4795555381,0,17.4795555381,0.0,0.0,0.0,132.07,73.6495555381,-6.67,73.950969777,17.4795555381,0,17.4795555381,56.17,-6.67,56.5646338272,126.02,73.5295555381,-9.81,74.1810733114,17.4795555381,0,17.4795555381,56.05,-9.81,56.9020087519,133.17
2021-10-13 14:00:00,17.0919999829,0.0,17.0919999829,17.0919999829,0,17.0919999829,0.0,0.0,0.0,132.19,73.6419999829,-7.29,74.0019476871,17.0919999829,0,17.0919999829,56.55,-7.29,57.0179498053,126.24,73.5019999829,-10.43,74.2383250181,17.0919999829,0,17.0919999829,56.41,-10.43,57.3661311228,133.47
2021-10-13 14:30:00,16.1703333172,0.0,16.1703333172,16.1703333172,0,16.1703333172,0.0,0.0,0.0,132.19,75.2903333172,-7.16,75.630019774,16.1703333172,0,16.1703333172,59.12,-7.16,59.5519940892,126.36,75.1503333172,-10.3,75.8529010499,16.1703333172,0,16.1703333172,58.98,-10.3,59.8726181155,133.56
2021-10-13 15:00:00,15.7406666509,0.0,15.7406666509,15.7406666509,0,15.7406666509,0.0,0.0,0.0,132.19,75.3606666509,-7.79,75.7622213116,15.7406666509,0,15.7406666509,59.62,-7.79,60.1267702442,126.22,75.2006666509,-10.92,75.989385211,15.7406666509,0,15.7406666509,59.46,-10.92,60.4544291181,133.39
2021-10-13 15:30:00,11.3666666553,0.0,11.3666666553,11.3666666553,0,11.3666666553,0.0,0.0,0.0,132.27,80.2866666553,-6.2,80.5257029936,11.3666666553,0,11.3666666553,68.92,-6.2,69.1983121181,126.46,80.1066666553,-9.3,80.6447025081,11.3666666553,0,11.3666666553,68.74,-9.3,69.3662569265,133.61
2021-10-13 16:00:00,9.6592222126,0.0,9.6592222126,9.6592222126,0,9.6592222126,0.0,0.0,0.0,132.13,83.8892222126,-5.44,84.0654221629,9.6592222126,0,9.6592222126,74.23,-5.44,74.4290702616,126.09,83.6892222126,-8.51,84.1207822987,9.6592222126,0,9.6592222126,74.03,-8.51,74.5175214295,133.16
2021-10-13 16:30:00,8.7758888801,0.0,8.7758888801,8.7758888801,0,8.7758888801,0.0,0.0,0.0,131.95,87.2358888801,-5.07,87.3830945246,8.7758888801,0,8.7758888801,78.46,-5.07,78.623638303,125.76,87.0358888801,-8.12,87.4138453173,8.7758888801,0,8.7758888801,78.26,-8.12,78.6801245551,132.87
2021-10-13 17:00:00,8.4258888805,0.0,8.4258888805,8.4258888805,0,8.4258888805,0.0,0.0,0.0,131.86,88.8458888805,-5.49,89.01534739,8.4258888805,0,8.4258888805,80.42,-5.49,80.6071739983,125.63,88.6258888805,-8.52,89.0344797247,8.4258888805,0,8.4258888805,80.2,-8.52,80.6512888924,132.74
2021-10-13 17:30:00,7.5224444369,0.0,7.5224444369,7.5224444369,0,7.5224444369,0.0,0.0,0.0,131.67,95.4324444369,-5.31,95.5800583344,7.5224444369,0,7.5224444369,87.91,-5.31,88.0702231177,125.38,95.1924444369,-8.32,95.5553445804,7.5224444369,0,7.5224444369,87.67,-8.32,88.0639046375,132.53
2021-10-13 18:00:00,8.0186666586,0.0,8.0186666586,8.0186666586,0,8.0186666586,0.0,0.0,0.0,131.29,94.7286666586,-7.06,94.9913884882,8.0186666586,0,8.0186666586,86.71,-7.06,86.9969407508,124.94,94.5086666586,-10.06,95.0425782142,8.0186666586,0,8.0186666586,86.49,-10.06,87.0730940073,132.09
2021-10-13 18:30:00,8.8045548943,0.0,8.8045548943,8.8045548943,0,8.8045548943,0.0,0.0,0.0,131.49,100.9345548943,-5.86,101.104520036,8.8045548943,0,8.8045548943,92.13,-5.86,92.3161768056,125.35,100.6645548943,-8.86,101.0537095413,8.8045548943,0,8.8045548943,91.86,-8.86,92.2862893392,132.47
2021-10-13 19:00:00,12.5157733253,0.0,12.5157733253,12.5157733253,0,12.5157733253,0.0,0.0,0.0,131.2,110.3457733253,-2.81,110.3815464231,12.5157733253,0,12.5157733253,97.83,-2.81,97.8703479099,124.89,110.0757733253,-5.75,110.2258516554,12.5157733253,0,12.5157733253,97.56,-5.75,97.72930011,132.03
2021-10-13 19:30:00,9.0542177888,0.0,9.0542177888,9.0542177888,0,9.0542177888,0.0,0.0,0.0,131.02,109.5542177888,-2.69,109.587238013,9.0542177888,0,9.0542177888,100.5,-2.69,100.5359940519,124.32,109.2742177888,-5.62,109.418641343,9.0542177888,0,9.0542177888,100.22,-5.62,100.3774516513,131.44
2021-10-13 20:00:00,6.9186622341,0.0,6.9186622341,6.9186622341,0,6.9186622341,0.0,0.0,0.0,131.02,102.6086622341,-4.73,102.7176249018,6.9186622341,0,6.9186622341,95.69,-4.73,95.806831698,124.32,102.3286622341,-7.7,102.6179570768,6.9186622341,0,6.9186622341,95.41,-7.7,95.7202073755,131.44
2021-10-13 20:30:00,1.8729996615000002,0.0,1.8729996615000002,1.8729996615000002,0,1.8729996615000002,0.0,0.0,0.0,131.55,96.8729996615,-5.45,97.0261849369,1.8729996615000002,0,1.8729996615000002,95.0,-5.45,95.1562005336,125.08,96.6129996615,-8.43,96.9800835408,1.8729996615000002,0,1.8729996615000002,94.74,-8.43,95.1143128031,132.22
2021-10-13 21:00:00,1.5847777762000002,0.0,1.5847777762000002,1.5847777762000002,0,1.5847777762000002,0.0,0.0,0.0,131.55,90.3747777762,-23.32,93.3350033915,1.5847777762000002,0,1.5847777762000002,88.79,-23.32,91.8013425828,125.08,90.3047777762,-0.14,90.3048862975,1.5847777762000002,0,1.5847777762000002,88.72,-0.14,88.7201104598,132.22
2021-10-13 21:30:00,2.0324444424,0.0,2.0324444424,2.0324444424,0,2.0324444424,0.0,0.0,0.0,131.01,85.8824444424,-26.75,89.9519692025,2.0324444424,0,2.0324444424,83.85,-26.75,88.0135500932,123.81,85.8424444424,-0.74,85.8456339475,2.0324444424,0,2.0324444424,83.81,-0.74,83.8132668496,130.97
2021-10-13 22:00:00,1.7968888871000002,0.0,1.7968888871000002,1.7968888871000002,0,1.7968888871000002,0.0,0.0,0.0,130.71,80.9768888871,-27.89,85.6452487522,1.7968888871000002,0,1.7968888871000002,79.18,-27.89,83.9483442362,123.61,80.9468888871,-1.69,80.9645287796,1.7968888871000002,0,1.7968888871000002,79.15,-1.69,79.1680402688,130.74
2021-10-13 22:30:00,1.5522222207,0.0,1.5522222207,1.5522222207,0,1.5522222207,0.0,0.0,0.0,131.09,76.6822222207,-28.94,81.9614958667,1.5522222207,0,1.5522222207,75.13,-28.94,80.5111203499,124.12,76.6522222207,-2.61,76.6966444596,1.5522222207,0,1.5522222207,75.1,-2.61,75.1453398422,131.32
2021-10-13 23:00:00,1.5356666651,0.0,1.5356666651,1.5356666651,0,1.5356666651,0.0,0.0,0.0,131.33,70.6056666651,-30.08,76.7461175906,1.5356666651,0,1.5356666651,69.07,-30.08,75.3357239296,124.49,70.6256666651,-3.55,70.7148307775,1.5356666651,0,1.5356666651,69.09,-3.55,69.1811433846,131.68
2021-10-13 23:30:00,1.418444443,0.0,1.418444443,1.418444443,0,1.418444443,0.0,0.0,0.0,131.63,66.118444443,-32.2,73.5424278602,1.418444443,0,1.418444443,64.7,-32.2,72.2698415662,124.88,66.148444443,-5.47,66.3742239294,1.418444443,0,1.418444443,64.73,-5.47,64.9607096636,132.09
2021-10-14 00:00:00,1.3549999986,0.0,1.3549999986,1.3549999986,0,1.3549999986,0.0,0.0,0.0,132.03,62.8349999986,-33.2,71.0667096806,1.3549999986,0,1.3549999986,61.48,-33.2,69.8715278207,125.57,62.8849999986,-6.4,63.2098348742,1.3549999986,0,1.3549999986,61.53,-6.4,61.8619503411,132.75
2021-10-14 00:30:00,1.5719999984,0.0,1.5719999984,1.5719999984,0,1.5719999984,0.0,0.0,0.0,132.03,59.6619999984,-33.24,68.2967923391,1.5719999984,0,1.5719999984,58.09,-33.24,66.9279142063,125.67,59.7219999984,-6.63,60.0888856929,1.5719999984,0,1.5719999984,58.15,-6.63,58.5267408968,132.9
2021-10-14 01:00:00,1.6021111095,0.0,1.6021111095,1.6021111095,0,1.6021111095,0.0,0.0,0.0,131.59,57.5521111095,-33.31,66.4966284345,1.6021111095,0,1.6021111095,55.95,-33.31,65.1149644859,125.24,57.6021111095,-6.73,57.9939316159,1.6021111095,0,1.6021111095,56.0,-6.73,56.4029511639,132.44
2021-10-14 01:30:00,1.5813333318,0.0,1.5813333318,1.5813333318,0,1.5813333318,0.0,0.0,0.0,131.59,59.8313333318,-33.2,68.4253494566,1.5813333318,0,1.5813333318,58.25,-33.2,67.047017085,125.24,59.8813333318,-6.68,60.2527715677,1.5813333318,0,1.5813333318,58.3,-6.68,58.6814485165,132.44
2021-10-14 02:00:00,1.5907777762,0.0,1.5907777762,1.5907777762,0,1.5907777762,0.0,0.0,0.0,131.52,59.5207777762,-33.11,68.1101687495,1.5907777762,0,1.5907777762,57.93,-33.11,66.7244857605,125.24,59.5807777762,-6.57,59.9419217277,1.5907777762,0,1.5907777762,57.99,-6.57,58.3609886825,132.44
2021-10-14 02:30:00,1.6281111095,0.0,1.6281111095,1.6281111095,0,1.6281111095,0.0,0.0,0.0,131.52,58.9481111095,-33.43,67.7675785562,1.6281111095,0,1.6281111095,57.32,-33.43,66.3562152326,125.1,59.0081111095,-6.85,59.404374222,1.6281111095,0,1.6281111095,57.38,-6.85,57.7874285637,132.44
