Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-14 03:00:00,1.6245555539,0.0,1.6245555539,1.6245555539,0,1.6245555539,0.0,0.0,0.0,131.65,57.4845555539,-33.88,66.7257710876,1.6245555539,0,1.6245555539,55.86,-33.88,65.3314166386,125.29,57.5345555539,-7.12,57.9734377348,1.6245555539,0,1.6245555539,55.91,-7.12,56.3615338684,132.55
2021-10-14 03:30:00,1.6113333317,0.0,1.6113333317,1.6113333317,0,1.6113333317,0.0,0.0,0.0,132.03,56.4813333317,-33.8,65.8223443439,1.6113333317,0,1.6113333317,54.87,-33.8,64.4449912716,125.72,56.5513333317,-7.04,56.9878487188,1.6113333317,0,1.6113333317,54.94,-7.04,55.3892155568,132.99
2021-10-14 04:00:00,1.6258888873,0.0,1.6258888873,1.6258888873,0,1.6258888873,0.0,0.0,0.0,132.03,55.6558888873,-34.28,65.3658654638,1.6258888873,0,1.6258888873,54.03,-34.28,63.987180747400004,125.72,55.7358888873,-7.41,56.226305321,1.6258888873,0,1.6258888873,54.11,-7.41,54.6150180811,132.99
2021-10-14 04:30:00,1.6181111095,0.0,1.6181111095,1.6181111095,0,1.6181111095,0.0,0.0,0.0,132.32,55.3581111095,-34.22,65.0809408783,1.6181111095,0,1.6181111095,53.74,-34.22,63.7102503527,126.06,55.4181111095,-7.37,55.9060277514,1.6181111095,0,1.6181111095,53.8,-7.37,54.3024575871,133.32
2021-10-14 05:00:00,1.6319999984,0.0,1.6319999984,1.6319999984,0,1.6319999984,0.0,0.0,0.0,132.25,55.1819999984,-34.13,64.88381943,1.6319999984,0,1.6319999984,53.55,-34.13,63.5016487975,125.93,55.2719999984,-7.31,55.7532966184,1.6319999984,0,1.6319999984,53.64,-7.31,54.1358079278,133.21
2021-10-14 05:30:00,1.6445555539,0.0,1.6445555539,1.6445555539,0,1.6445555539,0.0,0.0,0.0,132.17,56.8845555539,-33.85,66.194223015,1.6445555539,0,1.6445555539,55.24,-33.85,64.7864191015,125.86,56.9345555539,-7.15,57.3817576946,1.6445555539,0,1.6445555539,55.29,-7.15,55.7503955143,133.21
2021-10-14 06:00:00,1.6177777762,0.0,1.6177777762,1.6177777762,0,1.6177777762,0.0,0.0,0.0,131.76,61.3177777762,-33.35,69.8003751523,1.6177777762,0,1.6177777762,59.7,-33.35,68.3835689329,125.43,61.3577777762,-6.62,61.7138662995,1.6177777762,0,1.6177777762,59.74,-6.62,60.1056736091,132.71
2021-10-14 06:30:00,1.6151111095,0.0,1.6151111095,1.6151111095,0,1.6151111095,0.0,0.0,0.0,131.76,70.1251111095,-31.68,76.9490325353,1.6151111095,0,1.6151111095,68.51,-31.68,75.4800801536,125.43,70.1051111095,-5.27,70.3029124836,1.6151111095,0,1.6151111095,68.49,-5.27,68.6924522783,132.71
2021-10-14 07:00:00,1.5919999984,0.0,1.5919999984,1.5919999984,0,1.5919999984,0.0,0.0,0.0,131.08,79.1219999984,-15.67,80.6587861535,1.5919999984,0,1.5919999984,77.53,-15.67,79.0977231025,124.5,78.94199999840001,-10.88,79.6882285143,1.5919999984,0,1.5919999984,77.35,-10.88,78.111438983,131.79
2021-10-14 07:30:00,2.7524444417,0.0,2.7524444417,2.7524444417,0,2.7524444417,0.0,0.0,0.0,131.63,87.9124444417,-7.8,88.2577922209,2.7524444417,0,2.7524444417,85.16,-7.8,85.5164639119,125.52,87.6524444417,-10.83,88.3189669131,2.7524444417,0,2.7524444417,84.9,-10.83,85.5879600178,132.85
2021-10-14 08:00:00,3.844888885,0.0,3.844888885,3.844888885,0,3.844888885,0.0,0.0,0.0,131.63,92.074888885,-7.01,92.3413518592,3.844888885,0,3.844888885,88.23,-7.01,88.5080391829,125.44,91.814888885,-10.01,92.3589406661,3.844888885,0,3.844888885,87.97,-10.01,88.5376812436,132.77
2021-10-14 08:30:00,3.7776666629,0.0,3.7776666629,3.7776666629,0,3.7776666629,0.0,0.0,0.0,130.96,94.6876666629,-5.31,94.8364398217,3.7776666629,0,3.7776666629,90.91,-5.31,91.0649449569,124.67,94.4176666629,-8.28,94.7800304814,3.7776666629,0,3.7776666629,90.64,-8.28,91.0174049289,132.0
2021-10-14 09:00:00,4.9426666617,0.0,4.9426666617,4.9426666617,0,4.9426666617,0.0,0.0,0.0,130.8,94.1626666617,-4.4,94.2654114341,4.9426666617,0,4.9426666617,89.22,-4.4,89.3284299649,124.35,93.9126666617,-7.38,94.2021940271,4.9426666617,0,4.9426666617,88.97,-7.38,89.2755582452,131.67
2021-10-14 09:30:00,8.5392222137,0.0,8.5392222137,8.5392222137,0,8.5392222137,0.0,0.0,0.0,130.97,94.4192222137,-3.99,94.5034900066,8.5392222137,0,8.5392222137,85.88,-3.99,85.9726380891,124.35,94.1792222137,-6.99,94.4382655324,8.5392222137,0,8.5392222137,85.64,-6.99,85.9247909512,131.67
2021-10-14 10:00:00,8.8129999912,0.0,8.8129999912,8.8129999912,0,8.8129999912,0.0,0.0,0.0,131.1,94.6729999912,-3.4,94.7340325719,8.8129999912,0,8.8129999912,85.86,-3.4,85.9272925211,124.56,94.4129999912,-6.41,94.6303474966,8.8129999912,0,8.8129999912,85.6,-6.41,85.8396650739,131.86
2021-10-14 10:30:00,10.9586666557,0.0,10.9586666557,10.9586666557,0,10.9586666557,0.0,0.0,0.0,131.31,90.5886666557,-3.96,90.6751792193,10.9586666557,0,10.9586666557,79.63,-3.96,79.7284045996,124.72,90.3986666557,-6.99,90.6685118061,10.9586666557,0,10.9586666557,79.44,-6.99,79.7469353643,131.99
2021-10-14 11:00:00,12.3005555433,0.0,12.3005555433,12.3005555433,0,12.3005555433,0.0,0.0,0.0,131.49,87.9705555433,-4.2,88.0707592938,12.3005555433,0,12.3005555433,75.67,-4.2,75.7864691089,125.05,87.7705555433,-7.26,88.0703015799,12.3005555433,0,12.3005555433,75.47,-7.26,75.8183915683,132.33
2021-10-14 11:30:00,13.1838888757,0.0,13.1838888757,13.1838888757,0,13.1838888757,0.0,0.0,0.0,131.81,90.8038888757,-3.7199999999999998,90.8800563102,13.1838888757,0,13.1838888757,77.62,-3.7199999999999998,77.7090908453,125.43,90.6038888757,-6.77,90.8564669102,13.1838888757,0,13.1838888757,77.42,-6.77,77.7154379773,132.71
2021-10-14 12:00:00,14.1097777637,0.0,14.1097777637,14.1097777637,0,14.1097777637,0.0,0.0,0.0,131.81,90.7097777637,-4.11,90.8028407151,14.1097777637,0,14.1097777637,76.6,-4.11,76.7101825053,125.43,90.5097777637,-7.19,90.7949115911,14.1097777637,0,14.1097777637,76.4,-7.19,76.737579451,132.71
2021-10-14 12:30:00,15.1806666515,0.0,15.1806666515,15.1806666515,0,15.1806666515,0.0,0.0,0.0,131.9,90.5806666515,-4.68,90.7014860464,15.1806666515,0,15.1806666515,75.4,-4.68,75.5451017605,125.51,90.3906666515,-7.74,90.7214429873,15.1806666515,0,15.1806666515,75.21,-7.74,75.6072198933,132.71
2021-10-14 13:00:00,16.7889999832,0.0,16.7889999832,16.7889999832,0,16.7889999832,0.0,0.0,0.0,131.73,87.5289999832,-4.79,87.6599677051,16.7889999832,0,16.7889999832,70.74,-4.79,70.901986573,125.4,87.3789999832,-7.87,87.7326993661,16.7889999832,0,16.7889999832,70.59,-7.87,71.0273538857,132.71
2021-10-14 13:30:00,17.424444427,0.0,17.424444427,17.424444427,0,17.424444427,0.0,0.0,0.0,131.73,83.844444427,-5.49,84.0239903913,17.424444427,0,17.424444427,66.42,-5.49,66.6465040343,125.55,83.694444427,-8.59,84.134107994,17.424444427,0,17.424444427,66.27,-8.59,66.8244042248,132.8
2021-10-14 14:00:00,17.6264444268,0.0,17.6264444268,17.6264444268,0,17.6264444268,0.0,0.0,0.0,131.95,80.3664444268,-6.48,80.6272645562,17.6264444268,0,17.6264444268,62.74,-6.48,63.0737504831,125.75,80.2264444268,-9.6,80.7987771279,17.6264444268,0,17.6264444268,62.6,-9.6,63.3318245434,132.98
2021-10-14 14:30:00,18.0002222042,0.0,18.0002222042,18.0002222042,0,18.0002222042,0.0,0.0,0.0,132.05,77.7002222042,-6.25,77.9511836381,18.0002222042,0,18.0002222042,59.7,-6.25,60.0262650845,126.14,77.5502222042,-9.38,78.1154361437,18.0002222042,0,18.0002222042,59.55,-9.38,60.2842176693,133.37
2021-10-14 15:00:00,16.3665555392,0.0,16.3665555392,16.3665555392,0,16.3665555392,0.0,0.0,0.0,132.05,74.0465555392,-12.46,75.0875754517,16.3665555392,0,16.3665555392,57.68,-12.46,59.0104567005,126.14,74.2965555392,-17.11,76.2412635322,16.3665555392,0,16.3665555392,57.93,-17.11,60.4039485464,133.37
2021-10-14 15:30:00,12.8715555427,0.0,12.8715555427,12.8715555427,0,12.8715555427,0.0,0.0,0.0,132.96,75.7815555427,-15.02,77.2557089183,12.8715555427,0,12.8715555427,62.91,-15.02,64.6781918424,124.67,76.1315555427,-19.62,78.6190698835,12.8715555427,0,12.8715555427,63.26,-19.62,66.2327109516,131.89
2021-10-14 16:00:00,11.4605555441,0.0,11.4605555441,11.4605555441,0,11.4605555441,0.0,0.0,0.0,133.28,78.2805555441,-14.42,79.5976241875,11.4605555441,0,11.4605555441,66.82,-14.42,68.3582387134,124.15,78.6605555441,-19.0,80.9226976719,11.4605555441,0,11.4605555441,67.2,-19.0,69.8343754894,131.4
2021-10-14 16:30:00,9.9632222123,0.0,9.9632222123,9.9632222123,0,9.9632222123,0.0,0.0,0.0,132.79,82.9232222123,-12.81,83.9068345373,9.9632222123,0,9.9632222123,72.96,-12.81,74.0760264863,123.38,83.3232222123,-17.32,85.1042993029,9.9632222123,0,9.9632222123,73.36,-17.32,75.3768664777,130.61
2021-10-14 17:00:00,7.1556666595,0.0,7.1556666595,7.1556666595,0,7.1556666595,0.0,0.0,0.0,132.79,91.0956666595,-11.58,91.8287367012,7.1556666595,0,7.1556666595,83.94,-11.58,84.7349986723,123.38,91.5556666595,-15.99,92.9414880313,7.1556666595,0,7.1556666595,84.4,-15.99,85.9013393376,130.61
2021-10-14 17:30:00,5.1176666615,0.0,5.1176666615,5.1176666615,0,5.1176666615,0.0,0.0,0.0,132.33,97.4276666615,-30.36,102.0484190525,5.1176666615,0,5.1176666615,92.31,-30.36,97.1744086681,122.74,97.9076666615,-34.72,103.8816133448,5.1176666615,0,5.1176666615,92.79,-34.72,99.0730160033,129.96
2021-10-14 18:00:00,2.7535555528,0.0,2.7535555528,2.7535555528,0,2.7535555528,0.0,0.0,0.0,131.23,102.0635555528,-34.18,107.634760984,2.7535555528,0,2.7535555528,99.31,-34.18,105.0273702422,124.04,102.6635555528,-38.7,109.7155214122,2.7535555528,0,2.7535555528,99.91,-38.7,107.1433530369,131.1
2021-10-14 18:30:00,2.7749999972,0.0,2.7749999972,2.7749999972,0,2.7749999972,0.0,0.0,0.0,131.11,103.2849999972,-35.37,109.1733856049,2.7749999972,0,2.7749999972,100.51,-35.37,106.5518512275,123.85,103.8949999972,-39.93,111.3039798229,2.7749999972,0,2.7749999972,101.12,-39.93,108.7182565166,130.91
2021-10-14 19:00:00,2.6758888862,0.0,2.6758888862,2.6758888862,0,2.6758888862,0.0,0.0,0.0,131.41,105.4658888862,-35.18,111.178622579,2.6758888862,0,2.6758888862,102.79,-35.18,108.6435294898,124.19,106.1058888862,-39.71,113.2931761243,2.6758888862,0,2.6758888862,103.43,-39.71,110.7910149787,131.32
2021-10-14 19:30:00,1.820777776,0.0,1.820777776,1.820777776,0,1.820777776,0.0,0.0,0.0,131.5,105.330777776,-35.05,111.0093475654,1.820777776,0,1.820777776,103.51,-35.05,109.283221951,124.26,105.960777776,-39.6,113.1187271272,1.820777776,0,1.820777776,104.14,-39.6,111.4149882197,131.32
2021-10-14 20:00:00,1.7554444427,0.0,1.7554444427,1.7554444427,0,1.7554444427,0.0,0.0,0.0,131.5,102.0454444427,-35.15,107.929584598,1.7554444427,0,1.7554444427,100.29,-35.15,106.2713818485,124.26,102.6654444427,-39.72,110.0812058556,1.7554444427,0,1.7554444427,100.91,-39.72,108.4458689854,131.32
2021-10-14 20:30:00,1.7228888871999999,0.0,1.7228888871999999,1.7228888871999999,0,1.7228888871999999,0.0,0.0,0.0,132.06,96.3728888872,-27.47,100.2114495078,1.7228888871999999,0,1.7228888871999999,94.65,-27.47,98.5556867969,124.91,96.9428888872,-32.05,102.1035073138,1.7228888871999999,0,1.7228888871999999,95.22,-32.05,100.4691539727,131.9
2021-10-14 21:00:00,1.6973333315999999,0.0,1.6973333315999999,1.6973333315999999,0,1.6973333315999999,0.0,0.0,0.0,132.06,91.1973333316,-15.96,92.5833419509,1.6973333315999999,0,1.6973333315999999,89.5,-15.96,90.9118892115,124.15,91.7073333316,-20.35,93.9380513253,1.6973333315999999,0,1.6973333315999999,90.01,-20.35,92.2817565936,131.19
2021-10-14 21:30:00,1.6099999984000002,0.0,1.6099999984000002,1.6099999984000002,0,1.6099999984000002,0.0,0.0,0.0,131.49,86.8499999984,-17.27,88.5504116293,1.6099999984000002,0,1.6099999984000002,85.24,-17.27,86.9718948856,122.34,87.3299999984,-21.71,89.9880714302,1.6099999984000002,0,1.6099999984000002,85.72,-21.71,88.4264807623,129.54
2021-10-14 22:00:00,1.5758888873,0.0,1.5758888873,1.5758888873,0,1.5758888873,0.0,0.0,0.0,131.79,81.8858888873,-18.87,84.0319921153,1.5758888873,0,1.5758888873,80.31,-18.87,82.4971090403,122.76,82.3458888873,-23.39,85.6033732784,1.5758888873,0,1.5758888873,80.77,-23.39,84.0885545125,130.0
2021-10-14 22:30:00,1.616666665,0.0,1.616666665,1.616666665,0,1.616666665,0.0,0.0,0.0,132.03,77.0966666651,-20.04,79.6586317411,1.616666665,0,1.616666665,75.48,-20.04,78.0950190473,123.39,77.5366666651,-24.57,81.3364590914,1.616666665,0,1.616666665,75.92,-24.57,79.796812593,130.6
2021-10-14 23:00:00,1.6469999984,0.0,1.6469999984,1.6469999984,0,1.6469999984,0.0,0.0,0.0,132.03,72.1869999984,-21.08,75.2019239698,1.6469999984,0,1.6469999984,70.54,-21.08,73.6224014822,123.39,72.5869999984,-25.65,76.9856809333,1.6469999984,0,1.6469999984,70.94,-25.65,75.4347804398,130.6
2021-10-14 23:30:00,1.6734444428000002,0.0,1.6734444428000002,1.6734444428000002,0,1.6734444428000002,0.0,0.0,0.0,132.14,66.5234444428,-20.48,69.6045908007,1.6734444428000002,0,1.6734444428000002,64.85,-20.48,68.0070062567,123.66,66.8834444428,-25.05,71.4205687497,1.6734444428000002,0,1.6734444428000002,65.21,-25.05,69.8558988204,130.85
2021-10-15 00:00:00,1.6967777761,0.0,1.6967777761,1.6967777761,0,1.6967777761,0.0,0.0,0.0,131.95,64.7667777761,-21.12,68.1233433083,1.6967777761,0,1.6967777761,63.07,-21.12,66.5122492478,123.4,65.1167777761,-25.69,70.0012203318,1.6967777761,0,1.6967777761,63.42,-25.69,68.4256713522,130.63
2021-10-15 00:30:00,1.641666665,0.0,1.641666665,1.641666665,0,1.641666665,0.0,0.0,0.0,131.64,63.081666665,-21.41,66.6159498111,1.641666665,0,1.641666665,61.44,-21.41,65.0635205011,123.27,63.421666665000004,-25.98,68.5366194276,1.641666665,0,1.641666665,61.78,-25.98,67.0203610853,130.43
2021-10-15 01:00:00,1.6511111095,0.0,1.6511111095,1.6511111095,0,1.6511111095,0.0,0.0,0.0,131.64,61.7511111095,-21.31,65.3246953552,1.6511111095,0,1.6511111095,60.1,-21.31,63.766183044,123.27,62.0911111095,-25.89,67.2725663165,1.6511111095,0,1.6511111095,60.44,-25.89,65.7516973165,130.43
2021-10-15 01:30:00,1.6106666651000001,0.0,1.6106666651000001,1.6106666651000001,0,1.6106666651000001,0.0,0.0,0.0,131.73,64.0206666651,-20.9,67.3457924464,1.6106666651000001,0,1.6106666651000001,62.41,-20.9,65.8165488308,123.27,64.3506666651,-25.47,69.2078694964,1.6106666651000001,0,1.6106666651000001,62.74,-25.47,67.7128385168,130.52
2021-10-15 02:00:00,1.6351111095,0.0,1.6351111095,1.6351111095,0,1.6351111095,0.0,0.0,0.0,131.63,64.1651111095,-21.19,67.5734976429,1.6351111095,0,1.6351111095,62.53,-21.19,66.0228521044,123.13,64.4951111095,-25.75,69.4455315843,1.6351111095,0,1.6351111095,62.86,-25.75,67.9296849691,130.35
2021-10-15 02:30:00,1.6633333317,0.0,1.6633333317,1.6633333317,0,1.6633333317,0.0,0.0,0.0,131.52,62.7333333317,-21.46,66.3023582605,1.6633333317,0,1.6633333317,61.07,-21.46,64.7308002422,123.13,63.0733333317,-26.04,68.2372843654,1.6633333317,0,1.6633333317,61.41,-26.04,66.7028462661,130.35
2021-10-15 03:00:00,1.6691111094000002,0.0,1.6691111094000002,1.6691111094000002,0,1.6691111094000002,0.0,0.0,0.0,131.79,60.2091111094,-21.28,63.8590280273,1.6691111094000002,0,1.6691111094000002,58.54,-21.28,62.2877997685,123.4,60.5291111094,-25.89,65.8336190081,1.6691111094000002,0,1.6691111094000002,58.86,-25.89,64.3023459914,130.62
2021-10-15 03:30:00,1.6905555539,0.0,1.6905555539,1.6905555539,0,1.6905555539,0.0,0.0,0.0,132.03,59.2605555539,-21.36,62.9925634067,1.6905555539,0,1.6905555539,57.57,-21.36,61.4048410144,123.52,59.5805555539,-25.99,65.0024822611,1.6905555539,0,1.6905555539,57.89,-25.99,63.4565378822,130.78
2021-10-15 04:00:00,1.6565555539,0.0,1.6565555539,1.6565555539,0,1.6565555539,0.0,0.0,0.0,132.14,58.4965555539,-21.41,62.2915332262,1.6565555539,0,1.6565555539,56.84,-21.41,60.7385684718,123.52,58.8065555539,-26.02,64.305920226,1.6565555539,0,1.6565555539,57.15,-26.02,62.794608845,130.87
2021-10-15 04:30:00,1.6262222205999999,0.0,1.6262222205999999,1.6262222205999999,0,1.6262222205999999,0.0,0.0,0.0,132.06,59.5562222206,-22.04,63.5035841917,1.6262222205999999,0,1.6262222205999999,57.93,-22.04,61.9810172553,123.6,59.8662222206,-26.65,65.530047024,1.6262222205999999,0,1.6262222205999999,58.24,-26.65,64.0477954343,130.87
2021-10-15 05:00:00,1.6664444428,0.0,1.6664444428,1.6664444428,0,1.6664444428,0.0,0.0,0.0,132.06,59.6964444428,-22.22,63.6976756178,1.6664444428,0,1.6664444428,58.03,-22.22,62.138629692,123.6,60.0064444428,-26.84,65.7355229284,1.6664444428,0,1.6664444428,58.34,-26.84,64.2179196175,130.87
2021-10-15 05:30:00,1.6643333317,0.0,1.6643333317,1.6643333317,0,1.6643333317,0.0,0.0,0.0,131.93,60.0243333317,-22.07,63.9531507583,1.6643333317,0,1.6643333317,58.36,-22.07,62.393705612,123.49,60.3443333317,-26.68,65.9792464737,1.6643333317,0,1.6643333317,58.68,-26.68,64.4605677915,130.8
2021-10-15 06:00:00,1.6217777762,0.0,1.6217777762,1.6217777762,0,1.6217777762,0.0,0.0,0.0,131.93,61.8617777762,-21.24,65.4065528034,1.6217777762,0,1.6217777762,60.24,-21.24,63.8748401172,123.49,62.1917777762,-25.84,67.346290343,1.6217777762,0,1.6217777762,60.57,-25.84,65.8515793281,130.8
2021-10-15 06:30:00,1.6411111095000002,0.0,1.6411111095000002,1.6411111095000002,0,1.6411111095000002,0.0,0.0,0.0,131.81,69.9211111095,-20.53,72.8727842118,1.6411111095000002,0,1.6411111095000002,68.28,-20.53,71.2996444591,123.3,70.2711111095,-25.04,74.5991330818,1.6411111095000002,0,1.6411111095000002,68.63,-25.04,73.0553112374,130.61
2021-10-15 07:00:00,1.6533333317,0.0,1.6533333317,1.6533333317,0,1.6533333317,0.0,0.0,0.0,131.27,77.2433333317,-18.98,79.5410142266,1.6533333317,0,1.6533333317,75.59,-18.98,77.936438846,122.69,77.6433333317,-23.51,81.12464059,1.6533333317,0,1.6533333317,75.99,-23.51,79.5436999391,129.99
2021-10-15 07:30:00,1.6321111095,0.0,1.6321111095,1.6321111095,0,1.6321111095,0.0,0.0,0.0,132.09,86.2321111095,-15.71,87.6514750954,1.6321111095,0,1.6321111095,84.6,-15.71,86.0462904488,123.25,86.6921111095,-20.15,89.0030596587,1.6321111095,0,1.6321111095,85.06,-20.15,87.4141069851,130.55
2021-10-15 08:00:00,3.6723333297,0.0,3.6723333297,3.6723333297,0,3.6723333297,0.0,0.0,0.0,131.86,92.2723333297,-13.92,93.3163967269,3.6723333297,0,3.6723333297,88.6,-13.92,89.6868240044,122.54,91.8623333297,-9.52,92.3543105912,3.6723333297,0,3.6723333297,88.19,-9.52,88.7023477705,129.91
2021-10-15 08:30:00,2.1674444423,0.0,2.1674444423,2.1674444423,0,2.1674444423,0.0,0.0,0.0,131.46,95.1274444423,-13.58,96.09186795,2.1674444423,0,2.1674444423,92.96,-13.58,93.9466763648,122.8,93.6474444423,1.16,93.6546285592,2.1674444423,0,2.1674444423,91.48,1.16,91.4873543174,130.21
2021-10-15 09:00:00,2.8346666638,0.0,2.8346666638,2.8346666638,0,2.8346666638,0.0,0.0,0.0,131.26,96.1746666638,-12.9,97.0359547173,2.8346666638,0,2.8346666638,93.34,-12.9,94.2272020173,123.57,94.7046666638,1.8,94.7217709289,2.8346666638,0,2.8346666638,91.87,1.8,91.8876319207,130.99
2021-10-15 09:30:00,3.693666663,0.0,3.693666663,3.693666663,0,3.693666663,0.0,0.0,0.0,131.26,97.553666663,-12.11,98.3024413704,3.693666663,0,3.693666663,93.86,-12.11,94.6380034658,123.57,96.063666663,2.58,96.0983061908,3.693666663,0,3.693666663,92.37,2.58,92.4060241543,130.91
2021-10-15 10:00:00,4.6607777731,0.0,4.6607777731,4.6607777731,0,4.6607777731,0.0,0.0,0.0,131.26,97.4307777731,-12.04,98.1718801769,4.6607777731,0,4.6607777731,92.77,-12.04,93.5480331167,123.57,95.9707777731,2.67,96.0079115822,4.6607777731,0,4.6607777731,91.31,2.67,91.3490284568,130.91
2021-10-15 10:30:00,7.6463333257,0.0,7.6463333257,7.6463333257,0,7.6463333257,0.0,0.0,0.0,131.49,94.6563333257,-13.6,95.628350601,7.6463333257,0,7.6463333257,87.01,-13.6,88.0664527502,123.76,93.3263333257,1.25,93.3347041138,7.6463333257,0,7.6463333257,85.68,1.25,85.6891177455,131.08
2021-10-15 11:00:00,11.9365555436,0.0,11.9365555436,11.9365555436,0,11.9365555436,0.0,0.0,0.0,131.85,87.2365555436,-14.74,88.4730706097,11.9365555436,0,11.9365555436,75.3,-14.74,76.729118332,124.35,86.1565555436,0.2,86.1567876789,11.9365555436,0,11.9365555436,74.22,0.2,74.2202694687,131.67
2021-10-15 11:30:00,16.0136666507,0.0,16.0136666507,16.0136666507,0,16.0136666507,0.0,0.0,0.0,132.0,79.4436666507,-15.3,80.9035609284,16.0136666507,0,16.0136666507,63.43,-15.3,65.2491754737,124.7,78.5836666507,-0.32,78.5843181828,16.0136666507,0,16.0136666507,62.57,-0.32,62.5708182782,132.03
2021-10-15 12:00:00,16.1697777616,0.0,16.1697777616,16.1697777616,0,16.1697777616,0.0,0.0,0.0,132.2,76.3297777616,-16.05,77.9989581542,16.1697777616,0,16.1697777616,60.16,-16.05,62.2641799111,125.08,75.5097777616,-1.05,75.5170777878,16.1697777616,0,16.1697777616,59.34,-1.05,59.3492889595,132.39
2021-10-15 12:30:00,15.1624444293,0.0,15.1624444293,15.1624444293,0,15.1624444293,0.0,0.0,0.0,132.3,77.4124444293,-16.38,79.1264238578,15.1624444293,0,15.1624444293,62.25,-16.38,64.3689902049,125.28,76.5724444293,-1.35,76.5843439998,15.1624444293,0,15.1624444293,61.41,-1.35,61.4248369961,132.58
2021-10-15 13:00:00,12.9797777648,0.0,12.9797777648,12.9797777648,0,12.9797777648,0.0,0.0,0.0,132.3,79.7997777648,-16.82,81.5531540243,12.9797777648,0,12.9797777648,66.82,-16.82,68.904461394,125.28,78.8597777648,-1.78,78.8798640282,12.9797777648,0,12.9797777648,65.88,-1.78,65.9040423646,132.58
2021-10-15 13:30:00,11.4979999885,0.0,11.4979999885,11.4979999885,0,11.4979999885,0.0,0.0,0.0,132.19,78.9479999885,-17.56,80.8773163636,11.4979999885,0,11.4979999885,67.45,-17.56,69.6983220745,125.28,78.0179999885,-2.47,78.0570895064,11.4979999885,0,11.4979999885,66.52,-2.47,66.565841841,132.49
2021-10-15 14:00:00,10.4299999896,0.0,10.4299999896,10.4299999896,0,10.4299999896,0.0,0.0,0.0,132.3,81.0699999896,-18.41,83.1340664127,10.4299999896,0,10.4299999896,70.64,-18.41,72.9995732864,125.4,80.0699999896,-3.27,80.1367443707,10.4299999896,0,10.4299999896,69.64,-3.27,69.7167304167,132.63
2021-10-15 14:30:00,9.7379999903,0.0,9.7379999903,9.7379999903,0,9.7379999903,0.0,0.0,0.0,132.3,79.0779999903,-18.78,81.2774168048,9.7379999903,0,9.7379999903,69.34,-18.78,71.8381792642,125.4,78.1079999903,-3.6,78.1909180307,9.7379999903,0,9.7379999903,68.37,-3.6,68.4647128089,132.63
2021-10-15 15:00:00,8.89388888,0.0,8.89388888,8.89388888,0,8.89388888,0.0,0.0,0.0,132.45,76.82388888,-17.11,78.706175124,8.89388888,0,8.89388888,67.93,-17.11,70.0516737844,125.7,76.76388888,-14.81,78.1794777162,8.89388888,0,8.89388888,67.87,-14.81,69.4670641383,132.85
2021-10-15 15:30:00,7.9451111032,0.0,7.9451111032,7.9451111032,0,7.9451111032,0.0,0.0,0.0,132.6,76.4751111032,-16.21,78.1742074999,7.9451111032,0,7.9451111032,68.53,-16.21,70.4210550901,124.31,76.8551111032,-20.77,79.6121912943,7.9451111032,0,7.9451111032,68.91,-20.77,71.9720848663,131.49
2021-10-15 16:00:00,6.8564444376,0.0,6.8564444376,6.8564444376,0,6.8564444376,0.0,0.0,0.0,132.6,79.9764444376,-16.12,81.5848396755,6.8564444376,0,6.8564444376,73.12,-16.12,74.875822533,123.71,80.4064444376,-20.66,83.0182624914,6.8564444376,0,6.8564444376,73.55,-20.66,76.3965843477,130.88
2021-10-15 16:30:00,6.4161111047,0.0,6.4161111047,6.4161111047,0,6.4161111047,0.0,0.0,0.0,132.6,83.6861111047,-15.49,85.10761007,6.4161111047,0,6.4161111047,77.27,-15.49,78.8073156503,123.55,84.1261111047,-20.0,86.4708191796,6.4161111047,0,6.4161111047,77.71,-20.0,80.2424083637,130.72
2021-10-15 17:00:00,4.9146666618,0.0,4.9146666618,4.9146666618,0,4.9146666618,0.0,0.0,0.0,132.47,88.8146666618,-13.87,89.8911670535,4.9146666618,0,4.9146666618,83.9,-13.87,85.0387376435,123.34,89.3146666618,-18.29,91.1681621011,4.9146666618,0,4.9146666618,84.4,-18.29,86.3590417964,130.52
2021-10-15 17:30:00,5.6118888833,0.0,5.6118888833,5.6118888833,0,5.6118888833,0.0,0.0,0.0,132.17,94.9618888833,-12.57,95.7902147418,5.6118888833,0,5.6118888833,89.35,-12.57,90.2298586943,122.82,95.4718888833,-16.95,96.9648599594,5.6118888833,0,5.6118888833,89.86,-16.95,91.4446395367,129.98
2021-10-15 18:00:00,5.1208888838,0.0,5.1208888838,5.1208888838,0,5.1208888838,0.0,0.0,0.0,131.9,97.6708888838,-11.18,98.30867172,5.1208888838,0,5.1208888838,92.55,-11.18,93.222823922,122.36,98.1108888838,-15.06,99.2600126817,5.1208888838,0,5.1208888838,92.99,-15.06,94.201611982,129.54
2021-10-15 18:30:00,5.8427777719,0.0,5.8427777719,5.8427777719,0,5.8427777719,0.0,0.0,0.0,131.67,101.1027777719,-14.51,102.1386889146,5.8427777719,0,5.8427777719,95.26,-14.51,96.3587448029,122.07,99.6027777719,0.25,99.6030915177,5.8427777719,0,5.8427777719,93.76,0.25,93.7603332972,129.29
2021-10-15 19:00:00,6.8152222154,0.0,6.8152222154,6.8152222154,0,6.8152222154,0.0,0.0,0.0,131.5,103.7952222154,-14.07,104.7445132441,6.8152222154,0,6.8152222154,96.98,-14.07,97.9953330521,124.06,102.2652222154,0.7000000000000001,102.2676179187,6.8152222154,0,6.8152222154,95.45,0.7000000000000001,95.4525667544,131.29
2021-10-15 19:30:00,6.7945555488,0.0,6.7945555488,6.7945555488,0,6.7945555488,0.0,0.0,0.0,131.52,101.7945555488,-15.26,102.9320122186,6.7945555488,0,6.7945555488,95.0,-15.26,96.2178133196,124.2,100.3145555488,-0.39,100.3153136612,6.7945555488,0,6.7945555488,93.52,-0.39,93.5208131915,131.37
2021-10-15 20:00:00,6.7876666599,0.0,6.7876666599,6.7876666599,0,6.7876666599,0.0,0.0,0.0,131.52,97.4976666599,-17.86,99.1200010297,6.7876666599,0,6.7876666599,90.71,-17.86,92.4515208096,124.2,96.1076666599,-2.8200000000000003,96.1490301085,6.7876666599,0,6.7876666599,89.32,-2.8200000000000003,89.364505258,131.37
2021-10-15 20:30:00,4.9101111062000005,0.0,4.9101111062000005,4.9101111062000005,0,4.9101111062000005,0.0,0.0,0.0,131.95,92.4701111062,-19.81,94.568269245,4.9101111062000005,0,4.9101111062000005,87.56,-19.81,89.7729898132,124.95,91.5001111062,-8.74,91.9165813792,4.9101111062000005,0,4.9101111062000005,86.59,-8.74,87.0299701252,132.15
2021-10-15 21:00:00,2.8516666638,0.0,2.8516666638,2.8516666638,0,2.8516666638,0.0,0.0,0.0,132.22,87.4816666638,-18.35,89.3854826148,2.8516666638,0,2.8516666638,84.63,-18.35,86.5965322631,124.95,87.9516666638,-22.85,90.871437586,2.8516666638,0,2.8516666638,85.1,-22.85,88.1143149551,132.15
2021-10-15 21:30:00,1.6062222205999999,0.0,1.6062222205999999,1.6062222205999999,0,1.6062222205999999,0.0,0.0,0.0,132.3,83.0962222206,-18.95,85.2295995963,1.6062222205999999,0,1.6062222205999999,81.49,-18.95,83.6643448549,123.4,83.5662222206,-23.44,86.7913998978,1.6062222205999999,0,1.6062222205999999,81.96,-23.44,85.2459688196,130.56
2021-10-15 22:00:00,1.588555554,0.0,1.588555554,1.588555554,0,1.588555554,0.0,0.0,0.0,132.07,81.928555554,-31.83,87.8944657823,1.588555554,0,1.588555554,80.34,-31.83,86.4156496244,123.25,82.238555554,-14.62,83.5279858467,1.588555554,0,1.588555554,80.65,-14.62,81.9644245999,130.46
2021-10-15 22:30:00,1.4821111096,0.0,1.4821111096,1.4821111096,0,1.4821111096,0.0,0.0,0.0,131.43,82.8921111096,-31.21,88.572942732,1.4821111096,0,1.4821111096,81.41,-31.21,87.1874543727,123.68,82.5721111096,-4.6,82.7001422798,1.4821111096,0,1.4821111096,81.09,-4.6,81.2203675195,130.88
2021-10-15 23:00:00,1.5209999985,0.0,1.5209999985,1.5209999985,0,1.5209999985,0.0,0.0,0.0,130.12,72.3309999985,-31.22,78.7811015459,1.5209999985,0,1.5209999985,70.81,-31.22,77.3869788789,125.39,72.0809999985,-4.53,72.2232058329,1.5209999985,0,1.5209999985,70.56,-4.53,70.7052650091,132.57
2021-10-15 23:30:00,1.9935555536,0.0,1.9935555536,1.9935555536,0,1.9935555536,0.0,0.0,0.0,130.27,68.2335555536,-33.25,75.9037588231,1.9935555536,0,1.9935555536,66.24,-33.25,74.1168003897,125.62,68.0035555536,-6.32,68.2966029018,1.9935555536,0,1.9935555536,66.01,-6.32,66.311857914,132.79
2021-10-16 00:00:00,2.0246666646,0.0,2.0246666646,2.0246666646,0,2.0246666646,0.0,0.0,0.0,130.67,65.2346666646,-34.17,73.6420439345,2.0246666646,0,2.0246666646,63.21,-34.17,71.8546658193,126.27,65.0346666646,-7.19,65.4309098835,2.0246666646,0,2.0246666646,63.01,-7.19,63.4188946608,133.43
2021-10-16 00:30:00,1.6061111095,0.0,1.6061111095,1.6061111095,0,1.6061111095,0.0,0.0,0.0,130.67,64.6661111095,-33.99,73.0549520979,1.6061111095,0,1.6061111095,63.06,-33.99,71.6371670294,126.45,64.4561111095,-7.06,64.8416059283,1.6061111095,0,1.6061111095,62.85,-7.06,63.2452851998,133.58
2021-10-16 01:00:00,1.6094444428,0.0,1.6094444428,1.6094444428,0,1.6094444428,0.0,0.0,0.0,130.57,63.1594444428,-34.12,71.7864180909,1.6094444428,0,1.6094444428,61.55,-34.12,70.3745472454,126.25,62.9694444428,-7.34,63.3957927109,1.6094444428,0,1.6094444428,61.36,-7.34,61.7974530219,133.43
2021-10-16 01:30:00,1.5798888873,0.0,1.5798888873,1.5798888873,0,1.5798888873,0.0,0.0,0.0,130.13,65.2098888873,-34.27,73.6665630303,1.5798888873,0,1.5798888873,63.63,-34.27,72.2717773408,125.85,64.9898888873,-7.55,65.4269681216,1.5798888873,0,1.5798888873,63.41,-7.55,63.8578937955,132.96
2021-10-16 02:00:00,1.5692222207,0.0,1.5692222207,1.5692222207,0,1.5692222207,0.0,0.0,0.0,130.02,64.9292222207,-34.31,73.4369116874,1.5692222207,0,1.5692222207,63.36,-34.31,72.0532143627,125.71,64.7192222207,-7.6,65.1639296302,1.5692222207,0,1.5692222207,63.15,-7.6,63.6056797778,132.88
2021-10-16 02:30:00,1.5942222206,0.0,1.5942222206,1.5942222206,0,1.5942222206,0.0,0.0,0.0,129.95,64.0942222206,-34.56,72.8180123463,1.5942222206,0,1.5942222206,62.5,-34.56,71.4187902446,125.71,63.8942222206,-7.8,64.3685609065,1.5942222206,0,1.5942222206,62.3,-7.8,62.7863838742,132.88
2021-10-16 03:00:00,1.5917777762,0.0,1.5917777762,1.5917777762,0,1.5917777762,0.0,0.0,0.0,130.06,62.3817777762,-34.94,71.5002783108,1.5917777762,0,1.5917777762,60.79,-34.94,70.1158163327,125.71,62.2017777762,-8.12,62.7295429484,1.5917777762,0,1.5917777762,60.61,-8.12,61.1515044786,132.88
2021-10-16 03:30:00,1.5875555540000001,0.0,1.5875555540000001,1.5875555540000001,0,1.5875555540000001,0.0,0.0,0.0,130.14,61.257555554,-35.29,70.6956307875,1.5875555540000001,0,1.5875555540000001,59.67,-35.29,69.3245483216,125.92,61.067555554,-8.41,61.6439327212,1.5875555540000001,0,1.5875555540000001,59.48,-8.41,60.0716114317,133.13
2021-10-16 04:00:00,1.5973333317,0.0,1.5973333317,1.5973333317,0,1.5973333317,0.0,0.0,0.0,130.25,60.2473333317,-35.35,69.8524421447,1.5973333317,0,1.5973333317,58.65,-35.35,68.4795224867,126.12,60.0773333317,-8.44,60.6672859147,1.5973333317,0,1.5973333317,58.48,-8.44,59.0859035642,133.29
2021-10-16 04:30:00,1.620666665,0.0,1.620666665,1.620666665,0,1.620666665,0.0,0.0,0.0,130.25,59.600666665,-35.6,69.4233351757,1.620666665,0,1.620666665,57.98,-35.6,68.0370516704,126.12,59.440666665,-8.66,60.0681983547,1.620666665,0,1.620666665,57.82,-8.66,58.4649296587,133.29
2021-10-16 05:00:00,1.6234444427999999,0.0,1.6234444427999999,1.6234444427999999,0,1.6234444427999999,0.0,0.0,0.0,130.39,59.0234444428,-35.72,68.9904732111,1.6234444427999999,0,1.6234444427999999,57.4,-35.72,67.6067925581,126.25,58.8434444428,-8.77,59.4933933634,1.6234444427999999,0,1.6234444427999999,57.22,-8.77,57.8881792769,133.45
2021-10-16 05:30:00,1.645666665,0.0,1.645666665,1.645666665,0,1.645666665,0.0,0.0,0.0,130.39,59.495666665,-35.73,69.4000522472,1.645666665,0,1.645666665,57.85,-35.73,67.9945247796,126.34,59.335666665,-8.79,59.9832096389,1.645666665,0,1.645666665,57.69,-8.79,58.355806909,133.56
2021-10-16 06:00:00,1.6785555538999999,0.0,1.6785555538999999,1.6785555538999999,0,1.6785555538999999,0.0,0.0,0.0,130.39,60.2685555539,-35.61,70.0026491538,1.6785555538999999,0,1.6785555538999999,58.59,-35.61,68.5628193703,126.19,60.0785555539,-8.71,60.7066465672,1.6785555538999999,0,1.6785555538999999,58.4,-8.71,59.0459490566,133.43
2021-10-16 06:30:00,1.6259999984,0.0,1.6259999984,1.6259999984,0,1.6259999984,0.0,0.0,0.0,130.0,63.7459999984,-34.42,72.4450751659,1.6259999984,0,1.6259999984,62.12,-34.42,71.018524344,125.72,63.5259999984,-7.69,63.9897552409,1.6259999984,0,1.6259999984,61.9,-7.69,62.3758454853,132.96
2021-10-16 07:00:00,1.6042222206,0.0,1.6042222206,1.6042222206,0,1.6042222206,0.0,0.0,0.0,130.0,67.0142222206,-33.28,74.8228867382,1.6042222206,0,1.6042222206,65.41,-33.28,73.3895530713,125.72,66.7842222206,-6.48,67.0978594116,1.6042222206,0,1.6042222206,65.18,-6.48,65.5013190707,132.96
2021-10-16 07:30:00,1.6463333317000002,0.0,1.6463333317000002,1.6463333317000002,0,1.6463333317000002,0.0,0.0,0.0,130.4,72.0163333317,-31.88,78.7571372419,1.6463333317000002,0,1.6463333317000002,70.37,-31.88,77.254587566,125.93,71.7463333317,-5.12,71.9287894138,1.6463333317000002,0,1.6463333317000002,70.1,-5.12,70.2867298997,133.19
2021-10-16 08:00:00,1.6567777761,0.0,1.6567777761,1.6567777761,0,1.6567777761,0.0,0.0,0.0,130.4,76.2667777761,-30.71,82.2175497832,1.6567777761,0,1.6567777761,74.61,-30.71,80.6830601799,125.71,75.9567777761,-3.99,76.0615026813,1.6567777761,0,1.6567777761,74.3,-3.99,74.407056789,132.98
2021-10-16 08:30:00,2.6358888863,0.0,2.6358888863,2.6358888863,0,2.6358888863,0.0,0.0,0.0,130.53,80.9258888863,-29.24,86.0463659432,2.6358888863,0,2.6358888863,78.29,-29.24,83.5721347101,125.71,80.5858888863,-2.55,80.6262239447,2.6358888863,0,2.6358888863,77.95,-2.55,77.9916982762,132.98
2021-10-16 09:00:00,5.5768888833,0.0,5.5768888833,5.5768888833,0,5.5768888833,0.0,0.0,0.0,130.61,83.8968888833,-28.24,88.5222320341,5.5768888833,0,5.5768888833,78.32,-28.24,83.2557505521,125.57,83.5768888833,-1.42,83.5889511563,5.5768888833,0,5.5768888833,78.0,-1.42,78.0129245702,132.86
2021-10-16 09:30:00,4.8226666618,0.0,4.8226666618,4.8226666618,0,4.8226666618,0.0,0.0,0.0,131.15,84.5726666618,-27.16,88.8268064623,4.8226666618,0,4.8226666618,79.75,-27.16,84.2480154069,126.02,84.2426666618,-0.41000000000000003,84.2436643689,4.8226666618,0,4.8226666618,79.42,-0.41000000000000003,79.4210582906,133.29
2021-10-16 10:00:00,5.6453333277,0.0,5.6453333277,5.6453333277,0,5.6453333277,0.0,0.0,0.0,131.03,84.9653333277,-26.79,89.0887869908,5.6453333277,0,5.6453333277,79.32,-26.79,83.721959485,125.73,84.6553333277,0.01,84.6553339183,5.6453333277,0,5.6453333277,79.01,0.01,79.0100006328,132.99
2021-10-16 10:30:00,8.1328888808,0.0,8.1328888808,8.1328888808,0,8.1328888808,0.0,0.0,0.0,131.28,82.5728888808,-26.97,86.8657750677,8.1328888808,0,8.1328888808,74.44,-26.97,79.1750876223,125.96,82.2828888808,-0.02,82.2828913114,8.1328888808,0,8.1328888808,74.15,-0.02,74.1500026972,133.21
2021-10-16 11:00:00,8.8727777689,0.0,8.8727777689,8.8727777689,0,8.8727777689,0.0,0.0,0.0,131.53,79.5727777689,-34.95,86.9098927733,8.8727777689,0,8.8727777689,70.7,-34.95,78.8669290641,126.34,79.7927777689,-8.39,80.2326584632,8.8727777689,0,8.8727777689,70.92,-8.39,71.4145538388,133.59
2021-10-16 11:30:00,11.8065555437,0.0,11.8065555437,11.8065555437,0,11.8065555437,0.0,0.0,0.0,132.13,78.5765555437,-35.97,86.4182618497,11.8065555437,0,11.8065555437,66.77,-35.97,75.8424274401,124.51,78.9065555437,-9.99,79.5364357246,11.8065555437,0,11.8065555437,67.1,-9.99,67.8395909481,131.76
2021-10-16 12:00:00,15.5422222067,0.0,15.5422222067,15.5422222067,0,15.5422222067,0.0,0.0,0.0,132.25,75.0022222067,-34.71,82.644524537,15.5422222067,0,15.5422222067,59.46,-34.71,68.8496601299,124.2,75.3322222067,-8.98,75.8655659875,15.5422222067,0,15.5422222067,59.79,-8.98,60.4606028749,131.45
2021-10-16 12:30:00,15.7983333175,0.0,15.7983333175,15.7983333175,0,15.7983333175,0.0,0.0,0.0,131.7,74.4183333175,-33.89,81.7717581672,15.7983333175,0,15.7983333175,58.62,-33.89,67.7114207501,123.59,74.7383333175,-8.31,75.198900039,15.7983333175,0,15.7983333175,58.94,-8.31,59.5229342355,130.86
2021-10-16 13:00:00,16.1083333172,0.0,16.1083333172,16.1083333172,0,16.1083333172,0.0,0.0,0.0,131.24,71.7383333172,-34.39,79.5553930738,16.1083333172,0,16.1083333172,55.63,-34.39,65.4015978398,123.05,72.0583333172,-8.79,72.5924755085,16.1083333172,0,16.1083333172,55.95,-8.79,56.6362657667,130.35
2021-10-16 13:30:00,15.6006666511,0.0,15.6006666511,15.6006666511,0,15.6006666511,0.0,0.0,0.0,131.24,71.1306666511,-35.94,79.6947635559,15.6006666511,0,15.6006666511,55.53,-35.94,66.1457821785,123.23,71.4506666511,-10.02,72.1498313573,15.6006666511,0,15.6006666511,55.85,-10.02,56.741720982,130.52
2021-10-16 14:00:00,14.5411110966,0.0,14.5411110966,14.5411110966,0,14.5411110966,0.0,0.0,0.0,132.01,70.4611110966,-37.08,79.6221990211,14.5411110966,0,14.5411110966,55.92,-37.08,67.0967420968,124.08,70.7811110966,-10.95,71.6230981462,14.5411110966,0,14.5411110966,56.24,-10.95,57.2960740365,131.35
2021-10-16 14:30:00,16.2677777615,0.0,16.2677777615,16.2677777615,0,16.2677777615,0.0,0.0,0.0,132.46,67.7777777615,-31.93,74.9223068137,16.2677777615,0,16.2677777615,51.51,-31.93,60.6036715059,124.58,68.0977777615,-5.8,68.3443292165,16.2677777615,0,16.2677777615,51.83,-5.8,52.1535128251,131.86
2021-10-16 15:00:00,14.41944443,0.0,14.41944443,14.41944443,0,14.41944443,0.0,0.0,0.0,133.04,70.91944443,-29.76,76.9105012223,14.41944443,0,14.41944443,56.5,-29.76,63.8584966939,124.58,71.19944443,-3.8200000000000003,71.3018463095,14.41944443,0,14.41944443,56.78,-3.8200000000000003,56.9083543955,131.86
2021-10-16 15:30:00,13.6468888752,0.0,13.6468888752,13.6468888752,0,13.6468888752,0.0,0.0,0.0,132.59,74.3568888752,-30.01,80.1844562444,13.6468888752,0,13.6468888752,60.71,-30.01,67.7222577887,124.06,74.6668888752,-4.05,74.7766460488,13.6468888752,0,13.6468888752,61.02,-4.05,61.1542549623,131.2
2021-10-16 16:00:00,12.3972222098,0.0,12.3972222098,12.3972222098,0,12.3972222098,0.0,0.0,0.0,132.59,76.6872222098,-30.11,82.3865410747,12.3972222098,0,12.3972222098,64.29,-30.11,70.9916628908,124.06,76.9972222098,-4.16,77.109518401,12.3972222098,0,12.3972222098,64.6,-4.16,64.7338056969,131.2
2021-10-16 16:30:00,10.1808888787,0.0,10.1808888787,10.1808888787,0,10.1808888787,0.0,0.0,0.0,133.24,78.9608888787,-29.73,84.3723584624,10.1808888787,0,10.1808888787,68.78,-29.73,74.9303763503,124.49,79.2608888787,-3.56,79.3407972347,10.1808888787,0,10.1808888787,69.08,-3.56,69.1716705017,131.69
2021-10-16 17:00:00,7.9429999921,0.0,7.9429999921,7.9429999921,0,7.9429999921,0.0,0.0,0.0,133.24,83.9129999921,-28.43,88.598287047,7.9429999921,0,7.9429999921,75.97,-28.43,81.1153857169,124.49,84.2129999921,-2.42,84.2477641701,7.9429999921,0,7.9429999921,76.27,-2.42,76.3083828947,131.69
2021-10-16 17:30:00,6.8129999932,0.0,6.8129999932,6.8129999932,0,6.8129999932,0.0,0.0,0.0,132.89,87.5929999932,-27.01,91.6628264227,6.8129999932,0,6.8129999932,80.78,-27.01,85.1759854654,124.11,87.9029999932,-1.2,87.9111904583,6.8129999932,0,6.8129999932,81.09,-1.2,81.0988785373,131.24
2021-10-16 18:00:00,4.4582222178,0.0,4.4582222178,4.4582222178,0,4.4582222178,0.0,0.0,0.0,132.58,89.7182222178,-26.34,93.5048394358,4.4582222178,0,4.4582222178,85.26,-26.34,89.2359972209,123.65,90.0182222178,-0.71,90.0210221629,4.4582222178,0,4.4582222178,85.56,-0.71,85.5629458352,130.75
2021-10-16 18:30:00,2.8794444416,0.0,2.8794444416,2.8794444416,0,2.8794444416,0.0,0.0,0.0,132.18,92.9394444416,-26.07,96.5266037583,2.8794444416,0,2.8794444416,90.06,-26.07,93.7573917086,123.22,93.2594444416,-0.5700000000000001,93.26118634,2.8794444416,0,2.8794444416,90.38,-0.5700000000000001,90.3817973931,130.27
2021-10-16 19:00:00,3.9401111072,0.0,3.9401111072,3.9401111072,0,3.9401111072,0.0,0.0,0.0,131.84,97.7101111072,-25.58,101.0029812064,3.9401111072,0,3.9401111072,93.77,-25.58,97.1964469515,122.8,98.0301111072,-0.14,98.0302110764,3.9401111072,0,3.9401111072,94.09,-0.14,94.0901041555,129.87
2021-10-16 19:30:00,2.4825555531,0.0,2.4825555531,2.4825555531,0,2.4825555531,0.0,0.0,0.0,131.72,94.9225555531,-26.33,98.5066518197,2.4825555531,0,2.4825555531,92.44,-26.33,96.1167129068,122.57,95.2425555531,-0.8300000000000001,95.24617204,2.4825555531,0,2.4825555531,92.76,-0.8300000000000001,92.7637132719,129.62
2021-10-16 20:00:00,1.7651111093,0.0,1.7651111093,1.7651111093,0,1.7651111093,0.0,0.0,0.0,131.72,90.5151111093,-28.05,94.7617424868,1.7651111093,0,1.7651111093,88.75,-28.05,93.0771991414,122.7,90.8251111093,-2.4,90.8568148684,1.7651111093,0,1.7651111093,89.06,-2.4,89.092331881,129.79
2021-10-16 20:30:00,1.7738888871,0.0,1.7738888871,1.7738888871,0,1.7738888871,0.0,0.0,0.0,132.08,86.2338888871,-29.79,91.2344654864,1.7738888871,0,1.7738888871,84.46,-29.79,89.5596767524,123.21,86.5538888871,-3.95,86.6439737171,1.7738888871,0,1.7738888871,84.78,-3.95,84.8719676925,130.31
2021-10-16 21:00:00,1.7821111093000002,0.0,1.7821111093000002,1.7821111093000002,0,1.7821111093000002,0.0,0.0,0.0,132.34,82.9221111093,-30.64,88.401844499,1.7821111093000002,0,1.7821111093000002,81.14,-30.64,86.7323999437,123.66,83.2321111093,-4.91,83.3768098437,1.7821111093000002,0,1.7821111093000002,81.45,-4.91,81.5978590405,130.77
2021-10-16 21:30:00,1.6965555539000001,0.0,1.6965555539000001,1.6965555539000001,0,1.6965555539000001,0.0,0.0,0.0,132.0,79.8465555539,-31.29,85.7585945187,1.6965555539000001,0,1.6965555539000001,78.15,-31.29,84.1812722641,123.5,80.1765555539,-5.6,80.371886008,1.6965555539000001,0,1.6965555539000001,78.48,-5.6,78.6795424491,130.59
2021-10-16 22:00:00,1.7355555538,0.0,1.7355555538,1.7355555538,0,1.7355555538,0.0,0.0,0.0,131.78,76.9755555538,-32.35,83.4970577495,1.7355555538,0,1.7355555538,75.24,-32.35,81.8998174601,123.32,77.2855555538,-6.54,77.5617734278,1.7355555538,0,1.7355555538,75.55,-6.54,75.8325398493,130.41
2021-10-16 22:30:00,1.7155555538,0.0,1.7155555538,1.7155555538,0,1.7155555538,0.0,0.0,0.0,132.01,73.2355555538,-33.07,80.3559051799,1.7155555538,0,1.7155555538,71.52,-33.07,78.7955284264,123.66,73.5455555538,-7.16,73.8932631687,1.7155555538,0,1.7155555538,71.83,-7.16,72.1859716288,130.77
2021-10-16 23:00:00,1.6809999983,0.0,1.6809999983,1.6809999983,0,1.6809999983,0.0,0.0,0.0,132.25,69.1409999983,-33.08,76.6470109056,1.6809999983,0,1.6809999983,67.46,-33.08,75.1341333882,124.07,69.4709999983,-7.21,69.8441403467,1.6809999983,0,1.6809999983,67.79,-7.21,68.172341899,131.13
2021-10-16 23:30:00,1.695666665,0.0,1.695666665,1.695666665,0,1.695666665,0.0,0.0,0.0,132.14,66.095666665,-33.61,74.1503152514,1.695666665,0,1.695666665,64.4,-33.61,72.6429081191,124.0,66.395666665,-7.82,66.8545955929,1.695666665,0,1.695666665,64.7,-7.82,65.1708707936,131.13
2021-10-17 00:00:00,1.6943333316,0.0,1.6943333316,1.6943333316,0,1.6943333316,0.0,0.0,0.0,131.87,63.3643333316,-34.2,72.004713308,1.6943333316,0,1.6943333316,61.67,-34.2,70.518287699,123.75,63.6643333316,-8.35,64.2095774676,1.6943333316,0,1.6943333316,61.97,-8.35,62.5300199904,130.87
2021-10-17 00:30:00,1.7219999983,0.0,1.7219999983,1.7219999983,0,1.7219999983,0.0,0.0,0.0,131.87,61.7719999983,-34.65,70.826566229,1.7219999983,0,1.7219999983,60.05,-34.65,69.3298276357,123.87,62.0819999983,-8.85,62.709626245,1.7219999983,0,1.7219999983,60.36,-8.85,61.0053448478,131.01
2021-10-17 01:00:00,1.7313333316000001,0.0,1.7313333316000001,1.7313333316000001,0,1.7313333316000001,0.0,0.0,0.0,131.7,60.0813333316,-34.95,69.5073313752,1.7313333316000001,0,1.7313333316000001,58.35,-34.95,68.0163583265,123.73,60.3813333316,-9.43,61.1132580943,1.7313333316000001,0,1.7313333316000001,58.65,-9.43,59.4032608533,130.85
2021-10-17 01:30:00,1.7113333316000001,0.0,1.7113333316000001,1.7113333316000001,0,1.7113333316000001,0.0,0.0,0.0,130.93,62.3113333316,-34.74,71.341221335,1.7113333316000001,0,1.7113333316000001,60.6,-34.74,69.8514681306,123.0,62.6113333316,-9.27,63.2938540584,1.7113333316000001,0,1.7113333316000001,60.9,-9.27,61.60148456,130.14
2021-10-17 02:00:00,1.6808888872,0.0,1.6808888872,1.6808888872,0,1.6808888872,0.0,0.0,0.0,130.85,62.0108888872,-34.69,71.0545314571,1.6808888872,0,1.6808888872,60.33,-34.69,69.5924205643,122.92,62.3008888872,-9.23,62.9808991372,1.6808888872,0,1.6808888872,60.62,-9.23,61.3186537687,130.06
2021-10-17 02:30:00,1.6827777761,0.0,1.6827777761,1.6827777761,0,1.6827777761,0.0,0.0,0.0,130.85,60.9627777761,-35.0,70.2955210108,1.6827777761,0,1.6827777761,59.28,-35.0,68.8412550728,122.92,61.2527777761,-9.49,61.9835694784,1.6827777761,0,1.6827777761,59.57,-9.49,60.3211820176,130.1
2021-10-17 03:00:00,1.6822222205,0.0,1.6822222205,1.6822222205,0,1.6822222205,0.0,0.0,0.0,130.85,58.9022222205,-35.21,68.6237268189,1.6822222205,0,1.6822222205,57.22,-35.21,67.1853592682,122.92,59.2022222205,-9.65,59.9835445422,1.6822222205,0,1.6822222205,57.52,-9.65,58.3238621835,130.1
2021-10-17 03:30:00,1.643666665,0.0,1.643666665,1.643666665,0,1.643666665,0.0,0.0,0.0,131.04,57.423666665,-35.29,67.400753655,1.643666665,0,1.643666665,55.78,-35.29,66.0060035148,123.08,57.723666665,-9.67,58.5280325421,1.643666665,0,1.643666665,56.08,-9.67,56.9076031827,130.31
2021-10-17 04:00:00,1.6639999983,0.0,1.6639999983,1.6639999983,0,1.6639999983,0.0,0.0,0.0,131.18,56.6539999983,-35.52,66.8681248115,1.6639999983,0,1.6639999983,54.99,-35.52,65.4642688801,123.24,56.9539999983,-9.86,57.801191301,1.6639999983,0,1.6639999983,55.29,-9.86,56.1622978519,130.43
2021-10-17 04:30:00,1.6195555539000002,0.0,1.6195555539000002,1.6195555539000002,0,1.6195555539000002,0.0,0.0,0.0,131.26,56.2595555539,-35.88,66.7271458338,1.6195555539000002,0,1.6195555539000002,54.64,-35.88,65.3674536754,123.38,56.5595555539,-10.19,57.4701611661,1.6195555539000002,0,1.6195555539000002,54.94,-10.19,55.8770051094,130.58
2021-10-17 05:00:00,1.6532222206,0.0,1.6532222206,1.6532222206,0,1.6532222206,0.0,0.0,0.0,131.26,55.6332222206,-36.14,66.3412014863,1.6532222206,0,1.6532222206,53.98,-36.14,64.9610652622,123.49,55.9132222206,-10.42,56.8758720292,1.6532222206,0,1.6532222206,54.26,-10.42,55.2514615191,130.58
2021-10-17 05:30:00,1.6738888872,0.0,1.6738888872,1.6738888872,0,1.6738888872,0.0,0.0,0.0,131.4,56.1338888872,-36.09,66.7345606234,1.6738888872,0,1.6738888872,54.46,-36.09,65.3328378383,123.56,56.4338888872,-10.38,57.3805560703,1.6738888872,0,1.6738888872,54.76,-10.38,55.7351056337,130.77
2021-10-17 06:00:00,1.6633333317,0.0,1.6633333317,1.6633333317,0,1.6633333317,0.0,0.0,0.0,131.3,57.7333333317,-36.45,68.2769381093,1.6633333317,0,1.6633333317,56.07,-36.45,66.8763590516,123.46,58.0233333317,-10.81,59.0217189763,1.6633333317,0,1.6633333317,56.36,-10.81,57.3873304833,130.63
2021-10-17 06:30:00,1.661666665,0.0,1.661666665,1.661666665,0,1.661666665,0.0,0.0,0.0,131.1,60.411666665,-35.31,69.9740349647,1.661666665,0,1.661666665,58.75,-35.31,68.5445738188,123.37,60.691666665,-9.8,61.4777878797,1.661666665,0,1.661666665,59.03,-9.8,59.8379553461,130.63
2021-10-17 07:00:00,1.7197777761,0.0,1.7197777761,1.7197777761,0,1.7197777761,0.0,0.0,0.0,130.87,62.8197777761,-34.34,71.5930169768,1.7197777761,0,1.7197777761,61.1,-34.34,70.0888407666,122.92,63.0897777761,-8.77,63.6964124565,1.7197777761,0,1.7197777761,61.37,-8.77,61.9934657847,130.14
2021-10-17 07:30:00,1.6729999983,0.0,1.6729999983,1.6729999983,0,1.6729999983,0.0,0.0,0.0,131.1,66.5429999983,-33.4,74.4548913691,1.6729999983,0,1.6729999983,64.87,-33.4,72.9635313016,123.05,66.8329999983,-7.83,67.2901091452,1.6729999983,0,1.6729999983,65.16,-7.83,65.6287627493,130.24
2021-10-17 08:00:00,1.6537777761,0.0,1.6537777761,1.6537777761,0,1.6537777761,0.0,0.0,0.0,131.19,69.1837777761,-31.78,76.1338525715,1.6537777761,0,1.6537777761,67.53,-31.78,74.6342367818,123.05,69.4637777761,-6.35,69.7534151345,1.6537777761,0,1.6537777761,67.81,-6.35,68.1066707452,130.24
2021-10-17 08:30:00,2.1394444423,0.0,2.1394444423,2.1394444423,0,2.1394444423,0.0,0.0,0.0,130.99,73.5294444423,-31.02,79.8048845622,2.1394444423,0,2.1394444423,71.39,-31.02,77.8381172691,122.61,73.8094444423,-5.69,74.0284417564,2.1394444423,0,2.1394444423,71.67,-5.69,71.8955144637,129.84
2021-10-17 09:00:00,3.406444441,0.0,3.406444441,3.406444441,0,3.406444441,0.0,0.0,0.0,130.76,77.486444441,-27.34,82.1682704705,3.406444441,0,3.406444441,74.08,-27.34,78.9640551137,122.31,77.556444441,-2.09,77.5846001107,3.406444441,0,3.406444441,74.15,-2.09,74.1794486364,129.57
2021-10-17 09:30:00,5.5478888833,0.0,5.5478888833,5.5478888833,0,5.5478888833,0.0,0.0,0.0,130.34,80.4078888833,-22.3,83.4429061974,5.5478888833,0,5.5478888833,74.86,-22.3,78.110880164,123.08,80.0978888833,4.15,80.2053259053,5.5478888833,0,5.5478888833,74.55,4.15,74.6654203765,130.33
2021-10-17 10:00:00,8.5091111026,0.0,8.5091111026,8.5091111026,0,8.5091111026,0.0,0.0,0.0,130.74,78.4291111026,-22.16,81.4996384553,8.5091111026,0,8.5091111026,69.92,-22.16,73.3476107314,125.04,78.1891111026,4.26,78.3050745164,8.5091111026,0,8.5091111026,69.68,4.26,69.8100995559,132.3
2021-10-17 10:30:00,11.3268888776,0.0,11.3268888776,11.3268888776,0,11.3268888776,0.0,0.0,0.0,130.74,79.5968888776,-21.79,82.525564639,11.3268888776,0,11.3268888776,68.27,-21.79,71.6630797552,125.13,79.3668888776,4.75,79.5089023324,11.3268888776,0,11.3268888776,68.04,4.75,68.2056016761,132.3
2021-10-17 11:00:00,13.3452222089,0.0,13.3452222089,13.3452222089,0,13.3452222089,0.0,0.0,0.0,131.02,77.1352222089,-22.43,80.3302396686,13.3452222089,0,13.3452222089,63.79,-22.43,67.6185551458,125.38,76.9652222089,4.2,77.0797342345,13.3452222089,0,13.3452222089,63.62,4.2,63.7584849255,132.58
