Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-17 11:30:00,16.1118888728,0.0,16.1118888728,16.1118888728,0,16.1118888728,0.0,0.0,0.0,131.19,74.7418888728,-21.88,77.8786514539,16.1118888728,0,16.1118888728,58.63,-21.88,62.5796396602,125.67,74.5818888728,4.74,74.7323607805,16.1118888728,0,16.1118888728,58.47,4.74,58.6618146668,132.85
2021-10-17 12:00:00,19.5717777582,0.0,19.5717777582,19.5717777582,0,19.5717777582,0.0,0.0,0.0,131.19,70.4317777582,-21.9,73.7580186704,19.5717777582,0,19.5717777582,50.86,-21.9,55.3746295699,125.67,70.3417777582,4.75,70.5019730092,19.5717777582,0,19.5717777582,50.77,4.75,50.9917189355,132.85
2021-10-17 12:30:00,20.8344444236,0.0,20.8344444236,20.8344444236,0,20.8344444236,0.0,0.0,0.0,132.07,69.8344444236,-20.55,72.7952754508,20.8344444236,0,20.8344444236,49.0,-20.55,53.1347579274,126.49,69.7644444236,6.32,70.0501256654,20.8344444236,0,20.8344444236,48.93,6.32,49.3364702831,133.56
2021-10-17 13:00:00,21.2665555343,0.0,21.2665555343,21.2665555343,0,21.2665555343,0.0,0.0,0.0,132.07,68.0665555343,-20.55,71.1010441717,21.2665555343,0,21.2665555343,46.8,-20.55,51.1130364976,126.49,67.9965555343,6.38,68.2952118712,21.2665555343,0,21.2665555343,46.73,6.38,47.1635166204,133.56
2021-10-17 13:30:00,21.8801110892,0.0,21.8801110892,21.8801110892,0,21.8801110892,0.0,0.0,0.0,132.19,64.4501110892,-26.82,69.8078019953,21.8801110892,0,21.8801110892,42.57,-26.82,50.3141858724,126.69,64.6601110892,-0.12,64.6602224406,21.8801110892,0,21.8801110892,42.78,-0.12,42.7801683026,133.77
2021-10-17 14:00:00,21.1444444233,0.0,21.1444444233,21.1444444233,0,21.1444444233,0.0,0.0,0.0,132.53,63.5244444233,-29.69,70.1202619739,21.1444444233,0,21.1444444233,42.38,-29.69,51.7451495311,125.12,63.8244444233,-3.7199999999999998,63.9327623832,21.1444444233,0,21.1444444233,42.68,-3.7199999999999998,42.8418113529,132.17
2021-10-17 14:30:00,20.6064444238,0.0,20.6064444238,20.6064444238,0,20.6064444238,0.0,0.0,0.0,132.74,64.1764444238,-30.23,70.9398965244,20.6064444238,0,20.6064444238,43.57,-30.23,53.0301593435,124.36,64.4864444238,-4.31,64.6303149801,20.6064444238,0,20.6064444238,43.88,-4.31,44.0911612458,131.41
2021-10-17 15:00:00,18.4499999816,0.0,18.4499999816,18.4499999816,0,18.4499999816,0.0,0.0,0.0,132.56,65.0399999816,-30.5,71.8362832947,18.4499999816,0,18.4499999816,46.59,-30.5,55.6855286408,124.36,65.3399999816,-4.49,65.4940890279,18.4499999816,0,18.4499999816,46.89,-4.49,47.1044817401,131.34
2021-10-17 15:30:00,17.0422222052,0.0,17.0422222052,17.0422222052,0,17.0422222052,0.0,0.0,0.0,132.75,68.5222222052,-30.79,75.1220276346,17.0422222052,0,17.0422222052,51.48,-30.79,59.985118988,124.49,68.8322222052,-4.84,69.0021768766,17.0422222052,0,17.0422222052,51.79,-4.84,52.0156678319,131.53
2021-10-17 16:00:00,14.4398888744,0.0,14.4398888744,14.4398888744,0,14.4398888744,0.0,0.0,0.0,132.53,73.4598888744,-30.9,79.694198493,14.4398888744,0,14.4398888744,59.02,-30.9,66.6195947151,124.28,73.7598888744,-5.0,73.9291634389,14.4398888744,0,14.4398888744,59.32,-5.0,59.5303485627,131.29
2021-10-17 16:30:00,11.0427777667,0.0,11.0427777667,11.0427777667,0,11.0427777667,0.0,0.0,0.0,132.41,80.2027777667,-29.08,85.311968454,11.0427777667,0,11.0427777667,69.16,-29.08,75.0250091636,124.14,80.4927777667,-3.35,80.5624588292,11.0427777667,0,11.0427777667,69.45,-3.35,69.5307485937,131.16
2021-10-17 17:00:00,7.8204444366,0.0,7.8204444366,7.8204444366,0,7.8204444366,0.0,0.0,0.0,132.08,87.3504444366,-26.92,91.4045214597,7.8204444366,0,7.8204444366,79.53,-26.92,83.9625350975,123.59,87.6504444366,-1.46,87.6626032578,7.8204444366,0,7.8204444366,79.83,-1.46,79.8433497544,130.58
2021-10-17 17:30:00,6.2942222159,0.0,6.2942222159,6.2942222159,0,6.2942222159,0.0,0.0,0.0,131.15,89.9942222159,-27.82,94.1961380963,6.2942222159,0,6.2942222159,83.7,-27.82,88.2022811496,122.45,90.3042222159,-2.49,90.338544653,6.2942222159,0,6.2942222159,84.01,-2.49,84.0468928634,129.46
2021-10-17 18:00:00,6.6922222155,0.0,6.6922222155,6.6922222155,0,6.6922222155,0.0,0.0,0.0,131.15,95.5522222155,-18.23,97.2756910555,6.6922222155,0,6.6922222155,88.86,-18.23,90.7107077472,122.45,95.1922222155,7.55,95.4911601685,6.6922222155,0,6.6922222155,88.5,7.55,88.8214641852,129.46
2021-10-17 18:30:00,6.4971111046,0.0,6.4971111046,6.4971111046,0,6.4971111046,0.0,0.0,0.0,130.79,96.4671111046,-19.45,98.4083635921,6.4971111046,0,6.4971111046,89.97,-19.45,92.0483753252,124.56,96.0571111046,6.71,96.2911869995,6.4971111046,0,6.4971111046,89.56,6.71,89.8110110176,131.65
2021-10-17 19:00:00,7.1627777706,0.0,7.1627777706,7.1627777706,0,7.1627777706,0.0,0.0,0.0,130.4,101.7627777706,-19.7,103.6520763882,7.1627777706,0,7.1627777706,94.6,-19.7,96.6294468576,124.37,101.2827777706,6.41,101.4854135969,7.1627777706,0,7.1627777706,94.12,6.41,94.3380225572,131.46
2021-10-17 19:30:00,5.9575555496,0.0,5.9575555496,5.9575555496,0,5.9575555496,0.0,0.0,0.0,130.3,99.7375555496,-19.69,101.6625599078,5.9575555496,0,5.9575555496,93.78,-19.69,95.8247593266,124.3,99.3275555496,6.53,99.5419720091,5.9575555496,0,5.9575555496,93.37,6.53,93.5980651509,131.34
2021-10-17 20:00:00,1.7508888871,0.0,1.7508888871,1.7508888871,0,1.7508888871,0.0,0.0,0.0,130.59,92.0608888871,-21.51,94.5404006903,1.7508888871,0,1.7508888871,90.31,-21.51,92.8362870865,124.56,91.6708888871,5.0,91.8071449799,1.7508888871,0,1.7508888871,89.92,5.0,90.0589051677,131.63
2021-10-17 20:30:00,2.5789999974,0.0,2.5789999974,2.5789999974,0,2.5789999974,0.0,0.0,0.0,131.45,88.3989999974,-23.51,91.4718716357,2.5789999974,0,2.5789999974,85.82,-23.51,88.9819785125,125.93,88.0389999974,3.24,88.0985988569,2.5789999974,0,2.5789999974,85.46,3.24,85.5213961532,132.98
2021-10-17 21:00:00,1.7252222205,0.0,1.7252222205,1.7252222205,0,1.7252222205,0.0,0.0,0.0,131.45,84.1252222205,-24.72,87.6819902468,1.7252222205,0,1.7252222205,82.4,-24.72,86.0281256334,125.93,83.7852222205,2.2800000000000002,83.8162386566,1.7252222205,0,1.7252222205,82.06,2.2800000000000002,82.0916682739,132.98
2021-10-17 21:30:00,2.6427777751,0.0,2.6427777751,2.6427777751,0,2.6427777751,0.0,0.0,0.0,131.97,81.6327777751,-24.93,85.3546443217,2.6427777751,0,2.6427777751,78.99,-24.93,82.8307008301,126.58,81.3327777751,2.07,81.3591152891,2.6427777751,0,2.6427777751,78.69,2.07,78.7172217498,133.62
2021-10-17 22:00:00,3.5543333298,0.0,3.5543333298,3.5543333298,0,3.5543333298,0.0,0.0,0.0,131.86,77.9443333298,-26.67,82.3808715554,3.5543333298,0,3.5543333298,74.39,-26.67,79.0263310549,126.58,77.6543333298,0.74,77.6578591315,3.5543333298,0,3.5543333298,74.1,0.74,74.1036949146,133.62
2021-10-17 22:30:00,1.7568888871000001,0.0,1.7568888871000001,1.7568888871000001,0,1.7568888871000001,0.0,0.0,0.0,131.86,71.1468888871,-35.93,79.7047344787,1.7568888871000001,0,1.7568888871000001,69.39,-35.93,78.1404952633,126.58,71.4768888871,-9.97,72.1688751816,1.7568888871000001,0,1.7568888871000001,69.72,-9.97,70.4292503155,133.62
2021-10-17 23:00:00,1.7873333315000002,0.0,1.7873333315000002,1.7873333315000002,0,1.7873333315000002,0.0,0.0,0.0,132.03,66.8673333315,-35.12,75.5291643464,1.7873333315000002,0,1.7873333315000002,65.08,-35.12,73.9514759826,124.17,67.1773333315,-9.59,67.8583982536,1.7873333315000002,0,1.7873333315000002,65.39,-9.59,66.0894863046,131.16
2021-10-17 23:30:00,1.7459999983,0.0,1.7459999983,1.7459999983,0,1.7459999983,0.0,0.0,0.0,130.86,63.5159999983,-35.85,72.9349350845,1.7459999983,0,1.7459999983,61.77,-35.85,71.4195729475,123.02,63.8259999983,-10.18,64.6327368736,1.7459999983,0,1.7459999983,62.08,-10.18,62.9091312927,130.05
2021-10-18 00:00:00,1.7622222205,0.0,1.7622222205,1.7622222205,0,1.7622222205,0.0,0.0,0.0,131.18,60.1822222205,-36.48,70.3753527266,1.7622222205,0,1.7622222205,58.42,-36.48,68.8744277653,123.38,60.4922222205,-10.74,61.4382336104,1.7622222205,0,1.7622222205,58.73,-10.74,59.703940406,130.44
2021-10-18 00:30:00,1.7651111093,0.0,1.7651111093,1.7651111093,0,1.7651111093,0.0,0.0,0.0,131.38,59.1651111093,-36.55,69.5443230795,1.7651111093,0,1.7651111093,57.4,-36.55,68.0489713368,123.67,59.4651111093,-10.81,60.4396851352,1.7651111093,0,1.7651111093,57.7,-10.81,58.70388488,130.72
2021-10-18 01:00:00,1.7664444427000001,0.0,1.7664444427000001,1.7664444427000001,0,1.7664444427000001,0.0,0.0,0.0,131.38,57.8864444427,-36.67,68.5239326821,1.7664444427000001,0,1.7664444427000001,56.12,-36.67,67.0383718478,123.67,58.1864444427,-10.9,59.1985837405,1.7664444427000001,0,1.7664444427000001,56.42,-10.9,57.4632613067,130.72
2021-10-18 01:30:00,1.8194444426,0.0,1.8194444426,1.8194444426,0,1.8194444426,0.0,0.0,0.0,131.38,59.8894444426,-36.17,69.9643799061,1.8194444426,0,1.8194444426,58.07,-36.17,68.4134036575,123.67,60.1794444426,-10.44,61.0783032952,1.8194444426,0,1.8194444426,58.36,-10.44,59.2864503913,130.72
2021-10-18 02:00:00,1.8665555537,0.0,1.8665555537,1.8665555537,0,1.8665555537,0.0,0.0,0.0,131.26,59.6665555537,-36.29,69.8359646002,1.8665555537,0,1.8665555537,57.8,-36.29,68.2481069335,123.52,59.9765555537,-10.55,60.8973703544,1.8665555537,0,1.8665555537,58.11,-10.55,59.0599238062,130.56
2021-10-18 02:30:00,1.891888887,0.0,1.891888887,1.891888887,0,1.891888887,0.0,0.0,0.0,131.35,58.961888887,-36.46,69.324136786,1.891888887,0,1.891888887,57.07,-36.46,67.7223486007,123.52,59.261888887,-10.71,60.2218861748,1.891888887,0,1.891888887,57.37,-10.71,58.3611257602,130.66
2021-10-18 03:00:00,1.8978888870000001,0.0,1.8978888870000001,1.8978888870000001,0,1.8978888870000001,0.0,0.0,0.0,131.35,57.517888887,-36.63,68.1913809951,1.8978888870000001,0,1.8978888870000001,55.62,-36.63,66.5983580879,123.62,57.827888887,-10.82,58.8314298069,1.8978888870000001,0,1.8978888870000001,55.93,-10.82,56.9669842979,130.75
2021-10-18 03:30:00,1.8449999982,0.0,1.8449999982,1.8449999982,0,1.8449999982,0.0,0.0,0.0,131.48,56.5849999982,-36.69,67.4389970625,1.8449999982,0,1.8449999982,54.74,-36.69,65.8985864795,123.74,57.1249999982,-10.92,58.1593674724,1.8449999982,0,1.8449999982,55.28,-10.92,56.348245758,130.88
2021-10-18 04:00:00,1.8441111093,0.0,1.8441111093,1.8441111093,0,1.8441111093,0.0,0.0,0.0,131.48,55.5241111093,-36.73,66.5734167253,1.8441111093,0,1.8441111093,53.68,-36.73,65.0433340166,123.74,55.8141111093,-10.91,56.8704061786,1.8441111093,0,1.8441111093,53.97,-10.91,55.0616835921,130.88
2021-10-18 04:30:00,1.9225555536,0.0,1.9225555536,1.9225555536,0,1.9225555536,0.0,0.0,0.0,131.59,56.1625555536,-36.94,67.2219922817,1.9225555536,0,1.9225555536,54.24,-36.94,65.6242424718,123.84,56.4725555536,-11.13,57.5588953226,1.9225555536,0,1.9225555536,54.55,-11.13,55.6738664007,131.0
2021-10-18 05:00:00,1.9142222203,0.0,1.9142222203,1.9142222203,0,1.9142222203,0.0,0.0,0.0,131.49,56.2642222203,-36.96,67.3179344756,1.9142222203,0,1.9142222203,54.35,-36.96,65.7264337995,123.84,56.5642222203,-11.16,57.6546341189,1.9142222203,0,1.9142222203,54.65,-11.16,55.7778459606,130.91
2021-10-18 05:30:00,1.9124444425,0.0,1.9124444425,1.9124444425,0,1.9124444425,0.0,0.0,0.0,131.49,58.0024444425,-36.34,68.4461771125,1.9124444425,0,1.9124444425,56.09,-36.34,66.8332529509,123.84,58.3124444425,-10.62,59.2716253941,1.9124444425,0,1.9124444425,56.4,-10.62,57.3911526283,130.91
2021-10-18 06:00:00,1.9792222202,0.0,1.9792222202,1.9792222202,0,1.9792222202,0.0,0.0,0.0,131.29,59.7692222202,-35.43,69.4812552046,1.9792222202,0,1.9792222202,57.79,-35.43,67.7862006606,123.54,60.0892222202,-9.78,60.8799065951,1.9792222202,0,1.9792222202,58.11,-9.78,58.9272475176,130.68
2021-10-18 06:30:00,2.0143333313,0.0,2.0143333313,2.0143333313,0,2.0143333313,0.0,0.0,0.0,131.18,67.7343333313,-32.82,75.266807504,2.0143333313,0,2.0143333313,65.72,-32.82,73.4593139091,123.32,68.0543333313,-7.39,68.4543963904,2.0143333313,0,2.0143333313,66.04,-7.39,66.452191085,130.44
2021-10-18 07:00:00,2.0197777758,0.0,2.0197777758,2.0197777758,0,2.0197777758,0.0,0.0,0.0,130.91,75.4597777758,-30.46,81.3756085198,2.0197777758,0,2.0197777758,73.44,-30.46,79.5062588731,122.78,75.7797777758,-4.82,75.9329119667,2.0197777758,0,2.0197777758,73.76,-4.82,73.9173186743,129.89
2021-10-18 07:30:00,3.3369999967,0.0,3.3369999967,3.3369999967,0,3.3369999967,0.0,0.0,0.0,131.67,83.4269999967,-27.06,87.7058032769,3.3369999967,0,3.3369999967,80.09,-27.06,84.537871395,123.12,83.7669999967,-1.6400000000000001,83.7830525133,3.3369999967,0,3.3369999967,80.43,-1.6400000000000001,80.4467183917,130.26
2021-10-18 08:00:00,3.7266666629,0.0,3.7266666629,3.7266666629,0,3.7266666629,0.0,0.0,0.0,131.48,86.6866666629,-21.96,89.4249393465,3.7266666629,0,3.7266666629,82.96,-21.96,85.8172663279,122.54,86.6566666629,3.49,86.7269161053,3.7266666629,0,3.7266666629,82.93,3.49,83.0034035447,129.69
2021-10-18 08:30:00,5.904888883,0.0,5.904888883,5.904888883,0,5.904888883,0.0,0.0,0.0,130.9,90.604888883,-17.39,92.2586472343,5.904888883,0,5.904888883,84.7,-17.39,86.4667687612,123.46,90.234888883,8.74,90.6571716508,5.904888883,0,5.904888883,84.33,8.74,84.7816990865,130.69
2021-10-18 09:00:00,6.7989999932,0.0,6.7989999932,6.7989999932,0,6.7989999932,0.0,0.0,0.0,130.54,98.6089999932,-22.58,101.161214305,6.7989999932,0,6.7989999932,91.81,-22.58,94.5459279927,124.2,98.1889999932,3.71,98.2590648219,6.7989999932,0,6.7989999932,91.39,3.71,91.4652731915,131.43
2021-10-18 09:30:00,7.4081111037,0.0,7.4081111037,7.4081111037,0,7.4081111037,0.0,0.0,0.0,130.45,92.6481111037,-24.14,95.7413812888,7.4081111037,0,7.4081111037,85.24,-24.14,88.5923089213,124.69,92.2681111037,2.37,92.2985440115,7.4081111037,0,7.4081111037,84.86,2.37,84.8930886468,131.89
2021-10-18 10:00:00,7.7873333255,0.0,7.7873333255,7.7873333255,0,7.7873333255,0.0,0.0,0.0,130.78,92.2673333255,-23.23,95.146695681,7.7873333255,0,7.7873333255,84.48,-23.23,87.6156567059,125.22,91.9173333255,3.26,91.9751257987,7.7873333255,0,7.7873333255,84.13,3.26,84.1931380814,132.42
2021-10-18 10:30:00,8.0916666586,0.0,8.0916666586,8.0916666586,0,8.0916666586,0.0,0.0,0.0,130.78,91.4716666586,-22.64,94.2318173511,8.0916666586,0,8.0916666586,83.38,-22.64,86.3990393465,125.22,91.1416666586,3.88,91.2242171866,8.0916666586,0,8.0916666586,83.05,3.88,83.1405851555,132.42
2021-10-18 11:00:00,8.4041111027,0.0,8.4041111027,8.4041111027,0,8.4041111027,0.0,0.0,0.0,130.97,93.4641111027,-22.5,96.1342294098,8.4041111027,0,8.4041111027,85.06,-22.5,87.9855306286,125.22,93.1141111027,3.99,93.1995589391,8.4041111027,0,8.4041111027,84.71,3.99,84.8039161832,132.42
2021-10-18 11:30:00,7.7896666589,0.0,7.7896666589,7.7896666589,0,7.7896666589,0.0,0.0,0.0,130.97,96.2596666589,-22.04,98.7506203792,7.7896666589,0,7.7896666589,88.47,-22.04,91.1740231645,125.22,95.8796666589,4.41,95.9810323898,7.7896666589,0,7.7896666589,88.09,4.41,88.2003185935,132.42
2021-10-18 12:00:00,5.5844444389,0.0,5.5844444389,5.5844444389,0,5.5844444389,0.0,0.0,0.0,130.81,102.6044444389,-19.4,104.4223731707,5.5844444389,0,5.5844444389,97.02,-19.4,98.940590255,125.1,102.1544444389,6.82,102.3818485798,5.5844444389,0,5.5844444389,96.57,6.82,96.8105226719,132.19
2021-10-18 12:30:00,3.7104444407,0.0,3.7104444407,3.7104444407,0,3.7104444407,0.0,0.0,0.0,130.68,100.5704444407,-18.87,102.3254181277,3.7104444407,0,3.7104444407,96.86,-18.87,98.6809834771,124.62,100.1504444407,7.34,100.4190575622,3.7104444407,0,3.7104444407,96.44,7.34,96.7189185217,131.71
2021-10-18 13:00:00,3.7115555518,0.0,3.7115555518,3.7115555518,0,3.7115555518,0.0,0.0,0.0,130.68,99.2415555518,-18.4,100.9328804124,3.7115555518,0,3.7115555518,95.53,-18.4,97.2858720473,124.45,98.8115555518,7.79,99.1181497536,3.7115555518,0,3.7115555518,95.1,7.79,95.4185207389,131.59
2021-10-18 13:30:00,3.6642222186,0.0,3.6642222186,3.6642222186,0,3.6642222186,0.0,0.0,0.0,130.68,98.9842222186,-18.84,100.7612120223,3.6642222186,0,3.6642222186,95.32,-18.84,97.1640262649,124.36,98.5542222186,7.46,98.8361589556,3.6642222186,0,3.6642222186,94.89,7.46,95.1827909866,131.59
2021-10-18 14:00:00,3.2877777745,0.0,3.2877777745,3.2877777745,0,3.2877777745,0.0,0.0,0.0,130.91,97.71777777450001,-19.49,99.6424818699,3.2877777745,0,3.2877777745,94.43,-19.49,96.4203557347,124.65,97.2977777745,6.87,97.5400146599,3.2877777745,0,3.2877777745,94.01,6.87,94.2606863968,131.83
2021-10-18 14:30:00,3.34933333,0.0,3.34933333,3.34933333,0,3.34933333,0.0,0.0,0.0,131.01,96.84933333,-19.38,98.7693159157,3.34933333,0,3.34933333,93.5,-19.38,95.487352042,124.88,96.43933333,7.02,96.6944952577,3.34933333,0,3.34933333,93.09,7.02,93.3543169864,132.03
2021-10-18 15:00:00,3.436444441,0.0,3.436444441,3.436444441,0,3.436444441,0.0,0.0,0.0,131.01,95.796444441,-20.08,97.8783181687,3.436444441,0,3.436444441,92.36,-20.08,94.5175962454,124.88,95.396444441,6.42,95.6122273142,3.436444441,0,3.436444441,91.96,6.42,92.183827215,132.03
2021-10-18 15:30:00,3.5144444409,0.0,3.5144444409,3.5144444409,0,3.5144444409,0.0,0.0,0.0,131.21,96.9844444409,-21.55,99.3498110895,3.5144444409,0,3.5144444409,93.47,-21.55,95.9220694105,125.16,96.5844444409,4.98,96.7127463573,3.5144444409,0,3.5144444409,93.07,4.98,93.2031399686,132.32
2021-10-18 16:00:00,3.7926666629,0.0,3.7926666629,3.7926666629,0,3.7926666629,0.0,0.0,0.0,131.07,98.8226666629,-21.01,101.0313790184,3.7926666629,0,3.7926666629,95.03,-21.01,97.3248221165,125.27,98.4026666629,5.44,98.552921856,3.7926666629,0,3.7926666629,94.61,5.44,94.766268788,132.42
2021-10-18 16:30:00,4.0356666626,0.0,4.0356666626,4.0356666626,0,4.0356666626,0.0,0.0,0.0,130.97,102.5256666626,-20.67,104.5885329499,4.0356666626,0,4.0356666626,98.49,-20.67,100.6356249049,125.02,102.0756666626,5.72,102.2358064702,4.0356666626,0,4.0356666626,98.04,5.72,98.2067207476,132.17
2021-10-18 17:00:00,3.0406666636,0.0,3.0406666636,3.0406666636,0,3.0406666636,0.0,0.0,0.0,130.85,106.1506666636,-20.08,108.0331913494,3.0406666636,0,3.0406666636,103.11,-20.08,105.0470299437,124.92,105.6706666636,6.16,105.8500609028,3.0406666636,0,3.0406666636,102.63,6.16,102.8146998245,132.03
2021-10-18 17:30:00,3.3171111078,0.0,3.3171111078,3.3171111078,0,3.3171111078,0.0,0.0,0.0,130.58,107.9171111078,-19.89,109.7347482334,3.3171111078,0,3.3171111078,104.6,-19.89,106.4742790537,124.54,107.4171111078,6.27,107.599947299,3.3171111078,0,3.3171111078,104.1,6.27,104.2886518275,131.62
2021-10-18 18:00:00,2.9597777748,0.0,2.9597777748,2.9597777748,0,2.9597777748,0.0,0.0,0.0,130.38,108.8397777748,-19.24,110.5272582944,2.9597777748,0,2.9597777748,105.88,-19.24,107.6139024476,124.24,108.3297777748,6.8,108.5429903436,2.9597777748,0,2.9597777748,105.37,6.8,105.5891893141,131.38
2021-10-18 18:30:00,2.5922222196,0.0,2.5922222196,2.5922222196,0,2.5922222196,0.0,0.0,0.0,130.1,110.0722222196,-4.8100000000000005,110.1772671851,2.5922222196,0,2.5922222196,107.48,-4.8100000000000005,107.5875759556,123.93,109.4522222196,-2.56,109.4821563033,2.5922222196,0,2.5922222196,106.86,-2.56,106.8906600223,131.05
2021-10-18 19:00:00,2.5654444419,0.0,2.5654444419,2.5654444419,0,2.5654444419,0.0,0.0,0.0,130.3,111.0854444419,-2.21,111.1074257953,2.5654444419,0,2.5654444419,108.52,-2.21,108.5425008925,125.13,110.4354444419,-4.91,110.5445407475,2.5654444419,0,2.5654444419,107.87,-4.91,107.9816882624,132.3
2021-10-18 19:30:00,2.0084444424,0.0,2.0084444424,2.0084444424,0,2.0084444424,0.0,0.0,0.0,130.46,108.1684444424,-2.8,108.2046781479,2.0084444424,0,2.0084444424,106.16,-2.8,106.196918976,125.61,107.5284444424,-5.53,107.6705496606,2.0084444424,0,2.0084444424,105.52,-5.53,105.6648063453,132.74
2021-10-18 20:00:00,1.7091111094,0.0,1.7091111094,1.7091111094,0,1.7091111094,0.0,0.0,0.0,130.69,103.5991111094,-6.82,103.8233510471,1.7091111094,0,1.7091111094,101.89,-6.82,102.1179930277,125.9,103.0691111094,-9.31,103.4887325504,1.7091111094,0,1.7091111094,101.36,-9.31,101.7866675945,133.04
2021-10-18 20:30:00,1.6673333317,0.0,1.6673333317,1.6673333317,0,1.6673333317,0.0,0.0,0.0,130.91,96.1773333317,-24.05,99.1387005502,1.6673333317,0,1.6673333317,94.51,-24.05,97.5220108488,126.03,96.3873333317,-12.64,97.2125898574,1.6673333317,0,1.6673333317,94.72,-12.64,95.5596567595,133.11
2021-10-18 21:00:00,1.629666665,0.0,1.629666665,1.629666665,0,1.629666665,0.0,0.0,0.0,131.18,91.299666665,-33.84,97.3692699631,1.629666665,0,1.629666665,89.67,-33.84,95.8428635841,123.35,91.619666665,-8.33,91.9975663798,1.629666665,0,1.629666665,89.99,-8.33,90.3747143841,130.45
2021-10-18 21:30:00,1.5849999984,0.0,1.5849999984,1.5849999984,0,1.5849999984,0.0,0.0,0.0,131.02,87.0449999984,-35.56,94.0284298748,1.5849999984,0,1.5849999984,85.46,-35.56,92.5630876754,122.78,87.3849999984,-9.86,87.9395123066,1.5849999984,0,1.5849999984,85.8,-9.86,86.3646895438,129.9
2021-10-18 22:00:00,1.5983333317000001,0.0,1.5983333317000001,1.5983333317000001,0,1.5983333317000001,0.0,0.0,0.0,131.39,82.4783333317,-36.85,90.3360280795,1.5983333317000001,0,1.5983333317000001,80.88,-36.85,88.8791139695,123.4,82.7983333317,-10.94,83.5179477868,1.5983333317000001,0,1.5983333317000001,81.2,-10.94,81.9336536473,130.5
2021-10-18 22:30:00,1.5741111095,0.0,1.5741111095,1.5741111095,0,1.5741111095,0.0,0.0,0.0,131.77,77.2841111095,-37.58,85.9365476965,1.5741111095,0,1.5741111095,75.71,-37.58,84.5237274379,123.92,77.6041111095,-11.56,78.4603827489,1.5741111095,0,1.5741111095,76.03,-11.56,76.9038002962,131.02
2021-10-18 23:00:00,1.6295555539,0.0,1.6295555539,1.6295555539,0,1.6295555539,0.0,0.0,0.0,131.95,72.3095555539,-39.03,82.1706317635,1.6295555539,0,1.6295555539,70.68,-39.03,80.7403449336,124.15,72.6195555539,-12.87,73.7511813387,1.6295555539,0,1.6295555539,70.99,-12.87,72.1471898275,131.27
2021-10-18 23:30:00,1.6271111095,0.0,1.6271111095,1.6271111095,0,1.6271111095,0.0,0.0,0.0,132.16,68.1071111095,-39.97,78.9694845094,1.6271111095,0,1.6271111095,66.48,-39.97,77.5705569143,124.57,68.4271111095,-13.77,69.7988713003,1.6271111095,0,1.6271111095,66.8,-13.77,68.2044932537,131.67
2021-10-19 00:00:00,1.7039999983,0.0,1.7039999983,1.7039999983,0,1.7039999983,0.0,0.0,0.0,132.16,64.9539999983,-40.78,76.6943968995,1.7039999983,0,1.7039999983,63.25,-40.78,75.256700034,124.57,65.2739999983,-14.57,66.8803407271,1.7039999983,0,1.7039999983,63.57,-14.57,65.2183241122,131.67
2021-10-19 00:30:00,1.7049999983,0.0,1.7049999983,1.7049999983,0,1.7049999983,0.0,0.0,0.0,132.16,63.2549999983,-41.02,75.391215833,1.7049999983,0,1.7049999983,61.55,-41.02,73.9664984976,124.73,63.5749999983,-15.04,65.3297958422,1.7049999983,0,1.7049999983,61.87,-15.04,63.6718030214,131.8
2021-10-19 01:00:00,1.7305555538,0.0,1.7305555538,1.7305555538,0,1.7305555538,0.0,0.0,0.0,131.41,61.9205555538,-41.12,74.3304083138,1.7305555538,0,1.7305555538,60.19,-41.12,72.8950649907,124.11,62.2305555538,-15.36,64.0981407261,1.7305555538,0,1.7305555538,60.5,-15.36,62.4193848095,131.18
2021-10-19 01:30:00,1.7982222204,0.0,1.7982222204,1.7982222204,0,1.7982222204,0.0,0.0,0.0,130.82,64.0482222204,-40.83,75.9556691077,1.7982222204,0,1.7982222204,62.25,-40.83,74.4456271382,123.61,64.3682222204,-15.1,66.1156413553,1.7982222204,0,1.7982222204,62.57,-15.1,64.366255911,130.69
2021-10-19 02:00:00,1.8325555537,0.0,1.8325555537,1.8325555537,0,1.8325555537,0.0,0.0,0.0,130.82,63.8325555537,-40.66,75.6824335531,1.8325555537,0,1.8325555537,62.0,-40.66,74.1433449475,123.52,64.1425555537,-14.94,65.8594794465,1.8325555537,0,1.8325555537,62.31,-14.94,64.0760462263,130.55
2021-10-19 02:30:00,1.9123333314000002,0.0,1.9123333314000002,1.9123333314000002,0,1.9123333314000002,0.0,0.0,0.0,130.82,62.7523333314,-41.2,75.0686042133,1.9123333314000002,0,1.9123333314000002,60.84,-41.2,73.47751765,123.35,63.0723333314,-15.42,64.9299286298,1.9123333314000002,0,1.9123333314000002,61.16,-15.42,63.0739407363,130.46
2021-10-19 03:00:00,1.9834444425000002,0.0,1.9834444425000002,1.9834444425000002,0,1.9834444425000002,0.0,0.0,0.0,130.82,61.0434444425,-41.46,73.7918268469,1.9834444425000002,0,1.9834444425000002,59.06,-41.46,72.1596507752,123.55,61.3534444425,-15.62,63.3105800396,1.9834444425000002,0,1.9834444425000002,59.37,-15.62,61.3904007154,130.67
2021-10-19 03:30:00,2.0262222202,0.0,2.0262222202,2.0262222202,0,2.0262222202,0.0,0.0,0.0,131.02,59.9662222202,-41.71,73.0456837011,2.0262222202,0,2.0262222202,57.94,-41.71,71.391650072,123.74,60.2762222202,-15.85,62.3253196152,2.0262222202,0,2.0262222202,58.25,-15.85,60.3679136628,130.8
2021-10-19 04:00:00,2.0488888868,0.0,2.0488888868,2.0488888868,0,2.0488888868,0.0,0.0,0.0,131.02,59.1388888868,-41.52,72.2586920638,2.0488888868,0,2.0488888868,57.09,-41.52,70.5916319403,123.74,59.4488888868,-15.73,61.4947419694,2.0488888868,0,2.0488888868,57.4,-15.73,59.5163246513,130.88
2021-10-19 04:30:00,2.1287777756,0.0,2.1287777756,2.1287777756,0,2.1287777756,0.0,0.0,0.0,130.82,58.9787777756,-41.34,72.0242447229,2.1287777756,0,2.1287777756,56.85,-41.34,70.2916645129,123.58,59.2987777756,-15.59,61.313890316,2.1287777756,0,2.1287777756,57.17,-15.59,59.2575480424,130.66
2021-10-19 05:00:00,2.1402222201,0.0,2.1402222201,2.1402222201,0,2.1402222201,0.0,0.0,0.0,130.82,58.9902222201,-41.21,71.9590884988,2.1402222201,0,2.1402222201,56.85,-41.21,70.2152875092,123.51,59.3202222201,-15.28,61.2565683355,2.1402222201,0,2.1402222201,57.18,-15.28,59.1864072233,130.66
2021-10-19 05:30:00,2.4994444419,0.0,2.4994444419,2.4994444419,0,2.4994444419,0.0,0.0,0.0,131.32,59.4894444419,-41.14,72.3290646975,2.4994444419,0,2.4994444419,56.99,-41.14,70.2876923792,123.99,59.8194444419,-15.19,61.7179231127,2.4994444419,0,2.4994444419,57.32,-15.19,59.2985539453,131.2
2021-10-19 06:00:00,2.588555553,0.0,2.588555553,2.588555553,0,2.588555553,0.0,0.0,0.0,131.32,62.058555553,-40.47,74.0883608762,2.588555553,0,2.588555553,59.47,-40.47,71.934010037,123.99,62.388555553,-14.57,64.0672831013,2.588555553,0,2.588555553,59.8,-14.57,61.549369615,131.2
2021-10-19 06:30:00,2.5672222197,0.0,2.5672222197,2.5672222197,0,2.5672222197,0.0,0.0,0.0,131.32,69.5572222197,-38.5,79.5013029007,2.5672222197,0,2.5672222197,66.99,-38.5,77.2651933279,123.91,69.9072222197,-12.69,71.0496714874,2.5672222197,0,2.5672222197,67.34,-12.69,68.5252632246,131.07
2021-10-19 07:00:00,2.2609999977,0.0,2.2609999977,2.2609999977,0,2.2609999977,0.0,0.0,0.0,131.32,76.1709999977,-35.98,84.2412110588,2.2609999977,0,2.2609999977,73.91,-35.98,82.2024847556,123.63,76.5109999977,-10.17,77.1839492424,2.2609999977,0,2.2609999977,74.25,-10.17,74.943254533,130.8
2021-10-19 07:30:00,2.2453333311,0.0,2.2453333311,2.2453333311,0,2.2453333311,0.0,0.0,0.0,131.55,84.9753333311,-32.53,90.9890552469,2.2453333311,0,2.2453333311,82.73,-32.53,88.8957468049,123.51,85.3353333311,-7.06,85.6268807953,2.2453333311,0,2.2453333311,83.09,-7.06,83.3893980072,130.8
2021-10-19 08:00:00,3.113111108,0.0,3.113111108,3.113111108,0,3.113111108,0.0,0.0,0.0,130.94,92.483111108,-24.48,95.6681568769,3.113111108,0,3.113111108,89.37,-24.48,92.6621136172,122.5,92.333111108,1.15,92.3402723999,3.113111108,0,3.113111108,89.22,1.15,89.227411147,129.76
2021-10-19 08:30:00,2.7372222195,0.0,2.7372222195,2.7372222195,0,2.7372222195,0.0,0.0,0.0,130.35,93.3472222195,-21.41,95.7710394435,2.7372222195,0,2.7372222195,90.61,-21.41,93.1051029751,123.67,92.9472222195,4.79,93.0705657999,2.7372222195,0,2.7372222195,90.21,4.79,90.3370809801,131.01
2021-10-19 09:00:00,3.3069999967,0.0,3.3069999967,3.3069999967,0,3.3069999967,0.0,0.0,0.0,130.35,92.5169999967,-20.83,94.8329277645,3.3069999967,0,3.3069999967,89.21,-20.83,91.6095682776,124.36,92.1469999967,5.31,92.2998684094,3.3069999967,0,3.3069999967,88.84,5.31,88.9985488646,131.71
2021-10-19 09:30:00,5.2433333281,0.0,5.2433333281,5.2433333281,0,5.2433333281,0.0,0.0,0.0,130.24,95.8333333281,-20.35,97.9701499273,5.2433333281,0,5.2433333281,90.59,-20.35,92.8475664732,124.18,95.4433333281,5.9,95.6255189621,5.2433333281,0,5.2433333281,90.2,5.9,90.3927541344,131.49
2021-10-19 10:00:00,3.9571111072000003,0.0,3.9571111072000003,3.9571111072000003,0,3.9571111072000003,0.0,0.0,0.0,130.51,96.2971111072,-20.02,98.3561589713,3.9571111072000003,0,3.9571111072000003,92.34,-20.02,94.4853216113,124.38,95.8971111072,6.28,96.1025198353,3.9571111072000003,0,3.9571111072000003,91.94,6.28,92.15422942,131.7
2021-10-19 10:30:00,4.4137777734,0.0,4.4137777734,4.4137777734,0,4.4137777734,0.0,0.0,0.0,130.77,97.0237777734,-20.23,99.1103746003,4.4137777734,0,4.4137777734,92.61,-20.23,94.79380254,124.58,96.6337777734,6.12,96.8273794273,4.4137777734,0,4.4137777734,92.22,6.12,92.4228478246,131.91
2021-10-19 11:00:00,3.6279999964,0.0,3.6279999964,3.6279999964,0,3.6279999964,0.0,0.0,0.0,130.88,96.6479999964,-19.94,98.6835320775,3.6279999964,0,3.6279999964,93.02,-19.94,95.1331908432,124.78,96.2479999964,6.4,96.4605489478,3.6279999964,0,3.6279999964,92.62,6.4,92.8408552309,132.09
2021-10-19 11:30:00,3.3839999966,0.0,3.3839999966,3.3839999966,0,3.3839999966,0.0,0.0,0.0,130.8,96.9139999966,-19.49,98.854354964,3.3839999966,0,3.3839999966,93.53,-19.49,95.5391071761,124.78,96.5039999966,6.83,96.7453922176,3.3839999966,0,3.3839999966,93.12,6.83,93.3701413729,132.09
2021-10-19 12:00:00,3.6654444408,0.0,3.6654444408,3.6654444408,0,3.6654444408,0.0,0.0,0.0,130.8,97.0454444408,-19.94,99.0728110367,3.6654444408,0,3.6654444408,93.38,-19.94,95.4852239878,124.62,96.6454444408,6.35,96.8538302348,3.6654444408,0,3.6654444408,92.98,6.35,93.1965820189,131.95
2021-10-19 12:30:00,3.4545555521,0.0,3.4545555521,3.4545555521,0,3.4545555521,0.0,0.0,0.0,130.8,98.4945555521,-20.16,100.5365757991,3.4545555521,0,3.4545555521,95.04,-20.16,97.1546560902,124.62,98.0745555521,6.1,98.2640750567,3.4545555521,0,3.4545555521,94.62,6.1,94.8164247375,131.95
2021-10-19 13:00:00,3.5092222187,0.0,3.5092222187,3.5092222187,0,3.5092222187,0.0,0.0,0.0,130.7,98.0092222187,-20.32,100.0935064823,3.5092222187,0,3.5092222187,94.5,-20.32,96.6599834471,124.62,97.5992222187,5.97,97.7816397781,3.5092222187,0,3.5092222187,94.09,5.97,94.2792076759,131.86
2021-10-19 13:30:00,3.773777774,0.0,3.773777774,3.773777774,0,3.773777774,0.0,0.0,0.0,130.79,97.103777774,-20.4,99.2235035563,3.773777774,0,3.773777774,93.33,-20.4,95.5334962199,124.62,96.703777774,5.95,96.8866509678,3.773777774,0,3.773777774,92.93,5.95,93.1202845786,131.98
2021-10-19 14:00:00,3.5413333298,0.0,3.5413333298,3.5413333298,0,3.5413333298,0.0,0.0,0.0,130.79,96.4713333298,-20.29,98.581957043,3.5413333298,0,3.5413333298,92.93,-20.29,95.1192356992,124.62,96.0713333298,6.06,96.2622703231,3.5413333298,0,3.5413333298,92.53,6.06,92.7282292509,131.98
2021-10-19 14:30:00,3.8491111073,0.0,3.8491111073,3.8491111073,0,3.8491111073,0.0,0.0,0.0,130.79,95.6091111073,-20.72,97.82852614,3.8491111073,0,3.8491111073,91.76,-20.72,94.0702716059,124.69,95.1991111073,5.63,95.3654426698,3.8491111073,0,3.8491111073,91.35,5.63,91.5233270811,131.98
2021-10-19 15:00:00,3.0968888858,0.0,3.0968888858,3.0968888858,0,3.0968888858,0.0,0.0,0.0,130.79,96.1168888858,-21.05,98.3949126179,3.0968888858,0,3.0968888858,93.02,-21.05,95.3720236757,124.78,95.6968888858,5.35,95.8463199211,3.0968888858,0,3.0968888858,92.6,5.35,92.7544203798,131.98
2021-10-19 15:30:00,2.6722222196,0.0,2.6722222196,2.6722222196,0,2.6722222196,0.0,0.0,0.0,130.79,96.6322222196,-20.37,98.7558771471,2.6722222196,0,2.6722222196,93.96,-20.37,96.1426986307,124.89,96.2322222196,5.99,96.4184665576,2.6722222196,0,2.6722222196,93.56,5.99,93.7515530538,132.15
2021-10-19 16:00:00,2.5786666641,0.0,2.5786666641,2.5786666641,0,2.5786666641,0.0,0.0,0.0,130.79,99.4386666641,-20.09,101.4478019867,2.5786666641,0,2.5786666641,96.86,-20.09,98.9215229361,124.75,99.0186666641,6.16,99.2100899502,2.5786666641,0,2.5786666641,96.44,6.16,96.6365313947,131.98
2021-10-19 16:30:00,2.5207777753,0.0,2.5207777753,2.5207777753,0,2.5207777753,0.0,0.0,0.0,130.54,103.3807777753,-19.44,105.1926747137,2.5207777753,0,2.5207777753,100.86,-19.44,102.7163725995,124.41,102.9207777753,6.7,103.1386275741,2.5207777753,0,2.5207777753,100.4,6.7,100.6233074392,131.68
2021-10-19 17:00:00,3.8795555517,0.0,3.8795555517,3.8795555517,0,3.8795555517,0.0,0.0,0.0,130.33,104.0795555517,-20.03,105.9894088286,3.8795555517,0,3.8795555517,100.2,-20.03,102.1823903615,124.15,103.6095555517,6.23,103.7966902248,3.8795555517,0,3.8795555517,99.73,6.23,99.9244004235,131.42
2021-10-19 17:30:00,6.4873333268,0.0,6.4873333268,6.4873333268,0,6.4873333268,0.0,0.0,0.0,130.56,108.2173333268,-14.02,109.1217285071,6.4873333268,0,6.4873333268,101.73,-14.02,102.6915444426,124.43,107.7073333268,3.0,107.7491051117,6.4873333268,0,6.4873333268,101.22,3.0,101.2644478581,131.7
2021-10-19 18:00:00,6.8484444375999995,0.0,6.8484444375999995,6.8484444375999995,0,6.8484444375999995,0.0,0.0,0.0,130.33,111.0684444376,-0.7000000000000001,111.0706502627,6.8484444375999995,0,6.8484444375999995,104.22,-0.7000000000000001,104.2223507699,124.43,110.4584444376,-3.43,110.5116864751,6.8484444375999995,0,6.8484444375999995,103.61,-3.43,103.6667593783,131.7
2021-10-19 18:30:00,7.2656666594,0.0,7.2656666594,7.2656666594,0,7.2656666594,0.0,0.0,0.0,130.33,110.2156666594,-1.82,110.230692537,7.2656666594,0,7.2656666594,102.95,-1.82,102.9660861643,125.17,109.5956666594,-4.55,109.6900754422,7.2656666594,0,7.2656666594,102.33,-4.55,102.4311056271,132.42
2021-10-19 19:00:00,7.2671111038,0.0,7.2671111038,7.2671111038,0,7.2671111038,0.0,0.0,0.0,130.43,107.4571111038,-3.35,107.5093169301,7.2671111038,0,7.2671111038,100.19,-3.35,100.2459904435,125.4,106.8671111038,-6.1,107.0410642496,7.2671111038,0,7.2671111038,99.6,-6.1,99.7866223499,132.63
2021-10-19 19:30:00,3.9264444405,0.0,3.9264444405,3.9264444405,0,3.9264444405,0.0,0.0,0.0,130.67,107.0064444405,-15.52,108.126081737,3.9264444405,0,3.9264444405,103.08,-15.52,104.2418188636,125.82,106.4864444405,3.9699999999999998,106.5604229983,3.9264444405,0,3.9264444405,102.56,3.9699999999999998,102.6368086994,133.07
2021-10-19 20:00:00,3.4983333298,0.0,3.4983333298,3.4983333298,0,3.4983333298,0.0,0.0,0.0,130.49,101.2183333298,-20.67,103.3073080768,3.4983333298,0,3.4983333298,97.72,-20.67,99.882167077,124.49,100.7683333298,5.45,100.9156058401,3.4983333298,0,3.4983333298,97.27,5.45,97.4225610421,131.71
2021-10-19 20:30:00,2.2196666644,0.0,2.2196666644,2.2196666644,0,2.2196666644,0.0,0.0,0.0,130.26,92.8196666644,-22.53,95.5148753844,2.2196666644,0,2.2196666644,90.6,-22.53,93.3593107301,124.16,92.4296666644,3.54,92.4974317465,2.2196666644,0,2.2196666644,90.21,3.54,90.2794312122,131.45
2021-10-19 21:00:00,2.1243333312,0.0,2.1243333312,2.1243333312,0,2.1243333312,0.0,0.0,0.0,129.89,88.9943333312,-24.12,92.2050202813,2.1243333312,0,2.1243333312,86.87,-24.12,90.1563713777,124.03,88.6443333312,2.12,88.6696804535,2.1243333312,0,2.1243333312,86.52,2.12,86.545969288,131.33
2021-10-19 21:30:00,1.9286666647000001,0.0,1.9286666647000001,1.9286666647000001,0,1.9286666647000001,0.0,0.0,0.0,130.09,84.8286666647,-25.94,88.7061795374,1.9286666647000001,0,1.9286666647000001,82.9,-25.94,86.8636494743,124.45,84.4986666647,0.62,84.5009412262,1.9286666647000001,0,1.9286666647000001,82.57,0.62,82.5723276891,131.73
2021-10-19 22:00:00,2.3567777754,0.0,2.3567777754,2.3567777754,0,2.3567777754,0.0,0.0,0.0,130.63,80.3067777754,-28.41,85.1839577425,2.3567777754,0,2.3567777754,77.95,-28.41,82.9658399584,125.21,79.9967777754,-1.55,80.0117925962,2.3567777754,0,2.3567777754,77.64,-1.55,77.6554705092,132.49
2021-10-19 22:30:00,2.0712222202,0.0,2.0712222202,2.0712222202,0,2.0712222202,0.0,0.0,0.0,130.97,75.3712222202,-34.27,82.7964615123,2.0712222202,0,2.0712222202,73.3,-34.27,80.9155294119,125.87,75.4512222202,-7.39,75.8122617689,2.0712222202,0,2.0712222202,73.38,-7.39,73.7511796516,133.12
2021-10-19 23:00:00,1.8693333315,0.0,1.8693333315,1.8693333315,0,1.8693333315,0.0,0.0,0.0,131.89,70.1093333315,-36.05,78.8347710099,1.8693333315,0,1.8693333315,68.24,-36.05,77.1770697811,125.18,70.4293333315,-10.07,71.145596445,1.8693333315,0,1.8693333315,68.56,-10.07,69.2955878826,132.36
2021-10-19 23:30:00,2.1805555534,0.0,2.1805555534,2.1805555534,0,2.1805555534,0.0,0.0,0.0,131.98,66.1105555534,-35.44,75.0106602796,2.1805555534,0,2.1805555534,63.93,-35.44,73.0960908667,123.99,66.4405555534,-9.84,67.1652664868,2.1805555534,0,2.1805555534,64.26,-9.84,65.009023989,131.17
2021-10-20 00:00:00,4.1749999958,0.0,4.1749999958,4.1749999958,0,4.1749999958,0.0,0.0,0.0,130.99,63.5649999958,-36.47,73.2841737653,4.1749999958,0,4.1749999958,59.39,-36.47,69.6938519527,122.99,63.8849999958,-10.53,64.7470008917,4.1749999958,0,4.1749999958,59.71,-10.53,60.6313862616,130.16
2021-10-20 00:30:00,3.8809999961,0.0,3.8809999961,3.8809999961,0,3.8809999961,0.0,0.0,0.0,131.86,61.8009999961,-37.1,72.0817147446,3.8809999961,0,3.8809999961,57.92,-37.1,68.7832566836,123.95,62.1309999961,-11.0,63.0972357597,3.8809999961,0,3.8809999961,58.25,-11.0,59.2795285069,131.14
2021-10-20 01:00:00,1.9325555536,0.0,1.9325555536,1.9325555536,0,1.9325555536,0.0,0.0,0.0,132.27,59.7125555536,-37.21,70.3574686209,1.9325555536,0,1.9325555536,57.78,-37.21,68.7249045107,124.43,60.0425555536,-11.23,61.083724325,1.9325555536,0,1.9325555536,58.11,-11.23,59.1851755087,131.67
2021-10-20 01:30:00,1.8719999981000002,0.0,1.8719999981000002,1.8719999981000002,0,1.8719999981000002,0.0,0.0,0.0,131.99,61.9219999981,-36.73,71.9960206106,1.8719999981000002,0,1.8719999981000002,60.05,-36.73,70.3924385144,124.14,62.2519999981,-10.73,63.1699644116,1.8719999981000002,0,1.8719999981000002,60.38,-10.73,61.3259920425,131.37
2021-10-20 02:00:00,1.8734444425999999,0.0,1.8734444425999999,1.8734444425999999,0,1.8734444425999999,0.0,0.0,0.0,131.99,61.6534444426,-36.79,71.7959003818,1.8734444425999999,0,1.8734444425999999,59.78,-36.79,70.1936784903,124.14,61.9934444426,-10.8,62.9271575224,1.8734444425999999,0,1.8734444425999999,60.12,-10.8,61.0823575184,131.37
2021-10-20 02:30:00,1.8561111093,0.0,1.8561111093,1.8561111093,0,1.8561111093,0.0,0.0,0.0,131.91,60.8461111093,-36.87,71.1452467641,1.8561111093,0,1.8561111093,58.99,-36.87,69.5644808793,124.04,61.1661111093,-10.91,62.1314835509,1.8561111093,0,1.8561111093,59.31,-10.91,60.3050926539,131.28
2021-10-20 03:00:00,1.8417777759,0.0,1.8417777759,1.8417777759,0,1.8417777759,0.0,0.0,0.0,131.91,58.8217777759,-37.52,69.7692764813,1.8417777759,0,1.8417777759,56.98,-37.52,68.2236821053,123.95,59.1617777759,-11.4,60.2501116149,1.8417777759,0,1.8417777759,57.32,-11.4,58.4426419663,131.21
2021-10-20 03:30:00,1.9202222203,0.0,1.9202222203,1.9202222203,0,1.9202222203,0.0,0.0,0.0,132.29,57.4402222203,-36.83,68.2336282834,1.9202222203,0,1.9202222203,55.52,-36.83,66.6252151967,124.49,57.7602222203,-10.6,58.7248096714,1.9202222203,0,1.9202222203,55.84,-10.6,56.8371850112,131.73
2021-10-20 04:00:00,2.008999998,0.0,2.008999998,2.008999998,0,2.008999998,0.0,0.0,0.0,132.63,56.388999998,-37.05,67.4716371579,2.008999998,0,2.008999998,54.38,-37.05,65.8018761131,124.72,56.718999998,-10.81,57.7399433735,2.008999998,0,2.008999998,54.71,-10.81,55.767734399,131.95
2021-10-20 04:30:00,2.0893333312,0.0,2.0893333312,2.0893333312,0,2.0893333312,0.0,0.0,0.0,132.63,55.9793333312,-37.3,67.2679400622,2.0893333312,0,2.0893333312,53.89,-37.3,65.5394697873,124.72,56.3093333312,-11.08,57.389087989,2.0893333312,0,2.0893333312,54.22,-11.08,55.3405348727,132.02
2021-10-20 05:00:00,2.1799999978,0.0,2.1799999978,2.1799999978,0,2.1799999978,0.0,0.0,0.0,132.55,55.5899999978,-37.29,66.938719735,2.1799999978,0,2.1799999978,53.41,-37.29,65.1396361672,124.72,55.9299999978,-11.09,57.018882835,2.1799999978,0,2.1799999978,53.75,-11.09,54.8821519257,132.02
2021-10-20 05:30:00,2.2807777755,0.0,2.2807777755,2.2807777755,0,2.2807777755,0.0,0.0,0.0,132.55,56.8107777755,-37.07,67.8354580692,2.2807777755,0,2.2807777755,54.53,-37.07,65.9371352123,124.72,57.1507777755,-10.83,58.1678631234,2.2807777755,0,2.2807777755,54.87,-10.83,55.9285776683,131.92
2021-10-20 06:00:00,3.8727777739,0.0,3.8727777739,3.8727777739,0,3.8727777739,0.0,0.0,0.0,132.62,60.2127777739,-36.18,70.2465017439,3.8727777739,0,3.8727777739,56.34,-36.18,66.9566128176,124.72,60.5527777739,-10.03,61.3778445055,3.8727777739,0,3.8727777739,56.68,-10.03,57.560605452,131.99
2021-10-20 06:30:00,2.422444442,0.0,2.422444442,2.422444442,0,2.422444442,0.0,0.0,0.0,132.46,66.832444442,-33.82,74.9023900159,2.422444442,0,2.422444442,64.41,-33.82,72.7491615072,124.49,67.182444442,-7.79,67.6325730784,2.422444442,0,2.422444442,64.76,-7.79,65.2268479999,131.7
2021-10-20 07:00:00,2.1656666645,0.0,2.1656666645,2.1656666645,0,2.1656666645,0.0,0.0,0.0,132.36,74.3956666645,-31.5,80.7896355881,2.1656666645,0,2.1656666645,72.23,-31.5,78.7998914974,124.09,74.7456666645,-5.58,74.9536595846,2.1656666645,0,2.1656666645,72.58,-5.58,72.7941810861,131.37
2021-10-20 07:30:00,2.7805555528,0.0,2.7805555528,2.7805555528,0,2.7805555528,0.0,0.0,0.0,132.36,84.8805555528,-29.51,89.864057392,2.7805555528,0,2.7805555528,82.1,-29.51,87.2424787589,123.74,85.2405555528,-3.96,85.3324903595,2.7805555528,0,2.7805555528,82.46,-3.96,82.5550313427,131.03
2021-10-20 08:00:00,2.2986666644,0.0,2.2986666644,2.2986666644,0,2.2986666644,0.0,0.0,0.0,131.48,89.6586666644,-28.77,94.1615070399,2.2986666644,0,2.2986666644,87.36,-28.77,91.9754450927,122.64,89.9986666644,-3.46,90.065151981,2.2986666644,0,2.2986666644,87.7,-3.46,87.7682265971,129.95
2021-10-20 08:30:00,3.32433333,0.0,3.32433333,3.32433333,0,3.32433333,0.0,0.0,0.0,130.95,90.71433333,-27.1,94.6757639077,3.32433333,0,3.32433333,87.39,-27.1,91.4954758444,121.96,90.90433333,-1.97,90.9256768915,3.32433333,0,3.32433333,87.58,-1.97,87.6021535123,129.35
2021-10-20 09:00:00,4.5616666621,0.0,4.5616666621,4.5616666621,0,4.5616666621,0.0,0.0,0.0,130.69,90.2916666621,-21.62,92.8440060996,4.5616666621,0,4.5616666621,85.73,-21.62,88.4141238717,122.38,89.9316666621,4.82,90.0607409953,4.5616666621,0,4.5616666621,85.37,4.82,85.5059606109,129.76
2021-10-20 09:30:00,6.7775555488,0.0,6.7775555488,6.7775555488,0,6.7775555488,0.0,0.0,0.0,130.83,90.1075555488,-20.92,92.5041510797,6.7775555488,0,6.7775555488,83.33,-20.92,85.9158617486,124.9,89.7675555488,5.51,89.936500539,6.7775555488,0,6.7775555488,82.99,5.51,83.1727130735,132.23
2021-10-20 10:00:00,11.4295555441,0.0,11.4295555441,11.4295555441,0,11.4295555441,0.0,0.0,0.0,130.83,86.4995555441,-21.54,89.1411504824,11.4295555441,0,11.4295555441,75.07,-21.54,78.0991453218,124.9,86.2195555441,4.98,86.3632569918,11.4295555441,0,11.4295555441,74.79,4.98,74.9556168676,132.23
2021-10-20 10:30:00,13.1537777646,0.0,13.1537777646,13.1537777646,0,13.1537777646,0.0,0.0,0.0,131.26,85.3537777646,-22.63,88.3027988157,13.1537777646,0,13.1537777646,72.2,-22.63,75.6634449388,125.75,85.1137777646,4.04,85.2096048892,13.1537777646,0,13.1537777646,71.96,4.04,72.0733182253,132.93
2021-10-20 11:00:00,12.5271110986,0.0,12.5271110986,12.5271110986,0,12.5271110986,0.0,0.0,0.0,131.26,85.4471110986,-22.42,88.3394883113,12.5271110986,0,12.5271110986,72.92,-22.42,76.2888117616,125.75,85.1971110986,4.28,85.3045493485,12.5271110986,0,12.5271110986,72.67,4.28,72.7959291444,132.93
2021-10-20 11:30:00,12.1327777656,0.0,12.1327777656,12.1327777656,0,12.1327777656,0.0,0.0,0.0,131.45,84.3527777656,-22.4,87.2762918368,12.1327777656,0,12.1327777656,72.22,-22.4,75.6140754093,125.84,84.1027777656,4.31,84.2131422517,12.1327777656,0,12.1327777656,71.97,4.31,72.0989389658,133.1
2021-10-20 12:00:00,15.5781110955,0.0,15.5781110955,15.5781110955,0,15.5781110955,0.0,0.0,0.0,131.45,80.4881110955,-21.76,83.3776566457,15.5781110955,0,15.5781110955,64.91,-21.76,68.4602490501,125.84,80.3081110955,4.92,80.4586795053,15.5781110955,0,15.5781110955,64.73,4.92,64.9167104835,133.1
2021-10-20 12:30:00,13.120111098,0.0,13.120111098,13.120111098,0,13.120111098,0.0,0.0,0.0,131.45,81.990111098,-22.11,84.9189638294,13.120111098,0,13.120111098,68.87,-22.11,72.3320744898,125.84,81.780111098,4.58,81.908259481,13.120111098,0,13.120111098,68.66,4.58,68.8125860581,133.1
2021-10-20 13:00:00,19.9321110912,0.0,19.9321110912,19.9321110912,0,19.9321110912,0.0,0.0,0.0,131.37,76.7421110912,-22.54,79.9837684454,19.9321110912,0,19.9321110912,56.81,-22.54,61.1181454234,125.74,76.6021110912,4.24,76.7193653755,19.9321110912,0,19.9321110912,56.67,4.24,56.8283951911,132.96
2021-10-20 13:30:00,18.7408888701,0.0,18.7408888701,18.7408888701,0,18.7408888701,0.0,0.0,0.0,131.57,78.7208888701,-22.7,81.9284342857,18.7408888701,0,18.7408888701,59.98,-22.7,64.131820495,126.16,78.6008888701,4.16,78.7108971565,18.7408888701,0,18.7408888701,59.86,4.16,60.0043765071,133.35
2021-10-20 14:00:00,19.2939999807,0.0,19.2939999807,19.2939999807,0,19.2939999807,0.0,0.0,0.0,131.8,74.0539999807,-22.78,77.4785345315,19.2939999807,0,19.2939999807,54.76,-22.78,59.3092404268,126.39,73.9339999807,4.16,74.0509416088,19.2939999807,0,19.2939999807,54.64,4.16,54.798131355,133.51
2021-10-20 14:30:00,12.3534444321,0.0,12.3534444321,12.3534444321,0,12.3534444321,0.0,0.0,0.0,131.93,84.3734444321,-22.6,87.3477997739,12.3534444321,0,12.3534444321,72.02,-22.6,75.4827159024,126.54,84.1634444321,4.32,84.2742414898,12.3534444321,0,12.3534444321,71.81,4.32,71.9398255489,133.67
2021-10-20 15:00:00,14.1855555414,0.0,14.1855555414,14.1855555414,0,14.1855555414,0.0,0.0,0.0,131.93,79.8455555414,-23.29,83.172933336,14.1855555414,0,14.1855555414,65.66,-23.29,69.6682115459,126.39,79.6455555414,3.69,79.7309890663,14.1855555414,0,14.1855555414,65.46,3.69,65.5639207186,133.52
2021-10-20 15:30:00,8.087111103,0.0,8.087111103,8.087111103,0,8.087111103,0.0,0.0,0.0,131.93,86.427111103,-22.94,89.4197357053,8.087111103,0,8.087111103,78.34,-22.94,81.6296465752,126.59,86.157111103,3.96,86.2480689269,8.087111103,0,8.087111103,78.07,3.96,78.1703684269,133.67
2021-10-20 16:00:00,7.3534444371,0.0,7.3534444371,7.3534444371,0,7.3534444371,0.0,0.0,0.0,131.81,91.8434444371,-21.73,94.3790823545,7.3534444371,0,7.3534444371,84.49,-21.73,87.2396297562,126.3,91.5234444371,5.01,91.6604657507,7.3534444371,0,7.3534444371,84.17,5.01,84.3189717679,133.4
2021-10-20 16:30:00,5.332333328,0.0,5.332333328,5.332333328,0,5.332333328,0.0,0.0,0.0,131.51,99.742333328,-20.93,101.9146601707,5.332333328,0,5.332333328,94.41,-20.93,96.7021871521,125.73,99.322333328,5.6,99.4800778936,5.332333328,0,5.332333328,93.99,5.6,94.1566784673,132.9
2021-10-20 17:00:00,3.6276666630000003,0.0,3.6276666630000003,3.6276666630000003,0,3.6276666630000003,0.0,0.0,0.0,131.13,105.507666663,-11.01,106.0805723244,3.6276666630000003,0,3.6276666630000003,101.88,-11.01,102.4731891765,125.19,104.987666663,0.88,104.9913546505,3.6276666630000003,0,3.6276666630000003,101.36,0.88,101.3638199754,132.4
2021-10-20 17:30:00,3.1095555524,0.0,3.1095555524,3.1095555524,0,3.1095555524,0.0,0.0,0.0,130.98,111.3995555524,-0.63,111.4013369636,3.1095555524,0,3.1095555524,108.29,-0.63,108.2918325637,125.42,110.7595555524,-3.35,110.8102055145,3.1095555524,0,3.1095555524,107.65,-3.35,107.7021123284,132.62
2021-10-20 18:00:00,5.1226666615,0.0,5.1226666615,5.1226666615,0,5.1226666615,0.0,0.0,0.0,130.77,112.8326666615,-0.29,112.8330393367,5.1226666615,0,5.1226666615,107.71,-0.29,107.7103903994,125.65,112.1826666615,-3.04,112.2238490665,5.1226666615,0,5.1226666615,107.06,-3.04,107.1031521478,132.79
2021-10-20 18:30:00,7.2117777706,0.0,7.2117777706,7.2117777706,0,7.2117777706,0.0,0.0,0.0,130.58,111.9517777706,-1.73,111.9651438886,7.2117777706,0,7.2117777706,104.74,-1.73,104.7542863085,125.37,111.3117777706,-4.47,111.4014935737,7.2117777706,0,7.2117777706,104.1,-4.47,104.1959255441,132.53
2021-10-20 19:00:00,9.9251111012,0.0,9.9251111012,9.9251111012,0,9.9251111012,0.0,0.0,0.0,130.58,106.9851111012,-4.21,107.0679134817,9.9251111012,0,9.9251111012,97.06,-4.21,97.1512619578,125.54,106.3851111012,-6.97,106.6131922607,9.9251111012,0,9.9251111012,96.46,-6.97,96.7114910442,132.75
2021-10-20 19:30:00,10.9524444335,0.0,10.9524444335,10.9524444335,0,10.9524444335,0.0,0.0,0.0,130.85,103.6724444335,-19.89,105.5631935611,10.9524444335,0,10.9524444335,92.72,-19.89,94.8293757229,126.18,103.2024444335,-0.33,103.2029720359,10.9524444335,0,10.9524444335,92.25,-0.33,92.250590242,133.4
2021-10-20 20:00:00,10.7604444337,0.0,10.7604444337,10.7604444337,0,10.7604444337,0.0,0.0,0.0,131.02,98.5904444337,-26.3,102.0380602208,10.7604444337,0,10.7604444337,87.83,-26.3,91.6831440342,125.71,98.2004444337,0.44,98.2014301677,10.7604444337,0,10.7604444337,87.44,0.44,87.4411070378,132.86
2021-10-20 20:30:00,11.323333322,0.0,11.323333322,11.323333322,0,11.323333322,0.0,0.0,0.0,131.02,93.603333322,-28.36,97.8052841568,11.323333322,0,11.323333322,82.28,-28.36,87.0303854984,125.71,93.253333322,-1.58,93.2667174059,11.323333322,0,11.323333322,81.93,-1.58,81.9452335405,132.86
