Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-20 21:00:00,9.5993333237,0.0,9.5993333237,9.5993333237,0,9.5993333237,0.0,0.0,0.0,130.93,90.2993333237,-29.5,94.995892536,9.5993333237,0,9.5993333237,80.7,-29.5,85.9228723915,125.9,89.9893333237,-2.5700000000000003,90.0260240822,9.5993333237,0,9.5993333237,80.39,-2.5700000000000003,80.4310698673,133.08
2021-10-20 21:30:00,4.7147777731,0.0,4.7147777731,4.7147777731,0,4.7147777731,0.0,0.0,0.0,131.07,89.7547777731,-28.93,94.3019884896,4.7147777731,0,4.7147777731,85.04,-28.93,89.826201634,126.18,89.3847777731,-2.03,89.4078262656,4.7147777731,0,4.7147777731,84.67,-2.03,84.6943315695,133.34
2021-10-20 22:00:00,3.9595555516000003,0.0,3.9595555516000003,3.9595555516000003,0,3.9595555516000003,0.0,0.0,0.0,131.07,83.9095555516,-32.37,89.9368134463,3.9595555516000003,0,3.9595555516000003,79.95,-32.37,86.2543877145,126.06,83.6595555516,-5.05,83.8118352925,3.9595555516000003,0,3.9595555516000003,79.7,-5.05,79.8598303279,133.26
2021-10-20 22:30:00,2.4455555531,0.0,2.4455555531,2.4455555531,0,2.4455555531,0.0,0.0,0.0,131.5,77.4155555531,-40.27,87.263057141,2.4455555531,0,2.4455555531,74.97,-40.27,85.1009623917,126.43,77.7255555531,-14.21,79.0138347762,2.4455555531,0,2.4455555531,75.28,-14.21,76.6094152177,133.52
2021-10-20 23:00:00,2.3555555532,0.0,2.3555555532,2.3555555532,0,2.3555555532,0.0,0.0,0.0,131.78,71.4955555532,-41.86,82.8485006736,2.3555555532,0,2.3555555532,69.14,-41.86,80.8244962867,124.33,71.7955555532,-15.76,73.5049617182,2.3555555532,0,2.3555555532,69.44,-15.76,71.2059772772,131.47
2021-10-20 23:30:00,2.3709999976000002,0.0,2.3709999976000002,2.3709999976000002,0,2.3709999976000002,0.0,0.0,0.0,131.78,65.2409999976,-42.06,77.6236541313,2.3709999976000002,0,2.3709999976000002,62.87,-42.06,75.641790698,124.6,65.5409999976,-15.93,67.4491481094,2.3709999976000002,0,2.3709999976000002,63.17,-15.93,65.1476308088,131.71
2021-10-21 00:00:00,2.3545555532,0.0,2.3545555532,2.3545555532,0,2.3545555532,0.0,0.0,0.0,131.78,60.4245555532,-40.57,72.7808478503,2.3545555532,0,2.3545555532,58.07,-40.57,70.8381944999,124.6,60.7545555532,-14.37,62.4308651267,2.3545555532,0,2.3545555532,58.4,-14.37,60.1419728642,131.71
2021-10-21 00:30:00,2.3854444421,0.0,2.3854444421,2.3854444421,0,2.3854444421,0.0,0.0,0.0,132.28,58.8054444421,-40.83,71.5902870229,2.3854444421,0,2.3854444421,56.42,-40.83,69.6441332777,124.86,59.1354444421,-14.82,60.9641959625,2.3854444421,0,2.3854444421,56.75,-14.82,58.6531746796,132.08
2021-10-21 01:00:00,2.3258888866,0.0,2.3258888866,2.3258888866,0,2.3258888866,0.0,0.0,0.0,131.7,57.5958888866,-41.07,70.7391780885,2.3258888866,0,2.3258888866,55.27,-41.07,68.8586799176,124.39,57.9258888866,-15.06,59.8515848019,2.3258888866,0,2.3258888866,55.6,-15.06,57.6035033657,131.58
2021-10-21 01:30:00,2.2561111089,0.0,2.2561111089,2.2561111089,0,2.2561111089,0.0,0.0,0.0,131.7,60.1761111089,-40.52,72.546776277,2.2561111089,0,2.2561111089,57.92,-40.52,70.6866097645,124.39,60.5061111089,-14.62,62.2473604382,2.2561111089,0,2.2561111089,58.25,-14.62,60.0566973784,131.58
2021-10-21 02:00:00,2.1956666645,0.0,2.1956666645,2.1956666645,0,2.1956666645,0.0,0.0,0.0,131.42,60.1556666645,-40.04,72.2627554958,2.1956666645,0,2.1956666645,57.96,-40.04,70.4454625934,124.04,60.4756666645,-14.13,62.1044536125,2.1956666645,0,2.1956666645,58.28,-14.13,59.9684525396,131.29
2021-10-21 02:30:00,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,131.42,59.7521111075,-40.39,72.122582329,3.5821111075000003,0,3.5821111075000003,56.17,-40.39,69.1839649052,123.85,60.0821111075,-14.47,61.8000078895,3.5821111075000003,0,3.5821111075000003,56.5,-14.47,58.3235021239,131.15
2021-10-21 03:00:00,2.9507777748,0.0,2.9507777748,2.9507777748,0,2.9507777748,0.0,0.0,0.0,131.34,58.1907777748,-40.7,71.0116653659,2.9507777748,0,2.9507777748,55.24,-40.7,68.6144853511,123.85,58.5107777748,-14.71,60.3315441193,2.9507777748,0,2.9507777748,55.56,-14.71,57.4743220926,131.15
2021-10-21 03:30:00,2.0396666646,0.0,2.0396666646,2.0396666646,0,2.0396666646,0.0,0.0,0.0,131.53,56.7696666646,-40.96,70.0036902828,2.0396666646,0,2.0396666646,54.73,-40.96,68.3600358397,124.09,57.0996666646,-14.87,59.0041425089,2.0396666646,0,2.0396666646,55.06,-14.87,57.0326266272,131.4
2021-10-21 04:00:00,2.0532222202,0.0,2.0532222202,2.0532222202,0,2.0532222202,0.0,0.0,0.0,131.8,56.1532222202,-40.08,68.9897874015,2.0532222202,0,2.0532222202,54.1,-40.08,67.3291645574,124.36,56.4732222202,-13.93,58.1658811326,2.0532222202,0,2.0532222202,54.42,-13.93,56.1745609685,131.66
2021-10-21 04:30:00,1.9721111091,0.0,1.9721111091,1.9721111091,0,1.9721111091,0.0,0.0,0.0,131.92,55.9121111091,-40.24,68.8870217725,1.9721111091,0,1.9721111091,53.94,-40.24,67.2962198047,124.46,56.2321111091,-14.15,57.9851086038,1.9721111091,0,1.9721111091,54.26,-14.15,56.0746832358,131.73
2021-10-21 05:00:00,1.9479999981,0.0,1.9479999981,1.9479999981,0,1.9479999981,0.0,0.0,0.0,131.92,55.7179999981,-40.33,68.7822973139,1.9479999981,0,1.9479999981,53.77,-40.33,67.2140000298,124.46,56.0379999981,-14.26,57.8239141168,1.9479999981,0,1.9479999981,54.09,-14.26,55.9381417282,131.73
2021-10-21 05:30:00,1.8185555537,0.0,1.8185555537,1.8185555537,0,1.8185555537,0.0,0.0,0.0,131.92,57.3785555537,-39.97,69.9278166214,1.8185555537,0,1.8185555537,55.56,-39.97,68.4435132061,124.46,57.6985555537,-13.98,59.368036122,1.8185555537,0,1.8185555537,55.88,-13.98,57.6022117631,131.73
2021-10-21 06:00:00,1.7389999983000002,0.0,1.7389999983000002,1.7389999983000002,0,1.7389999983000002,0.0,0.0,0.0,131.68,60.1489999983,-38.82,71.5883691726,1.7389999983000002,0,1.7389999983000002,58.41,-38.82,70.1335903829,124.18,60.4889999983,-12.91,61.8513316008,1.7389999983000002,0,1.7389999983000002,58.75,-12.91,60.1517298172,131.46
2021-10-21 06:30:00,1.7247777761,0.0,1.7247777761,1.7247777761,0,1.7247777761,0.0,0.0,0.0,131.57,67.3147777761,-36.51,76.5784526289,1.7247777761,0,1.7247777761,65.59,-36.51,75.0668248962,123.9,67.6547777761,-10.75,68.5035141867,1.7247777761,0,1.7247777761,65.93,-10.75,66.8006541884,131.18
2021-10-21 07:00:00,1.7669999982,0.0,1.7669999982,1.7669999982,0,1.7669999982,0.0,0.0,0.0,131.43,74.9669999982,-32.81,81.832433599,1.7669999982,0,1.7669999982,73.2,-32.81,80.2168068425,123.47,75.2969999982,-7.22,75.6423598834,1.7669999982,0,1.7669999982,73.53,-7.22,73.8836199709,130.8
2021-10-21 07:30:00,3.3045555523,0.0,3.3045555523,3.3045555523,0,3.3045555523,0.0,0.0,0.0,131.33,84.8545555523,-25.57,88.623475998,3.3045555523,0,3.3045555523,81.55,-25.57,85.4647728599,122.92,84.7545555523,0.14,84.7546711802,3.3045555523,0,3.3045555523,81.45,0.14,81.4501203191,130.27
2021-10-21 08:00:00,4.1759999958,0.0,4.1759999958,4.1759999958,0,4.1759999958,0.0,0.0,0.0,130.55,91.0759999958,-10.36,91.6633371378,4.1759999958,0,4.1759999958,86.9,-10.36,87.5153677933,123.93,90.6259999958,-2.11,90.6505597073,4.1759999958,0,4.1759999958,86.45,-2.11,86.4757457325,131.4
2021-10-21 08:30:00,5.0306666616,0.0,5.0306666616,5.0306666616,0,5.0306666616,0.0,0.0,0.0,130.44,92.8606666616,-2.64,92.8981862732,5.0306666616,0,5.0306666616,87.83,-2.64,87.8696676903,125.16,92.3606666616,-5.41,92.5189756006,5.0306666616,0,5.0306666616,87.33,-5.41,87.4974113903,132.63
2021-10-21 09:00:00,6.7652222155,0.0,6.7652222155,6.7652222155,0,6.7652222155,0.0,0.0,0.0,130.44,92.1552222155,-2.01,92.1771396908,6.7652222155,0,6.7652222155,85.39,-2.01,85.4136534753,125.62,91.6352222155,-4.8100000000000005,91.7613755917,6.7652222155,0,6.7652222155,84.87,-4.8100000000000005,85.006193892,133.03
2021-10-21 09:30:00,9.5926666571,0.0,9.5926666571,9.5926666571,0,9.5926666571,0.0,0.0,0.0,130.79,91.1126666571,-4.06,91.2030790344,9.5926666571,0,9.5926666571,81.52,-4.06,81.6210389544,125.87,90.6926666571,-6.64,90.9354132633,9.5926666571,0,9.5926666571,81.1,-6.64,81.371368429,133.29
2021-10-21 10:00:00,14.1029999859,0.0,14.1029999859,14.1029999859,0,14.1029999859,0.0,0.0,0.0,131.24,85.1829999859,-12.6,86.1098338554,14.1029999859,0,14.1029999859,71.08,-12.6,72.1881319886,126.01,85.2729999859,-16.26,86.8094011418,14.1029999859,0,14.1029999859,71.17,-16.26,73.0038115443,133.4
2021-10-21 10:30:00,17.115111094,0.0,17.115111094,17.115111094,0,17.115111094,0.0,0.0,0.0,132.55,78.315111094,-12.75,79.3461979282,17.115111094,0,17.115111094,61.2,-12.75,62.5140184279,125.14,78.405111094,-16.45,80.1121959858,17.115111094,0,17.115111094,61.29,-16.45,63.4591727018,132.42
2021-10-21 11:00:00,19.454444425,0.0,19.454444425,19.454444425,0,19.454444425,0.0,0.0,0.0,132.96,76.124444425,-11.41,76.9747954789,19.454444425,0,19.454444425,56.67,-11.41,57.807240031,125.65,76.204444425,-15.14,77.6938668758,19.454444425,0,19.454444425,56.75,-15.14,58.7348457051,132.93
2021-10-21 11:30:00,21.3135555342,0.0,21.3135555342,21.3135555342,0,21.3135555342,0.0,0.0,0.0,133.1,73.4535555342,-10.14,74.1501478125,21.3135555342,0,21.3135555342,52.14,-10.14,53.1168447858,125.65,73.5435555342,-13.87,74.8400391543,21.3135555342,0,21.3135555342,52.23,-13.87,54.0402609172,132.93
2021-10-21 12:00:00,22.1745555334,0.0,22.1745555334,22.1745555334,0,22.1745555334,0.0,0.0,0.0,133.1,70.3045555334,-9.41,70.9315066014,22.1745555334,0,22.1745555334,48.13,-9.41,49.0412581405,125.65,70.3845555334,-13.15,71.6024312271,22.1745555334,0,22.1745555334,48.21,-13.15,49.9712577388,132.93
2021-10-21 12:30:00,23.5144444209,0.0,23.5144444209,23.5144444209,0,23.5144444209,0.0,0.0,0.0,133.21,68.8744444209,-9.18,69.4835339796,23.5144444209,0,23.5144444209,45.36,-9.18,46.2796067399,125.65,68.9544444209,-12.93,70.1562563525,23.5144444209,0,23.5144444209,45.44,-12.93,47.2438197016,132.93
2021-10-21 13:00:00,24.089111087,0.0,24.089111087,24.089111087,0,24.089111087,0.0,0.0,0.0,133.21,67.709111087,-9.5,68.3723169433,24.089111087,0,24.089111087,43.62,-9.5,44.6425178501,125.65,67.799111087,-13.27,69.0855438148,24.089111087,0,24.089111087,43.71,-13.27,45.6799408931,132.93
2021-10-21 13:30:00,24.1643333092,0.0,24.1643333092,24.1643333092,0,24.1643333092,0.0,0.0,0.0,133.39,66.5043333092,-9.96,67.2460255249,24.1643333092,0,24.1643333092,42.34,-9.96,43.4957147315,125.9,66.5743333092,-13.74,67.977418718,24.1643333092,0,24.1643333092,42.41,-13.74,44.5802164643,133.15
2021-10-21 14:00:00,23.2098888657,0.0,23.2098888657,23.2098888657,0,23.2098888657,0.0,0.0,0.0,133.51,65.2698888657,-10.38,66.0901111554,23.2098888657,0,23.2098888657,42.06,-10.38,43.3219113152,126.04,65.3698888657,-14.17,66.8880502804,23.2098888657,0,23.2098888657,42.16,-14.17,44.4775730003,133.29
2021-10-21 14:30:00,21.9885555336,0.0,21.9885555336,21.9885555336,0,21.9885555336,0.0,0.0,0.0,133.42,65.1785555336,-10.6,66.0348703447,21.9885555336,0,21.9885555336,43.19,-10.6,44.4717449624,126.04,65.2685555336,-14.36,66.8295888169,21.9885555336,0,21.9885555336,43.28,-14.36,45.6000877192,133.29
2021-10-21 15:00:00,19.3717777584,0.0,19.3717777584,19.3717777584,0,19.3717777584,0.0,0.0,0.0,133.42,66.3917777584,-11.37,67.3583332181,19.3717777584,0,19.3717777584,47.02,-11.37,48.3751723511,126.04,66.4917777584,-15.15,68.1958870422,19.3717777584,0,19.3717777584,47.12,-15.15,49.4956250592,133.21
2021-10-21 15:30:00,17.5163333158,0.0,17.5163333158,17.5163333158,0,17.5163333158,0.0,0.0,0.0,133.29,68.5563333158,-12.04,69.6055489003,17.5163333158,0,17.5163333158,51.04,-12.04,52.440854302700004,125.95,68.6663333158,-15.78,70.4561830575,17.5163333158,0,17.5163333158,51.15,-15.78,53.5287857139,133.21
2021-10-21 16:00:00,14.4561110967,0.0,14.4561110967,14.4561110967,0,14.4561110967,0.0,0.0,0.0,132.98,72.0161110967,-11.91,72.9943035961,14.4561110967,0,14.4561110967,57.56,-11.91,58.7792624996,125.69,72.1361110967,-15.62,73.8078784694,14.4561110967,0,14.4561110967,57.68,-15.62,59.7575668849,132.91
2021-10-21 16:30:00,12.3309999877,0.0,12.3309999877,12.3309999877,0,12.3309999877,0.0,0.0,0.0,132.78,79.2509999877,-11.92,80.1424194734,12.3309999877,0,12.3309999877,66.92,-11.92,67.9733241794,125.41,79.3809999877,-15.57,80.8935600591,12.3309999877,0,12.3309999877,67.05,-15.57,68.8340569776,132.62
2021-10-21 17:00:00,8.8482222134,0.0,8.8482222134,8.8482222134,0,8.8482222134,0.0,0.0,0.0,132.42,88.6782222134,-10.84,89.3383047462,8.8482222134,0,8.8482222134,79.83,-10.84,80.5626122963,125.0,88.8382222134,-14.44,90.0041294943,8.8482222134,0,8.8482222134,79.99,-14.44,81.2829237909,132.21
2021-10-21 17:30:00,6.9115555486,0.0,6.9115555486,6.9115555486,0,6.9115555486,0.0,0.0,0.0,132.14,97.3415555486,-9.08,97.7641285781,6.9115555486,0,6.9115555486,90.43,-9.08,90.8847143364,124.42,97.4715555486,-12.61,98.2838554447,6.9115555486,0,6.9115555486,90.56,-12.61,91.433722991,131.67
2021-10-21 18:00:00,8.799333324500001,0.0,8.799333324500001,8.799333324500001,0,8.799333324500001,0.0,0.0,0.0,131.82,101.9293333245,-10.46,102.4646309318,8.799333324500001,0,8.799333324500001,93.13,-10.46,93.7155723453,123.87,102.0293333245,-13.94,102.977223009,8.799333324500001,0,8.799333324500001,93.23,-13.94,94.2664123641,131.13
2021-10-21 18:30:00,8.443444436,0.0,8.443444436,8.443444436,0,8.443444436,0.0,0.0,0.0,131.39,106.063444436,-11.7,106.7068144292,8.443444436,0,8.443444436,97.62,-11.7,98.3186370939,123.62,106.173444436,-15.17,107.2517095594,8.443444436,0,8.443444436,97.73,-15.17,98.9003629923,130.83
2021-10-21 19:00:00,8.3466666583,0.0,8.3466666583,8.3466666583,0,8.3466666583,0.0,0.0,0.0,131.04,108.2366666583,-12.47,108.9526360824,8.3466666583,0,8.3466666583,99.89,-12.47,100.6653515367,123.3,108.3366666583,-15.93,109.5015901375,8.3466666583,0,8.3466666583,99.99,-15.93,101.2509999951,130.57
2021-10-21 19:30:00,4.6253333287,0.0,4.6253333287,4.6253333287,0,4.6253333287,0.0,0.0,0.0,131.04,110.9753333287,-11.11,111.5300708662,4.6253333287,0,4.6253333287,106.35,-11.11,106.9287360816,123.3,111.1053333287,-14.1,111.9964512567,4.6253333287,0,4.6253333287,106.48,-14.1,107.4094986489,130.57
2021-10-21 20:00:00,2.7909999972,0.0,2.7909999972,2.7909999972,0,2.7909999972,0.0,0.0,0.0,130.74,106.7409999972,-23.46,109.2886667519,2.7909999972,0,2.7909999972,103.95,-23.46,106.5644129154,122.78,106.2209999972,3.31,106.2725596775,2.7909999972,0,2.7909999972,103.43,3.31,103.4829502865,130.04
2021-10-21 20:30:00,1.6287777761000002,0.0,1.6287777761000002,1.6287777761000002,0,1.6287777761000002,0.0,0.0,0.0,130.63,100.7487777761,-25.34,103.8866296661,1.6287777761000002,0,1.6287777761000002,99.12,-25.34,102.307819838,124.63,100.2687777761,1.38,100.2782738021,1.6287777761000002,0,1.6287777761000002,98.64,1.38,98.6496528124,131.92
2021-10-21 21:00:00,2.9753333304,0.0,2.9753333304,2.9753333304,0,2.9753333304,0.0,0.0,0.0,131.05,97.0753333304,-28.36,101.1331297904,2.9753333304,0,2.9753333304,94.1,-28.36,98.2807183531,125.45,96.6153333304,-1.38,96.6251884062,2.9753333304,0,2.9753333304,93.64,-1.38,93.6501681792,132.73
2021-10-21 21:30:00,1.5341111096,0.0,1.5341111096,1.5341111096,0,1.5341111096,0.0,0.0,0.0,131.4,90.5341111096,-32.82,96.2994167916,1.5341111096,0,1.5341111096,89.0,-32.82,94.8585915982,126.21,90.4441111096,-6.5,90.6773799489,1.5341111096,0,1.5341111096,88.91,-6.5,89.1472831891,133.46
2021-10-21 22:00:00,1.5362222207,0.0,1.5362222207,1.5362222207,0,1.5362222207,0.0,0.0,0.0,132.0,84.8762222207,-38.44,93.1751399165,1.5362222207,0,1.5362222207,83.34,-38.44,91.7779341672,125.74,85.1762222207,-12.23,86.0497631129,1.5362222207,0,1.5362222207,83.64,-12.23,84.5294179561,132.96
2021-10-21 22:30:00,1.5212222207,0.0,1.5212222207,1.5212222207,0,1.5212222207,0.0,0.0,0.0,132.36,80.7012222207,-38.42,89.3799959046,1.5212222207,0,1.5212222207,79.18,-38.42,88.008913185,124.5,81.0112222207,-12.17,81.9202479592,1.5212222207,0,1.5212222207,79.49,-12.17,80.4162234876,131.7
2021-10-21 23:00:00,1.5407777762000001,0.0,1.5407777762000001,1.5407777762000001,0,1.5407777762000001,0.0,0.0,0.0,132.44,72.9407777762,-39.0,82.7124964114,1.5407777762000001,0,1.5407777762000001,71.4,-39.0,81.3569910948,124.5,73.2407777762,-12.59,74.31500272,1.5407777762000001,0,1.5407777762000001,71.7,-12.59,72.7969649093,131.78
2021-10-21 23:30:00,1.5253333318,0.0,1.5253333318,1.5253333318,0,1.5253333318,0.0,0.0,0.0,132.89,67.0453333318,-39.72,77.9278841081,1.5253333318,0,1.5253333318,65.52,-39.72,76.6195066546,125.1,67.3453333318,-13.36,68.657727326,1.5253333318,0,1.5253333318,65.82,-13.36,67.1622066344,132.35
2021-10-22 00:00:00,1.6737777761000001,0.0,1.6737777761000001,1.6737777761000001,0,1.6737777761000001,0.0,0.0,0.0,132.76,63.3837777761,-40.58,75.2611432624,1.6737777761000001,0,1.6737777761000001,61.71,-40.58,73.8570274246,125.1,63.6937777761,-14.18,65.2531204418,1.6737777761000001,0,1.6737777761000001,62.02,-14.18,63.6203803824,132.35
2021-10-22 00:30:00,1.6959999983,0.0,1.6959999983,1.6959999983,0,1.6959999983,0.0,0.0,0.0,132.84,61.9459999983,-40.81,74.1806107806,1.6959999983,0,1.6959999983,60.25,-40.81,72.7703140023,125.24,62.2659999983,-14.42,63.9139355367,1.6959999983,0,1.6959999983,60.57,-14.42,62.2628404428,132.51
2021-10-22 01:00:00,1.6643333317,0.0,1.6643333317,1.6643333317,0,1.6643333317,0.0,0.0,0.0,132.71,60.7443333317,-40.85,73.2024352867,1.6643333317,0,1.6643333317,59.08,-40.85,71.8273548169,125.13,61.0543333317,-14.45,62.7410082687,1.6643333317,0,1.6643333317,59.39,-14.45,61.122619381,132.41
2021-10-22 01:30:00,1.6884444428,0.0,1.6884444428,1.6884444428,0,1.6884444428,0.0,0.0,0.0,132.71,63.4284444428,-40.61,75.3149365294,1.6884444428,0,1.6884444428,61.74,-40.61,73.8985771176,125.13,63.7484444428,-14.31,65.3348319725,1.6884444428,0,1.6884444428,62.06,-14.31,63.688458138,132.41
2021-10-22 02:00:00,1.6834444428,0.0,1.6834444428,1.6834444428,0,1.6834444428,0.0,0.0,0.0,132.54,63.5034444428,-40.56,75.3511848354,1.6834444428,0,1.6834444428,61.82,-40.56,73.9379875301,124.94,63.8134444428,-14.25,65.3851526851,1.6834444428,0,1.6834444428,62.13,-14.25,63.7432302288,132.23
2021-10-22 02:30:00,1.7021111094,0.0,1.7021111094,1.7021111094,0,1.7021111094,0.0,0.0,0.0,132.54,63.1121111094,-40.8,75.1517036978,1.7021111094,0,1.7021111094,61.41,-40.8,73.7280686035,124.94,63.4221111094,-14.46,65.049640872,1.7021111094,0,1.7021111094,61.72,-14.46,63.3912454523,132.23
2021-10-22 03:00:00,1.6533333317,0.0,1.6533333317,1.6533333317,0,1.6533333317,0.0,0.0,0.0,132.63,61.6933333317,-41.05,74.1024282839,1.6533333317,0,1.6533333317,60.04,-41.05,72.7317269147,125.02,62.0033333317,-14.59,63.6967930452,1.6533333317,0,1.6533333317,60.35,-14.59,62.0885706068,132.34
2021-10-22 03:30:00,1.6383333317000002,0.0,1.6383333317000002,1.6383333317000002,0,1.6383333317000002,0.0,0.0,0.0,132.97,60.3883333317,-40.07,72.4731378,1.6383333317000002,0,1.6383333317000002,58.75,-40.07,71.1137637873,125.4,60.6883333317,-13.7,62.215462729,1.6383333317000002,0,1.6383333317000002,59.05,-13.7,60.6184171684,132.72
2021-10-22 04:00:00,1.6437777760999999,0.0,1.6437777760999999,1.6437777760999999,0,1.6437777760999999,0.0,0.0,0.0,132.67,59.6437777761,-40.33,71.9992300473,1.6437777760999999,0,1.6437777760999999,58.0,-40.33,70.6435340282,124.98,59.9537777761,-13.92,61.5485326359,1.6437777760999999,0,1.6437777760999999,58.31,-13.92,59.9484987302,132.3
2021-10-22 04:30:00,1.5954444427999999,0.0,1.5954444427999999,1.5954444427999999,0,1.5954444427999999,0.0,0.0,0.0,132.78,59.0854444428,-40.42,71.5881704265,1.5954444427999999,0,1.5954444427999999,57.49,-40.42,70.2771406647,125.16,59.4054444428,-13.99,61.0305409566,1.5954444427999999,0,1.5954444427999999,57.81,-13.99,59.4787037518,132.46
2021-10-22 05:00:00,1.6089999984,0.0,1.6089999984,1.6089999984,0,1.6089999984,0.0,0.0,0.0,132.78,58.7789999984,-40.65,71.4660292783,1.6089999984,0,1.6089999984,57.17,-40.65,70.1486379055,125.16,59.0789999984,-14.2,60.7615687817,1.6089999984,0,1.6089999984,57.47,-14.2,59.1983183883,132.46
2021-10-22 05:30:00,1.7061111094,0.0,1.7061111094,1.7061111094,0,1.7061111094,0.0,0.0,0.0,132.88,59.9161111094,-40.4,72.2641015337,1.7061111094,0,1.7061111094,58.21,-40.4,70.8559390595,125.24,60.2261111094,-14.14,61.8637540032,1.7061111094,0,1.7061111094,58.52,-14.14,60.2040696299,132.57
2021-10-22 06:00:00,1.7428888871,0.0,1.7428888871,1.7428888871,0,1.7428888871,0.0,0.0,0.0,132.4,62.7828888871,-39.58,74.217703663,1.7428888871,0,1.7428888871,61.04,-39.58,72.7492817834,124.77,63.1028888871,-13.34,64.4975207733,1.7428888871,0,1.7428888871,61.36,-13.34,62.7933531514,132.13
2021-10-22 06:30:00,1.6854444428000002,0.0,1.6854444428000002,1.6854444428000002,0,1.6854444428000002,0.0,0.0,0.0,132.4,70.3554444428,-37.24,79.6034305965,1.6854444428000002,0,1.6854444428000002,68.67,-37.24,78.1177732658,124.64,70.6754444428,-11.2,71.5573787054,1.6854444428000002,0,1.6854444428000002,68.99,-11.2,69.893204963,132.02
2021-10-22 07:00:00,1.7202222205000002,0.0,1.7202222205000002,1.7202222205000002,0,1.7202222205000002,0.0,0.0,0.0,132.15,79.9302222205,-34.21,86.9434559022,1.7202222205000002,0,1.7202222205000002,78.21,-34.21,85.3646777069,124.17,80.2602222205,-8.35,80.6934059938,1.7202222205000002,0,1.7202222205000002,78.54,-8.35,78.9826189741,131.54
2021-10-22 07:30:00,1.6409999983999999,0.0,1.6409999983999999,1.6409999983999999,0,1.6409999983999999,0.0,0.0,0.0,131.92,91.6309999984,-19.64,93.7121644222,1.6409999983999999,0,1.6409999983999999,89.99,-19.64,92.1082499019,123.49,91.8209999984,-12.48,92.6652385779,1.6409999983999999,0,1.6409999983999999,90.18,-12.48,91.0394573798,130.93
2021-10-22 08:00:00,1.6364444428,0.0,1.6364444428,1.6364444428,0,1.6364444428,0.0,0.0,0.0,131.26,96.9964444428,-11.04,97.6227014303,1.6364444428,0,1.6364444428,95.36,-11.04,95.9969332844,123.16,97.0964444428,-14.53,98.1775963417,1.6364444428,0,1.6364444428,95.46,-14.53,96.5594764899,130.63
2021-10-22 08:30:00,2.0798888868,0.0,2.0798888868,2.0798888868,0,2.0798888868,0.0,0.0,0.0,131.14,100.0998888868,-9.63,100.5620438095,2.0798888868,0,2.0798888868,98.02,-9.63,98.4919148966,123.16,100.1798888868,-13.09,101.0314715194,2.0798888868,0,2.0798888868,98.1,-13.09,98.9694806493,130.63
2021-10-22 09:00:00,2.7805555528,0.0,2.7805555528,2.7805555528,0,2.7805555528,0.0,0.0,0.0,131.14,101.3605555528,-9.86,101.8389995138,2.7805555528,0,2.7805555528,98.58,-9.86,99.0718729004,122.99,101.4605555528,-13.33,102.3324642187,2.7805555528,0,2.7805555528,98.68,-13.33,99.5762587166,130.49
2021-10-22 09:30:00,3.2478888856,0.0,3.2478888856,3.2478888856,0,3.2478888856,0.0,0.0,0.0,131.02,103.0278888856,-9.71,103.4844432184,3.2478888856,0,3.2478888856,99.78,-9.71,100.2513466244,122.86,103.1378888856,-13.17,103.9753481542,3.2478888856,0,3.2478888856,99.89,-13.17,100.7544589584,130.36
2021-10-22 10:00:00,4.1417777736,0.0,4.1417777736,4.1417777736,0,4.1417777736,0.0,0.0,0.0,131.02,102.9417777736,-9.58,103.3865852575,4.1417777736,0,4.1417777736,98.8,-9.58,99.2633688729,122.86,103.0317777736,-13.05,103.854945627,4.1417777736,0,4.1417777736,98.89,-13.05,99.7473538496,130.36
2021-10-22 10:30:00,6.8222222154,0.0,6.8222222154,6.8222222154,0,6.8222222154,0.0,0.0,0.0,131.25,97.2022222154,-11.65,97.8978779321,6.8222222154,0,6.8222222154,90.38,-11.65,91.1277504386,123.14,97.2722222154,-15.18,98.4495688905,6.8222222154,0,6.8222222154,90.45,-15.18,91.7149655182,130.62
2021-10-22 11:00:00,9.4569999905,0.0,9.4569999905,9.4569999905,0,9.4569999905,0.0,0.0,0.0,131.46,98.3069999905,-11.78,99.0102754624,9.4569999905,0,9.4569999905,88.85,-11.78,89.6275119592,123.64,98.3869999905,-15.32,99.572607514,9.4569999905,0,9.4569999905,88.93,-15.32,90.2399429299,131.14
2021-10-22 11:30:00,8.9423333244,0.0,8.9423333244,8.9423333244,0,8.9423333244,0.0,0.0,0.0,131.46,103.0923333244,-9.81,103.5580286133,8.9423333244,0,8.9423333244,94.15,-9.81,94.659698922,123.76,103.2023333244,-13.31,104.0570886754,8.9423333244,0,8.9423333244,94.26,-13.31,95.195082331,131.25
2021-10-22 12:00:00,8.9537777688,0.0,8.9537777688,8.9537777688,0,8.9537777688,0.0,0.0,0.0,131.67,101.4337777688,-9.91,101.9167276381,8.9537777688,0,8.9537777688,92.48,-9.91,93.0094538206,123.54,101.5337777688,-13.44,102.4194396978,8.9537777688,0,8.9537777688,92.58,-13.44,93.5504676632,131.03
2021-10-22 12:30:00,9.8801111012,0.0,9.8801111012,9.8801111012,0,9.8801111012,0.0,0.0,0.0,131.67,98.7301111012,-11.2,99.3633475587,9.8801111012,0,9.8801111012,88.85,-11.2,89.5531266903,123.71,98.8001111012,-14.75,99.8950672136,9.8801111012,0,9.8801111012,88.92,-14.75,90.1350592167,131.19
2021-10-22 13:00:00,12.7279999873,0.0,12.7279999873,12.7279999873,0,12.7279999873,0.0,0.0,0.0,131.79,91.66799998729999,-13.94,92.7218734801,12.7279999873,0,12.7279999873,78.94,-13.94,80.1613822236,123.95,91.7479999873,-17.55,93.4114447039,12.7279999873,0,12.7279999873,79.02,-17.55,80.9454316191,131.42
2021-10-22 13:30:00,12.8346666538,0.0,12.8346666538,12.8346666538,0,12.8346666538,0.0,0.0,0.0,132.04,94.5146666538,-30.78,99.400355194,12.8346666538,0,12.8346666538,81.68,-30.78,87.2870597511,124.53,94.8346666538,-5.97,95.0223915682,12.8346666538,0,12.8346666538,82.0,-5.97,82.2170353394,132.03
2021-10-22 14:00:00,12.793777765,0.0,12.793777765,12.793777765,0,12.793777765,0.0,0.0,0.0,132.04,91.213777765,-32.45,96.8140266395,12.793777765,0,12.793777765,78.42,-32.45,84.8687156731,123.29,91.503777765,-6.62,91.7429329445,12.793777765,0,12.793777765,78.71,-6.62,78.9879009722,130.76
2021-10-22 14:30:00,13.5816666531,0.0,13.5816666531,13.5816666531,0,13.5816666531,0.0,0.0,0.0,132.04,86.4516666531,-34.33,93.0184904581,13.5816666531,0,13.5816666531,72.87,-34.33,80.5517585159,123.4,86.7616666531,-8.37,87.1644635182,13.5816666531,0,13.5816666531,73.18,-8.37,73.6571062424,130.88
2021-10-22 15:00:00,11.8546666548,0.0,11.8546666548,11.8546666548,0,11.8546666548,0.0,0.0,0.0,132.19,86.4846666548,-34.49,93.1083114786,11.8546666548,0,11.8546666548,74.63,-34.49,82.2143357329,123.76,86.8046666548,-8.53,87.2227668275,11.8546666548,0,11.8546666548,74.95,-8.53,75.4338345837,131.25
2021-10-22 15:30:00,9.5429999905,0.0,9.5429999905,9.5429999905,0,9.5429999905,0.0,0.0,0.0,132.19,87.4529999905,-34.59,94.0451769488,9.5429999905,0,9.5429999905,77.91,-34.59,85.2433938789,123.76,87.7729999905,-8.62,88.1952602316,9.5429999905,0,9.5429999905,78.23,-8.62,78.7034770515,131.25
2021-10-22 16:00:00,8.8562222134,0.0,8.8562222134,8.8562222134,0,8.8562222134,0.0,0.0,0.0,132.19,89.3362222134,-34.44,95.744839022,8.8562222134,0,8.8562222134,80.48,-34.44,87.5393854216,123.76,89.6462222134,-8.51,90.0492379597,8.8562222134,0,8.8562222134,80.79,-8.51,81.2369632618,131.25
2021-10-22 16:30:00,9.9326652365,0.0,9.9326652365,9.9326652365,0,9.9326652365,0.0,0.0,0.0,132.19,92.9626652365,-34.52,99.1649511061,9.9326652365,0,9.9326652365,83.03,-34.52,89.9200272464,123.76,93.2826652365,-8.64,93.6819365386,9.9326652365,0,9.9326652365,83.35,-8.64,83.7966115067,131.25
2021-10-22 17:00:00,11.8706623979,0.0,11.8706623979,11.8706623979,0,11.8706623979,0.0,0.0,0.0,132.19,99.1306623979,-33.21,104.5456470995,11.8706623979,0,11.8706623979,87.26,-33.21,93.3660093396,123.65,99.4706623979,-7.45,99.7492615406,11.8706623979,0,11.8706623979,87.6,-7.45,87.9162243275,131.13
2021-10-22 17:30:00,13.2901069471,0.0,13.2901069471,13.2901069471,0,13.2901069471,0.0,0.0,0.0,131.85,103.3301069471,-32.14,108.2131720342,13.2901069471,0,13.2901069471,90.04,-32.14,95.6042948826,123.24,103.6501069471,-6.51,103.8543440119,13.2901069471,0,13.2901069471,90.36,-6.51,90.594203457,130.71
2021-10-22 18:00:00,13.0443291772,0.0,13.0443291772,13.0443291772,0,13.0443291772,0.0,0.0,0.0,131.67,106.3343291772,-30.8,110.7051469516,13.0443291772,0,13.0443291772,93.29,-30.8,98.2428832028,122.91,106.6443291772,-5.29,106.7754515123,13.0443291772,0,13.0443291772,93.6,-5.29,93.7493685312,130.4
2021-10-22 18:30:00,14.3059958452,0.0,14.3059958452,14.3059958452,0,14.3059958452,0.0,0.0,0.0,131.48,109.6859958452,-29.88,113.6830334067,14.3059958452,0,14.3059958452,95.38,-29.88,99.9507818879,122.5,109.9959958452,-4.49,110.0875978572,14.3059958452,0,14.3059958452,95.69,-4.49,95.7952827649,130.0
2021-10-22 19:00:00,13.0551088297,0.0,13.0551088297,13.0551088297,0,13.0551088297,0.0,0.0,0.0,131.26,108.5951088297,-30.09,112.6867594783,13.0551088297,0,13.0551088297,95.54,-30.09,100.1663601215,122.26,108.8951088297,-4.7,108.996489517,13.0551088297,0,13.0551088297,95.84,-4.7,95.9551749516,129.75
2021-10-22 19:30:00,7.3641999925,0.0,7.3641999925,7.3641999925,0,7.3641999925,0.0,0.0,0.0,131.26,108.4041999925,-23.21,110.8610602332,7.3641999925,0,7.3641999925,101.04,-23.21,103.6715279139,122.26,108.1141999925,3.13,108.1594986121,7.3641999925,0,7.3641999925,100.75,3.13,100.7986081253,129.75
2021-10-22 20:00:00,3.7293333296,0.0,3.7293333296,3.7293333296,0,3.7293333296,0.0,0.0,0.0,130.8,104.9093333296,-22.36,107.2657346018,3.7293333296,0,3.7293333296,101.18,-22.36,103.6212429958,123.65,104.4193333296,4.06,104.4982333487,3.7293333296,0,3.7293333296,100.69,4.06,100.7718199697,131.14
2021-10-22 20:30:00,2.1598888867,0.0,2.1598888867,2.1598888867,0,2.1598888867,0.0,0.0,0.0,131.03,98.6098888867,-25.22,101.7838817606,2.1598888867,0,2.1598888867,96.45,-25.22,99.6927825873,124.93,98.1298888867,1.52,98.141660333,2.1598888867,0,2.1598888867,95.97,1.52,95.9820363401,132.37
2021-10-22 21:00:00,1.6649999983,0.0,1.6649999983,1.6649999983,0,1.6649999983,0.0,0.0,0.0,131.41,95.2249999983,-26.61,98.8731142661,1.6649999983,0,1.6649999983,93.56,-26.61,97.2705798276,125.67,94.7949999983,0.30000000000000004,94.7954747057,1.6649999983,0,1.6649999983,93.13,0.30000000000000004,93.1304831943,133.09
2021-10-22 21:30:00,1.9321111092,0.0,1.9321111092,1.9321111092,0,1.9321111092,0.0,0.0,0.0,131.61,91.1421111092,-30.26,96.0341190278,1.9321111092,0,1.9321111092,89.21,-30.26,94.2023975279,126.01,90.8621111092,-3.75,90.939461925,1.9321111092,0,1.9321111092,88.93,-3.75,89.009029879,133.42
2021-10-22 22:00:00,2.993999997,0.0,2.993999997,2.993999997,0,2.993999997,0.0,0.0,0.0,131.86,85.213999997,-39.0,93.7145975582,2.993999997,0,2.993999997,82.22,-39.0,91.0007054918,126.08,85.533999997,-12.88,86.4983211137,2.993999997,0,2.993999997,82.54,-12.88,83.5388891475,133.5
2021-10-22 22:30:00,1.5339999985000001,0.0,1.5339999985000001,1.5339999985000001,0,1.5339999985000001,0.0,0.0,0.0,132.27,80.9939999985,-40.64,90.6180866922,1.5339999985000001,0,1.5339999985000001,79.46,-40.64,89.249656582,124.28,81.3039999985,-14.43,82.5746045449,1.5339999985000001,0,1.5339999985000001,79.77,-14.43,81.0646519761,131.7
2021-10-22 23:00:00,1.6215555539,0.0,1.6215555539,1.6215555539,0,1.6215555539,0.0,0.0,0.0,132.27,76.5015555539,-40.89,86.7437611715,1.6215555539,0,1.6215555539,74.88,-40.89,85.3170938324,124.49,76.8015555539,-14.59,78.17510496,1.6215555539,0,1.6215555539,75.18,-14.59,76.5826383719,131.97
2021-10-22 23:30:00,1.6231111095,0.0,1.6231111095,1.6231111095,0,1.6231111095,0.0,0.0,0.0,132.54,72.6931111095,-40.0,82.9716120295,1.6231111095,0,1.6231111095,71.07,-40.0,81.5533254993,124.71,72.9931111095,-14.0,74.3235781528,1.6231111095,0,1.6231111095,71.37,-14.0,72.7301649936,132.15
2021-10-23 00:00:00,1.6679999983,0.0,1.6679999983,1.6679999983,0,1.6679999983,0.0,0.0,0.0,131.81,69.1079999983,-40.56,80.1313251093,1.6679999983,0,1.6679999983,67.44,-40.56,78.6973138042,124.04,69.4079999983,-14.41,70.8880706732,1.6679999983,0,1.6679999983,67.74,-14.41,69.255726839,131.44
2021-10-23 00:30:00,1.6812222205,0.0,1.6812222205,1.6812222205,0,1.6812222205,0.0,0.0,0.0,132.11,67.5212222205,-41.06,79.0255594739,1.6812222205,0,1.6812222205,65.84,-41.06,77.5940023455,124.32,67.8212222205,-14.82,69.421542647,1.6812222205,0,1.6812222205,66.14,-14.82,67.7800265565,131.78
2021-10-23 01:00:00,1.6575555539,0.0,1.6575555539,1.6575555539,0,1.6575555539,0.0,0.0,0.0,132.29,65.7675555539,-41.44,77.734451587,1.6575555539,0,1.6575555539,64.11,-41.44,76.3371842551,124.55,66.0775555539,-15.19,67.8010283696,1.6575555539,0,1.6575555539,64.42,-15.19,66.1866489558,132.01
2021-10-23 01:30:00,1.6812222205,0.0,1.6812222205,1.6812222205,0,1.6812222205,0.0,0.0,0.0,132.29,69.1512222205,-41.02,80.4023129928,1.6812222205,0,1.6812222205,67.47,-41.02,78.9610112651,124.55,69.4612222205,-14.85,71.0308657724,1.6812222205,0,1.6812222205,67.78,-14.85,69.3876855069,132.01
2021-10-23 02:00:00,1.6833333316,0.0,1.6833333316,1.6833333316,0,1.6833333316,0.0,0.0,0.0,132.14,69.5633333316,-41.26,80.8791997006,1.6833333316,0,1.6833333316,67.88,-41.26,79.4360245732,124.37,69.8633333316,-15.11,71.4786502685,1.6833333316,0,1.6833333316,68.18,-15.11,69.8342645125,131.84
2021-10-23 02:30:00,1.7339999983,0.0,1.7339999983,1.7339999983,0,1.7339999983,0.0,0.0,0.0,132.07,68.9539999983,-41.27,80.3608549965,1.7339999983,0,1.7339999983,67.22,-41.27,78.8780153148,124.37,69.2539999983,-15.08,70.8768150791,1.7339999983,0,1.7339999983,67.52,-15.08,69.1835009233,131.84
2021-10-23 03:00:00,1.7328888872000001,0.0,1.7328888872000001,1.7328888872000001,0,1.7328888872000001,0.0,0.0,0.0,132.16,66.5728888872,-41.55,78.4751682686,1.7328888872000001,0,1.7328888872000001,64.84,-41.55,77.0105713523,124.37,66.8628888872,-15.27,68.5843918857,1.7328888872000001,0,1.7328888872000001,65.13,-15.27,66.8961119946,131.84
2021-10-23 03:30:00,1.7004444427,0.0,1.7004444427,1.7004444427,0,1.7004444427,0.0,0.0,0.0,132.66,62.9804444427,-42.06,75.7336119712,1.7004444427,0,1.7004444427,61.28,-42.06,74.325513789,124.94,63.2904444427,-15.7,65.2086678116,1.7004444427,0,1.7004444427,61.59,-15.7,63.5595634032,132.45
2021-10-23 04:00:00,1.705666665,0.0,1.705666665,1.705666665,0,1.705666665,0.0,0.0,0.0,132.66,61.915666665,-42.13,74.8898302747,1.705666665,0,1.705666665,60.21,-42.13,73.4859238222,124.94,62.235666665,-15.72,64.1903155097,1.705666665,0,1.705666665,60.53,-15.72,62.5379828584,132.45
2021-10-23 04:30:00,1.7249999983,0.0,1.7249999983,1.7249999983,0,1.7249999983,0.0,0.0,0.0,132.78,61.0149999983,-42.22,74.1981039164,1.7249999983,0,1.7249999983,59.29,-42.22,72.7862109194,125.05,61.3149999983,-15.83,63.3254934824,1.7249999983,0,1.7249999983,59.59,-15.83,61.656767674,132.56
2021-10-23 05:00:00,1.780777776,0.0,1.780777776,1.780777776,0,1.780777776,0.0,0.0,0.0,132.68,60.110777776,-42.11,73.3931720587,1.780777776,0,1.780777776,58.33,-42.11,71.9419279697,125.05,60.420777776,-15.67,62.4197027152,1.780777776,0,1.780777776,58.64,-15.67,60.6975987993,132.56
2021-10-23 05:30:00,1.7204444427,0.0,1.7204444427,1.7204444427,0,1.7204444427,0.0,0.0,0.0,132.86,60.7404444427,-41.92,73.8016801374,1.7204444427,0,1.7204444427,59.02,-41.92,72.3923117465,125.15,61.0604444427,-15.53,63.0044345705,1.7204444427,0,1.7204444427,59.34,-15.53,61.338540087,132.67
2021-10-23 06:00:00,1.7482222205,0.0,1.7482222205,1.7482222205,0,1.7482222205,0.0,0.0,0.0,132.59,61.8382222205,-41.54,74.4952168088,1.7482222205,0,1.7482222205,60.09,-41.54,73.0505284033,124.88,62.1482222205,-15.25,63.9919059348,1.7482222205,0,1.7482222205,60.4,-15.25,62.2954452589,132.43
2021-10-23 06:30:00,1.7106666650000002,0.0,1.7106666650000002,1.7106666650000002,0,1.7106666650000002,0.0,0.0,0.0,132.4,67.280666665,-40.06,78.303842223,1.7106666650000002,0,1.7106666650000002,65.57,-40.06,76.8389777392,124.64,67.600666665,-14.06,69.0473296627,1.7106666650000002,0,1.7106666650000002,65.89,-14.06,67.3734049904,132.2
2021-10-23 07:00:00,1.8013333315,0.0,1.8013333315,1.8013333315,0,1.8013333315,0.0,0.0,0.0,131.6,70.7913333315,-38.11,80.3976677203,1.8013333315,0,1.8013333315,68.99,-38.11,78.8161924987,123.79,71.1113333315,-12.32,72.1706597461,1.8013333315,0,1.8013333315,69.31,-12.32,70.3964381201,131.29
2021-10-23 07:30:00,1.7668888871,0.0,1.7668888871,1.7668888871,0,1.7668888871,0.0,0.0,0.0,131.29,75.3568888871,-36.72,83.827317163,1.7668888871,0,1.7668888871,73.59,-36.72,82.2426075705,123.3,75.6568888871,-11.02,76.4552498922,1.7668888871,0,1.7668888871,73.89,-11.02,74.7072452979,130.8
2021-10-23 08:00:00,1.7223333316,0.0,1.7223333316,1.7223333316,0,1.7223333316,0.0,0.0,0.0,131.13,80.0123333316,-35.93,87.7093973595,1.7223333316,0,1.7223333316,78.29,-35.93,86.1410993661,122.94,80.3423333316,-10.15,80.9809423579,1.7223333316,0,1.7223333316,78.62,-10.15,79.2724851383,130.44
2021-10-23 08:30:00,1.887888887,0.0,1.887888887,1.887888887,0,1.887888887,0.0,0.0,0.0,131.53,84.857888887,-34.07,91.4419280547,1.887888887,0,1.887888887,82.97,-34.07,89.6927299172,123.18,85.177888887,-8.24,85.5755242768,1.887888887,0,1.887888887,83.29,-8.24,83.6966050685,130.72
2021-10-23 09:00:00,2.2735555533,0.0,2.2735555533,2.2735555533,0,2.2735555533,0.0,0.0,0.0,131.82,88.9335555533,-32.81,94.7927919377,2.2735555533,0,2.2735555533,86.66,-32.81,92.6631086247,123.18,89.2535555533,-7.07,89.5331339723,2.2735555533,0,2.2735555533,86.98,-7.07,87.2668625539,130.72
2021-10-23 09:30:00,2.8389999972,0.0,2.8389999972,2.8389999972,0,2.8389999972,0.0,0.0,0.0,131.73,91.8889999972,-32.13,97.344364092,2.8389999972,0,2.8389999972,89.05,-32.13,94.6691047808,122.91,92.1989999972,-6.47,92.4257350551,2.8389999972,0,2.8389999972,89.36,-6.47,89.5939199946,130.48
2021-10-23 10:00:00,3.3543333300000002,0.0,3.3543333300000002,3.3543333300000002,0,3.3543333300000002,0.0,0.0,0.0,131.59,92.54433333,-31.38,97.7197934478,3.3543333300000002,0,3.3543333300000002,89.19,-31.38,94.5492490716,122.74,92.87433333,-5.79,93.0546392798,3.3543333300000002,0,3.3543333300000002,89.52,-5.79,89.7070482181,130.3
2021-10-23 10:30:00,3.8311111073,0.0,3.8311111073,3.8311111073,0,3.8311111073,0.0,0.0,0.0,131.49,93.0911111073,-31.15,98.1645428207,3.8311111073,0,3.8311111073,89.26,-31.15,94.5392516366,122.59,93.4111111073,-5.57,93.5770301853,3.8311111073,0,3.8311111073,89.58,-5.57,89.7530016211,130.14
2021-10-23 11:00:00,4.082111107,0.0,4.082111107,4.082111107,0,4.082111107,0.0,0.0,0.0,131.49,92.982111107,-31.02,98.0199642212,4.082111107,0,4.082111107,88.9,-31.02,94.1565207514,122.59,93.292111107,-5.43,93.4500021124,4.082111107,0,4.082111107,89.21,-5.43,89.3751027971,130.14
2021-10-23 11:30:00,5.4107777724,0.0,5.4107777724,5.4107777724,0,5.4107777724,0.0,0.0,0.0,131.49,91.0307777724,-31.73,96.4022582819,5.4107777724,0,5.4107777724,85.62,-31.73,91.3103351215,122.59,91.3507777724,-6.08,91.5528863533,5.4107777724,0,5.4107777724,85.94,-6.08,86.1548025359,130.14
2021-10-23 12:00:00,7.3358888816,0.0,7.3358888816,7.3358888816,0,7.3358888816,0.0,0.0,0.0,131.68,89.1558888816,-32.34,94.8401187381,7.3358888816,0,7.3358888816,81.82,-32.34,87.9794748791,122.75,89.4558888816,-6.65,89.702723234,7.3358888816,0,7.3358888816,82.12,-6.65,82.3888153817,130.33
2021-10-23 12:30:00,8.518555547,0.0,8.518555547,8.518555547,0,8.518555547,0.0,0.0,0.0,131.68,89.568555547,-32.46,95.2689757622,8.518555547,0,8.518555547,81.05,-32.46,87.3083850498,122.83,89.878555547,-6.77,90.1331661888,8.518555547,0,8.518555547,81.36,-6.77,81.6411813976,130.48
2021-10-23 13:00:00,10.0256666566,0.0,10.0256666566,10.0256666566,0,10.0256666566,0.0,0.0,0.0,131.68,87.0056666566,-32.67,92.9371558117,10.0256666566,0,10.0256666566,76.98,-32.67,83.6256497733,122.96,87.3156666566,-6.9,87.5878738393,10.0256666566,0,10.0256666566,77.29,-6.9,77.5973846209,130.58
2021-10-23 13:30:00,9.0843333242,0.0,9.0843333242,9.0843333242,0,9.0843333242,0.0,0.0,0.0,131.9,86.8543333242,-33.22,92.9905566023,9.0843333242,0,9.0843333242,77.77,-33.22,84.5679685224,123.17,87.1843333242,-7.37,87.4952848855,9.0843333242,0,9.0843333242,78.1,-7.37,78.4469687114,130.72
2021-10-23 14:00:00,8.3037777695,0.0,8.3037777695,8.3037777695,0,8.3037777695,0.0,0.0,0.0,132.08,88.4337777695,-33.71,94.6408851955,8.3037777695,0,8.3037777695,80.13,-33.71,86.9320481756,123.41,88.7637777695,-7.8,89.1058260941,8.3037777695,0,8.3037777695,80.46,-7.8,80.8371919354,130.99
2021-10-23 14:30:00,6.304333327,0.0,6.304333327,6.304333327,0,6.304333327,0.0,0.0,0.0,132.19,87.544333327,-33.95,93.8968199551,6.304333327,0,6.304333327,81.24,-33.95,88.0485099249,123.56,87.864333327,-8.03,88.2305047645,6.304333327,0,6.304333327,81.56,-8.03,81.9543439971,131.14
2021-10-23 15:00:00,6.1512222161,0.0,6.1512222161,6.1512222161,0,6.1512222161,0.0,0.0,0.0,132.19,85.3612222161,-34.54,92.0844713197,6.1512222161,0,6.1512222161,79.21,-34.54,86.4131685566,123.56,85.6812222161,-8.64,86.1157444399,6.1512222161,0,6.1512222161,79.53,-8.64,79.9979405985,131.14
2021-10-23 15:30:00,5.5989999944,0.0,5.5989999944,5.5989999944,0,5.5989999944,0.0,0.0,0.0,132.03,84.5789999944,-34.34,91.2844063357,5.5989999944,0,5.5989999944,78.98,-34.34,86.1224477125,123.56,84.9089999944,-8.48,85.3314050045,5.5989999944,0,5.5989999944,79.31,-8.48,79.7620617838,131.14
2021-10-23 16:00:00,4.7884444397,0.0,4.7884444397,4.7884444397,0,4.7884444397,0.0,0.0,0.0,131.91,86.1584444397,-34.02,92.6317329443,4.7884444397,0,4.7884444397,81.37,-34.02,88.1954494291,123.24,86.4984444397,-8.24,86.8900367734,4.7884444397,0,4.7884444397,81.71,-8.24,82.1244281563,130.88
2021-10-23 16:30:00,3.6755555519,0.0,3.6755555519,3.6755555519,0,3.6755555519,0.0,0.0,0.0,131.76,90.5555555519,-32.86,96.3332146319,3.6755555519,0,3.6755555519,86.88,-32.86,92.8865652288,123.11,90.8855555519,-7.22,91.1718849645,3.6755555519,0,3.6755555519,87.21,-7.22,87.5083567438,130.73
2021-10-23 17:00:00,3.4859999965,0.0,3.4859999965,3.4859999965,0,3.4859999965,0.0,0.0,0.0,131.49,95.5959999965,-30.96,100.4844108075,3.4859999965,0,3.4859999965,92.11,-30.96,97.1739352913,122.67,95.9359999965,-5.5,96.0935278535,3.4859999965,0,3.4859999965,92.45,-5.5,92.6134574454,130.27
2021-10-23 17:30:00,4.7213333286,0.0,4.7213333286,4.7213333286,0,4.7213333286,0.0,0.0,0.0,131.2,102.4913333286,-24.65,105.4139265348,4.7213333286,0,4.7213333286,97.77,-24.65,100.8295363472,122.12,102.3313333286,1.67,102.344959235,4.7213333286,0,4.7213333286,97.61,1.67,97.6242848885,129.75
2021-10-23 18:00:00,6.1656666605,0.0,6.1656666605,6.1656666605,0,6.1656666605,0.0,0.0,0.0,130.89,102.1656666605,-22.32,104.5753596417,6.1656666605,0,6.1656666605,96.0,-22.32,98.5605519465,123.27,101.6956666605,4.01,101.7746958606,6.1656666605,0,6.1656666605,95.53,4.01,95.6141255255,130.95
2021-10-23 18:30:00,7.3356666593,0.0,7.3356666593,7.3356666593,0,7.3356666593,0.0,0.0,0.0,130.66,101.4656666593,-24.81,104.4548592006,7.3356666593,0,7.3356666593,94.13,-24.81,97.3447122344,124.38,101.0356666593,1.81,101.0518779504,7.3356666593,0,7.3356666593,93.7,1.81,93.7174802265,132.07
2021-10-23 19:00:00,5.5637777722,0.0,5.5637777722,5.5637777722,0,5.5637777722,0.0,0.0,0.0,131.11,103.6237777722,-24.31,106.4371336507,5.5637777722,0,5.5637777722,98.06,-24.31,101.0284103607,125.11,103.1637777722,2.31,103.1896368064,5.5637777722,0,5.5637777722,97.6,2.31,97.6273327506,132.8
2021-10-23 19:30:00,4.2406666624,0.0,4.2406666624,4.2406666624,0,4.2406666624,0.0,0.0,0.0,131.2,104.2906666624,-24.82,107.2034306955,4.2406666624,0,4.2406666624,100.05,-24.82,103.0826605206,125.11,103.8406666624,1.98,103.8595419444,4.2406666624,0,4.2406666624,99.6,1.98,99.6196787788,132.8
2021-10-23 20:00:00,3.2458888856,0.0,3.2458888856,3.2458888856,0,3.2458888856,0.0,0.0,0.0,131.61,98.5658888856,-26.58,102.0868789405,3.2458888856,0,3.2458888856,95.32,-26.58,98.9565500611,125.63,98.1158888856,0.38,98.1166247474,3.2458888856,0,3.2458888856,94.87,0.38,94.8707610384,133.23
2021-10-23 20:30:00,2.1724444423,0.0,2.1724444423,2.1724444423,0,2.1724444423,0.0,0.0,0.0,131.73,93.5224444423,-27.64,97.5213679891,2.1724444423,0,2.1724444423,91.35,-27.64,95.4399921417,125.93,93.1324444423,-0.63,93.1345752543,2.1724444423,0,2.1724444423,90.96,-0.63,90.9621817021,133.56
2021-10-23 21:00:00,2.2096666645,0.0,2.2096666645,2.2096666645,0,2.2096666645,0.0,0.0,0.0,131.73,87.9696666645,-27.91,92.2910090586,2.2096666645,0,2.2096666645,85.76,-27.91,90.1872812541,126.09,87.5796666645,-0.85,87.5837913832,2.2096666645,0,2.2096666645,85.37,-0.85,85.3742314753,133.7
2021-10-23 21:30:00,2.2138888867,0.0,2.2138888867,2.2138888867,0,2.2138888867,0.0,0.0,0.0,131.92,81.9138888867,-35.81,89.3993360856,2.2138888867,0,2.2138888867,79.7,-35.81,87.3753174529,126.34,82.2538888867,-10.47,82.9175683253,2.2138888867,0,2.2138888867,80.04,-10.47,80.72188365,133.95
2021-10-23 22:00:00,2.2089999978,0.0,2.2089999978,2.2089999978,0,2.2089999978,0.0,0.0,0.0,131.57,78.3089999978,-36.99,86.6057710586,2.2089999978,0,2.2089999978,76.1,-36.99,84.6136519718,123.17,78.6389999978,-11.21,79.4339752288,2.2089999978,0,2.2089999978,76.43,-11.21,77.2477119402,130.81
2021-10-23 22:30:00,2.2151111089,0.0,2.2151111089,2.2151111089,0,2.2151111089,0.0,0.0,0.0,131.57,75.1551111089,-38.22,84.3152366171,2.2151111089,0,2.2151111089,72.94,-38.22,82.3469003667,123.17,75.4751111089,-12.4,76.4869426562,2.2151111089,0,2.2151111089,73.26,-12.4,74.3020026648,130.81
2021-10-23 23:00:00,2.2399999978,0.0,2.2399999978,2.2399999978,0,2.2399999978,0.0,0.0,0.0,131.5,70.5899999978,-39.36,80.8217650122,2.2399999978,0,2.2399999978,68.35,-39.36,78.8728857086,123.25,70.9199999978,-13.4,72.1748321763,2.2399999978,0,2.2399999978,68.68,-13.4,69.9750126831,130.96
2021-10-23 23:30:00,2.2553333311,0.0,2.2553333311,2.2553333311,0,2.2553333311,0.0,0.0,0.0,131.8,67.6053333311,-40.26,78.6851237198,2.2553333311,0,2.2553333311,65.35,-40.26,76.7560427589,123.69,67.9253333311,-14.18,69.3896484221,2.2553333311,0,2.2553333311,65.67,-14.18,67.1834897873,131.4
2021-10-24 00:00:00,2.2279999978,0.0,2.2279999978,2.2279999978,0,2.2279999978,0.0,0.0,0.0,131.92,64.4979999978,-40.58,76.2018923893,2.2279999978,0,2.2279999978,62.27,-40.58,74.3255628973,123.86,64.8279999978,-14.46,66.4210899016,2.2279999978,0,2.2279999978,62.6,-14.46,64.2483587339,131.59
2021-10-24 00:30:00,2.2894444421999998,0.0,2.2894444421999998,2.2894444421999998,0,2.2894444421999998,0.0,0.0,0.0,132.06,63.4694444422,-40.72,75.408811009,2.2894444421999998,0,2.2894444421999998,61.18,-40.72,73.4922499315,124.13,63.8194444422,-14.63,65.4748683764,2.2894444421999998,0,2.2894444421999998,61.53,-14.63,63.2453776967,131.84
2021-10-24 01:00:00,2.2435555533000002,0.0,2.2435555533000002,2.2435555533000002,0,2.2435555533000002,0.0,0.0,0.0,131.97,61.8535555533,-41.06,74.2414031022,2.2435555533000002,0,2.2435555533000002,59.61,-41.06,72.3828411987,124.04,62.1735555533,-14.9,63.934036398,2.2435555533000002,0,2.2435555533000002,59.93,-14.9,61.7544727125,131.76
2021-10-24 01:30:00,2.2247777756,0.0,2.2247777756,2.2247777756,0,2.2247777756,0.0,0.0,0.0,132.08,64.8347777756,-40.54,76.4659401904,2.2247777756,0,2.2247777756,62.61,-40.54,74.5888979675,124.23,65.1647777756,-14.36,66.7282388688,2.2247777756,0,2.2247777756,62.94,-14.36,64.5573636389,131.92
2021-10-24 02:00:00,2.1867777756,0.0,2.1867777756,2.1867777756,0,2.1867777756,0.0,0.0,0.0,132.19,64.7667777756,-40.24,76.2495449392,2.1867777756,0,2.1867777756,62.58,-40.24,74.401034939,124.23,65.0967777756,-14.07,66.599965291,2.1867777756,0,2.1867777756,62.91,-14.07,64.4641993668,131.92
2021-10-24 02:30:00,2.1743333312,0.0,2.1743333312,2.1743333312,0,2.1743333312,0.0,0.0,0.0,132.19,64.3943333312,-40.56,76.1035069176,2.1743333312,0,2.1743333312,62.22,-40.56,74.2727540892,124.06,64.7343333312,-14.37,66.3101109321,2.1743333312,0,2.1743333312,62.56,-14.37,64.1891774367,131.79
2021-10-24 03:00:00,2.1767777756,0.0,2.1767777756,2.1767777756,0,2.1767777756,0.0,0.0,0.0,132.19,62.5067777756,-40.88,74.6878281107,2.1767777756,0,2.1767777756,60.33,-40.88,72.8758073712,124.2,62.8267777756,-14.6,64.5008837588,2.1767777756,0,2.1767777756,60.65,-14.6,62.3825496433,131.92
2021-10-24 03:30:00,2.2049999978,0.0,2.2049999978,2.2049999978,0,2.2049999978,0.0,0.0,0.0,132.41,61.3249999978,-41.12,73.8350189594,2.2049999978,0,2.2049999978,59.12,-41.12,72.0140875107,124.36,61.6549999978,-14.84,63.4158073727,2.2049999978,0,2.2049999978,59.45,-14.84,61.2742041972,132.13
2021-10-24 04:00:00,2.1981111089,0.0,2.1981111089,2.1981111089,0,2.1981111089,0.0,0.0,0.0,132.33,59.9081111089,-41.23,72.724787223,2.1981111089,0,2.1981111089,57.71,-41.23,70.9250096933,124.36,60.2281111089,-14.93,62.0510295462,2.1981111089,0,2.1981111089,58.03,-14.93,59.9198281039,132.13
2021-10-24 04:30:00,2.1807777756,0.0,2.1807777756,2.1807777756,0,2.1807777756,0.0,0.0,0.0,132.33,58.6307777756,-41.3,71.7165120636,2.1807777756,0,2.1807777756,56.45,-41.3,69.9449247623,124.44,58.9607777756,-15.07,60.8562093455,2.1807777756,0,2.1807777756,56.78,-15.07,58.7458364482,132.13
2021-10-24 05:00:00,2.2058888867,0.0,2.2058888867,2.2058888867,0,2.2058888867,0.0,0.0,0.0,132.19,57.7958888867,-41.65,71.239646772,2.2058888867,0,2.2058888867,55.59,-41.65,69.4620083211,124.23,58.1258888867,-15.43,60.1390377281,2.2058888867,0,2.2058888867,55.92,-15.43,58.0097517664,131.96
