Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-24 05:30:00,2.23022222,0.0,2.23022222,2.23022222,0,2.23022222,0.0,0.0,0.0,132.19,57.83022222,-41.51,71.185775981,2.23022222,0,2.23022222,55.6,-41.51,69.3861664887,124.23,58.16022222,-15.27,60.1313923727,2.23022222,0,2.23022222,55.93,-15.27,57.9770454577,131.96
2021-10-24 06:00:00,2.1317777756,0.0,2.1317777756,2.1317777756,0,2.1317777756,0.0,0.0,0.0,132.19,58.8017777756,-41.22,71.810427304,2.1317777756,0,2.1317777756,56.67,-41.22,70.0755114145,124.23,59.1317777756,-15.03,61.012031952,2.1317777756,0,2.1317777756,57.0,-15.03,58.9482900515,131.96
2021-10-24 06:30:00,2.0818888868,0.0,2.0818888868,2.0818888868,0,2.0818888868,0.0,0.0,0.0,132.19,61.0318888868,-40.34,73.158779795,2.0818888868,0,2.0818888868,58.95,-40.34,71.4312123655,124.23,61.3618888868,-14.24,62.9925313649,2.0818888868,0,2.0818888868,59.28,-14.24,60.9663513752,131.96
2021-10-24 07:00:00,2.1276666645,0.0,2.1276666645,2.1276666645,0,2.1276666645,0.0,0.0,0.0,131.97,63.2476666645,-39.52,74.579472635,2.1276666645,0,2.1276666645,61.12,-39.52,72.7838223783,124.0,63.5676666645,-13.34,64.9523197829,2.1276666645,0,2.1276666645,61.44,-13.34,62.8715293277,131.74
2021-10-24 07:30:00,2.1093333312,0.0,2.1093333312,2.1093333312,0,2.1093333312,0.0,0.0,0.0,132.25,67.1493333312,-38.5,77.403378265,2.1093333312,0,2.1093333312,65.04,-38.5,75.5807621025,124.0,67.4993333312,-12.01,68.5594639722,2.1093333312,0,2.1093333312,65.39,-12.01,66.4837739603,131.82
2021-10-24 08:00:00,2.8696666638,0.0,2.8696666638,2.8696666638,0,2.8696666638,0.0,0.0,0.0,133.21,71.2796666638,-37.4,80.4956575208,2.8696666638,0,2.8696666638,68.41,-37.4,77.9659419234,124.86,71.6096666638,-11.02,72.4526380451,2.8696666638,0,2.8696666638,68.74,-11.02,69.6177276274,132.64
2021-10-24 08:30:00,4.3694444401,0.0,4.3694444401,4.3694444401,0,4.3694444401,0.0,0.0,0.0,132.96,75.5994444401,-36.34,83.8801025253,4.3694444401,0,4.3694444401,71.23,-36.34,79.964420213,124.53,75.9294444401,-10.04,76.5903527409,4.3694444401,0,4.3694444401,71.56,-10.04,72.2608829174,132.27
2021-10-24 09:00:00,4.4715555511,0.0,4.4715555511,4.4715555511,0,4.4715555511,0.0,0.0,0.0,132.96,81.3715555511,-34.99,88.5755618261,4.4715555511,0,4.4715555511,76.9,-34.99,84.4861533034,124.42,81.7115555511,-8.86,82.1904976903,4.4715555511,0,4.4715555511,77.24,-8.86,77.7464931685,132.16
2021-10-24 09:30:00,3.0015555526,0.0,3.0015555526,3.0015555526,0,3.0015555526,0.0,0.0,0.0,132.6,83.5115555526,-33.26,89.8910869375,3.0015555526,0,3.0015555526,80.51,-33.26,87.1096303516,123.91,83.8415555526,-7.23,84.1527143797,3.0015555526,0,3.0015555526,80.84,-7.23,81.1626669103,131.65
2021-10-24 10:00:00,3.2771111078,0.0,3.2771111078,3.2771111078,0,3.2771111078,0.0,0.0,0.0,132.6,87.3471111078,-31.4,92.8195982478,3.2771111078,0,3.2771111078,84.07,-31.4,89.74254788,123.7,87.6771111078,-5.52,87.8507041077,3.2771111078,0,3.2771111078,84.4,-5.52,84.5803192238,131.43
2021-10-24 10:30:00,2.8704444416,0.0,2.8704444416,2.8704444416,0,2.8704444416,0.0,0.0,0.0,132.44,90.8504444416,-29.82,95.6192222057,2.8704444416,0,2.8704444416,87.98,-29.82,92.8962475023,123.33,91.1804444416,-4.01,91.2685791966,2.8704444416,0,2.8704444416,88.31,-4.01,88.4009966007,131.06
2021-10-24 11:00:00,3.2016666635,0.0,3.2016666635,3.2016666635,0,3.2016666635,0.0,0.0,0.0,132.44,92.5716666635,-29.0,97.0078010721,3.2016666635,0,3.2016666635,89.37,-29.0,93.9574206755,123.09,92.9116666635,-3.21,92.967101182,3.2016666635,0,3.2016666635,89.71,-3.21,89.7674116815,130.82
2021-10-24 11:30:00,3.5632222187,0.0,3.5632222187,3.5632222187,0,3.5632222187,0.0,0.0,0.0,132.44,93.2232222187,-28.7,97.5410639722,3.5632222187,0,3.5632222187,89.66,-28.7,94.1414127789,123.09,93.5532222187,-2.92,93.5987809082,3.5632222187,0,3.5632222187,89.99,-2.92,90.0373616895,130.82
2021-10-24 12:00:00,4.1389999959,0.0,4.1389999959,4.1389999959,0,4.1389999959,0.0,0.0,0.0,132.55,93.2189999959,-28.66,97.5252662659,4.1389999959,0,4.1389999959,89.08,-28.66,93.5769309178,123.09,93.5589999959,-2.84,93.6020944222,4.1389999959,0,4.1389999959,89.42,-2.84,89.4650881629,130.82
2021-10-24 12:30:00,4.4799999955,0.0,4.4799999955,4.4799999955,0,4.4799999955,0.0,0.0,0.0,132.66,92.3299999955,-28.54,96.6403668204,4.4799999955,0,4.4799999955,87.85,-28.54,92.3696600622,123.09,92.6599999955,-2.73,92.7002076544,4.4799999955,0,4.4799999955,88.18,-2.73,88.2222494612,130.93
2021-10-24 13:00:00,6.6932222155000005,0.0,6.6932222155000005,6.6932222155000005,0,6.6932222155000005,0.0,0.0,0.0,132.56,87.9032222155,-29.46,92.7085113454,6.6932222155000005,0,6.6932222155000005,81.21,-29.46,86.388400263,123.09,88.2332222155,-3.61,88.3070416362,6.6932222155000005,0,6.6932222155000005,81.54,-3.61,81.6198731927,130.82
2021-10-24 13:30:00,8.0464444364,0.0,8.0464444364,8.0464444364,0,8.0464444364,0.0,0.0,0.0,132.56,83.2164444364,-30.46,88.6159591983,8.0464444364,0,8.0464444364,75.17,-30.46,81.1069694909,123.34,83.5764444364,-4.47,83.6958957454,8.0464444364,0,8.0464444364,75.53,-4.47,75.6621556658,131.09
2021-10-24 14:00:00,8.8551111023,0.0,8.8551111023,8.8551111023,0,8.8551111023,0.0,0.0,0.0,132.82,79.3851111023,-31.52,85.4137358082,8.8551111023,0,8.8551111023,70.53,-31.52,77.2527753547,123.6,79.7151111023,-5.42,79.899157305,8.8551111023,0,8.8551111023,70.86,-5.42,71.0669824884,131.35
2021-10-24 14:30:00,11.4677777663,0.0,11.4677777663,11.4677777663,0,11.4677777663,0.0,0.0,0.0,132.95,76.9377777663,-32.44,83.497157123,11.4677777663,0,11.4677777663,65.47,-32.44,73.0662336514,123.95,77.2877777663,-6.28,77.542497974,11.4677777663,0,11.4677777663,65.82,-6.28,66.1189140867,131.7
2021-10-24 15:00:00,12.8476666538,0.0,12.8476666538,12.8476666538,0,12.8476666538,0.0,0.0,0.0,133.05,77.6776666538,-32.78,84.3110212059,12.8476666538,0,12.8476666538,64.83,-32.78,72.6461100129,124.21,78.0076666538,-6.59,78.2855296768,12.8476666538,0,12.8476666538,65.16,-6.59,65.4923942149,131.89
2021-10-24 15:30:00,13.2514444312,0.0,13.2514444312,13.2514444312,0,13.2514444312,0.0,0.0,0.0,133.12,80.0714444312,-33.07,86.6317558018,13.2514444312,0,13.2514444312,66.82,-33.07,74.5555987167,124.35,80.4214444312,-6.8100000000000005,80.709261082,13.2514444312,0,13.2514444312,67.17,-6.8100000000000005,67.5143318118,131.99
2021-10-24 16:00:00,11.7167777661,0.0,11.7167777661,11.7167777661,0,11.7167777661,0.0,0.0,0.0,133.12,80.0167777661,-33.12,86.6003413623,11.7167777661,0,11.7167777661,68.3,-33.12,75.9066821828,124.35,80.3767777661,-6.95,80.6766936857,11.7167777661,0,11.7167777661,68.66,-6.95,69.0108549433,132.08
2021-10-24 16:30:00,8.4105555471,0.0,8.4105555471,8.4105555471,0,8.4105555471,0.0,0.0,0.0,133.03,83.8205555471,-32.25,89.8106231591,8.4105555471,0,8.4105555471,75.41,-32.25,82.01664831,124.28,84.2005555471,-6.24,84.4314583224,8.4105555471,0,8.4105555471,75.79,-6.24,76.0464443613,131.92
2021-10-24 17:00:00,7.7441111034,0.0,7.7441111034,7.7441111034,0,7.7441111034,0.0,0.0,0.0,132.69,83.5141111034,-32.89,89.7572217339,7.7441111034,0,7.7441111034,75.77,-32.89,82.6005145262,123.9,83.8441111034,-6.99,84.1349812308,7.7441111034,0,7.7441111034,76.1,-6.99,76.420351347,131.46
2021-10-24 17:30:00,8.3407777694,0.0,8.3407777694,8.3407777694,0,8.3407777694,0.0,0.0,0.0,132.41,89.2607777694,-31.7,94.7226290176,8.3407777694,0,8.3407777694,80.92,-31.7,86.9076314256,123.66,89.5907777694,-5.97,89.789466873,8.3407777694,0,8.3407777694,81.25,-5.97,81.4690333808,131.25
2021-10-24 18:00:00,7.2967777705,0.0,7.2967777705,7.2967777705,0,7.2967777705,0.0,0.0,0.0,131.96,92.6767777705,-31.37,97.8420259291,7.2967777705,0,7.2967777705,85.38,-31.37,90.9605480414,123.01,93.0067777705,-5.76,93.1849682687,7.2967777705,0,7.2967777705,85.71,-5.76,85.9033276422,130.67
2021-10-24 18:30:00,6.8427777709,0.0,6.8427777709,6.8427777709,0,6.8427777709,0.0,0.0,0.0,131.76,96.1627777709,-27.8,100.100548593,6.8427777709,0,6.8427777709,89.32,-27.8,93.5462580759,122.74,95.9027777709,-1.32,95.9118615406,6.8427777709,0,6.8427777709,89.06,-1.32,89.0697816322,130.38
2021-10-24 19:00:00,5.6144444388,0.0,5.6144444388,5.6144444388,0,5.6144444388,0.0,0.0,0.0,130.32,100.1844444388,-25.55,103.3911282824,5.6144444388,0,5.6144444388,94.57,-25.55,97.9606420967,123.85,99.7944444388,1.15,99.8010703392,5.6144444388,0,5.6144444388,94.18,1.15,94.1870208681,131.53
2021-10-24 19:30:00,3.5543333298,0.0,3.5543333298,3.5543333298,0,3.5543333298,0.0,0.0,0.0,131.35,100.9243333298,-25.36,104.0617636698,3.5543333298,0,3.5543333298,97.37,-25.36,100.6183208963,125.43,100.4743333298,1.43,100.4845090452,3.5543333298,0,3.5543333298,96.92,1.43,96.9305488481,133.09
2021-10-24 20:00:00,1.7696666649,0.0,1.7696666649,1.7696666649,0,1.7696666649,0.0,0.0,0.0,131.7,92.8496666649,-33.65,98.7592177965,1.7696666649,0,1.7696666649,91.08,-33.65,97.0973166468,125.72,92.9796666649,-7.74,93.3012647991,1.7696666649,0,1.7696666649,91.21,-7.74,91.5378156829,133.34
2021-10-24 20:30:00,1.815777776,0.0,1.815777776,1.815777776,0,1.815777776,0.0,0.0,0.0,132.33,89.165777776,-36.24,96.2490183139,1.815777776,0,1.815777776,87.35,-36.24,94.569340169,124.65,89.515777776,-10.34,90.1109875145,1.815777776,0,1.815777776,87.7,-10.34,88.3074492894,132.21
2021-10-24 21:00:00,1.8029999982,0.0,1.8029999982,1.8029999982,0,1.8029999982,0.0,0.0,0.0,132.05,85.9529999982,-35.48,92.9878949578,1.8029999982,0,1.8029999982,84.15,-35.48,91.3238900836,123.52,86.2829999982,-9.55,86.80989914,1.8029999982,0,1.8029999982,84.48,-9.55,85.0180739608,131.11
2021-10-24 21:30:00,1.8043333315,0.0,1.8043333315,1.8043333315,0,1.8043333315,0.0,0.0,0.0,132.14,82.4543333315,-35.59,89.8073782333,1.8043333315,0,1.8043333315,80.65,-35.59,88.1536760436,123.54,82.7943333315,-9.67,83.3571264609,1.8043333315,0,1.8043333315,80.99,-9.67,81.5652438236,131.18
2021-10-24 22:00:00,1.8118888871,0.0,1.8118888871,1.8118888871,0,1.8118888871,0.0,0.0,0.0,132.14,78.2418888871,-36.87,86.4938730583,1.8118888871,0,1.8118888871,76.43,-36.87,84.8583631706,123.54,78.5618888871,-10.86,79.308952745,1.8118888871,0,1.8118888871,76.75,-10.86,77.5145283157,131.18
2021-10-24 22:30:00,2.5234444419,0.0,2.5234444419,2.5234444419,0,2.5234444419,0.0,0.0,0.0,132.04,74.7234444419,-37.85,83.7628536361,2.5234444419,0,2.5234444419,72.2,-37.85,81.5197062065,123.8,75.0434444419,-11.85,75.973291713,2.5234444419,0,2.5234444419,72.52,-11.85,73.4817861786,131.45
2021-10-24 23:00:00,1.8514444426,0.0,1.8514444426,1.8514444426,0,1.8514444426,0.0,0.0,0.0,132.04,69.8514444426,-38.91,79.9575661881,1.8514444426,0,1.8514444426,68.0,-38.91,78.3453131974,123.8,70.1714444426,-12.76,71.3221509432,1.8514444426,0,1.8514444426,68.32,-12.76,69.501366893,131.45
2021-10-24 23:30:00,1.8697777759,0.0,1.8697777759,1.8697777759,0,1.8697777759,0.0,0.0,0.0,132.47,66.1997777759,-39.12,76.8946355579,1.8697777759,0,1.8697777759,64.33,-39.12,75.2909244199,124.44,66.5297777759,-12.91,67.7707859694,1.8697777759,0,1.8697777759,64.66,-12.91,65.9362093239,132.01
2021-10-25 00:00:00,1.7745555538,0.0,1.7745555538,1.7745555538,0,1.7745555538,0.0,0.0,0.0,132.47,62.894555553800004,-40.39,74.7467538981,1.7745555538,0,1.7745555538,61.12,-40.39,73.2598559922,124.44,63.2145555538,-14.09,64.7657944741,1.7745555538,0,1.7745555538,61.44,-14.09,63.0349244467,132.01
2021-10-25 00:30:00,1.7337777760000002,0.0,1.7337777760000002,1.7337777760000002,0,1.7337777760000002,0.0,0.0,0.0,132.58,61.613777776,-40.69,73.8372108888,1.7337777760000002,0,1.7337777760000002,59.88,-40.69,72.3967575241,124.71,61.943777776,-14.44,63.6046005032,1.7337777760000002,0,1.7337777760000002,60.21,-14.44,61.9173457118,132.28
2021-10-25 01:00:00,1.746777776,0.0,1.746777776,1.746777776,0,1.746777776,0.0,0.0,0.0,132.38,60.616777776,-40.6,72.9572049077,1.746777776,0,1.746777776,58.87,-40.6,71.5124947125,124.52,60.936777776,-14.35,62.603621187,1.746777776,0,1.746777776,59.19,-14.35,60.9046681298,132.13
2021-10-25 01:30:00,1.788777776,0.0,1.788777776,1.788777776,0,1.788777776,0.0,0.0,0.0,132.38,64.028777776,-40.03,75.5121532171,1.788777776,0,1.788777776,62.24,-40.03,74.0014763366,124.45,64.368777776,-13.84,65.8398447171,1.788777776,0,1.788777776,62.58,-13.84,64.0921368032,132.02
2021-10-25 02:00:00,1.8202222204,0.0,1.8202222204,1.8202222204,0,1.8202222204,0.0,0.0,0.0,132.24,64.5302222204,-39.91,75.8746181527,1.8202222204,0,1.8202222204,62.71,-39.91,74.3327128524,124.28,64.8502222204,-13.76,66.2939584128,1.8202222204,0,1.8202222204,63.03,-13.76,64.5144828701,131.8
2021-10-25 02:30:00,1.7875555537999999,0.0,1.7875555537999999,1.7875555537999999,0,1.7875555537999999,0.0,0.0,0.0,132.13,63.7775555538,-40.2,75.389764507,1.7875555537999999,0,1.7875555537999999,61.99,-40.2,73.8836930588,124.2,64.1075555538,-14.09,65.6376932797,1.7875555537999999,0,1.7875555537999999,62.32,-14.09,63.8929612712,131.68
2021-10-25 03:00:00,1.7989999982,0.0,1.7989999982,1.7989999982,0,1.7989999982,0.0,0.0,0.0,132.01,61.9989999982,-40.69,74.1589650735,1.7989999982,0,1.7989999982,60.2,-40.69,72.6616549495,124.2,62.3089999982,-14.51,63.976179792,1.7989999982,0,1.7989999982,60.51,-14.51,62.2253983515,131.68
2021-10-25 03:30:00,1.7738888871,0.0,1.7738888871,1.7738888871,0,1.7738888871,0.0,0.0,0.0,132.19,60.7738888871,-40.8,73.1990817597,1.7738888871,0,1.7738888871,59.0,-40.8,71.7331164805,124.4,61.0938888871,-14.66,62.828169314,1.7738888871,0,1.7738888871,59.32,-14.66,61.1046479411,131.9
2021-10-25 04:00:00,1.7756666649000001,0.0,1.7756666649000001,1.7756666649000001,0,1.7756666649000001,0.0,0.0,0.0,132.03,59.7856666649,-40.9,72.4371171332,1.7756666649000001,0,1.7756666649000001,58.01,-40.9,70.9786594689,124.27,60.1056666649,-14.72,61.8819001424,1.7756666649000001,0,1.7756666649000001,58.33,-14.72,60.1586843274,131.76
2021-10-25 04:30:00,1.8032222204,0.0,1.8032222204,1.8032222204,0,1.8032222204,0.0,0.0,0.0,132.03,59.4332222204,-40.93,72.1635143511,1.8032222204,0,1.8032222204,57.63,-40.93,70.6857963101,124.27,59.7532222204,-14.69,61.5324602606,1.8032222204,0,1.8032222204,57.95,-14.69,59.7829290015,131.76
2021-10-25 05:00:00,1.7923333315,0.0,1.7923333315,1.7923333315,0,1.7923333315,0.0,0.0,0.0,132.31,59.4023333315,-40.68,71.9965249525,1.7923333315,0,1.7923333315,57.61,-40.68,70.5249920241,124.48,59.7223333315,-14.42,61.4385343133,1.7923333315,0,1.7923333315,57.93,-14.42,59.6977495388,132.04
2021-10-25 05:30:00,1.7771111093,0.0,1.7771111093,1.7771111093,0,1.7771111093,0.0,0.0,0.0,132.41,60.7571111093,-40.28,72.8965359283,1.7771111093,0,1.7771111093,58.98,-40.28,71.4221170227,124.48,61.0871111093,-14.04,62.6797953386,1.7771111093,0,1.7771111093,59.31,-14.04,60.9491402729,132.04
2021-10-25 06:00:00,1.7413333316,0.0,1.7413333316,1.7413333316,0,1.7413333316,0.0,0.0,0.0,132.41,63.1113333316,-39.45,74.4267619536,1.7413333316,0,1.7413333316,61.37,-39.45,72.9560100334,124.48,63.4413333316,-13.23,64.8061391759,1.7413333316,0,1.7413333316,61.7,-13.23,63.1024793491,132.04
2021-10-25 06:30:00,1.7915555537999999,0.0,1.7915555537999999,1.7915555537999999,0,1.7915555537999999,0.0,0.0,0.0,132.41,69.3615555538,-37.05,78.6366828448,1.7915555537999999,0,1.7915555537999999,67.57,-37.05,77.0610628009,124.36,69.6915555538,-11.03,70.5590094566,1.7915555537999999,0,1.7915555537999999,67.9,-11.03,68.7900494258,132.04
2021-10-25 07:00:00,1.7858888871,0.0,1.7858888871,1.7858888871,0,1.7858888871,0.0,0.0,0.0,132.17,74.9158888871,-34.36,82.4196578963,1.7858888871,0,1.7858888871,73.13,-34.36,80.7997926978,123.86,75.2558888871,-8.6,75.7456851061,1.7858888871,0,1.7858888871,73.47,-8.6,73.9716222615,131.47
2021-10-25 07:30:00,1.7552222204999999,0.0,1.7552222204999999,1.7552222204999999,0,1.7552222204999999,0.0,0.0,0.0,131.83,81.9552222205,-32.19,88.0502955657,1.7552222204999999,0,1.7552222204999999,80.2,-32.19,86.4189568324,123.24,82.2952222205,-6.6,82.559454942,1.7552222204999999,0,1.7552222204999999,80.54,-6.6,80.8099721569,130.85
2021-10-25 08:00:00,1.7262222205,0.0,1.7262222205,1.7262222205,0,1.7262222205,0.0,0.0,0.0,131.51,90.1062222205,-26.84,94.0187049626,1.7262222205,0,1.7262222205,88.38,-26.84,92.3656321366,122.59,90.1662222205,-0.77,90.1695099771,1.7262222205,0,1.7262222205,88.44,-0.77,88.4433519265,130.24
2021-10-25 08:30:00,4.3221111067999995,0.0,4.3221111067999995,4.3221111067999995,0,4.3221111067999995,0.0,0.0,0.0,130.91,97.3021111068,-20.26,99.3889753737,4.3221111067999995,0,4.3221111067999995,92.98,-20.26,95.161693974,122.67,96.8721111068,6.08,97.0627235878,4.3221111067999995,0,4.3221111067999995,92.55,6.08,92.7494954164,130.33
2021-10-25 09:00:00,7.8494444366,0.0,7.8494444366,7.8494444366,0,7.8494444366,0.0,0.0,0.0,130.76,99.8894444366,-19.67,101.8077109548,7.8494444366,0,7.8494444366,92.04,-19.67,94.1183855578,124.29,99.4594444366,6.66,99.6821783853,7.8494444366,0,7.8494444366,91.61,6.66,91.8517702606,131.92
2021-10-25 09:30:00,9.2118888797,0.0,9.2118888797,9.2118888797,0,9.2118888797,0.0,0.0,0.0,130.93,98.4718888797,-19.48,100.3801937612,9.2118888797,0,9.2118888797,89.26,-19.48,91.3609216241,124.46,98.0618888797,6.99,98.3107021166,9.2118888797,0,9.2118888797,88.85,6.99,89.1245342204,132.04
2021-10-25 10:00:00,11.6729999883,0.0,11.6729999883,11.6729999883,0,11.6729999883,0.0,0.0,0.0,131.25,99.4129999883,-17.79,100.9922208226,11.6729999883,0,11.6729999883,87.74,-17.79,89.5253690302,124.89,97.9129999883,5.87,98.0887988851,11.6729999883,0,11.6729999883,86.24,5.87,86.439542456,132.41
2021-10-25 10:30:00,13.0997777647,0.0,13.0997777647,13.0997777647,0,13.0997777647,0.0,0.0,0.0,131.6,96.9597777647,-18.13,98.6402321782,13.0997777647,0,13.0997777647,83.86,-18.13,85.79741546220001,125.06,94.3997777647,2.75,94.4398249788,13.0997777647,0,13.0997777647,81.3,2.75,81.3464965441,132.89
2021-10-25 11:00:00,13.1408888757,0.0,13.1408888757,13.1408888757,0,13.1408888757,0.0,0.0,0.0,131.72,90.4708888757,-18.5,92.3430112893,13.1408888757,0,13.1408888757,77.33,-18.5,79.5121305211,125.37,88.0508888757,3.24,88.1104796934,13.1408888757,0,13.1408888757,74.91,3.24,74.9800353427,133.49
2021-10-25 11:30:00,13.4593333199,0.0,13.4593333199,13.4593333199,0,13.4593333199,0.0,0.0,0.0,131.72,85.5793333199,-18.92,87.6458138845,13.4593333199,0,13.4593333199,72.12,-18.92,74.5604506424,125.37,83.0593333199,2.76,83.1051770442,13.4593333199,0,13.4593333199,69.6,2.76,69.654702641,133.49
2021-10-25 12:00:00,18.3632222039,0.0,18.3632222039,18.3632222039,0,18.3632222039,0.0,0.0,0.0,131.72,82.6432222039,-18.8,84.754599735,18.3632222039,0,18.3632222039,64.28,-18.8,66.9728183669,125.49,80.2632222039,2.85,80.3138054045,18.3632222039,0,18.3632222039,61.9,2.85,61.9655751204,133.49
2021-10-25 12:30:00,19.4215555361,0.0,19.4215555361,19.4215555361,0,19.4215555361,0.0,0.0,0.0,131.72,80.3615555361,-18.76,82.5222225112,19.4215555361,0,19.4215555361,60.94,-18.76,63.7622239261,125.49,78.5615555361,2.9699999999999998,78.617675546,19.4215555361,0,19.4215555361,59.14,2.9699999999999998,59.214529467,133.49
2021-10-25 13:00:00,20.7025555349,0.0,20.7025555349,20.7025555349,0,20.7025555349,0.0,0.0,0.0,131.38,81.5725555349,-18.56,83.6573691702,20.7025555349,0,20.7025555349,60.87,-18.56,63.6367071744,125.27,79.3025555349,3.03,79.3604196962,20.7025555349,0,20.7025555349,58.6,3.03,58.6782830355,133.25
2021-10-25 13:30:00,20.3252222019,0.0,20.3252222019,20.3252222019,0,20.3252222019,0.0,0.0,0.0,131.48,77.9452222019,-19.04,80.2370192873,20.3252222019,0,20.3252222019,57.62,-19.04,60.684314283,125.38,76.0152222019,2.76,76.0653114527,20.3252222019,0,20.3252222019,55.69,2.76,55.7583509441,133.34
2021-10-25 14:00:00,18.4895555371,0.0,18.4895555371,18.4895555371,0,18.4895555371,0.0,0.0,0.0,131.68,78.1195555371,-19.56,80.5311030429,18.4895555371,0,18.4895555371,59.63,-19.56,62.7561192235,125.71,76.0095555371,2.3,76.0443458315,18.4895555371,0,18.4895555371,57.52,2.3,57.5659656394,133.61
2021-10-25 14:30:00,16.8248888721,0.0,16.8248888721,16.8248888721,0,16.8248888721,0.0,0.0,0.0,131.8,79.8948888721,-18.6,82.0314163469,16.8248888721,0,16.8248888721,63.07,-18.6,65.7554933066,125.93,78.0348888721,3.43,78.1102348049,16.8248888721,0,16.8248888721,61.21,3.43,61.3060274361,133.81
2021-10-25 15:00:00,15.2865555403,0.0,15.2865555403,15.2865555403,0,15.2865555403,0.0,0.0,0.0,131.8,83.8265555403,-19.43,86.048918144,15.2865555403,0,15.2865555403,68.54,-19.43,71.2408344982,125.73,81.9265555403,2.71,81.9713645287,15.2865555403,0,15.2865555403,66.64,2.71,66.6950800284,133.54
2021-10-25 15:30:00,12.1814444323,0.0,12.1814444323,12.1814444323,0,12.1814444323,0.0,0.0,0.0,131.73,89.3614444323,-19.22,91.4050116297,12.1814444323,0,12.1814444323,77.18,-19.22,79.5371661552,125.83,86.8214444323,2.7199999999999998,86.8640409681,12.1814444323,0,12.1814444323,74.64,2.7199999999999998,74.6895441143,133.54
2021-10-25 16:00:00,10.1628888787,0.0,10.1628888787,10.1628888787,0,10.1628888787,0.0,0.0,0.0,131.73,88.3028888787,-19.86,90.5086724261,10.1628888787,0,10.1628888787,78.14,-19.86,80.6243089893,125.67,85.5128888787,2.07,85.5379393274,10.1628888787,0,10.1628888787,75.35,2.07,75.3784279486,133.54
2021-10-25 16:30:00,9.4535555461,0.0,9.4535555461,9.4535555461,0,9.4535555461,0.0,0.0,0.0,131.57,88.6835555461,-19.98,90.9063992483,9.4535555461,0,9.4535555461,79.23,-19.98,81.7104234477,125.67,86.9035555461,3.24,86.9639325615,9.4535555461,0,9.4535555461,77.45,3.24,77.5177405501,133.37
2021-10-25 17:00:00,7.3109999927,0.0,7.3109999927,7.3109999927,0,7.3109999927,0.0,0.0,0.0,131.39,96.3709999927,-21.0,98.6324978878,7.3109999927,0,7.3109999927,89.06,-21.0,91.5023693682,125.36,96.0209999927,5.48,96.1772469953,7.3109999927,0,7.3109999927,88.71,5.48,88.879100468,133.03
2021-10-25 17:30:00,5.8923333274,0.0,5.8923333274,5.8923333274,0,5.8923333274,0.0,0.0,0.0,130.93,104.3523333274,-20.2,106.2894607705,5.8923333274,0,5.8923333274,98.46,-20.2,100.5107536535,124.87,103.9323333274,6.19,104.1165021065,5.8923333274,0,5.8923333274,98.04,6.19,98.2352161905,132.17
2021-10-25 18:00:00,2.9152222193,0.0,2.9152222193,2.9152222193,0,2.9152222193,0.0,0.0,0.0,130.93,107.7152222193,-19.32,109.4341422855,2.9152222193,0,2.9152222193,104.8,-19.32,106.5659532872,124.77,107.2052222193,6.8100000000000005,107.4213003603,2.9152222193,0,2.9152222193,104.29,6.8100000000000005,104.5121055189,132.06
2021-10-25 18:30:00,4.6241111065,0.0,4.6241111065,4.6241111065,0,4.6241111065,0.0,0.0,0.0,130.46,111.8841111065,-19.81,113.6243390216,4.6241111065,0,4.6241111065,107.26,-19.81,109.0740285311,124.05,111.3741111065,6.26,111.5499001558,4.6241111065,0,4.6241111065,106.75,6.26,106.9333909497,131.37
2021-10-25 19:00:00,2.4238888865,0.0,2.4238888865,2.4238888865,0,2.4238888865,0.0,0.0,0.0,130.31,111.6338888865,-19.82,113.3797051853,2.4238888865,0,2.4238888865,109.21,-19.82,110.9939480332,123.84,111.0938888865,6.21,111.2673188673,2.4238888865,0,2.4238888865,108.67,6.21,108.8472921115,131.29
2021-10-25 19:30:00,1.7749999982,0.0,1.7749999982,1.7749999982,0,1.7749999982,0.0,0.0,0.0,130.2,108.53499999819999,-21.43,110.6304258539,1.7749999982,0,1.7749999982,106.76,-21.43,108.8895885748,123.84,108.0049999982,4.85,108.1138405784,1.7749999982,0,1.7749999982,106.23,4.85,106.3406573235,131.16
2021-10-25 20:00:00,1.7118888872,0.0,1.7118888872,1.7118888872,0,1.7118888872,0.0,0.0,0.0,130.59,104.2418888872,-23.56,106.871160744,1.7118888872,0,1.7118888872,102.53,-23.56,105.2020650938,124.42,103.7318888872,2.9699999999999998,103.7743979607,1.7118888872,0,1.7118888872,102.02,2.9699999999999998,102.0632220734,131.78
2021-10-25 20:30:00,1.6778888872,0.0,1.6778888872,1.6778888872,0,1.6778888872,0.0,0.0,0.0,131.02,99.3478888872,-26.19,102.7420027367,1.6778888872,0,1.6778888872,97.67,-26.19,101.1204479816,125.09,98.8778888872,0.64,98.8799601072,1.6778888872,0,1.6778888872,97.2,0.64,97.202106973,132.42
2021-10-25 21:00:00,1.6739999983,0.0,1.6739999983,1.6739999983,0,1.6739999983,0.0,0.0,0.0,131.45,94.4339999983,-28.5,98.640916235,1.6739999983,0,1.6739999983,92.76,-28.5,97.0395156624,125.9,94.0039999983,-1.43,94.014876034,1.6739999983,0,1.6739999983,92.33,-1.43,92.3410732015,133.19
2021-10-25 21:30:00,1.5842222206,0.0,1.5842222206,1.5842222206,0,1.5842222206,0.0,0.0,0.0,131.78,89.7242222206,-28.86,94.2514490769,1.5842222206,0,1.5842222206,88.14,-28.86,92.744591217,126.47,89.3342222206,-1.8399999999999999,89.3531692766,1.5842222206,0,1.5842222206,87.75,-1.8399999999999999,87.769289048,133.76
2021-10-25 22:00:00,1.6923333316,0.0,1.6923333316,1.6923333316,0,1.6923333316,0.0,0.0,0.0,131.55,84.2423333316,-35.63,91.4673035853,1.6923333316,0,1.6923333316,82.55,-35.63,89.9110638353,126.34,84.3223333316,-9.71,84.8795617242,1.6923333316,0,1.6923333316,82.63,-9.71,83.1985636895,133.61
2021-10-25 22:30:00,1.6957777761,0.0,1.6957777761,1.6957777761,0,1.6957777761,0.0,0.0,0.0,131.69,79.3157777761,-39.49,88.6027804543,1.6957777761,0,1.6957777761,77.62,-39.49,87.0880273057,124.86,79.6357777761,-13.62,80.7920881151,1.6957777761,0,1.6957777761,77.94,-13.62,79.1210970601,132.07
2021-10-25 23:00:00,1.7305555538,0.0,1.7305555538,1.7305555538,0,1.7305555538,0.0,0.0,0.0,131.56,74.8505555538,-38.6,84.2173715258,1.7305555538,0,1.7305555538,73.12,-38.6,82.6830962168,123.81,75.1505555538,-12.62,76.202824095,1.7305555538,0,1.7305555538,73.42,-12.62,74.4967167062,131.1
2021-10-25 23:30:00,1.7099999983,0.0,1.7099999983,1.7099999983,0,1.7099999983,0.0,0.0,0.0,131.88,69.1799999983,-39.39,79.608068057,1.7099999983,0,1.7099999983,67.47,-39.39,78.1266471826,123.99,69.4799999983,-13.26,70.7339946544,1.7099999983,0,1.7099999983,67.77,-13.26,69.0550541235,131.31
2021-10-26 00:00:00,1.7002222205000002,0.0,1.7002222205000002,1.7002222205000002,0,1.7002222205000002,0.0,0.0,0.0,132.28,65.9002222205,-40.28,77.2354691105,1.7002222205000002,0,1.7002222205000002,64.2,-40.28,75.7899623961,124.44,66.2102222205,-14.08,67.690766922,1.7002222205000002,0,1.7002222205000002,64.51,-14.08,66.028679375,131.82
2021-10-26 00:30:00,1.7586666649,0.0,1.7586666649,1.7586666649,0,1.7586666649,0.0,0.0,0.0,132.28,64.3586666649,-40.65,76.1213536065,1.7586666649,0,1.7586666649,62.6,-40.65,74.6403543668,124.59,64.6686666649,-14.77,66.3339230576,1.7586666649,0,1.7586666649,62.91,-14.77,64.620592693,131.97
2021-10-26 01:00:00,1.7382222205,0.0,1.7382222205,1.7382222205,0,1.7382222205,0.0,0.0,0.0,131.4,63.3582222205,-40.8,75.3585053125,1.7382222205,0,1.7382222205,61.62,-40.8,73.9030743609,123.79,63.6682222205,-14.93,65.3953165044,1.7382222205,0,1.7382222205,61.93,-14.93,63.7042369078,131.1
2021-10-26 01:30:00,1.7429999983000002,0.0,1.7429999983000002,1.7429999983000002,0,1.7429999983000002,0.0,0.0,0.0,131.4,67.6229999983,-40.45,78.7976689298,1.7429999983000002,0,1.7429999983000002,65.88,-40.45,77.3070300814,123.79,67.9429999983,-14.66,69.5065957213,1.7429999983000002,0,1.7429999983000002,66.2,-14.66,67.8038022533,131.1
2021-10-26 02:00:00,1.8048888871000002,0.0,1.8048888871000002,1.8048888871000002,0,1.8048888871000002,0.0,0.0,0.0,131.08,68.0848888871,-39.68,78.803898982,1.8048888871000002,0,1.8048888871000002,66.28,-39.68,77.2498595468,123.5,68.3748888871,-13.98,69.7894392464,1.8048888871000002,0,1.8048888871000002,66.57,-13.98,68.0220942048,130.82
2021-10-26 02:30:00,1.7969999982,0.0,1.7969999982,1.7969999982,0,1.7969999982,0.0,0.0,0.0,130.96,67.4569999982,-39.77,78.3077247068,1.7969999982,0,1.7969999982,65.66,-39.77,76.7651515989,123.22,67.7569999982,-14.04,69.1963340702,1.7969999982,0,1.7969999982,65.96,-14.04,67.4376986559,130.58
2021-10-26 03:00:00,1.7722222204,0.0,1.7722222204,1.7722222204,0,1.7722222204,0.0,0.0,0.0,130.96,65.6522222204,-40.23,76.997838817,1.7722222204,0,1.7722222204,63.88,-40.23,75.492432071,123.22,65.9522222204,-14.44,67.5145111499,1.7722222204,0,1.7722222204,64.18,-14.44,65.7843902457,130.66
2021-10-26 03:30:00,1.7573333316,0.0,1.7573333316,1.7573333316,0,1.7573333316,0.0,0.0,0.0,131.14,64.2473333316,-40.55,75.9738266788,1.7573333316,0,1.7573333316,62.49,-40.55,74.4936413394,123.44,64.5473333316,-14.72,66.2045061927,1.7573333316,0,1.7573333316,62.79,-14.72,64.4923445069,130.86
2021-10-26 04:00:00,1.7743333316,0.0,1.7743333316,1.7743333316,0,1.7743333316,0.0,0.0,0.0,131.14,62.994333331600004,-40.87,75.0908977965,1.7743333316,0,1.7743333316,61.22,-40.87,73.6087311397,123.52,63.2943333316,-15.02,65.0520793817,1.7743333316,0,1.7743333316,61.52,-15.02,63.3270147725,130.86
2021-10-26 04:30:00,1.8751111092000001,0.0,1.8751111092000001,1.8751111092000001,0,1.8751111092000001,0.0,0.0,0.0,131.23,62.3751111092,-40.85,74.5612297772,1.8751111092000001,0,1.8751111092000001,60.5,-40.85,72.9998116436,123.63,62.6751111092,-14.99,64.442762608,1.8751111092000001,0,1.8751111092000001,60.8,-14.99,62.6206044366,130.99
2021-10-26 05:00:00,1.859888887,0.0,1.859888887,1.859888887,0,1.859888887,0.0,0.0,0.0,131.23,62.049888887,-40.65,74.1795875622,1.859888887,0,1.859888887,60.19,-40.65,72.6309754857,123.63,62.359888887,-14.83,64.099022161,1.859888887,0,1.859888887,60.5,-14.83,62.2910820262,130.99
2021-10-26 05:30:00,1.8775555537000002,0.0,1.8775555537000002,1.8775555537000002,0,1.8775555537000002,0.0,0.0,0.0,131.1,61.8275555537,-40.2,73.7474516559,1.8775555537000002,0,1.8775555537000002,59.95,-40.2,72.1806241314,123.46,62.1375555537,-14.41,63.7865496025,1.8775555537000002,0,1.8775555537000002,60.26,-14.41,61.9589840136,130.85
2021-10-26 06:00:00,1.930888887,0.0,1.930888887,1.930888887,0,1.930888887,0.0,0.0,0.0,131.17,63.910888887,-38.89,74.8133264754,1.930888887,0,1.930888887,61.98,-38.89,73.170707937,123.46,64.240888887,-12.77,65.4978221393,1.930888887,0,1.930888887,62.31,-12.77,63.6051019966,130.93
2021-10-26 06:30:00,3.1798888857,0.0,3.1798888857,3.1798888857,0,3.1798888857,0.0,0.0,0.0,131.85,72.9698888857,-24.77,77.0594418874,3.1798888857,0,3.1798888857,69.79,-24.77,74.0553644242,124.53,73.1598888857,-18.87,75.554260249,3.1798888857,0,3.1798888857,69.98,-18.87,72.4794957212,131.95
2021-10-26 07:00:00,1.8511111093000001,0.0,1.8511111093000001,1.8511111093000001,0,1.8511111093000001,0.0,0.0,0.0,131.85,78.1911111093,-18.03,80.2429483288,1.8511111093000001,0,1.8511111093000001,76.34,-18.03,78.4402734569,124.53,78.2911111093,-21.68,81.2374327433,1.8511111093000001,0,1.8511111093000001,76.44,-21.68,79.4549935498,131.95
2021-10-26 07:30:00,1.8364444426,0.0,1.8364444426,1.8364444426,0,1.8364444426,0.0,0.0,0.0,132.31,85.0364444426,-14.43,86.2520827774,1.8364444426,0,1.8364444426,83.2,-14.43,84.4420801497,125.2,85.1664444426,-17.99,87.0457543996,1.8364444426,0,1.8364444426,83.33,-17.99,85.2498035188,132.66
2021-10-26 08:00:00,1.7992222204,0.0,1.7992222204,1.7992222204,0,1.7992222204,0.0,0.0,0.0,131.78,91.1492222204,-11.09,91.8213962614,1.7992222204,0,1.7992222204,89.35,-11.09,90.0356074006,124.25,91.2692222204,-14.6,92.4295998299,1.7992222204,0,1.7992222204,89.47,-14.6,90.653410857,131.72
2021-10-26 08:30:00,1.8388888871,0.0,1.8388888871,1.8388888871,0,1.8388888871,0.0,0.0,0.0,131.13,95.5888888871,-11.66,96.2974105501,1.8388888871,0,1.8388888871,93.75,-11.66,94.4723139338,123.16,95.7088888871,-15.12,96.8958503342,1.8388888871,0,1.8388888871,93.87,-15.12,95.0799205932,130.62
2021-10-26 09:00:00,2.3358888866,0.0,2.3358888866,2.3358888866,0,2.3358888866,0.0,0.0,0.0,130.65,98.6358888866,-10.49,99.1921301134,2.3358888866,0,2.3358888866,96.3,-10.49,96.8696552074,122.74,98.7558888866,-13.93,99.7334973305,2.3358888866,0,2.3358888866,96.42,-13.93,97.4210516264,130.23
2021-10-26 09:30:00,2.8919999971,0.0,2.8919999971,2.8919999971,0,2.8919999971,0.0,0.0,0.0,130.65,100.2319999971,-10.83,100.8153893184,2.8919999971,0,2.8919999971,97.34,-10.83,97.9406172127,122.55,100.3619999971,-14.27,101.3714158105,2.8919999971,0,2.8919999971,97.47,-14.27,98.5090544062,130.03
2021-10-26 10:00:00,3.4061111077,0.0,3.4061111077,3.4061111077,0,3.4061111077,0.0,0.0,0.0,130.52,99.6561111077,-10.25,100.1818495592,3.4061111077,0,3.4061111077,96.25,-10.25,96.7942405311,122.55,99.7761111077,-13.69,100.7109152365,3.4061111077,0,3.4061111077,96.37,-13.69,97.3375210286,130.03
2021-10-26 10:30:00,3.9622222183,0.0,3.9622222183,3.9622222183,0,3.9622222183,0.0,0.0,0.0,130.52,99.5122222183,-10.4,100.0541971674,3.9622222183,0,3.9622222183,95.55,-10.4,96.1143199529,122.43,99.6222222183,-13.86,100.5817416816,3.9622222183,0,3.9622222183,95.66,-13.86,96.6588599147,129.92
2021-10-26 11:00:00,4.3882222178,0.0,4.3882222178,4.3882222178,0,4.3882222178,0.0,0.0,0.0,130.74,98.9982222178,-10.72,99.5769371004,4.3882222178,0,4.3882222178,94.61,-10.72,95.2153900375,122.72,99.1082222178,-14.21,100.1217449467,4.3882222178,0,4.3882222178,94.72,-14.21,95.7799692002,130.22
2021-10-26 11:30:00,4.5642222177,0.0,4.5642222177,4.5642222177,0,4.5642222177,0.0,0.0,0.0,131.29,97.1642222177,-10.6,97.7407084032,4.5642222177,0,4.5642222177,92.6,-10.6,93.2047209105,123.23,97.2942222177,-14.11,98.3120428886,4.5642222177,0,4.5642222177,92.73,-14.11,93.7973613701,130.74
2021-10-26 12:00:00,6.4153333269,0.0,6.4153333269,6.4153333269,0,6.4153333269,0.0,0.0,0.0,131.45,95.6853333269,-10.53,96.2629934808,6.4153333269,0,6.4153333269,89.27,-10.53,89.8888969784,123.42,95.7853333269,-14.06,96.8117435054,6.4153333269,0,6.4153333269,89.37,-14.06,90.4692240488,130.95
2021-10-26 12:30:00,8.1313333252,0.0,8.1313333252,8.1313333252,0,8.1313333252,0.0,0.0,0.0,131.54,94.0213333252,-11.12,94.6766366125,8.1313333252,0,8.1313333252,85.89,-11.12,86.606850191,123.53,94.1513333252,-14.67,95.2873678245,8.1313333252,0,8.1313333252,86.02,-14.67,87.2619579198,131.04
2021-10-26 13:00:00,6.4942222157,0.0,6.4942222157,6.4942222157,0,6.4942222157,0.0,0.0,0.0,131.72,95.6642222157,-11.51,96.3541566936,6.4942222157,0,6.4942222157,89.17,-11.51,89.9097825601,123.75,95.7842222157,-15.05,96.9593715196,6.4942222157,0,6.4942222157,89.29,-15.05,90.5494704568,131.25
2021-10-26 13:30:00,5.6121111055,0.0,5.6121111055,5.6121111055,0,5.6121111055,0.0,0.0,0.0,131.62,97.0121111055,-12.04,97.7563875209,5.6121111055,0,5.6121111055,91.4,-12.04,92.1895959423,123.75,97.1221111055,-15.56,98.3606530356,5.6121111055,0,5.6121111055,91.51,-15.56,92.8234544714,131.25
2021-10-26 14:00:00,5.1876666615,0.0,5.1876666615,5.1876666615,0,5.1876666615,0.0,0.0,0.0,131.62,94.7176666615,-11.59,95.4241294317,5.1876666615,0,5.1876666615,89.53,-11.59,90.277067963,123.75,94.8576666615,-15.14,96.0582975305,5.1876666615,0,5.1876666615,89.67,-15.14,90.9391472359,131.25
2021-10-26 14:30:00,5.1273333282,0.0,5.1273333282,5.1273333282,0,5.1273333282,0.0,0.0,0.0,131.86,95.0073333282,-10.74,95.6124520454,5.1273333282,0,5.1273333282,89.88,-10.74,90.5194012353,123.95,95.1173333282,-14.29,96.1847763394,5.1273333282,0,5.1273333282,89.99,-14.29,91.1175295978,131.45
2021-10-26 15:00:00,4.8258888841,0.0,4.8258888841,4.8258888841,0,4.8258888841,0.0,0.0,0.0,131.86,94.3758888841,-11.41,95.0631185195,4.8258888841,0,4.8258888841,89.55,-11.41,90.2739752088,123.95,94.5058888841,-14.95,95.6810615209,4.8258888841,0,4.8258888841,89.68,-14.95,90.9175720089,131.34
2021-10-26 15:30:00,4.1657777736,0.0,4.1657777736,4.1657777736,0,4.1657777736,0.0,0.0,0.0,131.86,95.3557777736,-11.53,96.0503266773,4.1657777736,0,4.1657777736,91.19,-11.53,91.9160323339,123.95,95.4757777736,-15.04,96.6531207022,4.1657777736,0,4.1657777736,91.31,-15.04,92.5403571422,131.34
2021-10-26 16:00:00,3.7393333296,0.0,3.7393333296,3.7393333296,0,3.7393333296,0.0,0.0,0.0,131.41,95.0993333296,-11.09,95.743779431,3.7393333296,0,3.7393333296,91.36,-11.09,92.0306345735,123.5,95.2193333296,-14.61,96.3336573568,3.7393333296,0,3.7393333296,91.48,-14.61,92.6393140087,130.97
2021-10-26 16:30:00,3.028999997,0.0,3.028999997,3.028999997,0,3.028999997,0.0,0.0,0.0,131.41,97.068999997,-10.84,97.6723930311,3.028999997,0,3.028999997,94.04,-10.84,94.6627022644,123.5,97.198999997,-14.34,98.2511129729,3.028999997,0,3.028999997,94.17,-14.34,95.25557464,130.97
2021-10-26 17:00:00,2.6022222195999998,0.0,2.6022222195999998,2.6022222195999998,0,2.6022222195999998,0.0,0.0,0.0,131.41,101.3922222196,-10.86,101.9721644697,2.6022222195999998,0,2.6022222195999998,98.79,-10.86,99.3851281631,123.5,101.5422222196,-14.32,102.5469906594,2.6022222195999998,0,2.6022222195999998,98.94,-14.32,99.9709257734,130.97
2021-10-26 17:30:00,2.2584444422,0.0,2.2584444422,2.2584444422,0,2.2584444422,0.0,0.0,0.0,130.82,104.8184444422,-10.44,105.3370774954,2.2584444422,0,2.2584444422,102.56,-10.44,103.0899956349,122.63,104.9584444422,-13.87,105.8709212188,2.2584444422,0,2.2584444422,102.7,-13.87,103.6323641533,130.11
2021-10-26 18:00:00,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,130.82,109.0285555528,-9.83,109.4707943971,2.7285555528,0,2.7285555528,106.3,-9.83,106.7535427984,122.63,109.1485555528,-13.24,109.9486461002,2.7285555528,0,2.7285555528,106.42,-13.24,107.2404494582,130.11
2021-10-26 18:30:00,3.6911111074000003,0.0,3.6911111074000003,3.6911111074000003,0,3.6911111074000003,0.0,0.0,0.0,130.5,107.6311111074,-10.82,108.1736034262,3.6911111074000003,0,3.6911111074000003,103.94,-10.82,104.5016554893,122.18,107.7611111074,-14.23,108.6965959315,3.6911111074000003,0,3.6911111074000003,104.07,-14.23,105.0383634678,129.66
2021-10-26 19:00:00,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,130.5,104.9683333306,-11.06,105.5493941347,2.7183333306,0,2.7183333306,102.25,-11.06,102.8464199669,122.32,105.0983333306,-14.49,106.0925057149,2.7183333306,0,2.7183333306,102.38,-14.49,103.4003118951,129.83
2021-10-26 19:30:00,3.0204444414,0.0,3.0204444414,3.0204444414,0,3.0204444414,0.0,0.0,0.0,130.64,101.1704444414,-13.1,102.0150421677,3.0204444414,0,3.0204444414,98.15,-13.1,99.0203640672,122.47,101.2904444414,-16.58,102.6384456972,3.0204444414,0,3.0204444414,98.27,-16.58,99.6588646333,130.03
2021-10-26 20:00:00,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,130.91,96.0614444413,-15.98,97.3815254972,3.1114444413,0,3.1114444413,92.95,-15.98,94.313641113,123.04,96.1814444413,-19.53,98.144236483,3.1114444413,0,3.1114444413,93.07,-19.53,95.0970336025,130.56
2021-10-26 20:30:00,3.1109999969,0.0,3.1109999969,3.1109999969,0,3.1109999969,0.0,0.0,0.0,131.45,90.5209999969,-17.27,92.1536995483,3.1109999969,0,3.1109999969,87.41,-17.27,89.0997250276,123.96,90.6109999969,-20.88,92.9856317957,3.1109999969,0,3.1109999969,87.5,-20.88,89.9567918503,131.48
2021-10-26 21:00:00,3.1272222191,0.0,3.1272222191,3.1272222191,0,3.1272222191,0.0,0.0,0.0,131.98,85.4172222191,-18.67,87.4338078298,3.1272222191,0,3.1272222191,82.29,-18.67,84.3813545755,124.63,85.5272222191,-22.31,88.3891500158,3.1272222191,0,3.1272222191,82.4,-22.31,85.3668325522,132.17
2021-10-26 21:30:00,4.0506666626,0.0,4.0506666626,4.0506666626,0,4.0506666626,0.0,0.0,0.0,132.38,82.6106666626,-18.12,84.5745626441,4.0506666626,0,4.0506666626,78.56,-18.12,80.6226270969,125.24,82.7206666626,-21.77,85.5373695709,4.0506666626,0,4.0506666626,78.67,-21.77,81.6265998312,132.73
2021-10-26 22:00:00,3.7966666629,0.0,3.7966666629,3.7966666629,0,3.7966666629,0.0,0.0,0.0,132.38,78.7566666629,-19.17,81.0561622818,3.7966666629,0,3.7966666629,74.96,-19.17,77.3724143348,125.24,78.8566666629,-22.82,82.0921815837,3.7966666629,0,3.7966666629,75.06,-22.82,78.4522529951,132.73
2021-10-26 22:30:00,3.31433333,0.0,3.31433333,3.31433333,0,3.31433333,0.0,0.0,0.0,131.96,73.11433333,-20.02,75.805713098,3.31433333,0,3.31433333,69.8,-20.02,72.6143264102,124.97,73.21433333,-23.7,76.9547178863,3.31433333,0,3.31433333,69.9,-23.7,73.8085360917,132.44
2021-10-26 23:00:00,3.3055555522,0.0,3.3055555522,3.3055555522,0,3.3055555522,0.0,0.0,0.0,131.96,67.3255555523,-21.56,70.6934511141,3.3055555522,0,3.3055555522,64.02,-21.56,67.5528977913,125.07,67.4155555523,-25.28,71.9995522932,3.3055555522,0,3.3055555522,64.11,-25.28,68.9142256722,132.58
2021-10-26 23:30:00,3.3157777745,0.0,3.3157777745,3.3157777745,0,3.3157777745,0.0,0.0,0.0,131.89,65.1157777745,-22.76,68.9788526664,3.3157777745,0,3.3157777745,61.8,-22.76,65.8578590603,125.16,65.1957777745,-26.49,70.3719371598,3.3157777745,0,3.3157777745,61.88,-26.49,67.3116223248,132.71
2021-10-27 00:00:00,3.3265555522,0.0,3.3265555522,3.3265555522,0,3.3265555522,0.0,0.0,0.0,131.89,60.0865555522,-23.11,64.3775291397,3.3265555522,0,3.3265555522,56.76,-23.11,61.2843348663,125.32,60.1665555522,-26.82,65.8735668309,3.3265555522,0,3.3265555522,56.84,-26.82,62.8498050912,132.8
2021-10-27 00:30:00,3.3449999967,0.0,3.3449999967,3.3449999967,0,3.3449999967,0.0,0.0,0.0,131.35,57.8349999967,-40.27,70.4738258122,3.3449999967,0,3.3449999967,54.49,-40.27,67.7556861083,124.9,58.1449999967,-16.89,60.5484361863,3.3449999967,0,3.3449999967,54.8,-16.89,57.3438061171,132.37
2021-10-27 01:00:00,3.4536666632,0.0,3.4536666632,3.4536666632,0,3.4536666632,0.0,0.0,0.0,131.21,56.5236666632,-42.05,70.4494669466,3.4536666632,0,3.4536666632,53.07,-42.05,67.7098766798,123.74,56.8436666632,-16.1,59.07971259,3.4536666632,0,3.4536666632,53.39,-16.1,55.7647029939,131.19
2021-10-27 01:30:00,3.4678888854,0.0,3.4678888854,3.4678888854,0,3.4678888854,0.0,0.0,0.0,131.21,59.7078888854,-41.53,72.7308249311,3.4678888854,0,3.4678888854,56.24,-41.53,69.9119338883,123.74,60.0378888854,-15.65,62.0441020712,3.4678888854,0,3.4678888854,56.57,-15.65,58.6948668965,131.19
2021-10-27 02:00:00,3.4809999965,0.0,3.4809999965,3.4809999965,0,3.4809999965,0.0,0.0,0.0,131.21,60.0109999965,-41.44,72.9286892833,3.4809999965,0,3.4809999965,56.53,-41.44,70.0921857271,123.55,60.3409999965,-15.59,62.3224227753,3.4809999965,0,3.4809999965,56.86,-15.59,58.9585252529,131.03
2021-10-27 02:30:00,3.4705555521,0.0,3.4705555521,3.4705555521,0,3.4705555521,0.0,0.0,0.0,131.04,59.2005555521,-41.67,72.3954050868,3.4705555521,0,3.4705555521,55.73,-41.67,69.5860747564,123.46,59.5105555521,-15.74,61.556915307,3.4705555521,0,3.4705555521,56.04,-15.74,58.2084976614,131.03
2021-10-27 03:00:00,3.4907777743,0.0,3.4907777743,3.4907777743,0,3.4907777743,0.0,0.0,0.0,131.26,57.1407777743,-41.97,70.8981620682,3.4907777743,0,3.4907777743,53.65,-41.97,68.1161023547,123.68,57.4707777743,-15.98,59.6510745752,3.4907777743,0,3.4907777743,53.98,-15.98,56.2956552498,131.17
2021-10-27 03:30:00,3.5663333298,0.0,3.5663333298,3.5663333298,0,3.5663333298,0.0,0.0,0.0,131.48,55.6663333298,-42.26,69.8902587374,3.5663333298,0,3.5663333298,52.1,-42.26,67.0844065339,123.86,55.9763333298,-16.2,58.2734063964,3.5663333298,0,3.5663333298,52.41,-16.2,54.8566140041,131.37
2021-10-27 04:00:00,3.5392222187,0.0,3.5392222187,3.5392222187,0,3.5392222187,0.0,0.0,0.0,131.48,54.4292222187,-42.61,69.1241805111,3.5392222187,0,3.5392222187,50.89,-42.61,66.3732189968,123.98,54.7492222187,-16.5,57.1815296538,3.5392222187,0,3.5392222187,51.21,-16.5,53.8025473375,131.49
2021-10-27 04:30:00,3.5282222187,0.0,3.5282222187,3.5282222187,0,3.5282222187,0.0,0.0,0.0,131.78,53.9082222187,-42.71,68.7767440548,3.5282222187,0,3.5282222187,50.38,-42.71,66.0476229701,124.23,54.2382222187,-16.55,56.7070299826,3.5282222187,0,3.5282222187,50.71,-16.55,53.342352779,131.73
2021-10-27 05:00:00,3.5051111076,0.0,3.5051111076,3.5051111076,0,3.5051111076,0.0,0.0,0.0,131.93,53.5851111076,-42.68,68.5050839895,3.5051111076,0,3.5051111076,50.08,-42.68,65.7996109411,124.4,53.9151111076,-16.5,56.3834125053,3.5051111076,0,3.5051111076,50.41,-16.5,53.0416638125,131.9
2021-10-27 05:30:00,3.4663333299,0.0,3.4663333299,3.4663333299,0,3.4663333299,0.0,0.0,0.0,131.93,54.7263333299,-42.41,69.2356819836,3.4663333299,0,3.4663333299,51.26,-42.41,66.5296603028,124.33,55.0463333299,-16.26,57.3976167891,3.4663333299,0,3.4663333299,51.58,-16.26,54.0821967009,131.9
2021-10-27 06:00:00,3.4641111076,0.0,3.4641111076,3.4641111076,0,3.4641111076,0.0,0.0,0.0,131.81,56.8041111076,-41.82,70.5380708464,3.4641111076,0,3.4641111076,53.34,-41.82,67.7795544394,124.23,57.1541111076,-15.7,59.2712613035,3.4641111076,0,3.4641111076,53.69,-15.7,55.9384134562,131.78
2021-10-27 06:30:00,3.4645555521,0.0,3.4645555521,3.4645555521,0,3.4645555521,0.0,0.0,0.0,131.81,62.6845555521,-40.17,74.4512082156,3.4645555521,0,3.4645555521,59.22,-40.17,71.5586284106,124.23,63.0245555521,-14.01,64.5629514702,3.4645555521,0,3.4645555521,59.56,-14.01,61.1855677427,131.68
2021-10-27 07:00:00,5.7239999943,0.0,5.7239999943,5.7239999943,0,5.7239999943,0.0,0.0,0.0,132.08,62.6639999943,-39.83,74.2509649451,5.7239999943,0,5.7239999943,56.94,-39.83,69.4880745164,124.23,62.9839999943,-13.75,64.4674084734,5.7239999943,0,5.7239999943,57.26,-13.75,58.8877754717,131.77
2021-10-27 07:30:00,7.2786666594,0.0,7.2786666594,7.2786666594,0,7.2786666594,0.0,0.0,0.0,131.95,70.2386666594,-37.68,79.7072938575,7.2786666594,0,7.2786666594,62.96,-37.68,73.374000845,124.06,70.5986666594,-11.72,71.5648666182,7.2786666594,0,7.2786666594,63.32,-11.72,64.3955029486,131.66
2021-10-27 08:00:00,5.8221111053,0.0,5.8221111053,5.8221111053,0,5.8221111053,0.0,0.0,0.0,131.86,80.5021111053,-32.51,86.818719136,5.8221111053,0,5.8221111053,74.68,-32.51,81.4493861241,123.72,80.8521111053,-6.94,81.1494144784,5.8221111053,0,5.8221111053,75.03,-6.94,75.3502786989,131.32
2021-10-27 08:30:00,4.0954444403,0.0,4.0954444403,4.0954444403,0,4.0954444403,0.0,0.0,0.0,131.26,83.5354444403,-30.96,89.0881141222,4.0954444403,0,4.0954444403,79.44,-30.96,85.2598099928,122.56,83.8754444403,-5.6,84.0621804384,4.0954444403,0,4.0954444403,79.78,-5.6,79.9762989891,130.12
2021-10-27 09:00:00,5.6109999944,0.0,5.6109999944,5.6109999944,0,5.6109999944,0.0,0.0,0.0,130.85,83.9709999944,-30.28,89.263694972,5.6109999944,0,5.6109999944,78.36,-30.28,84.0069520933,121.88,84.2809999944,-8.52,84.7105504648,5.6109999944,0,5.6109999944,78.67,-8.52,79.1300151649,129.5
2021-10-27 09:30:00,4.7572222175,0.0,4.7572222175,4.7572222175,0,4.7572222175,0.0,0.0,0.0,130.85,90.1872222175,-14.52,91.348593045,4.7572222175,0,4.7572222175,85.43,-14.52,86.6551516068,122.31,90.3272222175,-18.08,92.1189094243,4.7572222175,0,4.7572222175,85.57,-18.08,87.4591979154,129.95
2021-10-27 10:00:00,4.4708888844,0.0,4.4708888844,4.4708888844,0,4.4708888844,0.0,0.0,0.0,131.72,91.7908888844,-13.34,92.755177118,4.4708888844,0,4.4708888844,87.32,-13.34,88.3331081758,124.04,91.9108888844,-16.9,93.4517067555,4.4708888844,0,4.4708888844,87.44,-16.9,89.0582034402,131.59
2021-10-27 10:30:00,4.7189999953,0.0,4.7189999953,4.7189999953,0,4.7189999953,0.0,0.0,0.0,131.72,88.5189999953,-12.82,89.4425276933,4.7189999953,0,4.7189999953,83.8,-12.82,84.7749514892,123.9,88.6389999953,-16.37,90.1379455067,4.7189999953,0,4.7189999953,83.92,-16.37,85.5017151875,131.48
2021-10-27 11:00:00,5.2376666614,0.0,5.2376666614,5.2376666614,0,5.2376666614,0.0,0.0,0.0,131.47,86.7676666614,-12.36,87.6435826394,5.2376666614,0,5.2376666614,81.53,-12.36,82.4615698371,123.66,86.9176666614,-15.91,88.3618066693,5.2376666614,0,5.2376666614,81.68,-15.91,83.2150857718,131.23
2021-10-27 11:30:00,5.53355555,0.0,5.53355555,5.53355555,0,5.53355555,0.0,0.0,0.0,131.47,86.30355555,-12.21,87.162995592,5.53355555,0,5.53355555,80.77,-12.21,81.6876796096,123.66,86.44355555,-15.77,87.8702520545,5.53355555,0,5.53355555,80.91,-15.77,82.4325239211,131.23
2021-10-27 12:00:00,6.3106666604,0.0,6.3106666604,6.3106666604,0,6.3106666604,0.0,0.0,0.0,131.55,86.4306666604,-12.15,87.2804825797,6.3106666604,0,6.3106666604,80.12,-12.15,81.036022237,123.66,86.5606666604,-15.72,87.9765162568,6.3106666604,0,6.3106666604,80.25,-15.72,81.7751851114,131.23
2021-10-27 12:30:00,7.0021111041,0.0,7.0021111041,7.0021111041,0,7.0021111041,0.0,0.0,0.0,131.84,87.2421111041,-11.89,88.0486118568,7.0021111041,0,7.0021111041,80.24,-11.89,81.1161494402,123.9,87.3721111041,-15.48,88.7328360799,7.0021111041,0,7.0021111041,80.37,-15.48,81.8472192564,131.5
2021-10-27 13:00:00,6.605555549,0.0,6.605555549,6.605555549,0,6.605555549,0.0,0.0,0.0,131.84,85.9355555489,-11.75,86.7351267221,6.605555549,0,6.605555549,79.33,-11.75,80.1954574773,123.9,86.0655555489,-15.34,87.4219391912,6.605555549,0,6.605555549,79.46,-15.34,80.9271721982,131.5
2021-10-27 13:30:00,7.2106666595,0.0,7.2106666595,7.2106666595,0,7.2106666595,0.0,0.0,0.0,132.2,83.2506666595,-11.96,84.1053809173,7.2106666595,0,7.2106666595,76.04,-11.96,76.9748218575,124.3,83.3806666595,-15.6,84.8274458685,7.2106666595,0,7.2106666595,76.17,-15.6,77.7510700891,131.84
2021-10-27 14:00:00,7.4326666592,0.0,7.4326666592,7.4326666592,0,7.4326666592,0.0,0.0,0.0,132.68,80.4726666592,-13.15,81.5400060047,7.4326666592,0,7.4326666592,73.04,-13.15,74.214311962,124.76,80.6026666592,-16.8,82.3348642592,7.4326666592,0,7.4326666592,73.17,-16.8,75.0738896022,132.35
