Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-27 14:30:00,7.5853333257,0.0,7.5853333257,7.5853333257,0,7.5853333257,0.0,0.0,0.0,132.88,81.2253333257,-11.19,81.992504986,7.5853333257,0,7.5853333257,73.64,-11.19,74.4853388258,125.13,81.3553333257,-14.83,82.6959440393,7.5853333257,0,7.5853333257,73.77,-14.83,75.2458756345,132.67
2021-10-27 15:00:00,7.2136666595,0.0,7.2136666595,7.2136666595,0,7.2136666595,0.0,0.0,0.0,132.49,81.1136666595,-11.79,81.9660357645,7.2136666595,0,7.2136666595,73.9,-11.79,74.8345782376,124.56,81.2336666595,-15.41,82.6823844536,7.2136666595,0,7.2136666595,74.02,-15.41,75.6070664687,132.13
2021-10-27 15:30:00,7.0324444374,0.0,7.0324444374,7.0324444374,0,7.0324444374,0.0,0.0,0.0,132.28,81.2024444374,-12.29,82.1272249781,7.0324444374,0,7.0324444374,74.17,-12.29,75.1813341196,124.44,81.3424444374,-15.92,82.8857024284,7.0324444374,0,7.0324444374,74.31,-15.92,75.9962005629,131.99
2021-10-27 16:00:00,5.9786666607,0.0,5.9786666607,5.9786666607,0,5.9786666607,0.0,0.0,0.0,132.28,85.2986666607,-11.93,86.1289001096,5.9786666607,0,5.9786666607,79.32,-11.93,80.2121393556,124.44,85.4586666607,-15.54,86.860090418,5.9786666607,0,5.9786666607,79.48,-15.54,80.984949219,131.99
2021-10-27 16:30:00,4.9373333284,0.0,4.9373333284,4.9373333284,0,4.9373333284,0.0,0.0,0.0,132.28,91.6373333284,-12.41,92.4738285113,4.9373333284,0,4.9373333284,86.7,-12.41,87.583663431,124.44,91.7673333284,-15.97,93.1465746348,4.9373333284,0,4.9373333284,86.83,-15.97,88.2864077874,131.99
2021-10-27 17:00:00,4.44244444,0.0,4.44244444,4.44244444,0,4.44244444,0.0,0.0,0.0,131.89,96.64244444,-11.07,97.2743900898,4.44244444,0,4.44244444,92.2,-11.07,92.8621822918,124.08,96.78244444,-14.58,97.8745010295,4.44244444,0,4.44244444,92.34,-14.58,93.4839665397,131.57
2021-10-27 17:30:00,4.0739999959,0.0,4.0739999959,4.0739999959,0,4.0739999959,0.0,0.0,0.0,131.51,100.6539999959,-10.53,101.2033033808,4.0739999959,0,4.0739999959,96.58,-10.53,97.152340682,123.46,100.7939999959,-14.01,101.7630116259,4.0739999959,0,4.0739999959,96.72,-14.01,97.7294147123,130.96
2021-10-27 18:00:00,4.6607777731,0.0,4.6607777731,4.6607777731,0,4.6607777731,0.0,0.0,0.0,131.32,101.5007777731,-11.82,102.1866933047,4.6607777731,0,4.6607777731,96.84,-11.82,97.5586900281,123.19,101.6407777731,-15.29,102.7843947607,4.6607777731,0,4.6607777731,96.98,-15.29,98.177922671,130.69
2021-10-27 18:30:00,4.840888884,0.0,4.840888884,4.840888884,0,4.840888884,0.0,0.0,0.0,131.01,102.950888884,-12.75,103.7373993409,4.840888884,0,4.840888884,98.11,-12.75,98.9350018952,122.97,103.090888884,-16.22,104.3590905044,4.840888884,0,4.840888884,98.25,-16.22,99.5798719622,130.51
2021-10-27 19:00:00,4.4405555511,0.0,4.4405555511,4.4405555511,0,4.4405555511,0.0,0.0,0.0,130.87,102.3705555511,-12.71,103.1565545365,4.4405555511,0,4.4405555511,97.93,-12.71,98.7513493579,122.97,102.5105555511,-16.19,103.7811644731,4.4405555511,0,4.4405555511,98.07,-16.19,99.3973893017,130.51
2021-10-27 19:30:00,4.3298888846,0.0,4.3298888846,4.3298888846,0,4.3298888846,0.0,0.0,0.0,130.98,98.8798888846,-13.93,99.8562833567,4.3298888846,0,4.3298888846,94.55,-13.93,95.5706408893,122.97,98.9898888846,-17.45,100.5161708452,4.3298888846,0,4.3298888846,94.66,-17.45,96.2549640278,130.63
2021-10-27 20:00:00,3.5206666631,0.0,3.5206666631,3.5206666631,0,3.5206666631,0.0,0.0,0.0,131.34,100.1306666631,-15.53,101.327840727,3.5206666631,0,3.5206666631,96.61,-15.53,97.8502580477,123.56,100.2906666631,-19.06,102.0857552244,3.5206666631,0,3.5206666631,96.77,-19.06,98.6291868566,131.13
2021-10-27 20:30:00,4.2275555513,0.0,4.2275555513,4.2275555513,0,4.2275555513,0.0,0.0,0.0,131.55,99.5875555513,-17.0,101.0281209401,4.2275555513,0,4.2275555513,95.36,-17.0,96.8634585383,123.93,99.7175555513,-20.54,101.8110135748,4.2275555513,0,4.2275555513,95.49,-20.54,97.6741096709,131.43
2021-10-27 21:00:00,3.4081111077,0.0,3.4081111077,3.4081111077,0,3.4081111077,0.0,0.0,0.0,131.14,89.7081111077,-29.96,94.5787861971,3.4081111077,0,3.4081111077,86.3,-29.96,91.3525675611,123.71,89.9381111077,-14.97,91.1754612252,3.4081111077,0,3.4081111077,86.53,-14.97,87.8153847569,131.21
2021-10-27 21:30:00,3.6031111075,0.0,3.6031111075,3.6031111075,0,3.6031111075,0.0,0.0,0.0,131.46,75.0431111075,-38.11,84.1655548588,3.6031111075,0,3.6031111075,71.44,-38.11,80.9694121258,123.57,75.3831111075,-12.57,76.4239382671,3.6031111075,0,3.6031111075,71.78,-12.57,72.8723081836,131.07
2021-10-27 22:00:00,3.3705555522,0.0,3.3705555522,3.3705555522,0,3.3705555522,0.0,0.0,0.0,130.82,71.0805555522,-39.5,81.3184811565,3.3705555522,0,3.3705555522,67.71,-39.5,78.3893749178,122.71,71.4205555522,-13.77,72.7358828597,3.3705555522,0,3.3705555522,68.05,-13.77,69.4292114315,130.26
2021-10-27 22:30:00,3.3869999966,0.0,3.3869999966,3.3869999966,0,3.3869999966,0.0,0.0,0.0,131.24,66.0969999966,-41.14,77.8544347391,3.3869999966,0,3.3869999966,62.71,-41.14,75.0002913328,123.27,66.4369999966,-15.56,68.2348046714,3.3869999966,0,3.3869999966,63.05,-15.56,64.941636105,130.83
2021-10-27 23:00:00,3.4921111076,0.0,3.4921111076,3.4921111076,0,3.4921111076,0.0,0.0,0.0,130.57,61.2721111076,-42.29,74.4494170534,3.4921111076,0,3.4921111076,57.78,-42.29,71.6028805286,122.83,61.6121111076,-16.6,63.8091861344,3.4921111076,0,3.4921111076,58.12,-16.6,60.4441428097,130.38
2021-10-27 23:30:00,3.4386666632000003,0.0,3.4386666632000003,3.4386666632000003,0,3.4386666632000003,0.0,0.0,0.0,131.32,57.3986666632,-43.13,71.7969625731,3.4386666632000003,0,3.4386666632000003,53.96,-43.13,69.0787847316,123.75,57.7386666632,-17.17,60.2375508138,3.4386666632000003,0,3.4386666632000003,54.3,-17.17,56.9499683933,131.33
2021-10-28 00:00:00,3.3764444411,0.0,3.3764444411,3.3764444411,0,3.3764444411,0.0,0.0,0.0,131.32,54.6064444411,-41.91,68.8353969589,3.3764444411,0,3.3764444411,51.23,-41.91,66.1888283625,123.75,54.9464444411,-16.13,57.2650736201,3.3764444411,0,3.3764444411,51.57,-16.13,54.0337098486,131.33
2021-10-28 00:30:00,3.3457777744,0.0,3.3457777744,3.3457777744,0,3.3457777744,0.0,0.0,0.0,130.99,53.5457777744,-42.27,68.2195222606,3.3457777744,0,3.3457777744,50.2,-42.27,65.6261601802,123.38,53.8757777744,-16.5,56.3458022465,3.3457777744,0,3.3457777744,50.53,-16.5,53.1557231161,130.91
2021-10-28 01:00:00,3.4067777744,0.0,3.4067777744,3.4067777744,0,3.4067777744,0.0,0.0,0.0,130.99,52.1367777744,-42.42,67.2138378364,3.4067777744,0,3.4067777744,48.73,-42.42,64.6070375424,123.38,52.4767777744,-16.59,55.0367177944,3.4067777744,0,3.4067777744,49.07,-16.59,51.7985810616,130.91
2021-10-28 01:30:00,3.2786666634,0.0,3.2786666634,3.2786666634,0,3.2786666634,0.0,0.0,0.0,130.99,55.5986666634,-41.99,69.67332226,3.2786666634,0,3.2786666634,52.32,-41.99,67.0860827594,123.53,55.9486666634,-16.19,58.244050352,3.2786666634,0,3.2786666634,52.67,-16.19,55.1021324451,131.06
2021-10-28 02:00:00,3.4675555521,0.0,3.4675555521,3.4675555521,0,3.4675555521,0.0,0.0,0.0,130.99,55.5875555521,-41.86,69.5861763014,3.4675555521,0,3.4675555521,52.12,-41.86,66.8487397039,123.53,55.9175555521,-16.06,58.1781455438,3.4675555521,0,3.4675555521,52.45,-16.06,54.8536790015,131.06
2021-10-28 02:30:00,3.5002222187000003,0.0,3.5002222187000003,3.5002222187000003,0,3.5002222187000003,0.0,0.0,0.0,131.06,54.7002222187,-41.92,68.9158959223,3.5002222187000003,0,3.5002222187000003,51.2,-41.92,66.1719457172,123.37,55.0402222187,-16.06,57.3354136803,3.5002222187000003,0,3.5002222187000003,51.54,-16.06,53.984212507,131.06
2021-10-28 03:00:00,3.4949999965,0.0,3.4949999965,3.4949999965,0,3.4949999965,0.0,0.0,0.0,131.18,52.7949999965,-42.44,67.7382139167,3.4949999965,0,3.4949999965,49.3,-42.44,65.0510845413,123.51,53.1249999965,-16.48,55.6224417356,3.4949999965,0,3.4949999965,49.63,-16.48,52.2946201822,131.06
2021-10-28 03:30:00,3.4498888854,0.0,3.4498888854,3.4498888854,0,3.4498888854,0.0,0.0,0.0,131.44,50.9598888854,-42.95,66.6454257636,3.4498888854,0,3.4498888854,47.51,-42.95,64.0460974611,123.84,51.2998888854,-16.89,54.0088020572,3.4498888854,0,3.4498888854,47.85,-16.89,50.7434192778,131.4
2021-10-28 04:00:00,3.4891111076,0.0,3.4891111076,3.4891111076,0,3.4891111076,0.0,0.0,0.0,131.6,50.1591111076,-42.67,65.8533623068,3.4891111076,0,3.4891111076,46.67,-42.67,63.2362064011,124.04,50.4991111076,-16.59,53.1543819704,3.4891111076,0,3.4891111076,47.01,-16.59,49.8514613627,131.62
2021-10-28 04:30:00,3.4117777744,0.0,3.4117777744,3.4117777744,0,3.4117777744,0.0,0.0,0.0,131.72,49.5917777744,-42.06,65.0260564914,3.4117777744,0,3.4117777744,46.18,-42.06,62.4630770936,124.04,49.9217777744,-16.05,52.4384057362,3.4117777744,0,3.4117777744,46.51,-16.05,49.2014491656,131.72
2021-10-28 05:00:00,3.4781111076,0.0,3.4781111076,3.4781111076,0,3.4781111076,0.0,0.0,0.0,131.59,49.1181111076,-41.92,64.5745711467,3.4781111076,0,3.4781111076,45.64,-41.92,61.970121833,124.04,49.4481111076,-15.91,51.9446223599,3.4781111076,0,3.4781111076,45.97,-15.91,48.645338934,131.52
2021-10-28 05:30:00,3.4239999966,0.0,3.4239999966,3.4239999966,0,3.4239999966,0.0,0.0,0.0,131.59,50.0239999966,-41.93,65.2727008454,3.4239999966,0,3.4239999966,46.6,-41.93,62.6871988527,124.04,50.3739999966,-15.97,52.8448746394,3.4239999966,0,3.4239999966,46.95,-15.97,49.5917674619,131.52
2021-10-28 06:00:00,3.2996666634,0.0,3.2996666634,3.2996666634,0,3.2996666634,0.0,0.0,0.0,131.59,52.1896666634,-41.37,66.5975840886,3.2996666634,0,3.2996666634,48.89,-41.37,64.0445860319,123.92,52.5296666634,-15.51,54.7715800371,3.2996666634,0,3.2996666634,49.23,-15.51,51.6154337384,131.52
2021-10-28 06:30:00,3.183222219,0.0,3.183222219,3.183222219,0,3.183222219,0.0,0.0,0.0,131.34,57.683222219,-39.68,70.0132596411,3.183222219,0,3.183222219,54.5,-39.68,67.4147787952,123.63,58.043222219,-14.2,59.7549633551,3.183222219,0,3.183222219,54.86,-14.2,56.6679768476,131.25
2021-10-28 07:00:00,4.144111107,0.0,4.144111107,4.144111107,0,4.144111107,0.0,0.0,0.0,130.31,63.444111107,-38.82,74.3784083868,4.144111107,0,4.144111107,59.3,-38.82,70.8765292604,122.43,63.794111107,-12.87,65.079378546,4.144111107,0,4.144111107,59.65,-12.87,61.0226138411,130.04
2021-10-28 07:30:00,5.3439999947,0.0,5.3439999947,5.3439999947,0,5.3439999947,0.0,0.0,0.0,131.76,70.0039999947,-36.86,79.1152299829,5.3439999947,0,5.3439999947,64.66,-36.86,74.4283225661,123.67,70.3639999947,-11.07,71.2294699913,5.3439999947,0,5.3439999947,65.02,-11.07,65.9556312986,131.28
2021-10-28 08:00:00,5.5064444389,0.0,5.5064444389,5.5064444389,0,5.5064444389,0.0,0.0,0.0,131.56,74.8864444389,-35.73,82.9735648307,5.5064444389,0,5.5064444389,69.38,-35.73,78.0398443105,123.24,75.2664444389,-9.96,75.9225872747,5.5064444389,0,5.5064444389,69.76,-9.96,70.467433613,130.85
2021-10-28 08:30:00,5.5409999945,0.0,5.5409999945,5.5409999945,0,5.5409999945,0.0,0.0,0.0,131.56,79.1909999945,-33.86,86.1261521265,5.5409999945,0,5.5409999945,73.65,-33.86,81.0606075724,123.09,79.5609999945,-8.26,79.9886261922,5.5409999945,0,5.5409999945,74.02,-8.26,74.4794468293,130.72
2021-10-28 09:00:00,5.7404444387,0.0,5.7404444387,5.7404444387,0,5.7404444387,0.0,0.0,0.0,131.4,82.5104444387,-31.67,88.3796489101,5.7404444387,0,5.7404444387,76.77,-31.67,83.0459017652,122.67,82.8604444387,-6.21,83.0928237129,5.7404444387,0,5.7404444387,77.12,-6.21,77.3696225918,130.32
2021-10-28 09:30:00,3.9057777739,0.0,3.9057777739,3.9057777739,0,3.9057777739,0.0,0.0,0.0,130.93,84.1657777739,-30.37,89.4774555309,3.9057777739,0,3.9057777739,80.26,-30.37,85.8137780313,121.86,84.5257777739,-5.12,84.6807032817,3.9057777739,0,3.9057777739,80.62,-5.12,80.7824164036,129.48
2021-10-28 10:00:00,4.0037777738,0.0,4.0037777738,4.0037777738,0,4.0037777738,0.0,0.0,0.0,130.93,86.3437777738,-23.63,89.5188519824,4.0037777738,0,4.0037777738,82.34,-23.63,85.6636007882,121.86,86.1937777738,2.66,86.234812732,4.0037777738,0,4.0037777738,82.19,2.66,82.2330329004,129.48
2021-10-28 10:30:00,4.7338888842,0.0,4.7338888842,4.7338888842,0,4.7338888842,0.0,0.0,0.0,130.6,86.5238888842,-9.19,87.0105708959,4.7338888842,0,4.7338888842,81.79,-9.19,82.3046790893,123.42,86.1238888842,-3.56,86.1974352085,4.7338888842,0,4.7338888842,81.39,-3.56,81.4678200273,131.13
2021-10-28 11:00:00,5.7202222165,0.0,5.7202222165,5.7202222165,0,5.7202222165,0.0,0.0,0.0,131.09,83.4202222165,-10.56,84.0859505188,5.7202222165,0,5.7202222165,77.7,-10.56,78.414307368,125.7,83.3702222165,-14.33,84.5928061506,5.7202222165,0,5.7202222165,77.65,-14.33,78.9612018652,133.31
2021-10-28 11:30:00,9.3822222128,0.0,9.3822222128,9.3822222128,0,9.3822222128,0.0,0.0,0.0,131.41,81.4122222128,-14.29,82.6568450017,9.3822222128,0,9.3822222128,72.03,-14.29,73.4338137373,124.56,81.5322222128,-17.9,83.4740274514,9.3822222128,0,9.3822222128,72.15,-17.9,74.3372887587,132.16
2021-10-28 12:00:00,9.9397777678,0.0,9.9397777678,9.9397777678,0,9.9397777678,0.0,0.0,0.0,131.68,82.4897777678,-14.33,83.7252192364,9.9397777678,0,9.9397777678,72.55,-14.33,73.9516828747,124.0,82.6197777678,-17.95,84.5472068043,9.9397777678,0,9.9397777678,72.68,-17.95,74.8637756195,131.56
2021-10-28 12:30:00,8.1225555474,0.0,8.1225555474,8.1225555474,0,8.1225555474,0.0,0.0,0.0,131.68,89.0925555474,-12.1,89.9104746621,8.1225555474,0,8.1225555474,80.97,-12.1,81.8691083376,124.0,89.2425555474,-15.63,90.6009416101,8.1225555474,0,8.1225555474,81.12,-15.63,82.6120529947,131.56
2021-10-28 13:00:00,6.8111111043,0.0,6.8111111043,6.8111111043,0,6.8111111043,0.0,0.0,0.0,131.21,88.8811111043,-11.87,89.6702225442,6.8111111043,0,6.8111111043,82.07,-11.87,82.9239519078,123.24,89.0311111043,-15.4,90.3531889004,6.8111111043,0,6.8111111043,82.22,-15.4,83.6497961743,130.86
2021-10-28 13:30:00,4.7781111063,0.0,4.7781111063,4.7781111063,0,4.7781111063,0.0,0.0,0.0,131.21,87.1081111063,-12.28,87.9694345811,4.7781111063,0,4.7781111063,82.33,-12.28,83.2407790689,123.24,87.2381111063,-15.83,88.6627144261,4.7781111063,0,4.7781111063,82.46,-15.83,83.9657102632,130.86
2021-10-28 14:00:00,4.3849999956,0.0,4.3849999956,4.3849999956,0,4.3849999956,0.0,0.0,0.0,131.56,86.0049999956,-12.3,86.8800899185,4.3849999956,0,4.3849999956,81.62,-12.3,82.5415919401,123.6,86.1349999956,-15.85,87.5811664928,4.3849999956,0,4.3849999956,81.75,-15.85,83.2723543561,131.18
2021-10-28 14:30:00,4.2915555513,0.0,4.2915555513,4.2915555513,0,4.2915555513,0.0,0.0,0.0,131.56,86.3015555513,-12.2,87.1596150208,4.2915555513,0,4.2915555513,82.01,-12.2,82.9124845847,123.6,86.4315555513,-15.75,87.8548592567,4.2915555513,0,4.2915555513,82.14,-15.75,83.6363682856,131.18
2021-10-28 15:00:00,4.1693333292,0.0,4.1693333292,4.1693333292,0,4.1693333292,0.0,0.0,0.0,131.56,86.0093333292,-12.61,86.9288071914,4.1693333292,0,4.1693333292,81.84,-12.61,82.8057830106,123.52,86.1293333292,-16.18,87.6359199172,4.1693333292,0,4.1693333292,81.96,-16.18,83.5418098918,131.08
2021-10-28 15:30:00,7.4375555481,0.0,7.4375555481,7.4375555481,0,7.4375555481,0.0,0.0,0.0,131.56,84.7675555481,-14.12,85.9355157871,7.4375555481,0,7.4375555481,77.33,-14.12,78.6085447009,123.63,84.8975555481,-17.72,86.7271199686,7.4375555481,0,7.4375555481,77.46,-17.72,79.4609967217,131.08
2021-10-28 16:00:00,7.0345555485,0.0,7.0345555485,7.0345555485,0,7.0345555485,0.0,0.0,0.0,131.86,88.8445555485,-13.18,89.8168550474,7.0345555485,0,7.0345555485,81.81,-13.18,82.864880981,124.07,88.9945555485,-16.74,90.555278793,7.0345555485,0,7.0345555485,81.96,-16.74,83.6520722995,131.62
2021-10-28 16:30:00,5.4721111056,0.0,5.4721111056,5.4721111056,0,5.4721111056,0.0,0.0,0.0,131.61,95.4521111056,-10.68,96.0477376856,5.4721111056,0,5.4721111056,89.98,-10.68,90.6116041134,123.73,95.6021111056,-14.17,96.6465340706,5.4721111056,0,5.4721111056,90.13,-14.17,91.2370856615,131.28
2021-10-28 17:00:00,6.8928874198,0.0,6.8928874198,6.8928874198,0,6.8928874198,0.0,0.0,0.0,131.38,95.7328874198,-11.7,96.4451954932,6.8928874198,0,6.8928874198,88.84,-11.7,89.6071180208,123.08,95.8428874198,-15.23,97.0454118903,6.8928874198,0,6.8928874198,88.95,-15.23,90.2444203261,130.75
2021-10-28 17:30:00,12.7875511398,0.0,12.7875511398,12.7875511398,0,12.7875511398,0.0,0.0,0.0,131.38,102.4075511398,-12.43,103.1591558247,12.7875511398,0,12.7875511398,89.62,-12.43,90.4778939852,123.28,102.5375511398,-15.95,103.7706697182,12.7875511398,0,12.7875511398,89.75,-15.95,91.1562669266,130.91
2021-10-28 18:00:00,13.1473289048,0.0,13.1473289048,13.1473289048,0,13.1473289048,0.0,0.0,0.0,131.38,104.0773289048,-12.19,104.7887708295,13.1473289048,0,13.1473289048,90.93,-12.19,91.7434520824,123.28,104.2073289048,-15.68,105.3804051875,13.1473289048,0,13.1473289048,91.06,-15.68,92.4001406925,130.84
2021-10-28 18:30:00,15.0289955669,0.0,15.0289955669,15.0289955669,0,15.0289955669,0.0,0.0,0.0,131.03,105.8789955669,-12.2,106.5795557425,15.0289955669,0,15.0289955669,90.85,-12.2,91.6654924167,122.96,105.9889955669,-15.73,107.1498953863,15.0289955669,0,15.0289955669,90.96,-15.73,92.3100996641,130.57
2021-10-28 19:00:00,15.0414400348,0.0,15.0414400348,15.0414400348,0,15.0414400348,0.0,0.0,0.0,131.56,103.6614400348,-13.42,104.5265064474,15.0414400348,0,15.0414400348,88.62,-13.42,89.6303564648,123.52,103.7714400348,-16.98,105.1514724904,15.0414400348,0,15.0414400348,88.73,-16.98,90.3400979632,131.13
2021-10-28 19:30:00,12.411217835,0.0,12.411217835,12.411217835,0,12.411217835,0.0,0.0,0.0,131.85,100.681217835,-15.28,101.8341103203,12.411217835,0,12.411217835,88.27,-15.28,89.5827622928,124.0,100.791217835,-18.85,102.5387345965,12.411217835,0,12.411217835,88.38,-18.85,90.3678421785,131.54
2021-10-28 20:00:00,6.9298441229000005,0.0,6.9298441229000005,6.9298441229000005,0,6.9298441229000005,0.0,0.0,0.0,131.85,97.5498441229,-15.4,98.7579469633,6.9298441229000005,0,6.9298441229000005,90.62,-15.4,91.919227586,124.17,97.6598441229,-18.96,99.4832988702,6.9298441229000005,0,6.9298441229000005,90.73,-18.96,92.6898834825,131.67
2021-10-28 20:30:00,8.2329999918,0.0,8.2329999918,8.2329999918,0,8.2329999918,0.0,0.0,0.0,132.05,90.4029999918,-16.55,91.9054128303,8.2329999918,0,8.2329999918,82.17,-16.55,83.820113338,124.4,90.4729999918,-20.16,92.6919054045,8.2329999918,0,8.2329999918,82.24,-20.16,84.6749266312,131.89
2021-10-28 21:00:00,7.1686666595,0.0,7.1686666595,7.1686666595,0,7.1686666595,0.0,0.0,0.0,132.05,84.3986666595,-27.81,88.8624275715,7.1686666595,0,7.1686666595,77.23,-27.81,82.0845235108,124.53,84.6086666595,-16.6,86.2217285485,7.1686666595,0,7.1686666595,77.44,-16.6,79.1992020162,132.03
2021-10-28 21:30:00,5.8202222164,0.0,5.8202222164,5.8202222164,0,5.8202222164,0.0,0.0,0.0,132.05,82.4002222164,-37.18,90.3999392772,5.8202222164,0,5.8202222164,76.58,-37.18,85.1284253349,124.27,82.7302222164,-11.39,83.5106087152,5.8202222164,0,5.8202222164,76.91,-11.39,77.7488276439,131.74
2021-10-28 22:00:00,5.0557777727,0.0,5.0557777727,5.0557777727,0,5.0557777727,0.0,0.0,0.0,131.61,78.3957777727,-37.97,87.1069392907,5.0557777727,0,5.0557777727,73.34,-37.97,82.586176204,123.31,78.7157777727,-12.06,79.6342719585,5.0557777727,0,5.0557777727,73.66,-12.06,74.6407341872,130.8
2021-10-28 22:30:00,3.5448888853,0.0,3.5448888853,3.5448888853,0,3.5448888853,0.0,0.0,0.0,131.81,72.1248888853,-39.3,82.1370172135,3.5448888853,0,3.5448888853,68.58,-39.3,79.042434173,123.6,72.4348888853,-13.56,73.6931932259,3.5448888853,0,3.5448888853,68.89,-13.56,70.2118629578,131.14
2021-10-28 23:00:00,3.8424444406,0.0,3.8424444406,3.8424444406,0,3.8424444406,0.0,0.0,0.0,131.2,65.5324444406,-39.8,76.6716458305,3.8424444406,0,3.8424444406,61.69,-39.8,73.4145496479,123.18,65.8324444406,-13.92,67.2880163255,3.8424444406,0,3.8424444406,61.99,-13.92,63.5336643048,130.72
2021-10-28 23:30:00,4.3162222179,0.0,4.3162222179,4.3162222179,0,4.3162222179,0.0,0.0,0.0,131.51,59.3262222179,-40.21,71.6689942908,4.3162222179,0,4.3162222179,55.01,-40.21,68.1391532087,123.59,59.6462222179,-14.13,61.297053149999996,4.3162222179,0,4.3162222179,55.33,-14.13,57.1057422682,131.15
2021-10-29 00:00:00,3.5817777742,0.0,3.5817777742,3.5817777742,0,3.5817777742,0.0,0.0,0.0,132.24,55.3617777742,-40.93,68.8490474758,3.5817777742,0,3.5817777742,51.78,-40.93,66.0032824941,124.31,55.701777774199996,-15.29,57.7622034483,3.5817777742,0,3.5817777742,52.12,-15.29,54.3164661958,131.92
2021-10-29 00:30:00,3.5887777742,0.0,3.5887777742,3.5887777742,0,3.5887777742,0.0,0.0,0.0,130.91,54.1287777742,-41.11,67.9702632283,3.5887777742,0,3.5887777742,50.54,-41.11,65.1484742722,123.15,54.4387777742,-15.49,56.5996521681,3.5887777742,0,3.5887777742,50.85,-15.49,53.1569619147,130.78
2021-10-29 01:00:00,3.6105555519,0.0,3.6105555519,3.6105555519,0,3.6105555519,0.0,0.0,0.0,130.91,52.9405555519,-41.28,67.1322636453,3.6105555519,0,3.6105555519,49.33,-41.28,64.3233029314,123.15,53.2705555519,-15.62,55.5133901758,3.6105555519,0,3.6105555519,49.66,-15.62,52.0586208039,130.78
2021-10-29 01:30:00,3.6598888852,0.0,3.6598888852,3.6598888852,0,3.6598888852,0.0,0.0,0.0,130.91,56.0898888852,-40.42,69.1364739856,3.6598888852,0,3.6598888852,52.43,-40.42,66.2018224825,123.15,56.4298888852,-14.89,58.3613267464,3.6598888852,0,3.6598888852,52.77,-14.89,54.8305115789,130.87
2021-10-29 02:00:00,3.5916666631,0.0,3.5916666631,3.5916666631,0,3.5916666631,0.0,0.0,0.0,130.63,56.5316666631,-40.55,69.5710560198,3.5916666631,0,3.5916666631,52.94,-40.55,66.6854264439,122.75,56.8616666631,-15.03,58.8145393224,3.5916666631,0,3.5916666631,53.27,-15.03,55.3497407401,130.43
2021-10-29 02:30:00,3.588555552,0.0,3.588555552,3.588555552,0,3.588555552,0.0,0.0,0.0,130.63,55.918555552,-40.77,69.2031628975,3.588555552,0,3.588555552,52.33,-40.77,66.3371826354,122.83,56.238555552,-15.25,58.2695257452,3.588555552,0,3.588555552,52.65,-15.25,54.8140949027,130.43
2021-10-29 03:00:00,3.6494444408,0.0,3.6494444408,3.6494444408,0,3.6494444408,0.0,0.0,0.0,130.63,53.8494444408,-41.06,67.7176953726,3.6494444408,0,3.6494444408,50.2,-41.06,64.853400836,122.83,54.1594444408,-15.46,56.322793096,3.6494444408,0,3.6494444408,50.51,-15.46,52.8230224429,130.43
2021-10-29 03:30:00,3.6282222186,0.0,3.6282222186,3.6282222186,0,3.6282222186,0.0,0.0,0.0,130.81,52.3782222186,-41.17,66.6216711197,3.6282222186,0,3.6282222186,48.75,-41.17,63.8085527183,123.02,52.7082222186,-15.56,54.9569858111,3.6282222186,0,3.6282222186,49.08,-15.56,51.4874742049,130.72
2021-10-29 04:00:00,3.6214444408,0.0,3.6214444408,3.6214444408,0,3.6214444408,0.0,0.0,0.0,130.81,51.6814444408,-41.46,66.2563453527,3.6214444408,0,3.6214444408,48.06,-41.46,63.472003277,123.02,52.0014444408,-15.82,54.3546007614,3.6214444408,0,3.6214444408,48.38,-15.82,50.9008526451,130.72
2021-10-29 04:30:00,3.4605555521,0.0,3.4605555521,3.4605555521,0,3.4605555521,0.0,0.0,0.0,130.93,50.9605555521,-41.72,65.8599773928,3.4605555521,0,3.4605555521,47.5,-41.72,63.2203163548,123.19,51.2905555521,-16.0,53.7282150163,3.4605555521,0,3.4605555521,47.83,-16.0,50.4351950527,130.85
2021-10-29 05:00:00,3.3792222188,0.0,3.3792222188,3.3792222188,0,3.3792222188,0.0,0.0,0.0,131.13,50.6792222188,-41.67,65.6107648538,3.3792222188,0,3.3792222188,47.3,-41.67,63.0371231894,123.43,50.9892222188,-15.92,53.4167312972,3.3792222188,0,3.3792222188,47.61,-15.92,50.201180265,131.1
2021-10-29 05:30:00,3.465444441,0.0,3.465444441,3.465444441,0,3.465444441,0.0,0.0,0.0,131.13,51.375444441,-41.59,66.0996550029,3.465444441,0,3.465444441,47.91,-41.59,63.4436458599,123.43,51.695444441,-15.9,54.0853859739,3.465444441,0,3.465444441,48.23,-15.9,50.7832935127,131.1
2021-10-29 06:00:00,3.4558888854,0.0,3.4558888854,3.4558888854,0,3.4558888854,0.0,0.0,0.0,130.93,53.1558888854,-41.17,67.2347932487,3.4558888854,0,3.4558888854,49.7,-41.17,64.5372675281,123.19,53.4858888854,-15.57,55.7060608001,3.4558888854,0,3.4558888854,50.03,-15.57,52.3968109717,130.89
2021-10-29 06:30:00,3.2936666634,0.0,3.2936666634,3.2936666634,0,3.2936666634,0.0,0.0,0.0,131.12,59.3636666634,-40.31,71.7561218275,3.2936666634,0,3.2936666634,56.07,-40.31,69.0560714203,123.18,59.7136666634,-14.61,61.4749874858,3.2936666634,0,3.2936666634,56.42,-14.61,58.2809445702,130.85
2021-10-29 07:00:00,3.1612222191,0.0,3.1612222191,3.1612222191,0,3.1612222191,0.0,0.0,0.0,131.12,65.0112222191,-39.94,76.2998205399,3.1612222191,0,3.1612222191,61.85,-39.94,73.6249013582,123.18,65.3712222191,-13.97,66.8472706579,3.1612222191,0,3.1612222191,62.21,-13.97,63.7592738353,130.85
2021-10-29 07:30:00,2.9978888859,0.0,2.9978888859,2.9978888859,0,2.9978888859,0.0,0.0,0.0,131.92,74.6878888859,-38.12,83.8535338923,2.9978888859,0,2.9978888859,71.69,-38.12,81.1947689202,123.94,75.0278888859,-12.33,76.034288388,2.9978888859,0,2.9978888859,72.03,-12.33,73.077697008,131.53
2021-10-29 08:00:00,2.9244444415,0.0,2.9244444415,2.9244444415,0,2.9244444415,0.0,0.0,0.0,131.38,80.7944444415,-36.4,88.6154741149,2.9244444415,0,2.9244444415,77.87,-36.4,85.9575296295,123.18,81.1344444415,-10.69,81.8356534454,2.9244444415,0,2.9244444415,78.21,-10.69,78.9371914879,130.8
2021-10-29 08:30:00,2.9261111082,0.0,2.9261111082,2.9261111082,0,2.9261111082,0.0,0.0,0.0,131.31,84.6261111082,-33.69,91.0856453087,2.9261111082,0,2.9261111082,81.7,-33.69,88.3736731159,122.91,84.9561111082,-8.18,85.3490082814,2.9261111082,0,2.9261111082,82.03,-8.18,82.4368443113,130.53
2021-10-29 09:00:00,3.247222219,0.0,3.247222219,3.247222219,0,3.247222219,0.0,0.0,0.0,131.09,87.307222219,-32.92,93.3074351356,3.247222219,0,3.247222219,84.06,-32.92,90.2762981075,122.41,87.637222219,-7.41,87.9499335887,3.247222219,0,3.247222219,84.39,-7.41,84.7146988426,130.02
2021-10-29 09:30:00,4.9271111062,0.0,4.9271111062,4.9271111062,0,4.9271111062,0.0,0.0,0.0,131.2,87.0071111062,-32.46,92.8648963982,4.9271111062,0,4.9271111062,82.08,-32.46,88.2653839282,122.41,87.3171111062,-6.97,87.5948559673,4.9271111062,0,4.9271111062,82.39,-6.97,82.6842971791,130.02
2021-10-29 10:00:00,6.3534444381,0.0,6.3534444381,6.3534444381,0,6.3534444381,0.0,0.0,0.0,131.2,85.2434444381,-32.93,91.3828743237,6.3534444381,0,6.3534444381,78.89,-32.93,85.4869405231,122.41,85.5534444381,-7.33,85.8668781034,6.3534444381,0,6.3534444381,79.2,-7.33,79.5384743379,130.02
2021-10-29 10:30:00,9.5773333238,0.0,9.5773333238,9.5773333238,0,9.5773333238,0.0,0.0,0.0,131.37,80.8573333238,-33.87,87.6646180179,9.5773333238,0,9.5773333238,71.28,-33.87,78.9177755642,122.59,81.1773333238,-8.14,81.5844289406,9.5773333238,0,9.5773333238,71.6,-8.14,72.0612211942,130.23
2021-10-29 11:00:00,11.5627777662,0.0,11.5627777662,11.5627777662,0,11.5627777662,0.0,0.0,0.0,131.71,74.6327777662,-33.29,81.7207171842,11.5627777662,0,11.5627777662,63.07,-33.29,71.3165408583,123.09,74.9127777662,-7.46,75.2833040763,11.5627777662,0,11.5627777662,63.35,-7.46,63.7877268759,130.74
2021-10-29 11:30:00,14.6125555409,0.0,14.6125555409,14.6125555409,0,14.6125555409,0.0,0.0,0.0,132.02,69.6225555409,-33.18,77.1246564988,14.6125555409,0,14.6125555409,55.01,-33.18,64.2418282741,123.34,69.9725555409,-7.35,70.3575229022,14.6125555409,0,14.6125555409,55.36,-7.35,55.845788561,130.99
2021-10-29 12:00:00,14.5951110965,0.0,14.5951110965,14.5951110965,0,14.5951110965,0.0,0.0,0.0,132.13,73.5551110965,-32.91,80.5817750389,14.5951110965,0,14.5951110965,58.96,-32.91,67.5229568369,123.5,73.8851110965,-7.08,74.2235544941,14.5951110965,0,14.5951110965,59.29,-7.08,59.7112259127,131.1
2021-10-29 12:30:00,19.1436666475,0.0,19.1436666475,19.1436666475,0,19.1436666475,0.0,0.0,0.0,132.13,68.4736666475,-33.26,76.1240476075,19.1436666475,0,19.1436666475,49.33,-33.26,59.4951804771,123.5,68.7836666475,-7.43,69.1837964951,19.1436666475,0,19.1436666475,49.64,-7.43,50.1929726157,131.1
2021-10-29 13:00:00,18.812333314500002,0.0,18.812333314500002,18.812333314500002,0,18.812333314500002,0.0,0.0,0.0,132.13,67.4923333145,-34.16,75.64470012,18.812333314500002,0,18.812333314500002,48.68,-34.16,59.4697233893,123.5,67.8123333145,-8.22,68.3087179616,18.812333314500002,0,18.812333314500002,49.0,-8.22,49.6846897947,131.1
2021-10-29 13:30:00,18.7323333146,0.0,18.7323333146,18.7323333146,0,18.7323333146,0.0,0.0,0.0,132.3,65.5323333146,-36.3,74.9144626201,18.7323333146,0,18.7323333146,46.8,-36.3,59.2277806439,123.9,65.8723333146,-10.14,66.6482100008,18.7323333146,0,18.7323333146,47.14,-10.14,48.2182455094,131.48
2021-10-29 14:00:00,19.9877777578,0.0,19.9877777578,19.9877777578,0,19.9877777578,0.0,0.0,0.0,132.66,65.8377777578,-36.63,75.3416875314,19.9877777578,0,19.9877777578,45.85,-36.63,58.6854274927,124.45,66.1777777578,-10.38,66.9868843055,19.9877777578,0,19.9877777578,46.19,-10.38,47.3419528537,132.05
2021-10-29 14:30:00,18.9321110922,0.0,18.9321110922,18.9321110922,0,18.9321110922,0.0,0.0,0.0,132.81,64.8621110922,-37.09,74.7178797567,18.9321110922,0,18.9321110922,45.93,-37.09,59.0358619824,124.62,65.1921110922,-10.77,66.0757462966,18.9321110922,0,18.9321110922,46.26,-10.77,47.4971630732,132.19
2021-10-29 15:00:00,17.9801110931,0.0,17.9801110931,17.9801110931,0,17.9801110931,0.0,0.0,0.0,132.9,63.5901110931,-37.65,73.9000996538,17.9801110931,0,17.9801110931,45.61,-37.65,59.142155862,124.83,63.9301110931,-11.27,64.9158840684,17.9801110931,0,17.9801110931,45.95,-11.27,47.3118949103,132.36
2021-10-29 15:30:00,15.1956666515,0.0,15.1956666515,15.1956666515,0,15.1956666515,0.0,0.0,0.0,132.9,66.5456666515,-37.68,76.4729242941,15.1956666515,0,15.1956666515,51.35,-37.68,63.6914821621,124.92,66.9056666515,-11.39,67.868257161,15.1956666515,0,15.1956666515,51.71,-11.39,52.9495627933,132.36
2021-10-29 16:00:00,12.582999987400001,0.0,12.582999987400001,12.582999987400001,0,12.582999987400001,0.0,0.0,0.0,132.68,69.9029999874,-37.8,79.4686693436,12.582999987400001,0,12.582999987400001,57.32,-37.8,68.6616515968,124.67,70.2529999874,-11.57,71.1993603007,12.582999987400001,0,12.582999987400001,57.67,-11.57,58.8191618437,132.17
2021-10-29 16:30:00,9.3976666573,0.0,9.3976666573,9.3976666573,0,9.3976666573,0.0,0.0,0.0,132.68,75.0976666573,-37.03,83.731000456,9.3976666573,0,9.3976666573,65.7,-37.03,75.4169138854,124.67,75.4576666573,-10.94,76.2465937427,9.3976666573,0,9.3976666573,66.06,-10.94,66.9597431297,132.04
2021-10-29 17:00:00,6.9748888819,0.0,6.9748888819,6.9748888819,0,6.9748888819,0.0,0.0,0.0,132.3,81.3348888819,-36.22,89.035119753,6.9748888819,0,6.9748888819,74.36,-36.22,82.7121393751,124.13,81.6948888819,-10.31,82.3428865745,6.9748888819,0,6.9748888819,74.72,-10.31,75.4279424351,131.6
2021-10-29 17:30:00,3.9938888849,0.0,3.9938888849,3.9938888849,0,3.9938888849,0.0,0.0,0.0,131.73,87.9838888849,-33.75,94.2349574378,3.9938888849,0,3.9938888849,83.99,-33.75,90.5173055277,123.49,88.3238888849,-8.11,88.6954420912,3.9938888849,0,3.9938888849,84.33,-8.11,84.7190710525,130.91
2021-10-29 18:00:00,5.0197777728,0.0,5.0197777728,5.0197777728,0,5.0197777728,0.0,0.0,0.0,131.32,91.9297777728,-32.28,97.4324506586,5.0197777728,0,5.0197777728,86.91,-32.28,92.7110915695,122.71,92.2597777728,-6.85,92.513723818,5.0197777728,0,5.0197777728,87.24,-6.85,87.5085144429,130.16
2021-10-29 18:30:00,6.7482222155,0.0,6.7482222155,6.7482222155,0,6.7482222155,0.0,0.0,0.0,130.84,93.8682222155,-32.34,99.2830234325,6.7482222155,0,6.7482222155,87.12,-32.34,92.9288437462,122.11,94.2082222155,-6.97,94.4657082385,6.7482222155,0,6.7482222155,87.46,-6.97,87.7372925272,129.6
2021-10-29 19:00:00,6.4638888824,0.0,6.4638888824,6.4638888824,0,6.4638888824,0.0,0.0,0.0,130.77,95.0838888824,-32.01,100.3273941902,6.4638888824,0,6.4638888824,88.62,-32.01,94.2239062022,121.98,95.3938888824,-6.64,95.6247020184,6.4638888824,0,6.4638888824,88.93,-6.64,89.1775448193,129.49
2021-10-29 19:30:00,4.4835555511,0.0,4.4835555511,4.4835555511,0,4.4835555511,0.0,0.0,0.0,130.86,91.4235555511,-32.4,96.9949818784,4.4835555511,0,4.4835555511,86.94,-32.4,92.7810519449,121.98,91.7435555511,-6.97,92.0079392507,4.4835555511,0,4.4835555511,87.26,-6.97,87.5379260664,129.49
2021-10-29 20:00:00,3.3865555522,0.0,3.3865555522,3.3865555522,0,3.3865555522,0.0,0.0,0.0,130.96,86.2165555522,-33.84,92.6198685557,3.3865555522,0,3.3865555522,82.83,-33.84,89.4759995753,122.13,86.5265555522,-8.24,86.9180212368,3.3865555522,0,3.3865555522,83.14,-8.24,83.5473350862,129.66
2021-10-29 20:30:00,3.3822222188,0.0,3.3822222188,3.3822222188,0,3.3822222188,0.0,0.0,0.0,131.37,82.5822222188,-35.91,90.0519379392,3.3822222188,0,3.3822222188,79.2,-35.91,86.9607273429,122.7,82.9022222188,-10.19,83.5261309341,3.3822222188,0,3.3822222188,79.52,-10.19,80.1702345013,130.25
2021-10-29 21:00:00,3.3014444411,0.0,3.3014444411,3.3014444411,0,3.3014444411,0.0,0.0,0.0,131.37,76.8414444411,-36.1,84.8988667993,3.3014444411,0,3.3014444411,73.54,-36.1,81.9227782732,123.07,77.1614444411,-10.38,77.8564891852,3.3014444411,0,3.3014444411,73.86,-10.38,74.585816346,130.58
2021-10-29 21:30:00,3.3187777745,0.0,3.3187777745,3.3187777745,0,3.3187777745,0.0,0.0,0.0,131.48,73.2887777745,-37.71,82.4214113424,3.3187777745,0,3.3187777745,69.97,-37.71,79.4848727746,123.07,73.6087777745,-11.86,74.5581099911,3.3187777745,0,3.3187777745,70.29,-11.86,71.2835443844,130.58
2021-10-29 22:00:00,3.841888885,0.0,3.841888885,3.841888885,0,3.841888885,0.0,0.0,0.0,131.71,68.911888885,-40.46,79.9115763185,3.841888885,0,3.841888885,65.07,-40.46,76.6232112352,123.57,69.221888885,-14.36,70.695682335,3.841888885,0,3.841888885,65.38,-14.36,66.9384344006,131.09
2021-10-29 22:30:00,3.5219999965,0.0,3.5219999965,3.5219999965,0,3.5219999965,0.0,0.0,0.0,132.04,65.4519999965,-41.54,77.521196479,3.5219999965,0,3.5219999965,61.93,-41.54,74.5714187876,124.13,65.7719999965,-15.28,67.5235839062,3.5219999965,0,3.5219999965,62.25,-15.28,64.0979009017,131.69
2021-10-29 23:00:00,3.5467777742,0.0,3.5467777742,3.5467777742,0,3.5467777742,0.0,0.0,0.0,132.39,61.4167777742,-38.96,72.7317137992,3.5467777742,0,3.5467777742,57.87,-38.96,69.762586678,124.67,61.7367777742,-12.68,63.025487939,3.5467777742,0,3.5467777742,58.19,-12.68,59.5555077218,132.19
2021-10-29 23:30:00,3.6098888853,0.0,3.6098888853,3.6098888853,0,3.6098888853,0.0,0.0,0.0,132.59,58.0998888853,-37.17,68.9725016835,3.6098888853,0,3.6098888853,54.49,-37.17,65.9603593077,124.59,58.3998888853,-11.11,59.4472801885,3.6098888853,0,3.6098888853,54.79,-11.11,55.9050641713,132.19
2021-10-30 00:00:00,4.0391111071,0.0,4.0391111071,4.0391111071,0,4.0391111071,0.0,0.0,0.0,132.25,55.0491111071,-37.91,66.8399037528,4.0391111071,0,4.0391111071,51.01,-37.91,63.5546080155,124.09,55.3691111071,-11.82,56.6167012885,4.0391111071,0,4.0391111071,51.33,-11.82,52.6733452517,131.61
2021-10-30 00:30:00,3.6701111074,0.0,3.6701111074,3.6701111074,0,3.6701111074,0.0,0.0,0.0,132.08,54.7101111074,-38.43,66.8585159676,3.6701111074,0,3.6701111074,51.04,-38.43,63.8901126936,124.12,55.0101111074,-12.37,56.3837673808,3.6701111074,0,3.6701111074,51.34,-12.37,52.8092084773,131.61
2021-10-30 01:00:00,3.6003333296999998,0.0,3.6003333296999998,3.6003333296999998,0,3.6003333296999998,0.0,0.0,0.0,132.08,53.4603333297,-38.52,65.8923185184,3.6003333296999998,0,3.6003333296999998,49.86,-38.52,63.0064282435,124.12,53.7603333297,-12.63,55.2240014824,3.6003333296999998,0,3.6003333296999998,50.16,-12.63,51.7256464435,131.61
2021-10-30 01:30:00,3.5071111076,0.0,3.5071111076,3.5071111076,0,3.5071111076,0.0,0.0,0.0,131.68,56.7471111076,-37.87,68.2229544879,3.5071111076,0,3.5071111076,53.24,-37.87,65.3347878239,123.76,57.0571111076,-12.02,58.309470311,3.5071111076,0,3.5071111076,53.55,-12.02,54.8824461918,131.26
2021-10-30 02:00:00,3.3822222188,0.0,3.3822222188,3.3822222188,0,3.3822222188,0.0,0.0,0.0,131.54,57.8622222188,-37.86,69.1477863717,3.3822222188,0,3.3822222188,54.48,-37.86,66.343424693,123.52,58.1622222188,-12.05,59.397361839,3.3822222188,0,3.3822222188,54.78,-12.05,56.0896683891,131.02
2021-10-30 02:30:00,3.3377777744,0.0,3.3377777744,3.3377777744,0,3.3377777744,0.0,0.0,0.0,131.45,57.3177777744,-37.86,68.6928471458,3.3377777744,0,3.3377777744,53.98,-37.86,65.9334512975,123.42,57.5977777744,-12.02,58.8386302063,3.3377777744,0,3.3377777744,54.26,-12.02,55.5754262242,130.86
2021-10-30 03:00:00,3.3958888855,0.0,3.3958888855,3.3958888855,0,3.3958888855,0.0,0.0,0.0,131.45,54.8658888855,-37.97,66.7232093293,3.3958888855,0,3.3958888855,51.47,-37.97,63.9600015635,123.42,55.1458888855,-12.09,56.4556211636,3.3958888855,0,3.3958888855,51.75,-12.09,53.1434906644,130.86
2021-10-30 03:30:00,3.5782222186,0.0,3.5782222186,3.5782222186,0,3.5782222186,0.0,0.0,0.0,131.59,54.4682222186,-38.45,66.6722560865,3.5782222186,0,3.5782222186,50.89,-38.45,63.7824003938,123.59,54.7582222186,-12.56,56.1802144936,3.5782222186,0,3.5782222186,51.18,-12.56,52.6986337584,131.07
2021-10-30 04:00:00,3.0602222192,0.0,3.0602222192,3.0602222192,0,3.0602222192,0.0,0.0,0.0,131.59,53.0402222192,-38.39,65.4756235026,3.0602222192,0,3.0602222192,49.98,-38.39,63.0221588015,123.59,53.3202222192,-12.49,54.7635480726,3.0602222192,0,3.0602222192,50.26,-12.49,51.7886831267,131.07
2021-10-30 04:30:00,3.2378888857,0.0,3.2378888857,3.2378888857,0,3.2378888857,0.0,0.0,0.0,131.59,50.8078888857,-38.37,63.6686616242,3.2378888857,0,3.2378888857,47.57,-38.37,61.1159700897,123.75,51.0978888857,-12.48,52.5998540737,3.2378888857,0,3.2378888857,47.86,-12.48,49.460388191,131.15
2021-10-30 05:00:00,3.1928888857,0.0,3.1928888857,3.1928888857,0,3.1928888857,0.0,0.0,0.0,131.59,50.2928888857,-38.36,63.2523855081,3.1928888857,0,3.1928888857,47.1,-38.36,60.7445437879,123.75,50.5728888857,-12.43,52.0780375038,3.1928888857,0,3.1928888857,47.38,-12.43,48.9833573778,131.15
2021-10-30 05:30:00,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,131.59,50.409111108,-38.34,63.3327252113,3.149111108,0,3.149111108,47.26,-38.34,60.8560859734,123.67,50.709111108,-12.45,52.2150979063,3.149111108,0,3.149111108,47.56,-12.45,49.1625477371,131.15
2021-10-30 06:00:00,3.1439999969,0.0,3.1439999969,3.1439999969,0,3.1439999969,0.0,0.0,0.0,131.59,51.6939999969,-38.21,64.2827639082,3.1439999969,0,3.1439999969,48.55,-38.21,61.7827370711,123.67,51.9839999969,-12.32,53.4239520784,3.1439999969,0,3.1439999969,48.84,-12.32,50.3699116537,131.15
2021-10-30 06:30:00,3.147111108,0.0,3.147111108,3.147111108,0,3.147111108,0.0,0.0,0.0,131.59,54.857111108,-37.77,66.6023688701,3.147111108,0,3.147111108,51.71,-37.77,64.0351231747,123.59,55.147111108,-12.0,56.4376103636,3.147111108,0,3.147111108,52.0,-12.0,53.3666562565,131.05
2021-10-30 07:00:00,3.1037777747,0.0,3.1037777747,3.1037777747,0,3.1037777747,0.0,0.0,0.0,131.29,58.1737777747,-36.61,68.7348566637,3.1037777747,0,3.1037777747,55.07,-36.61,66.1286397864,123.27,58.4637777747,-10.7,59.4348661283,3.1037777747,0,3.1037777747,55.36,-10.7,56.384568811,130.8
2021-10-30 07:30:00,3.086111108,0.0,3.086111108,3.086111108,0,3.086111108,0.0,0.0,0.0,131.73,60.856111108,-35.13,70.2679383445,3.086111108,0,3.086111108,57.77,-35.13,67.6127931682,123.5,61.156111108,-9.11,61.8309148069,3.086111108,0,3.086111108,58.07,-9.11,58.7802432795,131.08
2021-10-30 08:00:00,3.0042222192,0.0,3.0042222192,3.0042222192,0,3.0042222192,0.0,0.0,0.0,132.32,65.3942222192,-33.97,73.6910116612,3.0042222192,0,3.0042222192,62.39,-33.97,71.0385317979,123.87,65.7142222192,-7.94,66.192164203,3.0042222192,0,3.0042222192,62.71,-7.94,63.2106612843,131.43
2021-10-30 08:30:00,3.1777777746,0.0,3.1777777746,3.1777777746,0,3.1777777746,0.0,0.0,0.0,132.47,69.1877777746,-32.87,76.5988609144,3.1777777746,0,3.1777777746,66.01,-32.87,73.7411486214,123.87,69.4777777746,-6.92,69.8215439853,3.1777777746,0,3.1777777746,66.3,-6.92,66.6601560154,131.43
2021-10-30 09:00:00,5.0403333283,0.0,5.0403333283,5.0403333283,0,5.0403333283,0.0,0.0,0.0,132.38,71.6103333283,-31.92,78.4023356756,5.0403333283,0,5.0403333283,66.57,-31.92,73.8271718272,123.65,71.9103333283,-6.07,72.1660650125,5.0403333283,0,5.0403333283,66.87,-6.07,67.1449313053,131.24
2021-10-30 09:30:00,8.4155555471,0.0,8.4155555471,8.4155555471,0,8.4155555471,0.0,0.0,0.0,132.22,72.1955555471,-31.26,78.6726498903,8.4155555471,0,8.4155555471,63.78,-31.26,71.0286984254,123.38,72.4755555471,-5.4,72.6764483988,8.4155555471,0,8.4155555471,64.06,-5.4,64.2871962369,130.97
2021-10-30 10:00:00,12.2379999878,0.0,12.2379999878,12.2379999878,0,12.2379999878,0.0,0.0,0.0,132.31,70.4179999878,-31.04,76.95567764809999,12.2379999878,0,12.2379999878,58.18,-31.04,65.9423536128,123.38,70.7179999878,-5.14,70.9045493764,12.2379999878,0,12.2379999878,58.48,-5.14,58.7054511949,130.97
2021-10-30 10:30:00,15.9734444285,0.0,15.9734444285,15.9734444285,0,15.9734444285,0.0,0.0,0.0,132.44,65.5734444285,-30.55,72.3407154666,15.9734444285,0,15.9734444285,49.6,-30.55,58.2534333752,123.6,65.8634444285,-4.69,66.0302159014,15.9734444285,0,15.9734444285,49.89,-4.69,50.1099610856,131.24
2021-10-30 11:00:00,19.2425555363,0.0,19.2425555363,19.2425555363,0,19.2425555363,0.0,0.0,0.0,132.51,61.3225555363,-30.32,68.4087583391,19.2425555363,0,19.2425555363,42.08,-30.32,51.8654875616,123.67,61.6225555363,-4.42,61.7808688093,19.2425555363,0,19.2425555363,42.38,-4.42,42.6098674018,131.24
2021-10-30 11:30:00,21.6679999783,0.0,21.6679999783,21.6679999783,0,21.6679999783,0.0,0.0,0.0,132.72,59.0579999783,-30.67,66.5469477996,21.6679999783,0,21.6679999783,37.39,-30.67,48.3597043002,123.87,59.3679999783,-4.66,59.550608909,21.6679999783,0,21.6679999783,37.7,-4.66,37.9869135361,131.48
2021-10-30 12:00:00,21.5784444229,0.0,21.5784444229,21.5784444229,0,21.5784444229,0.0,0.0,0.0,132.97,58.8984444229,-30.74,66.4377479708,21.5784444229,0,21.5784444229,37.32,-30.74,48.3500775594,124.27,59.2284444229,-4.66,59.4114822972,21.5784444229,0,21.5784444229,37.65,-4.66,37.9372916798,131.81
2021-10-30 12:30:00,20.7316666459,0.0,20.7316666459,20.7316666459,0,20.7316666459,0.0,0.0,0.0,133.15,59.7216666459,-31.6,67.5665410316,20.7316666459,0,20.7316666459,38.99,-31.6,50.1874496264,124.44,60.0416666459,-5.43,60.2867036221,20.7316666459,0,20.7316666459,39.31,-5.43,39.6832584348,131.98
2021-10-30 13:00:00,17.464444427,0.0,17.464444427,17.464444427,0,17.464444427,0.0,0.0,0.0,133.23,62.014444427,-31.92,69.7472416486,17.464444427,0,17.464444427,44.55,-31.92,54.8050079828,124.61,62.344444427,-5.8,62.6136546682,17.464444427,0,17.464444427,44.88,-5.8,45.2532252994,132.17
2021-10-30 13:30:00,14.42844443,0.0,14.42844443,14.42844443,0,14.42844443,0.0,0.0,0.0,133.04,61.81844443,-32.55,69.8643154389,14.42844443,0,14.42844443,47.39,-32.55,57.4918655116,124.46,62.13844443,-6.4,62.4671615826,14.42844443,0,14.42844443,47.71,-6.4,48.1373462085,131.96
2021-10-30 14:00:00,14.8977777629,0.0,14.8977777629,14.8977777629,0,14.8977777629,0.0,0.0,0.0,133.04,58.1977777629,-31.29,66.0760579676,14.8977777629,0,14.8977777629,43.3,-31.29,53.4224119635,124.46,58.5077777629,-5.11,58.7305044994,14.8977777629,0,14.8977777629,43.61,-5.11,43.9083613905,131.96
2021-10-30 14:30:00,15.7725555398,0.0,15.7725555398,15.7725555398,0,15.7725555398,0.0,0.0,0.0,133.25,56.3725555398,-26.8,62.4187873808,15.7725555398,0,15.7725555398,40.6,-26.8,48.6477132042,124.1,56.6725555398,-0.77,56.6777862254,15.7725555398,0,15.7725555398,40.9,-0.77,40.9072475241,131.62
2021-10-30 15:00:00,16.1814444283,0.0,16.1814444283,16.1814444283,0,16.1814444283,0.0,0.0,0.0,133.25,55.1614444283,-26.98,61.4060693369,16.1814444283,0,16.1814444283,38.98,-26.98,47.4063371291,124.1,55.4914444283,-0.92,55.4990703051,16.1814444283,0,16.1814444283,39.31,-0.92,39.3207642347,131.62
2021-10-30 15:30:00,13.6954444307,0.0,13.6954444307,13.6954444307,0,13.6954444307,0.0,0.0,0.0,133.32,59.8354444307,-27.04,65.6615717922,13.6954444307,0,13.6954444307,46.14,-27.04,53.479540013,124.18,60.1754444307,-1.0,60.1837528943,13.6954444307,0,13.6954444307,46.48,-1.0,46.4907560704,131.71
2021-10-30 16:00:00,13.3529999866,0.0,13.3529999866,13.3529999866,0,13.3529999866,0.0,0.0,0.0,133.32,60.4429999866,-27.34,66.3387657964,13.3529999866,0,13.3529999866,47.09,-27.34,54.451296587,124.18,60.7529999866,-1.34,60.7677760608,13.3529999866,0,13.3529999866,47.4,-1.34,47.4189371454,131.71
2021-10-30 16:30:00,9.8259999902,0.0,9.8259999902,9.8259999902,0,9.8259999902,0.0,0.0,0.0,133.1,68.7759999902,-27.38,74.0256886131,9.8259999902,0,9.8259999902,58.95,-27.38,64.9982068983,124.01,69.1259999902,-1.47,69.1416283771,9.8259999902,0,9.8259999902,59.3,-1.47,59.3182172692,131.51
2021-10-30 17:00:00,7.6158888813,0.0,7.6158888813,7.6158888813,0,7.6158888813,0.0,0.0,0.0,132.77,76.3958888813,-26.06,80.7183711305,7.6158888813,0,7.6158888813,68.78,-26.06,73.5514241874,123.67,76.7258888813,-0.4,76.726931547,7.6158888813,0,7.6158888813,69.11,-0.4,69.1111575652,131.12
2021-10-30 17:30:00,4.4471111067,0.0,4.4471111067,4.4471111067,0,4.4471111067,0.0,0.0,0.0,132.11,83.8271111067,-22.11,86.6939251418,4.4471111067,0,4.4471111067,79.38,-22.11,82.4016777742,122.9,83.9371111067,3.8,84.0230838575,4.4471111067,0,4.4471111067,79.49,3.8,79.5807772015,130.28
2021-10-30 18:00:00,4.9114444395,0.0,4.9114444395,4.9114444395,0,4.9114444395,0.0,0.0,0.0,131.41,86.4514444395,-20.3,88.8028279149,4.9114444395,0,4.9114444395,81.54,-20.3,84.0289331124,122.72,86.4114444395,5.62,86.5940074724,4.9114444395,0,4.9114444395,81.5,5.62,81.6935395242,130.14
2021-10-30 18:30:00,8.0719999919,0.0,8.0719999919,8.0719999919,0,8.0719999919,0.0,0.0,0.0,131.15,91.3919999919,-19.72,93.4953264208,8.0719999919,0,8.0719999919,83.32,-19.72,85.6218476792,123.11,91.3219999919,6.11,91.5261699326,8.0719999919,0,8.0719999919,83.25,6.11,83.4739156863,130.58
2021-10-30 19:00:00,8.1108888808,0.0,8.1108888808,8.1108888808,0,8.1108888808,0.0,0.0,0.0,130.99,90.5208888808,-20.38,92.7867216996,8.1108888808,0,8.1108888808,82.41,-20.38,84.89259390550001,122.85,90.4608888808,5.52,90.6291499304,8.1108888808,0,8.1108888808,82.35,5.52,82.5347981157,130.32
2021-10-30 19:30:00,6.4141111047,0.0,6.4141111047,6.4141111047,0,6.4141111047,0.0,0.0,0.0,131.18,85.7741111047,-21.84,88.5109243868,6.4141111047,0,6.4141111047,79.36,-21.84,82.3103590078,123.13,85.7241111047,4.25,85.8293989533,6.4141111047,0,6.4141111047,79.31,4.25,79.423791146,130.58
2021-10-30 20:00:00,5.2061111059,0.0,5.2061111059,5.2061111059,0,5.2061111059,0.0,0.0,0.0,131.45,83.4461111059,-22.92,86.53658104350001,5.2061111059,0,5.2061111059,78.24,-22.92,81.5280565204,123.55,83.4161111059,3.32,83.4821537338,5.2061111059,0,5.2061111059,78.21,3.32,78.2804349758,131.03
2021-10-30 20:30:00,3.1617777746,0.0,3.1617777746,3.1617777746,0,3.1617777746,0.0,0.0,0.0,131.73,77.5617777746,-25.64,81.6898951619,3.1617777746,0,3.1617777746,74.4,-25.64,78.6941522605,123.9,77.5317777746,0.88,77.5367716951,3.1617777746,0,3.1617777746,74.37,0.88,74.3752062182,131.39
2021-10-30 21:00:00,3.111111108,0.0,3.111111108,3.111111108,0,3.111111108,0.0,0.0,0.0,132.2,74.621111108,-26.72,79.260763452,3.111111108,0,3.111111108,71.51,-26.72,76.3389710436,124.73,74.621111108,0.03,74.6211171385,3.111111108,0,3.111111108,71.51,0.03,71.5100062928,132.2
2021-10-30 21:30:00,3.1452222191,0.0,3.1452222191,3.1452222191,0,3.1452222191,0.0,0.0,0.0,132.46,71.7552222191,-27.43,76.8193778659,3.1452222191,0,3.1452222191,68.61,-27.43,73.8900331574,125.13,71.7552222191,-0.66,71.758257474,3.1452222191,0,3.1452222191,68.61,-0.66,68.6131743909,132.61
2021-10-30 22:00:00,3.2276666634,0.0,3.2276666634,3.2276666634,0,3.2276666634,0.0,0.0,0.0,132.6,68.9276666634,-28.46,74.5720780967,3.2276666634,0,3.2276666634,65.7,-28.46,71.5993128459,125.3,68.9476666634,-1.58,68.9657678731,3.2276666634,0,3.2276666634,65.72,-1.58,65.7389899527,132.77
2021-10-30 22:30:00,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,132.75,65.2657777745,-29.61,71.6684996948,3.2757777745,0,3.2757777745,61.99,-29.61,68.6987059558,125.61,65.3157777745,-2.65,65.3695137376,3.2757777745,0,3.2757777745,62.04,-2.65,62.0965707588,133.08
2021-10-30 23:00:00,3.3112222189000002,0.0,3.3112222189000002,3.3112222189000002,0,3.3112222189000002,0.0,0.0,0.0,132.89,63.1012222189,-30.22,69.9643669701,3.3112222189000002,0,3.3112222189000002,59.79,-30.22,66.9932272696,125.89,63.1412222189,-3.7800000000000002,63.254267392,3.3112222189000002,0,3.3112222189000002,59.83,-3.7800000000000002,59.9492894036,133.35
2021-10-30 23:30:00,3.3525555522,0.0,3.3525555522,3.3525555522,0,3.3525555522,0.0,0.0,0.0,131.39,59.4625555522,-29.48,66.36916387,3.3525555522,0,3.3525555522,56.11,-29.48,63.382982732,124.53,59.5025555522,-3.09,59.5827342209,3.3525555522,0,3.3525555522,56.15,-3.09,56.2349588779,131.93
