Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-31 00:00:00,3.28433333,0.0,3.28433333,3.28433333,0,3.28433333,0.0,0.0,0.0,131.26,55.61433333,-29.98,63.1803329506,3.28433333,0,3.28433333,52.33,-29.98,60.3094461921,124.3,55.69433333,-3.48,55.8029494299,3.28433333,0,3.28433333,52.41,-3.48,52.5254081374,131.81
2021-10-31 00:30:00,3.3186666633,0.0,3.3186666633,3.3186666633,0,3.3186666633,0.0,0.0,0.0,131.59,55.0286666633,-30.92,63.1205240373,3.3186666633,0,3.3186666633,51.71,-30.92,60.2492365097,124.73,55.0986666633,-4.32,55.267761562,3.3186666633,0,3.3186666633,51.78,-4.32,51.9598960738,132.24
2021-10-31 01:00:00,3.3734444411,0.0,3.3734444411,3.3734444411,0,3.3734444411,0.0,0.0,0.0,131.72,53.7834444411,-31.02,62.0878353298,3.3734444411,0,3.3734444411,50.41,-31.02,59.1895979037,124.95,53.883444441099996,-4.42,54.064424392,3.3734444411,0,3.3734444411,50.51,-4.42,50.7030225923,132.44
2021-10-31 01:30:00,3.3902222188,0.0,3.3902222188,3.3902222188,0,3.3902222188,0.0,0.0,0.0,131.37,56.5002222188,-30.69,64.2973655042,3.3902222188,0,3.3902222188,53.11,-30.69,61.3396136277,124.58,56.5902222188,-4.17,56.743652955900004,3.3902222188,0,3.3902222188,53.2,-4.17,53.3631792531,132.07
2021-10-31 02:00:00,3.451444441,0.0,3.451444441,3.451444441,0,3.451444441,0.0,0.0,0.0,131.37,56.441444441,-30.67,64.2361701114,3.451444441,0,3.451444441,52.99,-30.67,61.2257217189,124.58,56.501444441,-4.17,56.6551156024,3.451444441,0,3.451444441,53.05,-4.17,53.213639229099996,132.07
2021-10-31 02:30:00,3.5361111076,0.0,3.5361111076,3.5361111076,0,3.5361111076,0.0,0.0,0.0,131.37,56.0361111076,-30.85,63.9669308945,3.5361111076,0,3.5361111076,52.5,-30.85,60.8931235855,124.58,56.1261111076,-4.37,56.2959789688,3.5361111076,0,3.5361111076,52.59,-4.37,52.7712516433,132.07
2021-10-31 03:00:00,3.5447777742,0.0,3.5447777742,3.5447777742,0,3.5447777742,0.0,0.0,0.0,131.59,54.2947777742,-31.19,62.6158046627,3.5447777742,0,3.5447777742,50.75,-31.19,59.5682683985,124.85,54.3747777742,-4.65,54.5732439754,3.5447777742,0,3.5447777742,50.83,-4.65,51.0422511259,132.35
2021-10-31 03:30:00,3.5808888853000003,0.0,3.5808888853000003,3.5808888853000003,0,3.5808888853000003,0.0,0.0,0.0,131.84,52.0608888853,-31.26,60.7249845741,3.5808888853000003,0,3.5808888853000003,48.48,-31.26,57.6844693137,125.06,52.1408888853,-4.67,52.3496054785,3.5808888853000003,0,3.5808888853000003,48.56,-4.67,48.7840393981,132.57
2021-10-31 04:00:00,3.641666663,0.0,3.641666663,3.641666663,0,3.641666663,0.0,0.0,0.0,131.45,50.481666663,-31.4,59.4504724042,3.641666663,0,3.641666663,46.84,-31.4,56.3910063751,124.76,50.591666663,-4.78,50.8169768458,3.641666663,0,3.641666663,46.95,-4.78,47.1926996473,132.24
2021-10-31 04:30:00,3.6408888852,0.0,3.6408888852,3.6408888852,0,3.6408888852,0.0,0.0,0.0,131.56,51.6608888852,-31.93,60.73197132,3.6408888852,0,3.6408888852,48.02,-31.93,57.6666740848,124.88,51.7508888852,-5.37,52.0287555147,3.6408888852,0,3.6408888852,48.11,-5.37,48.4087698666,132.24
2021-10-31 05:00:00,3.6458888851999998,0.0,3.6458888851999998,3.6458888851999998,0,3.6458888851999998,0.0,0.0,0.0,131.56,51.0358888852,-31.91,60.1906143373,3.6458888851999998,0,3.6458888851999998,47.39,-31.91,57.1319542813,124.79,51.1358888852,-5.35,51.414994234,3.6458888851999998,0,3.6458888851999998,47.49,-5.35,47.7904028022,132.24
2021-10-31 05:30:00,3.5851111075,0.0,3.5851111075,3.5851111075,0,3.5851111075,0.0,0.0,0.0,131.56,51.2451111075,-31.71,60.2626377818,3.5851111075,0,3.5851111075,47.66,-31.71,57.2450845051,124.79,51.3351111075,-5.14,51.5917942353,3.5851111075,0,3.5851111075,47.75,-5.14,48.0258482486,132.24
2021-10-31 06:00:00,3.6095555518999998,0.0,3.6095555518999998,3.6095555518999998,0,3.6095555518999998,0.0,0.0,0.0,131.56,50.3895555519,-31.47,59.4093276239,3.6095555518999998,0,3.6095555518999998,46.78,-31.47,56.3802208226,124.89,50.4895555519,-4.9,50.7267702484,3.6095555518999998,0,3.6095555518999998,46.88,-4.9,47.1353837366,132.36
2021-10-31 06:30:00,3.4953333298,0.0,3.4953333298,3.4953333298,0,3.4953333298,0.0,0.0,0.0,131.89,50.1953333298,-31.18,59.0911489827,3.4953333298,0,3.4953333298,46.7,-31.18,56.1523142889,125.0,50.3053333298,-4.64,50.5188693601,3.4953333298,0,3.4953333298,46.81,-4.64,47.0394058211,132.54
2021-10-31 07:00:00,3.4465555521,0.0,3.4465555521,3.4465555521,0,3.4465555521,0.0,0.0,0.0,131.99,51.4265555521,-30.73,59.908459469,3.4465555521,0,3.4465555521,47.98,-30.73,56.9773051311,125.0,51.5165555521,-4.06,51.67629143,3.4465555521,0,3.4465555521,48.07,-4.06,48.2411494473,132.54
2021-10-31 07:30:00,3.4552222188,0.0,3.4552222188,3.4552222188,0,3.4552222188,0.0,0.0,0.0,132.45,54.4352222188,-30.26,62.2805027116,3.4552222188,0,3.4552222188,50.98,-30.26,59.2842980898,125.33,54.5252222188,-3.5700000000000003,54.6419688335,3.4552222188,0,3.4552222188,51.07,-3.5700000000000003,51.1946266712,132.96
2021-10-31 08:00:00,3.3718888854999998,0.0,3.3718888854999998,3.3718888854999998,0,3.3718888854999998,0.0,0.0,0.0,132.29,56.5418888855,-29.61,63.8258356682,3.3718888854999998,0,3.3718888854999998,53.17,-29.61,60.8588613104,125.13,56.6218888855,-2.74,56.6881460357,3.3718888854999998,0,3.3718888854999998,53.25,-2.74,53.3204472974,132.74
2021-10-31 08:30:00,3.4159999966,0.0,3.4159999966,3.4159999966,0,3.4159999966,0.0,0.0,0.0,132.05,58.8759999966,-29.06,65.6571928702,3.4159999966,0,3.4159999966,55.46,-29.06,62.6122607801,124.82,58.9359999966,-2.31,58.9812529165,3.4159999966,0,3.4159999966,55.52,-2.31,55.5680348762,132.39
2021-10-31 09:00:00,4.1641111069,0.0,4.1641111069,4.1641111069,0,4.1641111069,0.0,0.0,0.0,131.72,62.4941111069,-28.54,68.7025874553,4.1641111069,0,4.1641111069,58.33,-28.54,64.9378202591,124.47,62.5541111069,-1.88,62.5823554717,4.1641111069,0,4.1641111069,58.39,-1.88,58.4202576167,132.03
2021-10-31 09:30:00,7.2772222149,0.0,7.2772222149,7.2772222149,0,7.2772222149,0.0,0.0,0.0,131.47,66.0372222149,-27.8,71.6502248277,7.2772222149,0,7.2772222149,58.76,-27.8,65.0044429251,124.22,66.0872222149,-1.29,66.0998111956,7.2772222149,0,7.2772222149,58.81,-1.29,58.8241464026,131.76
2021-10-31 10:00:00,12.137111099,0.0,12.137111099,12.137111099,0,12.137111099,0.0,0.0,0.0,131.78,67.977111099,-27.21,73.2207056328,12.137111099,0,12.137111099,55.84,-27.21,62.1167425096,124.35,68.047111099,-0.81,68.0519318529,12.137111099,0,12.137111099,55.91,-0.81,55.9158671577,131.91
2021-10-31 10:30:00,15.426444429,0.0,15.426444429,15.426444429,0,15.426444429,0.0,0.0,0.0,131.78,68.826444429,-25.65,73.4506770067,15.426444429,0,15.426444429,53.4,-25.65,59.2408853749,124.35,68.896444429,0.77,68.9007471292,15.426444429,0,15.426444429,53.47,0.77,53.475543943,131.91
2021-10-31 11:00:00,19.0522222032,0.0,19.0522222032,19.0522222032,0,19.0522222032,0.0,0.0,0.0,131.78,68.2122222032,-25.55,72.8403031151,19.0522222032,0,19.0522222032,49.16,-25.55,55.4031416077,124.47,68.2922222032,0.86,68.2976369536,19.0522222032,0,19.0522222032,49.24,0.86,49.2475095817,132.02
2021-10-31 11:30:00,21.8907777559,0.0,21.8907777559,21.8907777559,0,21.8907777559,0.0,0.0,0.0,132.38,66.6907777559,-25.21,71.2965913469,21.8907777559,0,21.8907777559,44.8,-25.21,51.4060706532,125.05,66.8007777559,1.21,66.8117355619,21.8907777559,0,21.8907777559,44.91,1.21,44.9262974214,132.58
2021-10-31 12:00:00,22.9702221993,0.0,22.9702221993,22.9702221993,0,22.9702221993,0.0,0.0,0.0,132.62,65.5702221993,-25.28,70.2746927369,22.9702221993,0,22.9702221993,42.6,-25.28,49.5362332036,125.21,65.7002221993,1.3599999999999999,65.7142967476,22.9702221993,0,22.9702221993,42.73,1.3599999999999999,42.7516373955,132.78
2021-10-31 12:30:00,19.1197777587,0.0,19.1197777587,19.1197777587,0,19.1197777587,0.0,0.0,0.0,132.52,66.6197777587,-25.28,71.254987114,19.1197777587,0,19.1197777587,47.5,-25.28,53.8082558721,125.0,66.7497777587,1.42,66.7648802203,19.1197777587,0,19.1197777587,47.63,1.42,47.6511626301,132.59
2021-10-31 13:00:00,18.7535555368,0.0,18.7535555368,18.7535555368,0,18.7535555368,0.0,0.0,0.0,132.31,65.5135555368,-24.57,69.9693565718,18.7535555368,0,18.7535555368,46.76,-24.57,52.8221781073,124.83,65.6335555368,2.07,65.666190025,18.7535555368,0,18.7535555368,46.88,2.07,46.9256784714,132.38
2021-10-31 13:30:00,20.7199999793,0.0,20.7199999793,20.7199999793,0,20.7199999793,0.0,0.0,0.0,132.41,63.9499999793,-24.23,68.3863685054,20.7199999793,0,20.7199999793,43.23,-24.23,49.5572981507,124.93,64.0599999793,2.29,64.1009180694,20.7199999793,0,20.7199999793,43.34,2.29,43.4004573709,132.49
2021-10-31 14:00:00,21.3965555342,0.0,21.3965555342,21.3965555342,0,21.3965555342,0.0,0.0,0.0,132.41,63.0065555342,-24.5,67.6023375356,21.3965555342,0,21.3965555342,41.61,-24.5,48.2870800525,124.93,63.1565555342,2.06,63.1901424823,21.3965555342,0,21.3965555342,41.76,2.06,41.8107785146,132.49
2021-10-31 14:30:00,17.9511110932,0.0,17.9511110932,17.9511110932,0,17.9511110932,0.0,0.0,0.0,132.49,66.9111110932,-24.84,71.373120905,17.9511110932,0,17.9511110932,48.96,-24.84,54.9008852388,125.12,67.0411110932,1.75,67.0639476664,17.9511110932,0,17.9511110932,49.09,1.75,49.1211828033,132.67
2021-10-31 15:00:00,16.741777761,0.0,16.741777761,16.741777761,0,16.741777761,0.0,0.0,0.0,132.58,64.931777761,-25.23,69.6612421882,16.741777761,0,16.741777761,48.19,-25.23,54.3951192663,125.12,65.041777761,1.45,65.0579384419,16.741777761,0,16.741777761,48.3,1.45,48.3217601087,132.67
2021-10-31 15:30:00,14.7901110963,0.0,14.7901110963,14.7901110963,0,14.7901110963,0.0,0.0,0.0,132.49,67.2701110963,-25.54,71.9552600364,14.7901110963,0,14.7901110963,52.48,-25.54,58.3647325017,125.12,67.3901110963,1.15,67.3999226526,14.7901110963,0,14.7901110963,52.6,1.15,52.6125697909,132.67
2021-10-31 16:00:00,12.414444432,0.0,12.414444432,12.414444432,0,12.414444432,0.0,0.0,0.0,132.33,69.454444432,-25.62,74.0290770668,12.414444432,0,12.414444432,57.04,-25.62,62.5295610092,124.83,69.554444432,1.05,69.5623694266,12.414444432,0,12.414444432,57.14,1.05,57.1496465431,132.36
2021-10-31 16:30:00,9.7489999903,0.0,9.7489999903,9.7489999903,0,9.7489999903,0.0,0.0,0.0,132.0,73.1889999903,-25.08,77.3668929166,9.7489999903,0,9.7489999903,63.44,-25.08,68.2175930387,124.43,73.2589999903,1.49,73.274150828,9.7489999903,0,9.7489999903,63.51,1.49,63.5274759455,131.95
2021-10-31 17:00:00,6.5048888824,0.0,6.5048888824,6.5048888824,0,6.5048888824,0.0,0.0,0.0,131.63,75.7548888824,-24.58,79.6428250979,6.5048888824,0,6.5048888824,69.25,-24.58,73.4829157015,123.8,75.8048888824,1.82,75.8267339299,6.5048888824,0,6.5048888824,69.3,1.82,69.3238948704,131.3
2021-10-31 17:30:00,5.8074444386,0.0,5.8074444386,5.8074444386,0,5.8074444386,0.0,0.0,0.0,131.4,82.6274444386,-22.25,85.5707723143,5.8074444386,0,5.8074444386,76.82,-22.25,79.9773399158,123.38,82.6474444386,3.9,82.7394106351,5.8074444386,0,5.8074444386,76.84,3.9,76.9389082324,130.88
2021-10-31 18:00:00,6.0223333273,0.0,6.0223333273,6.0223333273,0,6.0223333273,0.0,0.0,0.0,130.97,90.3123333273,-21.16,92.7580894102,6.0223333273,0,6.0223333273,84.29,-21.16,86.9054066212,122.97,90.2923333273,4.86,90.423033889,6.0223333273,0,6.0223333273,84.27,4.86,84.4100260633,130.47
2021-10-31 18:30:00,6.0623333273,0.0,6.0623333273,6.0623333273,0,6.0623333273,0.0,0.0,0.0,131.07,94.2223333273,-21.53,96.6508613393,6.0623333273,0,6.0623333273,88.16,-21.53,90.7509035768,123.08,94.1523333273,4.36,94.2532305599,6.0623333273,0,6.0623333273,88.09,4.36,88.1978327398,130.6
2021-10-31 19:00:00,3.8252222184,0.0,3.8252222184,3.8252222184,0,3.8252222184,0.0,0.0,0.0,131.39,92.5752222184,-21.56,95.0526452488,3.8252222184,0,3.8252222184,88.75,-21.56,91.3312438325,123.32,92.5252222184,4.38,92.6288353946,3.8252222184,0,3.8252222184,88.7,4.38,88.8080762093,130.87
2021-10-31 19:30:00,4.6363333287,0.0,4.6363333287,4.6363333287,0,4.6363333287,0.0,0.0,0.0,131.67,91.6063333287,-21.69,94.1391332334,4.6363333287,0,4.6363333287,86.97,-21.69,89.6339054153,123.77,91.5363333287,4.41,91.6425033446,4.6363333287,0,4.6363333287,86.9,4.41,87.011827357,131.34
2021-10-31 20:00:00,3.5328888854000002,0.0,3.5328888854000002,3.5328888854000002,0,3.5328888854000002,0.0,0.0,0.0,131.88,87.3828888854,-22.79,90.3058877923,3.5328888854000002,0,3.5328888854000002,83.85,-22.79,86.8919248262,124.16,87.3428888854,3.45,87.410998958,3.5328888854000002,0,3.5328888854000002,83.81,3.45,83.8809787735,131.7
2021-10-31 20:30:00,3.5422222187,0.0,3.5422222187,3.5422222187,0,3.5422222187,0.0,0.0,0.0,130.69,83.9622222187,-24.24,87.3912602032,3.5422222187,0,3.5422222187,80.42,-24.24,83.9937735788,123.08,83.9322222187,2.14,83.959499323,3.5422222187,0,3.5422222187,80.39,2.14,80.4184785979,130.62
2021-10-31 21:00:00,3.578555552,0.0,3.578555552,3.578555552,0,3.578555552,0.0,0.0,0.0,130.54,79.928555552,-25.04,83.7590329017,3.578555552,0,3.578555552,76.35,-25.04,80.3512545017,122.99,79.888555552,0.91,79.8937382289,3.578555552,0,3.578555552,76.31,0.91,76.3154257015,130.62
2021-10-31 21:30:00,3.5997777742,0.0,3.5997777742,3.5997777742,0,3.5997777742,0.0,0.0,0.0,130.89,78.4097777742,-25.67,82.504800773,3.5997777742,0,3.5997777742,74.81,-25.67,79.0916240825,123.43,78.3997777742,0.27,78.4002426976,3.5997777742,0,3.5997777742,74.8,0.27,74.8004872979,130.98
2021-10-31 22:00:00,3.5882222186,0.0,3.5882222186,3.5882222186,0,3.5882222186,0.0,0.0,0.0,130.74,72.2682222186,-26.17,76.8606846355,3.5882222186,0,3.5882222186,68.68,-26.17,73.4970155857,123.43,72.2682222186,-0.14,72.2683578244,3.5882222186,0,3.5882222186,68.68,-0.14,68.6801426906,130.98
2021-10-31 22:30:00,3.5143333298,0.0,3.5143333298,3.5143333298,0,3.5143333298,0.0,0.0,0.0,130.74,65.4643333298,-26.87,70.7642271089,3.5143333298,0,3.5143333298,61.95,-26.87,67.5262867334,123.56,65.4943333298,-0.92,65.5007946388,3.5143333298,0,3.5143333298,61.98,-0.92,61.986827633,131.14
2021-10-31 23:00:00,3.5527777742,0.0,3.5527777742,3.5527777742,0,3.5527777742,0.0,0.0,0.0,130.74,61.3227777742,-27.81,67.334086271,3.5527777742,0,3.5527777742,57.77,-27.81,64.1152789903,123.56,61.3827777742,-1.83,61.4100505396,3.5527777742,0,3.5527777742,57.83,-1.83,57.8589474498,131.14
2021-10-31 23:30:00,3.6344444408000003,0.0,3.6344444408000003,3.6344444408000003,0,3.6344444408000003,0.0,0.0,0.0,131.39,57.8744444408,-28.5,64.5112495564,3.6344444408000003,0,3.6344444408000003,54.24,-28.5,61.2717520559,124.31,57.9344444408,-2.47,57.9870740137,3.6344444408000003,0,3.6344444408000003,54.3,-2.47,54.3561486862,131.89
2021-11-01 00:00:00,3.6081111075,0.0,3.6081111075,3.6081111075,0,3.6081111075,0.0,0.0,0.0,131.7,54.3681111075,-28.33,61.3064466871,3.6081111075,0,3.6081111075,50.76,-28.33,58.1305986551,124.59,54.4481111075,-2.03,54.4859404175,3.6081111075,0,3.6081111075,50.84,-2.03,50.8805119864,132.17
2021-11-01 00:30:00,3.5886666631,0.0,3.5886666631,3.5886666631,0,3.5886666631,0.0,0.0,0.0,131.94,53.6686666631,-29.72,61.3482206864,3.5886666631,0,3.5886666631,50.08,-29.72,58.2347387733,124.9,53.7686666631,-3.38,53.8747985122,3.5886666631,0,3.5886666631,50.18,-3.38,50.2937053715,132.47
2021-11-01 01:00:00,3.5132222187,0.0,3.5132222187,3.5132222187,0,3.5132222187,0.0,0.0,0.0,131.35,53.9032222187,-29.1,61.2565699787,3.5132222187,0,3.5132222187,50.39,-29.1,58.189020442,124.38,53.9932222187,-2.86,54.0689157054,3.5132222187,0,3.5132222187,50.48,-2.86,50.5609533138,131.95
2021-11-01 01:30:00,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,131.29,52.5161111076,-29.06,60.0202093121,3.4861111076,0,3.4861111076,49.03,-29.06,56.9949515308,124.2,52.5961111076,-2.75,52.6679542383,3.4861111076,0,3.4861111076,49.11,-2.75,49.1869352572,131.79
2021-11-01 02:00:00,3.5048888853999998,0.0,3.5048888853999998,3.5048888853999998,0,3.5048888853999998,0.0,0.0,0.0,131.29,50.7948888854,-29.45,58.7147616607,3.5048888853999998,0,3.5048888853999998,47.29,-29.45,55.7103814383,124.2,50.8848888854,-3.0,50.9732470702,3.5048888853999998,0,3.5048888853999998,47.38,-3.0,47.4748817797,131.79
2021-11-01 02:30:00,3.3945555522,0.0,3.3945555522,3.3945555522,0,3.3945555522,0.0,0.0,0.0,131.62,50.2045555522,-29.49,58.2250590226,3.3945555522,0,3.3945555522,46.81,-29.49,55.3248244462,124.64,50.2945555522,-3.05,50.3869508721,3.3945555522,0,3.3945555522,46.9,-3.05,46.9990691397,132.28
2021-11-01 03:00:00,3.3875555522,0.0,3.3875555522,3.3875555522,0,3.3875555522,0.0,0.0,0.0,131.54,48.9775555522,-30.09,57.4822498504,3.3875555522,0,3.3875555522,45.59,-30.09,54.6246848961,124.51,49.0775555522,-3.55,49.2057817637,3.3875555522,0,3.3875555522,45.69,-3.55,45.8277055939,132.11
2021-11-01 03:30:00,3.3541111078,0.0,3.3541111078,3.3541111078,0,3.3541111078,0.0,0.0,0.0,131.81,47.7141111078,-30.46,56.6078439689,3.3541111078,0,3.3541111078,44.36,-30.46,53.8109765754,124.87,47.8241111078,-3.98,47.989436371400004,3.3541111078,0,3.3541111078,44.47,-3.98,44.6477468636,132.43
2021-11-01 04:00:00,3.3028888856,0.0,3.3028888856,3.3028888856,0,3.3028888856,0.0,0.0,0.0,131.55,47.0428888856,-30.39,56.0052273873,3.3028888856,0,3.3028888856,43.74,-30.39,53.2610523741,124.69,47.1528888856,-3.87,47.3114344557,3.3028888856,0,3.3028888856,43.85,-3.87,44.0204429782,132.26
2021-11-01 04:30:00,3.2749999967,0.0,3.2749999967,3.2749999967,0,3.2749999967,0.0,0.0,0.0,131.66,46.9449999967,-30.37,55.9121625829,3.2749999967,0,3.2749999967,43.67,-30.37,53.1921591966,124.69,47.0549999967,-3.9699999999999998,47.2221761961,3.2749999967,0,3.2749999967,43.78,-3.9699999999999998,43.959632619,132.37
2021-11-01 05:00:00,3.2998888856,0.0,3.2998888856,3.2998888856,0,3.2998888856,0.0,0.0,0.0,131.34,47.1498888856,-30.3,56.0464273788,3.2998888856,0,3.2998888856,43.85,-30.3,53.300211069,124.46,47.2598888856,-3.94,47.4238410241,3.2998888856,0,3.2998888856,43.96,-3.94,44.13621189,132.04
2021-11-01 05:30:00,3.3349999967,0.0,3.3349999967,3.3349999967,0,3.3349999967,0.0,0.0,0.0,131.24,49.0049999967,-29.82,57.3648187016,3.3349999967,0,3.3349999967,45.67,-29.82,54.5433891503,124.36,49.1049999967,-3.48,49.2281568279,3.3349999967,0,3.3349999967,45.77,-3.48,45.902105616200004,131.95
2021-11-01 06:00:00,3.2952222189,0.0,3.2952222189,3.2952222189,0,3.2952222189,0.0,0.0,0.0,131.24,52.3552222189,-28.92,59.8116685405,3.2952222189,0,3.2952222189,49.06,-28.92,56.9495390675,124.27,52.4552222189,-2.7199999999999998,52.5256959786,3.2952222189,0,3.2952222189,49.16,-2.7199999999999998,49.2351906668,131.86
2021-11-01 06:30:00,3.220222219,0.0,3.220222219,3.220222219,0,3.220222219,0.0,0.0,0.0,131.01,59.870222219,-25.99,65.2680902781,3.220222219,0,3.220222219,56.65,-25.99,62.3273824254,123.96,59.950222219,-0.05,59.9502430696,3.220222219,0,3.220222219,56.73,-0.05,56.7300220342,131.56
2021-11-01 07:00:00,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,130.58,69.2253333302,-24.11,73.3037439335,3.1753333302,0,3.1753333302,66.05,-24.11,70.3128338214,123.16,69.2553333302,2.4,69.2969060974,3.1753333302,0,3.1753333302,66.08,2.4,66.1235691717,130.8
2021-11-01 07:30:00,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,132.23,75.3994444413,-21.77,78.4793547505,3.1794444413,0,3.1794444413,72.22,-21.77,75.4298435634,124.36,75.3994444413,4.46,75.5312373926,3.1794444413,0,3.1794444413,72.22,4.46,72.3575842604,132.08
2021-11-01 08:00:00,4.3537777734,0.0,4.3537777734,4.3537777734,0,4.3537777734,0.0,0.0,0.0,131.77,78.8637777734,-20.3,81.43454699750001,4.3537777734,0,4.3537777734,74.51,-20.3,77.2258382926,123.71,78.8237777734,5.83,79.0390842715,4.3537777734,0,4.3537777734,74.47,5.83,74.6978567296,131.38
2021-11-01 08:30:00,7.6271111035,0.0,7.6271111035,7.6271111035,0,7.6271111035,0.0,0.0,0.0,131.77,79.3171111035,-19.74,81.7365995977,7.6271111035,0,7.6271111035,71.69,-19.74,74.3580775706,123.58,79.2971111035,6.32,79.548565225,7.6271111035,0,7.6271111035,71.67,6.32,71.9481153332,131.24
2021-11-01 09:00:00,11.5694444329,0.0,11.5694444329,11.5694444329,0,11.5694444329,0.0,0.0,0.0,131.69,78.3994444329,-19.02,80.6736220049,11.5694444329,0,11.5694444329,66.83,-19.02,69.4838779862,123.49,78.4094444329,7.04,78.7248536123,11.5694444329,0,11.5694444329,66.84,7.04,67.2097254867,131.15
2021-11-01 09:30:00,11.1724444333,0.0,11.1724444333,11.1724444333,0,11.1724444333,0.0,0.0,0.0,131.69,81.2024444333,-18.18,83.2126756086,11.1724444333,0,11.1724444333,70.03,-18.18,72.3513185782,123.49,81.2024444333,7.88,81.5838916817,11.1724444333,0,11.1724444333,70.03,7.88,70.4719469009,131.05
2021-11-01 10:00:00,12.9884444315,0.0,12.9884444315,12.9884444315,0,12.9884444315,0.0,0.0,0.0,131.69,82.2084444315,-17.89,84.1325171134,12.9884444315,0,12.9884444315,69.22,-17.89,71.4944788078,123.39,82.1884444315,8.17,82.5935184991,12.9884444315,0,12.9884444315,69.2,8.17,69.6806206918,131.05
2021-11-01 10:30:00,14.7852222074,0.0,14.7852222074,14.7852222074,0,14.7852222074,0.0,0.0,0.0,131.84,76.5352222074,-18.66,78.7771276345,14.7852222074,0,14.7852222074,61.75,-18.66,64.5078142553,123.53,76.5352222074,7.55,76.9067145205,14.7852222074,0,14.7852222074,61.75,7.55,62.2098464875,131.14
2021-11-01 11:00:00,17.3839999826,0.0,17.3839999826,17.3839999826,0,17.3839999826,0.0,0.0,0.0,132.13,76.4939999826,-18.14,78.6154668837,17.3839999826,0,17.3839999826,59.11,-18.14,61.8308313061,123.98,76.5339999826,8.09,76.9603875597,17.3839999826,0,17.3839999826,59.15,8.09,59.7006750381,131.59
2021-11-01 11:30:00,15.53755554,0.0,15.53755554,15.53755554,0,15.53755554,0.0,0.0,0.0,132.22,75.40755554,-17.54,77.4206111609,15.53755554,0,15.53755554,59.87,-17.54,62.3864448418,123.98,75.46755554,8.71,75.9685200539,15.53755554,0,15.53755554,59.93,8.71,60.559631769,131.59
2021-11-01 12:00:00,15.0377777627,0.0,15.0377777627,15.0377777627,0,15.0377777627,0.0,0.0,0.0,132.41,75.8477777627,-17.64,77.8720424257,15.0377777627,0,15.0377777627,60.81,-17.64,63.3168674209,123.98,75.8877777627,8.58,76.3712721759,15.0377777627,0,15.0377777627,60.85,8.58,61.4519234849,131.67
2021-11-01 12:30:00,13.5104444309,0.0,13.5104444309,13.5104444309,0,13.5104444309,0.0,0.0,0.0,132.23,75.6504444309,-17.79,77.7140517706,13.5104444309,0,13.5104444309,62.14,-17.79,64.6363960938,123.98,75.6804444309,8.46,76.1518303737,13.5104444309,0,13.5104444309,62.17,8.46,62.742971718,131.56
2021-11-01 13:00:00,15.5509999844,0.0,15.5509999844,15.5509999844,0,15.5509999844,0.0,0.0,0.0,132.23,77.9909999844,-17.52,79.9346387905,15.5509999844,0,15.5509999844,62.44,-17.52,64.8513993681,123.98,78.0209999844,8.76,78.5112351105,15.5509999844,0,15.5509999844,62.47,8.76,63.0812056004,131.56
2021-11-01 13:30:00,14.3086666524,0.0,14.3086666524,14.3086666524,0,14.3086666524,0.0,0.0,0.0,132.43,76.0186666524,-18.58,78.2563357154,14.3086666524,0,14.3086666524,61.71,-18.58,64.4464157266,123.98,76.0686666524,7.75,76.4624387936,14.3086666524,0,14.3086666524,61.76,7.75,62.2443579772,131.69
2021-11-01 14:00:00,14.3127777635,0.0,14.3127777635,14.3127777635,0,14.3127777635,0.0,0.0,0.0,132.43,75.0127777635,-18.74,77.3182024351,14.3127777635,0,14.3127777635,60.7,-18.74,63.5269832433,124.09,75.0427777635,7.61,75.4276513916,14.3127777635,0,14.3127777635,60.73,7.61,61.2049426109,131.69
2021-11-01 14:30:00,11.8409999882,0.0,11.8409999882,11.8409999882,0,11.8409999882,0.0,0.0,0.0,132.43,78.0509999882,-19.18,80.3730738441,11.8409999882,0,11.8409999882,66.21,-19.18,68.9321151569,124.09,78.0809999882,7.15,78.4076849496,11.8409999882,0,11.8409999882,66.24,7.15,66.6247709189,131.81
2021-11-01 15:00:00,11.0093333223,0.0,11.0093333223,11.0093333223,0,11.0093333223,0.0,0.0,0.0,132.33,79.4193333223,-19.56,81.7925675435,11.0093333223,0,11.0093333223,68.41,-19.56,71.1513998457,124.09,79.4393333223,6.72,79.7230586386,11.0093333223,0,11.0093333223,68.43,6.72,68.7591688431,131.7
2021-11-01 15:30:00,7.921888881,0.0,7.921888881,7.921888881,0,7.921888881,0.0,0.0,0.0,132.08,83.271888881,-19.14,85.4432389239,7.921888881,0,7.921888881,75.35,-19.14,77.7429231506,123.95,83.261888881,7.1,83.5640600978,7.921888881,0,7.921888881,75.34,7.1,75.6738105291,131.52
2021-11-01 16:00:00,4.7318888842,0.0,4.7318888842,4.7318888842,0,4.7318888842,0.0,0.0,0.0,132.08,86.9018888842,-18.23,88.7934186279,4.7318888842,0,4.7318888842,82.17,-18.23,84.1679380762,123.82,86.8718888842,7.82,87.223147606,4.7318888842,0,4.7318888842,82.14,7.82,82.5114052722,131.37
2021-11-01 16:30:00,4.5986666621,0.0,4.5986666621,4.5986666621,0,4.5986666621,0.0,0.0,0.0,131.65,91.0986666621,-17.62,92.7870220861,4.5986666621,0,4.5986666621,86.5,-17.62,88.2763524394,123.28,91.0286666621,8.22,91.3990511673,4.5986666621,0,4.5986666621,86.43,8.22,86.8200051831,130.84
2021-11-01 17:00:00,4.1262222181,0.0,4.1262222181,4.1262222181,0,4.1262222181,0.0,0.0,0.0,131.24,95.7662222181,-19.58,97.7473565777,4.1262222181,0,4.1262222181,91.64,-19.58,93.7084094412,122.79,95.6962222181,6.25,95.9001013911,4.1262222181,0,4.1262222181,91.57,6.25,91.7830452753,130.37
2021-11-01 17:30:00,7.8351111033,0.0,7.8351111033,7.8351111033,0,7.8351111033,0.0,0.0,0.0,131.05,101.4851111033,-19.01,103.2502197365,7.8351111033,0,7.8351111033,93.65,-19.01,95.5599424445,122.71,101.3951111033,6.74,101.6188769651,7.8351111033,0,7.8351111033,93.56,6.74,93.80245839,130.29
2021-11-01 18:00:00,10.1486666565,0.0,10.1486666565,10.1486666565,0,10.1486666565,0.0,0.0,0.0,130.82,103.5886666565,-19.46,105.4006805465,10.1486666565,0,10.1486666565,93.44,-19.46,95.4448804284,122.38,103.4786666565,6.32,103.6714852455,10.1486666565,0,10.1486666565,93.33,6.32,93.5437400364,129.95
2021-11-01 18:30:00,8.3418888805,0.0,8.3418888805,8.3418888805,0,8.3418888805,0.0,0.0,0.0,130.91,100.9718888805,-20.88,103.1081798118,8.3418888805,0,8.3418888805,92.63,-20.88,94.9541536743,122.45,100.8718888805,5.03,100.9972220723,8.3418888805,0,8.3418888805,92.53,5.03,92.6666164268,130.1
2021-11-01 19:00:00,7.5371111036,0.0,7.5371111036,7.5371111036,0,7.5371111036,0.0,0.0,0.0,131.1,97.9271111036,-22.1,100.3898853924,7.5371111036,0,7.5371111036,90.39,-22.1,93.0524696072,122.86,97.8271111036,4.07,97.9117386572,7.5371111036,0,7.5371111036,90.29,4.07,90.3816850916,130.47
2021-11-01 19:30:00,5.5896666611,0.0,5.5896666611,5.5896666611,0,5.5896666611,0.0,0.0,0.0,131.87,95.9196666611,-22.86,98.6060954119,5.5896666611,0,5.5896666611,90.33,-22.86,93.1777253425,123.84,95.8196666611,3.45,95.8817554024,5.5896666611,0,5.5896666611,90.23,3.45,90.2959323558,131.45
2021-11-01 20:00:00,5.1594444393,0.0,5.1594444393,5.1594444393,0,5.1594444393,0.0,0.0,0.0,131.87,93.2294444393,-24.4,96.3695455549,5.1594444393,0,5.1594444393,88.07,-24.4,91.3875533101,123.84,93.1594444393,2.14,93.1840205627,5.1594444393,0,5.1594444393,88.0,2.14,88.0260166087,131.45
2021-11-01 20:30:00,4.2084444402,0.0,4.2084444402,4.2084444402,0,4.2084444402,0.0,0.0,0.0,132.3,88.5584444402,-25.7,92.2121905264,4.2084444402,0,4.2084444402,84.35,-25.7,88.1782994846,124.42,88.4884444402,0.9500000000000001,88.4935438292,4.2084444402,0,4.2084444402,84.28,0.9500000000000001,84.2853540065,132.01
2021-11-01 21:00:00,4.805777773,0.0,4.805777773,4.805777773,0,4.805777773,0.0,0.0,0.0,132.38,83.645777773,-27.55,88.065990253,4.805777773,0,4.805777773,78.84,-27.55,83.514957343,124.69,83.595777773,-0.72,83.5988783505,4.805777773,0,4.805777773,78.79,-0.72,78.7932896889,132.3
2021-11-01 21:30:00,5.0228888839,0.0,5.0228888839,5.0228888839,0,5.0228888839,0.0,0.0,0.0,132.67,79.2128888839,-24.27,82.84753868,5.0228888839,0,5.0228888839,74.19,-24.27,78.0588816215,125.21,79.1528888839,2.39,79.188963364,5.0228888839,0,5.0228888839,74.13,2.39,74.1685175799,132.82
2021-11-01 22:00:00,3.136111108,0.0,3.136111108,3.136111108,0,3.136111108,0.0,0.0,0.0,132.67,72.546111108,-24.39,76.536333443,3.136111108,0,3.136111108,69.41,-24.39,73.5705117557,124.86,72.516111108,1.98,72.5431373062,3.136111108,0,3.136111108,69.38,1.98,69.4082473486,132.43
2021-11-01 22:30:00,3.1312222191,0.0,3.1312222191,3.1312222191,0,3.1312222191,0.0,0.0,0.0,132.22,67.3712222191,-25.35,71.9826651583,3.1312222191,0,3.1312222191,64.24,-25.35,69.0608434643,124.64,67.3712222191,1.16,67.3812079388,3.1312222191,0,3.1312222191,64.24,1.16,64.2504723718,131.94
2021-11-01 23:00:00,3.1735555524,0.0,3.1735555524,3.1735555524,0,3.1735555524,0.0,0.0,0.0,132.22,62.7635555524,-26.37,68.0781962568,3.1735555524,0,3.1735555524,59.59,-26.37,65.1639854521,124.64,62.7835555524,-0.02,62.7835587379,3.1735555524,0,3.1735555524,59.61,-0.02,59.6100033551,132.22
2021-11-01 23:30:00,3.1831111079,0.0,3.1831111079,3.1831111079,0,3.1831111079,0.0,0.0,0.0,131.64,61.3731111079,-27.43,67.223981339,3.1831111079,0,3.1831111079,58.19,-27.43,64.3310267289,124.24,61.3931111079,-1.3599999999999999,61.4081728397,3.1831111079,0,3.1831111079,58.21,-1.3599999999999999,58.2258851371,131.81
2021-11-02 00:00:00,3.1602222191,0.0,3.1602222191,3.1602222191,0,3.1602222191,0.0,0.0,0.0,130.74,60.8802222191,-28.26,67.119513239,3.1602222191,0,3.1602222191,57.72,-28.26,64.2668343705,123.49,60.8802222191,-2.19,60.9195991241,3.1602222191,0,3.1602222191,57.72,-2.19,57.7615313163,131.06
2021-11-02 00:30:00,3.1272222191,0.0,3.1272222191,3.1272222191,0,3.1272222191,0.0,0.0,0.0,130.58,64.5272222191,-28.19,70.4161807209,3.1272222191,0,3.1272222191,61.4,-28.19,67.5620907018,123.49,64.54722221910001,-2.21,64.5850446791,3.1272222191,0,3.1272222191,61.42,-2.21,61.4597469894,131.06
2021-11-02 01:00:00,2.9668888859,0.0,2.9668888859,2.9668888859,0,2.9668888859,0.0,0.0,0.0,130.37,64.7568888859,-28.16,70.6147311698,2.9668888859,0,2.9668888859,61.79,-28.16,67.9042686434,123.19,64.7568888859,-2.18,64.7935726611,2.9668888859,0,2.9668888859,61.79,-2.18,61.8284441014,130.81
2021-11-02 01:30:00,3.0491111081,0.0,3.0491111081,3.0491111081,0,3.0491111081,0.0,0.0,0.0,130.37,63.4491111081,-28.53,69.568316067,3.0491111081,0,3.0491111081,60.4,-28.53,66.799108527,123.05,63.4391111081,-2.5300000000000002,63.4895402266,3.0491111081,0,3.0491111081,60.39,-2.5300000000000002,60.4429731234,130.81
2021-11-02 02:00:00,3.146111108,0.0,3.146111108,3.146111108,0,3.146111108,0.0,0.0,0.0,130.37,61.716111108,-28.9,68.1475485274,3.146111108,0,3.146111108,58.57,-28.9,65.3119812898,123.21,61.716111108,-2.84,61.7814209151,3.146111108,0,3.146111108,58.57,-2.84,58.6388139375,130.81
2021-11-02 02:30:00,3.1506666635,0.0,3.1506666635,3.1506666635,0,3.1506666635,0.0,0.0,0.0,130.55,61.1606666635,-29.16,67.7564221807,3.1506666635,0,3.1506666635,58.01,-29.16,64.9266178081,123.41,61.1706666635,-3.08,61.2481580136,3.1506666635,0,3.1506666635,58.02,-3.08,58.101693607,131.05
2021-11-02 03:00:00,3.1691111079,0.0,3.1691111079,3.1691111079,0,3.1691111079,0.0,0.0,0.0,130.55,59.9391111079,-29.4,66.7611941206,3.1691111079,0,3.1691111079,56.77,-29.4,63.9311575056,123.41,59.9491111079,-3.27,60.0382280104,3.1691111079,0,3.1691111079,56.78,-3.27,56.8740828497,131.16
2021-11-02 03:30:00,3.2318888857,0.0,3.2318888857,3.2318888857,0,3.2318888857,0.0,0.0,0.0,130.74,58.5418888857,-29.44,65.5275999431,3.2318888857,0,3.2318888857,55.31,-29.44,62.6570802065,123.65,58.5518888857,-3.26,58.6425723522,3.2318888857,0,3.2318888857,55.32,-3.26,55.4159724267,131.38
2021-11-02 04:00:00,3.2438888856,0.0,3.2438888856,3.2438888856,0,3.2438888856,0.0,0.0,0.0,130.74,57.4738888856,-29.51,64.6071822914,3.2438888856,0,3.2438888856,54.23,-29.51,61.7392338793,123.65,57.4938888856,-3.29,57.5879445648,3.2438888856,0,3.2438888856,54.25,-3.29,54.3496697322,131.38
2021-11-02 04:30:00,3.2784444412,0.0,3.2784444412,3.2784444412,0,3.2784444412,0.0,0.0,0.0,130.88,57.2684444412,-29.71,64.5163454383,3.2784444412,0,3.2784444412,53.99,-29.71,61.6247044618,123.82,57.2884444412,-3.46,57.3928346267,3.2784444412,0,3.2784444412,54.01,-3.46,54.120714149,131.54
2021-11-02 05:00:00,3.104111108,0.0,3.104111108,3.104111108,0,3.104111108,0.0,0.0,0.0,131.02,57.034111108,-29.42,64.1749657568,3.104111108,0,3.104111108,53.93,-29.42,61.4327380148,123.96,57.064111108,-3.19,57.1532053042,3.104111108,0,3.104111108,53.96,-3.19,54.0542107518,131.67
2021-11-02 05:30:00,3.1104444413,0.0,3.1104444413,3.1104444413,0,3.1104444413,0.0,0.0,0.0,130.93,58.6204444413,-29.0,65.401502326,3.1104444413,0,3.1104444413,55.51,-29.0,62.6287481912,123.79,58.6404444413,-2.83,58.7086929192,3.1104444413,0,3.1104444413,55.53,-2.83,55.6020665084,131.51
2021-11-02 06:00:00,3.1299999969,0.0,3.1299999969,3.1299999969,0,3.1299999969,0.0,0.0,0.0,130.75,61.2199999969,-28.5,67.5287968175,3.1299999969,0,3.1299999969,58.09,-28.5,64.7046992111,123.6,61.2399999969,-2.37,61.2858425708,3.1299999969,0,3.1299999969,58.11,-2.37,58.1583098104,131.35
2021-11-02 06:30:00,4.2938888846,0.0,4.2938888846,4.2938888846,0,4.2938888846,0.0,0.0,0.0,130.75,66.6538888846,-27.48,72.0964028467,4.2938888846,0,4.2938888846,62.36,-27.48,68.1463131798,123.49,66.6538888846,-1.45,66.669658792,4.2938888846,0,4.2938888846,62.36,-1.45,62.3768554834,131.24
2021-11-02 07:00:00,7.1677777706,0.0,7.1677777706,7.1677777706,0,7.1677777706,0.0,0.0,0.0,130.48,74.0077777706,-25.52,78.2842357729,7.1677777706,0,7.1677777706,66.84,-25.52,71.5461808904,123.02,73.9977777706,0.75,74.0015784628,7.1677777706,0,7.1677777706,66.83,0.75,66.8342083068,130.82
2021-11-02 07:30:00,8.2754444362,0.0,8.2754444362,8.2754444362,0,8.2754444362,0.0,0.0,0.0,131.34,79.8054444362,-23.32,83.1428371037,8.2754444362,0,8.2754444362,71.53,-23.32,75.2353859563,123.62,79.7754444362,2.89,79.8277748343,8.2754444362,0,8.2754444362,71.5,2.89,71.558382458,131.43
2021-11-02 08:00:00,10.6547777671,0.0,10.6547777671,10.6547777671,0,10.6547777671,0.0,0.0,0.0,131.53,83.3247777671,-21.83,86.1369113095,10.6547777671,0,10.6547777671,72.67,-21.83,75.8780455731,123.53,83.2647777671,4.3,83.3757351788,10.6547777671,0,10.6547777671,72.61,4.3,72.7372126219,131.43
2021-11-02 08:30:00,9.3791111017,0.0,9.3791111017,9.3791111017,0,9.3791111017,0.0,0.0,0.0,131.53,87.4591111017,-19.29,89.5611534914,9.3791111017,0,9.3791111017,78.08,-19.29,80.4275481412,123.29,87.3991111017,6.71,87.6563102199,9.3791111017,0,9.3791111017,78.02,6.71,78.3080104459,131.1
2021-11-02 09:00:00,12.1325555434,0.0,12.1325555434,12.1325555434,0,12.1325555434,0.0,0.0,0.0,131.45,87.1225555434,-18.59,89.0838244824,12.1325555434,0,12.1325555434,74.99,-18.59,77.2598744498,122.98,87.0625555434,7.43,87.3790219547,12.1325555434,0,12.1325555434,74.93,7.43,75.2974753893,130.8
2021-11-02 09:30:00,12.7781110983,0.0,12.7781110983,12.7781110983,0,12.7781110983,0.0,0.0,0.0,131.57,86.3281110983,-17.97,88.1785896111,12.7781110983,0,12.7781110983,73.55,-17.97,75.7134294561,123.07,86.2881110983,8.06,86.6637278042,12.7781110983,0,12.7781110983,73.51,8.06,73.9505490176,130.91
2021-11-02 10:00:00,16.0226666506,0.0,16.0226666506,16.0226666506,0,16.0226666506,0.0,0.0,0.0,131.66,83.5426666506,-18.1,85.4809168827,16.0226666506,0,16.0226666506,67.52,-18.1,69.9039369421,123.15,83.5226666506,7.95,83.9001689178,16.0226666506,0,16.0226666506,67.5,7.95,67.9665542749,130.91
2021-11-02 10:30:00,18.8865555367,0.0,18.8865555367,18.8865555367,0,18.8865555367,0.0,0.0,0.0,131.78,78.8865555367,-18.68,81.0680642697,18.8865555367,0,18.8865555367,60.0,-18.68,62.8406110728,123.35,78.8965555367,7.51,79.2531802236,18.8865555367,0,18.8865555367,60.01,7.51,60.4780968616,131.14
2021-11-02 11:00:00,21.8108888671,0.0,21.8108888671,21.8108888671,0,21.8108888671,0.0,0.0,0.0,131.95,79.3608888671,-18.18,81.4166020034,21.8108888671,0,21.8108888671,57.55,-18.18,60.3532509481,123.62,79.4008888671,8.01,79.803892467,21.8108888671,0,21.8108888671,57.59,8.01,58.1443737605,131.45
2021-11-02 11:30:00,21.450444423,0.0,21.450444423,21.450444423,0,21.450444423,0.0,0.0,0.0,131.95,76.460444423,-18.41,78.6455825928,21.450444423,0,21.450444423,55.01,-18.41,58.0088631159,123.62,76.520444423,7.78,76.9149323259,21.450444423,0,21.450444423,55.07,7.78,55.6168436717,131.45
2021-11-02 12:00:00,20.9074444235,0.0,20.9074444235,20.9074444235,0,20.9074444235,0.0,0.0,0.0,131.95,74.5374444235,-18.85,76.8840238359,20.9074444235,0,20.9074444235,53.63,-18.85,56.8462786821,123.71,74.6174444235,7.37,74.9805302215,20.9074444235,0,20.9074444235,53.71,7.37,54.2132917281,131.45
2021-11-02 12:30:00,19.762132555,0.0,19.762132555,19.762132555,0,19.762132555,0.0,0.0,0.0,131.95,76.422132555,-19.01,78.7510155125,19.762132555,0,19.762132555,56.66,-19.01,59.7640000335,123.81,76.482132555,7.22,76.8221647714,19.762132555,0,19.762132555,56.72,7.22,57.1776774625,131.57
2021-11-02 13:00:00,21.260884481,0.0,21.260884481,21.260884481,0,21.260884481,0.0,0.0,0.0,131.95,78.760884481,-19.66,81.1775370668,21.260884481,0,21.260884481,57.5,-19.66,60.768129805,123.81,78.810884481,6.66,79.091789161,21.260884481,0,21.260884481,57.55,6.66,57.9340840956,131.57
2021-11-02 13:30:00,20.1912177867,0.0,20.1912177867,20.1912177867,0,20.1912177867,0.0,0.0,0.0,132.19,79.1812177867,-18.53,81.3205149405,20.1912177867,0,20.1912177867,58.99,-18.53,61.8318768921,123.99,79.2212177867,7.82,79.6062418885,20.1912177867,0,20.1912177867,59.03,7.82,59.5457244477,131.73
2021-11-02 14:00:00,19.1163288969,0.0,19.1163288969,19.1163288969,0,19.1163288969,0.0,0.0,0.0,132.42,81.2363288969,-18.16,83.241376326,19.1163288969,0,19.1163288969,62.12,-18.16,64.7200123609,124.12,81.2863288969,8.16,81.6948766174,19.1163288969,0,19.1163288969,62.17,8.16,62.7032255949,131.8
2021-11-02 14:30:00,16.7206622351,0.0,16.7206622351,16.7206622351,0,16.7206622351,0.0,0.0,0.0,132.42,82.8006622351,-18.39,84.8182867463,16.7206622351,0,16.7206622351,66.08,-18.39,68.5912421523,124.12,82.8106622351,7.92,83.1885339444,16.7206622351,0,16.7206622351,66.09,7.92,66.5628612666,131.8
2021-11-02 15:00:00,12.9777733484,0.0,12.9777733484,12.9777733484,0,12.9777733484,0.0,0.0,0.0,132.42,82.6577733484,-18.48,84.6983936974,12.9777733484,0,12.9777733484,69.68,-18.48,72.0889228661,124.12,82.6677733484,7.8100000000000005,83.035876887,12.9777733484,0,12.9777733484,69.69,7.8100000000000005,70.1262589905,131.8
2021-11-02 15:30:00,11.1125511303,0.0,11.1125511303,11.1125511303,0,11.1125511303,0.0,0.0,0.0,132.42,85.4925511303,-19.26,87.6351750085,11.1125511303,0,11.1125511303,74.38,-19.26,76.8331438899,123.93,85.4525511303,6.96,85.7355241115,11.1125511303,0,11.1125511303,74.34,6.96,74.6651002812,131.64
2021-11-02 16:00:00,12.8742177935,0.0,12.8742177935,12.8742177935,0,12.8742177935,0.0,0.0,0.0,132.03,91.2842177935,-18.36,93.1122871493,12.8742177935,0,12.8742177935,78.41,-18.36,80.5308493684,123.71,91.2442177935,7.66,91.5651837805,12.8742177935,0,12.8742177935,78.37,7.66,78.7434600459,131.34
2021-11-02 16:30:00,15.3706622582,0.0,15.3706622582,15.3706622582,0,15.3706622582,0.0,0.0,0.0,131.61,95.9906622582,-18.11,97.6840792595,15.3706622582,0,15.3706622582,80.62,-18.11,82.6290294025,123.22,95.9306622582,7.83,96.2496797985,15.3706622582,0,15.3706622582,80.56,7.83,80.939622559,130.79
2021-11-02 17:00:00,16.9481066996,0.0,16.9481066996,16.9481066996,0,16.9481066996,0.0,0.0,0.0,131.46,105.4181066996,-16.97,106.7752692346,16.9481066996,0,16.9481066996,88.47,-16.97,90.082860745,123.06,105.3381066996,8.78,105.7033827417,16.9481066996,0,16.9481066996,88.39,8.78,88.8249992964,130.69
2021-11-02 17:30:00,18.8739955842,0.0,18.8739955842,18.8739955842,0,18.8739955842,0.0,0.0,0.0,131.08,109.7539955842,-16.94,111.0536048343,18.8739955842,0,18.8739955842,90.88,-16.94,92.4453243815,122.52,109.6539955842,8.78,110.0049414689,18.8739955842,0,18.8739955842,90.78,8.78,91.2036008061,130.09
2021-11-02 18:00:00,18.9083289169,0.0,18.9083289169,18.9083289169,0,18.9083289169,0.0,0.0,0.0,131.08,111.4683289169,-16.76,112.7212755053,18.9083289169,0,18.9083289169,92.56,-16.76,94.0651433848,122.44,111.3583289169,8.93,111.7158105157,18.9083289169,0,18.9083289169,92.45,8.93,92.8802853139,130.09
2021-11-02 18:30:00,19.1296622482,0.0,19.1296622482,19.1296622482,0,19.1296622482,0.0,0.0,0.0,131.08,109.7796622482,-17.93,111.2342534623,19.1296622482,0,19.1296622482,90.65,-17.93,92.4062086659,122.27,109.6696622482,7.87,109.9516790123,19.1296622482,0,19.1296622482,90.54,7.87,90.8813979866,129.93
2021-11-02 19:00:00,17.7657733653,0.0,17.7657733653,17.7657733653,0,17.7657733653,0.0,0.0,0.0,131.08,109.0857733653,-17.92,110.5478735694,17.7657733653,0,17.7657733653,91.32,-17.92,93.0616397878,122.57,108.9957733653,7.96,109.2860476525,17.7657733653,0,17.7657733653,91.23,7.96,91.576604545,130.22
2021-11-02 19:30:00,14.4572178113,0.0,14.4572178113,14.4572178113,0,14.4572178113,0.0,0.0,0.0,131.31,106.4472178113,-17.9,107.9417443798,14.4572178113,0,14.4572178113,91.99,-17.9,93.7153674698,122.72,106.3272178113,8.03,106.6300058496,14.4572178113,0,14.4572178113,91.87,8.03,92.2202678374,130.41
2021-11-02 20:00:00,11.739995582,0.0,11.739995582,11.739995582,0,11.739995582,0.0,0.0,0.0,131.51,99.789995582,-19.25,101.6297481954,11.739995582,0,11.739995582,88.05,-19.25,90.1297120821,122.89,99.679995582,6.85,99.9150840425,11.739995582,0,11.739995582,87.94,6.85,88.2063835558,130.55
2021-11-02 20:30:00,8.8136622422,0.0,8.8136622422,8.8136622422,0,8.8136622422,0.0,0.0,0.0,131.76,93.0836622422,-21.34,95.4985014354,8.8136622422,0,8.8136622422,84.27,-21.34,86.9300207063,123.3,92.9936622422,4.95,93.125311904,8.8136622422,0,8.8136622422,84.18,4.95,84.3254107609,131.01
2021-11-02 21:00:00,7.5816622439,0.0,7.5816622439,7.5816622439,0,7.5816622439,0.0,0.0,0.0,132.06,88.9616622439,-23.24,91.9471312723,7.5816622439,0,7.5816622439,81.38,-23.24,84.6333385847,123.87,88.8816622439,3.31,88.9432739629,7.5816622439,0,7.5816622439,81.3,3.31,81.3673527897,131.58
2021-11-02 21:30:00,3.5657328726,0.0,3.5657328726,3.5657328726,0,3.5657328726,0.0,0.0,0.0,132.45,82.4357328726,-23.53,85.7281223068,3.5657328726,0,3.5657328726,78.87,-23.53,82.3051505071,124.48,82.3657328726,2.89,82.4164185805,3.5657328726,0,3.5657328726,78.8,2.89,78.8529777497,132.2
2021-11-02 22:00:00,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,132.12,77.5765555525,-24.28,81.2873936806,3.0965555525,0,3.0965555525,74.48,-24.28,78.3376588877,124.17,77.5265555525,2.09,77.5547220731,3.0965555525,0,3.0965555525,74.43,2.09,74.4593378966,131.86
2021-11-02 22:30:00,3.0979999969,0.0,3.0979999969,3.0979999969,0,3.0979999969,0.0,0.0,0.0,131.92,71.1179999969,-25.16,75.4373615893,3.0979999969,0,3.0979999969,68.02,-25.16,72.5241063371,124.09,71.0679999969,1.43,71.0823854662,3.0979999969,0,3.0979999969,67.97,1.43,67.9850410017,131.86
2021-11-02 23:00:00,5.1728888837,0.0,5.1728888837,5.1728888837,0,5.1728888837,0.0,0.0,0.0,132.41,66.2428888837,-26.26,71.2580376355,5.1728888837,0,5.1728888837,61.07,-26.26,66.4765560179,124.67,66.2428888837,0.55,66.2451721083,5.1728888837,0,5.1728888837,61.07,0.55,61.0724766159,132.41
2021-11-02 23:30:00,5.3078888836,0.0,5.3078888836,5.3078888836,0,5.3078888836,0.0,0.0,0.0,132.83,65.2978888836,-28.55,71.2665194369,5.3078888836,0,5.3078888836,59.99,-28.55,66.4372079486,125.22,65.3078888836,-1.88,65.3349427981,5.3078888836,0,5.3078888836,60.0,-1.88,60.0294461077,133.01
2021-11-03 00:00:00,5.2136666615,0.0,5.2136666615,5.2136666615,0,5.2136666615,0.0,0.0,0.0,132.04,63.1236666615,-29.39,69.6302333242,5.2136666615,0,5.2136666615,57.91,-29.39,64.9410517316,124.75,63.1336666615,-2.85,63.1979617244,5.2136666615,0,5.2136666615,57.92,-2.85,57.9900758751,132.48
2021-11-03 00:30:00,5.0716666616,0.0,5.0716666616,5.0716666616,0,5.0716666616,0.0,0.0,0.0,131.7,66.8116666616,-29.36,72.9781364663,5.0716666616,0,5.0716666616,61.74,-29.36,68.3654678913,124.5,66.8216666616,-2.9,66.884565749,5.0716666616,0,5.0716666616,61.75,-2.9,61.818059659,132.24
2021-11-03 01:00:00,4.4071111067,0.0,4.4071111067,4.4071111067,0,4.4071111067,0.0,0.0,0.0,131.51,67.2671111067,-29.41,73.4153412894,4.4071111067,0,4.4071111067,62.86,-29.41,69.3997672907,124.26,67.2471111067,-2.99,67.3135502867,4.4071111067,0,4.4071111067,62.84,-2.99,62.9110936163,131.99
2021-11-03 01:30:00,4.2299999958,0.0,4.2299999958,4.2299999958,0,4.2299999958,0.0,0.0,0.0,131.4,65.9599999958,-29.74,72.3546073132,4.2299999958,0,4.2299999958,61.73,-29.74,68.5205115276,124.11,65.9599999958,-3.31,66.0429988677,4.2299999958,0,4.2299999958,61.73,-3.31,61.8186784071,131.89
2021-11-03 02:00:00,3.0107777748,0.0,3.0107777748,3.0107777748,0,3.0107777748,0.0,0.0,0.0,131.48,64.0307777748,-30.06,70.7357342681,3.0107777748,0,3.0107777748,61.02,-30.06,68.0223786706,124.22,64.0407777748,-3.56,64.1396509033,3.0107777748,0,3.0107777748,61.03,-3.56,61.1337427285,131.97
2021-11-03 02:30:00,3.0828888858,0.0,3.0828888858,3.0828888858,0,3.0828888858,0.0,0.0,0.0,131.48,63.7828888858,-30.52,70.7087499155,3.0828888858,0,3.0828888858,60.7,-30.52,67.9408595765,124.35,63.5128888858,-3.86,63.6300766511,3.0828888858,0,3.0828888858,60.43,-3.86,60.5531543357,132.11
2021-11-03 03:00:00,3.0545555525,0.0,3.0545555525,3.0545555525,0,3.0545555525,0.0,0.0,0.0,131.61,62.4045555525,-30.51,69.4635778931,3.0545555525,0,3.0545555525,59.35,-30.51,66.7329199121,124.45,62.4045555525,-3.93,62.5281812762,3.0545555525,0,3.0545555525,59.35,-3.93,59.4799747814,132.2
2021-11-03 03:30:00,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,131.71,61.2104444413,-30.74,68.4957378871,3.1304444413,0,3.1304444413,58.08,-30.74,65.7132711102,124.45,61.2404444413,-4.14,61.3802218583,3.1304444413,0,3.1304444413,58.11,-4.14,58.2572888144,132.32
2021-11-03 04:00:00,3.1064444413,0.0,3.1064444413,3.1064444413,0,3.1064444413,0.0,0.0,0.0,131.71,60.0464444413,-31.01,67.581029809,3.1064444413,0,3.1064444413,56.94,-31.01,64.8365922917,124.56,60.0664444413,-4.37,60.225199442,3.1064444413,0,3.1064444413,56.96,-4.37,57.1273883527,132.41
2021-11-03 04:30:00,3.1503333302,0.0,3.1503333302,3.1503333302,0,3.1503333302,0.0,0.0,0.0,131.71,59.5903333302,-31.06,67.1991921559,3.1503333302,0,3.1503333302,56.44,-31.06,64.4220241843,124.59,59.6003333302,-4.42,59.7640036566,3.1503333302,0,3.1503333302,56.45,-4.42,56.6227772191,132.41
2021-11-03 05:00:00,3.1833333301,0.0,3.1833333301,3.1833333301,0,3.1833333301,0.0,0.0,0.0,131.71,59.7233333301,-30.88,67.2342988665,3.1833333301,0,3.1833333301,56.54,-30.88,64.4231790585,124.59,59.7433333302,-4.28,59.8964462835,3.1833333301,0,3.1833333301,56.56,-4.28,56.7217066034,132.41
2021-11-03 05:30:00,3.0652222192,0.0,3.0652222192,3.0652222192,0,3.0652222192,0.0,0.0,0.0,131.71,62.1052222192,-29.9,68.9279959588,3.0652222192,0,3.0652222192,59.04,-29.9,66.1795406451,124.52,62.1152222192,-3.27,62.2012357702,3.0652222192,0,3.0652222192,59.05,-3.27,59.14047176,132.41
2021-11-03 06:00:00,3.0085555525,0.0,3.0085555525,3.0085555525,0,3.0085555525,0.0,0.0,0.0,131.71,64.8085555525,-29.13,71.0542452835,3.0085555525,0,3.0085555525,61.8,-29.13,68.3212770665,124.44,64.8085555525,-2.58,64.8598895528,3.0085555525,0,3.0085555525,61.8,-2.58,61.8538309242,132.41
2021-11-03 06:30:00,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,131.71,71.9192222192,-27.21,76.8944642001,2.9892222192,0,2.9892222192,68.93,-27.21,74.1062008202,124.23,71.8692222192,-0.71,71.8727291982,2.9892222192,0,2.9892222192,68.88,-0.71,68.8836591653,132.14
2021-11-03 07:00:00,3.9995555516000003,0.0,3.9995555516000003,3.9995555516000003,0,3.9995555516000003,0.0,0.0,0.0,131.78,79.4795555516,-23.63,82.9178910168,3.9995555516000003,0,3.9995555516000003,75.48,-23.63,79.0923972326,124.06,79.4195555516,2.55,79.4604826565,3.9995555516000003,0,3.9995555516000003,75.42,2.55,75.4630962789,132.01
2021-11-03 07:30:00,5.6414444388,0.0,5.6414444388,5.6414444388,0,5.6414444388,0.0,0.0,0.0,131.42,84.8114444388,-23.0,87.8748036003,5.6414444388,0,5.6414444388,79.17,-23.0,82.4432465397,123.3,84.7414444388,3.1,84.7981273707,5.6414444388,0,5.6414444388,79.1,3.1,79.1607225839,131.24
2021-11-03 08:00:00,9.7986666569,0.0,9.7986666569,9.7986666569,0,9.7986666569,0.0,0.0,0.0,131.29,88.1686666569,-22.71,91.0464600083,9.7986666569,0,9.7986666569,78.37,-22.71,81.5941235629,122.99,88.0986666569,3.43,88.1654125308,9.7986666569,0,9.7986666569,78.3,3.43,78.3750910685,131.01
2021-11-03 08:30:00,13.2951110978,0.0,13.2951110978,13.2951110978,0,13.2951110978,0.0,0.0,0.0,131.29,85.4851110978,-23.27,88.5956947002,13.2951110978,0,13.2951110978,72.19,-23.27,75.8478015502,123.1,85.4551110978,3.08,85.5105982481,13.2951110978,0,13.2951110978,72.16,3.08,72.2257017965,131.01
2021-11-03 09:00:00,18.2321110929,0.0,18.2321110929,18.2321110929,0,18.2321110929,0.0,0.0,0.0,131.87,85.5621110929,-23.17,88.6438026862,18.2321110929,0,18.2321110929,67.33,-23.17,71.2051809913,123.63,85.5521110929,3.19,85.611563544,18.2321110929,0,18.2321110929,67.32,3.19,67.3955376861,131.63
