Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-03 09:30:00,21.9512222003,0.0,21.9512222003,21.9512222003,0,21.9512222003,0.0,0.0,0.0,131.95,83.4012222003,-23.32,86.6001516425,21.9512222003,0,21.9512222003,61.45,-23.32,65.7261355931,123.76,83.4312222003,3.07,83.4876861449,21.9512222003,0,21.9512222003,61.48,3.07,61.5566024079,131.75
2021-11-03 10:00:00,22.9702221993,0.0,22.9702221993,22.9702221993,0,22.9702221993,0.0,0.0,0.0,131.95,80.7902221993,-23.52,84.1442238244,22.9702221993,0,22.9702221993,57.82,-23.52,62.420692082,123.89,80.8202221993,2.88,80.8715198097,22.9702221993,0,22.9702221993,57.85,2.88,57.9216444863,131.9
2021-11-03 10:30:00,20.3066666464,0.0,20.3066666464,20.3066666464,0,20.3066666464,0.0,0.0,0.0,132.03,81.1766666464,-22.33,84.1919242434,20.3066666464,0,20.3066666464,60.87,-22.33,64.8366084863,124.06,81.2066666464,3.98,81.3041395491,20.3066666464,0,20.3066666464,60.9,3.98,61.0299139767,132.06
2021-11-03 11:00:00,18.666666648,0.0,18.666666648,18.666666648,0,18.666666648,0.0,0.0,0.0,131.84,78.166666648,-22.25,81.2717064842,18.666666648,0,18.666666648,59.5,-22.25,63.5241095963,123.71,78.196666648,4.15,78.3067121954,18.666666648,0,18.666666648,59.53,4.15,59.674478632,131.68
2021-11-03 11:30:00,20.439444424,0.0,20.439444424,20.439444424,0,20.439444424,0.0,0.0,0.0,132.08,77.589444424,-21.79,80.5911036407,20.439444424,0,20.439444424,57.15,-21.79,61.1631147016,123.93,77.649444424,4.74,77.7939831822,20.439444424,0,20.439444424,57.21,4.74,57.4060249451,131.88
2021-11-03 12:00:00,14.7514444297,0.0,14.7514444297,14.7514444297,0,14.7514444297,0.0,0.0,0.0,132.47,81.2214444297,-21.65,84.0573942925,14.7514444297,0,14.7514444297,66.47,-21.65,69.9069624573,124.42,81.2214444297,4.85,81.3661203158,14.7514444297,0,14.7514444297,66.47,4.85,66.6467058451,132.29
2021-11-03 12:30:00,16.3759999836,0.0,16.3759999836,16.3759999836,0,16.3759999836,0.0,0.0,0.0,132.47,79.4759999836,-22.88,82.7038631105,16.3759999836,0,16.3759999836,63.1,-22.88,67.1200744934,124.21,79.5159999836,3.66,79.6001875211,16.3759999836,0,16.3759999836,63.14,3.66,63.2459895962,132.0
2021-11-03 13:00:00,16.5173333168,0.0,16.5173333168,16.5173333168,0,16.5173333168,0.0,0.0,0.0,132.47,80.9473333168,-23.5,84.2895056997,16.5173333168,0,16.5173333168,64.43,-23.5,68.5818846344,124.42,80.9673333168,3.11,81.0270397117,16.5173333168,0,16.5173333168,64.45,3.11,64.5249920573,132.19
2021-11-03 13:30:00,19.2204444252,0.0,19.2204444252,19.2204444252,0,19.2204444252,0.0,0.0,0.0,132.47,77.8604444252,-24.39,81.5911815461,19.2204444252,0,19.2204444252,58.64,-24.39,63.5100125964,124.53,77.9204444252,2.18,77.9509336661,19.2204444252,0,19.2204444252,58.7,2.18,58.7404664605,132.37
2021-11-03 14:00:00,16.7563333166,0.0,16.7563333166,16.7563333166,0,16.7563333166,0.0,0.0,0.0,132.24,79.5563333166,-23.27,82.8897042508,16.7563333166,0,16.7563333166,62.8,-23.27,66.9726279908,124.53,79.5963333166,3.22,79.6614378319,16.7563333166,0,16.7563333166,62.84,3.22,62.9224443263,132.37
2021-11-03 14:30:00,14.4346666522,0.0,14.4346666522,14.4346666522,0,14.4346666522,0.0,0.0,0.0,132.24,79.7046666522,-23.0,82.9568194071,14.4346666522,0,14.4346666522,65.27,-23.0,69.2038503264,124.23,79.7346666522,3.46,79.8097028321,14.4346666522,0,14.4346666522,65.3,3.46,65.3916019073,132.05
2021-11-03 15:00:00,13.4557758828,0.0,13.4557758828,13.4557758828,0,13.4557758828,0.0,0.0,0.0,132.24,80.5857758828,-23.19,83.8560872843,13.4557758828,0,13.4557758828,67.13,-23.19,71.0226231563,124.23,80.5857758828,3.27,80.6520934299,13.4557758828,0,13.4557758828,67.13,3.27,67.209596041,132.05
2021-11-03 15:30:00,12.5713288919,0.0,12.5713288919,12.5713288919,0,12.5713288919,0.0,0.0,0.0,132.14,85.3513288919,-22.98,88.3907786118,12.5713288919,0,12.5713288919,72.78,-22.98,76.3217452631,124.15,85.3313288919,3.52,85.403899738,12.5713288919,0,12.5713288919,72.76,3.52,72.8450959228,131.95
2021-11-03 16:00:00,10.7721066763,0.0,10.7721066763,10.7721066763,0,10.7721066763,0.0,0.0,0.0,132.25,89.8421066763,-22.03,92.5036487499,10.7721066763,0,10.7721066763,79.07,-22.03,82.0815801505,124.23,89.7921066763,4.35,89.8974133186,10.7721066763,0,10.7721066763,79.02,4.35,79.1396417733,132.04
2021-11-03 16:30:00,10.789328822,0.0,10.789328822,10.789328822,0,10.789328822,0.0,0.0,0.0,132.06,92.349328822,-21.62,94.8463121786,10.789328822,0,10.789328822,81.56,-21.62,84.3768807198,123.86,92.299328822,4.66,92.4168907776,10.789328822,0,10.789328822,81.51,4.66,81.6430995247,131.66
2021-11-03 17:00:00,16.9898843226,0.0,16.9898843226,16.9898843226,0,16.9898843226,0.0,0.0,0.0,131.91,100.7598843226,-21.55,103.0386179483,16.9898843226,0,16.9898843226,83.77,-21.55,86.4974878248,123.7,100.6898843226,4.57,100.7935399958,16.9898843226,0,16.9898843226,83.7,4.57,83.8246676104,131.48
2021-11-03 17:30:00,21.36355102,0.0,21.36355102,21.36355102,0,21.36355102,0.0,0.0,0.0,131.48,105.77355102,-20.35,107.7133538397,21.36355102,0,21.36355102,84.41,-20.35,86.8283974285,123.16,105.66355102,5.66,105.81503491550001,21.36355102,0,21.36355102,84.3,5.66,84.4897958336,130.98
2021-11-03 18:00:00,18.6545510175,0.0,18.6545510175,18.6545510175,0,18.6545510175,0.0,0.0,0.0,131.36,110.4345510175,-20.11,112.2506220849,18.6545510175,0,18.6545510175,91.78,-20.11,93.9573334019,122.9,110.3145510175,5.8,110.4669188771,18.6545510175,0,18.6545510175,91.66,5.8,91.843320933,130.74
2021-11-03 18:30:00,12.7755510257,0.0,12.7755510257,12.7755510257,0,12.7755510257,0.0,0.0,0.0,131.13,107.5655510257,-21.29,109.6522314751,12.7755510257,0,12.7755510257,94.79,-21.29,97.1514703955,122.59,107.4755510257,4.68,107.5773975716,12.7755510257,0,12.7755510257,94.7,4.68,94.8155704513,130.45
2021-11-03 19:00:00,10.8412176965,0.0,10.8412176965,10.8412176965,0,10.8412176965,0.0,0.0,0.0,131.13,107.2412176965,-21.18,109.3127219175,10.8412176965,0,10.8412176965,96.4,-21.18,98.6993029357,122.71,107.1212176965,4.88,107.2323164012,10.8412176965,0,10.8412176965,96.28,4.88,96.403593294,130.58
2021-11-03 19:30:00,9.3491065825,0.0,9.3491065825,9.3491065825,0,9.3491065825,0.0,0.0,0.0,131.4,104.7291065825,-21.87,106.9882361083,9.3491065825,0,9.3491065825,95.38,-21.87,97.855205789,122.91,104.6291065825,4.29,104.7170188854,9.3491065825,0,9.3491065825,95.28,4.29,95.3765301319,130.74
2021-11-03 20:00:00,7.6827732553,0.0,7.6827732553,7.6827732553,0,7.6827732553,0.0,0.0,0.0,131.62,98.6827732553,-23.5,101.4422975753,7.6827732553,0,7.6827732553,91.0,-23.5,93.9853712021,123.27,98.5827732553,2.89,98.6251250073,7.6827732553,0,7.6827732553,90.9,2.89,90.9459295406,131.07
2021-11-03 20:30:00,7.7343288117,0.0,7.7343288117,7.7343288117,0,7.7343288117,0.0,0.0,0.0,132.06,93.6843288117,-24.71,96.8882736191,7.7343288117,0,7.7343288117,85.95,-24.71,89.4314631436,123.93,93.6343288117,1.9100000000000001,93.6538073546,7.7343288117,0,7.7343288117,85.9,1.9100000000000001,85.9212319511,131.71
2021-11-03 21:00:00,7.7342176951,0.0,7.7342176951,7.7342176951,0,7.7342176951,0.0,0.0,0.0,132.52,89.6542176951,-22.88,92.5276885614,7.7342176951,0,7.7342176951,81.92,-22.88,85.0551632765,124.5,89.6142176951,3.79,89.6943259806,7.7342176951,0,7.7342176951,81.88,3.79,81.9676674061,132.32
2021-11-03 21:30:00,3.4515773006,0.0,3.4515773006,3.4515773006,0,3.4515773006,0.0,0.0,0.0,132.89,83.7415773006,-23.76,87.047052614,3.4515773006,0,3.4515773006,80.29,-23.76,83.7318440021,124.72,83.6915773006,3.01,83.7456877162,3.4515773006,0,3.4515773006,80.24,3.01,80.2964364091,132.49
2021-11-03 22:00:00,3.0779999969,0.0,3.0779999969,3.0779999969,0,3.0779999969,0.0,0.0,0.0,133.0,77.8079999969,-25.52,81.8862336631,3.0779999969,0,3.0779999969,74.73,-25.52,78.9673559137,124.92,77.7779999969,1.42,77.7909614513,3.0779999969,0,3.0779999969,74.7,1.42,74.7134954342,132.76
2021-11-03 22:30:00,2.9275555526,0.0,2.9275555526,2.9275555526,0,2.9275555526,0.0,0.0,0.0,133.22,71.3575555526,-27.04,76.3089924874,2.9275555526,0,2.9275555526,68.43,-27.04,73.5787095565,125.37,71.3675555526,-0.29,71.3681447535,2.9275555526,0,2.9275555526,68.44,-0.29,68.440614404,133.18
2021-11-03 23:00:00,2.8206666638,0.0,2.8206666638,2.8206666638,0,2.8206666638,0.0,0.0,0.0,132.55,68.2206666638,-28.09,73.7774183613,2.8206666638,0,2.8206666638,65.4,-28.09,71.1773004546,124.9,68.2306666638,-1.2,68.2412182877,2.8206666638,0,2.8206666638,65.41,-1.2,65.4210065652,132.72
2021-11-03 23:30:00,2.8877777749,0.0,2.8877777749,2.8877777749,0,2.8877777749,0.0,0.0,0.0,132.74,64.3177777749,-28.92,70.5205143054,2.8877777749,0,2.8877777749,61.43,-28.92,67.8970640013,125.24,64.3477777749,-2.18,64.3846946453,2.8877777749,0,2.8877777749,61.46,-2.18,61.4986503917,133.06
2021-11-04 00:00:00,2.4371111087,0.0,2.4371111087,2.4371111087,0,2.4371111087,0.0,0.0,0.0,132.38,61.7571111087,-29.45,68.4196117534,2.4371111087,0,2.4371111087,59.32,-29.45,66.2281277102,124.99,61.7771111087,-2.7800000000000002,61.8396301487,2.4371111087,0,2.4371111087,59.34,-2.7800000000000002,59.4050839575,132.79
2021-11-04 00:30:00,2.4489999976,0.0,2.4489999976,2.4489999976,0,2.4489999976,0.0,0.0,0.0,132.12,65.6689999976,-28.73,71.678661125,2.4489999976,0,2.4489999976,63.22,-28.73,69.4419275366,124.78,65.6689999976,-2.24,65.7071926099,2.4489999976,0,2.4489999976,63.22,-2.24,63.2596711974,132.62
2021-11-04 01:00:00,2.3131111088000003,0.0,2.3131111088000003,2.3131111088000003,0,2.3131111088000003,0.0,0.0,0.0,131.78,66.0231111088,-28.11,71.758088746,2.3131111088000003,0,2.3131111088000003,63.71,-28.11,69.6357393872,124.35,66.0231111088,-1.6600000000000001,66.0439762619,2.3131111088000003,0,2.3131111088000003,63.71,-1.6600000000000001,63.7316224491,132.22
2021-11-04 01:30:00,1.9091111092,0.0,1.9091111092,1.9091111092,0,1.9091111092,0.0,0.0,0.0,131.62,67.5891111092,-28.65,73.4105608243,1.9091111092,0,1.9091111092,65.68,-28.65,71.6567156657,124.09,67.5691111092,-2.21,67.605242963,1.9091111092,0,1.9091111092,65.66,-2.21,65.6971818269,131.98
2021-11-04 02:00:00,1.9511111092000002,0.0,1.9511111092000002,1.9511111092000002,0,1.9511111092000002,0.0,0.0,0.0,131.54,65.8711111092,-29.18,72.0449559564,1.9511111092000002,0,1.9511111092000002,63.92,-29.18,70.2654879724,124.09,65.8911111092,-2.65,65.9443782532,1.9511111092000002,0,1.9511111092000002,63.94,-2.65,63.9948912023,131.98
2021-11-04 02:30:00,1.8676666648,0.0,1.8676666648,1.8676666648,0,1.8676666648,0.0,0.0,0.0,131.79,65.6876666648,-29.25,71.905716406,1.8676666648,0,1.8676666648,63.82,-29.25,70.2036672831,124.36,65.6776666648,-2.68,65.7323230879,1.8676666648,0,1.8676666648,63.81,-2.68,63.8662547829,132.26
2021-11-04 03:00:00,1.8571111093,0.0,1.8571111093,1.8571111093,0,1.8571111093,0.0,0.0,0.0,131.79,63.3371111093,-28.87,69.6065122217,1.8571111093,0,1.8571111093,61.48,-28.87,67.9210372418,124.36,63.3471111093,-2.26,63.387412677,1.8571111093,0,1.8571111093,61.49,-2.26,61.53151794,132.26
2021-11-04 03:30:00,1.7977777760000002,0.0,1.7977777760000002,1.7977777760000002,0,1.7977777760000002,0.0,0.0,0.0,132.13,62.327777776,-29.02,68.7525438256,1.7977777760000002,0,1.7977777760000002,60.53,-29.02,67.1270534137,124.68,62.357777776,-2.35,62.4020428284,1.7977777760000002,0,1.7977777760000002,60.56,-2.35,60.6055781261,132.56
2021-11-04 04:00:00,1.7161111094,0.0,1.7161111094,1.7161111094,0,1.7161111094,0.0,0.0,0.0,132.13,60.5461111094,-29.46,67.3329278323,1.7161111094,0,1.7161111094,58.83,-29.46,65.7940764811,124.68,60.5761111094,-2.71,60.6366995898,1.7161111094,0,1.7161111094,58.86,-2.71,58.9223531438,132.56
2021-11-04 04:30:00,1.6994444427,0.0,1.6994444427,1.6994444427,0,1.6994444427,0.0,0.0,0.0,132.36,59.5894444427,-29.52,66.5006187114,1.6994444427,0,1.6994444427,57.89,-29.52,64.9821706316,125.04,59.6194444427,-2.74,59.6823739111,1.6994444427,0,1.6994444427,57.92,-2.74,57.9847738635,132.88
2021-11-04 05:00:00,1.748777776,0.0,1.748777776,1.748777776,0,1.748777776,0.0,0.0,0.0,132.36,59.758777776,-29.66,66.7145195687,1.748777776,0,1.748777776,58.01,-29.66,65.1527106113,125.04,59.778777776,-2.9,59.8490791274,1.748777776,0,1.748777776,58.03,-2.9,58.1024173335,132.88
2021-11-04 05:30:00,3.6862222185,0.0,3.6862222185,3.6862222185,0,3.6862222185,0.0,0.0,0.0,132.36,63.3962222185,-29.29,69.8354143081,3.6862222185,0,3.6862222185,59.71,-29.29,66.5070537612,125.04,63.4162222185,-2.74,63.4753876748,3.6862222185,0,3.6862222185,59.73,-2.74,59.7928131133,132.88
2021-11-04 06:00:00,1.8599999981000002,0.0,1.8599999981000002,1.8599999981000002,0,1.8599999981000002,0.0,0.0,0.0,131.69,65.8499999981,-27.9,71.5166588968,1.8599999981000002,0,1.8599999981000002,63.99,-27.9,69.8078083025,124.31,65.8399999981,-1.23,65.8514882122,1.8599999981000002,0,1.8599999981000002,63.98,-1.23,63.9918221338,132.22
2021-11-04 06:30:00,3.0799999969,0.0,3.0799999969,3.0799999969,0,3.0799999969,0.0,0.0,0.0,132.22,73.2999999969,-25.65,77.6583060564,3.0799999969,0,3.0799999969,70.22,-25.65,74.7580825062,124.61,73.2699999969,1.05,73.2775231538,3.0799999969,0,3.0799999969,70.19,1.05,70.1978532435,132.58
2021-11-04 07:00:00,1.8287777759,0.0,1.8287777759,1.8287777759,0,1.8287777759,0.0,0.0,0.0,132.59,80.9387777759,-22.75,84.0752534808,1.8287777759,0,1.8287777759,79.11,-22.75,82.3161867436,124.68,80.8587777759,3.6,80.9388778241,1.8287777759,0,1.8287777759,79.03,3.6,79.1119516887,132.66
2021-11-04 07:30:00,3.4263333299,0.0,3.4263333299,3.4263333299,0,3.4263333299,0.0,0.0,0.0,131.7,86.8363333299,-18.45,88.7747221127,3.4263333299,0,3.4263333299,83.41,-18.45,85.4261704632,122.86,86.7663333299,7.5600000000000005,87.0950641513,3.4263333299,0,3.4263333299,83.34,7.5600000000000005,83.6821916539,130.88
2021-11-04 08:00:00,4.1058888848,0.0,4.1058888848,4.1058888848,0,4.1058888848,0.0,0.0,0.0,131.7,91.2558888848,-17.33,92.8868459802,4.1058888848,0,4.1058888848,87.15,-17.33,88.8563526148,122.86,91.1658888848,8.56,91.5668766321,4.1058888848,0,4.1058888848,87.06,8.56,87.4798102421,130.88
2021-11-04 08:30:00,6.263222216,0.0,6.263222216,6.263222216,0,6.263222216,0.0,0.0,0.0,131.4,92.123222216,-16.59,93.6051076141,6.263222216,0,6.263222216,85.86,-16.59,87.4480857423,122.48,92.043222216,9.29,92.5108580432,6.263222216,0,6.263222216,85.78,9.29,86.2815884184,130.5
2021-11-04 09:00:00,10.0167777678,0.0,10.0167777678,10.0167777678,0,10.0167777678,0.0,0.0,0.0,131.54,89.8367777678,-16.36,91.3142718292,10.0167777678,0,10.0167777678,79.82,-16.36,81.4793348034,122.56,89.7867777678,9.6,90.2985352147,10.0167777678,0,10.0167777678,79.77,9.6,80.3455841973,130.5
2021-11-04 09:30:00,16.4721110946,0.0,16.4721110946,16.4721110946,0,16.4721110946,0.0,0.0,0.0,131.95,86.5621110946,-17.97,88.4076918439,16.4721110946,0,16.4721110946,70.09,-17.97,72.3569554362,123.3,86.5721110946,8.13,86.9530178854,16.4721110946,0,16.4721110946,70.1,8.13,70.5698724669,131.29
2021-11-04 10:00:00,19.1357777586,0.0,19.1357777586,19.1357777586,0,19.1357777586,0.0,0.0,0.0,131.95,87.2357777586,-16.83,88.8444135619,19.1357777586,0,19.1357777586,68.1,-16.83,70.1488339176,123.3,87.2557777586,9.25,87.7447049814,19.1357777586,0,19.1357777586,68.12,9.25,68.7451591023,131.29
2021-11-04 10:30:00,20.3817777574,0.0,20.3817777574,20.3817777574,0,20.3817777574,0.0,0.0,0.0,131.95,81.5117777574,-17.06,83.2779293281,20.3817777574,0,20.3817777574,61.13,-17.06,63.465900293,123.3,81.5417777574,9.11,82.0490927423,20.3817777574,0,20.3817777574,61.16,9.11,61.8347612593,131.19
2021-11-04 11:00:00,21.6127777562,0.0,21.6127777562,21.6127777562,0,21.6127777562,0.0,0.0,0.0,132.15,78.3427777562,-17.28,80.2258638255,21.6127777562,0,21.6127777562,56.73,-17.28,59.303383546,123.48,78.3927777562,8.85,78.8907479007,21.6127777562,0,21.6127777562,56.78,8.85,57.4655627311,131.42
2021-11-04 11:30:00,22.8574444216,0.0,22.8574444216,22.8574444216,0,22.8574444216,0.0,0.0,0.0,131.96,76.6474444216,-17.49,78.6176242096,22.8574444216,0,22.8574444216,53.79,-17.49,56.5620385064,123.37,76.6874444216,8.67,77.1759874049,22.8574444216,0,22.8574444216,53.83,8.67,54.5237361156,131.26
2021-11-04 12:00:00,24.2625555313,0.0,24.2625555313,24.2625555313,0,24.2625555313,0.0,0.0,0.0,132.15,72.9125555313,-19.6,75.5009983649,24.2625555313,0,24.2625555313,48.65,-19.6,52.4498093419,123.57,72.9925555313,6.69,73.298494275,24.2625555313,0,24.2625555313,48.73,6.69,49.1870816374,131.48
2021-11-04 12:30:00,26.5619999734,0.0,26.5619999734,26.5619999734,0,26.5619999734,0.0,0.0,0.0,132.15,75.1319999734,-19.88,77.7176416267,26.5619999734,0,26.5619999734,48.57,-19.88,52.4810375279,123.95,75.1919999734,6.43,75.4664280326,26.5619999734,0,26.5619999734,48.63,6.43,49.053254734,131.81
2021-11-04 13:00:00,24.8954444195,0.0,24.8954444195,24.8954444195,0,24.8954444195,0.0,0.0,0.0,132.15,77.0254444195,-20.01,79.5821537031,24.8954444195,0,24.8954444195,52.13,-20.01,55.8384903091,123.95,77.0754444195,6.34,77.3357597265,24.8954444195,0,24.8954444195,52.18,6.34,52.5637517687,131.81
2021-11-04 13:30:00,24.9021110862,0.0,24.9021110862,24.9021110862,0,24.9021110862,0.0,0.0,0.0,132.15,76.1521110862,-20.94,78.9786529569,24.9021110862,0,24.9021110862,51.25,-20.94,55.3628584883,124.04,76.1921110862,5.52,76.3918070985,24.9021110862,0,24.9021110862,51.29,5.52,51.5861851662,131.96
2021-11-04 14:00:00,20.0915555355,0.0,20.0915555355,20.0915555355,0,20.0915555355,0.0,0.0,0.0,132.48,78.9315555355,-20.38,81.5201500198,20.0915555355,0,20.0915555355,58.84,-20.38,62.2694949393,124.37,78.9515555355,6.05,79.1830197799,20.0915555355,0,20.0915555355,58.86,6.05,59.1701115429,132.2
2021-11-04 14:30:00,15.6835555399,0.0,15.6835555399,15.6835555399,0,15.6835555399,0.0,0.0,0.0,132.64,80.8035555399,-19.93,83.2251133246,15.6835555399,0,15.6835555399,65.12,-19.93,68.1015366934,124.37,80.8035555399,6.46,81.0613729706,15.6835555399,0,15.6835555399,65.12,6.46,65.4396363071,132.2
2021-11-04 15:00:00,12.6654444318,0.0,12.6654444318,12.6654444318,0,12.6654444318,0.0,0.0,0.0,132.45,79.7654444318,-20.34,82.3179307648,12.6654444318,0,12.6654444318,67.1,-20.34,70.1150882478,124.15,79.7554444318,6.05,79.9845823675,12.6654444318,0,12.6654444318,67.09,6.05,67.3622342266,131.97
2021-11-04 15:30:00,11.4862222107,0.0,11.4862222107,11.4862222107,0,11.4862222107,0.0,0.0,0.0,132.45,81.1262222107,-20.5,83.6762447185,11.4862222107,0,11.4862222107,69.64,-20.5,72.5946251454,124.06,81.1062222107,5.87,81.3183631248,11.4862222107,0,11.4862222107,69.62,5.87,69.867025842,131.97
2021-11-04 16:00:00,8.3759999916,0.0,8.3759999916,8.3759999916,0,8.3759999916,0.0,0.0,0.0,132.45,87.0559999916,-18.51,89.0020630915,8.3759999916,0,8.3759999916,78.68,-18.51,80.8279809225,124.06,86.9859999916,7.64,87.3208668907,8.3759999916,0,8.3759999916,78.61,7.64,78.980388072,131.83
2021-11-04 16:30:00,5.8341111053,0.0,5.8341111053,5.8341111053,0,5.8341111053,0.0,0.0,0.0,132.02,93.5241111053,-16.89,95.0370004684,5.8341111053,0,5.8341111053,87.69,-16.89,89.3017816172,123.43,93.4341111053,8.95,93.8617899788,5.8341111053,0,5.8341111053,87.6,8.95,88.0560191015,131.19
2021-11-04 17:00:00,6.7567763032,0.0,6.7567763032,6.7567763032,0,6.7567763032,0.0,0.0,0.0,131.42,100.5167763032,-17.53,102.0339317011,6.7567763032,0,6.7567763032,93.76,-17.53,95.3846869262,122.61,100.3967763032,8.18,100.7294648654,6.7567763032,0,6.7567763032,93.64,8.18,93.9966063217,130.44
2021-11-04 17:30:00,12.5521067688,0.0,12.5521067688,12.5521067688,0,12.5521067688,0.0,0.0,0.0,131.0,109.6021067688,-16.63,110.8565681778,12.5521067688,0,12.5521067688,97.05,-16.63,98.4645083266,122.17,109.4721067688,8.96,109.8381707805,12.5521067688,0,12.5521067688,96.92,8.96,97.333283105,130.04
2021-11-04 18:00:00,13.1603290402,0.0,13.1603290402,13.1603290402,0,13.1603290402,0.0,0.0,0.0,130.88,109.1703290402,-17.93,110.6329319993,13.1603290402,0,13.1603290402,96.01,-17.93,97.6698776492,121.87,109.0503290402,7.72,109.3232485054,13.1603290402,0,13.1603290402,95.89,7.72,96.2002624737,129.74
2021-11-04 18:30:00,12.3164401399,0.0,12.3164401399,12.3164401399,0,12.3164401399,0.0,0.0,0.0,130.88,105.6264401399,-20.04,107.510680663,12.3164401399,0,12.3164401399,93.31,-20.04,95.437716339,122.04,105.5164401399,5.8,105.6757263509,12.3164401399,0,12.3164401399,93.2,5.8,93.3802977078,129.92
2021-11-04 19:00:00,12.2058845313,0.0,12.2058845313,12.2058845313,0,12.2058845313,0.0,0.0,0.0,131.1,102.9258845313,-21.56,105.1597418528,12.2058845313,0,12.2058845313,90.72,-21.56,93.2467264841,122.45,102.8358845313,4.44,102.9316897137,12.2058845313,0,12.2058845313,90.63,4.44,90.7386935105,130.35
2021-11-04 19:30:00,12.6495511943,0.0,12.6495511943,12.6495511943,0,12.6495511943,0.0,0.0,0.0,131.4,98.7195511943,-23.6,101.5012797358,12.6495511943,0,12.6495511943,86.07,-23.6,89.2468761358,122.97,98.6495511943,2.6,98.6838079465,12.6495511943,0,12.6495511943,86.0,2.6,86.039293349,130.84
2021-11-04 20:00:00,11.275106727,0.0,11.275106727,11.275106727,0,11.275106727,0.0,0.0,0.0,131.62,97.555106727,-24.19,100.509476909,11.275106727,0,11.275106727,86.28,-24.19,89.6068886861,123.48,97.475106727,2.16,97.4990360539,11.275106727,0,11.275106727,86.2,2.16,86.2270583982,131.33
2021-11-04 20:30:00,10.0659956199,0.0,10.0659956199,10.0659956199,0,10.0659956199,0.0,0.0,0.0,132.0,94.8459956199,-23.92,97.8157926161,10.0659956199,0,10.0659956199,84.78,-23.92,88.0898109886,123.93,94.7759956199,2.48,94.8084371021,10.0659956199,0,10.0659956199,84.71,2.48,84.7462949043,131.71
2021-11-04 21:00:00,7.6821067315,0.0,7.6821067315,7.6821067315,0,7.6821067315,0.0,0.0,0.0,132.08,90.5021067315,-25.04,93.9022519583,7.6821067315,0,7.6821067315,82.82,-25.04,86.5225635311,124.01,90.4321067315,1.42,90.4432547396,7.6821067315,0,7.6821067315,82.75,1.42,82.762182789,131.8
2021-11-04 21:30:00,4.144221189,0.0,4.144221189,4.144221189,0,4.144221189,0.0,0.0,0.0,132.08,84.684221189,-24.76,88.2296714172,4.144221189,0,4.144221189,80.54,-24.76,84.2600094944,124.13,84.624221189,1.8,84.6433624795,4.144221189,0,4.144221189,80.48,1.8,80.500126708,131.97
2021-11-04 22:00:00,3.0694444414,0.0,3.0694444414,3.0694444414,0,3.0694444414,0.0,0.0,0.0,132.4,79.4494444414,-24.69,83.1974177607,3.0694444414,0,3.0694444414,76.38,-24.69,80.2714177027,124.49,79.4194444414,1.8599999999999999,79.4412220159,3.0694444414,0,3.0694444414,76.35,1.8599999999999999,76.3726528281,132.27
2021-11-04 22:30:00,3.0579999969,0.0,3.0579999969,3.0579999969,0,3.0579999969,0.0,0.0,0.0,132.4,74.5379999969,-26.43,79.0851335179,3.0579999969,0,3.0579999969,71.48,-26.43,76.2098110482,124.49,74.5179999969,0.0,74.5179999969,3.0579999969,0,3.0579999969,71.46,0.0,71.46,132.27
2021-11-04 23:00:00,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,131.85,70.139111108,-27.36,75.2865493101,3.149111108,0,3.149111108,66.99,-27.36,72.3617972414,124.17,70.139111108,-0.89,70.1447575163,3.149111108,0,3.149111108,66.99,-0.89,66.9959118156,131.98
2021-11-04 23:30:00,5.1132222171,0.0,5.1132222171,5.1132222171,0,5.1132222171,0.0,0.0,0.0,131.85,64.6032222171,-27.94,70.3862196799,5.1132222171,0,5.1132222171,59.49,-27.94,65.7244528315,124.17,64.6332222171,-1.25,64.645308524,5.1132222171,0,5.1132222171,59.52,-1.25,59.5331243931,132.08
2021-11-05 00:00:00,3.0846666636,0.0,3.0846666636,3.0846666636,0,3.0846666636,0.0,0.0,0.0,132.33,60.4746666636,-28.96,67.0512259998,3.0846666636,0,3.0846666636,57.39,-28.96,64.2829191932,124.83,60.5046666636,-2.31,60.5487472048,3.0846666636,0,3.0846666636,57.42,-2.31,57.466446732,132.7
2021-11-05 00:30:00,3.0943333302,0.0,3.0943333302,3.0943333302,0,3.0943333302,0.0,0.0,0.0,132.22,65.2643333302,-28.11,71.0605748995,3.0943333302,0,3.0943333302,62.17,-28.11,68.2296196677,124.83,65.2743333302,-1.8,65.2991469447,3.0943333302,0,3.0943333302,62.18,-1.8,62.2060479375,132.7
2021-11-05 01:00:00,3.0837777747,0.0,3.0837777747,3.0837777747,0,3.0837777747,0.0,0.0,0.0,131.38,66.2837777747,-26.99,71.5681444225,3.0837777747,0,3.0837777747,63.2,-26.99,68.7219040772,123.87,66.2837777747,-0.8,66.2886053261,3.0837777747,0,3.0837777747,63.2,-0.8,63.2050630883,131.78
2021-11-05 01:30:00,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,131.22,64.5072222192,-27.11,69.972378968,2.9772222192,0,2.9772222192,61.53,-27.11,67.2375862149,123.55,64.5172222192,-0.9,64.5234993075,2.9772222192,0,2.9772222192,61.54,-0.9,61.5465807336,131.45
2021-11-05 02:00:00,2.9718888859,0.0,2.9718888859,2.9718888859,0,2.9718888859,0.0,0.0,0.0,131.32,61.1718888859,-27.11,66.9100298152,2.9718888859,0,2.9718888859,58.2,-27.11,64.2042997003,123.72,61.1918888859,-0.8300000000000001,61.197517641,2.9718888859,0,2.9718888859,58.22,-0.8300000000000001,58.2259160512,131.62
2021-11-05 02:30:00,3.0444444414,0.0,3.0444444414,3.0444444414,0,3.0444444414,0.0,0.0,0.0,131.57,58.4344444414,-26.87,64.3162591976,3.0444444414,0,3.0444444414,55.39,-26.87,61.5633738517,123.96,58.4644444414,-0.6900000000000001,58.4685160051,3.0444444414,0,3.0444444414,55.42,-0.6900000000000001,55.4242952143,131.87
2021-11-05 03:00:00,2.9909999970000003,0.0,2.9909999970000003,2.9909999970000003,0,2.9909999970000003,0.0,0.0,0.0,131.45,57.270999997,-27.17,63.3890869208,2.9909999970000003,0,2.9909999970000003,54.28,-27.17,60.700307248,123.74,57.330999997,-0.9,57.3380638028,2.9909999970000003,0,2.9909999970000003,54.34,-0.9,54.3474525622,131.72
2021-11-05 03:30:00,2.8349999972,0.0,2.8349999972,2.8349999972,0,2.8349999972,0.0,0.0,0.0,131.65,55.9149999972,-27.39,62.2631457982,2.8349999972,0,2.8349999972,53.08,-27.39,59.7302142973,123.95,55.9649999972,-0.99,55.9737556778,2.8349999972,0,2.8349999972,53.13,-0.99,53.139222802,131.94
2021-11-05 04:00:00,2.8596666638,0.0,2.8596666638,2.8596666638,0,2.8596666638,0.0,0.0,0.0,131.89,54.7796666638,-27.59,61.3353077745,2.8596666638,0,2.8596666638,51.92,-27.59,58.7953612116,124.2,54.8196666638,-1.1,54.8307017385,2.8596666638,0,2.8596666638,51.96,-1.1,51.9716422677,132.23
2021-11-05 04:30:00,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,132.18,54.3256666638,-27.85,61.0483460748,2.8656666638,0,2.8656666638,51.46,-27.85,58.5128541433,124.45,54.3756666638,-1.33,54.3919297795,2.8656666638,0,2.8656666638,51.51,-1.33,51.5271675915,132.43
2021-11-05 05:00:00,2.9553333304000002,0.0,2.9553333304000002,2.9553333304000002,0,2.9553333304000002,0.0,0.0,0.0,132.18,53.8853333304,-28.08,60.7627809446,2.9553333304000002,0,2.9553333304000002,50.93,-28.08,58.1579856941,124.53,53.9453333304,-1.55,53.9675966495,2.9553333304000002,0,2.9553333304000002,50.99,-1.55,51.0135531011,132.55
2021-11-05 05:30:00,3.0232222192,0.0,3.0232222192,3.0232222192,0,3.0232222192,0.0,0.0,0.0,132.18,55.7532222192,-27.83,62.3131662478,3.0232222192,0,3.0232222192,52.73,-27.83,59.6235004004,124.53,55.8032222192,-1.43,55.8215416309,3.0232222192,0,3.0232222192,52.78,-1.43,52.7993683674,132.55
2021-11-05 06:00:00,2.9524444415,0.0,2.9524444415,2.9524444415,0,2.9524444415,0.0,0.0,0.0,131.82,58.0624444415,-27.4,64.2028617316,2.9524444415,0,2.9524444415,55.11,-27.4,61.5456911571,124.18,58.0924444415,-1.22,58.1052536453,2.9524444415,0,2.9524444415,55.14,-1.22,55.1534949029,132.19
2021-11-05 06:30:00,4.4964444399,0.0,4.4964444399,4.4964444399,0,4.4964444399,0.0,0.0,0.0,131.24,66.8464444399,-24.36,71.1467267994,4.4964444399,0,4.4964444399,62.35,-24.36,66.9397647143,123.6,66.8364444399,1.99,66.8660631814,4.4964444399,0,4.4964444399,62.34,1.99,62.3717540238,131.62
2021-11-05 07:00:00,2.8726666638,0.0,2.8726666638,2.8726666638,0,2.8726666638,0.0,0.0,0.0,132.0,77.4526666638,-22.89,80.7642722578,2.8726666638,0,2.8726666638,74.58,-22.89,78.0136430376,123.9,77.3826666638,3.54,77.4635959661,2.8726666638,0,2.8726666638,74.51,3.54,74.594046009,131.97
2021-11-05 07:30:00,5.9880880885,0.0,5.9880880885,5.9880880885,0,5.9880880885,0.0,0.0,0.0,132.22,84.8880880885,-21.27,87.5122871334,5.9880880885,0,5.9880880885,78.9,-21.27,81.7167235026,123.9,84.8280880885,4.83,84.9654837493,5.9880880885,0,5.9880880885,78.84,4.83,78.987812351,131.97
2021-11-05 08:00:00,13.4151068281,0.0,13.4151068281,13.4151068281,0,13.4151068281,0.0,0.0,0.0,131.58,87.8951068281,-21.26,90.4297373894,13.4151068281,0,13.4151068281,74.48,-21.26,77.4548771867,123.06,87.8451068281,4.85,87.9788911821,13.4151068281,0,13.4151068281,74.43,4.85,74.587850217,131.1
2021-11-05 08:30:00,12.9339958402,0.0,12.9339958402,12.9339958402,0,12.9339958402,0.0,0.0,0.0,131.58,95.1739958402,-18.96,97.0441707894,12.9339958402,0,12.9339958402,82.24,-18.96,84.397270098,123.06,95.0639958402,7.02,95.3228393676,12.9339958402,0,12.9339958402,82.13,7.02,82.4294686383,131.1
2021-11-05 09:00:00,9.556755208,0.0,9.556755208,9.556755208,0,9.556755208,0.0,0.0,0.0,131.58,92.916755208,-18.53,94.7464210321,9.556755208,0,9.556755208,83.36,-18.53,85.3946748925,122.78,92.846755208,7.5,93.1491811701,9.556755208,0,9.556755208,83.29,7.5,83.6269938477,130.84
2021-11-05 09:30:00,11.5901110995,0.0,11.5901110995,11.5901110995,0,11.5901110995,0.0,0.0,0.0,131.7,91.8601110995,-19.02,93.8085305887,11.5901110995,0,11.5901110995,80.27,-19.02,82.492625731,122.89,91.7901110995,7.11,92.0650671844,11.5901110995,0,11.5901110995,80.2,7.11,80.5145458908,130.96
2021-11-05 10:00:00,9.6247777682,0.0,9.6247777682,9.6247777682,0,9.6247777682,0.0,0.0,0.0,131.89,94.1347777682,-18.04,95.8477855011,9.6247777682,0,9.6247777682,84.51,-18.04,86.4140133312,123.13,94.0647777682,8.07,94.4103136134,9.6247777682,0,9.6247777682,84.44,8.07,84.8247516943,131.21
2021-11-05 10:30:00,10.4099999896,0.0,10.4099999896,10.4099999896,0,10.4099999896,0.0,0.0,0.0,132.0,91.1099999896,-17.8,92.8324948394,10.4099999896,0,10.4099999896,80.7,-17.8,82.6397604062,123.13,91.0599999896,8.4,91.4466161107,10.4099999896,0,10.4099999896,80.65,8.4,81.0862657914,131.21
2021-11-05 11:00:00,12.8531110983,0.0,12.8531110983,12.8531110983,0,12.8531110983,0.0,0.0,0.0,132.36,89.8931110983,-17.41,91.5635272525,12.8531110983,0,12.8531110983,77.04,-17.41,78.9827177299,123.49,89.8631110983,8.84,90.2968678098,12.8531110983,0,12.8531110983,77.01,8.84,77.5157126007,131.53
2021-11-05 11:30:00,14.8861110962,0.0,14.8861110962,14.8861110962,0,14.8861110962,0.0,0.0,0.0,132.36,87.7661110962,-17.36,89.4665292551,14.8861110962,0,14.8861110962,72.88,-17.36,74.9190496469,123.49,87.7361110962,8.91,88.1873760256,14.8861110962,0,14.8861110962,72.85,8.91,73.3928511505,131.53
2021-11-05 12:00:00,14.4923333188,0.0,14.4923333188,14.4923333188,0,14.4923333188,0.0,0.0,0.0,132.36,86.4523333188,-18.17,88.3411276602,14.4923333188,0,14.4923333188,71.96,-18.17,74.2185320523,123.49,86.4423333188,8.16,86.8266237372,14.4923333188,0,14.4923333188,71.95,8.16,72.4112429116,131.53
2021-11-05 12:30:00,13.2545555423,0.0,13.2545555423,13.2545555423,0,13.2545555423,0.0,0.0,0.0,132.47,81.9845555423,-19.31,84.2279255798,13.2545555423,0,13.2545555423,68.73,-19.31,71.3910988849,123.79,81.9845555423,7.09,82.290555032,13.2545555423,0,13.2545555423,68.73,7.09,69.0947248348,131.79
2021-11-05 13:00:00,12.1961110989,0.0,12.1961110989,12.1961110989,0,12.1961110989,0.0,0.0,0.0,132.55,79.4061110989,-18.85,81.6128236238,12.1961110989,0,12.1961110989,67.21,-18.85,69.8033423269,123.98,79.4261110989,7.53,79.7822538181,12.1961110989,0,12.1961110989,67.23,7.53,67.6503791564,131.97
2021-11-05 13:30:00,10.9462222113,0.0,10.9462222113,10.9462222113,0,10.9462222113,0.0,0.0,0.0,132.55,82.8762222113,-18.81,84.9840238399,10.9462222113,0,10.9462222113,71.93,-18.81,74.3487794116,123.98,82.8662222113,7.54,83.2085475391,10.9462222113,0,10.9462222113,71.92,7.54,72.3141618219,131.97
2021-11-05 14:00:00,8.0354444364,0.0,8.0354444364,8.0354444364,0,8.0354444364,0.0,0.0,0.0,132.55,84.0654444364,-18.97,86.1792309567,8.0354444364,0,8.0354444364,76.03,-18.97,78.3608435381,123.98,84.0454444364,7.45,84.3749917364,8.0354444364,0,8.0354444364,76.01,7.45,76.3742273283,131.97
2021-11-05 14:30:00,7.7958888811,0.0,7.7958888811,7.7958888811,0,7.7958888811,0.0,0.0,0.0,132.65,83.1958888811,-19.26,85.3961563931,7.7958888811,0,7.7958888811,75.4,-19.26,77.8209971666,123.98,83.1658888811,7.13,83.4709648524,7.7958888811,0,7.7958888811,75.37,7.13,75.7064977396,131.97
2021-11-05 15:00:00,6.0954444383,0.0,6.0954444383,6.0954444383,0,6.0954444383,0.0,0.0,0.0,132.53,84.4954444383,-19.27,86.6649469557,6.0954444383,0,6.0954444383,78.4,-19.27,80.7334682768,123.98,84.4554444383,7.11,84.7541986882,6.0954444383,0,6.0954444383,78.36,7.11,78.6819019851,131.88
2021-11-05 15:30:00,5.0216666616,0.0,5.0216666616,5.0216666616,0,5.0216666616,0.0,0.0,0.0,132.44,86.1416666616,-18.99,88.2100155042,5.0216666616,0,5.0216666616,81.12,-18.99,83.3131112131,123.88,86.0816666616,7.38,86.3974405596,5.0216666616,0,5.0216666616,81.06,7.38,81.3952578471,131.78
2021-11-05 16:00:00,5.7961111053,0.0,5.7961111053,5.7961111053,0,5.7961111053,0.0,0.0,0.0,132.44,88.8661111053,-18.44,90.759127932,5.7961111053,0,5.7961111053,83.07,-18.44,85.0920589714,123.88,88.8161111053,7.78,89.1562111794,5.7961111053,0,5.7961111053,83.02,7.78,83.3837442191,131.78
2021-11-05 16:30:00,4.7241992859,0.0,4.7241992859,4.7241992859,0,4.7241992859,0.0,0.0,0.0,132.26,93.7141992859,-17.44,95.3231595563,4.7241992859,0,4.7241992859,88.99,-17.44,90.6828192107,123.5,93.6141992859,8.56,94.0047440715,4.7241992859,0,4.7241992859,88.89,8.56,89.3012077186,131.4
2021-11-05 17:00:00,8.5152177914,0.0,8.5152177914,8.5152177914,0,8.5152177914,0.0,0.0,0.0,131.84,102.5952177914,-15.92,103.8230471218,8.5152177914,0,8.5152177914,94.08,-15.92,95.4174659064,122.97,102.4652177914,9.88,102.9404451954,8.5152177914,0,8.5152177914,93.95,9.88,94.4680734428,130.9
2021-11-05 17:30:00,10.4239955185,0.0,10.4239955185,10.4239955185,0,10.4239955185,0.0,0.0,0.0,131.42,108.3639955185,-18.77,109.9775814643,10.4239955185,0,10.4239955185,97.94,-18.77,99.7223971834,122.31,108.2439955185,7.0,108.47009987,10.4239955185,0,10.4239955185,97.82,7.0,98.0701402059,130.24
2021-11-05 18:00:00,6.4351773531,0.0,6.4351773531,6.4351773531,0,6.4351773531,0.0,0.0,0.0,131.0,105.7251773531,-20.41,107.6772084814,6.4351773531,0,6.4351773531,99.29,-20.41,101.3660307993,122.13,105.5951773531,5.4,105.7331616866,6.4351773531,0,6.4351773531,99.16,5.4,99.3069262438,130.09
2021-11-05 18:30:00,4.0765555515,0.0,4.0765555515,4.0765555515,0,4.0765555515,0.0,0.0,0.0,131.0,101.8465555515,-21.86,104.1661196249,4.0765555515,0,4.0765555515,97.77,-21.86,100.1839932325,122.28,101.7565555515,4.1,101.8391211554,4.0765555515,0,4.0765555515,97.68,4.1,97.7660084078,130.23
2021-11-05 19:00:00,3.5442222187,0.0,3.5442222187,3.5442222187,0,3.5442222187,0.0,0.0,0.0,131.2,98.3242222187,-23.22,101.0288130926,3.5442222187,0,3.5442222187,94.78,-23.22,97.5828714478,122.67,98.2242222187,2.95,98.2685113883,3.5442222187,0,3.5442222187,94.68,2.95,94.7259462872,130.63
2021-11-05 19:30:00,3.0261111081,0.0,3.0261111081,3.0261111081,0,3.0261111081,0.0,0.0,0.0,131.52,94.4661111081,-25.1,97.7438292062,3.0261111081,0,3.0261111081,91.44,-25.1,94.822379215,123.21,94.3761111081,1.27,94.3846557862,3.0261111081,0,3.0261111081,91.35,1.27,91.358827707,131.14
2021-11-05 20:00:00,2.9838888859,0.0,2.9838888859,2.9838888859,0,2.9838888859,0.0,0.0,0.0,131.8,90.3838888859,-27.18,94.3822004943,2.9838888859,0,2.9838888859,87.4,-27.18,91.5287517669,123.67,90.3238888859,-0.75,90.3270026264,2.9838888859,0,2.9838888859,87.34,-0.75,87.3432201147,131.63
2021-11-05 20:30:00,3.9352222183,0.0,3.9352222183,3.9352222183,0,3.9352222183,0.0,0.0,0.0,131.8,87.0352222183,-29.02,91.745791765,3.9352222183,0,3.9352222183,83.1,-29.02,88.0214201203,123.9,86.9852222183,-2.38,87.0177756804,3.9352222183,0,3.9352222183,83.05,-2.38,83.0840953492,131.86
2021-11-05 21:00:00,3.119111108,0.0,3.119111108,3.119111108,0,3.119111108,0.0,0.0,0.0,132.06,84.359111108,-30.08,89.5615209056,3.119111108,0,3.119111108,81.24,-30.08,86.6299255454,124.44,84.329111108,-3.41,84.3980277036,3.119111108,0,3.119111108,81.21,-3.41,81.2815612547,132.33
2021-11-05 21:30:00,3.020999997,0.0,3.020999997,3.020999997,0,3.020999997,0.0,0.0,0.0,132.06,77.220999997,-30.69,83.0960825824,3.020999997,0,3.020999997,74.2,-30.69,80.296426446,124.51,77.230999997,-4.01,77.3350338497,3.020999997,0,3.020999997,74.21,-4.01,74.3182628968,132.44
2021-11-05 22:00:00,2.9151111082,0.0,2.9151111082,2.9151111082,0,2.9151111082,0.0,0.0,0.0,132.06,69.2851111082,-30.31,75.6248816282,2.9151111082,0,2.9151111082,66.37,-30.31,72.9635045759,124.6,69.3051111082,-3.75,69.4064905158,2.9151111082,0,2.9151111082,66.39,-3.75,66.495823929,132.54
2021-11-05 22:30:00,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,131.98,65.802999997,-26.2,70.8270768041,2.972999997,0,2.972999997,62.83,-26.2,68.0738488702,124.6,65.842999997,0.35000000000000003,65.8439302336,2.972999997,0,2.972999997,62.87,0.35000000000000003,62.870974225,132.54
2021-11-05 23:00:00,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,132.42,61.962999997,-27.15,67.6500988072,3.032999997,0,3.032999997,58.93,-27.15,64.8834909665,124.6,62.012999997,-0.36,62.0140449304,3.032999997,0,3.032999997,58.98,-0.36,58.9810986673,132.54
2021-11-05 23:30:00,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,132.85,59.0057777748,-28.02,65.3207640096,3.0257777748,0,3.0257777748,55.98,-28.02,62.6009648488,125.13,59.0757777748,-1.29,59.0898605489,3.0257777748,0,3.0257777748,56.05,-1.29,56.0648428162,133.12
2021-11-06 00:00:00,3.0753333303,0.0,3.0753333303,3.0753333303,0,3.0753333303,0.0,0.0,0.0,132.55,56.2553333303,-28.52,63.0718077123,3.0753333303,0,3.0753333303,53.18,-28.52,60.3448655645,124.97,56.3053333303,-2.02,56.3415562567,3.0753333303,0,3.0753333303,53.23,-2.02,53.2683142215,132.94
2021-11-06 00:30:00,3.1584444413,0.0,3.1584444413,3.1584444413,0,3.1584444413,0.0,0.0,0.0,131.96,60.4284444413,-27.8,66.5164408067,3.1584444413,0,3.1584444413,57.27,-27.8,63.6607642116,124.47,60.4684444413,-1.55,60.4883069126,3.1584444413,0,3.1584444413,57.31,-1.55,57.3309567337,132.41
2021-11-06 01:00:00,3.1808888857,0.0,3.1808888857,3.1808888857,0,3.1808888857,0.0,0.0,0.0,131.48,60.9608888857,-26.59,66.5075790699,3.1808888857,0,3.1808888857,57.78,-26.59,63.6046892925,123.87,60.9908888857,-0.41000000000000003,60.9922669448,3.1808888857,0,3.1808888857,57.81,-0.41000000000000003,57.8114538824,131.84
2021-11-06 01:30:00,3.1628888857,0.0,3.1628888857,3.1628888857,0,3.1628888857,0.0,0.0,0.0,131.29,59.4428888857,-26.73,65.176298906,3.1628888857,0,3.1628888857,56.28,-26.73,62.3051466574,123.56,59.4828888857,-0.5,59.4849902933,3.1628888857,0,3.1628888857,56.32,-0.5,56.3222194165,131.53
2021-11-06 02:00:00,3.2201111079,0.0,3.2201111079,3.2201111079,0,3.2201111079,0.0,0.0,0.0,131.43,57.5301111079,-27.3,63.6789108268,3.2201111079,0,3.2201111079,54.31,-27.3,60.7854102561,123.7,57.5801111079,-0.97,57.5882808842,3.2201111079,0,3.2201111079,54.36,-0.97,54.3686536526,131.67
2021-11-06 02:30:00,3.2054444412,0.0,3.2054444412,3.2054444412,0,3.2054444412,0.0,0.0,0.0,131.63,56.6854444412,-27.57,63.0344708196,3.2054444412,0,3.2054444412,53.48,-27.57,60.1682250029,124.04,56.7554444412,-1.26,56.7694290417,3.2054444412,0,3.2054444412,53.55,-1.26,53.5648214783,132.02
2021-11-06 03:00:00,3.2093333301,0.0,3.2093333301,3.2093333301,0,3.2093333301,0.0,0.0,0.0,131.63,55.3493333301,-27.76,61.9206451847,3.2093333301,0,3.2093333301,52.14,-27.76,59.0694269483,123.95,55.4093333301,-1.33,55.4252931439,3.2093333301,0,3.2093333301,52.2,-1.33,52.2169407377,131.94
2021-11-06 03:30:00,3.1905555524,0.0,3.1905555524,3.1905555524,0,3.1905555524,0.0,0.0,0.0,131.81,53.6005555524,-28.4,60.6595380424,3.1905555524,0,3.1905555524,50.41,-28.4,57.8595549585,124.23,53.6705555524,-1.9,53.7041761253,3.1905555524,0,3.1905555524,50.48,-1.9,50.5157440804,132.22
2021-11-06 04:00:00,3.2211111079,0.0,3.2211111079,3.2211111079,0,3.2211111079,0.0,0.0,0.0,132.0,51.8611111079,-29.04,59.4381733009,3.2211111079,0,3.2211111079,48.64,-29.04,56.649547218,124.5,51.9411111079,-2.38,51.9956096524,3.2211111079,0,3.2211111079,48.72,-2.38,48.7780975439,132.48
2021-11-06 04:30:00,3.2443333301,0.0,3.2443333301,3.2443333301,0,3.2443333301,0.0,0.0,0.0,132.27,50.5743333301,-29.8,58.700964147,3.2443333301,0,3.2443333301,47.33,-29.8,55.930035759,124.81,50.6643333301,-3.09,50.7584748764,3.2443333301,0,3.2443333301,47.42,-3.09,47.5205692306,132.83
2021-11-06 05:00:00,3.0888888858,0.0,3.0888888858,3.0888888858,0,3.0888888858,0.0,0.0,0.0,132.27,50.1188888858,-29.99,58.4063620092,3.0888888858,0,3.0888888858,47.03,-29.99,55.7783201612,124.81,50.2088888858,-3.29,50.3165641032,3.0888888858,0,3.0888888858,47.12,-3.29,47.2347171051,132.83
2021-11-06 05:30:00,2.9994444414,0.0,2.9994444414,2.9994444414,0,2.9994444414,0.0,0.0,0.0,132.27,50.8494444414,-29.81,58.943210805,2.9994444414,0,2.9994444414,47.85,-29.81,56.3760463318,124.93,50.9394444414,-3.22,51.0411147998,2.9994444414,0,2.9994444414,47.94,-3.22,48.048017649,132.91
2021-11-06 06:00:00,2.968999997,0.0,2.968999997,2.968999997,0,2.968999997,0.0,0.0,0.0,132.0,51.878999997,-29.45,59.6551183109,2.968999997,0,2.968999997,48.91,-29.45,57.0919486443,124.64,51.948999997,-2.9699999999999998,52.0338303481,2.968999997,0,2.968999997,48.98,-2.9699999999999998,49.0699633177,132.62
2021-11-06 06:30:00,2.9613333304,0.0,2.9613333304,2.9613333304,0,2.9613333304,0.0,0.0,0.0,131.73,55.3413333304,-28.2,62.1120211777,2.9613333304,0,2.9613333304,52.38,-28.2,59.4886913623,124.36,55.4013333304,-1.83,55.4315490924,2.9613333304,0,2.9613333304,52.44,-1.83,52.4719210626,132.36
2021-11-06 07:00:00,3.0796666636,0.0,3.0796666636,3.0796666636,0,3.0796666636,0.0,0.0,0.0,131.52,58.4996666636,-27.19,64.5097442233,3.0796666636,0,3.0796666636,55.42,-27.19,61.7306447399,123.94,58.5596666636,-0.5700000000000001,58.5624406915,3.0796666636,0,3.0796666636,55.48,-0.5700000000000001,55.4829280049,131.95
2021-11-06 07:30:00,3.0392222192,0.0,3.0392222192,3.0392222192,0,3.0392222192,0.0,0.0,0.0,132.2,61.4492222192,-26.43,66.8920907981,3.0392222192,0,3.0392222192,58.41,-26.43,64.1114108408,124.45,61.4992222192,0.09,61.4992880736,3.0392222192,0,3.0392222192,58.46,0.09,58.4600692781,132.47
2021-11-06 08:00:00,3.9007777739,0.0,3.9007777739,3.9007777739,0,3.9007777739,0.0,0.0,0.0,132.28,65.1207777739,-25.44,69.9135845017,3.9007777739,0,3.9007777739,61.22,-25.44,66.2954146227,124.45,65.1607777739,0.93,65.16741409709999,3.9007777739,0,3.9007777739,61.26,0.93,61.2670588489,132.47
2021-11-06 08:30:00,4.624666662,0.0,4.624666662,4.624666662,0,4.624666662,0.0,0.0,0.0,131.88,69.914666662,-22.9,73.5694951353,4.624666662,0,4.624666662,65.29,-22.9,69.1895519569,123.95,69.914666662,3.18,69.9869488867,4.624666662,0,4.624666662,65.29,3.18,65.3673963073,131.94
2021-11-06 09:00:00,5.5022222167,0.0,5.5022222167,5.5022222167,0,5.5022222167,0.0,0.0,0.0,131.49,73.4222222167,-21.17,76.4132947545,5.5022222167,0,5.5022222167,67.92,-21.17,71.1427810814,123.24,73.4322222167,4.83,73.590897261,5.5022222167,0,5.5022222167,67.93,4.83,68.1014963125,131.28
2021-11-06 09:30:00,6.2159999938,0.0,6.2159999938,6.2159999938,0,6.2159999938,0.0,0.0,0.0,131.49,74.7059999938,-20.24,77.3992508689,6.2159999938,0,6.2159999938,68.49,-20.24,71.4180488392,123.01,74.7559999938,5.83,74.9829876377,6.2159999938,0,6.2159999938,68.54,5.83,68.7875024986,131.08
2021-11-06 10:00:00,9.5082222127,0.0,9.5082222127,9.5082222127,0,9.5082222127,0.0,0.0,0.0,131.77,68.7282222127,-18.65,71.213699725,9.5082222127,0,9.5082222127,59.22,-18.65,62.0872845275,123.22,68.9482222127,7.38,69.3420633259,9.5082222127,0,9.5082222127,59.44,7.38,59.8963938814,131.28
2021-11-06 10:30:00,9.8599999901,0.0,9.8599999901,9.8599999901,0,9.8599999901,0.0,0.0,0.0,131.95,67.8199999901,-18.04,70.1783014803,9.8599999901,0,9.8599999901,57.96,-18.04,60.7025798463,123.32,68.0699999901,7.98,68.5361605188,9.8599999901,0,9.8599999901,58.21,7.98,58.7544423852,131.28
2021-11-06 11:00:00,11.3705555442,0.0,11.3705555442,11.3705555442,0,11.3705555442,0.0,0.0,0.0,131.95,65.1205555442,-18.46,67.6864709849,11.3705555442,0,11.3705555442,53.75,-18.46,56.8316293977,123.32,65.3605555442,7.6,65.8009287248,11.3705555442,0,11.3705555442,53.99,7.6,54.5222899372,131.28
2021-11-06 11:30:00,11.0431111001,0.0,11.0431111001,11.0431111001,0,11.0431111001,0.0,0.0,0.0,131.95,64.8631111001,-18.48,67.444299845,11.0431111001,0,11.0431111001,53.82,-18.48,56.9043302394,123.5,65.1231111001,7.52,65.5558540433,11.0431111001,0,11.0431111001,54.08,7.52,54.6003369953,131.47
2021-11-06 12:00:00,9.1663333242,0.0,9.1663333242,9.1663333242,0,9.1663333242,0.0,0.0,0.0,131.82,67.8163333242,-18.24,70.2264385081,9.1663333242,0,9.1663333242,58.65,-18.24,61.4208441818,123.32,68.0263333242,7.74,68.4652439237,9.1663333242,0,9.1663333242,58.86,7.74,59.3667179487,131.26
2021-11-06 12:30:00,9.7513333236,0.0,9.7513333236,9.7513333236,0,9.7513333236,0.0,0.0,0.0,131.82,67.4013333236,-18.39,69.8650973935,9.7513333236,0,9.7513333236,57.65,-18.39,60.5121029216,123.32,67.6713333236,7.59,68.0956493015,9.7513333236,0,9.7513333236,57.92,7.59,58.4151906613,131.19
2021-11-06 13:00:00,10.3856666563,0.0,10.3856666563,10.3856666563,0,10.3856666563,0.0,0.0,0.0,131.82,65.6556666563,-18.98,68.3440338587,10.3856666563,0,10.3856666563,55.27,-18.98,58.4381151305,123.32,65.9456666563,7.09,66.3257042989,10.3856666563,0,10.3856666563,55.56,7.09,56.0105498991,131.19
2021-11-06 13:30:00,11.7022222105,0.0,11.7022222105,11.7022222105,0,11.7022222105,0.0,0.0,0.0,131.94,63.4122222105,-20.0,66.4914274601,11.7022222105,0,11.7022222105,51.71,-20.0,55.4429806197,123.53,63.6522222105,6.18,63.9515268961,11.7022222105,0,11.7022222105,51.95,6.18,52.3162966962,131.37
2021-11-06 14:00:00,10.2485555453,0.0,10.2485555453,10.2485555453,0,10.2485555453,0.0,0.0,0.0,131.94,68.5485555453,-22.29,72.0815411,10.2485555453,0,10.2485555453,58.3,-22.29,62.4158161046,123.67,68.6085555453,4.01,68.7256429145,10.2485555453,0,10.2485555453,58.36,4.01,58.4976042244,131.59
2021-11-06 14:30:00,8.4153333249,0.0,8.4153333249,8.4153333249,0,8.4153333249,0.0,0.0,0.0,132.15,71.2153333249,-22.38,74.6490997975,8.4153333249,0,8.4153333249,62.8,-22.38,66.6686163048,123.94,71.2653333249,3.88,71.3708773514,8.4153333249,0,8.4153333249,62.85,3.88,62.9696506263,131.92
2021-11-06 15:00:00,6.8695555487,0.0,6.8695555487,6.8695555487,0,6.8695555487,0.0,0.0,0.0,131.99,71.4395555487,-22.11,74.7827667113,6.8695555487,0,6.8695555487,64.57,-22.11,68.2505457854,123.82,71.4995555487,4.2,71.6228067284,6.8695555487,0,6.8695555487,64.63,4.2,64.7663253551,131.78
2021-11-06 15:30:00,7.8323333255000005,0.0,7.8323333255000005,7.8323333255000005,0,7.8323333255000005,0.0,0.0,0.0,132.06,73.5423333255,-22.24,76.8315845923,7.8323333255000005,0,7.8323333255000005,65.71,-22.24,69.371620278,123.82,73.5723333255,4.07,73.684822935,7.8323333255000005,0,7.8323333255000005,65.74,4.07,65.8658674884,131.78
2021-11-06 16:00:00,6.4452222158,0.0,6.4452222158,6.4452222158,0,6.4452222158,0.0,0.0,0.0,132.06,76.8052222158,-22.19,79.9464712143,6.4452222158,0,6.4452222158,70.36,-22.19,73.7761865374,123.82,76.8152222158,4.04,76.9213882094,6.4452222158,0,6.4452222158,70.37,4.04,70.4858744714,131.78
2021-11-06 16:30:00,4.6953333286,0.0,4.6953333286,4.6953333286,0,4.6953333286,0.0,0.0,0.0,131.59,82.8653333286,-21.37,85.5765176182,4.6953333286,0,4.6953333286,78.17,-21.37,81.0384217517,123.22,82.8253333286,4.72,82.9597145668,4.6953333286,0,4.6953333286,78.13,4.72,78.272442788,131.14
2021-11-06 17:00:00,3.7638888851,0.0,3.7638888851,3.7638888851,0,3.7638888851,0.0,0.0,0.0,131.59,90.8738888851,-21.04,93.2777855714,3.7638888851,0,3.7638888851,87.11,-21.04,89.6149189588,123.22,90.8038888851,4.84,90.9327874678,3.7638888851,0,3.7638888851,87.04,4.84,87.1744641509,131.14
2021-11-06 17:30:00,5.8523333275,0.0,5.8523333275,5.8523333275,0,5.8523333275,0.0,0.0,0.0,130.96,95.8423333275,-22.09,98.355075912,5.8523333275,0,5.8523333275,89.99,-22.09,92.6615788771,122.55,95.7723333275,3.74,95.845330773,5.8523333275,0,5.8523333275,89.92,3.74,89.9977444162,130.44
2021-11-06 18:00:00,5.9842222162,0.0,5.9842222162,5.9842222162,0,5.9842222162,0.0,0.0,0.0,130.78,96.5542222162,-21.7,98.9626587546,5.9842222162,0,5.9842222162,90.57,-21.7,93.1333178836,122.32,96.4942222162,4.12,96.5821376918,5.9842222162,0,5.9842222162,90.51,4.12,90.6037223297,130.31
2021-11-06 18:30:00,5.9768888829,0.0,5.9768888829,5.9768888829,0,5.9768888829,0.0,0.0,0.0,130.78,94.9068888829,-23.12,97.6824035199,5.9768888829,0,5.9768888829,88.93,-23.12,91.886230198,122.53,94.8468888829,2.7800000000000002,94.8876215887,5.9768888829,0,5.9768888829,88.87,2.7800000000000002,88.9134708579,130.49
