Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-06 19:00:00,5.6591111055,0.0,5.6591111055,5.6591111055,0,5.6591111055,0.0,0.0,0.0,130.78,90.9491111055,-23.48,93.9310982097,5.6591111055,0,5.6591111055,85.29,-23.48,88.4629555238,122.53,90.9091111055,2.49,90.9432052546,5.6591111055,0,5.6591111055,85.25,2.49,85.2863564704,130.49
2021-11-06 19:30:00,4.7271111064,0.0,4.7271111064,4.7271111064,0,4.7271111064,0.0,0.0,0.0,131.35,85.2071111064,-25.23,88.8639672932,4.7271111064,0,4.7271111064,80.48,-25.23,84.3420612743,123.31,85.1871111064,0.9400000000000001,85.1922971791,4.7271111064,0,4.7271111064,80.46,0.9400000000000001,80.4654907398,131.27
2021-11-06 20:00:00,3.6317777741,0.0,3.6317777741,3.6317777741,0,3.6317777741,0.0,0.0,0.0,131.35,80.4417777741,-26.55,84.7099882627,3.6317777741,0,3.6317777741,76.81,-26.55,81.2691737376,123.31,80.4417777741,-0.24,80.4421357963,3.6317777741,0,3.6317777741,76.81,-0.24,76.8103749503,131.27
2021-11-06 20:30:00,3.5956666631000003,0.0,3.5956666631000003,3.5956666631000003,0,3.5956666631000003,0.0,0.0,0.0,131.54,77.3056666631,-28.22,82.2954099463,3.5956666631000003,0,3.5956666631000003,73.71,-28.22,78.9273875154,123.65,77.3256666631,-1.76,77.3456936415,3.5956666631000003,0,3.5956666631000003,73.73,-1.76,73.751003383,131.58
2021-11-06 21:00:00,3.6539999963,0.0,3.6539999963,3.6539999963,0,3.6539999963,0.0,0.0,0.0,131.72,74.2639999963,-29.31,79.8386986082,3.6539999963,0,3.6539999963,70.61,-29.31,76.4516069157,123.98,74.2839999963,-2.74,74.3345159092,3.6539999963,0,3.6539999963,70.63,-2.74,70.6831274068,131.95
2021-11-06 21:30:00,3.6083333296999998,0.0,3.6083333296999998,3.6083333296999998,0,3.6083333296999998,0.0,0.0,0.0,131.83,71.5183333297,-30.07,77.5827100729,3.6083333296999998,0,3.6083333296999998,67.91,-30.07,74.2695967405,124.25,71.5583333297,-3.38,71.6381146383,3.6083333296999998,0,3.6083333296999998,67.95,-3.38,68.0340128171,132.19
2021-11-06 22:00:00,3.6197777742,0.0,3.6197777742,3.6197777742,0,3.6197777742,0.0,0.0,0.0,132.08,67.4597777742,-30.79,74.1542022905,3.6197777742,0,3.6197777742,63.84,-30.79,70.8771451174,124.64,67.5197777742,-4.09,67.6435399035,3.6197777742,0,3.6197777742,63.9,-4.09,64.0307590147,132.57
2021-11-06 22:30:00,3.5651111075,0.0,3.5651111075,3.5651111075,0,3.5651111075,0.0,0.0,0.0,132.0,64.7851111075,-31.62,72.0897705726,3.5651111075,0,3.5651111075,61.22,-31.62,68.9036486697,124.64,64.8451111075,-4.93,65.0322484199,3.5651111075,0,3.5651111075,61.28,-4.93,61.4779903705,132.57
2021-11-06 23:00:00,3.581555552,0.0,3.581555552,3.581555552,0,3.581555552,0.0,0.0,0.0,131.78,60.961555552,-32.53,69.097844795,3.581555552,0,3.581555552,57.38,-32.53,65.9595732248,124.57,61.051555552,-5.74,61.320796108,3.581555552,0,3.581555552,57.47,-5.74,57.7559390885,132.49
2021-11-06 23:30:00,3.5379999965,0.0,3.5379999965,3.5379999965,0,3.5379999965,0.0,0.0,0.0,132.02,57.5379999965,-31.02,65.3671312174,3.5379999965,0,3.5379999965,54.0,-31.02,62.2755200701,124.94,57.6379999965,-4.28,57.7966905938,3.5379999965,0,3.5379999965,54.1,-4.28,54.2690372128,132.82
2021-11-07 00:00:00,3.5249999965,0.0,3.5249999965,3.5249999965,0,3.5249999965,0.0,0.0,0.0,132.02,53.4649999965,-29.83,61.2236484099,3.5249999965,0,3.5249999965,49.94,-29.83,58.170718579,124.94,53.5549999965,-3.3,53.6565748499,3.5249999965,0,3.5249999965,50.03,-3.3,50.1387165771,132.74
2021-11-07 00:30:00,3.4348888855,0.0,3.4348888855,3.4348888855,0,3.4348888855,0.0,0.0,0.0,131.73,58.0348888855,-28.92,64.8414584039,3.4348888855,0,3.4348888855,54.6,-28.92,61.7861343669,124.45,58.0948888855,-2.5,58.1486553122,3.4348888855,0,3.4348888855,54.66,-2.5,54.7171417382,132.38
2021-11-07 01:00:00,4.0137777738,0.0,4.0137777738,4.0137777738,0,4.0137777738,0.0,0.0,0.0,131.54,58.6637777738,-28.95,65.4182032976,4.0137777738,0,4.0137777738,54.65,-28.95,61.8443611011,124.11,58.7437777738,-2.55,58.799098012900004,4.0137777738,0,4.0137777738,54.73,-2.55,54.7893730572,132.0
2021-11-07 01:30:00,3.2787777745,0.0,3.2787777745,3.2787777745,0,3.2787777745,0.0,0.0,0.0,131.54,57.0087777745,-29.15,64.0290812314,3.2787777745,0,3.2787777745,53.73,-29.15,61.1280246695,124.11,57.0987777745,-2.69,57.1621074082,3.2787777745,0,3.2787777745,53.82,-2.69,53.8871830772,132.0
2021-11-07 02:00:00,3.38133333,0.0,3.38133333,3.38133333,0,3.38133333,0.0,0.0,0.0,131.65,54.83133333,-29.78,62.3965024239,3.38133333,0,3.38133333,51.45,-29.78,59.4470428196,124.28,54.92133333,-3.19,55.0138978326,3.38133333,0,3.38133333,51.54,-3.19,51.6386260468,132.15
2021-11-07 02:30:00,3.3705555522,0.0,3.3705555522,3.3705555522,0,3.3705555522,0.0,0.0,0.0,131.97,53.8305555522,-29.78,61.5189166928,3.3705555522,0,3.3705555522,50.46,-29.78,58.5923203159,124.64,53.9205555522,-3.11,54.0101695152,3.3705555522,0,3.3705555522,50.55,-3.11,50.6455782868,132.58
2021-11-07 03:00:00,3.1719999968,0.0,3.1719999968,3.1719999968,0,3.1719999968,0.0,0.0,0.0,132.14,52.3719999968,-30.13,60.4205534869,3.1719999968,0,3.1719999968,49.2,-30.13,57.6927803109,124.73,52.4619999968,-3.37,52.5701278643,3.1719999968,0,3.1719999968,49.29,-3.37,49.40507059,132.68
2021-11-07 03:30:00,3.925888885,0.0,3.925888885,3.925888885,0,3.925888885,0.0,0.0,0.0,132.33,50.595888885,-30.36,59.0057079617,3.925888885,0,3.925888885,46.67,-30.36,55.6760136863,125.04,50.705888885,-3.54,50.8293101233,3.925888885,0,3.925888885,46.78,-3.54,46.9137506495,132.97
2021-11-07 04:00:00,3.0826666636,0.0,3.0826666636,3.0826666636,0,3.0826666636,0.0,0.0,0.0,132.42,49.2326666636,-30.63,57.9832076278,3.0826666636,0,3.0826666636,46.15,-30.63,55.3897048196,125.13,49.3326666636,-3.73,49.4734767339,3.0826666636,0,3.0826666636,46.25,-3.73,46.400165948,133.05
2021-11-07 04:30:00,3.1906666635,0.0,3.1906666635,3.1906666635,0,3.1906666635,0.0,0.0,0.0,132.54,48.1206666635,-30.87,57.171281778,3.1906666635,0,3.1906666635,44.93,-30.87,54.5129507548,125.29,48.2406666635,-4.02,48.4078745674,3.1906666635,0,3.1906666635,45.05,-4.02,45.2290050742,133.23
2021-11-07 05:00:00,3.2393333301,0.0,3.2393333301,3.2393333301,0,3.2393333301,0.0,0.0,0.0,132.4,47.4593333301,-30.99,56.6812880953,3.2393333301,0,3.2393333301,44.22,-30.99,53.9980416312,125.18,47.5693333301,-4.21,47.7552674945,3.2393333301,0,3.2393333301,44.33,-4.21,44.5294621571,133.09
2021-11-07 05:30:00,3.2355555523,0.0,3.2355555523,3.2355555523,0,3.2355555523,0.0,0.0,0.0,132.23,48.0255555523,-30.88,57.0966582744,3.2355555523,0,3.2355555523,44.79,-30.88,54.403294937,125.03,48.1255555523,-4.13,48.3024429736,3.2355555523,0,3.2355555523,44.89,-4.13,45.07958518,132.94
2021-11-07 06:00:00,3.2138888857,0.0,3.2138888857,3.2138888857,0,3.2138888857,0.0,0.0,0.0,132.23,48.8538888857,-30.7,57.6991547534,3.2138888857,0,3.2138888857,45.64,-30.7,55.0045416307,125.03,48.9638888857,-4.01,49.127818136,3.2138888857,0,3.2138888857,45.75,-4.01,45.9254025568,132.94
2021-11-07 06:30:00,3.2177777746,0.0,3.2177777746,3.2177777746,0,3.2177777746,0.0,0.0,0.0,132.11,51.6077777746,-29.75,59.5686597703,3.2177777746,0,3.2177777746,48.39,-29.75,56.8036495306,124.89,51.6977777746,-3.11,51.7912379349,3.2177777746,0,3.2177777746,48.48,-3.11,48.5796510897,132.81
2021-11-07 07:00:00,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,132.03,54.0713333301,-29.09,61.399814235,3.2113333301,0,3.2113333301,50.86,-29.09,58.5915326647,124.7,54.1513333301,-2.35,54.2023007024,3.2113333301,0,3.2113333301,50.94,-2.35,50.9941771186,132.63
2021-11-07 07:30:00,3.1969999968,0.0,3.1969999968,3.1969999968,0,3.1969999968,0.0,0.0,0.0,132.36,56.2969999968,-28.54,63.1180149295,3.1969999968,0,3.1969999968,53.1,-28.54,60.2838419479,124.87,56.3669999968,-1.71,56.3929320805,3.1969999968,0,3.1969999968,53.17,-1.71,53.1974905423,132.82
2021-11-07 08:00:00,3.8363333295,0.0,3.8363333295,3.8363333295,0,3.8363333295,0.0,0.0,0.0,132.66,59.4363333295,-27.86,65.6418869294,3.8363333295,0,3.8363333295,55.6,-27.86,62.1895457452,125.1,59.4963333295,-1.22,59.5088403488,3.8363333295,0,3.8363333295,55.66,-1.22,55.673368858,133.09
2021-11-07 08:30:00,5.8959999941,0.0,5.8959999941,5.8959999941,0,5.8959999941,0.0,0.0,0.0,132.27,62.3059999941,-26.79,67.8213958516,5.8959999941,0,5.8959999941,56.41,-26.79,62.4483162303,124.64,62.3759999941,-0.23,62.376424034,5.8959999941,0,5.8959999941,56.48,-0.23,56.4804683054,132.59
2021-11-07 09:00:00,8.8516666578,0.0,8.8516666578,8.8516666578,0,8.8516666578,0.0,0.0,0.0,132.02,64.1916666578,-25.79,69.1787118145,8.8516666578,0,8.8516666578,55.34,-25.79,61.0543995139,124.28,64.2716666578,0.67,64.2751587705,8.8516666578,0,8.8516666578,55.42,0.67,55.424049834,132.25
2021-11-07 09:30:00,11.8947777659,0.0,11.8947777659,11.8947777659,0,11.8947777659,0.0,0.0,0.0,132.02,64.9447777659,-24.96,69.5760429966,11.8947777659,0,11.8947777659,53.05,-24.96,58.6285263332,124.13,65.0447777659,1.6,65.0644535412,11.8947777659,0,11.8947777659,53.15,1.6,53.174077331,132.08
2021-11-07 10:00:00,14.4917777633,0.0,14.4917777633,14.4917777633,0,14.4917777633,0.0,0.0,0.0,132.33,65.3717777633,-24.54,69.8260762748,14.4917777633,0,14.4917777633,50.88,-24.54,56.4888130518,124.39,65.4717777633,2.0,65.5023181535,14.4917777633,0,14.4917777633,50.98,2.0,51.0192159877,132.41
2021-11-07 10:30:00,17.2823333161,0.0,17.2823333161,17.2823333161,0,17.2823333161,0.0,0.0,0.0,132.33,64.6723333161,-24.26,69.0728477518,17.2823333161,0,17.2823333161,47.39,-24.26,53.2387049054,124.39,64.8023333161,2.25,64.8413826441,17.2823333161,0,17.2823333161,47.52,2.25,47.5732372243,132.41
2021-11-07 11:00:00,19.6565555359,0.0,19.6565555359,19.6565555359,0,19.6565555359,0.0,0.0,0.0,132.42,63.6265555359,-23.92,67.9742963874,19.6565555359,0,19.6565555359,43.97,-23.92,50.0552424827,124.48,63.7565555359,2.6,63.8095476696,19.6565555359,0,19.6565555359,44.1,2.6,44.1765775044,132.41
2021-11-07 11:30:00,18.5077777593,0.0,18.5077777593,18.5077777593,0,18.5077777593,0.0,0.0,0.0,132.42,65.9077777593,-23.51,69.9753904538,18.5077777593,0,18.5077777593,47.4,-23.51,52.9101134,124.48,66.0277777593,3.0,66.0958957563,18.5077777593,0,18.5077777593,47.52,3.0,47.6146028021,132.41
2021-11-07 12:00:00,18.3714444261,0.0,18.3714444261,18.3714444261,0,18.3714444261,0.0,0.0,0.0,132.42,66.1214444261,-23.49,70.1699758657,18.3714444261,0,18.3714444261,47.75,-23.49,53.2150598985,124.4,66.2414444261,3.02,66.3102507886,18.3714444261,0,18.3714444261,47.87,3.02,47.9651675698,132.32
2021-11-07 12:30:00,20.3722222019,0.0,20.3722222019,20.3722222019,0,20.3722222019,0.0,0.0,0.0,132.42,64.9422222019,-23.43,69.0395330554,20.3722222019,0,20.3722222019,44.57,-23.43,50.3532501434,124.4,65.0822222019,3.07,65.154589606,20.3722222019,0,20.3722222019,44.71,3.07,44.8152764133,132.32
2021-11-07 13:00:00,21.3612222009,0.0,21.3612222009,21.3612222009,0,21.3612222009,0.0,0.0,0.0,132.3,63.0712222009,-23.88,67.4405921527,21.3612222009,0,21.3612222009,41.71,-23.88,48.062235695,124.4,63.2212222009,2.76,63.2814391158,21.3612222009,0,21.3612222009,41.86,2.76,41.9508903362,132.32
2021-11-07 13:30:00,18.1682222041,0.0,18.1682222041,18.1682222041,0,18.1682222041,0.0,0.0,0.0,132.65,63.4282222041,-24.2,67.8879913679,18.1682222041,0,18.1682222041,45.26,-24.2,51.3235579437,124.79,63.5382222041,2.48,63.5866029982,18.1682222041,0,18.1682222041,45.37,2.48,45.4377299169,132.67
2021-11-07 14:00:00,15.9202222063,0.0,15.9202222063,15.9202222063,0,15.9202222063,0.0,0.0,0.0,132.65,64.3402222063,-24.58,68.8755442342,15.9202222063,0,15.9202222063,48.42,-24.58,54.3016832152,124.79,64.4602222063,2.12,64.495074594,15.9202222063,0,15.9202222063,48.54,2.12,48.5862737818,132.67
2021-11-07 14:30:00,15.7082222065,0.0,15.7082222065,15.7082222065,0,15.7082222065,0.0,0.0,0.0,132.65,63.4882222065,-24.82,68.1673437868,15.7082222065,0,15.7082222065,47.78,-24.82,53.841998477,124.96,63.5982222065,1.9,63.6265971731,15.7082222065,0,15.7082222065,47.89,1.9,47.9276757208,132.78
2021-11-07 15:00:00,13.9896666527,0.0,13.9896666527,13.9896666527,0,13.9896666527,0.0,0.0,0.0,132.65,64.5596666527,-25.22,69.31088629,13.9896666527,0,13.9896666527,50.57,-25.22,56.5099398336,124.96,64.6496666527,1.49,64.6668346086,13.9896666527,0,13.9896666527,50.66,1.49,50.6819070281,132.78
2021-11-07 15:30:00,10.00099999,0.0,10.00099999,10.00099999,0,10.00099999,0.0,0.0,0.0,132.65,68.35099999,-24.87,72.7349716411,10.00099999,0,10.00099999,58.35,-24.87,63.4290107128,124.96,68.41099999,1.67,68.4313803721,10.00099999,0,10.00099999,58.41,1.67,58.4338686037,132.78
2021-11-07 16:00:00,6.3768888825,0.0,6.3768888825,6.3768888825,0,6.3768888825,0.0,0.0,0.0,132.35,75.6768888825,-23.21,79.1561470193,6.3768888825,0,6.3768888825,69.3,-23.21,73.083473508,124.58,75.6768888825,3.04,75.7379238621,6.3768888825,0,6.3768888825,69.3,3.04,69.3666461637,132.41
2021-11-07 16:30:00,5.8653333275,0.0,5.8653333275,5.8653333275,0,5.8653333275,0.0,0.0,0.0,131.78,84.1653333275,-21.28,86.8138337716,5.8653333275,0,5.8653333275,78.3,-21.28,81.1401774708,123.84,84.1253333275,4.87,84.2661771262,5.8653333275,0,5.8653333275,78.26,4.87,78.4113799139,131.59
2021-11-07 17:00:00,9.9417992605,0.0,9.9417992605,9.9417992605,0,9.9417992605,0.0,0.0,0.0,131.67,93.1617992605,-21.12,95.525783124,9.9417992605,0,9.9417992605,83.22,-21.12,85.8581551164,123.39,93.0917992605,4.92,93.221722198,9.9417992605,0,9.9417992605,83.15,4.92,83.2954314473,131.15
2021-11-07 17:30:00,14.8827732005,0.0,14.8827732005,14.8827732005,0,14.8827732005,0.0,0.0,0.0,131.34,101.8527732005,-19.39,103.6820114997,14.8827732005,0,14.8827732005,86.97,-19.39,89.1052916498,123.01,101.7627732005,6.43,101.9657143821,14.8827732005,0,14.8827732005,86.88,6.43,87.1176176212,130.78
2021-11-07 18:00:00,14.1233287488,0.0,14.1233287488,14.1233287488,0,14.1233287488,0.0,0.0,0.0,131.02,101.6733287488,-19.24,103.4777433986,14.1233287488,0,14.1233287488,87.55,-19.24,89.639166105,122.42,101.5933287488,6.5600000000000005,101.8049018774,14.1233287488,0,14.1233287488,87.47,6.5600000000000005,87.7156456968,130.18
2021-11-07 18:30:00,12.7465509675,0.0,12.7465509675,12.7465509675,0,12.7465509675,0.0,0.0,0.0,131.02,97.8265509675,-20.53,99.9575658677,12.7465509675,0,12.7465509675,85.08,-20.53,87.5219246818,122.42,97.7665509675,5.4,97.9155681599,12.7465509675,0,12.7465509675,85.02,5.4,85.1913164589,130.18
2021-11-07 19:00:00,12.7469953698,0.0,12.7469953698,12.7469953698,0,12.7469953698,0.0,0.0,0.0,131.24,92.3969953698,-21.55,94.8768003959,12.7469953698,0,12.7469953698,79.65,-21.55,82.5137867268,122.85,92.3569953698,4.48,92.4655881598,12.7469953698,0,12.7469953698,79.61,4.48,79.7359548761,130.63
2021-11-07 19:30:00,6.2937551915,0.0,6.2937551915,6.2937551915,0,6.2937551915,0.0,0.0,0.0,131.36,90.0037551915,-21.16,92.4576743628,6.2937551915,0,6.2937551915,83.71,-21.16,86.3429771319,123.11,89.9237551915,4.77,90.0501784992,6.2937551915,0,6.2937551915,83.63,4.77,83.7659226655,130.88
2021-11-07 20:00:00,4.528555551,0.0,4.528555551,4.528555551,0,4.528555551,0.0,0.0,0.0,131.17,85.228555551,-22.63,88.1817644489,4.528555551,0,4.528555551,80.7,-22.63,83.8129280004,122.85,85.188555551,3.49,85.2600146427,4.528555551,0,4.528555551,80.66,3.49,80.7354674229,130.63
2021-11-07 20:30:00,3.098111108,0.0,3.098111108,3.098111108,0,3.098111108,0.0,0.0,0.0,131.46,81.628111108,-24.44,85.2083453839,3.098111108,0,3.098111108,78.53,-24.44,82.2452095869,123.3,81.598111108,1.8,81.6179620941,3.098111108,0,3.098111108,78.5,1.8,78.5206342308,131.13
2021-11-07 21:00:00,3.0418888858,0.0,3.0418888858,3.0418888858,0,3.0418888858,0.0,0.0,0.0,131.59,77.5918888858,-25.49,81.6715453562,3.0418888858,0,3.0418888858,74.55,-25.49,78.7873251228,123.61,77.5818888858,0.91,77.5872256438,3.0418888858,0,3.0418888858,74.54,0.91,74.5455545288,131.4
2021-11-07 21:30:00,2.9393333304,0.0,2.9393333304,2.9393333304,0,2.9393333304,0.0,0.0,0.0,132.22,74.0993333304,-26.58,78.7223449855,2.9393333304,0,2.9393333304,71.16,-26.58,75.9621089755,124.47,74.0893333304,-0.01,74.0893340053,2.9393333304,0,2.9393333304,71.15,-0.01,71.1500007027,132.35
2021-11-07 22:00:00,2.967999997,0.0,2.967999997,2.967999997,0,2.967999997,0.0,0.0,0.0,132.22,70.397999997,-28.63,75.9970743094,2.967999997,0,2.967999997,67.43,-28.63,73.2562748166,124.47,70.407999997,-1.81,70.4312612664,2.967999997,0,2.967999997,67.44,-1.81,67.4642846253,132.35
2021-11-07 22:30:00,3.0603333303,0.0,3.0603333303,3.0603333303,0,3.0603333303,0.0,0.0,0.0,132.58,65.7103333303,-29.72,72.118834616,3.0603333303,0,3.0603333303,62.65,-29.72,69.3419130108,125.06,65.7303333303,-2.71,65.7861749892,3.0603333303,0,3.0603333303,62.67,-2.71,62.7285660604,132.94
2021-11-07 23:00:00,3.0386666636,0.0,3.0386666636,3.0386666636,0,3.0386666636,0.0,0.0,0.0,132.96,61.4886666636,-30.14,68.4782865445,3.0386666636,0,3.0386666636,58.45,-30.14,65.7633796273,125.56,61.5386666636,-3.23,61.6233753923,3.0386666636,0,3.0386666636,58.5,-3.23,58.589102229,133.43
2021-11-07 23:30:00,3.0176666636,0.0,3.0176666636,3.0176666636,0,3.0176666636,0.0,0.0,0.0,132.68,59.8276666636,-30.81,67.2949165867,3.0176666636,0,3.0176666636,56.81,-30.81,64.6268690252,125.37,59.8676666636,-3.88,59.9932655533,3.0176666636,0,3.0176666636,56.85,-3.88,56.9822507453,133.21
2021-11-08 00:00:00,3.1157777747,0.0,3.1157777747,3.1157777747,0,3.1157777747,0.0,0.0,0.0,132.68,58.2657777747,-31.24,66.1123170044,3.1157777747,0,3.1157777747,55.15,-31.24,63.383437111,125.37,58.3157777747,-4.24,58.4697147031,3.1157777747,0,3.1157777747,55.2,-4.24,55.362601095,133.21
2021-11-08 00:30:00,3.1118888858,0.0,3.1118888858,3.1118888858,0,3.1118888858,0.0,0.0,0.0,132.68,61.3618888858,-30.03,68.316047219,3.1118888858,0,3.1118888858,58.25,-30.03,65.5352073316,125.57,61.3818888858,-3.26,61.4683974347,3.1118888858,0,3.1118888858,58.27,-3.26,58.3611214765,133.4
2021-11-08 01:00:00,3.0979999969,0.0,3.0979999969,3.0979999969,0,3.0979999969,0.0,0.0,0.0,132.4,62.0279999969,-29.66,68.7545517302,3.0979999969,0,3.0979999969,58.93,-29.66,65.9731801568,124.99,62.0579999969,-3.04,62.1324147576,3.0979999969,0,3.0979999969,58.96,-3.04,59.0383197593,132.9
2021-11-08 01:30:00,2.9935555526,0.0,2.9935555526,2.9935555526,0,2.9935555526,0.0,0.0,0.0,131.95,59.4135555526,-29.71,66.427815585,2.9935555526,0,2.9935555526,56.42,-29.71,63.7644140567,124.61,59.4635555526,-3.07,59.542752195,2.9935555526,0,2.9935555526,56.47,-3.07,56.5533889347,132.44
2021-11-08 02:00:00,2.9884444415,0.0,2.9884444415,2.9884444415,0,2.9884444415,0.0,0.0,0.0,132.1,54.758444441500004,-29.56,62.2276533195,2.9884444415,0,2.9884444415,51.77,-29.56,59.6148177889,124.73,54.8184444415,-2.96,54.8983009845,2.9884444415,0,2.9884444415,51.83,-2.96,51.9144536714,132.63
2021-11-08 02:30:00,3.0164444414,0.0,3.0164444414,3.0164444414,0,3.0164444414,0.0,0.0,0.0,132.17,54.0264444414,-29.78,61.6903971375,3.0164444414,0,3.0164444414,51.01,-29.78,59.0666445636,124.73,54.0964444414,-3.13,54.1869190968,3.0164444414,0,3.0164444414,51.08,-3.13,51.1758077611,132.71
2021-11-08 03:00:00,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,132.25,52.7565555527,-29.91,60.6453811414,2.8565555527,0,2.8565555527,49.9,-29.91,58.1774707254,124.93,52.8265555527,-3.17,52.9215822851,2.8565555527,0,2.8565555527,49.97,-3.17,50.0704483703,132.88
2021-11-08 03:30:00,2.8494444416,0.0,2.8494444416,2.8494444416,0,2.8494444416,0.0,0.0,0.0,132.47,51.0994444416,-30.3,59.4074340654,2.8494444416,0,2.8494444416,48.25,-30.3,56.9750164546,125.14,51.1894444416,-3.49,51.3082773268,2.8494444416,0,2.8494444416,48.34,-3.49,48.4658199147,133.04
2021-11-08 04:00:00,2.9643333304,0.0,2.9643333304,2.9643333304,0,2.9643333304,0.0,0.0,0.0,132.66,49.8843333304,-30.47,58.4539785799,2.9643333304,0,2.9643333304,46.92,-30.47,55.9455744452,125.28,49.9643333304,-3.62,50.095299232,2.9643333304,0,2.9643333304,47.0,-3.62,47.1392023692,133.25
2021-11-08 04:30:00,2.9838888859,0.0,2.9838888859,2.9838888859,0,2.9838888859,0.0,0.0,0.0,132.66,49.4438888859,-30.54,58.1153142309,2.9838888859,0,2.9838888859,46.46,-30.54,55.5987697706,125.4,49.5238888859,-3.67,49.6596865715,2.9838888859,0,2.9838888859,46.54,-3.67,46.6844781485,133.38
2021-11-08 05:00:00,2.9191111082,0.0,2.9191111082,2.9191111082,0,2.9191111082,0.0,0.0,0.0,132.81,49.3491111082,-30.52,58.0241774364,2.9191111082,0,2.9191111082,46.43,-30.52,55.5627150165,125.51,49.4391111082,-3.65,49.5736644517,2.9191111082,0,2.9191111082,46.52,-3.65,46.6629714013,133.48
2021-11-08 05:30:00,3.0143333303,0.0,3.0143333303,3.0143333303,0,3.0143333303,0.0,0.0,0.0,132.81,51.2643333303,-30.15,59.4731399188,3.0143333303,0,3.0143333303,48.25,-30.15,56.8953864562,125.51,51.3343333303,-3.43,51.4487966669,3.0143333303,0,3.0143333303,48.32,-3.43,48.4415864728,133.48
2021-11-08 06:00:00,3.0859999969,0.0,3.0859999969,3.0859999969,0,3.0859999969,0.0,0.0,0.0,132.37,54.7659999969,-29.47,62.1916043824,3.0859999969,0,3.0859999969,51.68,-29.47,59.4920440059,125.06,54.8259999969,-2.85,54.9000252792,3.0859999969,0,3.0859999969,51.74,-2.85,51.8184339787,133.04
2021-11-08 06:30:00,4.6781111064,0.0,4.6781111064,4.6781111064,0,4.6781111064,0.0,0.0,0.0,132.15,63.9581111064,-27.47,69.6077644829,4.6781111064,0,4.6781111064,59.28,-27.47,65.3354367859,124.8,63.9681111064,-0.99,63.9757714961,4.6781111064,0,4.6781111064,59.29,-0.99,59.2982647301,132.74
2021-11-08 07:00:00,3.0493333303,0.0,3.0493333303,3.0493333303,0,3.0493333303,0.0,0.0,0.0,131.86,75.3093333303,-26.2,79.7366646321,3.0493333303,0,3.0493333303,72.26,-26.2,76.8631745376,124.23,75.2593333303,0.2,75.2595990776,3.0493333303,0,3.0493333303,72.21,0.2,72.2102769694,132.17
2021-11-08 07:30:00,4.6301111065,0.0,4.6301111065,4.6301111065,0,4.6301111065,0.0,0.0,0.0,131.72,81.1701111065,-22.57,84.2495806342,4.6301111065,0,4.6301111065,76.54,-22.57,79.7983489804,123.91,81.1401111065,3.56,81.2181705677,4.6301111065,0,4.6301111065,76.51,3.56,76.5927783802,131.84
2021-11-08 08:00:00,9.0716666576,0.0,9.0716666576,9.0716666576,0,9.0716666576,0.0,0.0,0.0,131.3,84.0216666576,-21.76,86.7936522329,9.0716666576,0,9.0716666576,74.95,-21.76,78.044859536,123.11,83.9716666576,4.27,84.0801623527,9.0716666576,0,9.0716666576,74.9,4.27,75.0216162183,131.06
2021-11-08 08:30:00,10.0655555455,0.0,10.0655555455,10.0655555455,0,10.0655555455,0.0,0.0,0.0,131.17,86.9355555455,-18.48,88.8780131304,10.0655555455,0,10.0655555455,76.87,-18.48,79.060149886,122.8,86.8755555455,7.61,87.2082235305,10.0655555455,0,10.0655555455,76.81,7.61,77.1860622133,130.8
2021-11-08 09:00:00,8.90488888,0.0,8.90488888,8.90488888,0,8.90488888,0.0,0.0,0.0,131.78,86.42488888,-17.86,88.2510114272,8.90488888,0,8.90488888,77.52,-17.86,79.5508013787,123.05,86.35488888,8.23,86.7461799359,8.90488888,0,8.90488888,77.45,8.23,77.8860411114,131.04
2021-11-08 09:30:00,9.7321111014,0.0,9.7321111014,9.7321111014,0,9.7321111014,0.0,0.0,0.0,131.78,88.0221111014,-17.06,89.6601117708,9.7321111014,0,9.7321111014,78.29,-17.06,80.1271970058,123.05,87.9621111014,8.95,88.4162625845,9.7321111014,0,9.7321111014,78.23,8.95,78.74030353,131.04
2021-11-08 10:00:00,10.4957777673,0.0,10.4957777673,10.4957777673,0,10.4957777673,0.0,0.0,0.0,131.78,88.9357777673,-16.91,90.5291150242,10.4957777673,0,10.4957777673,78.44,-16.91,80.2420195409,122.83,88.8957777673,9.11,89.3613529712,10.4957777673,0,10.4957777673,78.4,9.11,78.92751168,130.8
2021-11-08 10:30:00,11.1555555444,0.0,11.1555555444,11.1555555444,0,11.1555555444,0.0,0.0,0.0,132.19,89.2655555444,-16.91,90.8531095046,11.1555555444,0,11.1555555444,78.11,-16.91,79.9194607089,123.26,89.2255555444,9.24,89.7027165821,11.1555555444,0,11.1555555444,78.07,9.24,78.6148999872,131.23
2021-11-08 11:00:00,12.0514444324,0.0,12.0514444324,12.0514444324,0,12.0514444324,0.0,0.0,0.0,132.19,88.4414444324,-16.98,90.0567015457,12.0514444324,0,12.0514444324,76.39,-16.98,78.2544088215,123.26,88.4114444324,9.15,88.8836655782,12.0514444324,0,12.0514444324,76.36,9.15,76.9062552722,131.23
2021-11-08 11:30:00,13.5472222087,0.0,13.5472222087,13.5472222087,0,13.5472222087,0.0,0.0,0.0,132.02,87.8172222087,-17.08,89.4627906811,13.5472222087,0,13.5472222087,74.27,-17.08,76.2086563325,123.18,87.7872222087,9.02,88.2494010354,13.5472222087,0,13.5472222087,74.24,9.02,74.7859478779,131.1
2021-11-08 12:00:00,12.6233333207,0.0,12.6233333207,12.6233333207,0,12.6233333207,0.0,0.0,0.0,132.02,89.3733333207,-16.22,90.8332599264,12.6233333207,0,12.6233333207,76.75,-16.22,78.4452095414,123.28,89.3233333207,9.84,89.8636938676,12.6233333207,0,12.6233333207,76.7,9.84,77.3286208334,131.1
2021-11-08 12:30:00,12.3404444321,0.0,12.3404444321,12.3404444321,0,12.3404444321,0.0,0.0,0.0,131.92,92.5504444321,-14.37,93.65939175849999,12.3404444321,0,12.3404444321,80.21,-14.37,81.4870603225,122.98,92.5104444321,11.55,93.2286695659,12.3404444321,0,12.3404444321,80.17,11.55,80.9977246594,130.88
2021-11-08 13:00:00,10.3796666563,0.0,10.3796666563,10.3796666563,0,10.3796666563,0.0,0.0,0.0,131.81,89.4496666563,-14.37,90.5965770044,10.3796666563,0,10.3796666563,79.07,-14.37,80.3651777824,122.71,89.4396666563,11.62,90.1913431078,10.3796666563,0,10.3796666563,79.06,11.62,79.9093736679,130.58
2021-11-08 13:30:00,10.0587777677,0.0,10.0587777677,10.0587777677,0,10.0587777677,0.0,0.0,0.0,131.91,87.6087777677,-15.0,88.8836202118,10.0587777677,0,10.0587777677,77.55,-15.0,78.9873565832,122.71,87.5887777677,11.1,88.2893198005,10.0587777677,0,10.0587777677,77.53,11.1,78.3205649877,130.58
2021-11-08 14:00:00,9.6862222125,0.0,9.6862222125,9.6862222125,0,9.6862222125,0.0,0.0,0.0,132.11,86.6362222125,-15.64,88.0366094262,9.6862222125,0,9.6862222125,76.95,-15.64,78.5233220133,123.09,86.6062222125,10.47,87.2367962842,9.6862222125,0,9.6862222125,76.92,10.47,77.6292940841,130.96
2021-11-08 14:30:00,9.6317777681,0.0,9.6317777681,9.6317777681,0,9.6317777681,0.0,0.0,0.0,132.19,84.5717777681,-15.79,86.0331894961,9.6317777681,0,9.6317777681,74.94,-15.79,76.585427465,123.22,84.5617777681,10.31,85.187970743,9.6317777681,0,9.6317777681,74.93,10.31,75.6359768893,131.09
2021-11-08 15:00:00,6.5393333268,0.0,6.5393333268,6.5393333268,0,6.5393333268,0.0,0.0,0.0,131.98,84.7293333268,-15.81,86.1917398943,6.5393333268,0,6.5393333268,78.19,-15.81,79.7723774248,123.1,84.7093333268,10.3,85.3332359205,6.5393333268,0,6.5393333268,78.17,10.3,78.8456650679,131.02
2021-11-08 15:30:00,5.337333328,0.0,5.337333328,5.337333328,0,5.337333328,0.0,0.0,0.0,132.06,86.787333328,-16.03,88.2553235005,5.337333328,0,5.337333328,81.45,-16.03,83.0124291899,123.1,86.747333328,10.03,87.3252583135,5.337333328,0,5.337333328,81.41,10.03,82.0255387059,131.02
2021-11-08 16:00:00,6.0255555495,0.0,6.0255555495,6.0255555495,0,6.0255555495,0.0,0.0,0.0,131.95,87.4355555495,-16.44,88.96769062,6.0255555495,0,6.0255555495,81.41,-16.44,83.0533665784,123.1,87.3855555495,9.62,87.9134785952,6.0255555495,0,6.0255555495,81.36,9.62,81.926759975,130.92
2021-11-08 16:30:00,7.889888881,0.0,7.889888881,7.889888881,0,7.889888881,0.0,0.0,0.0,131.84,92.699888881,-17.06,94.2566337111,7.889888881,0,7.889888881,84.81,-17.06,86.5088417446,122.97,92.639888881,8.97,93.0731428065,7.889888881,0,7.889888881,84.75,8.97,85.2233735544,130.8
2021-11-08 17:00:00,10.0757777677,0.0,10.0757777677,10.0757777677,0,10.0757777677,0.0,0.0,0.0,131.68,99.0657777677,-18.56,100.7893939099,10.0757777677,0,10.0757777677,88.99,-18.56,90.9048607061,122.87,98.9757777677,7.28,99.2431508202,10.0757777677,0,10.0757777677,88.9,7.28,89.1975806847,130.7
2021-11-08 17:30:00,10.1674444343,0.0,10.1674444343,10.1674444343,0,10.1674444343,0.0,0.0,0.0,131.12,105.0374444343,-19.7,106.8688669973,10.1674444343,0,10.1674444343,94.87,-19.7,96.8937918548,122.45,104.9474444343,6.03,105.1205355451,10.1674444343,0,10.1674444343,94.78,6.03,94.9716236568,130.31
2021-11-08 18:00:00,7.1609999928,0.0,7.1609999928,7.1609999928,0,7.1609999928,0.0,0.0,0.0,130.71,109.0609999928,-20.78,111.0230161698,7.1609999928,0,7.1609999928,101.9,-20.78,103.9972038086,122.04,108.9509999928,4.92,109.0620318875,7.1609999928,0,7.1609999928,101.79,4.92,101.9088342589,129.94
2021-11-08 18:30:00,4.8957777729,0.0,4.8957777729,4.8957777729,0,4.8957777729,0.0,0.0,0.0,130.37,106.6857777729,-21.53,108.8365567216,4.8957777729,0,4.8957777729,101.79,-21.53,104.0420347744,121.77,106.5857777729,4.25,106.670476344,4.8957777729,0,4.8957777729,101.69,4.25,101.778772836,129.65
2021-11-08 19:00:00,4.4315555511,0.0,4.4315555511,4.4315555511,0,4.4315555511,0.0,0.0,0.0,130.57,103.0015555511,-23.3,105.604026656,4.4315555511,0,4.4315555511,98.57,-23.3,101.2864003704,122.03,102.9115555511,2.73,102.9477594023,4.4315555511,0,4.4315555511,98.48,2.73,98.517832396,129.93
2021-11-08 19:30:00,2.8032222194000003,0.0,2.8032222194000003,2.8032222194000003,0,2.8032222194000003,0.0,0.0,0.0,131.07,98.6532222194,-24.66,101.6886122153,2.8032222194000003,0,2.8032222194000003,95.85,-24.66,98.9714004145,122.78,98.5832222194,1.46,98.5940327969,2.8032222194000003,0,2.8032222194000003,95.78,1.46,95.7911269377,130.63
2021-11-08 20:00:00,2.9846666637,0.0,2.9846666637,2.9846666637,0,2.9846666637,0.0,0.0,0.0,131.07,93.8246666637,-27.63,97.8084095288,2.9846666637,0,2.9846666637,90.84,-27.63,94.949052128,122.93,93.7746666637,-1.23,93.7827329943,2.9846666637,0,2.9846666637,90.79,-1.23,90.7983314825,130.82
2021-11-08 20:30:00,3.0145555525,0.0,3.0145555525,3.0145555525,0,3.0145555525,0.0,0.0,0.0,131.44,89.6345555525,-29.41,94.3361099956,3.0145555525,0,3.0145555525,86.62,-29.41,91.4766226967,123.74,89.6045555525,-2.8200000000000003,89.648919546,3.0145555525,0,3.0145555525,86.59,-2.8200000000000003,86.6359076827,131.58
2021-11-08 21:00:00,3.0075555525,0.0,3.0075555525,3.0075555525,0,3.0075555525,0.0,0.0,0.0,131.75,81.7375555525,-29.34,86.8439035725,3.0075555525,0,3.0075555525,78.73,-29.34,84.0193340845,124.2,81.7575555525,-2.68,81.8014687517,3.0075555525,0,3.0075555525,78.75,-2.68,78.7955893436,132.03
2021-11-08 21:30:00,2.9977777748000003,0.0,2.9977777748000003,2.9977777748000003,0,2.9977777748000003,0.0,0.0,0.0,132.0,73.3477777748,-29.02,78.8800158754,2.9977777748000003,0,2.9977777748000003,70.35,-29.02,76.1004789735,124.51,73.3877777748,-2.45,73.4286621608,2.9977777748000003,0,2.9977777748000003,70.39,-2.45,70.4326245429,132.36
2021-11-08 22:00:00,2.9683333304,0.0,2.9683333304,2.9683333304,0,2.9683333304,0.0,0.0,0.0,132.0,68.7883333304,-25.7,73.4324506085,2.9683333304,0,2.9683333304,65.82,-25.7,70.6594820247,124.51,68.8383333304,0.8,68.8429817462,2.9683333304,0,2.9683333304,65.87,0.8,65.8748578746,132.36
2021-11-08 22:30:00,2.9584444415,0.0,2.9584444415,2.9584444415,0,2.9584444415,0.0,0.0,0.0,132.16,64.3984444415,-25.43,69.2375948924,2.9584444415,0,2.9584444415,61.44,-25.43,66.4948005486,124.33,64.4584444415,1.23,64.4701788412,2.9584444415,0,2.9584444415,61.5,1.23,61.5122987702,132.19
2021-11-08 23:00:00,2.9428888859,0.0,2.9428888859,2.9428888859,0,2.9428888859,0.0,0.0,0.0,132.55,60.7428888859,-23.37,65.0834498948,2.9428888859,0,2.9428888859,57.8,-23.37,62.3457849417,124.73,60.8128888859,3.23,60.8986071651,2.9428888859,0,2.9428888859,57.87,3.23,57.9600707384,132.59
2021-11-08 23:30:00,3.0272222192,0.0,3.0272222192,3.0272222192,0,3.0272222192,0.0,0.0,0.0,132.55,57.9272222192,-24.07,62.7290042487,3.0272222192,0,3.0272222192,54.9,-24.07,59.9447654095,124.55,58.0172222192,2.59,58.0750047269,3.0272222192,0,3.0272222192,54.99,2.59,55.050960028,132.44
2021-11-09 00:00:00,3.1353333302,0.0,3.1353333302,3.1353333302,0,3.1353333302,0.0,0.0,0.0,132.79,55.5753333302,-24.76,60.8413944183,3.1353333302,0,3.1353333302,52.44,-24.76,57.9914752356,124.86,55.6553333302,2.01,55.6916172157,3.1353333302,0,3.1353333302,52.52,2.01,52.558448417,132.75
2021-11-09 00:30:00,3.1717777746,0.0,3.1717777746,3.1717777746,0,3.1717777746,0.0,0.0,0.0,132.98,59.9217777746,-24.41,64.7029176442,3.1717777746,0,3.1717777746,56.75,-24.41,61.777104173,125.11,59.9717777746,2.11,60.0088845876,3.1717777746,0,3.1717777746,56.8,2.11,56.8391775099,133.0
2021-11-09 01:00:00,3.1692222191,0.0,3.1692222191,3.1692222191,0,3.1692222191,0.0,0.0,0.0,132.4,60.2492222191,-24.17,64.9165439468,3.1692222191,0,3.1692222191,57.08,-24.17,61.9864122207,124.51,60.3092222191,2.11,60.3461215379,3.1692222191,0,3.1692222191,57.14,2.11,57.1789445513,132.33
2021-11-09 01:30:00,3.155111108,0.0,3.155111108,3.155111108,0,3.155111108,0.0,0.0,0.0,131.75,58.865111108,-24.54,63.7754882831,3.155111108,0,3.155111108,55.71,-24.54,60.8754112922,123.84,58.935111108,1.83,58.9635160189,3.155111108,0,3.155111108,55.78,1.83,55.810010750800004,131.71
2021-11-09 02:00:00,3.2627777745,0.0,3.2627777745,3.2627777745,0,3.2627777745,0.0,0.0,0.0,131.98,56.7527777745,-24.84,61.950814241,3.2627777745,0,3.2627777745,53.49,-24.84,58.9763147374,124.12,56.8327777745,1.63,56.8561476849,3.2627777745,0,3.2627777745,53.57,1.63,53.5947926575,132.0
2021-11-09 02:30:00,3.1657777746,0.0,3.1657777746,3.1657777746,0,3.1657777746,0.0,0.0,0.0,132.21,56.0157777746,-25.05,61.3617947887,3.1657777746,0,3.1657777746,52.85,-25.05,58.486109462,124.34,56.0957777746,1.53,56.1166391023,3.1657777746,0,3.1657777746,52.93,1.53,52.952108551,132.23
2021-11-09 03:00:00,3.1682222191,0.0,3.1682222191,3.1682222191,0,3.1682222191,0.0,0.0,0.0,132.49,54.4082222191,-25.4,60.0451050881,3.1682222191,0,3.1682222191,51.24,-25.4,57.1900131142,124.71,54.4982222191,1.27,54.513017941,3.1682222191,0,3.1682222191,51.33,1.27,51.3457086814,132.54
2021-11-09 03:30:00,3.0423333303,0.0,3.0423333303,3.0423333303,0,3.0423333303,0.0,0.0,0.0,132.66,52.8023333303,-25.7,58.7245809276,3.0423333303,0,3.0423333303,49.76,-25.7,56.0048890723,124.92,52.8823333303,1.02,52.8921693491,3.0423333303,0,3.0423333303,49.84,1.02,49.850436307,132.78
2021-11-09 04:00:00,3.0273333303,0.0,3.0273333303,3.0273333303,0,3.0273333303,0.0,0.0,0.0,132.66,51.4973333303,-25.89,57.6391138042,3.0273333303,0,3.0273333303,48.47,-25.89,54.9511874303,124.92,51.5973333303,0.89,51.6050085437,3.0273333303,0,3.0273333303,48.57,0.89,48.578153526,132.78
2021-11-09 04:30:00,2.9672222193,0.0,2.9672222193,2.9672222193,0,2.9672222193,0.0,0.0,0.0,133.1,50.8972222193,-25.23,56.807395026,2.9672222193,0,2.9672222193,47.93,-25.23,54.1649129973,125.3,50.9972222193,1.56,51.0210767632,2.9672222193,0,2.9672222193,48.03,1.56,48.0553274882,133.22
2021-11-09 05:00:00,3.0013333303,0.0,3.0013333303,3.0013333303,0,3.0013333303,0.0,0.0,0.0,133.1,50.8013333303,-21.92,55.3286713029,3.0013333303,0,3.0013333303,47.8,-21.92,52.5863708579,125.3,50.8913333303,4.69,51.1069849251,3.0013333303,0,3.0013333303,47.89,4.69,48.1191043142,133.22
2021-11-09 05:30:00,3.1225555524,0.0,3.1225555524,3.1225555524,0,3.1225555524,0.0,0.0,0.0,133.0,52.8425555524,-21.28,56.9664293888,3.1225555524,0,3.1225555524,49.72,-21.28,54.0824999422,124.86,52.9125555524,5.15,53.1625905604,3.1225555524,0,3.1225555524,49.79,5.15,50.0556350474,132.76
2021-11-09 06:00:00,3.2237777746,0.0,3.2237777746,3.2237777746,0,3.2237777746,0.0,0.0,0.0,132.44,56.4137777746,-20.76,60.1123275443,3.2237777746,0,3.2237777746,53.19,-20.76,57.0977556477,124.26,56.4637777746,5.59,56.7398123065,3.2237777746,0,3.2237777746,53.24,5.59,53.5326601245,132.17
2021-11-09 06:30:00,3.0382222192,0.0,3.0382222192,3.0382222192,0,3.0382222192,0.0,0.0,0.0,132.35,67.2182222192,-18.02,69.5917365663,3.0382222192,0,3.0382222192,64.18,-18.02,66.6617791542,124.15,67.2182222192,8.17,67.7129108687,3.0382222192,0,3.0382222192,64.18,8.17,64.6979234597,131.97
2021-11-09 07:00:00,3.0663333303,0.0,3.0663333303,3.0663333303,0,3.0663333303,0.0,0.0,0.0,132.09,76.3563333303,-16.54,78.1272119024,3.0663333303,0,3.0663333303,73.29,-16.54,75.1331864092,123.49,76.3363333303,9.55,76.9313868737,3.0663333303,0,3.0663333303,73.27,9.55,73.8897516575,131.37
2021-11-09 07:30:00,3.8388888851000003,0.0,3.8388888851000003,3.8388888851000003,0,3.8388888851000003,0.0,0.0,0.0,131.91,82.278888885,-15.3,83.689339561,3.8388888851000003,0,3.8388888851000003,78.44,-15.3,79.9182307111,123.16,82.228888885,10.64,82.9144123013,3.8388888851000003,0,3.8388888851000003,78.39,10.64,79.1087966032,131.02
2021-11-09 08:00:00,3.6764444408,0.0,3.6764444408,3.6764444408,0,3.6764444408,0.0,0.0,0.0,131.67,84.9164444408,-15.9,86.3922018267,3.6764444408,0,3.6764444408,81.24,-15.9,82.7813239807,122.7,84.8664444408,10.01,85.4547452867,3.6764444408,0,3.6764444408,81.19,10.01,81.8047443612,130.55
2021-11-09 08:30:00,4.5803333288,0.0,4.5803333288,4.5803333288,0,4.5803333288,0.0,0.0,0.0,131.53,86.0303333288,-15.18,87.359319209,4.5803333288,0,4.5803333288,81.45,-15.18,82.8524887979,122.59,85.9803333288,10.73,86.6472770451,4.5803333288,0,4.5803333288,81.4,10.73,82.1041588472,130.46
2021-11-09 09:00:00,6.4212222158,0.0,6.4212222158,6.4212222158,0,6.4212222158,0.0,0.0,0.0,131.53,84.8212222158,-14.98,86.1338501298,6.4212222158,0,6.4212222158,78.4,-14.98,79.8182961482,122.59,84.7912222158,10.95,85.4953441121,6.4212222158,0,6.4212222158,78.37,10.95,79.1312795297,130.46
2021-11-09 09:30:00,7.1294444373,0.0,7.1294444373,7.1294444373,0,7.1294444373,0.0,0.0,0.0,132.14,84.6094444373,-14.17,85.7878020933,7.1294444373,0,7.1294444373,77.48,-14.17,78.765089348,123.05,84.5994444373,11.88,85.4295054364,7.1294444373,0,7.1294444373,77.47,11.88,78.3756039849,130.91
2021-11-09 10:00:00,7.0613333263,0.0,7.0613333263,7.0613333263,0,7.0613333263,0.0,0.0,0.0,132.14,83.0413333263,-14.09,84.2282086988,7.0613333263,0,7.0613333263,75.98,-14.09,77.2754068252,123.05,83.0113333263,12.0,83.8742002084,7.0613333263,0,7.0613333263,75.95,12.0,76.8921484938,130.91
2021-11-09 10:30:00,7.419444437,0.0,7.419444437,7.419444437,0,7.419444437,0.0,0.0,0.0,132.4,81.029444437,-14.3,82.2815949394,7.419444437,0,7.419444437,73.61,-14.3,74.9861460538,123.31,81.029444437,11.86,81.8927986197,7.419444437,0,7.419444437,73.61,11.86,74.5593166546,131.13
2021-11-09 11:00:00,8.3758888805,0.0,8.3758888805,8.3758888805,0,8.3758888805,0.0,0.0,0.0,132.4,79.9658888805,-14.24,81.2238941719,8.3758888805,0,8.3758888805,71.59,-14.24,72.9925044097,123.51,79.9758888805,11.92,80.8593173495,8.3758888805,0,8.3758888805,71.6,11.92,72.5854420666,131.27
2021-11-09 11:30:00,8.2577777695,0.0,8.2577777695,8.2577777695,0,8.2577777695,0.0,0.0,0.0,132.4,82.7577777695,-14.88,84.084862974,8.2577777695,0,8.2577777695,74.5,-14.88,75.9714709611,123.51,82.7377777695,11.25,83.4991159848,8.2577777695,0,8.2577777695,74.48,11.25,75.3248491535,131.27
2021-11-09 12:00:00,8.0774444364,0.0,8.0774444364,8.0774444364,0,8.0774444364,0.0,0.0,0.0,132.25,84.1174444364,-15.12,85.4655419365,8.0774444364,0,8.0774444364,76.04,-15.12,77.5286785648,123.29,84.0974444364,10.97,84.8099113355,8.0774444364,0,8.0774444364,76.02,10.97,76.8074299791,131.1
2021-11-09 12:30:00,7.6368888813,0.0,7.6368888813,7.6368888813,0,7.6368888813,0.0,0.0,0.0,132.13,84.7568888813,-14.87,86.0514213295,7.6368888813,0,7.6368888813,77.12,-14.87,78.5405073831,123.19,84.7168888813,11.24,85.4592818933,7.6368888813,0,7.6368888813,77.08,11.24,77.8952116628,131.02
2021-11-09 13:00:00,6.9357777708,0.0,6.9357777708,6.9357777708,0,6.9357777708,0.0,0.0,0.0,132.13,85.4657777708,-14.86,86.7480188245,6.9357777708,0,6.9357777708,78.53,-14.86,79.923591636,123.19,85.4357777708,11.22,86.1693711437,6.9357777708,0,6.9357777708,78.5,11.22,79.2977830712,131.02
2021-11-09 13:30:00,6.7731111043,0.0,6.7731111043,6.7731111043,0,6.7731111043,0.0,0.0,0.0,132.13,85.4431111043,-15.1,86.7671322287,6.7731111043,0,6.7731111043,78.67,-15.1,80.1060478366,123.08,85.4131111043,11.03,86.1223574255,6.7731111043,0,6.7731111043,78.64,11.03,79.4097632536,131.02
2021-11-09 14:00:00,6.0886666606,0.0,6.0886666606,6.0886666606,0,6.0886666606,0.0,0.0,0.0,132.13,85.0886666606,-14.93,86.3885761781,6.0886666606,0,6.0886666606,79.0,-14.93,80.3984135416,123.22,85.0486666606,11.3,85.7960704272,6.0886666606,0,6.0886666606,78.96,11.3,79.7644758022,131.02
2021-11-09 14:30:00,5.1891111059,0.0,5.1891111059,5.1891111059,0,5.1891111059,0.0,0.0,0.0,132.47,85.7391111059,-14.67,86.9850796012,5.1891111059,0,5.1891111059,80.55,-14.67,81.8749741985,123.53,85.6891111059,11.63,86.4747400234,5.1891111059,0,5.1891111059,80.5,11.63,81.3357664254,131.34
2021-11-09 15:00:00,4.4953333288,0.0,4.4953333288,4.4953333288,0,4.4953333288,0.0,0.0,0.0,132.66,85.1553333288,-15.11,86.4855068456,4.4953333288,0,4.4953333288,80.66,-15.11,82.0630714755,123.64,85.1253333288,11.2,85.858967932,4.4953333288,0,4.4953333288,80.63,11.2,81.4041577562,131.49
2021-11-09 15:30:00,4.0081111071,0.0,4.0081111071,4.0081111071,0,4.0081111071,0.0,0.0,0.0,132.66,85.9881111071,-15.1,87.3038673357,4.0081111071,0,4.0081111071,81.98,-15.1,83.3590451001,123.81,85.9381111071,11.28,86.6752406438,4.0081111071,0,4.0081111071,81.93,11.28,82.7028614983,131.6
2021-11-09 16:00:00,3.5663333298,0.0,3.5663333298,3.5663333298,0,3.5663333298,0.0,0.0,0.0,132.89,89.4063333298,-14.43,90.5633333059,3.5663333298,0,3.5663333298,85.84,-14.43,87.0444168227,123.93,89.3363333298,11.79,90.1109568965,3.5663333298,0,3.5663333298,85.77,11.79,86.5765383923,131.73
2021-11-09 16:30:00,3.5622222187,0.0,3.5622222187,3.5622222187,0,3.5622222187,0.0,0.0,0.0,132.54,93.6822222187,-13.55,94.6570718955,3.5622222187,0,3.5622222187,90.12,-13.55,91.1329627522,123.43,93.5922222187,12.52,94.4259204871,3.5622222187,0,3.5622222187,90.03,12.52,90.8963767155,131.27
2021-11-09 17:00:00,4.2093333291,0.0,4.2093333291,4.2093333291,0,4.2093333291,0.0,0.0,0.0,132.31,99.2493333291,-12.23,100.0000153314,4.2093333291,0,4.2093333291,95.04,-12.23,95.8236635701,123.08,99.1293333291,13.61,100.0592665688,4.2093333291,0,4.2093333291,94.92,13.61,95.8907633717,130.88
2021-11-09 17:30:00,6.0068888829,0.0,6.0068888829,6.0068888829,0,6.0068888829,0.0,0.0,0.0,131.84,106.0668888829,-13.68,106.9454408439,6.0068888829,0,6.0068888829,100.06,-13.68,100.9908213651,122.47,105.9568888829,12.15,106.6512297245,6.0068888829,0,6.0068888829,99.95,12.15,100.685773573,130.3
2021-11-09 18:00:00,6.852888882,0.0,6.852888882,6.852888882,0,6.852888882,0.0,0.0,0.0,131.72,104.892888882,-17.87,106.4042059226,6.852888882,0,6.852888882,98.04,-17.87,99.655298404,122.36,104.802888882,8.19,105.122412539,6.852888882,0,6.852888882,97.95,8.19,98.2918033205,130.22
2021-11-09 18:30:00,9.1384444353,0.0,9.1384444353,9.1384444353,0,9.1384444353,0.0,0.0,0.0,131.8,101.8584444353,-20.37,103.8753079552,9.1384444353,0,9.1384444353,92.72,-20.37,94.931213518,122.91,101.7684444353,5.82,101.9347275602,9.1384444353,0,9.1384444353,92.63,5.82,92.8126570032,130.73
2021-11-09 19:00:00,8.1397777696,0.0,8.1397777696,8.1397777696,0,8.1397777696,0.0,0.0,0.0,131.8,97.8097777696,-22.45,100.3531520549,8.1397777696,0,8.1397777696,89.67,-22.45,92.4376081473,123.31,97.7497777696,3.95,97.8295535818,8.1397777696,0,8.1397777696,89.61,3.95,89.6970155579,131.13
2021-11-09 19:30:00,7.2534444372,0.0,7.2534444372,7.2534444372,0,7.2534444372,0.0,0.0,0.0,132.12,98.5334444372,-22.5,101.0697267863,7.2534444372,0,7.2534444372,91.28,-22.5,94.0121715524,123.77,98.4534444372,3.92,98.5314524482,7.2534444372,0,7.2534444372,91.2,3.92,91.2842067392,131.64
2021-11-09 20:00:00,5.7824444387,0.0,5.7824444387,5.7824444387,0,5.7824444387,0.0,0.0,0.0,132.21,93.6224444387,-23.76,96.5903706519,5.7824444387,0,5.7824444387,87.84,-23.76,90.99672082,123.9,93.5724444387,2.75,93.6128455834,5.7824444387,0,5.7824444387,87.79,2.75,87.8330609736,131.64
2021-11-09 20:30:00,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,132.29,88.7316666637,-24.53,92.0599237938,2.9916666637000002,0,2.9916666637000002,85.74,-24.53,89.1799781341,124.17,88.6916666637,2.11,88.7167618637,2.9916666637000002,0,2.9916666637000002,85.7,2.11,85.7259709773,131.98
2021-11-09 21:00:00,3.0315555525,0.0,3.0315555525,3.0315555525,0,3.0315555525,0.0,0.0,0.0,132.5,84.5115555525,-22.22,87.3838167049,3.0315555525,0,3.0315555525,81.48,-22.22,84.4554249294,124.45,84.4715555525,4.41,84.5865934854,3.0315555525,0,3.0315555525,81.44,4.41,81.5593139991,132.21
2021-11-09 21:30:00,3.0487777747,0.0,3.0487777747,3.0487777747,0,3.0487777747,0.0,0.0,0.0,132.74,77.6187777747,-20.18,80.1991712129,3.0487777747,0,3.0487777747,74.57,-20.18,77.252296406,124.55,77.6087777747,6.57,77.8863742107,3.0487777747,0,3.0487777747,74.56,6.57,74.8489044676,132.32
2021-11-09 22:00:00,3.132111108,0.0,3.132111108,3.132111108,0,3.132111108,0.0,0.0,0.0,133.32,72.852111108,-17.69,74.9691015878,3.132111108,0,3.132111108,69.72,-17.69,71.9292325831,124.88,72.852111108,8.81,73.3828739754,3.132111108,0,3.132111108,69.72,8.81,70.2744228009,132.68
2021-11-09 22:30:00,3.0593333303,0.0,3.0593333303,3.0593333303,0,3.0593333303,0.0,0.0,0.0,132.99,68.6993333303,-18.01,71.0208314512,3.0593333303,0,3.0593333303,65.64,-18.01,68.065921723,124.36,68.7293333303,8.2,69.216770078,3.0593333303,0,3.0593333303,65.67,8.2,66.179973557,132.2
2021-11-09 23:00:00,3.1067777747,0.0,3.1067777747,3.1067777747,0,3.1067777747,0.0,0.0,0.0,132.17,64.4767777747,-18.85,67.1757201093,3.1067777747,0,3.1067777747,61.37,-18.85,64.1996837998,123.6,64.5067777747,7.49,64.9401607549,3.1067777747,0,3.1067777747,61.4,7.49,61.8551541911,131.4
2021-11-09 23:30:00,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,132.38,61.2728888858,-19.7,64.3619212921,3.1228888858,0,3.1228888858,58.15,-19.7,61.396355755,123.99,61.3128888858,6.84,61.6932406631,3.1228888858,0,3.1228888858,58.19,6.84,58.5906280902,131.78
2021-11-10 00:00:00,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,132.81,57.060999997,-20.72,60.7064751131,3.040999997,0,3.040999997,54.02,-20.72,57.8574005638,124.48,57.120999997,5.86,57.4207997215,3.040999997,0,3.040999997,54.08,5.86,54.3965623914,132.27
2021-11-10 00:30:00,3.1793333302,0.0,3.1793333302,3.1793333302,0,3.1793333302,0.0,0.0,0.0,132.81,59.4493333302,-18.84,62.3632009554,3.1793333302,0,3.1793333302,56.27,-18.84,59.3401929555,124.67,59.4893333302,7.16,59.9186647053,3.1793333302,0,3.1793333302,56.31,7.16,56.7633834439,132.49
2021-11-10 01:00:00,3.1567777746,0.0,3.1567777746,3.1567777746,0,3.1567777746,0.0,0.0,0.0,131.74,59.7967777746,-18.39,62.5607443388,3.1567777746,0,3.1567777746,56.64,-18.39,59.5506649837,123.33,59.8467777746,7.5600000000000005,60.3223873036,3.1567777746,0,3.1567777746,56.69,7.5600000000000005,57.1918674289,131.1
2021-11-10 01:30:00,3.1953333301,0.0,3.1953333301,3.1953333301,0,3.1953333301,0.0,0.0,0.0,131.58,58.2853333301,-18.58,61.1751295986,3.1953333301,0,3.1953333301,55.09,-18.58,58.1388381377,123.12,58.3353333301,7.44,58.8078626949,3.1953333301,0,3.1953333301,55.14,7.44,55.6396728962,130.96
2021-11-10 02:00:00,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,131.71,56.0974444413,-19.03,59.2373545396,3.1074444413,0,3.1074444413,52.99,-19.03,56.3034723618,123.23,56.1474444413,7.12,56.5970839999,3.1074444413,0,3.1074444413,53.04,7.12,53.5157546896,131.07
2021-11-10 02:30:00,3.2357777745,0.0,3.2357777745,3.2357777745,0,3.2357777745,0.0,0.0,0.0,132.02,55.0457777745,-19.34,58.3444363312,3.2357777745,0,3.2357777745,51.81,-19.34,55.3020044845,123.6,55.1157777745,6.91,55.5472506943,3.2357777745,0,3.2357777745,51.88,6.91,52.338155298,131.42
2021-11-10 03:00:00,3.2988888856,0.0,3.2988888856,3.2988888856,0,3.2988888856,0.0,0.0,0.0,132.31,53.5688888856,-19.68,57.0695037339,3.2988888856,0,3.2988888856,50.27,-19.68,53.984954385500004,123.9,53.6388888856,6.66,54.0507724356,3.2988888856,0,3.2988888856,50.34,6.66,50.7786490565,131.7
2021-11-10 03:30:00,3.3091111078,0.0,3.3091111078,3.3091111078,0,3.3091111078,0.0,0.0,0.0,132.48,51.7791111078,-20.09,55.539935606,3.3091111078,0,3.3091111078,48.47,-20.09,52.4685524862,124.14,51.8591111078,6.37,52.2488689341,3.3091111078,0,3.3091111078,48.55,6.37,48.9661046031,131.98
2021-11-10 04:00:00,3.2459999968,0.0,3.2459999968,3.2459999968,0,3.2459999968,0.0,0.0,0.0,132.74,50.5559999968,-20.42,54.5241738651,3.2459999968,0,3.2459999968,47.31,-20.42,51.5287541087,124.47,50.6359999968,6.12,51.0044987787,3.2459999968,0,3.2459999968,47.39,6.12,47.7835379603,132.25
2021-11-10 04:30:00,3.2798888856,0.0,3.2798888856,3.2798888856,0,3.2798888856,0.0,0.0,0.0,132.89,50.2098888856,-20.3,54.1583136915,3.2798888856,0,3.2798888856,46.93,-20.3,51.1323273478,124.64,50.2898888856,6.24,50.6755416757,3.2798888856,0,3.2798888856,47.01,6.24,47.4223333462,132.43
2021-11-10 05:00:00,3.9139999961000003,0.0,3.9139999961000003,3.9139999961000003,0,3.9139999961000003,0.0,0.0,0.0,132.89,50.0639999961,-20.41,54.0645188234,3.9139999961000003,0,3.9139999961000003,46.15,-20.41,50.461773651,124.64,50.1439999961,6.13,50.5173003595,3.9139999961000003,0,3.9139999961000003,46.23,6.13,46.6346416304,132.43
