Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-10 05:30:00,3.2184444412,0.0,3.2184444412,3.2184444412,0,3.2184444412,0.0,0.0,0.0,132.89,52.1084444412,-20.03,55.8255396936,3.2184444412,0,3.2184444412,48.89,-20.03,52.8340136654,124.64,52.1884444412,6.32,52.5697263945,3.2184444412,0,3.2184444412,48.97,6.32,49.3761409995,132.43
2021-11-10 06:00:00,3.2068888857,0.0,3.2068888857,3.2068888857,0,3.2068888857,0.0,0.0,0.0,132.4,54.7368888857,-19.31,58.0431141901,3.2068888857,0,3.2068888857,51.53,-19.31,55.0292376833,124.16,54.7968888857,6.87,55.2258628864,3.2068888857,0,3.2068888857,51.59,6.87,52.0454128622,131.92
2021-11-10 06:30:00,3.4686666632,0.0,3.4686666632,3.4686666632,0,3.4686666632,0.0,0.0,0.0,132.07,62.1286666632,-17.02,64.4177896341,3.4686666632,0,3.4686666632,58.66,-17.02,61.0792599824,123.44,62.1486666632,9.09,62.8099105875,3.4686666632,0,3.4686666632,58.68,9.09,59.3798829571,131.19
2021-11-10 07:00:00,5.1578888837,0.0,5.1578888837,5.1578888837,0,5.1578888837,0.0,0.0,0.0,132.07,70.9778888837,-15.37,72.6229826597,5.1578888837,0,5.1578888837,65.82,-15.37,67.5907486273,123.44,70.9578888837,10.82,71.778091329,5.1578888837,0,5.1578888837,65.8,10.82,66.6836741639,131.19
2021-11-10 07:30:00,4.373333329,0.0,4.373333329,4.373333329,0,4.373333329,0.0,0.0,0.0,132.45,81.183333329,-13.64,82.3212196848,4.373333329,0,4.373333329,76.81,-13.64,78.0117023273,123.57,81.123333329,12.32,82.0535045589,4.373333329,0,4.373333329,76.75,12.32,77.7325215081,131.34
2021-11-10 08:00:00,6.2895555493,0.0,6.2895555493,6.2895555493,0,6.2895555493,0.0,0.0,0.0,132.0,84.3595555493,-12.67,85.3057062128,6.2895555493,0,6.2895555493,78.07,-12.67,79.0914268426,122.85,84.3095555493,13.18,85.3335429765,6.2895555493,0,6.2895555493,78.02,13.18,79.1254244854,130.61
2021-11-10 08:30:00,6.469444438,0.0,6.469444438,6.469444438,0,6.469444438,0.0,0.0,0.0,131.73,85.759444438,-12.83,86.7138467046,6.469444438,0,6.469444438,79.29,-12.83,80.3213109953,122.51,85.699444438,13.0,86.6798406608,6.469444438,0,6.469444438,79.23,13.0,80.2894320568,130.28
2021-11-10 09:00:00,7.2899999927,0.0,7.2899999927,7.2899999927,0,7.2899999927,0.0,0.0,0.0,131.73,85.9299999927,-14.06,87.0726621779,7.2899999927,0,7.2899999927,78.64,-14.06,79.8870026976,122.51,85.8799999927,11.84,86.6923295266,7.2899999927,0,7.2899999927,78.59,11.84,79.4768752531,130.28
2021-11-10 09:30:00,8.8785555467,0.0,8.8785555467,8.8785555467,0,8.8785555467,0.0,0.0,0.0,131.81,85.5585555467,-14.21,86.7305628209,8.8785555467,0,8.8785555467,76.68,-14.21,77.9855531493,122.79,85.5185555467,11.7,86.3151976351,8.8785555467,0,8.8785555467,76.64,11.7,77.5279278712,130.54
2021-11-10 10:00:00,13.8555555417,0.0,13.8555555417,13.8555555417,0,13.8555555417,0.0,0.0,0.0,131.81,85.6155555417,-14.89,86.9007218078,13.8555555417,0,13.8555555417,71.76,-14.89,73.2885373029,122.79,85.5855555417,11.11,86.3036466054,13.8555555417,0,13.8555555417,71.73,11.11,72.5852946539,130.54
2021-11-10 10:30:00,14.3989999856,0.0,14.3989999856,14.3989999856,0,14.3989999856,0.0,0.0,0.0,131.95,85.2189999856,-15.38,86.5957409954,14.3989999856,0,14.3989999856,70.82,-15.38,72.4707996368,123.05,85.1889999856,10.67,85.854613263,14.3989999856,0,14.3989999856,70.79,10.67,71.58961516869999,130.8
2021-11-10 11:00:00,15.8346659715,0.0,15.8346659715,15.8346659715,0,15.8346659715,0.0,0.0,0.0,131.95,85.4146659715,-15.3,86.7741618399,15.8346659715,0,15.8346659715,69.58,-15.3,71.2423076549,123.19,85.3946659715,10.77,86.0711442725,15.8346659715,0,15.8346659715,69.56,10.77,70.3888236867,130.96
2021-11-10 11:30:00,20.7088843326,0.0,20.7088843326,20.7088843326,0,20.7088843326,0.0,0.0,0.0,131.95,88.1888843326,-15.08,89.4689092357,20.7088843326,0,20.7088843326,67.48,-15.08,69.1444632635,123.19,88.1888843326,11.02,88.8747417427,20.7088843326,0,20.7088843326,67.48,11.02,68.3739043788,130.96
2021-11-10 12:00:00,19.4578843527,0.0,19.4578843527,19.4578843527,0,19.4578843527,0.0,0.0,0.0,132.18,89.2778843527,-14.68,90.4767541112,19.4578843527,0,19.4578843527,69.82,-14.68,71.3465822587,123.29,89.2378843527,11.36,89.9580435745,19.4578843527,0,19.4578843527,69.78,11.36,70.6986421369,130.96
2021-11-10 12:30:00,15.4747732775,0.0,15.4747732775,15.4747732775,0,15.4747732775,0.0,0.0,0.0,132.1,92.8547732775,-13.61,93.8469020288,15.4747732775,0,15.4747732775,77.38,-13.61,78.5677828375,123.19,92.8047732775,12.37,93.6255458894,15.4747732775,0,15.4747732775,77.33,12.37,78.3131266136,130.96
2021-11-10 13:00:00,13.2028844015,0.0,13.2028844015,13.2028844015,0,13.2028844015,0.0,0.0,0.0,132.0,90.6428844015,-13.89,91.7009519723,13.2028844015,0,13.2028844015,77.44,-13.89,78.675826656,123.05,90.6028844015,12.13,91.4112660555,13.2028844015,0,13.2028844015,77.4,12.13,78.3447311566,130.78
2021-11-10 13:30:00,12.9238844107,0.0,12.9238844107,12.9238844107,0,12.9238844107,0.0,0.0,0.0,132.16,90.1338844107,-14.14,91.2362686597,12.9238844107,0,12.9238844107,77.21,-14.14,78.4940997783,123.05,90.0938844107,11.88,90.8737718387,12.9238844107,0,12.9238844107,77.17,11.88,78.0790836268,130.78
2021-11-10 14:00:00,13.0777733086,0.0,13.0777733086,13.0777733086,0,13.0777733086,0.0,0.0,0.0,132.16,89.0177733086,-14.14,90.1338092217,13.0777733086,0,13.0777733086,75.94,-14.14,77.2452147385,123.13,88.9977733086,11.94,89.7951404804,13.0777733086,0,13.0777733086,75.92,11.94,76.8531716977,130.89
2021-11-10 14:30:00,9.3953545235,0.0,9.3953545235,9.3953545235,0,9.3953545235,0.0,0.0,0.0,132.16,86.1353545235,-14.43,87.3356983077,9.3953545235,0,9.3953545235,76.74,-14.43,78.0849057117,123.27,86.0953545235,11.62,86.8759717674,9.3953545235,0,9.3953545235,76.7,11.62,77.5752176923,131.02
2021-11-10 15:00:00,6.6691111044,0.0,6.6691111044,6.6691111044,0,6.6691111044,0.0,0.0,0.0,132.16,83.5191111044,-15.04,84.8624977224,6.6691111044,0,6.6691111044,76.85,-15.04,78.3078801909,123.17,83.4691111044,11.04,84.1960456825,6.6691111044,0,6.6691111044,76.8,11.04,77.5894425808,130.92
2021-11-10 15:30:00,5.3446666613,0.0,5.3446666613,5.3446666613,0,5.3446666613,0.0,0.0,0.0,132.16,84.3846666613,-15.24,85.7498079738,5.3446666613,0,5.3446666613,79.04,-15.24,80.4958334325,123.29,84.3346666613,10.81,85.024655841,5.3446666613,0,5.3446666613,78.99,10.81,79.7262579079,131.02
2021-11-10 16:00:00,4.6433333287,0.0,4.6433333287,4.6433333287,0,4.6433333287,0.0,0.0,0.0,132.08,87.5133333287,-14.46,88.699916067,4.6433333287,0,4.6433333287,82.87,-14.46,84.122104705,123.29,87.4433333287,11.54,88.2015200755,4.6433333287,0,4.6433333287,82.8,11.54,83.6003086119,131.02
2021-11-10 16:30:00,4.0982222181,0.0,4.0982222181,4.0982222181,0,4.0982222181,0.0,0.0,0.0,132.08,92.6982222181,-13.4,93.661733928,4.0982222181,0,4.0982222181,88.6,-13.4,89.6075889643,123.04,92.5982222181,12.45,93.4314361334,4.0982222181,0,4.0982222181,88.5,12.45,89.37142999860001,130.79
2021-11-10 17:00:00,8.4843318742,0.0,8.4843318742,8.4843318742,0,8.4843318742,0.0,0.0,0.0,131.77,101.7343318742,-12.76,102.5314189987,8.4843318742,0,8.4843318742,93.25,-12.76,94.1189678014,122.65,101.6443318742,12.95,102.465958748,8.4843318742,0,8.4843318742,93.16,12.95,94.0557712211,130.41
2021-11-10 17:30:00,12.6503288707,0.0,12.6503288707,12.6503288707,0,12.6503288707,0.0,0.0,0.0,131.51,109.5903288707,-12.9,110.3469536597,12.6503288707,0,12.6503288707,96.94,-12.9,97.7945479053,122.25,109.4703288707,12.78,110.2137981519,12.6503288707,0,12.6503288707,96.82,12.78,97.6598218307,130.0
2021-11-10 18:00:00,9.9734885151,0.0,9.9734885151,9.9734885151,0,9.9734885151,0.0,0.0,0.0,131.33,107.6734885151,-17.39,109.0687500112,9.9734885151,0,9.9734885151,97.7,-17.39,99.2355888782,122.07,107.5534885151,8.45,107.8849173507,9.9734885151,0,9.9734885151,97.58,8.45,97.9451831383,129.82
2021-11-10 18:30:00,8.3546666583,0.0,8.3546666583,8.3546666583,0,8.3546666583,0.0,0.0,0.0,131.33,105.5746666583,-18.54,107.1902133593,8.3546666583,0,8.3546666583,97.22,-18.54,98.972016247,122.42,105.4746666583,7.37,105.7318410257,8.3546666583,0,8.3546666583,97.12,7.37,97.39923665,130.2
2021-11-10 19:00:00,8.2929999917,0.0,8.2929999917,8.2929999917,0,8.2929999917,0.0,0.0,0.0,131.33,102.0729999917,-19.59,103.9358717061,8.2929999917,0,8.2929999917,93.78,-19.59,95.8042613875,122.71,101.9929999917,6.45,102.1967443088,8.2929999917,0,8.2929999917,93.7,6.45,93.9217360359,130.45
2021-11-10 19:30:00,4.0817777737,0.0,4.0817777737,4.0817777737,0,4.0817777737,0.0,0.0,0.0,131.53,96.4617777737,-21.27,98.778982943,4.0817777737,0,4.0817777737,92.38,-21.27,94.7970321265,122.97,96.3917777737,4.84,96.513213719,4.0817777737,0,4.0817777737,92.31,4.84,92.4367984084,130.72
2021-11-10 20:00:00,3.30333333,0.0,3.30333333,3.30333333,0,3.30333333,0.0,0.0,0.0,131.53,92.21333333,-23.3,95.1114548508,3.30333333,0,3.30333333,88.91,-23.3,91.9123392151,123.21,92.15333333,3.01,92.2024779701,3.30333333,0,3.30333333,88.85,3.01,88.9009707484,130.95
2021-11-10 20:30:00,4.1295555514,0.0,4.1295555514,4.1295555514,0,4.1295555514,0.0,0.0,0.0,131.81,88.6295555514,-25.22,92.1479599191,4.1295555514,0,4.1295555514,84.5,-25.22,88.1833226863,123.71,88.5795555514,1.3,88.5890944851,4.1295555514,0,4.1295555514,84.45,1.3,84.460005328,131.44
2021-11-10 21:00:00,3.8315555517,0.0,3.8315555517,3.8315555517,0,3.8315555517,0.0,0.0,0.0,132.07,84.7515555517,-22.01,87.5629274775,3.8315555517,0,3.8315555517,80.92,-22.01,83.8599218936,124.21,84.7115555517,4.3,84.8206203938,3.8315555517,0,3.8315555517,80.88,4.3,80.9942244855,131.92
2021-11-10 21:30:00,3.0642222192,0.0,3.0642222192,3.0642222192,0,3.0642222192,0.0,0.0,0.0,131.92,80.9542222192,-20.38,83.4801203587,3.0642222192,0,3.0642222192,77.89,-20.38,80.5120891544,123.82,80.9342222192,5.74,81.1375124478,3.0642222192,0,3.0642222192,77.87,5.74,78.0812685604,131.51
2021-11-10 22:00:00,5.123111106,0.0,5.123111106,5.123111106,0,5.123111106,0.0,0.0,0.0,131.54,76.503111106,-21.93,79.5842378169,5.123111106,0,5.123111106,71.38,-21.93,74.6728149998,123.29,76.503111106,4.36,76.6272510853,5.123111106,0,5.123111106,71.38,4.36,71.5130337771,130.99
2021-11-10 22:30:00,4.2443333291,0.0,4.2443333291,4.2443333291,0,4.2443333291,0.0,0.0,0.0,131.81,72.1043333291,-22.96,75.6716359334,4.2443333291,0,4.2443333291,67.86,-22.96,71.6389642583,123.75,72.1043333291,3.42,72.1853952322,4.2443333291,0,4.2443333291,67.86,3.42,67.9461257174,131.47
2021-11-10 23:00:00,2.9027777749,0.0,2.9027777749,2.9027777749,0,2.9027777749,0.0,0.0,0.0,131.93,67.6227777749,-23.43,71.5667868078,2.9027777749,0,2.9027777749,64.72,-23.43,68.8305404599,124.0,67.6527777749,3.02,67.7201501819,2.9027777749,0,2.9027777749,64.75,3.02,64.8203895391,131.69
2021-11-10 23:30:00,3.2121111079,0.0,3.2121111079,3.2121111079,0,3.2121111079,0.0,0.0,0.0,132.01,64.5321111079,-23.52,68.6846690612,3.2121111079,0,3.2121111079,61.32,-23.52,65.6759682076,124.19,64.5621111079,2.77,64.6215064101,3.2121111079,0,3.2121111079,61.35,2.77,61.4125019845,131.83
2021-11-11 00:00:00,5.0666666616,0.0,5.0666666616,5.0666666616,0,5.0666666616,0.0,0.0,0.0,131.58,62.1866666616,-24.18,66.7222145202,5.0666666616,0,5.0666666616,57.12,-24.18,62.0271456703,123.76,62.2166666616,2.21,62.255905025,5.0666666616,0,5.0666666616,57.15,2.21,57.192714571,131.46
2021-11-11 00:30:00,3.3129999967,0.0,3.3129999967,3.3129999967,0,3.3129999967,0.0,0.0,0.0,131.79,66.5229999967,-23.58,70.5785089709,3.3129999967,0,3.3129999967,63.21,-23.58,67.4649575706,124.09,66.5429999967,2.75,66.5997999138,3.3129999967,0,3.3129999967,63.23,2.75,63.2897732655,131.77
2021-11-11 01:00:00,4.9214444395,0.0,4.9214444395,4.9214444395,0,4.9214444395,0.0,0.0,0.0,131.79,66.6214444395,-23.42,70.6180802572,4.9214444395,0,4.9214444395,61.7,-23.42,65.9953513514,124.0,66.6314444395,2.93,66.6958341135,4.9214444395,0,4.9214444395,61.71,2.93,61.77951926,131.66
2021-11-11 01:30:00,3.3542222189,0.0,3.3542222189,3.3542222189,0,3.3542222189,0.0,0.0,0.0,132.03,62.7642222189,-23.23,66.9251857729,3.3542222189,0,3.3542222189,59.41,-23.23,63.7901324658,124.2,62.7942222189,3.16,62.873682444,3.3542222189,0,3.3542222189,59.44,3.16,59.5239380418,131.89
2021-11-11 02:00:00,4.3171111068,0.0,4.3171111068,4.3171111068,0,4.3171111068,0.0,0.0,0.0,132.03,59.0171111068,-23.44,63.5015984318,4.3171111068,0,4.3171111068,54.7,-23.44,59.5107015586,124.2,59.0771111068,3.06,59.1563069902,4.3171111068,0,4.3171111068,54.76,3.06,54.845430074,131.89
2021-11-11 02:30:00,3.0935555525,0.0,3.0935555525,3.0935555525,0,3.0935555525,0.0,0.0,0.0,132.3,60.0835555525,-24.19,64.7702844507,3.0935555525,0,3.0935555525,56.99,-24.19,61.911357601,124.46,60.1135555525,2.3,60.1575395205,3.0935555525,0,3.0935555525,57.02,2.3,57.0663683793,132.16
2021-11-11 03:00:00,3.0965555525,0.0,3.0965555525,3.0965555525,0,3.0965555525,0.0,0.0,0.0,132.19,59.7965555525,-24.81,64.7392010758,3.0965555525,0,3.0965555525,56.7,-24.81,61.8904362563,124.46,59.8365555525,1.73,59.8615592879,3.0965555525,0,3.0965555525,56.74,1.73,56.7663676837,132.16
2021-11-11 03:30:00,3.0348888859,0.0,3.0348888859,3.0348888859,0,3.0348888859,0.0,0.0,0.0,132.19,58.1748888859,-25.53,63.530296685,3.0348888859,0,3.0348888859,55.14,-25.53,60.7634799859,124.46,58.2148888859,1.07,58.2247214505,3.0348888859,0,3.0348888859,55.18,1.07,55.1903732548,132.16
2021-11-11 04:00:00,2.9669999970000003,0.0,2.9669999970000003,2.9669999970000003,0,2.9669999970000003,0.0,0.0,0.0,132.19,57.026999997,-25.95,62.6536609358,2.9669999970000003,0,2.9669999970000003,54.06,-25.95,59.9657077003,124.65,57.086999997,0.6900000000000001,57.0911697959,2.9669999970000003,0,2.9669999970000003,54.12,0.6900000000000001,54.12439838,132.33
2021-11-11 04:30:00,3.0094444414,0.0,3.0094444414,3.0094444414,0,3.0094444414,0.0,0.0,0.0,132.19,53.9294444414,-25.3,59.569077362,3.0094444414,0,3.0094444414,50.92,-25.3,56.858916627,124.78,53.9994444414,1.3900000000000001,54.0173314778,3.0094444414,0,3.0094444414,50.99,1.3900000000000001,51.0089423533,132.44
2021-11-11 05:00:00,3.0692222192,0.0,3.0692222192,3.0692222192,0,3.0692222192,0.0,0.0,0.0,132.58,55.1592222192,-25.68,60.8440810254,3.0692222192,0,3.0692222192,52.09,-25.68,58.0760751084,124.9,55.2092222192,1.0,55.2182779344,3.0692222192,0,3.0692222192,52.14,1.0,52.1495886849,132.63
2021-11-11 05:30:00,2.9793333304000003,0.0,2.9793333304000003,2.9793333304000003,0,2.9793333304000003,0.0,0.0,0.0,132.41,58.3493333304,-25.5,63.6780550904,2.9793333304000003,0,2.9793333304000003,55.37,-25.5,60.9597153865,124.9,58.3793333304,1.05,58.3887751207,2.9793333304000003,0,2.9793333304000003,55.4,1.05,55.4099494676,132.63
2021-11-11 06:00:00,2.9842222192000003,0.0,2.9842222192000003,2.9842222192000003,0,2.9842222192000003,0.0,0.0,0.0,132.0,61.0042222192,-24.75,65.8337119459,2.9842222192000003,0,2.9842222192000003,58.02,-24.75,63.0783869483,124.46,61.0342222192,1.67,61.0570649631,2.9842222192000003,0,2.9842222192000003,58.05,1.67,58.0740165651,132.19
2021-11-11 06:30:00,2.7989999972,0.0,2.7989999972,2.7989999972,0,2.7989999972,0.0,0.0,0.0,131.82,67.8089999972,-22.19,71.3474356976,2.7989999972,0,2.7989999972,65.01,-22.19,68.6927667226,124.18,67.7989999972,4.5,67.948174373,2.7989999972,0,2.7989999972,65.0,4.5,65.1555830302,131.88
2021-11-11 07:00:00,4.9425555506,0.0,4.9425555506,4.9425555506,0,4.9425555506,0.0,0.0,0.0,132.74,73.4225555506,-20.44,76.2146000684,4.9425555506,0,4.9425555506,68.48,-20.44,71.4654042177,124.65,73.4225555506,6.18,73.6821828096,4.9425555506,0,4.9425555506,68.48,6.18,68.7582925908,132.41
2021-11-11 07:30:00,7.5128888814,0.0,7.5128888814,7.5128888814,0,7.5128888814,0.0,0.0,0.0,132.82,77.6428888814,-19.02,79.9385926436,7.5128888814,0,7.5128888814,70.13,-19.02,72.6634522989,124.56,77.6128888814,7.52,77.9763484687,7.5128888814,0,7.5128888814,70.1,7.52,70.5022013841,132.32
2021-11-11 08:00:00,9.4867777683,0.0,9.4867777683,9.4867777683,0,9.4867777683,0.0,0.0,0.0,132.82,83.2767777683,-16.76,84.9465674143,9.4867777683,0,9.4867777683,73.79,-16.76,75.6694238117,124.33,83.2167777683,9.58,83.7663924384,9.4867777683,0,9.4867777683,73.73,9.58,74.3497767313,132.06
2021-11-11 08:30:00,6.287333327,0.0,6.287333327,6.287333327,0,6.287333327,0.0,0.0,0.0,132.56,87.887333327,-13.91,88.9812983685,6.287333327,0,6.287333327,81.6,-13.91,82.7770988861,123.87,87.837333327,12.23,88.6846662395,6.287333327,0,6.287333327,81.55,12.23,82.4619633528,131.62
2021-11-11 09:00:00,5.5316666611,0.0,5.5316666611,5.5316666611,0,5.5316666611,0.0,0.0,0.0,132.43,86.5016666611,-13.54,87.5549538013,5.5316666611,0,5.5316666611,80.97,-13.54,82.0942903008,123.35,86.4316666611,12.56,87.3394905059,5.5316666611,0,5.5316666611,80.9,12.56,81.8691859004,131.08
2021-11-11 09:30:00,6.0031111051,0.0,6.0031111051,6.0031111051,0,6.0031111051,0.0,0.0,0.0,132.43,87.9031111051,-12.79,88.8287174396,6.0031111051,0,6.0031111051,81.9,-12.79,82.8926661412,123.35,87.8331111051,13.28,88.8313785011,6.0031111051,0,6.0031111051,81.83,13.28,82.9005868496,131.08
2021-11-11 10:00:00,6.8927777709,0.0,6.8927777709,6.8927777709,0,6.8927777709,0.0,0.0,0.0,132.43,86.5027777709,-13.35,87.5268705146,6.8927777709,0,6.8927777709,79.61,-13.35,80.7215869517,123.35,86.4527777709,12.77,87.3908215106,6.8927777709,0,6.8927777709,79.56,12.77,80.5783252494,131.08
2021-11-11 10:30:00,10.8593333225,0.0,10.8593333225,10.8593333225,0,10.8593333225,0.0,0.0,0.0,132.43,84.4493333225,-14.88,85.7502437233,10.8593333225,0,10.8593333225,73.59,-14.88,75.0793080682,123.45,84.4193333225,11.38,85.1829104845,10.8593333225,0,10.8593333225,73.56,11.38,74.435058944,131.18
2021-11-11 11:00:00,10.5466666561,0.0,10.5466666561,10.5466666561,0,10.5466666561,0.0,0.0,0.0,132.66,85.3766666561,-14.45,86.5908638905,10.5466666561,0,10.5466666561,74.83,-14.45,76.2124097506,123.78,85.3466666561,11.8,86.1585370658,10.5466666561,0,10.5466666561,74.8,11.8,75.7250288874,131.51
2021-11-11 11:30:00,10.2349999898,0.0,10.2349999898,10.2349999898,0,10.2349999898,0.0,0.0,0.0,132.66,84.1149999898,-15.01,85.4437436169,10.2349999898,0,10.2349999898,73.88,-15.01,75.3893526965,123.78,84.0849999898,11.27,84.8369030745,10.2349999898,0,10.2349999898,73.85,11.27,74.7049891239,131.51
2021-11-11 12:00:00,10.5047777673,0.0,10.5047777673,10.5047777673,0,10.5047777673,0.0,0.0,0.0,132.74,84.3347777673,-15.13,85.6812210525,10.5047777673,0,10.5047777673,73.83,-15.13,75.3643536428,123.9,84.2947777673,11.17,85.0316321073,10.5047777673,0,10.5047777673,73.79,11.17,74.6306438402,131.64
2021-11-11 12:30:00,7.3206666593,0.0,7.3206666593,7.3206666593,0,7.3206666593,0.0,0.0,0.0,132.74,90.8106666593,-12.99,91.7350384483,7.3206666593,0,7.3206666593,83.49,-12.99,84.4944980457,123.9,90.7406666593,13.13,91.6856885549,7.3206666593,0,7.3206666593,83.42,13.13,84.4469851445,131.71
2021-11-11 13:00:00,5.5294444389,0.0,5.5294444389,5.5294444389,0,5.5294444389,0.0,0.0,0.0,132.56,90.4794444389,-12.83,91.3845652502,5.5294444389,0,5.5294444389,84.95,-12.83,85.9133947647,123.46,90.4094444389,13.28,91.3795712605,5.5294444389,0,5.5294444389,84.88,13.28,85.9125881347,131.11
2021-11-11 13:30:00,4.2916666624,0.0,4.2916666624,4.2916666624,0,4.2916666624,0.0,0.0,0.0,132.47,89.4416666624,-13.26,90.4192420635,4.2916666624,0,4.2916666624,85.15,-13.26,86.1762734168,123.35,89.3816666624,12.88,90.3049098075,4.2916666624,0,4.2916666624,85.09,12.88,86.0592964182,131.04
2021-11-11 14:00:00,4.0333333293,0.0,4.0333333293,4.0333333293,0,4.0333333293,0.0,0.0,0.0,132.65,88.4033333293,-13.46,89.4221501851,4.0333333293,0,4.0333333293,84.37,-13.46,85.4369270281,123.48,88.3433333293,12.71,89.2529475353,4.0333333293,0,4.0333333293,84.31,12.71,85.2626541928,131.23
2021-11-11 14:30:00,4.5057777733,0.0,4.5057777733,4.5057777733,0,4.5057777733,0.0,0.0,0.0,132.65,87.6357777733,-13.7,88.7001665496,4.5057777733,0,4.5057777733,83.13,-13.7,84.2513317402,123.48,87.5657777733,12.38,88.4365865298,4.5057777733,0,4.5057777733,83.06,12.38,83.9775446176,131.23
2021-11-11 15:00:00,4.9919999950000005,0.0,4.9919999950000005,4.9919999950000005,0,4.9919999950000005,0.0,0.0,0.0,132.43,86.451999995,-13.72,87.5339174443,4.9919999950000005,0,4.9919999950000005,81.46,-13.72,82.6073241305,123.34,86.391999995,12.4,87.2773605418,4.9919999950000005,0,4.9919999950000005,81.4,12.4,82.3390551318,131.07
2021-11-11 15:30:00,6.9747777708,0.0,6.9747777708,6.9747777708,0,6.9747777708,0.0,0.0,0.0,132.53,86.8147777708,-14.05,87.9443468302,6.9747777708,0,6.9747777708,79.84,-14.05,81.0668125684,123.34,86.7547777708,12.1,87.594528745,6.9747777708,0,6.9747777708,79.78,12.1,80.6923689081,131.07
2021-11-11 16:00:00,6.2973333270000005,0.0,6.2973333270000005,6.2973333270000005,0,6.2973333270000005,0.0,0.0,0.0,132.43,90.297333327,-13.4,91.2861895687,6.2973333270000005,0,6.2973333270000005,84.0,-13.4,85.062094966,123.45,90.227333327,12.64,91.1084039993,6.2973333270000005,0,6.2973333270000005,83.93,12.64,84.876466114,131.2
2021-11-11 16:30:00,4.1577777736,0.0,4.1577777736,4.1577777736,0,4.1577777736,0.0,0.0,0.0,132.3,93.9077777736,-13.27,94.8407276774,4.1577777736,0,4.1577777736,89.75,-13.27,90.725715208,123.18,93.8277777736,12.63,94.6740132346,4.1577777736,0,4.1577777736,89.67,12.63,90.5550981447,130.92
2021-11-11 17:00:00,9.3005555463,0.0,9.3005555463,9.3005555463,0,9.3005555463,0.0,0.0,0.0,131.99,99.9405555463,-13.36,100.8295801979,9.3005555463,0,9.3005555463,90.64,-13.36,91.6193167405,122.8,99.8105555463,12.56,100.5977166662,9.3005555463,0,9.3005555463,90.51,12.56,91.3773150186,130.58
2021-11-11 17:30:00,6.875888882,0.0,6.875888882,6.875888882,0,6.875888882,0.0,0.0,0.0,131.99,107.705888882,-13.78,108.5838243012,6.875888882,0,6.875888882,100.83,-13.78,101.7672702788,122.8,107.585888882,12.04,108.2574943666,6.875888882,0,6.875888882,100.71,12.04,101.4271447888,130.58
2021-11-11 18:00:00,4.8164444396,0.0,4.8164444396,4.8164444396,0,4.8164444396,0.0,0.0,0.0,131.73,106.6164444396,-18.43,108.1976484261,4.8164444396,0,4.8164444396,101.8,-18.43,103.4548447391,122.41,106.5064444396,7.6,106.7772574436,4.8164444396,0,4.8164444396,101.69,7.6,101.9736049181,130.21
2021-11-11 18:30:00,5.6529999943,0.0,5.6529999943,5.6529999943,0,5.6529999943,0.0,0.0,0.0,131.73,105.5329999943,-19.34,107.2904920662,5.6529999943,0,5.6529999943,99.88,-19.34,101.7351954832,122.94,105.4329999943,6.71,105.6463041843,5.6529999943,0,5.6529999943,99.78,6.71,100.0053623562,130.77
2021-11-11 19:00:00,3.6669999963,0.0,3.6669999963,3.6669999963,0,3.6669999963,0.0,0.0,0.0,131.73,101.8669999963,-20.74,103.9568818706,3.6669999963,0,3.6669999963,98.2,-20.74,100.3662672415,123.05,101.7769999963,5.45,101.9228150526,3.6669999963,0,3.6669999963,98.11,5.45,98.2612568615,130.85
2021-11-11 19:30:00,5.3682222169,0.0,5.3682222169,5.3682222169,0,5.3682222169,0.0,0.0,0.0,131.87,98.8782222169,-21.9,101.2744431175,5.3682222169,0,5.3682222169,93.51,-21.9,96.0402524986,123.39,98.8082222169,4.42,98.907033004,5.3682222169,0,5.3682222169,93.44,4.42,93.5444813979,131.16
2021-11-11 20:00:00,3.5054444409,0.0,3.5054444409,3.5054444409,0,3.5054444409,0.0,0.0,0.0,132.05,94.6154444409,-23.64,97.5240069253,3.5054444409,0,3.5054444409,91.11,-23.64,94.1269446014,123.71,94.5554444409,2.83,94.5977852459,3.5054444409,0,3.5054444409,91.05,2.83,91.0939701627,131.47
2021-11-11 20:30:00,3.3602222189,0.0,3.3602222189,3.3602222189,0,3.3602222189,0.0,0.0,0.0,132.32,90.1702222189,-24.85,93.531767197,3.3602222189,0,3.3602222189,86.81,-24.85,90.2967253005,124.23,90.1302222189,1.67,90.1456923942,3.3602222189,0,3.3602222189,86.77,1.67,86.7860691586,131.97
2021-11-11 21:00:00,3.4189999966,0.0,3.4189999966,3.4189999966,0,3.4189999966,0.0,0.0,0.0,132.32,86.1489999966,-25.79,89.9264938737,3.4189999966,0,3.4189999966,82.73,-25.79,86.656661602,124.42,86.1189999966,0.65,86.1214529627,3.4189999966,0,3.4189999966,82.7,0.65,82.7025543741,132.15
2021-11-11 21:30:00,3.3988888855,0.0,3.3988888855,3.3988888855,0,3.3988888855,0.0,0.0,0.0,132.03,82.1188888855,-27.09,86.4718451971,3.3988888855,0,3.3988888855,78.72,-27.09,83.2508648604,124.23,82.1188888855,-0.44,82.1200676558,3.3988888855,0,3.3988888855,78.72,-0.44,78.7212296652,131.99
2021-11-11 22:00:00,3.4128888855,0.0,3.4128888855,3.4128888855,0,3.4128888855,0.0,0.0,0.0,132.36,73.9028888855,-23.02,77.4051508985,3.4128888855,0,3.4128888855,70.49,-23.02,74.1536276928,124.73,73.9328888855,3.45,74.0133404121,3.4128888855,0,3.4128888855,70.52,3.45,70.6043405181,132.49
2021-11-11 22:30:00,3.4161111077,0.0,3.4161111077,3.4161111077,0,3.4161111077,0.0,0.0,0.0,132.36,65.3061111077,-22.18,68.9698524575,3.4161111077,0,3.4161111077,61.89,-22.18,65.7443875932,124.42,65.3661111077,3.99,65.4877742891,3.4161111077,0,3.4161111077,61.95,3.99,62.0783585479,132.16
2021-11-11 23:00:00,4.0266666626,0.0,4.0266666626,4.0266666626,0,4.0266666626,0.0,0.0,0.0,131.8,61.0466666626,-22.67,65.1200768628,4.0266666626,0,4.0266666626,57.02,-22.67,61.3613013226,123.81,61.1266666626,3.66,61.2361411038,4.0266666626,0,4.0266666626,57.1,3.66,57.2171792384,131.58
2021-11-11 23:30:00,3.6952222185,0.0,3.6952222185,3.6952222185,0,3.6952222185,0.0,0.0,0.0,132.07,57.8652222185,-22.52,62.0929492165,3.6952222185,0,3.6952222185,54.17,-22.52,58.6646341504,124.12,57.9452222185,3.9,58.0763185641,3.6952222185,0,3.6952222185,54.25,3.9,54.3900036771,131.89
2021-11-12 00:00:00,3.4925555521,0.0,3.4925555521,3.4925555521,0,3.4925555521,0.0,0.0,0.0,132.3,55.1125555521,-23.6,59.9529296989,3.4925555521,0,3.4925555521,51.62,-23.6,56.7590028101,124.36,55.1925555521,2.79,55.2630282229,3.4925555521,0,3.4925555521,51.7,2.79,51.7752267016,132.18
2021-11-12 00:30:00,3.5429999965,0.0,3.5429999965,3.5429999965,0,3.5429999965,0.0,0.0,0.0,132.11,59.1329999965,-22.82,63.3834685749,3.5429999965,0,3.5429999965,55.59,-22.82,60.0916009106,124.36,59.1929999965,3.36,59.2882859305,3.5429999965,0,3.5429999965,55.65,3.36,55.7513416879,132.08
2021-11-12 01:00:00,3.541555552,0.0,3.541555552,3.541555552,0,3.541555552,0.0,0.0,0.0,131.63,59.481555552,-22.35,63.5419385201,3.541555552,0,3.541555552,55.94,-22.35,60.2395725416,123.68,59.541555552,3.75,59.6595284724,3.541555552,0,3.541555552,56.0,3.75,56.1254175931,131.51
2021-11-12 01:30:00,3.5044444409,0.0,3.5044444409,3.5044444409,0,3.5044444409,0.0,0.0,0.0,131.48,58.2644444409,-22.55,62.4759792721,3.5044444409,0,3.5044444409,54.76,-22.55,59.2212808034,123.43,58.3144444409,3.5700000000000003,58.4236196282,3.5044444409,0,3.5044444409,54.81,3.5700000000000003,54.9261413172,131.27
2021-11-12 02:00:00,3.5689999964,0.0,3.5689999964,3.5689999964,0,3.5689999964,0.0,0.0,0.0,131.58,56.2289999964,-23.03,60.7624994598,3.5689999964,0,3.5689999964,52.66,-23.03,57.4757035625,123.6,56.2989999964,3.25,56.3927291466,3.5689999964,0,3.5689999964,52.73,3.25,52.830061518,131.4
2021-11-12 02:30:00,3.5617777742,0.0,3.5617777742,3.5617777742,0,3.5617777742,0.0,0.0,0.0,131.93,55.2017777742,-23.09,59.8363131337,3.5617777742,0,3.5617777742,51.64,-23.09,56.5671079339,124.06,55.2917777742,3.2,55.3843000266,3.5617777742,0,3.5617777742,51.73,3.2,51.8288809449,131.83
2021-11-12 03:00:00,3.6211111075,0.0,3.6211111075,3.6211111075,0,3.6211111075,0.0,0.0,0.0,131.93,53.6211111075,-23.32,58.4726085993,3.6211111075,0,3.6211111075,50.0,-23.32,55.1708473743,123.96,53.7111111075,3.03,53.7965087752,3.6211111075,0,3.6211111075,50.09,3.03,50.1815603584,131.83
2021-11-12 03:30:00,3.6159999964000002,0.0,3.6159999964000002,3.6159999964000002,0,3.6159999964000002,0.0,0.0,0.0,132.04,51.9659999964,-23.61,57.0779927435,3.6159999964000002,0,3.6159999964000002,48.35,-23.61,53.8066408541,124.12,52.0559999964,2.7800000000000002,52.1301787415,3.6159999964000002,0,3.6159999964000002,48.44,2.7800000000000002,48.5197073363,131.9
2021-11-12 04:00:00,3.7031111074,0.0,3.7031111074,3.7031111074,0,3.7031111074,0.0,0.0,0.0,132.04,50.5831111074,-24.13,56.0438045577,3.7031111074,0,3.7031111074,46.88,-24.13,52.7256228033,124.26,50.6831111074,2.32,50.7361818777,3.7031111074,0,3.7031111074,46.98,2.32,47.0372490692,132.03
2021-11-12 04:30:00,3.6813333297,0.0,3.6813333297,3.6813333297,0,3.6813333297,0.0,0.0,0.0,132.26,49.9113333297,-24.37,55.5431192385,3.6813333297,0,3.6813333297,46.23,-24.37,52.2600210486,124.47,50.0213333297,2.06,50.0637332615,3.6813333297,0,3.6813333297,46.34,2.06,46.3857650578,132.21
2021-11-12 05:00:00,3.6521111075,0.0,3.6521111075,3.6521111075,0,3.6521111075,0.0,0.0,0.0,132.17,49.7821111075,-24.24,55.3699935553,3.6521111075,0,3.6521111075,46.13,-24.24,52.1109825277,124.47,49.8921111075,2.15,49.93841458,3.6521111075,0,3.6521111075,46.24,2.15,46.2899567941,132.21
2021-11-12 05:30:00,3.5836666631,0.0,3.5836666631,3.5836666631,0,3.5836666631,0.0,0.0,0.0,132.08,52.2336666631,-21.51,56.4892559083,3.5836666631,0,3.5836666631,48.65,-21.51,53.1930690974,124.28,52.3236666631,5.22,52.583405111,3.5836666631,0,3.5836666631,48.74,5.22,49.0187311137,132.14
2021-11-12 06:00:00,3.5525555520000003,0.0,3.5525555520000003,3.5525555520000003,0,3.5525555520000003,0.0,0.0,0.0,133.18,54.792555552,-20.73,58.5829074383,3.5525555520000003,0,3.5525555520000003,51.24,-20.73,55.2745013546,125.02,54.872555552,5.96,55.1952801679,3.5525555520000003,0,3.5525555520000003,51.32,5.96,51.6649204006,132.84
2021-11-12 06:30:00,3.4706666632,0.0,3.4706666632,3.4706666632,0,3.4706666632,0.0,0.0,0.0,133.18,61.5206666632,-18.66,64.2883195198,3.4706666632,0,3.4706666632,58.05,-18.66,60.9753892977,125.02,61.5806666632,7.64,62.0527848423,3.4706666632,0,3.4706666632,58.11,7.64,58.6100818972,132.76
2021-11-12 07:00:00,3.7051111074,0.0,3.7051111074,3.7051111074,0,3.7051111074,0.0,0.0,0.0,132.4,67.9951111074,-17.3,70.1614219818,3.7051111074,0,3.7051111074,64.29,-17.3,66.5769787539,123.92,68.0251111074,8.79,68.5906687617,3.7051111074,0,3.7051111074,64.32,8.79,64.9178442341,131.76
2021-11-12 07:30:00,3.2829999967,0.0,3.2829999967,3.2829999967,0,3.2829999967,0.0,0.0,0.0,132.14,75.4829999967,-14.97,76.9531298162,3.2829999967,0,3.2829999967,72.2,-14.97,73.7356148683,123.51,75.4729999967,10.79,76.2403949918,3.2829999967,0,3.2829999967,72.19,10.79,72.9919187308,131.39
2021-11-12 08:00:00,3.5525555520000003,0.0,3.5525555520000003,3.5525555520000003,0,3.5525555520000003,0.0,0.0,0.0,131.42,81.472555552,-18.0,83.4372657041,3.5525555520000003,0,3.5525555520000003,77.92,-18.0,79.9720351123,122.47,81.472555552,7.89,81.8537073575,3.5525555520000003,0,3.5525555520000003,77.92,7.89,78.318442911,130.38
2021-11-12 08:30:00,3.8182222184,0.0,3.8182222184,3.8182222184,0,3.8182222184,0.0,0.0,0.0,131.42,83.6682222184,-16.95,85.3678739877,3.8182222184,0,3.8182222184,79.85,-16.95,81.6291920822,122.77,83.6482222184,8.89,84.1193032561,3.8182222184,0,3.8182222184,79.83,8.89,80.3234772654,130.68
2021-11-12 09:00:00,4.9159999951,0.0,4.9159999951,4.9159999951,0,4.9159999951,0.0,0.0,0.0,131.42,84.9959999951,-16.06,86.4999630934,4.9159999951,0,4.9159999951,80.08,-16.06,81.6745370357,122.68,84.9759999951,9.72,85.5301056656,4.9159999951,0,4.9159999951,80.06,9.72,80.647888999,130.54
2021-11-12 09:30:00,6.3879999936,0.0,6.3879999936,6.3879999936,0,6.3879999936,0.0,0.0,0.0,131.3,85.6879999936,-15.6,87.0964599907,6.3879999936,0,6.3879999936,79.3,-15.6,80.8198614203,122.43,85.6679999936,10.14,86.2660177759,6.3879999936,0,6.3879999936,79.28,10.14,79.9258281158,130.28
2021-11-12 10:00:00,7.4382222148,0.0,7.4382222148,7.4382222148,0,7.4382222148,0.0,0.0,0.0,131.3,83.7582222148,-15.58,85.1949305333,7.4382222148,0,7.4382222148,76.32,-15.58,77.8940228772,122.43,83.7682222148,10.2,84.3869365069,7.4382222148,0,7.4382222148,76.33,10.2,77.0084988816,130.28
2021-11-12 10:30:00,6.7463333266,0.0,6.7463333266,6.7463333266,0,6.7463333266,0.0,0.0,0.0,131.43,84.4863333266,-15.18,85.8392271574,6.7463333266,0,6.7463333266,77.74,-15.18,79.2082066455,122.53,84.4863333266,10.62,85.151188594,6.7463333266,0,6.7463333266,77.74,10.62,78.4620417782,130.39
2021-11-12 11:00:00,6.0124444384,0.0,6.0124444384,6.0124444384,0,6.0124444384,0.0,0.0,0.0,131.51,84.6224444384,-14.82,85.9103631859,6.0124444384,0,6.0124444384,78.61,-14.82,79.9947779546,122.61,84.6024444384,10.99,85.3132680476,6.0124444384,0,6.0124444384,78.59,10.99,79.3546986637,130.47
2021-11-12 11:30:00,7.2559999927,0.0,7.2559999927,7.2559999927,0,7.2559999927,0.0,0.0,0.0,131.51,84.7359999927,-15.0,86.0534118718,7.2559999927,0,7.2559999927,77.48,-15.0,78.9186315137,122.53,84.7259999927,10.82,85.4140941225,7.2559999927,0,7.2559999927,77.47,10.82,78.2219489657,130.39
2021-11-12 12:00:00,7.5138888814,0.0,7.5138888814,7.5138888814,0,7.5138888814,0.0,0.0,0.0,131.51,83.8338888814,-15.94,85.3358337686,7.5138888814,0,7.5138888814,76.32,-15.94,77.9668262789,122.53,83.8338888814,9.91,84.4175871781,7.5138888814,0,7.5138888814,76.32,9.91,76.9607075071,130.46
2021-11-12 12:30:00,9.3305555462,0.0,9.3305555462,9.3305555462,0,9.3305555462,0.0,0.0,0.0,131.51,84.8905555462,-15.92,86.3704395088,9.3305555462,0,9.3305555462,75.56,-15.92,77.2189096012,122.74,84.8905555462,10.01,85.4786904494,9.3305555462,0,9.3305555462,75.56,10.01,76.2201659668,130.57
2021-11-12 13:00:00,9.0906666576,0.0,9.0906666576,9.0906666576,0,9.0906666576,0.0,0.0,0.0,131.73,84.3806666576,-16.68,86.0134832778,9.0906666576,0,9.0906666576,75.29,-16.68,77.1155399385,122.89,84.4006666576,9.35,84.9169890672,9.0906666576,0,9.0906666576,75.31,9.35,75.8881980284,130.77
2021-11-12 13:30:00,9.8867777679,0.0,9.8867777679,9.8867777679,0,9.8867777679,0.0,0.0,0.0,131.98,83.3067777679,-17.33,85.0902351746,9.8867777679,0,9.8867777679,73.42,-17.33,75.4375589478,123.19,83.3067777679,8.84,83.774487895,9.8867777679,0,9.8867777679,73.42,8.84,73.9502670719,131.07
2021-11-12 14:00:00,9.0273333243,0.0,9.0273333243,9.0273333243,0,9.0273333243,0.0,0.0,0.0,132.19,81.0073333243,-17.99,82.9808902839,9.0273333243,0,9.0273333243,71.98,-17.99,74.1940732134,123.51,81.0373333243,8.23,81.4541729583,9.0273333243,0,9.0273333243,72.01,8.23,72.4787762038,131.39
2021-11-12 14:30:00,7.8885555477,0.0,7.8885555477,7.8885555477,0,7.8885555477,0.0,0.0,0.0,132.19,81.0685555477,-18.53,83.159314563,7.8885555477,0,7.8885555477,73.18,-18.53,75.489557556,123.59,81.0685555477,7.67,81.4305814703,7.8885555477,0,7.8885555477,73.18,7.67,73.5808487312,131.48
2021-11-12 15:00:00,6.7528888821,0.0,6.7528888821,6.7528888821,0,6.7528888821,0.0,0.0,0.0,132.19,80.2828888821,-18.94,82.4867616485,6.7528888821,0,6.7528888821,73.53,-18.94,75.9301290661,123.59,80.3028888821,7.28,80.6322042537,6.7528888821,0,6.7528888821,73.55,7.28,73.909410091,131.48
2021-11-12 15:30:00,5.2024444392,0.0,5.2024444392,5.2024444392,0,5.2024444392,0.0,0.0,0.0,132.19,81.4024444392,-19.27,83.6522017683,5.2024444392,0,5.2024444392,76.2,-19.27,78.5988097874,123.7,81.3924444392,7.07,81.6989284617,5.2024444392,0,5.2024444392,76.19,7.07,76.5173248356,131.48
2021-11-12 16:00:00,3.8727777739,0.0,3.8727777739,3.8727777739,0,3.8727777739,0.0,0.0,0.0,132.41,84.6827777739,-18.71,86.7250653012,3.8727777739,0,3.8727777739,80.81,-18.71,82.9476955677,123.98,84.6627777739,7.5,84.994328872,3.8727777739,0,3.8727777739,80.79,7.5,81.1373779463,131.73
2021-11-12 16:30:00,5.2494444392,0.0,5.2494444392,5.2494444392,0,5.2494444392,0.0,0.0,0.0,132.14,89.7394444392,-18.46,91.6184451312,5.2494444392,0,5.2494444392,84.49,-18.46,86.4831295687,123.58,89.6994444392,7.65,90.0250678017,5.2494444392,0,5.2494444392,84.45,7.65,84.7957840933,131.37
2021-11-12 17:00:00,8.9313333244,0.0,8.9313333244,8.9313333244,0,8.9313333244,0.0,0.0,0.0,131.92,93.7313333244,-18.61,95.5609488587,8.9313333244,0,8.9313333244,84.8,-18.61,86.818040176,123.31,93.6913333244,7.36,93.979974144,8.9313333244,0,8.9313333244,84.76,7.36,85.078946867,131.13
2021-11-12 17:30:00,8.2406666584,0.0,8.2406666584,8.2406666584,0,8.2406666584,0.0,0.0,0.0,131.43,99.2006666584,-18.82,100.9701176858,8.2406666584,0,8.2406666584,90.96,-18.82,92.8865652288,122.86,99.1206666584,7.08,99.3732004054,8.2406666584,0,8.2406666584,90.88,7.08,91.155366271,130.67
2021-11-12 18:00:00,6.1943333271,0.0,6.1943333271,6.1943333271,0,6.1943333271,0.0,0.0,0.0,131.27,100.3043333271,-19.07,102.1010488888,6.1943333271,0,6.1943333271,94.11,-19.07,96.0226900269,122.58,100.2343333271,6.82,100.4660837175,6.1943333271,0,6.1943333271,94.04,6.82,94.2869768314,130.47
2021-11-12 18:30:00,4.5096666622,0.0,4.5096666622,4.5096666622,0,4.5096666622,0.0,0.0,0.0,131.27,97.2396666622,-20.16,99.3074940403,4.5096666622,0,4.5096666622,92.73,-20.16,94.8961458648,122.58,97.1796666622,5.8,97.3525942775,4.5096666622,0,4.5096666622,92.67,5.8,92.8513268618,130.47
2021-11-12 19:00:00,3.8667777739,0.0,3.8667777739,3.8667777739,0,3.8667777739,0.0,0.0,0.0,131.27,94.7367777739,-21.53,97.1524470252,3.8667777739,0,3.8667777739,90.87,-21.53,93.3857473065,122.74,94.6867777739,4.59,94.7979640351,3.8667777739,0,3.8667777739,90.82,4.59,90.9359142473,130.64
2021-11-12 19:30:00,3.3975555522,0.0,3.3975555522,3.3975555522,0,3.3975555522,0.0,0.0,0.0,131.56,93.1875555522,-23.08,96.0031609364,3.3975555522,0,3.3975555522,89.79,-23.08,92.7088480136,123.18,93.1475555522,3.15,93.2008026003,3.3975555522,0,3.3975555522,89.75,3.15,89.8052615385,131.01
2021-11-12 20:00:00,3.3502222189,0.0,3.3502222189,3.3502222189,0,3.3502222189,0.0,0.0,0.0,131.56,88.8102222189,-25.03,92.2700193485,3.3502222189,0,3.3502222189,85.46,-25.03,89.0500561482,123.41,88.7702222189,1.3900000000000001,88.7811041426,3.3502222189,0,3.3502222189,85.42,1.3900000000000001,85.4313086637,131.23
2021-11-12 20:30:00,3.3355555521999998,0.0,3.3355555521999998,3.3355555521999998,0,3.3355555521999998,0.0,0.0,0.0,131.95,83.7355555522,-25.88,87.6436972271,3.3355555521999998,0,3.3355555521999998,80.4,-25.88,84.4626213185,124.09,83.7355555522,0.66,83.7381565574,3.3355555521999998,0,3.3355555521999998,80.4,0.66,80.4027089096,131.86
2021-11-12 21:00:00,3.2104444412,0.0,3.2104444412,3.2104444412,0,3.2104444412,0.0,0.0,0.0,132.08,81.3904444412,-27.34,85.8596531925,3.2104444412,0,3.2104444412,78.18,-27.34,82.8226297578,124.29,81.3904444412,-1.04,81.3970886847,3.2104444412,0,3.2104444412,78.18,-1.04,78.1869170642,132.05
2021-11-12 21:30:00,5.1052222171,0.0,5.1052222171,5.1052222171,0,5.1052222171,0.0,0.0,0.0,131.26,72.9252222171,-29.71,78.7449816523,5.1052222171,0,5.1052222171,67.82,-29.71,74.0421265227,123.71,72.9852222171,-3.25,73.0575469208,5.1052222171,0,5.1052222171,67.88,-3.25,67.9577582032,131.47
2021-11-12 22:00:00,7.4639999925,0.0,7.4639999925,7.4639999925,0,7.4639999925,0.0,0.0,0.0,131.43,66.6839999925,-24.73,71.1219287914,7.4639999925,0,7.4639999925,59.22,-24.73,64.1761739277,124.28,66.7339999925,1.76,66.7572045176,7.4639999925,0,7.4639999925,59.27,1.76,59.2961255058,132.04
2021-11-12 22:30:00,3.4261111077,0.0,3.4261111077,3.4261111077,0,3.4261111077,0.0,0.0,0.0,132.14,65.4661111077,-23.13,69.4320430606,3.4261111077,0,3.4261111077,62.04,-23.13,66.2114680399,124.41,65.5161111077,3.42,65.605313921,3.4261111077,0,3.4261111077,62.09,3.42,62.1841177472,132.17
2021-11-12 23:00:00,3.3372222189,0.0,3.3372222189,3.3372222189,0,3.3372222189,0.0,0.0,0.0,132.46,61.7272222189,-23.3,65.9783294943,3.3372222189,0,3.3372222189,58.39,-23.3,62.8671782411,124.55,61.797222218900004,3.33,61.8868772356,3.3372222189,0,3.3372222189,58.46,3.33,58.5547649641,132.28
2021-11-12 23:30:00,3.6047777742,0.0,3.6047777742,3.6047777742,0,3.6047777742,0.0,0.0,0.0,132.63,58.9147777742,-23.91,63.5817516288,3.6047777742,0,3.6047777742,55.31,-23.91,60.2568187013,124.88,58.9947777742,2.76,59.0593041326,3.6047777742,0,3.6047777742,55.39,2.76,55.4587206848,132.59
2021-11-13 00:00:00,3.7167777741,0.0,3.7167777741,3.7167777741,0,3.7167777741,0.0,0.0,0.0,132.63,57.0967777741,-21.78,61.1098227144,3.7167777741,0,3.7167777741,53.38,-21.78,57.6523442715,124.88,57.1567777741,4.61,57.3423869883,3.7167777741,0,3.7167777741,53.44,4.61,53.6384722005,132.59
2021-11-13 00:30:00,3.4077777744,0.0,3.4077777744,3.4077777744,0,3.4077777744,0.0,0.0,0.0,132.15,61.7177777744,-21.07,65.2152512332,3.4077777744,0,3.4077777744,58.31,-21.07,62.0000080645,124.23,61.7577777744,5.21,61.9771507544,3.4077777744,0,3.4077777744,58.35,5.21,58.5821355022,131.95
2021-11-13 01:00:00,5.4673333279000005,0.0,5.4673333279000005,5.4673333279000005,0,5.4673333279000005,0.0,0.0,0.0,131.94,62.1973333279,-20.78,65.5767998083,5.4673333279000005,0,5.4673333279000005,56.73,-20.78,60.4160682269,123.83,62.2473333279,5.41,62.4819862555,5.4673333279000005,0,5.4673333279000005,56.78,5.41,57.0371501743,131.56
2021-11-13 01:30:00,5.5262222167,0.0,5.5262222167,5.5262222167,0,5.5262222167,0.0,0.0,0.0,131.75,59.5262222167,-20.78,63.0490248251,5.5262222167,0,5.5262222167,54.0,-20.78,57.8602488761,123.62,59.5862222167,5.32,59.8232419554,5.5262222167,0,5.5262222167,54.06,5.32,54.3211376906,131.35
2021-11-13 02:00:00,3.9998888849,0.0,3.9998888849,3.9998888849,0,3.9998888849,0.0,0.0,0.0,131.53,57.2698888849,-21.12,61.0401062654,3.9998888849,0,3.9998888849,53.27,-21.12,57.3039902625,123.4,57.3298888849,5.04,57.5510013775,3.9998888849,0,3.9998888849,53.33,5.04,53.5676254841,131.2
2021-11-13 02:30:00,5.0883333282,0.0,5.0883333282,5.0883333282,0,5.0883333282,0.0,0.0,0.0,131.73,56.1783333282,-21.52,60.1590852286,5.0883333282,0,5.0883333282,51.09,-21.52,55.4373385003,123.6,56.2483333282,4.71,56.4451867054,5.0883333282,0,5.0883333282,51.16,4.71,51.3763535102,131.36
2021-11-13 03:00:00,4.2738888846,0.0,4.2738888846,4.2738888846,0,4.2738888846,0.0,0.0,0.0,131.81,54.3938888846,-21.64,58.5404539442,4.2738888846,0,4.2738888846,50.12,-21.64,54.5921606094,123.8,54.4638888846,4.64,54.6611817695,4.2738888846,0,4.2738888846,50.19,4.64,50.4040246409,131.57
2021-11-13 03:30:00,3.2745555523,0.0,3.2745555523,3.2745555523,0,3.2745555523,0.0,0.0,0.0,131.97,52.9645555523,-22.12,57.3980709158,3.2745555523,0,3.2745555523,49.69,-22.12,54.3910884245,123.93,53.0345555523,4.28,53.2069777626,3.2745555523,0,3.2745555523,49.76,4.28,49.943728335,131.73
2021-11-13 04:00:00,3.2309999968,0.0,3.2309999968,3.2309999968,0,3.2309999968,0.0,0.0,0.0,132.19,51.4309999968,-22.37,56.0853337395,3.2309999968,0,3.2309999968,48.2,-22.37,53.1380927396,124.23,51.5109999968,4.06,51.6707530492,3.2309999968,0,3.2309999968,48.28,4.06,48.450407635,131.99
2021-11-13 04:30:00,3.1754444413,0.0,3.1754444413,3.1754444413,0,3.1754444413,0.0,0.0,0.0,132.28,50.4754444413,-22.85,55.4066150522,3.1754444413,0,3.1754444413,47.3,-22.85,52.530110413,124.32,50.5654444413,3.49,50.6857403176,3.1754444413,0,3.1754444413,47.39,3.49,47.5183354086,132.06
2021-11-13 05:00:00,3.1859999968,0.0,3.1859999968,3.1859999968,0,3.1859999968,0.0,0.0,0.0,131.99,49.8759999968,-22.94,54.8986245336,3.1859999968,0,3.1859999968,46.69,-22.94,52.0211466617,124.09,49.9559999968,3.4,50.0715681368,3.1859999968,0,3.1859999968,46.77,3.4,46.8934206473,131.84
2021-11-13 05:30:00,3.2537777745,0.0,3.2537777745,3.2537777745,0,3.2537777745,0.0,0.0,0.0,131.99,50.5637777745,-22.86,55.4912175288,3.2537777745,0,3.2537777745,47.31,-22.86,52.5434648648,124.09,50.6437777745,3.44,50.7604750497,3.2537777745,0,3.2537777745,47.39,3.44,47.5146893076,131.84
2021-11-13 06:00:00,3.2761111078000003,0.0,3.2761111078000003,3.2761111078000003,0,3.2761111078000003,0.0,0.0,0.0,131.99,51.6061111078,-22.53,56.3097824865,3.2761111078000003,0,3.2761111078000003,48.33,-22.53,53.323445125,124.01,51.6761111078,3.74,51.8112734762,3.2761111078000003,0,3.2761111078000003,48.4,3.74,48.5442849365,131.84
2021-11-13 06:30:00,3.1235555524,0.0,3.1235555524,3.1235555524,0,3.1235555524,0.0,0.0,0.0,131.83,54.5335555524,-21.7,58.6924073556,3.1235555524,0,3.1235555524,51.41,-21.7,55.8021334718,123.9,54.5935555524,4.42,54.7721891826,3.1235555524,0,3.1235555524,51.47,4.42,51.6594357306,131.72
2021-11-13 07:00:00,2.9617777748,0.0,2.9617777748,2.9617777748,0,2.9617777748,0.0,0.0,0.0,131.54,56.6117777748,-21.06,60.4021273038,2.9617777748,0,2.9617777748,53.65,-21.06,57.6354587038,123.57,56.6617777748,4.97,56.8793280604,2.9617777748,0,2.9617777748,53.7,4.97,53.9294993487,131.33
2021-11-13 07:30:00,2.7998888860999998,0.0,2.7998888860999998,2.7998888860999998,0,2.7998888860999998,0.0,0.0,0.0,131.37,60.2998888861,-19.99,63.5269761572,2.7998888860999998,0,2.7998888860999998,57.5,-19.99,60.8756938359,123.28,60.3398888861,6.08,60.6454333877,2.7998888860999998,0,2.7998888860999998,57.54,6.08,57.8603318345,131.09
2021-11-13 08:00:00,3.0408888858,0.0,3.0408888858,3.0408888858,0,3.0408888858,0.0,0.0,0.0,131.69,64.0808888858,-18.85,66.7958293638,3.0408888858,0,3.0408888858,61.04,-18.85,63.8843024537,123.43,64.1008888858,7.28,64.5129626971,3.0408888858,0,3.0408888858,61.06,7.28,61.4924548217,131.25
2021-11-13 08:30:00,4.1318888848,0.0,4.1318888848,4.1318888848,0,4.1318888848,0.0,0.0,0.0,131.92,68.8518888848,-17.5,71.0410627947,4.1318888848,0,4.1318888848,64.72,-17.5,67.0442271937,123.52,68.8618888848,8.44,69.377181701,4.1318888848,0,4.1318888848,64.73,8.44,65.2779173994,131.37
2021-11-13 09:00:00,5.3869999946,0.0,5.3869999946,5.3869999946,0,5.3869999946,0.0,0.0,0.0,131.53,73.8369999946,-15.99,75.5485451098,5.3869999946,0,5.3869999946,68.45,-15.99,70.2928346277,123.0,73.8269999946,9.92,74.4904848165,5.3869999946,0,5.3869999946,68.44,9.92,69.1551878025,130.8
2021-11-13 09:30:00,7.5344444369,0.0,7.5344444369,7.5344444369,0,7.5344444369,0.0,0.0,0.0,131.65,75.3744444369,-15.31,76.9136072108,7.5344444369,0,7.5344444369,67.84,-15.31,69.5461120409,123.0,75.3744444369,10.57,76.1119686657,7.5344444369,0,7.5344444369,67.84,10.57,68.6585063921,130.8
2021-11-13 10:00:00,12.1219999879,0.0,12.1219999879,12.1219999879,0,12.1219999879,0.0,0.0,0.0,131.73,78.6519999879,-16.8,80.4262214834,12.1219999879,0,12.1219999879,66.53,-16.8,68.6183714467,123.0,78.6519999879,9.08,79.1743866544,12.1219999879,0,12.1219999879,66.53,9.08,67.1467594155,130.72
2021-11-13 10:30:00,8.8359999912,0.0,8.8359999912,8.8359999912,0,8.8359999912,0.0,0.0,0.0,131.5,82.7059999912,-14.91,84.0392202161,8.8359999912,0,8.8359999912,73.87,-14.91,75.3597040865,123.0,82.6759999912,10.86,83.3862133361,8.8359999912,0,8.8359999912,73.84,10.86,74.6343433012,130.72
2021-11-13 11:00:00,9.1318888798,0.0,9.1318888798,9.1318888798,0,9.1318888798,0.0,0.0,0.0,131.5,80.6118888798,-14.67,81.9358622873,9.1318888798,0,9.1318888798,71.48,-14.67,72.9698519938,122.64,80.6018888798,11.14,81.3680778376,9.1318888798,0,9.1318888798,71.47,11.14,72.3329834861,130.37
2021-11-13 11:30:00,7.4677777703,0.0,7.4677777703,7.4677777703,0,7.4677777703,0.0,0.0,0.0,131.62,79.6577777703,-14.33,80.9364593944,7.4677777703,0,7.4677777703,72.19,-14.33,73.5985393877,122.86,79.6377777703,11.74,80.4984673655,7.4677777703,0,7.4677777703,72.17,11.74,73.1186467326,130.58
2021-11-13 12:00:00,7.1372222151,0.0,7.1372222151,7.1372222151,0,7.1372222151,0.0,0.0,0.0,132.42,80.7472222151,-14.7,82.0743802624,7.1372222151,0,7.1372222151,73.61,-14.7,75.0634538241,123.52,80.7172222151,11.4,81.5182799262,7.1372222151,0,7.1372222151,73.58,11.4,74.4578833973,131.25
2021-11-13 12:30:00,7.3378888816,0.0,7.3378888816,7.3378888816,0,7.3378888816,0.0,0.0,0.0,132.42,80.9478888816,-14.74,82.2789664154,7.3378888816,0,7.3378888816,73.61,-14.74,75.0712974445,123.52,80.9278888816,11.37,81.7227024689,7.3378888816,0,7.3378888816,73.59,11.37,74.4631788201,131.25
2021-11-13 13:00:00,6.9054444375,0.0,6.9054444375,6.9054444375,0,6.9054444375,0.0,0.0,0.0,132.42,81.7154444375,-14.51,82.9936983127,6.9054444375,0,6.9054444375,74.81,-14.51,76.2041744263,123.52,81.6854444375,11.59,82.5035752738,6.9054444375,0,6.9054444375,74.78,11.59,75.6728253734,131.25
2021-11-13 13:30:00,6.5346666601,0.0,6.5346666601,6.5346666601,0,6.5346666601,0.0,0.0,0.0,132.42,81.6446666601,-14.76,82.9681215531,6.5346666601,0,6.5346666601,75.11,-14.76,76.5465198425,123.71,81.6246666601,11.41,82.4182886705,6.5346666601,0,6.5346666601,75.09,11.41,75.9519334843,131.35
2021-11-13 14:00:00,6.1456666605,0.0,6.1456666605,6.1456666605,0,6.1456666605,0.0,0.0,0.0,132.42,79.9656666605,-15.51,81.4559263925,6.1456666605,0,6.1456666605,73.82,-15.51,75.4317738092,123.71,79.9456666605,10.75,80.6651852895,6.1456666605,0,6.1456666605,73.8,10.75,74.5788341287,131.35
2021-11-13 14:30:00,5.9524444385,0.0,5.9524444385,5.9524444385,0,5.9524444385,0.0,0.0,0.0,132.79,79.0724444385,-15.64,80.6043489489,5.9524444385,0,5.9524444385,73.12,-15.64,74.7739526841,123.94,79.0424444385,10.65,79.7566957867,5.9524444385,0,5.9524444385,73.09,10.65,73.8618345291,131.72
