Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-13 15:00:00,3.5421111076000003,0.0,3.5421111076000003,3.5421111076000003,0,3.5421111076000003,0.0,0.0,0.0,132.79,79.4721111076,-15.54,80.9772069406,3.5421111076000003,0,3.5421111076000003,75.93,-15.54,77.5039128045,123.94,79.4421111076,10.73,80.1634699675,3.5421111076000003,0,3.5421111076000003,75.9,10.73,76.6546991384,131.72
2021-11-13 15:30:00,2.8671111082,0.0,2.8671111082,2.8671111082,0,2.8671111082,0.0,0.0,0.0,132.79,81.5371111082,-15.47,82.9916946922,2.8671111082,0,2.8671111082,78.67,-15.47,80.1766162918,123.94,81.4971111082,10.76,82.204359489,2.8671111082,0,2.8671111082,78.63,10.76,79.3628029999,131.72
2021-11-13 16:00:00,2.6151111085,0.0,2.6151111085,2.6151111085,0,2.6151111085,0.0,0.0,0.0,132.59,83.0851111085,-15.19,84.462250668,2.6151111085,0,2.6151111085,80.47,-15.19,81.8911289457,123.84,83.0251111085,10.95,83.7440838184,2.6151111085,0,2.6151111085,80.41,10.95,81.1521447652,131.52
2021-11-13 16:30:00,4.065111107,0.0,4.065111107,4.065111107,0,4.065111107,0.0,0.0,0.0,132.41,87.795111107,-14.27,88.9472564743,4.065111107,0,4.065111107,83.73,-14.27,84.9373051138,123.57,87.715111107,11.67,88.4880196214,4.065111107,0,4.065111107,83.65,11.67,84.4601172152,131.24
2021-11-13 17:00:00,5.7103326298,0.0,5.7103326298,5.7103326298,0,5.7103326298,0.0,0.0,0.0,131.96,90.0803326298,-15.6,91.421148137,5.7103326298,0,5.7103326298,84.37,-15.6,85.8000984848,123.04,90.0103326298,10.19,90.5852972624,5.7103326298,0,5.7103326298,84.3,10.19,84.9136390694,130.74
2021-11-13 17:30:00,12.9248844907,0.0,12.9248844907,12.9248844907,0,12.9248844907,0.0,0.0,0.0,131.47,99.9848844907,-15.95,101.2490969175,12.9248844907,0,12.9248844907,87.06,-15.95,88.5090170548,122.64,99.8948844907,9.73,100.3676284835,12.9248844907,0,12.9248844907,86.97,9.73,87.5125922368,130.38
2021-11-13 18:00:00,11.9189956263,0.0,11.9189956263,11.9189956263,0,11.9189956263,0.0,0.0,0.0,131.07,104.1089956263,-15.63,105.2757325803,11.9189956263,0,11.9189956263,92.19,-15.63,93.5055773738,122.26,103.9989956263,10.01,104.4796209377,11.9189956263,0,11.9189956263,92.08,10.01,92.622494568,130.03
2021-11-13 18:30:00,3.9848441258,0.0,3.9848441258,3.9848441258,0,3.9848441258,0.0,0.0,0.0,130.95,100.3448441258,-19.46,102.214379334,3.9848441258,0,3.9848441258,96.36,-19.46,98.3053467518,121.96,100.2348441258,6.33,100.434520345,3.9848441258,0,3.9848441258,96.25,6.33,96.4579255427,129.78
2021-11-13 19:00:00,4.0561111071,0.0,4.0561111071,4.0561111071,0,4.0561111071,0.0,0.0,0.0,130.95,94.5561111071,-22.48,97.1916073933,4.0561111071,0,4.0561111071,90.5,-22.48,93.2502032169,122.37,94.4861111071,3.59,94.5542875397,4.0561111071,0,4.0561111071,90.43,3.59,90.5012320358,130.12
2021-11-13 19:30:00,6.4417777713,0.0,6.4417777713,6.4417777713,0,6.4417777713,0.0,0.0,0.0,131.4,87.9917777713,-26.51,91.8984932159,6.4417777713,0,6.4417777713,81.55,-26.51,85.7507002887,123.22,87.9517777713,-0.02,87.9517800453,6.4417777713,0,6.4417777713,81.51,-0.02,81.5100024537,130.96
2021-11-13 20:00:00,4.9139999951,0.0,4.9139999951,4.9139999951,0,4.9139999951,0.0,0.0,0.0,132.06,88.5039999951,-26.12,92.2779085975,4.9139999951,0,4.9139999951,83.59,-26.12,87.5759242029,124.38,88.4639999951,0.41000000000000003,88.464950094,4.9139999951,0,4.9139999951,83.55,0.41000000000000003,83.5510059784,132.09
2021-11-13 20:30:00,3.6166666631,0.0,3.6166666631,3.6166666631,0,3.6166666631,0.0,0.0,0.0,132.24,85.6566666631,-26.71,89.7245152889,3.6166666631,0,3.6166666631,82.04,-26.71,86.2785355694,124.45,85.6266666631,-0.1,85.6267250561,3.6166666631,0,3.6166666631,82.01,-0.1,82.0100609682,132.17
2021-11-13 21:00:00,1.8569999981,0.0,1.8569999981,1.8569999981,0,1.8569999981,0.0,0.0,0.0,132.24,81.5969999981,-21.31,84.3337803534,1.8569999981,0,1.8569999981,79.74,-21.31,82.5383771345,124.66,81.5469999981,5.02,81.7013684628,1.8569999981,0,1.8569999981,79.69,5.02,79.8479586464,132.34
2021-11-13 21:30:00,1.7448888871000001,0.0,1.7448888871000001,1.7448888871000001,0,1.7448888871000001,0.0,0.0,0.0,132.24,78.5748888871,-22.27,81.6698601911,1.7448888871000001,0,1.7448888871000001,76.83,-22.27,79.9925108995,124.13,78.5348888871,3.85,78.6292011438,1.7448888871000001,0,1.7448888871000001,76.79,3.85,76.8864526428,131.79
2021-11-13 22:00:00,1.7698888871,0.0,1.7698888871,1.7698888871,0,1.7698888871,0.0,0.0,0.0,131.44,75.3798888871,-23.03,78.8194680814,1.7698888871,0,1.7698888871,73.61,-23.03,77.1285485407,123.49,75.3598888871,3.2,75.427798941,1.7698888871,0,1.7698888871,73.59,3.2,73.6595418123,131.19
2021-11-13 22:30:00,1.7388888872,0.0,1.7388888872,1.7388888872,0,1.7388888872,0.0,0.0,0.0,131.7,71.9088888871,-23.55,75.6669729868,1.7388888872,0,1.7388888872,70.17,-23.55,74.0164265552,123.78,71.8988888871,2.86,71.9557490629,1.7388888872,0,1.7388888872,70.16,2.86,70.2182682783,131.45
2021-11-13 23:00:00,3.4043333299,0.0,3.4043333299,3.4043333299,0,3.4043333299,0.0,0.0,0.0,132.05,69.1143333299,-23.93,73.1398384715,3.4043333299,0,3.4043333299,65.71,-23.93,69.931745295,124.26,69.1343333299,2.45,69.1777315686,3.4043333299,0,3.4043333299,65.73,2.45,65.7756444286,131.89
2021-11-13 23:30:00,3.5602222187,0.0,3.5602222187,3.5602222187,0,3.5602222187,0.0,0.0,0.0,131.89,63.3002222187,-22.73,67.2574979681,3.5602222187,0,3.5602222187,59.74,-22.73,63.9180764729,124.17,63.3302222187,3.81,63.4447251256,3.5602222187,0,3.5602222187,59.77,3.81,59.8913098872,131.81
2021-11-14 00:00:00,1.7646666649,0.0,1.7646666649,1.7646666649,0,1.7646666649,0.0,0.0,0.0,132.52,57.6446666649,-20.77,61.2723469022,1.7646666649,0,1.7646666649,55.88,-20.77,59.6151599847,124.6,57.7046666649,5.7,57.9855029719,1.7646666649,0,1.7646666649,55.94,5.7,56.2296505413,132.3
2021-11-14 00:30:00,1.7471111094,0.0,1.7471111094,1.7471111094,0,1.7471111094,0.0,0.0,0.0,132.68,62.1971111094,-19.73,65.2514638177,1.7471111094,0,1.7471111094,60.45,-19.73,63.5883275452,124.6,62.2071111094,6.54,62.5499502204,1.7471111094,0,1.7471111094,60.46,6.54,60.8126894653,132.3
2021-11-14 01:00:00,1.734777776,0.0,1.734777776,1.734777776,0,1.734777776,0.0,0.0,0.0,132.24,62.584777776,-19.28,65.4871957659,1.734777776,0,1.734777776,60.85,-19.28,63.8313473146,124.03,62.614777776,6.92,62.9960061904,1.734777776,0,1.734777776,60.88,6.92,61.2720229795,131.74
2021-11-14 01:30:00,2.5274444419,0.0,2.5274444419,2.5274444419,0,2.5274444419,0.0,0.0,0.0,132.24,60.8874444419,-19.47,63.9246571416,2.5274444419,0,2.5274444419,58.36,-19.47,61.5221139104,123.93,60.9174444419,6.85,61.3013665209,2.5274444419,0,2.5274444419,58.39,6.85,58.7904294932,131.62
2021-11-14 02:00:00,1.7489999983,0.0,1.7489999983,1.7489999983,0,1.7489999983,0.0,0.0,0.0,132.41,58.4489999983,-19.91,61.7470136994,1.7489999983,0,1.7489999983,56.7,-19.91,60.0940770792,124.18,58.4989999983,6.46,58.8546056039,1.7489999983,0,1.7489999983,56.75,6.46,57.1164958659,131.91
2021-11-14 02:30:00,1.7304444427,0.0,1.7304444427,1.7304444427,0,1.7304444427,0.0,0.0,0.0,132.58,57.3704444427,-20.08,60.783009925100004,1.7304444427,0,1.7304444427,55.64,-20.08,59.1524809285,124.39,57.4204444427,6.42,57.7782298102,1.7304444427,0,1.7304444427,55.69,6.42,56.0588307049,132.11
2021-11-14 03:00:00,1.7226666649,0.0,1.7226666649,1.7226666649,0,1.7226666649,0.0,0.0,0.0,132.82,55.5226666649,-20.88,59.3189759991,1.7226666649,0,1.7226666649,53.8,-20.88,57.7097426783,124.63,55.5726666649,5.72,55.8662660311,1.7226666649,0,1.7226666649,53.85,5.72,54.1529399017,132.36
2021-11-14 03:30:00,1.7214444427000002,0.0,1.7214444427000002,1.7214444427000002,0,1.7214444427000002,0.0,0.0,0.0,133.04,53.8214444427,-21.43,57.9309311327,1.7214444427000002,0,1.7214444427000002,52.1,-21.43,56.3352012511,124.93,53.8914444427,5.34,54.155363392,1.7214444427000002,0,1.7214444427000002,52.17,5.34,52.4425828883,132.66
2021-11-14 04:00:00,1.7032222205,0.0,1.7032222205,1.7032222205,0,1.7032222205,0.0,0.0,0.0,133.4,52.5132222205,-21.57,56.7706209934,1.7032222205,0,1.7032222205,50.81,-21.57,55.1989220909,125.32,52.5832222205,5.22,52.8416848624,1.7032222205,0,1.7032222205,50.88,5.22,51.1470702973,133.04
2021-11-14 04:30:00,2.7783333305999998,0.0,2.7783333305999998,2.7783333305999998,0,2.7783333305999998,0.0,0.0,0.0,133.4,51.8383333306,-21.71,56.2008621152,2.7783333305999998,0,2.7783333305999998,49.06,-21.71,53.6489300918,125.32,51.9083333306,5.16,52.1641703582,2.7783333305999998,0,2.7783333305999998,49.13,5.16,49.4002277323,133.12
2021-11-14 05:00:00,1.7232222205,0.0,1.7232222205,1.7232222205,0,1.7232222205,0.0,0.0,0.0,133.62,51.1032222205,-21.8,55.5587915754,1.7232222205,0,1.7232222205,49.38,-21.8,53.9779992219,125.6,51.1832222205,5.09,51.4356912744,1.7232222205,0,1.7232222205,49.46,5.09,49.7212198161,133.31
2021-11-14 05:30:00,2.3921111087,0.0,2.3921111087,2.3921111087,0,2.3921111087,0.0,0.0,0.0,133.62,51.4921111087,-21.68,55.8700269056,2.3921111087,0,2.3921111087,49.1,-21.68,53.6733863288,125.6,51.5621111087,5.12,51.815689728,2.3921111087,0,2.3921111087,49.17,5.12,49.4358503517,133.31
2021-11-14 06:00:00,1.7071111094,0.0,1.7071111094,1.7071111094,0,1.7071111094,0.0,0.0,0.0,133.4,52.4571111094,-21.59,56.7263307992,1.7071111094,0,1.7071111094,50.75,-21.59,55.1515240043,125.4,52.5171111094,5.21,52.7749093725,1.7071111094,0,1.7071111094,50.81,5.21,51.076415301,133.11
2021-11-14 06:30:00,1.6754444428,0.0,1.6754444428,1.6754444428,0,1.6754444428,0.0,0.0,0.0,133.4,54.8654444428,-20.92,58.7185098066,1.6754444428,0,1.6754444428,53.19,-20.92,57.1561239064,125.4,54.9354444428,5.74,55.2345060277,1.6754444428,0,1.6754444428,53.26,5.74,53.5684160677,133.11
2021-11-14 07:00:00,1.6581111095,0.0,1.6581111095,1.6581111095,0,1.6581111095,0.0,0.0,0.0,133.17,56.9081111095,-20.03,60.3302081054,1.6581111095,0,1.6581111095,55.25,-20.03,58.7687280788,125.12,56.9481111095,6.42,57.3088453813,1.6581111095,0,1.6581111095,55.29,6.42,55.6614812954,132.84
2021-11-14 07:30:00,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,132.71,59.4625555524,-19.44,62.5596444429,3.1825555524,0,3.1825555524,56.28,-19.44,59.5428585138,124.5,59.5025555524,6.87,59.8978381685,3.1825555524,0,3.1825555524,56.32,6.87,56.7374594073,132.22
2021-11-14 08:00:00,1.9001111092,0.0,1.9001111092,1.9001111092,0,1.9001111092,0.0,0.0,0.0,132.4,63.1901111092,-18.55,65.8566066693,1.9001111092,0,1.9001111092,61.29,-18.55,64.0356666242,124.17,63.2101111092,7.76,63.6846586427,1.9001111092,0,1.9001111092,61.31,7.76,61.7991399617,131.89
2021-11-14 08:30:00,2.3838888865,0.0,2.3838888865,2.3838888865,0,2.3838888865,0.0,0.0,0.0,132.4,68.6838888865,-17.54,70.8881385887,2.3838888865,0,2.3838888865,66.3,-17.54,68.5809127965,124.17,68.6838888865,8.73,69.2364751599,2.3838888865,0,2.3838888865,66.3,8.73,66.8722879824,131.89
2021-11-14 09:00:00,3.3239999967,0.0,3.3239999967,3.3239999967,0,3.3239999967,0.0,0.0,0.0,132.4,75.3839999967,-15.42,76.9449404152,3.3239999967,0,3.3239999967,72.06,-15.42,73.6913834855,124.0,75.3639999967,10.7,76.1197904326,3.3239999967,0,3.3239999967,72.04,10.7,72.8302931478,131.73
2021-11-14 09:30:00,5.4113333278999995,0.0,5.4113333278999995,5.4113333278999995,0,5.4113333278999995,0.0,0.0,0.0,132.25,79.3813333279,-14.01,80.6081644805,5.4113333278999995,0,5.4113333278999995,73.97,-14.01,75.2850649199,123.49,79.3413333279,11.92,80.2317491661,5.4113333278999995,0,5.4113333278999995,73.93,11.92,74.8847868395,131.23
2021-11-14 10:00:00,6.9374444375,0.0,6.9374444375,6.9374444375,0,6.9374444375,0.0,0.0,0.0,131.97,82.0574444375,-13.25,83.1203145303,6.9374444375,0,6.9374444375,75.12,-13.25,76.2795968789,123.1,82.0374444375,12.6,82.9994113825,6.9374444375,0,6.9374444375,75.1,12.6,76.1496552848,130.82
2021-11-14 10:30:00,8.85388888,0.0,8.85388888,8.85388888,0,8.85388888,0.0,0.0,0.0,131.81,82.44388888,-12.93,83.4516609401,8.85388888,0,8.85388888,73.59,-12.93,74.7172871563,122.83,82.41388888,12.9,83.4173787668,8.85388888,0,8.85388888,73.56,12.9,74.6825521792,130.55
2021-11-14 11:00:00,11.1067777667,0.0,11.1067777667,11.1067777667,0,11.1067777667,0.0,0.0,0.0,131.81,81.3167777667,-12.54,82.2780040251,11.1067777667,0,11.1067777667,70.21,-12.54,71.3210747255,122.83,81.3067777667,13.34,82.3938572395,11.1067777667,0,11.1067777667,70.2,13.34,71.4562495517,130.55
2021-11-14 11:30:00,12.3682222099,0.0,12.3682222099,12.3682222099,0,12.3682222099,0.0,0.0,0.0,131.98,80.3082222099,-12.93,81.3424578834,12.3682222099,0,12.3682222099,67.94,-12.93,69.1594425946,122.93,80.2982222099,13.02,81.3469414918,12.3682222099,0,12.3682222099,67.93,13.02,69.1665041765,130.66
2021-11-14 12:00:00,15.8367777619,0.0,15.8367777619,15.8367777619,0,15.8367777619,0.0,0.0,0.0,132.13,80.4267777619,-12.97,81.46586697,15.8367777619,0,15.8367777619,64.59,-12.97,65.8793518487,123.18,80.4467777619,12.94,81.4808422409,15.8367777619,0,15.8367777619,64.61,12.94,65.893062609,130.86
2021-11-14 12:30:00,18.8216666478,0.0,18.8216666478,18.8216666478,0,18.8216666478,0.0,0.0,0.0,131.89,81.3816666478,-13.7,82.5267572753,18.8216666478,0,18.8216666478,62.56,-13.7,64.0425140044,123.03,81.3916666478,12.11,82.2876388026,18.8216666478,0,18.8216666478,62.57,12.11,63.7311305407,130.73
2021-11-14 13:00:00,18.0465555375,0.0,18.0465555375,18.0465555375,0,18.0465555375,0.0,0.0,0.0,131.62,80.9965555375,-13.92,82.1839911962,18.0465555375,0,18.0465555375,62.95,-13.92,64.4706824844,122.83,80.9765555375,11.91,81.8477284151,18.0465555375,0,18.0465555375,62.93,11.91,64.0471154698,130.55
2021-11-14 13:30:00,13.5101110976,0.0,13.5101110976,13.5101110976,0,13.5101110976,0.0,0.0,0.0,131.62,81.5401110976,-14.24,82.7741947578,13.5101110976,0,13.5101110976,68.03,-14.24,69.50437756,122.83,81.5301110976,11.57,82.3469727166,13.5101110976,0,13.5101110976,68.02,11.57,68.9969948621,130.55
2021-11-14 14:00:00,12.666666654,0.0,12.666666654,12.666666654,0,12.666666654,0.0,0.0,0.0,131.62,80.716666654,-14.49,82.0069532158,12.666666654,0,12.666666654,68.05,-14.49,69.57558911,122.83,80.706666654,11.35,81.5008499489,12.666666654,0,12.666666654,68.04,11.35,68.9801717887,130.55
2021-11-14 14:30:00,10.4922222117,0.0,10.4922222117,10.4922222117,0,10.4922222117,0.0,0.0,0.0,131.71,80.4322222117,-14.85,81.7915941275,10.4922222117,0,10.4922222117,69.94,-14.85,71.4991335612,123.02,80.4222222117,11.02,81.1737286656,10.4922222117,0,10.4922222117,69.93,11.02,70.792974934,130.55
2021-11-14 15:00:00,6.5054444379,0.0,6.5054444379,6.5054444379,0,6.5054444379,0.0,0.0,0.0,131.71,82.4554444379,-14.71,83.7572947119,6.5054444379,0,6.5054444379,75.95,-14.71,77.3614025209,123.02,82.4054444379,11.15,83.1563573818,6.5054444379,0,6.5054444379,75.9,11.15,76.7146172512,130.55
2021-11-14 15:30:00,4.6199999954,0.0,4.6199999954,4.6199999954,0,4.6199999954,0.0,0.0,0.0,131.61,85.4099999954,-14.39,86.6137413995,4.6199999954,0,4.6199999954,80.79,-14.39,82.0615391033,122.82,85.3499999954,11.37,86.1040033867,4.6199999954,0,4.6199999954,80.73,11.37,81.5267428517,130.55
2021-11-14 16:00:00,2.9633333304000002,0.0,2.9633333304000002,2.9633333304000002,0,2.9633333304000002,0.0,0.0,0.0,131.45,89.0633333304,-14.53,90.2407792737,2.9633333304000002,0,2.9633333304000002,86.1,-14.53,87.3174146434,122.67,88.9733333304,11.12,89.6655365451,2.9633333304000002,0,2.9633333304000002,86.01,11.12,86.7258583123,130.27
2021-11-14 16:30:00,3.3724444411,0.0,3.3724444411,3.3724444411,0,3.3724444411,0.0,0.0,0.0,131.08,95.5524444411,-19.94,97.6108254174,3.3724444411,0,3.3724444411,92.18,-19.94,94.3120140809,122.21,95.4524444411,5.75,95.6254759454,3.3724444411,0,3.3724444411,92.08,5.75,92.2593567071,129.85
2021-11-14 17:00:00,5.4857777723,0.0,5.4857777723,5.4857777723,0,5.4857777723,0.0,0.0,0.0,130.61,99.8857777723,-24.18,102.7708178481,5.4857777723,0,5.4857777723,94.4,-24.18,97.447587964,122.21,99.8057777723,1.52,99.8173515814,5.4857777723,0,5.4857777723,94.32,1.52,94.3322468724,129.85
2021-11-14 17:30:00,7.2208888817,0.0,7.2208888817,7.2208888817,0,7.2208888817,0.0,0.0,0.0,130.17,105.8908888817,-24.04,108.585459193,7.2208888817,0,7.2208888817,98.67,-24.04,101.5563415056,122.21,105.7808888817,1.6099999999999999,105.7931403854,7.2208888817,0,7.2208888817,98.56,1.6099999999999999,98.5731489808,129.85
2021-11-14 18:00:00,5.7685555498,0.0,5.7685555498,5.7685555498,0,5.7685555498,0.0,0.0,0.0,130.06,107.9585555498,-25.07,110.8311987502,5.7685555498,0,5.7685555498,102.19,-25.07,105.2202499522,122.04,107.8385555498,0.6000000000000001,107.8402246987,5.7685555498,0,5.7685555498,102.07,0.6000000000000001,102.0717634804,129.78
2021-11-14 18:30:00,2.3973333309,0.0,2.3973333309,2.3973333309,0,2.3973333309,0.0,0.0,0.0,129.97,102.6173333309,-26.79,106.0566886149,2.3973333309,0,2.3973333309,100.22,-26.79,103.7388668725,122.04,102.5173333309,-0.89,102.5211965073,2.3973333309,0,2.3973333309,100.12,-0.89,100.123955675,129.78
2021-11-14 19:00:00,1.6744444428,0.0,1.6744444428,1.6744444428,0,1.6744444428,0.0,0.0,0.0,130.34,98.1444444428,-28.51,102.2015267742,1.6744444428,0,1.6744444428,96.47,-28.51,100.594637034,122.59,98.0644444428,-2.4,98.093808489,1.6744444428,0,1.6744444428,96.39,-2.4,96.4198739887,130.33
2021-11-14 19:30:00,1.7312222205,0.0,1.7312222205,1.7312222205,0,1.7312222205,0.0,0.0,0.0,130.74,93.8312222205,-31.23,98.8919165725,1.7312222205,0,1.7312222205,92.1,-31.23,97.2508246752,123.24,93.7812222205,-4.79,93.9034703361,1.7312222205,0,1.7312222205,92.05,-4.79,92.1745442083,130.95
2021-11-14 20:00:00,1.7023333316,0.0,1.7023333316,1.7023333316,0,1.7023333316,0.0,0.0,0.0,131.29,89.4023333316,-30.79,94.5558105308,1.7023333316,0,1.7023333316,87.7,-30.79,92.9479106812,124.08,89.3523333316,-4.23,89.4524028286,1.7023333316,0,1.7023333316,87.65,-4.23,87.7520108032,131.78
2021-11-14 20:30:00,1.6943333316,0.0,1.6943333316,1.6943333316,0,1.6943333316,0.0,0.0,0.0,131.69,86.5443333316,-26.6,90.5399449515,1.6943333316,0,1.6943333316,84.85,-26.6,88.9217774226,124.5,86.4943333316,-0.18,86.4945206269,1.6943333316,0,1.6943333316,84.8,-0.18,84.8001910375,132.16
2021-11-14 21:00:00,1.7146666650000002,0.0,1.7146666650000002,1.7146666650000002,0,1.7146666650000002,0.0,0.0,0.0,131.77,80.244666665,-26.85,84.6175456284,1.7146666650000002,0,1.7146666650000002,78.53,-26.85,82.9932732214,124.19,80.234666665,-0.29,80.2351907509,1.7146666650000002,0,1.7146666650000002,78.52,-0.29,78.5205355305,131.81
2021-11-14 21:30:00,1.6635555539,0.0,1.6635555539,1.6635555539,0,1.6635555539,0.0,0.0,0.0,132.09,76.0135555539,-24.59,79.8919816248,1.6635555539,0,1.6635555539,74.35,-24.59,78.3108587617,124.52,76.0135555539,1.88,76.0368004847,1.6635555539,0,1.6635555539,74.35,1.88,74.3737648637,132.16
2021-11-14 22:00:00,1.621666665,0.0,1.621666665,1.621666665,0,1.621666665,0.0,0.0,0.0,132.19,71.831666665,-21.53,74.9888607453,1.621666665,0,1.621666665,70.21,-21.53,73.4369457426,124.41,71.821666665,4.66,71.9726851142,1.621666665,0,1.621666665,70.2,4.66,70.3544995007,132.16
2021-11-14 22:30:00,1.6462222206,0.0,1.6462222206,1.6462222206,0,1.6462222206,0.0,0.0,0.0,131.73,68.4262222206,-22.56,72.0492990069,1.6462222206,0,1.6462222206,66.78,-22.56,70.4877436155,123.71,68.4462222206,3.76,68.549419664,1.6462222206,0,1.6462222206,66.8,3.76,66.9057366748,131.39
2021-11-14 23:00:00,1.6127777762000002,0.0,1.6127777762000002,1.6127777762000002,0,1.6127777762000002,0.0,0.0,0.0,132.06,65.8527777762,-23.86,70.0420440938,1.6127777762000002,0,1.6127777762000002,64.24,-23.86,68.5279300723,124.09,65.8727777762,2.44,65.9179524253,1.6127777762000002,0,1.6127777762000002,64.26,2.44,64.3063076222,131.81
2021-11-14 23:30:00,2.3947777754,0.0,2.3947777754,2.3947777754,0,2.3947777754,0.0,0.0,0.0,131.86,66.0547777754,-25.22,70.7056013832,2.3947777754,0,2.3947777754,63.66,-25.22,68.4736737732,124.09,66.0747777754,1.0,66.0823445261,2.3947777754,0,2.3947777754,63.68,1.0,63.6878512748,131.81
2021-11-15 00:00:00,1.6477777760999999,0.0,1.6477777760999999,1.6477777760999999,0,1.6477777760999999,0.0,0.0,0.0,131.47,63.6977777761,-25.48,68.6049363648,1.6477777760999999,0,1.6477777760999999,62.05,-25.48,67.077812278,123.93,63.7177777761,0.8,63.7227997245,1.6477777760999999,0,1.6477777760999999,62.07,0.8,62.0751552555,131.54
2021-11-15 00:30:00,1.6301111095,0.0,1.6301111095,1.6301111095,0,1.6301111095,0.0,0.0,0.0,131.6,66.5501111095,-24.2,70.8135388798,1.6301111095,0,1.6301111095,64.92,-24.2,69.2838105188,124.06,66.5501111095,2.03,66.5810647909,1.6301111095,0,1.6301111095,64.92,2.03,64.9517305389,131.7
2021-11-15 01:00:00,1.6857777761000001,0.0,1.6857777761000001,1.6857777761000001,0,1.6857777761000001,0.0,0.0,0.0,131.6,68.2457777761,-24.3,72.4429167294,1.6857777761000001,0,1.6857777761000001,66.56,-24.3,70.8570645737,123.85,68.2457777761,1.83,68.270308951,1.6857777761000001,0,1.6857777761000001,66.56,1.83,66.5851522488,131.54
2021-11-15 01:30:00,2.4066666643,0.0,2.4066666643,2.4066666643,0,2.4066666643,0.0,0.0,0.0,131.29,67.1166666643,-24.8,71.5519877021,2.4066666643,0,2.4066666643,64.71,-24.8,69.2995245294,123.55,67.1166666643,1.37,67.1306475771,2.4066666643,0,2.4066666643,64.71,1.37,64.7245007706,131.27
2021-11-15 02:00:00,1.6661111094,0.0,1.6661111094,1.6661111094,0,1.6661111094,0.0,0.0,0.0,131.37,65.5261111094,-25.18,70.1976042122,1.6661111094,0,1.6661111094,63.86,-25.18,68.6449706825,123.7,65.5361111094,1.05,65.5445219629,1.6661111094,0,1.6661111094,63.87,1.05,63.8786302295,131.39
2021-11-15 02:30:00,1.6692222206,0.0,1.6692222206,1.6692222206,0,1.6692222206,0.0,0.0,0.0,131.47,64.1492222206,-25.4,68.9948020615,1.6692222206,0,1.6692222206,62.48,-25.4,67.44561068,123.83,64.1692222206,0.92,64.1758169437,1.6692222206,0,1.6692222206,62.5,0.92,62.5067708332,131.51
2021-11-15 03:00:00,1.6739999983,0.0,1.6739999983,1.6739999983,0,1.6739999983,0.0,0.0,0.0,131.7,63.2639999983,-25.94,68.3755606616,1.6739999983,0,1.6739999983,61.59,-25.94,66.8297216813,124.13,63.2739999983,0.39,63.2752019024,1.6739999983,0,1.6739999983,61.6,0.39,61.6012345656,131.79
2021-11-15 03:30:00,1.7013333315999999,0.0,1.7013333315999999,1.7013333315999999,0,1.7013333315999999,0.0,0.0,0.0,131.7,61.6713333316,-26.25,67.025486607,1.7013333315999999,0,1.7013333315999999,59.97,-26.25,65.4634508715,124.13,61.7113333316,0.17,61.7115674859,1.7013333315999999,0,1.7013333315999999,60.01,0.17,60.0102407927,131.89
2021-11-15 04:00:00,1.6468888872,0.0,1.6468888872,1.6468888872,0,1.6468888872,0.0,0.0,0.0,131.95,60.0368888872,-26.24,65.5207266997,1.6468888872,0,1.6468888872,58.39,-26.24,64.015074006,124.45,60.0668888872,0.21,60.0672559769,1.6468888872,0,1.6468888872,58.42,0.21,58.420377438,132.17
2021-11-15 04:30:00,1.5783333318000001,0.0,1.5783333318000001,1.5783333318000001,0,1.5783333318000001,0.0,0.0,0.0,131.95,60.3883333318,-26.51,65.9509734772,1.5783333318000001,0,1.5783333318000001,58.81,-26.51,64.5088846594,124.45,60.4083333318,-0.06,60.408363129,1.5783333318000001,0,1.5783333318000001,58.83,-0.06,58.8300305966,132.17
2021-11-15 05:00:00,1.5812222206,0.0,1.5812222206,1.5812222206,0,1.5812222206,0.0,0.0,0.0,131.76,60.4012222206,-26.11,65.8030375116,1.5812222206,0,1.5812222206,58.82,-26.11,64.3546773747,124.29,60.4312222206,0.22,60.4316226746,1.5812222206,0,1.5812222206,58.85,0.22,58.8504112135,132.01
2021-11-15 05:30:00,2.3959999976,0.0,2.3959999976,2.3959999976,0,2.3959999976,0.0,0.0,0.0,131.76,62.2659999976,-25.77,67.3880379274,2.3959999976,0,2.3959999976,59.87,-25.77,65.1805937377,124.17,62.2859999976,0.55,62.2884282648,2.3959999976,0,2.3959999976,59.89,0.55,59.8925254101,131.87
2021-11-15 06:00:00,1.6883333316,0.0,1.6883333316,1.6883333316,0,1.6883333316,0.0,0.0,0.0,131.65,64.9183333316,-24.87,69.5191117791,1.6883333316,0,1.6883333316,63.23,-24.87,67.9451970341,124.17,64.9183333316,1.47,64.9349744172,1.6883333316,0,1.6883333316,63.23,1.47,63.2470853083,131.87
2021-11-15 06:30:00,1.6116666651,0.0,1.6116666651,1.6116666651,0,1.6116666651,0.0,0.0,0.0,131.81,72.0116666651,-22.04,75.308975135,1.6116666651,0,1.6116666651,70.4,-22.04,73.7693811822,124.17,71.9916666651,4.27,72.1181875064,1.6116666651,0,1.6116666651,70.38,4.27,70.5094128468,131.87
2021-11-15 07:00:00,1.5913333317,0.0,1.5913333317,1.5913333317,0,1.5913333317,0.0,0.0,0.0,132.06,78.6713333317,-19.38,81.0232256097,1.5913333317,0,1.5913333317,77.08,-19.38,79.4789959675,123.98,78.6113333317,6.83,78.9074814463,1.5913333317,0,1.5913333317,77.02,6.83,77.3222432422,131.73
2021-11-15 07:30:00,1.5309999985,0.0,1.5309999985,1.5309999985,0,1.5309999985,0.0,0.0,0.0,132.06,85.5209999985,-16.14,87.0306902233,1.5309999985,0,1.5309999985,83.99,-16.14,85.5267192169,123.74,85.4509999985,9.84,86.0156904334,1.5309999985,0,1.5309999985,83.92,9.84,84.4949229244,131.48
2021-11-15 08:00:00,2.9215770214,0.0,2.9215770214,2.9215770214,0,2.9215770214,0.0,0.0,0.0,131.87,89.2715770214,-14.65,90.4656673213,2.9215770214,0,2.9215770214,86.35,-14.65,87.5839311746,123.04,89.1715770214,11.1,89.8597804831,2.9215770214,0,2.9215770214,86.25,11.1,86.9613276118,130.79
2021-11-15 08:30:00,6.8562178934,0.0,6.8562178934,6.8562178934,0,6.8562178934,0.0,0.0,0.0,131.45,93.7562178934,-13.64,94.74322136,6.8562178934,0,6.8562178934,86.9,-13.64,87.9639676231,122.49,93.6462178934,12.06,94.4195833804,6.8562178934,0,6.8562178934,86.79,12.06,87.6238991372,130.24
2021-11-15 09:00:00,5.7369978543,0.0,5.7369978543,5.7369978543,0,5.7369978543,0.0,0.0,0.0,131.45,93.1569978543,-12.84,94.0377150362,5.7369978543,0,5.7369978543,87.42,-12.84,88.3579198488,122.35,93.0769978543,12.88,93.9639395171,5.7369978543,0,5.7369978543,87.34,12.88,88.284596618,130.11
2021-11-15 09:30:00,7.4950444369,0.0,7.4950444369,7.4950444369,0,7.4950444369,0.0,0.0,0.0,131.45,94.7050444369,-12.1,95.474894301,7.4950444369,0,7.4950444369,87.21,-12.1,88.0454093068,122.24,94.6150444369,13.53,95.5775472263,7.4950444369,0,7.4950444369,87.12,13.53,88.1643652504,130.03
2021-11-15 10:00:00,7.9001111032,0.0,7.9001111032,7.9001111032,0,7.9001111032,0.0,0.0,0.0,131.45,92.7101111032,-12.51,93.5503329805,7.9001111032,0,7.9001111032,84.81,-12.51,85.7276863096,122.09,92.6301111032,13.19,93.5644888993,7.9001111032,0,7.9001111032,84.73,13.19,85.7505043717,129.88
2021-11-15 10:30:00,9.869888879,0.0,9.869888879,9.869888879,0,9.869888879,0.0,0.0,0.0,131.45,91.059888879,-13.17,92.0073489601,9.869888879,0,9.869888879,81.19,-13.17,82.2512309938,122.26,90.999888879,12.61,91.8694284079,9.869888879,0,9.869888879,81.13,12.61,82.1041350968,130.05
2021-11-15 11:00:00,9.0922222131,0.0,9.0922222131,9.0922222131,0,9.0922222131,0.0,0.0,0.0,131.72,90.6622222131,-12.87,91.5711495867,9.0922222131,0,9.0922222131,81.57,-12.87,82.5790639327,122.56,90.6022222131,12.94,91.5216164081,9.0922222131,0,9.0922222131,81.51,12.94,82.5307439685,130.35
2021-11-15 11:30:00,7.033999993,0.0,7.033999993,7.033999993,0,7.033999993,0.0,0.0,0.0,131.72,90.253999993,-12.81,91.1585465808,7.033999993,0,7.033999993,83.22,-12.81,84.2001454868,122.56,90.193999993,12.99,91.1246274875,7.033999993,0,7.033999993,83.16,12.99,84.168436483,130.35
2021-11-15 12:00:00,7.6153333043,0.0,7.6153333043,7.6153333043,0,7.6153333043,0.0,0.0,0.0,131.72,90.3653333043,-12.85,91.274399276,7.6153333043,0,7.6153333043,82.75,-12.85,83.7417757156,122.56,90.2953333043,12.94,91.217820718,7.6153333043,0,7.6153333043,82.68,12.94,83.6864744149,130.35
2021-11-15 12:30:00,13.2451070888,0.0,13.2451070888,13.2451070888,0,13.2451070888,0.0,0.0,0.0,131.72,95.3851070888,-12.69,96.2255410706,13.2451070888,0,13.2451070888,82.14,-12.69,83.1144734688,122.56,95.3251070888,13.06,96.2155893891,13.2451070888,0,13.2451070888,82.08,13.06,83.1125140999,130.35
2021-11-15 13:00:00,13.0245514552,0.0,13.0245514552,13.0245514552,0,13.0245514552,0.0,0.0,0.0,131.72,95.4945514552,-12.82,96.3512415988,13.0245514552,0,13.0245514552,82.47,-12.82,83.4604894546,122.56,95.4345514552,12.98,96.3132078764,13.0245514552,0,13.0245514552,82.41,12.98,83.4259462038,130.35
2021-11-15 13:30:00,12.1188848002,0.0,12.1188848002,12.1188848002,0,12.1188848002,0.0,0.0,0.0,131.72,95.0088848002,-12.78,95.86457422309999,12.1188848002,0,12.1188848002,82.89,-12.78,83.8694252991,122.56,94.9388848002,13.07,95.8343192552,12.1188848002,0,12.1188848002,82.82,13.07,83.8449598962,130.35
2021-11-15 14:00:00,11.2634403659,0.0,11.2634403659,11.2634403659,0,11.2634403659,0.0,0.0,0.0,131.87,92.5734403659,-12.59,93.4256386715,11.2634403659,0,11.2634403659,81.31,-12.59,82.2789414127,122.78,92.5134403659,13.27,93.4603100163,11.2634403659,0,11.2634403659,81.25,13.27,82.3265169918,130.55
2021-11-15 14:30:00,11.4812181415,0.0,11.4812181415,11.4812181415,0,11.4812181415,0.0,0.0,0.0,131.95,91.0312181415,-12.54,91.8908824439,11.4812181415,0,11.4812181415,79.55,-12.54,80.5323171156,122.78,90.9812181415,13.31,91.9496501054,11.4812181415,0,11.4812181415,79.5,13.31,80.6064891929,130.55
2021-11-15 15:00:00,10.9092181482,0.0,10.9092181482,10.9092181482,0,10.9092181482,0.0,0.0,0.0,131.95,90.9292181482,-13.17,91.8780257354,10.9092181482,0,10.9092181482,80.02,-13.17,81.0965430829,122.78,90.8692181482,12.68,91.7496441784,10.9092181482,0,10.9092181482,79.96,12.68,80.9591501932,130.55
2021-11-15 15:30:00,9.8668848136,0.0,9.8668848136,9.8668848136,0,9.8668848136,0.0,0.0,0.0,131.95,91.6068848136,-13.23,92.5573024956,9.8668848136,0,9.8668848136,81.74,-13.23,82.8037468959,122.78,91.5368848136,12.62,92.4027363306,9.8668848136,0,9.8668848136,81.67,12.62,82.6392963426,130.55
2021-11-15 16:00:00,11.1582181406,0.0,11.1582181406,11.1582181406,0,11.1582181406,0.0,0.0,0.0,131.95,96.0382181406,-12.2,96.8100167525,11.1582181406,0,11.1582181406,84.88,-12.2,85.75228510069999,122.78,95.9582181406,13.53,96.907381188,11.1582181406,0,11.1582181406,84.8,13.53,85.8725852644,130.55
2021-11-15 16:30:00,10.6075514831,0.0,10.6075514831,10.6075514831,0,10.6075514831,0.0,0.0,0.0,131.62,101.4575514831,-10.6,102.0097777321,10.6075514831,0,10.6075514831,90.85,-10.6,91.4662916052,122.43,101.3475514831,14.89,102.4355323685,10.6075514831,0,10.6075514831,90.74,14.89,91.9535736119,130.18
2021-11-15 17:00:00,11.2365514774,0.0,11.2365514774,11.2365514774,0,11.2365514774,0.0,0.0,0.0,131.26,111.3165514774,-13.38,112.1177908845,11.2365514774,0,11.2365514774,100.08,-13.38,100.9704451808,121.82,111.1765514774,12.13,111.8363201219,11.2365514774,0,11.2365514774,99.94,12.13,100.673434927,129.58
2021-11-15 17:30:00,14.0587736951,0.0,14.0587736951,14.0587736951,0,14.0587736951,0.0,0.0,0.0,130.9,112.4187736951,-14.86,113.3966502112,14.0587736951,0,14.0587736951,98.36,-14.86,99.4761740318,121.71,112.3187736951,10.73,112.8301370396,14.0587736951,0,14.0587736951,98.26,10.73,98.8441222329,129.46
2021-11-15 18:00:00,15.7772181315,0.0,15.7772181315,15.7772181315,0,15.7772181315,0.0,0.0,0.0,130.9,108.1872181315,-14.53,109.1585776155,15.7772181315,0,15.7772181315,92.41,-14.53,93.5453312571,121.87,108.0972181315,11.1,108.6656273519,15.7772181315,0,15.7772181315,92.32,11.1,92.9849041512,129.62
2021-11-15 18:30:00,15.222662581,0.0,15.222662581,15.222662581,0,15.222662581,0.0,0.0,0.0,131.21,106.722662581,-15.27,107.8095524913,15.222662581,0,15.222662581,91.5,-15.27,92.7654186645,122.14,106.622662581,10.43,107.1315876661,15.222662581,0,15.222662581,91.4,10.43,91.9931785515,129.99
2021-11-15 19:00:00,13.3405514711,0.0,13.3405514711,13.3405514711,0,13.3405514711,0.0,0.0,0.0,131.21,105.0405514711,-15.91,106.2386255246,13.3405514711,0,13.3405514711,91.7,-15.91,93.0699634683,122.14,104.9505514711,9.84,105.4108336656,13.3405514711,0,13.3405514711,91.61,9.84,92.1369507852,129.99
2021-11-15 19:30:00,10.6356625958,0.0,10.6356625958,10.6356625958,0,10.6356625958,0.0,0.0,0.0,131.21,100.8456625958,-17.74,102.3941173329,10.6356625958,0,10.6356625958,90.21,-17.74,91.9377599249,122.33,100.7756625958,8.14,101.1038761454,10.6356625958,0,10.6356625958,90.14,8.14,90.5067909054,130.12
2021-11-15 20:00:00,5.2993552801,0.0,5.2993552801,5.2993552801,0,5.2993552801,0.0,0.0,0.0,131.45,94.4593552801,-19.94,96.5410451566,5.2993552801,0,5.2993552801,89.16,-19.94,91.3625152894,122.75,94.3693552801,6.12,94.5675928422,5.2993552801,0,5.2993552801,89.07,6.12,89.2800050403,130.5
2021-11-15 20:30:00,3.7493333295999998,0.0,3.7493333295999998,3.7493333295999998,0,3.7493333295999998,0.0,0.0,0.0,131.45,88.5693333296,-22.62,91.4122049097,3.7493333295999998,0,3.7493333295999998,84.82,-22.62,87.7843767421,123.07,88.5193333296,3.65,88.5945532926,3.7493333295999998,0,3.7493333295999998,84.77,3.65,84.8485438885,130.82
2021-11-15 21:00:00,3.9129999961,0.0,3.9129999961,3.9129999961,0,3.9129999961,0.0,0.0,0.0,131.73,85.2029999961,-24.53,88.6638151014,3.9129999961,0,3.9129999961,81.29,-24.53,84.9104528312,123.6,85.1329999961,1.87,85.1535353836,3.9129999961,0,3.9129999961,81.22,1.87,81.241524481,131.36
2021-11-15 21:30:00,3.8663333295,0.0,3.8663333295,3.8663333295,0,3.8663333295,0.0,0.0,0.0,131.94,80.8763333295,-21.05,83.5708309928,3.8663333295,0,3.8663333295,77.01,-21.05,79.8350962923,124.01,80.8463333295,5.31,81.0205264906,3.8663333295,0,3.8663333295,76.98,5.31,77.1629217954,131.76
2021-11-15 22:00:00,4.1624444403,0.0,4.1624444403,4.1624444403,0,4.1624444403,0.0,0.0,0.0,132.22,76.6224444403,-20.55,79.3303314754,4.1624444403,0,4.1624444403,72.46,-20.55,75.3176878296,124.01,76.6024444403,5.94,76.8324026321,4.1624444403,0,4.1624444403,72.44,5.94,72.6831287164,131.76
2021-11-15 22:30:00,2.6781111084,0.0,2.6781111084,2.6781111084,0,2.6781111084,0.0,0.0,0.0,132.08,71.8981111084,-20.7,74.8186365885,2.6781111084,0,2.6781111084,69.22,-20.7,72.2488643509,123.89,71.8881111084,5.6,72.105897947,2.6781111084,0,2.6781111084,69.21,5.6,69.4361872513,131.62
2021-11-15 23:00:00,3.3631111077,0.0,3.3631111077,3.3631111077,0,3.3631111077,0.0,0.0,0.0,132.08,67.5131111077,-21.44,70.835681485,3.3631111077,0,3.3631111077,64.15,-21.44,67.6379782371,123.89,67.5231111077,5.02,67.7094597059,3.3631111077,0,3.3631111077,64.16,5.02,64.3560875131,131.62
2021-11-15 23:30:00,3.0247777748,0.0,3.0247777748,3.0247777748,0,3.0247777748,0.0,0.0,0.0,132.34,64.0947777748,-22.44,67.9094554388,3.0247777748,0,3.0247777748,61.07,-22.44,65.06226633,124.24,64.1147777748,4.26,64.256146236,3.0247777748,0,3.0247777748,61.09,4.26,61.2383515454,131.97
2021-11-16 00:00:00,2.8932222193,0.0,2.8932222193,2.8932222193,0,2.8932222193,0.0,0.0,0.0,132.82,61.5632222193,-24.24,66.1634939376,2.8932222193,0,2.8932222193,58.67,-24.24,63.4802843409,124.82,61.5832222193,2.61,61.638505489,2.8932222193,0,2.8932222193,58.69,2.61,58.7480059236,132.56
2021-11-16 00:30:00,3.6428888852,0.0,3.6428888852,3.6428888852,0,3.6428888852,0.0,0.0,0.0,133.08,66.7228888852,-20.85,69.9046951298,3.6428888852,0,3.6428888852,63.08,-20.85,66.4365027677,125.29,66.7328888852,5.77,66.9818733612,3.6428888852,0,3.6428888852,63.09,5.77,63.353302992,133.02
2021-11-16 01:00:00,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,132.81,67.4033333303,-20.45,70.4372901526,3.0033333303,0,3.0033333303,64.4,-20.45,67.5689462697,124.7,67.3933333303,6.08,67.6670361208,3.0033333303,0,3.0033333303,64.39,6.08,64.6764137843,132.41
2021-11-16 01:30:00,3.0038888859,0.0,3.0038888859,3.0038888859,0,3.0038888859,0.0,0.0,0.0,132.67,65.9038888859,-20.84,69.1203889622,3.0038888859,0,3.0038888859,62.9,-20.84,66.2624750519,124.46,65.9038888859,5.76,66.1551220261,3.0038888859,0,3.0038888859,62.9,5.76,63.1631823137,132.19
2021-11-16 02:00:00,2.9816666637,0.0,2.9816666637,2.9816666637,0,2.9816666637,0.0,0.0,0.0,132.85,63.6516666637,-21.19,67.0861443896,2.9816666637,0,2.9816666637,60.67,-21.19,64.26402570650001,124.69,63.6716666637,5.49,63.9079121528,2.9816666637,0,2.9816666637,60.69,5.49,60.9378059992,132.42
2021-11-16 02:30:00,3.0265555525,0.0,3.0265555525,3.0265555525,0,3.0265555525,0.0,0.0,0.0,132.99,62.6865555525,-21.51,66.274311366,3.0265555525,0,3.0265555525,59.66,-21.51,63.4192060814,124.89,62.6865555525,5.22,62.9035185585,3.0265555525,0,3.0265555525,59.66,5.22,59.8879286668,132.62
2021-11-16 03:00:00,2.9192222193,0.0,2.9192222193,2.9192222193,0,2.9192222193,0.0,0.0,0.0,133.09,61.2592222193,-21.69,64.9857554154,2.9192222193,0,2.9192222193,58.34,-21.69,62.2415592671,125.03,61.2892222193,5.1,61.5010468224,2.9192222193,0,2.9192222193,58.37,5.1,58.5923791973,132.76
2021-11-16 03:30:00,2.8937777749,0.0,2.8937777749,2.8937777749,0,2.8937777749,0.0,0.0,0.0,133.17,59.7737777749,-21.93,63.6696898805,2.8937777749,0,2.8937777749,56.88,-21.93,60.9611294187,125.14,59.7937777749,4.87,59.9917724408,2.8937777749,0,2.8937777749,56.9,4.87,57.1080283323,132.9
2021-11-16 04:00:00,2.9406666637,0.0,2.9406666637,2.9406666637,0,2.9406666637,0.0,0.0,0.0,133.17,58.7706666637,-22.01,62.7569228062,2.9406666637,0,2.9406666637,55.83,-22.01,60.0119071518,125.14,58.7906666637,4.75,58.9822429784,2.9406666637,0,2.9406666637,55.85,4.75,56.0516279871,132.9
2021-11-16 04:30:00,2.9432222193,0.0,2.9432222193,2.9432222193,0,2.9432222193,0.0,0.0,0.0,132.9,58.2332222193,-22.07,62.2751400644,2.9432222193,0,2.9432222193,55.29,-22.07,59.5320837868,124.93,58.2732222193,4.62,58.4560760556,2.9432222193,0,2.9432222193,55.33,4.62,55.5225476721,132.66
2021-11-16 05:00:00,2.9655555526,0.0,2.9655555526,2.9655555526,0,2.9655555526,0.0,0.0,0.0,132.9,57.9155555526,-21.97,61.9426547297,2.9655555526,0,2.9655555526,54.95,-21.97,59.179248052,124.93,57.9355555526,4.71,58.1266952199,2.9655555526,0,2.9655555526,54.97,4.71,55.1714147,132.66
2021-11-16 05:30:00,3.5542222187,0.0,3.5542222187,3.5542222187,0,3.5542222187,0.0,0.0,0.0,132.9,60.0242222187,-21.23,63.6680465615,3.5542222187,0,3.5542222187,56.47,-21.23,60.3288803145,124.93,60.0542222187,5.53,60.3082955014,3.5542222187,0,3.5542222187,56.5,5.53,56.7699823851,132.66
2021-11-16 06:00:00,2.8324444416,0.0,2.8324444416,2.8324444416,0,2.8324444416,0.0,0.0,0.0,133.12,61.4124444416,-19.74,64.5070223487,2.8324444416,0,2.8324444416,58.58,-19.74,61.8165350048,124.93,61.4224444416,7.21,61.8441652962,2.8324444416,0,2.8324444416,58.59,7.21,59.0319591408,132.66
2021-11-16 06:30:00,2.7012222195,0.0,2.7012222195,2.7012222195,0,2.7012222195,0.0,0.0,0.0,133.47,69.1612222195,-18.17,71.5082062347,2.7012222195,0,2.7012222195,66.46,-18.17,68.8990602258,124.93,69.1512222195,8.57,69.6802442192,2.7012222195,0,2.7012222195,66.45,8.57,67.0003537304,132.68
2021-11-16 07:00:00,2.7018888862,0.0,2.7018888862,2.7018888862,0,2.7018888862,0.0,0.0,0.0,133.47,75.7618888862,-16.35,77.5060404588,2.7018888862,0,2.7018888862,73.06,-16.35,74.8671229579,124.93,75.7118888862,10.11,76.3839133504,2.7018888862,0,2.7018888862,73.01,10.11,73.7066631995,132.68
2021-11-16 07:30:00,2.6491111085,0.0,2.6491111085,2.6491111085,0,2.6491111085,0.0,0.0,0.0,132.96,82.5091111085,-12.77,83.4914745103,2.6491111085,0,2.6491111085,79.86,-12.77,80.8745479122,124.2,82.4391111085,13.35,83.51305012,2.6491111085,0,2.6491111085,79.79,13.35,80.8991137158,131.95
2021-11-16 08:00:00,2.8303333305000002,0.0,2.8303333305000002,2.8303333305000002,0,2.8303333305000002,0.0,0.0,0.0,132.49,85.6503333305,-12.24,86.5205016145,2.8303333305000002,0,2.8303333305000002,82.82,-12.24,83.7195914945,123.3,85.5703333305,13.66,86.6537797577,2.8303333305000002,0,2.8303333305000002,82.74,13.66,83.8600214643,131.09
2021-11-16 08:30:00,3.6643333297,0.0,3.6643333297,3.6643333297,0,3.6643333297,0.0,0.0,0.0,131.97,86.4543333297,-13.65,87.5252777858,3.6643333297,0,3.6643333297,82.79,-13.65,83.9077267002,122.71,86.3843333297,12.29,87.2542098974,3.6643333297,0,3.6643333297,82.72,12.29,83.6280006935,130.47
2021-11-16 09:00:00,4.8315555507,0.0,4.8315555507,4.8315555507,0,4.8315555507,0.0,0.0,0.0,131.97,86.3215555507,-12.91,87.2816077573,4.8315555507,0,4.8315555507,81.49,-12.91,82.5062918813,122.88,86.2615555507,13.06,87.2445961996,4.8315555507,0,4.8315555507,81.43,13.06,82.4706523559,130.64
2021-11-16 09:30:00,6.4548888824,0.0,6.4548888824,6.4548888824,0,6.4548888824,0.0,0.0,0.0,132.17,87.9448888824,-12.66,88.8514438855,6.4548888824,0,6.4548888824,81.49,-12.66,82.4675433125,122.97,87.8748888824,13.28,88.8726870084,6.4548888824,0,6.4548888824,81.42,13.28,82.4959077773,130.76
2021-11-16 10:00:00,8.6659999913,0.0,8.6659999913,8.6659999913,0,8.6659999913,0.0,0.0,0.0,132.03,87.6759999913,-12.57,88.5724893772,8.6659999913,0,8.6659999913,79.01,-12.57,80.0036561665,122.88,87.6359999913,13.39,88.6530348859,8.6659999913,0,8.6659999913,78.97,13.39,80.0971472651,130.63
2021-11-16 10:30:00,8.0331111031,0.0,8.0331111031,8.0331111031,0,8.0331111031,0.0,0.0,0.0,132.16,87.5931111031,-12.75,88.5161884218,8.0331111031,0,8.0331111031,79.56,-12.75,80.5751580824,123.0,87.5331111031,13.29,88.5362617202,8.0331111031,0,8.0331111031,79.5,13.29,80.6031891429,130.78
2021-11-16 11:00:00,7.1848888817,0.0,7.1848888817,7.1848888817,0,7.1848888817,0.0,0.0,0.0,132.39,87.9448888817,-12.47,88.8245708147,7.1848888817,0,7.1848888817,80.76,-12.47,81.7170637015,123.24,87.8948888817,13.56,88.9347237671,7.1848888817,0,7.1848888817,80.71,13.56,81.8411736231,131.01
2021-11-16 11:30:00,6.2801111048,0.0,6.2801111048,6.2801111048,0,6.2801111048,0.0,0.0,0.0,132.27,88.2801111048,-12.16,89.1136556128,6.2801111048,0,6.2801111048,82.0,-12.16,82.8967164609,123.12,88.2201111048,13.8,89.2929336697,6.2801111048,0,6.2801111048,81.94,13.8,83.0939444244,130.88
2021-11-16 12:00:00,5.9435555496,0.0,5.9435555496,5.9435555496,0,5.9435555496,0.0,0.0,0.0,132.19,93.8635555496,-11.35,94.5472874302,5.9435555496,0,5.9435555496,87.92,-11.35,88.6495848834,122.95,93.7835555496,14.53,94.9024561933,5.9435555496,0,5.9435555496,87.84,14.53,89.0336256703,130.74
2021-11-16 12:30:00,4.977999995,0.0,4.977999995,4.977999995,0,4.977999995,0.0,0.0,0.0,132.07,93.537999995,-17.53,95.166476992,4.977999995,0,4.977999995,88.56,-17.53,90.2783168873,122.72,93.477999995,8.56,93.8691114428,4.977999995,0,4.977999995,88.5,8.56,88.9130114213,130.48
2021-11-16 13:00:00,4.672666662,0.0,4.672666662,4.672666662,0,4.672666662,0.0,0.0,0.0,131.93,93.452666662,-17.67,95.1085159501,4.672666662,0,4.672666662,88.78,-17.67,90.5213637767,123.23,93.382666662,8.42,93.7614997369,4.672666662,0,4.672666662,88.71,8.42,89.1087004731,130.99
2021-11-16 13:30:00,6.1508888827,0.0,6.1508888827,6.1508888827,0,6.1508888827,0.0,0.0,0.0,131.79,88.3008888827,-19.34,90.3940406082,6.1508888827,0,6.1508888827,82.15,-19.34,84.3958417222,123.08,88.2808888827,6.84,88.5454738647,6.1508888827,0,6.1508888827,82.13,6.84,82.4143343115,130.85
2021-11-16 14:00:00,5.8076666609,0.0,5.8076666609,5.8076666609,0,5.8076666609,0.0,0.0,0.0,131.89,86.5576666609,-19.66,88.7622963751,5.8076666609,0,5.8076666609,80.75,-19.66,83.1088328639,123.38,86.5176666609,6.57,86.7667652067,5.8076666609,0,5.8076666609,80.71,6.57,80.9769658607,131.15
2021-11-16 14:30:00,5.5459999945,0.0,5.5459999945,5.5459999945,0,5.5459999945,0.0,0.0,0.0,131.89,86.1859999945,-20.01,88.4783967703,5.5459999945,0,5.5459999945,80.64,-20.01,83.0855565065,123.52,86.1459999945,6.23,86.3709801672,5.5459999945,0,5.5459999945,80.6,6.23,80.8404162533,131.26
2021-11-16 15:00:00,4.0247777738,0.0,4.0247777738,4.0247777738,0,4.0247777738,0.0,0.0,0.0,131.89,86.6447777738,-20.37,89.0070469989,4.0247777738,0,4.0247777738,82.62,-20.37,85.0940732366,123.52,86.5847777738,5.85,86.7821769843,4.0247777738,0,4.0247777738,82.56,5.85,82.7669988582,131.26
2021-11-16 15:30:00,3.6185555519,0.0,3.6185555519,3.6185555519,0,3.6185555519,0.0,0.0,0.0,131.89,87.3985555519,-20.36,89.7387157952,3.6185555519,0,3.6185555519,83.78,-20.36,86.2184319041,123.59,87.3385555519,5.86,87.534923807,3.6185555519,0,3.6185555519,83.72,5.86,83.9248354184,131.34
2021-11-16 16:00:00,4.2247777736,0.0,4.2247777736,4.2247777736,0,4.2247777736,0.0,0.0,0.0,131.89,90.1847777736,-19.89,92.3520776272,4.2247777736,0,4.2247777736,85.96,-19.89,88.2311379276,123.48,90.1247777736,6.23,90.3398498379,4.2247777736,0,4.2247777736,85.9,6.23,86.1256227844,131.23
2021-11-16 16:30:00,3.4361111077,0.0,3.4361111077,3.4361111077,0,3.4361111077,0.0,0.0,0.0,131.56,94.8761111077,-19.18,96.7953968891,3.4361111077,0,3.4361111077,91.44,-19.18,93.4298988547,123.11,94.7861111077,6.85,95.0333065768,3.4361111077,0,3.4361111077,91.35,6.85,91.6064681122,130.88
2021-11-16 17:00:00,6.1699999938,0.0,6.1699999938,6.1699999938,0,6.1699999938,0.0,0.0,0.0,131.56,101.9699999938,-17.99,103.5447777473,6.1699999938,0,6.1699999938,95.8,-17.99,97.4745100013,122.98,101.8499999938,7.8100000000000005,102.1490019469,6.1699999938,0,6.1699999938,95.68,7.8100000000000005,95.9982213377,130.74
2021-11-16 17:30:00,8.731777769,0.0,8.731777769,8.731777769,0,8.731777769,0.0,0.0,0.0,130.69,107.701777769,-17.62,109.1335756521,8.731777769,0,8.731777769,98.97,-17.62,100.5262418476,121.82,107.581777769,8.05,107.8825352314,8.731777769,0,8.731777769,98.85,8.05,99.1772403326,129.65
2021-11-16 18:00:00,8.0111111031,0.0,8.0111111031,8.0111111031,0,8.0111111031,0.0,0.0,0.0,130.69,107.4611111031,-22.27,109.7444454153,8.0111111031,0,8.0111111031,99.45,-22.27,101.9129795463,121.82,107.3511111031,3.48,107.4075018566,8.0111111031,0,8.0111111031,99.34,3.48,99.4009356093,129.65
2021-11-16 18:30:00,6.1939999938,0.0,6.1939999938,6.1939999938,0,6.1939999938,0.0,0.0,0.0,130.5,101.7739999938,-23.36,104.4204801499,6.1939999938,0,6.1939999938,95.58,-23.36,98.3932213112,122.18,101.7039999938,2.55,101.7359627405,6.1939999938,0,6.1939999938,95.51,2.55,95.544034874,129.98
2021-11-16 19:00:00,3.4068888855,0.0,3.4068888855,3.4068888855,0,3.4068888855,0.0,0.0,0.0,130.83,96.8268888855,-24.7,99.9276558879,3.4068888855,0,3.4068888855,93.42,-24.7,96.630152644,122.61,96.7468888855,1.37,96.7565884528,3.4068888855,0,3.4068888855,93.34,1.37,93.3500535618,130.48
2021-11-16 19:30:00,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,131.04,93.1453333303,-26.38,96.80887108740001,2.9953333303000003,0,2.9953333303000003,90.15,-26.38,93.9304364942,123.0,93.0853333303,-0.09,93.0853768388,2.9953333303000003,0,2.9953333303000003,90.09,-0.09,90.090044955,130.85
2021-11-16 20:00:00,3.0539999969,0.0,3.0539999969,3.0539999969,0,3.0539999969,0.0,0.0,0.0,131.4,89.2739999969,-29.13,93.9063574816,3.0539999969,0,3.0539999969,86.22,-29.13,91.0079408623,123.52,89.2339999969,-2.67,89.2739360365,3.0539999969,0,3.0539999969,86.18,-2.67,86.2213506041,131.37
2021-11-16 20:30:00,2.9633333304000002,0.0,2.9633333304000002,2.9633333304000002,0,2.9633333304000002,0.0,0.0,0.0,131.61,84.6433333304,-27.16,88.8940913519,2.9633333304000002,0,2.9633333304000002,81.68,-27.16,86.0772211447,124.13,84.6233333304,-0.65,84.62582965,2.9633333304000002,0,2.9633333304000002,81.66,-0.65,81.6625869049,131.92
2021-11-16 21:00:00,2.9444444415,0.0,2.9444444415,2.9444444415,0,2.9444444415,0.0,0.0,0.0,132.0,79.8244444415,-26.07,83.9737270246,2.9444444415,0,2.9444444415,76.88,-26.07,81.1799193151,124.35,79.8144444415,0.16,79.8146048133,2.9444444415,0,2.9444444415,76.87,0.16,76.8701665147,132.09
2021-11-16 21:30:00,2.9329999971,0.0,2.9329999971,2.9329999971,0,2.9329999971,0.0,0.0,0.0,131.35,72.9929999971,-25.17,77.2107955442,2.9329999971,0,2.9329999971,70.06,-25.17,74.4441569232,123.78,73.0129999971,0.33,73.0137457509,2.9329999971,0,2.9329999971,70.08,0.33,70.0807769649,131.48
2021-11-16 22:00:00,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,129.63,68.6428888859,-26.84,73.7036755841,2.9928888859000002,0,2.9928888859000002,65.65,-26.84,70.9246649622,122.0,68.6628888859,-1.04,68.6707645957,2.9928888859000002,0,2.9928888859000002,65.67,-1.04,65.6782345987,129.72
2021-11-16 22:30:00,3.0393333303,0.0,3.0393333303,3.0393333303,0,3.0393333303,0.0,0.0,0.0,130.15,63.7993333303,-29.59,70.3272566889,3.0393333303,0,3.0393333303,60.76,-29.59,67.5821403923,122.67,63.8493333303,-3.37,63.9382066274,3.0393333303,0,3.0393333303,60.81,-3.37,60.9033086129,130.41
2021-11-16 23:00:00,3.7083333296000003,0.0,3.7083333296000003,3.7083333296000003,0,3.7083333296000003,0.0,0.0,0.0,130.9,59.3283333296,-30.4,66.6634167717,3.7083333296000003,0,3.7083333296000003,55.62,-30.4,63.3856797707,123.72,59.4083333296,-4.33,59.565921205,3.7083333296000003,0,3.7083333296000003,55.7,-4.33,55.8680490084,131.46
2021-11-16 23:30:00,5.0183333283,0.0,5.0183333283,5.0183333283,0,5.0183333283,0.0,0.0,0.0,130.37,56.1383333283,-30.66,63.9652098322,5.0183333283,0,5.0183333283,51.12,-30.66,59.609479112,123.31,56.2183333283,-4.25,56.3787504492,5.0183333283,0,5.0183333283,51.2,-4.25,51.3760887962,131.07
