Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-17 00:00:00,3.1768888857,0.0,3.1768888857,3.1768888857,0,3.1768888857,0.0,0.0,0.0,131.26,53.4468888857,-27.73,60.2123146172,3.1768888857,0,3.1768888857,50.27,-27.73,57.4110250736,124.16,53.5168888857,-1.34,53.5336622697,3.1768888857,0,3.1768888857,50.34,-1.34,50.3578315657,131.97
2021-11-17 00:30:00,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,131.12,58.059111108,-23.44,62.6122510588,3.149111108,0,3.149111108,54.91,-23.44,59.7037829622,123.34,58.109111108,2.59,58.166802334,3.149111108,0,3.149111108,54.96,2.59,55.0209932662,131.1
2021-11-17 01:00:00,4.0305555515,0.0,4.0305555515,4.0305555515,0,4.0305555515,0.0,0.0,0.0,131.12,58.6005555515,-23.09,62.9855000055,4.0305555515,0,4.0305555515,54.57,-23.09,59.2539703311,123.34,58.6405555515,2.9,58.7122198132,4.0305555515,0,4.0305555515,54.61,2.9,54.6869463401,131.1
2021-11-17 01:30:00,3.0392222192,0.0,3.0392222192,3.0392222192,0,3.0392222192,0.0,0.0,0.0,130.98,57.1692222192,-23.22,61.7048488301,3.0392222192,0,3.0392222192,54.13,-23.22,58.900129881,123.09,57.2192222192,2.86,57.2906536127,3.0392222192,0,3.0392222192,54.18,2.86,54.2554329077,130.88
2021-11-17 02:00:00,3.041999997,0.0,3.041999997,3.041999997,0,3.041999997,0.0,0.0,0.0,131.27,54.891999997,-23.57,59.7384010806,3.041999997,0,3.041999997,51.85,-23.57,56.9558372777,123.42,54.951999997,2.8200000000000003,55.0243101153,3.041999997,0,3.041999997,51.91,2.8200000000000003,51.9865415276,131.21
2021-11-17 02:30:00,3.8512222184000002,0.0,3.8512222184000002,3.8512222184000002,0,3.8512222184000002,0.0,0.0,0.0,131.97,53.9312222184,-23.69,58.904947415,3.8512222184000002,0,3.8512222184000002,50.08,-23.69,55.4005640766,124.12,54.0112222184,2.74,54.0806779314,3.8512222184000002,0,3.8512222184000002,50.16,2.74,50.2347807799,131.92
2021-11-17 03:00:00,5.0724444394,0.0,5.0724444394,5.0724444394,0,5.0724444394,0.0,0.0,0.0,131.97,53.3724444394,-21.03,57.3661810254,5.0724444394,0,5.0724444394,48.3,-21.03,52.6797010242,124.12,53.4424444394,5.41,53.7155747214,5.0724444394,0,5.0724444394,48.37,5.41,48.6716036309,131.92
2021-11-17 03:30:00,3.3332222189,0.0,3.3332222189,3.3332222189,0,3.3332222189,0.0,0.0,0.0,132.5,51.1332222189,-21.74,55.5628834249,3.3332222189,0,3.3332222189,47.8,-21.74,52.5115949101,124.53,51.2032222189,4.8,51.4277159283,3.3332222189,0,3.3332222189,47.87,4.8,48.1100498857,132.33
2021-11-17 04:00:00,2.5412222197,0.0,2.5412222197,2.5412222197,0,2.5412222197,0.0,0.0,0.0,132.5,49.7312222197,-21.85,54.3195817681,2.5412222197,0,2.5412222197,47.19,-21.85,52.0030633713,124.53,49.8112222197,4.67,50.0296587937,2.5412222197,0,2.5412222197,47.27,4.67,47.5001242104,132.33
2021-11-17 04:30:00,2.561555553,0.0,2.561555553,2.561555553,0,2.561555553,0.0,0.0,0.0,132.5,49.291555553,-21.87,53.9254517722,2.561555553,0,2.561555553,46.73,-21.87,51.5944745104,124.45,49.371555553,4.66,49.5909880696,2.561555553,0,2.561555553,46.81,4.66,47.0413828453,132.25
2021-11-17 05:00:00,2.5662222197,0.0,2.5662222197,2.5662222197,0,2.5662222197,0.0,0.0,0.0,132.5,49.2662222197,-21.76,53.8577594391,2.5662222197,0,2.5662222197,46.7,-21.76,51.5207492182,124.45,49.3462222197,4.71,49.5704927084,2.5662222197,0,2.5662222197,46.78,4.71,47.0165130566,132.25
2021-11-17 05:30:00,4.126111107,0.0,4.126111107,4.126111107,0,4.126111107,0.0,0.0,0.0,132.42,51.136111107,-21.54,55.4875973452,4.126111107,0,4.126111107,47.01,-21.54,51.7098801004,124.37,51.216111107,4.72,51.4331453143,4.126111107,0,4.126111107,47.09,4.72,47.3259601065,132.25
2021-11-17 06:00:00,2.486444442,0.0,2.486444442,2.486444442,0,2.486444442,0.0,0.0,0.0,131.79,54.036444442,-20.38,57.7518980461,2.486444442,0,2.486444442,51.55,-20.38,55.4323632908,123.79,54.086444442,5.82,54.3986752814,2.486444442,0,2.486444442,51.6,5.82,51.9271836325,131.57
2021-11-17 06:30:00,2.3346666643000002,0.0,2.3346666643000002,2.3346666643000002,0,2.3346666643000002,0.0,0.0,0.0,131.87,61.6946666643,-18.53,64.417333031,2.3346666643000002,0,2.3346666643000002,59.36,-18.53,62.184970049,123.71,61.7146666643,7.51,62.1699298817,2.3346666643000002,0,2.3346666643000002,59.38,7.51,59.8530241508,131.48
2021-11-17 07:00:00,2.2454444422,0.0,2.2454444422,2.2454444422,0,2.2454444422,0.0,0.0,0.0,131.62,71.8554444422,-17.35,73.9204125799,2.2454444422,0,2.2454444422,69.61,-17.35,71.7396306096,123.22,71.8054444422,8.48,72.3044414372,2.2454444422,0,2.2454444422,69.56,8.48,70.0749884053,131.04
2021-11-17 07:30:00,2.135111109,0.0,2.135111109,2.135111109,0,2.135111109,0.0,0.0,0.0,131.19,80.195111109,-22.08,83.1792176315,2.135111109,0,2.135111109,78.06,-22.08,81.1226848668,122.6,80.155111109,3.66,80.2386280846,2.135111109,0,2.135111109,78.02,3.66,78.1058000407,130.42
2021-11-17 08:00:00,2.4037777754,0.0,2.4037777754,2.4037777754,0,2.4037777754,0.0,0.0,0.0,130.47,83.9437777754,-12.9,84.929193021,2.4037777754,0,2.4037777754,81.54,-12.9,82.5541131622,122.35,83.8037777754,-1.5899999999999999,83.8188598671,2.4037777754,0,2.4037777754,81.4,-1.5899999999999999,81.4155273888,130.12
2021-11-17 08:30:00,3.9073333294,0.0,3.9073333294,3.9073333294,0,3.9073333294,0.0,0.0,0.0,130.63,86.6373333294,-2.43,86.6714048948,3.9073333294,0,3.9073333294,82.73,-2.43,82.7656800854,122.97,86.3973333294,-5.43,86.567800633,3.9073333294,0,3.9073333294,82.49,-5.43,82.6685248447,130.82
2021-11-17 09:00:00,5.666666661,0.0,5.666666661,5.666666661,0,5.666666661,0.0,0.0,0.0,130.77,85.906666661,-2.45,85.9415957311,5.666666661,0,5.666666661,80.24,-2.45,80.2773947011,123.6,85.676666661,-5.44,85.8491980751,5.666666661,0,5.666666661,80.01,-5.44,80.1947236419,131.39
2021-11-17 09:30:00,7.4121111037,0.0,7.4121111037,7.4121111037,0,7.4121111037,0.0,0.0,0.0,130.97,84.5421111037,-2.59,84.5817749274,7.4121111037,0,7.4121111037,77.13,-2.59,77.1734734219,123.76,84.3221111037,-5.6,84.5078601136,7.4121111037,0,7.4121111037,76.91,-5.6,77.113605155,131.6
2021-11-17 10:00:00,9.693666657,0.0,9.693666657,9.693666657,0,9.693666657,0.0,0.0,0.0,130.97,82.613666657,-2.15,82.6416385275,9.693666657,0,9.693666657,72.92,-2.15,72.9516888084,123.87,82.433666657,-5.19,82.5968855255,9.693666657,0,9.693666657,72.74,-5.19,72.9249182379,131.7
2021-11-17 10:30:00,11.4541110997,0.0,11.4541110997,11.4541110997,0,11.4541110997,0.0,0.0,0.0,131.2,80.6841110997,-3.61,80.7648307368,11.4541110997,0,11.4541110997,69.23,-3.61,69.3240578732,124.09,80.5141110997,-6.69,80.7915724947,11.4541110997,0,11.4541110997,69.06,-6.69,69.3832811274,131.92
2021-11-17 11:00:00,13.2219999868,0.0,13.2219999868,13.2219999868,0,13.2219999868,0.0,0.0,0.0,131.91,78.2119999868,-3.86,78.3071934239,13.2219999868,0,13.2219999868,64.99,-3.86,65.1045290283,124.97,78.0519999868,-6.96,78.361701755,13.2219999868,0,13.2219999868,64.83,-6.96,65.2025344599,132.8
2021-11-17 11:30:00,12.8799999871,0.0,12.8799999871,12.8799999871,0,12.8799999871,0.0,0.0,0.0,131.91,79.3499999871,-3.75,79.4385611524,12.8799999871,0,12.8799999871,66.47,-3.75,66.5756967669,125.11,79.1699999871,-6.85,79.4657875942,12.8799999871,0,12.8799999871,66.29,-6.85,66.6429786249,132.96
2021-11-17 12:00:00,15.0819999849,0.0,15.0819999849,15.0819999849,0,15.0819999849,0.0,0.0,0.0,132.0,77.3519999849,-3.75,77.4428460328,15.0819999849,0,15.0819999849,62.27,-3.75,62.3828133383,125.11,77.2019999849,-6.86,77.5061829899,15.0819999849,0,15.0819999849,62.12,-6.86,62.4976319551,132.96
2021-11-17 12:30:00,15.1443333182,0.0,15.1443333182,15.1443333182,0,15.1443333182,0.0,0.0,0.0,132.41,76.9643333182,-3.23,77.0320809995,15.1443333182,0,15.1443333182,61.82,-3.23,61.9043237585,125.46,76.8143333182,-6.36,77.0771782249,15.1443333182,0,15.1443333182,61.67,-6.36,61.9970846089,133.25
2021-11-17 13:00:00,14.9177777629,0.0,14.9177777629,14.9177777629,0,14.9177777629,0.0,0.0,0.0,132.41,76.2377777629,0.29,76.2383293247,14.9177777629,0,14.9177777629,61.32,0.29,61.3206857431,125.46,76.0977777629,-2.85,76.1511279,14.9177777629,0,14.9177777629,61.18,-2.85,61.2463460135,133.25
2021-11-17 13:30:00,14.6408888742,0.0,14.6408888742,14.6408888742,0,14.6408888742,0.0,0.0,0.0,132.41,75.3508888742,2.86,75.405146072,14.6408888742,0,14.6408888742,60.71,2.86,60.7773288324,125.15,75.1908888742,-0.21,75.1911821273,14.6408888742,0,14.6408888742,60.55,-0.21,60.5503641608,133.01
2021-11-17 14:00:00,12.9583333204,0.0,12.9583333204,12.9583333204,0,12.9583333204,0.0,0.0,0.0,132.41,75.1183333204,2.8,75.1704995383,12.9583333204,0,12.9583333204,62.16,2.8,62.2230311059,124.88,74.9483333204,-0.28,74.9488563455,12.9583333204,0,12.9583333204,61.99,-0.28,61.9906323568,132.69
2021-11-17 14:30:00,9.8709999901,0.0,9.8709999901,9.8709999901,0,9.8709999901,0.0,0.0,0.0,132.41,76.9509999901,2.74,76.99976623,9.8709999901,0,9.8709999901,67.08,2.74,67.1359367254,124.72,76.7709999901,-0.33,76.771709239,9.8709999901,0,9.8709999901,66.9,-0.33,66.9008138964,132.69
2021-11-17 15:00:00,6.1757777716,0.0,6.1757777716,6.1757777716,0,6.1757777716,0.0,0.0,0.0,132.28,78.9757777716,2.7199999999999998,79.0226035678,6.1757777716,0,6.1757777716,72.8,2.7199999999999998,72.8507954658,124.65,78.7657777716,-0.29,78.7663116311,6.1757777716,0,6.1757777716,72.59,-0.29,72.5905792786,132.47
2021-11-17 15:30:00,4.1549999958,0.0,4.1549999958,4.1549999958,0,4.1549999958,0.0,0.0,0.0,131.98,83.3349999958,2.54,83.3736998358,4.1549999958,0,4.1549999958,79.18,2.54,79.2207296104,124.34,83.0949999958,-0.49,83.0964447152,4.1549999958,0,4.1549999958,78.94,-0.49,78.9415207606,132.17
2021-11-17 16:00:00,5.6577777721,0.0,5.6577777721,5.6577777721,0,5.6577777721,0.0,0.0,0.0,131.48,86.1477777721,3.5300000000000002,86.2200702567,5.6577777721,0,5.6577777721,80.49,3.5300000000000002,80.5673693253,123.82,85.9177777721,0.55,85.9195381581,5.6577777721,0,5.6577777721,80.26,0.55,80.2618844783,131.59
2021-11-17 16:30:00,4.5253333288,0.0,4.5253333288,4.5253333288,0,4.5253333288,0.0,0.0,0.0,131.23,95.1553333288,4.62,95.2674228733,4.5253333288,0,4.5253333288,90.63,4.62,90.7476793092,123.46,94.8653333288,1.69,94.8803855788,4.5253333288,0,4.5253333288,90.34,1.69,90.3558061222,131.24
2021-11-17 17:00:00,5.3088888836,0.0,5.3088888836,5.3088888836,0,5.3088888836,0.0,0.0,0.0,130.71,101.4688888836,1.5,101.4799754201,5.3088888836,0,5.3088888836,96.16,1.5,96.1716985396,122.67,101.1788888836,-1.46,101.1894221533,5.3088888836,0,5.3088888836,95.87,-1.46,95.8811164933,130.45
2021-11-17 17:30:00,6.7652222155,0.0,6.7652222155,6.7652222155,0,6.7652222155,0.0,0.0,0.0,131.21,102.2652222155,0.63,102.2671627394,6.7652222155,0,6.7652222155,95.5,0.63,95.5020779879,123.45,101.9852222155,-2.3,102.0111540486,6.7652222155,0,6.7652222155,95.22,-2.3,95.2477737273,131.28
2021-11-17 18:00:00,9.1466666575,0.0,9.1466666575,9.1466666575,0,9.1466666575,0.0,0.0,0.0,131.21,102.3866666575,0.26,102.3869967781,9.1466666575,0,9.1466666575,93.24,0.26,93.2403625047,123.54,102.1066666575,-2.7,102.1423583824,9.1466666575,0,9.1466666575,92.96,-2.7,92.9992021471,131.41
2021-11-17 18:30:00,9.3302222129,0.0,9.3302222129,9.3302222129,0,9.3302222129,0.0,0.0,0.0,131.36,100.5302222129,-0.98,100.5349987724,9.3302222129,0,9.3302222129,91.2,-0.98,91.2052651989,123.74,100.2602222129,-3.99,100.339584702,9.3302222129,0,9.3302222129,90.93,-3.99,91.0174983176,131.62
2021-11-17 19:00:00,6.1743333272,0.0,6.1743333272,6.1743333272,0,6.1743333272,0.0,0.0,0.0,131.56,98.5243333272,-1.67,98.5384856671,6.1743333272,0,6.1743333272,92.35,-1.67,92.3650983868,124.18,98.2443333272,-4.68,98.3557391864,6.1743333272,0,6.1743333272,92.07,-4.68,92.1888675492,132.01
2021-11-17 19:30:00,3.8946666628,0.0,3.8946666628,3.8946666628,0,3.8946666628,0.0,0.0,0.0,131.99,98.4846666628,-1.92,98.5033804886,3.8946666628,0,3.8946666628,94.59,-1.92,94.6094841969,124.67,98.2246666628,-4.93,98.3483098025,3.8946666628,0,3.8946666628,94.33,-4.93,94.4587412578,132.48
2021-11-17 20:00:00,2.0243333313,0.0,2.0243333313,2.0243333313,0,2.0243333313,0.0,0.0,0.0,132.26,90.5743333313,-2.22,90.6015356294,2.0243333313,0,2.0243333313,88.55,-2.22,88.5778239742,124.94,90.3343333313,-5.28,90.4885085434,2.0243333313,0,2.0243333313,88.31,-5.28,88.4677031464,132.69
2021-11-17 20:30:00,2.0756666646,0.0,2.0756666646,2.0756666646,0,2.0756666646,0.0,0.0,0.0,132.52,84.5956666646,2.09,84.6214802425,2.0756666646,0,2.0756666646,82.52,2.09,82.5464626741,125.3,84.3656666646,-0.96,84.3711284253,2.0756666646,0,2.0756666646,82.29,-0.96,82.2955995178,133.04
2021-11-17 21:00:00,2.0822222201,0.0,2.0822222201,2.0822222201,0,2.0822222201,0.0,0.0,0.0,132.52,77.7922222201,1.16,77.800870419,2.0822222201,0,2.0822222201,75.71,1.16,75.7188860193,124.98,77.5822222201,-1.87,77.604755683,2.0822222201,0,2.0822222201,75.5,-1.87,75.5231547275,132.7
2021-11-17 21:30:00,2.0655555535,0.0,2.0655555535,2.0655555535,0,2.0655555535,0.0,0.0,0.0,132.11,73.6555555535,0.02,73.6555582688,2.0655555535,0,2.0655555535,71.59,0.02,71.5900027937,124.83,73.4555555535,-3.04,73.5184347064,2.0655555535,0,2.0655555535,71.39,-3.04,71.4546968365,132.58
2021-11-17 22:00:00,2.0334444424,0.0,2.0334444424,2.0334444424,0,2.0334444424,0.0,0.0,0.0,132.11,68.9234444424,-2.0,68.952456039,2.0334444424,0,2.0334444424,66.89,-2.0,66.9198931559,124.83,68.7434444424,-5.08,68.9308896926,2.0334444424,0,2.0334444424,66.71,-5.08,66.9031426766,132.58
2021-11-17 22:30:00,2.0481111091,0.0,2.0481111091,2.0481111091,0,2.0481111091,0.0,0.0,0.0,131.57,64.3981111091,-2.83,64.4602638407,2.0481111091,0,2.0481111091,62.35,-2.83,62.4141922963,124.54,64.2281111091,-5.92,64.5003616784,2.0481111091,0,2.0481111091,62.18,-5.92,62.461178343,132.32
2021-11-17 23:00:00,2.1147777757,0.0,2.1147777757,2.1147777757,0,2.1147777757,0.0,0.0,0.0,131.81,60.0547777757,-2.84,60.1218922996,2.1147777757,0,2.1147777757,57.94,-2.84,58.0095612809,124.89,59.9047777757,-4.75,60.0928024006,2.1147777757,0,2.1147777757,57.79,-4.75,57.9848825126,132.66
2021-11-17 23:30:00,2.1489999979,0.0,2.1489999979,2.1489999979,0,2.1489999979,0.0,0.0,0.0,132.69,56.3989999979,-20.69,60.0743148172,2.1489999979,0,2.1489999979,54.25,-20.69,58.0615070421,125.71,56.4489999979,5.89,56.7554552511,2.1489999979,0,2.1489999979,54.3,5.89,54.6185142603,133.44
2021-11-18 00:00:00,2.2709999977,0.0,2.2709999977,2.2709999977,0,2.2709999977,0.0,0.0,0.0,132.69,53.9409999977,-21.23,57.9684774749,2.2709999977,0,2.2709999977,51.67,-21.23,55.861451825,124.59,54.0009999977,5.42,54.2723170756,2.2709999977,0,2.2709999977,51.73,5.42,52.0131646797,132.33
2021-11-18 00:30:00,2.2433333311,0.0,2.2433333311,2.2433333311,0,2.2433333311,0.0,0.0,0.0,132.9,58.1833333311,-20.56,61.7091069253,2.2433333311,0,2.2433333311,55.94,-20.56,59.5986342125,124.86,58.2233333311,5.85,58.5164852344,2.2433333311,0,2.2433333311,55.98,5.85,56.2848372122,132.6
2021-11-18 01:00:00,2.127111109,0.0,2.127111109,2.127111109,0,2.127111109,0.0,0.0,0.0,132.32,58.877111109,-19.89,62.1460080177,2.127111109,0,2.127111109,56.75,-19.89,60.1346372734,124.18,58.917111109,6.38,59.261542179,2.127111109,0,2.127111109,56.79,6.38,57.1472527774,131.91
2021-11-18 01:30:00,2.1893333311,0.0,2.1893333311,2.1893333311,0,2.1893333311,0.0,0.0,0.0,132.03,57.4793333311,-20.04,60.8726158481,2.1893333311,0,2.1893333311,55.29,-20.04,58.80974154,123.79,57.5293333311,6.4,57.8842309574,2.1893333311,0,2.1893333311,55.34,6.4,55.7088466942,131.54
2021-11-18 02:00:00,2.1858888867,0.0,2.1858888867,2.1858888867,0,2.1858888867,0.0,0.0,0.0,132.53,55.3858888867,-20.46,59.0441215344,2.1858888867,0,2.1858888867,53.2,-20.46,56.9986982307,124.33,55.4358888867,6.13,55.7737812656,2.1858888867,0,2.1858888867,53.25,6.13,53.6016734813,132.08
2021-11-18 02:30:00,2.1474444423,0.0,2.1474444423,2.1474444423,0,2.1474444423,0.0,0.0,0.0,132.89,54.3674444423,-21.0,58.2822358458,2.1474444423,0,2.1474444423,52.22,-21.0,56.2843530655,124.73,54.4274444423,5.7,54.7251012655,2.1474444423,0,2.1474444423,52.28,5.7,52.5898127017,132.5
2021-11-18 03:00:00,2.1306666645,0.0,2.1306666645,2.1306666645,0,2.1306666645,0.0,0.0,0.0,133.01,52.7706666645,-21.49,56.9786219579,2.1306666645,0,2.1306666645,50.64,-21.49,55.011177955,124.91,52.8406666645,5.32,53.107800308,2.1306666645,0,2.1306666645,50.71,5.32,50.988297677,132.67
2021-11-18 03:30:00,2.1595555534,0.0,2.1595555534,2.1595555534,0,2.1595555534,0.0,0.0,0.0,133.33,51.1995555534,-21.78,55.6395802362,2.1595555534,0,2.1595555534,49.04,-21.78,53.6590160178,125.27,51.2795555534,5.07,51.5295809973,2.1595555534,0,2.1595555534,49.12,5.07,49.380960906,133.03
2021-11-18 04:00:00,2.080111109,0.0,2.080111109,2.080111109,0,2.080111109,0.0,0.0,0.0,133.33,49.870111109,-22.02,54.5152123909,2.080111109,0,2.080111109,47.79,-22.02,52.6190507326,125.35,49.950111109,4.86,50.1859860898,2.080111109,0,2.080111109,47.87,4.86,48.116073198,133.1
2021-11-18 04:30:00,2.1084444423,0.0,2.1084444423,2.1084444423,0,2.1084444423,0.0,0.0,0.0,133.4,49.5084444423,-21.92,54.1439975537,2.1084444423,0,2.1084444423,47.4,-21.92,52.2230447217,125.42,49.5884444423,4.98,49.8378793912,2.1084444423,0,2.1084444423,47.48,4.98,47.7404524486,133.1
2021-11-18 05:00:00,2.0686666646,0.0,2.0686666646,2.0686666646,0,2.0686666646,0.0,0.0,0.0,133.4,49.4186666646,-21.87,54.0416646201,2.0686666646,0,2.0686666646,47.35,-21.87,52.1566812595,125.42,49.4986666646,4.97,49.7475517144,2.0686666646,0,2.0686666646,47.43,4.97,47.6896823223,133.21
2021-11-18 05:30:00,2.1242222201,0.0,2.1242222201,2.1242222201,0,2.1242222201,0.0,0.0,0.0,133.4,51.0642222201,-21.58,55.4369118092,2.1242222201,0,2.1242222201,48.94,-21.58,53.486633844400004,125.32,51.1342222201,5.06,51.3839691154,2.1242222201,0,2.1242222201,49.01,5.06,49.270515524,133.11
2021-11-18 06:00:00,2.0644444424,0.0,2.0644444424,2.0644444424,0,2.0644444424,0.0,0.0,0.0,132.81,53.6144444424,-21.04,57.595054066,2.0644444424,0,2.0644444424,51.55,-21.04,55.6783988635,124.76,53.6844444424,5.59,53.974694766,2.0644444424,0,2.0644444424,51.62,5.59,51.9217921493,132.54
2021-11-18 06:30:00,1.9857777758,0.0,1.9857777758,1.9857777758,0,1.9857777758,0.0,0.0,0.0,132.88,60.8357777758,-18.86,63.6921616652,1.9857777758,0,1.9857777758,58.85,-18.86,61.7982370299,124.76,60.8457777758,7.41,61.2953242355,1.9857777758,0,1.9857777758,58.86,7.41,59.3245960795,132.54
2021-11-18 07:00:00,2.5848888863,0.0,2.5848888863,2.5848888863,0,2.5848888863,0.0,0.0,0.0,132.2,68.1748888863,-15.87,69.9976597799,2.5848888863,0,2.5848888863,65.59,-15.87,67.482627394,123.86,68.1548888863,10.05,68.8918818084,2.5848888863,0,2.5848888863,65.57,10.05,66.3357173776,131.63
2021-11-18 07:30:00,2.9064444415,0.0,2.9064444415,2.9064444415,0,2.9064444415,0.0,0.0,0.0,131.62,79.2764444415,-20.72,81.9394474188,2.9064444415,0,2.9064444415,76.37,-20.72,79.1308745055,122.87,79.2264444415,5.15,79.3936521319,2.9064444415,0,2.9064444415,76.32,5.15,76.4935611669,130.7
2021-11-18 08:00:00,2.346333331,0.0,2.346333331,2.346333331,0,2.346333331,0.0,0.0,0.0,130.82,83.986333331,-10.79,84.6766100312,2.346333331,0,2.346333331,81.64,-10.79,82.3499465695,122.5,83.806333331,-2.42,83.8412661306,2.346333331,0,2.346333331,81.46,-2.42,81.4959385491,130.36
2021-11-18 08:30:00,3.4276666632,0.0,3.4276666632,3.4276666632,0,3.4276666632,0.0,0.0,0.0,130.55,86.4976666632,-2.0,86.5207855846,3.4276666632,0,3.4276666632,83.07,-2.0,83.0940725925,123.02,86.2676666632,-4.97,86.4107123655,3.4276666632,0,3.4276666632,82.84,-4.97,82.9889540843,130.88
2021-11-18 09:00:00,5.2443333281,0.0,5.2443333281,5.2443333281,0,5.2443333281,0.0,0.0,0.0,130.55,87.0943333281,-1.49,87.1070777714,5.2443333281,0,5.2443333281,81.85,-1.49,81.8635608803,123.27,86.8343333281,-4.49,86.9503395309,5.2443333281,0,5.2443333281,81.59,-4.49,81.713451769,131.12
2021-11-18 09:30:00,6.1348888828,0.0,6.1348888828,6.1348888828,0,6.1348888828,0.0,0.0,0.0,131.13,87.8048888828,-1.12,87.8120317025,6.1348888828,0,6.1348888828,81.67,-1.12,81.6776793255,123.83,87.5648888828,-4.14,87.6627022459,6.1348888828,0,6.1348888828,81.43,-4.14,81.5351733916,131.61
2021-11-18 10:00:00,6.4346666601999996,0.0,6.4346666601999996,6.4346666601999996,0,6.4346666601999996,0.0,0.0,0.0,131.35,85.1246666602,-1.19,85.1329840545,6.4346666601999996,0,6.4346666601999996,78.69,-1.19,78.6989974523,124.0,84.9146666602,-4.22,85.0194625602,6.4346666601999996,0,6.4346666601999996,78.48,-4.22,78.5933763112,131.83
2021-11-18 10:30:00,8.8161111023,0.0,8.8161111023,8.8161111023,0,8.8161111023,0.0,0.0,0.0,131.59,81.8561111023,-2.39,81.8909947723,8.8161111023,0,8.8161111023,73.04,-2.39,73.0790920852,124.27,81.6561111023,-5.46,81.8384511116,8.8161111023,0,8.8161111023,72.84,-5.46,73.0443509109,132.09
2021-11-18 11:00:00,9.1297777686,0.0,9.1297777686,9.1297777686,0,9.1297777686,0.0,0.0,0.0,132.02,82.4497777686,-2.95,82.5025354404,9.1297777686,0,9.1297777686,73.32,-2.95,73.3793220192,124.93,82.2497777686,-6.02,82.4697904871,9.1297777686,0,9.1297777686,73.12,-6.02,73.3673960285,132.76
2021-11-18 11:30:00,7.6547777701,0.0,7.6547777701,7.6547777701,0,7.6547777701,0.0,0.0,0.0,132.02,81.8247777701,-1.98,81.848730333,7.6547777701,0,7.6547777701,74.17,-1.98,74.1964237683,124.93,81.6247777701,-5.06,81.7814645627,7.6547777701,0,7.6547777701,73.97,-5.06,74.1428654693,132.69
2021-11-18 12:00:00,7.0012222152,0.0,7.0012222152,7.0012222152,0,7.0012222152,0.0,0.0,0.0,132.02,83.4412222152,-1.44,83.4536468033,7.0012222152,0,7.0012222152,76.44,-1.44,76.4535623761,124.93,83.2212222152,-4.52,83.3438793613,7.0012222152,0,7.0012222152,76.22,-4.52,76.3539049427,132.69
2021-11-18 12:30:00,8.4273333249,0.0,8.4273333249,8.4273333249,0,8.4273333249,0.0,0.0,0.0,132.13,85.8973333249,4.5,86.0151258345,8.4273333249,0,8.4273333249,77.47,4.5,77.6005856937,124.93,85.6773333249,1.43,85.689266222,8.4273333249,0,8.4273333249,77.25,1.43,77.263234465,132.69
2021-11-18 13:00:00,8.5666666581,0.0,8.5666666581,8.5666666581,0,8.5666666581,0.0,0.0,0.0,132.73,86.5666666581,4.22,86.6694650745,8.5666666581,0,8.5666666581,78.0,4.22,78.1140729958,124.93,86.3466666581,1.15,86.3543244022,8.5666666581,0,8.5666666581,77.78,1.15,77.7885010782,132.69
2021-11-18 13:30:00,6.5456666601,0.0,6.5456666601,6.5456666601,0,6.5456666601,0.0,0.0,0.0,132.73,86.4956666601,4.12,86.5937339014,6.5456666601,0,6.5456666601,79.95,4.12,80.0560859648,124.93,86.2556666601,1.06,86.2621796095,6.5456666601,0,6.5456666601,79.71,1.06,79.7170477376,132.69
2021-11-18 14:00:00,6.1365555494,0.0,6.1365555494,6.1365555494,0,6.1365555494,0.0,0.0,0.0,132.66,85.4165555494,4.17,85.5182837873,6.1365555494,0,6.1365555494,79.28,4.17,79.3895918871,124.93,85.1965555494,1.11,85.2037861687,6.1365555494,0,6.1365555494,79.06,1.11,79.0677917992,132.69
2021-11-18 14:30:00,4.7058888842,0.0,4.7058888842,4.7058888842,0,4.7058888842,0.0,0.0,0.0,132.66,86.1358888842,4.46,86.251277984,4.7058888842,0,4.7058888842,81.43,4.46,81.5520477977,124.93,85.8958888842,1.4100000000000001,85.9074608355,4.7058888842,0,4.7058888842,81.19,1.4100000000000001,81.2022425799,132.69
2021-11-18 15:00:00,4.5507777732,0.0,4.5507777732,4.5507777732,0,4.5507777732,0.0,0.0,0.0,132.44,85.8707777732,4.41,85.9839437068,4.5507777732,0,4.5507777732,81.32,4.41,81.4394898068,124.64,85.6407777732,1.37,85.6517350531,4.5507777732,0,4.5507777732,81.09,1.37,81.1015721179,132.31
2021-11-18 15:30:00,4.8289999952,0.0,4.8289999952,4.8289999952,0,4.8289999952,0.0,0.0,0.0,132.44,86.9189999952,4.21,87.0208978359,4.8289999952,0,4.8289999952,82.09,4.21,82.197884401,124.64,86.6589999952,1.16,86.6667634111,4.8289999952,0,4.8289999952,81.83,1.16,81.8382215105,132.38
2021-11-18 16:00:00,3.3226666633,0.0,3.3226666633,3.3226666633,0,3.3226666633,0.0,0.0,0.0,132.44,89.9626666633,4.58,90.079175136,3.3226666633,0,3.3226666633,86.64,4.58,86.7609704879,124.64,89.6926666633,1.57,89.7064064222,3.3226666633,0,3.3226666633,86.37,1.57,86.3842682437,132.38
2021-11-18 16:30:00,2.0755555535,0.0,2.0755555535,2.0755555535,0,2.0755555535,0.0,0.0,0.0,132.0,94.6855555535,5.96,94.8729467787,2.0755555535,0,2.0755555535,92.61,5.96,92.8015824219,124.14,94.4055555535,2.99,94.4528931233,2.0755555535,0,2.0755555535,92.33,2.99,92.3784011552,131.84
2021-11-18 17:00:00,4.7904444397,0.0,4.7904444397,4.7904444397,0,4.7904444397,0.0,0.0,0.0,131.5,99.9204444397,6.33,100.1207476851,4.7904444397,0,4.7904444397,95.13,6.33,95.3403681554,123.38,99.6504444397,3.41,99.7087718158,4.7904444397,0,4.7904444397,94.86,3.41,94.9212710619,131.1
2021-11-18 17:30:00,5.0297777727,0.0,5.0297777727,5.0297777727,0,5.0297777727,0.0,0.0,0.0,130.92,105.8197777727,2.5300000000000002,105.8500177982,5.0297777727,0,5.0297777727,100.79,2.5300000000000002,100.8217486458,122.7,105.5097777727,-0.37,105.5104265258,5.0297777727,0,5.0297777727,100.48,-0.37,100.4806812278,130.47
2021-11-18 18:00:00,3.8696666628000003,0.0,3.8696666628000003,3.8696666628000003,0,3.8696666628000003,0.0,0.0,0.0,130.64,106.1296666628,0.98,106.1341912202,3.8696666628000003,0,3.8696666628000003,102.26,0.98,102.2646957654,122.8,105.8196666628,-1.92,105.8370835418,3.8696666628000003,0,3.8696666628000003,101.95,-1.92,101.9680778479,130.55
2021-11-18 18:30:00,4.6321111065,0.0,4.6321111065,4.6321111065,0,4.6321111065,0.0,0.0,0.0,130.42,103.4221111065,-0.03,103.4221154576,4.6321111065,0,4.6321111065,98.79,-0.03,98.7900045551,122.72,103.1421111065,-2.95,103.1842894219,4.6321111065,0,4.6321111065,98.51,-2.95,98.5541607442,130.47
2021-11-18 19:00:00,4.6905555509,0.0,4.6905555509,4.6905555509,0,4.6905555509,0.0,0.0,0.0,130.54,100.4705555509,-1.32,100.4792263739,4.6905555509,0,4.6905555509,95.78,-1.32,95.7890954128,122.97,100.1905555509,-4.27,100.2815053816,4.6905555509,0,4.6905555509,95.5,-4.27,95.5954125468,130.73
2021-11-18 19:30:00,3.3727777744000003,0.0,3.3727777744000003,3.3727777744000003,0,3.3727777744000003,0.0,0.0,0.0,131.06,97.3027777744,-2.61,97.3377761335,3.3727777744000003,0,3.3727777744000003,93.93,-2.61,93.9662545811,123.7,97.0427777744,-5.59,97.2036461156,3.3727777744000003,0,3.3727777744000003,93.67,-5.59,93.8366506222,131.44
2021-11-18 20:00:00,3.4853333298,0.0,3.4853333298,3.4853333298,0,3.4853333298,0.0,0.0,0.0,131.51,93.1553333298,-2.33,93.184467739,3.4853333298,0,3.4853333298,89.67,-2.33,89.7002664433,124.35,92.8853333298,-5.36,93.0398556953,3.4853333298,0,3.4853333298,89.4,-5.36,89.5605359519,132.04
2021-11-18 20:30:00,3.8176666627999998,0.0,3.8176666627999998,3.8176666627999998,0,3.8176666627999998,0.0,0.0,0.0,132.1,88.5676666628,-9.04,89.0278224944,3.8176666627999998,0,3.8176666627999998,84.75,-9.04,85.2307696786,124.95,88.4076666628,3.61,88.4813405457,3.8176666627999998,0,3.8176666627999998,84.59,3.61,84.6669959311,132.66
2021-11-18 21:00:00,2.022999998,0.0,2.022999998,2.022999998,0,2.022999998,0.0,0.0,0.0,131.92,82.942999998,-18.85,85.0580022612,2.022999998,0,2.022999998,80.92,-18.85,83.0865145496,123.9,82.892999998,7.46,83.2280063961,2.022999998,0,2.022999998,80.87,7.46,81.2133517348,131.56
2021-11-18 21:30:00,2.0354444424,0.0,2.0354444424,2.0354444424,0,2.0354444424,0.0,0.0,0.0,132.3,79.2454444424,-20.35,81.8166423466,2.0354444424,0,2.0354444424,77.21,-20.35,79.8467695026,123.9,79.2054444424,6.21,79.4485149598,2.0354444424,0,2.0354444424,77.17,6.21,77.4194613776,131.56
2021-11-18 22:00:00,2.0135555535,0.0,2.0135555535,2.0135555535,0,2.0135555535,0.0,0.0,0.0,132.72,74.8935555535,-21.47,77.9102404274,2.0135555535,0,2.0135555535,72.88,-21.47,75.9766760263,124.47,74.8835555535,4.95,75.046981234,2.0135555535,0,2.0135555535,72.87,4.95,73.0379312412,132.19
2021-11-18 22:30:00,2.0521111091,0.0,2.0521111091,2.0521111091,0,2.0521111091,0.0,0.0,0.0,132.29,67.3221111091,-21.56,70.6901707749,2.0521111091,0,2.0521111091,65.27,-21.56,68.7386827049,124.18,67.3321111091,4.88,67.5087222987,2.0521111091,0,2.0521111091,65.28,4.88,65.4621478413,131.89
2021-11-18 23:00:00,3.0461111081,0.0,3.0461111081,3.0461111081,0,3.0461111081,0.0,0.0,0.0,132.29,61.1961111081,-22.22,65.1052410698,3.0461111081,0,3.0461111081,58.15,-22.22,62.2507100361,124.18,61.2361111081,4.28,61.3855007607,3.0461111081,0,3.0461111081,58.19,4.28,58.3471893068,131.96
2021-11-18 23:30:00,4.010999996,0.0,4.010999996,4.010999996,0,4.010999996,0.0,0.0,0.0,132.29,55.880999996,-22.84,60.3684666076,4.010999996,0,4.010999996,51.87,-22.84,56.6759428682,124.39,55.950999996,3.61,56.0673389823,4.010999996,0,4.010999996,51.94,3.61,52.0653022655,132.11
2021-11-19 00:00:00,2.1652222201,0.0,2.1652222201,2.1652222201,0,2.1652222201,0.0,0.0,0.0,132.22,53.3752222201,-22.78,58.0331176747,2.1652222201,0,2.1652222201,51.21,-22.78,56.0481266413,124.39,53.4452222201,3.73,53.5752244806,2.1652222201,0,2.1652222201,51.28,3.73,51.4154772418,132.11
2021-11-19 00:30:00,4.0918888848,0.0,4.0918888848,4.0918888848,0,4.0918888848,0.0,0.0,0.0,132.36,59.2518888848,-19.71,62.4441385273,4.0918888848,0,4.0918888848,55.16,-19.71,58.5756749854,124.5,59.2818888848,6.44,59.6306628317,4.0918888848,0,4.0918888848,55.19,6.44,55.5644643635,132.22
2021-11-19 01:00:00,2.742777775,0.0,2.742777775,2.742777775,0,2.742777775,0.0,0.0,0.0,131.8,59.622777775,-19.41,62.7026612642,2.742777775,0,2.742777775,56.88,-19.41,60.1006031584,123.62,59.662777775,6.61,60.0278198158,2.742777775,0,2.742777775,56.92,6.61,57.3025173967,131.33
2021-11-19 01:30:00,2.8201111083,0.0,2.8201111083,2.8201111083,0,2.8201111083,0.0,0.0,0.0,131.56,58.1101111083,-19.69,61.3553674345,2.8201111083,0,2.8201111083,55.29,-19.69,58.6913980069,123.35,58.1501111083,6.52,58.5144924092,2.8201111083,0,2.8201111083,55.33,6.52,55.7128288637,131.07
2021-11-19 02:00:00,2.809777775,0.0,2.809777775,2.809777775,0,2.809777775,0.0,0.0,0.0,132.0,55.989777775,-19.87,59.4110437149,2.809777775,0,2.809777775,53.18,-19.87,56.7708490336,123.82,56.039777775,6.47,56.4120341157,2.809777775,0,2.809777775,53.23,6.47,53.621766103,131.55
2021-11-19 02:30:00,2.7975555528,0.0,2.7975555528,2.7975555528,0,2.7975555528,0.0,0.0,0.0,132.26,55.0775555528,-20.1,58.6305988855,2.7975555528,0,2.7975555528,52.28,-20.1,56.0107882466,124.08,55.1175555528,6.32,55.4787106025,2.7975555528,0,2.7975555528,52.32,6.32,52.7003301697,131.83
2021-11-19 03:00:00,2.7489999973,0.0,2.7489999973,2.7489999973,0,2.7489999973,0.0,0.0,0.0,132.45,53.6289999973,-20.2,57.3071517413,2.7489999973,0,2.7489999973,50.88,-20.2,54.7431676102,124.31,53.6889999973,6.38,54.0667469033,2.7489999973,0,2.7489999973,50.94,6.38,51.3379781448,132.05
2021-11-19 03:30:00,2.7148888862,0.0,2.7148888862,2.7148888862,0,2.7148888862,0.0,0.0,0.0,132.88,51.8848888862,-21.39,56.1210637348,2.7148888862,0,2.7148888862,49.17,-21.39,53.6210872698,124.69,51.9548888862,5.34,52.2285944591,2.7148888862,0,2.7148888862,49.24,5.34,49.5287108655,132.43
2021-11-19 04:00:00,2.7572222195,0.0,2.7572222195,2.7572222195,0,2.7572222195,0.0,0.0,0.0,133.11,50.5572222195,-21.88,55.0887204294,2.7572222195,0,2.7572222195,47.8,-21.88,52.5697099098,125.01,50.6372222195,5.0,50.8834774176,2.7572222195,0,2.7572222195,47.88,5.0,48.1403614444,132.79
2021-11-19 04:30:00,4.337333329,0.0,4.337333329,4.337333329,0,4.337333329,0.0,0.0,0.0,133.42,50.067333329,-22.14,54.7441089678,4.337333329,0,4.337333329,45.73,-22.14,50.8076027775,125.4,50.147333329,4.67,50.3643121665,4.337333329,0,4.337333329,45.81,4.67,46.047421209,133.15
2021-11-19 05:00:00,3.5373333298,0.0,3.5373333298,3.5373333298,0,3.5373333298,0.0,0.0,0.0,133.2,49.7373333298,-22.2,54.466892024,3.5373333298,0,3.5373333298,46.2,-22.2,51.256999522,125.24,49.8173333298,4.57,50.0265089737,3.5373333298,0,3.5373333298,46.28,4.57,46.5050889688,133.01
2021-11-19 05:30:00,3.5937777742,0.0,3.5937777742,3.5937777742,0,3.5937777742,0.0,0.0,0.0,133.2,51.3337777742,-22.03,55.8612355804,3.5937777742,0,3.5937777742,47.74,-22.03,52.5778327815,125.24,51.4037777742,4.46,51.5968988357,3.5937777742,0,3.5937777742,47.81,4.46,48.0175769901,133.01
2021-11-19 06:00:00,2.7871111083,0.0,2.7871111083,2.7871111083,0,2.7871111083,0.0,0.0,0.0,132.39,53.7471111083,-21.54,57.9027076439,2.7871111083,0,2.7871111083,50.96,-21.54,55.3253395832,124.45,53.8071111083,4.83,54.0234588473,2.7871111083,0,2.7871111083,51.02,4.83,51.2481150873,132.19
2021-11-19 06:30:00,2.6722222196,0.0,2.6722222196,2.6722222196,0,2.6722222196,0.0,0.0,0.0,132.19,61.7922222196,-19.24,64.7182843316,2.6722222196,0,2.6722222196,59.12,-19.24,62.1719550923,124.21,61.8022222196,6.9,62.1862096552,2.6722222196,0,2.6722222196,59.13,6.9,59.5312262598,131.96
2021-11-19 07:00:00,2.6014444418,0.0,2.6014444418,2.6014444418,0,2.6014444418,0.0,0.0,0.0,131.86,70.6214444418,-16.68,72.5645286283,2.6014444418,0,2.6014444418,68.02,-16.68,70.0352968152,123.53,70.5914444418,9.23,71.192309475,2.6014444418,0,2.6014444418,67.99,9.23,68.6136502454,131.32
2021-11-19 07:30:00,2.4899999975,0.0,2.4899999975,2.4899999975,0,2.4899999975,0.0,0.0,0.0,131.51,79.7799999975,-19.85,82.2123524758,2.4899999975,0,2.4899999975,77.29,-19.85,79.798286949,122.84,79.7099999975,5.92,79.9295345889,2.4899999975,0,2.4899999975,77.22,5.92,77.4465932111,130.66
2021-11-19 08:00:00,2.542555553,0.0,2.542555553,2.542555553,0,2.542555553,0.0,0.0,0.0,130.76,84.632555553,-20.12,86.9912861121,2.542555553,0,2.542555553,82.09,-20.12,84.5197166346,122.37,84.562555553,5.71,84.7551172594,2.542555553,0,2.542555553,82.02,5.71,82.2185167709,130.19
2021-11-19 08:30:00,3.2285555523,0.0,3.2285555523,3.2285555523,0,3.2285555523,0.0,0.0,0.0,130.76,86.2585555523,-21.42,88.8783145991,3.2285555523,0,3.2285555523,83.03,-21.42,85.7484536304,122.37,86.2085555523,4.46,86.3238475186,3.2285555523,0,3.2285555523,82.98,4.46,83.0997713595,130.19
2021-11-19 09:00:00,5.5332222167000005,0.0,5.5332222167000005,5.5332222167000005,0,5.5332222167000005,0.0,0.0,0.0,130.76,86.6332222167,-21.66,89.2998924504,5.5332222167000005,0,5.5332222167000005,81.1,-21.66,83.9426327917,122.46,86.5732222167,4.25,86.6774786492,5.5332222167000005,0,5.5332222167000005,81.04,4.25,81.1513653613,130.33
2021-11-19 09:30:00,6.5238888824,0.0,6.5238888824,6.5238888824,0,6.5238888824,0.0,0.0,0.0,130.76,86.8238888824,-21.45,89.434278555,6.5238888824,0,6.5238888824,80.3,-21.45,83.1155370554,122.57,86.7638888824,4.46,86.8784438972,6.5238888824,0,6.5238888824,80.24,4.46,80.3638550593,130.33
2021-11-19 10:00:00,6.0202222162,0.0,6.0202222162,6.0202222162,0,6.0202222162,0.0,0.0,0.0,130.88,84.0002222162,-20.93,86.5684829044,6.0202222162,0,6.0202222162,77.98,-20.93,80.7399857567,122.57,83.9702222162,4.97,84.117174935,6.0202222162,0,6.0202222162,77.95,4.97,78.1082799708,130.49
2021-11-19 10:30:00,7.2095555483,0.0,7.2095555483,7.2095555483,0,7.2095555483,0.0,0.0,0.0,130.99,82.6995555483,-21.57,85.4662587686,7.2095555483,0,7.2095555483,75.49,-21.57,78.5111775482,122.75,82.6695555483,4.48,82.7908558632,7.2095555483,0,7.2095555483,75.46,4.48,75.5928700342,130.54
2021-11-19 11:00:00,8.6795555469,0.0,8.6795555469,8.6795555469,0,8.6795555469,0.0,0.0,0.0,131.34,80.0295555469,-21.4,82.8413529648,8.6795555469,0,8.6795555469,71.35,-21.4,74.4901503556,123.21,80.0395555469,4.76,80.1809706361,8.6795555469,0,8.6795555469,71.36,4.76,71.5185794042,131.02
2021-11-19 11:30:00,9.7583333236,0.0,9.7583333236,9.7583333236,0,9.7583333236,0.0,0.0,0.0,131.62,79.3883333236,-21.71,82.3032901402,9.7583333236,0,9.7583333236,69.63,-21.71,72.9360061972,123.41,79.3983333236,4.45,79.5229390463,9.7583333236,0,9.7583333236,69.64,4.45,69.7820327878,131.26
2021-11-19 12:00:00,9.3955555462,0.0,9.3955555462,9.3955555462,0,9.3955555462,0.0,0.0,0.0,131.62,78.7255555462,-21.62,81.6402933364,9.3955555462,0,9.3955555462,69.33,-21.62,72.6228152856,123.41,78.7155555462,4.53,78.8457962414,9.3955555462,0,9.3955555462,69.32,4.53,69.4678580352,131.26
2021-11-19 12:30:00,8.1509999918,0.0,8.1509999918,8.1509999918,0,8.1509999918,0.0,0.0,0.0,131.37,83.2709999918,-21.86,86.0925028074,8.1509999918,0,8.1509999918,75.12,-21.86,78.2360147247,123.19,83.2509999918,4.23,83.3583942962,8.1509999918,0,8.1509999918,75.1,4.23,75.2190328308,131.01
2021-11-19 13:00:00,6.7242222155,0.0,6.7242222155,6.7242222155,0,6.7242222155,0.0,0.0,0.0,131.37,85.5542222155,-22.35,88.425377799,6.7242222155,0,6.7242222155,78.83,-22.35,81.9371185727,123.19,85.5142222155,3.73,85.5955320161,6.7242222155,0,6.7242222155,78.79,3.73,78.8782416133,131.01
2021-11-19 13:30:00,7.8787777699,0.0,7.8787777699,7.8787777699,0,7.8787777699,0.0,0.0,0.0,131.24,81.8087777699,-24.16,85.3017099489,7.8787777699,0,7.8787777699,73.93,-24.16,77.7775706743,123.19,81.8087777699,2.09,81.8354704282,7.8787777699,0,7.8787777699,73.93,2.09,73.9595362343,130.93
2021-11-19 14:00:00,10.0114444344,0.0,10.0114444344,10.0114444344,0,10.0114444344,0.0,0.0,0.0,131.48,81.6414444344,-25.15,85.427442601,10.0114444344,0,10.0114444344,71.63,-25.15,75.9169243318,123.6,81.6314444344,1.19,81.6401177146,10.0114444344,0,10.0114444344,71.62,1.19,71.6298855227,131.41
2021-11-19 14:30:00,9.9369999901,0.0,9.9369999901,9.9369999901,0,9.9369999901,0.0,0.0,0.0,131.65,80.9669999901,-26.18,85.0943446264,9.9369999901,0,9.9369999901,71.03,-26.18,75.7010785921,123.84,80.9469999901,0.21,80.9472723901,9.9369999901,0,9.9369999901,71.01,0.21,71.010310519,131.6
2021-11-19 15:00:00,9.1208888798,0.0,9.1208888798,9.1208888798,0,9.1208888798,0.0,0.0,0.0,131.65,81.3608888798,-26.14,85.4569706888,9.1208888798,0,9.1208888798,72.24,-26.14,76.823936374,124.01,81.3508888798,0.27,81.3513369376,9.1208888798,0,9.1208888798,72.23,0.27,72.2305046362,131.78
2021-11-19 15:30:00,8.6016666581,0.0,8.6016666581,8.6016666581,0,8.6016666581,0.0,0.0,0.0,131.65,82.1716666581,-26.28,86.2717868214,8.6016666581,0,8.6016666581,73.57,-26.28,78.122873091,124.01,82.1416666581,-0.03,82.1416721364,8.6016666581,0,8.6016666581,73.54,-0.03,73.5400061191,131.78
2021-11-19 16:00:00,9.303666292599999,0.0,9.303666292599999,9.303666292599999,0,9.303666292599999,0.0,0.0,0.0,131.32,85.0736662926,-25.41,88.7873684511,9.303666292599999,0,9.303666292599999,75.77,-25.41,79.9172134149,123.73,85.0536662926,0.76,85.0570617281,9.303666292599999,0,9.303666292599999,75.75,0.76,75.7538124453,131.51
2021-11-19 16:30:00,12.1139957787,0.0,12.1139957787,12.1139957787,0,12.1139957787,0.0,0.0,0.0,131.06,91.5539957787,-24.24,94.7085621422,12.1139957787,0,12.1139957787,79.44,-24.24,83.055952225,123.11,91.4939957787,1.8399999999999999,91.5124956689,12.1139957787,0,12.1139957787,79.38,1.8399999999999999,79.4013224071,130.93
2021-11-19 17:00:00,9.1638875751,0.0,9.1638875751,9.1638875751,0,9.1638875751,0.0,0.0,0.0,131.06,97.2638875751,-10.47,97.8257876341,9.1638875751,0,9.1638875751,88.1,-10.47,88.7199577322,123.11,97.0638875751,-1.51,97.0756322215,9.1638875751,0,9.1638875751,87.9,-1.51,87.9129688954,130.93
2021-11-19 17:30:00,6.4998222157,0.0,6.4998222157,6.4998222157,0,6.4998222157,0.0,0.0,0.0,130.52,102.8198222157,0.08,102.8198533381,6.4998222157,0,6.4998222157,96.32,0.08,96.3200332226,122.8,102.5398222157,-2.84,102.5791437868,6.4998222157,0,6.4998222157,96.04,-2.84,96.0819816615,130.66
2021-11-19 18:00:00,5.4548888834,0.0,5.4548888834,5.4548888834,0,5.4548888834,0.0,0.0,0.0,130.6,103.6048888834,0.24,103.6051668622,5.4548888834,0,5.4548888834,98.15,0.24,98.150293428,122.94,103.3148888834,-2.67,103.3493839604,5.4548888834,0,5.4548888834,97.86,-2.67,97.896417197,130.81
2021-11-19 18:30:00,4.5144444399,0.0,4.5144444399,4.5144444399,0,4.5144444399,0.0,0.0,0.0,130.51,100.1844444399,-0.9,100.1884869021,4.5144444399,0,4.5144444399,95.67,-0.9,95.6742332083,122.86,99.9044444399,-3.84,99.9782157215,4.5144444399,0,4.5144444399,95.39,-3.84,95.4672598329,130.67
2021-11-19 19:00:00,2.9846666637,0.0,2.9846666637,2.9846666637,0,2.9846666637,0.0,0.0,0.0,130.61,97.7546666637,-1.8599999999999999,97.7723603813,2.9846666637,0,2.9846666637,94.77,-1.8599999999999999,94.7882508542,123.08,97.4946666637,-4.8100000000000005,97.6132477068,2.9846666637,0,2.9846666637,94.51,-4.8100000000000005,94.632321117,130.91
2021-11-19 19:30:00,3.6579999963,0.0,3.6579999963,3.6579999963,0,3.6579999963,0.0,0.0,0.0,130.88,93.6079999963,-3.51,93.6737837568,3.6579999963,0,3.6579999963,89.95,-3.51,90.0184569963,123.8,93.3379999963,-6.48,93.5626669314,3.6579999963,0,3.6579999963,89.68,-6.48,89.913807616,131.62
2021-11-19 20:00:00,2.8744444416,0.0,2.8744444416,2.8744444416,0,2.8744444416,0.0,0.0,0.0,130.88,90.2444444416,-4.61,90.36211514,2.8744444416,0,2.8744444416,87.37,-4.61,87.4915367336,123.8,90.0044444416,-7.6,90.3247475459,2.8744444416,0,2.8744444416,87.13,-7.6,87.4608306615,131.62
2021-11-19 20:30:00,4.1662222181,0.0,4.1662222181,4.1662222181,0,4.1662222181,0.0,0.0,0.0,131.26,86.1762222181,-14.71,87.4226822728,4.1662222181,0,4.1662222181,82.01,-14.71,83.3188106012,124.29,86.0262222181,-4.7,86.1545176361,4.1662222181,0,4.1662222181,81.86,-4.7,81.9948144702,132.06
2021-11-19 21:00:00,3.5824444409,0.0,3.5824444409,3.5824444409,0,3.5824444409,0.0,0.0,0.0,131.26,79.1724444409,-26.15,83.379244772,3.5824444409,0,3.5824444409,75.59,-26.15,79.985439925,124.01,79.1524444409,0.05,79.1524602332,3.5824444409,0,3.5824444409,75.57,0.05,75.570016541,131.77
2021-11-19 21:30:00,2.8936666638,0.0,2.8936666638,2.8936666638,0,2.8936666638,0.0,0.0,0.0,131.26,74.1836666638,-26.86,78.896615895,2.8936666638,0,2.8936666638,71.29,-26.86,76.1821744242,123.6,74.1936666638,-0.46,74.1950926478,2.8936666638,0,2.8936666638,71.3,-0.46,71.3014838555,131.34
2021-11-19 22:00:00,3.4869999965,0.0,3.4869999965,3.4869999965,0,3.4869999965,0.0,0.0,0.0,131.65,71.5969999965,-27.02,76.5258832585,3.4869999965,0,3.4869999965,68.11,-27.02,73.273818653,123.99,71.5969999965,-0.53,71.598961644,3.4869999965,0,3.4869999965,68.11,-0.53,68.1120620742,131.83
2021-11-19 22:30:00,2.8879999971,0.0,2.8879999971,2.8879999971,0,2.8879999971,0.0,0.0,0.0,131.84,67.0579999971,-23.03,70.9024418734,2.8879999971,0,2.8879999971,64.17,-23.03,68.1774874867,124.32,67.0879999971,3.22,67.1652301687,2.8879999971,0,2.8879999971,64.2,3.22,64.2807000584,132.06
2021-11-19 23:00:00,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,131.72,62.8486666638,-23.83,67.2147588065,2.8886666638,0,2.8886666638,59.96,-23.83,64.5218606365,123.85,62.8786666638,2.32,62.921451997,2.8886666638,0,2.8886666638,59.99,2.32,60.0348440491,131.59
2021-11-19 23:30:00,2.9187777749,0.0,2.9187777749,2.9187777749,0,2.9187777749,0.0,0.0,0.0,131.32,61.5887777749,-24.87,66.4205875298,2.9187777749,0,2.9187777749,58.67,-24.87,63.723510575,123.56,61.6087777749,1.4100000000000001,61.6249105388,2.9187777749,0,2.9187777749,58.69,1.4100000000000001,58.706934854400004,131.32
2021-11-20 00:00:00,2.8394444416,0.0,2.8394444416,2.8394444416,0,2.8394444416,0.0,0.0,0.0,131.55,60.6894444416,-25.78,65.9379789395,2.8394444416,0,2.8394444416,57.85,-25.78,63.334279028,123.9,60.7294444416,0.55,60.7319349452,2.8394444416,0,2.8394444416,57.89,0.55,57.8926126548,131.63
2021-11-20 00:30:00,2.842888886,0.0,2.842888886,2.842888886,0,2.842888886,0.0,0.0,0.0,131.63,63.902888886,-24.82,68.5537133056,2.842888886,0,2.842888886,61.06,-24.82,65.91172885,124.11,63.912888886,1.02,63.9210275712,2.842888886,0,2.842888886,61.07,1.02,61.0785175,131.81
2021-11-20 01:00:00,3.9375555516,0.0,3.9375555516,3.9375555516,0,3.9375555516,0.0,0.0,0.0,130.4,64.2175555516,-24.37,68.6861801313,3.9375555516,0,3.9375555516,60.28,-24.37,65.0198069822,122.78,64.2275555516,1.4100000000000001,64.2430306892,3.9375555516,0,3.9375555516,60.29,1.4100000000000001,60.306485555,130.52
2021-11-20 01:30:00,3.5409999965,0.0,3.5409999965,3.5409999965,0,3.5409999965,0.0,0.0,0.0,130.26,60.6609999965,-24.29,65.3434083942,3.5409999965,0,3.5409999965,57.12,-24.29,62.0701095536,122.54,60.7009999965,1.52,60.7200280021,3.5409999965,0,3.5409999965,57.16,1.52,57.1802063655,130.28
2021-11-20 02:00:00,2.8159999972,0.0,2.8159999972,2.8159999972,0,2.8159999972,0.0,0.0,0.0,130.36,58.3859999972,-24.87,63.4621296182,2.8159999972,0,2.8159999972,55.57,-24.87,60.8813748202,122.61,58.4059999972,1.07,58.415800394,2.8159999972,0,2.8159999972,55.59,1.07,55.6002967618,130.4
2021-11-20 02:30:00,3.4771111076,0.0,3.4771111076,3.4771111076,0,3.4771111076,0.0,0.0,0.0,130.66,57.5671111076,-25.23,62.8532034289,3.4771111076,0,3.4771111076,54.09,-25.23,59.6848473233,123.04,57.6171111076,0.74,57.6218629722,3.4771111076,0,3.4771111076,54.14,0.74,54.1450570228,130.81
2021-11-20 03:00:00,2.8324444416,0.0,2.8324444416,2.8324444416,0,2.8324444416,0.0,0.0,0.0,130.78,55.7524444416,-25.49,61.3031415281,2.8324444416,0,2.8324444416,52.92,-25.49,58.7389691772,123.13,55.8024444416,0.58,55.8054585651,2.8324444416,0,2.8324444416,52.97,0.58,52.9731752871,130.96
2021-11-20 03:30:00,2.7698888861,0.0,2.7698888861,2.7698888861,0,2.7698888861,0.0,0.0,0.0,130.94,52.4498888861,-25.26,58.2156202764,2.7698888861,0,2.7698888861,49.68,-25.26,55.7330243213,123.38,52.5298888861,1.11,52.5416151863,2.7698888861,0,2.7698888861,49.76,1.11,49.7723788863,131.18
2021-11-20 04:00:00,2.8284444416000003,0.0,2.8284444416000003,2.8284444416000003,0,2.8284444416000003,0.0,0.0,0.0,131.86,48.5184444416,-25.06,54.6080859492,2.8284444416000003,0,2.8284444416000003,45.69,-25.06,52.1112243188,124.31,48.5984444416,1.29,48.6155623452,2.8284444416000003,0,2.8284444416000003,45.77,1.29,45.7881753294,132.09
2021-11-20 04:30:00,2.8152222194,0.0,2.8152222194,2.8152222194,0,2.8152222194,0.0,0.0,0.0,131.86,47.9552222194,-24.81,53.992957301,2.8152222194,0,2.8152222194,45.14,-24.81,51.5087924533,124.21,48.0452222194,1.6099999999999999,48.0721902779,2.8152222194,0,2.8152222194,45.23,1.6099999999999999,45.2586455829,131.97
2021-11-20 05:00:00,2.8624444416,0.0,2.8624444416,2.8624444416,0,2.8624444416,0.0,0.0,0.0,132.07,48.2524444416,-22.25,53.1353074197,2.8624444416,0,2.8624444416,45.39,-22.25,50.5501196833,124.35,48.3324444416,4.06,48.5026678204,2.8624444416,0,2.8624444416,45.47,4.06,45.6508981292,132.13
2021-11-20 05:30:00,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,132.19,48.9486666638,-22.15,53.727036659,2.8886666638,0,2.8886666638,46.06,-22.15,51.1091586704,124.23,49.0286666638,4.07,49.1973073941,2.8886666638,0,2.8886666638,46.14,4.07,46.3191591029,131.97
2021-11-20 06:00:00,2.8673333305,0.0,2.8673333305,2.8673333305,0,2.8673333305,0.0,0.0,0.0,131.91,50.0973333305,-21.77,54.6230327501,2.8673333305,0,2.8673333305,47.23,-21.77,52.0058246738,123.96,50.1673333305,4.25,50.3470340089,2.8673333305,0,2.8673333305,47.3,4.25,47.4905516919,131.7
2021-11-20 06:30:00,4.6172222176,0.0,4.6172222176,4.6172222176,0,4.6172222176,0.0,0.0,0.0,131.32,53.8572222176,-20.85,57.7522543716,4.6172222176,0,4.6172222176,49.24,-20.85,53.4724237341,123.31,53.9172222176,5.08,54.1560084539,4.6172222176,0,4.6172222176,49.3,5.08,49.5610371159,131.12
2021-11-20 07:00:00,4.4419999956,0.0,4.4419999956,4.4419999956,0,4.4419999956,0.0,0.0,0.0,131.22,56.4419999956,-20.01,59.8840501594,4.4419999956,0,4.4419999956,52.0,-20.01,55.7171436813,123.14,56.4819999956,5.92,56.7913965623,4.4419999956,0,4.4419999956,52.04,5.92,52.3756431941,130.95
2021-11-20 07:30:00,4.9813333284,0.0,4.9813333284,4.9813333284,0,4.9813333284,0.0,0.0,0.0,131.22,59.9813333284,-18.96,62.9066129103,4.9813333284,0,4.9813333284,55.0,-18.96,58.176297579,123.14,60.0213333284,6.8,60.4053015431,4.9813333284,0,4.9813333284,55.04,6.8,55.4584673427,130.95
2021-11-20 08:00:00,3.3302222189,0.0,3.3302222189,3.3302222189,0,3.3302222189,0.0,0.0,0.0,130.92,63.6202222189,-17.64,66.0204686077,3.3302222189,0,3.3302222189,60.29,-17.64,62.8176225274,122.62,63.6402222189,8.04,64.1460792572,3.3302222189,0,3.3302222189,60.31,8.04,60.8435510141,130.45
2021-11-20 08:30:00,2.9646666637,0.0,2.9646666637,2.9646666637,0,2.9646666637,0.0,0.0,0.0,130.92,68.2946666637,-21.19,71.506486382,2.9646666637,0,2.9646666637,65.33,-21.19,68.6806013369,122.39,68.2946666637,4.61,68.4500810424,2.9646666637,0,2.9646666637,65.33,4.61,65.4924499465,130.22
2021-11-20 09:00:00,3.3618888855,0.0,3.3618888855,3.3618888855,0,3.3618888855,0.0,0.0,0.0,130.72,73.0518888855,-21.73,76.2152961665,3.3618888855,0,3.3618888855,69.69,-21.73,72.9992397221,122.54,73.0518888855,4.15,73.1696724726,3.3618888855,0,3.3618888855,69.69,4.15,69.8134557231,130.38
2021-11-20 09:30:00,5.6674444388000005,0.0,5.6674444388000005,5.6674444388000005,0,5.6674444388000005,0.0,0.0,0.0,130.85,78.2574444388,-21.42,81.1359600306,5.6674444388000005,0,5.6674444388000005,72.59,-21.42,75.6843742129,122.73,78.2374444388,4.61,78.3731447137,5.6674444388000005,0,5.6674444388000005,72.57,4.61,72.7162774075,130.53
