Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-20 10:00:00,5.1412222171,0.0,5.1412222171,5.1412222171,0,5.1412222171,0.0,0.0,0.0,131.28,78.2312222171,-21.32,81.0843174084,5.1412222171,0,5.1412222171,73.09,-21.32,76.1360000263,123.09,78.2212222171,4.7,78.3622970894,5.1412222171,0,5.1412222171,73.08,4.7,73.2309797831,130.95
2021-11-20 10:30:00,5.6655555499,0.0,5.6655555499,5.6655555499,0,5.6655555499,0.0,0.0,0.0,131.28,78.5355555499,-21.24,81.3570592237,5.6655555499,0,5.6655555499,72.87,-21.24,75.9024011478,123.09,78.5255555499,4.82,78.6733453872,5.6655555499,0,5.6655555499,72.86,4.82,73.0192577338,130.95
2021-11-20 11:00:00,5.9341111052,0.0,5.9341111052,5.9341111052,0,5.9341111052,0.0,0.0,0.0,131.45,78.0341111052,-21.4,80.9152797435,5.9341111052,0,5.9341111052,72.1,-21.4,75.2088425652,123.24,78.0241111052,4.69,78.1649410782,5.9341111052,0,5.9341111052,72.09,4.69,72.2423989081,131.03
2021-11-20 11:30:00,7.1739999928,0.0,7.1739999928,7.1739999928,0,7.1739999928,0.0,0.0,0.0,131.45,77.7539999928,-21.52,80.6771027918,7.1739999928,0,7.1739999928,70.58,-21.52,73.7878499483,123.24,77.7539999928,4.64,77.8923238508,7.1739999928,0,7.1739999928,70.58,4.64,70.7323546901,131.03
2021-11-20 12:00:00,7.0231111041,0.0,7.0231111041,7.0231111041,0,7.0231111041,0.0,0.0,0.0,131.61,77.5631111041,-21.78,80.5630473862,7.0231111041,0,7.0231111041,70.54,-21.78,73.8258762224,123.42,77.5631111041,4.38,77.686682283,7.0231111041,0,7.0231111041,70.54,4.38,70.6758516043,131.25
2021-11-20 12:30:00,8.0953333252,0.0,8.0953333252,8.0953333252,0,8.0953333252,0.0,0.0,0.0,131.68,74.6753333252,-22.92,78.113582732,8.0953333252,0,8.0953333252,66.58,-22.92,70.4146490441,123.52,74.6953333252,3.36,74.7708661216,8.0953333252,0,8.0953333252,66.6,3.36,66.6847028935,131.25
2021-11-20 13:00:00,10.514555545,0.0,10.514555545,10.514555545,0,10.514555545,0.0,0.0,0.0,131.68,75.004555545,-23.89,78.7173135499,10.514555545,0,10.514555545,64.49,-23.89,68.7727576879,123.74,75.024555545,2.44,75.0642227345,10.514555545,0,10.514555545,64.51,2.44,64.5561282916,131.55
2021-11-20 13:30:00,8.2529999917,0.0,8.2529999917,8.2529999917,0,8.2529999917,0.0,0.0,0.0,131.76,80.4029999917,-22.65,83.5324183038,8.2529999917,0,8.2529999917,72.15,-22.65,75.6217230695,123.95,80.4029999917,3.5700000000000003,80.4822173382,8.2529999917,0,8.2529999917,72.15,3.5700000000000003,72.2382682517,131.73
2021-11-20 14:00:00,6.4285555491,0.0,6.4285555491,6.4285555491,0,6.4285555491,0.0,0.0,0.0,131.62,78.9485555491,-23.55,82.3861452144,6.4285555491,0,6.4285555491,72.52,-23.55,76.247969809,123.61,78.9385555491,2.75,78.9864422049,6.4285555491,0,6.4285555491,72.51,2.75,72.5621292411,131.37
2021-11-20 14:30:00,5.3778888835,0.0,5.3778888835,5.3778888835,0,5.3778888835,0.0,0.0,0.0,131.62,79.6278888835,-24.1,83.1950160048,5.3778888835,0,5.3778888835,74.25,-24.1,78.063259604,123.75,79.6178888835,2.35,79.6525626095,5.3778888835,0,5.3778888835,74.24,2.35,74.2771842493,131.48
2021-11-20 15:00:00,4.3671111067,0.0,4.3671111067,4.3671111067,0,4.3671111067,0.0,0.0,0.0,132.03,80.4471111067,-24.02,83.9565249723,4.3671111067,0,4.3671111067,76.08,-24.02,79.7817447791,124.24,80.4171111067,2.52,80.4565855524,4.3671111067,0,4.3671111067,76.05,2.52,76.0917400248,131.97
2021-11-20 15:30:00,3.8158888851,0.0,3.8158888851,3.8158888851,0,3.8158888851,0.0,0.0,0.0,132.24,81.6658888851,-24.05,85.1335416119,3.8158888851,0,3.8158888851,77.85,-24.05,81.4802123218,124.44,81.6458888851,2.39,81.6808623353,3.8158888851,0,3.8158888851,77.83,2.39,77.8666873573,132.11
2021-11-20 16:00:00,3.8405555517,0.0,3.8405555517,3.8405555517,0,3.8405555517,0.0,0.0,0.0,132.24,83.1405555517,-23.33,86.3518435093,3.8405555517,0,3.8405555517,79.3,-23.33,82.6606248464,124.24,83.0905555517,3.06,83.1468822139,3.8405555517,0,3.8405555517,79.25,3.06,79.3090543381,131.96
2021-11-20 16:30:00,6.3201111048,0.0,6.3201111048,6.3201111048,0,6.3201111048,0.0,0.0,0.0,132.0,84.0601111048,-23.9,87.3917174505,6.3201111048,0,6.3201111048,77.74,-23.9,81.3309141717,124.0,84.0201111048,2.51,84.0575943628,6.3201111048,0,6.3201111048,77.7,2.51,77.7405306131,131.74
2021-11-20 17:00:00,9.2868888796,0.0,9.2868888796,9.2868888796,0,9.2868888796,0.0,0.0,0.0,132.0,90.3468888796,-22.45,93.0943759323,9.2868888796,0,9.2868888796,81.06,-22.45,84.111391024,124.07,90.2868888796,3.73,90.3639043178,9.2868888796,0,9.2868888796,81.0,3.73,81.0858366177,131.84
2021-11-20 17:30:00,6.9422222153,0.0,6.9422222153,6.9422222153,0,6.9422222153,0.0,0.0,0.0,131.49,98.8122222153,-20.53,100.9224264429,6.9422222153,0,6.9422222153,91.87,-20.53,94.1359538115,123.32,98.6822222153,5.31,98.8249820711,6.9422222153,0,6.9422222153,91.74,5.31,91.8935454752,131.11
2021-11-20 18:00:00,6.7083333266,0.0,6.7083333266,6.7083333266,0,6.7083333266,0.0,0.0,0.0,130.88,98.8383333266,-22.2,101.3008200104,6.7083333266,0,6.7083333266,92.13,-22.2,94.7669610149,122.5,98.7583333266,3.77,98.8302651087,6.7083333266,0,6.7083333266,92.05,3.77,92.1271697166,130.28
2021-11-20 18:30:00,5.4803333279,0.0,5.4803333279,5.4803333279,0,5.4803333279,0.0,0.0,0.0,130.98,95.0903333279,-23.52,97.9559181081,5.4803333279,0,5.4803333279,89.61,-23.52,92.6452508227,122.75,95.0103333279,2.58,95.0453567465,5.4803333279,0,5.4803333279,89.53,2.58,89.5671664172,130.52
2021-11-20 19:00:00,3.2301111079,0.0,3.2301111079,3.2301111079,0,3.2301111079,0.0,0.0,0.0,131.21,92.0501111079,-24.6,95.2805486706,3.2301111079,0,3.2301111079,88.82,-24.6,92.1637260531,123.13,91.9701111079,1.6400000000000001,91.9847320874,3.2301111079,0,3.2301111079,88.74,1.6400000000000001,88.7551530898,130.93
2021-11-20 19:30:00,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,131.47,87.0612222193,-26.11,90.8921807105,2.9712222193,0,2.9712222193,84.09,-26.11,88.0503276541,123.47,87.0112222193,0.4,87.012141636,2.9712222193,0,2.9712222193,84.04,0.4,84.0409519223,131.29
2021-11-20 20:00:00,2.9112222193,0.0,2.9112222193,2.9112222193,0,2.9112222193,0.0,0.0,0.0,132.0,83.6212222193,-26.64,87.7621695576,2.9112222193,0,2.9112222193,80.71,-26.64,84.9929038214,124.18,83.5812222193,-0.06,83.5812437552,2.9112222193,0,2.9112222193,80.67,-0.06,80.6700223131,131.97
2021-11-20 20:30:00,2.920888886,0.0,2.920888886,2.920888886,0,2.920888886,0.0,0.0,0.0,132.19,81.820888886,-27.41,86.2900107665,2.920888886,0,2.920888886,78.9,-27.41,83.5255535749,124.47,81.780888886,-1.02,81.7872495379,2.920888886,0,2.920888886,78.86,-1.02,78.8665962243,132.27
2021-11-20 21:00:00,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,131.52,78.3614444416,-28.38,83.3423084332,2.8614444415999998,0,2.8614444415999998,75.5,-28.38,80.6577609409,123.93,78.3414444416,-1.9100000000000001,78.3647243165,2.8614444415999998,0,2.8614444415999998,75.48,-1.9100000000000001,75.5041621369,131.71
2021-11-20 21:30:00,2.7779999972000002,0.0,2.7779999972000002,2.7779999972000002,0,2.7779999972000002,0.0,0.0,0.0,131.63,73.3079999972,-28.92,78.8062768033,2.7779999972000002,0,2.7779999972000002,70.53,-28.92,76.2289138057,124.17,73.3079999972,-2.36,73.3459778283,2.7779999972000002,0,2.7779999972000002,70.53,-2.36,70.5694728619,131.92
2021-11-20 22:00:00,2.8185555527,0.0,2.8185555527,2.8185555527,0,2.8185555527,0.0,0.0,0.0,131.86,68.6885555527,-23.5,72.5972979106,2.8185555527,0,2.8185555527,65.87,-23.5,69.9364490091,124.47,68.7085555527,2.93,68.7710004736,2.8185555527,0,2.8185555527,65.89,2.93,65.9551135243,132.25
2021-11-20 22:30:00,2.8111111083,0.0,2.8111111083,2.8111111083,0,2.8111111083,0.0,0.0,0.0,132.17,65.8611111083,-24.18,70.1595207824,2.8111111083,0,2.8111111083,63.05,-24.18,67.5275862148,124.23,65.8711111083,2.42,65.9155495968,2.8111111083,0,2.8111111083,63.06,2.42,63.1064180571,132.01
2021-11-20 23:00:00,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,132.57,64.9042222194,-25.5,69.7338372808,2.8442222194,0,2.8442222194,62.06,-25.5,67.0946614866,124.71,64.9242222194,1.25,64.9362543637,2.8442222194,0,2.8442222194,62.08,1.25,62.092583293,132.52
2021-11-20 23:30:00,2.8427777749,0.0,2.8427777749,2.8427777749,0,2.8427777749,0.0,0.0,0.0,132.73,63.5527777749,-23.63,67.8036316351,2.8427777749,0,2.8427777749,60.71,-23.63,65.1466115773,125.02,63.5827777749,3.09,63.6578175056,2.8427777749,0,2.8427777749,60.74,3.09,60.8185473355,132.8
2021-11-21 00:00:00,2.8487777749000003,0.0,2.8487777749000003,2.8487777749000003,0,2.8487777749000003,0.0,0.0,0.0,132.88,60.0687777749,-24.08,64.7155658507,2.8487777749000003,0,2.8487777749000003,57.22,-24.08,62.0803898184,125.02,60.0987777749,2.25,60.1408811878,2.8487777749000003,0,2.8487777749000003,57.25,2.25,57.2941969138,132.72
2021-11-21 00:30:00,2.910888886,0.0,2.910888886,2.910888886,0,2.910888886,0.0,0.0,0.0,131.81,62.770888886,-21.75,66.4322737194,2.910888886,0,2.910888886,59.86,-21.75,63.6889480208,124.05,62.780888886,4.15,62.9179029316,2.910888886,0,2.910888886,59.87,4.15,60.0136601117,131.81
2021-11-21 01:00:00,4.0776666626,0.0,4.0776666626,4.0776666626,0,4.0776666626,0.0,0.0,0.0,130.94,62.8976666626,-21.53,66.4805036954,4.0776666626,0,4.0776666626,58.82,-21.53,62.6365173042,122.91,62.9176666626,4.37,63.0692451062,4.0776666626,0,4.0776666626,58.84,4.37,59.002055049,130.72
2021-11-21 01:30:00,3.0706666636,0.0,3.0706666636,3.0706666636,0,3.0706666636,0.0,0.0,0.0,130.94,61.3306666636,-21.75,65.0731371105,3.0706666636,0,3.0706666636,58.26,-21.75,62.1875397487,122.83,61.3606666636,4.2,61.5042389873,3.0706666636,0,3.0706666636,58.29,4.2,58.4411165191,130.72
2021-11-21 02:00:00,3.0576666636,0.0,3.0576666636,3.0576666636,0,3.0576666636,0.0,0.0,0.0,131.07,59.6076666636,-22.38,63.6705451923,3.0576666636,0,3.0576666636,56.55,-22.38,60.8174884388,122.94,59.6476666636,3.73,59.7641785555,3.0576666636,0,3.0576666636,56.59,3.73,56.712793971,130.84
2021-11-21 02:30:00,3.0475555525,0.0,3.0475555525,3.0475555525,0,3.0475555525,0.0,0.0,0.0,131.46,58.5175555525,-22.62,62.7372991755,3.0475555525,0,3.0475555525,55.47,-22.62,59.9048019778,123.43,58.5475555525,3.62,58.6593612408,3.0475555525,0,3.0475555525,55.5,3.62,55.61793236,131.32
2021-11-21 03:00:00,3.0742222191,0.0,3.0742222191,3.0742222191,0,3.0742222191,0.0,0.0,0.0,131.79,56.7942222191,-23.0,61.27465771,3.0742222191,0,3.0742222191,53.72,-23.0,58.4366186565,123.79,56.8342222191,3.37,56.9340470655,3.0742222191,0,3.0742222191,53.76,3.37,53.8655223682,131.67
2021-11-21 03:30:00,3.0715555525,0.0,3.0715555525,3.0715555525,0,3.0715555525,0.0,0.0,0.0,132.09,52.7715555525,-23.08,57.5979467987,3.0715555525,0,3.0715555525,49.7,-23.08,54.7975948377,124.12,52.8315555525,3.26,52.9320400334,3.0715555525,0,3.0715555525,49.76,3.26,49.8666742424,131.98
2021-11-21 04:00:00,3.0587777747,0.0,3.0587777747,3.0587777747,0,3.0587777747,0.0,0.0,0.0,132.09,49.0687777747,-22.78,54.0987370676,3.0587777747,0,3.0587777747,46.01,-22.78,51.3405151902,124.12,49.1487777747,3.43,49.2683189966,3.0587777747,0,3.0587777747,46.09,3.43,46.2174534132,131.98
2021-11-21 04:30:00,3.1262222191,0.0,3.1262222191,3.1262222191,0,3.1262222191,0.0,0.0,0.0,131.81,48.2162222191,-22.81,53.3394805475,3.1262222191,0,3.1262222191,45.09,-22.81,50.5312200526,123.87,48.3062222191,3.47,48.4306927999,3.1262222191,0,3.1262222191,45.18,3.47,45.3130588241,131.72
2021-11-21 05:00:00,3.1375555524,0.0,3.1375555524,3.1375555524,0,3.1375555524,0.0,0.0,0.0,131.94,47.4375555524,-22.95,52.6974778978,3.1375555524,0,3.1375555524,44.3,-22.95,49.8918079448,123.97,47.5175555524,3.37,47.6369078098,3.1375555524,0,3.1375555524,44.38,3.37,44.507766738,131.86
2021-11-21 05:30:00,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,132.01,48.1504444413,-22.94,53.3358125456,3.1304444413,0,3.1304444413,45.02,-22.94,50.5276557936,124.08,48.2304444413,3.38,48.3487349473,3.1304444413,0,3.1304444413,45.1,3.38,45.2264789697,131.99
2021-11-21 06:00:00,3.0765555525,0.0,3.0765555525,3.0765555525,0,3.0765555525,0.0,0.0,0.0,132.11,49.0665555525,-22.83,54.1177953522,3.0765555525,0,3.0765555525,45.99,-22.83,51.3448049952,124.16,49.1365555525,3.41,49.2547377575,3.0765555525,0,3.0765555525,46.06,3.41,46.1860552548,131.99
2021-11-21 06:30:00,3.0032222192,0.0,3.0032222192,3.0032222192,0,3.0032222192,0.0,0.0,0.0,131.91,51.8932222192,-21.8,56.2862906247,3.0032222192,0,3.0032222192,48.89,-21.8,53.5301046141,124.04,51.9532222192,4.37,52.1366876485,3.0032222192,0,3.0032222192,48.95,4.37,49.144678247,131.87
2021-11-21 07:00:00,2.9635555526,0.0,2.9635555526,2.9635555526,0,2.9635555526,0.0,0.0,0.0,131.77,54.0535555526,-21.28,58.091524923,2.9635555526,0,2.9635555526,51.09,-21.28,55.3446158176,123.68,54.1235555526,4.88,54.3431105629,2.9635555526,0,2.9635555526,51.16,4.88,51.3922173096,131.59
2021-11-21 07:30:00,4.6007777732,0.0,4.6007777732,4.6007777732,0,4.6007777732,0.0,0.0,0.0,131.77,56.8407777732,-20.54,60.4381139502,4.6007777732,0,4.6007777732,52.24,-20.54,56.1329600146,123.68,56.8807777732,5.55,57.1509000811,4.6007777732,0,4.6007777732,52.28,5.55,52.5737662718,131.59
2021-11-21 08:00:00,4.4691111066,0.0,4.4691111066,4.4691111066,0,4.4691111066,0.0,0.0,0.0,131.77,59.9991111066,-19.79,63.1786153187,4.4691111066,0,4.4691111066,55.53,-19.79,58.951039007,123.49,60.0391111066,6.13,60.3512366276,4.4691111066,0,4.4691111066,55.57,6.13,55.9070818412,131.43
2021-11-21 08:30:00,4.9621111061,0.0,4.9621111061,4.9621111061,0,4.9621111061,0.0,0.0,0.0,131.34,63.7321111061,-18.82,66.4527981807,4.9621111061,0,4.9621111061,58.77,-18.82,61.7098476744,123.02,63.7621111061,6.96,64.1408482382,4.9621111061,0,4.9621111061,58.8,6.96,59.2104855579,130.95
2021-11-21 09:00:00,7.0324444374,0.0,7.0324444374,7.0324444374,0,7.0324444374,0.0,0.0,0.0,131.16,66.1224444374,-17.61,68.427258884,7.0324444374,0,7.0324444374,59.09,-17.61,61.6582532999,122.71,66.1524444374,8.13,66.6501523257,7.0324444374,0,7.0324444374,59.12,8.13,59.676388128,130.63
2021-11-21 09:30:00,10.0462222122,0.0,10.0462222122,10.0462222122,0,10.0462222122,0.0,0.0,0.0,131.16,67.4862222122,-16.41,69.4527054079,10.0462222122,0,10.0462222122,57.44,-16.41,59.7381092771,122.64,67.5262222122,9.16,68.1446717378,10.0462222122,0,10.0462222122,57.48,9.16,58.2052918556,130.63
2021-11-21 10:00:00,13.1801110979,0.0,13.1801110979,13.1801110979,0,13.1801110979,0.0,0.0,0.0,130.91,67.2401110979,-15.64,69.0350790574,13.1801110979,0,13.1801110979,54.06,-15.64,56.2769331076,122.27,67.3101110979,9.94,68.0400959436,13.1801110979,0,13.1801110979,54.13,9.94,55.0350842645,130.2
2021-11-21 10:30:00,16.0454444284,0.0,16.0454444284,16.0454444284,0,16.0454444284,0.0,0.0,0.0,130.91,66.1754444284,-15.3,67.9211266492,16.0454444284,0,16.0454444284,50.13,-15.3,52.4128505235,122.27,66.2554444284,10.33,67.0558932265,16.0454444284,0,16.0454444284,50.21,10.33,51.2616133183,130.2
2021-11-21 11:00:00,18.0836666486,0.0,18.0836666486,18.0836666486,0,18.0836666486,0.0,0.0,0.0,131.13,64.7836666486,-15.13,66.5269897443,18.0836666486,0,18.0836666486,46.7,-15.13,49.0897840696,122.48,64.8736666486,10.52,65.7211002984,18.0836666486,0,18.0836666486,46.79,10.52,47.9580493765,130.39
2021-11-21 11:30:00,19.1426666475,0.0,19.1426666475,19.1426666475,0,19.1426666475,0.0,0.0,0.0,131.13,63.9626666475,-15.14,65.7300716922,19.1426666475,0,19.1426666475,44.82,-15.14,47.3080542825,122.48,64.0626666475,10.47,64.9126039995,19.1426666475,0,19.1426666475,44.92,10.47,46.1240425375,130.39
2021-11-21 12:00:00,19.2628888696,0.0,19.2628888696,19.2628888696,0,19.2628888696,0.0,0.0,0.0,131.13,64.1228888696,-15.2,65.8998093851,19.2628888696,0,19.2628888696,44.86,-15.2,47.3651728594,122.48,64.2328888696,10.36,65.0629972606,19.2628888696,0,19.2628888696,44.97,10.36,46.1479197798,130.39
2021-11-21 12:30:00,18.3311110928,0.0,18.3311110928,18.3311110928,0,18.3311110928,0.0,0.0,0.0,130.98,64.9111110928,-19.88,67.8871618445,18.3311110928,0,18.3311110928,46.58,-19.88,50.6449484154,122.37,65.0111110928,5.79,65.2684354456,18.3311110928,0,18.3311110928,46.68,5.79,47.0377135924,130.21
2021-11-21 13:00:00,18.0643333153,0.0,18.0643333153,18.0643333153,0,18.0643333153,0.0,0.0,0.0,130.61,64.4343333153,-21.54,67.939347287,18.0643333153,0,18.0643333153,46.37,-21.54,51.1287443617,122.48,64.5543333153,4.25,64.6940835763,18.0643333153,0,18.0643333153,46.49,4.25,46.6838580239,130.33
2021-11-21 13:30:00,18.3302222039,0.0,18.3302222039,18.3302222039,0,18.3302222039,0.0,0.0,0.0,130.78,64.3102222039,-22.27,68.0570171247,18.3302222039,0,18.3302222039,45.98,-22.27,51.0892679533,122.82,64.4302222039,3.71,64.5369478147,18.3302222039,0,18.3302222039,46.1,3.71,46.2490443145,130.62
2021-11-21 14:00:00,17.636666649,0.0,17.636666649,17.636666649,0,17.636666649,0.0,0.0,0.0,131.26,64.386666649,-22.72,68.2776774808,17.636666649,0,17.636666649,46.75,-22.72,51.9784657334,123.35,64.496666649,3.33,64.5825743435,17.636666649,0,17.636666649,46.86,3.33,46.9781704625,131.17
2021-11-21 14:30:00,15.3637777624,0.0,15.3637777624,15.3637777624,0,15.3637777624,0.0,0.0,0.0,131.26,65.1837777624,-23.09,69.152534179,15.3637777624,0,15.3637777624,49.82,-23.09,54.9106592567,123.52,65.2637777624,2.92,65.3290677097,15.3637777624,0,15.3637777624,49.9,2.92,49.9853618572,131.32
2021-11-21 15:00:00,12.360111098800001,0.0,12.360111098800001,12.360111098800001,0,12.360111098800001,0.0,0.0,0.0,131.18,68.3401110988,-22.88,72.0684756672,12.360111098800001,0,12.360111098800001,55.98,-22.88,60.4752412149,123.38,68.4001110988,3.08,68.4694208996,12.360111098800001,0,12.360111098800001,56.04,3.08,56.1245757222,131.15
2021-11-21 15:30:00,7.284333326,0.0,7.284333326,7.284333326,0,7.284333326,0.0,0.0,0.0,131.02,73.294333326,-22.36,76.6291647985,7.284333326,0,7.284333326,66.01,-22.36,69.6942587305,123.18,73.314333326,3.47,73.3964057093,7.284333326,0,7.284333326,66.03,3.47,66.1211146307,130.93
2021-11-21 16:00:00,4.4881111066,0.0,4.4881111066,4.4881111066,0,4.4881111066,0.0,0.0,0.0,130.92,79.8281111066,-21.31,82.6235040582,4.4881111066,0,4.4881111066,75.34,-21.31,78.2957961834,122.96,79.8081111066,4.37,79.9276641621,4.4881111066,0,4.4881111066,75.32,4.37,75.4466652676,130.72
2021-11-21 16:30:00,3.2321111079,0.0,3.2321111079,3.2321111079,0,3.2321111079,0.0,0.0,0.0,130.56,88.6921111079,-24.62,92.0458308278,3.2321111079,0,3.2321111079,85.46,-24.62,88.9356846266,122.39,88.6221111079,1.09,88.6288140348,3.2321111079,0,3.2321111079,85.39,1.09,85.3969566202,130.21
2021-11-21 17:00:00,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,130.19,100.5748888859,-19.08,102.3687192184,2.9848888859000002,0,2.9848888859000002,97.59,-19.08,99.437691546,122.27,100.3848888859,-6.29,100.5817578721,2.9848888859000002,0,2.9848888859000002,97.4,-6.29,97.6028898138,130.11
2021-11-21 17:30:00,5.0221111061,0.0,5.0221111061,5.0221111061,0,5.0221111061,0.0,0.0,0.0,129.93,105.8821111061,-8.29,106.2061464901,5.0221111061,0,5.0221111061,100.86,-8.29,101.2001170948,123.21,105.6021111061,-11.2,106.1943777705,5.0221111061,0,5.0221111061,100.58,-11.2,101.2016620417,131.04
2021-11-21 18:00:00,5.1355555504,0.0,5.1355555504,5.1355555504,0,5.1355555504,0.0,0.0,0.0,129.93,102.4155555504,-9.88,102.891012332,5.1355555504,0,5.1355555504,97.28,-9.88,97.7804315801,123.21,102.1555555504,-12.79,102.953104032,5.1355555504,0,5.1355555504,97.02,-12.79,97.8594119132,131.04
2021-11-21 18:30:00,7.6038888813,0.0,7.6038888813,7.6038888813,0,7.6038888813,0.0,0.0,0.0,130.13,99.0638888813,-11.86,99.7713068987,7.6038888813,0,7.6038888813,91.46,-11.86,92.2257621275,123.6,98.8238888813,-14.82,99.9289418218,7.6038888813,0,7.6038888813,91.22,-14.82,92.4160202562,131.48
2021-11-21 19:00:00,5.3962222168,0.0,5.3962222168,5.3962222168,0,5.3962222168,0.0,0.0,0.0,130.13,99.8562222168,-11.14,100.4756921619,5.3962222168,0,5.3962222168,94.46,-11.14,95.1146213786,123.88,99.5962222168,-14.09,100.5879494764,5.3962222168,0,5.3962222168,94.2,-14.09,95.2479296363,131.8
2021-11-21 19:30:00,3.3901111077,0.0,3.3901111077,3.3901111077,0,3.3901111077,0.0,0.0,0.0,130.41,93.6901111077,-12.66,94.541591479,3.3901111077,0,3.3901111077,90.3,-12.66,91.183143179,124.01,93.4301111077,-15.64,94.730118028,3.3901111077,0,3.3901111077,90.04,-15.64,91.3882443206,131.89
2021-11-21 20:00:00,2.9888888859,0.0,2.9888888859,2.9888888859,0,2.9888888859,0.0,0.0,0.0,130.48,88.2788888859,-13.32,89.2781307092,2.9888888859,0,2.9888888859,85.29,-13.32,86.3238466474,124.35,88.0588888859,-16.31,89.5565966963,2.9888888859,0,2.9888888859,85.07,-16.31,86.6194031381,132.2
2021-11-21 20:30:00,3.039999997,0.0,3.039999997,3.039999997,0,3.039999997,0.0,0.0,0.0,130.59,86.529999997,-14.7,87.769760735,3.039999997,0,3.039999997,83.49,-14.7,84.7742301646,124.52,86.309999997,-17.69,88.1042121551,3.039999997,0,3.039999997,83.27,-17.69,85.1283090399,132.41
2021-11-21 21:00:00,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,130.36,80.7329999969,-15.42,82.1924186802,3.0629999969,0,3.0629999969,77.67,-15.42,79.1858907887,124.52,80.5329999969,-18.46,82.6216417684,3.0629999969,0,3.0629999969,77.47,-18.46,79.6390136805,132.41
2021-11-21 21:30:00,2.9165555526,0.0,2.9165555526,2.9165555526,0,2.9165555526,0.0,0.0,0.0,130.83,76.0465555526,-12.99,77.1480311571,2.9165555526,0,2.9165555526,73.13,-12.99,74.2747399861,125.04,75.8665555526,-16.06,77.5477778626,2.9165555526,0,2.9165555526,72.95,-16.06,74.6968948484,132.96
2021-11-21 22:00:00,2.934888886,0.0,2.934888886,2.934888886,0,2.934888886,0.0,0.0,0.0,131.29,71.294888886,-30.12,77.3962245931,2.934888886,0,2.934888886,68.36,-30.12,74.7014323825,125.27,71.274888886,-6.98,71.6158514975,2.934888886,0,2.934888886,68.34,-6.98,68.6955311501,133.18
2021-11-21 22:30:00,2.9995555526,0.0,2.9995555526,2.9995555526,0,2.9995555526,0.0,0.0,0.0,131.45,67.8895555526,-33.48,75.6961171602,2.9995555526,0,2.9995555526,64.89,-33.48,73.0179601194,124.55,67.9195555526,-6.8,68.259109476,2.9995555526,0,2.9995555526,64.92,-6.8,65.2751591342,132.43
2021-11-21 23:00:00,3.0672222192,0.0,3.0672222192,3.0672222192,0,3.0672222192,0.0,0.0,0.0,131.77,61.0472222192,-33.73,69.7457972976,3.0672222192,0,3.0672222192,57.98,-33.73,67.0775170978,124.83,61.0972222192,-7.4,61.5437288673,3.0672222192,0,3.0672222192,58.03,-7.4,58.4999222222,132.69
2021-11-21 23:30:00,3.0792222191,0.0,3.0792222191,3.0792222191,0,3.0792222191,0.0,0.0,0.0,130.83,55.4592222191,-33.13,64.6012556314,3.0792222191,0,3.0792222191,52.38,-33.13,61.9779097744,124.0,55.5392222191,-6.66,55.9371147335,3.0792222191,0,3.0792222191,52.46,-6.66,52.8810665551,131.95
2021-11-22 00:00:00,3.0863333302,0.0,3.0863333302,3.0863333302,0,3.0863333302,0.0,0.0,0.0,131.44,53.8463333302,-30.85,62.0576354135,3.0863333302,0,3.0863333302,50.76,-30.85,59.3994957891,124.56,53.9163333302,-4.32,54.089124598,3.0863333302,0,3.0863333302,50.83,-4.32,51.013246319,132.47
2021-11-22 00:30:00,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,131.84,58.6667777747,-29.81,65.8059793215,3.0767777747,0,3.0767777747,55.59,-29.81,63.0783972529,124.67,58.6967777747,-3.4,58.7951674981,3.0767777747,0,3.0767777747,55.62,-3.4,55.7238225537,132.58
2021-11-22 01:00:00,3.0825555525,0.0,3.0825555525,3.0825555525,0,3.0825555525,0.0,0.0,0.0,131.54,59.4025555525,-29.68,66.4045631426,3.0825555525,0,3.0825555525,56.32,-29.68,63.6619572429,124.2,59.4425555525,-3.44,59.5420104683,3.0825555525,0,3.0825555525,56.36,-3.44,56.4648846629,132.14
2021-11-22 01:30:00,2.9852222192,0.0,2.9852222192,2.9852222192,0,2.9852222192,0.0,0.0,0.0,131.16,58.8352222192,-29.05,65.6162013042,2.9852222192,0,2.9852222192,55.85,-29.05,62.9533557485,123.79,58.8752222192,-3.14,58.958895778,2.9852222192,0,2.9852222192,55.89,-3.14,55.9781359104,131.76
2021-11-22 02:00:00,2.9624444415,0.0,2.9624444415,2.9624444415,0,2.9624444415,0.0,0.0,0.0,130.4,57.1424444415,-29.29,64.2118607171,2.9624444415,0,2.9624444415,54.18,-29.29,61.5903929197,122.97,57.1924444415,-3.27,57.2858499212,2.9624444415,0,2.9624444415,54.23,-3.27,54.3284989669,130.96
2021-11-22 02:30:00,2.9731111081,0.0,2.9731111081,2.9731111081,0,2.9731111081,0.0,0.0,0.0,130.62,56.4831111081,-29.36,63.658082287,2.9731111081,0,2.9731111081,53.51,-29.36,61.0354790265,123.23,56.5231111081,-3.21,56.6141871737,2.9731111081,0,2.9731111081,53.55,-3.21,53.6461238115,131.24
2021-11-22 03:00:00,3.0206666636,0.0,3.0206666636,3.0206666636,0,3.0206666636,0.0,0.0,0.0,130.99,55.1806666636,-29.69,62.6610091959,3.0206666636,0,3.0206666636,52.16,-29.69,60.0180114632,123.52,55.2306666636,-3.46,55.3389387331,3.0206666636,0,3.0206666636,52.21,-3.46,52.3245229314,131.54
2021-11-22 03:30:00,3.0464444414,0.0,3.0464444414,3.0464444414,0,3.0464444414,0.0,0.0,0.0,131.18,53.806444441400004,-29.88,61.5463066595,3.0464444414,0,3.0464444414,50.76,-29.88,58.9015449712,123.87,53.8564444414,-3.5700000000000003,53.9746376354,3.0464444414,0,3.0464444414,50.81,-3.5700000000000003,50.9352628343,131.86
2021-11-22 04:00:00,2.9992222192,0.0,2.9992222192,2.9992222192,0,2.9992222192,0.0,0.0,0.0,131.35,52.4392222192,-30.04,60.4340436092,2.9992222192,0,2.9992222192,49.44,-30.04,57.8508012045,123.99,52.5092222192,-3.65,52.6359280156,2.9992222192,0,2.9992222192,49.51,-3.65,49.6443612105,132.05
2021-11-22 04:30:00,3.0166666637,0.0,3.0166666637,3.0166666637,0,3.0166666637,0.0,0.0,0.0,131.52,52.1766666637,-30.3,60.3365108714,3.0166666637,0,3.0166666637,49.16,-30.3,57.7476891313,124.2,52.2366666637,-3.99,52.3888293831,3.0166666637,0,3.0166666637,49.22,-3.99,49.3814590712,132.22
2021-11-22 05:00:00,3.0335555525,0.0,3.0335555525,3.0335555525,0,3.0335555525,0.0,0.0,0.0,131.29,51.9735555525,-30.31,60.1659918623,3.0335555525,0,3.0335555525,48.94,-30.31,57.5657858454,124.02,52.0335555525,-4.05,52.1909321955,3.0335555525,0,3.0335555525,49.0,-4.05,49.1670875688,132.07
2021-11-22 05:30:00,3.069111108,0.0,3.069111108,3.069111108,0,3.069111108,0.0,0.0,0.0,131.2,53.849111108,-29.8,61.544835422,3.069111108,0,3.069111108,50.78,-29.8,58.8782506534,123.9,53.919111108,-3.6,54.0391574942,3.069111108,0,3.069111108,50.85,-3.6,50.9772743485,131.94
2021-11-22 06:00:00,3.008999997,0.0,3.008999997,3.008999997,0,3.008999997,0.0,0.0,0.0,131.02,57.008999997,-25.95,62.6372778835,3.008999997,0,3.008999997,54.0,-25.95,59.9116224117,123.64,57.048999997,0.48,57.051019278,3.008999997,0,3.008999997,54.04,0.48,54.0421317122,131.73
2021-11-22 06:30:00,2.8352222194000003,0.0,2.8352222194000003,2.8352222194000003,0,2.8352222194000003,0.0,0.0,0.0,132.15,65.7752222194,-2.25,65.8136943045,2.8352222194000003,0,2.8352222194000003,62.94,-2.25,62.9802040327,124.31,65.5952222194,-2.12,65.6294718706,2.8352222194000003,0,2.8352222194000003,62.76,-2.12,62.7957960376,132.36
2021-11-22 07:00:00,2.7409999973,0.0,2.7409999973,2.7409999973,0,2.7409999973,0.0,0.0,0.0,132.15,74.1209999973,2.18,74.1530514584,2.7409999973,0,2.7409999973,71.38,2.18,71.4132816779,124.57,73.8809999973,-0.89,73.8863604503,2.7409999973,0,2.7409999973,71.14,-0.89,71.1455669736,132.64
2021-11-22 07:30:00,3.5551111076,0.0,3.5551111076,3.5551111076,0,3.5551111076,0.0,0.0,0.0,131.97,86.1751111076,3.03,86.2283635146,3.5551111076,0,3.5551111076,82.62,3.03,82.6755423327,124.15,85.9151111076,0.04,85.9151204191,3.5551111076,0,3.5551111076,82.36,0.04,82.3600097135,132.22
2021-11-22 08:00:00,4.9042222173,0.0,4.9042222173,4.9042222173,0,4.9042222173,0.0,0.0,0.0,131.3,91.1042222173,3.36,91.166160969,4.9042222173,0,4.9042222173,86.2,3.36,86.2654600637,123.26,90.8442222173,0.42,90.8451931049,4.9042222173,0,4.9042222173,85.94,0.42,85.9410262913,131.38
2021-11-22 08:30:00,8.8677777689,0.0,8.8677777689,8.8677777689,0,8.8677777689,0.0,0.0,0.0,130.8,88.7877777689,-44.49,99.3107727346,8.8677777689,0,8.8677777689,79.92,-44.49,91.4689373503,122.7,88.4677777689,-31.92,94.0501680135,8.8677777689,0,8.8677777689,79.6,-31.92,85.7615671499,130.83
2021-11-22 09:00:00,11.0036666557,0.0,11.0036666557,11.0036666557,0,11.0036666557,0.0,0.0,0.0,131.88,89.3036666557,-47.29,101.0519122934,11.0036666557,0,11.0036666557,78.3,-47.29,91.4725866039,123.57,88.9136666557,-31.93,94.4730915031,11.0036666557,0,11.0036666557,77.91,-31.93,84.1991270739,131.54
2021-11-22 09:30:00,11.9427777658,0.0,11.9427777658,11.9427777658,0,11.9427777658,0.0,0.0,0.0,131.96,93.1727777658,-45.04,103.4880095306,11.9427777658,0,11.9427777658,81.23,-45.04,92.8811848546,123.32,92.7727777658,-29.78,97.435294911,11.9427777658,0,11.9427777658,80.83,-29.78,86.1413797196,131.26
2021-11-22 10:00:00,13.5161110976,0.0,13.5161110976,13.5161110976,0,13.5161110976,0.0,0.0,0.0,131.96,89.9061110976,-45.19,100.6242759611,13.5161110976,0,13.5161110976,76.39,-45.19,88.7556657346,123.11,89.5761110976,-29.69,94.3682985932,13.5161110976,0,13.5161110976,76.06,-29.69,81.6493704813,131.04
2021-11-22 10:30:00,16.6377777611,0.0,16.6377777611,16.6377777611,0,16.6377777611,0.0,0.0,0.0,133.01,83.4877777611,-48.25,96.4275455225,16.6377777611,0,16.6377777611,66.85,-48.25,82.4438293628,124.2,83.2677777611,-32.57,89.4110044305,16.6377777611,0,16.6377777611,66.63,-32.57,74.1644240859,132.11
2021-11-22 11:00:00,19.7304444247,0.0,19.7304444247,19.7304444247,0,19.7304444247,0.0,0.0,0.0,133.55,84.7404444247,-47.66,97.2235492116,19.7304444247,0,19.7304444247,65.01,-47.66,80.6087817797,125.1,84.5204444247,-31.97,90.364741054,19.7304444247,0,19.7304444247,64.79,-31.97,72.2483563827,133.01
2021-11-22 11:30:00,20.2215555353,0.0,20.2215555353,20.2215555353,0,20.2215555353,0.0,0.0,0.0,133.78,82.8715555353,-47.7,95.6189558448,20.2215555353,0,20.2215555353,62.65,-47.7,78.7420630921,125.36,82.6815555353,-32.0,88.6579924527,20.2215555353,0,20.2215555353,62.46,-32.0,70.180136791,133.15
2021-11-22 12:00:00,20.0092222022,0.0,20.0092222022,20.0092222022,0,20.0092222022,0.0,0.0,0.0,133.78,79.8292222022,-49.27,93.809581693,20.0092222022,0,20.0092222022,59.82,-49.27,77.498163204,125.36,79.7692222022,-33.99,86.708989792,20.0092222022,0,20.0092222022,59.76,-33.99,68.7501105454,133.15
2021-11-22 12:30:00,20.2511110909,0.0,20.2511110909,20.2511110909,0,20.2511110909,0.0,0.0,0.0,133.93,78.4711110909,-54.03,95.2730611235,20.2511110909,0,20.2511110909,58.22,-54.03,79.4280133202,125.16,78.6911110909,-39.18,87.9054228402,20.2511110909,0,20.2511110909,58.44,-39.18,70.3584110111,132.95
2021-11-22 13:00:00,19.5483333138,0.0,19.5483333138,19.5483333138,0,19.5483333138,0.0,0.0,0.0,133.93,78.3483333138,-54.49,95.4338589445,19.5483333138,0,19.5483333138,58.8,-54.49,80.1660782376,124.06,78.5683333138,-39.61,87.9882668298,19.5483333138,0,19.5483333138,59.02,-39.61,71.0796208487,131.82
2021-11-22 13:30:00,18.7636666479,0.0,18.7636666479,18.7636666479,0,18.7636666479,0.0,0.0,0.0,133.93,79.8136666479,-54.99,96.9232762745,18.7636666479,0,18.7636666479,61.05,-54.99,82.1644850285,124.18,80.0236666479,-40.1,89.5086432909,18.7636666479,0,18.7636666479,61.26,-40.1,73.2174678612,131.92
2021-11-22 14:00:00,16.2389999838,0.0,16.2389999838,16.2389999838,0,16.2389999838,0.0,0.0,0.0,133.93,79.4089999838,-55.77,97.0364992074,16.2389999838,0,16.2389999838,63.17,-55.77,84.26589939,124.18,79.6089999838,-40.84,89.473451249,16.2389999838,0,16.2389999838,63.37,-40.84,75.3900689746,131.92
2021-11-22 14:30:00,13.7439999863,0.0,13.7439999863,13.7439999863,0,13.7439999863,0.0,0.0,0.0,134.0,79.9439999863,-55.3,97.2066516953,13.7439999863,0,13.7439999863,66.2,-55.3,86.2585068269,124.18,80.1339999863,-40.41,89.7464542687,13.7439999863,0,13.7439999863,66.39,-40.41,77.7212982393,131.92
2021-11-22 15:00:00,10.931888878,0.0,10.931888878,10.931888878,0,10.931888878,0.0,0.0,0.0,133.83,83.071888878,-55.1,99.684245103,10.931888878,0,10.931888878,72.14,-55.1,90.7754900841,124.01,83.221888878,-40.24,92.4399285396,10.931888878,0,10.931888878,72.29,-40.24,82.7351297817,131.77
2021-11-22 15:30:00,6.9857777708,0.0,6.9857777708,6.9857777708,0,6.9857777708,0.0,0.0,0.0,133.65,86.6357777708,-53.67,101.9128396717,6.9857777708,0,6.9857777708,79.65,-53.67,96.0447364513,123.84,86.7557777708,-38.88,95.0695502073,6.9857777708,0,6.9857777708,79.77,-38.88,88.7406744396,131.56
2021-11-22 16:00:00,5.0997777727,0.0,5.0997777727,5.0997777727,0,5.0997777727,0.0,0.0,0.0,133.34,90.7597777727,-51.14,104.1759898506,5.0997777727,0,5.0997777727,85.66,-51.14,99.7643984596,123.32,90.8397777727,-36.5,97.8984945022,5.0997777727,0,5.0997777727,85.74,-36.5,93.1858229561,131.04
2021-11-22 16:30:00,3.3066666634,0.0,3.3066666634,3.3066666634,0,3.3066666634,0.0,0.0,0.0,132.9,96.3866666634,-42.74,105.4376456038,3.3066666634,0,3.3066666634,93.08,-42.74,102.4236007959,122.65,96.5566666634,-32.94,102.0207502283,3.3066666634,0,3.3066666634,93.25,-32.94,98.896946869,130.4
2021-11-22 17:00:00,8.8562222134,0.0,8.8562222134,8.8562222134,0,8.8562222134,0.0,0.0,0.0,132.68,107.5662222134,-26.24,110.7205028947,8.8562222134,0,8.8562222134,98.71,-26.24,102.1381500714,122.65,108.1362222134,-30.71,112.4123954668,8.8562222134,0,8.8562222134,99.28,-30.71,103.9212321905,130.4
2021-11-22 17:30:00,9.2374444352,0.0,9.2374444352,9.2374444352,0,9.2374444352,0.0,0.0,0.0,131.95,113.7174444352,-25.43,116.526143285,9.2374444352,0,9.2374444352,104.48,-25.43,107.5302529524,123.19,114.3374444352,-29.85,118.1696818138,9.2374444352,0,9.2374444352,105.1,-29.85,109.2567274817,131.0
2021-11-22 18:00:00,9.8205555457,0.0,9.8205555457,9.8205555457,0,9.8205555457,0.0,0.0,0.0,131.59,114.1205555457,-25.91,117.0249088787,9.8205555457,0,9.8205555457,104.3,-25.91,107.4700800223,122.72,114.7205555457,-30.33,118.6621875945,9.8205555457,0,9.8205555457,104.9,-30.33,109.1966982102,130.53
2021-11-22 18:30:00,9.4401111017,0.0,9.4401111017,9.4401111017,0,9.4401111017,0.0,0.0,0.0,131.71,112.6101111017,-26.63,115.7160059038,9.4401111017,0,9.4401111017,103.17,-26.63,106.551423266,122.86,113.2001111017,-31.07,117.3865837881,9.4401111017,0,9.4401111017,103.76,-31.07,108.3119684061,130.7
2021-11-22 19:00:00,6.3235555492,0.0,6.3235555492,6.3235555492,0,6.3235555492,0.0,0.0,0.0,131.71,108.3135555492,-27.98,111.8691499732,6.3235555492,0,6.3235555492,101.99,-27.98,105.7584062853,122.86,108.9135555492,-32.45,113.6449078594,6.3235555492,0,6.3235555492,102.59,-32.45,107.5997704459,130.7
2021-11-22 19:30:00,4.9947777728,0.0,4.9947777728,4.9947777728,0,4.9947777728,0.0,0.0,0.0,131.84,103.8047777728,-1.1400000000000001,103.8110374115,4.9947777728,0,4.9947777728,98.81,-1.1400000000000001,98.8165760386,123.19,103.6147777728,-3.94,103.6896608776,4.9947777728,0,4.9947777728,98.62,-3.94,98.6986727368,131.07
2021-11-22 20:00:00,4.6481111065,0.0,4.6481111065,4.6481111065,0,4.6481111065,0.0,0.0,0.0,131.61,99.9681111065,-1.3599999999999999,99.9773616285,4.6481111065,0,4.6481111065,95.32,-1.3599999999999999,95.3297015625,123.38,99.6981111065,-2.24,99.7232718988,4.6481111065,0,4.6481111065,95.05,-2.24,95.0763908655,131.42
2021-11-22 20:30:00,2.864888886,0.0,2.864888886,2.864888886,0,2.864888886,0.0,0.0,0.0,132.03,93.814888886,-22.06,96.3736321651,2.864888886,0,2.864888886,90.95,-22.06,93.5871043467,124.26,93.704888886,3.96,93.788527023,2.864888886,0,2.864888886,90.84,3.96,90.9262734307,132.27
2021-11-22 21:00:00,2.7775555528,0.0,2.7775555528,2.7775555528,0,2.7775555528,0.0,0.0,0.0,131.26,89.8975555528,-23.62,92.9487756475,2.7775555528,0,2.7775555528,87.12,-23.62,90.2651582838,122.82,89.7975555528,2.51,89.8326281662,2.7775555528,0,2.7775555528,87.02,2.51,87.0561916236,130.8
2021-11-22 21:30:00,2.696666664,0.0,2.696666664,2.696666664,0,2.696666664,0.0,0.0,0.0,131.38,85.606666664,-25.14,89.221751705,2.696666664,0,2.696666664,82.91,-25.14,86.6376806015,123.16,85.546666664,1.19,85.5549430326,2.696666664,0,2.696666664,82.85,1.19,82.858545727,131.2
2021-11-22 22:00:00,2.6461111085,0.0,2.6461111085,2.6461111085,0,2.6461111085,0.0,0.0,0.0,131.73,79.8661111085,-26.24,84.0662435439,2.6461111085,0,2.6461111085,77.22,-26.24,81.5565202789,123.72,79.8461111085,0.33,79.8467930423,2.6461111085,0,2.6461111085,77.2,0.33,77.2007053077,131.72
2021-11-22 22:30:00,2.6448888862,0.0,2.6448888862,2.6448888862,0,2.6448888862,0.0,0.0,0.0,132.32,75.2848888862,-27.53,80.1605600942,2.6448888862,0,2.6448888862,72.64,-27.53,77.6818543805,124.43,75.2548888862,-0.87,75.2599176274,2.6448888862,0,2.6448888862,72.61,-0.87,72.6152119049,132.44
2021-11-22 23:00:00,2.6975555529,0.0,2.6975555529,2.6975555529,0,2.6975555529,0.0,0.0,0.0,132.32,70.9375555529,-27.6,76.117650961,2.6975555529,0,2.6975555529,68.24,-27.6,73.61017321,124.61,70.9275555529,-0.79,70.9319549759,2.6975555529,0,2.6975555529,68.23,-0.79,68.2345733481,132.6
2021-11-22 23:30:00,2.6579999973,0.0,2.6579999973,2.6579999973,0,2.6579999973,0.0,0.0,0.0,132.53,68.5979999973,-26.27,73.4560991589,2.6579999973,0,2.6579999973,65.94,-26.27,70.9802542965,124.88,68.5979999973,0.26,68.5984927213,2.6579999973,0,2.6579999973,65.94,0.26,65.9405125852,132.88
2021-11-23 00:00:00,2.7372222195,0.0,2.7372222195,2.7372222195,0,2.7372222195,0.0,0.0,0.0,132.1,66.2172222195,-26.5,71.3230013282,2.7372222195,0,2.7372222195,63.48,-26.5,68.7892462526,124.36,66.2072222195,-0.11,66.2073135992,2.7372222195,0,2.7372222195,63.47,-0.11,63.4700953206,132.3
2021-11-23 00:30:00,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,131.65,71.3294444417,-25.11,75.620114681,2.7494444417,0,2.7494444417,68.58,-25.11,73.0323798051,123.98,71.2994444417,1.08,71.3076235594,2.7494444417,0,2.7494444417,68.55,1.08,68.5585071308,131.92
2021-11-23 01:00:00,2.7463333306,0.0,2.7463333306,2.7463333306,0,2.7463333306,0.0,0.0,0.0,131.3,72.4363333306,-24.55,76.4834942088,2.7463333306,0,2.7463333306,69.69,-24.55,73.8877432326,123.41,72.4163333306,1.5,72.4318668339,2.7463333306,0,2.7463333306,69.67,1.5,69.6861456819,131.4
2021-11-23 01:30:00,2.7023333306,0.0,2.7023333306,2.7023333306,0,2.7023333306,0.0,0.0,0.0,131.03,71.3123333306,-24.84,75.5147302522,2.7023333306,0,2.7023333306,68.61,-24.84,72.9681964968,123.07,71.2723333306,1.25,71.2832939642,2.7023333306,0,2.7023333306,68.57,1.25,68.5813925201,131.04
2021-11-23 02:00:00,2.7729999972,0.0,2.7729999972,2.7729999972,0,2.7729999972,0.0,0.0,0.0,131.19,67.6229999972,-24.74,72.0065117099,2.7729999972,0,2.7729999972,64.85,-24.74,69.4088618261,123.24,67.6129999972,1.47,67.6289780244,2.7729999972,0,2.7729999972,64.84,1.47,64.8566611845,131.24
2021-11-23 02:30:00,2.7809999972,0.0,2.7809999972,2.7809999972,0,2.7809999972,0.0,0.0,0.0,131.53,66.6409999972,-24.55,71.0191902279,2.7809999972,0,2.7809999972,63.86,-24.55,68.4163876568,123.57,66.6409999972,1.6400000000000001,66.661176712,2.7809999972,0,2.7809999972,63.86,1.6400000000000001,63.8810550946,131.62
2021-11-23 03:00:00,2.7586666639,0.0,2.7586666639,2.7586666639,0,2.7586666639,0.0,0.0,0.0,131.53,65.5986666639,-25.03,70.2117224406,2.7586666639,0,2.7586666639,62.84,-25.03,67.641455484,123.4,65.5786666639,1.2,65.5896449252,2.7586666639,0,2.7586666639,62.82,1.2,62.8314602727,131.62
2021-11-23 03:30:00,2.7532222195,0.0,2.7532222195,2.7532222195,0,2.7532222195,0.0,0.0,0.0,131.53,63.9332222195,-25.2,68.7204256634,2.7532222195,0,2.7532222195,61.18,-25.2,66.1667015953,123.6,63.9432222195,1.1400000000000001,63.9533835525,2.7532222195,0,2.7532222195,61.19,1.1400000000000001,61.2006184609,131.62
2021-11-23 04:00:00,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,131.78,63.074666664,-25.6,68.0718265861,2.714666664,0,2.714666664,60.36,-25.6,65.5643927753,123.82,63.074666664,0.78,63.079489335,2.714666664,0,2.714666664,60.36,0.78,60.3650395511,131.84
2021-11-23 04:30:00,2.6985555529000003,0.0,2.6985555529000003,2.6985555529000003,0,2.6985555529000003,0.0,0.0,0.0,131.92,64.2685555529,-26.23,69.4151289911,2.6985555529000003,0,2.6985555529000003,61.57,-26.23,66.924418563,123.99,64.2685555529,0.12,64.2686675827,2.6985555529000003,0,2.6985555529000003,61.57,0.12,61.57011694,131.98
2021-11-23 05:00:00,2.711666664,0.0,2.711666664,2.711666664,0,2.711666664,0.0,0.0,0.0,131.72,63.941666664,-26.42,69.184919858,2.711666664,0,2.711666664,61.23,-26.42,66.6868000432,123.84,63.941666664,-0.01,63.9416674459,2.711666664,0,2.711666664,61.23,-0.01,61.2300008166,131.98
2021-11-23 05:30:00,2.7274444417,0.0,2.7274444417,2.7274444417,0,2.7274444417,0.0,0.0,0.0,131.72,65.5474444417,-26.32,70.6343391902,2.7274444417,0,2.7274444417,62.82,-26.32,68.1109007428,123.96,65.5374444417,0.25,65.5379212666,2.7274444417,0,2.7274444417,62.81,0.25,62.8104975303,131.98
2021-11-23 06:00:00,2.5971111085,0.0,2.5971111085,2.5971111085,0,2.5971111085,0.0,0.0,0.0,132.16,68.0671111085,-26.12,72.9066938947,2.5971111085,0,2.5971111085,65.47,-26.12,70.4881216944,124.28,68.0471111085,0.43,68.0484697125,2.5971111085,0,2.5971111085,65.45,0.43,65.4514125134,132.34
2021-11-23 06:30:00,3.4222222188,0.0,3.4222222188,3.4222222188,0,3.4222222188,0.0,0.0,0.0,132.25,74.6922222188,-24.04,78.4655953905,3.4222222188,0,3.4222222188,71.27,-24.04,75.2152544368,124.28,74.6422222188,2.3,74.6776495195,3.4222222188,0,3.4222222188,71.22,2.3,71.2571287662,132.34
2021-11-23 07:00:00,3.9105555516,0.0,3.9105555516,3.9105555516,0,3.9105555516,0.0,0.0,0.0,131.89,79.2605555516,-21.78,82.198564868,3.9105555516,0,3.9105555516,75.35,-21.78,78.4346281944,123.72,79.1905555516,4.27,79.3055924168,3.9105555516,0,3.9105555516,75.28,4.27,75.401003309,131.77
2021-11-23 07:30:00,4.6614444398,0.0,4.6614444398,4.6614444398,0,4.6614444398,0.0,0.0,0.0,130.92,89.9814444398,-10.74,90.6201299021,4.6614444398,0,4.6614444398,85.32,-10.74,85.9933136936,122.71,89.7914444398,0.31,89.7919795671,4.6614444398,0,4.6614444398,85.13,0.31,85.130564429,130.91
2021-11-23 08:00:00,6.8109987459,0.0,6.8109987459,6.8109987459,0,6.8109987459,0.0,0.0,0.0,130.92,90.4809987459,-1.43,90.492298203,6.8109987459,0,6.8109987459,83.67,-1.43,83.6822191388,122.71,90.2109987459,-4.42,90.3192155343,6.8109987459,0,6.8109987459,83.4,-4.42,83.5170425722,130.91
2021-11-23 08:30:00,14.7769955087,0.0,14.7769955087,14.7769955087,0,14.7769955087,0.0,0.0,0.0,131.15,95.1869955087,-1.1400000000000001,95.1938218267,14.7769955087,0,14.7769955087,80.41,-1.1400000000000001,80.4180806784,123.46,94.9369955087,-4.16,95.0280943522,14.7769955087,0,14.7769955087,80.16,-4.16,80.2678715303,131.7
2021-11-23 09:00:00,16.1358843525,0.0,16.1358843525,16.1358843525,0,16.1358843525,0.0,0.0,0.0,131.31,97.6258843525,0.32,97.6264088022,16.1358843525,0,16.1358843525,81.49,0.32,81.4906282955,123.68,97.3658843525,-2.68,97.4027609246,16.1358843525,0,16.1358843525,81.23,-2.68,81.2741982427,131.93
2021-11-23 09:30:00,17.0288840795,0.0,17.0288840795,17.0288840795,0,17.0288840795,0.0,0.0,0.0,131.31,95.0388840795,0.43,95.0398568343,17.0288840795,0,17.0288840795,78.01,0.43,78.0111850955,123.42,94.8088840795,-2.59,94.8442544407,17.0288840795,0,17.0288840795,77.78,-2.59,77.8231103208,131.66
2021-11-23 10:00:00,20.3225503899,0.0,20.3225503899,20.3225503899,0,20.3225503899,0.0,0.0,0.0,131.56,91.5925503899,0.84,91.5964021506,20.3225503899,0,20.3225503899,71.27,0.84,71.2749500175,123.68,91.3625503899,-2.19,91.3887942461,20.3225503899,0,20.3225503899,71.04,-2.19,71.0737483182,131.95
2021-11-23 10:30:00,21.0043281997,0.0,21.0043281997,21.0043281997,0,21.0043281997,0.0,0.0,0.0,131.73,90.7843281997,1.27,90.7932109062,21.0043281997,0,21.0043281997,69.78,1.27,69.7915560795,123.9,90.5943281997,-1.8,90.6122083494,21.0043281997,0,21.0043281997,69.59,-1.8,69.6132753144,132.23
2021-11-23 11:00:00,15.563443997,0.0,15.563443997,15.563443997,0,15.563443997,0.0,0.0,0.0,131.89,84.473443997,0.84,84.4776203542,15.563443997,0,15.563443997,68.91,0.84,68.9151195312,123.9,84.283443997,-2.23,84.3129398846,15.563443997,0,15.563443997,68.72,-2.23,68.7561728138,132.23
2021-11-23 11:30:00,13.4625555421,0.0,13.4625555421,13.4625555421,0,13.4625555421,0.0,0.0,0.0,131.89,82.1825555421,0.30000000000000004,82.1831031017,13.4625555421,0,13.4625555421,68.72,0.30000000000000004,68.7206548281,123.98,82.0025555421,-2.79,82.0500043597,13.4625555421,0,13.4625555421,68.54,-2.79,68.5967615854,132.23
2021-11-23 12:00:00,12.6592222096,0.0,12.6592222096,12.6592222096,0,12.6592222096,0.0,0.0,0.0,131.89,81.6392222096,-0.13,81.6393257137,12.6592222096,0,12.6592222096,68.98,-0.13,68.9801224992,124.15,81.4692222096,-3.27,81.5348211958,12.6592222096,0,12.6592222096,68.81,-3.27,68.8876549173,132.48
2021-11-23 12:30:00,12.2764444322,0.0,12.2764444322,12.2764444322,0,12.2764444322,0.0,0.0,0.0,131.89,82.1164444322,-0.18,82.1166417128,12.2764444322,0,12.2764444322,69.84,-0.18,69.8402319584,124.15,81.9264444322,-3.31,81.9932826352,12.2764444322,0,12.2764444322,69.65,-3.31,69.728606755,132.48
2021-11-23 13:00:00,11.6987777661,0.0,11.6987777661,11.6987777661,0,11.6987777661,0.0,0.0,0.0,131.89,81.9687777661,-0.81,81.972779802,11.6987777661,0,11.6987777661,70.27,-0.81,70.2746682667,124.15,81.7887777661,-3.88,81.8807582309,11.6987777661,0,11.6987777661,70.09,-3.88,70.1973112021,132.48
2021-11-23 13:30:00,12.808333320500001,0.0,12.808333320500001,12.808333320500001,0,12.808333320500001,0.0,0.0,0.0,131.89,82.7083333205,-1.72,82.7262159213,12.808333320500001,0,12.808333320500001,69.9,-1.72,69.9211584572,124.29,82.5283333205,-4.8100000000000005,82.668385134,12.808333320500001,0,12.808333320500001,69.72,-4.8100000000000005,69.8857245795,132.48
2021-11-23 14:00:00,11.4252222108,0.0,11.4252222108,11.4252222108,0,11.4252222108,0.0,0.0,0.0,131.97,83.6152222108,-1.78,83.6341663757,11.4252222108,0,11.4252222108,72.19,-1.78,72.2119415332,124.45,83.4252222108,-4.86,83.5666638135,11.4252222108,0,11.4252222108,72.0,-4.86,72.1638385897,132.72
2021-11-23 14:30:00,6.857888882,0.0,6.857888882,6.857888882,0,6.857888882,0.0,0.0,0.0,131.97,86.297888882,-1.13,86.305286776,6.857888882,0,6.857888882,79.44,-1.13,79.4480364767,124.32,86.067888882,-4.18,86.1693326921,6.857888882,0,6.857888882,79.21,-4.18,79.3202149518,132.52
2021-11-23 15:00:00,5.9454436204,0.0,5.9454436204,5.9454436204,0,5.9454436204,0.0,0.0,0.0,131.97,89.3754436204,-0.6900000000000001,89.378107064,5.9454436204,0,5.9454436204,83.43,-0.6900000000000001,83.4328532414,124.32,89.1254436204,-3.7199999999999998,89.2030442336,5.9454436204,0,5.9454436204,83.18,-3.7199999999999998,83.2631419056,132.52
2021-11-23 15:30:00,8.8583283963,0.0,8.8583283963,8.8583283963,0,8.8583283963,0.0,0.0,0.0,131.73,94.5683283963,-0.2,94.5685398834,8.8583283963,0,8.8583283963,85.71,-0.2,85.7102333447,123.97,94.3083283963,-3.2,94.3626027879,8.8583283963,0,8.8583283963,85.45,-3.2,85.509897088,132.17
2021-11-23 16:00:00,11.0991061501,0.0,11.0991061501,11.0991061501,0,11.0991061501,0.0,0.0,0.0,131.59,99.2891061501,0.99,99.2940416142,11.0991061501,0,11.0991061501,88.19,0.99,88.1955565774,123.84,99.0191061501,-1.99,99.0391007772,11.0991061501,0,11.0991061501,87.92,-1.99,87.9425181582,132.02
2021-11-23 16:30:00,12.5415505858,0.0,12.5415505858,12.5415505858,0,12.5415505858,0.0,0.0,0.0,131.42,104.5515505858,1.25,104.5590227091,12.5415505858,0,12.5415505858,92.01,1.25,92.0184905332,123.45,104.2715505858,-1.72,104.2857356572,12.5415505858,0,12.5415505858,91.73,-1.72,91.7461241688,131.62
2021-11-23 17:00:00,14.6638839323,0.0,14.6638839323,14.6638839323,0,14.6638839323,0.0,0.0,0.0,131.29,112.7638839323,1.97,112.7810907001,14.6638839323,0,14.6638839323,98.1,1.97,98.1197783324,123.22,112.4838839323,-0.96,112.4879804445,14.6638839323,0,14.6638839323,97.82,-0.96,97.8247105797,131.42
2021-11-23 17:30:00,17.8753283762,0.0,17.8753283762,17.8753283762,0,17.8753283762,0.0,0.0,0.0,131.06,114.2053283762,0.71,114.2075353447,17.8753283762,0,17.8753283762,96.33,0.71,96.332616491,122.86,113.8953283762,-2.25,113.9175505614,17.8753283762,0,17.8753283762,96.02,-2.25,96.0463580778,131.07
2021-11-23 18:00:00,19.012661712,0.0,19.012661712,19.012661712,0,19.012661712,0.0,0.0,0.0,131.06,114.702661712,-0.61,114.7042837205,19.012661712,0,19.012661712,95.69,-0.61,95.6919442795,122.97,114.42266171200001,-3.56,114.4780289543,19.012661712,0,19.012661712,95.41,-3.56,95.4763934174,131.19
2021-11-23 18:30:00,11.2892438465,0.0,11.2892438465,11.2892438465,0,11.2892438465,0.0,0.0,0.0,130.96,113.3992438465,-3.44,113.4514085631,11.2892438465,0,11.2892438465,102.11,-3.44,102.167928921,122.97,113.0892438465,-6.36,113.2679419508,11.2892438465,0,11.2892438465,101.8,-6.36,101.99847842,131.19
2021-11-23 19:00:00,9.815333323499999,0.0,9.815333323499999,9.815333323499999,0,9.815333323499999,0.0,0.0,0.0,130.47,109.6153333235,-6.03,109.7810648501,9.815333323499999,0,9.815333323499999,99.8,-6.03,99.9820028805,122.82,109.3253333235,-8.97,109.6927044352,9.815333323499999,0,9.815333323499999,99.51,-8.97,99.9134675607,131.04
