Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-23 19:30:00,5.6864444388,0.0,5.6864444388,5.6864444388,0,5.6864444388,0.0,0.0,0.0,130.83,103.9664444388,-5.92,104.1348547281,5.6864444388,0,5.6864444388,98.28,-5.92,98.458137297,123.47,103.6764444388,-8.88,104.0560403411,5.6864444388,0,5.6864444388,97.99,-8.88,98.3915367295,131.73
2021-11-23 20:00:00,4.640666662,0.0,4.640666662,4.640666662,0,4.640666662,0.0,0.0,0.0,130.91,100.580666662,-3.59,100.6447147454,4.640666662,0,4.640666662,95.94,-3.59,96.007144005,123.58,100.280666662,-6.54,100.4936998333,4.640666662,0,4.640666662,95.64,-6.54,95.8633464886,131.8
2021-11-23 20:30:00,4.1943333291,0.0,4.1943333291,4.1943333291,0,4.1943333291,0.0,0.0,0.0,130.91,95.6343333291,-5.67,95.8022682994,4.1943333291,0,4.1943333291,91.44,-5.67,91.6156236676,123.42,95.3643333291,-8.67,95.7576366214,4.1943333291,0,4.1943333291,91.17,-8.67,91.5813179639,131.62
2021-11-23 21:00:00,2.6398888862,0.0,2.6398888862,2.6398888862,0,2.6398888862,0.0,0.0,0.0,131.51,90.3198888862,-23.16,93.241985867,2.6398888862,0,2.6398888862,87.68,-23.16,90.6871986556,124.24,90.2098888862,-1.01,90.2155427455,2.6398888862,0,2.6398888862,87.57,-1.01,87.5758242896,132.44
2021-11-23 21:30:00,4.4589999955,0.0,4.4589999955,4.4589999955,0,4.4589999955,0.0,0.0,0.0,131.16,86.5289999955,-27.16,90.6914187794,4.4589999955,0,4.4589999955,82.07,-27.16,86.4473857326,123.13,86.4589999955,-0.98,86.4645538948,4.4589999955,0,4.4589999955,82.0,-0.98,82.0058558885,131.32
2021-11-23 22:00:00,4.287333329,0.0,4.287333329,4.287333329,0,4.287333329,0.0,0.0,0.0,130.99,81.487333329,-28.87,86.4503464023,4.287333329,0,4.287333329,77.2,-28.87,82.4215803052,122.96,81.437333329,-2.52,81.4763134889,4.287333329,0,4.287333329,77.15,-2.52,77.1911452176,131.17
2021-11-23 22:30:00,2.3794444421,0.0,2.3794444421,2.3794444421,0,2.3794444421,0.0,0.0,0.0,131.26,76.31944444210001,-29.95,81.9857310753,2.3794444421,0,2.3794444421,73.94,-29.95,79.7754730478,123.46,76.3094444421,-3.49,76.3892100434,2.3794444421,0,2.3794444421,73.93,-3.49,74.0123300538,131.69
2021-11-23 23:00:00,2.2736666644,0.0,2.2736666644,2.2736666644,0,2.2736666644,0.0,0.0,0.0,131.45,67.9236666644,-30.13,74.3064021006,2.2736666644,0,2.2736666644,65.65,-30.13,72.2339213943,123.76,67.9336666644,-3.75,68.0370896384,2.2736666644,0,2.2736666644,65.66,-3.75,65.7669985631,131.97
2021-11-23 23:30:00,4.1035555515,0.0,4.1035555515,4.1035555515,0,4.1035555515,0.0,0.0,0.0,131.33,60.4735555515,-30.89,67.9061338985,4.1035555515,0,4.1035555515,56.37,-30.89,64.2788378862,123.68,60.5235555515,-4.77,60.7112318817,4.1035555515,0,4.1035555515,56.42,-4.77,56.6212795687,131.9
2021-11-24 00:00:00,2.6849999973000003,0.0,2.6849999973000003,2.6849999973000003,0,2.6849999973000003,0.0,0.0,0.0,130.66,57.8249999973,-31.54,65.8673077079,2.6849999973000003,0,2.6849999973000003,55.14,-31.54,63.5231548335,123.18,57.8749999973,-5.25,58.1126330903,2.6849999973000003,0,2.6849999973000003,55.19,-5.25,55.4391432113,131.41
2021-11-24 00:30:00,2.5479999975,0.0,2.5479999975,2.5479999975,0,2.5479999975,0.0,0.0,0.0,131.05,62.9379999975,-30.6,69.9825109844,2.5479999975,0,2.5479999975,60.39,-30.6,67.7001632199,123.65,62.9579999975,-4.54,63.1214810004,2.5479999975,0,2.5479999975,60.41,-4.54,60.5803573776,131.89
2021-11-24 01:00:00,2.5276666641,0.0,2.5276666641,2.5276666641,0,2.5276666641,0.0,0.0,0.0,130.61,63.8776666641,-30.67,70.8590516339,2.5276666641,0,2.5276666641,61.35,-30.67,68.5891492876,123.05,63.9076666641,-4.7,64.0802610673,2.5276666641,0,2.5276666641,61.38,-4.7,61.5596816106,131.34
2021-11-24 01:30:00,2.5493333308,0.0,2.5493333308,2.5493333308,0,2.5493333308,0.0,0.0,0.0,130.77,62.5693333308,-31.32,69.9704500018,2.5493333308,0,2.5493333308,60.02,-31.32,67.7003899546,123.26,62.5993333308,-5.15,62.8108193981,2.5493333308,0,2.5493333308,60.05,-5.15,60.2704322201,131.55
2021-11-24 02:00:00,2.5247777753,0.0,2.5247777753,2.5247777753,0,2.5247777753,0.0,0.0,0.0,130.77,60.7547777753,-31.9,68.6203542873,2.5247777753,0,2.5247777753,58.23,-31.9,66.395353,123.26,60.7947777753,-5.52,61.0448638687,2.5247777753,0,2.5247777753,58.27,-5.52,58.5308747585,131.55
2021-11-24 02:30:00,2.461444442,0.0,2.461444442,2.461444442,0,2.461444442,0.0,0.0,0.0,131.21,60.091444442,-31.79,67.9822461759,2.461444442,0,2.461444442,57.63,-31.79,65.8165708618,123.79,60.131444442,-5.34,60.368089341,2.461444442,0,2.461444442,57.67,-5.34,57.9167031175,132.08
2021-11-24 03:00:00,2.4681111086,0.0,2.4681111086,2.4681111086,0,2.4681111086,0.0,0.0,0.0,131.37,58.9181111086,-32.04,67.066425405,2.4681111086,0,2.4681111086,56.45,-32.04,64.9088907624,123.79,58.9681111086,-5.58,59.2315332211,2.4681111086,0,2.4681111086,56.5,-5.58,56.7748747247,132.17
2021-11-24 03:30:00,2.5143333308,0.0,2.5143333308,2.5143333308,0,2.5143333308,0.0,0.0,0.0,131.37,57.1743333308,-32.53,65.7807364798,2.5143333308,0,2.5143333308,54.66,-32.53,63.6075192096,124.01,57.2343333308,-6.07,57.5553108916,2.5143333308,0,2.5143333308,54.72,-6.07,55.0556382217,132.3
2021-11-24 04:00:00,2.5337777752,0.0,2.5337777752,2.5337777752,0,2.5337777752,0.0,0.0,0.0,131.37,55.8337777752,-30.72,63.7269891071,2.5337777752,0,2.5337777752,53.3,-30.72,61.5191709957,124.01,55.8937777752,-4.22,56.0528571438,2.5337777752,0,2.5337777752,53.36,-4.22,53.5266102046,132.3
2021-11-24 04:30:00,2.5844444419,0.0,2.5844444419,2.5844444419,0,2.5844444419,0.0,0.0,0.0,131.66,55.5644444419,-28.64,62.5112556755,2.5844444419,0,2.5844444419,52.98,-28.64,60.2256589835,124.01,55.6144444419,-2.27,55.660752156,2.5844444419,0,2.5844444419,53.03,-2.27,53.0785625276,132.38
2021-11-24 05:00:00,2.5664444419,0.0,2.5664444419,2.5664444419,0,2.5664444419,0.0,0.0,0.0,131.51,55.0664444419,-28.96,62.2173199637,2.5664444419,0,2.5664444419,52.5,-28.96,59.9577484567,123.74,55.1164444419,-2.58,55.1767962817,2.5664444419,0,2.5664444419,52.55,-2.58,52.6132958481,132.04
2021-11-24 05:30:00,2.4964444419,0.0,2.4964444419,2.4964444419,0,2.4964444419,0.0,0.0,0.0,131.65,56.5364444419,-28.62,63.3677674385,2.4964444419,0,2.4964444419,54.04,-28.62,61.1508462738,123.88,56.5964444419,-2.52,56.6525191273,2.4964444419,0,2.4964444419,54.1,-2.52,54.1586595107,132.15
2021-11-24 06:00:00,2.4956666642,0.0,2.4956666642,2.4956666642,0,2.4956666642,0.0,0.0,0.0,130.84,59.2756666642,-27.8,65.4709451473,2.4956666642,0,2.4956666642,56.78,-27.8,63.2203163548,123.08,59.3156666642,-1.56,59.3361770913,2.4956666642,0,2.4956666642,56.82,-1.56,56.8414109607,131.4
2021-11-24 06:30:00,3.4858888854,0.0,3.4858888854,3.4858888854,0,3.4858888854,0.0,0.0,0.0,131.33,66.5758888854,-26.47,71.6450269096,3.4858888854,0,3.4858888854,63.09,-26.47,68.4178997047,123.44,66.5958888854,-0.30000000000000004,66.5965645994,3.4858888854,0,3.4858888854,63.11,-0.30000000000000004,63.1107130367,131.76
2021-11-24 07:00:00,2.2596666644,0.0,2.2596666644,2.2596666644,0,2.2596666644,0.0,0.0,0.0,131.33,74.8796666644,-9.89,75.5299714006,2.2596666644,0,2.2596666644,72.62,-9.89,73.2903574831,123.23,74.7096666644,-4.05,74.8193610846,2.2596666644,0,2.2596666644,72.45,-4.05,72.5631104625,131.59
2021-11-24 07:30:00,4.0051111071,0.0,4.0051111071,4.0051111071,0,4.0051111071,0.0,0.0,0.0,130.77,78.9651111071,-4.03,79.0678801547,4.0051111071,0,4.0051111071,74.96,-4.03,75.0682522775,123.0,78.7551111071,-7.03,79.0682516911,4.0051111071,0,4.0051111071,74.75,-7.03,75.0798468299,131.37
2021-11-24 08:00:00,6.9113333264,0.0,6.9113333264,6.9113333264,0,6.9113333264,0.0,0.0,0.0,130.47,82.4513333264,-4.84,82.5932682929,6.9113333264,0,6.9113333264,75.54,-4.84,75.6948954686,123.0,82.2213333264,-7.84,82.594268893,6.9113333264,0,6.9113333264,75.31,-7.84,75.7169842241,131.37
2021-11-24 08:30:00,5.3849999946,0.0,5.3849999946,5.3849999946,0,5.3849999946,0.0,0.0,0.0,130.47,93.1849999946,-4.71,93.3039566363,5.3849999946,0,5.3849999946,87.8,-4.71,87.9262423853,123.0,92.9249999946,-7.65,93.2393593071,5.3849999946,0,5.3849999946,87.54,-7.65,87.8736257361,131.37
2021-11-24 09:00:00,4.9431111062,0.0,4.9431111062,4.9431111062,0,4.9431111062,0.0,0.0,0.0,130.12,95.7531111062,-9.09,96.1836076809,4.9431111062,0,4.9431111062,90.81,-9.09,91.2638164882,122.55,95.5031111062,-12.06,96.2615594667,4.9431111062,0,4.9431111062,90.56,-12.06,91.3594943068,130.93
2021-11-24 09:30:00,5.5778888833,0.0,5.5778888833,5.5778888833,0,5.5778888833,0.0,0.0,0.0,130.39,92.5778888833,-10.05,93.1217912741,5.5778888833,0,5.5778888833,87.0,-10.05,87.5785504561,123.34,92.3278888833,-13.04,93.2441990992,5.5778888833,0,5.5778888833,86.75,-13.04,87.7245923331,131.72
2021-11-24 10:00:00,7.7423333256,0.0,7.7423333256,7.7423333256,0,7.7423333256,0.0,0.0,0.0,130.55,93.9223333256,-10.58,94.5163535973,7.7423333256,0,7.7423333256,86.18,-10.58,86.8270050157,123.62,93.6823333256,-13.56,94.658613857,7.7423333256,0,7.7423333256,85.94,-13.56,87.0032022399,131.97
2021-11-24 10:30:00,9.682666657,0.0,9.682666657,9.682666657,0,9.682666657,0.0,0.0,0.0,130.73,91.722666657,-11.92,92.4939672555,9.682666657,0,9.682666657,82.04,-11.92,82.901435452,123.87,91.502666657,-14.94,92.7143009753,9.682666657,0,9.682666657,81.82,-14.94,83.1728080565,132.26
2021-11-24 11:00:00,11.2189999888,0.0,11.2189999888,11.2189999888,0,11.2189999888,0.0,0.0,0.0,130.95,89.4989999888,-12.25,90.3334572514,11.2189999888,0,11.2189999888,78.28,-12.25,79.2327009511,124.29,89.2989999888,-15.29,90.5985402697,11.2189999888,0,11.2189999888,78.08,-15.29,79.5629970527,132.6
2021-11-24 11:30:00,13.6562222086,0.0,13.6562222086,13.6562222086,0,13.6562222086,0.0,0.0,0.0,130.95,88.2062222086,-12.52,89.09033638,13.6562222086,0,13.6562222086,74.55,-12.52,75.5940004233,124.4,88.0162222086,-15.56,89.3810325062,13.6562222086,0,13.6562222086,74.36,-15.56,75.9705416593,132.79
2021-11-24 12:00:00,11.6325555439,0.0,11.6325555439,11.6325555439,0,11.6325555439,0.0,0.0,0.0,130.95,88.8425555439,-12.37,89.6995907213,11.6325555439,0,11.6325555439,77.21,-12.37,78.1946353659,124.4,88.6325555439,-15.42,89.963916668,11.6325555439,0,11.6325555439,77.0,-15.42,78.5288252809,132.79
2021-11-24 12:30:00,11.0608888778,0.0,11.0608888778,11.0608888778,0,11.0608888778,0.0,0.0,0.0,130.95,90.4308888778,-12.29,91.2622033661,11.0608888778,0,11.0608888778,79.37,-12.29,80.3158826136,124.4,90.2108888778,-15.33,91.5041713373,11.0608888778,0,11.0608888778,79.15,-15.33,80.6209116793,132.79
2021-11-24 13:00:00,12.5872881666,0.0,12.5872881666,12.5872881666,0,12.5872881666,0.0,0.0,0.0,131.1,92.0972881666,-11.54,92.8174665009,12.5872881666,0,12.5872881666,79.51,-11.54,80.3430874438,124.5,91.8972881666,-14.6,93.0498338117,12.5872881666,0,12.5872881666,79.31,-14.6,80.6426444259,132.9
2021-11-24 13:30:00,16.0336618124,0.0,16.0336618124,16.0336618124,0,16.0336618124,0.0,0.0,0.0,131.33,93.2536618124,-7.47,93.5523721849,16.0336618124,0,16.0336618124,77.22,-7.47,77.5804698362,124.61,93.0436618124,-10.51,93.6353731421,16.0336618124,0,16.0336618124,77.01,-10.51,77.7238714939,133.01
2021-11-24 14:00:00,15.3708840335,0.0,15.3708840335,15.3708840335,0,15.3708840335,0.0,0.0,0.0,131.33,94.9008840335,-5.48,95.0589721717,15.3708840335,0,15.3708840335,79.53,-5.48,79.718575627,124.29,94.6908840335,-8.52,95.0734133133,15.3708840335,0,15.3708840335,79.32,-8.52,79.7762671476,132.65
2021-11-24 14:30:00,13.4926618078,0.0,13.4926618078,13.4926618078,0,13.4926618078,0.0,0.0,0.0,131.48,94.3226618078,-5.79,94.500204394,13.4926618078,0,13.4926618078,80.83,-5.79,81.0371087836,124.14,94.1126618078,-8.82,94.5250523012,13.4926618078,0,13.4926618078,80.62,-8.82,81.1010283535,132.44
2021-11-24 15:00:00,15.3623284991,0.0,15.3623284991,15.3623284991,0,15.3623284991,0.0,0.0,0.0,131.36,92.0223284991,-7.17,92.3012342409,15.3623284991,0,15.3623284991,76.66,-7.17,76.9945744842,124.02,91.8323284991,-10.21,92.3981637132,15.3623284991,0,15.3623284991,76.47,-10.21,77.1485903954,132.33
2021-11-24 15:30:00,16.2361062811,0.0,16.2361062811,16.2361062811,0,16.2361062811,0.0,0.0,0.0,131.36,92.9161062811,-7.37,93.2079380013,16.2361062811,0,16.2361062811,76.68,-7.37,77.0333648493,124.3,92.6961062811,-10.41,93.2788090602,16.2361062811,0,16.2361062811,76.46,-10.41,77.1654048133,132.6
2021-11-24 16:00:00,18.5771062693,0.0,18.5771062693,18.5771062693,0,18.5771062693,0.0,0.0,0.0,131.36,96.1971062693,-6.76,96.4343344177,18.5771062693,0,18.5771062693,77.62,-6.76,77.9138113559,124.3,95.9571062693,-9.79,96.455224553,18.5771062693,0,18.5771062693,77.38,-9.79,77.9968492953,132.69
2021-11-24 16:30:00,13.612661782,0.0,13.612661782,13.612661782,0,13.612661782,0.0,0.0,0.0,131.15,103.312661782,-3.65,103.377118283,13.612661782,0,13.612661782,89.7,-3.65,89.7742307124,124.01,103.042661782,-6.63,103.2557361464,13.612661782,0,13.612661782,89.43,-6.63,89.6754247272,132.33
2021-11-24 17:00:00,14.1097728448,0.0,14.1097728448,14.1097728448,0,14.1097728448,0.0,0.0,0.0,131.07,115.2397728448,-32.33,119.6889056902,14.1097728448,0,14.1097728448,101.13,-32.33,106.1720575293,123.46,114.3097728448,-20.46,116.1263784324,14.1097728448,0,14.1097728448,100.2,-20.46,102.2675491053,131.76
2021-11-24 17:30:00,15.5362172302,0.0,15.5362172302,15.5362172302,0,15.5362172302,0.0,0.0,0.0,131.43,112.5762172302,-38.8,119.0749540662,15.5362172302,0,15.5362172302,97.04,-38.8,104.5093373819,123.76,111.5262172302,-23.16,113.9055869116,15.5362172302,0,15.5362172302,95.99,-23.16,98.7444464261,131.87
2021-11-24 18:00:00,16.5455505335,0.0,16.5455505335,16.5455505335,0,16.5455505335,0.0,0.0,0.0,131.72,113.2455505335,-38.85,119.7241713925,16.5455505335,0,16.5455505335,96.7,-38.85,104.2123433188,123.87,112.2155505335,-23.21,114.5907233659,16.5455505335,0,16.5455505335,95.67,-23.21,98.4451776371,132.06
2021-11-24 18:30:00,16.5675505177,0.0,16.5675505177,16.5675505177,0,16.5675505177,0.0,0.0,0.0,131.72,112.6375505177,-39.9,119.49572288,16.5675505177,0,16.5675505177,96.07,-39.9,104.026222175,123.87,111.6075505177,-24.21,114.203193618,16.5675505177,0,16.5675505177,95.04,-24.21,98.0751023451,132.06
2021-11-24 19:00:00,15.0089949587,0.0,15.0089949587,15.0089949587,0,15.0089949587,0.0,0.0,0.0,131.72,112.6389949587,-39.68,119.4238066103,15.0089949587,0,15.0089949587,97.63,-39.68,105.3855744398,123.97,111.5789949587,-24.02,114.1351502211,15.0089949587,0,15.0089949587,96.57,-24.02,99.5124379161,132.14
2021-11-24 19:30:00,14.0024394172,0.0,14.0024394172,14.0024394172,0,14.0024394172,0.0,0.0,0.0,131.59,110.6024394172,-37.43,116.7643117782,14.0024394172,0,14.0024394172,96.6,-37.43,103.5980931292,123.85,109.6124394172,-22.93,111.985140867,14.0024394172,0,14.0024394172,95.61,-22.93,98.3211930359,131.99
2021-11-24 20:00:00,9.9164394123,0.0,9.9164394123,9.9164394123,0,9.9164394123,0.0,0.0,0.0,131.73,103.4364394123,1.6099999999999999,103.4489685705,9.9164394123,0,9.9164394123,93.52,1.6099999999999999,93.5338575063,124.12,103.1564394123,-1.34,103.1651423313,9.9164394123,0,9.9164394123,93.24,-1.34,93.2496284175,132.22
2021-11-24 20:30:00,3.0008662631,0.0,3.0008662631,3.0008662631,0,3.0008662631,0.0,0.0,0.0,130.93,96.2408662631,-5.14,96.3780262252,3.0008662631,0,3.0008662631,93.24,-5.14,93.3815677744,122.8,95.9608662631,-8.06,96.2987614352,3.0008662631,0,3.0008662631,92.96,-8.06,93.3087627182,131.04
2021-11-24 21:00:00,2.4687777753,0.0,2.4687777753,2.4687777753,0,2.4687777753,0.0,0.0,0.0,130.11,91.8287777753,-7.42,92.1280675349,2.4687777753,0,2.4687777753,89.36,-7.42,89.6675303552,122.69,91.5687777753,-10.38,92.1552248289,2.4687777753,0,2.4687777753,89.1,-10.38,89.7025885914,130.93
2021-11-24 21:30:00,2.4422222198,0.0,2.4422222198,2.4422222198,0,2.4422222198,0.0,0.0,0.0,130.57,87.2622222198,-9.04,87.7292256134,2.4422222198,0,2.4422222198,84.82,-9.04,85.3003751457,123.39,87.0222222198,-12.03,87.8498039842,2.4422222198,0,2.4422222198,84.58,-12.03,85.431243114,131.7
2021-11-24 22:00:00,2.4769999975,0.0,2.4769999975,2.4769999975,0,2.4769999975,0.0,0.0,0.0,130.57,81.8369999975,-10.78,82.543945681,2.4769999975,0,2.4769999975,79.36,-10.78,80.0888132013,123.67,81.6169999975,-13.81,82.7771151261,2.4769999975,0,2.4769999975,79.14,-13.81,80.3358929744,131.97
2021-11-24 22:30:00,2.4461111087000003,0.0,2.4461111087000003,2.4461111087000003,0,2.4461111087000003,0.0,0.0,0.0,131.24,77.0061111087,-7.78,77.3981236729,2.4461111087000003,0,2.4461111087000003,74.56,-7.78,74.9648050754,124.56,76.7861111087,-10.84,77.5474851893,2.4461111087000003,0,2.4461111087000003,74.34,-10.84,75.1261685433,132.82
2021-11-24 23:00:00,2.3839999976,0.0,2.3839999976,2.3839999976,0,2.3839999976,0.0,0.0,0.0,131.53,71.9039999976,-15.87,73.6345171483,2.3839999976,0,2.3839999976,69.52,-15.87,71.3083957189,124.56,71.7739999976,-5.44,71.9798629872,2.3839999976,0,2.3839999976,69.39,-5.44,69.6029144505,132.82
2021-11-24 23:30:00,2.4303333309,0.0,2.4303333309,2.4303333309,0,2.4303333309,0.0,0.0,0.0,131.16,65.7203333309,-26.06,70.6985559479,2.4303333309,0,2.4303333309,63.29,-26.06,68.4452167796,123.65,65.7403333309,0.18,65.7405797545,2.4303333309,0,2.4303333309,63.31,0.18,63.3102558832,131.91
2021-11-25 00:00:00,2.4986666642,0.0,2.4986666642,2.4986666642,0,2.4986666642,0.0,0.0,0.0,131.48,62.6086666642,-26.59,68.0211234946,2.4986666642,0,2.4986666642,60.11,-26.59,65.7285341385,123.39,62.6286666642,-0.21,62.6290187384,2.4986666642,0,2.4986666642,60.13,-0.21,60.1303667044,131.65
2021-11-25 00:30:00,2.5231111086,0.0,2.5231111086,2.5231111086,0,2.5231111086,0.0,0.0,0.0,131.73,68.2031111086,-25.71,72.888054336,2.5231111086,0,2.5231111086,65.68,-25.71,70.5327335356,123.69,68.2031111086,0.56,68.2054100852,2.5231111086,0,2.5231111086,65.68,0.56,65.6823872891,132.01
2021-11-25 01:00:00,2.6033333307,0.0,2.6033333307,2.6033333307,0,2.6033333307,0.0,0.0,0.0,131.73,68.3533333307,-25.01,72.78515149,2.6033333307,0,2.6033333307,65.75,-25.01,70.3460204987,123.48,68.3333333307,0.93,68.3396615743,2.6033333307,0,2.6033333307,65.73,0.93,65.7365788583,131.75
2021-11-25 01:30:00,2.6148888863,0.0,2.6148888863,2.6148888863,0,2.6148888863,0.0,0.0,0.0,130.8,66.9448888863,-25.21,71.5343431367,2.6148888863,0,2.6148888863,64.33,-25.21,69.0933643702,122.53,66.9548888863,0.78,66.9594320897,2.6148888863,0,2.6148888863,64.34,0.78,64.3447278338,130.85
2021-11-25 02:00:00,2.5714444418999998,0.0,2.5714444418999998,2.5714444418999998,0,2.5714444418999998,0.0,0.0,0.0,130.94,65.1514444419,-25.64,70.0151434538,2.5714444418999998,0,2.5714444418999998,62.58,-25.64,67.6288843616,122.62,65.1614444419,0.44,65.162929966,2.5714444418999998,0,2.5714444418999998,62.59,0.44,62.5915465538,130.96
2021-11-25 02:30:00,2.6322222196,0.0,2.6322222196,2.6322222196,0,2.6322222196,0.0,0.0,0.0,131.13,64.5022222196,-25.8,69.470689296,2.6322222196,0,2.6322222196,61.87,-25.8,67.0338489123,122.88,64.5122222196,0.34,64.5131181676,2.6322222196,0,2.6322222196,61.88,0.34,61.8809340589,131.24
2021-11-25 03:00:00,2.7077777751000003,0.0,2.7077777751000003,2.7077777751000003,0,2.7077777751000003,0.0,0.0,0.0,131.25,63.2477777751,-26.24,68.4749515771,2.7077777751000003,0,2.7077777751000003,60.54,-26.24,65.9820369495,123.04,63.2677777751,-0.07,63.2678164994,2.7077777751000003,0,2.7077777751000003,60.56,-0.07,60.5600404557,131.39
2021-11-25 03:30:00,2.7559999972,0.0,2.7559999972,2.7559999972,0,2.7559999972,0.0,0.0,0.0,131.25,61.6759999972,-26.57,67.1557434302,2.7559999972,0,2.7559999972,58.92,-26.57,64.633824736,123.11,61.7059999972,-0.35000000000000003,61.7069925994,2.7559999972,0,2.7559999972,58.95,-0.35000000000000003,58.951039007,131.51
2021-11-25 04:00:00,2.7619999972000002,0.0,2.7619999972000002,2.7619999972000002,0,2.7619999972000002,0.0,0.0,0.0,131.25,60.3219999972,-27.02,66.09708075,2.7619999972000002,0,2.7619999972000002,57.56,-27.02,63.5864293698,123.11,60.3519999972,-0.78,60.3570402163,2.7619999972000002,0,2.7619999972000002,57.59,-0.78,57.5952819248,131.51
2021-11-25 04:30:00,2.6345555529,0.0,2.6345555529,2.6345555529,0,2.6345555529,0.0,0.0,0.0,131.39,59.6045555529,-26.9,65.3935244704,2.6345555529,0,2.6345555529,56.97,-26.9,63.0015150611,123.38,59.6445555529,-0.61,59.6476747837,2.6345555529,0,2.6345555529,57.01,-0.61,57.0132633691,131.75
2021-11-25 05:00:00,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,131.48,59.0122222196,-27.13,64.9498211798,2.6622222196000003,0,2.6622222196000003,56.35,-27.13,62.5408618425,123.38,59.0422222196,-0.87,59.0486316914,2.6622222196000003,0,2.6622222196000003,56.38,-0.87,56.3867120872,131.75
2021-11-25 05:30:00,2.5788888863,0.0,2.5788888863,2.5788888863,0,2.5788888863,0.0,0.0,0.0,131.48,60.8688888863,-26.41,66.351410944,2.5788888863,0,2.5788888863,58.29,-26.41,63.9938450165,123.46,60.8888888863,-0.18,60.8891549441,2.5788888863,0,2.5788888863,58.31,-0.18,58.310277824799996,131.75
2021-11-25 06:00:00,2.5881111085,0.0,2.5881111085,2.5881111085,0,2.5881111085,0.0,0.0,0.0,131.29,63.4081111085,-25.63,68.3921446831,2.5881111085,0,2.5881111085,60.82,-25.63,65.9997674238,123.15,63.4281111085,0.5700000000000001,63.4306722241,2.5881111085,0,2.5881111085,60.84,0.5700000000000001,60.8426700598,131.53
2021-11-25 06:30:00,2.5127777753,0.0,2.5127777753,2.5127777753,0,2.5127777753,0.0,0.0,0.0,131.4,70.3027777753,-23.79,74.2188969395,2.5127777753,0,2.5127777753,67.79,-23.79,71.8432195826,123.15,70.2927777753,2.29,70.3300697239,2.5127777753,0,2.5127777753,67.78,2.29,67.8186736821,131.53
2021-11-25 07:00:00,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,131.26,78.5081111086,-13.36,79.6367572786,2.4781111086,0,2.4781111086,76.03,-13.36,77.1948864887,122.75,78.3781111086,0.8200000000000001,78.3824004542,2.4781111086,0,2.4781111086,75.9,0.8200000000000001,75.9044293833,131.15
2021-11-25 07:30:00,3.7109999963,0.0,3.7109999963,3.7109999963,0,3.7109999963,0.0,0.0,0.0,130.8,88.3309999963,-4.03,88.4228842571,3.7109999963,0,3.7109999963,84.62,-4.03,84.7159093677,122.39,88.0709999963,-7.01,88.3495395593,3.7109999963,0,3.7109999963,84.36,-7.01,84.6507513257,130.8
2021-11-25 08:00:00,3.8534444406,0.0,3.8534444406,3.8534444406,0,3.8534444406,0.0,0.0,0.0,130.52,91.6434444406,-6.27,91.8576823621,3.8534444406,0,3.8534444406,87.79,-6.27,88.0136182644,122.89,91.3834444406,-9.23,91.8483903932,3.8534444406,0,3.8534444406,87.53,-9.23,88.015304351,131.3
2021-11-25 08:30:00,5.9289999941,0.0,5.9289999941,5.9289999941,0,5.9289999941,0.0,0.0,0.0,130.52,92.9489999941,-5.89,93.1354320326,5.9289999941,0,5.9289999941,87.02,-5.89,87.2191062784,123.05,92.7089999941,-8.87,93.1323551721,5.9289999941,0,5.9289999941,86.78,-8.87,87.2321345606,131.48
2021-11-25 09:00:00,11.0559999889,0.0,11.0559999889,11.0559999889,0,11.0559999889,0.0,0.0,0.0,130.37,88.5559999889,-7.3,88.8563736264,11.0559999889,0,11.0559999889,77.5,-7.3,77.8430472168,122.91,88.3459999889,-10.31,88.9455553361,11.0559999889,0,11.0559999889,77.29,-10.31,77.9746125351,131.36
2021-11-25 09:30:00,14.4882222077,0.0,14.4882222077,14.4882222077,0,14.4882222077,0.0,0.0,0.0,130.71,88.6382222077,-7.79,88.9798771417,14.4882222077,0,14.4882222077,74.15,-7.79,74.5580753507,123.49,88.4182222077,-10.82,89.0777998066,14.4882222077,0,14.4882222077,73.93,-10.82,74.7175836065,131.94
2021-11-25 10:00:00,16.6288888723,0.0,16.6288888723,16.6288888723,0,16.6288888723,0.0,0.0,0.0,130.89,85.8688888723,-8.3,86.2690910822,16.6288888723,0,16.6288888723,69.24,-8.3,69.7356981753,123.77,85.6888888723,-11.37,86.4399362341,16.6288888723,0,16.6288888723,69.06,-11.37,69.9897171019,132.23
2021-11-25 10:30:00,19.518555536,0.0,19.518555536,19.518555536,0,19.518555536,0.0,0.0,0.0,131.26,83.048555536,-9.49,83.5890105015,19.518555536,0,19.518555536,63.53,-9.49,64.2348892737,124.29,82.888555536,-12.59,83.8392553572,19.518555536,0,19.518555536,63.37,-12.59,64.6085520655,132.73
2021-11-25 11:00:00,21.6683333117,0.0,21.6683333117,21.6683333117,0,21.6683333117,0.0,0.0,0.0,131.51,80.4583333117,-9.74,81.0457339981,21.6683333117,0,21.6683333117,58.79,-9.74,59.5913726977,124.75,80.3183333117,-12.86,81.3413441367,21.6683333117,0,21.6683333117,58.65,-12.86,60.0433351838,133.1
2021-11-25 11:30:00,22.8131110883,0.0,22.8131110883,22.8131110883,0,22.8131110883,0.0,0.0,0.0,131.63,78.8431110883,-10.04,79.4797947033,22.8131110883,0,22.8131110883,56.03,-10.04,56.9224252821,124.92,78.7031110883,-13.17,79.7974222327,22.8131110883,0,22.8131110883,55.89,-13.17,57.4207366724,133.27
2021-11-25 12:00:00,22.4687777553,0.0,22.4687777553,22.4687777553,0,22.4687777553,0.0,0.0,0.0,131.78,79.3187777553,-3.45,79.393771825,22.4687777553,0,22.4687777553,56.85,-3.45,56.9545871726,125.19,79.1687777553,-6.59,79.4425797118,22.4687777553,0,22.4687777553,56.7,-6.59,57.0816791974,133.56
2021-11-25 12:30:00,23.7182221985,0.0,23.7182221985,23.7182221985,0,23.7182221985,0.0,0.0,0.0,131.93,80.4682221985,-2.52,80.5076715834,23.7182221985,0,23.7182221985,56.75,-2.52,56.8059231067,124.64,80.3282221985,-5.64,80.5259764397,23.7182221985,0,23.7182221985,56.61,-5.64,56.8902601506,132.96
2021-11-25 13:00:00,20.9748888679,0.0,20.9748888679,20.9748888679,0,20.9748888679,0.0,0.0,0.0,131.81,79.3348888679,-2.45,79.3727099933,20.9748888679,0,20.9748888679,58.36,-2.45,58.4114038523,124.45,79.1748888679,-5.57,79.370573434,20.9748888679,0,20.9748888679,58.2,-5.57,58.4659293948,132.74
2021-11-25 13:30:00,18.7669999812,0.0,18.7669999812,18.7669999812,0,18.7669999812,0.0,0.0,0.0,131.94,82.2669999812,-1.6099999999999999,82.2827526637,18.7669999812,0,18.7669999812,63.5,-1.6099999999999999,63.5204069571,124.56,82.0969999812,-4.71,82.231998066,18.7669999812,0,18.7669999812,63.33,-4.71,63.5049053223,132.82
2021-11-25 14:00:00,14.2373333191,0.0,14.2373333191,14.2373333191,0,14.2373333191,0.0,0.0,0.0,131.94,79.7873333191,-2.0,79.8123960182,14.2373333191,0,14.2373333191,65.55,-2.0,65.5805039627,124.42,79.6173333191,-5.1,79.780509931,14.2373333191,0,14.2373333191,65.38,-5.1,65.5786123671,132.69
2021-11-25 14:30:00,12.9806666537,0.0,12.9806666537,12.9806666537,0,12.9806666537,0.0,0.0,0.0,131.77,81.4206666537,-2.14,81.4487848794,12.9806666537,0,12.9806666537,68.44,-2.14,68.4734488689,124.42,81.2406666537,-5.21,81.4075550446,12.9806666537,0,12.9806666537,68.26,-5.21,68.4585400078,132.69
2021-11-25 15:00:00,10.9224444335,0.0,10.9224444335,10.9224444335,0,10.9224444335,0.0,0.0,0.0,131.58,82.8124444335,-2.14,82.8400902526,10.9224444335,0,10.9224444335,71.89,-2.14,71.9218443868,124.1,82.6024444335,-5.2,82.7659581373,10.9224444335,0,10.9224444335,71.68,-5.2,71.8683685636,132.33
2021-11-25 15:30:00,8.3656666583,0.0,8.3656666583,8.3656666583,0,8.3656666583,0.0,0.0,0.0,131.33,84.54566665830001,-2.43,84.5805808132,8.3656666583,0,8.3656666583,76.18,-2.43,76.2187463817,123.79,84.3256666583,-5.46,84.5022464634,8.3656666583,0,8.3656666583,75.96,-5.46,76.1559794107,132.06
2021-11-25 16:00:00,8.344333325000001,0.0,8.344333325000001,8.344333325000001,0,8.344333325000001,0.0,0.0,0.0,131.1,88.634333325,-1.18,88.642187721,8.344333325000001,0,8.344333325000001,80.29,-1.18,80.2986705992,123.63,88.384333325,-4.17,88.4826495834,8.344333325000001,0,8.344333325000001,80.04,-4.17,80.1485527006,131.86
2021-11-25 16:30:00,10.0827996386,0.0,10.0827996386,10.0827996386,0,10.0827996386,0.0,0.0,0.0,130.58,95.1427996386,-0.45,95.1438638225,10.0827996386,0,10.0827996386,85.06,-0.45,85.0611903279,122.83,94.8727996386,-3.42,94.9344221622,10.0827996386,0,10.0827996386,84.79,-3.42,84.8589447259,131.11
2021-11-25 17:00:00,18.5827729129,0.0,18.5827729129,18.5827729129,0,18.5827729129,0.0,0.0,0.0,130.4,108.4927729129,1.87,108.5088875362,18.5827729129,0,18.5827729129,89.91,1.87,89.9294445663,122.52,108.2127729129,-1.04,108.2177703592,18.5827729129,0,18.5827729129,89.63,-1.04,89.636033491,130.8
2021-11-25 17:30:00,17.2469952447,0.0,17.2469952447,17.2469952447,0,17.2469952447,0.0,0.0,0.0,129.95,111.6369952447,1.04,111.6418394119,17.2469952447,0,17.2469952447,94.39,1.04,94.3957292466,121.75,111.3569952447,-1.85,111.3723614275,17.2469952447,0,17.2469952447,94.11,-1.85,94.1281817523,130.04
2021-11-25 18:00:00,12.1151107038,0.0,12.1151107038,12.1151107038,0,12.1151107038,0.0,0.0,0.0,129.84,110.0551107038,-2.9,110.0933122039,12.1151107038,0,12.1151107038,97.94,-2.9,97.9829250431,121.6,109.7651107038,-5.8,109.9182401962,12.1151107038,0,12.1151107038,97.65,-5.8,97.8220961746,130.04
2021-11-25 18:30:00,10.5108888784,0.0,10.5108888784,10.5108888784,0,10.5108888784,0.0,0.0,0.0,129.84,108.8008888784,-4.34,108.8874144276,10.5108888784,0,10.5108888784,98.29,-4.34,98.3857698044,121.95,108.5108888784,-7.22,108.7508225494,10.5108888784,0,10.5108888784,98.0,-7.22,98.2656013058,130.29
2021-11-25 19:00:00,8.5531111026,0.0,8.5531111026,8.5531111026,0,8.5531111026,0.0,0.0,0.0,129.57,104.4031111026,-5.44,104.5447426124,8.5531111026,0,8.5531111026,95.85,-5.44,96.0042504267,121.95,104.1231111026,-8.34,104.4565836397,8.5531111026,0,8.5531111026,95.57,-8.34,95.9332085359,130.29
2021-11-25 19:30:00,7.6649999923,0.0,7.6649999923,7.6649999923,0,7.6649999923,0.0,0.0,0.0,129.78,102.9749999923,-5.33,103.1128484885,7.6649999923,0,7.6649999923,95.31,-5.33,95.4589178652,122.2,102.7049999923,-8.27,103.0374200154,7.6649999923,0,7.6649999923,95.04,-8.27,95.3991325956,130.6
2021-11-25 20:00:00,4.3124444401,0.0,4.3124444401,4.3124444401,0,4.3124444401,0.0,0.0,0.0,130.25,98.9524444401,-6.77,99.1837646023,4.3124444401,0,4.3124444401,94.64,-6.77,94.8818344047,122.7,98.6924444401,-9.73,99.1709205845,4.3124444401,0,4.3124444401,94.38,-9.73,94.8802260748,131.1
2021-11-25 20:30:00,3.3441111078,0.0,3.3441111078,3.3441111078,0,3.3441111078,0.0,0.0,0.0,130.66,96.4841111078,-8.82,96.8864082122,3.3441111078,0,3.3441111078,93.14,-8.82,93.5566780086,123.27,96.2341111078,-11.79,96.9536396465,3.3441111078,0,3.3441111078,92.89,-11.79,93.6352294812,131.67
2021-11-25 21:00:00,2.5184444419,0.0,2.5184444419,2.5184444419,0,2.5184444419,0.0,0.0,0.0,130.91,92.5484444419,-10.26,93.1154239029,2.5184444419,0,2.5184444419,90.03,-10.26,90.6127391706,123.79,92.2784444419,-13.27,93.2277008653,2.5184444419,0,2.5184444419,89.76,-13.27,90.7356076742,132.15
2021-11-25 21:30:00,2.4991111086,0.0,2.4991111086,2.4991111086,0,2.4991111086,0.0,0.0,0.0,131.22,88.3091111086,-11.54,89.0599276038,2.4991111086,0,2.4991111086,85.81,-11.54,86.5824907242,124.35,88.0791111086,-14.56,89.2744275461,2.4991111086,0,2.4991111086,85.58,-14.56,86.8097344772,132.66
2021-11-25 22:00:00,2.5118888864,0.0,2.5118888864,2.5118888864,0,2.5118888864,0.0,0.0,0.0,131.39,81.0518888864,-7.22,81.3728277255,2.5118888864,0,2.5118888864,78.54,-7.22,78.8711607623,124.64,80.8218888864,-10.3,81.4755651908,2.5118888864,0,2.5118888864,78.31,-10.3,78.9844674604,132.99
2021-11-25 22:30:00,2.4319999976,0.0,2.4319999976,2.4319999976,0,2.4319999976,0.0,0.0,0.0,132.02,74.0319999976,-23.15,77.567129144,2.4319999976,0,2.4319999976,71.6,-23.15,75.2494684367,124.91,73.9819999976,-3.49,74.0642722481,2.4319999976,0,2.4319999976,71.55,-3.49,71.6350654359,133.26
2021-11-25 23:00:00,2.4111111087,0.0,2.4111111087,2.4111111087,0,2.4111111087,0.0,0.0,0.0,131.48,67.0811111087,-28.19,72.7636692834,2.4111111087,0,2.4111111087,64.67,-28.19,70.5470410435,123.68,67.1011111087,-1.7000000000000002,67.12264232,2.4111111087,0,2.4111111087,64.69,-1.7000000000000002,64.7123334458,132.01
2021-11-25 23:30:00,2.5943333307,0.0,2.5943333307,2.5943333307,0,2.5943333307,0.0,0.0,0.0,131.85,61.5143333307,-28.48,67.7873410389,2.5943333307,0,2.5943333307,58.92,-28.48,65.4421637784,123.9,61.5443333307,-1.9500000000000002,61.5752179462,2.5943333307,0,2.5943333307,58.95,-1.9500000000000002,58.9822430906,132.26
2021-11-26 00:00:00,2.6561111085,0.0,2.6561111085,2.6561111085,0,2.6561111085,0.0,0.0,0.0,131.85,58.9861111085,-28.88,65.6765993616,2.6561111085,0,2.6561111085,56.33,-28.88,63.3018427852,124.01,59.0261111085,-2.33,59.072080483,2.6561111085,0,2.6561111085,56.37,-2.33,56.4181336097,132.38
2021-11-26 00:30:00,2.6535555529,0.0,2.6535555529,2.6535555529,0,2.6535555529,0.0,0.0,0.0,132.01,65.0935555529,-23.81,69.3115219463,2.6535555529,0,2.6535555529,62.44,-23.81,66.8256664763,124.17,65.0935555529,2.17,65.1297157565,2.6535555529,0,2.6535555529,62.44,2.17,62.4776960203,132.56
2021-11-26 01:00:00,2.7124444416999998,0.0,2.7124444416999998,2.7124444416999998,0,2.7124444416999998,0.0,0.0,0.0,131.0,66.0124444417,-23.9,70.2057890859,2.7124444416999998,0,2.7124444416999998,63.3,-23.9,67.6616582711,122.6,66.0124444417,1.9300000000000002,66.0406520347,2.7124444416999998,0,2.7124444416999998,63.3,1.9300000000000002,63.329415756,131.0
2021-11-26 01:30:00,2.6385555528999998,0.0,2.6385555528999998,2.6385555528999998,0,2.6385555528999998,0.0,0.0,0.0,130.56,64.9485555529,-24.12,69.282676539,2.6385555528999998,0,2.6385555528999998,62.31,-24.12,66.8154959572,122.11,64.9585555529,1.8900000000000001,64.9860449598,2.6385555528999998,0,2.6385555528999998,62.32,1.8900000000000001,62.3486527521,130.58
2021-11-26 02:00:00,2.6747777751,0.0,2.6747777751,2.6747777751,0,2.6747777751,0.0,0.0,0.0,131.0,63.2547777751,-24.7,67.9062361744,2.6747777751,0,2.6747777751,60.58,-24.7,65.4219107028,122.53,63.2747777751,1.5,63.2925548741,2.6747777751,0,2.6747777751,60.6,1.5,60.6185615138,131.02
2021-11-26 02:30:00,2.6792222195,0.0,2.6792222195,2.6792222195,0,2.6792222195,0.0,0.0,0.0,131.56,62.5992222195,-24.99,67.4029874894,2.6792222195,0,2.6792222195,59.92,-24.99,64.9223112651,123.15,62.6092222195,1.32,62.6231355566,2.6792222195,0,2.6792222195,59.93,1.32,59.9445351971,131.63
2021-11-26 03:00:00,2.8274444416,0.0,2.8274444416,2.8274444416,0,2.8274444416,0.0,0.0,0.0,131.78,61.2374444416,-25.11,66.1856230744,2.8274444416,0,2.8274444416,58.41,-25.11,63.578614329,123.43,61.2674444416,1.34,61.2820964753,2.8274444416,0,2.8274444416,58.44,1.34,58.4553607465,131.91
2021-11-26 03:30:00,2.9005555527,0.0,2.9005555527,2.9005555527,0,2.9005555527,0.0,0.0,0.0,132.15,59.3005555527,-24.61,64.2044234368,2.9005555527,0,2.9005555527,56.4,-24.61,61.5354540082,123.76,59.3505555527,1.85,59.3793814755,2.9005555527,0,2.9005555527,56.45,1.85,56.4803063023,132.26
2021-11-26 04:00:00,2.8444444416,0.0,2.8444444416,2.8444444416,0,2.8444444416,0.0,0.0,0.0,132.15,57.6144444416,-25.47,62.99321478,2.8444444416,0,2.8444444416,54.77,-25.47,60.4025976263,123.76,57.6544444416,1.18,57.666518569,2.8444444416,0,2.8444444416,54.81,1.18,54.8227005902,132.26
2021-11-26 04:30:00,2.8972222193,0.0,2.8972222193,2.8972222193,0,2.8972222193,0.0,0.0,0.0,132.6,56.6272222193,-25.83,62.2401092245,2.8972222193,0,2.8972222193,53.73,-25.83,59.6162880428,124.27,56.6872222193,0.8300000000000001,56.693298219,2.8972222193,0,2.8972222193,53.79,0.8300000000000001,53.7964032255,132.74
2021-11-26 05:00:00,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,132.6,55.7272222193,-26.47,61.6942800937,2.9072222193,0,2.9072222193,52.82,-26.47,59.0814124747,124.39,55.7872222193,0.24,55.7877384642,2.9072222193,0,2.9072222193,52.88,0.24,52.8805446265,132.85
2021-11-26 05:30:00,2.9548888859,0.0,2.9548888859,2.9548888859,0,2.9548888859,0.0,0.0,0.0,132.71,56.9748888859,-26.31,62.756306962400004,2.9548888859,0,2.9548888859,54.02,-26.31,60.0864086129,124.51,57.0348888859,0.17,57.0351422391,2.9548888859,0,2.9548888859,54.08,0.17,54.0802671961,132.97
2021-11-26 06:00:00,2.9906666637,0.0,2.9906666637,2.9906666637,0,2.9906666637,0.0,0.0,0.0,132.22,59.0906666637,-25.43,64.3303333332,2.9906666637,0,2.9906666637,56.1,-25.43,61.5946012245,124.03,59.1306666637,1.16,59.1420437598,2.9906666637,0,2.9906666637,56.14,1.16,56.151983046,132.49
2021-11-26 06:30:00,2.9374444415000003,0.0,2.9374444415000003,2.9374444415000003,0,2.9374444415000003,0.0,0.0,0.0,132.4,66.1474444415,-23.18,70.0913461573,2.9374444415000003,0,2.9374444415000003,63.21,-23.18,67.3261947536,124.03,66.1774444415,3.2800000000000002,66.2586790753,2.9374444415000003,0,2.9374444415000003,63.24,3.2800000000000002,63.3250029609,132.49
2021-11-26 07:00:00,3.0124444414,0.0,3.0124444414,3.0124444414,0,3.0124444414,0.0,0.0,0.0,132.4,72.4924444414,-21.21,75.5315735378,3.0124444414,0,3.0124444414,69.48,-21.21,72.6452648147,123.76,72.4824444414,4.92,72.6492336656,3.0124444414,0,3.0124444414,69.47,4.92,69.6440040492,132.24
2021-11-26 07:30:00,3.679666663,0.0,3.679666663,3.679666663,0,3.679666663,0.0,0.0,0.0,131.73,78.869666663,-24.39,82.5548085791,3.679666663,0,3.679666663,75.19,-24.39,79.046873436,122.89,78.859666663,1.48,78.8735534016,3.679666663,0,3.679666663,75.18,1.48,75.1945662931,131.37
2021-11-26 08:00:00,3.7074444407,0.0,3.7074444407,3.7074444407,0,3.7074444407,0.0,0.0,0.0,130.63,83.0774444407,-10.04,83.6819178485,3.7074444407,0,3.7074444407,79.37,-10.04,80.0024905862,122.02,82.9074444407,-6.05,83.1278944981,3.7074444407,0,3.7074444407,79.2,-6.05,79.430740271,130.58
2021-11-26 08:30:00,3.2379999968,0.0,3.2379999968,3.2379999968,0,3.2379999968,0.0,0.0,0.0,130.41,85.8679999968,-4.73,85.9981762798,3.2379999968,0,3.2379999968,82.63,-4.73,82.7652692861,122.53,85.6679999968,-7.7,86.0133491003,3.2379999968,0,3.2379999968,82.43,-7.7,82.788857342,131.15
2021-11-26 09:00:00,4.3219999957,0.0,4.3219999957,4.3219999957,0,4.3219999957,0.0,0.0,0.0,130.17,86.5319999957,-4.25,86.6363060342,4.3219999957,0,4.3219999957,82.21,-4.25,82.3197825556,122.53,86.3319999957,-7.24,86.6350496234,4.3219999957,0,4.3219999957,82.01,-7.24,82.3289602752,131.05
2021-11-26 09:30:00,5.9364444385,0.0,5.9364444385,5.9364444385,0,5.9364444385,0.0,0.0,0.0,130.25,87.4164444385,-3.85,87.501184325,5.9364444385,0,5.9364444385,81.48,-3.85,81.5709071912,122.53,87.2164444385,-6.84,87.4842487565,5.9364444385,0,5.9364444385,81.28,-6.84,81.5672973685,131.13
2021-11-26 10:00:00,6.9486666597,0.0,6.9486666597,6.9486666597,0,6.9486666597,0.0,0.0,0.0,130.37,86.4886666597,-4.06,86.5839076306,6.9486666597,0,6.9486666597,79.54,-4.06,79.6435509002,122.6,86.2986666597,-7.06,86.5869705397,6.9486666597,0,6.9486666597,79.35,-7.06,79.6634552351,131.13
2021-11-26 10:30:00,7.8662222144000005,0.0,7.8662222144000005,7.8662222144000005,0,7.8662222144000005,0.0,0.0,0.0,130.74,87.6362222144,-3.61,87.7105440868,7.8662222144000005,0,7.8662222144000005,79.77,-3.61,79.85164369,123.07,87.4462222144,-6.64,87.6979553899,7.8662222144000005,0,7.8662222144000005,79.58,-6.64,79.8565338592,131.65
2021-11-26 11:00:00,11.4026666553,0.0,11.4026666553,11.4026666553,0,11.4026666553,0.0,0.0,0.0,130.97,83.7426666553,-5.43,83.9185266704,11.4026666553,0,11.4026666553,72.34,-5.43,72.5435076351,123.19,83.5826666553,-8.5,84.0137617608,11.4026666553,0,11.4026666553,72.18,-8.5,72.6787616846,131.76
2021-11-26 11:30:00,15.9915555396,0.0,15.9915555396,15.9915555396,0,15.9915555396,0.0,0.0,0.0,132.08,78.1215555396,-6.78,78.4152143396,15.9915555396,0,15.9915555396,62.13,-6.78,62.4988423893,124.83,78.0015555396,-9.91,78.628562028,15.9915555396,0,15.9915555396,62.01,-9.91,62.796880495799996,133.42
2021-11-26 12:00:00,13.1828888757,0.0,13.1828888757,13.1828888757,0,13.1828888757,0.0,0.0,0.0,132.08,81.4128888757,-6.4,81.6640586494,13.1828888757,0,13.1828888757,68.23,-6.4,68.5295038651,124.83,81.2428888757,-9.51,81.7975983319,13.1828888757,0,13.1828888757,68.06,-9.51,68.7212026961,133.42
2021-11-26 12:30:00,14.4122222078,0.0,14.4122222078,14.4122222078,0,14.4122222078,0.0,0.0,0.0,132.0,79.7022222078,-7.03,80.0116561812,14.4122222078,0,14.4122222078,65.29,-7.03,65.6673815528,124.63,79.5822222078,-10.14,80.2256174269,14.4122222078,0,14.4122222078,65.17,-10.14,65.9541393697,133.21
2021-11-26 13:00:00,16.527555539,0.0,16.527555539,16.527555539,0,16.527555539,0.0,0.0,0.0,131.84,76.697555539,-7.32,77.0460733955,16.527555539,0,16.527555539,60.17,-7.32,60.6136230562,124.63,76.567555539,-10.45,77.277377422,16.527555539,0,16.527555539,60.04,-10.45,60.942629579,133.21
2021-11-26 13:30:00,14.2546666524,0.0,14.2546666524,14.2546666524,0,14.2546666524,0.0,0.0,0.0,131.93,79.3046666524,-6.89,79.603406038,14.2546666524,0,14.2546666524,65.05,-6.89,65.4138716176,124.75,79.1646666524,-10.02,79.796270879,14.2546666524,0,14.2546666524,64.91,-10.02,65.6788284,133.29
2021-11-26 14:00:00,12.0408888768,0.0,12.0408888768,12.0408888768,0,12.0408888768,0.0,0.0,0.0,131.84,79.0808888768,-1.52,79.0954953556,12.0408888768,0,12.0408888768,67.04,-1.52,67.0572292896,124.61,78.9308888768,-4.61,79.0653989991,12.0408888768,0,12.0408888768,66.89,-4.61,67.048670382,133.08
2021-11-26 14:30:00,9.0097777688,0.0,9.0097777688,9.0097777688,0,9.0097777688,0.0,0.0,0.0,131.84,80.1997777688,-1.53,80.2143706212,9.0097777688,0,9.0097777688,71.19,-1.53,71.2064393156,124.01,80.0097777688,-4.6,80.1419025143,9.0097777688,0,9.0097777688,71.0,-4.6,71.1488580372,132.46
2021-11-26 15:00:00,6.2355555493,0.0,6.2355555493,6.2355555493,0,6.2355555493,0.0,0.0,0.0,131.34,81.8855555493,-1.49,81.8991105423,6.2355555493,0,6.2355555493,75.65,-1.49,75.6646720736,123.52,81.6955555493,-4.53,81.821052893,6.2355555493,0,6.2355555493,75.46,-4.53,75.5958497538,131.99
2021-11-26 15:30:00,5.3309999947,0.0,5.3309999947,5.3309999947,0,5.3309999947,0.0,0.0,0.0,131.18,82.5709999947,-1.55,82.5855467992,5.3309999947,0,5.3309999947,77.24,-1.55,77.2555506096,123.39,82.3709999947,-4.57,82.497675968,5.3309999947,0,5.3309999947,77.04,-4.57,77.1754267886,131.84
2021-11-26 16:00:00,5.2775555503,0.0,5.2775555503,5.2775555503,0,5.2775555503,0.0,0.0,0.0,130.89,87.7775555503,-0.35000000000000003,87.7782533341,5.2775555503,0,5.2775555503,82.5,-0.35000000000000003,82.5007424209,123.01,87.5575555503,-3.32,87.6204766818,5.2775555503,0,5.2775555503,82.28,-3.32,82.3469537992,131.48
2021-11-26 16:30:00,7.2207777706,0.0,7.2207777706,7.2207777706,0,7.2207777706,0.0,0.0,0.0,130.22,89.5307777706,-5.5,89.6995550056,7.2207777706,0,7.2207777706,82.31,-5.5,82.4935518692,122.19,89.3107777706,-8.47,89.7115150133,7.2207777706,0,7.2207777706,82.09,-8.47,82.5258080845,130.63
2021-11-26 17:00:00,9.8239999902,0.0,9.8239999902,9.8239999902,0,9.8239999902,0.0,0.0,0.0,129.93,96.1939999902,-33.8,101.9594313152,9.8239999902,0,9.8239999902,86.37,-33.8,92.7481369085,122.39,96.6139999902,-38.46,103.9876752029,9.8239999902,0,9.8239999902,86.79,-38.46,94.9298462023,130.85
2021-11-26 17:30:00,9.2535555463,0.0,9.2535555463,9.2535555463,0,9.2535555463,0.0,0.0,0.0,130.92,104.0635555463,-33.74,109.3965776107,9.2535555463,0,9.2535555463,94.81,-33.74,100.6346048832,123.35,104.64355554630001,-38.33,111.4426427243,9.2535555463,0,9.2535555463,95.39,-38.33,102.8029231102,131.77
2021-11-26 18:00:00,8.4278888805,0.0,8.4278888805,8.4278888805,0,8.4278888805,0.0,0.0,0.0,131.54,105.5778888805,-32.18,110.3731988322,8.4278888805,0,8.4278888805,97.15,-32.18,102.3409737104,123.02,106.1878888805,-36.71,112.3543138686,8.4278888805,0,8.4278888805,97.76,-36.71,104.4252924344,131.37
2021-11-26 18:30:00,6.9763333264,0.0,6.9763333264,6.9763333264,0,6.9763333264,0.0,0.0,0.0,131.43,97.8863333264,-35.15,104.0060419018,6.9763333264,0,6.9763333264,90.91,-35.15,97.4687160067,122.7,98.4563333264,-39.76,106.1814822465,6.9763333264,0,6.9763333264,91.48,-39.76,99.7469197519,131.07
2021-11-26 19:00:00,8.397444436,0.0,8.397444436,8.397444436,0,8.397444436,0.0,0.0,0.0,131.69,94.477444436,-10.91,95.105286957,8.397444436,0,8.397444436,86.08,-10.91,86.7686262424,123.33,94.447444436,-14.03,95.4838240777,8.397444436,0,8.397444436,86.05,-14.03,87.1862569445,131.73
2021-11-26 19:30:00,10.1915555454,0.0,10.1915555454,10.1915555454,0,10.1915555454,0.0,0.0,0.0,130.96,92.4415555454,-0.66,92.4439115986,10.1915555454,0,10.1915555454,82.25,-0.66,82.2526479817,122.86,92.2115555454,-3.67,92.2845592507,10.1915555454,0,10.1915555454,82.02,-3.67,82.1020663565,131.37
2021-11-26 20:00:00,8.088111103,0.0,8.088111103,8.088111103,0,8.088111103,0.0,0.0,0.0,130.96,87.638111103,-2.89,87.6857492282,8.088111103,0,8.088111103,79.55,-2.89,79.6024786046,122.86,87.438111103,-4.66,87.5622000253,8.088111103,0,8.088111103,79.35,-4.66,79.4867165003,131.37
2021-11-26 20:30:00,5.4403333279,0.0,5.4403333279,5.4403333279,0,5.4403333279,0.0,0.0,0.0,131.7,87.0803333279,-21.09,89.5978378785,5.4403333279,0,5.4403333279,81.64,-21.09,84.3200907258,123.74,87.0303333279,4.65,87.1544687275,5.4403333279,0,5.4403333279,81.59,4.65,81.7223996221,132.28
2021-11-26 21:00:00,5.6154444388,0.0,5.6154444388,5.6154444388,0,5.6154444388,0.0,0.0,0.0,130.77,80.6754444388,-20.91,83.3411989079,5.6154444388,0,5.6154444388,75.06,-20.91,77.918108935,121.82,80.1654444388,5.63,80.3628980443,5.6154444388,0,5.6154444388,74.55,5.63,74.7622859469,130.3
2021-11-26 21:30:00,6.3711111047,0.0,6.3711111047,6.3711111047,0,6.3711111047,0.0,0.0,0.0,130.95,77.6911111047,-19.36,80.0669616302,6.3711111047,0,6.3711111047,71.32,-19.36,73.9009607515,124.36,77.2211111047,6.98,77.5359297374,6.3711111047,0,6.3711111047,70.85,6.98,71.1929975489,132.93
2021-11-26 22:00:00,4.995999995,0.0,4.995999995,4.995999995,0,4.995999995,0.0,0.0,0.0,132.19,75.965999995,-30.02,81.6825168273,4.995999995,0,4.995999995,70.97,-30.02,77.0580385164,124.94,75.395999995,3.67,75.4852682001,4.995999995,0,4.995999995,70.4,3.67,70.4955948978,133.48
2021-11-26 22:30:00,4.9254444395,0.0,4.9254444395,4.9254444395,0,4.9254444395,0.0,0.0,0.0,132.52,69.0054444395,-43.38,81.5081331052,4.9254444395,0,4.9254444395,64.08,-43.38,77.382625957,123.9,68.3354444395,0.09,68.335503706,4.9254444395,0,4.9254444395,63.41,0.09,63.41006387,132.38
2021-11-26 23:00:00,5.0424444394,0.0,5.0424444394,5.0424444394,0,5.0424444394,0.0,0.0,0.0,131.93,64.9924444394,-44.46,78.744583523,5.0424444394,0,5.0424444394,59.95,-44.46,74.6370826064,121.73,64.4024444394,-0.5700000000000001,64.4049668098,5.0424444394,0,5.0424444394,59.36,-0.5700000000000001,59.3627366283,130.22
2021-11-26 23:30:00,4.9535555506,0.0,4.9535555506,4.9535555506,0,4.9535555506,0.0,0.0,0.0,132.43,62.0135555506,-43.53,75.7663643844,4.9535555506,0,4.9535555506,57.06,-43.53,71.7684087883,122.23,61.4535555506,0.99,61.4615293481,4.9535555506,0,4.9535555506,56.5,0.99,56.5086727857,130.77
2021-11-27 00:00:00,3.1022222191,0.0,3.1022222191,3.1022222191,0,3.1022222191,0.0,0.0,0.0,133.67,59.5122222191,-39.39,71.3671962001,3.1022222191,0,3.1022222191,56.41,-39.39,68.8016002721,123.34,58.9722222191,4.77,59.1648197281,3.1022222191,0,3.1022222191,55.87,4.77,56.0732538738,131.88
2021-11-27 00:30:00,3.1838888857,0.0,3.1838888857,3.1838888857,0,3.1838888857,0.0,0.0,0.0,133.67,64.7238888857,-37.84,74.9736446526,3.1838888857,0,3.1838888857,61.54,-37.84,72.2429041498,122.85,64.0638888857,5.86,64.3313411889,3.1838888857,0,3.1838888857,60.88,5.86,61.1613767013,131.37
2021-11-27 01:00:00,4.2294444402,0.0,4.2294444402,4.2294444402,0,4.2294444402,0.0,0.0,0.0,133.02,65.8194444402,-37.56,75.7822727715,4.2294444402,0,4.2294444402,61.59,-37.56,72.1393214551,122.05,65.1794444402,6.0,65.4550225539,4.2294444402,0,4.2294444402,60.95,6.0,61.2446120079,130.66
2021-11-27 01:30:00,3.1559999968,0.0,3.1559999968,3.1559999968,0,3.1559999968,0.0,0.0,0.0,133.01,64.4359999968,-37.65,74.6292207891,3.1559999968,0,3.1559999968,61.28,-37.65,71.9219083451,122.01,63.7759999968,6.04,64.061375068,3.1559999968,0,3.1559999968,60.62,6.04,60.9201608665,130.57
2021-11-27 02:00:00,3.1869999968,0.0,3.1869999968,3.1869999968,0,3.1869999968,0.0,0.0,0.0,133.01,62.6469999968,-38.26,73.4062273149,3.1869999968,0,3.1869999968,59.46,-38.26,70.7058639718,122.01,62.0269999968,5.71,62.2892673629,3.1869999968,0,3.1869999968,58.84,5.71,59.1164080438,130.57
2021-11-27 02:30:00,3.1605555524,0.0,3.1605555524,3.1605555524,0,3.1605555524,0.0,0.0,0.0,133.46,62.1405555524,-38.38,73.0374769852,3.1605555524,0,3.1605555524,58.98,-38.38,70.3680666212,122.53,61.5405555524,5.7,61.8039640937,3.1605555524,0,3.1605555524,58.38,5.7,58.6576030877,131.07
2021-11-27 03:00:00,3.639666663,0.0,3.639666663,3.639666663,0,3.639666663,0.0,0.0,0.0,133.65,60.789666663,-38.74,72.084472482,3.639666663,0,3.639666663,57.15,-38.74,69.042813529,122.71,60.229666663,5.52,60.4820894674,3.639666663,0,3.639666663,56.59,5.52,56.858583345,131.28
2021-11-27 03:30:00,2.9052222193,0.0,2.9052222193,2.9052222193,0,2.9052222193,0.0,0.0,0.0,134.0,59.2052222193,-39.17,70.9897685448,2.9052222193,0,2.9052222193,56.3,-39.17,68.5855589756,123.14,58.6552222193,5.2,58.8852705997,2.9052222193,0,2.9052222193,55.75,5.2,55.9919860337,131.68
2021-11-27 04:00:00,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,134.0,57.7663333304,-37.93,69.1059633204,2.8963333304,0,2.8963333304,54.87,-37.93,66.7038364714,123.14,57.2363333304,6.44,57.5974951983,2.8963333304,0,2.8963333304,54.34,6.44,54.720281432,131.68
