Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-27 04:30:00,2.9406666637,0.0,2.9406666637,2.9406666637,0,2.9406666637,0.0,0.0,0.0,134.18,57.2306666637,-35.83,67.5213899944,2.9406666637,0,2.9406666637,54.29,-35.83,65.0476210172,122.97,56.7106666637,8.29,57.3133824987,2.9406666637,0,2.9406666637,53.77,8.29,54.4053030503,131.55
2021-11-27 05:00:00,2.9092222193,0.0,2.9092222193,2.9092222193,0,2.9092222193,0.0,0.0,0.0,134.18,56.3592222193,-35.94,66.8434404348,2.9092222193,0,2.9092222193,53.45,-35.94,64.4095187065,122.97,55.8692222193,8.26,56.4765224796,2.9092222193,0,2.9092222193,52.96,8.26,53.6002723874,131.55
2021-11-27 05:30:00,3.7654444407,0.0,3.7654444407,3.7654444407,0,3.7654444407,0.0,0.0,0.0,134.18,56.5954444407,-36.14,67.1501595786,3.7654444407,0,3.7654444407,52.83,-36.14,64.0086595704,122.97,56.0954444407,8.0,56.6630292783,3.7654444407,0,3.7654444407,52.33,8.0,52.9379721939,131.55
2021-11-27 06:00:00,2.9645555526000003,0.0,2.9645555526000003,2.9645555526000003,0,2.9645555526000003,0.0,0.0,0.0,134.18,57.5345555526,-35.89,67.8108928022,2.9645555526000003,0,2.9645555526000003,54.57,-35.89,65.3144471002,122.97,57.0145555526,8.06,57.5814479226,2.9645555526000003,0,2.9645555526000003,54.05,8.06,54.6476541125,131.55
2021-11-27 06:30:00,2.8223333305000002,0.0,2.8223333305000002,2.8223333305000002,0,2.8223333305000002,0.0,0.0,0.0,133.35,60.6523333305,-34.6,69.8273981932,2.8223333305000002,0,2.8223333305000002,57.83,-34.6,67.3904214262,122.04,60.0623333305,9.0,60.7328896489,2.8223333305000002,0,2.8223333305000002,57.24,9.0,57.9432273868,130.69
2021-11-27 07:00:00,2.8052222194,0.0,2.8052222194,2.8052222194,0,2.8052222194,0.0,0.0,0.0,133.35,64.9852222194,-33.68,73.1944089867,2.8052222194,0,2.8052222194,62.18,-33.68,70.7155909259,122.04,64.2952222194,9.84,65.0438406019,2.8052222194,0,2.8052222194,61.49,9.84,62.2723510075,130.69
2021-11-27 07:30:00,3.5963333297,0.0,3.5963333297,3.5963333297,0,3.5963333297,0.0,0.0,0.0,133.35,69.6763333297,-30.62,76.1076594455,3.5963333297,0,3.5963333297,66.08,-30.62,72.8296011248,121.86,68.8663333297,5.9,69.1186072363,3.5963333297,0,3.5963333297,65.27,5.9,65.536119049,130.5
2021-11-27 08:00:00,2.8311111083,0.0,2.8311111083,2.8311111083,0,2.8311111083,0.0,0.0,0.0,133.03,74.7711111083,-16.05,76.4743195875,2.8311111083,0,2.8311111083,71.94,-16.05,73.70865688640001,121.98,73.7011111083,-1.24,73.7115416919,2.8311111083,0,2.8311111083,70.87,-1.24,70.8808472015,130.64
2021-11-27 08:30:00,4.652666662,0.0,4.652666662,4.652666662,0,4.652666662,0.0,0.0,0.0,133.28,80.132666662,-14.95,81.5153161459,4.652666662,0,4.652666662,75.48,-14.95,76.9462988064,123.0,79.002666662,-0.19,79.002895135,4.652666662,0,4.652666662,74.35,-0.19,74.3502427703,131.65
2021-11-27 09:00:00,6.5688888823,0.0,6.5688888823,6.5688888823,0,6.5688888823,0.0,0.0,0.0,133.28,85.3888888823,-14.43,86.5995799329,6.5688888823,0,6.5688888823,78.82,-14.43,80.1300024959,122.78,84.1888888823,0.32,84.1894970364,6.5688888823,0,6.5688888823,77.62,0.32,77.620659621,131.43
2021-11-27 09:30:00,7.3127777705,0.0,7.3127777705,7.3127777705,0,7.3127777705,0.0,0.0,0.0,133.38,85.2827777705,-13.25,86.3059365527,7.3127777705,0,7.3127777705,77.97,-13.25,79.087820807,122.87,84.1127777705,1.54,84.1268743284,7.3127777705,0,7.3127777705,76.8,1.54,76.8154385524,131.43
2021-11-27 10:00:00,8.7533333246,0.0,8.7533333246,8.7533333246,0,8.7533333246,0.0,0.0,0.0,133.57,86.9033333246,-12.95,87.8629150605,8.7533333246,0,8.7533333246,78.15,-12.95,79.2156865778,122.87,85.7233333246,1.82,85.7426514418,8.7533333246,0,8.7533333246,76.97,1.82,76.9915144675,131.43
2021-11-27 10:30:00,11.7282222105,0.0,11.7282222105,11.7282222105,0,11.7282222105,0.0,0.0,0.0,133.57,88.2082222105,-12.66,89.1120983118,11.7282222105,0,11.7282222105,76.48,-12.66,77.5207456104,122.87,87.0482222105,2.12,87.0740339597,11.7282222105,0,11.7282222105,75.32,2.12,75.3498294623,131.43
2021-11-27 11:00:00,13.0777777647,0.0,13.0777777647,13.0777777647,0,13.0777777647,0.0,0.0,0.0,133.57,87.5777777647,-13.0,88.5373771816,13.0777777647,0,13.0777777647,74.5,-13.0,75.625723137,122.87,86.4677777647,1.79,86.4863034912,13.0777777647,0,13.0777777647,73.39,1.79,73.4118260228,131.43
2021-11-27 11:30:00,14.2668888746,0.0,14.2668888746,14.2668888746,0,14.2668888746,0.0,0.0,0.0,133.71,85.3668888746,-13.41,86.4137362699,14.2668888746,0,14.2668888746,71.1,-13.41,72.3535631465,123.16,84.3268888746,1.42,84.3388438815,14.2668888746,0,14.2668888746,70.06,1.42,70.0743890448,131.73
2021-11-27 12:00:00,15.4439999846,0.0,15.4439999846,15.4439999846,0,15.4439999846,0.0,0.0,0.0,133.92,85.5639999846,-12.06,86.4097314737,15.4439999846,0,15.4439999846,70.12,-12.06,71.1495467308,123.45,84.5239999846,2.73,84.5680759707,15.4439999846,0,15.4439999846,69.08,2.73,69.1339229322,132.0
2021-11-27 12:30:00,14.3899999856,0.0,14.3899999856,14.3899999856,0,14.3899999856,0.0,0.0,0.0,133.92,85.3999999856,-11.84,86.2168521667,14.3899999856,0,14.3899999856,71.01,-11.84,71.99031671,123.24,84.3399999856,2.93,84.3908792321,14.3899999856,0,14.3899999856,69.95,2.93,70.0113376533,131.85
2021-11-27 13:00:00,11.7756666549,0.0,11.7756666549,11.7756666549,0,11.7756666549,0.0,0.0,0.0,133.92,81.5056666549,-12.15,82.4062873624,11.7756666549,0,11.7756666549,69.73,-12.15,70.7806145777,123.24,80.4956666549,2.66,80.5396048551,11.7756666549,0,11.7756666549,68.72,2.66,68.7714621046,131.85
2021-11-27 13:30:00,11.3174444331,0.0,11.3174444331,11.3174444331,0,11.3174444331,0.0,0.0,0.0,134.01,82.5074444331,-13.03,83.5299903441,11.3174444331,0,11.3174444331,71.19,-13.03,72.3726260405,123.33,81.4474444331,1.78,81.4668926908,11.3174444331,0,11.3174444331,70.13,1.78,70.1525858397,131.95
2021-11-27 14:00:00,11.0839999889,0.0,11.0839999889,11.0839999889,0,11.0839999889,0.0,0.0,0.0,133.82,81.9939999889,-13.41,83.0833565414,11.0839999889,0,11.0839999889,70.91,-13.41,72.1668635871,123.22,80.9639999889,1.45,80.9769831138,11.0839999889,0,11.0839999889,69.88,1.45,69.8950420273,131.78
2021-11-27 14:30:00,10.9377777668,0.0,10.9377777668,10.9377777668,0,10.9377777668,0.0,0.0,0.0,134.02,81.7477777668,-13.99,82.9362361686,10.9377777668,0,10.9377777668,70.81,-13.99,72.17877943,123.51,80.7177777668,0.91,80.7229072049,10.9377777668,0,10.9377777668,69.78,0.91,69.7859333964,132.08
2021-11-27 15:00:00,9.5133333238,0.0,9.5133333238,9.5133333238,0,9.5133333238,0.0,0.0,0.0,133.89,83.6133333238,-14.26,84.8206172432,9.5133333238,0,9.5133333238,74.1,-14.26,75.4596421937,123.43,82.5133333238,0.5700000000000001,82.5153020731,9.5133333238,0,9.5133333238,73.0,0.5700000000000001,73.0022253085,131.99
2021-11-27 15:30:00,7.418444437,0.0,7.418444437,7.418444437,0,7.418444437,0.0,0.0,0.0,133.59,85.768444437,-14.08,86.9164682966,7.418444437,0,7.418444437,78.35,-14.08,79.605080868,123.18,84.578444437,0.66,84.581019522,7.418444437,0,7.418444437,77.16,0.66,77.1628226544,131.73
2021-11-27 16:00:00,4.6562222176,0.0,4.6562222176,4.6562222176,0,4.6562222176,0.0,0.0,0.0,133.2,90.2262222176,-13.46,91.2246829299,4.6562222176,0,4.6562222176,85.57,-13.46,86.6221478607,122.72,88.8862222176,1.3900000000000001,88.8970899417,4.6562222176,0,4.6562222176,84.23,1.3900000000000001,84.2414684108,131.28
2021-11-27 16:30:00,5.9986666607,0.0,5.9986666607,5.9986666607,0,5.9986666607,0.0,0.0,0.0,133.75,92.9786666607,-13.46,93.9478794545,5.9986666607,0,5.9986666607,86.98,-13.46,88.0152941255,123.1,91.6286666607,1.38,91.6390580157,5.9986666607,0,5.9986666607,85.63,1.38,85.6411192127,131.68
2021-11-27 17:00:00,5.7322222165,0.0,5.7322222165,5.7322222165,0,5.7322222165,0.0,0.0,0.0,133.75,100.2622222165,-11.61,100.9321817053,5.7322222165,0,5.7322222165,94.53,-11.61,95.2402908437,123.1,98.7522222165,2.99,98.7974771575,5.7322222165,0,5.7322222165,93.02,2.99,93.0680423131,131.68
2021-11-27 17:30:00,7.7488888811,0.0,7.7488888811,7.7488888811,0,7.7488888811,0.0,0.0,0.0,132.95,105.0288888811,-10.94,105.5971169095,7.7488888811,0,7.7488888811,97.28,-10.94,97.893217334,122.01,103.4688888811,3.62,103.5321948299,7.7488888811,0,7.7488888811,95.72,3.62,95.788427276,130.64
2021-11-27 18:00:00,7.8032222144,0.0,7.8032222144,7.8032222144,0,7.8032222144,0.0,0.0,0.0,132.95,106.4932222144,-10.65,107.0244312183,7.8032222144,0,7.8032222144,98.69,-10.65,99.2629769854,121.85,104.9132222144,3.88,104.9849446131,7.8032222144,0,7.8032222144,97.11,3.88,97.1874811897,130.48
2021-11-27 18:30:00,7.7222222145,0.0,7.7222222145,7.7222222145,0,7.7222222145,0.0,0.0,0.0,132.77,105.0622222145,-11.41,105.6799821946,7.7222222145,0,7.7222222145,97.34,-11.41,98.0064472369,121.7,103.4922222145,3.18,103.5410665335,7.7222222145,0,7.7222222145,95.77,3.18,95.8227806944,130.35
2021-11-27 19:00:00,7.7027777701,0.0,7.7027777701,7.7027777701,0,7.7027777701,0.0,0.0,0.0,132.93,101.1227777701,-12.75,101.9233961558,7.7027777701,0,7.7027777701,93.42,-12.75,94.2860482786,121.93,99.6427777701,1.8900000000000001,99.6607006886,7.7027777701,0,7.7027777701,91.94,1.8900000000000001,91.9594242044,130.56
2021-11-27 19:30:00,7.4873333258,0.0,7.4873333258,7.4873333258,0,7.4873333258,0.0,0.0,0.0,132.93,97.0773333258,-14.18,98.1074973978,7.4873333258,0,7.4873333258,89.59,-14.18,90.7052396502,122.12,95.6773333258,0.52,95.6787463983,7.4873333258,0,7.4873333258,88.19,0.52,88.1915330403,130.78
2021-11-27 20:00:00,5.1587777726,0.0,5.1587777726,5.1587777726,0,5.1587777726,0.0,0.0,0.0,132.93,97.0287777726,-13.87,98.01510402,5.1587777726,0,5.1587777726,91.87,-13.87,92.9111069787,122.31,95.5687777726,0.78,95.5719607675,5.1587777726,0,5.1587777726,90.41,0.78,90.4133646094,130.97
2021-11-27 20:30:00,2.698666664,0.0,2.698666664,2.698666664,0,2.698666664,0.0,0.0,0.0,133.23,89.748666664,-14.03,90.8386705537,2.698666664,0,2.698666664,87.05,-14.03,88.1733712637,122.54,88.398666664,0.72,88.4015987863,2.698666664,0,2.698666664,85.7,0.72,85.7030244507,131.24
2021-11-27 21:00:00,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,133.23,84.8023333308,-14.69,86.0652766122,2.5823333308,0,2.5823333308,82.22,-14.69,83.5220000958,122.54,83.5523333308,0.16,83.552486528,2.5823333308,0,2.5823333308,80.97,0.16,80.9701580831,131.24
2021-11-27 21:30:00,2.5688888863,0.0,2.5688888863,2.5688888863,0,2.5688888863,0.0,0.0,0.0,133.78,81.3188888863,-15.72,82.8243930838,2.5688888863,0,2.5688888863,78.75,-15.72,80.3036792432,123.23,80.1288888863,-0.8200000000000001,80.1330845167,2.5688888863,0,2.5688888863,77.56,-0.8200000000000001,77.5643345875,131.9
2021-11-27 22:00:00,2.4785555531,0.0,2.4785555531,2.4785555531,0,2.4785555531,0.0,0.0,0.0,133.64,77.7685555531,-16.67,79.5351314377,2.4785555531,0,2.4785555531,75.29,-16.67,77.1133775684,123.23,76.6485555531,-1.71,76.6676279037,2.4785555531,0,2.4785555531,74.17,-1.71,74.189709529,131.9
2021-11-27 22:30:00,2.4992222197,0.0,2.4992222197,2.4992222197,0,2.4992222197,0.0,0.0,0.0,133.77,73.0292222197,-18.87,75.4277415678,2.4992222197,0,2.4992222197,70.53,-18.87,73.0106690834,123.4,71.9992222197,-3.73,72.0957758835,2.4992222197,0,2.4992222197,69.5,-3.73,69.6000208333,132.11
2021-11-27 23:00:00,2.4781111086,0.0,2.4781111086,2.4781111086,0,2.4781111086,0.0,0.0,0.0,134.19,70.7381111086,-19.88,73.4785326692,2.4781111086,0,2.4781111086,68.26,-19.88,71.0960055137,124.16,69.7581111086,-4.68,69.9149230526,2.4781111086,0,2.4781111086,67.28,-4.68,67.4425740909,132.82
2021-11-27 23:30:00,2.531555553,0.0,2.531555553,2.531555553,0,2.531555553,0.0,0.0,0.0,134.33,65.241555553,-25.77,70.1466568767,2.531555553,0,2.531555553,62.71,-25.77,67.7985029333,124.42,65.641555553,-22.3,69.3260688011,2.531555553,0,2.531555553,63.11,-22.3,66.9340130278,133.07
2021-11-28 00:00:00,2.4626666642,0.0,2.4626666642,2.4626666642,0,2.4626666642,0.0,0.0,0.0,134.74,64.5126666642,-32.58,72.2726819768,2.4626666642,0,2.4626666642,62.05,-32.58,70.0832283788,122.86,63.5926666642,10.38,64.4342428641,2.4626666642,0,2.4626666642,61.13,10.38,62.0050102814,131.42
2021-11-28 00:30:00,2.5307777752,0.0,2.5307777752,2.5307777752,0,2.5307777752,0.0,0.0,0.0,132.19,68.1807777752,-30.87,74.843672799,2.5307777752,0,2.5307777752,65.65,-30.87,72.5457055931,122.29,67.1807777752,11.98,68.2405839841,2.5307777752,0,2.5307777752,64.65,11.98,65.750611404,131.02
2021-11-28 01:00:00,2.4246666642,0.0,2.4246666642,2.4246666642,0,2.4246666642,0.0,0.0,0.0,132.19,67.2646666642,-30.93,74.0351286988,2.4246666642,0,2.4246666642,64.84,-30.93,71.8393381094,122.29,66.2646666642,11.63,67.2775069999,2.4246666642,0,2.4246666642,63.84,11.63,64.8906965597,131.02
2021-11-28 01:30:00,2.451444442,0.0,2.451444442,2.451444442,0,2.451444442,0.0,0.0,0.0,131.73,65.991444442,-31.28,73.0295086903,2.451444442,0,2.451444442,63.54,-31.28,70.8221010702,121.82,65.031444442,11.45,66.0317443826,2.451444442,0,2.451444442,62.58,11.45,63.6188564814,130.55
2021-11-28 02:00:00,2.3934444421,0.0,2.3934444421,2.3934444421,0,2.3934444421,0.0,0.0,0.0,132.01,64.0434444421,-31.73,71.4727617768,2.3934444421,0,2.3934444421,61.65,-31.73,69.3362488169,122.12,63.1334444421,11.24,64.1261990696,2.3934444421,0,2.3934444421,60.74,11.24,61.7712327868,130.87
2021-11-28 02:30:00,2.26322222,0.0,2.26322222,2.26322222,0,2.26322222,0.0,0.0,0.0,132.37,63.30322222,-32.01,70.9361546986,2.26322222,0,2.26322222,61.04,-32.01,68.9240284661,122.52,62.38322222,11.15,63.3718306075,2.26322222,0,2.26322222,60.12,11.15,61.1452115868,131.29
2021-11-28 03:00:00,2.2181111089,0.0,2.2181111089,2.2181111089,0,2.2181111089,0.0,0.0,0.0,132.66,62.1981111089,-32.13,70.0067277161,2.2181111089,0,2.2181111089,59.98,-32.13,68.0436426127,122.85,61.3381111089,11.18,62.3486669818,2.2181111089,0,2.2181111089,59.12,11.18,60.1678219649,131.59
2021-11-28 03:30:00,2.3198888866000003,0.0,2.3198888866000003,2.3198888866000003,0,2.3198888866000003,0.0,0.0,0.0,132.88,60.2198888866,-33.32,68.8233784227,2.3198888866000003,0,2.3198888866000003,57.9,-33.32,66.8029370612,123.02,59.3998888866,10.36,60.2965703812,2.3198888866000003,0,2.3198888866000003,57.08,10.36,58.0125503663,131.81
2021-11-28 04:00:00,2.2763333311,0.0,2.2763333311,2.2763333311,0,2.2763333311,0.0,0.0,0.0,133.3,58.4363333311,-34.0,67.6077292414,2.2763333311,0,2.2763333311,56.16,-34.0,65.6501759327,123.61,57.6563333311,10.06,58.5273984829,2.2763333311,0,2.2763333311,55.38,10.06,56.2863038403,132.36
2021-11-28 04:30:00,2.2865555533,0.0,2.2865555533,2.2865555533,0,2.2865555533,0.0,0.0,0.0,133.93,57.1065555533,-33.97,66.446366245,2.2865555533,0,2.2865555533,54.82,-33.97,64.4918080069,124.28,56.3665555533,10.18,57.2784513141,2.2865555533,0,2.2865555533,54.08,10.18,55.0297992001,133.06
2021-11-28 05:00:00,2.2709999977,0.0,2.2709999977,2.2709999977,0,2.2709999977,0.0,0.0,0.0,134.03,55.4109999977,-34.54,65.2946438902,2.2709999977,0,2.2709999977,53.14,-34.54,63.3787914053,124.28,54.9909999977,4.33,55.1612090218,2.2709999977,0,2.2709999977,52.72,4.33,52.897516955,133.06
2021-11-28 05:30:00,2.3241111088,0.0,2.3241111088,2.3241111088,0,2.3241111088,0.0,0.0,0.0,134.11,54.3141111088,-34.39,64.2860386518,2.3241111088,0,2.3241111088,51.99,-34.39,62.3348393757,122.67,54.5941111088,-8.56,55.2611126178,2.3241111088,0,2.3241111088,52.27,-8.56,52.9662770072,131.4
2021-11-28 06:00:00,2.21822222,0.0,2.21822222,2.21822222,0,2.21822222,0.0,0.0,0.0,134.11,54.85822222,-34.19,64.6403948405,2.21822222,0,2.21822222,52.64,-34.19,62.7688274544,122.67,55.11822222,-8.43,55.7591545909,2.21822222,0,2.21822222,52.9,-8.43,53.5674798735,131.4
2021-11-28 06:30:00,2.6145555528999997,0.0,2.6145555528999997,2.6145555528999997,0,2.6145555528999997,0.0,0.0,0.0,134.11,57.3345555529,-32.65,65.9793434376,2.6145555528999997,0,2.6145555528999997,54.72,-32.65,63.720490425,122.53,57.6045555529,-7.07,58.0367962628,2.6145555528999997,0,2.6145555528999997,54.99,-7.07,55.4426280041,131.27
2021-11-28 07:00:00,2.702666664,0.0,2.702666664,2.702666664,0,2.702666664,0.0,0.0,0.0,133.51,59.362666664,-31.44,67.1743983483,2.702666664,0,2.702666664,56.66,-31.44,64.7983734364,121.85,59.632666664,-5.86,59.91990098,2.702666664,0,2.702666664,56.93,-5.86,57.230800274,130.59
2021-11-28 07:30:00,3.486444441,0.0,3.486444441,3.486444441,0,3.486444441,0.0,0.0,0.0,133.62,61.326444441,-30.97,68.7027924307,3.486444441,0,3.486444441,57.84,-30.97,65.6095000743,121.85,61.586444441,-5.36,61.8192505526,3.486444441,0,3.486444441,58.1,-5.36,58.3467188452,130.59
2021-11-28 08:00:00,3.0529999969,0.0,3.0529999969,3.0529999969,0,3.0529999969,0.0,0.0,0.0,133.76,64.4429999969,-29.57,70.9033507573,3.0529999969,0,3.0529999969,61.39,-29.57,68.1404211904,121.85,64.7229999969,-4.17,64.857194116,3.0529999969,0,3.0529999969,61.67,-4.17,61.8108226769,130.59
2021-11-28 08:30:00,2.5527777752,0.0,2.5527777752,2.5527777752,0,2.5527777752,0.0,0.0,0.0,133.32,71.0427777752,-26.27,75.7442352527,2.5527777752,0,2.5527777752,68.49,-26.27,73.3552520274,121.32,70.1427777752,13.58,71.4452634821,2.5527777752,0,2.5527777752,67.59,13.58,68.9407317919,130.11
2021-11-28 09:00:00,3.113111108,0.0,3.113111108,3.113111108,0,3.113111108,0.0,0.0,0.0,132.8,76.073111108,-26.45,80.5401808643,3.113111108,0,3.113111108,72.96,-26.45,77.6064694468,121.98,74.893111108,16.75,76.7433423265,3.113111108,0,3.113111108,71.78,16.75,73.7084181081,130.83
2021-11-28 09:30:00,4.0692222182,0.0,4.0692222182,4.0692222182,0,4.0692222182,0.0,0.0,0.0,133.51,80.9092222182,-25.37,84.7935088314,4.0692222182,0,4.0692222182,76.84,-25.37,80.9198523231,122.95,79.6392222182,17.62,81.5651280604,4.0692222182,0,4.0692222182,75.57,17.62,77.5969670799,131.79
2021-11-28 10:00:00,4.8256666618,0.0,4.8256666618,4.8256666618,0,4.8256666618,0.0,0.0,0.0,133.37,85.6156666618,-24.86,89.1519039502,4.8256666618,0,4.8256666618,80.79,-24.86,84.5283603295,122.68,84.2556666618,18.19,86.196829783,4.8256666618,0,4.8256666618,79.43,18.19,81.4862012859,131.43
2021-11-28 10:30:00,7.6233333257,0.0,7.6233333257,7.6233333257,0,7.6233333257,0.0,0.0,0.0,133.49,87.1333333257,-24.11,90.4074658225,7.6233333257,0,7.6233333257,79.51,-24.11,83.0850901185,122.68,85.7833333257,18.8,87.8192477562,7.6233333257,0,7.6233333257,78.16,18.8,80.3892132067,131.43
2021-11-28 11:00:00,9.9426666567,0.0,9.9426666567,9.9426666567,0,9.9426666567,0.0,0.0,0.0,133.34,87.2526666567,-24.61,90.6569354143,9.9426666567,0,9.9426666567,77.31,-24.61,81.1325347811,122.45,85.9826666567,18.42,87.9335849684,9.9426666567,0,9.9426666567,76.04,18.42,78.2392356813,131.24
2021-11-28 11:30:00,12.4133333209,0.0,12.4133333209,12.4133333209,0,12.4133333209,0.0,0.0,0.0,133.44,83.5433333209,-26.61,87.6788494585,12.4133333209,0,12.4133333209,71.13,-26.61,75.9445126392,122.75,82.4033333209,16.64,84.0666339424,12.4133333209,0,12.4133333209,69.99,16.64,71.9408764195,131.5
2021-11-28 12:00:00,18.066111093,0.0,18.066111093,18.066111093,0,18.066111093,0.0,0.0,0.0,133.44,85.416111093,-27.26,89.6605801579,18.066111093,0,18.066111093,67.35,-27.26,72.6576224494,123.04,84.356111093,16.18,85.8938058229,18.066111093,0,18.066111093,66.29,16.18,68.2360352014,131.74
2021-11-28 12:30:00,16.8092222054,0.0,16.8092222054,16.8092222054,0,16.8092222054,0.0,0.0,0.0,133.54,87.3892222054,-27.96,91.7531348656,16.8092222054,0,16.8092222054,70.58,-27.96,75.9163882176,123.18,86.2492222054,15.45,87.622090999,16.8092222054,0,16.8092222054,69.44,15.45,71.1380074222,131.95
2021-11-28 13:00:00,15.1055555405,0.0,15.1055555405,15.1055555405,0,15.1055555405,0.0,0.0,0.0,133.47,87.7855555405,-27.67,92.0431021943,15.1055555405,0,15.1055555405,72.68,-27.67,77.768961032,123.18,86.6055555405,15.7,88.0171133955,15.1055555405,0,15.1055555405,71.5,15.7,73.2034152209,131.95
2021-11-28 13:30:00,13.3872222088,0.0,13.3872222088,13.3872222088,0,13.3872222088,0.0,0.0,0.0,133.36,87.0672222088,-28.0,91.4587403323,13.3872222088,0,13.3872222088,73.68,-28.0,78.8209515294,123.04,85.8772222088,15.35,87.2382931648,13.3872222088,0,13.3872222088,72.49,15.35,74.0973859188,131.78
2021-11-28 14:00:00,11.4836666552,0.0,11.4836666552,11.4836666552,0,11.4836666552,0.0,0.0,0.0,133.36,90.4936666552,-26.65,94.336240145,11.4836666552,0,11.4836666552,79.01,-26.65,83.3834671862,123.04,89.1636666552,16.55,90.6866139593,11.4836666552,0,11.4836666552,77.68,16.55,79.4234530853,131.78
2021-11-28 14:30:00,10.2068888787,0.0,10.2068888787,10.2068888787,0,10.2068888787,0.0,0.0,0.0,133.36,89.3768888787,-26.7,93.2797848713,10.2068888787,0,10.2068888787,79.17,-26.7,83.5510556486,122.86,88.0668888787,16.42,89.5845595891,10.2068888787,0,10.2068888787,77.86,16.42,79.5725832181,131.54
2021-11-28 15:00:00,6.7395555488,0.0,6.7395555488,6.7395555488,0,6.7395555488,0.0,0.0,0.0,133.15,88.0395555488,-26.42,91.9183319106,6.7395555488,0,6.7395555488,81.3,-26.42,85.485123852,122.73,86.6595555488,16.57,88.2294931863,6.7395555488,0,6.7395555488,79.92,16.57,81.6196747114,131.4
2021-11-28 15:30:00,6.878888882,0.0,6.878888882,6.878888882,0,6.878888882,0.0,0.0,0.0,133.01,92.618888882,-25.4,96.0386306532,6.878888882,0,6.878888882,85.74,-25.4,89.4231938593,122.55,91.138888882,17.86,92.8723676162,6.878888882,0,6.878888882,84.26,17.86,86.1320335299,131.22
2021-11-28 16:00:00,5.1414444393,0.0,5.1414444393,5.1414444393,0,5.1414444393,0.0,0.0,0.0,133.7,95.8514444393,-24.24,98.868989077,5.1414444393,0,5.1414444393,90.71,-24.24,93.8929267837,123.05,94.2714444393,18.84,96.1355856937,5.1414444393,0,5.1414444393,89.13,18.84,91.0994099871,131.72
2021-11-28 16:30:00,4.6443333287,0.0,4.6443333287,4.6443333287,0,4.6443333287,0.0,0.0,0.0,132.82,100.6843333287,-23.13,103.3069788438,4.6443333287,0,4.6443333287,96.04,-23.13,98.786023809,121.82,98.9543333287,19.39,100.8361650626,4.6443333287,0,4.6443333287,94.31,19.39,96.2826474501,130.51
2021-11-28 17:00:00,9.7743330173,0.0,9.7743330173,9.7743330173,0,9.7743330173,0.0,0.0,0.0,132.82,106.9743330173,-21.76,109.1650380135,9.7743330173,0,9.7743330173,97.2,-21.76,99.6059114712,121.82,105.2143330173,20.53,107.1985856823,9.7743330173,0,9.7743330173,95.44,20.53,97.6231248219,130.51
2021-11-28 17:30:00,14.2705507874,0.0,14.2705507874,14.2705507874,0,14.2705507874,0.0,0.0,0.0,132.63,111.9705507874,-20.69,113.8660631779,14.2705507874,0,14.2705507874,97.7,-20.69,99.8667417111,121.46,110.2005507874,21.48,112.274448535,14.2705507874,0,14.2705507874,95.93,21.48,98.3054184671,130.23
2021-11-28 18:00:00,14.1378841211,0.0,14.1378841211,14.1378841211,0,14.1378841211,0.0,0.0,0.0,132.63,109.3378841211,-21.02,111.3400795045,14.1378841211,0,14.1378841211,95.2,-21.02,97.4929761573,121.32,107.6378841211,21.3,109.7251297473,14.1378841211,0,14.1378841211,93.5,21.3,95.8954639177,130.06
2021-11-28 18:30:00,9.8569994972,0.0,9.8569994972,9.8569994972,0,9.8569994972,0.0,0.0,0.0,132.82,100.6369994972,-18.02,102.2375961562,9.8569994972,0,9.8569994972,90.78,-18.02,92.5512225743,121.52,99.2769994972,19.85,101.2420126685,9.8569994972,0,9.8569994972,89.42,19.85,91.5967188277,130.3
2021-11-28 19:00:00,8.5101111026,0.0,8.5101111026,8.5101111026,0,8.5101111026,0.0,0.0,0.0,132.33,95.7301111026,-5.96,95.9154615884,8.5101111026,0,8.5101111026,87.22,-5.96,87.4233950382,121.74,95.0601111026,19.44,97.0275132261,8.5101111026,0,8.5101111026,86.55,19.44,88.7063475745,130.5
2021-11-28 19:30:00,5.0182222172,0.0,5.0182222172,5.0182222172,0,5.0182222172,0.0,0.0,0.0,131.64,93.9282222172,-6.63,94.1619234557,5.0182222172,0,5.0182222172,88.91,-6.63,89.1568561581,122.44,93.2582222172,19.08,95.1900331501,5.0182222172,0,5.0182222172,88.24,19.08,90.279255646,131.25
2021-11-28 20:00:00,3.7845555518,0.0,3.7845555518,3.7845555518,0,3.7845555518,0.0,0.0,0.0,132.38,88.6245555518,-8.38,89.019864338,3.7845555518,0,3.7845555518,84.84,-8.38,85.2528591896,123.27,88.0145555518,17.69,89.7747074012,3.7845555518,0,3.7845555518,84.23,17.69,86.0675839094,132.05
2021-11-28 20:30:00,4.5348888844,0.0,4.5348888844,4.5348888844,0,4.5348888844,0.0,0.0,0.0,133.08,84.1048888844,-9.56,84.6464762069,4.5348888844,0,4.5348888844,79.57,-9.56,80.1422391751,124.26,83.5348888844,16.41,85.1314616398,4.5348888844,0,4.5348888844,79.0,16.41,80.6863563436,132.97
2021-11-28 21:00:00,3.6148888853,0.0,3.6148888853,3.6148888853,0,3.6148888853,0.0,0.0,0.0,132.63,80.3648888853,-10.88,81.0980256575,3.6148888853,0,3.6148888853,76.75,-10.88,77.5173329005,123.93,79.8248888853,15.18,81.2554323448,3.6148888853,0,3.6148888853,76.21,15.18,77.7071200084,132.71
2021-11-28 21:30:00,3.7785555518000002,0.0,3.7785555518000002,3.7785555518000002,0,3.7785555518000002,0.0,0.0,0.0,132.63,76.9885555518,-12.26,77.9586126477,3.7785555518000002,0,3.7785555518000002,73.21,-12.26,74.2294530493,124.2,76.4885555518,13.77,77.7181576621,3.7785555518000002,0,3.7785555518000002,72.71,13.77,74.0024121228,132.93
2021-11-28 22:00:00,3.5469999965,0.0,3.5469999965,3.5469999965,0,3.5469999965,0.0,0.0,0.0,132.44,71.8869999965,-18.06,74.1208767385,3.5469999965,0,3.5469999965,68.34,-18.06,70.6860608607,124.12,71.6269999965,7.95,72.0668413939,3.5469999965,0,3.5469999965,68.08,7.95,68.5426064576,132.93
2021-11-28 22:30:00,2.7263333306,0.0,2.7263333306,2.7263333306,0,2.7263333306,0.0,0.0,0.0,133.44,66.3863333306,-27.09,71.7008601976,2.7263333306,0,2.7263333306,63.66,-27.09,69.184273502,124.39,66.4163333306,-0.53,66.4184479876,2.7263333306,0,2.7263333306,63.69,-0.53,63.6922051746,133.09
2021-11-28 23:00:00,3.5349999965,0.0,3.5349999965,3.5349999965,0,3.5349999965,0.0,0.0,0.0,134.27,62.8149999965,-26.56,68.1993975381,3.5349999965,0,3.5349999965,59.28,-26.56,64.9580787893,123.84,62.8549999965,0.08,62.8550509073,3.5349999965,0,3.5349999965,59.32,0.08,59.3200539447,132.55
2021-11-28 23:30:00,2.7364444417,0.0,2.7364444417,2.7364444417,0,2.7364444417,0.0,0.0,0.0,134.54,60.7164444417,-24.3,65.3985980403,2.7364444417,0,2.7364444417,57.98,-24.3,62.8662898539,124.11,60.7464444417,2.33,60.7911129386,2.7364444417,0,2.7364444417,58.01,2.33,58.0567739372,132.82
2021-11-29 00:00:00,2.7559999972,0.0,2.7559999972,2.7559999972,0,2.7559999972,0.0,0.0,0.0,134.87,58.4459999972,-24.46,63.3579238586,2.7559999972,0,2.7559999972,55.69,-24.46,60.8248937525,124.19,58.4959999972,2.06,58.5322613238,2.7559999972,0,2.7559999972,55.74,2.06,55.7780530316,132.89
2021-11-29 00:30:00,2.5163333308,0.0,2.5163333308,2.5163333308,0,2.5163333308,0.0,0.0,0.0,134.55,64.5663333308,-23.05,68.5573766985,2.5163333308,0,2.5163333308,62.05,-23.05,66.1929376898,123.88,64.5663333308,3.05,64.6383315053,2.5163333308,0,2.5163333308,62.05,3.05,62.1249144869,132.59
2021-11-29 01:00:00,3.5793333298,0.0,3.5793333298,3.5793333298,0,3.5793333298,0.0,0.0,0.0,133.68,66.1993333298,-21.61,69.6372302242,3.5793333298,0,3.5793333298,62.62,-21.61,66.2439167018,122.84,66.1793333298,4.19,66.3118410238,3.5793333298,0,3.5793333298,62.6,4.19,62.7400677398,131.6
2021-11-29 01:30:00,3.0933333302,0.0,3.0933333302,3.0933333302,0,3.0933333302,0.0,0.0,0.0,132.93,65.4733333302,-21.64,68.9568486618,3.0933333302,0,3.0933333302,62.38,-21.64,66.0269187529,121.94,65.4733333302,4.17,65.6059926941,3.0933333302,0,3.0933333302,62.38,4.17,62.5192234437,130.69
2021-11-29 02:00:00,2.7135555528,0.0,2.7135555528,2.7135555528,0,2.7135555528,0.0,0.0,0.0,132.93,63.9035555528,-21.96,67.571488161,2.7135555528,0,2.7135555528,61.19,-21.96,65.0112121099,121.94,63.9035555528,3.95,64.0255176652,2.7135555528,0,2.7135555528,61.19,3.95,61.3173596953,130.69
2021-11-29 02:30:00,2.5617777752,0.0,2.5617777752,2.5617777752,0,2.5617777752,0.0,0.0,0.0,133.18,63.7417777752,-22.02,67.438079999,2.5617777752,0,2.5617777752,61.18,-22.02,65.0220947063,122.2,63.7517777752,3.93,63.872796005,2.5617777752,0,2.5617777752,61.19,3.93,61.3160745645,130.97
2021-11-29 03:00:00,2.5011111086,0.0,2.5011111086,2.5011111086,0,2.5011111086,0.0,0.0,0.0,133.34,62.9411111086,-22.32,66.7814784771,2.5011111086,0,2.5011111086,60.44,-22.32,64.4296205173,122.32,62.9311111086,3.68,63.0386163027,2.5011111086,0,2.5011111086,60.43,3.68,60.5419466155,131.15
2021-11-29 03:30:00,2.511555553,0.0,2.511555553,2.511555553,0,2.511555553,0.0,0.0,0.0,133.44,61.431555553,-22.63,65.4671896271,2.511555553,0,2.511555553,58.92,-22.63,63.1164265465,122.5,61.441555553,3.43,61.5372216531,2.511555553,0,2.511555553,58.93,3.43,59.029736574,131.29
2021-11-29 04:00:00,2.4551111087,0.0,2.4551111087,2.4551111087,0,2.4551111087,0.0,0.0,0.0,133.62,60.3451111087,-22.87,64.5334745285,2.4551111087,0,2.4551111087,57.89,-22.87,62.2437868385,122.63,60.3551111087,3.31,60.4458066117,2.4551111087,0,2.4551111087,57.9,3.31,57.9945350874,131.5
2021-11-29 04:30:00,2.4863333308,0.0,2.4863333308,2.4863333308,0,2.4863333308,0.0,0.0,0.0,133.92,59.7663333308,-22.9,64.0033171001,2.4863333308,0,2.4863333308,57.28,-22.9,61.6879923486,122.96,59.7763333308,3.29,59.8668032091,2.4863333308,0,2.4863333308,57.29,3.29,57.3843898634,131.82
2021-11-29 05:00:00,2.528555553,0.0,2.528555553,2.528555553,0,2.528555553,0.0,0.0,0.0,133.92,59.308555553,-22.94,63.5904738289,2.528555553,0,2.528555553,56.78,-22.94,61.2389745179,122.96,59.328555553,3.23,59.416415274,2.528555553,0,2.528555553,56.8,3.23,56.8917647819,131.82
2021-11-29 05:30:00,3.32933333,0.0,3.32933333,3.32933333,0,3.32933333,0.0,0.0,0.0,133.833,60.87933333,-22.78,65.0017047985,3.32933333,0,3.32933333,57.55,-22.78,61.8945142965,122.963,60.88933333,3.27,60.9770761301,3.32933333,0,3.32933333,57.56,3.27,57.6528099922,131.823
2021-11-29 06:00:00,2.4049999976,0.0,2.4049999976,2.4049999976,0,2.4049999976,0.0,0.0,0.0,133.833,63.2749999976,-21.93,66.9675333628,2.4049999976,0,2.4049999976,60.87,-21.93,64.6999366306,122.963,63.2649999976,3.98,63.39006724,2.4049999976,0,2.4049999976,60.86,3.98,60.9899991802,131.823
2021-11-29 06:30:00,2.3636666643,0.0,2.3636666643,2.3636666643,0,2.3636666643,0.0,0.0,0.0,133.28,70.6136666643,-22.33,74.0602377783,2.3636666643,0,2.3636666643,68.25,-22.33,71.810106531,122.24,70.5836666643,3.27,70.6593723421,2.3636666643,0,2.3636666643,68.22,3.27,68.2983257481,131.13
2021-11-29 07:00:00,2.2515555533000002,0.0,2.2515555533000002,2.2515555533000002,0,2.2515555533000002,0.0,0.0,0.0,132.29,75.9915555533,-27.81,80.9204091402,2.2515555533000002,0,2.2515555533000002,73.74,-27.81,78.8097944421,121.28,75.9415555533,-1.73,75.9612582825,2.2515555533000002,0,2.2515555533000002,73.69,-1.73,73.7103045713,130.2
2021-11-29 07:30:00,3.4466666632000003,0.0,3.4466666632000003,3.4466666632000003,0,3.4466666632000003,0.0,0.0,0.0,133.04,83.7266666632,-11.53,84.5168362549,3.4466666632000003,0,3.4466666632000003,80.28,-11.53,81.1037563865,122.47,83.5466666632,-6.64,83.8101134144,3.4466666632000003,0,3.4466666632000003,80.1,-6.64,80.3747447896,131.43
2021-11-29 08:00:00,6.6279999934,0.0,6.6279999934,6.6279999934,0,6.6279999934,0.0,0.0,0.0,133.04,90.0679999934,-27.85,94.2754852695,6.6279999934,0,6.6279999934,83.44,-27.85,87.9650845506,122.81,90.5479999934,-32.66,96.2580692867,6.6279999934,0,6.6279999934,83.92,-32.66,90.0513298069,131.84
2021-11-29 08:30:00,6.7763333266,0.0,6.7763333266,6.7763333266,0,6.7763333266,0.0,0.0,0.0,133.75,93.7563333266,-25.22,97.0891262647,6.7763333266,0,6.7763333266,86.98,-25.22,90.562513216,122.42,94.2463333266,-29.73,98.8243099925,6.7763333266,0,6.7763333266,87.47,-29.73,92.3843807145,131.2
2021-11-29 09:00:00,9.6709327438,0.0,9.6709327438,9.6709327438,0,9.6709327438,0.0,0.0,0.0,133.63,91.5909327438,-25.44,95.0583639711,9.6709327438,0,9.6709327438,81.92,-25.44,85.7792515705,121.91,92.0509327438,-29.94,96.797612672,9.6709327438,0,9.6709327438,82.38,-29.94,87.6519708849,130.69
2021-11-29 09:30:00,19.2414396473,0.0,19.2414396473,19.2414396473,0,19.2414396473,0.0,0.0,0.0,133.403,93.2214396473,-26.27,96.8522054985,19.2414396473,0,19.2414396473,73.98,-26.27,78.5057532924,121.763,93.6414396473,-30.8,98.5766667078,19.2414396473,0,19.2414396473,74.4,-30.8,80.5232885568,130.513
2021-11-29 10:00:00,20.346661902,0.0,20.346661902,20.346661902,0,20.346661902,0.0,0.0,0.0,133.15,93.846661902,-26.88,97.6203377895,20.346661902,0,20.346661902,73.5,-26.88,78.2610017825,121.61,94.286661902,-31.43,99.3872200668,20.346661902,0,20.346661902,73.94,-31.43,80.3428185963,130.44
2021-11-29 10:30:00,22.0953285665,0.0,22.0953285665,22.0953285665,0,22.0953285665,0.0,0.0,0.0,133.15,92.9753285665,-27.47,96.9485050017,22.0953285665,0,22.0953285665,70.88,-27.47,76.016940875,121.85,93.3953285665,-32.07,98.7480242742,22.0953285665,0,22.0953285665,71.3,-32.07,78.1803997176,130.64
2021-11-29 11:00:00,22.327106207900002,0.0,22.327106207900002,22.327106207900002,0,22.327106207900002,0.0,0.0,0.0,133.81,94.6371062079,-27.86,98.6527316976,22.327106207900002,0,22.327106207900002,72.31,-27.86,77.4913911348,122.44,95.0471062079,-32.51,100.4532353809,22.327106207900002,0,22.327106207900002,72.72,-32.51,79.6561265691,131.25
2021-11-29 11:30:00,17.3831769378,0.0,17.3831769378,17.3831769378,0,17.3831769378,0.0,0.0,0.0,134.52,95.0431769378,-26.96,98.7929505705,17.3831769378,0,17.3831769378,77.66,-26.96,82.2065520503,123.19,95.4831769378,-31.58,100.5700426476,17.3831769378,0,17.3831769378,78.1,-31.58,84.243138593,131.98
2021-11-29 12:00:00,13.9894444305,0.0,13.9894444305,13.9894444305,0,13.9894444305,0.0,0.0,0.0,134.66,97.0394444305,-25.75,100.3977901917,13.9894444305,0,13.9894444305,83.05,-25.75,86.9503594012,123.19,97.5294444305,-30.32,102.1337110405,13.9894444305,0,13.9894444305,83.54,-30.32,88.8720090917,131.98
2021-11-29 12:30:00,13.4876666532,0.0,13.4876666532,13.4876666532,0,13.4876666532,0.0,0.0,0.0,134.53,96.1976666532,-25.96,99.6389114228,13.4876666532,0,13.4876666532,82.71,-25.96,86.6883250501,122.92,96.7076666532,-30.53,101.4122955539,13.4876666532,0,13.4876666532,83.22,-30.53,88.6433827197,131.7
2021-11-29 13:00:00,15.2326666514,0.0,15.2326666514,15.2326666514,0,15.2326666514,0.0,0.0,0.0,134.53,92.4326666514,-26.96,96.2841599864,15.2326666514,0,15.2326666514,77.2,-26.96,81.7721321723,122.92,92.8826666514,-31.58,98.1044655675,15.2326666514,0,15.2326666514,77.65,-31.58,83.8261230166,131.7
2021-11-29 13:30:00,15.4921110956,0.0,15.4921110956,15.4921110956,0,15.4921110956,0.0,0.0,0.0,134.61,91.4921110956,-28.24,95.7512610504,15.4921110956,0,15.4921110956,76.0,-28.24,81.0771089766,123.28,91.9621110956,-32.89,97.6666881652,15.4921110956,0,15.4921110956,76.47,-32.89,83.2430958098,132.01
2021-11-29 14:00:00,18.5646661257,0.0,18.5646661257,18.5646661257,0,18.5646661257,0.0,0.0,0.0,134.9,88.9146661257,-30.74,94.078506856,18.5646661257,0,18.5646661257,70.35,-30.74,76.7728474137,123.66,89.3446661257,-35.44,96.1169234064,18.5646661257,0,18.5646661257,70.78,-35.44,79.1568190366,132.36
2021-11-29 14:30:00,20.8239950079,0.0,20.8239950079,20.8239950079,0,20.8239950079,0.0,0.0,0.0,135.01,93.7439950079,-30.58,98.6056438549,20.8239950079,0,20.8239950079,72.92,-30.58,79.0725160849,124.09,94.1639950079,-35.27,100.5526272946,20.8239950079,0,20.8239950079,73.34,-35.27,81.3801480706,132.76
2021-11-29 15:00:00,16.5695533961,0.0,16.5695533961,16.5695533961,0,16.5695533961,0.0,0.0,0.0,134.82,93.2795533961,-30.15,98.0311051747,16.5695533961,0,16.5695533961,76.71,-30.15,82.4223671099,123.95,93.7295533961,-34.77,99.9709061669,16.5695533961,0,16.5695533961,77.16,-34.77,84.6322544896,132.56
2021-11-29 15:30:00,12.465955543,0.0,12.465955543,12.465955543,0,12.465955543,0.0,0.0,0.0,134.4,94.845955543,-28.89,99.1483100354,12.465955543,0,12.465955543,82.38,-28.89,87.2988917455,123.5,95.325955543,-33.5,101.0410203838,12.465955543,0,12.465955543,82.86,-33.5,89.3757774791,132.11
2021-11-29 16:00:00,9.2077777686,0.0,9.2077777686,9.2077777686,0,9.2077777686,0.0,0.0,0.0,134.2,102.4877777686,-24.89,105.4668511521,9.2077777686,0,9.2077777686,93.28,-24.89,96.5436196753,123.14,103.0277777686,-29.36,107.1295131695,9.2077777686,0,9.2077777686,93.82,-29.36,98.3066732221,131.7
2021-11-29 16:30:00,11.2281108627,0.0,11.2281108627,11.2281108627,0,11.2281108627,0.0,0.0,0.0,133.64,106.3881108627,-24.14,109.0924824767,11.2281108627,0,11.2281108627,95.16,-24.14,98.1741574957,122.06,106.9481108627,-28.61,110.7087644096,11.2281108627,0,11.2281108627,95.72,-28.61,99.9042066181,130.7
2021-11-29 17:00:00,19.7702172203,0.0,19.7702172203,19.7702172203,0,19.7702172203,0.0,0.0,0.0,133.64,109.2202172203,-24.99,112.042652368,19.7702172203,0,19.7702172203,89.45,-24.99,92.8751990577,121.93,109.7202172203,-29.47,113.6090091801,19.7702172203,0,19.7702172203,89.95,-29.47,94.6545476985,130.6
2021-11-29 17:30:00,16.8235551368,0.0,16.8235551368,16.8235551368,0,16.8235551368,0.0,0.0,0.0,133.53,108.6635551368,-24.68,111.431012806,16.8235551368,0,16.8235551368,91.84,-24.68,95.0983070301,121.93,109.1835551368,-29.15,113.0078369509,16.8235551368,0,16.8235551368,92.36,-29.15,96.85087557680001,130.6
2021-11-29 18:00:00,16.4108888725,0.0,16.4108888725,16.4108888725,0,16.4108888725,0.0,0.0,0.0,133.34,109.5008888725,-24.82,112.278569032,16.4108888725,0,16.4108888725,93.09,-24.82,96.3419975919,121.65,110.0408888725,-29.27,113.8671599885,16.4108888725,0,16.4108888725,93.63,-29.27,98.0984699167,130.38
2021-11-29 18:30:00,12.7398888761,0.0,12.7398888761,12.7398888761,0,12.7398888761,0.0,0.0,0.0,133.34,109.5298888761,-26.41,112.6689161092,12.7398888761,0,12.7398888761,96.79,-26.41,100.3284216959,121.91,110.0798888761,-30.87,114.3264572835,12.7398888761,0,12.7398888761,97.34,-30.87,102.1177384199,130.55
2021-11-29 19:00:00,9.6312222126,0.0,9.6312222126,9.6312222126,0,9.6312222126,0.0,0.0,0.0,133.34,109.7812222126,-24.93,112.5762925775,9.6312222126,0,9.6312222126,100.15,-24.93,103.2062372146,121.91,110.3512222126,-29.34,114.1850596348,9.6312222126,0,9.6312222126,100.72,-29.34,104.9064059055,130.55
2021-11-29 19:30:00,5.7319999943,0.0,5.7319999943,5.7319999943,0,5.7319999943,0.0,0.0,0.0,133.26,106.1019999943,-25.98,109.2364170173,5.7319999943,0,5.7319999943,100.37,-25.98,103.6778534693,121.6,106.6919999943,-30.43,110.946688832,5.7319999943,0,5.7319999943,100.96,-30.43,105.4462256318,130.22
2021-11-29 20:00:00,2.4859999975,0.0,2.4859999975,2.4859999975,0,2.4859999975,0.0,0.0,0.0,133.63,102.6859999975,-29.46,106.8283960166,2.4859999975,0,2.4859999975,100.2,-29.46,104.4410436562,122.07,103.2859999975,-33.99,108.7350812548,2.4859999975,0,2.4859999975,100.8,-33.99,106.3765016345,130.69
2021-11-29 20:30:00,2.4799999975,0.0,2.4799999975,2.4799999975,0,2.4799999975,0.0,0.0,0.0,134.32,99.48999999750001,-31.6,104.3878350169,2.4799999975,0,2.4799999975,97.01,-31.6,102.0269577122,123.27,100.0799999975,-36.19,106.4223778136,2.4799999975,0,2.4799999975,97.6,-36.19,104.0935929825,131.76
2021-11-29 21:00:00,2.4645555531,0.0,2.4645555531,2.4645555531,0,2.4645555531,0.0,0.0,0.0,134.52,95.0345555531,-32.89,100.5649981314,2.4645555531,0,2.4645555531,92.57,-32.89,98.2392844029,123.71,95.5745555531,-37.52,102.6754404382,2.4645555531,0,2.4645555531,93.11,-37.52,100.38536995,132.17
2021-11-29 21:30:00,2.4098888865,0.0,2.4098888865,2.4098888865,0,2.4098888865,0.0,0.0,0.0,134.8,89.3098888865,-24.08,92.4992035258,2.4098888865,0,2.4098888865,86.9,-24.08,90.1745884382,124.16,89.7998888865,-28.65,94.2594427313,2.4098888865,0,2.4098888865,87.39,-28.65,91.9664862871,132.62
2021-11-29 22:00:00,2.4595555531,0.0,2.4595555531,2.4595555531,0,2.4595555531,0.0,0.0,0.0,134.64,82.0695555531,-14.92,83.4147369994,2.4595555531,0,2.4595555531,79.61,-14.92,80.9960400267,123.05,82.5095555531,-19.42,84.7641619882,2.4595555531,0,2.4595555531,80.05,-19.42,82.3719545719,131.62
2021-11-29 22:30:00,2.3918888865,0.0,2.3918888865,2.3918888865,0,2.3918888865,0.0,0.0,0.0,134.64,76.3218888865,-32.65,83.012367893,2.3918888865,0,2.3918888865,73.93,-32.65,80.8187317396,122.07,76.9418888865,-13.12,78.0524737944,2.3918888865,0,2.3918888865,74.55,-13.12,75.6956861386,130.75
2021-11-29 23:00:00,2.4256666642,0.0,2.4256666642,2.4256666642,0,2.4256666642,0.0,0.0,0.0,132.94,70.2356666642,-36.88,79.3295863582,2.4256666642,0,2.4256666642,67.81,-36.88,77.1902228265,121.38,70.8656666642,-12.08,71.8878926647,2.4256666642,0,2.4256666642,68.44,-12.08,69.4979136377,130.05
2021-11-29 23:30:00,2.3186666643000002,0.0,2.3186666643000002,2.3186666643000002,0,2.3186666643000002,0.0,0.0,0.0,132.46,66.5886666643,-37.46,76.4022390257,2.3186666643000002,0,2.3186666643000002,64.27,-37.46,74.3900833445,121.18,67.2086666643,-12.62,68.3832528826,2.3186666643000002,0,2.3186666643000002,64.89,-12.62,66.105797779,129.89
2021-11-30 00:00:00,2.5433333308,0.0,2.5433333308,2.5433333308,0,2.5433333308,0.0,0.0,0.0,132.46,63.7133333308,-35.66,73.013864739,2.5433333308,0,2.5433333308,61.17,-35.66,70.8053988055,121.18,64.1533333308,-10.13,64.9481876379,2.5433333308,0,2.5433333308,61.61,-10.13,62.43724049,129.98
2021-11-30 00:30:00,2.5221111086,0.0,2.5221111086,2.5221111086,0,2.5221111086,0.0,0.0,0.0,132.22,73.1421111086,-25.22,77.3680607061,2.5221111086,0,2.5221111086,70.62,-25.22,74.9882177412,121.6,73.1021111086,0.72,73.1056567478,2.5221111086,0,2.5221111086,70.58,0.72,70.5836723329,130.41
2021-11-30 01:00:00,2.574555553,0.0,2.574555553,2.574555553,0,2.574555553,0.0,0.0,0.0,130.72,74.854555553,-25.34,79.027337593,2.574555553,0,2.574555553,72.28,-25.34,76.5931720194,122.07,74.804555553,0.55,74.8065774613,2.574555553,0,2.574555553,72.23,0.55,72.2320939749,130.8
2021-11-30 01:30:00,2.5726666641,0.0,2.5726666641,2.5726666641,0,2.5726666641,0.0,0.0,0.0,130.55,73.5126666641,-25.81,77.9119263019,2.5726666641,0,2.5726666641,70.94,-25.81,75.4893350083,121.88,73.5026666641,0.13,73.5027816258,2.5726666641,0,2.5726666641,70.93,0.13,70.9301191314,130.56
2021-11-30 02:00:00,2.681666664,0.0,2.681666664,2.681666664,0,2.681666664,0.0,0.0,0.0,130.74,71.441666664,-26.39,76.1599884173,2.681666664,0,2.681666664,68.76,-26.39,73.6503204338,122.05,71.431666664,-0.25,71.4321041437,2.681666664,0,2.681666664,68.75,-0.25,68.750454544,130.86
2021-11-30 02:30:00,2.7045555529,0.0,2.7045555529,2.7045555529,0,2.7045555529,0.0,0.0,0.0,131.09,67.9245555529,-25.75,72.6416392096,2.7045555529,0,2.7045555529,65.22,-25.75,70.1192619756,122.51,67.9445555529,0.45,67.9460457221,2.7045555529,0,2.7045555529,65.24,0.45,65.2415519435,131.27
2021-11-30 03:00:00,2.7402222195,0.0,2.7402222195,2.7402222195,0,2.7402222195,0.0,0.0,0.0,131.38,66.4002222195,-25.98,71.3018226331,2.7402222195,0,2.7402222195,63.66,-25.98,68.7572250749,122.72,66.4102222195,0.33,66.4110421183,2.7402222195,0,2.7402222195,63.67,0.33,63.6708551851,131.54
2021-11-30 03:30:00,2.8287777749,0.0,2.8287777749,2.8287777749,0,2.8287777749,0.0,0.0,0.0,131.59,64.3887777749,-27.34,69.952771949,2.8287777749,0,2.8287777749,61.56,-27.34,67.3580670744,122.96,64.4187777749,-0.9,64.4250644549,2.8287777749,0,2.8287777749,61.59,-0.9,61.5965753918,131.83
2021-11-30 04:00:00,2.6625555529,0.0,2.6625555529,2.6625555529,0,2.6625555529,0.0,0.0,0.0,131.89,62.7325555529,-27.19,68.3715556807,2.6625555529,0,2.6625555529,60.07,-27.19,65.9370988139,123.46,62.7625555529,-0.66,62.7660256789,2.6625555529,0,2.6625555529,60.1,-0.66,60.1036238508,132.25
2021-11-30 04:30:00,2.623666664,0.0,2.623666664,2.623666664,0,2.623666664,0.0,0.0,0.0,132.19,61.483666664,-26.86,67.0947156373,2.623666664,0,2.623666664,58.86,-26.86,64.6989891729,123.65,61.533666664,-0.32,61.5344987232,2.623666664,0,2.623666664,58.91,-0.32,58.910869116,132.38
2021-11-30 05:00:00,2.6976666639999998,0.0,2.6976666639999998,2.6976666639999998,0,2.6976666639999998,0.0,0.0,0.0,132.19,60.707666664,-26.87,66.3883852175,2.6976666639999998,0,2.6976666639999998,58.01,-26.87,63.9308767342,123.65,60.747666664,-0.33,60.7485629881,2.6976666639999998,0,2.6976666639999998,58.05,-0.33,58.0509379769,132.38
2021-11-30 05:30:00,2.6501111085,0.0,2.6501111085,2.6501111085,0,2.6501111085,0.0,0.0,0.0,132.19,63.5701111085,-26.92,69.035102856,2.6501111085,0,2.6501111085,60.92,-26.92,66.60279874,123.65,63.5901111085,-0.48,63.5919226851,2.6501111085,0,2.6501111085,60.94,-0.48,60.9418903547,132.38
2021-11-30 06:00:00,2.8168888861,0.0,2.8168888861,2.8168888861,0,2.8168888861,0.0,0.0,0.0,131.86,66.9968888861,-26.33,71.9850819296,2.8168888861,0,2.8168888861,64.18,-26.33,69.3710407879,123.37,67.0068888861,-0.04,67.0069008251,2.8168888861,0,2.8168888861,64.19,-0.04,64.190012463,132.17
2021-11-30 06:30:00,2.7383333306,0.0,2.7383333306,2.7383333306,0,2.7383333306,0.0,0.0,0.0,131.6,73.0883333306,-23.29,76.7093773214,2.7383333306,0,2.7383333306,70.35,-23.29,74.1049701437,123.08,73.0683333306,2.63,73.1156497319,2.7383333306,0,2.7383333306,70.33,2.63,70.379157426,131.8
2021-11-30 07:00:00,2.6342222196,0.0,2.6342222196,2.6342222196,0,2.6342222196,0.0,0.0,0.0,130.93,79.6142222196,-21.41,82.4427830658,2.6342222196,0,2.6342222196,76.98,-21.41,79.9018679381,122.04,79.5742222196,4.68,79.7117258743,2.6342222196,0,2.6342222196,76.94,4.68,77.0822028746,130.78
2021-11-30 07:30:00,2.5916666641,0.0,2.5916666641,2.5916666641,0,2.5916666641,0.0,0.0,0.0,131.56,85.5616666641,-18.15,87.4655435148,2.5916666641,0,2.5916666641,82.97,-18.15,84.9319927942,122.41,85.4916666641,7.6,85.8288125806,2.5916666641,0,2.5916666641,82.9,7.6,83.2476426093,131.18
2021-11-30 08:00:00,2.4572222198,0.0,2.4572222198,2.4572222198,0,2.4572222198,0.0,0.0,0.0,131.05,91.0872222198,-14.35,92.2106531357,2.4572222198,0,2.4572222198,88.63,-14.35,89.7841823486,121.42,90.9472222198,1.5899999999999999,90.9611198782,2.4572222198,0,2.4572222198,88.49,1.5899999999999999,88.5042835122,130.23
2021-11-30 08:30:00,2.7392222195,0.0,2.7392222195,2.7392222195,0,2.7392222195,0.0,0.0,0.0,130.8,94.1192222195,-8.87,94.5362623082,2.7392222195,0,2.7392222195,91.38,-8.87,91.8094837149,121.82,93.8692222195,-11.86,94.6154875276,2.7392222195,0,2.7392222195,91.13,-11.86,91.8985119575,130.63
2021-11-30 09:00:00,3.4709999965,0.0,3.4709999965,3.4709999965,0,3.4709999965,0.0,0.0,0.0,131.04,94.8609999965,-8.36,95.2286664841,3.4709999965,0,3.4709999965,91.39,-8.36,91.7715734855,123.5,94.6109999965,-11.34,95.2881782822,3.4709999965,0,3.4709999965,91.14,-11.34,91.8427743483,132.32
2021-11-30 09:30:00,5.4712222168,0.0,5.4712222168,5.4712222168,0,5.4712222168,0.0,0.0,0.0,131.04,95.4712222168,-8.16,95.8193084486,5.4712222168,0,5.4712222168,90.0,-8.16,90.369162882,123.37,95.2412222168,-11.16,95.8928360689,5.4712222168,0,5.4712222168,89.77,-11.16,90.4610330474,132.19
2021-11-30 10:00:00,5.7084444387,0.0,5.7084444387,5.7084444387,0,5.7084444387,0.0,0.0,0.0,131.04,95.1884444387,-8.1,95.5324549808,5.7084444387,0,5.7084444387,89.48,-8.1,89.8458702445,123.37,94.9484444387,-11.09,95.5939077627,5.7084444387,0,5.7084444387,89.24,-11.09,89.9264460545,132.19
2021-11-30 10:30:00,5.899888883,0.0,5.899888883,5.899888883,0,5.899888883,0.0,0.0,0.0,131.26,94.109888883,-8.77,94.5176390182,5.899888883,0,5.899888883,88.21,-8.77,88.6448926899,123.87,93.879888883,-11.77,94.6148320121,5.899888883,0,5.899888883,87.98,-11.77,88.7638062501,132.57
2021-11-30 11:00:00,6.6225555489,0.0,6.6225555489,6.6225555489,0,6.6225555489,0.0,0.0,0.0,131.26,93.0225555489,-8.99,93.4559572251,6.6225555489,0,6.6225555489,86.4,-8.99,86.8664497951,123.87,92.8125555489,-12.0,93.5850974649,6.6225555489,0,6.6225555489,86.19,-12.0,87.0213542758,132.57
2021-11-30 11:30:00,6.7845555488,0.0,6.7845555488,6.7845555488,0,6.7845555488,0.0,0.0,0.0,131.26,92.6645555488,-8.25,93.0310827361,6.7845555488,0,6.7845555488,85.88,-8.25,86.2753551137,123.98,92.4345555488,-11.27,93.1190633517,6.7845555488,0,6.7845555488,85.65,-11.27,86.3882827703,132.66
2021-11-30 12:00:00,6.751777771,0.0,6.751777771,6.751777771,0,6.751777771,0.0,0.0,0.0,131.26,92.641777771,-2.67,92.6802454063,6.751777771,0,6.751777771,85.89,-2.67,85.9314901535,123.9,92.421777771,-5.67,92.5955393437,6.751777771,0,6.751777771,85.67,-5.67,85.8574271685,132.57
2021-11-30 12:30:00,7.7131111034,0.0,7.7131111034,7.7131111034,0,7.7131111034,0.0,0.0,0.0,131.41,93.5831111034,-2.31,93.6116167139,7.7131111034,0,7.7131111034,85.87,-2.31,85.9010651855,123.34,93.3631111034,-5.31,93.5139915462,7.7131111034,0,7.7131111034,85.65,-5.31,85.8144428404,132.0
2021-11-30 13:00:00,8.9733333244,0.0,8.9733333244,8.9733333244,0,8.9733333244,0.0,0.0,0.0,131.34,93.4233333244,-2.71,93.4626305506,8.9733333244,0,8.9733333244,84.45,-2.71,84.4934707537,123.25,93.2033333244,-5.71,93.3780779561,8.9733333244,0,8.9733333244,84.23,-5.71,84.423320238,132.0
2021-11-30 13:30:00,7.8876666588,0.0,7.8876666588,7.8876666588,0,7.8876666588,0.0,0.0,0.0,131.49,93.6676666588,-2.94,93.7137950213,7.8876666588,0,7.8876666588,85.78,-2.94,85.8303675863,123.43,93.4276666588,-5.96,93.6175757927,7.8876666588,0,7.8876666588,85.54,-5.96,85.7473801349,132.11
