Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-30 14:00:00,6.64166666,0.0,6.64166666,6.64166666,0,6.64166666,0.0,0.0,0.0,131.57,89.78166666,-4.14,89.8770675326,6.64166666,0,6.64166666,83.14,-4.14,83.24301292,123.6,89.57166666,-7.16,89.8573818239,6.64166666,0,6.64166666,82.93,-7.16,83.2385157244,132.26
2021-11-30 14:30:00,11.3109999887,0.0,11.3109999887,11.3109999887,0,11.3109999887,0.0,0.0,0.0,131.83,89.2109999887,-5.23,89.3641730168,11.3109999887,0,11.3109999887,77.9,-5.23,78.0753667939,123.99,89.0009999887,-8.27,89.3843996399,11.3109999887,0,11.3109999887,77.69,-8.27,78.1289255014,132.66
2021-11-30 15:00:00,7.8012222144,0.0,7.8012222144,7.8012222144,0,7.8012222144,0.0,0.0,0.0,131.73,92.4812222144,-3.0,92.5298679469,7.8012222144,0,7.8012222144,84.68,-3.0,84.7331245736,124.15,92.2712222144,-6.03,92.4680450153,7.8012222144,0,7.8012222144,84.47,-6.03,84.6849561611,132.78
2021-11-30 15:30:00,5.2648888836,0.0,5.2648888836,5.2648888836,0,5.2648888836,0.0,0.0,0.0,131.73,92.3348888836,-2.71,92.3746491476,5.2648888836,0,5.2648888836,87.07,-2.71,87.1121633298,123.7,92.0948888836,-5.72,92.2723520806,5.2648888836,0,5.2648888836,86.83,-5.72,87.0182009697,132.36
2021-11-30 16:00:00,5.2443333281,0.0,5.2443333281,5.2443333281,0,5.2443333281,0.0,0.0,0.0,131.73,92.7443333281,-3.2,92.7995224367,5.2443333281,0,5.2443333281,87.5,-3.2,87.5584947335,123.7,92.5143333281,-6.21,92.7225213804,5.2443333281,0,5.2443333281,87.27,-6.21,87.4906680738,132.36
2021-11-30 16:30:00,7.2937777705,0.0,7.2937777705,7.2937777705,0,7.2937777705,0.0,0.0,0.0,131.56,98.0237777705,-3.38,98.0820340755,7.2937777705,0,7.2937777705,90.73,-3.38,90.7929363993,123.52,97.7637777705,-6.36,97.9704335193,7.2937777705,0,7.2937777705,90.47,-6.36,90.6932770386,132.19
2021-11-30 17:00:00,10.1198888788,0.0,10.1198888788,10.1198888788,0,10.1198888788,0.0,0.0,0.0,131.32,104.9898888788,-1.51,105.000746982,10.1198888788,0,10.1198888788,94.87,-1.51,94.8820162096,123.32,104.7198888788,-4.46,104.8148211217,10.1198888788,0,10.1198888788,94.6,-4.46,94.7050769494,132.0
2021-11-30 17:30:00,10.1716666565,0.0,10.1716666565,10.1716666565,0,10.1716666565,0.0,0.0,0.0,130.88,108.6916666565,-0.39,108.6923663399,10.1716666565,0,10.1716666565,98.52,-0.39,98.5207719215,122.59,108.4216666565,-3.31,108.4721803071,10.1716666565,0,10.1716666565,98.25,-3.31,98.3057404224,131.27
2021-11-30 18:00:00,10.2014444342,0.0,10.2014444342,10.2014444342,0,10.2014444342,0.0,0.0,0.0,130.6,108.0614444342,-0.45,108.0623813971,10.2014444342,0,10.2014444342,97.86,-0.45,97.8610346359,122.14,107.7914444342,-3.38,107.8444244883,10.2014444342,0,10.2014444342,97.59,-3.38,97.6485150937,130.86
2021-11-30 18:30:00,8.471444436,0.0,8.471444436,8.471444436,0,8.471444436,0.0,0.0,0.0,130.84,107.681444436,-0.63,107.6832873561,8.471444436,0,8.471444436,99.21,-0.63,99.2120002822,122.39,107.411444436,-3.5700000000000003,107.4707555376,8.471444436,0,8.471444436,98.94,-3.5700000000000003,99.0043862665,131.12
2021-11-30 19:00:00,4.8647777729,0.0,4.8647777729,4.8647777729,0,4.8647777729,0.0,0.0,0.0,130.84,107.4347777729,-0.16,107.4348969149,4.8647777729,0,4.8647777729,102.57,-0.16,102.5701247927,122.39,107.1547777729,-3.06,107.1984608078,4.8647777729,0,4.8647777729,102.29,-3.06,102.3357596346,131.12
2021-11-30 19:30:00,2.8719999971,0.0,2.8719999971,2.8719999971,0,2.8719999971,0.0,0.0,0.0,131.05,102.4719999971,-2.0,102.4915156655,2.8719999971,0,2.8719999971,99.6,-2.0,99.6200782975,122.5,102.2019999971,-4.96,102.322286934,2.8719999971,0,2.8719999971,99.33,-4.96,99.4537606127,131.21
2021-11-30 20:00:00,3.7542222185,0.0,3.7542222185,3.7542222185,0,3.7542222185,0.0,0.0,0.0,131.29,97.4142222185,-3.95,97.4942726032,3.7542222185,0,3.7542222185,93.66,-3.95,93.7432562908,123.05,97.1842222185,-6.94,97.4317024803,3.7542222185,0,3.7542222185,93.43,-6.94,93.6873977651,131.72
2021-11-30 20:30:00,3.5731111075,0.0,3.5731111075,3.5731111075,0,3.5731111075,0.0,0.0,0.0,131.86,91.1331111075,-23.79,94.1870906236,3.5731111075,0,3.5731111075,87.56,-23.79,90.734324817,123.94,91.0731111075,0.15,91.0732346346,3.5731111075,0,3.5731111075,87.5,0.15,87.5001285713,132.6
2021-11-30 21:00:00,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,131.95,87.0832222191,-26.18,90.9333821655,3.1032222191,0,3.1032222191,83.98,-26.18,87.9660889207,123.25,87.0532222191,0.31,87.0537741786,3.1032222191,0,3.1032222191,83.95,0.31,83.9505723626,131.83
2021-11-30 21:30:00,3.0832222191,0.0,3.0832222191,3.0832222191,0,3.0832222191,0.0,0.0,0.0,132.31,83.7332222191,-23.62,87.0009017379,3.0832222191,0,3.0832222191,80.65,-23.62,84.0376516807,123.5,83.7032222191,2.86,83.7520686901,3.0832222191,0,3.0832222191,80.62,2.86,80.6707133971,131.9
2021-11-30 22:00:00,3.0552222192,0.0,3.0552222192,3.0552222192,0,3.0552222192,0.0,0.0,0.0,132.31,77.9152222192,-22.32,81.0491471483,3.0552222192,0,3.0552222192,74.86,-22.32,78.1165923476,123.5,77.9152222192,4.05,78.0204098519,3.0552222192,0,3.0552222192,74.86,4.05,74.9694744546,131.9
2021-11-30 22:30:00,3.1162222191,0.0,3.1162222191,3.1162222191,0,3.1162222191,0.0,0.0,0.0,132.14,68.8562222191,-22.07,72.306737157,3.1162222191,0,3.1162222191,65.74,-22.07,69.3457460844,123.26,68.8962222191,4.03,69.0139865249,3.1162222191,0,3.1162222191,65.78,4.03,65.9033329961,131.73
2021-11-30 23:00:00,3.1156666636,0.0,3.1156666636,3.1156666636,0,3.1156666636,0.0,0.0,0.0,131.4,65.3356666636,-22.8,69.1996339468,3.1156666636,0,3.1156666636,62.22,-22.8,66.2658916789,122.6,65.3756666636,3.44,65.4661087258,3.1156666636,0,3.1156666636,62.26,3.44,62.3549613102,131.1
2021-11-30 23:30:00,3.1028888858,0.0,3.1028888858,3.1028888858,0,3.1028888858,0.0,0.0,0.0,131.67,61.7528888858,-24.34,66.3766139973,3.1028888858,0,3.1028888858,58.65,-24.34,63.5000637795,122.88,61.8028888858,2.09,61.8382177511,3.1028888858,0,3.1028888858,58.7,2.09,58.7371952003,131.37
2021-12-01 00:00:00,3.1009999969,0.0,3.1009999969,3.1009999969,0,3.1009999969,0.0,0.0,0.0,132.12,58.8709999969,-25.35,64.0969355011,3.1009999969,0,3.1009999969,55.77,-25.35,61.2610430861,123.53,58.9409999969,0.86,58.9472737337,3.1009999969,0,3.1009999969,55.84,0.86,55.8466221002,132.03
2021-12-01 00:30:00,2.964999997,0.0,2.964999997,2.964999997,0,2.964999997,0.0,0.0,0.0,131.31,65.524999997,-23.74,69.6929926507,2.964999997,0,2.964999997,62.56,-23.74,66.9129374635,122.91,65.534999997,2.19,65.5715816845,2.964999997,0,2.964999997,62.57,2.19,62.6083141444,131.4
2021-12-01 01:00:00,2.9547777748,0.0,2.9547777748,2.9547777748,0,2.9547777748,0.0,0.0,0.0,130.66,66.1147777748,-29.35,72.3366182525,2.9547777748,0,2.9547777748,63.16,-29.35,69.6463071526,122.14,66.1647777748,-3.35,66.2495307002,2.9547777748,0,2.9547777748,63.21,-3.35,63.2987093075,130.63
2021-12-01 01:30:00,3.0614444414,0.0,3.0614444414,3.0614444414,0,3.0614444414,0.0,0.0,0.0,130.29,64.7314444414,-30.67,71.6296642423,3.0614444414,0,3.0614444414,61.67,-30.67,68.8755239544,122.14,64.7714444414,-4.55,64.9310597097,3.0614444414,0,3.0614444414,61.71,-4.55,61.8775128783,130.76
2021-12-01 02:00:00,3.200222219,0.0,3.200222219,3.200222219,0,3.200222219,0.0,0.0,0.0,130.4,62.790222219,-31.48,70.2396071054,3.200222219,0,3.200222219,59.59,-31.48,67.394053892,122.45,62.850222219,-5.17,63.0625033834,3.200222219,0,3.200222219,59.65,-5.17,59.8736285855,131.04
2021-12-01 02:30:00,3.1661111079,0.0,3.1661111079,3.1661111079,0,3.1661111079,0.0,0.0,0.0,130.82,62.3661111079,-31.72,69.9692090475,3.1661111079,0,3.1661111079,59.2,-31.72,67.1624776196,123.06,62.6661111079,-5.34,62.8932196774,3.1661111079,0,3.1661111079,59.5,-5.34,59.7391462945,131.62
2021-12-01 03:00:00,3.187222219,0.0,3.187222219,3.187222219,0,3.187222219,0.0,0.0,0.0,131.12,61.087222219,-32.28,69.0915850045,3.187222219,0,3.187222219,57.9,-32.28,66.290334137,123.35,61.157222219,-5.77,61.4288102567,3.187222219,0,3.187222219,57.97,-5.77,58.2564485701,131.95
2021-12-01 03:30:00,3.2037777746,0.0,3.2037777746,3.2037777746,0,3.2037777746,0.0,0.0,0.0,131.29,58.9637777746,-33.58,67.8553129051,3.2037777746,0,3.2037777746,55.76,-33.58,65.0906598522,123.63,59.0237777746,-7.03,59.4409559377,3.2037777746,0,3.2037777746,55.82,-7.03,56.2609393807,132.33
2021-12-01 04:00:00,3.1615555524,0.0,3.1615555524,3.1615555524,0,3.1615555524,0.0,0.0,0.0,131.06,57.2615555524,-32.65,65.9159179886,3.1615555524,0,3.1615555524,54.1,-32.65,63.188863734,123.53,57.3315555524,-6.09,57.6541009995,3.1615555524,0,3.1615555524,54.17,-6.09,54.5112557184,132.25
2021-12-01 04:30:00,3.1188888858,0.0,3.1188888858,3.1188888858,0,3.1188888858,0.0,0.0,0.0,131.18,56.7788888858,-27.6,63.1316261719,3.1188888858,0,3.1188888858,53.66,-27.6,60.3419886978,123.53,56.8588888858,-1.32,56.8742089644,3.1188888858,0,3.1188888858,53.74,-1.32,53.7562089437,132.16
2021-12-01 05:00:00,3.0887777747,0.0,3.0887777747,3.0887777747,0,3.0887777747,0.0,0.0,0.0,131.18,56.4887777747,-27.82,62.9677251811,3.0887777747,0,3.0887777747,53.4,-27.82,60.212227994,122.98,56.5487777747,-1.52,56.5692024675,3.0887777747,0,3.0887777747,53.46,-1.52,53.481604314,131.59
2021-12-01 05:30:00,3.0406666636,0.0,3.0406666636,3.0406666636,0,3.0406666636,0.0,0.0,0.0,131.33,58.0806666636,-27.41,64.2236088996,3.0406666636,0,3.0406666636,55.04,-27.41,61.4874759606,123.16,58.1306666636,-1.24,58.1438905368,3.0406666636,0,3.0406666636,55.09,-1.24,55.1039535787,131.78
2021-12-01 06:00:00,3.4566666632,0.0,3.4566666632,3.4566666632,0,3.4566666632,0.0,0.0,0.0,131.07,60.9466666632,-26.48,66.4506326332,3.4566666632,0,3.4566666632,57.49,-26.48,63.2952644358,122.88,61.0066666632,-0.22,61.0070633399,3.4566666632,0,3.4566666632,57.55,-0.22,57.5504205024,131.46
2021-12-01 06:30:00,2.9571111082,0.0,2.9571111082,2.9571111082,0,2.9571111082,0.0,0.0,0.0,131.27,67.5571111082,-24.15,71.7438900624,2.9571111082,0,2.9571111082,64.6,-24.15,68.9665317382,122.88,67.6071111082,2.08,67.6391001743,2.9571111082,0,2.9571111082,64.65,2.08,64.6834515158,131.46
2021-12-01 07:00:00,2.7348888862000003,0.0,2.7348888862000003,2.7348888862000003,0,2.7348888862000003,0.0,0.0,0.0,131.57,74.3948888862,-21.41,77.4143887942,2.7348888862000003,0,2.7348888862000003,71.66,-21.41,74.7899973258,122.79,74.4148888862,4.8100000000000005,74.5701802863,2.7348888862000003,0,2.7348888862000003,71.68,4.8100000000000005,71.8412033585,131.46
2021-12-01 07:30:00,2.6843333306,0.0,2.6843333306,2.6843333306,0,2.6843333306,0.0,0.0,0.0,131.93,80.9943333306,-17.44,82.8506827472,2.6843333306,0,2.6843333306,78.31,-17.44,80.2284843432,122.89,80.9743333306,8.28,81.396566625,2.6843333306,0,2.6843333306,78.29,8.28,78.7266314534,131.54
2021-12-01 08:00:00,2.6491111085,0.0,2.6491111085,2.6491111085,0,2.6491111085,0.0,0.0,0.0,131.0,85.4991111085,-11.82,86.3122841798,2.6491111085,0,2.6491111085,82.85,-11.82,83.6889174264,121.49,85.4191111085,8.16,85.8079841423,2.6491111085,0,2.6491111085,82.77,8.16,83.1712600602,130.15
2021-12-01 08:30:00,3.0947777747,0.0,3.0947777747,3.0947777747,0,3.0947777747,0.0,0.0,0.0,130.76,87.1147777747,4.82,87.2480195003,3.0947777747,0,3.0947777747,84.02,4.82,84.1581416145,121.86,86.8847777747,1.8599999999999999,86.9046846203,3.0947777747,0,3.0947777747,83.79,1.8599999999999999,83.8106419257,130.57
2021-12-01 09:00:00,4.7823333286,0.0,4.7823333286,4.7823333286,0,4.7823333286,0.0,0.0,0.0,130.76,86.0523333286,5.18,86.2080998009,4.7823333286,0,4.7823333286,81.27,5.18,81.4349145023,121.86,85.8223333286,2.22,85.851041333,4.7823333286,0,4.7823333286,81.04,2.22,81.0704015039,130.57
2021-12-01 09:30:00,6.8392222154,0.0,6.8392222154,6.8392222154,0,6.8392222154,0.0,0.0,0.0,130.76,86.0692222154,5.5,86.2447738287,6.8392222154,0,6.8392222154,79.23,5.5,79.4206704832,121.9,85.8492222154,2.52,85.8862000265,6.8392222154,0,6.8392222154,79.01,2.52,79.0501771029,130.65
2021-12-01 10:00:00,8.5788888803,0.0,8.5788888803,8.5788888803,0,8.5788888803,0.0,0.0,0.0,130.76,84.5188888803,5.9,84.7245689134,8.5788888803,0,8.5788888803,75.94,5.9,76.1688492758,121.9,84.3188888803,2.89,84.3684012057,8.5788888803,0,8.5788888803,75.74,2.89,75.7951165973,130.65
2021-12-01 10:30:00,9.2587777685,0.0,9.2587777685,9.2587777685,0,9.2587777685,0.0,0.0,0.0,131.24,84.6787777685,5.82,84.8785473743,9.2587777685,0,9.2587777685,75.42,5.82,75.6442251596,122.35,84.4787777685,2.79,84.5248365468,9.2587777685,0,9.2587777685,75.22,2.79,75.2717244389,131.03
2021-12-01 11:00:00,10.3192222119,0.0,10.3192222119,10.3192222119,0,10.3192222119,0.0,0.0,0.0,131.63,84.2692222119,6.37,84.5096368008,10.3192222119,0,10.3192222119,73.95,6.37,74.2238465724,122.9,84.0692222119,3.33,84.135147372,10.3192222119,0,10.3192222119,73.75,3.33,73.8251407042,131.54
2021-12-01 11:30:00,12.4518888764,0.0,12.4518888764,12.4518888764,0,12.4518888764,0.0,0.0,0.0,131.77,81.1118888764,7.14,81.425537254,12.4518888764,0,12.4518888764,68.66,7.14,69.0302484423,123.0,80.9118888764,4.07,81.0141880263,12.4518888764,0,12.4518888764,68.46,4.07,68.5808756141,131.62
2021-12-01 12:00:00,12.1126666546,0.0,12.1126666546,12.1126666546,0,12.1126666546,0.0,0.0,0.0,131.92,79.5826666546,6.94,79.8846946032,12.1126666546,0,12.1126666546,67.47,6.94,67.8259869077,123.11,79.4226666546,3.88,79.5173841278,12.1126666546,0,12.1126666546,67.31,3.88,67.4217361094,131.7
2021-12-01 12:30:00,10.088111101,0.0,10.088111101,10.088111101,0,10.088111101,0.0,0.0,0.0,131.92,82.348111101,6.48,82.6026743024,10.088111101,0,10.088111101,72.26,6.48,72.5499689869,123.11,82.158111101,3.45,82.230515745,10.088111101,0,10.088111101,72.07,3.45,72.1525287152,131.7
2021-12-01 13:00:00,12.5591110986,0.0,12.5591110986,12.5591110986,0,12.5591110986,0.0,0.0,0.0,131.4,80.8791110986,5.8,81.0868091128,12.5591110986,0,12.5591110986,68.32,5.8,68.5657523841,122.57,80.7191110986,2.75,80.7659420581,12.5591110986,0,12.5591110986,68.16,2.75,68.2154535278,131.18
2021-12-01 13:30:00,10.5359999895,0.0,10.5359999895,10.5359999895,0,10.5359999895,0.0,0.0,0.0,131.4,80.0559999895,5.75,80.2622304345,10.5359999895,0,10.5359999895,69.52,5.75,69.7573859889,122.69,79.8859999895,2.7,79.9316144859,10.5359999895,0,10.5359999895,69.35,2.7,69.4025395789,131.32
2021-12-01 14:00:00,9.9365555456,0.0,9.9365555456,9.9365555456,0,9.9365555456,0.0,0.0,0.0,131.4,79.5665555456,5.07,79.7279227209,9.9365555456,0,9.9365555456,69.63,5.07,69.8143380689,122.69,79.3765555456,2.02,79.402254189,9.9365555456,0,9.9365555456,69.44,2.02,69.4693745474,131.32
2021-12-01 14:30:00,9.1661111019,0.0,9.1661111019,9.1661111019,0,9.1661111019,0.0,0.0,0.0,131.55,81.4761111019,4.95,81.6263387657,9.1661111019,0,9.1661111019,72.31,4.95,72.4792287487,122.91,81.2961111019,1.92,81.3187806125,9.1661111019,0,9.1661111019,72.13,1.92,72.1555493361,131.51
2021-12-01 15:00:00,8.2028888807,0.0,8.2028888807,8.2028888807,0,8.2028888807,0.0,0.0,0.0,131.37,83.5128888807,4.82,83.6518679361,8.2028888807,0,8.2028888807,75.31,4.82,75.4640874854,122.78,83.3228888807,1.79,83.3421136726,8.2028888807,0,8.2028888807,75.12,1.79,75.1413235178,131.27
2021-12-01 15:30:00,4.7674444397,0.0,4.7674444397,4.7674444397,0,4.7674444397,0.0,0.0,0.0,131.37,87.1374444397,4.89,87.274545679,4.7674444397,0,4.7674444397,82.37,4.89,82.5150228746,122.7,86.9474444397,1.9,86.968201629,4.7674444397,0,4.7674444397,82.18,1.9,82.2019610472,131.18
2021-12-01 16:00:00,4.4517777733,0.0,4.4517777733,4.4517777733,0,4.4517777733,0.0,0.0,0.0,131.37,91.0917777733,4.62,91.2088612905,4.4517777733,0,4.4517777733,86.64,4.62,86.7630912312,122.7,90.8417777733,1.65,90.8567613831,4.4517777733,0,4.4517777733,86.39,1.65,86.4057555953,131.18
2021-12-01 16:30:00,9.2639999907,0.0,9.2639999907,9.2639999907,0,9.2639999907,0.0,0.0,0.0,131.07,97.0939999907,2.71,97.1318121637,9.2639999907,0,9.2639999907,87.83,2.71,87.8717986615,122.31,96.8439999907,-0.26,96.844349005,9.2639999907,0,9.2639999907,87.58,-0.26,87.580385932,130.93
2021-12-01 17:00:00,11.8321110993,0.0,11.8321110993,11.8321110993,0,11.8321110993,0.0,0.0,0.0,130.74,106.8721110993,-12.87,107.6442521959,11.8321110993,0,11.8321110993,95.04,-12.87,95.9074475732,122.15,106.6621110993,-15.89,107.8392231248,11.8321110993,0,11.8321110993,94.83,-15.89,96.1520722606,130.79
2021-12-01 17:30:00,11.9896666547,0.0,11.9896666547,11.9896666547,0,11.9896666547,0.0,0.0,0.0,130.93,110.5396666547,-19.27,112.2067324367,11.9896666547,0,11.9896666547,98.55,-19.27,100.4163104281,124.11,110.3096666547,-22.22,112.5253347361,11.9896666547,0,11.9896666547,98.32,-22.22,100.7995575387,132.66
2021-12-01 18:00:00,12.0367777657,0.0,12.0367777657,12.0367777657,0,12.0367777657,0.0,0.0,0.0,130.93,110.1667777657,-19.57,111.8914823536,12.0367777657,0,12.0367777657,98.13,-19.57,100.0623895377,124.9,109.9267777657,-22.53,112.2118414872,12.0367777657,0,12.0367777657,97.89,-22.53,100.4492558459,133.27
2021-12-01 18:30:00,11.5426666551,0.0,11.5426666551,11.5426666551,0,11.5426666551,0.0,0.0,0.0,130.93,108.9326666551,-20.25,110.7988644554,11.5426666551,0,11.5426666551,97.39,-20.25,99.4729842721,124.97,108.6726666551,-23.23,111.1277705074,11.5426666551,0,11.5426666551,97.13,-23.23,99.8692635399,133.42
2021-12-01 19:00:00,11.8822222103,0.0,11.8822222103,11.8822222103,0,11.8822222103,0.0,0.0,0.0,131.09,104.0022222103,-17.79,105.5127780162,11.8822222103,0,11.8822222103,92.12,-17.79,93.822057641,125.25,104.2122222103,-21.63,106.43328501,11.8822222103,0,11.8822222103,92.33,-21.63,94.829772751,133.62
2021-12-01 19:30:00,10.8911111002,0.0,10.8911111002,10.8911111002,0,10.8911111002,0.0,0.0,0.0,131.09,100.0211111002,-3.0,100.0660914882,10.8911111002,0,10.8911111002,89.13,-3.0,89.1804737597,122.6,99.7811111002,-5.98,99.9601447198,10.8911111002,0,10.8911111002,88.89,-5.98,89.0909226577,130.98
2021-12-01 20:00:00,7.2955555483,0.0,7.2955555483,7.2955555483,0,7.2955555483,0.0,0.0,0.0,130.92,100.1155555483,-3.11,100.1638485819,7.2955555483,0,7.2955555483,92.82,-3.11,92.8720867645,123.0,99.8655555483,-6.1,100.0516825694,7.2955555483,0,7.2955555483,92.57,-6.1,92.7707653305,131.55
2021-12-01 20:30:00,3.0955555525,0.0,3.0955555525,3.0955555525,0,3.0955555525,0.0,0.0,0.0,131.24,93.1255555525,-4.42,93.2303893425,3.0955555525,0,3.0955555525,90.03,-4.42,90.1384340889,123.32,92.8755555525,-7.44,93.1730777595,3.0955555525,0,3.0955555525,89.78,-7.44,90.0877461146,131.87
2021-12-01 21:00:00,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,131.7,88.593666664,-5.67,88.7749214191,2.713666664,0,2.713666664,85.88,-5.67,86.0669698549,123.92,88.353666664,-8.67,88.7780339553,2.713666664,0,2.713666664,85.64,-8.67,86.0777468339,132.49
2021-12-01 21:30:00,3.694666663,0.0,3.694666663,3.694666663,0,3.694666663,0.0,0.0,0.0,131.32,84.594666663,-6.69,84.8587869806,3.694666663,0,3.694666663,80.9,-6.69,81.1761424311,123.74,84.384666663,-4.95,84.5297253504,3.694666663,0,3.694666663,80.69,-4.95,80.8416885029,132.3
2021-12-01 22:00:00,2.5499999974,0.0,2.5499999974,2.5499999974,0,2.5499999974,0.0,0.0,0.0,131.67,78.7499999974,-21.59,81.6559281351,2.5499999974,0,2.5499999974,76.2,-21.59,79.1995460846,123.74,78.6899999974,4.37,78.8112491945,2.5499999974,0,2.5499999974,76.14,4.37,76.2653033823,132.3
2021-12-01 22:30:00,2.5018888864,0.0,2.5018888864,2.5018888864,0,2.5018888864,0.0,0.0,0.0,131.15,74.1018888864,-22.61,77.474525081,2.5018888864,0,2.5018888864,71.6,-22.61,75.0850990543,122.27,74.0718888864,3.46,74.1526555371,2.5018888864,0,2.5018888864,71.57,3.46,71.6535867909,130.82
2021-12-01 23:00:00,2.3532222199,0.0,2.3532222199,2.3532222199,0,2.3532222199,0.0,0.0,0.0,131.32,69.1332222199,-23.39,72.9828371229,2.3532222199,0,2.3532222199,66.78,-23.39,70.7577592918,122.56,69.1132222199,2.79,69.1695134117,2.3532222199,0,2.3532222199,66.76,2.79,66.8182736981,131.1
2021-12-01 23:30:00,2.4212222198,0.0,2.4212222198,2.4212222198,0,2.4212222198,0.0,0.0,0.0,131.56,65.9212222198,-23.79,70.0826058231,2.4212222198,0,2.4212222198,63.5,-23.79,67.8101327237,122.92,65.9112222198,2.27,65.9503003368,2.4212222198,0,2.4212222198,63.49,2.27,63.5305674459,131.47
2021-12-02 00:00:00,2.4301111087000002,0.0,2.4301111087000002,2.4301111087000002,0,2.4301111087000002,0.0,0.0,0.0,131.04,62.9001111087,-24.28,67.4236040084,2.4301111087000002,0,2.4301111087000002,60.47,-24.28,65.1624071072,122.56,62.9101111087,1.82,62.9364320541,2.4301111087000002,0,2.4301111087000002,60.48,1.82,60.5073780625,131.05
2021-12-02 00:30:00,2.4831111086,0.0,2.4831111086,2.4831111086,0,2.4831111086,0.0,0.0,0.0,131.21,67.6031111086,-22.69,71.309303261,2.4831111086,0,2.4831111086,65.12,-22.69,68.9597745066,122.7,67.6131111086,3.14,67.6859837321,2.4831111086,0,2.4831111086,65.13,3.14,65.2056477615,131.24
2021-12-02 01:00:00,2.448444442,0.0,2.448444442,2.448444442,0,2.448444442,0.0,0.0,0.0,130.65,69.388444442,-23.1,73.1325250629,2.448444442,0,2.448444442,66.94,-23.1,70.8136540506,121.93,69.358444442,2.62,69.4079117638,2.448444442,0,2.448444442,66.91,2.62,66.9612761228,130.5
2021-12-02 01:30:00,2.4316666641999998,0.0,2.4316666641999998,2.4316666641999998,0,2.4316666641999998,0.0,0.0,0.0,130.35,68.1116666642,-23.41,72.0224078727,2.4316666641999998,0,2.4316666641999998,65.68,-23.41,69.7272579412,121.66,68.1016666642,2.44,68.1453637634,2.4316666641999998,0,2.4316666641999998,65.67,2.44,65.7153140447,130.28
2021-12-02 02:00:00,2.4109999976,0.0,2.4109999976,2.4109999976,0,2.4109999976,0.0,0.0,0.0,130.63,67.2109999976,-23.89,71.3305728329,2.4109999976,0,2.4109999976,64.8,-23.89,69.0635366891,121.95,67.1909999976,2.05,67.2222655128,2.4109999976,0,2.4109999976,64.78,2.05,64.8124285921,130.56
2021-12-02 02:30:00,2.4278888865,0.0,2.4278888865,2.4278888865,0,2.4278888865,0.0,0.0,0.0,130.87,65.2078888865,-23.77,69.4051991787,2.4278888865,0,2.4278888865,62.78,-23.77,67.129287945,122.2,65.1978888865,2.17,65.2339912565,2.4278888865,0,2.4278888865,62.77,2.17,62.80749796,130.82
2021-12-02 03:00:00,2.4389999976,0.0,2.4389999976,2.4389999976,0,2.4389999976,0.0,0.0,0.0,130.87,62.8989999976,-23.99,67.3186772055,2.4389999976,0,2.4389999976,60.46,-23.99,65.0456124577,122.2,62.8989999976,1.99,62.9304719567,2.4389999976,0,2.4389999976,60.46,1.99,60.4927408868,130.82
2021-12-02 03:30:00,2.4145555531,0.0,2.4145555531,2.4145555531,0,2.4145555531,0.0,0.0,0.0,131.84,61.1845555531,-24.61,65.9484794232,2.4145555531,0,2.4145555531,58.77,-24.61,63.7147157256,123.27,61.2045555531,1.6600000000000001,61.227062811,2.4145555531,0,2.4145555531,58.79,1.6600000000000001,58.8134312891,131.07
2021-12-02 04:00:00,2.5071111086,0.0,2.5071111086,2.5071111086,0,2.5071111086,0.0,0.0,0.0,131.84,59.3971111086,-24.41,64.2173256065,2.5071111086,0,2.5071111086,56.89,-24.41,61.9057364062,123.27,59.4171111086,1.96,59.449429707,2.5071111086,0,2.5071111086,56.91,1.96,56.943741535,131.92
2021-12-02 04:30:00,2.4068888865,0.0,2.4068888865,2.4068888865,0,2.4068888865,0.0,0.0,0.0,130.77,58.4268888865,-24.4,63.317148901,2.4068888865,0,2.4068888865,56.02,-24.4,61.1031946792,122.19,58.4568888865,1.45,58.4748694593,2.4068888865,0,2.4068888865,56.05,1.45,56.0687524384,130.81
2021-12-02 05:00:00,2.4188888865,0.0,2.4188888865,2.4188888865,0,2.4188888865,0.0,0.0,0.0,130.77,57.5288888865,-24.43,62.5011836409,2.4188888865,0,2.4188888865,55.11,-24.43,60.2821449519,122.19,57.5488888865,1.4100000000000001,57.5661594348,2.4188888865,0,2.4188888865,55.13,1.4100000000000001,55.1480280699,130.81
2021-12-02 05:30:00,2.5581111086,0.0,2.5581111086,2.5581111086,0,2.5581111086,0.0,0.0,0.0,130.59,59.2381111086,-24.21,63.9943584053,2.5581111086,0,2.5581111086,56.68,-24.21,61.6339719635,121.99,59.2781111086,1.6099999999999999,59.2999709662,2.5581111086,0,2.5581111086,56.72,1.6099999999999999,56.742845364,130.67
2021-12-02 06:00:00,2.5011111086,0.0,2.5011111086,2.5011111086,0,2.5011111086,0.0,0.0,0.0,130.59,61.7011111086,-23.86,66.1538110167,2.5011111086,0,2.5011111086,59.2,-23.86,63.8274204398,121.99,61.7311111086,2.01,61.7638258101,2.5011111086,0,2.5011111086,59.23,2.01,59.2640953698,130.67
2021-12-02 06:30:00,2.4413333309,0.0,2.4413333309,2.4413333309,0,2.4413333309,0.0,0.0,0.0,130.77,69.3013333309,-12.47,70.414314606,2.4413333309,0,2.4413333309,66.86,-12.47,68.012943621,121.99,69.2513333309,0.36,69.2522690466,2.4413333309,0,2.4413333309,66.81,0.36,66.8109699076,130.67
2021-12-02 07:00:00,2.3895555532,0.0,2.3895555532,2.3895555532,0,2.3895555532,0.0,0.0,0.0,131.02,76.5695555532,0.87,76.5744979586,2.3895555532,0,2.3895555532,74.18,0.87,74.185101604,122.42,76.3695555532,-2.17,76.4003790265,2.3895555532,0,2.3895555532,73.98,-2.17,74.0118186508,131.14
2021-12-02 07:30:00,2.1697777756,0.0,2.1697777756,2.1697777756,0,2.1697777756,0.0,0.0,0.0,131.38,82.9797777756,-0.99,82.9856832212,2.1697777756,0,2.1697777756,80.81,-0.99,80.8160639972,122.99,82.7797777756,-3.9699999999999998,82.8749208662,2.1697777756,0,2.1697777756,80.61,-3.9699999999999998,80.7077009956,131.7
2021-12-02 08:00:00,4.1886666625,0.0,4.1886666625,4.1886666625,0,4.1886666625,0.0,0.0,0.0,130.15,87.5486666625,-1.48,87.5611753826,4.1886666625,0,4.1886666625,83.36,-1.48,83.3731371606,121.91,87.3186666625,-4.46,87.4324948044,4.1886666625,0,4.1886666625,83.13,-4.46,83.2495555544,130.61
2021-12-02 08:30:00,7.6363333257,0.0,7.6363333257,7.6363333257,0,7.6363333257,0.0,0.0,0.0,130.55,88.4963333257,-1.22,88.5047423141,7.6363333257,0,7.6363333257,80.86,-1.22,80.869203038,122.34,88.2463333257,-4.18,88.3452757392,7.6363333257,0,7.6363333257,80.61,-4.18,80.7183033766,131.06
2021-12-02 09:00:00,11.5792222106,0.0,11.5792222106,11.5792222106,0,11.5792222106,0.0,0.0,0.0,130.1,87.2892222106,-1.9100000000000001,87.3101163333,11.5792222106,0,11.5792222106,75.71,-1.9100000000000001,75.734088758,121.86,87.0792222106,-4.9,87.2169762191,11.5792222106,0,11.5792222106,75.5,-4.9,75.6588395364,130.6
2021-12-02 09:30:00,11.514111099600001,0.0,11.514111099600001,11.514111099600001,0,11.514111099600001,0.0,0.0,0.0,130.32,89.1041110996,-1.1400000000000001,89.111403394,11.514111099600001,0,11.514111099600001,77.59,-1.1400000000000001,77.5983743386,122.18,88.8941110996,-4.13,88.9899988099,11.514111099600001,0,11.514111099600001,77.38,-4.13,77.4901367917,130.92
2021-12-02 10:00:00,14.9101110962,0.0,14.9101110962,14.9101110962,0,14.9101110962,0.0,0.0,0.0,130.32,88.7901110962,-1.29,88.7994815777,14.9101110962,0,14.9101110962,73.88,-1.29,73.8912613237,122.18,88.5901110962,-4.32,88.6953785946,14.9101110962,0,14.9101110962,73.68,-4.32,73.8065362959,130.92
2021-12-02 10:30:00,16.0604444284,0.0,16.0604444284,16.0604444284,0,16.0604444284,0.0,0.0,0.0,131.27,87.2704444284,-0.66,87.272940083,16.0604444284,0,16.0604444284,71.21,-0.66,71.2130584935,123.33,87.0604444284,-3.75,87.1411698571,16.0604444284,0,16.0604444284,71.0,-3.75,71.098962721,132.04
2021-12-02 11:00:00,17.361333316,0.0,17.361333316,17.361333316,0,17.361333316,0.0,0.0,0.0,131.78,87.321333316,-0.7000000000000001,87.3241389999,17.361333316,0,17.361333316,69.96,-0.7000000000000001,69.9635019135,123.76,87.111333316,-3.8,87.1941763657,17.361333316,0,17.361333316,69.75,-3.8,69.8534358496,132.43
2021-12-02 11:30:00,19.3902222028,0.0,19.3902222028,19.3902222028,0,19.3902222028,0.0,0.0,0.0,132.28,84.0102222028,3.95,84.103031661,19.3902222028,0,19.3902222028,64.62,3.95,64.7406124469,124.18,83.8102222028,0.87,83.8147376402,19.3902222028,0,19.3902222028,64.42,0.87,64.4258744605,132.84
2021-12-02 12:00:00,17.363333316,0.0,17.363333316,17.363333316,0,17.363333316,0.0,0.0,0.0,132.83,81.153333316,4.27,81.2655917858,17.363333316,0,17.363333316,63.79,4.27,63.9327537339,124.31,81.003333316,1.21,81.0123700943,17.363333316,0,17.363333316,63.64,1.21,63.6515019461,132.96
2021-12-02 12:30:00,14.8145555407,0.0,14.8145555407,14.8145555407,0,14.8145555407,0.0,0.0,0.0,131.78,85.4845555407,4.5600000000000005,85.606091115,14.8145555407,0,14.8145555407,70.67,4.5600000000000005,70.8169647754,123.18,85.2845555407,1.54,85.298458449,14.8145555407,0,14.8145555407,70.47,1.54,70.4868250101,131.84
2021-12-02 13:00:00,15.8603333175,0.0,15.8603333175,15.8603333175,0,15.8603333175,0.0,0.0,0.0,131.43,83.5703333175,4.26,83.6788396836,15.8603333175,0,15.8603333175,67.71,4.26,67.8438773951,122.8,83.3703333175,1.22,83.3792592763,15.8603333175,0,15.8603333175,67.51,1.22,67.5210226522,131.48
2021-12-02 13:30:00,14.3675555412,0.0,14.3675555412,14.3675555412,0,14.3675555412,0.0,0.0,0.0,131.59,86.4675555412,4.65,86.5924977193,14.3675555412,0,14.3675555412,72.1,4.65,72.2497923872,122.97,86.2675555412,1.62,86.2827650174,14.3675555412,0,14.3675555412,71.9,1.62,71.9182480321,131.67
2021-12-02 14:00:00,15.0357777627,0.0,15.0357777627,15.0357777627,0,15.0357777627,0.0,0.0,0.0,131.83,81.8457777627,3.7800000000000002,81.9330198247,15.0357777627,0,15.0357777627,66.81,3.7800000000000002,66.9168476544,123.16,81.6357777627,0.72,81.6389527795,15.0357777627,0,15.0357777627,66.6,0.72,66.6038917782,131.84
2021-12-02 14:30:00,14.2795555413,0.0,14.2795555413,14.2795555413,0,14.2795555413,0.0,0.0,0.0,131.9,81.2895555413,3.93,81.3844993847,14.2795555413,0,14.2795555413,67.01,3.93,67.1251443201,123.32,81.1295555413,0.88,81.1343280143,14.2795555413,0,14.2795555413,66.85,0.88,66.8557918209,132.0
2021-12-02 15:00:00,11.7521110994,0.0,11.7521110994,11.7521110994,0,11.7521110994,0.0,0.0,0.0,131.72,82.5721110994,3.81,82.6599638967,11.7521110994,0,11.7521110994,70.82,3.81,70.9224118315,123.17,82.3621110994,0.78,82.3658044624,11.7521110994,0,11.7521110994,70.61,0.78,70.6143080402,131.84
2021-12-02 15:30:00,9.4735555461,0.0,9.4735555461,9.4735555461,0,9.4735555461,0.0,0.0,0.0,131.37,84.6235555461,4.48,84.7420589392,9.4735555461,0,9.4735555461,75.15,4.48,75.2834171647,122.74,84.4135555461,1.51,84.4270599982,9.4735555461,0,9.4735555461,74.94,1.51,74.9552112931,131.4
2021-12-02 16:00:00,8.023999992,0.0,8.023999992,8.023999992,0,8.023999992,0.0,0.0,0.0,130.97,89.153999992,-4.87,89.2869117764,8.023999992,0,8.023999992,81.13,-4.87,81.2760345982,122.26,88.953999992,-7.89,89.3032262271,8.023999992,0,8.023999992,80.93,-7.89,81.3136950335,130.93
2021-12-02 16:30:00,7.6467777701,0.0,7.6467777701,7.6467777701,0,7.6467777701,0.0,0.0,0.0,130.39,94.4467777701,-23.16,97.2449455301,7.6467777701,0,7.6467777701,86.8,-23.16,89.8366606681,122.62,94.2667777701,-26.13,97.8212772926,7.6467777701,0,7.6467777701,86.62,-26.13,90.4754182085,131.29
2021-12-02 17:00:00,12.3969999876,0.0,12.3969999876,12.3969999876,0,12.3969999876,0.0,0.0,0.0,130.5,102.9069999876,-34.54,108.5488933451,12.3969999876,0,12.3969999876,90.51,-34.54,96.8765797291,124.73,103.4069999876,-39.32,110.6303305899,12.3969999876,0,12.3969999876,91.01,-39.32,99.1407206954,133.32
2021-12-02 17:30:00,14.1498888747,0.0,14.1498888747,14.1498888747,0,14.1498888747,0.0,0.0,0.0,130.89,106.7998888747,-35.25,112.4667896032,14.1498888747,0,14.1498888747,92.65,-35.25,99.1291329529,123.0,107.3698888747,-39.78,114.5021459929,14.1498888747,0,14.1498888747,93.22,-39.78,101.3529318767,131.48
2021-12-02 18:00:00,14.0597777637,0.0,14.0597777637,14.0597777637,0,14.0597777637,0.0,0.0,0.0,130.66,107.3297777637,-35.34,112.9982158922,14.0597777637,0,14.0597777637,93.27,-35.34,99.740706334,122.2,107.8997777637,-39.86,115.026873562,14.0597777637,0,14.0597777637,93.84,-39.86,101.9547213228,130.74
2021-12-02 18:30:00,9.5781111015,0.0,9.5781111015,9.5781111015,0,9.5781111015,0.0,0.0,0.0,130.75,106.4781111015,-36.63,112.6025978552,9.5781111015,0,9.5781111015,96.9,-36.63,103.5923110081,122.2,107.0981111015,-41.19,114.7458997155,9.5781111015,0,9.5781111015,97.52,-41.19,105.8620163231,130.82
2021-12-02 19:00:00,9.2149999908,0.0,9.2149999908,9.2149999908,0,9.2149999908,0.0,0.0,0.0,131.21,102.5949999908,-35.7,108.628836057,9.2149999908,0,9.2149999908,93.38,-35.7,99.9715679581,122.74,103.1449999908,-40.3,110.7383448635,9.2149999908,0,9.2149999908,93.93,-40.3,102.2102485077,131.34
2021-12-02 19:30:00,6.9418888819,0.0,6.9418888819,6.9418888819,0,6.9418888819,0.0,0.0,0.0,131.78,96.4618888819,-34.3,102.378640383,6.9418888819,0,6.9418888819,89.52,-34.3,95.866158784,123.25,96.9818888819,-38.84,104.4702463437,6.9418888819,0,6.9418888819,90.04,-38.84,98.0599163777,131.84
2021-12-02 20:00:00,5.015999995,0.0,5.015999995,5.015999995,0,5.015999995,0.0,0.0,0.0,131.78,96.865999995,-3.47,96.9281324231,5.015999995,0,5.015999995,91.85,-3.47,91.9155231721,123.18,96.625999995,-6.04,96.8145932958,5.015999995,0,5.015999995,91.61,-6.04,91.8088977169,131.76
2021-12-02 20:30:00,3.6238888853,0.0,3.6238888853,3.6238888853,0,3.6238888853,0.0,0.0,0.0,130.74,93.3738888853,-4.15,93.4660667064,3.6238888853,0,3.6238888853,89.75,-4.15,89.8458958439,122.39,93.1138888853,-7.12,93.38570931,3.6238888853,0,3.6238888853,89.49,-7.12,89.7727937629,131.11
2021-12-02 21:00:00,4.4767777733,0.0,4.4767777733,4.4767777733,0,4.4767777733,0.0,0.0,0.0,131.1,88.3367777733,-4.46,88.4492956861,4.4767777733,0,4.4767777733,83.86,-4.46,83.9785163003,123.11,88.0767777733,-7.44,88.3904541392,4.4767777733,0,4.4767777733,83.6,-7.44,83.9304092686,131.87
2021-12-02 21:30:00,5.4082222168000005,0.0,5.4082222168000005,5.4082222168000005,0,5.4082222168000005,0.0,0.0,0.0,130.84,82.1582222168,-6.96,82.4525019501,5.4082222168000005,0,5.4082222168000005,76.75,-6.96,77.0649343087,123.03,81.9082222168,-9.94,82.5091538359,5.4082222168000005,0,5.4082222168000005,76.5,-9.94,77.1430722748,131.73
2021-12-02 22:00:00,2.5838888863,0.0,2.5838888863,2.5838888863,0,2.5838888863,0.0,0.0,0.0,130.14,78.7338888863,-6.74,79.0218505172,2.5838888863,0,2.5838888863,76.15,-6.74,76.4476951909,122.64,78.5238888863,-9.74,79.1256515033,2.5838888863,0,2.5838888863,75.94,-9.74,76.5620741621,131.33
2021-12-02 22:30:00,2.3638888865,0.0,2.3638888865,2.3638888865,0,2.3638888865,0.0,0.0,0.0,130.77,73.5838888865,-7.65,73.9804785309,2.3638888865,0,2.3638888865,71.22,-7.65,71.6296789048,123.26,73.3738888865,-10.69,74.1485243975,2.3638888865,0,2.3638888865,71.01,-10.69,71.8101399525,131.94
2021-12-02 23:00:00,2.3404444421,0.0,2.3404444421,2.3404444421,0,2.3404444421,0.0,0.0,0.0,131.04,68.4404444421,-8.55,68.9724360555,2.3404444421,0,2.3404444421,66.1,-8.55,66.6506751654,123.71,68.2504444421,-11.58,69.2258590885,2.3404444421,0,2.3404444421,65.91,-11.58,66.9195375059,132.37
2021-12-02 23:30:00,2.2844444422,0.0,2.2844444422,2.2844444422,0,2.2844444422,0.0,0.0,0.0,130.44,65.2244444422,-9.34,65.8897848895,2.2844444422,0,2.2844444422,62.94,-9.34,63.6292322757,123.25,65.0344444422,-12.39,66.2041619832,2.2844444422,0,2.2844444422,62.75,-12.39,63.9615087377,131.92
2021-12-03 00:00:00,2.4252222198,0.0,2.4252222198,2.4252222198,0,2.4252222198,0.0,0.0,0.0,130.55,62.2752222198,-9.84,63.0478302761,2.4252222198,0,2.4252222198,59.85,-9.84,60.6535085547,123.45,62.1052222198,-12.89,63.4287846878,2.4252222198,0,2.4252222198,59.68,-12.89,61.0561585755,132.12
2021-12-03 00:30:00,2.4984444419000003,0.0,2.4984444419000003,2.4984444419000003,0,2.4984444419000003,0.0,0.0,0.0,130.38,67.9584444419,-9.65,68.6401680576,2.4984444419000003,0,2.4984444419000003,65.46,-9.65,66.1674701043,123.32,67.7884444419,-12.64,68.9568183711,2.4984444419000003,0,2.4984444419000003,65.29,-12.64,66.5022834194,131.98
2021-12-03 01:00:00,2.6083333307,0.0,2.6083333307,2.6083333307,0,2.6083333307,0.0,0.0,0.0,129.76,69.3583333307,-9.61,70.0209290314,2.6083333307,0,2.6083333307,66.75,-9.61,67.4382280313,122.66,69.1783333307,-12.61,70.3182330723,2.6083333307,0,2.6083333307,66.57,-12.61,67.7537969416,131.32
2021-12-03 01:30:00,2.7509999972,0.0,2.7509999972,2.7509999972,0,2.7509999972,0.0,0.0,0.0,129.65,68.1409999972,-9.77,68.83784410210001,2.7509999972,0,2.7509999972,65.39,-9.77,66.115845302,122.48,67.9409999972,-12.79,69.13438783,2.7509999972,0,2.7509999972,65.19,-12.79,66.4328247179,131.06
2021-12-03 02:00:00,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,130.45,65.7706666635,-9.91,66.5130715977,3.1606666635,0,3.1606666635,62.61,-9.91,63.3894328733,123.26,65.6106666635,-12.94,66.8745331201,3.1606666635,0,3.1606666635,62.45,-12.94,63.7765325178,131.87
2021-12-03 02:30:00,2.9688888859,0.0,2.9688888859,2.9688888859,0,2.9688888859,0.0,0.0,0.0,130.6,65.5488888859,-9.72,66.2656414304,2.9688888859,0,2.9688888859,62.58,-9.72,63.3303623865,123.35,65.3888888859,-12.78,66.6260849048,2.9688888859,0,2.9688888859,62.42,-12.78,63.7148711056,131.87
2021-12-03 03:00:00,2.8995555527,0.0,2.8995555527,2.8995555527,0,2.8995555527,0.0,0.0,0.0,130.6,64.2795555527,-9.99,65.051221065,2.8995555527,0,2.8995555527,61.38,-9.99,62.1876555274,123.35,64.1095555527,-13.05,65.4242891682,2.8995555527,0,2.8995555527,61.21,-13.05,62.5856740796,131.87
2021-12-03 03:30:00,2.7921111083,0.0,2.7921111083,2.7921111083,0,2.7921111083,0.0,0.0,0.0,130.77,62.1121111083,-10.84,63.0509313677,2.7921111083,0,2.7921111083,59.32,-10.84,60.3023050969,123.62,61.9721111083,-13.92,63.5162101768,2.7921111083,0,2.7921111083,59.18,-13.92,60.79505572,132.22
2021-12-03 04:00:00,2.8051111083,0.0,2.8051111083,2.8051111083,0,2.8051111083,0.0,0.0,0.0,131.12,60.2451111083,-11.51,61.3347659362,2.8051111083,0,2.8051111083,57.44,-11.51,58.5818546992,124.16,60.1051111083,-14.61,61.8552866079,2.8051111083,0,2.8051111083,57.3,-14.61,59.1332571401,132.74
2021-12-03 04:30:00,2.7232222195,0.0,2.7232222195,2.7232222195,0,2.7232222195,0.0,0.0,0.0,131.48,59.2032222195,-11.87,60.3814410326,2.7232222195,0,2.7232222195,56.48,-11.87,57.7138397614,124.64,59.0632222195,-14.99,60.9357392583,2.7232222195,0,2.7232222195,56.34,-14.99,58.3000488851,133.36
2021-12-03 05:00:00,2.8492222194,0.0,2.8492222194,2.8492222194,0,2.8492222194,0.0,0.0,0.0,131.48,58.2992222194,-12.13,59.5477641174,2.8492222194,0,2.8492222194,55.45,-12.13,56.7612491054,124.72,58.1792222194,-15.24,60.1421607365,2.8492222194,0,2.8492222194,55.33,-15.24,57.3904739482,133.56
2021-12-03 05:30:00,2.8923333304,0.0,2.8923333304,2.8923333304,0,2.8923333304,0.0,0.0,0.0,131.48,60.9323333304,-11.95,62.0930893505,2.8923333304,0,2.8923333304,58.04,-11.95,59.2574391954,124.72,60.8023333304,-15.04,62.6348572157,2.8923333304,0,2.8923333304,57.91,-15.04,59.8311766557,133.37
2021-12-03 06:00:00,2.8061111083,0.0,2.8061111083,2.8061111083,0,2.8061111083,0.0,0.0,0.0,131.13,63.8861111083,-11.63,64.9360615725,2.8061111083,0,2.8061111083,61.08,-11.63,62.1773535944,124.41,63.7561111083,-14.72,65.433325635,2.8061111083,0,2.8061111083,60.95,-14.72,62.7023197338,132.96
2021-12-03 06:30:00,2.6418888862000003,0.0,2.6418888862000003,2.6418888862000003,0,2.6418888862000003,0.0,0.0,0.0,131.25,71.4118888862,-10.14,72.1282016572,2.6418888862000003,0,2.6418888862000003,68.77,-10.14,69.5135418462,124.41,71.2718888862,-13.19,72.4821236265,2.6418888862000003,0,2.6418888862000003,68.63,-13.19,69.8860000286,132.96
2021-12-03 07:00:00,2.5381111086,0.0,2.5381111086,2.5381111086,0,2.5381111086,0.0,0.0,0.0,131.25,79.5281111086,-8.61,79.9928281566,2.5381111086,0,2.5381111086,76.99,-8.61,77.4699438492,124.13,79.3581111086,-11.62,80.2043278054,2.5381111086,0,2.5381111086,76.82,-11.62,77.6938659097,132.77
2021-12-03 07:30:00,2.8068888861,0.0,2.8068888861,2.8068888861,0,2.8068888861,0.0,0.0,0.0,130.96,86.8768888861,-6.5,87.1197097247,2.8068888861,0,2.8068888861,84.07,-6.5,84.3209042883,123.65,86.6468888861,-9.48,87.1639475565,2.8068888861,0,2.8068888861,83.84,-9.48,84.3742614782,132.3
2021-12-03 08:00:00,5.5533333278,0.0,5.5533333278,5.5533333278,0,5.5533333278,0.0,0.0,0.0,130.78,90.7133333278,-4.45,90.822416525,5.5533333278,0,5.5533333278,85.16,-4.45,85.2761871802,123.19,90.4933333278,-7.4,90.795392927,5.5533333278,0,5.5533333278,84.94,-7.4,85.2617358491,131.84
2021-12-03 08:30:00,5.0992222171,0.0,5.0992222171,5.0992222171,0,5.0992222171,0.0,0.0,0.0,130.26,92.8092222171,-3.16,92.8630030128,5.0992222171,0,5.0992222171,87.71,-3.16,87.766905494,122.45,92.5792222171,-6.09,92.7793106588,5.0992222171,0,5.0992222171,87.48,-6.09,87.6917242389,131.11
2021-12-03 09:00:00,3.1968888857,0.0,3.1968888857,3.1968888857,0,3.1968888857,0.0,0.0,0.0,129.99,94.4768888857,-7.9,94.8066059593,3.1968888857,0,3.1968888857,91.28,-7.9,91.6212224324,122.02,94.2468888857,-10.84,94.8682331691,3.1968888857,0,3.1968888857,91.05,-10.84,91.6930100935,130.68
2021-12-03 09:30:00,3.6098888853,0.0,3.6098888853,3.6098888853,0,3.6098888853,0.0,0.0,0.0,130.41,95.7098888853,-7.5,96.0032959353,3.6098888853,0,3.6098888853,92.1,-7.5,92.4048700015,122.83,95.4498888853,-10.43,96.0180513665,3.6098888853,0,3.6098888853,91.84,-10.43,92.4303548625,131.56
2021-12-03 10:00:00,4.4751111066,0.0,4.4751111066,4.4751111066,0,4.4751111066,0.0,0.0,0.0,130.41,95.3851111066,-7.57,95.6850266281,4.4751111066,0,4.4751111066,90.91,-7.57,91.2246293498,122.83,95.1551111066,-10.52,95.7348712315,4.4751111066,0,4.4751111066,90.68,-10.52,91.2881854349,131.56
2021-12-03 10:30:00,5.101111106,0.0,5.101111106,5.101111106,0,5.101111106,0.0,0.0,0.0,130.56,95.011111106,-7.59,95.3137940363,5.101111106,0,5.101111106,89.91,-7.59,90.2297966306,123.1,94.771111106,-10.56,95.3576273838,5.101111106,0,5.101111106,89.67,-10.56,90.2896588763,131.75
2021-12-03 11:00:00,5.7139999943,0.0,5.7139999943,5.7139999943,0,5.7139999943,0.0,0.0,0.0,130.77,94.4939999943,-8.62,94.8863553675,5.7139999943,0,5.7139999943,88.78,-8.62,89.1974932383,123.32,94.2639999943,-11.65,94.98117810869999,5.7139999943,0,5.7139999943,88.55,-11.65,89.3130729513,131.97
2021-12-03 11:30:00,8.0412222142,0.0,8.0412222142,8.0412222142,0,8.0412222142,0.0,0.0,0.0,132.18,94.0712222142,-8.12,94.4210212234,8.0412222142,0,8.0412222142,86.03,-8.12,86.4123561766,124.88,93.8412222142,-11.15,94.5013094441,8.0412222142,0,8.0412222142,85.8,-11.15,86.5214568763,133.49
2021-12-03 12:00:00,8.5129999915,0.0,8.5129999915,8.5129999915,0,8.5129999915,0.0,0.0,0.0,132.18,95.1329999915,-2.47,95.1650596983,8.5129999915,0,8.5129999915,86.62,-2.47,86.6552093068,124.88,94.8829999915,-5.5,95.0422731598,8.5129999915,0,8.5129999915,86.37,-5.5,86.5449415044,133.49
2021-12-03 12:30:00,12.4245555431,0.0,12.4245555431,12.4245555431,0,12.4245555431,0.0,0.0,0.0,132.18,93.6845555431,-4.18,93.7777604089,12.4245555431,0,12.4245555431,81.26,-4.18,81.3674382047,124.34,93.4545555431,-7.24,93.7345803413,12.4245555431,0,12.4245555431,81.03,-7.24,81.3528026561,132.92
2021-12-03 13:00:00,9.4962222127,0.0,9.4962222127,9.4962222127,0,9.4962222127,0.0,0.0,0.0,132.43,95.9462222127,-3.16,95.9982455928,9.4962222127,0,9.4962222127,86.45,-3.16,86.5077343363,124.72,95.7162222127,-6.19,95.9161680567,9.4962222127,0,9.4962222127,86.22,-6.19,86.4419140232,133.26
2021-12-03 13:30:00,8.4661111026,0.0,8.4661111026,8.4661111026,0,8.4661111026,0.0,0.0,0.0,132.77,93.0761111026,1.6,93.0898622729,8.4661111026,0,8.4661111026,84.61,1.6,84.6251268832,124.44,92.8061111026,-1.43,92.8171275035,8.4661111026,0,8.4661111026,84.34,-1.43,84.3521220836,133.06
2021-12-03 14:00:00,9.2108881495,0.0,9.2108881495,9.2108881495,0,9.2108881495,0.0,0.0,0.0,132.77,91.5108881495,1.74,91.5274289485,9.2108881495,0,9.2108881495,82.3,1.74,82.3183916267,124.44,91.2608881495,-1.29,91.2700049624,9.2108881495,0,9.2108881495,82.05,-1.29,82.0601401412,133.06
2021-12-03 14:30:00,12.585995408,0.0,12.585995408,12.585995408,0,12.585995408,0.0,0.0,0.0,132.36,93.425995408,1.56,93.4390187126,12.585995408,0,12.585995408,80.84,1.56,80.8550505534,124.02,93.185995408,-1.47,93.1975892402,12.585995408,0,12.585995408,80.6,-1.47,80.6134039723,132.62
2021-12-03 15:00:00,14.8012176054,0.0,14.8012176054,14.8012176054,0,14.8012176054,0.0,0.0,0.0,132.47,92.1012176054,0.91,92.1057130931,14.8012176054,0,14.8012176054,77.3,0.91,77.3053562181,124.15,91.8212176054,-2.14,91.8461518112,14.8012176054,0,14.8012176054,77.02,-2.14,77.0497242046,132.72
2021-12-03 15:30:00,11.512773137,0.0,11.512773137,11.512773137,0,11.512773137,0.0,0.0,0.0,132.47,94.592773137,3.29,94.6499700462,11.512773137,0,11.512773137,83.08,3.29,83.1451171146,124.32,94.372773137,0.27,94.3731593705,11.512773137,0,11.512773137,82.86,0.27,82.8604398975,132.85
2021-12-03 16:00:00,10.899106445,0.0,10.899106445,10.899106445,0,10.899106445,0.0,0.0,0.0,132.33,98.829106445,4.46,98.9296916032,10.899106445,0,10.899106445,87.93,4.46,88.0430377713,123.84,98.569106445,1.47,98.5800671808,10.899106445,0,10.899106445,87.67,1.47,87.68232319,132.39
2021-12-03 16:30:00,15.2617730828,0.0,15.2617730828,15.2617730828,0,15.2617730828,0.0,0.0,0.0,132.08,103.0217730828,4.61,103.124865232,15.2617730828,0,15.2617730828,87.76,4.61,87.8809973771,123.41,102.7617730828,1.62,102.7745416293,15.2617730828,0,15.2617730828,87.5,1.62,87.5149952865,131.99
2021-12-03 17:00:00,17.2258842094,0.0,17.2258842094,17.2258842094,0,17.2258842094,0.0,0.0,0.0,131.8,110.0758842094,4.97,110.1880265024,17.2258842094,0,17.2258842094,92.85,4.97,92.9829199369,123.15,109.7958842094,2.04,109.8148341042,17.2258842094,0,17.2258842094,92.57,2.04,92.5924753962,131.64
2021-12-03 17:30:00,17.8517730526,0.0,17.8517730526,17.8517730526,0,17.8517730526,0.0,0.0,0.0,131.37,113.5817730526,4.44,113.6685214551,17.8517730526,0,17.8517730526,95.73,4.44,95.8329092744,122.67,113.3117730526,1.48,113.3214380086,17.8517730526,0,17.8517730526,95.46,1.48,95.4714721789,131.07
2021-12-03 18:00:00,12.319439699,0.0,12.319439699,12.319439699,0,12.319439699,0.0,0.0,0.0,131.19,114.389439699,1.52,114.3995380876,12.319439699,0,12.319439699,102.07,1.52,102.0813170957,122.45,114.079439699,-1.3900000000000001,114.0879076065,12.319439699,0,12.319439699,101.76,-1.3900000000000001,101.7694929731,130.86
2021-12-03 18:30:00,11.310661926,0.0,11.310661926,11.310661926,0,11.310661926,0.0,0.0,0.0,131.01,114.070661926,1.18,114.0767649972,11.310661926,0,11.310661926,102.76,1.18,102.7667747864,122.45,113.760661926,-1.73,113.773815537,11.310661926,0,11.310661926,102.45,-1.73,102.4646055963,130.86
2021-12-03 19:00:00,9.2741063558,0.0,9.2741063558,9.2741063558,0,9.2741063558,0.0,0.0,0.0,130.91,107.9441063558,-0.21,107.944310628,9.2741063558,0,9.2741063558,98.67,-0.21,98.6702234719,122.45,107.6441063558,-3.16,107.6904788416,9.2741063558,0,9.2741063558,98.37,-3.16,98.4207422244,130.86
2021-12-03 19:30:00,9.0478841358,0.0,9.0478841358,9.0478841358,0,9.0478841358,0.0,0.0,0.0,131.14,100.2378841358,-2.95,100.2812839767,9.0478841358,0,9.0478841358,91.19,-2.95,91.2377038291,122.86,99.9378841358,-5.95,100.1148499751,9.0478841358,0,9.0478841358,90.89,-5.95,91.084546439,131.36
2021-12-03 20:00:00,9.4071063446,0.0,9.4071063446,9.4071063446,0,9.4071063446,0.0,0.0,0.0,131.83,99.0871063446,-4.01,99.1682143821,9.4071063446,0,9.4071063446,89.68,-4.01,89.769607886,123.96,98.8071063446,-7.0,99.0547538697,9.4071063446,0,9.4071063446,89.4,-7.0,89.6736304607,132.56
2021-12-03 20:30:00,2.9179773413000003,0.0,2.9179773413000003,2.9179773413000003,0,2.9179773413000003,0.0,0.0,0.0,131.33,91.2879773413,-5.15,91.4331302487,2.9179773413000003,0,2.9179773413000003,88.37,-5.15,88.5199378671,123.57,91.0279773413,-8.13,91.3903143602,2.9179773413000003,0,2.9179773413000003,88.11,-8.13,88.4842867406,132.13
2021-12-03 21:00:00,2.5271111085999998,0.0,2.5271111085999998,2.5271111085999998,0,2.5271111085999998,0.0,0.0,0.0,131.15,87.9971111086,-6.51,88.2375864553,2.5271111085999998,0,2.5271111085999998,85.47,-6.51,85.7175652944,123.57,87.7371111086,-9.52,88.2520881661,2.5271111085999998,0,2.5271111085999998,85.21,-9.52,85.7401568695,132.13
2021-12-03 21:30:00,3.7886666629,0.0,3.7886666629,3.7886666629,0,3.7886666629,0.0,0.0,0.0,131.4,80.9986666629,-8.3,81.422810079,3.7886666629,0,3.7886666629,77.21,-8.3,77.6548395144,123.94,80.7386666629,-11.33,81.5297564972,3.7886666629,0,3.7886666629,76.95,-11.33,77.779633581,132.52
2021-12-03 22:00:00,4.6484444398,0.0,4.6484444398,4.6484444398,0,4.6484444398,0.0,0.0,0.0,131.51,79.7784444398,-2.79,79.8272152667,4.6484444398,0,4.6484444398,75.13,-2.79,75.1817863581,124.35,79.5484444398,-5.85,79.7632591661,4.6484444398,0,4.6484444398,74.9,-5.85,75.1281072569,132.91
2021-12-03 22:30:00,3.7519999962,0.0,3.7519999962,3.7519999962,0,3.7519999962,0.0,0.0,0.0,132.1,75.5919999962,-4.39,75.7193671621,3.7519999962,0,3.7519999962,71.84,-4.39,71.9740071137,124.35,75.3619999962,-7.49,75.7332895326,3.7519999962,0,3.7519999962,71.61,-7.49,72.0006402749,132.91
2021-12-03 23:00:00,2.3648888865,0.0,2.3648888865,2.3648888865,0,2.3648888865,0.0,0.0,0.0,132.66,71.0248888865,-4.45,71.1641577014,2.3648888865,0,2.3648888865,68.66,-4.45,68.8040558398,125.15,70.8148888865,-7.5600000000000005,71.2172878451,2.3648888865,0,2.3648888865,68.45,-7.5600000000000005,68.8662188595,133.72
