Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-03 23:30:00,2.3582222199,0.0,2.3582222199,2.3582222199,0,2.3582222199,0.0,0.0,0.0,132.66,69.2382222199,-5.05,69.4221428376,2.3582222199,0,2.3582222199,66.88,-5.05,67.0703876536,125.25,69.0082222199,-8.17,69.4901693331,2.3582222199,0,2.3582222199,66.65,-8.17,67.1488748975,133.72
2021-12-04 00:00:00,2.3814444421,0.0,2.3814444421,2.3814444421,0,2.3814444421,0.0,0.0,0.0,132.66,66.7714444421,-5.61,67.0067003581,2.3814444421,0,2.3814444421,64.39,-5.61,64.6339245288,125.25,66.5614444421,-8.72,67.1302039786,2.3814444421,0,2.3814444421,64.18,-8.72,64.769675003,133.72
2021-12-04 00:30:00,2.4679999975,0.0,2.4679999975,2.4679999975,0,2.4679999975,0.0,0.0,0.0,132.41,72.0879999975,-4.65,72.237817268,2.4679999975,0,2.4679999975,69.62,-4.65,69.7751166248,125.15,71.8879999975,-7.72,72.3013343144,2.4679999975,0,2.4679999975,69.42,-7.72,69.8479405566,133.59
2021-12-04 01:00:00,2.4462222198,0.0,2.4462222198,2.4462222198,0,2.4462222198,0.0,0.0,0.0,132.07,72.7662222198,-4.51,72.9058515905,2.4462222198,0,2.4462222198,70.32,-4.51,70.464476866,124.64,72.5362222198,-7.59,72.9322400171,2.4462222198,0,2.4462222198,70.09,-7.59,70.4997602833,133.07
2021-12-04 01:30:00,2.5754444419,0.0,2.5754444419,2.5754444419,0,2.5754444419,0.0,0.0,0.0,131.95,68.9054444419,-4.19,69.0327195881,2.5754444419,0,2.5754444419,66.33,-4.19,66.4622073061,124.5,68.6754444419,-7.29,69.0612827081,2.5754444419,0,2.5754444419,66.1,-7.29,66.5007827022,132.91
2021-12-04 02:00:00,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,132.17,65.8237777749,-4.23,65.9595529136,2.8637777749,0,2.8637777749,62.96,-4.23,63.1019373712,124.72,65.6237777749,-7.35,66.0341026247,2.8637777749,0,2.8637777749,62.76,-7.35,63.1889238712,133.19
2021-12-04 02:30:00,2.9381111082,0.0,2.9381111082,2.9381111082,0,2.9381111082,0.0,0.0,0.0,132.36,66.4581111082,-4.65,66.620590151,2.9381111082,0,2.9381111082,63.52,-4.65,63.6899748783,124.99,66.2581111082,-7.77,66.7121442289,2.9381111082,0,2.9381111082,63.32,-7.77,63.7949472921,133.53
2021-12-04 03:00:00,2.9622222193,0.0,2.9622222193,2.9622222193,0,2.9622222193,0.0,0.0,0.0,132.14,64.6922222193,-4.86,64.8745190014,2.9622222193,0,2.9622222193,61.73,-4.86,61.921018241,124.8,64.5122222193,-7.99,65.0051299181,2.9622222193,0,2.9622222193,61.55,-7.99,62.0664369849,133.43
2021-12-04 03:30:00,2.9882222192,0.0,2.9882222192,2.9882222192,0,2.9882222192,0.0,0.0,0.0,132.39,62.8182222192,-5.34,63.0447828356,2.9882222192,0,2.9882222192,59.83,-5.34,60.0678324896,125.05,62.6282222192,-8.48,63.1997200812,2.9882222192,0,2.9882222192,59.64,-8.48,60.2398539175,133.63
2021-12-04 04:00:00,3.0823333303,0.0,3.0823333303,3.0823333303,0,3.0823333303,0.0,0.0,0.0,132.31,61.8923333303,-5.76,62.1597822154,3.0823333303,0,3.0823333303,58.81,-5.76,59.0914012357,125.13,61.6923333303,-8.9,62.3310034552,3.0823333303,0,3.0823333303,58.61,-8.9,59.2818867783,133.71
2021-12-04 04:30:00,3.0872222191,0.0,3.0872222191,3.0872222191,0,3.0872222191,0.0,0.0,0.0,132.31,60.7972222191,-6.15,61.1074850535,3.0872222191,0,3.0872222191,57.71,-6.15,58.0367693794,125.13,60.6172222191,-9.29,61.3249682394,3.0872222191,0,3.0872222191,57.53,-9.29,58.2752520372,133.71
2021-12-04 05:00:00,3.0676666636,0.0,3.0676666636,3.0676666636,0,3.0676666636,0.0,0.0,0.0,132.42,59.1176666636,-6.23,59.4450284864,3.0676666636,0,3.0676666636,56.05,-6.23,56.3951717792,125.13,58.9476666636,-9.38,59.68929389,3.0676666636,0,3.0676666636,55.88,-9.38,56.6617931238,133.83
2021-12-04 05:30:00,2.9727777748,0.0,2.9727777748,2.9727777748,0,2.9727777748,0.0,0.0,0.0,132.42,59.4527777748,-6.12,59.7669405704,2.9727777748,0,2.9727777748,56.48,-6.12,56.8106046439,125.37,59.3027777748,-9.27,60.0229318828,2.9727777748,0,2.9727777748,56.33,-9.27,57.08766767,133.83
2021-12-04 06:00:00,2.9395555526,0.0,2.9395555526,2.9395555526,0,2.9395555526,0.0,0.0,0.0,132.42,60.4495555526,-5.87,60.7338922391,2.9395555526,0,2.9395555526,57.51,-5.87,57.8087969084,125.21,60.2795555526,-9.02,60.9506785657,2.9395555526,0,2.9395555526,57.34,-9.02,58.0451203806,133.83
2021-12-04 06:30:00,2.9095555526,0.0,2.9095555526,2.9095555526,0,2.9095555526,0.0,0.0,0.0,132.42,63.9795555526,-5.01,64.175412961,2.9095555526,0,2.9095555526,61.07,-5.01,61.2751580985,125.21,63.8195555526,-8.13,64.3353135606,2.9095555526,0,2.9095555526,60.91,-8.13,61.4501830754,133.74
2021-12-04 07:00:00,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,132.42,68.0465555527,-4.42,68.1899561709,2.8565555527,0,2.8565555527,65.19,-4.42,65.3396701859,124.98,67.8665555527,-7.53,68.283015916,2.8565555527,0,2.8565555527,65.01,-7.53,65.4446407279,133.48
2021-12-04 07:30:00,2.8345555527,0.0,2.8345555527,2.8345555527,0,2.8345555527,0.0,0.0,0.0,132.3,71.3945555527,-3.89,71.5004521844,2.8345555527,0,2.8345555527,68.56,-3.89,68.6702679476,124.86,71.1945555527,-6.98,71.5359010592,2.8345555527,0,2.8345555527,68.36,-6.98,68.7154276709,133.35
2021-12-04 08:00:00,2.811777775,0.0,2.811777775,2.811777775,0,2.811777775,0.0,0.0,0.0,132.3,74.121777775,-2.63,74.1684221251,2.811777775,0,2.811777775,71.31,-2.63,71.3584823269,124.71,73.931777775,-5.73,74.1534939498,2.811777775,0,2.811777775,71.12,-5.73,71.3504540981,133.19
2021-12-04 08:30:00,3.5005555521,0.0,3.5005555521,3.5005555521,0,3.5005555521,0.0,0.0,0.0,132.55,79.7605555521,-1.25,79.7703498925,3.5005555521,0,3.5005555521,76.26,-1.25,76.2702438701,124.83,79.5505555521,-4.3,79.6666861909,3.5005555521,0,3.5005555521,76.05,-4.3,76.1714677553,133.38
2021-12-04 09:00:00,3.7734444407,0.0,3.7734444407,3.7734444407,0,3.7734444407,0.0,0.0,0.0,132.06,84.3634444407,-0.34,84.3641295688,3.7734444407,0,3.7734444407,80.59,-0.34,80.5907172074,124.17,84.1334444407,-3.38,84.2013115899,3.7734444407,0,3.7734444407,80.36,-3.38,80.4310512178,132.78
2021-12-04 09:30:00,6.5562222157,0.0,6.5562222157,6.5562222157,0,6.5562222157,0.0,0.0,0.0,131.72,83.9562222157,-0.55,83.9580237305,6.5562222157,0,6.5562222157,77.4,-0.55,77.4019541097,123.74,83.7162222157,-3.58,83.7927339455,6.5562222157,0,6.5562222157,77.16,-3.58,77.2430061559,132.36
2021-12-04 10:00:00,8.3674444361,0.0,8.3674444361,8.3674444361,0,8.3674444361,0.0,0.0,0.0,131.84,82.8874444361,-0.06,82.8874661523,8.3674444361,0,8.3674444361,74.52,-0.06,74.5200241546,123.85,82.6674444361,-3.11,82.7259238062,8.3674444361,0,8.3674444361,74.3,-3.11,74.3650596719,132.36
2021-12-04 10:30:00,7.9478888809,0.0,7.9478888809,7.9478888809,0,7.9478888809,0.0,0.0,0.0,131.95,83.2178888809,-0.02,83.2178912843,7.9478888809,0,7.9478888809,75.27,-0.02,75.2700026571,123.85,83.0078888809,-3.1,83.0657547758,7.9478888809,0,7.9478888809,75.06,-3.1,75.1239881795,132.47
2021-12-04 11:00:00,12.5031110986,0.0,12.5031110986,12.5031110986,0,12.5031110986,0.0,0.0,0.0,131.95,80.2031110986,-0.23,80.2034408856,12.5031110986,0,12.5031110986,67.7,-0.23,67.7003906931,123.96,80.0031110986,-3.35,80.0732182784,12.5031110986,0,12.5031110986,67.5,-3.35,67.5830785034,132.47
2021-12-04 11:30:00,11.458444433,0.0,11.458444433,11.458444433,0,11.458444433,0.0,0.0,0.0,132.19,82.228444433,-0.41000000000000003,82.229466579,11.458444433,0,11.458444433,70.77,-0.41000000000000003,70.7711876402,124.26,82.048444433,-3.49,82.1226359408,11.458444433,0,11.458444433,70.59,-3.49,70.676220895,132.84
2021-12-04 12:00:00,11.7315555438,0.0,11.7315555438,11.7315555438,0,11.7315555438,0.0,0.0,0.0,131.97,80.3915555438,-0.92,80.396819606,11.7315555438,0,11.7315555438,68.66,-0.92,68.6661634286,124.06,80.2115555438,-4.0,80.3112298671,11.7315555438,0,11.7315555438,68.48,-4.0,68.5967229538,132.65
2021-12-04 12:30:00,11.7392222105,0.0,11.7392222105,11.7392222105,0,11.7392222105,0.0,0.0,0.0,132.09,79.7192222105,-0.86,79.7238608564,11.7392222105,0,11.7392222105,67.98,-0.86,67.9854396176,124.22,79.5292222105,-3.95,79.6272546645,11.7392222105,0,11.7392222105,67.79,-3.95,67.9049821442,132.76
2021-12-04 13:00:00,12.3882222098,0.0,12.3882222098,12.3882222098,0,12.3882222098,0.0,0.0,0.0,132.09,82.1982222098,-0.87,82.2028261951,12.3882222098,0,12.3882222098,69.81,-0.87,69.8154209326,124.22,82.0082222098,-3.93,82.1023349852,12.3882222098,0,12.3882222098,69.62,-3.93,69.7308346429,132.76
2021-12-04 13:30:00,10.6321111005,0.0,10.6321111005,10.6321111005,0,10.6321111005,0.0,0.0,0.0,132.09,81.7921111005,-1.1,81.7995075674,10.6321111005,0,10.6321111005,71.16,-1.1,71.1685014596,124.22,81.6221111005,-4.17,81.7285624522,10.6321111005,0,10.6321111005,70.99,-4.17,71.1123688257,132.76
2021-12-04 14:00:00,7.0605555485,0.0,7.0605555485,7.0605555485,0,7.0605555485,0.0,0.0,0.0,131.95,84.8505555485,-0.98,84.8562147217,7.0605555485,0,7.0605555485,77.79,-0.98,77.796172785,124.22,84.6505555485,-4.02,84.7459553883,7.0605555485,0,7.0605555485,77.59,-4.02,77.6940699153,132.66
2021-12-04 14:30:00,5.1186666615,0.0,5.1186666615,5.1186666615,0,5.1186666615,0.0,0.0,0.0,131.86,83.6686666615,-0.84,83.6728831876,5.1186666615,0,5.1186666615,78.55,-0.84,78.5544912783,123.99,83.4286666615,-3.89,83.5193062766,5.1186666615,0,5.1186666615,78.31,-3.89,78.4065571238,132.44
2021-12-04 15:00:00,5.8156666609,0.0,5.8156666609,5.8156666609,0,5.8156666609,0.0,0.0,0.0,131.97,82.2456666609,-1.18,82.2541311089,5.8156666609,0,5.8156666609,76.43,-1.18,76.4391084459,124.15,82.0456666609,-4.23,82.1546366179,5.8156666609,0,5.8156666609,76.23,-4.23,76.3472710711,132.63
2021-12-04 15:30:00,6.4949999935000005,0.0,6.4949999935000005,6.4949999935000005,0,6.4949999935000005,0.0,0.0,0.0,131.55,85.1649999935,-1.75,85.1829778999,6.4949999935000005,0,6.4949999935000005,78.67,-1.75,78.6894618103,123.68,84.9649999935,-4.77,85.0987903786,6.4949999935000005,0,6.4949999935000005,78.47,-4.77,78.6148446542,132.22
2021-12-04 16:00:00,4.3815555512,0.0,4.3815555512,4.3815555512,0,4.3815555512,0.0,0.0,0.0,131.55,89.2615555512,-0.79,89.2650513886,4.3815555512,0,4.3815555512,84.88,-0.79,84.883676287,123.68,89.0515555512,-3.79,89.1321695354,4.3815555512,0,4.3815555512,84.67,-3.79,84.754781576,132.22
2021-12-04 16:30:00,3.3657777744,0.0,3.3657777744,3.3657777744,0,3.3657777744,0.0,0.0,0.0,131.35,94.9057777744,1.76,94.9220957152,3.3657777744,0,3.3657777744,91.54,1.76,91.5569178162,123.39,94.6457777744,-1.17,94.6530091995,3.3657777744,0,3.3657777744,91.28,-1.17,91.2874980487,131.86
2021-12-04 17:00:00,4.7809999952,0.0,4.7809999952,4.7809999952,0,4.7809999952,0.0,0.0,0.0,131.17,101.5809999952,3.5300000000000002,101.6423162862,4.7809999952,0,4.7809999952,96.8,3.5300000000000002,96.8643427686,122.84,101.3209999952,0.61,101.3228362218,4.7809999952,0,4.7809999952,96.54,0.61,96.5419271612,131.33
2021-12-04 17:30:00,4.3904444401,0.0,4.3904444401,4.3904444401,0,4.3904444401,0.0,0.0,0.0,130.82,105.8604444401,4.37,105.9506045148,4.3904444401,0,4.3904444401,101.47,4.37,101.5640576188,122.28,105.5704444401,1.47,105.5806783425,4.3904444401,0,4.3904444401,101.18,1.47,101.1906779303,130.8
2021-12-04 18:00:00,4.6573333287,0.0,4.6573333287,4.6573333287,0,4.6573333287,0.0,0.0,0.0,130.82,105.8373333287,3.99,105.9125168529,4.6573333287,0,4.6573333287,101.18,3.99,101.2586416065,122.12,105.5373333287,1.08,105.5428591906,4.6573333287,0,4.6573333287,100.88,1.08,100.8857809605,130.69
2021-12-04 18:30:00,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,130.82,103.7714444416,3.27,103.8229530571,2.8214444416,0,2.8214444416,100.95,3.27,101.0029474817,122.12,103.4714444416,0.37,103.4721059747,2.8214444416,0,2.8214444416,100.65,0.37,100.6506800772,130.69
2021-12-04 19:00:00,2.9045555526999998,0.0,2.9045555526999998,2.9045555526999998,0,2.9045555526999998,0.0,0.0,0.0,130.82,100.7345555527,-2.15,100.7574969042,2.9045555526999998,0,2.9045555526999998,97.83,-2.15,97.8536223141,122.19,100.4545555527,-5.08,100.582921668,2.9045555526999998,0,2.9045555526999998,97.55,-5.08,97.6821831247,130.69
2021-12-04 19:30:00,2.8542222194,0.0,2.8542222194,2.8542222194,0,2.8542222194,0.0,0.0,0.0,130.66,96.6642222194,-6.11,96.85713168,2.8542222194,0,2.8542222194,93.81,-6.11,94.0087666125,122.64,96.3842222194,-9.08,96.810974031,2.8542222194,0,2.8542222194,93.53,-9.08,93.9697148022,131.2
2021-12-04 20:00:00,2.8081111083,0.0,2.8081111083,2.8081111083,0,2.8081111083,0.0,0.0,0.0,131.29,93.2281111083,-7.19,93.5049560228,2.8081111083,0,2.8081111083,90.42,-7.19,90.7054160456,123.74,92.9681111083,-10.17,93.5227169358,2.8081111083,0,2.8081111083,90.16,-10.17,90.7317722741,132.28
2021-12-04 20:30:00,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,130.97,89.7999999971,-7.94,90.1503388761,2.8799999971,0,2.8799999971,86.92,-7.94,87.2818996127,123.59,89.5499999971,-10.94,90.2157752252,2.8799999971,0,2.8799999971,86.67,-10.94,87.3577271911,132.13
2021-12-04 21:00:00,2.9271111082,0.0,2.9271111082,2.9271111082,0,2.9271111082,0.0,0.0,0.0,131.32,83.5671111082,-7.85,83.9350019894,2.9271111082,0,2.9271111082,80.64,-7.85,81.0211830326,124.05,83.3271111082,-10.89,84.0357039932,2.9271111082,0,2.9271111082,80.4,-10.89,81.134161116,132.63
2021-12-04 21:30:00,2.8496666638,0.0,2.8496666638,2.8496666638,0,2.8496666638,0.0,0.0,0.0,131.48,79.3196666638,-8.97,79.8252492615,2.8496666638,0,2.8496666638,76.47,-8.97,76.9942971914,124.25,79.1096666638,-12.03,80.019124337,2.8496666638,0,2.8496666638,76.26,-12.03,77.2030342668,132.81
2021-12-04 22:00:00,2.8556666638,0.0,2.8556666638,2.8556666638,0,2.8556666638,0.0,0.0,0.0,131.68,75.4756666638,-8.3,75.930667443,2.8556666638,0,2.8556666638,72.62,-8.3,73.0927793971,124.58,75.2556666638,-11.37,76.109738306,2.8556666638,0,2.8556666638,72.4,-11.37,73.2873583915,133.15
2021-12-04 22:30:00,2.8747777749,0.0,2.8747777749,2.8747777749,0,2.8747777749,0.0,0.0,0.0,131.68,71.6847777749,-5.11,71.8666784027,2.8747777749,0,2.8747777749,68.81,-5.11,68.9994797082,124.58,71.4847777749,-8.21,71.9546909765,2.8747777749,0,2.8747777749,68.61,-8.21,69.0994659893,133.15
2021-12-04 23:00:00,2.9498888859,0.0,2.9498888859,2.9498888859,0,2.9498888859,0.0,0.0,0.0,131.92,66.3498888859,-6.21,66.6398668604,2.9498888859,0,2.9498888859,63.4,-6.21,63.7034072872,124.58,66.1498888859,-9.29,66.799041158,2.9498888859,0,2.9498888859,63.2,-9.29,63.8791366567,133.15
2021-12-04 23:30:00,2.9758888859,0.0,2.9758888859,2.9758888859,0,2.9758888859,0.0,0.0,0.0,131.35,61.9158888859,-7.02,62.3125805639,2.9758888859,0,2.9758888859,58.94,-7.02,59.3565834596,124.12,61.7558888859,-10.09,62.5747386098,2.9758888859,0,2.9758888859,58.78,-10.09,59.639722501,132.74
2021-12-05 00:00:00,2.9466666637000003,0.0,2.9466666637000003,2.9466666637000003,0,2.9466666637000003,0.0,0.0,0.0,130.84,59.8866666637,-7.26,60.325122827,2.9466666637000003,0,2.9466666637000003,56.94,-7.26,57.4009686329,123.62,59.7466666637,-10.34,60.6348066495,2.9466666637000003,0,2.9466666637000003,56.8,-10.34,57.7334876826,132.24
2021-12-05 00:30:00,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,130.84,65.4342222193,-6.14,65.7216633801,2.9342222193,0,2.9342222193,62.5,-6.14,62.8008726054,123.76,65.2742222193,-9.19,65.91798075130001,2.9342222193,0,2.9342222193,62.34,-9.19,63.013742152,132.47
2021-12-05 01:00:00,2.9648888858999998,0.0,2.9648888858999998,2.9648888858999998,0,2.9648888858999998,0.0,0.0,0.0,130.84,66.7048888859,-4.98,66.8905269921,2.9648888858999998,0,2.9648888858999998,63.74,-4.98,63.9342474735,123.48,66.5248888859,-8.0,67.004185252,2.9648888858999998,0,2.9648888858999998,63.56,-8.0,64.0614829675,132.12
2021-12-05 01:30:00,2.9868888859,0.0,2.9868888859,2.9868888859,0,2.9868888859,0.0,0.0,0.0,129.98,65.3868888859,-4.71,65.556306624,2.9868888859,0,2.9868888859,62.4,-4.71,62.5775047441,122.55,65.2068888859,-7.78,65.6693745834,2.9868888859,0,2.9868888859,62.22,-7.78,62.7045197733,131.26
2021-12-05 02:00:00,2.9944444414999998,0.0,2.9944444414999998,2.9944444414999998,0,2.9944444414999998,0.0,0.0,0.0,131.04,63.1744444414,-6.07,63.4653868694,2.9944444414999998,0,2.9944444414999998,60.18,-6.07,60.4853478125,123.52,63.0044444414,-9.17,63.6682724705,2.9944444414999998,0,2.9944444414999998,60.01,-9.17,60.7065811918,132.25
2021-12-05 02:30:00,2.9925555526,0.0,2.9925555526,2.9925555526,0,2.9925555526,0.0,0.0,0.0,131.78,62.3125555526,-6.53,62.653774662800004,2.9925555526,0,2.9925555526,59.32,-6.53,59.6783319137,124.47,62.1625555526,-9.65,62.9071205256,2.9925555526,0,2.9925555526,59.17,-9.65,59.9517422599,133.16
2021-12-05 03:00:00,2.9868888859,0.0,2.9868888859,2.9868888859,0,2.9868888859,0.0,0.0,0.0,132.03,60.9968888859,-6.64,61.3572331006,2.9868888859,0,2.9868888859,58.01,-6.64,58.3887806004,124.73,60.8368888859,-9.77,61.6163935111,2.9868888859,0,2.9868888859,57.85,-9.77,58.6692031649,133.34
2021-12-05 03:30:00,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,132.18,58.9222222192,-7.7,59.4232132357,3.0022222192,0,3.0022222192,55.92,-7.7,56.4476429977,124.88,58.8022222192,-11.43,59.9028065947,3.0022222192,0,3.0022222192,55.8,-11.43,56.9586244567,133.51
2021-12-05 04:00:00,2.9605555526,0.0,2.9605555526,2.9605555526,0,2.9605555526,0.0,0.0,0.0,132.47,55.4205555526,-20.81,59.1987675358,2.9605555526,0,2.9605555526,52.46,-20.81,56.4367584115,125.03,55.7205555526,-25.48,61.2699821372,2.9605555526,0,2.9605555526,52.76,-25.48,58.5905111772,133.65
2021-12-05 04:30:00,2.9861111081000002,0.0,2.9861111081000002,2.9861111081000002,0,2.9861111081000002,0.0,0.0,0.0,132.97,53.9661111081,-20.58,57.7570562627,2.9861111081000002,0,2.9861111081000002,50.98,-20.58,54.9772389267,123.3,54.2661111081,-25.22,59.8402808717,2.9861111081000002,0,2.9861111081000002,51.28,-25.22,57.1461879744,131.85
2021-12-05 05:00:00,3.0391111081,0.0,3.0391111081,3.0391111081,0,3.0391111081,0.0,0.0,0.0,132.2,52.7591111081,-20.71,56.6782842446,3.0391111081,0,3.0391111081,49.72,-20.71,53.8607695823,122.46,53.0491111081,-25.36,58.7991308555,3.0391111081,0,3.0391111081,50.01,-25.36,56.072539625,131.04
2021-12-05 05:30:00,3.0488888858,0.0,3.0488888858,3.0488888858,0,3.0488888858,0.0,0.0,0.0,132.11,53.0888888858,-20.52,56.9166102569,3.0488888858,0,3.0488888858,50.04,-20.52,54.0839347681,122.38,53.3788888858,-25.16,59.0112817916,3.0488888858,0,3.0488888858,50.33,-25.16,56.2684147635,131.04
2021-12-05 06:00:00,2.9897777748000003,0.0,2.9897777748000003,2.9897777748000003,0,2.9897777748000003,0.0,0.0,0.0,132.26,53.8797777748,-20.17,57.5313771177,2.9897777748000003,0,2.9897777748000003,50.89,-20.17,54.7414011512,122.52,54.1897777748,-24.82,59.6033926491,2.9897777748000003,0,2.9897777748000003,51.2,-24.82,56.8987908483,131.14
2021-12-05 06:30:00,3.0095555525,0.0,3.0095555525,3.0095555525,0,3.0095555525,0.0,0.0,0.0,132.44,56.4695555525,-19.42,59.7155516118,3.0095555525,0,3.0095555525,53.46,-19.42,56.878009810500004,122.64,56.7795555525,-24.03,61.6551606011,3.0095555525,0,3.0095555525,53.77,-24.03,58.8952782488,131.27
2021-12-05 07:00:00,2.989999997,0.0,2.989999997,2.989999997,0,2.989999997,0.0,0.0,0.0,132.11,58.499999997,-18.65,61.4009161141,2.989999997,0,2.989999997,55.51,-18.65,58.559223014,122.2,58.829999997,-23.25,63.2576588221,2.989999997,0,2.989999997,55.84,-23.25,60.4869250334,130.82
2021-12-05 07:30:00,3.935888885,0.0,3.935888885,3.935888885,0,3.935888885,0.0,0.0,0.0,132.34,60.655888885,-17.92,63.2476343939,3.935888885,0,3.935888885,56.72,-17.92,59.4834834219,122.31,60.995888885,-22.51,65.0169098071,3.935888885,0,3.935888885,57.06,-22.51,61.3395769467,130.96
2021-12-05 08:00:00,2.919888886,0.0,2.919888886,2.919888886,0,2.919888886,0.0,0.0,0.0,132.14,64.939888886,-16.74,67.0627822903,2.919888886,0,2.919888886,62.02,-16.74,64.2394582792,122.11,65.309888886,-21.28,68.6893003771,2.919888886,0,2.919888886,62.39,-21.28,65.9192725991,130.74
2021-12-05 08:30:00,3.1417777746,0.0,3.1417777746,3.1417777746,0,3.1417777746,0.0,0.0,0.0,132.14,72.5117777746,-15.71,74.1940834301,3.1417777746,0,3.1417777746,69.37,-15.71,71.126654638,121.87,72.9317777746,-20.24,75.6881880439,3.1417777746,0,3.1417777746,69.79,-20.24,72.6656844735,130.5
2021-12-05 09:00:00,4.5679999954,0.0,4.5679999954,4.5679999954,0,4.5679999954,0.0,0.0,0.0,132.49,78.3479999954,-15.21,79.8107336345,4.5679999954,0,4.5679999954,73.78,-15.21,75.3314841218,122.15,78.7679999954,-19.68,81.1892863824,4.5679999954,0,4.5679999954,74.2,-19.68,76.7655026688,130.81
2021-12-05 09:30:00,6.4481111047,0.0,6.4481111047,6.4481111047,0,6.4481111047,0.0,0.0,0.0,132.08,78.5781111047,-12.79,79.6122078878,6.4481111047,0,6.4481111047,72.13,-12.79,73.2551772914,121.71,78.9881111047,-17.22,80.8433676679,6.4481111047,0,6.4481111047,72.54,-17.22,74.5558850796,130.32
2021-12-05 10:00:00,9.5993333237,0.0,9.5993333237,9.5993333237,0,9.5993333237,0.0,0.0,0.0,131.92,78.3293333237,-12.29,79.2876318157,9.5993333237,0,9.5993333237,68.73,-12.29,69.8201761671,121.26,78.7193333237,-16.73,80.4774896411,9.5993333237,0,9.5993333237,69.12,-16.73,71.1158723493,129.89
2021-12-05 10:30:00,11.4957777663,0.0,11.4957777663,11.4957777663,0,11.4957777663,0.0,0.0,0.0,131.92,79.3657777663,-11.54,80.2003633436,11.4957777663,0,11.4957777663,67.87,-11.54,68.8440883446,121.26,79.7657777663,-15.99,81.3526852824,11.4957777663,0,11.4957777663,68.27,-15.99,70.1175655596,129.89
2021-12-05 11:00:00,14.9261110962,0.0,14.9261110962,14.9261110962,0,14.9261110962,0.0,0.0,0.0,131.92,76.7661110962,-13.04,77.8657653454,14.9261110962,0,14.9261110962,61.84,-13.04,63.1998987341,121.17,77.0961110962,-17.54,79.0661871229,14.9261110962,0,14.9261110962,62.17,-17.54,64.5969078207,129.89
2021-12-05 11:30:00,19.9244444245,0.0,19.9244444245,19.9244444245,0,19.9244444245,0.0,0.0,0.0,131.92,74.4244444245,-13.71,75.6766940867,19.9244444245,0,19.9244444245,54.5,-13.71,56.1979901776,121.56,74.7144444245,-18.23,76.9063138218,19.9244444245,0,19.9244444245,54.79,-18.23,57.7431987337,130.23
2021-12-05 12:00:00,20.3682222019,0.0,20.3682222019,20.3682222019,0,20.3682222019,0.0,0.0,0.0,132.05,75.0982222019,-12.86,76.1913550075,20.3682222019,0,20.3682222019,54.73,-12.86,56.2205700789,121.75,75.4382222019,-17.38,77.4144028523,20.3682222019,0,20.3682222019,55.07,-17.38,57.7474614161,130.4
2021-12-05 12:30:00,18.7384444257,0.0,18.7384444257,18.7384444257,0,18.7384444257,0.0,0.0,0.0,132.05,77.5984444257,-11.88,78.5025666924,18.7384444257,0,18.7384444257,58.86,-11.88,60.0469316452,121.66,77.9484444257,-16.36,79.6467801508,18.7384444257,0,18.7384444257,59.21,-16.36,61.4286065282,130.17
2021-12-05 13:00:00,16.337333317,0.0,16.337333317,16.337333317,0,16.337333317,0.0,0.0,0.0,131.92,75.657333317,-12.25,76.6426420776,16.337333317,0,16.337333317,59.32,-12.25,60.5716509598,121.4,76.017333317,-16.72,77.8343970531,16.337333317,0,16.337333317,59.68,-16.72,61.9779057407,129.89
2021-12-05 13:30:00,14.7075555408,0.0,14.7075555408,14.7075555408,0,14.7075555408,0.0,0.0,0.0,131.76,76.3975555408,-12.18,77.3623868079,14.7075555408,0,14.7075555408,61.69,-12.18,62.8809072772,121.4,76.7675555408,-16.65,78.5524034242,14.7075555408,0,14.7075555408,62.06,-16.65,64.2546971046,129.89
2021-12-05 14:00:00,13.2997777645,0.0,13.2997777645,13.2997777645,0,13.2997777645,0.0,0.0,0.0,131.76,76.2897777645,-12.68,77.336360086,13.2997777645,0,13.2997777645,62.99,-12.68,64.2535796668,121.32,76.6597777645,-17.15,78.554719953,13.2997777645,0,13.2997777645,63.36,-17.15,65.6400190433,129.82
2021-12-05 14:30:00,10.0106666567,0.0,10.0106666567,10.0106666567,0,10.0106666567,0.0,0.0,0.0,131.92,78.5306666567,-12.76,79.5605631298,10.0106666567,0,10.0106666567,68.52,-12.76,69.6979770151,121.47,78.9506666567,-17.2,80.8025232622,10.0106666567,0,10.0106666567,68.94,-17.2,71.0532448239,129.92
2021-12-05 15:00:00,7.3912222148,0.0,7.3912222148,7.3912222148,0,7.3912222148,0.0,0.0,0.0,131.72,80.6012222148,-12.53,81.569344257,7.3912222148,0,7.3912222148,73.21,-12.53,74.2745245693,121.33,81.0412222148,-16.93,82.7907277301,7.3912222148,0,7.3912222148,73.65,-16.93,75.5708105025,129.76
2021-12-05 15:30:00,5.2011111059,0.0,5.2011111059,5.2011111059,0,5.2011111059,0.0,0.0,0.0,131.62,85.6811111059,-0.87,85.6855279516,5.2011111059,0,5.2011111059,80.48,-0.87,80.4847022732,121.09,85.5611111059,-3.63,85.6380793437,5.2011111059,0,5.2011111059,80.36,-3.63,80.4419449044,129.51
2021-12-05 16:00:00,3.4833333298999998,0.0,3.4833333298999998,3.4833333298999998,0,3.4833333298999998,0.0,0.0,0.0,131.18,89.8233333298,2.05,89.8467234265,3.4833333298999998,0,3.4833333298999998,86.34,2.05,86.3643334948,122.64,89.6033333298,-0.89,89.6077532573,3.4833333298999998,0,3.4833333298999998,86.12,-0.89,86.1245986928,131.1
2021-12-05 16:30:00,2.6405555529,0.0,2.6405555529,2.6405555529,0,2.6405555529,0.0,0.0,0.0,130.71,96.6805555529,3.77,96.7540320711,2.6405555529,0,2.6405555529,94.04,3.77,94.115538037,122.44,96.4405555529,0.85,96.4443013109,2.6405555529,0,2.6405555529,93.8,0.85,93.8038512003,130.9
2021-12-05 17:00:00,2.7818888861,0.0,2.7818888861,2.7818888861,0,2.7818888861,0.0,0.0,0.0,130.71,104.3118888861,2.19,104.3348755833,2.7818888861,0,2.7818888861,101.53,2.19,101.5536163807,122.15,104.0418888861,-0.7000000000000001,104.0442436802,2.7818888861,0,2.7818888861,101.26,-0.7000000000000001,101.2624194852,130.63
2021-12-05 17:30:00,5.4261111057,0.0,5.4261111057,5.4261111057,0,5.4261111057,0.0,0.0,0.0,130.51,103.0161111057,-2.07,103.0369062392,5.4261111057,0,5.4261111057,97.59,-2.07,97.6119511126,122.03,102.7261111057,-4.99,102.8472362434,5.4261111057,0,5.4261111057,97.3,-4.99,97.427871269,130.52
2021-12-05 18:00:00,7.4438888814,0.0,7.4438888814,7.4438888814,0,7.4438888814,0.0,0.0,0.0,130.33,103.0538888814,-3.04,103.0987178077,7.4438888814,0,7.4438888814,95.61,-3.04,95.6583174638,122.34,102.7738888814,-5.97,102.9471375795,7.4438888814,0,7.4438888814,95.33,-5.97,95.5167514104,130.91
2021-12-05 18:30:00,5.8009999942,0.0,5.8009999942,5.8009999942,0,5.8009999942,0.0,0.0,0.0,130.55,102.8309999942,-3.29,102.8836170622,5.8009999942,0,5.8009999942,97.03,-3.29,97.0857610569,122.71,102.5709999942,-6.21,102.7588153873,5.8009999942,0,5.8009999942,96.77,-6.21,96.969051764,131.22
2021-12-05 19:00:00,4.0669999959,0.0,4.0669999959,4.0669999959,0,4.0669999959,0.0,0.0,0.0,130.55,100.9569999959,-9.12,101.3680928507,4.0669999959,0,4.0669999959,96.89,-9.12,97.3182742346,122.71,100.6969999959,-12.03,101.4130499895,4.0669999959,0,4.0669999959,96.63,-12.03,97.3759610992,131.15
2021-12-05 19:30:00,2.356333331,0.0,2.356333331,2.356333331,0,2.356333331,0.0,0.0,0.0,129.6,95.296333331,-10.57,95.8807386618,2.356333331,0,2.356333331,92.94,-10.57,93.5391281764,122.31,95.036333331,-13.49,95.9889824563,2.356333331,0,2.356333331,92.68,-13.49,93.6566201611,130.86
2021-12-05 20:00:00,2.3601111088,0.0,2.3601111088,2.3601111088,0,2.3601111088,0.0,0.0,0.0,129.84,91.1001111088,-12.11,91.9014817292,2.3601111088,0,2.3601111088,88.74,-12.11,89.5624904745,122.75,90.8601111088,-15.08,92.103019444,2.3601111088,0,2.3601111088,88.5,-15.08,89.7755891097,131.33
2021-12-05 20:30:00,2.4093333309,0.0,2.4093333309,2.4093333309,0,2.4093333309,0.0,0.0,0.0,130.46,88.2593333309,-13.09,89.2247612494,2.4093333309,0,2.4093333309,85.85,-13.09,86.8422166921,123.62,88.0093333309,-16.08,89.4662458883,2.4093333309,0,2.4093333309,85.6,-16.08,87.0972238364,132.2
2021-12-05 21:00:00,2.3506666643,0.0,2.3506666643,2.3506666643,0,2.3506666643,0.0,0.0,0.0,130.77,84.8606666643,-14.3,86.0570900433,2.3506666643,0,2.3506666643,82.51,-14.3,83.7400149272,124.05,84.6306666643,-17.31,86.3827867115,2.3506666643,0,2.3506666643,82.28,-17.31,84.0811185701,132.55
2021-12-05 21:30:00,2.3705555532,0.0,2.3705555532,2.3705555532,0,2.3705555532,0.0,0.0,0.0,131.09,80.6705555532,-14.21,81.91253038,2.3705555532,0,2.3705555532,78.3,-14.21,79.5789802649,124.61,80.4605555532,-17.23,82.2847124315,2.3705555532,0,2.3705555532,78.09,-17.23,79.9682499496,133.08
2021-12-05 22:00:00,2.3396666643,0.0,2.3396666643,2.3396666643,0,2.3396666643,0.0,0.0,0.0,131.01,75.5696666643,-9.05,76.1096381528,2.3396666643,0,2.3396666643,73.23,-9.05,73.7870950777,124.61,75.3496666643,-12.07,76.3102690758,2.3396666643,0,2.3396666643,73.01,-12.07,74.0009797232,133.08
2021-12-05 22:30:00,2.3388888865,0.0,2.3388888865,2.3388888865,0,2.3388888865,0.0,0.0,0.0,131.01,70.3188888865,-9.7,70.9847598731,2.3388888865,0,2.3388888865,67.98,-9.7,68.6685546666,124.08,70.0988888866,-12.75,71.2489769971,2.3388888865,0,2.3388888865,67.76,-12.75,68.9491123946,132.55
2021-12-05 23:00:00,2.3517777754,0.0,2.3517777754,2.3517777754,0,2.3517777754,0.0,0.0,0.0,131.1,67.3817777754,-10.85,68.2497360887,2.3517777754,0,2.3517777754,65.03,-10.85,65.9289268834,124.22,67.1817777754,-13.94,68.6127893695,2.3517777754,0,2.3517777754,64.83,-13.94,66.3117825126,132.71
2021-12-05 23:30:00,2.3479999977,0.0,2.3479999977,2.3479999977,0,2.3479999977,0.0,0.0,0.0,131.55,64.6779999977,-6.06,64.9612752622,2.3479999977,0,2.3479999977,62.33,-6.06,62.6238971959,124.83,64.4779999977,-9.13,65.1211899745,2.3479999977,0,2.3479999977,62.13,-9.13,62.7972435701,133.29
2021-12-06 00:00:00,2.3865555532,0.0,2.3865555532,2.3865555532,0,2.3865555532,0.0,0.0,0.0,131.95,62.5265555532,-6.22,62.835169685,2.3865555532,0,2.3865555532,60.14,-6.22,60.460797216,124.72,62.3465555532,-9.32,63.0393162189,2.3865555532,0,2.3865555532,59.96,-9.32,60.6800131839,133.18
2021-12-06 00:30:00,2.3395555532,0.0,2.3395555532,2.3395555532,0,2.3395555532,0.0,0.0,0.0,131.75,68.1495555532,-5.03,68.3349311999,2.3395555532,0,2.3395555532,65.81,-5.03,66.001946941,124.57,67.9495555532,-8.07,68.4270925868,2.3395555532,0,2.3395555532,65.61,-8.07,66.1044400929,133.01
2021-12-06 01:00:00,2.3651111087,0.0,2.3651111087,2.3651111087,0,2.3651111087,0.0,0.0,0.0,131.24,69.4151111087,-5.45,69.6287307815,2.3651111087,0,2.3651111087,67.05,-5.45,67.2711305093,123.85,69.1951111087,-8.49,69.7140122311,2.3651111087,0,2.3651111087,66.83,-8.49,67.3671210606,132.32
2021-12-06 01:30:00,2.3014444421,0.0,2.3014444421,2.3014444421,0,2.3014444421,0.0,0.0,0.0,130.89,68.6514444421,-5.84,68.8993934951,2.3014444421,0,2.3014444421,66.35,-5.84,66.6065169484,123.52,68.4514444421,-8.88,69.0250291287,2.3014444421,0,2.3014444421,66.15,-8.88,66.7433659625,132.0
2021-12-06 02:00:00,2.3572222199,0.0,2.3572222199,2.3572222199,0,2.3572222199,0.0,0.0,0.0,130.98,67.0372222199,-6.12,67.3159978234,2.3572222199,0,2.3572222199,64.68,-6.12,64.9688910172,123.62,66.8272222199,-9.17,67.4534397168,2.3572222199,0,2.3572222199,64.47,-9.17,65.1188897325,132.17
2021-12-06 02:30:00,2.3564444421,0.0,2.3564444421,2.3564444421,0,2.3564444421,0.0,0.0,0.0,131.2,67.2464444421,-6.33,67.5437131797,2.3564444421,0,2.3564444421,64.89,-6.33,65.1980137734,123.91,67.0364444421,-9.38,67.6895064499,2.3564444421,0,2.3564444421,64.68,-9.38,65.3566125193,132.39
2021-12-06 03:00:00,2.3686666643,0.0,2.3686666643,2.3686666643,0,2.3686666643,0.0,0.0,0.0,131.0,65.8486666643,-6.43,66.1618606258,2.3686666643,0,2.3686666643,63.48,-6.43,63.804821918100004,123.68,65.6586666643,-9.49,66.340942171,2.3686666643,0,2.3686666643,63.29,-9.49,63.9975327649,132.19
2021-12-06 03:30:00,2.3922222198,0.0,2.3922222198,2.3922222198,0,2.3922222198,0.0,0.0,0.0,131.0,64.2822222198,-6.69,64.6294065695,2.3922222198,0,2.3922222198,61.89,-6.69,62.2505277086,123.76,64.0822222198,-9.76,64.8212064423,2.3922222198,0,2.3922222198,61.69,-9.76,62.4572950103,132.33
2021-12-06 04:00:00,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,131.0,62.9071111087,-7.02,63.297591013,2.3871111087,0,2.3871111087,60.52,-7.02,60.9257810783,123.76,62.7171111087,-10.09,63.523571419,2.3871111087,0,2.3871111087,60.33,-10.09,61.1679409495,132.33
2021-12-06 04:30:00,2.4826666642,0.0,2.4826666642,2.4826666642,0,2.4826666642,0.0,0.0,0.0,131.23,62.0226666642,-7.41,62.463743725,2.4826666642,0,2.4826666642,59.54,-7.41,59.9993308296,124.03,61.8426666642,-10.48,62.724363848,2.4826666642,0,2.4826666642,59.36,-10.48,60.2780225289,132.56
2021-12-06 05:00:00,2.4773333309,0.0,2.4773333309,2.4773333309,0,2.4773333309,0.0,0.0,0.0,131.23,61.7273333309,-7.26,62.1528058911,2.4773333309,0,2.4773333309,59.25,-7.26,59.6931327709,124.03,61.5673333309,-10.36,62.432893041,2.4773333309,0,2.4773333309,59.09,-10.36,59.9913135379,132.56
2021-12-06 05:30:00,3.1526666635,0.0,3.1526666635,3.1526666635,0,3.1526666635,0.0,0.0,0.0,131.76,63.1426666635,-7.05,63.5350206845,3.1526666635,0,3.1526666635,59.99,-7.05,60.4028360261,124.53,62.9726666635,-10.15,63.785415627,3.1526666635,0,3.1526666635,59.82,-10.15,60.6749940255,133.1
2021-12-06 06:00:00,2.5394444419,0.0,2.5394444419,2.5394444419,0,2.5394444419,0.0,0.0,0.0,131.76,65.5094444419,-6.53,65.8340961135,2.5394444419,0,2.5394444419,62.97,-6.53,63.30767568,124.53,65.3394444419,-9.62,66.0438293861,2.5394444419,0,2.5394444419,62.8,-9.62,63.5325459902,133.1
2021-12-06 06:30:00,2.7783333305999998,0.0,2.7783333305999998,2.7783333305999998,0,2.7783333305999998,0.0,0.0,0.0,131.76,71.8983333306,-4.5,72.039019536,2.7783333305999998,0,2.7783333305999998,69.12,-4.5,69.2663294827,124.21,71.7083333306,-7.57,72.1067955816,2.7783333305999998,0,2.7783333305999998,68.93,-7.57,69.3444287596,132.79
2021-12-06 07:00:00,2.4976666642,0.0,2.4976666642,2.4976666642,0,2.4976666642,0.0,0.0,0.0,131.76,78.9676666642,-2.02,78.9934983298,2.4976666642,0,2.4976666642,76.47,-2.02,76.4966750911,124.21,78.7776666642,-5.04,78.9387253827,2.4976666642,0,2.4976666642,76.28,-5.04,76.4463210364,132.79
2021-12-06 07:30:00,2.4588888864,0.0,2.4588888864,2.4588888864,0,2.4588888864,0.0,0.0,0.0,131.34,86.6288888864,1.26,86.6380516269,2.4588888864,0,2.4588888864,84.17,1.26,84.1794303853,123.41,86.3988888864,-1.69,86.4154158748,2.4588888864,0,2.4588888864,83.94,-1.69,83.9570110235,132.04
2021-12-06 08:00:00,2.3795555532,0.0,2.3795555532,2.3795555532,0,2.3795555532,0.0,0.0,0.0,130.89,94.5495555532,-9.01,94.977884559,2.3795555532,0,2.3795555532,92.17,-9.01,92.6093353826,122.56,94.3395555532,-12.0,95.0996937007,2.3795555532,0,2.3795555532,91.96,-12.0,92.7396441658,131.22
2021-12-06 08:30:00,6.3825555492,0.0,6.3825555492,6.3825555492,0,6.3825555492,0.0,0.0,0.0,130.58,97.3325555492,-16.26,98.6813760024,6.3825555492,0,6.3825555492,90.95,-16.26,92.3920456533,123.4,97.0725555492,-19.18,98.9492467927,6.3825555492,0,6.3825555492,90.69,-19.18,92.6960004531,131.94
2021-12-06 09:00:00,7.184222215,0.0,7.184222215,7.184222215,0,7.184222215,0.0,0.0,0.0,130.35,98.584222215,-16.02,99.8773711596,7.184222215,0,7.184222215,91.4,-16.02,92.7933208803,124.07,98.354222215,-18.94,100.1612531248,7.184222215,0,7.184222215,91.17,-18.94,93.1165533082,132.54
2021-12-06 09:30:00,8.5002222137,0.0,8.5002222137,8.5002222137,0,8.5002222137,0.0,0.0,0.0,130.35,99.3702222137,-24.22,102.2792719118,8.5002222137,0,8.5002222137,90.87,-24.22,94.0423590729,124.07,99.3102222137,-27.99,103.179263111,8.5002222137,0,8.5002222137,90.81,-27.99,95.0257659795,132.54
2021-12-06 10:00:00,13.1293333202,0.0,13.1293333202,13.1293333202,0,13.1293333202,0.0,0.0,0.0,130.68,95.6193333202,-37.33,102.6478728693,13.1293333202,0,13.1293333202,82.49,-37.33,90.5435199227,124.39,96.1293333202,-41.97,104.8919902785,13.1293333202,0,13.1293333202,83.0,-41.97,93.0079614872,132.82
2021-12-06 10:30:00,17.1717777606,0.0,17.1717777606,17.1717777606,0,17.1717777606,0.0,0.0,0.0,131.37,91.7017777606,-38.3,99.3785995296,17.1717777606,0,17.1717777606,74.53,-38.3,83.7950529566,123.24,92.1617777606,-42.99,101.6952967447,17.1717777606,0,17.1717777606,74.99,-42.99,86.43864992,131.69
2021-12-06 11:00:00,16.346333317,0.0,16.346333317,16.346333317,0,16.346333317,0.0,0.0,0.0,131.37,88.666333317,-38.21,96.5490692026,16.346333317,0,16.346333317,72.32,-38.21,81.79356026,123.4,89.146333317,-42.89,98.9273513436,16.346333317,0,16.346333317,72.8,-42.89,84.4949235161,131.95
2021-12-06 11:30:00,16.1834444283,0.0,16.1834444283,16.1834444283,0,16.1834444283,0.0,0.0,0.0,131.45,90.3134444283,-37.82,97.9125663258,16.1834444283,0,16.1834444283,74.13,-37.82,83.2202457338,123.49,90.7834444283,-42.51,100.2433732586,16.1834444283,0,16.1834444283,74.6,-42.51,85.8618663902,131.95
2021-12-06 12:00:00,18.0845555375,0.0,18.0845555375,18.0845555375,0,18.0845555375,0.0,0.0,0.0,131.45,86.3645555375,-39.13,94.8155754778,18.0845555375,0,18.0845555375,68.28,-39.13,78.6976194049,123.49,86.8045555375,-43.86,97.2560047609,18.0845555375,0,18.0845555375,68.72,-43.86,81.5238492712,131.95
2021-12-06 12:30:00,18.1463333152,0.0,18.1463333152,18.1463333152,0,18.1463333152,0.0,0.0,0.0,131.73,87.4263333152,-39.47,95.9231184696,18.1463333152,0,18.1463333152,69.28,-39.47,79.7345552443,123.98,87.8963333152,-44.2,98.3839692747,18.1463333152,0,18.1463333152,69.75,-44.2,82.5754352093,132.42
2021-12-06 13:00:00,19.1094444253,0.0,19.1094444253,19.1094444253,0,19.1094444253,0.0,0.0,0.0,131.73,85.7294444253,-40.26,94.712223295,19.1094444253,0,19.1094444253,66.62,-40.26,77.8401695784,123.98,86.1694444253,-45.02,97.2212608053,19.1094444253,0,19.1094444253,67.06,-45.02,80.7703163297,132.42
2021-12-06 13:30:00,18.2934444262,0.0,18.2934444262,18.2934444262,0,18.2934444262,0.0,0.0,0.0,131.86,90.4134444262,-38.7,98.3477550989,18.2934444262,0,18.2934444262,72.12,-38.7,81.8473237192,124.32,90.9234444262,-43.43,100.7632752858,18.2934444262,0,18.2934444262,72.63,-43.43,84.6243570138,132.69
2021-12-06 14:00:00,15.0684444294,0.0,15.0684444294,15.0684444294,0,15.0684444294,0.0,0.0,0.0,131.86,93.8384444294,-42.99,103.2172163591,15.0684444294,0,15.0684444294,78.77,-42.99,89.7376899636,124.06,94.2384444294,-40.79,102.6874311124,15.0684444294,0,15.0684444294,79.17,-40.79,89.0601650571,132.41
2021-12-06 14:30:00,11.0531111001,0.0,11.0531111001,11.0531111001,0,11.0531111001,0.0,0.0,0.0,133.03,93.8031111001,-49.43,106.0299417714,11.0531111001,0,11.0531111001,82.75,-49.43,96.3892494005,124.17,93.9131111001,-34.58,100.0772143722,11.0531111001,0,11.0531111001,82.86,-34.58,89.7861681998,132.41
2021-12-06 15:00:00,8.4793333249,0.0,8.4793333249,8.4793333249,0,8.4793333249,0.0,0.0,0.0,134.03,94.2093333249,-44.45,104.1690980354,8.4793333249,0,8.4793333249,85.73,-44.45,96.5682939686,123.16,94.2893333249,-29.75,98.8713349705,8.4793333249,0,8.4793333249,85.81,-29.75,90.8208048852,131.38
2021-12-06 15:30:00,5.7668888831,0.0,5.7668888831,5.7668888831,0,5.7668888831,0.0,0.0,0.0,133.91,92.6568888831,-20.28,94.850289707,5.7668888831,0,5.7668888831,86.89,-20.28,89.2252794896,122.5,92.7168888831,-14.82,93.8938436968,5.7668888831,0,5.7668888831,86.95,-14.82,88.2039392544,130.67
2021-12-06 16:00:00,8.2407777695,0.0,8.2407777695,8.2407777695,0,8.2407777695,0.0,0.0,0.0,132.44,96.2407777695,0.8,96.244102706,8.2407777695,0,8.2407777695,88.0,0.8,88.0036362885,122.61,96.3207777695,-2.69,96.3583329564,8.2407777695,0,8.2407777695,88.08,-2.69,88.1210672881,130.96
2021-12-06 16:30:00,9.8991111012,0.0,9.8991111012,9.8991111012,0,9.8991111012,0.0,0.0,0.0,130.88,103.1291111012,1.49,103.1398742317,9.8991111012,0,9.8991111012,93.23,1.49,93.2419058149,122.71,103.2191111012,-1.98,103.2381000238,9.8991111012,0,9.8991111012,93.32,-1.98,93.3410027801,131.22
2021-12-06 17:00:00,10.629888878300001,0.0,10.629888878300001,10.629888878300001,0,10.629888878300001,0.0,0.0,0.0,130.81,109.8698888783,0.0,109.8698888783,10.629888878300001,0,10.629888878300001,99.24,0.0,99.24,122.53,109.9598888783,-3.39,110.0121323406,10.629888878300001,0,10.629888878300001,99.33,-3.39,99.3878312471,131.01
2021-12-06 17:30:00,14.1837777636,0.0,14.1837777636,14.1837777636,0,14.1837777636,0.0,0.0,0.0,130.1,114.3937777636,0.62,114.3954579126,14.1837777636,0,14.1837777636,100.21,0.62,100.2119179539,121.86,114.4637777636,-2.7800000000000002,114.4975319381,14.1837777636,0,14.1837777636,100.28,-2.7800000000000002,100.3185267037,130.42
2021-12-06 18:00:00,14.1903333191,0.0,14.1903333191,14.1903333191,0,14.1903333191,0.0,0.0,0.0,130.17,114.3003333191,0.24,114.3005852866,14.1903333191,0,14.1903333191,100.11,0.24,100.1102876831,121.86,114.3803333191,-3.2,114.4250875036,14.1903333191,0,14.1903333191,100.19,-3.2,100.2410898784,130.42
2021-12-06 18:30:00,8.5933333247,0.0,8.5933333247,8.5933333247,0,8.5933333247,0.0,0.0,0.0,130.17,109.9833333247,-0.63,109.9851376742,8.5933333247,0,8.5933333247,101.39,-0.63,101.3919572747,121.86,110.0833333247,-4.06,110.1581766184,8.5933333247,0,8.5933333247,101.49,-4.06,101.5711755372,130.42
2021-12-06 19:00:00,5.686666661,0.0,5.686666661,5.686666661,0,5.686666661,0.0,0.0,0.0,130.05,109.136666661,-0.07,109.1366891099,5.686666661,0,5.686666661,103.45,-0.07,103.4500236829,121.86,109.216666661,-3.49,109.2724136117,5.686666661,0,5.686666661,103.53,-3.49,103.5888073104,130.42
2021-12-06 19:30:00,6.4208888825,0.0,6.4208888825,6.4208888825,0,6.4208888825,0.0,0.0,0.0,130.25,104.2208888825,-2.67,104.2550841899,6.4208888825,0,6.4208888825,97.8,-2.67,97.8364395305,121.98,104.2708888825,-6.16,104.4526872241,6.4208888825,0,6.4208888825,97.85,-6.16,98.0437050503,130.55
2021-12-06 20:00:00,7.3765555482,0.0,7.3765555482,7.3765555482,0,7.3765555482,0.0,0.0,0.0,130.81,98.8665555482,-5.01,98.9934134474,7.3765555482,0,7.3765555482,91.49,-5.01,91.6270713272,122.89,98.9265555482,-8.55,99.2953467823,7.3765555482,0,7.3765555482,91.55,-8.55,91.9483822587,131.41
2021-12-06 20:30:00,5.1418888837,0.0,5.1418888837,5.1418888837,0,5.1418888837,0.0,0.0,0.0,131.1,98.4318888837,-3.46,98.4926817039,5.1418888837,0,5.1418888837,93.29,-3.46,93.3541413115,123.46,98.5118888837,-6.99,98.7595684045,5.1418888837,0,5.1418888837,93.37,-6.99,93.6312821657,131.95
2021-12-06 21:00:00,3.1239999969,0.0,3.1239999969,3.1239999969,0,3.1239999969,0.0,0.0,0.0,131.29,91.8539999969,-4.79,91.9788096,3.1239999969,0,3.1239999969,88.73,-4.79,88.8591976106,123.46,91.9139999969,-8.39,92.2961293632,3.1239999969,0,3.1239999969,88.79,-8.39,89.1855156402,131.95
2021-12-06 21:30:00,2.4035555532,0.0,2.4035555532,2.4035555532,0,2.4035555532,0.0,0.0,0.0,132.03,85.7935555532,-2.69,85.835716776,2.4035555532,0,2.4035555532,83.39,-2.69,83.4333758157,124.41,85.8535555532,-6.25,86.0807498871,2.4035555532,0,2.4035555532,83.45,-6.25,83.6837200416,132.95
2021-12-06 22:00:00,2.3687777754,0.0,2.3687777754,2.3687777754,0,2.3687777754,0.0,0.0,0.0,131.15,79.7987777754,-5.98,80.0225301678,2.3687777754,0,2.3687777754,77.43,-5.98,77.6605775152,123.4,79.8287777754,-9.49,80.3908817038,2.3687777754,0,2.3687777754,77.46,-9.49,78.0391677301,131.92
2021-12-06 22:30:00,2.2904444422,0.0,2.2904444422,2.2904444422,0,2.2904444422,0.0,0.0,0.0,129.19,73.8804444422,-10.34,74.6005071764,2.2904444422,0,2.2904444422,71.59,-10.34,72.3328673564,121.79,73.9304444422,-13.87,75.2202600063,2.2904444422,0,2.2904444422,71.64,-13.87,72.9703124565,130.3
2021-12-06 23:00:00,2.3952222198,0.0,2.3952222198,2.3952222198,0,2.3952222198,0.0,0.0,0.0,128.89,69.1752222198,-11.62,70.1443922859,2.3952222198,0,2.3952222198,66.78,-11.62,67.7834257027,121.95,69.2052222198,-15.18,70.8505129304,2.3952222198,0,2.3952222198,66.81,-15.18,68.512834564,130.5
2021-12-06 23:30:00,4.3821111067,0.0,4.3821111067,4.3821111067,0,4.3821111067,0.0,0.0,0.0,129.04,67.7721111067,-13.08,69.022789308,4.3821111067,0,4.3821111067,63.39,-13.08,64.7254084576,122.26,67.8221111067,-16.67,69.8407306303,4.3821111067,0,4.3821111067,63.44,-16.67,65.5936163052,130.82
2021-12-07 00:00:00,4.0387777737,0.0,4.0387777737,4.0387777737,0,4.0387777737,0.0,0.0,0.0,129.22,65.7487777737,-14.31,67.2880218073,4.0387777737,0,4.0387777737,61.71,-14.31,63.3474561447,122.66,65.7987777737,-17.93,68.1979769239,4.0387777737,0,4.0387777737,61.76,-17.93,64.310049759,131.21
2021-12-07 00:30:00,2.3465555532,0.0,2.3465555532,2.3465555532,0,2.3465555532,0.0,0.0,0.0,129.49,70.9965555532,-13.23,72.2187219523,2.3465555532,0,2.3465555532,68.65,-13.23,69.91319904,123.11,71.0565555532,-16.8,73.0155742776,2.3465555532,0,2.3465555532,68.71,-16.8,70.7340377753,131.6
2021-12-07 01:00:00,3.8219999962,0.0,3.8219999962,3.8219999962,0,3.8219999962,0.0,0.0,0.0,129.31,73.9319999962,-13.02,75.0697077618,3.8219999962,0,3.8219999962,70.11,-13.02,71.3087126514,122.66,73.9719999962,-16.57,75.8051560478,3.8219999962,0,3.8219999962,70.15,-16.57,72.0804231397,131.28
2021-12-07 01:30:00,4.6334444398,0.0,4.6334444398,4.6334444398,0,4.6334444398,0.0,0.0,0.0,129.11,72.5634444398,-12.59,73.6475496467,4.6334444398,0,4.6334444398,67.93,-12.59,69.0868511368,122.48,72.5934444398,-16.21,74.3812629339,4.6334444398,0,4.6334444398,67.96,-16.21,69.8664848121,131.01
2021-12-07 02:00:00,4.6204444398,0.0,4.6204444398,4.6204444398,0,4.6204444398,0.0,0.0,0.0,130.07,71.6304444398,-13.25,72.8456111969,4.6204444398,0,4.6204444398,67.01,-13.25,68.3074124821,123.39,71.6604444398,-16.88,73.6216931163,4.6204444398,0,4.6204444398,67.04,-16.88,69.132452582,131.95
2021-12-07 02:30:00,4.4563333289,0.0,4.4563333289,4.4563333289,0,4.4563333289,0.0,0.0,0.0,130.5,70.9163333289,-12.27,71.9699884175,4.4563333289,0,4.4563333289,66.46,-12.27,67.583167283,123.68,70.9463333289,-15.89,72.7040185465,4.4563333289,0,4.4563333289,66.49,-15.89,68.3623595263,132.38
2021-12-07 03:00:00,4.0629999959,0.0,4.0629999959,4.0629999959,0,4.0629999959,0.0,0.0,0.0,130.5,69.7129999959,-10.6,70.5142706722,4.0629999959,0,4.0629999959,65.65,-10.6,66.5002443605,123.68,69.7329999959,-14.24,71.1721075172,4.0629999959,0,4.0629999959,65.67,-14.24,67.1961792069,132.38
2021-12-07 03:30:00,4.7695555508,0.0,4.7695555508,4.7695555508,0,4.7695555508,0.0,0.0,0.0,130.5,67.6695555508,-11.08,68.5706580721,4.7695555508,0,4.7695555508,62.9,-11.08,63.868430386200004,123.68,67.6995555508,-14.71,69.2792459671,4.7695555508,0,4.7695555508,62.93,-14.71,64.6263800626,132.25
2021-12-07 04:00:00,4.9123333284,0.0,4.9123333284,4.9123333284,0,4.9123333284,0.0,0.0,0.0,130.42,65.8023333284,-11.2,66.7486859156,4.9123333284,0,4.9123333284,60.89,-11.2,61.9114860103,123.68,65.8323333284,-14.85,67.4864327955,4.9123333284,0,4.9123333284,60.92,-14.85,62.703818863,132.25
2021-12-07 04:30:00,4.1837777736,0.0,4.1837777736,4.1837777736,0,4.1837777736,0.0,0.0,0.0,130.57,64.9637777736,-11.48,65.9703177392,4.1837777736,0,4.1837777736,60.78,-11.48,61.8546586766,123.75,64.9737777736,-15.14,66.7144017299,4.1837777736,0,4.1837777736,60.79,-15.14,62.6469767826,132.25
2021-12-07 05:00:00,2.8527777749,0.0,2.8527777749,2.8527777749,0,2.8527777749,0.0,0.0,0.0,130.64,62.2927777749,-11.59,63.3618044481,2.8527777749,0,2.8527777749,59.44,-11.59,60.5594063709,123.9,62.3527777749,-15.25,64.1905865081,2.8527777749,0,2.8527777749,59.5,-15.25,61.4232244351,132.47
2021-12-07 05:30:00,2.8883333304,0.0,2.8883333304,2.8883333304,0,2.8883333304,0.0,0.0,0.0,130.84,65.2283333304,-11.42,66.2204792271,2.8883333304,0,2.8883333304,62.34,-11.42,63.3773776674,124.06,65.2783333304,-15.07,66.9952662686,2.8883333304,0,2.8883333304,62.39,-15.07,64.1842426145,132.71
2021-12-07 06:00:00,2.9397777748,0.0,2.9397777748,2.9397777748,0,2.9397777748,0.0,0.0,0.0,130.48,67.5397777748,-10.52,68.3541657975,2.9397777748,0,2.9397777748,64.6,-10.52,65.4509770744,123.7,67.6197777748,-14.16,69.0864671721,2.9397777748,0,2.9397777748,64.68,-14.16,66.2118418412,132.33
2021-12-07 06:30:00,2.860888886,0.0,2.860888886,2.860888886,0,2.860888886,0.0,0.0,0.0,130.86,74.050888886,-8.05,74.4871575831,2.860888886,0,2.860888886,71.19,-8.05,71.6436919763,123.94,74.120888886,-11.63,75.0277486618,2.860888886,0,2.860888886,71.26,-11.63,72.2028011922,132.55
2021-12-07 07:00:00,2.8297777749,0.0,2.8297777749,2.8297777749,0,2.8297777749,0.0,0.0,0.0,130.13,80.9597777749,-5.28,81.1317694702,2.8297777749,0,2.8297777749,78.13,-5.28,78.308207105,122.94,81.0497777749,-8.81,81.5271891909,2.8297777749,0,2.8297777749,78.22,-8.81,78.7145761597,131.54
2021-12-07 07:30:00,2.6991111084,0.0,2.6991111084,2.6991111084,0,2.6991111084,0.0,0.0,0.0,129.87,85.7091111084,-2.27,85.7391662369,2.6991111084,0,2.6991111084,83.01,-2.27,83.0410320263,122.36,85.8091111084,-5.74,86.00087877,2.6991111084,0,2.6991111084,83.11,-5.74,83.3079810102,131.0
2021-12-07 08:00:00,2.6763333307,0.0,2.6763333307,2.6763333307,0,2.6763333307,0.0,0.0,0.0,129.59,91.8063333307,-0.92,91.8109429187,2.6763333307,0,2.6763333307,89.13,-0.92,89.1347479943,121.63,91.9163333307,-4.38,92.0206321047,2.6763333307,0,2.6763333307,89.24,-4.38,89.3474230182,130.36
2021-12-07 08:30:00,7.8549999921,0.0,7.8549999921,7.8549999921,0,7.8549999921,0.0,0.0,0.0,129.16,93.3149999921,-2.37,93.3450915878,7.8549999921,0,7.8549999921,85.46,-2.37,85.4928564267,121.13,93.3649999921,-5.83,93.5468445408,7.8549999921,0,7.8549999921,85.51,-5.83,85.7085118293,129.88
