Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-07 09:00:00,6.9882222152,0.0,6.9882222152,6.9882222152,0,6.9882222152,0.0,0.0,0.0,129.16,99.0382222152,-8.35,99.3895968377,6.9882222152,0,6.9882222152,92.05,-8.35,92.4279449085,121.13,99.1682222152,-11.86,99.8749012381,6.9882222152,0,6.9882222152,92.18,-11.86,92.9398299977,129.88
2021-12-07 09:30:00,3.9677777738,0.0,3.9677777738,3.9677777738,0,3.9677777738,0.0,0.0,0.0,129.17,103.7977777738,-6.73,104.0157275165,3.9677777738,0,3.9677777738,99.83,-6.73,100.0565929862,121.52,103.9377777738,-10.17,104.4341445532,3.9677777738,0,3.9677777738,99.97,-10.17,100.4859681747,130.28
2021-12-07 10:00:00,2.6798888862,0.0,2.6798888862,2.6798888862,0,2.6798888862,0.0,0.0,0.0,129.17,104.3898888862,-5.97,104.56046003,2.6798888862,0,2.6798888862,101.71,-5.97,101.8850577857,121.52,104.5098888862,-9.4,104.9317724763,2.6798888862,0,2.6798888862,101.83,-9.4,102.2629400125,130.28
2021-12-07 10:30:00,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,129.17,104.744666664,-6.02,104.9175180537,2.714666664,0,2.714666664,102.03,-6.02,102.2074424883,121.41,104.864666664,-9.45,105.2896044942,2.714666664,0,2.714666664,102.15,-9.45,102.5861832802,130.18
2021-12-07 11:00:00,3.9727777738,0.0,3.9727777738,3.9727777738,0,3.9727777738,0.0,0.0,0.0,129.26,102.7727777738,-6.26,102.9632529175,3.9727777738,0,3.9727777738,98.8,-6.26,98.9981191741,121.41,102.8827777738,-9.71,103.3399732071,3.9727777738,0,3.9727777738,98.91,-9.71,99.3854727815,130.38
2021-12-07 11:30:00,6.6967777711,0.0,6.6967777711,6.6967777711,0,6.6967777711,0.0,0.0,0.0,129.4,97.3767777711,-7.29,97.6492752102,6.6967777711,0,6.6967777711,90.68,-7.29,90.9725590494,121.71,97.4867777711,-10.78,98.0809881689,6.6967777711,0,6.6967777711,90.79,-10.78,91.4277446949,130.55
2021-12-07 12:00:00,7.2865555483,0.0,7.2865555483,7.2865555483,0,7.2865555483,0.0,0.0,0.0,129.63,97.2765555483,-7.46,97.5621845765,7.2865555483,0,7.2865555483,89.99,-7.46,90.2986804998,122.05,97.3765555483,-10.96,97.9914035538,7.2865555483,0,7.2865555483,90.09,-10.96,90.7542268988,130.87
2021-12-07 12:30:00,11.9424444325,0.0,11.9424444325,11.9424444325,0,11.9424444325,0.0,0.0,0.0,129.85,96.4824444325,-7.42,96.7673420306,11.9424444325,0,11.9424444325,84.54,-7.42,84.8649986744,122.32,96.5824444325,-10.95,97.2011886376,11.9424444325,0,11.9424444325,84.64,-10.95,85.3453695288,131.07
2021-12-07 13:00:00,11.5253333218,0.0,11.5253333218,11.5253333218,0,11.5253333218,0.0,0.0,0.0,130.03,93.7353333218,-8.17,94.0907094933,11.5253333218,0,11.5253333218,82.21,-8.17,82.6149683774,122.55,93.8253333218,-11.72,94.5544899672,11.5253333218,0,11.5253333218,82.3,-11.72,83.1303097552,131.25
2021-12-07 13:30:00,13.8001110973,0.0,13.8001110973,13.8001110973,0,13.8001110973,0.0,0.0,0.0,130.17,90.4601110973,-8.94,90.900799225,13.8001110973,0,13.8001110973,76.66,-8.94,77.1795257824,122.83,90.5701110973,-12.52,91.4313700224,13.8001110973,0,13.8001110973,76.77,-12.52,77.7842098372,131.51
2021-12-07 14:00:00,11.5264444329,0.0,11.5264444329,11.5264444329,0,11.5264444329,0.0,0.0,0.0,130.42,92.2564444329,-8.3,92.6290534304,11.5264444329,0,11.5264444329,80.73,-8.3,81.1555475615,123.19,92.3964444329,-11.87,93.1557826646,11.5264444329,0,11.5264444329,80.87,-11.87,81.7364900152,131.85
2021-12-07 14:30:00,7.0597777707,0.0,7.0597777707,7.0597777707,0,7.0597777707,0.0,0.0,0.0,130.55,94.8797777707,-7.68,95.1900973307,7.0597777707,0,7.0597777707,87.82,-7.68,88.1551745503,123.28,94.9797777707,-11.21,95.6390207257,7.0597777707,0,7.0597777707,87.92,-11.21,88.631769135,131.85
2021-12-07 15:00:00,5.4803333279,0.0,5.4803333279,5.4803333279,0,5.4803333279,0.0,0.0,0.0,130.55,95.4703333279,-7.77,95.7859981716,5.4803333279,0,5.4803333279,89.99,-7.77,90.324819402,123.08,95.5903333279,-11.31,96.2570928593,5.4803333279,0,5.4803333279,90.11,-11.31,90.8170039145,131.7
2021-12-07 15:30:00,4.42944444,0.0,4.42944444,4.42944444,0,4.42944444,0.0,0.0,0.0,130.55,96.13944444,-7.93,96.4659405036,4.42944444,0,4.42944444,91.71,-7.93,92.0522080126,123.08,96.26944444,-11.45,96.9479676568,4.42944444,0,4.42944444,91.84,-11.45,92.5510026958,131.7
2021-12-07 16:00:00,3.1867777746,0.0,3.1867777746,3.1867777746,0,3.1867777746,0.0,0.0,0.0,130.47,100.6867777746,-6.55,100.8996021728,3.1867777746,0,3.1867777746,97.5,-6.55,97.719765145,123.08,100.8267777746,-10.01,101.3224516897,3.1867777746,0,3.1867777746,97.64,-10.01,98.1517687054,131.7
2021-12-07 16:30:00,3.0316666636,0.0,3.0316666636,3.0316666636,0,3.0316666636,0.0,0.0,0.0,129.64,106.3916666636,-5.4,106.5286193258,3.0316666636,0,3.0316666636,103.36,-5.4,103.5009642467,121.74,106.5216666636,-8.82,106.8861911979,3.0316666636,0,3.0316666636,103.49,-8.82,103.8651649977,130.36
2021-12-07 17:00:00,5.1235555504,0.0,5.1235555504,5.1235555504,0,5.1235555504,0.0,0.0,0.0,129.64,111.7535555504,-4.15,111.8305847171,5.1235555504,0,5.1235555504,106.63,-4.15,106.7107276707,121.74,111.8735555504,-7.52,112.1260131793,5.1235555504,0,5.1235555504,106.75,-7.52,107.0145452731,130.36
2021-12-07 17:30:00,7.3404444371,0.0,7.3404444371,7.3404444371,0,7.3404444371,0.0,0.0,0.0,129.18,114.1404444371,-4.67,114.2359398626,7.3404444371,0,7.3404444371,106.8,-4.67,106.9020528334,121.09,114.2504444371,-8.03,114.5322878235,7.3404444371,0,7.3404444371,106.91,-8.03,107.2111421448,129.76
2021-12-07 18:00:00,8.2629999917,0.0,8.2629999917,8.2629999917,0,8.2629999917,0.0,0.0,0.0,129.06,113.0829999917,-5.84,113.2336985492,8.2629999917,0,8.2629999917,104.82,-5.84,104.9825604565,121.02,113.2129999917,-9.22,113.587815223,8.2629999917,0,8.2629999917,104.95,-9.22,105.3542163371,129.76
2021-12-07 18:30:00,8.1898888807,0.0,8.1898888807,8.1898888807,0,8.1898888807,0.0,0.0,0.0,129.21,113.4098888807,-6.29,113.5841846206,8.1898888807,0,8.1898888807,105.22,-6.29,105.4078388926,121.37,113.5298888807,-9.68,113.9418187904,8.1898888807,0,8.1898888807,105.34,-9.68,105.7838267411,130.07
2021-12-07 19:00:00,7.2069999928,0.0,7.2069999928,7.2069999928,0,7.2069999928,0.0,0.0,0.0,129.21,109.7869999928,-12.94,110.5469536777,7.2069999928,0,7.2069999928,102.58,-12.94,103.3929397976,121.37,109.8969999928,-16.4,111.1139532526,7.2069999928,0,7.2069999928,102.69,-16.4,103.9913270422,130.07
2021-12-07 19:30:00,5.5652222167000005,0.0,5.5652222167000005,5.5652222167000005,0,5.5652222167000005,0.0,0.0,0.0,128.87,102.8352222167,-17.17,104.2587733879,5.5652222167000005,0,5.5652222167000005,97.27,-17.17,98.7737910582,121.79,102.9552222167,-20.7,105.0155597123,5.5652222167000005,0,5.5652222167000005,97.39,-20.7,99.5655668391,130.48
2021-12-07 20:00:00,3.5779999964,0.0,3.5779999964,3.5779999964,0,3.5779999964,0.0,0.0,0.0,129.59,100.5779999964,-17.49,102.087385035,3.5779999964,0,3.5779999964,97.0,-17.49,98.5641927883,122.96,100.7079999964,-21.01,102.8762429489,3.5779999964,0,3.5779999964,97.13,-21.01,99.3763402425,131.7
2021-12-07 20:30:00,3.6437777741,0.0,3.6437777741,3.6437777741,0,3.6437777741,0.0,0.0,0.0,129.24,95.5437777741,-18.71,97.3585002522,3.6437777741,0,3.6437777741,91.9,-18.71,93.7852552377,122.7,95.6737777741,-22.28,98.2337526188,3.6437777741,0,3.6437777741,92.03,-22.28,94.6885383771,131.43
2021-12-07 21:00:00,3.1286666635,0.0,3.1286666635,3.1286666635,0,3.1286666635,0.0,0.0,0.0,129.6,90.8586666635,-14.63,92.0289856941,3.1286666635,0,3.1286666635,87.73,-14.63,88.9414965019,123.26,90.9586666635,-18.17,92.7557434405,3.1286666635,0,3.1286666635,87.83,-18.17,89.6897864865,131.98
2021-12-07 21:30:00,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,129.81,86.1431111081,-14.83,87.4103225677,2.9831111081,0,2.9831111081,83.16,-14.83,84.4719746425,123.07,86.2231111081,-18.43,88.1707989595,2.9831111081,0,2.9831111081,83.24,-18.43,85.2558649009,131.78
2021-12-07 22:00:00,2.9863333303,0.0,2.9863333303,2.9863333303,0,2.9863333303,0.0,0.0,0.0,130.0,80.7863333303,-12.05,81.6800719451,2.9863333303,0,2.9863333303,77.8,-12.05,78.7276476214,123.31,80.8663333303,-15.63,82.3629817715,2.9863333303,0,2.9863333303,77.88,-15.63,79.4329358642,132.06
2021-12-07 22:30:00,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,130.13,75.9054444416,-12.0,76.8481391829,2.8854444416,0,2.8854444416,73.02,-12.0,73.9994621602,123.19,75.9754444416,-15.59,77.5584699314,2.8854444416,0,2.8854444416,73.09,-15.59,74.7341702302,131.93
2021-12-07 23:00:00,3.7263333296,0.0,3.7263333296,3.7263333296,0,3.7263333296,0.0,0.0,0.0,129.89,71.0063333296,-13.08,72.2010095007,3.7263333296,0,3.7263333296,67.28,-13.08,68.5396585927,122.98,71.0763333296,-16.72,73.016460881,3.7263333296,0,3.7263333296,67.35,-16.72,69.3943866606,131.66
2021-12-07 23:30:00,2.9686666637,0.0,2.9686666637,2.9686666637,0,2.9686666637,0.0,0.0,0.0,130.13,67.1086666637,-14.01,68.5554756484,2.9686666637,0,2.9686666637,64.14,-14.01,65.6522634796,123.41,67.1786666637,-17.63,69.4535107443,2.9686666637,0,2.9686666637,64.21,-17.63,66.5863424435,132.16
2021-12-08 00:00:00,3.0584444414,0.0,3.0584444414,3.0584444414,0,3.0584444414,0.0,0.0,0.0,129.51,64.3984444414,-14.76,66.0682771568,3.0584444414,0,3.0584444414,61.34,-14.76,63.0908329316,122.91,64.4684444414,-18.34,67.0263823333,3.0584444414,0,3.0584444414,61.41,-18.34,64.0901217037,131.59
2021-12-08 00:30:00,3.0287777747,0.0,3.0287777747,3.0287777747,0,3.0287777747,0.0,0.0,0.0,128.67,69.4287777747,-13.49,70.7271891375,3.0287777747,0,3.0287777747,66.4,-13.49,67.7564764432,122.16,69.5087777747,-17.04,71.5669741413,3.0287777747,0,3.0287777747,66.48,-17.04,68.6290900421,130.83
2021-12-08 01:00:00,4.5096666622,0.0,4.5096666622,4.5096666622,0,4.5096666622,0.0,0.0,0.0,128.46,67.8896666622,-12.92,69.1081271595,4.5096666622,0,4.5096666622,63.38,-12.92,64.6834662027,121.71,67.9696666622,-16.43,69.9272513843,4.5096666622,0,4.5096666622,63.46,-16.43,65.5523950745,130.39
2021-12-08 01:30:00,3.4792222187,0.0,3.4792222187,3.4792222187,0,3.4792222187,0.0,0.0,0.0,127.62,66.6492222187,-13.25,67.953523252,3.4792222187,0,3.4792222187,63.17,-13.25,64.5446465634,120.76,66.7192222187,-16.77,68.7945311306,3.4792222187,0,3.4792222187,63.24,-16.77,65.4257632741,129.54
2021-12-08 02:00:00,3.0997777747,0.0,3.0997777747,3.0997777747,0,3.0997777747,0.0,0.0,0.0,127.81,64.7197777747,-13.85,66.185135304,3.0997777747,0,3.0997777747,61.62,-13.85,63.1573186575,121.0,64.7997777747,-17.4,67.0952397689,3.0997777747,0,3.0997777747,61.7,-17.4,64.1065519272,129.81
2021-12-08 02:30:00,3.9904444405,0.0,3.9904444405,3.9904444405,0,3.9904444405,0.0,0.0,0.0,128.26,64.1304444405,-14.57,65.7647230978,3.9904444405,0,3.9904444405,60.14,-14.57,61.8797584029,121.55,64.2104444405,-18.15,66.726334196,3.9904444405,0,3.9904444405,60.22,-18.15,62.8957144804,130.28
2021-12-08 03:00:00,3.0527777747,0.0,3.0527777747,3.0527777747,0,3.0527777747,0.0,0.0,0.0,128.45,62.8427777747,-14.66,64.5300729772,3.0527777747,0,3.0527777747,59.79,-14.66,61.5610241955,121.85,62.9227777747,-18.25,65.5159405251,3.0527777747,0,3.0527777747,59.87,-18.25,62.5897707297,130.53
2021-12-08 03:30:00,3.0726666636,0.0,3.0726666636,3.0726666636,0,3.0726666636,0.0,0.0,0.0,129.15,61.0426666636,-14.97,62.8514761434,3.0726666636,0,3.0726666636,57.97,-14.97,59.8717111832,122.59,61.0926666636,-18.58,63.8555425947,3.0726666636,0,3.0726666636,58.02,-18.58,60.9223834071,131.3
2021-12-08 04:00:00,3.4039999966,0.0,3.4039999966,3.4039999966,0,3.4039999966,0.0,0.0,0.0,129.15,59.2739999966,-15.2,61.1918873348,3.4039999966,0,3.4039999966,55.87,-15.2,57.9007504269,122.59,59.3339999966,-18.85,62.2562933011,3.4039999966,0,3.4039999966,55.93,-18.85,59.0210758967,131.3
2021-12-08 04:30:00,4.8082222174,0.0,4.8082222174,4.8082222174,0,4.8082222174,0.0,0.0,0.0,129.61,58.3582222174,-15.54,60.3918347161,4.8082222174,0,4.8082222174,53.55,-15.54,55.7592512504,123.08,58.4482222174,-19.21,61.5241316914,4.8082222174,0,4.8082222174,53.64,-19.21,56.9760800687,131.78
2021-12-08 05:00:00,2.9484444415,0.0,2.9484444415,2.9484444415,0,2.9484444415,0.0,0.0,0.0,129.78,57.758444441500004,-15.39,59.7736564408,2.9484444415,0,2.9484444415,54.81,-15.39,56.9296776734,123.3,57.8284444415,-19.04,60.8822682439,2.9484444415,0,2.9484444415,54.88,-19.04,58.0890351099,131.95
2021-12-08 05:30:00,2.989999997,0.0,2.989999997,2.989999997,0,2.989999997,0.0,0.0,0.0,129.62,59.029999997,-15.4,61.0057448086,2.989999997,0,2.989999997,56.04,-15.4,58.1174810191,123.17,59.099999997,-19.03,62.0882508986,2.989999997,0,2.989999997,56.11,-19.03,59.2492447209,131.83
2021-12-08 06:00:00,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,129.35,61.3643333304,-13.76,62.8881467773,2.9343333304,0,2.9343333304,58.43,-13.76,60.0283474702,122.95,61.4643333304,-17.41,63.8824887724,2.9343333304,0,2.9343333304,58.53,-17.41,61.0644659356,131.64
2021-12-08 06:30:00,2.8514444416,0.0,2.8514444416,2.8514444416,0,2.8514444416,0.0,0.0,0.0,130.16,69.3214444416,-11.38,70.2493207047,2.8514444416,0,2.8514444416,66.47,-11.38,67.4371210833,123.52,69.4214444416,-14.97,71.0171658711,2.8514444416,0,2.8514444416,66.57,-14.97,68.2324394991,132.24
2021-12-08 07:00:00,2.7236666639,0.0,2.7236666639,2.7236666639,0,2.7236666639,0.0,0.0,0.0,129.91,78.0536666639,-9.45,78.6236438973,2.7236666639,0,2.7236666639,75.33,-9.45,75.920428081,122.94,78.1936666639,-13.01,79.2685915502,2.7236666639,0,2.7236666639,75.47,-13.01,76.5831639461,131.67
2021-12-08 07:30:00,2.555555553,0.0,2.555555553,2.555555553,0,2.555555553,0.0,0.0,0.0,129.81,87.075555553,-6.8100000000000005,87.3414476343,2.555555553,0,2.555555553,84.52,-6.8100000000000005,84.793906031,122.57,87.185555553,-10.31,87.7930361537,2.555555553,0,2.555555553,84.63,-10.31,85.2556918921,131.32
2021-12-08 08:00:00,2.4776666642,0.0,2.4776666642,2.4776666642,0,2.4776666642,0.0,0.0,0.0,129.92,92.1876666642,-4.72,92.3084193613,2.4776666642,0,2.4776666642,89.71,-4.72,89.8340831756,122.31,92.2876666642,-8.17,92.6485958788,2.4776666642,0,2.4776666642,89.81,-8.17,90.1808460816,131.11
2021-12-08 08:30:00,2.6945555529,0.0,2.6945555529,2.6945555529,0,2.6945555529,0.0,0.0,0.0,129.43,95.7845555529,-3.83,95.861097336,2.6945555529,0,2.6945555529,93.09,-3.83,93.1687554924,121.52,95.8945555529,-7.24,96.1674757113,2.6945555529,0,2.6945555529,93.2,-7.24,93.4807873309,130.28
2021-12-08 09:00:00,3.9139999961000003,0.0,3.9139999961000003,3.9139999961000003,0,3.9139999961000003,0.0,0.0,0.0,128.95,96.1739999961,-3.35,96.2323270801,3.9139999961000003,0,3.9139999961000003,92.26,-3.35,92.3207999315,120.96,96.2739999961,-6.75,96.5103392142,3.9139999961000003,0,3.9139999961000003,92.36,-6.75,92.6063286174,129.7
2021-12-08 09:30:00,6.0959999939,0.0,6.0959999939,6.0959999939,0,6.0959999939,0.0,0.0,0.0,128.95,96.6259999939,-2.84,96.6677271628,6.0959999939,0,6.0959999939,90.53,-2.84,90.5745356047,120.96,96.7059999939,-6.26,96.9084002284,6.0959999939,0,6.0959999939,90.61,-6.26,90.825985819,129.7
2021-12-08 10:00:00,8.4789999915,0.0,8.4789999915,8.4789999915,0,8.4789999915,0.0,0.0,0.0,129.27,94.3989999915,-3.24,94.4545859098,8.4789999915,0,8.4789999915,85.92,-3.24,85.9810676835,121.18,94.4889999915,-6.71,94.7269508609,8.4789999915,0,8.4789999915,86.01,-6.71,86.2713405483,129.96
2021-12-08 10:30:00,9.9346666567,0.0,9.9346666567,9.9346666567,0,9.9346666567,0.0,0.0,0.0,129.82,92.7946666567,-4.42,92.8998738424,9.9346666567,0,9.9346666567,82.86,-4.42,82.9778042611,121.85,92.8746666567,-7.94,93.2134502451,9.9346666567,0,9.9346666567,82.94,-7.94,83.3191886662,130.6
2021-12-08 11:00:00,9.263222213,0.0,9.263222213,9.263222213,0,9.263222213,0.0,0.0,0.0,130.09,91.833222213,-4.73,91.9549542005,9.263222213,0,9.263222213,82.57,-4.73,82.7053674195,122.34,91.933222213,-8.25,92.302653518,9.263222213,0,9.263222213,82.67,-8.25,83.0806319186,131.02
2021-12-08 11:30:00,9.4375555461,0.0,9.4375555461,9.4375555461,0,9.4375555461,0.0,0.0,0.0,130.28,93.4975555461,-4.54,93.6077159913,9.4375555461,0,9.4375555461,84.06,-4.54,84.1825112479,122.56,93.5975555461,-8.06,93.9439513977,9.4375555461,0,9.4375555461,84.16,-8.06,84.545072003,131.25
2021-12-08 12:00:00,8.9878888799,0.0,8.9878888799,8.9878888799,0,8.9878888799,0.0,0.0,0.0,130.28,94.1278888799,-4.44,94.2325478006,8.9878888799,0,8.9878888799,85.14,-4.44,85.255693065,122.64,94.2178888799,-7.92,94.5501823636,8.9878888799,0,8.9878888799,85.23,-7.92,85.5971921268,131.32
2021-12-08 12:30:00,8.9694444355,0.0,8.9694444355,8.9694444355,0,8.9694444355,0.0,0.0,0.0,129.77,93.8794444355,-4.42,93.9834373042,8.9694444355,0,8.9694444355,84.91,-4.42,85.0249639812,122.04,93.9894444355,-7.9,94.3208654821,8.9694444355,0,8.9694444355,85.02,-7.9,85.3862424516,130.72
2021-12-08 13:00:00,9.6104444348,0.0,9.6104444348,9.6104444348,0,9.6104444348,0.0,0.0,0.0,129.77,94.8004444348,-4.35,94.9001937039,9.6104444348,0,9.6104444348,85.19,-4.35,85.3009882709,121.93,94.8904444348,-7.84,95.2137702491,9.6104444348,0,9.6104444348,85.28,-7.84,85.6396170005,130.72
2021-12-08 13:30:00,11.0218888779,0.0,11.0218888779,11.0218888779,0,11.0218888779,0.0,0.0,0.0,129.87,91.6818888779,-5.09,91.8230736156,11.0218888779,0,11.0218888779,80.66,-5.09,80.8204411025,122.04,91.7618888779,-8.62,92.1658757374,11.0218888779,0,11.0218888779,80.74,-8.62,81.1988423563,130.72
2021-12-08 14:00:00,10.8656666558,0.0,10.8656666558,10.8656666558,0,10.8656666558,0.0,0.0,0.0,130.05,90.4856666558,-5.54,90.6551017326,10.8656666558,0,10.8656666558,79.62,-5.54,79.8125052858,122.35,90.5756666558,-9.05,91.0266658191,10.8656666558,0,10.8656666558,79.71,-9.05,80.2221079254,131.03
2021-12-08 14:30:00,9.8063333235,0.0,9.8063333235,9.8063333235,0,9.8063333235,0.0,0.0,0.0,130.05,92.6663333235,-5.5,92.8294098421,9.8063333235,0,9.8063333235,82.86,-5.5,83.0423361906,122.53,92.7563333235,-9.02,93.1938719639,9.8063333235,0,9.8063333235,82.95,-9.02,83.438977103,131.21
2021-12-08 15:00:00,8.3027777695,0.0,8.3027777695,8.3027777695,0,8.3027777695,0.0,0.0,0.0,130.05,93.6127777695,-5.5600000000000005,93.7777466232,8.3027777695,0,8.3027777695,85.31,-5.5600000000000005,85.4909919231,122.35,93.7327777695,-9.06,94.1696194554,8.3027777695,0,8.3027777695,85.43,-9.06,85.9090711159,131.02
2021-12-08 15:30:00,6.7522222155,0.0,6.7522222155,6.7522222155,0,6.7522222155,0.0,0.0,0.0,129.89,95.4022222155,-5.38,95.5537984784,6.7522222155,0,6.7522222155,88.65,-5.38,88.813100948,122.35,95.5022222155,-8.86,95.9123247977,6.7522222155,0,6.7522222155,88.75,-8.86,89.1911548305,131.02
2021-12-08 16:00:00,5.8116666609,0.0,5.8116666609,5.8116666609,0,5.8116666609,0.0,0.0,0.0,129.89,99.4016666609,-4.59,99.5075848112,5.8116666609,0,5.8116666609,93.59,-4.59,93.7024876938,122.14,99.5216666609,-8.02,99.844291449,5.8116666609,0,5.8116666609,93.71,-8.02,94.0525624319,130.84
2021-12-08 16:30:00,5.56055555,0.0,5.56055555,5.56055555,0,5.56055555,0.0,0.0,0.0,129.46,105.48055555,-0.61,105.4823193674,5.56055555,0,5.56055555,99.92,-0.61,99.9218619722,121.6,105.42055555,-3.45,105.4769929059,5.56055555,0,5.56055555,99.86,-3.45,99.9195781616,130.3
2021-12-08 17:00:00,6.5247777713,0.0,6.5247777713,6.5247777713,0,6.5247777713,0.0,0.0,0.0,128.91,113.5247777713,11.41,114.0967276832,6.5247777713,0,6.5247777713,107.0,11.41,107.6066359478,121.14,112.8547777713,8.69,113.1888553074,6.5247777713,0,6.5247777713,106.33,8.69,106.6845115282,129.86
2021-12-08 17:30:00,12.2729999877,0.0,12.2729999877,12.2729999877,0,12.2729999877,0.0,0.0,0.0,128.77,116.3529999877,10.4,116.8168678152,12.2729999877,0,12.2729999877,104.08,10.4,104.5983097378,122.76,115.7229999877,7.67,115.9769012612,12.2729999877,0,12.2729999877,103.45,7.67,103.7339452638,131.53
2021-12-08 18:00:00,12.1876666545,0.0,12.1876666545,12.1876666545,0,12.1876666545,0.0,0.0,0.0,128.91,116.1776666545,10.04,116.6106848847,12.1876666545,0,12.1876666545,103.99,10.04,104.4735454553,123.06,115.5276666545,7.3,115.758074287,12.1876666545,0,12.1876666545,103.34,7.3,103.5975173448,131.8
2021-12-08 18:30:00,10.2261111009,0.0,10.2261111009,10.2261111009,0,10.2261111009,0.0,0.0,0.0,128.91,113.1461111009,7.98,113.4271698371,10.2261111009,0,10.2261111009,102.92,7.98,103.2289048668,123.19,112.4961111009,5.23,112.617618128,10.2261111009,0,10.2261111009,102.27,5.23,102.4036415368,131.92
2021-12-08 19:00:00,9.7678888791,0.0,9.7678888791,9.7678888791,0,9.7678888791,0.0,0.0,0.0,129.16,112.3378888791,7.16,112.5658335278,9.7678888791,0,9.7678888791,102.57,7.16,102.8196017304,123.7,111.6878888791,4.41,111.7749194689,9.7678888791,0,9.7678888791,101.92,4.41,102.015364039,132.38
2021-12-08 19:30:00,7.5343333258000005,0.0,7.5343333258000005,7.5343333258000005,0,7.5343333258000005,0.0,0.0,0.0,129.21,108.2143333258,6.13,108.3878168299,7.5343333258000005,0,7.5343333258000005,100.68,6.13,100.8664428836,123.98,107.5943333258,3.36,107.6467842707,7.5343333258000005,0,7.5343333258000005,100.06,3.36,100.1163982572,132.66
2021-12-08 20:00:00,3.4201111077,0.0,3.4201111077,3.4201111077,0,3.4201111077,0.0,0.0,0.0,129.21,104.2901111077,5.84,104.4534962309,3.4201111077,0,3.4201111077,100.87,5.84,101.0389157701,123.98,103.6901111077,3.12,103.7370403546,3.4201111077,0,3.4201111077,100.27,3.12,100.3185291958,132.66
2021-12-08 20:30:00,4.6903333286,0.0,4.6903333286,4.6903333286,0,4.6903333286,0.0,0.0,0.0,128.76,97.3903333286,3.16,97.4415857109,4.6903333286,0,4.6903333286,92.7,3.16,92.7538441252,123.53,96.7903333286,0.37,96.7910405248,4.6903333286,0,4.6903333286,92.1,0.37,92.1007432109,132.2
2021-12-08 21:00:00,5.1663333282,0.0,5.1663333282,5.1663333282,0,5.1663333282,0.0,0.0,0.0,130.6,97.9663333282,2.98,98.0116465823,5.1663333282,0,5.1663333282,92.8,2.98,92.8478346543,124.18,97.3963333282,0.21,97.3965597225,5.1663333282,0,5.1663333282,92.23,0.21,92.2302390759,132.86
2021-12-08 21:30:00,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,130.88,91.9641111081,1.45,91.9755414875,2.9641111081,0,2.9641111081,89.0,1.45,89.011811014,124.11,91.4041111081,-1.33,91.4137868566,2.9641111081,0,2.9641111081,88.44,-1.33,88.45,132.86
2021-12-08 22:00:00,2.9153333304,0.0,2.9153333304,2.9153333304,0,2.9153333304,0.0,0.0,0.0,131.02,82.5153333304,0.5700000000000001,82.5173020319,2.9153333304,0,2.9153333304,79.6,0.5700000000000001,79.602040803,124.53,82.0053333304,-2.23,82.035648316,2.9153333304,0,2.9153333304,79.09,-2.23,79.1214319891,133.17
2021-12-08 22:30:00,2.8915555527,0.0,2.8915555527,2.8915555527,0,2.8915555527,0.0,0.0,0.0,130.83,73.5215555527,-0.65,73.5244288035,2.8915555527,0,2.8915555527,70.63,-0.65,70.6329908754,124.53,73.0915555527,-3.47,73.1738778056,2.8915555527,0,2.8915555527,70.2,-3.47,70.2857090738,133.17
2021-12-08 23:00:00,2.888888886,0.0,2.888888886,2.888888886,0,2.888888886,0.0,0.0,0.0,130.22,68.738888886,-1.67,68.7591720811,2.888888886,0,2.888888886,65.85,-1.67,65.8711727541,124.06,68.338888886,-4.53,68.4888650379,2.888888886,0,2.888888886,65.45,-4.53,65.6065804626,132.73
2021-12-08 23:30:00,2.8771111082000003,0.0,2.8771111082000003,2.8771111082000003,0,2.8771111082000003,0.0,0.0,0.0,130.93,64.0771111082,-10.7,64.9643453594,2.8771111082000003,0,2.8771111082000003,61.2,-10.7,62.1283349205,124.91,64.0071111082,-14.5,65.628959099,2.8771111082000003,0,2.8771111082000003,61.13,-14.5,62.8261641357,133.62
2021-12-09 00:00:00,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,131.67,60.9912222194,-16.2,63.1060154646,2.8512222194,0,2.8512222194,58.14,-16.2,60.3547810865,124.1,61.0812222194,-19.87,64.2318659842,2.8512222194,0,2.8512222194,58.23,-19.87,61.5268217934,132.78
2021-12-09 00:30:00,2.8636666638,0.0,2.8636666638,2.8636666638,0,2.8636666638,0.0,0.0,0.0,131.67,66.7436666638,-14.04,68.2043887131,2.8636666638,0,2.8636666638,63.88,-14.04,65.4047093106,123.29,66.8336666638,-17.61,69.1147675951,2.8636666638,0,2.8636666638,63.97,-17.61,66.3496269771,131.95
2021-12-09 01:00:00,2.9186666637,0.0,2.9186666637,2.9186666637,0,2.9186666637,0.0,0.0,0.0,130.85,68.3186666637,-11.61,69.2981407738,2.9186666637,0,2.9186666637,65.4,-11.61,66.4225270522,122.23,68.4086666637,-15.1,70.0553757731,2.9186666637,0,2.9186666637,65.49,-15.1,67.2082591651,130.96
2021-12-09 01:30:00,2.863888886,0.0,2.863888886,2.863888886,0,2.863888886,0.0,0.0,0.0,129.57,67.343888886,-11.92,68.3906848211,2.863888886,0,2.863888886,64.48,-11.92,65.5725308342,120.67,67.413888886,-15.43,69.157192791,2.863888886,0,2.863888886,64.55,-15.43,66.3685723818,129.4
2021-12-09 02:00:00,2.7171111084,0.0,2.7171111084,2.7171111084,0,2.7171111084,0.0,0.0,0.0,129.98,65.4771111084,-12.28,66.6186946667,2.7171111084,0,2.7171111084,62.76,-12.28,63.9501055511,121.13,65.5471111084,-15.83,67.4315406517,2.7171111084,0,2.7171111084,62.83,-15.83,64.7935012173,129.84
2021-12-09 02:30:00,2.8253333305,0.0,2.8253333305,2.8253333305,0,2.8253333305,0.0,0.0,0.0,130.39,64.7253333305,-13.2,66.0576170835,2.8253333305,0,2.8253333305,61.9,-13.2,63.291784617,121.55,64.7853333305,-16.78,66.9231485717,2.8253333305,0,2.8253333305,61.96,-16.78,64.1919776919,130.28
2021-12-09 03:00:00,2.7268888862000003,0.0,2.7268888862000003,2.7268888862000003,0,2.7268888862000003,0.0,0.0,0.0,131.05,63.6268888862,-14.03,65.1553673102,2.7268888862000003,0,2.7268888862000003,60.9,-14.03,62.4952070162,122.34,63.6968888862,-17.63,66.0916829395,2.7268888862000003,0,2.7268888862000003,60.97,-17.63,63.4677697733,131.07
2021-12-09 03:30:00,2.6985555529000003,0.0,2.6985555529000003,2.6985555529000003,0,2.6985555529000003,0.0,0.0,0.0,131.24,62.1585555529,-14.38,63.8002384668,2.6985555529000003,0,2.6985555529000003,59.46,-14.38,61.1741448653,122.59,62.2185555529,-17.99,64.7671888774,2.6985555529000003,0,2.6985555529000003,59.52,-17.99,62.1793414246,131.28
2021-12-09 04:00:00,2.6739999973,0.0,2.6739999973,2.6739999973,0,2.6739999973,0.0,0.0,0.0,131.11,60.6439999973,-14.89,62.445230688,2.6739999973,0,2.6739999973,57.97,-14.89,59.8517585372,122.59,60.7039999973,-18.5,63.4604255869,2.6739999973,0,2.6739999973,58.03,-18.5,60.9075602861,131.28
2021-12-09 04:30:00,2.590555553,0.0,2.590555553,2.590555553,0,2.590555553,0.0,0.0,0.0,130.93,60.960555553,-15.34,62.8609969164,2.590555553,0,2.590555553,58.37,-15.34,60.3520712155,122.39,61.040555553,-18.92,63.9055226269,2.590555553,0,2.590555553,58.45,-18.92,61.4358926036,131.12
2021-12-09 05:00:00,2.6175555529,0.0,2.6175555529,2.6175555529,0,2.6175555529,0.0,0.0,0.0,130.59,62.9275555529,-15.56,64.8227648891,2.6175555529,0,2.6175555529,60.31,-15.56,62.2849074817,122.1,62.9875555529,-19.17,65.8401173642,2.6175555529,0,2.6175555529,60.37,-19.17,63.3405541498,130.87
2021-12-09 05:30:00,4.4378888845,0.0,4.4378888845,4.4378888845,0,4.4378888845,0.0,0.0,0.0,131.1,64.6278888845,-15.21,66.3935849436,4.4378888845,0,4.4378888845,60.19,-15.21,62.0820441029,122.64,64.6678888845,-18.85,67.3591742287,4.4378888845,0,4.4378888845,60.23,-18.85,63.110818407,131.37
2021-12-09 06:00:00,3.1648888857,0.0,3.1648888857,3.1648888857,0,3.1648888857,0.0,0.0,0.0,131.76,66.9348888857,-14.57,68.5022937583,3.1648888857,0,3.1648888857,63.77,-14.57,65.4132845835,123.27,67.0148888857,-18.17,69.4344599775,3.1648888857,0,3.1648888857,63.85,-18.17,66.3850239135,131.99
2021-12-09 06:30:00,2.3678888865,0.0,2.3678888865,2.3678888865,0,2.3678888865,0.0,0.0,0.0,131.51,74.0678888865,-11.98,75.0304775682,2.3678888865,0,2.3678888865,71.7,-11.98,72.6939502297,122.95,74.1578888865,-15.54,75.7686220286,2.3678888865,0,2.3678888865,71.79,-15.54,73.452676602,131.65
2021-12-09 07:00:00,2.3644444421,0.0,2.3644444421,2.3644444421,0,2.3644444421,0.0,0.0,0.0,131.16,80.9144444421,-10.11,81.5436044051,2.3644444421,0,2.3644444421,78.55,-10.11,79.1979456804,122.28,81.0144444421,-13.62,82.1513518346,2.3644444421,0,2.3644444421,78.65,-13.62,79.8205919547,131.03
2021-12-09 07:30:00,2.2403333311,0.0,2.2403333311,2.2403333311,0,2.2403333311,0.0,0.0,0.0,131.16,90.7003333311,-6.68,90.9459887316,2.2403333311,0,2.2403333311,88.46,-6.68,88.7118594101,122.05,90.7903333311,-10.09,91.3492896873,2.2403333311,0,2.2403333311,88.55,-10.09,89.1230082526,130.78
2021-12-09 08:00:00,2.4901111086,0.0,2.4901111086,2.4901111086,0,2.4901111086,0.0,0.0,0.0,130.44,95.3301111086,-6.85,95.5758995981,2.4901111086,0,2.4901111086,92.84,-6.85,93.0923632743,120.85,95.4101111086,-10.28,95.962324387,2.4901111086,0,2.4901111086,92.92,-10.28,93.4869231497,129.57
2021-12-09 08:30:00,2.6288888863,0.0,2.6288888863,2.6288888863,0,2.6288888863,0.0,0.0,0.0,130.78,97.9988888863,-5.6,98.1587602965,2.6288888863,0,2.6288888863,95.37,-5.6,95.5342708142,121.14,98.0788888863,-9.03,98.4937020584,2.6288888863,0,2.6288888863,95.45,-9.03,95.8761878675,129.9
2021-12-09 09:00:00,3.7443333296,0.0,3.7443333296,3.7443333296,0,3.7443333296,0.0,0.0,0.0,131.19,98.2543333296,-5.12,98.3876436248,3.7443333296,0,3.7443333296,94.51,-5.12,94.6485842472,121.39,98.3443333296,-8.55,98.7152997161,3.7443333296,0,3.7443333296,94.6,-8.55,94.9855910125,130.15
2021-12-09 09:30:00,6.1542222161,0.0,6.1542222161,6.1542222161,0,6.1542222161,0.0,0.0,0.0,131.19,100.9542222161,-4.87,101.0716175949,6.1542222161,0,6.1542222161,94.8,-4.87,94.9250067158,121.3,101.0142222161,-8.28,101.3530043458,6.1542222161,0,6.1542222161,94.86,-8.28,95.2206805269,130.05
2021-12-09 10:00:00,6.9861111041,0.0,6.9861111041,6.9861111041,0,6.9861111041,0.0,0.0,0.0,131.1,100.8961111041,-4.88,101.0140566255,6.9861111041,0,6.9861111041,93.91,-4.88,94.036708258,121.3,100.9561111041,-8.33,101.2991869132,6.9861111041,0,6.9861111041,93.97,-8.33,94.3384852539,129.95
2021-12-09 10:30:00,9.3589999906,0.0,9.3589999906,9.3589999906,0,9.3589999906,0.0,0.0,0.0,131.4,98.0389999906,-7.23,98.305230884,9.3589999906,0,9.3589999906,88.68,-7.23,88.9742395303,121.5,98.1189999906,-10.73,98.703956654,9.3589999906,0,9.3589999906,88.76,-10.73,89.4062106344,130.3
2021-12-09 11:00:00,9.7074444347,0.0,9.7074444347,9.7074444347,0,9.7074444347,0.0,0.0,0.0,131.74,97.6674444347,-7.16,97.9295425416,9.7074444347,0,9.7074444347,87.96,-7.16,88.2509331395,122.24,97.7274444347,-10.66,98.3071156923,9.7074444347,0,9.7074444347,88.02,-10.66,88.6631603317,130.94
2021-12-09 11:30:00,8.1373333252,0.0,8.1373333252,8.1373333252,0,8.1373333252,0.0,0.0,0.0,131.93,99.6473333252,-5.87,99.8200778342,8.1373333252,0,8.1373333252,91.51,-5.87,91.6980752252,122.34,99.7373333252,-9.33,100.1727735406,8.1373333252,0,8.1373333252,91.6,-9.33,92.0739317071,131.04
2021-12-09 12:00:00,6.7825555488,0.0,6.7825555488,6.7825555488,0,6.7825555488,0.0,0.0,0.0,131.93,101.0625555488,-5.34,101.2035361736,6.7825555488,0,6.7825555488,94.28,-5.34,94.4311071628,122.23,101.1525555488,-8.81,101.5354893328,6.7825555488,0,6.7825555488,94.37,-8.81,94.7803407886,131.04
2021-12-09 12:30:00,7.1643333262,0.0,7.1643333262,7.1643333262,0,7.1643333262,0.0,0.0,0.0,131.84,102.8443333262,-4.97,102.9643520705,7.1643333262,0,7.1643333262,95.68,-4.97,95.8089938367,122.06,102.9243333262,-8.42,103.2681693003,7.1643333262,0,7.1643333262,95.76,-8.42,96.1294647858,130.79
2021-12-09 13:00:00,6.62266666,0.0,6.62266666,6.62266666,0,6.62266666,0.0,0.0,0.0,131.74,99.80266666,-5.46,99.951907798,6.62266666,0,6.62266666,93.18,-5.46,93.3398307262,121.91,99.87266666,-8.92,100.2702146492,6.62266666,0,6.62266666,93.25,-8.92,93.6756579908,130.6
2021-12-09 13:30:00,6.4247777714,0.0,6.4247777714,6.4247777714,0,6.4247777714,0.0,0.0,0.0,131.74,103.6747777714,-4.69,103.7808057684,6.4247777714,0,6.4247777714,97.25,-4.69,97.3630248092,122.09,103.7647777714,-8.12,104.0820037564,6.4247777714,0,6.4247777714,97.34,-8.12,97.678093757,130.77
2021-12-09 14:00:00,5.4059999946,0.0,5.4059999946,5.4059999946,0,5.4059999946,0.0,0.0,0.0,131.57,100.4359999946,-5.17,100.5689763044,5.4059999946,0,5.4059999946,95.03,-5.17,95.1705301025,121.74,100.5159999946,-8.62,100.8849377009,5.4059999946,0,5.4059999946,95.11,-8.62,95.4998246072,130.4
2021-12-09 14:30:00,5.765777772,0.0,5.765777772,5.765777772,0,5.765777772,0.0,0.0,0.0,131.57,100.415777772,-5.29,100.5550223786,5.765777772,0,5.765777772,94.65,-5.29,94.7977141075,121.85,100.515777772,-8.73,100.8941746639,5.765777772,0,5.765777772,94.75,-8.73,95.151328945,130.4
2021-12-09 15:00:00,5.1839999948,0.0,5.1839999948,5.1839999948,0,5.1839999948,0.0,0.0,0.0,131.39,100.2039999948,-5.29,100.3435384814,5.1839999948,0,5.1839999948,95.02,-5.29,95.167139812,121.68,100.2939999948,-8.74,100.6740981333,5.1839999948,0,5.1839999948,95.11,-8.74,95.5107308107,130.3
2021-12-09 15:30:00,4.8344444396,0.0,4.8344444396,4.8344444396,0,4.8344444396,0.0,0.0,0.0,131.39,100.6744444396,-5.41,100.8196997775,4.8344444396,0,4.8344444396,95.84,-5.41,95.9925710667,121.68,100.7644444396,-8.85,101.1523393858,4.8344444396,0,4.8344444396,95.93,-8.85,96.3373624302,130.3
2021-12-09 16:00:00,9.313662475,0.0,9.313662475,9.313662475,0,9.313662475,0.0,0.0,0.0,131.72,105.023662475,-4.98,105.1416667152,9.313662475,0,9.313662475,95.71,-4.98,95.839472557,122.04,105.113662475,-8.42,105.4503600701,9.313662475,0,9.313662475,95.8,-8.42,96.1693111133,130.55
2021-12-09 16:30:00,10.5839952729,0.0,10.5839952729,10.5839952729,0,10.5839952729,0.0,0.0,0.0,131.58,109.7639952729,-3.98,109.8361282014,10.5839952729,0,10.5839952729,99.18,-3.98,99.2598247026,121.78,109.8739952729,-7.39,110.1222363432,10.5839952729,0,10.5839952729,99.29,-7.39,99.5646332791,130.36
2021-12-09 17:00:00,14.0087730539,0.0,14.0087730539,14.0087730539,0,14.0087730539,0.0,0.0,0.0,131.38,115.1287730539,-2.91,115.1655438267,14.0087730539,0,14.0087730539,101.12,-2.91,101.1618628733,121.46,115.2287730539,-6.28,115.3997770341,14.0087730539,0,14.0087730539,101.22,-6.28,101.4146281362,130.03
2021-12-09 17:30:00,12.7171993885,0.0,12.7171993885,12.7171993885,0,12.7171993885,0.0,0.0,0.0,131.06,111.8671993885,-4.01,111.9390476957,12.7171993885,0,12.7171993885,99.15,-4.01,99.2310566305,120.94,111.9471993885,-7.41,112.1921724138,12.7171993885,0,12.7171993885,99.23,-7.41,99.5062862336,129.57
2021-12-09 18:00:00,12.2819999877,0.0,12.2819999877,12.2819999877,0,12.2819999877,0.0,0.0,0.0,131.06,110.8319999877,-4.72,110.9324597279,12.2819999877,0,12.2819999877,98.55,-4.72,98.6629662031,120.94,110.9219999877,-8.13,111.2195440616,12.2819999877,0,12.2819999877,98.64,-8.13,98.9744739819,129.57
2021-12-09 18:30:00,8.7564444357,0.0,8.7564444357,8.7564444357,0,8.7564444357,0.0,0.0,0.0,131.06,110.1564444357,-4.99,110.2694080455,8.7564444357,0,8.7564444357,101.4,-4.99,101.5227073122,121.25,110.2664444357,-8.39,110.5851747229,8.7564444357,0,8.7564444357,101.51,-8.39,101.8561348177,129.92
2021-12-09 19:00:00,8.1557777696,0.0,8.1557777696,8.1557777696,0,8.1557777696,0.0,0.0,0.0,131.06,105.9557777696,-6.17,106.1352709648,8.1557777696,0,8.1557777696,97.8,-6.17,97.9944330051,121.18,106.0357777696,-9.6,106.4694611953,8.1557777696,0,8.1557777696,97.88,-9.6,98.3496537869,129.83
2021-12-09 19:30:00,6.6272222156,0.0,6.6272222156,6.6272222156,0,6.6272222156,0.0,0.0,0.0,131.29,104.5672222156,-6.98,104.7999253906,6.6272222156,0,6.6272222156,97.94,-6.98,98.1884107214,121.61,104.6772222156,-10.43,105.1955595582,6.6272222156,0,6.6272222156,98.05,-10.43,98.6031814903,130.29
2021-12-09 20:00:00,4.8523333285,0.0,4.8523333285,4.8523333285,0,4.8523333285,0.0,0.0,0.0,131.55,101.6023333285,-7.09,101.8494096094,4.8523333285,0,4.8523333285,96.75,-7.09,97.0094356236,121.94,101.6923333285,-10.52,102.2350285264,4.8523333285,0,4.8523333285,96.84,-10.52,97.4097325733,130.64
2021-12-09 20:30:00,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,130.86,95.900999997,-8.4,96.2681764677,3.040999997,0,3.040999997,92.86,-8.4,93.2391527203,121.32,95.990999997,-11.85,96.7196700802,3.040999997,0,3.040999997,92.95,-11.85,93.7023212092,130.04
2021-12-09 21:00:00,3.0705555525,0.0,3.0705555525,3.0705555525,0,3.0705555525,0.0,0.0,0.0,130.86,91.5905555525,-9.7,92.1027679628,3.0705555525,0,3.0705555525,88.52,-9.7,89.0498759123,121.52,91.6705555525,-13.2,92.6160394063,3.0705555525,0,3.0705555525,88.6,-13.2,89.57789906,130.23
2021-12-09 21:30:00,3.0564444414,0.0,3.0564444414,3.0564444414,0,3.0564444414,0.0,0.0,0.0,131.21,86.7864444414,-11.77,87.5809330778,3.0564444414,0,3.0564444414,83.73,-11.77,84.5532128307,122.04,86.8664444414,-15.31,88.2053018241,3.0564444414,0,3.0564444414,83.81,-15.31,85.1969025259,130.72
2021-12-09 22:00:00,3.0548888858,0.0,3.0548888858,3.0548888858,0,3.0548888858,0.0,0.0,0.0,131.21,81.9548888858,-13.32,83.0302728665,3.0548888858,0,3.0548888858,78.9,-13.32,80.0164508086,122.3,82.0248888858,-16.87,83.7417416629,3.0548888858,0,3.0548888858,78.97,-16.87,80.7518284623,131.0
2021-12-09 22:30:00,2.9626666637,0.0,2.9626666637,2.9626666637,0,2.9626666637,0.0,0.0,0.0,131.21,77.2126666637,-14.87,78.6315000068,2.9626666637,0,2.9626666637,74.25,-14.87,75.7243646391,122.49,77.2726666637,-18.47,79.449392152,2.9626666637,0,2.9626666637,74.31,-18.47,76.5709932024,131.15
2021-12-09 23:00:00,2.9293333304,0.0,2.9293333304,2.9293333304,0,2.9293333304,0.0,0.0,0.0,131.43,69.6793333304,-15.84,71.4570856764,2.9293333304,0,2.9293333304,66.75,-15.84,68.6037032528,122.89,69.7393333304,-19.46,72.4034958643,2.9293333304,0,2.9293333304,66.81,-19.46,69.586404563,131.53
2021-12-09 23:30:00,5.2149999948,0.0,5.2149999948,5.2149999948,0,5.2149999948,0.0,0.0,0.0,131.61,62.8949999948,-16.49,65.0207745597,5.2149999948,0,5.2149999948,57.68,-16.49,59.9908534695,123.28,62.9649999948,-20.16,66.1136659424,5.2149999948,0,5.2149999948,57.75,-20.16,61.1677047142,131.97
2021-12-10 00:00:00,4.7271111064,0.0,4.7271111064,4.7271111064,0,4.7271111064,0.0,0.0,0.0,131.61,59.9971111064,-17.28,62.4359811416,4.7271111064,0,4.7271111064,55.27,-17.28,57.9083007867,123.28,60.0671111064,-20.94,63.6124314633,4.7271111064,0,4.7271111064,55.34,-20.94,59.1692420097,131.97
2021-12-10 00:30:00,3.1598888857,0.0,3.1598888857,3.1598888857,0,3.1598888857,0.0,0.0,0.0,131.22,65.6298888857,-15.9,67.5284555958,3.1598888857,0,3.1598888857,62.47,-15.9,64.4617010325,123.05,65.7298888857,-19.49,68.5585763631,3.1598888857,0,3.1598888857,62.57,-19.49,65.5352195388,131.76
2021-12-10 01:00:00,4.5076666622,0.0,4.5076666622,4.5076666622,0,4.5076666622,0.0,0.0,0.0,130.41,67.1676666622,-15.52,68.9374052662,4.5076666622,0,4.5076666622,62.66,-15.52,64.55343523,122.01,67.2476666622,-19.07,69.8993102363,4.5076666622,0,4.5076666622,62.74,-19.07,65.5741755572,130.72
2021-12-10 01:30:00,3.0521111081,0.0,3.0521111081,3.0521111081,0,3.0521111081,0.0,0.0,0.0,129.95,66.0021111081,-15.55,67.8091525586,3.0521111081,0,3.0521111081,62.95,-15.55,64.8421544984,121.48,66.0721111081,-19.12,68.7829794809,3.0521111081,0,3.0521111081,63.02,-19.12,65.8566230534,130.25
2021-12-10 02:00:00,3.0612222192,0.0,3.0612222192,3.0612222192,0,3.0612222192,0.0,0.0,0.0,130.44,64.2812222192,-15.72,66.1754783133,3.0612222192,0,3.0612222192,61.22,-15.72,63.2060661646,121.96,64.3612222192,-19.34,67.2041853276,3.0612222192,0,3.0612222192,61.3,-19.34,64.2785002936,130.75
2021-12-10 02:30:00,3.0398888858,0.0,3.0398888858,3.0398888858,0,3.0398888858,0.0,0.0,0.0,130.93,64.0098888858,-15.94,65.964759343,3.0398888858,0,3.0398888858,60.97,-15.94,63.0192391258,122.43,64.0698888858,-19.56,66.9891354015,3.0398888858,0,3.0398888858,61.03,-19.56,64.0878654661,131.28
2021-12-10 03:00:00,3.0155555525,0.0,3.0155555525,3.0155555525,0,3.0155555525,0.0,0.0,0.0,130.93,62.9455555525,-16.13,64.9793802973,3.0155555525,0,3.0155555525,59.93,-16.13,62.0627247227,122.51,63.0155555525,-19.76,66.0410315001,3.0155555525,0,3.0155555525,60.0,-19.76,63.1700688618,131.28
2021-12-10 03:30:00,3.0083333303,0.0,3.0083333303,3.0083333303,0,3.0083333303,0.0,0.0,0.0,131.24,61.0283333303,-16.7,63.2720117357,3.0083333303,0,3.0083333303,58.02,-16.7,60.375577844,122.82,61.1083333303,-20.35,64.4076928822,3.0083333303,0,3.0083333303,58.1,-20.35,61.5608032761,131.54
2021-12-10 04:00:00,3.0066666637,0.0,3.0066666637,3.0066666637,0,3.0066666637,0.0,0.0,0.0,131.33,59.5066666637,-17.04,61.8983438988,3.0066666637,0,3.0066666637,56.5,-17.04,59.0136560467,122.99,59.5666666637,-20.72,63.0674732126,3.0066666637,0,3.0066666637,56.56,-20.72,60.2358033067,131.81
2021-12-10 04:30:00,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,131.67,58.0845555525,-17.45,60.6491392662,3.0245555525,0,3.0245555525,55.06,-17.45,57.7590347911,123.4,58.1545555525,-21.12,61.8708875927,3.0245555525,0,3.0245555525,55.13,-21.12,59.0370332927,132.18
2021-12-10 05:00:00,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,131.54,57.5777777748,-17.64,60.2193498261,3.0177777748,0,3.0177777748,54.56,-17.64,57.3407638596,123.27,57.6377777748,-21.33,61.4579720363,3.0177777748,0,3.0177777748,54.62,-21.33,58.6371324333,132.04
2021-12-10 05:30:00,2.9394444415,0.0,2.9394444415,2.9394444415,0,2.9394444415,0.0,0.0,0.0,131.7,58.9894444415,-17.51,61.533362134,2.9394444415,0,2.9394444415,56.05,-17.51,58.7213981441,123.45,59.0794444415,-21.18,62.7612392765,2.9394444415,0,2.9394444415,56.14,-21.18,60.002433284,132.25
2021-12-10 06:00:00,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,131.41,61.8281111082,-17.28,64.1974588532,2.8781111082,0,2.8781111082,58.95,-17.28,61.4304558017,123.14,61.9181111082,-20.93,65.3599065422,2.8781111082,0,2.8781111082,59.04,-20.93,62.6401348977,131.95
2021-12-10 06:30:00,3.2509999967,0.0,3.2509999967,3.2509999967,0,3.2509999967,0.0,0.0,0.0,131.3,69.0409999967,-15.34,70.7246440822,3.2509999967,0,3.2509999967,65.79,-15.34,67.5547163416,123.02,69.1509999967,-18.91,71.6899497876,3.2509999967,0,3.2509999967,65.9,-18.91,68.5594493852,131.83
2021-12-10 07:00:00,2.7271111084,0.0,2.7271111084,2.7271111084,0,2.7271111084,0.0,0.0,0.0,130.69,79.2771111084,-13.54,80.4250703804,2.7271111084,0,2.7271111084,76.55,-13.54,77.7382409114,122.13,79.4071111084,-17.07,81.2211437655,2.7271111084,0,2.7271111084,76.68,-17.07,78.5570321486,130.97
2021-12-10 07:30:00,2.5911111085,0.0,2.5911111085,2.5911111085,0,2.5911111085,0.0,0.0,0.0,130.69,88.7611111085,-11.12,89.4549565157,2.5911111085,0,2.5911111085,86.17,-11.12,86.8845400517,121.92,88.8711111085,-14.56,90.055915906,2.5911111085,0,2.5911111085,86.28,-14.56,87.4998971428,130.75
2021-12-10 08:00:00,2.4227777754,0.0,2.4227777754,2.4227777754,0,2.4227777754,0.0,0.0,0.0,130.33,93.8727777754,-8.75,94.2796950953,2.4227777754,0,2.4227777754,91.45,-8.75,91.8676493658,121.2,93.9827777754,-12.19,94.7700301697,2.4227777754,0,2.4227777754,91.56,-12.19,92.3679040576,129.95
2021-12-10 08:30:00,2.743777775,0.0,2.743777775,2.743777775,0,2.743777775,0.0,0.0,0.0,130.72,96.333777775,-7.22,96.6039602729,2.743777775,0,2.743777775,93.59,-7.22,93.8680803042,121.31,96.433777775,-10.64,97.0189831732,2.743777775,0,2.743777775,93.69,-10.64,94.2922356295,130.12
2021-12-10 09:00:00,3.9077777739,0.0,3.9077777739,3.9077777739,0,3.9077777739,0.0,0.0,0.0,130.79,96.3677777739,-6.52,96.588089292,3.9077777739,0,3.9077777739,92.46,-6.52,92.6896002796,121.16,96.4677777739,-9.94,96.9785324112,3.9077777739,0,3.9077777739,92.56,-9.94,93.09219731,130.01
2021-12-10 09:30:00,6.3358888826,0.0,6.3358888826,6.3358888826,0,6.3358888826,0.0,0.0,0.0,130.93,96.2958888826,-6.97,96.54780741,6.3358888826,0,6.3358888826,89.96,-6.97,90.229609885,121.16,96.3758888826,-10.43,96.93862418,6.3358888826,0,6.3358888826,90.04,-10.43,90.6420790803,130.01
2021-12-10 10:00:00,8.1088888808,0.0,8.1088888808,8.1088888808,0,8.1088888808,0.0,0.0,0.0,131.03,94.6288888808,-7.1,94.894871362,8.1088888808,0,8.1088888808,86.52,-7.1,86.8108311215,121.37,94.7188888808,-10.59,95.3090552404,8.1088888808,0,8.1088888808,86.61,-10.59,87.2550296545,130.21
2021-12-10 10:30:00,6.6753333267,0.0,6.6753333267,6.6753333267,0,6.6753333267,0.0,0.0,0.0,131.24,96.3953333267,0.41000000000000003,96.3962052529,6.6753333267,0,6.6753333267,89.72,0.41000000000000003,89.7209367985,121.68,97.2353333267,-13.56,98.1762886197,6.6753333267,0,6.6753333267,90.56,-13.56,91.5695757334,130.45
2021-12-10 11:00:00,8.601555547,0.0,8.601555547,8.601555547,0,8.601555547,0.0,0.0,0.0,131.48,93.511555547,4.96,93.6430062568,8.601555547,0,8.601555547,84.91,4.96,85.0547453115,122.25,94.691555547,-16.36,96.09443424,8.601555547,0,8.601555547,86.09,-16.36,87.630689259,131.03
2021-12-10 11:30:00,10.5183333228,0.0,10.5183333228,10.5183333228,0,10.5183333228,0.0,0.0,0.0,131.59,89.7783333228,4.16,89.8746612468,10.5183333228,0,10.5183333228,79.26,4.16,79.369094741,122.79,90.8683333228,-17.27,92.4949020264,10.5183333228,0,10.5183333228,80.35,-17.27,82.1850071485,131.54
2021-12-10 12:00:00,12.6183333207,0.0,12.6183333207,12.6183333207,0,12.6183333207,0.0,0.0,0.0,131.66,89.0783333207,4.58,89.1959969236,12.6183333207,0,12.6183333207,76.46,4.58,76.5970495515,122.98,90.1183333207,-16.91,91.6911233463,12.6183333207,0,12.6183333207,77.5,-16.91,79.3233767562,131.71
2021-12-10 12:30:00,13.0579999869,0.0,13.0579999869,13.0579999869,0,13.0579999869,0.0,0.0,0.0,131.8,89.0779999869,4.68,89.2008547138,13.0579999869,0,13.0579999869,76.02,4.68,76.1639205924,123.1,90.1179999869,-16.83,91.676075514,13.0579999869,0,13.0579999869,77.06,-16.83,78.8764381802,131.81
2021-12-10 13:00:00,12.2942222099,0.0,12.2942222099,12.2942222099,0,12.2942222099,0.0,0.0,0.0,131.8,90.4842222099,4.57,90.5995550151,12.2942222099,0,12.2942222099,78.19,4.57,78.3234383821,123.1,91.5642222099,-16.93,93.1162267755,12.2942222099,0,12.2942222099,79.27,-16.93,81.0577436153,131.81
2021-12-10 13:30:00,11.239222211,0.0,11.239222211,11.239222211,0,11.239222211,0.0,0.0,0.0,131.95,93.929222211,4.75,94.0492492536,11.239222211,0,11.239222211,82.69,4.75,82.8263158664,123.27,95.089222211,-16.76,96.5549469509,11.239222211,0,11.239222211,83.85,-16.76,85.5085966438,131.93
2021-12-10 14:00:00,11.2947777665,0.0,11.2947777665,11.2947777665,0,11.2947777665,0.0,0.0,0.0,131.95,91.9647777665,4.06,92.0543532357,11.2947777665,0,11.2947777665,80.67,4.06,80.7721022383,123.27,93.0647777665,-17.53,94.7013926018,11.2947777665,0,11.2947777665,81.77,-17.53,83.6279486775,131.93
2021-12-10 14:30:00,12.4799999875,0.0,12.4799999875,12.4799999875,0,12.4799999875,0.0,0.0,0.0,132.08,87.0099999875,2.14,87.0363125243,12.4799999875,0,12.4799999875,74.53,2.14,74.5607168689,123.74,87.9899999875,-19.58,90.1422015363,12.4799999875,0,12.4799999875,75.51,-19.58,78.0072849162,132.35
2021-12-10 15:00:00,13.7542222085,0.0,13.7542222085,13.7542222085,0,13.7542222085,0.0,0.0,0.0,132.08,85.7542222085,0.4,85.7551551021,13.7542222085,0,13.7542222085,72.0,0.4,72.0011111025,123.74,86.7142222085,-21.45,89.3278166823,13.7542222085,0,13.7542222085,72.96,-21.45,76.0477751154,132.35
2021-12-10 15:30:00,10.9832222112,0.0,10.9832222112,10.9832222112,0,10.9832222112,0.0,0.0,0.0,132.17,90.6032222112,1.27,90.6121226716,10.9832222112,0,10.9832222112,79.62,1.27,79.6301280923,124.04,91.7032222112,-20.56,93.9797561389,10.9832222112,0,10.9832222112,80.72,-20.56,83.297250855,132.62
2021-12-10 16:00:00,10.3839999896,0.0,10.3839999896,10.3839999896,0,10.3839999896,0.0,0.0,0.0,132.41,94.8739999896,2.36,94.9033480654,10.3839999896,0,10.3839999896,84.49,2.36,84.5229536871,124.12,96.0439999896,-19.25,97.9541343385,10.3839999896,0,10.3839999896,85.66,-19.25,87.7963444569,132.77
2021-12-10 16:30:00,11.1793333222,0.0,11.1793333222,11.1793333222,0,11.1793333222,0.0,0.0,0.0,131.4,99.6393333222,3.56,99.7029104133,11.1793333222,0,11.1793333222,88.46,3.56,88.5316056558,122.74,100.8793333222,-17.67,102.4151785212,11.1793333222,0,11.1793333222,89.7,-17.67,91.4238420763,131.38
2021-12-10 17:00:00,11.5181110996,0.0,11.5181110996,11.5181110996,0,11.5181110996,0.0,0.0,0.0,131.4,107.8881110996,-6.93,108.1104500806,11.5181110996,0,11.5181110996,96.37,-6.93,96.6188480577,122.74,108.2781110996,-16.03,109.458257995,11.5181110996,0,11.5181110996,96.76,-16.03,98.0788381864,131.38
2021-12-10 17:30:00,7.7048888812000005,0.0,7.7048888812000005,7.7048888812000005,0,7.7048888812000005,0.0,0.0,0.0,130.69,112.5848888812,-25.42,115.4189482034,7.7048888812000005,0,7.7048888812000005,104.88,-25.42,107.9165918661,122.56,112.7148888812,-28.81,116.3385674465,7.7048888812000005,0,7.7048888812000005,105.01,-28.81,108.8903861688,131.16
2021-12-10 18:00:00,7.80177777,0.0,7.80177777,7.80177777,0,7.80177777,0.0,0.0,0.0,130.99,114.62177777,-24.28,117.1651413141,7.80177777,0,7.80177777,106.82,-24.28,109.5446520831,123.43,114.75177777,-27.66,118.0383247143,7.80177777,0,7.80177777,106.95,-27.66,110.4689010536,131.92
2021-12-10 18:30:00,5.4298888835,0.0,5.4298888835,5.4298888835,0,5.4298888835,0.0,0.0,0.0,130.99,112.4698888835,-25.21,115.2606611358,5.4298888835,0,5.4298888835,107.04,-25.21,109.9686578076,123.3,112.5998888835,-28.6,116.1752769593,5.4298888835,0,5.4298888835,107.17,-28.6,110.9205521984,131.92
