Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-10 19:00:00,5.2404444392,0.0,5.2404444392,5.2404444392,0,5.2404444392,0.0,0.0,0.0,130.99,109.1104444392,-26.29,112.233030725,5.2404444392,0,5.2404444392,103.87,-26.29,107.1454198741,123.48,109.2104444392,-29.66,113.1664118659,5.2404444392,0,5.2404444392,103.97,-29.66,108.1178824247,131.92
2021-12-10 19:30:00,6.8759999931,0.0,6.8759999931,6.8759999931,0,6.8759999931,0.0,0.0,0.0,131.51,102.1559999931,-8.99,102.5508090392,6.8759999931,0,6.8759999931,95.28,-8.99,95.703179153,124.07,102.2159999931,-12.35,102.9593762345,6.8759999931,0,6.8759999931,95.34,-12.35,96.136559643,132.53
2021-12-10 20:00:00,6.4691111046,0.0,6.4691111046,6.4691111046,0,6.4691111046,0.0,0.0,0.0,131.04,96.8391111046,-10.4,97.3959621316,6.4691111046,0,6.4691111046,90.37,-10.4,90.9664603027,121.72,96.9091111046,-13.76,97.8811187875,6.4691111046,0,6.4691111046,90.44,-13.76,91.4807695639,130.36
2021-12-10 20:30:00,5.3345555502,0.0,5.3345555502,5.3345555502,0,5.3345555502,0.0,0.0,0.0,130.58,96.8045555502,-10.57,97.3799100188,5.3345555502,0,5.3345555502,91.47,-10.57,92.0786935181,121.49,96.8845555502,-13.93,97.8808561679,5.3345555502,0,5.3345555502,91.55,-13.93,92.6037115887,130.12
2021-12-10 21:00:00,3.3659999966,0.0,3.3659999966,3.3659999966,0,3.3659999966,0.0,0.0,0.0,130.74,90.9859999966,-16.09,92.3977288432,3.3659999966,0,3.3659999966,87.62,-16.09,89.0850857327,121.61,90.8459999966,-5.59,91.0178214164,3.3659999966,0,3.3659999966,87.48,-5.59,87.6584194473,130.29
2021-12-10 21:30:00,2.4378888865,0.0,2.4378888865,2.4378888865,0,2.4378888865,0.0,0.0,0.0,130.52,88.2378888865,-20.96,90.6931454694,2.4378888865,0,2.4378888865,85.8,-20.96,88.3230524835,122.08,87.8078888865,5.5,87.9799713042,2.4378888865,0,2.4378888865,85.37,5.5,85.5469865045,130.74
2021-12-10 22:00:00,2.3953333309,0.0,2.3953333309,2.3953333309,0,2.3953333309,0.0,0.0,0.0,130.74,82.7553333309,-21.9,85.6040606205,2.3953333309,0,2.3953333309,80.36,-21.9,83.2906933577,123.44,82.3653333309,4.83,82.5068302307,2.3953333309,0,2.3953333309,79.97,4.83,80.1157275446,132.14
2021-12-10 22:30:00,2.3401111088,0.0,2.3401111088,2.3401111088,0,2.3401111088,0.0,0.0,0.0,131.26,78.9801111088,-24.28,82.6279392866,2.3401111088,0,2.3401111088,76.64,-24.28,80.394079384,124.14,78.6401111088,2.67,78.6854241598,2.3401111088,0,2.3401111088,76.3,2.67,76.3467019589,132.82
2021-12-10 23:00:00,2.3674444421,0.0,2.3674444421,2.3674444421,0,2.3674444421,0.0,0.0,0.0,131.56,74.5574444421,-34.0,81.9439596415,2.3674444421,0,2.3674444421,72.19,-34.0,79.7959654369,124.75,74.3174444421,5.62,74.5296380536,2.3674444421,0,2.3674444421,71.95,5.62,72.1691547685,133.42
2021-12-10 23:30:00,2.380333331,0.0,2.380333331,2.380333331,0,2.380333331,0.0,0.0,0.0,131.45,70.450333331,-43.87,82.9929296172,2.380333331,0,2.380333331,68.07,-43.87,80.9821079004,124.39,70.340333331,9.3,70.9524664343,2.380333331,0,2.380333331,67.96,9.3,68.5933786892,133.01
2021-12-11 00:00:00,2.3833333309,0.0,2.3833333309,2.3833333309,0,2.3833333309,0.0,0.0,0.0,131.26,68.4733333309,-44.2,81.499922561,2.3833333309,0,2.3833333309,66.09,-44.2,79.5080379584,123.73,68.3833333309,8.82,68.9497837375,2.3833333309,0,2.3833333309,66.0,8.82,66.5867284074,132.37
2021-12-11 00:30:00,2.3893333309,0.0,2.3893333309,2.3893333309,0,2.3893333309,0.0,0.0,0.0,131.05,72.4193333309,-43.02,84.2334864534,2.3893333309,0,2.3893333309,70.03,-43.02,82.1883282468,123.65,72.2993333309,9.72,72.9497909531,2.3893333309,0,2.3893333309,69.91,9.72,70.5824801208,132.37
2021-12-11 01:00:00,2.3943333309,0.0,2.3943333309,2.3943333309,0,2.3943333309,0.0,0.0,0.0,130.81,73.3743333309,-42.32,84.704044719,2.3943333309,0,2.3943333309,70.98,-42.32,82.6386277718,123.2,73.2343333309,10.27,73.9509329111,2.3943333309,0,2.3943333309,70.84,10.27,71.5805734819,131.88
2021-12-11 01:30:00,2.3327777754,0.0,2.3327777754,2.3327777754,0,2.3327777754,0.0,0.0,0.0,130.81,71.9627777754,-42.76,83.7081775286,2.3327777754,0,2.3327777754,69.63,-42.76,81.711409852,123.09,71.8427777754,10.04,72.5409285748,2.3327777754,0,2.3327777754,69.51,10.04,70.2313441421,131.76
2021-12-11 02:00:00,2.4366666642,0.0,2.4366666642,2.4366666642,0,2.4366666642,0.0,0.0,0.0,130.99,70.0566666642,-43.23,82.3211360715,2.4366666642,0,2.4366666642,67.62,-43.23,80.2576930892,123.41,69.9366666642,9.73,70.6102701036,2.4366666642,0,2.4366666642,67.5,9.73,68.1976751803,132.08
2021-12-11 02:30:00,2.487444442,0.0,2.487444442,2.487444442,0,2.487444442,0.0,0.0,0.0,131.13,69.417444442,-43.45,81.8943471361,2.487444442,0,2.487444442,66.93,-43.45,79.7967881559,123.52,69.317444442,9.56,69.9735786134,2.487444442,0,2.487444442,66.83,9.56,67.5103140268,132.19
2021-12-11 03:00:00,2.3818888865,0.0,2.3818888865,2.3818888865,0,2.3818888865,0.0,0.0,0.0,131.13,68.2118888865,-43.89,81.1122301843,2.3818888865,0,2.3818888865,65.83,-43.89,79.1196625372,123.52,68.1118888865,9.23,68.7344332026,2.3818888865,0,2.3818888865,65.73,9.23,66.3748883238,132.19
2021-12-11 03:30:00,2.3047777755,0.0,2.3047777755,2.3047777755,0,2.3047777755,0.0,0.0,0.0,131.54,66.3947777755,-44.42,79.8836836648,2.3047777755,0,2.3047777755,64.09,-44.42,77.9786156584,124.04,66.3347777755,8.92,66.9318245868,2.3047777755,0,2.3047777755,64.03,8.92,64.6483356321,132.71
2021-12-11 04:00:00,2.3632222199,0.0,2.3632222199,2.3632222199,0,2.3632222199,0.0,0.0,0.0,131.54,65.1332222199,-45.09,79.2177046925,2.3632222199,0,2.3632222199,62.77,-45.09,77.2863571402,124.04,65.0732222199,8.4,65.6131408338,2.3632222199,0,2.3632222199,62.71,8.4,63.2700885095,132.71
2021-12-11 04:30:00,2.4003333309,0.0,2.4003333309,2.4003333309,0,2.4003333309,0.0,0.0,0.0,131.66,64.7003333309,-45.24,78.9480255176,2.4003333309,0,2.4003333309,62.3,-45.24,76.9931659305,124.27,64.6303333309,8.3,65.1611079285,2.4003333309,0,2.4003333309,62.23,8.3,62.7810711919,132.93
2021-12-11 05:00:00,2.3878888865,0.0,2.3878888865,2.3878888865,0,2.3878888865,0.0,0.0,0.0,131.66,63.5778888865,-45.02,77.9034553487,2.3878888865,0,2.3878888865,61.19,-45.02,75.9672067408,124.27,63.5278888865,8.53,64.0979997065,2.3878888865,0,2.3878888865,61.14,8.53,61.7321674656,132.93
2021-12-11 05:30:00,2.5133333308,0.0,2.5133333308,2.5133333308,0,2.5133333308,0.0,0.0,0.0,131.66,63.7533333308,-44.91,77.9833034103,2.5133333308,0,2.5133333308,61.24,-44.91,75.9423840816,124.34,63.7033333308,8.66,64.2892703136,2.5133333308,0,2.5133333308,61.19,8.66,61.7997710352,132.93
2021-12-11 06:00:00,2.4206666642,0.0,2.4206666642,2.4206666642,0,2.4206666642,0.0,0.0,0.0,131.66,64.6706666642,-44.86,78.7065100662,2.4206666642,0,2.4206666642,62.25,-44.86,76.7299296233,124.26,64.6206666642,8.6,65.1904177018,2.4206666642,0,2.4206666642,62.2,8.6,62.7917191993,132.93
2021-12-11 06:30:00,2.361333331,0.0,2.361333331,2.361333331,0,2.361333331,0.0,0.0,0.0,131.66,68.141333331,-43.58,80.8854604247,2.361333331,0,2.361333331,65.78,-43.58,78.9064306632,124.26,68.071333331,9.54,68.7365843016,2.361333331,0,2.361333331,65.71,9.54,66.3989133947,132.93
2021-12-11 07:00:00,2.365333331,0.0,2.365333331,2.365333331,0,2.365333331,0.0,0.0,0.0,131.34,70.745333331,-42.66,82.6122133108,2.365333331,0,2.365333331,68.38,-42.66,80.5959056032,123.84,70.635333331,10.61,71.4277426129,2.365333331,0,2.365333331,68.27,10.61,69.0895433477,132.51
2021-12-11 07:30:00,2.2685555533,0.0,2.2685555533,2.2685555533,0,2.2685555533,0.0,0.0,0.0,131.67,72.7185555533,-41.46,83.7073468804,2.2685555533,0,2.2685555533,70.45,-41.46,81.7443215153,123.98,72.5985555533,11.59,73.517877883,2.2685555533,0,2.2685555533,70.33,11.59,71.2785872475,132.66
2021-12-11 08:00:00,2.3044444421,0.0,2.3044444421,2.3044444421,0,2.3044444421,0.0,0.0,0.0,131.43,75.6244444421,-40.01,85.5561610709,2.3044444421,0,2.3044444421,73.32,-40.01,83.526178531,123.6,75.4844444421,12.71,76.547014656,2.3044444421,0,2.3044444421,73.18,12.71,74.2755444275,132.3
2021-12-11 08:30:00,2.3252222199,0.0,2.3252222199,2.3252222199,0,2.3252222199,0.0,0.0,0.0,131.21,80.0852222199,-37.56,88.4556183519,2.3252222199,0,2.3252222199,77.76,-37.56,86.3560721664,123.19,79.9252222199,14.54,81.2370158665,2.3252222199,0,2.3252222199,77.6,14.54,78.9504376175,131.91
2021-12-11 09:00:00,2.5759999974000003,0.0,2.5759999974000003,2.5759999974000003,0,2.5759999974000003,0.0,0.0,0.0,130.72,85.4459999974,-36.99,93.1089631322,2.5759999974000003,0,2.5759999974000003,82.87,-36.99,90.7507410438,122.39,85.2059999974,14.75,86.4732613908,2.5759999974000003,0,2.5759999974000003,82.63,14.75,83.9361626476,131.15
2021-12-11 09:30:00,3.0635555525,0.0,3.0635555525,3.0635555525,0,3.0635555525,0.0,0.0,0.0,130.3,89.0435555525,-25.0,92.4865113702,3.0635555525,0,3.0635555525,85.98,-25.0,89.5408309097,121.92,88.6935555525,11.55,89.4424356586,3.0635555525,0,3.0635555525,85.63,11.55,86.4054361716,130.66
2021-12-11 10:00:00,3.531555552,0.0,3.531555552,3.531555552,0,3.531555552,0.0,0.0,0.0,130.58,91.481555552,-18.23,93.2802653631,3.531555552,0,3.531555552,87.95,-18.23,89.8194600296,122.5,91.051555552,8.2,91.4200512385,3.531555552,0,3.531555552,87.52,8.2,87.903301417,131.3
2021-12-11 10:30:00,3.9153333294,0.0,3.9153333294,3.9153333294,0,3.9153333294,0.0,0.0,0.0,131.02,91.8453333294,-17.9,93.5733682967,3.9153333294,0,3.9153333294,87.93,-17.9,89.7334658865,123.35,91.4253333294,8.53,91.822396366,3.9153333294,0,3.9153333294,87.51,8.53,87.9247462322,132.15
2021-12-11 11:00:00,3.9494444404999998,0.0,3.9494444404999998,3.9494444404999998,0,3.9494444404999998,0.0,0.0,0.0,131.02,92.5294444405,-17.85,94.2354529276,3.9494444404999998,0,3.9494444404999998,88.58,-17.85,90.360604801,123.27,92.0894444405,8.58,92.4882812975,3.9494444404999998,0,3.9494444404999998,88.14,8.58,88.556625952,132.04
2021-12-11 11:30:00,4.1166666625,0.0,4.1166666625,4.1166666625,0,4.1166666625,0.0,0.0,0.0,131.02,92.6566666625,-17.69,94.3302389322,4.1166666625,0,4.1166666625,88.54,-17.69,90.2899091815,123.38,92.2466666625,8.73,92.658838814,4.1166666625,0,4.1166666625,88.13,8.73,88.5613335491,132.04
2021-12-11 12:00:00,4.3271111068,0.0,4.3271111068,4.3271111068,0,4.3271111068,0.0,0.0,0.0,131.02,92.8371111068,-17.66,94.5018772229,4.3271111068,0,4.3271111068,88.51,-17.66,90.2546159484,123.38,92.4171111068,8.76,92.8313525988,4.3271111068,0,4.3271111068,88.09,8.76,88.5244920912,132.04
2021-12-11 12:30:00,4.546555551,0.0,4.546555551,4.546555551,0,4.546555551,0.0,0.0,0.0,131.02,92.686555551,-17.7,94.3614729639,4.546555551,0,4.546555551,88.14,-17.7,89.8996640706,123.38,92.276555551,8.73,92.6885947912,4.546555551,0,4.546555551,87.73,8.73,88.1632905466,132.04
2021-12-11 13:00:00,4.312333329,0.0,4.312333329,4.312333329,0,4.312333329,0.0,0.0,0.0,131.02,92.372333329,-17.83,94.0773982668,4.312333329,0,4.312333329,88.06,-17.83,89.8469392912,123.28,91.952333329,8.57,92.3508338059,4.312333329,0,4.312333329,87.64,8.57,88.0580178064,132.04
2021-12-11 13:30:00,4.2623333291,0.0,4.2623333291,4.2623333291,0,4.2623333291,0.0,0.0,0.0,131.02,91.7123333291,-18.12,93.485220675,4.2623333291,0,4.2623333291,87.45,-18.12,89.307541115,123.28,91.3023333291,8.36,91.6842716682,4.2623333291,0,4.2623333291,87.04,8.36,87.4405580952,131.97
2021-12-11 14:00:00,3.9544444405,0.0,3.9544444405,3.9544444405,0,3.9544444405,0.0,0.0,0.0,131.02,90.3944444405,-18.39,92.2461255864,3.9544444405,0,3.9544444405,86.44,-18.39,88.3745760952,123.43,90.0044444405,8.18,90.3753971999,3.9544444405,0,3.9544444405,86.05,8.18,86.4379251255,132.08
2021-12-11 14:30:00,5.463444439,0.0,5.463444439,5.463444439,0,5.463444439,0.0,0.0,0.0,131.36,89.813444439,-18.66,91.7314035758,5.463444439,0,5.463444439,84.35,-18.66,86.3893401989,123.81,89.433444439,7.88,89.7799275129,5.463444439,0,5.463444439,83.97,7.88,84.3389311054,132.44
2021-12-11 15:00:00,5.1669999948,0.0,5.1669999948,5.1669999948,0,5.1669999948,0.0,0.0,0.0,131.23,89.6769999948,-18.91,91.6490721616,5.1669999948,0,5.1669999948,84.51,-18.91,86.599816397,123.72,89.2869999948,7.65,89.6141220349,5.1669999948,0,5.1669999948,84.12,7.65,84.467135029,132.32
2021-12-11 15:30:00,3.2443333301,0.0,3.2443333301,3.2443333301,0,3.2443333301,0.0,0.0,0.0,131.23,90.0143333301,-18.81,91.9586662847,3.2443333301,0,3.2443333301,86.77,-18.81,88.7854098374,123.72,89.6343333301,7.7,89.9644580461,3.2443333301,0,3.2443333301,86.39,7.7,86.7324743104,132.39
2021-12-11 16:00:00,2.7409999973,0.0,2.7409999973,2.7409999973,0,2.7409999973,0.0,0.0,0.0,131.12,91.5909999973,-18.14,93.3700748661,2.7409999973,0,2.7409999973,88.85,-18.14,90.682865526,123.72,91.1809999973,8.24,91.5525661055,2.7409999973,0,2.7409999973,88.44,8.24,88.8230330489,132.23
2021-12-11 16:30:00,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,130.88,95.4997777752,-16.79,96.9644865665,2.5997777751999998,0,2.5997777751999998,92.9,-16.79,94.4050533605,123.35,95.0797777752,9.35,95.5384040152,2.5997777751999998,0,2.5997777751999998,92.48,9.35,92.9514545341,131.88
2021-12-11 17:00:00,2.5453333308,0.0,2.5453333308,2.5453333308,0,2.5453333308,0.0,0.0,0.0,130.54,101.8853333308,5.26,102.021021108,2.5453333308,0,2.5453333308,99.34,5.26,99.4791596265,122.84,101.2753333308,3.07,101.32185372000001,2.5453333308,0,2.5453333308,98.73,3.07,98.7777191476,131.41
2021-12-11 17:30:00,2.5681111085,0.0,2.5681111085,2.5681111085,0,2.5681111085,0.0,0.0,0.0,130.12,105.2581111085,5.73,105.4139594842,2.5681111085,0,2.5681111085,102.69,5.73,102.8497399122,123.03,104.6181111085,3.12,104.6646242621,2.5681111085,0,2.5681111085,102.05,3.12,102.0976831275,131.58
2021-12-11 18:00:00,2.5348888864,0.0,2.5348888864,2.5348888864,0,2.5348888864,0.0,0.0,0.0,129.84,104.4848888864,5.23,104.6157010472,2.5348888864,0,2.5348888864,101.95,5.23,102.08406046,122.73,103.8348888864,2.62,103.8679380273,2.5348888864,0,2.5348888864,101.3,2.62,101.3338758757,131.26
2021-12-11 18:30:00,2.523555553,0.0,2.523555553,2.523555553,0,2.523555553,0.0,0.0,0.0,129.84,101.843555553,4.49,101.942483331,2.523555553,0,2.523555553,99.32,4.49,99.4214388349,122.83,101.213555553,1.8399999999999999,101.2302792038,2.523555553,0,2.523555553,98.69,1.8399999999999999,98.70715121,131.39
2021-12-11 19:00:00,2.5103333308,0.0,2.5103333308,2.5103333308,0,2.5103333308,0.0,0.0,0.0,130.27,97.7003333308,3.45,97.7612276567,2.5103333308,0,2.5103333308,95.19,3.45,95.2524991798,123.28,97.1203333308,0.78,97.1234654771,2.5103333308,0,2.5103333308,94.61,0.78,94.6132152503,131.92
2021-12-11 19:30:00,2.5913333307,0.0,2.5913333307,2.5913333307,0,2.5913333307,0.0,0.0,0.0,130.73,94.9413333307,0.74,94.9442171731,2.5913333307,0,2.5913333307,92.35,0.74,92.3529647602,123.88,94.3613333307,-1.9300000000000002,94.3810686947,2.5913333307,0,2.5913333307,91.77,-1.9300000000000002,91.7902925151,132.52
2021-12-11 20:00:00,2.627666664,0.0,2.627666664,2.627666664,0,2.627666664,0.0,0.0,0.0,130.91,89.017666664,-0.65,89.0200397568,2.627666664,0,2.627666664,86.39,-0.65,86.3924452716,124.5,88.457666664,-3.39,88.5226010217,2.627666664,0,2.627666664,85.83,-3.39,85.896920783,133.06
2021-12-11 20:30:00,2.6007777752,0.0,2.6007777752,2.6007777752,0,2.6007777752,0.0,0.0,0.0,131.29,82.6007777752,-13.07,83.6284245282,2.6007777752,0,2.6007777752,80.0,-13.07,81.0606248434,125.1,82.6507777752,-16.91,84.3629016028,2.6007777752,0,2.6007777752,80.05,-16.91,81.816566782,133.69
2021-12-11 21:00:00,2.570555553,0.0,2.570555553,2.570555553,0,2.570555553,0.0,0.0,0.0,131.67,79.690555553,-31.72,85.7714582151,2.570555553,0,2.570555553,77.12,-31.72,83.3885651633,123.27,79.700555553,0.19,79.7007820254,2.570555553,0,2.570555553,77.13,0.19,77.1302340201,131.81
2021-12-11 21:30:00,2.6295555529,0.0,2.6295555529,2.6295555529,0,2.6295555529,0.0,0.0,0.0,131.08,74.7495555529,-39.98,84.7696670712,2.6295555529,0,2.6295555529,72.12,-39.98,82.4602619448,122.42,74.6295555529,12.15,75.6121224542,2.6295555529,0,2.6295555529,72.0,12.15,73.0179601194,131.02
2021-12-11 22:00:00,2.7199999973,0.0,2.7199999973,2.7199999973,0,2.7199999973,0.0,0.0,0.0,130.42,68.4299999973,-40.97,79.7571677006,2.7199999973,0,2.7199999973,65.71,-40.97,77.4360704065,122.59,68.3699999973,10.89,69.2318496043,2.7199999973,0,2.7199999973,65.65,10.89,66.5470855861,131.15
2021-12-11 22:30:00,2.6977777751,0.0,2.6977777751,2.6977777751,0,2.6977777751,0.0,0.0,0.0,130.09,64.8277777751,-41.99,77.2385970306,2.6977777751,0,2.6977777751,62.13,-41.99,74.9886458072,122.38,64.7977777751,10.09,65.5786558614,2.6977777751,0,2.6977777751,62.1,10.09,62.9143711723,130.99
2021-12-11 23:00:00,2.7067777751,0.0,2.7067777751,2.7067777751,0,2.7067777751,0.0,0.0,0.0,130.22,61.7567777751,-42.75,75.1096671618,2.7067777751,0,2.7067777751,59.05,-42.75,72.9003772281,122.66,61.7667777751,9.81,62.5409540758,2.7067777751,0,2.7067777751,59.06,9.81,59.8691882357,131.24
2021-12-11 23:30:00,2.6549999973,0.0,2.6549999973,2.6549999973,0,2.6549999973,0.0,0.0,0.0,130.66,59.1449999973,-43.84,73.6211696775,2.6549999973,0,2.6549999973,56.49,-43.84,71.5057039683,123.14,59.1849999973,9.46,59.9362646875,2.6549999973,0,2.6549999973,56.53,9.46,57.3160754065,131.74
2021-12-12 00:00:00,3.6475555519,0.0,3.6475555519,3.6475555519,0,3.6475555519,0.0,0.0,0.0,131.59,57.0875555519,-40.85,70.1976602095,3.6475555519,0,3.6475555519,53.44,-40.85,67.2648206717,124.2,57.1375555519,11.9,58.3636038508,3.6475555519,0,3.6475555519,53.49,11.9,54.7977198431,132.76
2021-12-12 00:30:00,3.1907777746,0.0,3.1907777746,3.1907777746,0,3.1907777746,0.0,0.0,0.0,131.13,62.6807777746,-39.21,73.9344574771,3.1907777746,0,3.1907777746,59.49,-39.21,71.2494505242,123.52,62.7007777746,12.83,63.999972137,3.1907777746,0,3.1907777746,59.51,12.83,60.8773274709,132.06
2021-12-12 01:00:00,2.7187777751,0.0,2.7187777751,2.7187777751,0,2.7187777751,0.0,0.0,0.0,130.47,63.9087777751,-37.81,74.2558278972,2.7187777751,0,2.7187777751,61.19,-37.81,71.9292165952,122.7,63.8787777751,13.77,65.3460874884,2.7187777751,0,2.7187777751,61.16,13.77,62.6909762247,131.23
2021-12-12 01:30:00,3.8118888851,0.0,3.8118888851,3.8118888851,0,3.8118888851,0.0,0.0,0.0,130.07,62.3318888851,-38.17,73.0904458324,3.8118888851,0,3.8118888851,58.52,-38.17,69.8680134253,122.08,62.3318888851,13.57,63.7919216828,3.8118888851,0,3.8118888851,58.52,13.57,60.0727500619,130.72
2021-12-12 02:00:00,2.5467777752,0.0,2.5467777752,2.5467777752,0,2.5467777752,0.0,0.0,0.0,130.24,60.1967777752,-38.59,71.5041268356,2.5467777752,0,2.5467777752,57.65,-38.59,69.3737025104,122.28,60.2067777752,13.53,61.7083218867,2.5467777752,0,2.5467777752,57.66,13.53,59.2261470974,130.89
2021-12-12 02:30:00,2.5552222197,0.0,2.5552222197,2.5552222197,0,2.5552222197,0.0,0.0,0.0,130.72,58.9552222197,-38.8,70.577320911,2.5552222197,0,2.5552222197,56.4,-38.8,68.4572859526,122.8,58.9652222197,13.31,60.4487678238,2.5552222197,0,2.5552222197,56.41,13.31,57.9589872237,131.38
2021-12-12 03:00:00,2.5968888863,0.0,2.5968888863,2.5968888863,0,2.5968888863,0.0,0.0,0.0,130.61,57.2568888863,-39.15,69.3619047096,2.5968888863,0,2.5968888863,54.66,-39.15,67.2342033492,122.7,57.3068888863,13.22,58.8119708378,2.5968888863,0,2.5968888863,54.71,13.22,56.2845671565,131.31
2021-12-12 03:30:00,2.6165555529,0.0,2.6165555529,2.6165555529,0,2.6165555529,0.0,0.0,0.0,130.94,55.1765555529,-39.26,67.7185342627,2.6165555529,0,2.6165555529,52.56,-39.26,65.6041248703,123.04,55.2365555529,13.49,56.859978626,2.6165555529,0,2.6165555529,52.62,13.49,54.3216761523,131.67
2021-12-12 04:00:00,2.5132222197000003,0.0,2.5132222197000003,2.5132222197000003,0,2.5132222197000003,0.0,0.0,0.0,131.46,53.0432222197,-39.68,66.2426284461,2.5132222197000003,0,2.5132222197000003,50.53,-39.68,64.2478272006,123.65,53.1232222197,13.19,54.7362114053,2.5132222197000003,0,2.5132222197000003,50.61,13.19,52.3005564024,132.26
2021-12-12 04:30:00,2.479444442,0.0,2.479444442,2.479444442,0,2.479444442,0.0,0.0,0.0,131.56,51.659444442,-39.81,65.2191252629,2.479444442,0,2.479444442,49.18,-39.81,63.2732842517,123.76,51.739444442,12.82,53.3040571736,2.479444442,0,2.479444442,49.26,12.82,50.9008840788,132.37
2021-12-12 05:00:00,2.5023333308,0.0,2.5023333308,2.5023333308,0,2.5023333308,0.0,0.0,0.0,131.18,50.4723333308,-40.01,64.4069602749,2.5023333308,0,2.5023333308,47.97,-40.01,62.4653583997,123.43,50.5723333308,12.7,52.1426015704,2.5023333308,0,2.5023333308,48.07,12.7,49.7193614199,132.03
2021-12-12 05:30:00,3.8396666628,0.0,3.8396666628,3.8396666628,0,3.8396666628,0.0,0.0,0.0,131.18,50.6196666628,-39.97,64.4976864163,3.8396666628,0,3.8396666628,46.78,-39.97,61.5302307813,123.52,50.7396666628,12.76,52.3195123549,3.8396666628,0,3.8396666628,46.9,12.76,48.6048104615,132.17
2021-12-12 06:00:00,3.6172222186000003,0.0,3.6172222186000003,3.6172222186000003,0,3.6172222186000003,0.0,0.0,0.0,131.27,51.0472222186,-39.7,64.6676804612,3.6172222186000003,0,3.6172222186000003,47.43,-39.7,61.8522020627,123.52,51.1572222186,12.96,52.7733169805,3.6172222186000003,0,3.6172222186000003,47.54,12.96,49.2748739217,132.17
2021-12-12 06:30:00,4.8166666618,0.0,4.8166666618,4.8166666618,0,4.8166666618,0.0,0.0,0.0,131.18,53.7866666618,-38.82,66.3324800576,4.8166666618,0,4.8166666618,48.97,-38.82,62.4904256667,123.4,53.8766666619,13.44,55.5277301048,4.8166666618,0,4.8166666618,49.06,13.44,50.8676439399,132.0
2021-12-12 07:00:00,3.5213333298,0.0,3.5213333298,3.5213333298,0,3.5213333298,0.0,0.0,0.0,130.73,56.7213333298,-21.37,60.6134189327,3.5213333298,0,3.5213333298,53.2,-21.37,57.3316396068,122.94,56.6013333298,6.8100000000000005,57.0095345948,3.5213333298,0,3.5213333298,53.08,6.8100000000000005,53.5150679716,131.51
2021-12-12 07:30:00,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,131.05,58.760666664,-19.85,62.0228864759,2.670666664,0,2.670666664,56.09,-19.85,59.4988285599,123.98,58.600666664,6.83,58.9973476816,2.670666664,0,2.670666664,55.93,6.83,56.3454860659,132.58
2021-12-12 08:00:00,2.6568888862,0.0,2.6568888862,2.6568888862,0,2.6568888862,0.0,0.0,0.0,131.54,63.8768888862,-20.42,67.061414642,2.6568888862,0,2.6568888862,61.22,-20.42,64.5357637283,124.36,63.6968888862,6.3,64.0076843339,2.6568888862,0,2.6568888862,61.04,6.3,61.364253438,132.99
2021-12-12 08:30:00,2.6742222195,0.0,2.6742222195,2.6742222195,0,2.6742222195,0.0,0.0,0.0,131.54,68.7042222195,-19.39,71.3879699305,2.6742222195,0,2.6742222195,66.03,-19.39,68.8181153476,124.53,68.4742222195,7.18,68.8496296909,2.6742222195,0,2.6742222195,65.8,7.18,66.1905763685,133.12
2021-12-12 09:00:00,3.0327777747,0.0,3.0327777747,3.0327777747,0,3.0327777747,0.0,0.0,0.0,131.24,73.3327777747,-18.43,75.613234266,3.0327777747,0,3.0327777747,70.3,-18.43,72.6756830033,124.03,73.0727777747,8.09,73.5192420508,3.0327777747,0,3.0327777747,70.04,8.09,70.5056714031,132.57
2021-12-12 09:30:00,3.5637777742,0.0,3.5637777742,3.5637777742,0,3.5637777742,0.0,0.0,0.0,131.24,77.6437777742,-17.38,79.5651973356,3.5637777742,0,3.5637777742,74.08,-17.38,76.0914633845,123.78,77.3437777742,9.16,77.8843088201,3.5637777742,0,3.5637777742,73.78,9.16,74.3464457792,132.37
2021-12-12 10:00:00,3.9101111072,0.0,3.9101111072,3.9101111072,0,3.9101111072,0.0,0.0,0.0,131.43,80.3001111072,-16.17,81.9120061031,3.9101111072,0,3.9101111072,76.39,-16.17,78.0826549241,123.95,79.9901111072,10.24,80.6428885578,3.9101111072,0,3.9101111072,76.08,10.24,76.7660341557,132.54
2021-12-12 10:30:00,4.2276666624,0.0,4.2276666624,4.2276666624,0,4.2276666624,0.0,0.0,0.0,131.19,84.5776666624,-16.34,86.1416118845,4.2276666624,0,4.2276666624,80.35,-16.34,81.9946223846,123.54,84.2476666624,10.1,84.8509242028,4.2276666624,0,4.2276666624,80.02,10.1,80.654884539,132.12
2021-12-12 11:00:00,4.4848888844,0.0,4.4848888844,4.4848888844,0,4.4848888844,0.0,0.0,0.0,131.19,85.7748888844,-16.09,87.2709554384,4.4848888844,0,4.4848888844,81.29,-16.09,82.8670754884,123.68,85.4148888844,10.35,86.0396754011,4.4848888844,0,4.4848888844,80.93,10.35,81.5891377574,132.12
2021-12-12 11:30:00,4.9756666617,0.0,4.9756666617,4.9756666617,0,4.9756666617,0.0,0.0,0.0,131.32,85.5456666617,-15.68,86.9708197305,4.9756666617,0,4.9756666617,80.57,-15.68,82.0815892877,123.68,85.1856666617,10.81,85.8688179993,4.9756666617,0,4.9756666617,80.21,10.81,80.9351604681,132.25
2021-12-12 12:00:00,5.2051111059,0.0,5.2051111059,5.2051111059,0,5.2051111059,0.0,0.0,0.0,131.48,86.0451111059,-15.71,87.4675096549,5.2051111059,0,5.2051111059,80.84,-15.71,82.3523509075,123.76,85.7151111059,10.72,86.3828609847,5.2051111059,0,5.2051111059,80.51,10.72,81.2205546644,132.33
2021-12-12 12:30:00,5.3612222169,0.0,5.3612222169,5.3612222169,0,5.3612222169,0.0,0.0,0.0,131.33,86.0712222169,-15.03,87.373658467,5.3612222169,0,5.3612222169,80.71,-15.03,82.0975334587,123.76,85.7312222169,11.32,86.4753425133,5.3612222169,0,5.3612222169,80.37,11.32,81.1632878831,132.22
2021-12-12 13:00:00,5.0743333283,0.0,5.0743333283,5.0743333283,0,5.0743333283,0.0,0.0,0.0,131.23,86.1943333283,-14.66,87.432137672,5.0743333283,0,5.0743333283,81.12,-14.66,82.4340342334,123.49,85.8443333283,11.63,86.6285545566,5.0743333283,0,5.0743333283,80.77,11.63,81.6030011703,132.04
2021-12-12 13:30:00,4.8246666618,0.0,4.8246666618,4.8246666618,0,4.8246666618,0.0,0.0,0.0,131.11,87.6246666618,-15.49,88.9832698185,4.8246666618,0,4.8246666618,82.8,-15.49,84.2364535103,123.31,87.2646666618,10.87,87.9390638317,4.8246666618,0,4.8246666618,82.44,10.87,83.1535357035,131.91
2021-12-12 14:00:00,4.3847777734,0.0,4.3847777734,4.3847777734,0,4.3847777734,0.0,0.0,0.0,131.23,85.8747777734,-15.72,87.3017517443,4.3847777734,0,4.3847777734,81.49,-15.72,82.9924002545,123.52,85.5147777734,10.72,86.1840798386,4.3847777734,0,4.3847777734,81.13,10.72,81.835171534,132.06
2021-12-12 14:30:00,4.0488888848,0.0,4.0488888848,4.0488888848,0,4.0488888848,0.0,0.0,0.0,131.34,87.1288888848,-16.55,88.6867846881,4.0488888848,0,4.0488888848,83.08,-16.55,84.7123892946,123.66,86.7688888848,9.83,87.3239313036,4.0488888848,0,4.0488888848,82.72,9.83,83.3020245852,132.25
2021-12-12 15:00:00,3.575555552,0.0,3.575555552,3.575555552,0,3.575555552,0.0,0.0,0.0,131.1,84.775555552,-15.82,86.2390121647,3.575555552,0,3.575555552,81.2,-15.82,82.726733285,123.57,84.435555552,10.57,85.0945823268,3.575555552,0,3.575555552,80.86,10.57,81.5479276254,132.11
2021-12-12 15:30:00,3.211222219,0.0,3.211222219,3.211222219,0,3.211222219,0.0,0.0,0.0,131.23,86.841222219,-14.81,88.0950281031,3.211222219,0,3.211222219,83.63,-14.81,84.9312251177,123.57,86.471222219,11.43,87.2233751471,3.211222219,0,3.211222219,83.26,11.43,84.040897782,132.11
2021-12-12 16:00:00,3.032999997,0.0,3.032999997,3.032999997,0,3.032999997,0.0,0.0,0.0,130.97,90.022999997,-13.14,90.9769208561,3.032999997,0,3.032999997,86.99,-13.14,87.9768134226,123.16,89.642999997,12.87,90.5621573752,3.032999997,0,3.032999997,86.61,12.87,87.5610015932,131.73
2021-12-12 16:30:00,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,130.51,96.5572222192,-12.74,97.3940694431,2.9972222192,0,2.9972222192,93.56,-12.74,94.4234144691,122.42,96.1272222192,13.22,97.0320114786,2.9972222192,0,2.9972222192,93.13,13.22,94.063623681,130.93
2021-12-12 17:00:00,3.0733333303,0.0,3.0733333303,3.0733333303,0,3.0733333303,0.0,0.0,0.0,130.51,102.6133333303,-16.23,103.8889266339,3.0733333303,0,3.0733333303,99.54,-16.23,100.854471889,122.42,102.1333333303,9.76,102.5986129397,3.0733333303,0,3.0733333303,99.06,9.76,99.5396463727,130.93
2021-12-12 17:30:00,3.0007777748,0.0,3.0007777748,3.0007777748,0,3.0007777748,0.0,0.0,0.0,130.11,105.3407777748,-15.48,106.4721083768,3.0007777748,0,3.0007777748,102.34,-15.48,103.5041351831,122.31,104.8507777748,10.32,105.3574297332,3.0007777748,0,3.0007777748,101.85,10.32,102.3715043359,130.82
2021-12-12 18:00:00,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,129.75,103.6378888858,-15.84,104.8413926496,3.0578888858,0,3.0578888858,100.58,-15.84,101.8196542913,121.9,103.1278888858,10.01,103.6125550599,3.0578888858,0,3.0578888858,100.07,10.01,100.569403896,130.4
2021-12-12 18:30:00,3.0266666636,0.0,3.0266666636,3.0266666636,0,3.0266666636,0.0,0.0,0.0,129.94,99.7066666636,-16.71,101.0971981668,3.0266666636,0,3.0266666636,96.68,-16.71,98.1134368983,122.12,99.2366666636,9.26,99.6677661559,3.0266666636,0,3.0266666636,96.21,9.26,96.654599994,130.63
2021-12-12 19:00:00,3.0038888859,0.0,3.0038888859,3.0038888859,0,3.0038888859,0.0,0.0,0.0,130.09,95.9538888859,-18.42,97.7059117573,3.0038888859,0,3.0038888859,92.95,-18.42,94.7575796441,122.37,95.5238888859,7.83,95.8442603805,3.0038888859,0,3.0038888859,92.52,7.83,92.8507366691,130.91
2021-12-12 19:30:00,3.0855555525,0.0,3.0855555525,3.0855555525,0,3.0855555525,0.0,0.0,0.0,130.9,93.7855555525,-20.86,96.0774168589,3.0855555525,0,3.0855555525,90.7,-20.86,93.0678763054,123.7,93.3655555525,5.66,93.5369582765,3.0855555525,0,3.0855555525,90.28,5.66,90.4572495713,132.25
2021-12-12 20:00:00,3.0055555525,0.0,3.0055555525,3.0055555525,0,3.0055555525,0.0,0.0,0.0,130.9,89.7155555526,-22.52,92.4988178741,3.0055555525,0,3.0055555525,86.71,-22.52,89.586687069,123.7,89.3255555526,4.27,89.4275560148,3.0055555525,0,3.0055555525,86.32,4.27,86.4255477275,132.25
2021-12-12 20:30:00,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,131.35,86.2646666636,-23.65,89.4478351587,3.0646666636,0,3.0646666636,83.2,-23.65,86.4960259203,124.41,85.9046666636,3.21,85.9646197839,3.0646666636,0,3.0646666636,82.84,3.21,82.9021694529,132.9
2021-12-12 21:00:00,3.087111108,0.0,3.087111108,3.087111108,0,3.087111108,0.0,0.0,0.0,131.35,81.037111108,-26.39,85.2258498153,3.087111108,0,3.087111108,77.95,-26.39,82.2960181297,124.56,80.747111108,7.19,81.0665902348,3.087111108,0,3.087111108,77.66,7.19,77.9921258846,133.07
2021-12-12 21:30:00,3.0722222192,0.0,3.0722222192,3.0722222192,0,3.0722222192,0.0,0.0,0.0,131.35,75.3022222192,-35.83,83.3919274939,3.0722222192,0,3.0722222192,72.23,-35.83,80.6285420927,124.12,75.1822222192,16.83,77.0429454123,3.0722222192,0,3.0722222192,72.11,16.83,74.0479641854,132.63
2021-12-12 22:00:00,3.073111108,0.0,3.073111108,3.073111108,0,3.073111108,0.0,0.0,0.0,131.54,71.153111108,-36.99,80.1936738175,3.073111108,0,3.073111108,68.08,-36.99,77.4799748322,123.29,71.073111108,16.03,72.8584107882,3.073111108,0,3.073111108,68.0,16.03,69.8638740695,131.84
2021-12-12 22:30:00,3.0755555525,0.0,3.0755555525,3.0755555525,0,3.0755555525,0.0,0.0,0.0,131.86,68.1355555525,-38.28,78.1524940769,3.0755555525,0,3.0755555525,65.06,-38.28,75.4861709189,123.76,68.0755555525,14.88,69.6828218701,3.0755555525,0,3.0755555525,65.0,14.88,66.68143969650001,132.27
2021-12-12 23:00:00,3.0447777747,0.0,3.0447777747,3.0447777747,0,3.0447777747,0.0,0.0,0.0,131.86,63.8447777747,-38.77,74.694501465,3.0447777747,0,3.0447777747,60.8,-38.77,72.1093121587,123.85,63.8247777747,14.38,65.4246639884,3.0447777747,0,3.0447777747,60.78,14.38,62.4579282397,132.27
2021-12-12 23:30:00,4.0708888848,0.0,4.0708888848,4.0708888848,0,4.0708888848,0.0,0.0,0.0,131.77,61.9108888848,-40.16,73.7955538126,4.0708888848,0,4.0708888848,57.84,-40.16,70.4151347368,123.85,61.9308888848,13.37,63.3576506672,4.0708888848,0,4.0708888848,57.86,13.37,59.3846486897,132.27
2021-12-13 00:00:00,3.1163333302,0.0,3.1163333302,3.1163333302,0,3.1163333302,0.0,0.0,0.0,132.1,59.1063333302,-40.89,71.8717659428,3.1163333302,0,3.1163333302,55.99,-40.89,69.3316103953,124.42,59.1463333302,12.72,60.4986540876,3.1163333302,0,3.1163333302,56.03,12.72,57.4557159907,132.83
2021-12-13 00:30:00,3.0764444414,0.0,3.0764444414,3.0764444414,0,3.0764444414,0.0,0.0,0.0,132.19,65.7864444414,-39.7,76.8371412289,3.0764444414,0,3.0764444414,62.71,-39.7,74.2201731337,124.64,65.7664444414,13.61,67.1599383149,3.0764444414,0,3.0764444414,62.69,13.61,64.1503561954,133.05
2021-12-13 01:00:00,3.0021111081,0.0,3.0021111081,3.0021111081,0,3.0021111081,0.0,0.0,0.0,131.77,68.2521111081,-39.55,78.8831615157,3.0021111081,0,3.0021111081,65.25,-39.55,76.3004914794,124.02,68.2021111081,13.47,69.5195573893,3.0021111081,0,3.0021111081,65.2,13.47,66.5768796205,132.47
2021-12-13 01:30:00,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,131.45,66.7143333304,-39.9,77.7355277317,2.9343333304,0,2.9343333304,63.78,-39.9,75.2322962563,123.64,66.6643333304,13.26,67.9702945292,2.9343333304,0,2.9343333304,63.73,13.26,65.0948577078,132.08
2021-12-13 02:00:00,2.8867777749,0.0,2.8867777749,2.8867777749,0,2.8867777749,0.0,0.0,0.0,131.62,62.2667777749,-39.62,73.8030894642,2.8867777749,0,2.8867777749,59.38,-39.62,71.3843736402,123.87,62.2467777749,13.52,63.6981298262,2.8867777749,0,2.8867777749,59.36,13.52,60.8802102493,132.31
2021-12-13 02:30:00,2.8265555527,0.0,2.8265555527,2.8265555527,0,2.8265555527,0.0,0.0,0.0,131.62,57.3765555527,-39.19,69.4832730022,2.8265555527,0,2.8265555527,54.55,-39.19,67.1681367912,123.87,57.4265555527,13.51,58.9943165284,2.8265555527,0,2.8265555527,54.6,13.51,56.2466007862,132.31
2021-12-13 03:00:00,2.8033333305,0.0,2.8033333305,2.8033333305,0,2.8033333305,0.0,0.0,0.0,131.13,55.8833333305,-39.38,68.3646936959,2.8033333305,0,2.8033333305,53.08,-39.38,66.0928952309,123.35,55.9533333305,13.52,57.5635814626,2.8033333305,0,2.8033333305,53.15,13.52,54.8426193758,131.87
2021-12-13 03:30:00,2.8302222194,0.0,2.8302222194,2.8302222194,0,2.8302222194,0.0,0.0,0.0,131.38,54.4002222194,-39.66,67.3223571893,2.8302222194,0,2.8302222194,51.57,-39.66,65.0567483048,123.63,54.4602222194,13.72,56.1618572003,2.8302222194,0,2.8302222194,51.63,13.72,53.4218616299,132.11
2021-12-13 04:00:00,2.8815555527,0.0,2.8815555527,2.8815555527,0,2.8815555527,0.0,0.0,0.0,132.03,52.7515555527,-39.95,66.1719662185,2.8815555527,0,2.8815555527,49.87,-39.95,63.8985085898,124.26,52.8515555527,13.67,54.5908034777,2.8815555527,0,2.8815555527,49.97,13.67,51.8060787939,132.79
2021-12-13 04:30:00,2.7901111083,0.0,2.7901111083,2.7901111083,0,2.7901111083,0.0,0.0,0.0,132.26,52.0301111083,-40.06,65.6653337915,2.7901111083,0,2.7901111083,49.24,-40.06,63.4774070044,124.54,52.1201111083,13.62,53.8703107652,2.7901111083,0,2.7901111083,49.33,13.62,51.1757100586,133.1
2021-12-13 05:00:00,2.703666664,0.0,2.703666664,2.703666664,0,2.703666664,0.0,0.0,0.0,132.38,51.663666664,-40.09,65.3937501078,2.703666664,0,2.703666664,48.96,-40.09,63.2794571721,124.65,51.783666664,13.61,53.5423218881,2.703666664,0,2.703666664,49.08,13.61,50.9320969527,133.1
2021-12-13 05:30:00,2.7051111084,0.0,2.7051111084,2.7051111084,0,2.7051111084,0.0,0.0,0.0,132.47,53.2351111084,-39.77,66.4502065815,2.7051111084,0,2.7051111084,50.53,-39.77,64.3034509183,124.74,53.3351111084,13.75,55.0790030497,2.7051111084,0,2.7051111084,50.63,13.75,52.4638866269,133.2
2021-12-13 06:00:00,2.8463333305000003,0.0,2.8463333305000003,2.8463333305000003,0,2.8463333305000003,0.0,0.0,0.0,132.25,55.7463333305,-39.03,68.0514112991,2.8463333305000003,0,2.8463333305000003,52.9,-39.03,65.7400250989,124.53,55.8163333305,14.13,57.5770784815,2.8463333305000003,0,2.8463333305000003,52.97,14.13,54.8222381885,132.99
2021-12-13 06:30:00,3.7951111073,0.0,3.7951111073,3.7951111073,0,3.7951111073,0.0,0.0,0.0,131.89,64.0751111073,-20.06,67.1418160569,3.7951111073,0,3.7951111073,60.28,-20.06,63.5301660631,124.09,63.9151111073,8.64,64.4964419783,3.7951111073,0,3.7951111073,60.12,8.64,60.7376654145,132.59
2021-12-13 07:00:00,2.7288888862,0.0,2.7288888862,2.7288888862,0,2.7288888862,0.0,0.0,0.0,131.57,71.4488888862,-16.53,73.336107226,2.7288888862,0,2.7288888862,68.72,-16.53,70.6801195528,124.34,71.2188888862,9.97,71.9133578286,2.7288888862,0,2.7288888862,68.49,9.97,69.2118559208,132.83
2021-12-13 07:30:00,2.5593333308,0.0,2.5593333308,2.5593333308,0,2.5593333308,0.0,0.0,0.0,131.44,83.1793333308,-15.17,84.5513476732,2.5593333308,0,2.5593333308,80.62,-15.17,82.0348297981,123.95,82.8793333308,11.04,83.6113957147,2.5593333308,0,2.5593333308,80.32,11.04,81.0751749921,132.44
2021-12-13 08:00:00,2.4191111087,0.0,2.4191111087,2.4191111087,0,2.4191111087,0.0,0.0,0.0,130.77,89.1291111087,-12.95,90.0649818022,2.4191111087,0,2.4191111087,86.71,-12.95,87.6716978277,123.11,88.7191111087,13.17,89.6913015622,2.4191111087,0,2.4191111087,86.3,13.17,87.2991345891,131.57
2021-12-13 08:30:00,2.3931111087,0.0,2.3931111087,2.3931111087,0,2.3931111087,0.0,0.0,0.0,130.77,91.8431111087,-11.73,92.58914600599999,2.3931111087,0,2.3931111087,89.45,-11.73,90.2158267711,122.79,91.4231111087,14.4,92.5502309278,2.3931111087,0,2.3931111087,89.03,14.4,90.1870328817,131.3
2021-12-13 09:00:00,4.8907777729,0.0,4.8907777729,4.8907777729,0,4.8907777729,0.0,0.0,0.0,131.02,93.9007777729,-10.88,94.528992729,4.8907777729,0,4.8907777729,89.01,-10.88,89.6724846316,122.9,93.4707777729,15.17,94.693797038,4.8907777729,0,4.8907777729,88.58,15.17,89.8696016459,131.38
2021-12-13 09:30:00,7.7177777701,0.0,7.7177777701,7.7177777701,0,7.7177777701,0.0,0.0,0.0,0.003,95.6677777701,-10.37,96.2281694903,7.7177777701,0,7.7177777701,87.95,-10.37,88.5592423183,0.003,95.2477777701,15.65,96.5249277137,7.7177777701,0,7.7177777701,87.53,15.65,88.9180712791,0.003
2021-12-13 10:00:00,8.9911111021,0.0,8.9911111021,8.9911111021,0,8.9911111021,0.0,0.0,0.0,131.02,95.0511111021,-10.52,95.6315017227,8.9911111021,0,8.9911111021,86.06,-10.52,86.7005997672,122.75,94.6511111021,15.54,95.9183216746,8.9911111021,0,8.9911111021,85.66,15.54,87.0581828434,131.21
2021-12-13 10:30:00,7.4095555481,0.0,7.4095555481,7.4095555481,0,7.4095555481,0.0,0.0,0.0,131.02,95.1595555481,-10.17,95.7014624346,7.4095555481,0,7.4095555481,87.75,-10.17,88.337372612,122.83,94.7395555481,15.94,96.0711558453,7.4095555481,0,7.4095555481,87.33,15.94,88.7728139691,131.21
2021-12-13 11:00:00,7.4386666592,0.0,7.4386666592,7.4386666592,0,7.4386666592,0.0,0.0,0.0,131.22,93.9686666592,-10.13,94.513106042,7.4386666592,0,7.4386666592,86.53,-10.13,87.1209377819,122.99,93.5586666592,15.97,94.9118802208,7.4386666592,0,7.4386666592,86.12,15.97,87.5882143898,131.43
2021-12-13 11:30:00,6.5628888823,0.0,6.5628888823,6.5628888823,0,6.5628888823,0.0,0.0,0.0,131.22,94.8028888823,-9.96,95.3246523227,6.5628888823,0,6.5628888823,88.24,-9.96,88.8003333327,122.88,94.3828888823,16.11,95.7479076209,6.5628888823,0,6.5628888823,87.82,16.11,89.2854103423,131.43
2021-12-13 12:00:00,6.7598888821,0.0,6.7598888821,6.7598888821,0,6.7598888821,0.0,0.0,0.0,131.22,94.3298888821,-9.94,94.8521562038,6.7598888821,0,6.7598888821,87.57,-9.94,88.1323351557,122.88,93.9198888821,16.13,95.2949234095,6.7598888821,0,6.7598888821,87.16,16.13,88.6399599504,131.43
2021-12-13 12:30:00,9.0457777687,0.0,9.0457777687,9.0457777687,0,9.0457777687,0.0,0.0,0.0,131.13,95.9857777687,-9.97,96.5021783892,9.0457777687,0,9.0457777687,86.94,-9.97,87.5097965944,122.88,95.5857777687,16.12,96.93552141320001,9.0457777687,0,9.0457777687,86.54,16.12,88.0285521862,131.29
2021-12-13 13:00:00,9.4656666572,0.0,9.4656666572,9.4656666572,0,9.4656666572,0.0,0.0,0.0,131.13,95.6656666572,-10.34,96.2228422827,9.4656666572,0,9.4656666572,86.2,-10.34,86.8179451496,122.88,95.2556666572,15.76,96.5506065766,9.4656666572,0,9.4656666572,85.79,15.76,87.2255793905,131.29
2021-12-13 13:30:00,9.6885555459,0.0,9.6885555459,9.6885555459,0,9.6885555459,0.0,0.0,0.0,131.2,94.9985555459,-10.73,95.6026069509,9.6885555459,0,9.6885555459,85.31,-10.73,85.982143495,122.98,94.5985555459,15.45,95.8519129249,9.6885555459,0,9.6885555459,84.91,15.45,86.30417487,131.45
2021-12-13 14:00:00,6.9687777708,0.0,6.9687777708,6.9687777708,0,6.9687777708,0.0,0.0,0.0,131.32,94.4487777708,-10.54,95.0350631209,6.9687777708,0,6.9687777708,87.48,-10.54,88.1126665128,123.19,94.0387777708,15.64,95.3304847603,6.9687777708,0,6.9687777708,87.07,15.64,88.4635207303,131.63
2021-12-13 14:30:00,4.3686666623,0.0,4.3686666623,4.3686666623,0,4.3686666623,0.0,0.0,0.0,131.32,93.7686666623,-10.38,94.3414397157,4.3686666623,0,4.3686666623,89.4,-10.38,90.0005799981,123.19,93.3586666623,15.77,94.6812206352,4.3686666623,0,4.3686666623,88.99,15.77,90.3765069031,131.63
2021-12-13 15:00:00,3.2767777745,0.0,3.2767777745,3.2767777745,0,3.2767777745,0.0,0.0,0.0,131.32,92.9467777745,-10.58,93.5469929964,3.2767777745,0,3.2767777745,89.67,-10.58,90.2920001994,123.06,92.5067777745,15.57,93.8079358808,3.2767777745,0,3.2767777745,89.23,15.57,90.5782413166,131.5
2021-12-13 15:30:00,3.1052222191,0.0,3.1052222191,3.1052222191,0,3.1052222191,0.0,0.0,0.0,131.32,93.0252222191,-10.69,93.6374287821,3.1052222191,0,3.1052222191,89.92,-10.69,90.5532025938,123.06,92.6052222191,15.64,93.9166480569,3.1052222191,0,3.1052222191,89.5,15.64,90.8562579022,131.5
2021-12-13 16:00:00,3.1127777747,0.0,3.1127777747,3.1127777747,0,3.1127777747,0.0,0.0,0.0,131.7,95.7327777747,-10.06,96.2598999607,3.1127777747,0,3.1127777747,92.62,-10.06,93.1647358178,123.56,95.2827777747,16.14,96.6400917863,3.1127777747,0,3.1127777747,92.17,16.14,93.5724772569,131.97
2021-12-13 16:30:00,3.427444441,0.0,3.427444441,3.427444441,0,3.427444441,0.0,0.0,0.0,131.51,100.757444441,-8.73,101.1349371399,3.427444441,0,3.427444441,97.33,-8.73,97.7207337263,123.26,100.287444441,17.24,101.7584842286,3.427444441,0,3.427444441,96.86,17.24,98.3823012538,131.67
2021-12-13 17:00:00,3.8281111073,0.0,3.8281111073,3.8281111073,0,3.8281111073,0.0,0.0,0.0,131.04,106.3681111073,-12.01,107.0439870359,3.8281111073,0,3.8281111073,102.54,-12.01,103.2409400383,122.6,105.8481111073,13.88,106.7542834034,3.8281111073,0,3.8281111073,102.02,13.88,102.9598698523,131.02
2021-12-13 17:30:00,12.8991110982,0.0,12.8991110982,12.8991110982,0,12.8991110982,0.0,0.0,0.0,130.5,109.9891110982,-14.89,110.9924171292,12.8991110982,0,12.8991110982,97.09,-14.89,98.2251505471,122.31,109.4791110982,11.25,110.0556144268,12.8991110982,0,12.8991110982,96.58,11.25,97.2330134265,130.74
2021-12-13 18:00:00,13.3075555422,0.0,13.3075555422,13.3075555422,0,13.3075555422,0.0,0.0,0.0,130.75,110.1775555422,-15.42,111.2513826668,13.3075555422,0,13.3075555422,96.87,-15.42,98.0896187168,122.84,109.7075555422,10.79,110.2368896652,13.3075555422,0,13.3075555422,96.4,10.79,97.0019798767,131.3
2021-12-13 18:30:00,9.9019999901,0.0,9.9019999901,9.9019999901,0,9.9019999901,0.0,0.0,0.0,130.82,109.9819999901,-15.44,111.0604966756,9.9019999901,0,9.9019999901,100.08,-15.44,101.2640113762,123.08,109.4919999901,10.77,110.0204115691,9.9019999901,0,9.9019999901,99.59,10.77,100.1706593769,131.51
2021-12-13 19:00:00,8.8338888801,0.0,8.8338888801,8.8338888801,0,8.8338888801,0.0,0.0,0.0,130.82,108.9238888801,-15.67,110.0452746316,8.8338888801,0,8.8338888801,100.09,-15.67,101.3092147833,123.0,108.4138888801,10.61,108.9318291506,8.8338888801,0,8.8338888801,99.58,10.61,100.1436393387,131.44
2021-12-13 19:30:00,3.645666663,0.0,3.645666663,3.645666663,0,3.645666663,0.0,0.0,0.0,131.02,102.725666663,-16.87,104.1016786193,3.645666663,0,3.645666663,99.08,-16.87,100.5059366406,123.24,102.235666663,9.55,102.6807383984,3.645666663,0,3.645666663,98.59,9.55,99.0514543053,131.65
2021-12-13 20:00:00,2.4229999976,0.0,2.4229999976,2.4229999976,0,2.4229999976,0.0,0.0,0.0,131.19,97.0529999976,-32.29,102.2835710587,2.4229999976,0,2.4229999976,94.63,-32.29,99.9874042067,123.58,96.6929999976,14.13,97.71997313,2.4229999976,0,2.4229999976,94.27,14.13,95.3230811504,131.98
2021-12-13 20:30:00,4.5353333288,0.0,4.5353333288,4.5353333288,0,4.5353333288,0.0,0.0,0.0,131.11,92.9753333288,-38.09,100.4751745836,4.5353333288,0,4.5353333288,88.44,-38.09,96.2937261715,123.1,92.7153333288,14.33,93.8162136002,4.5353333288,0,4.5353333288,88.18,14.33,89.3367858164,131.46
2021-12-13 21:00:00,4.8391111063,0.0,4.8391111063,4.8391111063,0,4.8391111063,0.0,0.0,0.0,131.11,88.8891111063,-39.24,97.1650743491,4.8391111063,0,4.8391111063,84.05,-39.24,92.7587198057,123.1,88.6691111063,13.19,89.644784368,4.8391111063,0,4.8391111063,83.83,13.19,84.8613280594,131.46
2021-12-13 21:30:00,5.7342222165,0.0,5.7342222165,5.7342222165,0,5.7342222165,0.0,0.0,0.0,130.95,82.4942222165,-41.37,92.2863673524,5.7342222165,0,5.7342222165,76.76,-41.37,87.1984776243,123.1,82.3242222165,11.5,83.1235680391,5.7342222165,0,5.7342222165,76.59,11.5,77.4485513099,131.46
2021-12-13 22:00:00,5.3439999947,0.0,5.3439999947,5.3439999947,0,5.3439999947,0.0,0.0,0.0,131.28,75.7239999947,-37.49,84.4962974052,5.3439999947,0,5.3439999947,70.38,-37.49,79.7423632707,123.73,75.6139999947,15.4,77.1662944244,5.3439999947,0,5.3439999947,70.27,15.4,71.9377015201,132.08
2021-12-13 22:30:00,3.4811111076,0.0,3.4811111076,3.4811111076,0,3.4811111076,0.0,0.0,0.0,131.72,70.5311111076,-35.89,79.1374104585,3.4811111076,0,3.4811111076,67.05,-35.89,76.0512629744,123.73,70.4311111076,16.33,72.2994489042,3.4811111076,0,3.4811111076,66.95,16.33,68.9127811077,132.17
2021-12-13 23:00:00,4.5408888843,0.0,4.5408888843,4.5408888843,0,4.5408888843,0.0,0.0,0.0,130.99,66.4408888843,-36.81,75.9563546765,4.5408888843,0,4.5408888843,61.9,-36.81,72.0179567886,122.95,66.4108888843,15.17,68.1214728438,4.5408888843,0,4.5408888843,61.87,15.17,63.7026357382,131.3
2021-12-13 23:30:00,4.6887777731,0.0,4.6887777731,4.6887777731,0,4.6887777731,0.0,0.0,0.0,130.5,63.7787777731,-37.64,74.0574243019,4.6887777731,0,4.6887777731,59.09,-37.64,70.0599578932,122.66,63.7587777731,14.52,65.3912237469,4.6887777731,0,4.6887777731,59.07,14.52,60.8284086591,131.02
2021-12-14 00:00:00,3.7182222185000002,0.0,3.7182222185000002,3.7182222185000002,0,3.7182222185000002,0.0,0.0,0.0,130.69,61.0282222185,-38.03,71.9077520658,3.7182222185000002,0,3.7182222185000002,57.31,-38.03,68.780207909,122.97,61.0282222185,14.2,62.6584703544,3.7182222185000002,0,3.7182222185000002,57.31,14.2,59.0430021256,131.29
2021-12-14 00:30:00,2.5869999974,0.0,2.5869999974,2.5869999974,0,2.5869999974,0.0,0.0,0.0,130.69,65.4769999974,-37.18,75.2966794,2.5869999974,0,2.5869999974,62.89,-37.18,73.0582267784,122.97,65.4469999974,14.15,66.9591839008,2.5869999974,0,2.5869999974,62.86,14.15,64.4329271413,131.29
2021-12-14 01:00:00,2.6174444418,0.0,2.6174444418,2.6174444418,0,2.6174444418,0.0,0.0,0.0,129.67,67.7474444418,-38.07,77.7112677055,2.6174444418,0,2.6174444418,65.13,-38.07,75.4403194585,121.93,67.6474444418,18.66,70.1738721998,2.6174444418,0,2.6174444418,65.03,18.66,67.6542422912,130.26
2021-12-14 01:30:00,2.623666664,0.0,2.623666664,2.623666664,0,2.623666664,0.0,0.0,0.0,129.45,66.563666664,-40.74,78.0414589802,2.623666664,0,2.623666664,63.94,-40.74,75.8160352432,121.74,66.463666664,23.36,70.4493334704,2.623666664,0,2.623666664,63.84,23.36,67.9796675485,130.11
2021-12-14 02:00:00,2.5408888863,0.0,2.5408888863,2.5408888863,0,2.5408888863,0.0,0.0,0.0,130.01,64.4708888863,-41.6,76.7271497828,2.5408888863,0,2.5408888863,61.93,-41.6,74.6048584209,122.49,64.3708888863,22.89,68.3195684707,2.5408888863,0,2.5408888863,61.83,22.89,65.9310321472,130.93
2021-12-14 02:30:00,2.4353333309,0.0,2.4353333309,2.4353333309,0,2.4353333309,0.0,0.0,0.0,130.34,64.0553333309,-42.18,76.6957503916,2.4353333309,0,2.4353333309,61.62,-42.18,74.6738026352,122.93,63.6953333309,22.5,67.5525387246,2.4353333309,0,2.4353333309,61.26,22.5,65.2613024694,131.37
2021-12-14 03:00:00,2.5097777753,0.0,2.5097777753,2.5097777753,0,2.5097777753,0.0,0.0,0.0,130.34,61.0497777753,-42.13,74.1755503276,2.5097777753,0,2.5097777753,58.54,-42.13,72.1239800621,122.93,60.9997777753,22.51,65.0205581999,2.5097777753,0,2.5097777753,58.49,22.51,62.6720049145,131.37
2021-12-14 03:30:00,2.6287777751,0.0,2.6287777751,2.6287777751,0,2.6287777751,0.0,0.0,0.0,130.44,58.5087777751,-42.79,72.4862826798,2.6287777751,0,2.6287777751,55.88,-42.79,70.3815210123,123.17,58.4987777751,21.98,62.491818674,2.6287777751,0,2.6287777751,55.87,21.98,60.0381320496,131.58
2021-12-14 04:00:00,2.6072222196,0.0,2.6072222196,2.6072222196,0,2.6072222196,0.0,0.0,0.0,130.44,56.5272222196,-40.54,69.5616162252,2.6072222196,0,2.6072222196,53.92,-40.54,67.4600474355,123.32,56.5472222196,14.57,58.3941199159,2.6072222196,0,2.6072222196,53.94,14.57,55.8731465017,131.72
2021-12-14 04:30:00,2.5457777752,0.0,2.5457777752,2.5457777752,0,2.5457777752,0.0,0.0,0.0,130.58,55.5157777752,-39.51,68.1398685205,2.5457777752,0,2.5457777752,52.97,-39.51,66.0822290786,123.2,55.5657777752,12.69,56.9964188328,2.5457777752,0,2.5457777752,53.02,12.69,54.5174880199,131.59
2021-12-14 05:00:00,2.4687777753,0.0,2.4687777753,2.4687777753,0,2.4687777753,0.0,0.0,0.0,130.58,55.4087777753,-39.6,68.1050119635,2.4687777753,0,2.4687777753,52.94,-39.6,66.112053364,122.92,55.4587777753,12.61,56.8743187417,2.4687777753,0,2.4687777753,52.99,12.61,54.4697365516,131.32
