Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-14 05:30:00,2.4908888864,0.0,2.4908888864,2.4908888864,0,2.4908888864,0.0,0.0,0.0,130.58,58.2708888864,-39.23,70.2459208183,2.4908888864,0,2.4908888864,55.78,-39.23,68.1938508958,122.92,58.2908888864,12.96,59.7142305248,2.4908888864,0,2.4908888864,55.8,12.96,57.2852651211,131.32
2021-12-14 06:00:00,2.5033333308,0.0,2.5033333308,2.5033333308,0,2.5033333308,0.0,0.0,0.0,130.58,60.5933333308,-37.58,71.3008305992,2.5033333308,0,2.5033333308,58.09,-37.58,69.18601376,122.92,60.5933333308,15.23,62.4780356937,2.5033333308,0,2.5033333308,58.09,15.23,60.0533179766,131.32
2021-12-14 06:30:00,2.3777777754000002,0.0,2.3777777754000002,2.3777777754000002,0,2.3777777754000002,0.0,0.0,0.0,131.52,66.0877777754,-35.28,74.9151037595,2.3777777754000002,0,2.3777777754000002,63.71,-35.28,72.8261113887,123.71,66.0377777754,17.23,68.248523746,2.3777777754000002,0,2.3777777754000002,63.66,17.23,65.9505003772,132.08
2021-12-14 07:00:00,3.0201111081,0.0,3.0201111081,3.0201111081,0,3.0201111081,0.0,0.0,0.0,131.4,72.2701111081,-33.29,79.5687945088,3.0201111081,0,3.0201111081,69.25,-33.29,76.8361021916,123.29,72.1701111081,18.91,74.6063873764,3.0201111081,0,3.0201111081,69.15,18.91,71.6889852069,131.7
2021-12-14 07:30:00,2.2604444422,0.0,2.2604444422,2.2604444422,0,2.2604444422,0.0,0.0,0.0,131.4,78.5704444422,-21.1,81.3543160493,2.2604444422,0,2.2604444422,76.31,-21.1,79.1733926266,123.05,78.3204444422,18.03,80.368979822,2.2604444422,0,2.2604444422,76.06,18.03,78.1677970778,131.47
2021-12-14 08:00:00,2.1427777756,0.0,2.1427777756,2.1427777756,0,2.1427777756,0.0,0.0,0.0,130.76,84.3427777756,2.35,84.3755098527,2.1427777756,0,2.1427777756,82.2,2.35,82.2335849881,122.35,83.8827777756,10.99,84.5996483879,2.1427777756,0,2.1427777756,81.74,10.99,82.4754975735,130.81
2021-12-14 08:30:00,2.0723333313,0.0,2.0723333313,2.0723333313,0,2.0723333313,0.0,0.0,0.0,130.76,88.1123333313,11.23,88.8250875884,2.0723333313,0,2.0723333313,86.04,11.23,86.7697787251,123.08,87.5623333313,8.53,87.9768328506,2.0723333313,0,2.0723333313,85.49,8.53,85.9144981944,131.61
2021-12-14 09:00:00,2.0677777757,0.0,2.0677777757,2.0677777757,0,2.0677777757,0.0,0.0,0.0,130.88,89.8477777757,11.43,90.5718944885,2.0677777757,0,2.0677777757,87.78,11.43,88.5210330938,123.43,89.2877777757,8.72,89.7125724752,2.0677777757,0,2.0677777757,87.22,8.72,87.6548161826,131.91
2021-12-14 09:30:00,2.4085555531000002,0.0,2.4085555531000002,2.4085555531000002,0,2.4085555531000002,0.0,0.0,0.0,130.95,91.3585555531,12.01,92.1445916631,2.4085555531000002,0,2.4085555531000002,88.95,12.01,89.757131193,123.43,90.8085555531,9.29,91.2825167359,2.4085555531000002,0,2.4085555531000002,88.4,9.29,88.8868049825,131.91
2021-12-14 10:00:00,4.7902222174,0.0,4.7902222174,4.7902222174,0,4.7902222174,0.0,0.0,0.0,131.4,91.3002222174,11.22,91.9870587472,4.7902222174,0,4.7902222174,86.51,11.22,87.2345602385,123.94,90.7602222174,8.47,91.1545875804,4.7902222174,0,4.7902222174,85.97,8.47,86.3862361722,132.37
2021-12-14 10:30:00,4.4843333288,0.0,4.4843333288,4.4843333288,0,4.4843333288,0.0,0.0,0.0,131.95,91.3143333288,10.77,91.9472695152,4.4843333288,0,4.4843333288,86.83,10.77,87.4953815924,124.64,90.7743333288,8.02,91.1279320038,4.4843333288,0,4.4843333288,86.29,8.02,86.6618976252,133.03
2021-12-14 11:00:00,3.028999997,0.0,3.028999997,3.028999997,0,3.028999997,0.0,0.0,0.0,131.95,90.928999997,11.17,91.6125097377,3.028999997,0,3.028999997,87.9,11.17,88.6068784012,124.64,90.368999997,8.42,90.7604129588,3.028999997,0,3.028999997,87.34,8.42,87.7449257792,133.03
2021-12-14 11:30:00,3.9706666627000002,0.0,3.9706666627000002,3.9706666627000002,0,3.9706666627000002,0.0,0.0,0.0,131.95,91.0306666627,11.18,91.71463718,3.9706666627000002,0,3.9706666627000002,87.06,11.18,87.7749166904,124.64,90.4906666627,8.42,90.8815556263,3.9706666627000002,0,3.9706666627000002,86.52,8.42,86.9287455333,133.03
2021-12-14 12:00:00,3.2674444412,0.0,3.2674444412,3.2674444412,0,3.2674444412,0.0,0.0,0.0,132.08,90.8674444412,11.19,91.553856059,3.2674444412,0,3.2674444412,87.6,11.19,88.3118117808,124.85,90.3374444412,8.43,90.7299221214,3.2674444412,0,3.2674444412,87.07,8.43,87.4771387278,133.15
2021-12-14 12:30:00,3.405444441,0.0,3.405444441,3.405444441,0,3.405444441,0.0,0.0,0.0,132.08,91.455444441,11.08,92.1241809619,3.405444441,0,3.405444441,88.05,11.08,88.744402077,124.85,90.915444441,8.32,91.2953472961,3.405444441,0,3.405444441,87.51,8.32,87.9046216077,133.15
2021-12-14 13:00:00,3.4611111076,0.0,3.4611111076,3.4611111076,0,3.4611111076,0.0,0.0,0.0,132.08,91.2211111077,10.69,91.845343985,3.4611111076,0,3.4611111076,87.76,10.69,88.4086743482,124.78,90.6711111076,7.95,91.0189699431,3.4611111076,0,3.4611111076,87.21,7.95,87.5716084128,133.15
2021-12-14 13:30:00,3.7257777741,0.0,3.7257777741,3.7257777741,0,3.7257777741,0.0,0.0,0.0,132.0,91.0957777741,10.27,91.6728620054,3.7257777741,0,3.7257777741,87.37,10.27,87.9715283487,124.78,90.5557777741,7.51,90.8666549856,3.7257777741,0,3.7257777741,86.83,7.51,87.1541680013,133.15
2021-12-14 14:00:00,3.4285555521,0.0,3.4285555521,3.4285555521,0,3.4285555521,0.0,0.0,0.0,131.92,89.2385555521,10.44,89.8471668837,3.4285555521,0,3.4285555521,85.81,10.44,86.4427538895,124.78,88.7185555521,7.69,89.0512111049,3.4285555521,0,3.4285555521,85.29,7.69,85.6359749171,133.15
2021-12-14 14:30:00,3.4237777744,0.0,3.4237777744,3.4237777744,0,3.4237777744,0.0,0.0,0.0,131.92,89.5737777744,9.84,90.1126365432,3.4237777744,0,3.4237777744,86.15,9.84,86.7101383922,124.85,89.0537777744,7.08,89.3347733858,3.4237777744,0,3.4237777744,85.63,7.08,85.9221932914,133.15
2021-12-14 15:00:00,3.3853333299,0.0,3.3853333299,3.3853333299,0,3.3853333299,0.0,0.0,0.0,131.92,88.5053333299,9.31,88.9936521772,3.3853333299,0,3.3853333299,85.12,9.31,85.627626967,124.94,87.9853333299,6.54,88.2280594889,3.3853333299,0,3.3853333299,84.6,6.54,84.8524106906,133.15
2021-12-14 15:30:00,2.8521111083,0.0,2.8521111083,2.8521111083,0,2.8521111083,0.0,0.0,0.0,132.21,89.4621111083,9.21,89.9349399508,2.8521111083,0,2.8521111083,86.61,9.21,87.0983134165,125.3,88.9221111083,6.44,89.1550079578,2.8521111083,0,2.8521111083,86.07,6.44,86.3105932085,133.6
2021-12-14 16:00:00,2.7168888862,0.0,2.7168888862,2.7168888862,0,2.7168888862,0.0,0.0,0.0,132.36,92.4868888862,9.95,93.020573616,2.7168888862,0,2.7168888862,89.77,9.95,90.3197398136,125.38,91.9168888862,7.22,92.2000155234,2.7168888862,0,2.7168888862,89.2,7.22,89.4917225223,133.6
2021-12-14 16:30:00,5.8792222163000005,0.0,5.8792222163000005,5.8792222163000005,0,5.8792222163000005,0.0,0.0,0.0,131.86,97.9092222163,10.41,98.4610780715,5.8792222163000005,0,5.8792222163000005,92.03,10.41,92.6168937074,124.83,97.3292222163,7.7,97.6333318966,5.8792222163000005,0,5.8792222163000005,91.45,7.7,91.7735936967,133.04
2021-12-14 17:00:00,7.0596666596,0.0,7.0596666596,7.0596666596,0,7.0596666596,0.0,0.0,0.0,131.37,104.0596666596,12.0,104.7492922425,7.0596666596,0,7.0596666596,97.0,12.0,97.7394495585,124.19,103.4496666596,9.32,103.8686474928,7.0596666596,0,7.0596666596,96.39,9.32,96.8395296354,132.44
2021-12-14 17:30:00,11.2414444332,0.0,11.2414444332,11.2414444332,0,11.2414444332,0.0,0.0,0.0,130.39,105.8314444332,11.86,106.4939164029,11.2414444332,0,11.2414444332,94.59,11.86,95.3306230967,122.95,105.2514444332,9.19,105.651893761,11.2414444332,0,11.2414444332,94.01,9.19,94.4581187617,131.27
2021-12-14 18:00:00,13.1469999869,0.0,13.1469999869,13.1469999869,0,13.1469999869,0.0,0.0,0.0,130.39,106.4569999869,11.11,107.0351575241,13.1469999869,0,13.1469999869,93.31,11.11,93.9690810852,122.95,105.8469999869,8.43,106.1821656693,13.1469999869,0,13.1469999869,92.7,8.43,93.0825166183,131.27
2021-12-14 18:30:00,11.6314444328,0.0,11.6314444328,11.6314444328,0,11.6314444328,0.0,0.0,0.0,130.54,104.4814444328,10.15,104.9733048483,11.6314444328,0,11.6314444328,92.85,10.15,93.4031316391,123.23,103.9014444328,7.47,104.1696263564,11.6314444328,0,11.6314444328,92.27,7.47,92.5718845006,131.53
2021-12-14 19:00:00,9.6122222126,0.0,9.6122222126,9.6122222126,0,9.6122222126,0.0,0.0,0.0,130.54,102.6022222126,9.75,103.0644385953,9.6122222126,0,9.6122222126,92.99,9.75,93.4997465237,123.36,102.0122222126,7.07,102.2569233879,9.6122222126,0,9.6122222126,92.4,7.07,92.67008632779999,131.66
2021-12-14 19:30:00,3.603555552,0.0,3.603555552,3.603555552,0,3.603555552,0.0,0.0,0.0,130.61,99.003555552,9.54,99.4621315473,3.603555552,0,3.603555552,95.4,9.54,95.8758134255,123.43,98.403555552,6.86,98.6423810807,3.603555552,0,3.603555552,94.8,6.86,95.0478805655,131.76
2021-12-14 20:00:00,2.5949999974,0.0,2.5949999974,2.5949999974,0,2.5949999974,0.0,0.0,0.0,130.83,94.0949999974,-3.17,94.1483824848,2.5949999974,0,2.5949999974,91.5,-3.17,91.5548955545,123.72,93.6249999974,9.66,94.1220283702,2.5949999974,0,2.5949999974,91.03,9.66,91.541119176,131.97
2021-12-14 20:30:00,2.5012222197,0.0,2.5012222197,2.5012222197,0,2.5012222197,0.0,0.0,0.0,131.27,89.4412222197,-13.27,90.4202694762,2.5012222197,0,2.5012222197,86.94,-13.27,87.9468959088,123.94,89.0312222197,12.85,89.9537716271,2.5012222197,0,2.5012222197,86.53,12.85,87.4789311777,132.17
2021-12-14 21:00:00,2.530555553,0.0,2.530555553,2.530555553,0,2.530555553,0.0,0.0,0.0,130.71,84.920555553,-14.95,86.2264649364,2.530555553,0,2.530555553,82.39,-14.95,83.7353843963,123.01,84.570555553,11.12,85.2984951013,2.530555553,0,2.530555553,82.04,11.12,82.7901926559,131.24
2021-12-14 21:30:00,2.539555553,0.0,2.539555553,2.539555553,0,2.539555553,0.0,0.0,0.0,130.46,77.999555553,-15.04,79.4363409685,2.539555553,0,2.539555553,75.46,-15.04,76.9442213555,123.01,77.689555553,10.87,78.446312482,2.539555553,0,2.539555553,75.15,10.87,75.9320709582,131.24
2021-12-14 22:00:00,2.4865555531,0.0,2.4865555531,2.4865555531,0,2.4865555531,0.0,0.0,0.0,130.14,73.1365555531,-17.78,75.2667533388,2.4865555531,0,2.4865555531,70.65,-17.78,72.8529402289,122.75,72.8465555531,11.99,73.8266940608,2.4865555531,0,2.4865555531,70.36,11.99,71.3742929912,130.95
2021-12-14 22:30:00,2.4797777753,0.0,2.4797777753,2.4797777753,0,2.4797777753,0.0,0.0,0.0,130.14,68.8897777753,-21.42,72.1430376539,2.4797777753,0,2.4797777753,66.41,-21.42,69.7789688946,123.05,68.6097777753,17.2,70.732889142,2.4797777753,0,2.4797777753,66.13,17.2,68.3302048877,131.3
2021-12-14 23:00:00,2.4977777753,0.0,2.4977777753,2.4977777753,0,2.4977777753,0.0,0.0,0.0,130.26,64.4177777753,-22.06,68.0903348024,2.4977777753,0,2.4977777753,61.92,-22.06,65.7322599642,123.61,64.1577777753,16.52,66.25051584,2.4977777753,0,2.4977777753,61.66,16.52,63.8346770964,131.87
2021-12-14 23:30:00,2.5022222197,0.0,2.5022222197,2.5022222197,0,2.5022222197,0.0,0.0,0.0,130.14,61.1522222197,-22.54,65.1739662934,2.5022222197,0,2.5022222197,58.65,-22.54,62.8321104213,123.61,60.922222219700004,16.02,62.9933136149,2.5022222197,0,2.5022222197,58.42,16.02,60.576701792,131.87
2021-12-15 00:00:00,2.4971111086,0.0,2.4971111086,2.4971111086,0,2.4971111086,0.0,0.0,0.0,129.98,58.4671111086,-23.03,62.8393505806,2.4971111086,0,2.4971111086,55.97,-23.03,60.5229031029,123.5,58.2571111086,15.51,60.2864088723,2.4971111086,0,2.4971111086,55.76,15.51,57.8769185427,131.78
2021-12-15 00:30:00,2.5634444418999998,0.0,2.5634444418999998,2.5634444418999998,0,2.5634444418999998,0.0,0.0,0.0,129.89,63.9534444419,-22.96,67.9500158645,2.5634444418999998,0,2.5634444418999998,61.39,-22.96,65.5430675205,123.5,63.6834444419,15.19,65.4699717121,2.5634444418999998,0,2.5634444418999998,61.12,15.19,62.9792862773,131.78
2021-12-15 01:00:00,2.5979999974,0.0,2.5979999974,2.5979999974,0,2.5979999974,0.0,0.0,0.0,129.19,64.7479999974,-22.57,68.5690046863,2.5979999974,0,2.5979999974,62.15,-22.57,66.1213082145,122.78,64.4679999974,15.37,66.274881544,2.5979999974,0,2.5979999974,61.87,15.37,63.7505592132,131.01
2021-12-15 01:30:00,2.5936666641,0.0,2.5936666641,2.5936666641,0,2.5936666641,0.0,0.0,0.0,129.43,63.5136666641,-22.83,67.4921829038,2.5936666641,0,2.5936666641,60.92,-22.83,65.057323185,122.95,63.2436666641,15.4,65.0916382734,2.5936666641,0,2.5936666641,60.65,15.4,62.5746154603,131.26
2021-12-15 02:00:00,2.5678888863,0.0,2.5678888863,2.5678888863,0,2.5678888863,0.0,0.0,0.0,129.43,61.0678888863,-23.16,65.3121171991,2.5678888863,0,2.5678888863,58.5,-23.16,62.9176890866,122.95,60.8378888863,15.36,62.7469387631,2.5678888863,0,2.5678888863,58.27,15.36,60.2604555243,131.26
2021-12-15 02:30:00,2.5596666641,0.0,2.5596666641,2.5596666641,0,2.5596666641,0.0,0.0,0.0,129.87,60.1496666641,-23.43,64.5518961751,2.5596666641,0,2.5596666641,57.59,-23.43,62.1737323956,123.46,59.9196666641,15.28,61.8372448702,2.5596666641,0,2.5596666641,57.36,15.28,59.3603234493,131.73
2021-12-15 03:00:00,2.5682222197,0.0,2.5682222197,2.5682222197,0,2.5682222197,0.0,0.0,0.0,130.16,58.2482222197,-24.01,63.0026625767,2.5682222197,0,2.5682222197,55.68,-24.01,60.6361484595,123.78,58.0282222197,14.89,59.9081519826,2.5682222197,0,2.5682222197,55.46,14.89,57.4240689955,132.04
2021-12-15 03:30:00,2.5897777752,0.0,2.5897777752,2.5897777752,0,2.5897777752,0.0,0.0,0.0,130.43,56.1997777752,-23.91,61.0745701743,2.5897777752,0,2.5897777752,53.61,-23.91,58.7002572396,124.05,56.0397777752,11.33,57.1736442174,2.5897777752,0,2.5897777752,53.45,11.33,54.637637211,132.39
2021-12-15 04:00:00,2.6165555529,0.0,2.6165555529,2.6165555529,0,2.6165555529,0.0,0.0,0.0,130.67,54.4265555529,-21.46,58.5045429805,2.6165555529,0,2.6165555529,51.81,-21.46,56.0785850392,124.33,54.2965555529,5.04,54.5299692363,2.6165555529,0,2.6165555529,51.68,5.04,51.9251769376,132.64
2021-12-15 04:30:00,2.5404444419,0.0,2.5404444419,2.5404444419,0,2.5404444419,0.0,0.0,0.0,130.82,53.3304444419,-21.44,57.4787778608,2.5404444419,0,2.5404444419,50.79,-21.44,55.1298258659,124.33,53.2104444419,4.96,53.4411171076,2.5404444419,0,2.5404444419,50.67,4.96,50.9121841999,132.55
2021-12-15 05:00:00,2.5268888864,0.0,2.5268888864,2.5268888864,0,2.5268888864,0.0,0.0,0.0,130.43,53.0168888864,-21.54,57.2255371944,2.5268888864,0,2.5268888864,50.49,-21.54,54.8927290267,123.84,52.8968888864,4.87,53.1205963244,2.5268888864,0,2.5268888864,50.37,4.87,50.6048792114,132.12
2021-12-15 05:30:00,2.5299999975,0.0,2.5299999975,2.5299999975,0,2.5299999975,0.0,0.0,0.0,130.51,54.3999999975,-21.02,58.3198113828,2.5299999975,0,2.5299999975,51.87,-21.02,55.9672877671,123.94,54.2599999975,5.42,54.5300284222,2.5299999975,0,2.5299999975,51.73,5.42,52.0131646797,132.27
2021-12-15 06:00:00,2.4095555531,0.0,2.4095555531,2.4095555531,0,2.4095555531,0.0,0.0,0.0,130.6,57.0095555531,-20.85,60.7026517079,2.4095555531,0,2.4095555531,54.6,-20.85,58.4455515844,123.94,56.849555553100004,5.76,57.140612235,2.4095555531,0,2.4095555531,54.44,5.76,54.7438690631,132.27
2021-12-15 06:30:00,2.3134444420999998,0.0,2.3134444420999998,2.3134444420999998,0,2.3134444420999998,0.0,0.0,0.0,131.07,64.4834444421,-6.07,64.7685070626,2.3134444420999998,0,2.3134444420999998,62.17,-6.07,62.4656209446,124.4,64.1734444421,1.75,64.1973011237,2.3134444420999998,0,2.3134444420999998,61.86,1.75,61.884748525,132.72
2021-12-15 07:00:00,2.2083333311,0.0,2.2083333311,2.2083333311,0,2.2083333311,0.0,0.0,0.0,131.07,71.3983333311,3.75,71.4967446984,2.2083333311,0,2.2083333311,69.19,3.75,69.2915478251,124.8,70.9683333311,0.99,70.9752381877,2.2083333311,0,2.2083333311,68.76,0.99,68.767126594,133.09
2021-12-15 07:30:00,3.2356666634,0.0,3.2356666634,3.2356666634,0,3.2356666634,0.0,0.0,0.0,131.07,77.7156666634,5.88,77.9377908652,3.2356666634,0,3.2356666634,74.48,5.88,74.711744726,124.8,77.2556666634,3.15,77.319858585,3.2356666634,0,3.2356666634,74.02,3.15,74.086995485,133.09
2021-12-15 08:00:00,4.6651111064,0.0,4.6651111064,4.6651111064,0,4.6651111064,0.0,0.0,0.0,130.39,83.4751111064,6.7,83.7435619868,4.6651111064,0,4.6651111064,78.81,6.7,79.09428614,123.84,82.97511110639999,3.96,83.0695531656,4.6651111064,0,4.6651111064,78.31,3.96,78.4100612167,132.15
2021-12-15 08:30:00,3.4768888854,0.0,3.4768888854,3.4768888854,0,3.4768888854,0.0,0.0,0.0,130.95,86.5668888854,7.66,86.9051313289,3.4768888854,0,3.4768888854,83.09,7.66,83.4423375751,124.31,86.0568888854,4.96,86.1997083791,3.4768888854,0,3.4768888854,82.58,4.96,82.7288220634,132.59
2021-12-15 09:00:00,3.8254444406,0.0,3.8254444406,3.8254444406,0,3.8254444406,0.0,0.0,0.0,130.82,88.4354444406,8.82,88.8741820407,3.8254444406,0,3.8254444406,84.61,8.82,85.0684694819,124.02,87.9154444406,6.11,88.1275068931,3.8254444406,0,3.8254444406,84.09,6.11,84.3116848367,132.34
2021-12-15 09:30:00,4.077111107,0.0,4.077111107,4.077111107,0,4.077111107,0.0,0.0,0.0,130.69,90.277111107,9.83,90.810713519,4.077111107,0,4.077111107,86.2,9.83,86.7586819863,123.71,89.737111107,7.13,90.0199200724,4.077111107,0,4.077111107,85.66,7.13,85.9562243238,132.0
2021-12-15 10:00:00,5.8625555497,0.0,5.8625555497,5.8625555497,0,5.8625555497,0.0,0.0,0.0,130.57,88.8525555497,9.0,89.307203672,5.8625555497,0,5.8625555497,82.99,9.0,83.4765841419,123.51,88.3425555497,6.29,88.5661968307,5.8625555497,0,5.8625555497,82.48,6.29,82.719492866,131.8
2021-12-15 10:30:00,9.2296666574,0.0,9.2296666574,9.2296666574,0,9.2296666574,0.0,0.0,0.0,130.96,87.2696666574,7.77,87.614882403,9.2296666574,0,9.2296666574,78.04,7.77,78.4258535178,124.2,86.7796666574,5.04,86.9259003127,9.2296666574,0,9.2296666574,77.55,5.04,77.7136030564,132.51
2021-12-15 11:00:00,8.317333325,0.0,8.317333325,8.317333325,0,8.317333325,0.0,0.0,0.0,130.96,87.417333325,8.07,87.7890372749,8.317333325,0,8.317333325,79.1,8.07,79.5105961492,124.2,86.917333325,5.34,87.0812174486,8.317333325,0,8.317333325,78.6,5.34,78.7811881099,132.51
2021-12-15 11:30:00,8.204222214,0.0,8.204222214,8.204222214,0,8.204222214,0.0,0.0,0.0,131.11,87.734222214,8.34,88.1297302135,8.204222214,0,8.204222214,79.53,8.34,79.9660959407,124.3,87.244222214,5.6,87.4237628436,8.204222214,0,8.204222214,79.04,5.6,79.2381322344,132.64
2021-12-15 12:00:00,6.9473333264,0.0,6.9473333264,6.9473333264,0,6.9473333264,0.0,0.0,0.0,131.02,90.3573333264,9.29,90.8336489736,6.9473333264,0,6.9473333264,83.41,9.29,83.9257540925,124.18,89.8473333264,6.58,90.0879553873,6.9473333264,0,6.9473333264,82.9,6.58,83.1607263076,132.5
2021-12-15 12:30:00,5.8106666609,0.0,5.8106666609,5.8106666609,0,5.8106666609,0.0,0.0,0.0,131.02,87.8906666609,9.1,88.3605075024,5.8106666609,0,5.8106666609,82.08,9.1,82.5829062216,124.09,87.3706666609,6.36,87.6018435466,5.8106666609,0,5.8106666609,81.56,6.36,81.8075986691,132.4
2021-12-15 13:00:00,8.5832222136,0.0,8.5832222136,8.5832222136,0,8.5832222136,0.0,0.0,0.0,131.29,86.5932222136,7.73,86.9375582435,8.5832222136,0,8.5832222136,78.01,7.73,78.3920467905,124.34,86.1032222136,4.98,86.2471174914,8.5832222136,0,8.5832222136,77.52,4.98,77.6797966012,132.62
2021-12-15 13:30:00,9.0034444354,0.0,9.0034444354,9.0034444354,0,9.0034444354,0.0,0.0,0.0,131.49,86.6634444354,7.5,86.9873703558,9.0034444354,0,9.0034444354,77.66,7.5,78.0213150363,124.85,86.1834444354,4.74,86.313693553,9.0034444354,0,9.0034444354,77.18,4.74,77.3254162614,133.1
2021-12-15 14:00:00,7.1053333262,0.0,7.1053333262,7.1053333262,0,7.1053333262,0.0,0.0,0.0,131.49,88.1753333262,8.71,88.6044779184,7.1053333262,0,7.1053333262,81.07,8.71,81.5365500864,124.76,87.6653333262,5.96,87.8676975185,7.1053333262,0,7.1053333262,80.56,5.96,80.7801658825,133.1
2021-12-15 14:30:00,3.8491111073,0.0,3.8491111073,3.8491111073,0,3.8491111073,0.0,0.0,0.0,131.49,88.8291111073,9.37,89.321933925,3.8491111073,0,3.8491111073,84.98,9.37,85.4950133049,124.65,88.2991111073,6.62,88.5469221505,3.8491111073,0,3.8491111073,84.45,6.62,84.7090721234,132.87
2021-12-15 15:00:00,2.6758888862,0.0,2.6758888862,2.6758888862,0,2.6758888862,0.0,0.0,0.0,131.76,88.2658888862,8.49,88.6732611381,2.6758888862,0,2.6758888862,85.59,8.49,86.0100470875,124.82,87.7258888862,5.74,87.9134755363,2.6758888862,0,2.6758888862,85.05,5.74,85.2434754101,133.07
2021-12-15 15:30:00,2.5614444419,0.0,2.5614444419,2.5614444419,0,2.5614444419,0.0,0.0,0.0,131.95,91.1314444419,7.42,91.4330168269,2.5614444419,0,2.5614444419,88.57,7.42,88.8802638385,125.16,90.5814444419,4.68,90.7022628008,2.5614444419,0,2.5614444419,88.02,4.68,88.1443293695,133.35
2021-12-15 16:00:00,5.0917777727,0.0,5.0917777727,5.0917777727,0,5.0917777727,0.0,0.0,0.0,131.95,92.6217777727,5.99,92.8152671589,5.0917777727,0,5.0917777727,87.53,5.99,87.7347194673,125.16,92.0517777727,3.25,92.1091325066,5.0917777727,0,5.0917777727,86.96,3.25,87.0207107532,133.35
2021-12-15 16:30:00,3.2481111079,0.0,3.2481111079,3.2481111079,0,3.2481111079,0.0,0.0,0.0,131.68,99.7281111079,8.34,100.0762296709,3.2481111079,0,3.2481111079,96.48,8.34,96.8397955388,125.16,99.1181111079,5.64,99.2784445365,3.2481111079,0,3.2481111079,95.87,5.64,96.0357563619,133.35
2021-12-15 17:00:00,3.5752222186,0.0,3.5752222186,3.5752222186,0,3.5752222186,0.0,0.0,0.0,131.36,105.8652222186,9.84,106.3215447377,3.5752222186,0,3.5752222186,102.29,9.84,102.7621997624,124.44,105.2052222186,7.18,105.4499463351,3.5752222186,0,3.5752222186,101.63,7.18,101.8833121762,132.62
2021-12-15 17:30:00,10.1983333231,0.0,10.1983333231,10.1983333231,0,10.1983333231,0.0,0.0,0.0,130.91,104.4183333231,10.2,104.915338888,10.1983333231,0,10.1983333231,94.22,10.2,94.7705038501,123.76,103.8283333231,7.52,104.100303557,10.1983333231,0,10.1983333231,93.63,7.52,93.9315032351,131.96
2021-12-15 18:00:00,11.2007777666,0.0,11.2007777666,11.2007777666,0,11.2007777666,0.0,0.0,0.0,131.14,104.6707777666,10.15,105.1617526397,11.2007777666,0,11.2007777666,93.47,10.15,94.0194841509,123.92,104.0807777666,7.46,104.3477834,11.2007777666,0,11.2007777666,92.88,7.46,93.1791071003,132.15
2021-12-15 18:30:00,11.2143333221,0.0,11.2143333221,11.2143333221,0,11.2143333221,0.0,0.0,0.0,130.98,103.2343333221,9.15,103.6390374157,11.2143333221,0,11.2143333221,92.02,9.15,92.4737957478,123.76,102.6443333221,6.45,102.8467873253,11.2143333221,0,11.2143333221,91.43,6.45,91.6572277565,132.03
2021-12-15 19:00:00,9.9517777678,0.0,9.9517777678,9.9517777678,0,9.9517777678,0.0,0.0,0.0,131.09,103.4417777678,9.42,103.8698117249,9.9517777678,0,9.9517777678,93.49,9.42,93.9633785046,124.09,102.8417777678,6.73,103.0617492305,9.9517777678,0,9.9517777678,92.89,6.73,93.1334794797,132.34
2021-12-15 19:30:00,6.6092222156,0.0,6.6092222156,6.6092222156,0,6.6092222156,0.0,0.0,0.0,131.09,94.9592222156,6.84,95.205249245,6.6092222156,0,6.6092222156,88.35,6.84,88.6143786301,124.09,94.4192222156,4.14,94.509941931,6.6092222156,0,6.6092222156,87.81,4.14,87.9075406322,132.26
2021-12-15 20:00:00,4.2941111068,0.0,4.2941111068,4.2941111068,0,4.2941111068,0.0,0.0,0.0,131.09,94.3541111068,-1.02,94.359624219,4.2941111068,0,4.2941111068,90.06,-1.02,90.065775964,124.48,93.8241111068,8.09,94.1722460441,4.2941111068,0,4.2941111068,89.53,8.09,89.8947662548,132.72
2021-12-15 20:30:00,3.9059999961000003,0.0,3.9059999961000003,3.9059999961000003,0,3.9059999961000003,0.0,0.0,0.0,131.09,90.1159999961,-18.28,91.9513559187,3.9059999961000003,0,3.9059999961000003,86.21,-18.28,88.1267411176,123.88,89.7659999961,14.19,90.8806407069,3.9059999961000003,0,3.9059999961000003,85.86,14.19,87.0246844292,132.09
2021-12-15 21:00:00,2.8567777749000003,0.0,2.8567777749000003,2.8567777749000003,0,2.8567777749000003,0.0,0.0,0.0,130.65,83.6067777749,-32.26,89.6147358971,2.8567777749000003,0,2.8567777749000003,80.75,-32.26,86.9555639393,122.82,83.4067777749,19.27,85.6038753725,2.8567777749000003,0,2.8567777749000003,80.55,19.27,82.822915911,131.03
2021-12-15 21:30:00,4.1773333292,0.0,4.1773333292,4.1773333292,0,4.1773333292,0.0,0.0,0.0,130.51,80.1073333292,-33.92,86.9928229977,4.1773333292,0,4.1773333292,75.93,-33.92,83.1620784974,122.15,79.9473333292,17.97,81.9420344295,4.1773333292,0,4.1773333292,75.77,17.97,77.871777943,130.36
2021-12-15 22:00:00,2.9675555526,0.0,2.9675555526,2.9675555526,0,2.9675555526,0.0,0.0,0.0,130.8,73.9275555526,-34.92,81.7599527274,2.9675555526,0,2.9675555526,70.96,-34.92,79.0868383487,122.68,73.8275555526,16.9,75.7371636574,2.9675555526,0,2.9675555526,70.86,16.9,72.8474405865,130.9
2021-12-15 22:30:00,2.19722222,0.0,2.19722222,2.19722222,0,2.19722222,0.0,0.0,0.0,130.62,68.29722222,-36.35,77.3681656948,2.19722222,0,2.19722222,66.1,-36.35,75.435618245,122.68,68.21722222,14.77,69.7978674991,2.19722222,0,2.19722222,66.02,14.77,67.6520014486,130.9
2021-12-15 23:00:00,2.1991111089,0.0,2.1991111089,2.1991111089,0,2.1991111089,0.0,0.0,0.0,129.49,64.0591111089,-37.02,73.9868239355,2.1991111089,0,2.1991111089,61.86,-37.02,72.0911922498,121.73,64.0291111089,14.38,65.6240159499,2.1991111089,0,2.1991111089,61.83,14.38,63.4801803715,129.97
2021-12-15 23:30:00,4.1362222181,0.0,4.1362222181,4.1362222181,0,4.1362222181,0.0,0.0,0.0,129.71,63.0562222181,-38.49,73.8753494775,4.1362222181,0,4.1362222181,58.92,-38.49,70.3778835999,122.02,63.0562222181,13.39,64.4622312709,4.1362222181,0,4.1362222181,58.92,13.39,60.4223344468,130.28
2021-12-16 00:00:00,3.396444441,0.0,3.396444441,3.396444441,0,3.396444441,0.0,0.0,0.0,130.18,61.016444441,-39.52,72.6968836487,3.396444441,0,3.396444441,57.62,-39.52,69.8705574616,122.71,61.026444441,13.11,62.4187393426,3.396444441,0,3.396444441,57.63,13.11,59.102360359,130.93
2021-12-16 00:30:00,2.2404444422,0.0,2.2404444422,2.2404444422,0,2.2404444422,0.0,0.0,0.0,131.06,66.2604444422,-38.19,76.4782491803,2.2404444422,0,2.2404444422,64.02,-38.19,74.5455330654,123.64,66.2004444422,14.01,67.6666752866,2.2404444422,0,2.2404444422,63.96,14.01,65.4764209468,131.84
2021-12-16 01:00:00,2.2737777755,0.0,2.2737777755,2.2737777755,0,2.2737777755,0.0,0.0,0.0,130.64,67.2237777755,-37.7,77.073512301,2.2737777755,0,2.2737777755,64.95,-37.7,75.0985519168,123.08,67.1637777755,14.3,68.6692292448,2.2737777755,0,2.2737777755,64.89,14.3,66.4469871401,131.27
2021-12-16 01:30:00,2.2867777755,0.0,2.2867777755,2.2867777755,0,2.2867777755,0.0,0.0,0.0,130.44,65.6367777755,-38.19,75.938545527,2.2867777755,0,2.2867777755,63.35,-38.19,73.9709307769,122.74,65.5867777755,14.03,67.0706069674,2.2867777755,0,2.2867777755,63.3,14.03,64.8361851129,130.96
2021-12-16 02:00:00,2.2437777755,0.0,2.2437777755,2.2437777755,0,2.2437777755,0.0,0.0,0.0,130.76,63.5737777755,-38.79,74.4734135155,2.2437777755,0,2.2437777755,61.33,-38.79,72.5674376012,123.14,63.5437777755,13.7,65.00385907,2.2437777755,0,2.2437777755,61.3,13.7,62.8122599498,131.36
2021-12-16 02:30:00,2.2588888866,0.0,2.2588888866,2.2588888866,0,2.2588888866,0.0,0.0,0.0,131.06,61.4488888866,-38.86,72.7053336792,2.2588888866,0,2.2588888866,59.19,-38.86,70.8064665126,123.56,61.4488888866,13.7,62.9575725819,2.2588888866,0,2.2588888866,59.19,13.7,60.7548031023,131.76
2021-12-16 03:00:00,2.1553333312,0.0,2.1553333312,2.1553333312,0,2.1553333312,0.0,0.0,0.0,131.16,60.2653333312,-39.4,72.0018777638,2.1553333312,0,2.1553333312,58.11,-39.4,70.2077780591,123.65,60.2653333312,13.36,61.7284375431,2.1553333312,0,2.1553333312,58.11,13.36,59.6260152953,131.84
2021-12-16 03:30:00,2.1492222201,0.0,2.1492222201,2.1492222201,0,2.1492222201,0.0,0.0,0.0,131.36,58.7092222201,-39.12,70.5488991671,2.1492222201,0,2.1492222201,56.56,-39.12,68.7706914317,123.91,58.7392222201,13.81,60.3408015112,2.1492222201,0,2.1492222201,56.59,13.81,58.2507012833,132.1
2021-12-16 04:00:00,2.1063333312,0.0,2.1063333312,2.1063333312,0,2.1063333312,0.0,0.0,0.0,131.63,57.1263333312,-39.77,69.606543226,2.1063333312,0,2.1063333312,55.02,-39.77,67.8885358511,124.15,57.1563333312,12.92,58.5984030488,2.1063333312,0,2.1063333312,55.05,12.92,56.5458124002,132.33
2021-12-16 04:30:00,2.1198888868,0.0,2.1198888868,2.1198888868,0,2.1198888868,0.0,0.0,0.0,131.18,56.3598888868,-39.44,68.789175568,2.1198888868,0,2.1198888868,54.24,-39.44,67.0633372268,123.9,56.3798888868,12.74,57.8013794895,2.1198888868,0,2.1198888868,54.26,12.74,55.7355828892,132.06
2021-12-16 05:00:00,2.2027777756,0.0,2.2027777756,2.2027777756,0,2.2027777756,0.0,0.0,0.0,130.55,55.9727777756,-39.39,68.4435822551,2.2027777756,0,2.2027777756,53.77,-39.39,66.6542196714,123.22,56.0127777756,12.79,57.4544634831,2.2027777756,0,2.2027777756,53.81,12.79,55.3091330614,131.4
2021-12-16 05:30:00,2.1691111089,0.0,2.1691111089,2.1691111089,0,2.1691111089,0.0,0.0,0.0,130.55,57.9291111089,-38.54,69.5781108817,2.1691111089,0,2.1691111089,55.76,-38.54,67.78280903,123.22,57.9491111089,13.2,59.4334878525,2.1691111089,0,2.1691111089,55.78,13.2,57.3205757124,131.4
2021-12-16 06:00:00,2.1533333312,0.0,2.1533333312,2.1533333312,0,2.1533333312,0.0,0.0,0.0,129.97,60.5633333312,-37.96,71.4764222956,2.1533333312,0,2.1533333312,58.41,-37.96,69.6612496299,122.47,60.5533333312,13.67,62.0771703408,2.1533333312,0,2.1533333312,58.4,13.67,59.9785703397,130.68
2021-12-16 06:30:00,2.075111109,0.0,2.075111109,2.075111109,0,2.075111109,0.0,0.0,0.0,129.97,67.445111109,-36.08,76.4892764544,2.075111109,0,2.075111109,65.37,-36.08,74.6659447138,122.47,67.375111109,16.11,69.2743653667,2.075111109,0,2.075111109,65.3,16.11,67.2578776055,130.68
2021-12-16 07:00:00,2.0294444424,0.0,2.0294444424,2.0294444424,0,2.0294444424,0.0,0.0,0.0,130.98,73.7294444424,-28.77,79.1438176852,2.0294444424,0,2.0294444424,71.7,-28.77,77.2567336871,123.14,73.5494444424,15.76,75.2190027705,2.0294444424,0,2.0294444424,71.52,15.76,73.2358382215,131.35
2021-12-16 07:30:00,1.9746666647,0.0,1.9746666647,1.9746666647,0,1.9746666647,0.0,0.0,0.0,130.98,80.5846666647,-13.47,81.7026890712,1.9746666647,0,1.9746666647,78.61,-13.47,79.7557082597,123.06,80.2246666647,12.52,81.1957359808,1.9746666647,0,1.9746666647,78.25,12.52,79.2452705213,131.27
2021-12-16 08:00:00,1.9237777759,0.0,1.9237777759,1.9237777759,0,1.9237777759,0.0,0.0,0.0,130.56,85.9537777759,4.97,86.0973449878,1.9237777759,0,1.9237777759,84.03,4.97,84.1768483611,122.91,85.4537777759,7.46,85.7787837181,1.9237777759,0,1.9237777759,83.53,7.46,83.862461805,131.17
2021-12-16 08:30:00,2.3064444421,0.0,2.3064444421,2.3064444421,0,2.3064444421,0.0,0.0,0.0,130.15,87.8164444421,9.58,88.3374457094,2.3064444421,0,2.3064444421,85.51,9.58,86.0449678947,123.02,87.2664444421,6.89,87.5380170302,2.3064444421,0,2.3064444421,84.96,6.89,85.2389212743,131.29
2021-12-16 09:00:00,2.8138888861,0.0,2.8138888861,2.8138888861,0,2.8138888861,0.0,0.0,0.0,130.39,88.6038888861,10.13,89.1810855829,2.8138888861,0,2.8138888861,85.79,10.13,86.3860000232,123.35,88.0538888861,7.44,88.3676465001,2.8138888861,0,2.8138888861,85.24,7.44,85.5640765742,131.63
2021-12-16 09:30:00,3.7616666629,0.0,3.7616666629,3.7616666629,0,3.7616666629,0.0,0.0,0.0,130.39,88.9216666629,10.63,89.5547860369,3.7616666629,0,3.7616666629,85.16,10.63,85.8208745003,123.18,88.3816666629,7.93,88.7367111297,3.7616666629,0,3.7616666629,84.62,7.93,84.990760086,131.5
2021-12-16 10:00:00,4.9855555506,0.0,4.9855555506,4.9855555506,0,4.9855555506,0.0,0.0,0.0,130.39,87.5555555506,10.68,88.204522037,4.9855555506,0,4.9855555506,82.57,10.68,83.2578362678,123.27,87.0455555506,7.97,87.4096656046,4.9855555506,0,4.9855555506,82.06,7.97,82.4461308977,131.5
2021-12-16 10:30:00,5.9764444385,0.0,5.9764444385,5.9764444385,0,5.9764444385,0.0,0.0,0.0,130.5,86.4264444385,10.41,87.0511251982,5.9764444385,0,5.9764444385,80.45,10.41,81.1207162197,123.27,85.9164444385,7.68,86.2590159053,5.9764444385,0,5.9764444385,79.94,7.68,80.308069333,131.62
2021-12-16 11:00:00,7.9723333254,0.0,7.9723333254,7.9723333254,0,7.9723333254,0.0,0.0,0.0,130.74,84.0223333254,9.4,84.5465108531,7.9723333254,0,7.9723333254,76.05,9.4,76.6287315568,123.65,83.5623333254,6.68,83.8289088011,7.9723333254,0,7.9723333254,75.59,6.68,75.884586709,131.89
2021-12-16 11:30:00,13.0562222092,0.0,13.0562222092,13.0562222092,0,13.0562222092,0.0,0.0,0.0,130.85,82.5962222092,7.31,82.919069117,13.0562222092,0,13.0562222092,69.54,7.31,69.9231556782,123.97,82.1562222092,4.55,82.2821204617,13.0562222092,0,13.0562222092,69.1,4.55,69.2496389882,132.19
2021-12-16 12:00:00,11.2039999888,0.0,11.2039999888,11.2039999888,0,11.2039999888,0.0,0.0,0.0,131.1,85.4139999888,8.54,85.8398683252,11.2039999888,0,11.2039999888,74.21,8.54,74.6997704146,124.53,84.9339999888,5.76,85.1290899405,11.2039999888,0,11.2039999888,73.73,5.76,73.9546516455,132.78
2021-12-16 12:30:00,6.7333333266,0.0,6.7333333266,6.7333333266,0,6.7333333266,0.0,0.0,0.0,131.58,88.7533333266,9.55,89.2656522778,6.7333333266,0,6.7333333266,82.02,9.55,82.5741055053,124.86,88.2533333266,6.8100000000000005,88.5156875546,6.7333333266,0,6.7333333266,81.52,6.8100000000000005,81.803951616,133.06
2021-12-16 13:00:00,4.7283333286,0.0,4.7283333286,4.7283333286,0,4.7283333286,0.0,0.0,0.0,131.49,87.8683333286,9.54,88.3847023073,4.7283333286,0,4.7283333286,83.14,9.54,83.6855495292,124.67,87.3483333286,6.79,87.6118452909,4.7283333286,0,4.7283333286,82.62,6.79,82.898543413,132.82
2021-12-16 13:30:00,5.8295555497,0.0,5.8295555497,5.8295555497,0,5.8295555497,0.0,0.0,0.0,131.49,86.7895555497,9.6,87.3188808478,5.8295555497,0,5.8295555497,80.96,9.6,81.5271831968,124.57,86.2895555497,6.85,86.5610183453,5.8295555497,0,5.8295555497,80.46,6.85,80.7510625317,132.71
2021-12-16 14:00:00,6.2557777715,0.0,6.2557777715,6.2557777715,0,6.2557777715,0.0,0.0,0.0,131.49,85.7957777715,9.2,86.2876322738,6.2557777715,0,6.2557777715,79.54,9.2,80.0702916193,124.57,85.2957777715,6.46,85.5400567316,6.2557777715,0,6.2557777715,79.04,6.46,79.3035509924,132.71
2021-12-16 14:30:00,5.7687105734,0.0,5.7687105734,5.7687105734,0,5.7687105734,0.0,0.0,0.0,131.49,84.4087105734,8.83,84.8693072946,5.7687105734,0,5.7687105734,78.64,8.83,79.1341803521,124.72,83.9087105734,6.07,84.1279775704,5.7687105734,0,5.7687105734,78.14,6.07,78.375407495,132.91
2021-12-16 15:00:00,9.2564397063,0.0,9.2564397063,9.2564397063,0,9.2564397063,0.0,0.0,0.0,131.64,87.2764397063,8.61,87.7001084823,9.2564397063,0,9.2564397063,78.02,8.61,78.4936462397,124.9,86.7864397063,5.84,86.9827092984,9.2564397063,0,9.2564397063,77.53,5.84,77.7496398705,133.06
2021-12-16 15:30:00,7.6649952035,0.0,7.6649952035,7.6649952035,0,7.6649952035,0.0,0.0,0.0,131.76,90.2349952035,9.24,90.7068462651,7.6649952035,0,7.6649952035,82.57,9.24,83.0853928197,125.13,89.7049952035,6.49,89.9394588846,7.6649952035,0,7.6649952035,82.04,6.49,82.2963042913,133.28
2021-12-16 16:00:00,7.2822174248,0.0,7.2822174248,7.2822174248,0,7.2822174248,0.0,0.0,0.0,131.49,94.2522174248,9.19,94.699190015,7.2822174248,0,7.2822174248,86.97,9.19,87.4541994418,124.61,93.7122174248,6.48,93.9359893474,7.2822174248,0,7.2822174248,86.43,6.48,86.6725752473,132.8
2021-12-16 16:30:00,10.0277729764,0.0,10.0277729764,10.0277729764,0,10.0277729764,0.0,0.0,0.0,131.13,99.1077729764,9.55,99.5668276302,10.0277729764,0,10.0277729764,89.08,9.55,89.5904509421,124.28,98.5377729764,6.85,98.775579994,10.0277729764,0,10.0277729764,88.51,6.85,88.77467319,132.38
2021-12-16 17:00:00,10.4155507297,0.0,10.4155507297,10.4155507297,0,10.4155507297,0.0,0.0,0.0,130.85,105.5455507297,10.73,106.0895667766,10.4155507297,0,10.4155507297,95.13,10.73,95.7332220287,123.91,104.9655507297,8.07,105.2753140104,10.4155507297,0,10.4155507297,94.55,8.07,94.8937690262,132.06
2021-12-16 17:30:00,16.1828840479,0.0,16.1828840479,16.1828840479,0,16.1828840479,0.0,0.0,0.0,130.35,108.3628840479,10.2,108.8418790685,16.1828840479,0,16.1828840479,92.18,10.2,92.7426137221,123.16,107.7728840479,7.52,108.0349246123,16.1828840479,0,16.1828840479,91.59,7.52,91.8981963914,131.34
2021-12-16 18:00:00,16.051772924,0.0,16.051772924,16.051772924,0,16.051772924,0.0,0.0,0.0,130.35,108.141772924,9.92,108.5958077052,16.051772924,0,16.051772924,92.09,9.92,92.622753684,123.23,107.561772924,7.24,107.8051603336,16.051772924,0,16.051772924,91.51,7.24,91.7959568826,131.48
2021-12-16 18:30:00,14.1582173821,0.0,14.1582173821,14.1582173821,0,14.1582173821,0.0,0.0,0.0,130.44,111.4682173821,10.84,111.9940582636,14.1582173821,0,14.1582173821,97.31,10.84,97.911907856,123.35,110.8582173821,8.17,111.1588649687,14.1582173821,0,14.1582173821,96.7,8.17,97.0445201956,131.56
2021-12-16 19:00:00,10.6868840453,0.0,10.6868840453,10.6868840453,0,10.6868840453,0.0,0.0,0.0,130.44,108.2468840453,10.4,108.7453350977,10.6868840453,0,10.6868840453,97.56,10.4,98.1127596187,123.27,107.6468840453,7.73,107.9240684215,10.6868840453,0,10.6868840453,96.96,7.73,97.2676436437,131.44
2021-12-16 19:30:00,7.4346618177,0.0,7.4346618177,7.4346618177,0,7.4346618177,0.0,0.0,0.0,130.61,102.0446618177,8.88,102.4303051128,7.4346618177,0,7.4346618177,94.61,8.88,95.0258201754,123.43,101.4546618177,6.2,101.6439295017,7.4346618177,0,7.4346618177,94.02,6.2,94.2242028356,131.63
2021-12-16 20:00:00,7.2205507055,0.0,7.2205507055,7.2205507055,0,7.2205507055,0.0,0.0,0.0,130.97,97.0905507055,7.86,97.408185674,7.2205507055,0,7.2205507055,89.87,7.86,90.2130616929,124.02,96.5205507055,5.17,96.658913756,7.2205507055,0,7.2205507055,89.3,5.17,89.4495326986,132.19
2021-12-16 20:30:00,2.8236662481,0.0,2.8236662481,2.8236662481,0,2.8236662481,0.0,0.0,0.0,130.57,90.1436662481,6.62,90.3864202447,2.8236662481,0,2.8236662481,87.32,6.62,87.5705818183,123.79,89.5936662481,3.91,89.6789447517,2.8236662481,0,2.8236662481,86.77,3.91,86.8580508646,131.95
2021-12-16 21:00:00,2.3998888865,0.0,2.3998888865,2.3998888865,0,2.3998888865,0.0,0.0,0.0,130.66,84.8998888865,-10.77,85.5802782943,2.3998888865,0,2.3998888865,82.5,-10.77,83.2000174279,124.05,84.4998888865,9.82,85.0685818727,2.3998888865,0,2.3998888865,82.1,9.82,82.6852006105,132.24
2021-12-16 21:30:00,2.4159999976,0.0,2.4159999976,2.4159999976,0,2.4159999976,0.0,0.0,0.0,130.8,78.7259999976,-33.32,85.4868731187,2.4159999976,0,2.4159999976,76.31,-33.32,83.2672714817,123.57,78.5859999976,18.07,80.6367428386,2.4159999976,0,2.4159999976,76.17,18.07,78.2840584027,131.76
2021-12-16 22:00:00,2.4737777753,0.0,2.4737777753,2.4737777753,0,2.4737777753,0.0,0.0,0.0,130.58,74.1537777753,-35.04,82.0157567687,2.4737777753,0,2.4737777753,71.68,-35.04,79.7861140801,122.45,74.0337777753,16.75,75.9049586765,2.4737777753,0,2.4737777753,71.56,16.75,73.4941909269,130.61
2021-12-16 22:30:00,2.397444442,0.0,2.397444442,2.397444442,0,2.397444442,0.0,0.0,0.0,130.58,70.477444442,-36.22,79.2398799537,2.397444442,0,2.397444442,68.08,-36.22,77.1153344024,122.69,70.377444442,15.75,72.1182860736,2.397444442,0,2.397444442,67.98,15.75,69.7806771248,130.85
2021-12-16 23:00:00,2.3671111087,0.0,2.3671111087,2.3671111087,0,2.3671111087,0.0,0.0,0.0,130.69,65.5571111087,-37.1,75.3269196033,2.3671111087,0,2.3671111087,63.19,-37.1,73.2760950106,122.9,65.5271111087,15.33,67.2964426271,2.3671111087,0,2.3671111087,63.16,15.33,64.9938035508,131.07
2021-12-16 23:30:00,2.3615555532,0.0,2.3615555532,2.3615555532,0,2.3615555532,0.0,0.0,0.0,131.16,63.3315555532,-38.04,73.8777877903,2.3615555532,0,2.3615555532,60.97,-38.04,71.8636382324,123.47,63.3115555532,14.63,64.9799197181,2.3615555532,0,2.3615555532,60.95,14.63,62.6812523806,131.65
2021-12-17 00:00:00,2.4429999976,0.0,2.4429999976,2.4429999976,0,2.4429999976,0.0,0.0,0.0,131.34,61.7429999976,-38.47,72.7470889362,2.4429999976,0,2.4429999976,59.3,-38.47,70.6854362652,123.73,61.7429999976,14.4,63.3999846112,2.4429999976,0,2.4429999976,59.3,14.4,61.0233561843,131.88
2021-12-17 00:30:00,2.5071111086,0.0,2.5071111086,2.5071111086,0,2.5071111086,0.0,0.0,0.0,131.59,66.7971111086,-36.99,76.3551841885,2.5071111086,0,2.5071111086,64.29,-36.99,74.1718558484,124.0,66.7271111086,15.27,68.4520288735,2.5071111086,0,2.5071111086,64.22,15.27,66.0104635645,132.18
2021-12-17 01:00:00,2.4856666642,0.0,2.4856666642,2.4856666642,0,2.4856666642,0.0,0.0,0.0,130.99,67.7156666642,-36.38,76.8694732112,2.4856666642,0,2.4856666642,65.23,-36.38,74.6890708203,123.27,67.6356666642,15.5,69.3890006061,2.4856666642,0,2.4856666642,65.15,15.5,66.9684440614,131.46
2021-12-17 01:30:00,2.5313333308,0.0,2.5313333308,2.5313333308,0,2.5313333308,0.0,0.0,0.0,130.55,64.9613333308,-36.59,74.557380105,2.5313333308,0,2.5313333308,62.43,-36.59,72.3625110123,122.73,64.9313333308,15.43,66.7395156419,2.5313333308,0,2.5313333308,62.4,15.43,64.27942828,130.93
2021-12-17 02:00:00,2.5427777752000003,0.0,2.5427777752000003,2.5427777752000003,0,2.5427777752000003,0.0,0.0,0.0,130.82,62.1927777752,-36.95,72.341164681,2.5427777752000003,0,2.5427777752000003,59.65,-36.95,70.1671219304,123.05,62.1627777752,15.31,64.0203642659,2.5427777752000003,0,2.5427777752000003,59.62,15.31,61.5543702754,131.26
2021-12-17 02:30:00,2.5364444419,0.0,2.5364444419,2.5364444419,0,2.5364444419,0.0,0.0,0.0,131.08,61.1764444419,-37.13,71.5625199008,2.5364444419,0,2.5364444419,58.64,-37.13,69.4066747511,123.36,61.1764444419,15.33,63.0679495033,2.5364444419,0,2.5364444419,58.64,15.33,60.6107127495,131.58
2021-12-17 03:00:00,2.523555553,0.0,2.523555553,2.523555553,0,2.523555553,0.0,0.0,0.0,131.26,59.603555553,-37.64,70.4936410931,2.523555553,0,2.523555553,57.08,-37.64,68.3732111283,123.52,59.613555553,15.0,61.4717496552,2.523555553,0,2.523555553,57.09,15.0,59.0276892653,131.73
2021-12-17 03:30:00,2.4889999975,0.0,2.4889999975,2.4889999975,0,2.4889999975,0.0,0.0,0.0,131.46,57.9089999975,-37.87,69.1924069585,2.4889999975,0,2.4889999975,55.42,-37.87,67.1231204579,123.8,57.9289999975,14.94,59.8245153822,2.4889999975,0,2.4889999975,55.44,14.94,57.4177429023,132.04
2021-12-17 04:00:00,2.5174444419,0.0,2.5174444419,2.5174444419,0,2.5174444419,0.0,0.0,0.0,131.61,57.5274444419,-38.64,69.2997580372,2.5174444419,0,2.5174444419,55.01,-38.64,67.2246212336,123.95,57.5574444419,14.3,59.3072458531,2.5174444419,0,2.5174444419,55.04,14.3,56.8673157446,132.19
2021-12-17 04:30:00,2.4576666642,0.0,2.4576666642,2.4576666642,0,2.4576666642,0.0,0.0,0.0,131.68,57.2376666642,-39.24,69.3968881519,2.4576666642,0,2.4576666642,54.78,-39.24,67.3841672799,124.09,57.2676666642,13.64,58.8696462123,2.4576666642,0,2.4576666642,54.81,13.64,56.4817289041,132.3
2021-12-17 05:00:00,2.422444442,0.0,2.422444442,2.422444442,0,2.422444442,0.0,0.0,0.0,131.51,56.692444442,-39.1,68.8683037167,2.422444442,0,2.422444442,54.27,-39.1,66.8882867175,124.09,56.722444442,13.79,58.3746503499,2.422444442,0,2.422444442,54.3,13.79,56.0236923096,132.3
2021-12-17 05:30:00,2.434444442,0.0,2.434444442,2.434444442,0,2.434444442,0.0,0.0,0.0,131.51,58.304444442,-38.78,70.0235434814,2.434444442,0,2.434444442,55.87,-38.78,68.0098911924,124.0,58.334444442,13.92,59.9722753308,2.434444442,0,2.434444442,55.9,13.92,57.6070863696,132.23
2021-12-17 06:00:00,2.3588888865,0.0,2.3588888865,2.3588888865,0,2.3588888865,0.0,0.0,0.0,131.36,60.6788888865,-38.67,71.9534325554,2.3588888865,0,2.3588888865,58.32,-38.67,69.975647907,123.8,60.6788888865,14.3,62.3411385564,2.3588888865,0,2.3588888865,58.32,14.3,60.0475844643,132.04
2021-12-17 06:30:00,2.3518888865,0.0,2.3518888865,2.3518888865,0,2.3518888865,0.0,0.0,0.0,131.78,66.6318888865,-36.43,75.9404603396,2.3518888865,0,2.3518888865,64.28,-36.43,73.8854742152,124.22,66.5718888865,15.87,68.4373676431,2.3518888865,0,2.3518888865,64.22,15.87,66.1518351975,132.44
2021-12-17 07:00:00,3.0987777747,0.0,3.0987777747,3.0987777747,0,3.0987777747,0.0,0.0,0.0,131.14,72.7387777747,-34.22,80.3861815995,3.0987777747,0,3.0987777747,69.64,-34.22,77.593414669,123.32,72.6387777747,17.98,74.8309590784,3.0987777747,0,3.0987777747,69.54,17.98,71.8268195036,131.55
2021-12-17 07:30:00,2.3169999977,0.0,2.3169999977,2.3169999977,0,2.3169999977,0.0,0.0,0.0,131.26,77.8369999977,-32.37,84.2995579386,2.3169999977,0,2.3169999977,75.52,-32.37,82.1650004564,123.08,77.6769999977,19.83,80.168230794,2.3169999977,0,2.3169999977,75.36,19.83,77.9253392678,131.34
2021-12-17 08:00:00,2.5097777753,0.0,2.5097777753,2.5097777753,0,2.5097777753,0.0,0.0,0.0,131.48,82.2297777753,-30.24,87.6138913242,2.5097777753,0,2.5097777753,79.72,-30.24,85.2627468476,123.08,82.0297777753,21.38,84.7702119961,2.5097777753,0,2.5097777753,79.52,21.38,82.3440028174,131.34
2021-12-17 08:30:00,2.509555553,0.0,2.509555553,2.509555553,0,2.509555553,0.0,0.0,0.0,131.03,84.849555553,-25.43,88.5783945302,2.509555553,0,2.509555553,82.34,-25.43,86.1774941618,122.31,84.609555553,22.2,87.4735210843,2.509555553,0,2.509555553,82.1,22.2,85.0485155661,130.68
2021-12-17 09:00:00,2.7252222195,0.0,2.7252222195,2.7252222195,0,2.7252222195,0.0,0.0,0.0,130.77,88.0752222195,-10.0,88.6411009014,2.7252222195,0,2.7252222195,85.35,-10.0,85.9338262851,121.92,87.6652222195,15.9,89.0954610897,2.7252222195,0,2.7252222195,84.94,15.9,86.415355117,130.27
2021-12-17 09:30:00,7.1091076384,0.0,7.1091076384,7.1091076384,0,7.1091076384,0.0,0.0,0.0,130.77,91.2491076384,-9.66,91.7590063416,7.1091076384,0,7.1091076384,84.14,-9.66,84.69271043009999,122.59,90.8691076384,16.22,92.3053797077,7.1091076384,0,7.1091076384,83.76,16.22,85.3160360073,130.97
2021-12-17 10:00:00,7.9554396963,0.0,7.9554396963,7.9554396963,0,7.9554396963,0.0,0.0,0.0,130.77,92.5254396963,-9.09,92.970883028,7.9554396963,0,7.9554396963,84.57,-9.09,85.0571161044,122.59,92.1254396963,16.77,93.6393589216,7.9554396963,0,7.9554396963,84.17,16.77,85.8243660041,130.97
2021-12-17 10:30:00,5.8983329847,0.0,5.8983329847,5.8983329847,0,5.8983329847,0.0,0.0,0.0,130.9,89.4583329847,-9.54,89.965576419,5.8983329847,0,5.8983329847,83.56,-9.54,84.1028251606,122.7,89.0983329847,16.4,90.5951043967,5.8983329847,0,5.8983329847,83.2,16.4,84.800943391,131.07
2021-12-17 11:00:00,6.330333327,0.0,6.330333327,6.330333327,0,6.330333327,0.0,0.0,0.0,130.9,88.940333327,-9.78,89.4764286967,6.330333327,0,6.330333327,82.61,-9.78,83.1869010121,122.7,88.570333327,16.26,90.0504944221,6.330333327,0,6.330333327,82.24,16.26,83.8320058212,131.07
2021-12-17 11:30:00,8.1645555474,0.0,8.1645555474,8.1645555474,0,8.1645555474,0.0,0.0,0.0,131.1,84.7945555474,-11.9,85.6255023371,8.1645555474,0,8.1645555474,76.63,-11.9,77.5484809651,123.0,84.4745555474,14.31,85.6780405642,8.1645555474,0,8.1645555474,76.31,14.31,77.6401455434,131.34
2021-12-17 12:00:00,9.3914444351,0.0,9.3914444351,9.3914444351,0,9.3914444351,0.0,0.0,0.0,131.29,85.7414444351,-11.93,86.5674314844,9.3914444351,0,9.3914444351,76.35,-11.93,77.2764349592,123.49,85.4114444351,14.3,86.6002588939,9.3914444351,0,9.3914444351,76.02,14.3,77.353283059,131.83
2021-12-17 12:30:00,7.8014444366,0.0,7.8014444366,7.8014444366,0,7.8014444366,0.0,0.0,0.0,131.29,89.7314444366,-10.78,90.3766591587,7.8014444366,0,7.8014444366,81.93,-10.78,82.6361500797,123.49,89.3614444366,15.31,90.6634648125,7.8014444366,0,7.8014444366,81.56,15.31,82.9845148205,131.83
2021-12-17 13:00:00,7.0541111041,0.0,7.0541111041,7.0541111041,0,7.0541111041,0.0,0.0,0.0,131.14,87.7341111041,-11.04,88.4259908128,7.0541111041,0,7.0541111041,80.68,-11.04,81.431836526,123.18,87.3941111041,15.13,88.694123569,7.0541111041,0,7.0541111041,80.34,15.13,81.7522629656,131.48
2021-12-17 13:30:00,8.3334444361,0.0,8.3334444361,8.3334444361,0,8.3334444361,0.0,0.0,0.0,131.26,85.1434444361,-12.02,85.9877115084,8.3334444361,0,8.3334444361,76.81,-12.02,77.7448165475,123.32,84.8234444361,14.3,86.0203855258,8.3334444361,0,8.3334444361,76.49,14.3,77.8152305143,131.64
2021-12-17 14:00:00,7.3639999926,0.0,7.3639999926,7.3639999926,0,7.3639999926,0.0,0.0,0.0,131.49,87.0539999926,-11.85,87.8568233817,7.3639999926,0,7.3639999926,79.69,-11.85,80.5662373454,123.66,86.6939999926,14.45,87.8900001975,7.3639999926,0,7.3639999926,79.33,14.45,80.6352987221,132.01
2021-12-17 14:30:00,5.7868888831,0.0,5.7868888831,5.7868888831,0,5.7868888831,0.0,0.0,0.0,131.49,85.9568888831,-12.11,86.8057535332,5.7868888831,0,5.7868888831,80.17,-12.11,81.0794733579,123.57,85.5968888831,14.13,86.7553127276,5.7868888831,0,5.7868888831,79.81,14.13,81.051175192,132.01
2021-12-17 15:00:00,5.1218888838,0.0,5.1218888838,5.1218888838,0,5.1218888838,0.0,0.0,0.0,131.3,83.8518888838,-12.46,84.7725832411,5.1218888838,0,5.1218888838,78.73,-12.46,79.7098770542,123.46,83.5118888838,13.74,84.6346452993,5.1218888838,0,5.1218888838,78.39,13.74,79.5850469624,131.8
2021-12-17 15:30:00,6.3197777715,0.0,6.3197777715,6.3197777715,0,6.3197777715,0.0,0.0,0.0,131.23,81.0797777715,-14.4,82.3485905372,6.3197777715,0,6.3197777715,74.76,-14.4,76.1342078175,123.46,80.7797777715,11.97,81.6618233742,6.3197777715,0,6.3197777715,74.46,11.97,75.4159963138,131.8
2021-12-17 16:00:00,5.6263333277,0.0,5.6263333277,5.6263333277,0,5.6263333277,0.0,0.0,0.0,131.33,88.1663333277,-12.89,89.1036162703,5.6263333277,0,5.6263333277,82.54,-12.89,83.5404315287,123.83,87.7863333277,13.23,88.7776617124,5.6263333277,0,5.6263333277,82.16,13.23,83.2183783788,132.11
