Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-17 16:30:00,3.3399999967,0.0,3.3399999967,3.3399999967,0,3.3399999967,0.0,0.0,0.0,130.96,91.2899999967,-11.3,91.9867061014,3.3399999967,0,3.3399999967,87.95,-11.3,88.6729524714,123.28,90.8499999967,14.55,92.007744236,3.3399999967,0,3.3399999967,87.51,14.55,88.7113442577,131.57
2021-12-17 17:00:00,3.5928888853,0.0,3.5928888853,3.5928888853,0,3.5928888853,0.0,0.0,0.0,130.5,99.4128888853,-14.92,100.5262596366,3.5928888853,0,3.5928888853,95.82,-14.92,96.9746296719,122.56,98.9628888853,10.86,99.5569835648,3.5928888853,0,3.5928888853,95.37,10.86,95.9863349649,130.85
2021-12-17 17:30:00,7.593555548,0.0,7.593555548,7.593555548,0,7.593555548,0.0,0.0,0.0,129.87,105.693555548,-15.17,106.7766668536,7.593555548,0,7.593555548,98.1,-15.17,99.2660007253,122.2,105.203555548,10.59,105.7352174062,7.593555548,0,7.593555548,97.61,10.59,98.1827897343,130.55
2021-12-17 18:00:00,7.5504444369,0.0,7.5504444369,7.5504444369,0,7.5504444369,0.0,0.0,0.0,129.71,106.1104444369,-15.61,107.2524988921,7.5504444369,0,7.5504444369,98.56,-15.61,99.788504849,122.1,105.6504444369,10.18,106.1397607389,7.5504444369,0,7.5504444369,98.1,10.18,98.6267833806,130.36
2021-12-17 18:30:00,5.2097777726,0.0,5.2097777726,5.2097777726,0,5.2097777726,0.0,0.0,0.0,129.78,102.9697777726,-16.58,104.2960763142,5.2097777726,0,5.2097777726,97.76,-16.58,99.1560083908,122.18,102.4997777726,9.33,102.923531534,5.2097777726,0,5.2097777726,97.29,9.33,97.7363443147,130.54
2021-12-17 19:00:00,2.7524444417,0.0,2.7524444417,2.7524444417,0,2.7524444417,0.0,0.0,0.0,129.94,98.0924444417,-17.27,99.6011072054,2.7524444417,0,2.7524444417,95.34,-17.27,96.8915295575,122.43,97.6224444417,8.78,98.0164785063,2.7524444417,0,2.7524444417,94.87,8.78,95.2754181308,130.78
2021-12-17 19:30:00,3.8096666629,0.0,3.8096666629,3.8096666629,0,3.8096666629,0.0,0.0,0.0,130.2,94.7296666629,-18.91,96.598643086,3.8096666629,0,3.8096666629,90.92,-18.91,92.8656798823,122.8,94.3096666629,7.35,94.5956432721,3.8096666629,0,3.8096666629,90.5,7.35,90.797976299,131.15
2021-12-17 20:00:00,4.5161111066,0.0,4.5161111066,4.5161111066,0,4.5161111066,0.0,0.0,0.0,130.52,90.3561111066,-28.74,94.8167412133,4.5161111066,0,4.5161111066,85.84,-28.74,90.5234400584,123.38,90.0461111066,9.96,90.5952742996,4.5161111066,0,4.5161111066,85.53,9.96,86.1079700144,131.73
2021-12-17 20:30:00,2.5402222197,0.0,2.5402222197,2.5402222197,0,2.5402222197,0.0,0.0,0.0,130.68,86.0102222197,-39.12,94.4887968295,2.5402222197,0,2.5402222197,83.47,-39.12,92.1825108141,123.38,85.8002222197,12.68,86.7321193846,2.5402222197,0,2.5402222197,83.26,12.68,84.2200094989,131.62
2021-12-17 21:00:00,2.4946666642,0.0,2.4946666642,2.4946666642,0,2.4946666642,0.0,0.0,0.0,130.12,82.7546666642,-40.36,92.0720612059,2.4946666642,0,2.4946666642,80.26,-40.36,89.8365026033,122.41,82.5546666642,11.61,83.3670503738,2.4946666642,0,2.4946666642,80.06,11.61,80.8974393909,130.71
2021-12-17 21:30:00,2.5113333308,0.0,2.5113333308,2.5113333308,0,2.5113333308,0.0,0.0,0.0,130.12,79.0113333308,-41.73,89.3542595219,2.5113333308,0,2.5113333308,76.5,-41.73,87.1415107741,122.62,78.8613333308,10.79,79.5960677089,2.5113333308,0,2.5113333308,76.35,10.79,77.1086674765,130.96
2021-12-17 22:00:00,2.412444442,0.0,2.412444442,2.412444442,0,2.412444442,0.0,0.0,0.0,130.71,75.192444442,-42.69,86.465830252,2.412444442,0,2.412444442,72.78,-42.69,84.3763266562,123.3,75.062444442,10.12,75.7415669604,2.412444442,0,2.412444442,72.65,10.12,73.3514614715,131.62
2021-12-17 22:30:00,2.2469999978,0.0,2.2469999978,2.2469999978,0,2.2469999978,0.0,0.0,0.0,131.58,71.6569999978,-37.44,80.8484956488,2.2469999978,0,2.2469999978,69.41,-37.44,78.8638174323,123.85,71.5669999978,15.28,73.1800101713,2.2469999978,0,2.2469999978,69.32,15.28,70.9840883579,132.1
2021-12-17 23:00:00,2.4248888865,0.0,2.4248888865,2.4248888865,0,2.4248888865,0.0,0.0,0.0,131.58,67.2448888865,-37.95,77.2144907472,2.4248888865,0,2.4248888865,64.82,-37.95,75.1121488176,123.85,67.1848888865,15.09,68.8586769746,2.4248888865,0,2.4248888865,64.76,15.09,66.4948546882,132.1
2021-12-17 23:30:00,2.4919999975,0.0,2.4919999975,2.4919999975,0,2.4919999975,0.0,0.0,0.0,131.86,63.5419999975,-38.93,74.5193308054,2.4919999975,0,2.4919999975,61.05,-38.93,72.4061281937,124.15,63.5319999975,14.31,65.1236602448,2.4919999975,0,2.4919999975,61.04,14.31,62.6949575325,132.4
2021-12-18 00:00:00,2.5926666641000002,0.0,2.5926666641000002,2.5926666641000002,0,2.5926666641000002,0.0,0.0,0.0,131.96,61.6526666641,-39.97,73.47552114,2.5926666641000002,0,2.5926666641000002,59.06,-39.97,71.3139853044,124.34,61.6426666641,13.35,63.0717119909,2.5926666641000002,0,2.5926666641000002,59.05,13.35,60.54027585,132.63
2021-12-18 00:30:00,2.742777775,0.0,2.742777775,2.742777775,0,2.742777775,0.0,0.0,0.0,131.96,66.752777775,-39.11,77.3661776275,2.742777775,0,2.742777775,64.01,-39.11,75.0124802949,124.58,66.682777775,13.86,68.1079470532,2.742777775,0,2.742777775,63.94,13.86,65.4249432556,132.83
2021-12-18 01:00:00,2.7441111084000003,0.0,2.7441111084000003,2.7441111084000003,0,2.7441111084000003,0.0,0.0,0.0,131.65,67.7541111084,-38.77,78.0623627114,2.7441111084000003,0,2.7441111084000003,65.01,-38.77,75.6928860594,124.03,67.6941111084,14.03,69.1327243695,2.7441111084000003,0,2.7441111084000003,64.95,14.03,66.4480503852,132.29
2021-12-18 01:30:00,2.6942222195000003,0.0,2.6942222195000003,2.6942222195000003,0,2.6942222195000003,0.0,0.0,0.0,131.47,66.2842222195,-39.14,76.9775143483,2.6942222195000003,0,2.6942222195000003,63.59,-39.14,74.6701258871,123.78,66.2342222195,13.78,67.6524987937,2.6942222195000003,0,2.6942222195000003,63.54,13.78,65.0170746804,132.06
2021-12-18 02:00:00,2.6997777751000003,0.0,2.6997777751000003,2.6997777751000003,0,2.6997777751000003,0.0,0.0,0.0,131.56,64.2197777751,-39.66,75.4791060988,2.6997777751000003,0,2.6997777751000003,61.52,-39.66,73.1958058908,123.96,64.1897777751,13.4,65.5735279729,2.6997777751000003,0,2.6997777751000003,61.49,13.4,62.9331399185,132.26
2021-12-18 02:30:00,2.7332222195,0.0,2.7332222195,2.7332222195,0,2.7332222195,0.0,0.0,0.0,131.75,63.5132222195,-39.98,75.0488494029,2.7332222195,0,2.7332222195,60.78,-39.98,72.7503182124,124.2,63.4932222195,13.29,64.8692019977,2.7332222195,0,2.7332222195,60.76,13.29,62.1964765883,132.49
2021-12-18 03:00:00,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,131.96,61.7283333305,-40.26,73.6970469949,2.8183333305,0,2.8183333305,58.91,-40.26,71.3530356747,124.48,61.7183333305,13.14,63.1016027459,2.8183333305,0,2.8183333305,58.9,13.14,60.3479046861,132.77
2021-12-18 03:30:00,2.7661111083,0.0,2.7661111083,2.7661111083,0,2.7661111083,0.0,0.0,0.0,132.1,59.7861111083,-40.88,72.4261933382,2.7661111083,0,2.7661111083,57.02,-40.88,70.1602080955,124.48,59.8061111083,12.66,61.1313874037,2.7661111083,0,2.7661111083,57.04,12.66,58.4280514821,132.89
2021-12-18 04:00:00,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,132.1,57.9808888862,-41.17,71.110845699,2.7308888862,0,2.7308888862,55.25,-41.17,68.9023323263,124.8,58.0008888862,12.31,59.2928259706,2.7308888862,0,2.7308888862,55.27,12.31,56.6242792449,133.05
2021-12-18 04:30:00,2.7109999973,0.0,2.7109999973,2.7109999973,0,2.7109999973,0.0,0.0,0.0,132.1,56.9109999973,-41.62,70.5059311029,2.7109999973,0,2.7109999973,54.2,-41.62,68.3364061098,124.68,56.9509999973,12.0,58.2015154501,2.7109999973,0,2.7109999973,54.24,12.0,55.5515760352,132.97
2021-12-18 05:00:00,2.7695555528,0.0,2.7695555528,2.7695555528,0,2.7695555528,0.0,0.0,0.0,132.23,55.7495555528,-41.7,69.6197022712,2.7695555528,0,2.7695555528,52.98,-41.7,67.4223286456,124.9,55.7995555528,11.95,57.0648131504,2.7695555528,0,2.7695555528,53.03,11.95,54.3597590134,133.2
2021-12-18 05:30:00,2.6994444417,0.0,2.6994444417,2.6994444417,0,2.6994444417,0.0,0.0,0.0,132.23,56.3794444417,-41.67,70.1072796189,2.6994444417,0,2.6994444417,53.68,-41.67,67.9553625551,124.9,56.4194444417,12.03,57.6877336278,2.6994444417,0,2.6994444417,53.72,12.03,55.0505158922,133.2
2021-12-18 06:00:00,2.7001111084,0.0,2.7001111084,2.7001111084,0,2.7001111084,0.0,0.0,0.0,132.32,57.4001111084,-41.45,70.8016613877,2.7001111084,0,2.7001111084,54.7,-41.45,68.6308421921,124.9,57.4301111084,12.18,58.7074957899,2.7001111084,0,2.7001111084,54.73,12.18,56.0689334659,133.2
2021-12-18 06:30:00,2.7149999973,0.0,2.7149999973,2.7149999973,0,2.7149999973,0.0,0.0,0.0,132.23,60.7849999973,-40.51,73.0470829306,2.7149999973,0,2.7149999973,58.07,-40.51,70.8038487654,124.9,60.7749999973,12.79,62.1062374055,2.7149999973,0,2.7149999973,58.06,12.79,59.4520622014,133.2
2021-12-18 07:00:00,2.6647777751,0.0,2.6647777751,2.6647777751,0,2.6647777751,0.0,0.0,0.0,132.01,63.5947777751,-39.46,74.8424168521,2.6647777751,0,2.6647777751,60.93,-39.46,72.5917109593,124.5,63.5747777751,13.44,64.9798889592,2.6647777751,0,2.6647777751,60.91,13.44,62.3751689376,132.79
2021-12-18 07:30:00,2.5416666641,0.0,2.5416666641,2.5416666641,0,2.5416666641,0.0,0.0,0.0,131.59,65.1216666641,-38.51,75.6561403266,2.5416666641,0,2.5416666641,62.58,-38.51,73.4797693246,123.92,65.0816666641,14.32,66.638470389,2.5416666641,0,2.5416666641,62.54,14.32,64.1585068405,132.3
2021-12-18 08:00:00,3.2495555523,0.0,3.2495555523,3.2495555523,0,3.2495555523,0.0,0.0,0.0,131.69,68.2295555523,-37.45,77.8317078758,3.2495555523,0,3.2495555523,64.98,-37.45,74.9993526639,123.92,68.1795555523,15.38,69.892747802,3.2495555523,0,3.2495555523,64.93,15.38,66.7266760749,132.3
2021-12-18 08:30:00,2.6484444418,0.0,2.6484444418,2.6484444418,0,2.6484444418,0.0,0.0,0.0,131.69,73.5084444418,-35.31,81.5492949341,2.6484444418,0,2.6484444418,70.86,-35.31,79.170295566,123.92,73.3684444418,16.95,75.3009371775,2.6484444418,0,2.6484444418,70.72,16.95,72.72290492,132.3
2021-12-18 09:00:00,3.3889999966,0.0,3.3889999966,3.3889999966,0,3.3889999966,0.0,0.0,0.0,131.24,78.4589999966,-33.11,85.1591849448,3.3889999966,0,3.3889999966,75.07,-33.11,82.0474070279,123.08,78.2989999966,18.69,80.4987546517,3.3889999966,0,3.3889999966,74.91,18.69,77.2063740892,131.51
2021-12-18 09:30:00,6.1737777716,0.0,6.1737777716,6.1737777716,0,6.1737777716,0.0,0.0,0.0,130.86,80.1937777716,-32.32,86.4616932131,6.1737777716,0,6.1737777716,74.02,-32.32,80.7684517618,122.43,80.0637777716,19.33,82.364175532,6.1737777716,0,6.1737777716,73.89,19.33,76.3765736335,130.87
2021-12-18 10:00:00,7.9691111031,0.0,7.9691111031,7.9691111031,0,7.9691111031,0.0,0.0,0.0,130.78,78.8991111031,-32.26,85.2395291685,7.9691111031,0,7.9691111031,70.93,-32.26,77.9215791678,122.2,78.7891111031,19.33,81.1256613435,7.9691111031,0,7.9691111031,70.82,19.33,73.4106347882,130.66
2021-12-18 10:30:00,8.7943333245,0.0,8.7943333245,8.7943333245,0,8.7943333245,0.0,0.0,0.0,130.65,75.4243333245,-33.25,82.4281053855,8.7943333245,0,8.7943333245,66.63,-33.25,74.4655584818,122.2,75.3543333245,18.57,77.6087652961,8.7943333245,0,8.7943333245,66.56,18.57,69.1019428092,130.66
2021-12-18 11:00:00,11.6225555439,0.0,11.6225555439,11.6225555439,0,11.6225555439,0.0,0.0,0.0,130.82,73.5025555439,-33.84,80.918299979,11.6225555439,0,11.6225555439,61.88,-33.84,70.528575769,122.46,73.4825555439,18.27,75.7197389672,11.6225555439,0,11.6225555439,61.86,18.27,64.5015697483,130.89
2021-12-18 11:30:00,10.8255555447,0.0,10.8255555447,10.8255555447,0,10.8255555447,0.0,0.0,0.0,131.07,77.9455555447,-32.75,84.5462721187,10.8255555447,0,10.8255555447,67.12,-32.75,74.6837124144,122.91,77.8555555447,19.09,80.1618090438,10.8255555447,0,10.8255555447,67.03,19.09,69.69540157,131.29
2021-12-18 12:00:00,10.2688888786,0.0,10.2688888786,10.2688888786,0,10.2688888786,0.0,0.0,0.0,130.85,78.5788888786,-33.08,85.2580094619,10.2688888786,0,10.2688888786,68.31,-33.08,75.8982377925,122.6,78.4988888786,18.74,80.7047901625,10.2688888786,0,10.2688888786,68.23,18.74,70.7567699941,130.91
2021-12-18 12:30:00,9.9624444345,0.0,9.9624444345,9.9624444345,0,9.9624444345,0.0,0.0,0.0,130.85,76.4824444345,-33.56,83.5214817078,9.9624444345,0,9.9624444345,66.52,-33.56,74.5062681927,122.6,76.4324444345,18.39,78.613679867,9.9624444345,0,9.9624444345,66.47,18.39,68.9670428538,130.91
2021-12-18 13:00:00,10.1722222121,0.0,10.1722222121,10.1722222121,0,10.1722222121,0.0,0.0,0.0,130.85,75.992222212,-33.97,83.2392860176,10.1722222121,0,10.1722222121,65.82,-33.97,74.0691116458,122.79,75.932222212,18.09,78.0573537219,10.1722222121,0,10.1722222121,65.76,18.09,68.202827654,131.03
2021-12-18 13:30:00,9.1372222131,0.0,9.1372222131,9.1372222131,0,9.1372222131,0.0,0.0,0.0,131.02,76.6072222131,-34.1,83.8538997018,9.1372222131,0,9.1372222131,67.47,-34.1,75.5976911023,123.02,76.5372222131,18.05,78.63681634,9.1372222131,0,9.1372222131,67.4,18.05,69.7750850949,131.24
2021-12-18 14:00:00,8.7671111023,0.0,8.7671111023,8.7671111023,0,8.7671111023,0.0,0.0,0.0,131.02,76.4171111023,-34.68,83.9182773252,8.7671111023,0,8.7671111023,67.65,-34.68,76.0212134868,123.02,76.3371111023,17.58,78.3352470568,8.7671111023,0,8.7671111023,67.57,17.58,69.8194908317,131.24
2021-12-18 14:30:00,7.5059999925,0.0,7.5059999925,7.5059999925,0,7.5059999925,0.0,0.0,0.0,131.21,76.8659999925,-35.08,84.4925343143,7.5059999925,0,7.5059999925,69.36,-35.08,77.7265463018,123.2,76.7859999925,17.29,78.7085376236,7.5059999925,0,7.5059999925,69.28,17.29,71.4049192983,131.43
2021-12-18 15:00:00,5.8896666608,0.0,5.8896666608,5.8896666608,0,5.8896666608,0.0,0.0,0.0,131.21,78.6096666608,-35.02,86.0574232273,5.8896666608,0,5.8896666608,72.72,-35.02,80.7130646178,123.32,78.4796666608,17.48,80.4027890013,5.8896666608,0,5.8896666608,72.59,17.48,74.6649750552,131.52
2021-12-18 15:30:00,4.4833333288,0.0,4.4833333288,4.4833333288,0,4.4833333288,0.0,0.0,0.0,131.43,81.4733333289,-34.44,88.4534772845,4.4833333288,0,4.4833333288,76.99,-34.44,84.3420043632,123.46,81.3133333289,18.02,83.2861247571,4.4833333288,0,4.4833333288,76.83,18.02,78.9149497877,131.64
2021-12-18 16:00:00,3.4388888854,0.0,3.4388888854,3.4388888854,0,3.4388888854,0.0,0.0,0.0,131.54,84.8088888854,-33.75,91.277654078,3.4388888854,0,3.4388888854,81.37,-33.75,88.0916534071,123.46,84.5888888854,18.45,86.5776104017,3.4388888854,0,3.4388888854,81.15,18.45,83.2209408743,131.64
2021-12-18 16:30:00,5.7034444387,0.0,5.7034444387,5.7034444387,0,5.7034444387,0.0,0.0,0.0,131.32,86.5534444387,-33.78,92.9117169372,5.7034444387,0,5.7034444387,80.85,-33.78,87.6231185247,123.17,86.3334444387,18.21,88.2330308255,5.7034444387,0,5.7034444387,80.63,18.21,82.6607585254,131.34
2021-12-18 17:00:00,5.3953333279,0.0,5.3953333279,5.3953333279,0,5.3953333279,0.0,0.0,0.0,130.99,99.0453333279,-32.2,104.1480583306,5.3953333279,0,5.3953333279,93.65,-32.2,99.0311188466,122.77,98.7153333279,19.0,100.5271954948,5.3953333279,0,5.3953333279,93.32,19.0,95.2345651536,130.97
2021-12-18 17:30:00,3.4523333299,0.0,3.4523333299,3.4523333299,0,3.4523333299,0.0,0.0,0.0,130.21,101.5423333299,-34.58,107.2689230769,3.4523333299,0,3.4523333299,98.09,-34.58,104.0068483322,121.74,101.1923333299,16.53,102.5335517026,3.4523333299,0,3.4523333299,97.74,16.53,99.1279400573,129.96
2021-12-18 18:00:00,2.8043333305,0.0,2.8043333305,2.8043333305,0,2.8043333305,0.0,0.0,0.0,129.81,102.7643333305,-34.8,108.4967658729,2.8043333305,0,2.8043333305,99.96,-34.8,105.8444216763,121.55,102.3843333305,16.62,103.7245203003,2.8043333305,0,2.8043333305,99.58,16.62,100.9574207278,129.78
2021-12-18 18:30:00,3.2959999967,0.0,3.2959999967,3.2959999967,0,3.2959999967,0.0,0.0,0.0,130.11,98.4859999967,-35.85,104.8079896542,3.2959999967,0,3.2959999967,95.19,-35.85,101.7170516678,121.88,98.1959999967,15.72,99.4463313318,3.2959999967,0,3.2959999967,94.9,15.72,96.1931827106,130.1
2021-12-18 19:00:00,7.9117777699000005,0.0,7.9117777699000005,7.9117777699000005,0,7.9117777699000005,0.0,0.0,0.0,130.28,95.1917777699,-40.05,103.2737965555,7.9117777699000005,0,7.9117777699000005,87.28,-40.05,96.030208268,122.19,94.9417777699,12.33,95.7390728287,7.9117777699000005,0,7.9117777699000005,87.03,12.33,87.8990887325,130.45
2021-12-18 19:30:00,9.6603333237,0.0,9.6603333237,9.6603333237,0,9.6603333237,0.0,0.0,0.0,130.8,89.9203333237,-41.61,99.0810700641,9.6603333237,0,9.6603333237,80.26,-41.61,90.4049760799,123.21,89.7303333237,11.26,90.4340661387,9.6603333237,0,9.6603333237,80.07,11.26,80.8578536693,131.46
2021-12-18 20:00:00,7.7169999923,0.0,7.7169999923,7.7169999923,0,7.7169999923,0.0,0.0,0.0,131.29,88.2769999923,-35.11,95.0028464186,7.7169999923,0,7.7169999923,80.56,-35.11,87.8784711974,123.9,88.0569999923,16.74,89.6340495997,7.7169999923,0,7.7169999923,80.34,16.74,82.065481172,132.15
2021-12-18 20:30:00,4.6111111065,0.0,4.6111111065,4.6111111065,0,4.6111111065,0.0,0.0,0.0,130.72,87.9811111065,-34.52,94.510879329,4.6111111065,0,4.6111111065,83.37,-34.52,90.2340695081,122.78,87.7411111065,17.21,89.4130117947,4.6111111065,0,4.6111111065,83.13,17.21,84.8927617645,130.94
2021-12-18 21:00:00,5.4091111057,0.0,5.4091111057,5.4091111057,0,5.4091111057,0.0,0.0,0.0,130.64,84.6791111057,-35.82,91.9435928037,5.4091111057,0,5.4091111057,79.27,-35.82,86.9873858671,122.55,84.4791111057,16.27,86.0315820685,5.4091111057,0,5.4091111057,79.07,16.27,80.7265619236,130.71
2021-12-18 21:30:00,2.6388888863,0.0,2.6388888863,2.6388888863,0,2.6388888863,0.0,0.0,0.0,131.32,80.5288888863,-36.53,88.4270481541,2.6388888863,0,2.6388888863,77.89,-36.53,86.030767752,123.43,80.3688888863,15.92,81.9304870046,2.6388888863,0,2.6388888863,77.73,15.92,79.343552353,131.63
2021-12-18 22:00:00,2.985999997,0.0,2.985999997,2.985999997,0,2.985999997,0.0,0.0,0.0,131.32,76.735999997,-37.61,85.4571576613,2.985999997,0,2.985999997,73.75,-37.61,82.786318918,123.43,76.585999997,15.2,78.0798014569,2.985999997,0,2.985999997,73.6,15.2,75.1531769122,131.63
2021-12-18 22:30:00,2.922888886,0.0,2.922888886,2.922888886,0,2.922888886,0.0,0.0,0.0,131.64,72.932888886,-39.19,82.7953041015,2.922888886,0,2.922888886,70.01,-39.19,80.2325133596,123.86,72.842888886,13.99,74.1741637044,2.922888886,0,2.922888886,69.92,13.99,71.3058658176,132.08
2021-12-18 23:00:00,2.5379999975,0.0,2.5379999975,2.5379999975,0,2.5379999975,0.0,0.0,0.0,131.93,69.8779999975,-40.48,80.756208948,2.5379999975,0,2.5379999975,67.34,-40.48,78.5703888243,124.34,69.7879999975,13.03,70.9939845596,2.5379999975,0,2.5379999975,67.25,13.03,68.5006817484,132.56
2021-12-18 23:30:00,2.5415555530000002,0.0,2.5415555530000002,2.5415555530000002,0,2.5415555530000002,0.0,0.0,0.0,132.16,67.051555553,-41.57,78.8921796003,2.5415555530000002,0,2.5415555530000002,64.51,-41.57,76.7437619615,124.7,67.001555553,12.11,68.0871540492,2.5415555530000002,0,2.5415555530000002,64.46,12.11,65.5876794833,132.91
2021-12-19 00:00:00,2.6018888863000003,0.0,2.6018888863000003,2.6018888863000003,0,2.6018888863000003,0.0,0.0,0.0,132.28,64.2518888863,-42.08,76.8051536386,2.6018888863000003,0,2.6018888863000003,61.65,-42.08,74.6421389029,124.95,64.2318888863,11.81,65.3085878725,2.6018888863000003,0,2.6018888863000003,61.63,11.81,62.751358551,133.18
2021-12-19 00:30:00,2.5343333308,0.0,2.5343333308,2.5343333308,0,2.5343333308,0.0,0.0,0.0,132.44,69.9143333308,-40.98,81.0393386269,2.5343333308,0,2.5343333308,67.38,-40.98,78.8633298815,125.16,69.8143333308,12.47,70.9192642265,2.5343333308,0,2.5343333308,67.28,12.47,68.4258671849,133.4
2021-12-19 01:00:00,2.5324444419,0.0,2.5324444419,2.5324444419,0,2.5324444419,0.0,0.0,0.0,132.09,71.5224444419,-40.42,82.1537367315,2.5324444419,0,2.5324444419,68.99,-40.42,79.9587174735,124.66,71.4024444419,12.58,72.5021756383,2.5324444419,0,2.5324444419,68.87,12.58,70.0095229237,132.88
2021-12-19 01:30:00,2.5423333308,0.0,2.5423333308,2.5423333308,0,2.5423333308,0.0,0.0,0.0,131.56,69.9623333308,-40.95,81.0655943362,2.5423333308,0,2.5423333308,67.42,-40.95,78.8819301234,124.09,69.8723333308,12.12,70.9157060537,2.5423333308,0,2.5423333308,67.33,12.12,68.4121575453,132.3
2021-12-19 02:00:00,2.6159999974,0.0,2.6159999974,2.6159999974,0,2.6159999974,0.0,0.0,0.0,131.56,67.7159999974,-41.45,79.3949567394,2.6159999974,0,2.6159999974,65.1,-41.45,77.1758543846,124.19,67.6459999974,11.81,68.6691882553,2.6159999974,0,2.6159999974,65.03,11.81,66.0936986406,132.44
2021-12-19 02:30:00,2.6052222196,0.0,2.6052222196,2.6052222196,0,2.6052222196,0.0,0.0,0.0,131.73,66.9352222196,-41.63,78.8250015768,2.6052222196,0,2.6052222196,64.33,-41.63,76.6250990211,124.35,66.8752222196,11.73,67.8961578215,2.6052222196,0,2.6052222196,64.27,11.73,65.3316600126,132.65
2021-12-19 03:00:00,2.5444444419,0.0,2.5444444419,2.5444444419,0,2.5444444419,0.0,0.0,0.0,131.88,65.4744444419,-41.99,77.7821507479,2.5444444419,0,2.5444444419,62.93,-41.99,75.6527924138,124.51,65.4144444419,11.51,66.4193468926,2.5444444419,0,2.5444444419,62.87,11.51,63.9149200109,132.74
2021-12-19 03:30:00,2.512555553,0.0,2.512555553,2.512555553,0,2.512555553,0.0,0.0,0.0,132.0,63.752555553,-42.56,76.6533883109,2.512555553,0,2.512555553,61.24,-42.56,74.5767470462,124.64,63.712555553,11.1,64.67224857,2.512555553,0,2.512555553,61.2,11.1,62.1984726501,132.95
2021-12-19 04:00:00,2.6467777751,0.0,2.6467777751,2.6467777751,0,2.6467777751,0.0,0.0,0.0,132.2,61.6667777751,-42.98,75.1669600368,2.6467777751,0,2.6467777751,59.02,-42.98,73.0112374912,124.96,61.6467777751,10.81,62.5873893852,2.6467777751,0,2.6467777751,59.0,10.81,59.982131506,133.23
2021-12-19 04:30:00,2.6264444418,0.0,2.6264444418,2.6264444418,0,2.6264444418,0.0,0.0,0.0,132.28,60.4964444418,-43.31,74.4014508602,2.6264444418,0,2.6264444418,57.87,-43.31,72.2820378794,125.06,60.4964444418,10.43,61.3889622823,2.6264444418,0,2.6264444418,57.87,10.43,58.8023962097,133.37
2021-12-19 05:00:00,2.6608888862,0.0,2.6608888862,2.6608888862,0,2.6608888862,0.0,0.0,0.0,132.2,59.2708888862,-43.4,73.4615427919,2.6608888862,0,2.6608888862,56.61,-43.4,71.3319851119,125.06,59.2808888862,10.35,60.1776228107,2.6608888862,0,2.6608888862,56.62,10.35,57.5582044543,133.37
2021-12-19 05:30:00,2.5539999974,0.0,2.5539999974,2.5539999974,0,2.5539999974,0.0,0.0,0.0,132.2,59.6739999974,-43.31,73.7342686659,2.5539999974,0,2.5539999974,57.12,-43.31,71.6829861264,125.06,59.6639999974,10.47,60.5756865062,2.5539999974,0,2.5539999974,57.11,10.47,58.0618032789,133.37
2021-12-19 06:00:00,2.5086666642,0.0,2.5086666642,2.5086666642,0,2.5086666642,0.0,0.0,0.0,132.2,60.3886666642,-43.08,74.1800341162,2.5086666642,0,2.5086666642,57.88,-43.08,72.1524829788,125.06,60.3886666642,10.61,61.3136458015,2.5086666642,0,2.5086666642,57.88,10.61,58.8444262441,133.37
2021-12-19 06:30:00,2.4682222198,0.0,2.4682222198,2.4682222198,0,2.4682222198,0.0,0.0,0.0,132.2,62.8882222198,-42.02,75.6347069404,2.4682222198,0,2.4682222198,60.42,-42.02,73.595222671,124.97,62.8482222198,11.36,63.8666472909,2.4682222198,0,2.4682222198,60.38,11.36,61.4393522101,133.27
2021-12-19 07:00:00,2.4656666642,0.0,2.4656666642,2.4656666642,0,2.4656666642,0.0,0.0,0.0,131.92,64.9556666642,-41.08,76.855741697,2.4656666642,0,2.4656666642,62.49,-41.08,74.7834640813,124.53,64.9156666642,12.08,66.0300702594,2.4656666642,0,2.4656666642,62.45,12.08,63.6076166823,132.9
2021-12-19 07:30:00,2.4759999974999998,0.0,2.4759999974999998,2.4759999974999998,0,2.4759999974999998,0.0,0.0,0.0,131.68,66.6259999975,-40.47,77.9541196838,2.4759999974999998,0,2.4759999974999998,64.15,-40.47,75.8488193712,124.25,66.5659999975,12.68,67.7629305422,2.4759999974999998,0,2.4759999974999998,64.09,12.68,65.3323082403,132.52
2021-12-19 08:00:00,2.4289999976,0.0,2.4289999976,2.4289999976,0,2.4289999976,0.0,0.0,0.0,131.68,69.7689999976,-39.92,80.3823348794,2.4289999976,0,2.4289999976,67.34,-39.92,78.2833443333,124.25,69.6689999976,13.38,70.9421874533,2.4289999976,0,2.4289999976,67.24,13.38,68.5583109477,132.52
2021-12-19 08:30:00,2.4527777753,0.0,2.4527777753,2.4527777753,0,2.4527777753,0.0,0.0,0.0,132.03,73.6927777753,-38.59,83.1854169686,2.4527777753,0,2.4527777753,71.24,-38.59,81.0205264115,124.41,73.5627777753,14.4,74.9589372525,2.4527777753,0,2.4527777753,71.11,14.4,72.5533741462,132.77
2021-12-19 09:00:00,2.5948888863,0.0,2.5948888863,2.5948888863,0,2.5948888863,0.0,0.0,0.0,131.77,78.3948888863,-37.13,86.7432735346,2.5948888863,0,2.5948888863,75.8,-37.13,84.4054316973,124.04,78.2248888863,15.48,79.7418562693,2.5948888863,0,2.5948888863,75.63,15.48,77.1979747144,132.31
2021-12-19 09:30:00,2.8382222194,0.0,2.8382222194,2.8382222194,0,2.8382222194,0.0,0.0,0.0,131.47,83.1482222194,-34.54,90.0368727702,2.8382222194,0,2.8382222194,80.31,-34.54,87.422581179,123.53,82.9282222194,17.51,84.756652485,2.8382222194,0,2.8382222194,80.09,17.51,81.9817552874,131.87
2021-12-19 10:00:00,3.114111108,0.0,3.114111108,3.114111108,0,3.114111108,0.0,0.0,0.0,131.09,85.814111108,-32.99,91.9369445069,3.114111108,0,3.114111108,82.7,-32.99,89.0372399617,122.89,85.574111108,18.72,87.5977562037,3.114111108,0,3.114111108,82.46,18.72,84.5582048059,131.21
2021-12-19 10:30:00,3.5391111076,0.0,3.5391111076,3.5391111076,0,3.5391111076,0.0,0.0,0.0,130.83,87.3291111076,-31.79,92.9353417535,3.5391111076,0,3.5391111076,83.79,-31.79,89.6179011136,122.41,87.0791111076,19.58,89.2532800029,3.5391111076,0,3.5391111076,83.54,19.58,85.8038926856,130.75
2021-12-19 11:00:00,4.904888884,0.0,4.904888884,4.904888884,0,4.904888884,0.0,0.0,0.0,130.46,88.244888884,-32.17,93.9258713782,4.904888884,0,4.904888884,83.34,-32.17,89.3334455845,121.9,88.014888884,19.15,90.0740981929,4.904888884,0,4.904888884,83.11,19.15,85.2877165833,130.27
2021-12-19 11:30:00,5.9976666607,0.0,5.9976666607,5.9976666607,0,5.9976666607,0.0,0.0,0.0,130.38,88.6076666607,-32.14,94.2565551622,5.9976666607,0,5.9976666607,82.61,-32.14,88.6419296947,121.9,88.3676666607,19.13,90.4146083941,5.9976666607,0,5.9976666607,82.37,19.13,84.562248078,130.27
2021-12-19 12:00:00,6.8125555487,0.0,6.8125555487,6.8125555487,0,6.8125555487,0.0,0.0,0.0,130.38,88.9025555487,-32.14,94.533824545,6.8125555487,0,6.8125555487,82.09,-32.14,88.1575164124,121.9,88.6725555487,19.11,90.708402078,6.8125555487,0,6.8125555487,81.86,19.11,84.0609998751,130.27
2021-12-19 12:30:00,7.2103333261,0.0,7.2103333261,7.2103333261,0,7.2103333261,0.0,0.0,0.0,130.38,89.7903333261,-22.12,92.4748525753,7.2103333261,0,7.2103333261,82.58,-22.12,85.491232299,121.9,89.4703333261,14.85,90.6943385526,7.2103333261,0,7.2103333261,82.26,14.85,83.5896530678,130.17
2021-12-19 13:00:00,7.5556666591,0.0,7.5556666591,7.5556666591,0,7.5556666591,0.0,0.0,0.0,130.3,88.8256666591,-14.4,89.9853269008,7.5556666591,0,7.5556666591,81.27,-14.4,82.5358885576,122.23,88.4656666591,11.56,89.217754833,7.5556666591,0,7.5556666591,80.91,11.56,81.7316444225,130.61
2021-12-19 13:30:00,6.8937777709,0.0,6.8937777709,6.8937777709,0,6.8937777709,0.0,0.0,0.0,130.3,87.7737777709,-14.93,89.0344931146,6.8937777709,0,6.8937777709,80.88,-14.93,82.2464546348,122.81,87.4037777709,11.04,88.098251791,6.8937777709,0,6.8937777709,80.51,11.04,81.263409355,131.22
2021-12-19 14:00:00,6.5366666601,0.0,6.5366666601,6.5366666601,0,6.5366666601,0.0,0.0,0.0,130.3,84.7766666601,-15.55,86.1909839253,6.5366666601,0,6.5366666601,78.24,-15.55,79.77029585,122.81,84.4466666601,10.53,85.100648705,6.5366666601,0,6.5366666601,77.91,10.53,78.6183757146,131.22
2021-12-19 14:30:00,5.9461111052,0.0,5.9461111052,5.9461111052,0,5.9461111052,0.0,0.0,0.0,130.47,83.9361111052,-16.0,85.4474736166,5.9461111052,0,5.9461111052,77.99,-16.0,79.6143209479,122.98,83.6061111052,10.08,84.2115681728,5.9461111052,0,5.9461111052,77.66,10.08,78.3114423312,131.38
2021-12-19 15:00:00,5.1736666615,0.0,5.1736666615,5.1736666615,0,5.1736666615,0.0,0.0,0.0,130.47,85.6836666615,-15.95,87.1555691425,5.1736666615,0,5.1736666615,80.51,-15.95,82.0747378918,123.06,85.3036666615,10.11,85.9006847813,5.1736666615,0,5.1736666615,80.13,10.11,80.7652710018,131.48
2021-12-19 15:30:00,5.405444439,0.0,5.405444439,5.405444439,0,5.405444439,0.0,0.0,0.0,130.47,87.485444439,-15.58,88.8619119122,5.405444439,0,5.405444439,82.08,-15.58,83.5455731921,123.06,87.125444439,10.43,87.7475240032,5.405444439,0,5.405444439,81.72,10.43,82.3829066008,131.37
2021-12-19 16:00:00,3.0325555525,0.0,3.0325555525,3.0325555525,0,3.0325555525,0.0,0.0,0.0,130.36,90.5025555525,-14.55,91.6646881931,3.0325555525,0,3.0325555525,87.47,-14.55,88.6718861872,123.06,90.0825555525,11.38,90.7985198936,3.0325555525,0,3.0325555525,87.05,11.38,87.7906993935,131.26
2021-12-19 16:30:00,2.4707777753,0.0,2.4707777753,2.4707777753,0,2.4707777753,0.0,0.0,0.0,130.24,97.2007777753,-13.29,98.10512372,2.4707777753,0,2.4707777753,94.73,-13.29,95.6577074783,122.67,96.7207777753,12.54,97.5303053079,2.4707777753,0,2.4707777753,94.25,12.54,95.0805663635,130.93
2021-12-19 17:00:00,2.4208888865000002,0.0,2.4208888865000002,2.4208888865000002,0,2.4208888865000002,0.0,0.0,0.0,130.14,104.3108888865,-7.14,104.5549670761,2.4208888865000002,0,2.4208888865000002,101.89,-7.14,102.1398634227,122.37,103.6108888865,18.22,105.2006877156,2.4208888865000002,0,2.4208888865000002,101.19,18.22,102.8172383407,130.61
2021-12-19 17:30:00,2.963999997,0.0,2.963999997,2.963999997,0,2.963999997,0.0,0.0,0.0,130.06,107.783999997,4.48,107.8770645474,2.963999997,0,2.963999997,104.82,4.48,104.9156937736,122.79,107.003999997,14.2,107.9420956595,2.963999997,0,2.963999997,104.04,14.2,105.0045789478,131.13
2021-12-19 18:00:00,3.416444441,0.0,3.416444441,3.416444441,0,3.416444441,0.0,0.0,0.0,130.06,106.566444441,1.72,106.5803240791,3.416444441,0,3.416444441,103.15,1.72,103.1643392845,123.31,105.806444441,11.53,106.4328172382,3.416444441,0,3.416444441,102.39,11.53,103.0371437881,131.59
2021-12-19 18:30:00,4.0108888849,0.0,4.0108888849,4.0108888849,0,4.0108888849,0.0,0.0,0.0,130.19,103.2808888849,0.65,103.2829342576,4.0108888849,0,4.0108888849,99.27,0.65,99.2721280118,123.81,102.5708888849,8.42,102.9159057028,4.0108888849,0,4.0108888849,98.56,8.42,98.9190072736,132.1
2021-12-19 19:00:00,2.8596666638,0.0,2.8596666638,2.8596666638,0,2.8596666638,0.0,0.0,0.0,130.5,99.4796666638,2.44,99.5095858676,2.8596666638,0,2.8596666638,96.62,2.44,96.6508044457,124.35,98.8796666638,-0.21,98.8798896619,2.8596666638,0,2.8596666638,96.02,-0.21,96.0202296394,132.62
2021-12-19 19:30:00,4.1306666625,0.0,4.1306666625,4.1306666625,0,4.1306666625,0.0,0.0,0.0,130.75,95.6406666625,1.48,95.6521171729,4.1306666625,0,4.1306666625,91.51,1.48,91.5219673084,124.45,95.0606666625,-1.21,95.0683672224,4.1306666625,0,4.1306666625,90.93,-1.21,90.938050342,132.62
2021-12-19 20:00:00,2.4769999975,0.0,2.4769999975,2.4769999975,0,2.4769999975,0.0,0.0,0.0,131.19,91.2169999975,0.67,91.2194605802,2.4769999975,0,2.4769999975,88.74,0.67,88.742529263,125.07,90.6469999975,-2.01,90.669282056,2.4769999975,0,2.4769999975,88.17,-2.01,88.1929078781,133.32
2021-12-19 20:30:00,2.4639999975,0.0,2.4639999975,2.4639999975,0,2.4639999975,0.0,0.0,0.0,131.51,88.2139999975,-4.79,88.3439522297,2.4639999975,0,2.4639999975,85.75,-4.79,85.8836806384,125.48,87.9439999975,-8.19,88.3245335995,2.4639999975,0,2.4639999975,85.48,-8.19,85.8714533474,133.7
2021-12-19 21:00:00,2.4475555531,0.0,2.4475555531,2.4475555531,0,2.4475555531,0.0,0.0,0.0,131.72,82.6675555531,-29.48,87.7667086151,2.4475555531,0,2.4475555531,80.22,-29.48,85.4653075815,124.88,82.9375555531,-5.3,83.1067272916,2.4475555531,0,2.4475555531,80.49,-5.3,80.664304993,133.12
2021-12-19 21:30:00,2.3841111087,0.0,2.3841111087,2.3841111087,0,2.3841111087,0.0,0.0,0.0,131.29,80.4841111087,-38.08,89.038073547,2.3841111087,0,2.3841111087,78.1,-38.08,86.8889889457,121.75,80.2741111087,14.75,81.6179846253,2.3841111087,0,2.3841111087,77.89,14.75,79.2742997446,129.96
2021-12-19 22:00:00,2.4232222198,0.0,2.4232222198,2.4232222198,0,2.4232222198,0.0,0.0,0.0,131.29,76.4432222198,-38.24,85.4743459954,2.4232222198,0,2.4232222198,74.02,-38.24,83.314212473,123.27,76.2932222198,14.22,77.6071140855,2.4232222198,0,2.4232222198,73.87,14.22,75.2262274742,131.61
2021-12-19 22:30:00,2.4561111087,0.0,2.4561111087,2.4561111087,0,2.4561111087,0.0,0.0,0.0,131.1,74.1361111087,-40.03,84.2529754389,2.4561111087,0,2.4561111087,71.68,-40.03,82.1000809987,123.36,74.0061111087,12.68,75.0845315723,2.4561111087,0,2.4561111087,71.55,12.68,72.6648807885,131.61
2021-12-19 23:00:00,2.5381111086,0.0,2.5381111086,2.5381111086,0,2.5381111086,0.0,0.0,0.0,131.18,68.5281111086,-40.9,79.805463548,2.5381111086,0,2.5381111086,65.99,-40.9,77.6369119685,123.7,68.4581111086,12.04,69.508809345,2.5381111086,0,2.5381111086,65.92,12.04,67.0105066389,131.97
2021-12-19 23:30:00,2.671666664,0.0,2.671666664,2.671666664,0,2.671666664,0.0,0.0,0.0,131.37,67.211666664,-41.87,79.1865205433,2.671666664,0,2.671666664,64.54,-41.87,76.931843212,123.95,67.151666664,11.17,68.0743361022,2.671666664,0,2.671666664,64.48,11.17,65.4403491739,132.28
2021-12-20 00:00:00,2.6635555529,0.0,2.6635555529,2.6635555529,0,2.6635555529,0.0,0.0,0.0,131.37,65.3535555529,-43.48,78.4958446251,2.6635555529,0,2.6635555529,62.69,-43.48,76.2925061851,124.08,65.2935555529,9.85,66.0323473514,2.6635555529,0,2.6635555529,62.63,9.85,63.3998375392,132.35
2021-12-20 00:30:00,2.580555553,0.0,2.580555553,2.580555553,0,2.580555553,0.0,0.0,0.0,131.56,70.720555553,-42.11,82.3082564371,2.580555553,0,2.580555553,68.14,-42.11,80.1018832488,124.46,70.610555553,10.81,71.4332321507,2.580555553,0,2.580555553,68.03,10.81,68.8835031049,132.72
2021-12-20 01:00:00,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,131.26,72.3479999973,-41.29,83.3012437099,2.6879999973,0,2.6879999973,69.66,-41.29,80.9776493855,124.0,72.2179999973,11.29,73.0951682645,2.6879999973,0,2.6879999973,69.53,11.29,70.4406487761,132.24
2021-12-20 01:30:00,2.6147777752,0.0,2.6147777752,2.6147777752,0,2.6147777752,0.0,0.0,0.0,130.84,70.8547777752,-41.46,82.0934292959,2.6147777752,0,2.6147777752,68.24,-41.46,79.8475372194,123.39,70.7547777752,11.16,71.6294923758,2.6147777752,0,2.6147777752,68.14,11.16,69.0478471786,131.74
2021-12-20 02:00:00,2.5881111085,0.0,2.5881111085,2.5881111085,0,2.5881111085,0.0,0.0,0.0,130.92,69.0981111085,-41.82,80.7679475954,2.5881111085,0,2.5881111085,66.51,-41.82,78.565211767,123.5,69.0081111085,10.97,69.8746041045,2.5881111085,0,2.5881111085,66.42,10.97,67.3198135767,131.74
2021-12-20 02:30:00,2.6151111085,0.0,2.6151111085,2.6151111085,0,2.6151111085,0.0,0.0,0.0,131.07,68.0051111085,-41.85,79.8505957203,2.6151111085,0,2.6151111085,65.39,-41.85,77.6355240853,123.74,67.9251111085,11.04,68.8164393085,2.6151111085,0,2.6151111085,65.31,11.04,66.2365284416,132.02
2021-12-20 03:00:00,2.6177777752,0.0,2.6177777752,2.6177777752,0,2.6177777752,0.0,0.0,0.0,131.17,67.7277777752,-42.4,79.9050178797,2.6177777752,0,2.6177777752,65.11,-42.4,77.6985977994,123.74,67.6477777752,10.54,68.4639572178,2.6177777752,0,2.6177777752,65.03,10.54,65.8786194452,132.17
2021-12-20 03:30:00,2.5676666641,0.0,2.5676666641,2.5676666641,0,2.5676666641,0.0,0.0,0.0,131.25,66.2776666641,-42.76,78.8742461038,2.5676666641,0,2.5676666641,63.71,-42.76,76.7292753778,123.84,66.2076666641,10.26,66.9979307524,2.5676666641,0,2.5676666641,63.64,10.26,64.4617498987,132.24
2021-12-20 04:00:00,2.518555553,0.0,2.518555553,2.518555553,0,2.518555553,0.0,0.0,0.0,131.25,64.588555553,-43.04,77.6152247206,2.518555553,0,2.518555553,62.07,-43.04,75.532287798,123.99,64.538555553,10.12,65.3271731584,2.518555553,0,2.518555553,62.02,10.12,62.8402323357,132.4
2021-12-20 04:30:00,2.5601111086,0.0,2.5601111086,2.5601111086,0,2.5601111086,0.0,0.0,0.0,131.46,62.6801111086,-43.06,76.0457752185,2.5601111086,0,2.5601111086,60.12,-43.06,73.9498343473,124.19,62.6501111086,10.19,63.4734001131,2.5601111086,0,2.5601111086,60.09,10.19,60.9478810132,132.57
2021-12-20 05:00:00,2.5673333308,0.0,2.5673333308,2.5673333308,0,2.5673333308,0.0,0.0,0.0,131.57,62.9673333308,-43.43,76.4921562436,2.5673333308,0,2.5673333308,60.4,-43.43,74.3930433576,124.27,62.9273333308,9.74,63.6766588329,2.5673333308,0,2.5673333308,60.36,9.74,61.1407981629,132.66
2021-12-20 05:30:00,2.5187777753000002,0.0,2.5187777753000002,2.5187777753000002,0,2.5187777753000002,0.0,0.0,0.0,131.45,63.7087777753,-42.79,76.7449833254,2.5187777753000002,0,2.5187777753000002,61.19,-42.79,74.6672632417,124.27,63.6687777753,10.38,64.5093610524,2.5187777753000002,0,2.5187777753000002,61.15,10.38,62.0247281332,132.58
2021-12-20 06:00:00,2.4176666642,0.0,2.4176666642,2.4176666642,0,2.4176666642,0.0,0.0,0.0,131.45,66.4376666642,-42.41,78.8198683822,2.4176666642,0,2.4176666642,64.02,-42.41,76.7930237717,124.27,66.3576666642,10.92,67.2501771382,2.4176666642,0,2.4176666642,63.94,10.92,64.8657845092,132.58
2021-12-20 06:30:00,2.345333331,0.0,2.345333331,2.345333331,0,2.345333331,0.0,0.0,0.0,131.79,72.505333331,-40.4,83.0011045796,2.345333331,0,2.345333331,70.16,-40.4,80.960395256,124.47,72.375333331,12.52,73.4502503384,2.345333331,0,2.345333331,70.03,12.52,71.1403633671,132.8
2021-12-20 07:00:00,2.3822222198,0.0,2.3822222198,2.3822222198,0,2.3822222198,0.0,0.0,0.0,131.43,77.4022222198,-38.86,86.6094891139,2.3822222198,0,2.3822222198,75.02,-38.86,84.4872771487,123.79,77.2322222198,13.82,78.4589609223,2.3822222198,0,2.3822222198,74.85,13.82,76.1151423831,132.21
2021-12-20 07:30:00,2.286333331,0.0,2.286333331,2.286333331,0,2.286333331,0.0,0.0,0.0,131.43,82.186333331,-35.75,89.6250851403,2.286333331,0,2.286333331,79.9,-35.75,87.5332651053,123.51,81.976333331,16.67,83.6540980849,2.286333331,0,2.286333331,79.69,16.67,81.4148942148,131.95
2021-12-20 08:00:00,2.3121111088,0.0,2.3121111088,2.3121111088,0,2.3121111088,0.0,0.0,0.0,131.43,87.5021111088,-29.46,92.3282787043,2.3121111088,0,2.3121111088,85.19,-29.46,90.1400449301,123.19,87.2221111088,16.84,88.8328895527,2.3121111088,0,2.3121111088,84.91,16.84,86.5638128781,131.65
2021-12-20 08:30:00,2.1839999978,0.0,2.1839999978,2.1839999978,0,2.1839999978,0.0,0.0,0.0,131.23,94.8039999978,6.58,95.0320725628,2.1839999978,0,2.1839999978,92.62,6.58,92.8534372008,122.84,94.1939999978,3.88,94.2738778007,2.1839999978,0,2.1839999978,92.01,3.88,92.0917721623,131.34
2021-12-20 09:00:00,2.2761111088,0.0,2.2761111088,2.2761111088,0,2.2761111088,0.0,0.0,0.0,131.23,98.7161111088,8.16,99.0527949755,2.2761111088,0,2.2761111088,96.44,8.16,96.7846020811,124.27,98.0861111088,5.47,98.2385163388,2.2761111088,0,2.2761111088,95.81,5.47,95.9660200279,132.79
2021-12-20 09:30:00,2.3645555531999998,0.0,2.3645555531999998,2.3645555531999998,0,2.3645555531999998,0.0,0.0,0.0,131.37,101.2645555532,8.85,101.6505421106,2.3645555531999998,0,2.3645555531999998,98.9,8.85,99.2951786342,124.05,100.6545555532,6.17,100.8434849339,2.3645555531999998,0,2.3645555531999998,98.29,6.17,98.4834656173,132.61
2021-12-20 10:00:00,3.0543333303,0.0,3.0543333303,3.0543333303,0,3.0543333303,0.0,0.0,0.0,131.37,101.7843333303,8.99,102.1805784457,3.0543333303,0,3.0543333303,98.73,8.99,99.1384536898,124.05,101.1543333303,6.29,101.349707703,3.0543333303,0,3.0543333303,98.1,6.29,98.3014450555,132.61
2021-12-20 10:30:00,4.0147777738,0.0,4.0147777738,4.0147777738,0,4.0147777738,0.0,0.0,0.0,131.48,101.0147777738,8.71,101.3895923095,4.0147777738,0,4.0147777738,97.0,8.71,97.3902669675,124.22,100.4047777738,6.01,100.5844893599,4.0147777738,0,4.0147777738,96.39,6.01,96.5771826054,132.61
2021-12-20 11:00:00,4.6693333287000005,0.0,4.6693333287000005,4.6693333287000005,0,4.6693333287000005,0.0,0.0,0.0,131.48,101.4793333287,9.51,101.9239677055,4.6693333287000005,0,4.6693333287000005,96.81,9.51,97.2759795633,124.22,100.8593333287,6.82,101.0896509021,4.6693333287000005,0,4.6693333287000005,96.19,6.82,96.4314704855,132.73
2021-12-20 11:30:00,6.0737777717,0.0,6.0737777717,6.0737777717,0,6.0737777717,0.0,0.0,0.0,131.48,101.7037777717,9.53,102.1492991314,6.0737777717,0,6.0737777717,95.63,9.53,96.1036825517,124.22,101.0837777717,6.82,101.3135851137,6.0737777717,0,6.0737777717,95.01,6.82,95.2544618378,132.66
2021-12-20 12:00:00,6.8696666598,0.0,6.8696666598,6.8696666598,0,6.8696666598,0.0,0.0,0.0,131.48,101.5896666598,9.45,102.028245462,6.8696666598,0,6.8696666598,94.72,9.45,95.1902353185,124.22,100.9896666598,6.74,101.2143288871,6.8696666598,0,6.8696666598,94.12,6.74,94.3610194943,132.66
2021-12-20 12:30:00,9.99899999,0.0,9.99899999,9.99899999,0,9.99899999,0.0,0.0,0.0,131.48,101.36899999,8.55,101.7289371761,9.99899999,0,9.99899999,91.37,8.55,91.7691636662,124.22,100.80899999,5.84,100.9780178008,9.99899999,0,9.99899999,90.81,5.84,90.9975917264,132.85
2021-12-20 13:00:00,10.903888878,0.0,10.903888878,10.903888878,0,10.903888878,0.0,0.0,0.0,131.48,99.433888878,7.19,99.6935020821,10.903888878,0,10.903888878,88.53,7.19,88.8214895169,124.3,98.873888878,4.46,98.974428525,10.903888878,0,10.903888878,87.97,4.46,88.0829864389,132.85
2021-12-20 13:30:00,8.7522222135,0.0,8.7522222135,8.7522222135,0,8.7522222135,0.0,0.0,0.0,131.65,104.1222222135,8.62,104.4784262835,8.7522222135,0,8.7522222135,95.37,8.62,95.7587661784,124.45,103.5022222135,5.9,103.6702464699,8.7522222135,0,8.7522222135,94.75,5.9,94.93351621,132.94
2021-12-20 14:00:00,4.8785555507,0.0,4.8785555507,4.8785555507,0,4.8785555507,0.0,0.0,0.0,131.65,102.0685555507,8.91,102.456713456,4.8785555507,0,4.8785555507,97.19,8.91,97.5975624696,124.45,101.4485555507,6.21,101.6384451048,4.8785555507,0,4.8785555507,96.57,6.21,96.7694631586,132.94
2021-12-20 14:30:00,4.2986666624,0.0,4.2986666624,4.2986666624,0,4.2986666624,0.0,0.0,0.0,131.65,99.6786666624,8.64,100.0524172001,4.2986666624,0,4.2986666624,95.38,8.64,95.7705278256,124.45,99.0686666624,5.92,99.2453883778,4.2986666624,0,4.2986666624,94.77,5.92,94.9547223681,132.94
2021-12-20 15:00:00,3.3012222189,0.0,3.3012222189,3.3012222189,0,3.3012222189,0.0,0.0,0.0,131.65,100.3812222189,8.39,100.7312358415,3.3012222189,0,3.3012222189,97.08,8.39,97.4418724163,124.45,99.7812222189,5.69,99.9433259778,3.3012222189,0,3.3012222189,96.48,5.69,96.6476409438,132.94
2021-12-20 15:30:00,3.2591107054,0.0,3.2591107054,3.2591107054,0,3.2591107054,0.0,0.0,0.0,131.65,102.3891107054,8.62,102.7513230622,3.2591107054,0,3.2591107054,99.13,8.62,99.5040768009,124.45,101.7691107054,5.92,101.9411511303,3.2591107054,0,3.2591107054,98.51,5.92,98.687722134,133.04
2021-12-20 16:00:00,8.607106361,0.0,8.607106361,8.607106361,0,8.607106361,0.0,0.0,0.0,131.65,106.667106361,8.01,106.9674327982,8.607106361,0,8.607106361,98.06,8.01,98.3866032547,124.45,106.037106361,5.31,106.1699770435,8.607106361,0,8.607106361,97.43,5.31,97.5745919797,132.9
2021-12-20 16:30:00,11.5425508044,0.0,11.5425508044,11.5425508044,0,11.5425508044,0.0,0.0,0.0,131.65,109.8325508044,7.82,110.1105881203,11.5425508044,0,11.5425508044,98.29,7.82,98.60059076900001,124.52,109.2225508044,5.11,109.3420216761,11.5425508044,0,11.5425508044,97.68,5.11,97.8135701219,132.99
2021-12-20 17:00:00,16.6852174654,0.0,16.6852174654,16.6852174654,0,16.6852174654,0.0,0.0,0.0,131.65,113.9152174654,7.39,114.1546708207,16.6852174654,0,16.6852174654,97.23,7.39,97.510435339,124.52,113.3052174654,4.68,113.40182849,16.6852174654,0,16.6852174654,96.62,4.68,96.7332765908,132.99
2021-12-20 17:30:00,11.2672662816,0.0,11.2672662816,11.2672662816,0,11.2672662816,0.0,0.0,0.0,131.58,116.5172662816,9.67,116.9178439835,11.2672662816,0,11.2672662816,105.25,9.67,105.6932892856,124.52,115.8672662816,6.99,116.0779199313,11.2672662816,0,11.2672662816,104.6,6.99,104.8332967144,132.99
2021-12-20 18:00:00,11.3631110997,0.0,11.3631110997,11.3631110997,0,11.3631110997,0.0,0.0,0.0,131.46,114.6231110997,9.32,115.001391288,11.3631110997,0,11.3631110997,103.26,9.32,103.6797472991,123.98,113.9831110997,6.63,114.1757702666,11.3631110997,0,11.3631110997,102.62,6.63,102.8339501332,132.5
2021-12-20 18:30:00,8.1683333252,0.0,8.1683333252,8.1683333252,0,8.1683333252,0.0,0.0,0.0,131.59,113.5883333252,8.29,113.8904454622,8.1683333252,0,8.1683333252,105.42,8.29,105.7454514388,124.2,112.9283333252,5.61,113.067592915,8.1683333252,0,8.1683333252,104.76,5.61,104.9101029453,132.69
2021-12-20 19:00:00,7.7591111034,0.0,7.7591111034,7.7591111034,0,7.7591111034,0.0,0.0,0.0,131.51,111.2591111034,8.54,111.586385386,7.7591111034,0,7.7591111034,103.5,8.54,103.8517289216,124.2,110.6191111034,5.86,110.7742178546,7.7591111034,0,7.7591111034,102.86,5.86,103.0267887493,132.76
2021-12-20 19:30:00,2.9585555526,0.0,2.9585555526,2.9585555526,0,2.9585555526,0.0,0.0,0.0,131.86,105.5885555526,4.72,105.6939991848,2.9585555526,0,2.9585555526,102.63,4.72,102.7384801328,124.66,104.9585555526,5.62,105.1089091547,2.9585555526,0,2.9585555526,102.0,5.62,102.1547081636,133.12
2021-12-20 20:00:00,2.6684444418,0.0,2.6684444418,2.6684444418,0,2.6684444418,0.0,0.0,0.0,131.86,99.9184444418,-13.73,100.8573668091,2.6684444418,0,2.6684444418,97.25,-13.73,98.2144358025,124.66,99.4484444418,12.47,100.2272118832,2.6684444418,0,2.6684444418,96.78,12.47,97.5800660996,133.12
2021-12-20 20:30:00,2.5971111085,0.0,2.5971111085,2.5971111085,0,2.5971111085,0.0,0.0,0.0,131.02,96.4371111085,-14.81,97.5676816316,2.5971111085,0,2.5971111085,93.84,-14.81,95.00148262,122.97,95.9571111085,11.52,96.6461461844,2.5971111085,0,2.5971111085,93.36,11.52,94.0680604669,131.52
2021-12-20 21:00:00,2.6052222196,0.0,2.6052222196,2.6052222196,0,2.6052222196,0.0,0.0,0.0,131.13,92.4952222196,-15.75,93.8265880945,2.6052222196,0,2.6052222196,89.89,-15.75,91.2593808877,123.27,92.0652222196,10.57,92.6700061635,2.6052222196,0,2.6052222196,89.46,10.57,90.0822762812,131.81
2021-12-20 21:30:00,2.5834444419,0.0,2.5834444419,2.5834444419,0,2.5834444419,0.0,0.0,0.0,131.02,87.9834444419,-26.27,91.8215628045,2.5834444419,0,2.5834444419,85.4,-26.27,89.3491628388,123.27,87.6634444419,13.3,88.666619939,2.5834444419,0,2.5834444419,85.08,13.3,86.1132765606,131.81
2021-12-20 22:00:00,2.6439999974,0.0,2.6439999974,2.6439999974,0,2.6439999974,0.0,0.0,0.0,131.11,82.9639999974,-36.58,90.6704014305,2.6439999974,0,2.6439999974,80.32,-36.58,88.2575707801,123.11,82.7739999974,15.97,84.3005099365,2.6439999974,0,2.6439999974,80.13,15.97,81.7059226739,131.7
2021-12-20 22:30:00,2.5909999974,0.0,2.5909999974,2.5909999974,0,2.5909999974,0.0,0.0,0.0,131.37,78.2309999974,-38.32,87.1120643803,2.5909999974,0,2.5909999974,75.64,-38.32,84.7928770593,123.11,78.0809999974,14.74,79.460116792,2.5909999974,0,2.5909999974,75.49,14.74,76.915588147,131.7
2021-12-20 23:00:00,2.5619999974,0.0,2.5619999974,2.5619999974,0,2.5619999974,0.0,0.0,0.0,131.8,73.7419999974,-40.11,83.9445928194,2.5619999974,0,2.5619999974,71.18,-40.11,81.7031486541,123.78,73.6419999974,13.28,74.8298240251,2.5619999974,0,2.5619999974,71.08,13.28,72.3099218642,132.33
2021-12-20 23:30:00,2.5879999974,0.0,2.5879999974,2.5879999974,0,2.5879999974,0.0,0.0,0.0,132.07,70.8679999974,-40.68,81.7137431748,2.5879999974,0,2.5879999974,68.28,-40.68,79.4796879712,124.27,70.7779999974,12.92,71.9475620409,2.5879999974,0,2.5879999974,68.19,12.92,69.4031879671,132.8
2021-12-21 00:00:00,2.5906666641,0.0,2.5906666641,2.5906666641,0,2.5906666641,0.0,0.0,0.0,132.28,68.8706666641,-39.33,79.3096313619,2.5906666641,0,2.5906666641,66.28,-39.33,77.0706643283,124.52,68.8006666641,14.22,70.2548228481,2.5906666641,0,2.5906666641,66.21,14.22,67.7198087711,133.0
2021-12-21 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.4,71.61,-38.21,81.1664721421,0.0,0,0.0,71.61,-38.21,81.1664721421,124.52,71.48,15.02,73.041021351,0.0,0,0.0,71.48,15.02,73.041021351,133.0
2021-12-21 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.1,72.74,-37.78,81.9660661494,0.0,0,0.0,72.74,-37.78,81.9660661494,124.04,72.59,15.31,74.1869543788,0.0,0,0.0,72.59,15.31,74.1869543788,132.6
2021-12-21 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.95,71.27,-38.11,80.8194592904,0.0,0,0.0,71.27,-38.11,80.8194592904,123.78,71.16,15.05,72.7340917315,0.0,0,0.0,71.16,15.05,72.7340917315,132.36
2021-12-21 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.95,69.49,-38.77,79.5736954024,0.0,0,0.0,69.49,-38.77,79.5736954024,123.95,69.39,14.52,70.8928945664,0.0,0,0.0,69.39,14.52,70.8928945664,132.49
2021-12-21 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.18,68.97,-38.83,79.1494144009,0.0,0,0.0,68.97,-38.83,79.1494144009,124.24,68.87,14.58,70.3964011864,0.0,0,0.0,68.87,14.58,70.3964011864,132.74
2021-12-21 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.18,67.73,-39.1,78.2059006725,0.0,0,0.0,67.73,-39.1,78.2059006725,124.24,67.63,14.39,69.1439729839,0.0,0,0.0,67.63,14.39,69.1439729839,132.83
