Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-21 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.32,66.01,-39.65,77.0028739723,0.0,0,0.0,66.01,-39.65,77.0028739723,124.37,65.95,13.99,67.417524428,0.0,0,0.0,65.95,13.99,67.417524428,132.96
2021-12-21 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.48,64.43,-39.82,75.7420444667,0.0,0,0.0,64.43,-39.82,75.7420444667,124.61,64.39,13.93,65.879564358,0.0,0,0.0,64.39,13.93,65.879564358,133.18
2021-12-21 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.55,63.41,-39.88,74.908227185,0.0,0,0.0,63.41,-39.88,74.908227185,124.69,63.36,13.86,64.8582238425,0.0,0,0.0,63.36,13.86,64.8582238425,133.21
2021-12-21 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.55,62.67,-40.2,74.4551469007,0.0,0,0.0,62.67,-40.2,74.4551469007,124.69,62.63,13.54,64.0768952119,0.0,0,0.0,62.63,13.54,64.0768952119,133.21
2021-12-21 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.55,64.01,-39.87,75.411517688,0.0,0,0.0,64.01,-39.87,75.411517688,124.69,63.95,13.66,65.392645611,0.0,0,0.0,63.95,13.66,65.392645611,133.32
2021-12-21 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.24,66.08,-39.12,76.7915412008,0.0,0,0.0,66.08,-39.12,76.7915412008,124.47,66.01,14.19,67.51796946,0.0,0,0.0,66.01,14.19,67.51796946,132.94
2021-12-21 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.14,71.79,-37.08,80.8005600228,0.0,0,0.0,71.79,-37.08,80.8005600228,124.2,71.67,15.72,73.373750756,0.0,0,0.0,71.67,15.72,73.373750756,132.74
2021-12-21 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.7,76.41,-34.67,83.9076694945,0.0,0,0.0,76.41,-34.67,83.9076694945,123.53,76.23,17.54,78.2218927155,0.0,0,0.0,76.23,17.54,78.2218927155,132.09
2021-12-21 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.24,78.26,-30.91,84.1430668564,0.0,0,0.0,78.26,-30.91,84.1430668564,122.78,78.07,20.82,80.7984981296,0.0,0,0.0,78.07,20.82,80.7984981296,131.39
2021-12-21 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.06,82.51,-27.75,87.0514939562,0.0,0,0.0,82.51,-27.75,87.0514939562,122.12,82.26,20.41,84.7542075652,0.0,0,0.0,82.26,20.41,84.7542075652,130.79
2021-12-21 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.06,88.3,-12.37,89.1622504202,0.0,0,0.0,88.3,-12.37,89.1622504202,122.02,87.88,13.74,88.9476362811,0.0,0,0.0,87.88,13.74,88.9476362811,130.79
2021-12-21 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.06,92.61,-11.32,93.299273845,0.0,0,0.0,92.61,-11.32,93.299273845,122.7,92.16,14.59,93.3077365495,0.0,0,0.0,92.16,14.59,93.3077365495,131.42
2021-12-21 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.41,94.67,-4.4,94.772194762,0.0,0,0.0,94.67,-4.4,94.772194762,122.18,94.16,12.79,95.0246794259,0.0,0,0.0,94.16,12.79,95.0246794259,130.88
2021-12-21 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.41,96.6,9.77,97.0928056037,0.0,0,0.0,96.6,9.77,97.0928056037,122.18,95.99,7.11,96.252959435,0.0,0,0.0,95.99,7.11,96.252959435,130.88
2021-12-21 10:30:00,1.2266666654,0.0,1.2266666654,1.2266666654,0,1.2266666654,0.0,0.0,0.0,130.7,90.6566666654,8.12,91.0195891602,1.2266666654,0,1.2266666654,89.43,8.12,89.7978802645,123.1,90.1066666654,5.44,90.2707315665,1.2266666654,0,1.2266666654,88.88,5.44,89.0463250224,131.78
2021-12-21 11:00:00,3.4822222187,0.0,3.4822222187,3.4822222187,0,3.4822222187,0.0,0.0,0.0,130.78,90.3822222187,7.6,90.7011912446,3.4822222187,0,3.4822222187,86.9,7.6,87.2317029525,123.43,89.8322222187,4.9,89.9657609803,3.4822222187,0,3.4822222187,86.35,4.9,86.4889154748,132.11
2021-12-21 11:30:00,3.6637777741,0.0,3.6637777741,3.6637777741,0,3.6637777741,0.0,0.0,0.0,130.78,91.5237777741,7.86,91.8606634967,3.6637777741,0,3.6637777741,87.86,7.86,88.2108791476,123.59,90.9837777741,5.17,91.1305476668,3.6637777741,0,3.6637777741,87.32,5.17,87.4729175231,132.22
2021-12-21 12:00:00,3.6182222186,0.0,3.6182222186,3.6182222186,0,3.6182222186,0.0,0.0,0.0,130.78,90.0682222186,5.92,90.2625672891,3.6182222186,0,3.6182222186,86.45,5.92,86.6524604382,123.59,89.5282222186,3.18,89.5846804628,3.6182222186,0,3.6182222186,85.91,3.18,85.9688344692,132.22
2021-12-21 12:30:00,3.515555552,0.0,3.515555552,3.515555552,0,3.515555552,0.0,0.0,0.0,131.84,91.025555552,5.57,91.1958149454,3.515555552,0,3.515555552,87.51,5.57,87.6870857082,124.89,90.485555552,2.8200000000000003,90.5294878123,3.515555552,0,3.515555552,86.97,2.8200000000000003,87.0157072028,133.48
2021-12-21 13:00:00,3.6271111075,0.0,3.6271111075,3.6271111075,0,3.6271111075,0.0,0.0,0.0,131.84,91.3071111075,5.08,91.4483184033,3.6271111075,0,3.6271111075,87.68,5.08,87.8270391167,124.89,90.7471111075,2.35,90.7775339737,3.6271111075,0,3.6271111075,87.12,2.35,87.1516890255,133.59
2021-12-21 13:30:00,3.0415555525,0.0,3.0415555525,3.0415555525,0,3.0415555525,0.0,0.0,0.0,131.94,93.1215555525,5.9,93.3082745983,3.0415555525,0,3.0415555525,90.08,5.9,90.273010363,125.06,92.5615555525,3.16,92.6154801656,3.0415555525,0,3.0415555525,89.52,3.16,89.5757556485,133.59
2021-12-21 14:00:00,1.8722222204,0.0,1.8722222204,1.8722222204,0,1.8722222204,0.0,0.0,0.0,131.94,95.6522222203,6.63,95.881721489,1.8722222204,0,1.8722222204,93.78,6.63,94.0140696917,124.98,95.0722222203,3.9,95.152180416,1.8722222204,0,1.8722222204,93.2,3.9,93.2815630229,133.59
2021-12-21 14:30:00,0.4070440374,0.0,0.4070440374,0.4070440374,0,0.4070440374,0.0,0.0,0.0,131.94,93.1170440374,6.47,93.34154911,0.4070440374,0,0.4070440374,92.71,6.47,92.9354883777,124.88,92.5670440374,3.75,92.6429713568,0.4070440374,0,0.4070440374,92.16,3.75,92.2362623918,133.51
2021-12-21 15:00:00,4.756106355,0.0,4.756106355,4.756106355,0,4.756106355,0.0,0.0,0.0,132.01,93.206106355,7.05,93.4723529278,4.756106355,0,4.756106355,88.45,7.05,88.7305189887,124.99,92.656106355,4.29,92.7553672025,4.756106355,0,4.756106355,87.9,4.29,88.0046254466,133.59
2021-12-21 15:30:00,4.7555508,0.0,4.7555508,4.7555508,0,4.7555508,0.0,0.0,0.0,132.41,96.0255508,7.42,96.3117999336,4.7555508,0,4.7555508,91.27,7.42,91.5711160793,125.37,95.4455508,4.67,95.5597303654,4.7555508,0,4.7555508,90.69,4.67,90.8101591233,133.9
2021-12-21 16:00:00,5.4744396902,0.0,5.4744396902,5.4744396902,0,5.4744396902,0.0,0.0,0.0,132.19,97.0344396902,5.77,97.2058402874,5.4744396902,0,5.4744396902,91.56,5.77,91.7416290459,125.04,96.4844396902,3.04,96.5323194703,5.4744396902,0,5.4744396902,91.01,3.04,91.0607582881,133.64
2021-12-21 16:30:00,8.254328451,0.0,8.254328451,8.254328451,0,8.254328451,0.0,0.0,0.0,131.82,98.994328451,4.62,99.1020759896,8.254328451,0,8.254328451,90.74,4.62,90.8575368365,124.93,98.424328451,1.9,98.4426657046,8.254328451,0,8.254328451,90.17,1.9,90.1900155228,133.48
2021-12-21 17:00:00,8.6774394267,0.0,8.6774394267,8.6774394267,0,8.6774394267,0.0,0.0,0.0,131.75,103.0774394267,6.04,103.2542498823,8.6774394267,0,8.6774394267,94.4,6.04,94.5930314558,124.93,102.4874394267,3.32,102.5411997211,8.6774394267,0,8.6774394267,93.81,3.32,93.8687301501,133.48
2021-12-21 17:30:00,4.0609773689,0.0,4.0609773689,4.0609773689,0,4.0609773689,0.0,0.0,0.0,131.62,98.0909773689,6.87,98.3312602441,4.0609773689,0,4.0609773689,94.03,6.87,94.2806332181,124.64,97.5009773689,4.15,97.5892570312,4.0609773689,0,4.0609773689,93.44,4.15,93.5321126673,133.23
2021-12-21 18:00:00,3.6342222186,0.0,3.6342222186,3.6342222186,0,3.6342222186,0.0,0.0,0.0,131.62,98.1742222186,6.57,98.3938148881,3.6342222186,0,3.6342222186,94.54,6.57,94.7680141187,124.48,97.5642222186,3.87,97.6409461093,3.6342222186,0,3.6342222186,93.93,3.87,94.0096899261,133.12
2021-12-21 18:30:00,2.1326666645,0.0,2.1326666645,2.1326666645,0,2.1326666645,0.0,0.0,0.0,131.62,106.9126666645,7.72,107.1910289778,2.1326666645,0,2.1326666645,104.78,7.72,105.0640128683,124.48,106.2526666645,5.05,106.3726077208,2.1326666645,0,2.1326666645,104.12,5.05,104.2423949264,133.12
2021-12-21 19:00:00,0.7322222215,0.0,0.7322222215,0.7322222215,0,0.7322222215,0.0,0.0,0.0,131.27,104.1522222215,7.63,104.4313281237,0.7322222215,0,0.7322222215,103.42,7.63,103.7010766579,123.95,103.5122222215,4.97,103.6314674664,0.7322222215,0,0.7322222215,102.78,4.97,102.9000937803,132.6
2021-12-21 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.27,101.96,6.21,102.14893881,0.0,0,0.0,101.96,6.21,102.14893881,123.95,101.32,3.5300000000000002,101.3814741459,0.0,0,0.0,101.32,3.5300000000000002,101.3814741459,132.6
2021-12-21 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.43,95.98,-13.04,96.8617674834,0.0,0,0.0,95.98,-13.04,96.8617674834,124.31,95.51,10.91,96.1310990263,0.0,0,0.0,95.51,10.91,96.1310990263,132.92
2021-12-21 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.29,91.55,-32.41,97.1175092349,0.0,0,0.0,91.55,-32.41,97.1175092349,123.42,91.24,17.93,92.9850660052,0.0,0,0.0,91.24,17.93,92.9850660052,132.02
2021-12-21 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.95,85.72,-34.42,92.3723703279,0.0,0,0.0,85.72,-34.42,92.3723703279,122.29,85.48,17.76,87.3054866546,0.0,0,0.0,85.48,17.76,87.3054866546,130.91
2021-12-21 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.33,84.79,-36.55,92.3322619673,0.0,0,0.0,84.79,-36.55,92.3322619673,122.71,84.55,15.84,86.0209747678,0.0,0,0.0,84.55,15.84,86.0209747678,131.34
2021-12-21 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.33,79.44,-37.33,87.7738144323,0.0,0,0.0,79.44,-37.33,87.7738144323,123.01,79.27,14.98,80.6730022994,0.0,0,0.0,79.27,14.98,80.6730022994,131.63
2021-12-21 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.05,74.93,-38.77,84.3659753692,0.0,0,0.0,74.93,-38.77,84.3659753692,122.85,74.79,13.95,76.0798698737,0.0,0,0.0,74.79,13.95,76.0798698737,131.48
2021-12-21 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.37,68.54,-39.08,78.8985297708,0.0,0,0.0,68.54,-39.08,78.8985297708,123.3,68.47,13.97,69.880625355,0.0,0,0.0,68.47,13.97,69.880625355,131.94
2021-12-21 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.82,63.82,-40.56,75.6181591947,0.0,0,0.0,63.82,-40.56,75.6181591947,123.84,63.78,12.91,65.0734700166,0.0,0,0.0,63.78,12.91,65.0734700166,132.44
2021-12-22 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.14,61.19,-41.72,74.0592634314,0.0,0,0.0,61.19,-41.72,74.0592634314,124.31,61.17,11.87,62.3110407552,0.0,0,0.0,61.17,11.87,62.3110407552,132.94
2021-12-22 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,132.24,66.78,-40.46,78.0805993829,0.0,0,0.0,66.78,-40.46,78.0805993829,124.53,66.71,12.77,67.9212558777,0.0,0,0.0,66.71,12.77,67.9212558777,133.15
2021-12-22 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.91,67.7,-39.89,78.5780001018,0.0,0,0.0,67.7,-39.89,78.5780001018,124.04,67.61,13.27,68.8999637155,0.0,0,0.0,67.61,13.27,68.8999637155,132.67
2021-12-22 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.85,63.54,-39.27,74.6958131357,0.0,0,0.0,63.54,-39.27,74.6958131357,122.89,63.51,13.06,64.8389057588,0.0,0,0.0,63.51,13.06,64.8389057588,131.54
2021-12-22 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.85,61.17,-38.97,72.5288204785,0.0,0,0.0,61.17,-38.97,72.5288204785,122.89,61.14,13.34,62.578392437,0.0,0,0.0,61.14,13.34,62.578392437,131.54
2021-12-22 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.85,60.57,-39.3,72.2025962137,0.0,0,0.0,60.57,-39.3,72.2025962137,122.89,60.56,13.12,61.9648932864,0.0,0,0.0,60.56,13.12,61.9648932864,131.54
2021-12-22 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.02,59.51,-39.81,71.598018129,0.0,0,0.0,59.51,-39.81,71.598018129,123.08,59.49,12.75,60.8409615309,0.0,0,0.0,59.49,12.75,60.8409615309,131.76
2021-12-22 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.2,57.82,-40.11,70.370196106,0.0,0,0.0,57.82,-40.11,70.370196106,123.35,57.84,12.61,59.1986292071,0.0,0,0.0,57.84,12.61,59.1986292071,132.02
2021-12-22 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.3,56.09,-40.6,69.2419533231,0.0,0,0.0,56.09,-40.6,69.2419533231,123.48,56.11,12.3,57.4423371739,0.0,0,0.0,56.11,12.3,57.4423371739,132.14
2021-12-22 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.51,54.68,-41.3,68.5243927372,0.0,0,0.0,54.68,-41.3,68.5243927372,123.7,54.73,11.58,55.9416597895,0.0,0,0.0,54.73,11.58,55.9416597895,132.36
2021-12-22 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.4,54.01,-41.43,68.0700007345,0.0,0,0.0,54.01,-41.43,68.0700007345,123.7,54.06,11.41,55.2509882265,0.0,0,0.0,54.06,11.41,55.2509882265,132.36
2021-12-22 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.31,54.96,-40.95,68.5383403651,0.0,0,0.0,54.96,-40.95,68.5383403651,123.7,54.99,11.65,56.2105203676,0.0,0,0.0,54.99,11.65,56.2105203676,132.36
2021-12-22 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.96,58.1,-40.49,70.8170184348,0.0,0,0.0,58.1,-40.49,70.8170184348,123.22,58.11,12.06,59.3482577672,0.0,0,0.0,58.11,12.06,59.3482577672,131.9
2021-12-22 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.96,67.14,-39.31,77.8013862344,0.0,0,0.0,67.14,-39.31,77.8013862344,123.22,67.05,12.97,68.2929234987,0.0,0,0.0,67.05,12.97,68.2929234987,131.9
2021-12-22 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.77,74.95,-38.17,84.1097580546,0.0,0,0.0,74.95,-38.17,84.1097580546,122.86,74.79,13.99,76.0872144319,0.0,0,0.0,74.79,13.99,76.0872144319,131.52
2021-12-22 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.7,78.56,-35.92,86.382405616,0.0,0,0.0,78.56,-35.92,86.382405616,122.56,78.37,15.9,79.9666611783,0.0,0,0.0,78.37,15.9,79.9666611783,131.24
2021-12-22 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.5,84.09,-34.49,90.8883281835,0.0,0,0.0,84.09,-34.49,90.8883281835,122.09,83.85,17.22,85.5999468458,0.0,0,0.0,83.85,17.22,85.5999468458,130.79
2021-12-22 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.6,89.3,-26.35,93.1064578856,0.0,0,0.0,89.3,-26.35,93.1064578856,122.01,88.98,17.3,90.6461824899,0.0,0,0.0,88.98,17.3,90.6461824899,130.72
2021-12-22 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.32,93.5,-12.6,94.345164158,0.0,0,0.0,93.5,-12.6,94.345164158,121.6,93.04,13.18,93.9688991103,0.0,0,0.0,93.04,13.18,93.9688991103,130.32
2021-12-22 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.11,92.83,-4.55,92.9414407033,0.0,0,0.0,92.83,-4.55,92.9414407033,121.85,92.32,10.26,92.8883738689,0.0,0,0.0,92.32,10.26,92.8883738689,130.58
2021-12-22 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.4,91.49,8.17,91.8540636009,0.0,0,0.0,91.49,8.17,91.8540636009,122.46,90.92,5.49,91.0855998498,0.0,0,0.0,90.92,5.49,91.0855998498,131.22
2021-12-22 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.74,93.59,8.21,93.9494129838,0.0,0,0.0,93.59,8.21,93.9494129838,123.32,93.01,5.54,93.1748447812,0.0,0,0.0,93.01,5.54,93.1748447812,132.06
2021-12-22 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.59,90.07,7.97,90.421932074,0.0,0,0.0,90.07,7.97,90.421932074,123.32,89.53,5.28,89.6855579232,0.0,0,0.0,89.53,5.28,89.6855579232,131.95
2021-12-22 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.59,87.49,7.46,87.8074695,0.0,0,0.0,87.49,7.46,87.8074695,123.32,86.94,4.77,87.0707557105,0.0,0,0.0,86.94,4.77,87.0707557105,132.03
2021-12-22 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.69,89.12,7.67,89.4494454986,0.0,0,0.0,89.12,7.67,89.4494454986,123.49,88.56,4.99,88.7004718139,0.0,0,0.0,88.56,4.99,88.7004718139,132.18
2021-12-22 12:30:00,1.011999999,0.0,1.011999999,1.011999999,0,1.011999999,0.0,0.0,0.0,130.69,87.461999999,6.5600000000000005,87.7076681016,1.011999999,0,1.011999999,86.45,6.5600000000000005,86.6985357431,123.49,86.931999999,3.87,87.0180988291,1.011999999,0,1.011999999,85.92,3.87,86.0071119152,132.18
2021-12-22 13:00:00,3.4486666632,0.0,3.4486666632,3.4486666632,0,3.4486666632,0.0,0.0,0.0,130.69,87.8586666632,5.69,88.0427249001,3.4486666632,0,3.4486666632,84.41,5.69,84.6015614513,123.6,87.3286666632,3.0,87.3801809404,3.4486666632,0,3.4486666632,83.88,3.0,83.9336309235,132.26
2021-12-22 13:30:00,3.6639999963000003,0.0,3.6639999963000003,3.6639999963000003,0,3.6639999963000003,0.0,0.0,0.0,130.79,88.0939999963,4.87,88.2285086316,3.6639999963000003,0,3.6639999963000003,84.43,4.87,84.570336407,123.79,87.5539999963,2.17,87.580887272,3.6639999963000003,0,3.6639999963000003,83.89,2.17,83.9180612264,132.44
2021-12-22 14:00:00,3.6637777741,0.0,3.6637777741,3.6637777741,0,3.6637777741,0.0,0.0,0.0,130.86,86.5337777741,3.7800000000000002,86.616298096,3.6637777741,0,3.6637777741,82.87,3.7800000000000002,82.9561649306,124.01,86.0237777741,1.07,86.0304320722,3.6637777741,0,3.6637777741,82.36,1.07,82.3669502895,132.68
2021-12-22 14:30:00,3.6631111074,0.0,3.6631111074,3.6631111074,0,3.6631111074,0.0,0.0,0.0,131.02,87.0831111074,3.24,87.1433637184,3.6631111074,0,3.6631111074,83.42,3.24,83.4828964519,124.31,86.5531111074,0.52,86.55467314,3.6631111074,0,3.6631111074,82.89,0.52,82.8916310613,132.97
2021-12-22 15:00:00,2.7128888862,0.0,2.7128888862,2.7128888862,0,2.7128888862,0.0,0.0,0.0,131.02,91.5528888862,4.44,91.6604880164,2.7128888862,0,2.7128888862,88.84,4.44,88.9508808276,124.45,90.9928888862,1.74,91.0095238305,2.7128888862,0,2.7128888862,88.28,1.74,88.29714604669999,133.12
2021-12-22 15:30:00,1.9993333313,0.0,1.9993333313,1.9993333313,0,1.9993333313,0.0,0.0,0.0,130.79,93.0493333313,4.8,93.1730563704,1.9993333313,0,1.9993333313,91.05,4.8,91.1764361006,123.99,92.4893333313,2.12,92.5136269966,1.9993333313,0,1.9993333313,90.49,2.12,90.5148302766,132.59
2021-12-22 16:00:00,2.870888886,0.0,2.870888886,2.870888886,0,2.870888886,0.0,0.0,0.0,130.79,90.270888886,3.55,90.3406657064,2.870888886,0,2.870888886,87.4,3.55,87.47206697,123.99,89.720888886,0.86,89.7250104625,2.870888886,0,2.870888886,86.85,0.86,86.8542578116,132.59
2021-12-22 16:30:00,3.4717777743,0.0,3.4717777743,3.4717777743,0,3.4717777743,0.0,0.0,0.0,130.79,92.3317777743,4.06,92.4209975437,3.4717777743,0,3.4717777743,88.86,4.06,88.9527020388,124.12,91.7717777743,1.37,91.7820031153,3.4717777743,0,3.4717777743,88.3,1.37,88.3106273333,132.76
2021-12-22 17:00:00,3.5168888854,0.0,3.5168888854,3.5168888854,0,3.5168888854,0.0,0.0,0.0,130.91,97.3768888854,5.4,97.5265014701,3.5168888854,0,3.5168888854,93.86,5.4,94.0152094078,124.12,96.7868888854,2.73,96.8253828297,3.5168888854,0,3.5168888854,93.27,2.73,93.3099448076,132.76
2021-12-22 17:30:00,3.5173333298,0.0,3.5173333298,3.5173333298,0,3.5173333298,0.0,0.0,0.0,130.66,100.4973333298,5.99,100.6756877623,3.5173333298,0,3.5173333298,96.98,5.99,97.1648110172,123.68,99.8773333298,3.34,99.9331642303,3.5173333298,0,3.5173333298,96.36,3.34,96.4178676387,132.29
2021-12-22 18:00:00,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,130.41,100.7595555522,5.17,100.892105415,3.3695555522,0,3.3695555522,97.39,5.17,97.5271295589,123.32,100.1495555522,2.5300000000000002,100.1815071623,3.3695555522,0,3.3695555522,96.78,2.5300000000000002,96.8130636846,131.98
2021-12-22 18:30:00,2.414444442,0.0,2.414444442,2.414444442,0,2.414444442,0.0,0.0,0.0,130.41,104.984444442,6.12,105.1626738667,2.414444442,0,2.414444442,102.57,6.12,102.7524174898,123.32,104.354444442,3.49,104.4127874104,2.414444442,0,2.414444442,101.94,3.49,101.9997240192,131.98
2021-12-22 19:00:00,1.7646666649,0.0,1.7646666649,1.7646666649,0,1.7646666649,0.0,0.0,0.0,130.25,98.4446666649,4.16,98.5325225231,1.7646666649,0,1.7646666649,96.68,4.16,96.7694579917,123.1,97.8546666649,1.52,97.8664712151,1.7646666649,0,1.7646666649,96.09,1.52,96.1020213107,131.7
2021-12-22 19:30:00,1.5519999984,0.0,1.5519999984,1.5519999984,0,1.5519999984,0.0,0.0,0.0,130.61,94.3319999984,2.83,94.3744410511,1.5519999984,0,1.5519999984,92.78,2.83,92.8231506684,123.7,93.7419999984,0.17,93.7421541448,1.5519999984,0,1.5519999984,92.19,0.17,92.1901567414,132.32
2021-12-22 20:00:00,1.5499999984000001,0.0,1.5499999984000001,1.5499999984000001,0,1.5499999984000001,0.0,0.0,0.0,130.61,90.4499999985,-1.19,90.4578277415,1.5499999984000001,0,1.5499999984000001,88.9,-1.19,88.9079642102,123.92,89.9299999985,-0.22,89.93026909619999,1.5499999984000001,0,1.5499999984000001,88.38,-0.22,88.3802738172,132.55
2021-12-22 20:30:00,1.5493333318,0.0,1.5493333318,1.5493333318,0,1.5493333318,0.0,0.0,0.0,130.8,84.9693333318,-20.34,87.369921637,1.5493333318,0,1.5493333318,83.42,-20.34,85.8639155874,124.21,84.5893333318,6.03,84.8039870143,1.5493333318,0,1.5493333318,83.04,6.03,83.2586481995,132.82
2021-12-22 21:00:00,0.8684444436000001,0.0,0.8684444436000001,0.8684444436000001,0,0.8684444436000001,0.0,0.0,0.0,130.62,82.6084444436,-20.82,85.1917102387,0.8684444436000001,0,0.8684444436000001,81.74,-20.82,84.349866627,123.43,82.2384444436,5.62,82.4302501786,0.8684444436000001,0,0.8684444436000001,81.37,5.62,81.5638479965,131.97
2021-12-22 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.69,83.14,-20.7,85.6781745837,0.0,0,0.0,83.14,-20.7,85.6781745837,123.43,82.78,5.69,82.9753246453,0.0,0,0.0,82.78,5.69,82.9753246453,132.1
2021-12-22 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.69,78.19,-21.85,81.1855812321,0.0,0,0.0,78.19,-21.85,81.1855812321,123.43,77.85,4.64,77.9881535876,0.0,0,0.0,77.85,4.64,77.9881535876,132.0
2021-12-22 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.69,73.61,-26.43,78.2111053496,0.0,0,0.0,73.61,-26.43,78.2111053496,123.66,73.35,4.77,73.5049345282,0.0,0,0.0,73.35,4.77,73.5049345282,132.22
2021-12-22 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.69,69.41,-42.26,81.2628802098,0.0,0,0.0,69.41,-42.26,81.2628802098,123.82,69.32,10.41,70.0972931004,0.0,0,0.0,69.32,10.41,70.0972931004,132.34
2021-12-22 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.8,66.63,-42.85,79.2191858075,0.0,0,0.0,66.63,-42.85,79.2191858075,123.29,66.58,10.3,67.3720001187,0.0,0,0.0,66.58,10.3,67.3720001187,131.78
2021-12-23 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.42,62.3,-41.99,75.1295554359,0.0,0,0.0,62.3,-41.99,75.1295554359,123.93,62.26,11.52,63.3168066156,0.0,0,0.0,62.26,11.52,63.3168066156,132.44
2021-12-23 00:30:00,2.6341111085,0.0,2.6341111085,2.6341111085,0,2.6341111085,0.0,0.0,0.0,132.04,70.4141111085,-38.37,80.1897994959,2.6341111085,0,2.6341111085,67.78,-38.37,77.8870034088,124.48,70.3241111085,14.65,71.8338576383,2.6341111085,0,2.6341111085,67.69,14.65,69.2571916843,133.04
2021-12-23 01:00:00,2.6603333307,0.0,2.6603333307,2.6603333307,0,2.6603333307,0.0,0.0,0.0,131.88,71.6203333307,-37.92,81.0394875749,2.6603333307,0,2.6603333307,68.96,-37.92,78.6982083659,123.89,71.5303333307,14.91,73.0677540807,2.6603333307,0,2.6603333307,68.87,14.91,70.4654880065,132.45
2021-12-23 01:30:00,2.6629999973,0.0,2.6629999973,2.6629999973,0,2.6629999973,0.0,0.0,0.0,131.88,69.1929999973,-38.05,78.9650159794,2.6629999973,0,2.6629999973,66.53,-38.05,76.6423081594,123.87,69.1129999973,14.97,70.7156819145,2.6629999973,0,2.6629999973,66.45,14.97,68.1153683099,132.39
2021-12-23 02:00:00,2.6582222196,0.0,2.6582222196,2.6582222196,0,2.6582222196,0.0,0.0,0.0,131.88,68.1282222196,-38.77,78.3872921002,2.6582222196,0,2.6582222196,65.47,-38.77,76.0883289342,123.87,68.0582222196,14.43,69.5711614945,2.6582222196,0,2.6582222196,65.4,14.43,66.973016208,132.39
2021-12-23 02:30:00,2.7162222195,0.0,2.7162222195,2.7162222195,0,2.7162222195,0.0,0.0,0.0,132.06,68.8862222195,-39.39,79.3529061325,2.7162222195,0,2.7162222195,66.17,-39.39,77.0067594436,124.16,68.8262222195,13.82,70.20000901,2.7162222195,0,2.7162222195,66.11,13.82,67.5390590695,132.66
2021-12-23 03:00:00,2.6984444417,0.0,2.6984444417,2.6984444417,0,2.6984444417,0.0,0.0,0.0,131.95,65.8884444417,-39.56,76.8523305499,2.6984444417,0,2.6984444417,63.19,-39.56,74.5517920643,124.05,65.8484444417,13.85,67.289227484,2.6984444417,0,2.6984444417,63.15,13.85,64.6509474022,132.66
2021-12-23 03:30:00,2.6353333307,0.0,2.6353333307,2.6353333307,0,2.6353333307,0.0,0.0,0.0,132.25,65.1653333307,-40.23,76.5831154244,2.6353333307,0,2.6353333307,62.53,-40.23,74.3535728799,124.37,65.1353333307,13.27,66.4733371217,2.6353333307,0,2.6353333307,62.5,13.27,63.8932148197,132.96
2021-12-23 04:00:00,2.5536666641,0.0,2.5536666641,2.5536666641,0,2.5536666641,0.0,0.0,0.0,132.25,63.9436666641,-40.48,75.6797390749,2.5536666641,0,2.5536666641,61.39,-40.48,73.5347706871,124.37,63.9136666641,13.08,65.2383567118,2.5536666641,0,2.5536666641,61.36,13.08,62.7386324365,132.96
2021-12-23 04:30:00,2.5769999974,0.0,2.5769999974,2.5769999974,0,2.5769999974,0.0,0.0,0.0,132.25,63.1169999974,-40.51,74.9987719144,2.5769999974,0,2.5769999974,60.54,-40.51,72.8433366891,124.52,63.1069999974,12.98,64.4280517219,2.5769999974,0,2.5769999974,60.53,12.98,61.9060683617,133.04
2021-12-23 05:00:00,2.6183333307,0.0,2.6183333307,2.6183333307,0,2.6183333307,0.0,0.0,0.0,132.25,61.1883333307,-40.54,73.3996167278,2.6183333307,0,2.6183333307,58.57,-40.54,71.2315695461,124.42,61.1883333307,12.99,62.5519962574,2.6183333307,0,2.6183333307,58.57,12.99,59.9932079489,133.04
2021-12-23 05:30:00,2.5767777752,0.0,2.5767777752,2.5767777752,0,2.5767777752,0.0,0.0,0.0,132.25,59.8767777752,-39.74,71.8644287304,2.5767777752,0,2.5767777752,57.3,-39.74,69.7320414157,124.53,59.9067777752,13.72,61.4577938378,2.5767777752,0,2.5767777752,57.33,13.72,58.9488532543,133.04
2021-12-23 06:00:00,2.6215555529,0.0,2.6215555529,2.6215555529,0,2.6215555529,0.0,0.0,0.0,132.25,61.1215555529,-39.2,72.6118761169,2.6215555529,0,2.6215555529,58.5,-39.2,70.4193865352,124.42,61.1315555529,14.03,62.7208735934,2.6215555529,0,2.6215555529,58.51,14.03,60.1686047703,133.04
2021-12-23 06:30:00,2.6605555529,0.0,2.6605555529,2.6605555529,0,2.6605555529,0.0,0.0,0.0,132.03,67.7805555529,-37.61,77.515906826,2.6605555529,0,2.6605555529,65.12,-37.61,75.2005751308,124.17,67.7005555529,15.25,69.3968855365,2.6605555529,0,2.6605555529,65.04,15.25,66.803922789,132.69
2021-12-23 07:00:00,2.6833333307,0.0,2.6833333307,2.6833333307,0,2.6833333307,0.0,0.0,0.0,131.59,72.1233333306,-36.35,80.7656963737,2.6833333307,0,2.6833333307,69.44,-36.35,78.3787987915,123.58,72.0233333307,16.52,73.8936461684,2.6833333307,0,2.6833333307,69.34,16.52,71.2807547659,132.07
2021-12-23 07:30:00,2.6165555529,0.0,2.6165555529,2.6165555529,0,2.6165555529,0.0,0.0,0.0,131.68,75.6165555529,-34.88,83.2735124376,2.6165555529,0,2.6165555529,73.0,-34.88,80.9049714171,123.58,75.4865555529,17.62,77.515704662,2.6165555529,0,2.6165555529,72.87,17.62,74.9700026677,132.07
2021-12-23 08:00:00,2.5956666641,0.0,2.5956666641,2.5956666641,0,2.5956666641,0.0,0.0,0.0,131.41,80.3656666641,-34.4,87.4185356681,2.5956666641,0,2.5956666641,77.77,-34.4,85.0384201405,123.05,80.2056666641,17.8,82.1570992978,2.5956666641,0,2.5956666641,77.61,17.8,79.6250720565,131.58
2021-12-23 08:30:00,2.5458888863,0.0,2.5458888863,2.5458888863,0,2.5458888863,0.0,0.0,0.0,131.15,85.9058888863,-36.92,93.5035194276,2.5458888863,0,2.5458888863,83.36,-36.92,91.1700389382,122.7,85.6958888863,15.32,87.0545103485,2.5458888863,0,2.5458888863,83.15,15.32,84.5495410987,131.26
2021-12-23 09:00:00,2.6553333307,0.0,2.6553333307,2.6553333307,0,2.6553333307,0.0,0.0,0.0,130.97,90.3053333307,-35.86,97.1647715377,2.6553333307,0,2.6553333307,87.65,-35.86,94.7019646048,122.7,90.0353333307,16.4,91.5167812369,2.6553333307,0,2.6553333307,87.38,16.4,88.9057051038,131.26
2021-12-23 09:30:00,2.7844444417,0.0,2.7844444417,2.7844444417,0,2.7844444417,0.0,0.0,0.0,131.07,92.8744444417,-34.93,99.2258400335,2.7844444417,0,2.7844444417,90.09,-34.93,96.6245983174,122.7,92.6044444417,17.23,94.1937154504,2.7844444417,0,2.7844444417,89.82,17.23,91.4576694433,131.16
2021-12-23 10:00:00,2.8321111083,0.0,2.8321111083,2.8321111083,0,2.8321111083,0.0,0.0,0.0,131.07,94.3521111083,-34.44,100.4411990698,2.8321111083,0,2.8321111083,91.52,-34.44,97.7856022122,122.56,94.0821111083,17.58,95.7105011511,2.8321111083,0,2.8321111083,91.25,17.58,92.928030755,131.02
2021-12-23 10:30:00,4.8787777729,0.0,4.8787777729,4.8787777729,0,4.8787777729,0.0,0.0,0.0,131.07,94.6487777729,-34.55,100.7575983929,4.8787777729,0,4.8787777729,89.77,-34.55,96.1891646705,122.41,94.3987777729,17.45,95.9980819861,4.8787777729,0,4.8787777729,89.52,17.45,91.2048951537,131.02
2021-12-23 11:00:00,7.4758656062,0.0,7.4758656062,7.4758656062,0,7.4758656062,0.0,0.0,0.0,131.07,92.8558656062,-34.94,99.2119719463,7.4758656062,0,7.4758656062,85.38,-34.94,92.2526313988,122.41,92.6258656062,17.22,94.2129469834,7.4758656062,0,7.4758656062,85.15,17.22,86.8737641639,130.93
2021-12-23 11:30:00,13.9143287723,0.0,13.9143287723,13.9143287723,0,13.9143287723,0.0,0.0,0.0,131.14,93.0143287723,-36.44,99.8976423994,13.9143287723,0,13.9143287723,79.1,-36.44,87.0900889884,122.72,92.8443287723,16.02,94.2162925676,13.9143287723,0,13.9143287723,78.93,16.02,80.5393400768,131.2
2021-12-23 12:00:00,14.5529954563,0.0,14.5529954563,14.5529954563,0,14.5529954563,0.0,0.0,0.0,131.37,91.6829954563,-36.59,98.7147393039,14.5529954563,0,14.5529954563,77.13,-36.59,85.3689932001,123.11,91.5329954563,16.06,92.9312264915,14.5529954563,0,14.5529954563,76.98,16.06,78.6374211174,131.64
2021-12-23 12:30:00,15.3779954736,0.0,15.3779954736,15.3779954736,0,15.3779954736,0.0,0.0,0.0,131.49,90.5779954736,-37.42,98.0032125188,15.3779954736,0,15.3779954736,75.2,-37.42,83.9958118004,123.22,90.4579954736,15.38,91.7561624366,15.3779954736,0,15.3779954736,75.08,15.38,76.6390944623,131.73
2021-12-23 13:00:00,16.3492177236,0.0,16.3492177236,16.3492177236,0,16.3492177236,0.0,0.0,0.0,131.61,88.7692177236,-38.54,96.7745091192,16.3492177236,0,16.3492177236,72.42,-38.54,82.0365040698,123.41,88.6792177236,14.4,89.8407683408,16.3492177236,0,16.3492177236,72.33,14.4,73.7495010153,131.96
2021-12-23 13:30:00,18.8555510768,0.0,18.8555510768,18.8555510768,0,18.8555510768,0.0,0.0,0.0,131.61,83.5155510768,-39.25,92.2789779509,18.8555510768,0,18.8555510768,64.66,-39.25,75.6404528014,123.68,83.4955510768,13.89,84.6430100459,18.8555510768,0,18.8555510768,64.64,13.89,66.1155178457,132.25
2021-12-23 14:00:00,21.7761066609,0.0,21.7761066609,21.7761066609,0,21.7761066609,0.0,0.0,0.0,131.79,77.4061066609,-40.35,87.291625305,21.7761066609,0,21.7761066609,55.63,-40.35,68.7227720628,123.95,77.4361066609,13.12,78.5397034295,21.7761066609,0,21.7761066609,55.66,13.12,57.1854002347,132.48
2021-12-23 14:30:00,17.9889955231,0.0,17.9889955231,17.9889955231,0,17.9889955231,0.0,0.0,0.0,132.12,82.8089955231,-40.34,92.1121345945,17.9889955231,0,17.9889955231,64.82,-40.34,76.3475474393,124.47,82.7689955231,13.09,83.7977011612,17.9889955231,0,17.9889955231,64.78,13.09,66.089307002,132.98
2021-12-23 15:00:00,8.3397551741,0.0,8.3397551741,8.3397551741,0,8.3397551741,0.0,0.0,0.0,132.12,85.0597551741,-38.59,93.4042292954,8.3397551741,0,8.3397551741,76.72,-38.59,85.8786731383,124.47,84.9097551741,14.48,86.1355729285,8.3397551741,0,8.3397551741,76.57,14.48,77.9271153065,132.89
2021-12-23 15:30:00,4.1394444403,0.0,4.1394444403,4.1394444403,0,4.1394444403,0.0,0.0,0.0,131.76,85.7194444403,-38.18,93.8378151661,4.1394444403,0,4.1394444403,81.58,-38.18,90.0722421171,123.91,85.5494444403,14.64,86.7930702536,4.1394444403,0,4.1394444403,81.41,14.64,82.7158854151,132.36
2021-12-23 16:00:00,3.0437777747,0.0,3.0437777747,3.0437777747,0,3.0437777747,0.0,0.0,0.0,131.76,87.5337777747,-37.37,95.1770936282,3.0437777747,0,3.0437777747,84.49,-37.37,92.3854804609,123.76,87.3237777747,15.3,88.6540025315,3.0437777747,0,3.0437777747,84.28,15.3,85.6575063844,132.17
2021-12-23 16:30:00,2.5518888863,0.0,2.5518888863,2.5518888863,0,2.5518888863,0.0,0.0,0.0,131.53,92.0818888863,-35.35,98.6341561574,2.5518888863,0,2.5518888863,89.53,-35.35,96.25613435,123.42,91.8218888863,16.89,93.3623659654,2.5518888863,0,2.5518888863,89.27,16.89,90.8537561139,131.84
2021-12-23 17:00:00,3.0473333303,0.0,3.0473333303,3.0473333303,0,3.0473333303,0.0,0.0,0.0,131.18,98.6273333303,-35.42,104.7946910862,3.0473333303,0,3.0473333303,95.58,-35.42,101.9319027587,122.87,98.3073333303,16.45,99.6741405105,3.0473333303,0,3.0473333303,95.26,16.45,96.6699027619,131.28
2021-12-23 17:30:00,3.5717777742,0.0,3.5717777742,3.5717777742,0,3.5717777742,0.0,0.0,0.0,130.69,102.6417777742,-36.33,108.8816028751,3.5717777742,0,3.5717777742,99.07,-36.33,105.5212480972,122.28,102.3017777742,15.5,103.4693371766,3.5717777742,0,3.5717777742,98.73,15.5,99.9392960752,130.71
2021-12-23 18:00:00,5.4698888834,0.0,5.4698888834,5.4698888834,0,5.4698888834,0.0,0.0,0.0,130.56,99.1998888834,-27.95,103.0622164252,5.4698888834,0,5.4698888834,93.73,-27.95,97.8085650646,122.28,98.8098888834,9.29,99.2456459556,5.4698888834,0,5.4698888834,93.34,9.29,93.8011711014,130.71
2021-12-23 18:30:00,6.868888882,0.0,6.868888882,6.868888882,0,6.868888882,0.0,0.0,0.0,130.9,98.638888882,-21.73,101.0040756597,6.868888882,0,6.868888882,91.77,-21.73,94.3076126302,123.31,98.218888882,4.86,98.3390549742,6.868888882,0,6.868888882,91.35,4.86,91.4791894367,131.82
2021-12-23 19:00:00,7.157111104,0.0,7.157111104,7.157111104,0,7.157111104,0.0,0.0,0.0,131.02,96.287111104,-23.28,99.06142622,7.157111104,0,7.157111104,89.13,-23.28,92.1201134389,123.95,95.887111104,3.51,95.9513323298,7.157111104,0,7.157111104,88.73,3.51,88.7993975205,132.41
2021-12-23 19:30:00,5.5758888833,0.0,5.5758888833,5.5758888833,0,5.5758888833,0.0,0.0,0.0,131.37,96.5958888833,-23.36,99.3803569583,5.5758888833,0,5.5758888833,91.02,-23.36,93.9698355857,124.56,96.1758888833,3.44,96.2373898363,5.5758888833,0,5.5758888833,90.6,3.44,90.6652833228,132.99
2021-12-23 20:00:00,4.1462222181,0.0,4.1462222181,4.1462222181,0,4.1462222181,0.0,0.0,0.0,131.37,94.1362222181,-27.83,98.1638285393,4.1462222181,0,4.1462222181,89.99,-27.83,94.1950582568,124.56,93.7662222181,5.05,93.9021135494,4.1462222181,0,4.1462222181,89.62,5.05,89.7621685344,132.99
2021-12-23 20:30:00,2.5114444419,0.0,2.5114444419,2.5114444419,0,2.5114444419,0.0,0.0,0.0,131.25,88.2014444419,-42.86,98.0636242531,2.5114444419,0,2.5114444419,85.69,-42.86,95.8110416393,123.79,87.9814444419,10.1,88.5592714858,2.5114444419,0,2.5114444419,85.47,10.1,86.0646902045,132.16
2021-12-23 21:00:00,2.5447777752,0.0,2.5447777752,2.5447777752,0,2.5447777752,0.0,0.0,0.0,131.25,84.4947777752,-43.5,95.0348224141,2.5447777752,0,2.5447777752,81.95,-43.5,92.779590967,123.79,84.3247777752,9.22,84.8273337247,2.5447777752,0,2.5447777752,81.78,9.22,82.2980971833,132.16
2021-12-23 21:30:00,2.5893333307,0.0,2.5893333307,2.5893333307,0,2.5893333307,0.0,0.0,0.0,130.83,81.1493333307,-44.69,92.6412996456,2.5893333307,0,2.5893333307,78.56,-44.69,90.3817996059,123.45,80.9993333307,8.3,81.4234732741,2.5893333307,0,2.5893333307,78.41,8.3,78.8480697291,131.85
2021-12-23 22:00:00,2.5351111085999998,0.0,2.5351111085999998,2.5351111085999998,0,2.5351111085999998,0.0,0.0,0.0,130.99,77.3651111086,-46.16,90.0894334361,2.5351111085999998,0,2.5351111085999998,74.83,-46.16,87.9219796183,123.75,77.2451111086,7.24,77.5836631655,2.5351111085999998,0,2.5351111085999998,74.71,7.24,75.0599873435,132.17
2021-12-23 22:30:00,2.5817777752,0.0,2.5817777752,2.5817777752,0,2.5817777752,0.0,0.0,0.0,131.38,72.8517777752,-42.48,84.3322709584,2.5817777752,0,2.5817777752,70.27,-42.48,82.1122603513,124.31,72.7517777752,10.86,73.5578736061,2.5817777752,0,2.5817777752,70.17,10.86,71.0054117656,132.71
2021-12-23 23:00:00,2.5929999973999998,0.0,2.5929999973999998,2.5929999973999998,0,2.5929999973999998,0.0,0.0,0.0,131.77,68.9429999974,-42.42,80.9480923101,2.5929999973999998,0,2.5929999973999998,66.35,-42.42,78.7513739563,124.39,68.8929999974,10.51,69.6900677905,2.5929999973999998,0,2.5929999973999998,66.3,10.51,67.1278638123,132.71
2021-12-23 23:30:00,2.5768888863,0.0,2.5768888863,2.5768888863,0,2.5768888863,0.0,0.0,0.0,131.11,66.3168888863,-43.38,79.2448998457,2.5768888863,0,2.5768888863,63.74,-43.38,77.1013099759,123.76,66.2768888863,9.41,66.9415722884,2.5768888863,0,2.5768888863,63.7,9.41,64.3912890071,132.13
2021-12-24 00:00:00,2.657666664,0.0,2.657666664,2.657666664,0,2.657666664,0.0,0.0,0.0,130.8,63.327666664,-43.33,76.7325371997,2.657666664,0,2.657666664,60.67,-43.33,74.554260777,123.63,63.307666664,9.1,63.9583509672,2.657666664,0,2.657666664,60.65,9.1,61.328887973,131.97
2021-12-24 00:30:00,2.574555553,0.0,2.574555553,2.574555553,0,2.574555553,0.0,0.0,0.0,130.27,66.154555553,-41.72,78.2111476735,2.574555553,0,2.574555553,63.58,-41.72,76.0458729978,123.11,66.104555553,10.48,66.9301327121,2.574555553,0,2.574555553,63.53,10.48,64.38859604,131.48
2021-12-24 01:00:00,2.5964444418,0.0,2.5964444418,2.5964444418,0,2.5964444418,0.0,0.0,0.0,130.27,67.4964444418,-41.09,79.0199855245,2.5964444418,0,2.5964444418,64.9,-41.09,76.8140488452,122.89,67.4164444418,10.93,68.2967194028,2.5964444418,0,2.5964444418,64.82,10.93,65.7350538145,131.27
2021-12-24 01:30:00,2.650666664,0.0,2.650666664,2.650666664,0,2.650666664,0.0,0.0,0.0,130.06,66.870666664,-41.72,78.8177927887,2.650666664,0,2.650666664,64.22,-41.72,76.5817654537,122.55,66.820666664,10.36,67.6190142891,2.650666664,0,2.650666664,64.17,10.36,65.0009115321,130.96
2021-12-24 02:00:00,2.4549999975,0.0,2.4549999975,2.4549999975,0,2.4549999975,0.0,0.0,0.0,130.06,63.6449999975,-42.0,76.2540885769,2.4549999975,0,2.4549999975,61.19,-42.0,74.2173571343,122.67,63.6249999975,10.31,64.4549200968,2.4549999975,0,2.4549999975,61.17,10.31,62.0327735959,130.96
2021-12-24 02:30:00,2.4885555531,0.0,2.4885555531,2.4885555531,0,2.4885555531,0.0,0.0,0.0,130.28,62.2585555531,-42.51,75.3871861761,2.4885555531,0,2.4885555531,59.77,-42.51,73.3454361225,122.91,62.2385555531,9.96,63.0304640419,2.4885555531,0,2.4885555531,59.75,9.96,60.5744508848,131.34
2021-12-24 03:00:00,2.4677777753,0.0,2.4677777753,2.4677777753,0,2.4677777753,0.0,0.0,0.0,130.52,58.8177777753,-42.6,72.6243139894,2.4677777753,0,2.4677777753,56.35,-42.6,70.6405159947,123.28,58.8477777753,10.09,59.7065243428,2.4677777753,0,2.4677777753,56.38,10.09,57.2757583974,131.67
2021-12-24 03:30:00,2.5437777752,0.0,2.5437777752,2.5437777752,0,2.5437777752,0.0,0.0,0.0,130.79,56.8237777752,-43.04,71.28382229260001,2.5437777752,0,2.5437777752,54.28,-43.04,69.2730827956,123.46,56.8637777752,9.88,57.7157138297,2.5437777752,0,2.5437777752,54.32,9.88,55.211201762,131.89
2021-12-24 04:00:00,2.5399999975,0.0,2.5399999975,2.5399999975,0,2.5399999975,0.0,0.0,0.0,131.03,55.1399999975,-43.73,70.3756527481,2.5399999975,0,2.5399999975,52.6,-43.73,68.4037491663,123.78,55.1999999975,9.31,55.9796043191,2.5399999975,0,2.5399999975,52.66,9.31,53.4766463047,132.21
2021-12-24 04:30:00,2.5988888863,0.0,2.5988888863,2.5988888863,0,2.5988888863,0.0,0.0,0.0,131.18,53.9688888863,-44.06,69.6701124416,2.5988888863,0,2.5988888863,51.37,-44.06,67.6768830547,124.03,54.0488888863,8.97,54.7881674255,2.5988888863,0,2.5988888863,51.45,8.97,52.226079692,132.44
2021-12-24 05:00:00,2.7842222194,0.0,2.7842222194,2.7842222194,0,2.7842222194,0.0,0.0,0.0,131.05,53.2142222194,-44.21,69.1829281429,2.7842222194,0,2.7842222194,50.43,-44.21,67.0649610452,123.94,53.2942222194,8.82,54.0191310739,2.7842222194,0,2.7842222194,50.51,8.82,51.2742869282,132.44
2021-12-24 05:30:00,2.8841111082,0.0,2.8841111082,2.8841111082,0,2.8841111082,0.0,0.0,0.0,131.05,53.7941111082,-43.93,69.4525110412,2.8841111082,0,2.8841111082,50.91,-43.93,67.2433862919,123.82,53.8741111082,9.07,54.6322683741,2.8841111082,0,2.8841111082,50.99,9.07,51.7903948624,132.26
2021-12-24 06:00:00,2.6931111084,0.0,2.6931111084,2.6931111084,0,2.6931111084,0.0,0.0,0.0,131.05,55.2931111084,-43.74,70.5018846276,2.6931111084,0,2.6931111084,52.6,-43.74,68.4101425229,123.82,55.3431111084,9.12,56.089520832,2.6931111084,0,2.6931111084,52.65,9.12,53.4340425197,132.26
2021-12-24 06:30:00,2.6381111085,0.0,2.6381111085,2.6381111085,0,2.6381111085,0.0,0.0,0.0,130.86,59.3581111085,-42.28,72.8764965841,2.6381111085,0,2.6381111085,56.72,-42.28,70.7443057779,123.75,59.3781111085,10.09,60.229296682,2.6381111085,0,2.6381111085,56.74,10.09,57.6301631093,132.18
2021-12-24 07:00:00,2.6137777752,0.0,2.6137777752,2.6137777752,0,2.6137777752,0.0,0.0,0.0,130.36,62.7837777752,-40.95,74.9580232645,2.6137777752,0,2.6137777752,60.17,-40.95,72.7827685651,123.01,62.7737777752,11.36,63.7933913205,2.6137777752,0,2.6137777752,60.16,11.36,61.2231590168,131.45
2021-12-24 07:30:00,2.7051111084,0.0,2.7051111084,2.7051111084,0,2.7051111084,0.0,0.0,0.0,130.52,69.6751111084,-25.32,74.1331471608,2.7051111084,0,2.7051111084,66.97,-25.32,71.596671012,123.01,69.4451111084,5.16,69.6365497197,2.7051111084,0,2.7051111084,66.74,5.16,66.9391753759,131.45
2021-12-24 08:00:00,2.7469999973,0.0,2.7469999973,2.7469999973,0,2.7469999973,0.0,0.0,0.0,130.28,74.8869999973,-21.96,78.0404021555,2.7469999973,0,2.7469999973,72.14,-21.96,75.4083629314,123.43,74.5969999973,4.39,74.7260631145,2.7469999973,0,2.7469999973,71.85,4.39,71.9839884974,131.87
2021-12-24 08:30:00,2.7229999973,0.0,2.7229999973,2.7229999973,0,2.7229999973,0.0,0.0,0.0,130.38,79.3529999973,-20.76,82.0236320128,2.7229999973,0,2.7229999973,76.63,-20.76,79.3922823705,123.57,79.0329999973,5.52,79.225535584,2.7229999973,0,2.7229999973,76.31,5.52,76.5093883128,132.0
2021-12-24 09:00:00,2.8099999972000003,0.0,2.8099999972000003,2.8099999972000003,0,2.8099999972000003,0.0,0.0,0.0,130.38,84.3099999972,-19.15,86.4574959129,2.8099999972000003,0,2.8099999972000003,81.5,-19.15,83.7196064253,123.34,83.9399999972,7.26,84.2533750038,2.8099999972000003,0,2.8099999972000003,81.13,7.26,81.45418651,131.79
2021-12-24 09:30:00,2.897888886,0.0,2.897888886,2.897888886,0,2.897888886,0.0,0.0,0.0,130.87,87.707888886,-17.75,89.4859557296,2.897888886,0,2.897888886,84.81,-17.75,86.6475539182,123.71,87.327888886,8.73,87.763164695,2.897888886,0,2.897888886,84.43,8.73,84.8801378415,132.16
2021-12-24 10:00:00,3.1787777746,0.0,3.1787777746,3.1787777746,0,3.1787777746,0.0,0.0,0.0,131.18,90.1987777746,-16.97,91.7812639488,3.1787777746,0,3.1787777746,87.02,-16.97,88.659242609,123.8,89.7987777746,9.4,90.2894262348,3.1787777746,0,3.1787777746,86.62,9.4,87.1285510037,132.25
2021-12-24 10:30:00,3.4342222188,0.0,3.4342222188,3.4342222188,0,3.4342222188,0.0,0.0,0.0,131.02,91.4542222188,-16.49,92.9289775132,3.4342222188,0,3.4342222188,88.02,-16.49,89.5513288567,123.59,91.0442222188,9.9,91.5808953845,3.4342222188,0,3.4342222188,87.61,9.9,88.1675796424,132.01
2021-12-24 11:00:00,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,131.02,91.8821111075,-16.33,93.3219761984,3.5621111075,0,3.5621111075,88.32,-16.33,89.8169878141,123.59,91.4821111075,10.03,92.0303077942,3.5621111075,0,3.5621111075,87.92,10.03,88.4902666964,132.01
2021-12-24 11:30:00,3.9224444405,0.0,3.9224444405,3.9224444405,0,3.9224444405,0.0,0.0,0.0,131.02,92.4324444405,-16.23,93.8465219667,3.9224444405,0,3.9224444405,88.51,-16.23,89.9857377588,123.59,92.0224444405,10.09,92.5739616783,3.9224444405,0,3.9224444405,88.1,10.09,88.6759161216,132.01
2021-12-24 12:00:00,4.7913333285,0.0,4.7913333285,4.7913333285,0,4.7913333285,0.0,0.0,0.0,131.02,90.8413333285,-16.72,92.3672357544,4.7913333285,0,4.7913333285,86.05,-16.72,87.6593457653,123.59,90.4513333285,9.66,90.9657039818,4.7913333285,0,4.7913333285,85.66,9.66,86.2029651462,132.01
2021-12-24 12:30:00,5.2045555504,0.0,5.2045555504,5.2045555504,0,5.2045555504,0.0,0.0,0.0,131.02,90.0345555504,-17.12,91.6477800776,5.2045555504,0,5.2045555504,84.83,-17.12,86.5402987053,123.59,89.6645555504,9.23,90.1383682016,5.2045555504,0,5.2045555504,84.46,9.23,84.9628418781,132.01
2021-12-24 13:00:00,5.6463333277,0.0,5.6463333277,5.6463333277,0,5.6463333277,0.0,0.0,0.0,131.02,88.3063333277,-17.6,90.0431480224,5.6463333277,0,5.6463333277,82.66,-17.6,84.5129315549,123.59,87.9563333277,8.81,88.396451696,5.6463333277,0,5.6463333277,82.31,8.81,82.7801437544,132.01
2021-12-24 13:30:00,5.080111106,0.0,5.080111106,5.080111106,0,5.080111106,0.0,0.0,0.0,131.02,87.960111106,-18.07,89.7970269318,5.080111106,0,5.080111106,82.88,-18.07,84.8269962925,123.74,87.590111106,8.41,87.9929296226,5.080111106,0,5.080111106,82.51,8.41,82.9374957423,132.15
2021-12-24 14:00:00,5.0304444394,0.0,5.0304444394,5.0304444394,0,5.0304444394,0.0,0.0,0.0,131.14,86.1704444394,-18.53,88.1402654573,5.0304444394,0,5.0304444394,81.14,-18.53,83.2289643093,123.87,85.8204444394,8.02,86.1943680514,5.0304444394,0,5.0304444394,80.79,8.02,81.1870956495,132.3
2021-12-24 14:30:00,4.2207777736,0.0,4.2207777736,4.2207777736,0,4.2207777736,0.0,0.0,0.0,131.31,85.8907777736,-18.97,87.9607105846,4.2207777736,0,4.2207777736,81.67,-18.97,83.8441995609,124.1,85.5207777736,7.52,85.850764883,4.2207777736,0,4.2207777736,81.3,7.52,81.6470477115,132.49
2021-12-24 15:00:00,4.2784444402,0.0,4.2784444402,4.2784444402,0,4.2784444402,0.0,0.0,0.0,131.03,85.0184444402,-19.04,87.1243794527,4.2784444402,0,4.2784444402,80.74,-19.04,82.95462133,123.98,84.6784444402,7.5,85.009934436,4.2784444402,0,4.2784444402,80.4,7.5,80.749055722,132.21
2021-12-24 15:30:00,3.6511111075000002,0.0,3.6511111075000002,3.6511111075000002,0,3.6511111075000002,0.0,0.0,0.0,131.03,85.4311111075,-19.27,87.5774379909,3.6511111075000002,0,3.6511111075000002,81.78,-19.27,84.0196482973,123.98,85.0711111075,7.25,85.3794849191,3.6511111075000002,0,3.6511111075000002,81.42,7.25,81.7421488585,132.31
2021-12-24 16:00:00,3.0664444414,0.0,3.0664444414,3.0664444414,0,3.0664444414,0.0,0.0,0.0,131.03,86.3864444414,-19.06,88.4641248373,3.0664444414,0,3.0664444414,83.32,-19.06,85.4722528076,123.98,86.0164444414,7.44,86.3376066053,3.0664444414,0,3.0664444414,82.95,7.44,83.2829880588,132.31
2021-12-24 16:30:00,2.7614444417,0.0,2.7614444417,2.7614444417,0,2.7614444417,0.0,0.0,0.0,131.03,90.0214444417,-18.35,91.8726453269,2.7614444417,0,2.7614444417,87.26,-18.35,89.1685488275,123.98,89.6014444417,7.95,89.9534398788,2.7614444417,0,2.7614444417,86.84,7.95,87.2031427186,132.24
2021-12-24 17:00:00,3.1077777747,0.0,3.1077777747,3.1077777747,0,3.1077777747,0.0,0.0,0.0,130.7,94.8477777747,-18.32,96.6008454869,3.1077777747,0,3.1077777747,91.74,-18.32,93.5513228127,123.52,94.4077777747,7.85,94.733579075,3.1077777747,0,3.1077777747,91.3,7.85,91.6368512117,131.85
2021-12-24 17:30:00,2.7835555528,0.0,2.7835555528,2.7835555528,0,2.7835555528,0.0,0.0,0.0,130.2,97.9735555528,-21.79,100.3674334017,2.7835555528,0,2.7835555528,95.19,-21.79,97.6521387375,122.91,97.5235555528,4.47,97.6259432101,2.7835555528,0,2.7835555528,94.74,4.47,94.8453926135,131.29
2021-12-24 18:00:00,2.8042222194,0.0,2.8042222194,2.8042222194,0,2.8042222194,0.0,0.0,0.0,130.09,97.7542222194,-22.14,100.2300731404,2.8042222194,0,2.8042222194,94.95,-22.14,97.4970876488,123.05,97.3142222194,4.12,97.4013975576,2.8042222194,0,2.8042222194,94.51,4.12,94.5997595134,131.49
2021-12-24 18:30:00,3.1059999969,0.0,3.1059999969,3.1059999969,0,3.1059999969,0.0,0.0,0.0,130.09,95.2659999969,-23.31,98.0763317799,3.1059999969,0,3.1059999969,92.16,-23.31,95.0621991119,123.18,94.8359999969,3.04,94.8847116,3.1059999969,0,3.1059999969,91.73,3.04,91.7803600995,131.49
2021-12-24 19:00:00,2.7863333304999998,0.0,2.7863333304999998,2.7863333304999998,0,2.7863333304999998,0.0,0.0,0.0,130.18,92.7263333305,-24.4,95.8829124137,2.7863333304999998,0,2.7863333304999998,89.94,-24.4,93.1910060038,123.43,92.3163333305,2.18,92.3420695003,2.7863333304999998,0,2.7863333304999998,89.53,2.18,89.5565368915,131.77
2021-12-24 19:30:00,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,130.54,88.854777775,-26.15,92.6228591302,2.734777775,0,2.734777775,86.12,-26.15,90.0026494054,123.99,88.474777775,0.65,88.477165429,2.734777775,0,2.734777775,85.74,0.65,85.7424638088,132.33
2021-12-24 20:00:00,2.7109999973,0.0,2.7109999973,2.7109999973,0,2.7109999973,0.0,0.0,0.0,130.91,81.4409999973,-22.39,84.4627052643,2.7109999973,0,2.7109999973,78.73,-22.39,81.8518478716,124.58,81.1209999973,4.19,81.2291372634,2.7109999973,0,2.7109999973,78.41,4.19,78.5218708386,132.9
2021-12-24 20:30:00,2.7152222195,0.0,2.7152222195,2.7152222195,0,2.7152222195,0.0,0.0,0.0,130.91,74.8952222195,-19.92,77.4990368412,2.7152222195,0,2.7152222195,72.18,-19.92,74.8782932498,124.26,74.6252222195,6.22,74.8839915557,2.7152222195,0,2.7152222195,71.91,6.22,72.1785044179,132.58
2021-12-24 21:00:00,2.7332222195,0.0,2.7332222195,2.7332222195,0,2.7332222195,0.0,0.0,0.0,130.03,72.2032222195,-20.9,75.1672488447,2.7332222195,0,2.7332222195,69.47,-20.9,72.5457848534,123.14,71.9632222195,5.44,72.1685454489,2.7332222195,0,2.7332222195,69.23,5.44,69.4434050144,131.53
2021-12-24 21:30:00,2.7746666639,0.0,2.7746666639,2.7746666639,0,2.7746666639,0.0,0.0,0.0,130.44,68.9946666639,-21.89,72.3839493815,2.7746666639,0,2.7746666639,66.22,-21.89,69.7442506591,123.7,68.7546666639,4.53,68.9037378381,2.7746666639,0,2.7746666639,65.98,4.53,66.1353256588,132.06
2021-12-24 22:00:00,2.7251111084,0.0,2.7251111084,2.7251111084,0,2.7251111084,0.0,0.0,0.0,130.57,66.1051111084,-23.14,70.0381704119,2.7251111084,0,2.7251111084,63.38,-23.14,67.4720979369,123.96,65.9051111084,3.55,66.0006528014,2.7251111084,0,2.7251111084,63.18,3.55,63.2796562886,132.3
