Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-24 22:30:00,2.6929999973000003,0.0,2.6929999973000003,2.6929999973000003,0,2.6929999973000003,0.0,0.0,0.0,131.11,62.5929999973,-29.68,69.2732708096,2.6929999973000003,0,2.6929999973000003,59.9,-29.68,66.8499244577,124.66,62.4829999973,5.75,62.7470141813,2.6929999973000003,0,2.6929999973000003,59.79,5.75,60.0658521957,132.98
2021-12-24 23:00:00,3.2709999967,0.0,3.2709999967,3.2709999967,0,3.2709999967,0.0,0.0,0.0,131.43,59.5809999967,-40.5,72.0426648633,3.2709999967,0,3.2709999967,56.31,-40.5,69.3618490238,124.78,59.6409999967,12.37,60.910309313,3.2709999967,0,3.2709999967,56.37,12.37,57.7112969877,132.98
2021-12-24 23:30:00,2.8243333305,0.0,2.8243333305,2.8243333305,0,2.8243333305,0.0,0.0,0.0,131.26,57.3143333305,-40.18,69.995465604,2.8243333305,0,2.8243333305,54.49,-40.18,67.7022340843,123.83,57.3543333305,13.87,59.00759656,2.8243333305,0,2.8243333305,54.53,13.87,56.2663114128,132.17
2021-12-25 00:00:00,2.7646666639,0.0,2.7646666639,2.7646666639,0,2.7646666639,0.0,0.0,0.0,132.86,54.8446666639,-40.53,68.1954423805,2.7646666639,0,2.7646666639,52.08,-40.53,65.9924791169,125.34,54.9246666639,13.5,56.5594289941,2.7646666639,0,2.7646666639,52.16,13.5,53.8787119371,133.67
2021-12-25 00:30:00,2.7981111083,0.0,2.7981111083,2.7981111083,0,2.7981111083,0.0,0.0,0.0,132.86,59.8581111083,-38.9,71.3876982782,2.7981111083,0,2.7981111083,57.06,-38.9,69.0583347613,125.44,59.8681111083,12.73,61.2065652335,2.7981111083,0,2.7981111083,57.07,12.73,58.4725388537,133.67
2021-12-25 01:00:00,2.8406666638,0.0,2.8406666638,2.8406666638,0,2.8406666638,0.0,0.0,0.0,129.78,60.4106666638,-41.26,73.1562454393,2.8406666638,0,2.8406666638,57.57,-41.26,70.8286135682,122.31,60.3806666638,19.14,63.3416490689,2.8406666638,0,2.8406666638,57.54,19.14,60.6398482848,130.6
2021-12-25 01:30:00,2.9033333304,0.0,2.9033333304,2.9033333304,0,2.9033333304,0.0,0.0,0.0,129.6,58.4733333304,-42.85,72.4931252656,2.9033333304,0,2.9033333304,55.57,-42.85,70.1722694517,122.31,58.4633333304,21.48,62.2844422316,2.9033333304,0,2.9033333304,55.56,21.48,59.5676422229,130.6
2021-12-25 02:00:00,2.8973333304,0.0,2.8973333304,2.8973333304,0,2.8973333304,0.0,0.0,0.0,129.97,55.8873333304,-42.22,70.0422902737,2.8973333304,0,2.8973333304,52.99,-42.22,67.7529962437,122.8,55.9073333304,18.14,58.7766069123,2.8973333304,0,2.8973333304,53.01,18.14,56.0278475403,131.15
2021-12-25 02:30:00,2.7652222195,0.0,2.7652222195,2.7652222195,0,2.7652222195,0.0,0.0,0.0,130.58,54.3552222195,-40.04,67.5106790258,2.7652222195,0,2.7652222195,51.59,-40.04,65.3048979786,123.38,54.4252222195,12.3,55.7978029463,2.7652222195,0,2.7652222195,51.66,12.3,53.1041015365,131.7
2021-12-25 03:00:00,2.5809999974,0.0,2.5809999974,2.5809999974,0,2.5809999974,0.0,0.0,0.0,130.58,52.6909999974,-40.57,66.5001231633,2.5809999974,0,2.5809999974,50.11,-40.57,64.4743127144,123.19,52.7709999974,12.02,54.1226278069,2.5809999974,0,2.5809999974,50.19,12.02,51.6092675786,131.54
2021-12-25 03:30:00,2.5427777752000003,0.0,2.5427777752000003,2.5427777752000003,0,2.5427777752000003,0.0,0.0,0.0,130.98,50.6527777752,-40.84,65.0661931908,2.5427777752000003,0,2.5427777752000003,48.11,-40.84,63.1068752197,123.6,50.7527777752,11.7,52.0839174017,2.5427777752000003,0,2.5427777752000003,48.21,11.7,49.609415437,131.95
2021-12-25 04:00:00,2.5362222197,0.0,2.5362222197,2.5362222197,0,2.5362222197,0.0,0.0,0.0,130.74,49.1862222197,-40.94,63.995062749,2.5362222197,0,2.5362222197,46.65,-40.94,62.0669485314,123.45,49.2962222197,11.75,50.6772140625,2.5362222197,0,2.5362222197,46.76,11.75,48.2136920387,131.6
2021-12-25 04:30:00,2.6308888863,0.0,2.6308888863,2.6308888863,0,2.6308888863,0.0,0.0,0.0,130.91,47.930888886299996,-41.22,63.2175490622,2.6308888863,0,2.6308888863,45.3,-41.22,61.2468644095,123.65,48.0508888863,11.42,49.3893138519,2.6308888863,0,2.6308888863,45.42,11.42,46.8336716477,131.81
2021-12-25 05:00:00,2.6422222196,0.0,2.6422222196,2.6422222196,0,2.6422222196,0.0,0.0,0.0,130.91,47.1522222196,-41.49,62.8072620025,2.6422222196,0,2.6422222196,44.51,-41.49,60.8486663782,123.65,47.2822222196,11.25,48.6021711246,2.6422222196,0,2.6422222196,44.64,11.25,46.0357697883,131.81
2021-12-25 05:30:00,2.7511111084,0.0,2.7511111084,2.7511111084,0,2.7511111084,0.0,0.0,0.0,131.02,47.3511111084,-41.27,62.8119465006,2.7511111084,0,2.7511111084,44.6,-41.27,60.7648985846,123.76,47.4811111084,11.39,48.8281477437,2.7511111084,0,2.7511111084,44.73,11.39,46.1573937739,132.16
2021-12-25 06:00:00,2.7273333306,0.0,2.7273333306,2.7273333306,0,2.7273333306,0.0,0.0,0.0,130.93,48.0673333306,-41.08,63.2300160803,2.7273333306,0,2.7273333306,45.34,-41.08,61.1823667408,123.76,48.1873333306,11.5,49.5405802703,2.7273333306,0,2.7273333306,45.46,11.5,46.8920206432,131.98
2021-12-25 06:30:00,2.9159999971,0.0,2.9159999971,2.9159999971,0,2.9159999971,0.0,0.0,0.0,130.8,50.7259999971,-40.41,64.8544152368,2.9159999971,0,2.9159999971,47.81,-40.41,62.6000335463,123.55,50.8259999971,12.18,52.2650425782,2.9159999971,0,2.9159999971,47.91,12.18,49.4340014565,131.98
2021-12-25 07:00:00,2.9795555526,0.0,2.9795555526,2.9795555526,0,2.9795555526,0.0,0.0,0.0,130.91,52.9695555526,-39.68,66.1836551985,2.9795555526,0,2.9795555526,49.99,-39.68,63.823996271,123.55,53.0495555526,12.63,54.5323045939,2.9795555526,0,2.9795555526,50.07,12.63,51.6383752649,131.89
2021-12-25 07:30:00,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,130.58,55.7473333304,-39.26,68.1844027139,2.9773333304,0,2.9773333304,52.77,-39.26,65.77249045,123.11,55.7973333304,12.64,57.2111178599,2.9773333304,0,2.9773333304,52.82,12.64,54.3113431983,131.49
2021-12-25 08:00:00,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,130.16,60.0128888859,-46.64,76.0055026457,2.9928888859000002,0,2.9928888859000002,57.02,-46.64,73.6652563968,122.68,60.0128888859,13.32,61.4733213063,2.9928888859000002,0,2.9928888859000002,57.02,13.32,58.5551261633,131.1
2021-12-25 08:30:00,3.1206666635,0.0,3.1206666635,3.1206666635,0,3.1206666635,0.0,0.0,0.0,129.78,65.4506666635,-45.07,79.4675699056,3.1206666635,0,3.1206666635,62.33,-45.07,76.9177079742,122.94,65.4006666635,12.79,66.6395625739,3.1206666635,0,3.1206666635,62.28,12.79,63.5797334062,131.41
2021-12-25 09:00:00,3.1392222191,0.0,3.1392222191,3.1392222191,0,3.1392222191,0.0,0.0,0.0,129.78,70.7092222191,-42.01,82.2473963529,3.1392222191,0,3.1392222191,67.57,-42.01,79.5647220821,122.84,70.6492222191,9.7,71.3120088075,3.1392222191,0,3.1392222191,67.51,9.7,68.2032997735,131.29
2021-12-25 09:30:00,3.3305555522,0.0,3.3305555522,3.3305555522,0,3.3305555522,0.0,0.0,0.0,129.65,76.2905555522,-29.24,81.7020591324,3.3305555522,0,3.3305555522,72.96,-29.24,78.6011399408,122.26,76.0905555522,5.62,76.2978180831,3.3305555522,0,3.3305555522,72.76,5.62,72.9767223161,130.71
2021-12-25 10:00:00,3.5359999965,0.0,3.5359999965,3.5359999965,0,3.5359999965,0.0,0.0,0.0,129.54,80.7959999965,-2.0,80.8207499064,3.5359999965,0,3.5359999965,77.26,-2.0,77.2858822813,122.58,80.3459999965,-4.67,80.4816042051,3.5359999965,0,3.5359999965,76.81,-4.67,76.9518355856,131.04
2021-12-25 10:30:00,3.7494444407,0.0,3.7494444407,3.7494444407,0,3.7494444407,0.0,0.0,0.0,129.62,83.1794444407,-2.71,83.2235788552,3.7494444407,0,3.7494444407,79.43,-2.71,79.4762165682,123.75,82.7194444407,-5.43,82.8974751641,3.7494444407,0,3.7494444407,78.97,-5.43,79.1564640443,132.25
2021-12-25 11:00:00,4.0865555515,0.0,4.0865555515,4.0865555515,0,4.0865555515,0.0,0.0,0.0,130.87,84.8265555515,-2.34,84.8588246839,4.0865555515,0,4.0865555515,80.74,-2.34,80.7739017257,125.08,84.3565555515,-5.05,84.5075793317,4.0865555515,0,4.0865555515,80.27,-5.05,80.4286976147,133.53
2021-12-25 11:30:00,5.8995555497000005,0.0,5.8995555497000005,5.8995555497000005,0,5.8995555497000005,0.0,0.0,0.0,130.36,88.3295555497,-1.35,88.3398714262,5.8995555497000005,0,5.8995555497000005,82.43,-1.35,82.4410540932,124.54,87.8395555497,-4.04,87.9324122219,5.8995555497000005,0,5.8995555497000005,81.94,-4.04,82.0395343722,132.98
2021-12-25 12:00:00,5.9157777719,0.0,5.9157777719,5.9157777719,0,5.9157777719,0.0,0.0,0.0,130.36,92.7457777719,0.28,92.7462004316,5.9157777719,0,5.9157777719,86.83,0.28,86.8304514557,124.43,92.2357777719,-2.38,92.2664787514,5.9157777719,0,5.9157777719,86.32,-2.38,86.3528042394,132.8
2021-12-25 12:30:00,5.6773333276999995,0.0,5.6773333276999995,5.6773333276999995,0,5.6773333276999995,0.0,0.0,0.0,129.81,97.7573333277,2.21,97.7823108713,5.6773333276999995,0,5.6773333276999995,92.08,2.21,92.1065171418,123.68,97.2073333277,-0.42,97.2082406624,5.6773333276999995,0,5.6773333276999995,91.53,-0.42,91.5309636134,131.97
2021-12-25 13:00:00,5.4477777723,0.0,5.4477777723,5.4477777723,0,5.4477777723,0.0,0.0,0.0,129.89,101.6377777723,0.88,101.641587308,5.4477777723,0,5.4477777723,96.19,0.88,96.1940252822,123.48,101.0477777723,-1.79,101.0636309101,5.4477777723,0,5.4477777723,95.6,-1.79,95.6167563767,131.82
2021-12-25 13:30:00,6.0274444384,0.0,6.0274444384,6.0274444384,0,6.0274444384,0.0,0.0,0.0,129.67,100.9774444384,-2.44,101.0069199873,6.0274444384,0,6.0274444384,94.95,-2.44,94.9813460633,123.33,100.4074444384,-5.08,100.5358707062,6.0274444384,0,6.0274444384,94.38,-5.08,94.5166165285,131.73
2021-12-25 14:00:00,8.4903333248,0.0,8.4903333248,8.4903333248,0,8.4903333248,0.0,0.0,0.0,130.14,91.7503333248,-10.77,92.38028234,8.4903333248,0,8.4903333248,83.26,-10.77,83.9536806817,124.21,91.4703333248,-14.08,92.5476540954,8.4903333248,0,8.4903333248,82.98,-14.08,84.1660667965,132.52
2021-12-25 14:30:00,8.4741111026,0.0,8.4741111026,8.4741111026,0,8.4741111026,0.0,0.0,0.0,130.96,85.1941111026,-22.06,88.0038644979,8.4741111026,0,8.4741111026,76.72,-22.06,79.8285788424,124.98,85.2941111026,-25.6,89.0530481724,8.4741111026,0,8.4741111026,76.82,-25.6,80.9732820133,133.34
2021-12-25 15:00:00,6.5784444379,0.0,6.5784444379,6.5784444379,0,6.5784444379,0.0,0.0,0.0,131.43,83.1784444379,-21.34,85.8722843478,6.5784444379,0,6.5784444379,76.6,-21.34,79.5170145315,123.99,83.2884444379,-24.88,86.9251366227,6.5784444379,0,6.5784444379,76.71,-24.88,80.6438993353,132.32
2021-12-25 15:30:00,4.5344444399,0.0,4.5344444399,4.5344444399,0,4.5344444399,0.0,0.0,0.0,131.64,78.7044444399,-15.26,80.1701763413,4.5344444399,0,4.5344444399,74.17,-15.26,75.723553139,124.15,78.7944444399,-18.77,80.9992430495,4.5344444399,0,4.5344444399,74.26,-18.77,76.595433937,132.47
2021-12-25 16:00:00,3.1945555523999998,0.0,3.1945555523999998,3.1945555523999998,0,3.1945555523999998,0.0,0.0,0.0,131.84,75.9845555524,-15.43,77.5353956751,3.1945555523999998,0,3.1945555523999998,72.79,-15.43,74.4074525837,123.77,76.0745555524,-18.97,78.4040745273,3.1945555523999998,0,3.1945555523999998,72.88,-18.97,75.3084012578,132.04
2021-12-25 16:30:00,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,132.15,77.0327777748,-15.79,78.6344259959,2.9827777748,0,2.9827777748,74.05,-15.79,75.7147713462,123.99,77.1127777748,-19.31,79.4937519315,2.9827777748,0,2.9827777748,74.13,-19.31,76.6037401176,132.32
2021-12-25 17:00:00,2.9151111082,0.0,2.9151111082,2.9151111082,0,2.9151111082,0.0,0.0,0.0,131.84,77.2151111082,-33.02,83.9791270701,2.9151111082,0,2.9151111082,74.3,-33.02,81.3068902369,123.76,77.2251111082,1.03,77.2319796825,2.9151111082,0,2.9151111082,74.31,1.03,74.3171379966,132.11
2021-12-25 17:30:00,2.9166666637,0.0,2.9166666637,2.9166666637,0,2.9166666637,0.0,0.0,0.0,130.96,77.2566666637,-39.06,86.5694873728,2.9166666637,0,2.9166666637,74.34,-39.06,83.9768968229,122.83,77.12666666370001,12.9,78.1980352097,2.9166666637,0,2.9166666637,74.21,12.9,75.3228657182,131.14
2021-12-25 18:00:00,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,130.35,75.2463333304,-39.47,84.9699451552,2.8863333304000003,0,2.8863333304000003,72.36,-39.47,82.4248172579,122.69,75.1163333304,12.51,76.150926672,2.8863333304000003,0,2.8863333304000003,72.23,12.51,73.3053408695,131.01
2021-12-25 18:30:00,2.8897777748999998,0.0,2.8897777748999998,2.8897777748999998,0,2.8897777748999998,0.0,0.0,0.0,130.35,75.1297777749,-39.85,85.0441415296,2.8897777748999998,0,2.8897777748999998,72.24,-39.85,82.5023642085,122.69,75.0097777749,11.78,75.9291456678,2.8897777748999998,0,2.8897777748999998,72.12,11.78,73.0757333183,131.01
2021-12-25 19:00:00,2.8967777749,0.0,2.8967777749,2.8967777749,0,2.8967777749,0.0,0.0,0.0,129.73,74.0367777749,-40.44,84.3613540864,2.8967777749,0,2.8967777749,71.14,-40.44,81.8308817012,122.2,73.9267777749,11.4,74.8005913892,2.8967777749,0,2.8967777749,71.03,11.4,71.9390081944,130.57
2021-12-25 19:30:00,2.8368888861,0.0,2.8368888861,2.8368888861,0,2.8368888861,0.0,0.0,0.0,129.98,72.7968888861,-40.8,83.450746141,2.8368888861,0,2.8368888861,69.96,-40.8,80.9879102089,122.53,72.7068888861,11.16,73.5583937528,2.8368888861,0,2.8368888861,69.87,11.16,70.7556534844,130.8
2021-12-25 20:00:00,2.8085555527,0.0,2.8085555527,2.8085555527,0,2.8085555527,0.0,0.0,0.0,130.05,70.9685555527,-41.32,82.1211195567,2.8085555527,0,2.8085555527,68.16,-41.32,79.7065116537,122.64,70.8785555527,10.78,71.693640145,2.8085555527,0,2.8085555527,68.07,10.78,68.9183088881,130.95
2021-12-25 20:30:00,2.8096666639,0.0,2.8096666639,2.8096666639,0,2.8096666639,0.0,0.0,0.0,130.15,69.4296666639,-41.56,80.9179350518,2.8096666639,0,2.8096666639,66.62,-41.56,78.5204304624,122.83,69.3696666639,10.59,70.1733478826,2.8096666639,0,2.8096666639,66.56,10.59,67.3971935618,131.19
2021-12-25 21:00:00,2.7283333306,0.0,2.7283333306,2.7283333306,0,2.7283333306,0.0,0.0,0.0,130.15,68.9383333306,-42.26,80.8603821559,2.7283333306,0,2.7283333306,66.21,-42.26,78.5472577497,122.83,68.8783333306,10.02,69.603341891,2.7283333306,0,2.7283333306,66.15,10.02,66.9045805607,131.19
2021-12-25 21:30:00,2.7001111084,0.0,2.7001111084,2.7001111084,0,2.7001111084,0.0,0.0,0.0,130.3,68.1301111084,-42.81,80.4637069718,2.7001111084,0,2.7001111084,65.43,-42.81,78.190670799,123.05,68.0701111084,9.52,68.7326008988,2.7001111084,0,2.7001111084,65.37,9.52,66.0595738709,131.36
2021-12-25 22:00:00,2.6977777751,0.0,2.6977777751,2.6977777751,0,2.6977777751,0.0,0.0,0.0,130.3,66.3777777751,-43.46,79.3396557993,2.6977777751,0,2.6977777751,63.68,-43.46,77.0967833311,123.05,66.3377777751,9.12,66.9617440046,2.6977777751,0,2.6977777751,63.64,9.12,64.2901547673,131.36
2021-12-25 22:30:00,2.5116666642,0.0,2.5116666642,2.5116666642,0,2.5116666642,0.0,0.0,0.0,130.45,63.5116666642,-44.92,77.791633242,2.5116666642,0,2.5116666642,61.0,-44.92,75.7549100719,123.41,63.5016666642,7.75,63.972839308,2.5116666642,0,2.5116666642,60.99,7.75,61.4804245268,131.68
2021-12-25 23:00:00,2.467444442,0.0,2.467444442,2.467444442,0,2.467444442,0.0,0.0,0.0,130.37,61.227444442,-45.01,75.9914472352,2.467444442,0,2.467444442,58.76,-45.01,74.0178201516,123.41,61.247444442,7.7,61.7295670702,2.467444442,0,2.467444442,58.78,7.7,59.2821929419,131.77
2021-12-25 23:30:00,2.4922222197,0.0,2.4922222197,2.4922222197,0,2.4922222197,0.0,0.0,0.0,131.1,56.9622222197,-44.25,72.1301411354,2.4922222197,0,2.4922222197,54.47,-44.25,70.1786534496,124.13,57.0122222197,8.86,57.6965604038,2.4922222197,0,2.4922222197,54.52,8.86,55.2352242686,132.44
2021-12-26 00:00:00,2.422444442,0.0,2.422444442,2.422444442,0,2.422444442,0.0,0.0,0.0,131.1,54.762444442,-44.8,70.7528467361,2.422444442,0,2.422444442,52.34,-44.8,68.8949606285,124.13,54.832444442,8.15,55.4348217593,2.422444442,0,2.422444442,52.41,8.15,53.0398963046,132.44
2021-12-26 00:30:00,2.449444442,0.0,2.449444442,2.449444442,0,2.449444442,0.0,0.0,0.0,130.9,60.829444442,-43.2,74.6087214146,2.449444442,0,2.449444442,58.38,-43.2,72.6255079156,123.98,60.809444442,8.74,61.4343237396,2.449444442,0,2.449444442,58.36,8.74,59.0108227362,132.25
2021-12-26 01:00:00,2.4345555531,0.0,2.4345555531,2.4345555531,0,2.4345555531,0.0,0.0,0.0,129.66,64.0845555531,-44.01,77.7413040825,2.4345555531,0,2.4345555531,61.65,-44.01,75.7469642956,122.67,64.0445555531,7.79,64.5165807835,2.4345555531,0,2.4345555531,61.61,7.79,62.100533009,130.91
2021-12-26 01:30:00,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,129.39,63.1203333308,-44.84,77.4261072236,2.4903333308,0,2.4903333308,60.63,-44.84,75.4096976522,122.46,63.1103333308,7.15,63.5140667343,2.4903333308,0,2.4903333308,60.62,7.15,61.0402072408,130.7
2021-12-26 02:00:00,2.5329999975,0.0,2.5329999975,2.5329999975,0,2.5329999975,0.0,0.0,0.0,129.53,60.4329999975,-45.22,75.4784465175,2.5329999975,0,2.5329999975,57.9,-45.22,73.46603569,122.74,60.4329999975,7.02,60.8393613436,2.5329999975,0,2.5329999975,57.9,7.02,58.3240122077,130.96
2021-12-26 02:30:00,2.6239999974,0.0,2.6239999974,2.6239999974,0,2.6239999974,0.0,0.0,0.0,129.77,58.0439999974,-45.25,73.5980192376,2.6239999974,0,2.6239999974,55.42,-45.25,71.5467602341,123.08,58.0839999974,7.36,58.5484470818,2.6239999974,0,2.6239999974,55.46,7.36,55.9462349046,131.31
2021-12-26 03:00:00,2.734777775,0.0,2.734777775,2.734777775,0,2.734777775,0.0,0.0,0.0,130.32,55.194777775,-45.96,71.8246830389,2.734777775,0,2.734777775,52.46,-45.96,69.7450586063,123.6,55.254777775,7.46,55.7560944379,2.734777775,0,2.734777775,52.52,7.46,53.0471676907,131.83
2021-12-26 03:30:00,2.7738888861,0.0,2.7738888861,2.7738888861,0,2.7738888861,0.0,0.0,0.0,131.39,54.0638888861,-46.97,71.6176303817,2.7738888861,0,2.7738888861,51.29,-46.97,69.5474298591,124.67,54.1438888861,6.66,54.5519596689,2.7738888861,0,2.7738888861,51.37,6.66,51.7999276061,132.92
2021-12-26 04:00:00,2.7512222195,0.0,2.7512222195,2.7512222195,0,2.7512222195,0.0,0.0,0.0,131.47,53.1712222195,-44.98,69.6446643492,2.7512222195,0,2.7512222195,50.42,-44.98,67.5675721038,124.86,53.2612222195,8.53,53.9399545079,2.7512222195,0,2.7512222195,50.51,8.53,51.2251988771,133.09
2021-12-26 04:30:00,2.7174444417,0.0,2.7174444417,2.7174444417,0,2.7174444417,0.0,0.0,0.0,131.6,50.9874444417,-44.1,67.4131255076,2.7174444417,0,2.7174444417,48.27,-44.1,65.3819768744,124.78,51.0874444417,9.44,51.9522913796,2.7174444417,0,2.7174444417,48.37,9.44,49.2825577664,132.97
2021-12-26 05:00:00,2.6939999973,0.0,2.6939999973,2.6939999973,0,2.6939999973,0.0,0.0,0.0,131.73,49.8839999973,-44.18,66.6354699521,2.6939999973,0,2.6939999973,47.19,-44.18,64.6433948675,124.69,49.9939999973,9.36,50.8626546272,2.6939999973,0,2.6939999973,47.3,9.36,48.2172126942,132.9
2021-12-26 05:30:00,2.7555555527999998,0.0,2.7555555527999998,2.7555555527999998,0,2.7555555527999998,0.0,0.0,0.0,131.73,51.3955555528,-44.43,67.9376775477,2.7555555527999998,0,2.7555555527999998,48.64,-44.43,65.8777238526,124.69,51.4855555528,9.09,52.2818374828,2.7555555527999998,0,2.7555555527999998,48.73,9.09,49.5705658632,132.9
2021-12-26 06:00:00,2.6803333307,0.0,2.6803333307,2.6803333307,0,2.6803333307,0.0,0.0,0.0,131.63,52.3803333307,-44.31,68.6081294005,2.6803333307,0,2.6803333307,49.7,-44.31,66.5842781744,124.69,52.4803333307,9.14,53.2703011677,2.6803333307,0,2.6803333307,49.8,9.14,50.6318042341,132.9
2021-12-26 06:30:00,2.5997777751999998,0.0,2.5997777751999998,2.5997777751999998,0,2.5997777751999998,0.0,0.0,0.0,131.49,52.7497777752,-43.48,68.3597063725,2.5997777751999998,0,2.5997777751999998,50.15,-43.48,66.3741885073,124.69,52.8197777752,9.9,53.7395471159,2.5997777751999998,0,2.5997777751999998,50.22,9.9,51.1865060343,132.9
2021-12-26 07:00:00,2.5953333307,0.0,2.5953333307,2.5953333307,0,2.5953333307,0.0,0.0,0.0,131.49,54.5253333307,-43.02,69.4530947822,2.5953333307,0,2.5953333307,51.93,-43.02,67.434748461,124.47,54.5953333307,10.23,55.5455067624,2.5953333307,0,2.5953333307,52.0,10.23,52.9967253705,132.69
2021-12-26 07:30:00,2.6113333307,0.0,2.6113333307,2.6113333307,0,2.6113333307,0.0,0.0,0.0,131.4,55.0813333307,-42.29,69.4434833623,2.6113333307,0,2.6113333307,52.47,-42.29,67.3909860441,124.31,55.1313333307,11.25,56.2674543126,2.6113333307,0,2.6113333307,52.52,11.25,53.711385199,132.52
2021-12-26 08:00:00,2.5362222197,0.0,2.5362222197,2.5362222197,0,2.5362222197,0.0,0.0,0.0,131.78,57.7762222197,-41.82,71.323237826,2.5362222197,0,2.5362222197,55.24,-41.82,69.2847024963,124.59,57.8162222197,11.83,59.0141038376,2.5362222197,0,2.5362222197,55.28,11.83,56.5316486581,132.8
2021-12-26 08:30:00,2.622666664,0.0,2.622666664,2.622666664,0,2.622666664,0.0,0.0,0.0,132.16,59.642666664000004,-40.62,72.1611535856,2.622666664,0,2.622666664,57.02,-40.62,70.0090337028,124.91,59.672666664,12.68,61.0049960806,2.622666664,0,2.622666664,57.05,12.68,58.4421500289,133.18
2021-12-26 09:00:00,2.9484444415,0.0,2.9484444415,2.9484444415,0,2.9484444415,0.0,0.0,0.0,131.86,63.8484444415,-39.79,75.2320939334,2.9484444415,0,2.9484444415,60.9,-39.79,72.746505758,124.45,63.8284444415,13.36,65.2116547852,2.9484444415,0,2.9484444415,60.88,13.36,62.328677188,132.72
2021-12-26 09:30:00,4.0827777737,0.0,4.0827777737,4.0827777737,0,4.0827777737,0.0,0.0,0.0,131.86,67.6527777737,-38.87,78.0241965066,4.0827777737,0,4.0827777737,63.57,-38.87,74.5118903263,124.31,67.6127777737,14.27,69.1022475631,4.0827777737,0,4.0827777737,63.53,14.27,65.1129311274,132.6
2021-12-26 10:00:00,5.4036666613,0.0,5.4036666613,5.4036666613,0,5.4036666613,0.0,0.0,0.0,131.86,71.7736666613,-38.83,81.6040938066,5.4036666613,0,5.4036666613,66.37,-38.83,76.894380809,124.13,71.7136666613,14.14,73.0943881977,5.4036666613,0,5.4036666613,66.31,14.14,67.8008532395,132.47
2021-12-26 10:30:00,7.4468888814,0.0,7.4468888814,7.4468888814,0,7.4468888814,0.0,0.0,0.0,131.6,71.9968888814,-38.08,81.4471510159,7.4468888814,0,7.4468888814,64.55,-38.08,74.9452393418,123.98,71.9468888814,15.13,73.5205530428,7.4468888814,0,7.4468888814,64.5,15.13,66.2507879198,132.23
2021-12-26 11:00:00,8.079111103,0.0,8.079111103,8.079111103,0,8.079111103,0.0,0.0,0.0,132.03,72.349111103,-37.42,81.4533625911,8.079111103,0,8.079111103,64.27,-37.42,74.3699489041,124.31,72.319111103,15.78,74.0206878564,8.079111103,0,8.079111103,64.24,15.78,66.1497241113,132.62
2021-12-26 11:30:00,8.1628888807,0.0,8.1628888807,8.1628888807,0,8.1628888807,0.0,0.0,0.0,132.03,71.5528888807,-37.73,80.891092261,8.1628888807,0,8.1628888807,63.39,-37.73,73.7688619947,124.31,71.5428888807,15.55,73.2133010415,8.1628888807,0,8.1628888807,63.38,15.55,65.2596881697,132.62
2021-12-26 12:00:00,11.5417777662,0.0,11.5417777662,11.5417777662,0,11.5417777662,0.0,0.0,0.0,132.19,71.7217777662,-37.99,81.1618968849,11.5417777662,0,11.5417777662,60.18,-37.99,71.1679176315,124.45,71.7317777662,15.3,73.3453334678,11.5417777662,0,11.5417777662,60.19,15.3,62.1041552555,132.62
2021-12-26 12:30:00,12.2967777655,0.0,12.2967777655,12.2967777655,0,12.2967777655,0.0,0.0,0.0,132.19,70.7367777655,-37.5,80.0621116924,12.2967777655,0,12.2967777655,58.44,-37.5,69.4369037328,124.6,70.7567777655,15.82,72.5037516254,12.2967777655,0,12.2967777655,58.46,15.82,60.5627278117,132.74
2021-12-26 13:00:00,10.6875555449,0.0,10.6875555449,10.6875555449,0,10.6875555449,0.0,0.0,0.0,132.4,68.4775555449,-37.39,78.0204313844,10.6875555449,0,10.6875555449,57.79,-37.39,68.8309247359,124.7,68.4975555449,15.98,70.336871665,10.6875555449,0,10.6875555449,57.81,15.98,59.9779667878,132.9
2021-12-26 13:30:00,8.0639999919,0.0,8.0639999919,8.0639999919,0,8.0639999919,0.0,0.0,0.0,132.4,68.8539999919,-37.48,78.3940285665,8.0639999919,0,8.0639999919,60.79,-37.48,71.4155060194,124.79,68.8639999919,16.01,70.7005699757,8.0639999919,0,8.0639999919,60.8,16.01,62.8725703308,132.9
2021-12-26 14:00:00,6.6897777711,0.0,6.6897777711,6.6897777711,0,6.6897777711,0.0,0.0,0.0,132.58,67.5297777711,-37.96,77.4676221773,6.6897777711,0,6.6897777711,60.84,-37.96,71.7109977618,124.89,67.5297777711,15.69,69.3285438028,6.6897777711,0,6.6897777711,60.84,15.69,62.8305793384,133.1
2021-12-26 14:30:00,5.8316666608,0.0,5.8316666608,5.8316666608,0,5.8316666608,0.0,0.0,0.0,132.66,68.0316666608,-38.18,78.0129480833,5.8316666608,0,5.8316666608,62.2,-38.18,72.983233691,125.16,68.0216666608,15.51,69.7675227833,5.8316666608,0,5.8316666608,62.19,15.51,64.0948999531,133.33
2021-12-26 15:00:00,4.9362222173,0.0,4.9362222173,4.9362222173,0,4.9362222173,0.0,0.0,0.0,132.66,68.2362222173,-38.26,78.2304903633,4.9362222173,0,4.9362222173,63.3,-38.26,73.9642994964,125.16,68.2162222173,15.42,69.93732461,4.9362222173,0,4.9362222173,63.28,15.42,65.1316727867,133.33
2021-12-26 15:30:00,3.8524444406000002,0.0,3.8524444406000002,3.8524444406000002,0,3.8524444406000002,0.0,0.0,0.0,132.66,65.7324444406,-37.7,75.7762776345,3.8524444406000002,0,3.8524444406000002,61.88,-37.7,72.45981231,125.16,65.7224444406,15.48,67.5208864223,3.8524444406000002,0,3.8524444406000002,61.87,15.48,63.7771691125,133.33
2021-12-26 16:00:00,4.2248888847,0.0,4.2248888847,4.2248888847,0,4.2248888847,0.0,0.0,0.0,132.17,63.1448888847,-38.47,73.9406376241,4.2248888847,0,4.2248888847,58.92,-38.47,70.3669474967,124.56,63.1648888847,14.52,64.8122950358,4.2248888847,0,4.2248888847,58.94,14.52,60.7021745904,132.66
2021-12-26 16:30:00,5.355333328,0.0,5.355333328,5.355333328,0,5.355333328,0.0,0.0,0.0,131.89,69.725333328,-36.37,78.6409499415,5.355333328,0,5.355333328,64.37,-36.37,73.9342532254,124.3,69.655333328,15.98,71.4648575247,5.355333328,0,5.355333328,64.3,15.98,66.2559461483,132.49
2021-12-26 17:00:00,4.1114444403,0.0,4.1114444403,4.1114444403,0,4.1114444403,0.0,0.0,0.0,131.27,76.8514444403,-33.06,83.6606724367,4.1114444403,0,4.1114444403,72.74,-33.06,79.9003829778,123.46,76.7314444403,18.51,78.9324690219,4.1114444403,0,4.1114444403,72.62,18.51,74.9418741426,131.66
2021-12-26 17:30:00,2.4585555531,0.0,2.4585555531,2.4585555531,0,2.4585555531,0.0,0.0,0.0,130.62,78.1985555531,-33.15,84.9348961887,2.4585555531,0,2.4585555531,75.74,-33.15,82.6769018529,122.39,78.0485555531,18.34,80.1743888279,2.4585555531,0,2.4585555531,75.59,18.34,77.7830553527,130.63
2021-12-26 18:00:00,2.6032222196,0.0,2.6032222196,2.6032222196,0,2.6032222196,0.0,0.0,0.0,130.62,77.7832222196,-33.35,84.631271755,2.6032222196,0,2.6032222196,75.18,-33.35,82.245090431,122.39,77.6432222196,18.28,79.7660852534,2.6032222196,0,2.6032222196,75.04,18.28,77.2344482728,130.63
2021-12-26 18:30:00,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,130.72,76.6526666641,-33.73,83.7457115721,2.5826666641,0,2.5826666641,74.07,-33.73,81.3884377538,122.39,76.5226666641,17.76,78.5565790586,2.5826666641,0,2.5826666641,73.94,17.76,76.0430220336,130.77
2021-12-26 19:00:00,2.5711111085000002,0.0,2.5711111085000002,2.5711111085000002,0,2.5711111085000002,0.0,0.0,0.0,130.44,74.8411111085,-34.49,82.4060192702,2.5711111085000002,0,2.5711111085000002,72.27,-34.49,80.078168061,122.23,74.7211111085,17.28,76.6931733943,2.5711111085000002,0,2.5711111085000002,72.15,17.28,74.1904367153,130.51
2021-12-26 19:30:00,2.5402222197,0.0,2.5402222197,2.5402222197,0,2.5402222197,0.0,0.0,0.0,130.77,72.4502222197,-35.49,80.6757386064,2.5402222197,0,2.5402222197,69.91,-35.49,78.4024757262,122.6,72.3502222197,16.7,74.2525733913,2.5402222197,0,2.5402222197,69.81,16.7,71.7797053491,130.93
2021-12-26 20:00:00,2.5986666641,0.0,2.5986666641,2.5986666641,0,2.5986666641,0.0,0.0,0.0,131.18,69.8286666641,-36.34,78.7187289537,2.5986666641,0,2.5986666641,67.23,-36.34,76.422957938,123.18,69.7686666641,15.5,71.4696918147,2.5986666641,0,2.5986666641,67.17,15.5,68.9351789727,131.49
2021-12-26 20:30:00,2.5416666641,0.0,2.5416666641,2.5416666641,0,2.5416666641,0.0,0.0,0.0,130.56,67.7916666641,-37.14,77.2987041877,2.5416666641,0,2.5416666641,65.25,-37.14,75.0795717889,122.71,67.7416666641,14.84,69.3481002078,2.5416666641,0,2.5416666641,65.2,14.84,66.8675227596,130.96
2021-12-26 21:00:00,2.6195555529,0.0,2.6195555529,2.6195555529,0,2.6195555529,0.0,0.0,0.0,130.68,65.4495555529,-37.55,75.4562576734,2.6195555529,0,2.6195555529,62.83,-37.55,73.1957061582,122.94,65.4095555529,14.79,67.0608235681,2.6195555529,0,2.6195555529,62.79,14.79,64.5083575981,131.21
2021-12-26 21:30:00,2.5907777752,0.0,2.5907777752,2.5907777752,0,2.5907777752,0.0,0.0,0.0,131.06,63.5407777752,-37.47,73.7660581858,2.5907777752,0,2.5907777752,60.95,-37.47,71.5465121442,123.37,63.5407777752,14.83,65.2484432019,2.5907777752,0,2.5907777752,60.95,14.83,62.7282344722,131.6
2021-12-26 22:00:00,2.6112222196,0.0,2.6112222196,2.6112222196,0,2.6112222196,0.0,0.0,0.0,131.06,60.9812222196,-38.08,71.8943381874,2.6112222196,0,2.6112222196,58.37,-38.08,69.6932084209,123.37,60.9912222196,14.41,62.6703860515,2.6112222196,0,2.6112222196,58.38,14.41,60.1321253574,131.6
2021-12-26 22:30:00,2.6083333307,0.0,2.6083333307,2.6083333307,0,2.6083333307,0.0,0.0,0.0,131.18,58.3183333307,-40.11,70.7802239504,2.6083333307,0,2.6083333307,55.71,-40.11,68.6470407228,123.52,58.3583333307,12.97,59.7822379068,2.6083333307,0,2.6083333307,55.75,12.97,57.2388277308,131.81
2021-12-26 23:00:00,2.6342222196,0.0,2.6342222196,2.6342222196,0,2.6342222196,0.0,0.0,0.0,131.78,55.6242222196,-41.34,69.3040381041,2.6342222196,0,2.6342222196,52.99,-41.34,67.2081520353,124.38,55.7042222196,11.81,56.9423960954,2.6342222196,0,2.6342222196,53.07,11.81,54.3681984252,132.6
2021-12-26 23:30:00,2.7132222195,0.0,2.7132222195,2.7132222195,0,2.7132222195,0.0,0.0,0.0,131.7,53.9632222195,-41.59,68.1304443866,2.7132222195,0,2.7132222195,51.25,-41.59,66.0022014784,124.45,54.0332222195,11.77,55.3002893611,2.7132222195,0,2.7132222195,51.32,11.77,52.652400705,132.6
2021-12-27 00:00:00,2.7205555528,0.0,2.7205555528,2.7205555528,0,2.7205555528,0.0,0.0,0.0,131.94,52.1805555528,-41.96,66.9585840487,2.7205555528,0,2.7205555528,49.46,-41.96,64.8608757264,124.75,52.2805555528,11.65,53.5628508288,2.7205555528,0,2.7205555528,49.56,11.65,50.9108642629,132.92
2021-12-27 00:30:00,2.8082222194,0.0,2.8082222194,2.8082222194,0,2.8082222194,0.0,0.0,0.0,132.26,57.5482222194,-39.61,69.8623645507,2.8082222194,0,2.8082222194,54.74,-39.61,67.567889563,125.16,57.5782222194,12.13,58.8420646642,2.8082222194,0,2.8082222194,54.77,12.13,56.097146095,133.35
2021-12-27 01:00:00,2.8026666639,0.0,2.8026666639,2.8026666639,0,2.8026666639,0.0,0.0,0.0,130.11,58.4026666639,-38.87,70.155173533,2.8026666639,0,2.8026666639,55.6,-38.87,67.8397884725,122.81,58.4326666639,12.45,59.7442803409,2.8026666639,0,2.8026666639,55.63,12.45,57.0061347576,130.91
2021-12-27 01:30:00,2.825777775,0.0,2.825777775,2.825777775,0,2.825777775,0.0,0.0,0.0,129.54,56.875777775,-39.19,69.0703279094,2.825777775,0,2.825777775,54.05,-39.19,66.7627036601,122.2,56.895777775,12.29,58.2080203118,2.825777775,0,2.825777775,54.07,12.29,55.4491568917,130.38
2021-12-27 02:00:00,2.6488888862,0.0,2.6488888862,2.6488888862,0,2.6488888862,0.0,0.0,0.0,129.74,54.5388888862,-39.68,67.4462215468,2.6488888862,0,2.6488888862,51.89,-39.68,65.3228482233,122.38,54.6088888862,12.1,55.9333598614,2.6488888862,0,2.6488888862,51.96,12.1,53.3502727266,130.59
2021-12-27 02:30:00,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,130.13,53.3574444418,-39.91,66.6320116563,2.6374444418,0,2.6374444418,50.72,-39.91,64.5393407156,122.8,53.4174444418,12.06,54.7619116786,2.6374444418,0,2.6374444418,50.78,12.06,52.1924515615,131.02
2021-12-27 03:00:00,2.7972222194,0.0,2.7972222194,2.7972222194,0,2.7972222194,0.0,0.0,0.0,130.32,51.5672222194,-40.26,65.4220605563,2.7972222194,0,2.7972222194,48.77,-40.26,63.2406554362,123.02,51.6472222194,11.91,53.0026759983,2.7972222194,0,2.7972222194,48.85,11.91,50.2809168572,131.26
2021-12-27 03:30:00,2.7826666639,0.0,2.7826666639,2.7826666639,0,2.7826666639,0.0,0.0,0.0,130.55,49.5826666639,-40.44,63.9830792749,2.7826666639,0,2.7826666639,46.8,-40.44,61.8517065246,123.29,49.6926666639,11.93,51.1046575193,2.7826666639,0,2.7826666639,46.91,11.93,48.4032333631,131.5
2021-12-27 04:00:00,2.7278888862,0.0,2.7278888862,2.7278888862,0,2.7278888862,0.0,0.0,0.0,130.72,48.1578888862,-40.79,63.111063705,2.7278888862,0,2.7278888862,45.43,-40.79,61.0549670379,123.43,48.2778888862,11.75,49.687192065,2.7278888862,0,2.7278888862,45.55,11.75,47.0410990518,131.68
2021-12-27 04:30:00,2.8327777749000003,0.0,2.8327777749000003,2.8327777749000003,0,2.8327777749000003,0.0,0.0,0.0,130.92,46.7427777749,-41.32,62.3877365683,2.8327777749000003,0,2.8327777749000003,43.91,-41.32,60.2945312611,123.73,46.8827777749,11.33,48.2323931803,2.8327777749000003,0,2.8327777749000003,44.05,11.33,45.4837487461,131.94
2021-12-27 05:00:00,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,131.08,45.7955555526,-41.95,62.105035290000004,2.9455555526,0,2.9455555526,42.85,-41.95,59.9660320515,124.0,45.9355555526,10.74,47.174387796,2.9455555526,0,2.9455555526,42.99,10.74,44.3112592915,132.2
2021-12-27 05:30:00,3.0749999969,0.0,3.0749999969,3.0749999969,0,3.0749999969,0.0,0.0,0.0,130.99,46.6949999969,-41.82,62.6844113374,3.0749999969,0,3.0749999969,43.62,-41.82,60.4286091185,123.9,46.8349999969,10.85,48.0753546499,3.0749999969,0,3.0749999969,43.76,10.85,45.0850318842,132.2
2021-12-27 06:00:00,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,130.99,48.1408888858,-41.33,63.4485152128,3.1008888858,0,3.1008888858,45.04,-41.33,61.1291297173,123.9,48.2608888858,11.23,49.550240121,3.1008888858,0,3.1008888858,45.16,11.23,46.5353467807,132.2
2021-12-27 06:30:00,3.0698888858,0.0,3.0698888858,3.0698888858,0,3.0698888858,0.0,0.0,0.0,130.87,52.6398888858,-40.18,66.222279498,3.0698888858,0,3.0698888858,49.57,-40.18,63.809225822,123.7,52.7198888858,12.25,54.1243862241,3.0698888858,0,3.0698888858,49.65,12.25,51.1388795341,131.86
2021-12-27 07:00:00,3.0336666636,0.0,3.0336666636,3.0336666636,0,3.0336666636,0.0,0.0,0.0,130.74,56.9336666636,-39.86,69.5000863292,3.0336666636,0,3.0336666636,53.9,-39.86,67.0375238206,123.47,56.9736666636,12.71,58.3741620334,3.0336666636,0,3.0336666636,53.94,12.71,55.4172148344,131.65
2021-12-27 07:30:00,2.7911111083,0.0,2.7911111083,2.7911111083,0,2.7911111083,0.0,0.0,0.0,131.02,62.2211111083,-40.15,74.0505851939,2.7911111083,0,2.7911111083,59.43,-40.15,71.721317612,123.47,62.2011111083,12.49,63.4427168642,2.7911111083,0,2.7911111083,59.41,12.49,60.7087160134,131.76
2021-12-27 08:00:00,2.8777777749,0.0,2.8777777749,2.8777777749,0,2.8777777749,0.0,0.0,0.0,131.02,64.4277777749,-39.7,75.6771335941,2.8777777749,0,2.8777777749,61.55,-39.7,73.2426958816,123.63,64.3977777749,13.05,65.7067445727,2.8777777749,0,2.8777777749,61.52,13.05,62.888893296,131.85
2021-12-27 08:30:00,2.9269999971000003,0.0,2.9269999971000003,2.9269999971000003,0,2.9269999971000003,0.0,0.0,0.0,131.3,67.9869999971,-38.8,78.2794492099,2.9269999971000003,0,2.9269999971000003,65.06,-38.8,75.7511953701,123.78,67.9169999971,14.1,69.3651849893,2.9269999971000003,0,2.9269999971000003,64.99,14.1,66.5019556103,132.0
2021-12-27 09:00:00,3.0457777747,0.0,3.0457777747,3.0457777747,0,3.0457777747,0.0,0.0,0.0,131.56,71.6657777747,-37.96,81.0983680727,3.0457777747,0,3.0457777747,68.62,-37.96,78.4198061717,123.95,71.5957777747,15.24,73.1998155405,3.0457777747,0,3.0457777747,68.55,15.24,70.2236434543,132.22
2021-12-27 09:30:00,3.1938888857,0.0,3.1938888857,3.1938888857,0,3.1938888857,0.0,0.0,0.0,132.14,75.4838888857,-36.92,84.0291846998,3.1938888857,0,3.1938888857,72.29,-36.92,81.1722273934,124.36,75.3638888857,15.9,77.0228910648,3.1938888857,0,3.1938888857,72.17,15.9,73.9007368028,132.63
2021-12-27 10:00:00,3.4829999965000003,0.0,3.4829999965000003,3.4829999965000003,0,3.4829999965000003,0.0,0.0,0.0,131.83,77.8729999965,-35.68,85.6578456912,3.4829999965000003,0,3.4829999965000003,74.39,-35.68,82.5041483806,123.97,77.7429999965,16.99,79.5778496094,3.4829999965000003,0,3.4829999965000003,74.26,16.99,76.1787877299,132.25
2021-12-27 10:30:00,4.7233333286,0.0,4.7233333286,4.7233333286,0,4.7233333286,0.0,0.0,0.0,131.69,78.6433333286,-35.48,86.2763251248,4.7233333286,0,4.7233333286,73.92,-35.48,81.9938826987,123.62,78.5033333286,17.47,80.423716923,4.7233333286,0,4.7233333286,73.78,17.47,75.8201114481,131.9
2021-12-27 11:00:00,5.8999999941,0.0,5.8999999941,5.8999999941,0,5.8999999941,0.0,0.0,0.0,132.08,78.9099999941,-35.1,86.3643334894,5.8999999941,0,5.8999999941,73.01,-35.1,81.0090741831,123.97,78.7999999941,17.83,80.792010119,5.8999999941,0,5.8999999941,72.9,17.83,75.0487768055,132.26
2021-12-27 11:30:00,6.1734444383,0.0,6.1734444383,6.1734444383,0,6.1734444383,0.0,0.0,0.0,131.96,79.3934444383,-34.72,86.6533174193,6.1734444383,0,6.1734444383,73.22,-34.72,81.0348492934,123.97,79.2734444383,18.09,81.3112974506,6.1734444383,0,6.1734444383,73.1,18.09,75.3051000929,132.26
2021-12-27 12:00:00,5.6204444388,0.0,5.6204444388,5.6204444388,0,5.6204444388,0.0,0.0,0.0,131.96,82.8504444388,-33.8,89.4798085811,5.6204444388,0,5.6204444388,77.23,-33.8,84.3025082664,123.76,82.6904444388,18.87,84.8161924487,5.6204444388,0,5.6204444388,77.07,18.87,79.3464668401,132.0
2021-12-27 12:30:00,5.3322222169,0.0,5.3322222169,5.3322222169,0,5.3322222169,0.0,0.0,0.0,131.84,84.0122222169,-33.46,90.4302221706,5.3322222169,0,5.3322222169,78.68,-33.46,85.4992046747,123.55,83.83222221689999,19.07,85.9738703434,5.3322222169,0,5.3322222169,78.5,19.07,80.7831349973,131.8
2021-12-27 13:00:00,4.4328888845,0.0,4.4328888845,4.4328888845,0,4.4328888845,0.0,0.0,0.0,131.73,84.1428888845,-33.65,90.6220075358,4.4328888845,0,4.4328888845,79.71,-33.65,86.521711726,123.44,83.9428888845,18.9,86.0442827518,4.4328888845,0,4.4328888845,79.51,18.9,81.7254556427,131.66
2021-12-27 13:30:00,5.2644444392,0.0,5.2644444392,5.2644444392,0,5.2644444392,0.0,0.0,0.0,131.73,84.7044444392,-33.57,91.1141471329,5.2644444392,0,5.2644444392,79.44,-33.57,86.2418604855,123.44,84.5144444392,19.04,86.6326319516,5.2644444392,0,5.2644444392,79.25,19.04,81.5051170173,131.66
2021-12-27 14:00:00,4.0694444404,0.0,4.0694444404,4.0694444404,0,4.0694444404,0.0,0.0,0.0,131.73,83.2694444404,-34.15,90.0001270966,4.0694444404,0,4.0694444404,79.2,-34.15,86.2488405719,123.44,83.1094444404,18.52,85.1479310094,4.0694444404,0,4.0694444404,79.04,18.52,81.1807366313,131.66
2021-12-27 14:30:00,3.4436666632,0.0,3.4436666632,3.4436666632,0,3.4436666632,0.0,0.0,0.0,131.92,83.3336666632,-34.14,90.0557582808,3.4436666632,0,3.4436666632,79.89,-34.14,86.8789485434,123.7,83.1336666632,18.53,85.1737484961,3.4436666632,0,3.4436666632,79.69,18.53,81.8159947687,131.9
2021-12-27 15:00:00,3.5149999965000003,0.0,3.5149999965000003,3.5149999965000003,0,3.5149999965000003,0.0,0.0,0.0,131.92,83.0249999965,-34.54,89.9230906076,3.5149999965000003,0,3.5149999965000003,79.51,-34.54,86.6882443011,123.7,82.8449999965,18.16,84.8120252347,3.5149999965000003,0,3.5149999965000003,79.33,18.16,81.3820281143,131.9
2021-12-27 15:30:00,3.3111111078,0.0,3.3111111078,3.3111111078,0,3.3111111078,0.0,0.0,0.0,131.92,83.2711111078,-34.64,90.1887329167,3.3111111078,0,3.3111111078,79.96,-34.64,87.1408698602,123.7,83.0711111078,18.04,85.0073590972,3.3111111078,0,3.3111111078,79.76,18.04,81.7746855696,131.97
2021-12-27 16:00:00,3.0787777747,0.0,3.0787777747,3.0787777747,0,3.0787777747,0.0,0.0,0.0,131.92,84.5287777747,-34.29,91.219068029,3.0787777747,0,3.0787777747,81.45,-34.29,88.3736759448,123.7,84.3287777747,18.25,86.2809669682,3.0787777747,0,3.0787777747,81.25,18.25,83.2743958249,131.97
2021-12-27 16:30:00,3.015999997,0.0,3.015999997,3.015999997,0,3.015999997,0.0,0.0,0.0,131.71,87.735999997,-32.23,93.4685968412,3.015999997,0,3.015999997,84.72,-32.23,90.6435397588,123.47,87.495999997,19.9,89.7304854298,3.015999997,0,3.015999997,84.48,19.9,86.7921678494,131.69
2021-12-27 17:00:00,2.9501111081999998,0.0,2.9501111081999998,2.9501111081999998,0,2.9501111081999998,0.0,0.0,0.0,131.39,92.7901111082,-32.4,98.2841020688,2.9501111081999998,0,2.9501111081999998,89.84,-32.4,95.5038512312,122.82,92.5101111082,19.36,94.5141801914,2.9501111081999998,0,2.9501111081999998,89.56,19.36,91.6286156176,131.07
2021-12-27 17:30:00,2.9848888859000002,0.0,2.9848888859000002,2.9848888859000002,0,2.9848888859000002,0.0,0.0,0.0,130.88,95.7548888859,-35.43,102.0993812202,2.9848888859000002,0,2.9848888859000002,92.77,-35.43,99.3053764909,122.37,95.4548888859,16.38,96.8500914415,2.9848888859000002,0,2.9848888859000002,92.47,16.38,93.9095591513,130.61
2021-12-27 18:00:00,2.9257777749000002,0.0,2.9257777749000002,2.9257777749000002,0,2.9257777749000002,0.0,0.0,0.0,130.67,95.3357777749,-36.39,102.0448069425,2.9257777749000002,0,2.9257777749000002,92.41,-36.39,99.316867651,122.37,95.0357777749,15.49,96.2898704811,2.9257777749000002,0,2.9257777749000002,92.11,15.49,93.403384307,130.73
2021-12-27 18:30:00,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,130.67,90.5276666637,-36.69,97.6801644735,2.9576666637,0,2.9576666637,87.57,-36.69,94.945568617,122.52,90.2876666637,15.45,91.6000286658,2.9576666637,0,2.9576666637,87.33,15.45,88.6861398416,130.73
2021-12-27 19:00:00,2.9506666637,0.0,2.9506666637,2.9506666637,0,2.9506666637,0.0,0.0,0.0,130.97,85.4506666637,-38.13,93.5719687368,2.9506666637,0,2.9506666637,82.5,-38.13,90.8853503047,122.88,85.2706666637,14.08,86.4253029689,2.9506666637,0,2.9506666637,82.32,14.08,83.5154404886,131.21
2021-12-27 19:30:00,3.0057777748,0.0,3.0057777748,3.0057777748,0,3.0057777748,0.0,0.0,0.0,130.89,78.8457777748,-39.24,88.0706209409,3.0057777748,0,3.0057777748,75.84,-39.24,85.3901821054,123.0,78.7257777748,12.25,79.6731484645,3.0057777748,0,3.0057777748,75.72,12.25,76.7045037791,131.32
2021-12-27 20:00:00,2.9545555526,0.0,2.9545555526,2.9545555526,0,2.9545555526,0.0,0.0,0.0,129.73,76.1745555526,-40.36,86.2061048513,2.9545555526,0,2.9545555526,73.22,-40.36,83.6068059431,122.0,76.0645555526,11.57,76.9394665397,2.9545555526,0,2.9545555526,73.11,11.57,74.0198419344,130.33
2021-12-27 20:30:00,3.2081111079,0.0,3.2081111079,3.2081111079,0,3.2081111079,0.0,0.0,0.0,130.24,72.5981111079,-41.8,83.7718672135,3.2081111079,0,3.2081111079,69.39,-41.8,81.0074817532,122.67,72.5381111079,10.55,73.3012964626,3.2081111079,0,3.2081111079,69.33,10.55,70.1281070613,131.01
2021-12-27 21:00:00,5.4988888834,0.0,5.4988888834,5.4988888834,0,5.4988888834,0.0,0.0,0.0,130.64,66.2788888834,-44.53,79.8486819654,5.4988888834,0,5.4988888834,60.78,-44.53,75.3467272017,123.2,66.2788888834,8.04,66.7647565083,5.4988888834,0,5.4988888834,60.78,8.04,61.3094609339,131.56
2021-12-27 21:30:00,4.156111107,0.0,4.156111107,4.156111107,0,4.156111107,0.0,0.0,0.0,130.5,67.576111107,-44.22,80.7585239609,4.156111107,0,4.156111107,63.42,-44.22,77.3143246753,123.42,67.566111107,8.49,68.0974263105,4.156111107,0,4.156111107,63.41,8.49,63.9758407526,131.83
2021-12-27 22:00:00,3.9106666628,0.0,3.9106666628,3.9106666628,0,3.9106666628,0.0,0.0,0.0,130.79,64.9106666628,-44.03,78.4349128042,3.9106666628,0,3.9106666628,61.0,-44.03,75.2305848708,123.7,64.9106666628,8.89,65.5166142792,3.9106666628,0,3.9106666628,61.0,8.89,61.6444003945,132.0
2021-12-27 22:30:00,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,131.04,60.2557777748,-45.64,75.589472516,2.9857777748,0,2.9857777748,57.27,-45.64,73.2315676467,123.94,60.3157777748,7.8100000000000005,60.8193155879,2.9857777748,0,2.9857777748,57.33,7.8100000000000005,57.8595281695,132.23
2021-12-27 23:00:00,3.0783333303,0.0,3.0783333303,3.0783333303,0,3.0783333303,0.0,0.0,0.0,131.57,56.8883333303,-43.25,71.4621925853,3.0783333303,0,3.0783333303,53.81,-43.25,69.0367916404,124.62,56.9583333303,10.43,57.9054111095,3.0783333303,0,3.0783333303,53.88,10.43,54.8802268581,132.91
2021-12-27 23:30:00,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,131.78,54.9006666635,-40.7,68.341592022,3.1606666635,0,3.1606666635,51.74,-40.7,65.8294584514,124.4,54.9806666635,12.42,56.3660368197,3.1606666635,0,3.1606666635,51.82,12.42,53.2876045624,132.65
2021-12-28 00:00:00,3.6185555519,0.0,3.6185555519,3.6185555519,0,3.6185555519,0.0,0.0,0.0,131.78,52.5485555519,-41.2,66.7741768245,3.6185555519,0,3.6185555519,48.93,-41.2,63.9654977312,124.4,52.6485555519,11.82,53.9590845151,3.6185555519,0,3.6185555519,49.03,11.82,50.4346438473,132.65
2021-12-28 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.55,55.04,-39.79,67.9164611858,0.0,0,0.0,55.04,-39.79,67.9164611858,124.31,55.07,12.63,56.4997504419,0.0,0,0.0,55.07,12.63,56.4997504419,132.55
2021-12-28 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.85,56.05,-39.33,68.4722673788,0.0,0,0.0,56.05,-39.33,68.4722673788,123.42,56.08,12.82,57.5266790281,0.0,0,0.0,56.08,12.82,57.5266790281,131.67
2021-12-28 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.63,54.61,-39.43,67.3570857446,0.0,0,0.0,54.61,-39.43,67.3570857446,123.18,54.66,12.91,56.1639003275,0.0,0,0.0,54.66,12.91,56.1639003275,131.45
2021-12-28 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.82,52.7,-39.74,66.0042241072,0.0,0,0.0,52.7,-39.74,66.0042241072,123.32,52.75,12.92,54.3091971953,0.0,0,0.0,52.75,12.92,54.3091971953,131.61
2021-12-28 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.18,51.79,-39.89,65.3713714098,0.0,0,0.0,51.79,-39.89,65.3713714098,123.74,51.86,12.85,53.4282893232,0.0,0,0.0,51.86,12.85,53.4282893232,132.0
2021-12-28 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.27,50.23,-40.42,64.4734774927,0.0,0,0.0,50.23,-40.42,64.4734774927,123.74,50.32,12.5,51.8493240072,0.0,0,0.0,50.32,12.5,51.8493240072,132.08
2021-12-28 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.53,47.97,-41.15,63.2016091567,0.0,0,0.0,47.97,-41.15,63.2016091567,124.13,48.09,12.06,49.5791458176,0.0,0,0.0,48.09,12.06,49.5791458176,132.41
2021-12-28 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.81,46.26,-41.53,62.1669405713,0.0,0,0.0,46.26,-41.53,62.1669405713,124.48,46.38,11.81,47.8600094024,0.0,0,0.0,46.38,11.81,47.8600094024,132.74
2021-12-28 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.97,44.6,-41.64,61.0167976872,0.0,0,0.0,44.6,-41.64,61.0167976872,124.7,44.74,11.52,46.1993289995,0.0,0,0.0,44.74,11.52,46.1993289995,132.96
2021-12-28 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.65,43.47,-41.99,60.4384066633,0.0,0,0.0,43.47,-41.99,60.4384066633,124.37,43.61,11.25,45.037701984,0.0,0,0.0,43.61,11.25,45.037701984,132.69
2021-12-28 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.76,44.19,-41.83,60.8482127922,0.0,0,0.0,44.19,-41.83,60.8482127922,124.58,44.34,11.34,45.7671410512,0.0,0,0.0,44.34,11.34,45.7671410512,132.85
2021-12-28 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.76,45.48,-41.5,61.5685016871,0.0,0,0.0,45.48,-41.5,61.5685016871,124.47,45.61,11.55,47.049703506,0.0,0,0.0,45.61,11.55,47.049703506,132.77
2021-12-28 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.57,48.64,-40.72,63.4347538814,0.0,0,0.0,48.64,-40.72,63.4347538814,124.3,48.73,12.38,50.2780001591,0.0,0,0.0,48.73,12.38,50.2780001591,132.58
2021-12-28 07:00:00,-0.03,0.0,0.03,-0.03,0,0.03,0.0,0.0,0.0,131.73,50.65,-39.95,64.5091078841,-0.03,0,0.03,50.68,-39.95,64.5326653719,124.39,50.73,13.0,52.369198008,-0.03,0,0.03,50.76,13.0,52.3982595131,132.66
2021-12-28 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.73,52.38,-39.31,65.4900030539,0.0,0,0.0,52.38,-39.31,65.4900030539,124.17,52.44,13.66,54.1899363351,0.0,0,0.0,52.44,13.66,54.1899363351,132.49
2021-12-28 08:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.73,54.79,-38.63,67.0389513641,0.0,0,0.0,54.79,-38.63,67.0389513641,124.17,54.84,14.06,56.6136838582,0.0,0,0.0,54.84,14.06,56.6136838582,132.49
2021-12-28 08:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.45,58.54,-36.98,69.2419814852,0.0,0,0.0,58.54,-36.98,69.2419814852,123.77,58.55,15.29,60.5135241083,0.0,0,0.0,58.55,15.29,60.5135241083,132.12
2021-12-28 09:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.11,62.56,-35.9,72.1287986868,0.0,0,0.0,62.56,-35.9,72.1287986868,123.16,62.54,16.64,64.7158496815,0.0,0,0.0,62.54,16.64,64.7158496815,131.58
2021-12-28 09:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.68,64.77,-34.77,73.5126234058,0.0,0,0.0,64.77,-34.77,73.5126234058,123.62,64.71,17.4,67.0085375158,0.0,0,0.0,64.71,17.4,67.0085375158,132.04
2021-12-28 10:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.26,66.98,-33.44,74.8635692443,0.0,0,0.0,66.98,-33.44,74.8635692443,123.02,66.92,18.45,69.4167767906,0.0,0,0.0,66.92,18.45,69.4167767906,131.46
2021-12-28 10:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.72,69.03,-32.17,76.158058011,0.0,0,0.0,69.03,-32.17,76.158058011,122.26,68.95,19.39,71.624539091,0.0,0,0.0,68.95,19.39,71.624539091,130.69
2021-12-28 11:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.72,69.28,-31.98,76.3049067885,0.0,0,0.0,69.28,-31.98,76.3049067885,122.26,69.2,19.72,71.9549748106,0.0,0,0.0,69.2,19.72,71.9549748106,130.69
