Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-28 11:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.99,68.32,-31.61,75.27824719,0.0,0,0.0,68.32,-31.61,75.27824719,122.5,68.24,19.99,71.1076486744,0.0,0,0.0,68.24,19.99,71.1076486744,130.93
2021-12-28 12:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.85,68.19,-31.28,75.0220934125,0.0,0,0.0,68.19,-31.28,75.0220934125,122.33,68.11,20.36,71.0879856235,0.0,0,0.0,68.11,20.36,71.0879856235,130.74
2021-12-28 12:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.95,69.31,-31.08,75.9594793294,0.0,0,0.0,69.31,-31.08,75.9594793294,122.33,69.22,20.52,72.1974985716,0.0,0,0.0,69.22,20.52,72.1974985716,130.74
2021-12-28 13:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.88,70.32,-31.73,77.1472313178,0.0,0,0.0,70.32,-31.73,77.1472313178,122.33,70.23,20.05,73.0359870201,0.0,0,0.0,70.23,20.05,73.0359870201,130.74
2021-12-28 13:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.0,69.81,-32.74,77.1060548855,0.0,0,0.0,69.81,-32.74,77.1060548855,122.52,69.73,19.28,72.3463288633,0.0,0,0.0,69.73,19.28,72.3463288633,130.91
2021-12-28 14:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.21,69.43,-33.06,76.8992100089,0.0,0,0.0,69.43,-33.06,76.8992100089,122.81,69.33,19.05,71.8995924884,0.0,0,0.0,69.33,19.05,71.8995924884,131.21
2021-12-28 14:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.21,68.61,-33.52,76.3604773427,0.0,0,0.0,68.61,-33.52,76.3604773427,122.95,68.53,18.63,71.0171655306,0.0,0,0.0,68.53,18.63,71.0171655306,131.21
2021-12-28 15:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.21,70.44,-33.5,78.0002794867,0.0,0,0.0,70.44,-33.5,78.0002794867,122.95,70.33,18.65,72.7607820189,0.0,0,0.0,70.33,18.65,72.7607820189,131.34
2021-12-28 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.21,73.89,-33.06,80.9487226582,0.0,0,0.0,73.89,-33.06,80.9487226582,122.95,73.75,18.87,76.1258129677,0.0,0,0.0,73.75,18.87,76.1258129677,131.27
2021-12-28 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.03,76.83,-32.61,83.46413002,0.0,0,0.0,76.83,-32.61,83.46413002,122.64,76.67,19.12,79.0181200738,0.0,0,0.0,76.67,19.12,79.0181200738,130.95
2021-12-28 16:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.74,83.39,-33.37,89.8189790634,0.0,0,0.0,83.39,-33.37,89.8189790634,122.28,83.15,18.07,85.0908185411,0.0,0,0.0,83.15,18.07,85.0908185411,130.65
2021-12-28 17:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.29,90.53,-36.07,97.451145709,0.0,0,0.0,90.53,-36.07,97.451145709,121.9,90.23,15.19,91.4996666661,0.0,0,0.0,90.23,15.19,91.4996666661,130.25
2021-12-28 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,129.77,93.65,-38.51,101.2587902357,0.0,0,0.0,93.65,-38.51,101.2587902357,121.62,93.35,13.04,94.2563743203,0.0,0,0.0,93.35,13.04,94.2563743203,129.98
2021-12-28 18:00:00,0.6733333327000001,0.0,0.6733333327000001,0.6733333327000001,0,0.6733333327000001,0.0,0.0,0.0,129.85,92.4833333327,-40.07,100.7907329288,0.6733333327000001,0,0.6733333327000001,91.81,-40.07,100.1732549137,121.89,92.2033333327,11.62,92.9326588324,0.6733333327000001,0,0.6733333327000001,91.53,11.62,92.2646481595,130.29
2021-12-28 18:30:00,2.646666664,0.0,2.646666664,2.646666664,0,2.646666664,0.0,0.0,0.0,129.92,90.536666664,-41.75,99.6993004521,2.646666664,0,2.646666664,87.89,-41.75,97.3021818871,122.15,90.296666664,10.35,90.88790079340001,2.646666664,0,2.646666664,87.65,10.35,88.2589655502,130.52
2021-12-28 19:00:00,1.7555555538,0.0,1.7555555538,1.7555555538,0,1.7555555538,0.0,0.0,0.0,130.2,90.8155555538,-41.61,99.8942302165,1.7555555538,0,1.7555555538,89.06,-41.61,98.3009445529,122.64,90.5555555538,10.61,91.1750006397,1.7555555538,0,1.7555555538,88.8,10.61,89.4316057107,130.99
2021-12-28 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.4,84.53,-44.15,95.3653154978,0.0,0,0.0,84.53,-44.15,95.3653154978,122.83,84.33,8.62,84.769412526,0.0,0,0.0,84.33,8.62,84.769412526,131.15
2021-12-28 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.82,82.43,-44.48,93.6652299415,0.0,0,0.0,82.43,-44.48,93.6652299415,123.57,82.25,8.51,82.6890718294,0.0,0,0.0,82.25,8.51,82.6890718294,131.82
2021-12-28 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.07,77.97,-39.12,87.233567507,0.0,0,0.0,77.97,-39.12,87.233567507,123.87,77.81,13.53,78.9775727659,0.0,0,0.0,77.81,13.53,78.9775727659,132.15
2021-12-28 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.18,76.29,-40.23,86.2474173526,0.0,0,0.0,76.29,-40.23,86.2474173526,123.51,76.11,12.33,77.102276231,0.0,0,0.0,76.11,12.33,77.102276231,131.78
2021-12-28 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,130.95,69.56,-39.74,80.1115547221,0.0,0,0.0,69.56,-39.74,80.1115547221,123.39,69.49,13.09,70.7121502996,0.0,0,0.0,69.49,13.09,70.7121502996,131.68
2021-12-28 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.41,62.43,-39.1,73.6635248953,0.0,0,0.0,62.43,-39.1,73.6635248953,123.85,62.42,13.53,63.8695334256,0.0,0,0.0,62.42,13.53,63.8695334256,132.1
2021-12-28 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.27,59.42,-38.23,70.6559926687,0.0,0,0.0,59.42,-38.23,70.6559926687,123.74,59.41,14.48,61.1491496261,0.0,0,0.0,59.41,14.48,61.1491496261,131.98
2021-12-28 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.55,56.15,-37.38,67.4543319587,0.0,0,0.0,56.15,-37.38,67.4543319587,123.94,56.17,15.07,58.1564596584,0.0,0,0.0,56.17,15.07,58.1564596584,132.19
2021-12-28 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.23,53.0,-37.91,65.1626280931,0.0,0,0.0,53.0,-37.91,65.1626280931,123.52,53.04,15.01,55.1229688968,0.0,0,0.0,53.04,15.01,55.1229688968,131.76
2021-12-29 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,131.8,49.48,-38.8,62.8785368787,0.0,0,0.0,49.48,-38.8,62.8785368787,124.1,49.55,13.67,51.4010836462,0.0,0,0.0,49.55,13.67,51.4010836462,132.36
2021-12-29 00:30:00,3.9522222183,0.0,3.9522222183,3.9522222183,0,3.9522222183,0.0,0.0,0.0,130.25,59.8822222183,-37.64,70.7294149403,3.9522222183,0,3.9522222183,55.93,-37.64,67.4161293757,122.59,59.8822222183,14.13,61.5267213315,3.9522222183,0,3.9522222183,55.93,14.13,57.6872758934,130.8
2021-12-29 01:00:00,3.137111108,0.0,3.137111108,3.137111108,0,3.137111108,0.0,0.0,0.0,130.25,60.697111108,-37.32,71.2525206351,3.137111108,0,3.137111108,57.56,-37.32,68.5998250727,122.59,60.697111108,14.07,62.3065341425,3.137111108,0,3.137111108,57.56,14.07,59.2546917974,130.8
2021-12-29 01:30:00,3.8771111072,0.0,3.8771111072,3.8771111072,0,3.8771111072,0.0,0.0,0.0,129.78,59.0771111072,-43.72,73.4951934263,3.8771111072,0,3.8771111072,55.2,-43.72,70.4164639839,122.09,59.0971111072,8.31,59.6785107155,3.8771111072,0,3.8771111072,55.22,8.31,55.841780953,130.29
2021-12-29 02:00:00,2.3797777754,0.0,2.3797777754,2.3797777754,0,2.3797777754,0.0,0.0,0.0,129.91,56.7897777754,-44.34,72.0493890313,2.3797777754,0,2.3797777754,54.41,-44.34,70.1889143669,122.87,56.8397777754,7.93,57.3902887042,2.3797777754,0,2.3797777754,54.46,7.93,55.0343211096,131.09
2021-12-29 02:30:00,2.3941111086999998,0.0,2.3941111086999998,2.3941111086999998,0,2.3941111086999998,0.0,0.0,0.0,130.11,55.7541111087,-44.8,71.5231494379,2.3941111086999998,0,2.3941111086999998,53.36,-44.8,69.6730191681,123.2,55.8141111087,7.64,56.3345772937,2.3941111086999998,0,2.3941111086999998,53.42,7.64,53.9635617801,131.36
2021-12-29 03:00:00,2.4671111086,0.0,2.4671111086,2.4671111086,0,2.4671111086,0.0,0.0,0.0,130.34,53.6871111086,-45.37,70.2904175489,2.4671111086,0,2.4671111086,51.22,-45.37,68.4245957241,123.47,53.7671111086,7.34,54.2658072544,2.4671111086,0,2.4671111086,51.3,7.34,51.8224430146,131.63
2021-12-29 03:30:00,2.5138888864,0.0,2.5138888864,2.5138888864,0,2.5138888864,0.0,0.0,0.0,130.63,51.6338888864,-45.95,69.119179549,2.5138888864,0,2.5138888864,49.12,-45.95,67.262001903,123.82,51.7338888864,7.03,52.2093493477,2.5138888864,0,2.5138888864,49.22,7.03,49.7195062325,131.98
2021-12-29 04:00:00,2.5776666641,0.0,2.5776666641,2.5776666641,0,2.5776666641,0.0,0.0,0.0,130.89,49.7176666641,-46.58,68.1288689068,2.5776666641,0,2.5776666641,47.14,-46.58,66.2712305605,124.15,49.8476666641,6.65,50.2892868497,2.5776666641,0,2.5776666641,47.27,6.65,47.7354731829,132.31
2021-12-29 04:30:00,2.5849999973999997,0.0,2.5849999973999997,2.5849999973999997,0,2.5849999973999997,0.0,0.0,0.0,131.15,48.4449999974,-47.41,67.7836715201,2.5849999973999997,0,2.5849999973999997,45.86,-47.41,65.9609558754,124.45,48.5849999974,6.01,48.9553094643,2.5849999973999997,0,2.5849999973999997,46.0,6.01,46.3909484706,132.6
2021-12-29 05:00:00,2.7981111083,0.0,2.7981111083,2.7981111083,0,2.7981111083,0.0,0.0,0.0,131.4,47.6581111083,-47.84,67.5274844372,2.7981111083,0,2.7981111083,44.86,-47.84,65.5826592934,124.74,47.8181111083,5.66,48.1519194837,2.7981111083,0,2.7981111083,45.02,5.66,45.3743980676,132.86
2021-12-29 05:30:00,2.8879999971,0.0,2.8879999971,2.8879999971,0,2.8879999971,0.0,0.0,0.0,131.4,48.3179999971,-47.68,67.8823358741,2.8879999971,0,2.8879999971,45.43,-47.68,65.8579327037,124.86,48.4679999971,5.77,48.8102440449,2.8879999971,0,2.8879999971,45.58,5.77,45.9437623623,132.97
2021-12-29 06:00:00,2.934888886,0.0,2.934888886,2.934888886,0,2.934888886,0.0,0.0,0.0,131.4,49.394888886,-47.44,68.486558156,2.934888886,0,2.934888886,46.46,-47.44,66.4009427644,124.78,49.524888886,5.85,49.8692001055,2.934888886,0,2.934888886,46.59,5.85,46.9558366979,132.97
2021-12-29 06:30:00,2.9852222192,0.0,2.9852222192,2.9852222192,0,2.9852222192,0.0,0.0,0.0,131.18,53.0952222192,-46.24,70.4076716169,2.9852222192,0,2.9852222192,50.11,-46.24,68.1846734978,124.64,53.2152222192,7.17,53.6960778441,2.9852222192,0,2.9852222192,50.23,7.17,50.7391545062,132.75
2021-12-29 07:00:00,3.0567777747,0.0,3.0567777747,3.0567777747,0,3.0567777747,0.0,0.0,0.0,131.45,56.2667777747,-39.64,68.8279004558,3.0567777747,0,3.0567777747,53.21,-39.64,66.352345098,124.71,56.3267777747,14.29,58.1111864832,3.0567777747,0,3.0567777747,53.27,14.29,55.1533951811,132.85
2021-12-29 07:30:00,3.0156666637,0.0,3.0156666637,3.0156666637,0,3.0156666637,0.0,0.0,0.0,132.86,58.8456666637,-38.32,70.2227519048,3.0156666637,0,3.0156666637,55.83,-38.32,67.7156651005,125.36,58.9056666637,14.88,60.7560035312,3.0156666637,0,3.0156666637,55.89,14.88,57.836895663600004,133.59
2021-12-29 08:00:00,3.0111111081,0.0,3.0111111081,3.0111111081,0,3.0111111081,0.0,0.0,0.0,132.11,62.0011111081,-37.23,72.3201955102,3.0111111081,0,3.0111111081,58.99,-37.23,69.755953151,124.5,62.0211111081,15.55,63.9407594816,3.0111111081,0,3.0111111081,59.01,15.55,61.0244426439,132.81
2021-12-29 08:30:00,3.0568888858,0.0,3.0568888858,3.0568888858,0,3.0568888858,0.0,0.0,0.0,131.69,66.3768888858,-35.21,75.1374439155,3.0568888858,0,3.0568888858,63.32,-35.21,72.4511318062,123.98,66.3468888858,16.89,68.4629955876,3.0568888858,0,3.0568888858,63.29,16.89,65.5049326387,132.3
2021-12-29 09:00:00,3.1256666635,0.0,3.1256666635,3.1256666635,0,3.1256666635,0.0,0.0,0.0,130.94,70.3756666635,-33.76,78.0542891732,3.1256666635,0,3.1256666635,67.25,-33.76,75.2482564582,123.05,70.3256666635,18.18,72.6375370705,3.1256666635,0,3.1256666635,67.2,18.18,69.6157482183,131.34
2021-12-29 09:30:00,3.4429999966000002,0.0,3.4429999966000002,3.4429999966000002,0,3.4429999966000002,0.0,0.0,0.0,130.94,73.9829999966,-32.1,80.6467252186,3.4429999966000002,0,3.4429999966000002,70.54,-32.1,77.5003329025,122.82,73.8929999966,19.46,76.4124796646,3.4429999966000002,0,3.4429999966000002,70.45,19.46,73.0882623955,131.16
2021-12-29 10:00:00,3.8138888851,0.0,3.8138888851,3.8138888851,0,3.8138888851,0.0,0.0,0.0,130.66,76.1838888851,-36.9,84.6498371272,3.8138888851,0,3.8138888851,72.37,-36.9,81.2343948091,122.35,76.0938888851,14.91,77.5408797065,3.8138888851,0,3.8138888851,72.28,14.91,73.8018055335,130.73
2021-12-29 10:30:00,3.8645555517,0.0,3.8645555517,3.8645555517,0,3.8645555517,0.0,0.0,0.0,130.44,77.7945555517,-37.38,86.3090799017,3.8645555517,0,3.8645555517,73.93,-37.38,82.8426780108,122.61,77.6945555517,14.18,78.977948583,3.8645555517,0,3.8645555517,73.83,14.18,75.1793941183,130.98
2021-12-29 11:00:00,4.1539999958,0.0,4.1539999958,4.1539999958,0,4.1539999958,0.0,0.0,0.0,130.0,78.5639999958,-37.48,87.0462664067,4.1539999958,0,4.1539999958,74.41,-37.48,83.3162559168,122.2,78.4639999958,14.57,79.8052892692,4.1539999958,0,4.1539999958,74.31,14.57,75.7249034334,130.55
2021-12-29 11:30:00,5.5859999944,0.0,5.5859999944,5.5859999944,0,5.5859999944,0.0,0.0,0.0,130.62,79.2759999944,-37.67,87.770798533,5.5859999944,0,5.5859999944,73.69,-37.67,82.7601655387,122.76,79.1859999944,14.05,80.4227896502,5.5859999944,0,5.5859999944,73.6,14.05,74.9290497738,131.11
2021-12-29 12:00:00,5.8969999941,0.0,5.8969999941,5.8969999941,0,5.8969999941,0.0,0.0,0.0,130.16,79.7769999941,-37.55,88.1724006028,5.8969999941,0,5.8969999941,73.88,-37.55,82.8749473605,122.39,79.6969999941,14.12,80.9381628656,5.8969999941,0,5.8969999941,73.8,14.12,75.1386345364,130.69
2021-12-29 12:30:00,5.9343333274,0.0,5.9343333274,5.9343333274,0,5.9343333274,0.0,0.0,0.0,130.16,80.2243333274,-37.53,88.5688690106,5.9343333274,0,5.9343333274,74.29,-37.53,83.2316346109,122.39,80.1343333274,14.16,81.3757763578,5.9343333274,0,5.9343333274,74.2,14.16,75.5390336184,130.61
2021-12-29 13:00:00,5.1857777726,0.0,5.1857777726,5.1857777726,0,5.1857777726,0.0,0.0,0.0,130.16,79.9257777726,-37.5,88.2857856767,5.1857777726,0,5.1857777726,74.74,-37.5,83.6200789284,122.39,79.8257777726,14.43,81.1195395512,5.1857777726,0,5.1857777726,74.64,14.43,76.0220658756,130.73
2021-12-29 13:30:00,5.1904444393,0.0,5.1904444393,5.1904444393,0,5.1904444393,0.0,0.0,0.0,131.35,78.8604444393,-37.56,87.3482873167,5.1904444393,0,5.1904444393,73.67,-37.56,82.6923364043,123.61,78.7804444393,14.97,80.1901448187,5.1904444393,0,5.1904444393,73.59,14.97,75.0971970183,131.85
2021-12-29 14:00:00,4.5804444399,0.0,4.5804444399,4.5804444399,0,4.5804444399,0.0,0.0,0.0,131.35,77.4604444399,-37.99,86.2749126503,4.5804444399,0,4.5804444399,72.88,-37.99,82.1871918245,123.61,77.3904444399,14.82,78.7966578644,4.5804444399,0,4.5804444399,72.81,14.82,74.3029508162,131.85
2021-12-29 14:30:00,4.2391111069,0.0,4.2391111069,4.2391111069,0,4.2391111069,0.0,0.0,0.0,131.65,76.4891111069,-38.44,85.605009888,4.2391111069,0,4.2391111069,72.25,-38.44,81.8394531995,123.95,76.4091111069,13.83,77.6506352849,4.2391111069,0,4.2391111069,72.17,13.83,73.4831803884,132.17
2021-12-29 15:00:00,3.6069999964,0.0,3.6069999964,3.6069999964,0,3.6069999964,0.0,0.0,0.0,130.84,76.7169999964,-38.48,85.8266187639,3.6069999964,0,3.6069999964,73.11,-38.48,82.618293979,123.24,76.6369999964,13.83,77.8748911296,3.6069999964,0,3.6069999964,73.03,13.83,74.3279879991,131.45
2021-12-29 15:30:00,2.9293333304,0.0,2.9293333304,2.9293333304,0,2.9293333304,0.0,0.0,0.0,130.84,77.4893333304,-38.88,86.6963158386,2.9293333304,0,2.9293333304,74.56,-38.88,84.088334506,123.24,77.3993333304,14.38,78.723828667,2.9293333304,0,2.9293333304,74.47,14.38,75.8456676416,131.45
2021-12-29 16:00:00,2.8357777749,0.0,2.8357777749,2.8357777749,0,2.8357777749,0.0,0.0,0.0,132.15,78.9257777749,-38.39,87.7671379127,2.8357777749,0,2.8357777749,76.09,-38.39,85.2260535282,124.5,78.8257777749,14.37,80.1249033811,2.8357777749,0,2.8357777749,75.99,14.37,77.3367765038,132.71
2021-12-29 16:30:00,2.8582222194,0.0,2.8582222194,2.8582222194,0,2.8582222194,0.0,0.0,0.0,131.5,83.1982222194,-36.8,90.9735356049,2.8582222194,0,2.8582222194,80.34,-36.8,88.3671635847,123.79,83.0282222194,15.37,84.4388689225,2.8582222194,0,2.8582222194,80.17,15.37,81.6300545143,132.0
2021-12-29 17:00:00,3.6948888852,0.0,3.6948888852,3.6948888852,0,3.6948888852,0.0,0.0,0.0,130.96,86.6248888852,-37.94,94.5691015838,3.6948888852,0,3.6948888852,82.93,-37.94,91.1966474164,123.1,86.4548888852,13.3,87.4719258514,3.6948888852,0,3.6948888852,82.76,13.3,83.8218801984,131.32
2021-12-29 17:30:00,7.5804444369,0.0,7.5804444369,7.5804444369,0,7.5804444369,0.0,0.0,0.0,129.51,88.4404444369,-36.36,95.6230192589,7.5804444369,0,7.5804444369,80.86,-36.36,88.6588359951,121.75,88.2304444369,10.06,88.8021110421,7.5804444369,0,7.5804444369,80.65,10.06,81.2750029222,130.01
2021-12-29 18:00:00,8.6872222135,0.0,8.6872222135,8.6872222135,0,8.6872222135,0.0,0.0,0.0,129.51,93.3472222135,-21.05,95.6912033313,8.6872222135,0,8.6872222135,84.66,-21.05,87.2377103092,122.1,93.0072222135,4.91,93.1367354156,8.6872222135,0,8.6872222135,84.32,4.91,84.4628350223,130.39
2021-12-29 18:30:00,5.1603333282,0.0,5.1603333282,5.1603333282,0,5.1603333282,0.0,0.0,0.0,129.51,92.3003333282,-21.01,94.6613523699,5.1603333282,0,5.1603333282,87.14,-21.01,89.6370442395,122.7,91.9403333282,5.03,92.0778246512,5.1603333282,0,5.1603333282,86.78,5.03,86.9256538658,131.01
2021-12-29 19:00:00,2.8452222194,0.0,2.8452222194,2.8452222194,0,2.8452222194,0.0,0.0,0.0,129.68,87.8552222194,-22.34,90.651065472,2.8452222194,0,2.8452222194,85.01,-22.34,87.8963918486,122.78,87.5052222194,4.1,87.6012209713,2.8452222194,0,2.8452222194,84.66,4.1,84.7592213272,131.09
2021-12-29 19:30:00,2.8096666639,0.0,2.8096666639,2.8096666639,0,2.8096666639,0.0,0.0,0.0,130.61,83.2596666639,-23.91,86.624824346,2.8096666639,0,2.8096666639,80.45,-23.91,83.927889286,123.9,82.9596666639,2.87,83.0092958227,2.8096666639,0,2.8096666639,80.15,2.87,80.2013678188,132.19
2021-12-29 20:00:00,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,131.21,79.603666664,-25.01,83.4400613995,2.713666664,0,2.713666664,76.89,-25.01,80.8552546221,124.73,79.323666664,1.6800000000000002,79.3414550725,2.713666664,0,2.713666664,76.61,1.6800000000000002,76.6284183577,132.97
2021-12-29 20:30:00,2.7653333306,0.0,2.7653333306,2.7653333306,0,2.7653333306,0.0,0.0,0.0,130.88,75.8653333306,-26.09,80.2261609536,2.7653333306,0,2.7653333306,73.1,-26.09,77.6163520143,124.57,75.6153333306,0.72,75.6187611291,2.7653333306,0,2.7653333306,72.85,0.72,72.853557909,132.78
2021-12-29 21:00:00,2.7644444417000003,0.0,2.7644444417000003,2.7644444417000003,0,2.7644444417000003,0.0,0.0,0.0,131.0,72.6344444417,-23.64,76.3846327434,2.7644444417000003,0,2.7644444417000003,69.87,-23.64,73.7608737747,124.81,72.4044444417,3.21,72.4755660544,2.7644444417000003,0,2.7644444417000003,69.64,3.21,69.7139419342,133.04
2021-12-29 21:30:00,2.7177777751,0.0,2.7177777751,2.7177777751,0,2.7177777751,0.0,0.0,0.0,131.48,69.5877777751,-22.16,73.0309825736,2.7177777751,0,2.7177777751,66.87,-22.16,70.4461673904,125.16,69.3777777751,4.61,69.5307712384,2.7177777751,0,2.7177777751,66.66,4.61,66.8192165473,133.34
2021-12-29 22:00:00,2.741777775,0.0,2.741777775,2.741777775,0,2.741777775,0.0,0.0,0.0,131.34,66.181777775,-23.28,70.156867871,2.741777775,0,2.741777775,63.44,-23.28,67.5765639849,124.87,65.981777775,3.36,66.0672732777,2.741777775,0,2.741777775,63.24,3.36,63.3291970579,133.1
2021-12-29 22:30:00,3.6645555519,0.0,3.6645555519,3.6645555519,0,3.6645555519,0.0,0.0,0.0,130.91,62.5645555519,-24.22,67.0889857682,3.6645555519,0,3.6645555519,58.9,-24.22,63.6853075678,124.58,62.4245555519,2.63,62.4799330654,3.6645555519,0,3.6645555519,58.76,2.63,58.818827768,132.79
2021-12-29 23:00:00,2.8626666638,0.0,2.8626666638,2.8626666638,0,2.8626666638,0.0,0.0,0.0,131.34,59.8526666638,-21.59,63.6275868375,2.8626666638,0,2.8626666638,56.99,-21.59,60.9424991283,125.15,59.7026666638,5.24,59.9321783917,2.8626666638,0,2.8626666638,56.84,5.24,57.0810231163,133.37
2021-12-29 23:30:00,2.9693333304,0.0,2.9693333304,2.9693333304,0,2.9693333304,0.0,0.0,0.0,131.56,57.6593333304,-25.91,63.2133436871,2.9693333304,0,2.9693333304,54.69,-25.91,60.5171397209,124.97,57.5793333304,7.13,58.0191048429,2.9693333304,0,2.9693333304,54.61,7.13,55.0734872693,133.15
2021-12-30 00:00:00,2.9804444415,0.0,2.9804444415,2.9804444415,0,2.9804444415,0.0,0.0,0.0,131.56,56.1004444415,-40.39,69.1275051375,2.9804444415,0,2.9804444415,53.12,-40.39,66.7314506061,124.97,56.1604444415,12.45,57.5238908616,2.9804444415,0,2.9804444415,53.18,12.45,54.6178990808,133.15
2021-12-30 00:30:00,2.9397777748,0.0,2.9397777748,2.9397777748,0,2.9397777748,0.0,0.0,0.0,131.15,62.9897777748,-39.51,74.355579509,2.9397777748,0,2.9397777748,60.05,-39.51,71.8821438189,123.95,62.9897777748,13.01,64.3192988466,2.9397777748,0,2.9397777748,60.05,13.01,61.4431656086,132.1
2021-12-30 01:00:00,2.9522222193000003,0.0,2.9522222193000003,2.9522222193000003,0,2.9522222193000003,0.0,0.0,0.0,130.85,64.1522222193,-38.84,74.9936878388,2.9522222193000003,0,2.9522222193000003,61.2,-38.84,72.484381766,123.46,64.1322222193,13.49,65.5356546224,2.9522222193000003,0,2.9522222193000003,61.18,13.49,62.6496009564,131.65
2021-12-30 01:30:00,2.9883333303,0.0,2.9883333303,2.9883333303,0,2.9883333303,0.0,0.0,0.0,130.63,62.6483333303,-39.15,73.875139046,2.9883333303,0,2.9883333303,59.66,-39.15,71.358518062,123.17,62.6483333303,13.3,64.044544413,2.9883333303,0,2.9883333303,59.66,13.3,61.124508996,131.4
2021-12-30 02:00:00,2.9463333304,0.0,2.9463333304,2.9463333304,0,2.9463333304,0.0,0.0,0.0,130.74,60.0563333304,-39.69,71.9865214682,2.9463333304,0,2.9463333304,57.11,-39.69,69.5474528649,123.42,60.0863333304,12.94,61.4639004058,2.9463333304,0,2.9463333304,57.14,12.94,58.5868859046,131.64
2021-12-30 02:30:00,2.7661111083,0.0,2.7661111083,2.7661111083,0,2.7661111083,0.0,0.0,0.0,131.0,60.4761111083,-40.07,72.5462949763,2.7661111083,0,2.7661111083,57.71,-40.07,70.2570210015,123.72,60.4861111083,12.54,61.7723339126,2.7661111083,0,2.7661111083,57.72,12.54,59.0664879606,131.92
2021-12-30 03:00:00,2.7888888861,0.0,2.7888888861,2.7888888861,0,2.7888888861,0.0,0.0,0.0,130.9,57.4688888861,-40.36,70.2253714109,2.7888888861,0,2.7888888861,54.68,-40.36,67.9619893764,123.63,57.5188888861,12.34,58.827699077,2.7888888861,0,2.7888888861,54.73,12.34,56.1039080635,131.78
2021-12-30 03:30:00,2.809777775,0.0,2.809777775,2.809777775,0,2.809777775,0.0,0.0,0.0,131.04,55.609777775,-40.75,68.9420762973,2.809777775,0,2.809777775,52.8,-40.75,66.6963454771,123.83,55.679777775,12.04,56.9666503585,2.809777775,0,2.809777775,52.87,12.04,54.2235972617,132.02
2021-12-30 04:00:00,2.8284444416000003,0.0,2.8284444416000003,2.8284444416000003,0,2.8284444416000003,0.0,0.0,0.0,131.17,54.0084444416,-40.98,67.7958145537,2.8284444416000003,0,2.8284444416000003,51.18,-40.98,65.5648747425,123.99,54.0884444416,11.95,55.3928002733,2.8284444416000003,0,2.8284444416000003,51.26,11.95,52.6344953429,132.17
2021-12-30 04:30:00,2.7845555528,0.0,2.7845555528,2.7845555528,0,2.7845555528,0.0,0.0,0.0,131.28,52.7345555528,-41.42,67.0563177437,2.7845555528,0,2.7845555528,49.95,-41.42,64.8892818576,124.14,52.8345555528,11.53,54.0780099528,2.7845555528,0,2.7845555528,50.05,11.53,51.3609131539,132.32
2021-12-30 05:00:00,2.7689999972,0.0,2.7689999972,2.7689999972,0,2.7689999972,0.0,0.0,0.0,131.28,52.2089999972,-41.61,66.7620534489,2.7689999972,0,2.7689999972,49.44,-41.61,64.6197005564,124.14,52.2989999972,11.35,53.5164264568,2.7689999972,0,2.7689999972,49.53,11.35,50.8138111147,132.32
2021-12-30 05:30:00,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,131.28,52.9265555528,-41.13,67.0290771433,2.7365555528,0,2.7365555528,50.19,-41.13,64.8900069348,124.22,53.0265555528,11.72,54.3062979202,2.7365555528,0,2.7365555528,50.29,11.72,51.6376074194,132.4
2021-12-30 06:00:00,2.7353333306,0.0,2.7353333306,2.7353333306,0,2.7353333306,0.0,0.0,0.0,131.1,53.8953333306,-40.69,67.5306082811,2.7353333306,0,2.7353333306,51.16,-40.69,65.3683539643,123.96,53.965333330600004,12.04,55.292122418,2.7353333306,0,2.7353333306,51.23,12.04,52.6257969061,132.17
2021-12-30 06:30:00,2.8707777749,0.0,2.8707777749,2.8707777749,0,2.8707777749,0.0,0.0,0.0,130.96,57.4207777749,-39.59,69.7460667011,2.8707777749,0,2.8707777749,54.55,-39.59,67.4023041149,123.49,57.4707777749,12.97,58.9161369919,2.8707777749,0,2.8707777749,54.6,12.97,56.1193451494,131.68
2021-12-30 07:00:00,2.9185555526,0.0,2.9185555526,2.9185555526,0,2.9185555526,0.0,0.0,0.0,130.96,59.8685555526,-38.82,71.3529000389,2.9185555526,0,2.9185555526,56.95,-38.82,68.9223831567,123.49,59.8985555526,13.84,61.4766830375,2.9185555526,0,2.9185555526,56.98,13.84,58.6367291039,131.68
2021-12-30 07:30:00,2.878888886,0.0,2.878888886,2.878888886,0,2.878888886,0.0,0.0,0.0,131.04,61.978888886,-38.24,72.8263706877,2.878888886,0,2.878888886,59.1,-38.24,70.3925251714,123.65,61.988888886,14.23,63.6012204704,2.878888886,0,2.878888886,59.11,14.23,60.7987253156,131.78
2021-12-30 08:00:00,2.8524444416,0.0,2.8524444416,2.8524444416,0,2.8524444416,0.0,0.0,0.0,130.91,64.5624444416,-37.18,74.5027625815,2.8524444416,0,2.8524444416,61.71,-37.18,72.0449616559,123.43,64.5424444416,15.18,66.3035408896,2.8524444416,0,2.8524444416,61.69,15.18,63.5302172198,131.61
2021-12-30 08:30:00,2.8854444416,0.0,2.8854444416,2.8854444416,0,2.8854444416,0.0,0.0,0.0,130.91,68.6054444416,-37.73,78.2959763144,2.8854444416,0,2.8854444416,65.72,-37.73,75.780415016,123.18,68.5554444416,14.41,70.0535299794,2.8854444416,0,2.8854444416,65.67,14.41,67.2324103391,131.38
2021-12-30 09:00:00,2.9637777748,0.0,2.9637777748,2.9637777748,0,2.9637777748,0.0,0.0,0.0,130.62,72.4937777748,-40.21,82.8986846462,2.9637777748,0,2.9637777748,69.53,-40.21,80.3197671809,122.96,72.4137777748,12.0,73.4013297674,2.9637777748,0,2.9637777748,69.45,12.0,70.4790926446,131.21
2021-12-30 09:30:00,3.9186666627,0.0,3.9186666627,3.9186666627,0,3.9186666627,0.0,0.0,0.0,130.33,76.4586666627,-38.86,85.767285767,3.9186666627,0,3.9186666627,72.54,-38.86,82.2930811186,122.96,76.3586666627,13.65,77.5691206249,3.9186666627,0,3.9186666627,72.44,13.65,73.7148295799,131.21
2021-12-30 10:00:00,3.4627777743,0.0,3.4627777743,3.4627777743,0,3.4627777743,0.0,0.0,0.0,0.003,78.4827777743,-38.16,87.2681614747,3.4627777743,0,3.4627777743,75.02,-38.16,84.1676065954,0.003,78.3727777743,14.11,79.6328097964,3.4627777743,0,3.4627777743,74.91,14.11,76.2272930124,0.003
2021-12-30 10:30:00,3.5364444409,0.0,3.5364444409,3.5364444409,0,3.5364444409,0.0,0.0,0.0,130.67,80.1364444409,-37.49,88.4723110788,3.5364444409,0,3.5364444409,76.6,-37.49,85.2822378928,122.93,79.9964444409,14.67,81.3304372495,3.5364444409,0,3.5364444409,76.46,14.67,77.8546112957,131.26
2021-12-30 11:00:00,3.7594444407000003,0.0,3.7594444407000003,3.7594444407000003,0,3.7594444407000003,0.0,0.0,0.0,130.56,80.9994444407,-37.18,89.1249819057,3.7594444407000003,0,3.7594444407000003,77.24,-37.18,85.7226341173,122.81,80.8594444407,14.89,82.2189871943,3.7594444407000003,0,3.7594444407000003,77.1,14.89,78.5246591842,131.04
2021-12-30 11:30:00,4.7901111063,0.0,4.7901111063,4.7901111063,0,4.7901111063,0.0,0.0,0.0,130.56,81.4701111063,-37.19,89.5571052663,4.7901111063,0,4.7901111063,76.68,-37.19,85.2227581107,122.72,81.3301111063,15.01,82.7036097916,4.7901111063,0,4.7901111063,76.54,15.01,77.9978954844,131.04
2021-12-30 12:00:00,4.4421111067,0.0,4.4421111067,4.4421111067,0,4.4421111067,0.0,0.0,0.0,130.77,82.0221111067,-37.03,89.9935976078,4.4421111067,0,4.4421111067,77.58,-37.03,85.9643955368,122.91,81.8821111067,15.1,83.2627775136,4.4421111067,0,4.4421111067,77.44,15.1,78.8984385143,131.24
2021-12-30 12:30:00,4.1159999959,0.0,4.1159999959,4.1159999959,0,4.1159999959,0.0,0.0,0.0,130.77,82.8259999959,-36.76,90.6170175812,4.1159999959,0,4.1159999959,78.71,-36.76,86.8709485386,122.91,82.6759999959,15.27,84.0743354141,4.1159999959,0,4.1159999959,78.56,15.27,80.0302848927,131.24
2021-12-30 13:00:00,4.9137777729,0.0,4.9137777729,4.9137777729,0,4.9137777729,0.0,0.0,0.0,130.58,80.9037777729,-37.74,89.2733378894,4.9137777729,0,4.9137777729,75.99,-37.74,84.8456698954,122.7,80.7937777729,14.43,82.0722817205,4.9137777729,0,4.9137777729,75.88,14.43,77.239881538,131.02
2021-12-30 13:30:00,7.8254444366,0.0,7.8254444366,7.8254444366,0,7.8254444366,0.0,0.0,0.0,130.72,78.7954444366,-39.31,88.0567894257,7.8254444366,0,7.8254444366,70.97,-39.31,81.1296308386,122.96,78.7054444366,13.07,79.7832807295,7.8254444366,0,7.8254444366,70.88,13.07,72.0749561221,131.21
2021-12-30 14:00:00,7.8325555477,0.0,7.8325555477,7.8325555477,0,7.8325555477,0.0,0.0,0.0,130.79,78.3025555477,-39.62,87.7555388868,7.8325555477,0,7.8325555477,70.47,-39.62,80.8440801791,123.19,78.2225555477,12.87,79.2742398035,7.8325555477,0,7.8325555477,70.39,12.87,71.5568934485,131.5
2021-12-30 14:30:00,5.8082222164,0.0,5.8082222164,5.8082222164,0,5.8082222164,0.0,0.0,0.0,130.96,82.1282222164,-38.14,90.5522196549,5.8082222164,0,5.8082222164,76.32,-38.14,85.3194116248,123.36,81.9982222164,14.17,83.2135646794,5.8082222164,0,5.8082222164,76.19,14.17,77.4964837912,131.68
2021-12-30 15:00:00,4.5396666621,0.0,4.5396666621,4.5396666621,0,4.5396666621,0.0,0.0,0.0,130.8,81.2596666621,-38.22,89.7992306539,4.5396666621,0,4.5396666621,76.72,-38.22,85.7130491816,123.05,81.1396666621,14.09,82.3539531901,4.5396666621,0,4.5396666621,76.6,14.09,77.8850954933,131.31
2021-12-30 15:30:00,3.2989999967,0.0,3.2989999967,3.2989999967,0,3.2989999967,0.0,0.0,0.0,130.8,80.5789999967,-38.44,89.2782663388,3.2989999967,0,3.2989999967,77.28,-38.44,86.3124093048,123.05,80.4389999967,13.84,81.6209429036,3.2989999967,0,3.2989999967,77.14,13.84,78.3717117333,131.4
2021-12-30 16:00:00,3.3639999966,0.0,3.3639999966,3.3639999966,0,3.3639999966,0.0,0.0,0.0,130.8,82.0539999966,-38.15,90.4891231886,3.3639999966,0,3.3639999966,78.69,-38.15,87.4502064034,123.05,81.8939999966,14.0,83.0820512232,3.3639999966,0,3.3639999966,78.53,14.0,79.768169717,131.4
2021-12-30 16:30:00,3.5994444408,0.0,3.5994444408,3.5994444408,0,3.5994444408,0.0,0.0,0.0,130.8,85.9994444408,-37.39,93.775884662,3.5994444408,0,3.5994444408,82.4,-37.39,90.4863089091,123.05,85.7994444408,14.38,86.9961439741,3.5994444408,0,3.5994444408,82.2,14.38,83.4483337161,131.23
2021-12-30 17:00:00,3.5191111076,0.0,3.5191111076,3.5191111076,0,3.5191111076,0.0,0.0,0.0,130.28,90.9691111076,-38.47,98.7690238673,3.5191111076,0,3.5191111076,87.45,-38.47,95.5376543568,122.42,90.7491111076,12.98,91.6726871365,3.5191111076,0,3.5191111076,87.23,12.98,88.1904376903,130.73
2021-12-30 17:30:00,6.5057777713,0.0,6.5057777713,6.5057777713,0,6.5057777713,0.0,0.0,0.0,129.76,92.6357777713,-40.05,100.9226923109,6.5057777713,0,6.5057777713,86.13,-40.05,94.986206367,121.93,92.4357777713,11.44,93.1410039251,6.5057777713,0,6.5057777713,85.93,11.44,86.6881681661,130.24
2021-12-30 18:00:00,7.3094444371,0.0,7.3094444371,7.3094444371,0,7.3094444371,0.0,0.0,0.0,129.64,93.1194444371,-40.21,101.4301485372,7.3094444371,0,7.3094444371,85.81,-40.21,94.763918239,122.01,92.8994444371,11.25,93.5781452943,7.3094444371,0,7.3094444371,85.59,11.25,86.3261872203,130.38
2021-12-30 18:30:00,6.0562222162,0.0,6.0562222162,6.0562222162,0,6.0562222162,0.0,0.0,0.0,129.31,93.0462222162,-39.18,100.958763209,6.0562222162,0,6.0562222162,86.99,-39.18,95.4061449803,121.87,92.5862222162,14.09,93.6522111018,6.0562222162,0,6.0562222162,86.53,14.09,87.6696583773,130.15
2021-12-30 19:00:00,4.7452222175,0.0,4.7452222175,4.7452222175,0,4.7452222175,0.0,0.0,0.0,129.31,90.3352222175,-38.88,98.3468696659,4.7452222175,0,4.7452222175,85.59,-38.88,94.0069279362,121.87,88.5152222175,28.05,92.8533632359,4.7452222175,0,4.7452222175,83.77,28.05,88.3414704428,130.15
2021-12-30 19:30:00,3.1638888857,0.0,3.1638888857,3.1638888857,0,3.1638888857,0.0,0.0,0.0,129.81,84.0538888857,-43.04,94.4325041329,3.1638888857,0,3.1638888857,80.89,-43.04,91.6276906835,123.76,82.9738888857,19.07,85.1371313636,3.1638888857,0,3.1638888857,79.81,19.07,82.0566938159,132.14
2021-12-30 20:00:00,3.1789999968,0.0,3.1789999968,3.1789999968,0,3.1789999968,0.0,0.0,0.0,130.65,79.1889999968,-44.35,90.762438379,3.1789999968,0,3.1789999968,76.01,-44.35,88.0025147368,124.44,79.0989999968,7.9,79.4925266959,3.1789999968,0,3.1789999968,75.92,7.9,76.3299181187,132.71
2021-12-30 20:30:00,3.6454444408,0.0,3.6454444408,3.6454444408,0,3.6454444408,0.0,0.0,0.0,130.24,75.4754444408,-45.6,88.181079113,3.6454444408,0,3.6454444408,71.83,-45.6,85.08177772,123.19,75.4054444408,6.92,75.7223048468,3.6454444408,0,3.6454444408,71.76,6.92,72.092884531,131.43
2021-12-30 21:00:00,3.1342222191,0.0,3.1342222191,3.1342222191,0,3.1342222191,0.0,0.0,0.0,130.38,72.0342222191,-46.36,85.6631704451,3.1342222191,0,3.1342222191,68.9,-46.36,83.0449251911,123.46,71.9942222191,6.53,72.2897567635,3.1342222191,0,3.1342222191,68.86,6.53,69.1689272723,131.78
2021-12-30 21:30:00,3.0709999969,0.0,3.0709999969,3.0709999969,0,3.0709999969,0.0,0.0,0.0,130.77,68.5909999969,-46.83,83.05283969,3.0709999969,0,3.0709999969,65.52,-46.83,80.5352053452,123.96,68.5909999969,6.5,68.898296645,3.0709999969,0,3.0709999969,65.52,6.5,65.841631207,132.23
2021-12-30 22:00:00,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,131.21,65.4233333303,-41.65,77.5560123011,3.0033333303,0,3.0033333303,62.42,-41.65,75.0398487472,124.46,65.4233333303,11.54,66.4333059847,3.0033333303,0,3.0033333303,62.42,11.54,63.4777756384,132.74
2021-12-30 22:30:00,3.0224444414,0.0,3.0224444414,3.0224444414,0,3.0224444414,0.0,0.0,0.0,131.67,62.0824444414,-40.26,73.9939018286,3.0224444414,0,3.0224444414,59.06,-40.26,71.476927746,124.46,62.1224444414,12.88,63.4436167268,3.0224444414,0,3.0224444414,59.1,12.88,60.4872250975,132.66
2021-12-30 23:00:00,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,131.67,58.9572222193,-39.67,71.0609805154,2.9472222193,0,2.9472222193,56.01,-39.67,68.6354791635,124.38,58.9972222193,13.38,60.495426518,2.9472222193,0,2.9472222193,56.05,13.38,57.6248809109,132.66
2021-12-30 23:30:00,2.9143333304,0.0,2.9143333304,2.9143333304,0,2.9143333304,0.0,0.0,0.0,131.67,56.3143333304,-40.08,69.1209847908,2.9143333304,0,2.9143333304,53.4,-40.08,66.7680043134,124.3,56.3943333304,13.18,57.9140158492,2.9143333304,0,2.9143333304,53.48,13.18,55.0801488742,132.51
2021-12-31 00:00:00,2.9664444415,0.0,2.9664444415,2.9664444415,0,2.9664444415,0.0,0.0,0.0,131.9,54.1264444415,-40.16,67.3980532944,2.9664444415,0,2.9664444415,51.16,-40.16,65.0397662972,124.47,54.2264444415,13.26,55.8241424185,2.9664444415,0,2.9664444415,51.26,13.26,52.9472869938,132.68
2021-12-31 00:30:00,2.9492222193,0.0,2.9492222193,2.9492222193,0,2.9492222193,0.0,0.0,0.0,132.15,58.9792222193,-38.28,70.3129223798,2.9492222193,0,2.9492222193,56.03,-38.28,67.8580820537,124.83,58.9992222193,13.85,60.6030586891,2.9492222193,0,2.9492222193,56.05,13.85,57.7358207701,133.01
2021-12-31 01:00:00,2.9663333304,0.0,2.9663333304,2.9663333304,0,2.9663333304,0.0,0.0,0.0,130.62,59.8663333304,-37.48,70.6309299558,2.9663333304,0,2.9663333304,56.9,-37.48,68.1348691934,123.08,59.8863333304,14.34,61.5792864505,2.9663333304,0,2.9663333304,56.92,14.34,58.6985689774,131.3
2021-12-31 01:30:00,2.9856666637,0.0,2.9856666637,2.9856666637,0,2.9856666637,0.0,0.0,0.0,130.57,57.9056666637,-37.82,69.1622630613,2.9856666637,0,2.9856666637,54.92,-37.82,66.6825224478,122.96,57.9556666637,14.23,59.6770659335,2.9856666637,0,2.9856666637,54.97,14.23,56.7819848191,130.96
2021-12-31 02:00:00,2.9246666637,0.0,2.9246666637,2.9246666637,0,2.9246666637,0.0,0.0,0.0,130.57,55.6146666637,-38.39,67.5779790177,2.9246666637,0,2.9246666637,52.69,-38.39,65.1922403358,122.96,55.6746666637,14.0,57.4079132883,2.9246666637,0,2.9246666637,52.75,14.0,54.5762081864,131.21
2021-12-31 02:30:00,2.9311111082,0.0,2.9311111082,2.9311111082,0,2.9311111082,0.0,0.0,0.0,131.0,54.4311111082,-38.72,66.7980857246,2.9311111082,0,2.9311111082,51.5,-38.72,64.4320448224,123.49,54.5111111082,13.85,56.2430772118,2.9311111082,0,2.9311111082,51.58,13.85,53.4071053325,131.73
2021-12-31 03:00:00,2.933888886,0.0,2.933888886,2.933888886,0,2.933888886,0.0,0.0,0.0,131.14,52.463888886,-39.14,65.45532245,2.933888886,0,2.933888886,49.53,-39.14,63.1281276453,123.68,52.553888886,13.59,54.2825877887,2.933888886,0,2.933888886,49.62,13.59,51.4473760264,131.9
2021-12-31 03:30:00,3.0312222192,0.0,3.0312222192,3.0312222192,0,3.0312222192,0.0,0.0,0.0,131.29,50.4112222192,-39.58,64.0926495445,3.0312222192,0,3.0312222192,47.38,-39.58,61.7368674294,123.91,50.5212222192,12.94,52.1520612682,3.0312222192,0,3.0312222192,47.49,12.94,49.2213744221,132.11
2021-12-31 04:00:00,3.144111108,0.0,3.144111108,3.144111108,0,3.144111108,0.0,0.0,0.0,130.91,49.074111108,-39.82,63.1973162487,3.144111108,0,3.144111108,45.93,-39.82,60.788134533,123.57,49.204111108,12.9,50.8670281216,3.144111108,0,3.144111108,46.06,12.9,47.8323488865,131.78
2021-12-31 04:30:00,3.1547777746,0.0,3.1547777746,3.1547777746,0,3.1547777746,0.0,0.0,0.0,131.15,48.0147777746,-39.91,62.4357828873,3.1547777746,0,3.1547777746,44.86,-39.91,60.0435483628,123.87,48.1547777746,12.82,49.8320682144,3.1547777746,0,3.1547777746,45.0,12.82,46.7905161331,132.08
2021-12-31 05:00:00,3.1115555524,0.0,3.1115555524,3.1115555524,0,3.1115555524,0.0,0.0,0.0,131.07,47.4615555524,-39.69,61.8699875178,3.1115555524,0,3.1115555524,44.35,-39.69,59.5165405581,123.76,47.5915555524,13.04,49.3456964679,3.1115555524,0,3.1115555524,44.48,13.04,46.3520441836,132.01
2021-12-31 05:30:00,3.1364444413,0.0,3.1364444413,3.1364444413,0,3.1364444413,0.0,0.0,0.0,130.69,48.3664444413,-39.3,62.3201648577,3.1364444413,0,3.1364444413,45.23,-39.3,59.918635665400004,123.31,48.4864444413,13.13,50.2327800799,3.1364444413,0,3.1364444413,45.35,13.13,47.212491991,131.59
2021-12-31 06:00:00,2.9545555526,0.0,2.9545555526,2.9545555526,0,2.9545555526,0.0,0.0,0.0,130.69,49.6745555526,-39.04,63.1797678798,2.9545555526,0,2.9545555526,46.72,-39.04,60.8841522894,123.31,49.7845555526,13.2,51.5047762015,2.9545555526,0,2.9545555526,46.83,13.2,48.6547931863,131.59
2021-12-31 06:30:00,2.8579999971000003,0.0,2.8579999971000003,2.8579999971000003,0,2.8579999971000003,0.0,0.0,0.0,130.49,52.9479999971,-38.07,65.2136151712,2.8579999971000003,0,2.8579999971000003,50.09,-38.07,62.9152843115,123.06,53.0279999971,13.74,54.7791601222,2.8579999971000003,0,2.8579999971000003,50.17,13.74,52.0174634137,131.43
2021-12-31 07:00:00,2.6659999973,0.0,2.6659999973,2.6659999973,0,2.6659999973,0.0,0.0,0.0,130.05,55.2159999973,-37.54,66.7686921821,2.6659999973,0,2.6659999973,52.55,-37.54,64.5813757983,122.57,55.2759999973,14.18,57.0658266891,2.6659999973,0,2.6659999973,52.61,14.18,54.4874710369,130.93
2021-12-31 07:30:00,2.6744444418,0.0,2.6744444418,2.6744444418,0,2.6744444418,0.0,0.0,0.0,130.05,57.2244444418,-37.1,68.1985853348,2.6744444418,0,2.6744444418,54.55,-37.1,65.9705426687,122.57,57.2644444418,14.79,59.1435600655,2.6744444418,0,2.6744444418,54.59,14.79,56.5580427526,130.83
2021-12-31 08:00:00,2.7986666639,0.0,2.7986666639,2.7986666639,0,2.7986666639,0.0,0.0,0.0,130.35,59.9786666639,-38.85,71.4616187528,2.7986666639,0,2.7986666639,57.18,-38.85,69.129406912,122.67,59.9986666639,13.19,61.4313934519,2.7986666639,0,2.7986666639,57.2,13.19,58.7010740958,131.03
2021-12-31 08:30:00,2.8219999972,0.0,2.8219999972,2.8219999972,0,2.8219999972,0.0,0.0,0.0,130.35,63.8519999972,-41.54,76.1751239161,2.8219999972,0,2.8219999972,61.03,-41.54,73.8256899731,122.75,63.8619999972,11.09,64.8177687339,2.8219999972,0,2.8219999972,61.04,11.09,62.0392593444,131.12
2021-12-31 09:00:00,2.7871111083,0.0,2.7871111083,2.7871111083,0,2.7871111083,0.0,0.0,0.0,130.83,67.9971111083,-40.35,79.067879819,2.7871111083,0,2.7871111083,65.21,-40.35,76.6842004588,123.47,67.9671111083,11.87,68.9958338772,2.7871111083,0,2.7871111083,65.18,11.87,66.2520135543,131.86
2021-12-31 09:30:00,2.9993333303,0.0,2.9993333303,2.9993333303,0,2.9993333303,0.0,0.0,0.0,130.44,71.8893333303,-39.26,81.9110727965,2.9993333303,0,2.9993333303,68.89,-39.26,79.291737905,122.98,71.8193333303,12.86,72.9616079868,2.9993333303,0,2.9993333303,68.82,12.86,70.011227671,131.29
2021-12-31 10:00:00,3.4486666632,0.0,3.4486666632,3.4486666632,0,3.4486666632,0.0,0.0,0.0,130.44,73.7086666632,-38.55,83.1809475858,3.4486666632,0,3.4486666632,70.26,-38.55,80.1409389763,122.86,73.6386666632,13.94,74.9464930997,3.4486666632,0,3.4486666632,70.19,13.94,71.5608810734,131.16
2021-12-31 10:30:00,4.0197777738,0.0,4.0197777738,4.0197777738,0,4.0197777738,0.0,0.0,0.0,131.02,75.0997777738,-38.2,84.2568491084,4.0197777738,0,4.0197777738,71.08,-38.2,80.694525217,123.3,75.0197777738,14.18,76.3481463902,4.0197777738,0,4.0197777738,71.0,14.18,72.4021574264,131.63
2021-12-31 11:00:00,4.8603333285,0.0,4.8603333285,4.8603333285,0,4.8603333285,0.0,0.0,0.0,131.02,75.6803333285,-37.77,84.5818287383,4.8603333285,0,4.8603333285,70.82,-37.77,80.2623529433,123.3,75.6003333285,14.53,76.9839678074,4.8603333285,0,4.8603333285,70.74,14.53,72.2168159088,131.63
2021-12-31 11:30:00,5.2013333281,0.0,5.2013333281,5.2013333281,0,5.2013333281,0.0,0.0,0.0,130.88,75.7213333281,-37.66,84.5694739311,5.2013333281,0,5.2013333281,70.52,-37.66,79.9458942035,123.14,75.6713333281,14.68,77.0821191176,5.2013333281,0,5.2013333281,70.47,14.68,71.9827986397,131.41
2021-12-31 12:00:00,5.7506666609,0.0,5.7506666609,5.7506666609,0,5.7506666609,0.0,0.0,0.0,130.96,76.7406666609,-37.46,85.3954420304,5.7506666609,0,5.7506666609,70.99,-37.46,80.2672517282,123.22,76.6606666609,14.94,78.1028899139,5.7506666609,0,5.7506666609,70.91,14.94,72.4667627261,131.48
2021-12-31 12:30:00,6.8653333265,0.0,6.8653333265,6.8653333265,0,6.8653333265,0.0,0.0,0.0,131.04,77.0553333265,-37.79,85.8231233063,6.8653333265,0,6.8653333265,70.19,-37.79,79.7164989196,123.31,76.9853333265,14.62,78.3612528447,6.8653333265,0,6.8653333265,70.12,14.62,71.6279191377,131.48
2021-12-31 13:00:00,5.308333328,0.0,5.308333328,5.308333328,0,5.308333328,0.0,0.0,0.0,131.04,77.508333328,-37.48,86.0946696102,5.308333328,0,5.308333328,72.2,-37.48,81.3485734356,123.43,77.418333328,14.78,78.816538463,5.308333328,0,5.308333328,72.11,14.78,73.6091060943,131.65
2021-12-31 13:30:00,4.4092222178,0.0,4.4092222178,4.4092222178,0,4.4092222178,0.0,0.0,0.0,130.92,77.3292222178,-37.66,86.0121166395,4.4092222178,0,4.4092222178,72.92,-37.66,82.0707134123,123.2,77.2492222178,14.74,78.6429267847,4.4092222178,0,4.4092222178,72.84,14.74,74.3164396348,131.41
2021-12-31 14:00:00,4.9294444395,0.0,4.9294444395,4.9294444395,0,4.9294444395,0.0,0.0,0.0,131.08,75.7294444395,-38.24,84.8365861826,4.9294444395,0,4.9294444395,70.8,-38.24,80.4669969615,123.37,75.6594444395,14.4,77.0176053438,4.9294444395,0,4.9294444395,70.73,14.4,72.1809732547,131.57
2021-12-31 14:30:00,4.6094444398,0.0,4.6094444398,4.6094444398,0,4.6094444398,0.0,0.0,0.0,131.34,74.8594444398,-38.78,84.307916721,4.6094444398,0,4.6094444398,70.25,-38.78,80.2430738444,123.68,74.7994444398,13.96,76.0909882214,4.6094444398,0,4.6094444398,70.19,13.96,71.5647797453,131.86
2021-12-31 15:00:00,4.0441111071,0.0,4.0441111071,4.0441111071,0,4.0441111071,0.0,0.0,0.0,131.48,74.8841111071,-38.74,84.3114327734,4.0441111071,0,4.0441111071,70.84,-38.74,80.7409016546,123.86,74.8041111071,14.04,76.1102925925,4.0441111071,0,4.0441111071,70.76,14.04,72.1394427481,132.03
2021-12-31 15:30:00,3.0899999969,0.0,3.0899999969,3.0899999969,0,3.0899999969,0.0,0.0,0.0,131.48,76.0999999969,-38.6,85.3297720583,3.0899999969,0,3.0899999969,73.01,-38.6,82.5858347418,123.86,76.0099999969,14.02,77.2921761858,3.0899999969,0,3.0899999969,72.92,14.02,74.2555506343,132.03
2021-12-31 16:00:00,2.6372222196,0.0,2.6372222196,2.6372222196,0,2.6372222196,0.0,0.0,0.0,131.32,77.8172222196,-38.24,86.7053497425,2.6372222196,0,2.6372222196,75.18,-38.24,84.3464877751,123.69,77.6972222196,14.01,78.9502276161,2.6372222196,0,2.6372222196,75.06,14.01,76.356294436,131.88
2021-12-31 16:30:00,2.5572222197,0.0,2.5572222197,2.5572222197,0,2.5572222197,0.0,0.0,0.0,130.92,81.2072222197,-37.07,89.2681233175,2.5572222197,0,2.5572222197,78.65,-37.07,86.9483030312,123.28,81.0472222197,14.46,82.3270540559,2.5572222197,0,2.5572222197,78.49,14.46,79.8108495131,131.46
2021-12-31 17:00:00,3.3938888855,0.0,3.3938888855,3.3938888855,0,3.3938888855,0.0,0.0,0.0,130.11,86.7938888855,-20.35,89.1476396091,3.3938888855,0,3.3938888855,83.4,-20.35,85.846854922,122.34,86.4538888855,4.26,86.5587806258,3.3938888855,0,3.3938888855,83.06,4.26,83.1691721733,130.55
2021-12-31 17:30:00,3.5206666631,0.0,3.5206666631,3.5206666631,0,3.5206666631,0.0,0.0,0.0,129.51,90.7506666631,-1.51,90.7632282359,3.5206666631,0,3.5206666631,87.23,-1.51,87.2430684926,122.78,90.2406666631,-4.14,90.3355828,3.5206666631,0,3.5206666631,86.72,-4.14,86.8187652527,131.04
2021-12-31 18:00:00,3.6101111075,0.0,3.6101111075,3.6101111075,0,3.6101111075,0.0,0.0,0.0,129.63,90.5101111075,-1.6800000000000002,90.525701393,3.6101111075,0,3.6101111075,86.9,-1.6800000000000002,86.9162378385,123.82,90.0101111075,-4.31,90.1132409892,3.6101111075,0,3.6101111075,86.4,-4.31,86.5074337846,132.08
2021-12-31 18:30:00,3.1986666635,0.0,3.1986666635,3.1986666635,0,3.1986666635,0.0,0.0,0.0,129.56,88.5686666635,-2.93,88.6171180672,3.1986666635,0,3.1986666635,85.37,-2.93,85.4202657453,123.82,88.0786666635,-5.59,88.2558758453,3.1986666635,0,3.1986666635,84.88,-5.59,85.0638730602,132.0
2021-12-31 19:00:00,2.9125555525999998,0.0,2.9125555525999998,2.9125555525999998,0,2.9125555525999998,0.0,0.0,0.0,129.92,85.2125555526,-4.52,85.3323503943,2.9125555525999998,0,2.9125555525999998,82.3,-4.52,82.4240280501,124.36,84.7525555526,-7.21,85.0586842874,2.9125555525999998,0,2.9125555525999998,81.84,-7.21,82.1569820527,132.59
2021-12-31 19:30:00,2.9984444414,0.0,2.9984444414,2.9984444414,0,2.9984444414,0.0,0.0,0.0,130.43,80.2884444414,-9.78,80.8819059545,2.9984444414,0,2.9984444414,77.29,-9.78,77.9063059065,125.05,79.9984444414,-12.3,80.9385020435,2.9984444414,0,2.9984444414,77.0,-12.3,77.9762143221,133.26
2021-12-31 20:00:00,3.0228888859,0.0,3.0228888859,3.0228888859,0,3.0228888859,0.0,0.0,0.0,130.68,74.4928888859,-18.17,76.6768504476,3.0228888859,0,3.0228888859,71.47,-18.17,73.7435407341,124.8,74.6228888859,-21.31,77.6060026394,3.0228888859,0,3.0228888859,71.6,-21.31,74.7039229224,132.95
2021-12-31 20:30:00,2.9558888859,0.0,2.9558888859,2.9558888859,0,2.9558888859,0.0,0.0,0.0,130.2,70.1358888859,-40.96,81.2204685398,2.9558888859,0,2.9558888859,67.18,-40.96,78.6821072417,122.58,70.3658888859,-6.98,70.7112347418,2.9558888859,0,2.9558888859,67.41,-6.98,67.7704102098,130.69
2021-12-31 21:00:00,2.9557777748,0.0,2.9557777748,2.9557777748,0,2.9557777748,0.0,0.0,0.0,130.2,67.0157777748,-45.17,80.8173457295,2.9557777748,0,2.9557777748,64.06,-45.17,78.383751505,122.09,67.0057777748,6.85,67.3550054206,2.9557777748,0,2.9557777748,64.05,6.85,64.4152544045,130.21
2021-12-31 21:30:00,2.9135555526,0.0,2.9135555526,2.9135555526,0,2.9135555526,0.0,0.0,0.0,129.79,63.7935555526,-45.82,78.5435556239,2.9135555526,0,2.9135555526,60.88,-45.82,76.1961075121,123.11,63.8035555526,6.39,64.1227401252,2.9135555526,0,2.9135555526,60.89,6.39,61.2243758645,131.27
2021-12-31 22:00:00,2.7338888862,0.0,2.7338888862,2.7338888862,0,2.7338888862,0.0,0.0,0.0,129.79,60.8438888862,-47.08,76.9318218606,2.7338888862,0,2.7338888862,58.11,-47.08,74.7883580512,123.11,60.9138888862,5.57,61.1680207235,2.7338888862,0,2.7338888862,58.18,5.57,58.4460203949,131.27
2021-12-31 22:30:00,2.6071111085,0.0,2.6071111085,2.6071111085,0,2.6071111085,0.0,0.0,0.0,130.25,58.3071111085,-48.58,75.8929219744,2.6071111085,0,2.6071111085,55.7,-48.58,73.9087707921,123.76,58.3771111085,4.43,58.544957096,2.6071111085,0,2.6071111085,55.77,4.43,55.9456682863,131.89
2021-12-31 23:00:00,2.7444444417,0.0,2.7444444417,2.7444444417,0,2.7444444417,0.0,0.0,0.0,130.57,56.0844444417,-49.13,74.5601891651,2.7444444417,0,2.7444444417,53.34,-49.13,72.5183597443,124.26,56.1744444417,3.99,56.3159685021,2.7444444417,0,2.7444444417,53.43,3.99,53.5787737822,132.38
2021-12-31 23:30:00,2.8048888861,0.0,2.8048888861,2.8048888861,0,2.8048888861,0.0,0.0,0.0,130.57,55.4948888861,-49.87,74.6103182709,2.8048888861,0,2.8048888861,52.69,-49.87,72.5482804758,124.45,55.6048888861,3.42,55.7099638129,2.8048888861,0,2.8048888861,52.8,3.42,52.9106454317,132.48
2022-01-01 00:00:00,2.8829999970999998,0.0,2.8829999970999998,2.8829999970999998,0,2.8829999970999998,0.0,0.0,0.0,130.82,54.1529999971,-50.62,74.1278072567,2.8829999970999998,0,2.8829999970999998,51.27,-50.62,72.0485759748,124.69,54.2629999971,1.85,54.2945270602,2.8829999970999998,0,2.8829999970999998,51.38,1.85,51.4132949732,132.73
2022-01-01 00:30:00,2.9016666638,0.0,2.9016666638,2.9016666638,0,2.9016666638,0.0,0.0,0.0,129.62,60.2316666638,-47.82,76.9064761193,2.9016666638,0,2.9016666638,57.33,-47.82,74.6557519552,123.65,60.2716666638,4.12,60.4123183004,2.9016666638,0,2.9016666638,57.37,4.12,57.5177476958,131.73
