Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-01 01:00:00,2.979999997,0.0,2.979999997,2.979999997,0,2.979999997,0.0,0.0,0.0,129.15,61.339999997,-47.28,77.446717165,2.979999997,0,2.979999997,58.36,-47.28,75.1085081732,122.84,61.389999997,4.87,61.582862873,2.979999997,0,2.979999997,58.41,4.87,58.6126692789,130.93
2022-01-01 01:30:00,3.115111108,0.0,3.115111108,3.115111108,0,3.115111108,0.0,0.0,0.0,129.5,59.055111108,-48.22,76.240898132,3.115111108,0,3.115111108,55.94,-48.22,73.8542618946,123.08,59.115111108,4.63,59.2961487899,3.115111108,0,3.115111108,56.0,4.63,56.1910749141,131.18
2022-01-01 02:00:00,3.0441111081,0.0,3.0441111081,3.0441111081,0,3.0441111081,0.0,0.0,0.0,130.41,56.0541111081,-47.97,73.7779389256,3.0441111081,0,3.0441111081,53.01,-47.97,71.4925240847,124.11,56.1441111081,5.23,56.3871803881,3.0441111081,0,3.0441111081,53.1,5.23,53.3569386303,132.19
2022-01-01 02:30:00,3.0507777747000002,0.0,3.0507777747000002,3.0507777747000002,0,3.0507777747000002,0.0,0.0,0.0,130.93,54.8407777747,-46.49,71.894582598,3.0507777747000002,0,3.0507777747000002,51.79,-46.49,69.5954323214,124.64,54.9507777747,6.65,55.3516980593,3.0507777747000002,0,3.0507777747000002,51.9,6.65,52.3243012376,132.69
2022-01-01 03:00:00,3.0256666636,0.0,3.0256666636,3.0256666636,0,3.0256666636,0.0,0.0,0.0,130.93,52.6056666636,-45.01,69.2333464822,3.0256666636,0,3.0256666636,49.58,-45.01,66.9632473824,124.47,52.7356666636,8.55,53.4242738693,3.0256666636,0,3.0256666636,49.71,8.55,50.4399306106,132.48
2022-01-01 03:30:00,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,131.75,50.201111108,-41.66,65.2357812591,3.081111108,0,3.081111108,47.12,-41.66,62.8955483321,125.12,50.341111108,11.53,51.6446354193,3.081111108,0,3.081111108,47.26,11.53,48.646156066,133.11
2022-01-01 04:00:00,2.9798888859,0.0,2.9798888859,2.9798888859,0,2.9798888859,0.0,0.0,0.0,131.62,47.8698888859,-41.89,63.6105208432,2.9798888859,0,2.9798888859,44.89,-41.89,61.3993827331,124.66,48.0298888859,11.17,49.3116530487,2.9798888859,0,2.9798888859,45.05,11.17,46.4141293143,132.67
2022-01-01 04:30:00,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,131.39,46.5284444415,-42.16,62.788229328,2.9784444414999998,0,2.9784444414999998,43.55,-42.16,60.6140915959,124.49,46.6884444415,10.9,47.9439343855,2.9784444414999998,0,2.9784444414999998,43.71,10.9,45.0485748942,132.5
2022-01-01 05:00:00,2.9109999971000002,0.0,2.9109999971000002,2.9109999971000002,0,2.9109999971000002,0.0,0.0,0.0,131.39,45.4209999971,-42.3,62.0673605105,2.9109999971000002,0,2.9109999971000002,42.51,-42.3,59.9699099549,124.49,45.5909999971,10.85,46.8642911046,2.9109999971000002,0,2.9109999971000002,42.68,10.85,44.0375396679,132.5
2022-01-01 05:30:00,2.9193333303999998,0.0,2.9193333303999998,2.9193333303999998,0,2.9193333303999998,0.0,0.0,0.0,131.49,45.2193333304,-42.3,61.9199330333,2.9193333303999998,0,2.9193333303999998,42.3,-42.3,59.8212336884,124.61,45.3993333304,10.84,46.6755296365,2.9193333303999998,0,2.9193333303999998,42.48,10.84,43.841259106,132.66
2022-01-01 06:00:00,2.8957777749,0.0,2.8957777749,2.8957777749,0,2.8957777749,0.0,0.0,0.0,131.49,45.5057777749,-42.18,62.0477897342,2.8957777749,0,2.8957777749,42.61,-42.18,59.9563549593,124.61,45.685777774900004,10.99,46.989045435,2.8957777749,0,2.8957777749,42.79,10.99,44.178775447,132.58
2022-01-01 06:30:00,2.9474444415,0.0,2.9474444415,2.9474444415,0,2.9474444415,0.0,0.0,0.0,131.49,47.1074444415,-41.73,62.9325370679,2.9474444415,0,2.9474444415,44.16,-41.73,60.7577032153,124.61,47.2574444415,11.29,48.5873456277,2.9474444415,0,2.9474444415,44.31,11.29,45.7257061181,132.58
2022-01-01 07:00:00,2.8815555527,0.0,2.8815555527,2.8815555527,0,2.8815555527,0.0,0.0,0.0,131.27,48.1515555527,-41.49,63.56093456,2.8815555527,0,2.8815555527,45.27,-41.49,61.406783013,124.39,48.2915555527,11.34,49.6051402346,2.8815555527,0,2.8815555527,45.41,11.34,46.8045264905,132.43
2022-01-01 07:30:00,2.8422222194,0.0,2.8422222194,2.8422222194,0,2.8422222194,0.0,0.0,0.0,131.13,48.6622222194,-41.2,63.7608960988,2.8422222194,0,2.8422222194,45.82,-41.2,61.6190911975,124.2,48.8022222194,11.41,50.118309963,2.8422222194,0,2.8422222194,45.96,11.41,47.3551443879,132.2
2022-01-01 08:00:00,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,130.86,49.924111108,-40.75,64.4436138801,3.094111108,0,3.094111108,46.83,-40.75,62.0774628992,123.89,50.054111108,11.73,51.410183221,3.094111108,0,3.094111108,46.96,11.73,48.4028356607,131.97
2022-01-01 08:30:00,3.0862222191,0.0,3.0862222191,3.0862222191,0,3.0862222191,0.0,0.0,0.0,130.69,52.6562222191,-39.53,65.8429847318,3.0862222191,0,3.0862222191,49.57,-39.53,63.4019384562,123.65,52.7562222191,12.52,54.2214845134,3.0862222191,0,3.0862222191,49.67,12.52,51.223620528,131.78
2022-01-01 09:00:00,3.7913333295,0.0,3.7913333295,3.7913333295,0,3.7913333295,0.0,0.0,0.0,130.28,55.8513333295,-38.4,67.7785470093,3.7913333295,0,3.7913333295,52.06,-38.4,64.6900579687,123.08,55.9213333295,13.26,57.4719333358,3.7913333295,0,3.7913333295,52.13,13.26,53.7900037182,131.13
2022-01-01 09:30:00,3.6675555519,0.0,3.6675555519,3.6675555519,0,3.6675555519,0.0,0.0,0.0,129.89,58.9875555519,-42.17,72.5109688943,3.6675555519,0,3.6675555519,55.32,-42.17,69.5601272282,122.6,59.0375555519,9.6,59.8129832523,3.6675555519,0,3.6675555519,55.37,9.6,56.1960576909,130.69
2022-01-01 10:00:00,3.9293333294,0.0,3.9293333294,3.9293333294,0,3.9293333294,0.0,0.0,0.0,129.56,61.8593333294,-42.64,75.1315294664,3.9293333294,0,3.9293333294,57.93,-42.64,71.9309008702,122.6,61.8993333294,9.04,62.5559674741,3.9293333294,0,3.9293333294,57.97,9.04,58.6706272337,130.69
2022-01-01 10:30:00,4.4863333288,0.0,4.4863333288,4.4863333288,0,4.4863333288,0.0,0.0,0.0,129.37,64.5763333288,-42.39,77.2464557517,4.4863333288,0,4.4863333288,60.09,-42.39,73.5372028296,122.42,64.5963333288,9.76,65.3295023671,4.4863333288,0,4.4863333288,60.11,9.76,60.8972060114,130.55
2022-01-01 11:00:00,6.6901111044,0.0,6.6901111044,6.6901111044,0,6.6901111044,0.0,0.0,0.0,130.07,65.7701111044,-42.06,78.0688869825,6.6901111044,0,6.6901111044,59.08,-42.06,72.5223413853,123.08,65.8101111044,9.98,66.5625354353,6.6901111044,0,6.6901111044,59.12,9.98,59.956440855,131.21
2022-01-01 11:30:00,7.8537777699,0.0,7.8537777699,7.8537777699,0,7.8537777699,0.0,0.0,0.0,129.91,67.5337777699,-41.46,79.2448278431,7.8537777699,0,7.8537777699,59.68,-41.46,72.6679709363,122.92,67.5437777699,10.66,68.3798034176,7.8537777699,0,7.8537777699,59.69,10.66,60.6344101975,131.05
2022-01-01 12:00:00,7.6478888812,0.0,7.6478888812,7.6478888812,0,7.6478888812,0.0,0.0,0.0,130.09,69.9678888812,-40.79,80.9896880751,7.6478888812,0,7.6478888812,62.32,-40.79,74.4822562762,123.05,69.9678888812,11.09,70.8413267415,7.6478888812,0,7.6478888812,62.32,11.09,63.2990560751,131.13
2022-01-01 12:30:00,7.1661111039,0.0,7.1661111039,7.1661111039,0,7.1661111039,0.0,0.0,0.0,129.88,71.9761111039,-40.34,82.509854985,7.1661111039,0,7.1661111039,64.81,-40.34,76.3390575001,122.7,71.9561111039,11.18,72.8194639173,7.1661111039,0,7.1661111039,64.79,11.18,65.7475208658,130.82
2022-01-01 13:00:00,7.4063333259,0.0,7.4063333259,7.4063333259,0,7.4063333259,0.0,0.0,0.0,129.51,71.8363333259,-40.52,82.476234066,7.4063333259,0,7.4063333259,64.43,-40.52,76.1123859828,122.34,71.8063333259,10.91,72.6304179095,7.4063333259,0,7.4063333259,64.4,10.91,65.3175941076,130.42
2022-01-01 13:30:00,6.4081111047,0.0,6.4081111047,6.4081111047,0,6.4081111047,0.0,0.0,0.0,129.38,71.7581111047,-40.51,82.4031953829,6.4081111047,0,6.4081111047,65.35,-40.51,76.8874671192,122.34,71.7381111047,10.98,72.5735281275,6.4081111047,0,6.4081111047,65.33,10.98,66.2462776313,130.33
2022-01-01 14:00:00,6.127111105,0.0,6.127111105,6.127111105,0,6.127111105,0.0,0.0,0.0,129.38,70.797111105,-40.77,81.6971470788,6.127111105,0,6.127111105,64.67,-40.77,76.4486873661,122.26,70.767111105,10.92,71.60468151,6.127111105,0,6.127111105,64.64,10.92,65.5558998108,130.33
2022-01-01 14:30:00,5.9407777718,0.0,5.9407777718,5.9407777718,0,5.9407777718,0.0,0.0,0.0,129.73,69.8307777718,-41.3,81.129695699,5.9407777718,0,5.9407777718,63.89,-41.3,76.0764227603,122.53,69.8307777718,10.67,70.641251576,5.9407777718,0,5.9407777718,63.89,10.67,64.7748485139,130.68
2022-01-01 15:00:00,5.7435555498,0.0,5.7435555498,5.7435555498,0,5.7435555498,0.0,0.0,0.0,129.95,69.2135555498,-41.61,80.7583331418,5.7435555498,0,5.7435555498,63.47,-41.61,75.893563627,122.85,69.1935555498,10.45,69.9782153933,5.7435555498,0,5.7435555498,63.45,10.45,64.3047820928,131.0
2022-01-01 15:30:00,5.351333328,0.0,5.351333328,5.351333328,0,5.351333328,0.0,0.0,0.0,130.08,70.481333328,-41.33,81.7054909274,5.351333328,0,5.351333328,65.13,-41.33,77.1367992595,123.02,70.461333328,10.68,71.266134274,5.351333328,0,5.351333328,65.11,10.68,65.9801068505,131.12
2022-01-01 16:00:00,4.9418888839,0.0,4.9418888839,4.9418888839,0,4.9418888839,0.0,0.0,0.0,129.99,73.1518888839,-41.06,83.8875583581,4.9418888839,0,4.9418888839,68.21,-41.06,79.6148710983,122.92,73.0718888839,10.98,73.8922279071,4.9418888839,0,4.9418888839,68.13,10.98,69.0091102681,131.12
2022-01-01 16:30:00,3.9917777738,0.0,3.9917777738,3.9917777738,0,3.9917777738,0.0,0.0,0.0,129.99,77.1817777738,-40.99,87.3911146532,3.9917777738,0,3.9917777738,73.19,-40.99,83.8865674587,122.92,77.0917777738,10.72,77.8335441845,3.9917777738,0,3.9917777738,73.1,10.72,73.8818543351,131.02
2022-01-01 17:00:00,4.570555551,0.0,4.570555551,4.570555551,0,4.570555551,0.0,0.0,0.0,129.62,82.900555551,-41.33,92.6319114056,4.570555551,0,4.570555551,78.33,-41.33,88.5649919551,122.39,82.740555551,10.33,83.3829025214,4.570555551,0,4.570555551,78.17,10.33,78.8495897263,130.55
2022-01-01 17:30:00,7.1544444373000005,0.0,7.1544444373000005,7.1544444373000005,0,7.1544444373000005,0.0,0.0,0.0,129.62,88.5844444373,-40.45,97.3827823399,7.1544444373000005,0,7.1544444373000005,81.43,-40.45,90.9233050433,122.3,88.4044444373,11.06,89.0935990757,7.1544444373000005,0,7.1544444373000005,81.25,11.06,81.9993054849,130.44
2022-01-01 18:00:00,6.257222216,0.0,6.257222216,6.257222216,0,6.257222216,0.0,0.0,0.0,129.48,88.777222216,-40.69,97.6579299616,6.257222216,0,6.257222216,82.52,-40.69,92.0066655194,122.18,88.577222216,10.77,89.2295757891,6.257222216,0,6.257222216,82.32,10.77,83.0215351581,130.29
2022-01-01 18:30:00,7.3662222149,0.0,7.3662222149,7.3662222149,0,7.3662222149,0.0,0.0,0.0,129.38,86.3562222149,-41.79,95.936443624,7.3662222149,0,7.3662222149,78.99,-41.79,89.3634388327,122.09,86.1962222149,9.94,86.7674612059,7.3662222149,0,7.3662222149,78.83,9.94,79.4542163765,130.29
2022-01-01 19:00:00,6.4691111046,0.0,6.4691111046,6.4691111046,0,6.4691111046,0.0,0.0,0.0,129.59,83.0391111046,-42.93,93.4798313705,6.4691111046,0,6.4691111046,76.57,-42.93,87.7835394593,122.45,82.9191111046,9.15,83.4224279579,6.4691111046,0,6.4691111046,76.45,9.15,76.9956167584,130.57
2022-01-01 19:30:00,5.0982222171,0.0,5.0982222171,5.0982222171,0,5.0982222171,0.0,0.0,0.0,129.89,77.4482222171,-43.84,88.995352264,5.0982222171,0,5.0982222171,72.35,-43.84,84.5959106577,122.89,77.3582222171,8.48,77.8216226032,5.0982222171,0,5.0982222171,72.26,8.48,72.7558794875,131.06
2022-01-01 20:00:00,4.0967777737,0.0,4.0967777737,4.0967777737,0,4.0967777737,0.0,0.0,0.0,130.11,73.6467777737,-44.57,86.0832897631,4.0967777737,0,4.0967777737,69.55,-44.57,82.6056136107,123.21,73.5767777737,7.73,73.9817215774,4.0967777737,0,4.0967777737,69.48,7.73,69.9086782882,131.33
2022-01-01 20:30:00,3.9337777738,0.0,3.9337777738,3.9337777738,0,3.9337777738,0.0,0.0,0.0,130.11,71.1737777738,-46.63,85.0885629365,3.9337777738,0,3.9337777738,67.24,-46.63,81.8264902095,123.21,71.1237777738,6.08,71.3831784444,3.9337777738,0,3.9337777738,67.19,6.08,67.4645277164,131.33
2022-01-01 21:00:00,3.9133333294,0.0,3.9133333294,3.9133333294,0,3.9133333294,0.0,0.0,0.0,130.27,68.0033333294,-47.51,82.9557318328,3.9133333294,0,3.9133333294,64.09,-47.51,79.7792466748,123.74,67.9933333294,5.47,68.2130066574,3.9133333294,0,3.9133333294,64.08,5.47,64.3130414457,131.78
2022-01-01 21:30:00,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,130.51,65.5608888859,-41.91,77.8118130589,2.9908888859,0,2.9908888859,62.57,-41.91,75.309049921,124.05,65.5508888859,10.87,66.446037758,2.9908888859,0,2.9908888859,62.56,10.87,63.4973267154,132.12
2022-01-01 22:00:00,2.8178888861,0.0,2.8178888861,2.8178888861,0,2.8178888861,0.0,0.0,0.0,131.02,62.087888886100004,-42.17,75.0547456616,2.8178888861,0,2.8178888861,59.27,-42.17,72.7409224577,124.05,62.0978888861,10.65,63.0045260605,2.8178888861,0,2.8178888861,59.28,10.65,60.2290702236,132.12
2022-01-01 22:30:00,2.8184444416,0.0,2.8184444416,2.8184444416,0,2.8184444416,0.0,0.0,0.0,131.02,59.0684444416,-43.42,73.3101461515,2.8184444416,0,2.8184444416,56.25,-43.42,71.0588411107,124.05,59.1084444416,9.7,59.8990668067,2.8184444416,0,2.8184444416,56.29,9.7,57.1196472328,132.12
2022-01-01 23:00:00,3.1718888857,0.0,3.1718888857,3.1718888857,0,3.1718888857,0.0,0.0,0.0,131.22,57.0818888857,-42.81,71.3515111176,3.1718888857,0,3.1718888857,53.91,-42.81,68.8402803597,124.41,57.1518888857,10.46,58.1012048344,3.1718888857,0,3.1718888857,53.98,10.46,54.9841067946,132.42
2022-01-01 23:30:00,3.5779999964,0.0,3.5779999964,3.5779999964,0,3.5779999964,0.0,0.0,0.0,131.48,56.8779999964,-42.03,70.7221873502,3.5779999964,0,3.5779999964,53.3,-42.03,67.8779117239,124.6,56.9379999964,11.06,58.0022365396,3.5779999964,0,3.5779999964,53.36,11.06,54.494157485,132.65
2022-01-02 00:00:00,3.5241111076,0.0,3.5241111076,3.5241111076,0,3.5241111076,0.0,0.0,0.0,131.26,54.7241111076,-42.49,69.2829592073,3.5241111076,0,3.5241111076,51.2,-42.49,66.5345030792,124.33,54.8141111076,10.8,55.8679405072,3.5241111076,0,3.5241111076,51.29,10.8,52.4147317078,132.36
2022-01-02 00:30:00,2.9396666637,0.0,2.9396666637,2.9396666637,0,2.9396666637,0.0,0.0,0.0,131.48,58.4796666637,-41.23,71.5526681061,2.9396666637,0,2.9396666637,55.54,-41.23,69.1708356173,124.64,58.5196666637,11.98,59.7333389861,2.9396666637,0,2.9396666637,55.58,11.98,56.8564578566,132.64
2022-01-02 01:00:00,3.2007777746,0.0,3.2007777746,3.2007777746,0,3.2007777746,0.0,0.0,0.0,131.64,59.0407777746,-40.78,71.7552913744,3.2007777746,0,3.2007777746,55.84,-40.78,69.1456000046,124.54,59.0807777746,12.32,60.3516420858,3.2007777746,0,3.2007777746,55.88,12.32,57.2219957709,132.64
2022-01-02 01:30:00,3.2056666635,0.0,3.2056666635,3.2056666635,0,3.2056666635,0.0,0.0,0.0,131.51,57.3156666635,-41.22,70.5986830265,3.2056666635,0,3.2056666635,54.11,-41.22,68.0219119108,124.34,57.3756666635,11.63,58.5424975986,3.2056666635,0,3.2056666635,54.17,11.63,55.404384303,132.41
2022-01-02 02:00:00,3.2341111079,0.0,3.2341111079,3.2341111079,0,3.2341111079,0.0,0.0,0.0,131.17,55.1241111079,-41.55,69.0294873618,3.2341111079,0,3.2341111079,51.89,-41.55,66.47536837050001,124.15,55.1941111079,11.47,56.3733163916,3.2341111079,0,3.2341111079,51.96,11.47,53.2109246302,132.18
2022-01-02 02:30:00,3.2226666634,0.0,3.2226666634,3.2226666634,0,3.2226666634,0.0,0.0,0.0,131.26,54.3826666634,-41.48,68.3963802655,3.2226666634,0,3.2226666634,51.16,-41.48,65.8630093452,124.42,54.4626666634,11.22,55.6063886626,3.2226666634,0,3.2226666634,51.24,11.22,52.4540370229,132.42
2022-01-02 03:00:00,3.1557777746,0.0,3.1557777746,3.1557777746,0,3.1557777746,0.0,0.0,0.0,130.87,53.0957777746,-41.79,67.5689700787,3.1557777746,0,3.1557777746,49.94,-41.79,65.1184129106,124.04,53.1857777746,10.96,54.303301534,3.1557777746,0,3.1557777746,50.03,10.96,51.2164280285,132.0
2022-01-02 03:30:00,2.8292222194,0.0,2.8292222194,2.8292222194,0,2.8292222194,0.0,0.0,0.0,130.99,51.0292222194,-42.05,66.1224925446,2.8292222194,0,2.8292222194,48.2,-42.05,63.9643846214,124.04,51.1192222194,10.73,52.2332057251,2.8292222194,0,2.8292222194,48.29,10.73,49.4677369606,132.09
2022-01-02 04:00:00,2.7851111083,0.0,2.7851111083,2.7851111083,0,2.7851111083,0.0,0.0,0.0,130.99,49.2951111083,-42.4,65.0212886613,2.7851111083,0,2.7851111083,46.51,-42.4,62.9360000318,124.04,49.4151111083,10.54,50.5266742013,2.7851111083,0,2.7851111083,46.63,10.54,47.806364639,132.09
2022-01-02 04:30:00,2.7861111083,0.0,2.7861111083,2.7861111083,0,2.7861111083,0.0,0.0,0.0,130.99,48.7461111083,-42.59,64.7309157064,2.7861111083,0,2.7861111083,45.96,-42.59,62.6596337366,124.23,48.8561111083,10.32,49.9341765991,2.7861111083,0,2.7861111083,46.07,10.32,47.2117284157,132.25
2022-01-02 05:00:00,2.7681111083000003,0.0,2.7681111083000003,2.7681111083000003,0,2.7681111083000003,0.0,0.0,0.0,130.99,47.3581111083,-42.62,63.7122836488,2.7681111083000003,0,2.7681111083000003,44.59,-42.62,61.6825137296,124.23,47.4981111083,10.3,48.602063319,2.7681111083000003,0,2.7681111083000003,44.73,10.3,45.9005762491,132.25
2022-01-02 05:30:00,2.6949999973,0.0,2.6949999973,2.6949999973,0,2.6949999973,0.0,0.0,0.0,130.99,48.2549999973,-42.71,64.4413619094,2.6949999973,0,2.6949999973,45.56,-42.71,62.4488406618,124.15,48.3749999973,10.4,49.4803054229,2.6949999973,0,2.6949999973,45.68,10.4,46.8489316847,132.17
2022-01-02 06:00:00,2.6425555529,0.0,2.6425555529,2.6425555529,0,2.6425555529,0.0,0.0,0.0,131.21,48.8225555529,-42.79,64.9201511914,2.6425555529,0,2.6425555529,46.18,-42.79,62.9569416347,124.41,48.942555552900004,10.5,50.0562058495,2.6425555529,0,2.6425555529,46.3,10.5,47.4756779836,132.43
2022-01-02 06:30:00,2.6024444418,0.0,2.6024444418,2.6024444418,0,2.6024444418,0.0,0.0,0.0,131.49,50.8024444418,-41.9,65.8520945853,2.6024444418,0,2.6024444418,48.2,-41.9,63.8658750821,124.69,50.9024444418,11.23,52.1264975819,2.6024444418,0,2.6024444418,48.3,11.23,49.5883343136,132.74
2022-01-02 07:00:00,2.6268888863,0.0,2.6268888863,2.6268888863,0,2.6268888863,0.0,0.0,0.0,131.32,52.7368888863,-41.41,67.0519764765,2.6268888863,0,2.6268888863,50.11,-41.41,65.0061550932,124.39,52.8068888863,11.61,54.0681016298,2.6268888863,0,2.6268888863,50.18,11.61,51.5055773679,132.45
2022-01-02 07:30:00,2.8246666638,0.0,2.8246666638,2.8246666638,0,2.8246666638,0.0,0.0,0.0,131.32,53.2046666638,-40.97,67.1511537861,2.8246666638,0,2.8246666638,50.38,-40.97,64.9360092707,124.23,53.2946666638,11.84,54.5940206873,2.8246666638,0,2.8246666638,50.47,11.84,51.8402015814,132.2
2022-01-02 08:00:00,2.8176666638,0.0,2.8176666638,2.8176666638,0,2.8176666638,0.0,0.0,0.0,131.12,55.5276666638,-40.06,68.469886557,2.8176666638,0,2.8176666638,52.71,-40.06,66.2053449504,124.09,55.5776666638,12.41,56.9463355432,2.8176666638,0,2.8176666638,52.76,12.41,54.199868081,132.13
2022-01-02 08:30:00,3.2999999967,0.0,3.2999999967,3.2999999967,0,3.2999999967,0.0,0.0,0.0,130.74,59.6199999967,-38.88,71.177235122,3.2999999967,0,3.2999999967,56.32,-38.88,68.4368088093,123.63,59.6399999967,13.41,61.1290250176,3.2999999967,0,3.2999999967,56.34,13.41,57.9139335566,131.67
2022-01-02 09:00:00,4.9506666617,0.0,4.9506666617,4.9506666617,0,4.9506666617,0.0,0.0,0.0,130.57,64.7806666617,-37.94,75.073153478,4.9506666617,0,4.9506666617,59.83,-37.94,70.8454126955,123.3,64.7606666617,14.44,66.3510176747,4.9506666617,0,4.9506666617,59.81,14.44,61.5284462667,131.37
2022-01-02 09:30:00,3.3444444411,0.0,3.3444444411,3.3444444411,0,3.3444444411,0.0,0.0,0.0,130.82,67.6344444411,-36.23,76.7269898722,3.3444444411,0,3.3444444411,64.29,-36.23,73.7957790121,123.3,67.5944444411,16.06,69.476129133,3.3444444411,0,3.3444444411,64.25,16.06,66.2267778168,131.44
2022-01-02 10:00:00,4.2144444402,0.0,4.2144444402,4.2144444402,0,4.2144444402,0.0,0.0,0.0,130.95,70.5744444402,-34.64,78.6173123939,4.2144444402,0,4.2144444402,66.36,-34.64,74.8570584514,123.3,70.5044444402,17.21,72.5745188467,4.2144444402,0,4.2144444402,66.29,17.21,68.4875769757,131.37
2022-01-02 10:30:00,5.1353333282,0.0,5.1353333282,5.1353333282,0,5.1353333282,0.0,0.0,0.0,130.58,73.4153333282,-33.59,80.7347463469,5.1353333282,0,5.1353333282,68.28,-33.59,76.0949834089,122.73,73.3353333282,18.4,75.6084063736,5.1353333282,0,5.1353333282,68.2,18.4,70.6385164057,130.81
2022-01-02 11:00:00,4.4826666622,0.0,4.4826666622,4.4826666622,0,4.4826666622,0.0,0.0,0.0,130.88,76.7926666622,-32.84,83.519933268,4.4826666622,0,4.4826666622,72.31,-32.84,79.4178928202,122.9,76.6726666622,19.11,79.0182884723,4.4826666622,0,4.4826666622,72.19,19.11,74.6765572318,131.05
2022-01-02 11:30:00,3.9765555516,0.0,3.9765555516,3.9765555516,0,3.9765555516,0.0,0.0,0.0,131.01,79.8465555516,-35.19,87.2571403007,3.9765555516,0,3.9765555516,75.87,-35.19,83.6336834057,122.9,79.6965555516,16.92,81.4728627629,3.9765555516,0,3.9765555516,75.72,16.92,77.5874010391,131.05
2022-01-02 12:00:00,4.2211111069000005,0.0,4.2211111069000005,4.2211111069000005,0,4.2211111069000005,0.0,0.0,0.0,130.88,80.9011111069,-38.21,89.4706313733,4.2211111069000005,0,4.2211111069000005,76.68,-38.21,85.6727873948,123.0,80.7711111069,14.08,81.9891382406,4.2211111069000005,0,4.2211111069000005,76.55,14.08,77.8341114165,131.13
2022-01-02 12:30:00,6.3925555492,0.0,6.3925555492,6.3925555492,0,6.3925555492,0.0,0.0,0.0,130.8,79.8225555492,-25.06,83.6638749664,6.3925555492,0,6.3925555492,73.43,-25.06,77.5884559712,123.25,79.5925555492,8.58,80.0536776098,6.3925555492,0,6.3925555492,73.2,8.58,73.7011288923,131.37
2022-01-02 13:00:00,8.2577777695,0.0,8.2577777695,8.2577777695,0,8.2577777695,0.0,0.0,0.0,130.46,79.6077777695,-20.19,82.1281582735,8.2577777695,0,8.2577777695,71.35,-20.19,74.1515920261,123.46,79.3477777695,6.19,79.5888556078,8.2577777695,0,8.2577777695,71.09,6.19,71.3589812147,131.65
2022-01-02 13:30:00,7.3949999926,0.0,7.3949999926,7.3949999926,0,7.3949999926,0.0,0.0,0.0,130.58,78.1049999926,-20.86,80.8426287539,7.3949999926,0,7.3949999926,70.71,-20.86,73.7227488636,123.91,77.8549999926,5.62,78.0575776197,7.3949999926,0,7.3949999926,70.46,5.62,70.6837746587,132.08
2022-01-02 14:00:00,8.7219999913,0.0,8.7219999913,8.7219999913,0,8.7219999913,0.0,0.0,0.0,130.76,75.5919999913,-21.88,78.694884603,8.7219999913,0,8.7219999913,66.87,-21.88,70.3585908045,124.13,75.3919999913,4.73,75.540231418,8.7219999913,0,8.7219999913,66.67,4.73,66.8375777538,132.31
2022-01-02 14:30:00,8.9252222133,0.0,8.9252222133,8.9252222133,0,8.9252222133,0.0,0.0,0.0,131.1,74.1952222133,-22.71,77.5930093454,8.9252222133,0,8.9252222133,65.27,-22.71,69.108009666,124.72,73.9752222133,4.0,74.0832875992,8.9252222133,0,8.9252222133,65.05,4.0,65.1728662865,132.61
2022-01-02 15:00:00,6.1697777716,0.0,6.1697777716,6.1697777716,0,6.1697777716,0.0,0.0,0.0,131.1,76.5997777716,-22.35,79.793787068,6.1697777716,0,6.1697777716,70.43,-22.35,73.8911862132,124.72,76.3497777716,4.31,76.4713323133,6.1697777716,0,6.1697777716,70.18,4.31,70.312221555,132.85
2022-01-02 15:30:00,6.5174444379,0.0,6.5174444379,6.5174444379,0,6.5174444379,0.0,0.0,0.0,131.02,76.2074444379,-22.41,79.4341405679,6.5174444379,0,6.5174444379,69.69,-22.41,73.2045367447,124.6,75.9774444379,4.25,76.0962191132,6.5174444379,0,6.5174444379,69.46,4.25,69.5898994108,132.73
2022-01-02 16:00:00,4.3256666623,0.0,4.3256666623,4.3256666623,0,4.3256666623,0.0,0.0,0.0,131.02,79.0756666623,-22.19,82.1301233293,4.3256666623,0,4.3256666623,74.75,-22.19,77.9740892861,124.6,78.7956666623,4.31,78.9134537627,4.3256666623,0,4.3256666623,74.47,4.31,74.5946177683,132.73
2022-01-02 16:30:00,3.0728888858,0.0,3.0728888858,3.0728888858,0,3.0728888858,0.0,0.0,0.0,130.72,84.8228888858,-20.77,87.3287774959,3.0728888858,0,3.0728888858,81.75,-20.77,84.3472311342,124.29,84.4828888858,5.45,84.6584964105,3.0728888858,0,3.0728888858,81.41,5.45,81.592221443,132.36
2022-01-02 17:00:00,4.2218888847,0.0,4.2218888847,4.2218888847,0,4.2218888847,0.0,0.0,0.0,130.21,90.4318888847,-22.3,93.1408424229,4.2218888847,0,4.2218888847,86.21,-22.3,89.0474822777,123.54,90.0518888847,3.79,90.1316081721,4.2218888847,0,4.2218888847,85.83,3.79,85.9136368687,131.66
2022-01-02 17:30:00,3.9462222183,0.0,3.9462222183,3.9462222183,0,3.9462222183,0.0,0.0,0.0,129.65,95.1962222183,-7.73,95.5095472957,3.9462222183,0,3.9462222183,91.25,-7.73,91.5768278551,123.05,94.7062222183,-1.27,94.7147371155,3.9462222183,0,3.9462222183,90.76,-1.27,90.7688850873,131.21
2022-01-02 18:00:00,4.909888884,0.0,4.909888884,4.909888884,0,4.909888884,0.0,0.0,0.0,129.54,95.199888884,-1.55,95.2125062349,4.909888884,0,4.909888884,90.29,-1.55,90.3033033726,123.41,94.679888884,-4.19,94.7725564659,4.909888884,0,4.909888884,89.77,-4.19,89.8677305822,131.64
2022-01-02 18:30:00,3.4489999966,0.0,3.4489999966,3.4489999966,0,3.4489999966,0.0,0.0,0.0,129.73,93.3389999966,-2.33,93.3680770947,3.4489999966,0,3.4489999966,89.89,-2.33,89.920192393,123.91,92.8189999966,-4.98,92.9524994842,3.4489999966,0,3.4489999966,89.37,-4.98,89.50864371669999,132.13
2022-01-02 19:00:00,3.0342222192,0.0,3.0342222192,3.0342222192,0,3.0342222192,0.0,0.0,0.0,130.08,88.8642222192,-3.92,88.9506401923,3.0342222192,0,3.0342222192,85.83,-3.92,85.919469854,124.38,88.3642222192,-6.61,88.6111046563,3.0342222192,0,3.0342222192,85.33,-6.61,85.585635477,132.59
2022-01-02 19:30:00,2.9597777748,0.0,2.9597777748,2.9597777748,0,2.9597777748,0.0,0.0,0.0,130.66,84.4897777748,-4.69,84.6198478398,2.9597777748,0,2.9597777748,81.53,-4.69,81.664784332,125.26,84.0397777748,-3.83,84.1270060589,2.9597777748,0,2.9597777748,81.08,-3.83,81.1704090171,133.45
2022-01-02 20:00:00,2.997999997,0.0,2.997999997,2.997999997,0,2.997999997,0.0,0.0,0.0,131.07,80.007999997,-21.1,82.7435197675,2.997999997,0,2.997999997,77.01,-21.1,79.8482942836,125.46,79.707999997,5.49,79.8968420122,2.997999997,0,2.997999997,76.71,5.49,76.906203911,133.56
2022-01-02 20:30:00,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,131.07,76.1778888858,-29.52,81.6976202536,3.0578888858,0,3.0578888858,73.12,-29.52,78.8540728181,124.42,75.9778888858,7.73,76.3701021313,3.0578888858,0,3.0578888858,72.92,7.73,73.3285708302,132.52
2022-01-02 21:00:00,3.0417777747,0.0,3.0417777747,3.0417777747,0,3.0417777747,0.0,0.0,0.0,130.88,71.9317777747,-40.86,82.7267807535,3.0417777747,0,3.0417777747,68.89,-40.86,80.0960155064,124.07,71.8817777747,11.66,72.8213263822,3.0417777747,0,3.0417777747,68.84,11.66,69.8204926938,132.16
2022-01-02 21:30:00,3.6147777742000002,0.0,3.6147777742000002,3.6147777742000002,0,3.6147777742000002,0.0,0.0,0.0,130.8,70.3347777742,-41.93,81.8847108106,3.6147777742000002,0,3.6147777742000002,66.72,-41.93,78.8015437666,123.59,70.2647777742,10.89,71.103664432,3.6147777742000002,0,3.6147777742000002,66.65,10.89,67.5338033876,131.72
2022-01-02 22:00:00,2.9774444415,0.0,2.9774444415,2.9774444415,0,2.9774444415,0.0,0.0,0.0,131.02,66.6174444415,-43.13,79.3604486121,2.9774444415,0,2.9774444415,63.64,-43.13,76.8781275787,123.91,66.5974444415,10.07,67.3544690881,2.9774444415,0,2.9774444415,63.62,10.07,64.4120276035,132.04
2022-01-02 22:30:00,3.4962222187,0.0,3.4962222187,3.4962222187,0,3.4962222187,0.0,0.0,0.0,131.43,63.9162222187,-44.16,77.6877664933,3.4962222187,0,3.4962222187,60.42,-44.16,74.8377044009,124.42,63.9362222187,9.04,64.5721465618,3.4962222187,0,3.4962222187,60.44,9.04,61.1123162709,132.55
2022-01-02 23:00:00,3.8773333295,0.0,3.8773333295,3.8773333295,0,3.8773333295,0.0,0.0,0.0,131.21,61.1673333295,-44.92,75.8897164749,3.8773333295,0,3.8773333295,57.29,-44.92,72.8007589246,124.42,61.2073333295,8.69,61.8211432546,3.8773333295,0,3.8773333295,57.33,8.69,57.9848687159,132.45
2022-01-02 23:30:00,2.9953333303000003,0.0,2.9953333303000003,2.9953333303000003,0,2.9953333303000003,0.0,0.0,0.0,131.66,59.6453333303,-41.73,72.7939467819,2.9953333303000003,0,2.9953333303000003,56.65,-41.73,70.3606097188,124.89,59.6753333303,11.65,60.8018742152,2.9953333303000003,0,2.9953333303000003,56.68,11.65,57.8648848612,133.0
2022-01-03 00:00:00,3.0864444414,0.0,3.0864444414,3.0864444414,0,3.0864444414,0.0,0.0,0.0,131.8,56.806444441400004,-41.38,70.2799866966,3.0864444414,0,3.0864444414,53.72,-41.38,67.809606989,124.72,56.8764444414,12.05,58.1389063562,3.0864444414,0,3.0864444414,53.79,12.05,55.123194755,132.8
2022-01-03 00:30:00,3.0234444414,0.0,3.0234444414,3.0234444414,0,3.0234444414,0.0,0.0,0.0,131.8,61.4934444414,-40.33,73.5387830282,3.0234444414,0,3.0234444414,58.47,-40.33,71.029921864,124.72,61.4934444414,12.81,62.8135320554,3.0234444414,0,3.0234444414,58.47,12.81,59.8568041245,132.8
2022-01-03 01:00:00,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,131.62,63.2535555525,-40.16,74.9255489806,3.0135555525,0,3.0135555525,60.24,-40.16,72.3994696113,124.36,63.2535555525,12.85,64.5456024067,3.0135555525,0,3.0135555525,60.24,12.85,61.5952928396,132.51
2022-01-03 01:30:00,2.8032222194000003,0.0,2.8032222194000003,2.8032222194000003,0,2.8032222194000003,0.0,0.0,0.0,131.47,60.1032222194,-40.39,72.413737793,2.8032222194000003,0,2.8032222194000003,57.3,-40.39,70.1045084142,124.17,60.1332222194,12.78,61.4762784697,2.8032222194000003,0,2.8032222194000003,57.33,12.78,58.7371883903,132.25
2022-01-03 02:00:00,2.8238888860999998,0.0,2.8238888860999998,2.8238888860999998,0,2.8238888860999998,0.0,0.0,0.0,131.73,57.5738888861,-40.83,70.5821619212,2.8238888860999998,0,2.8238888860999998,54.75,-40.83,68.298253272,124.49,57.6138888861,12.56,58.9670568417,2.8238888860999998,0,2.8238888860999998,54.79,12.56,56.2111883881,132.62
2022-01-03 02:30:00,2.8061111083,0.0,2.8061111083,2.8061111083,0,2.8061111083,0.0,0.0,0.0,131.97,56.5361111083,-41.0,69.8378970134,2.8061111083,0,2.8061111083,53.73,-41.0,67.5863366369,124.81,56.5961111083,12.51,57.9622281541,2.8061111083,0,2.8061111083,53.79,12.51,55.2255755968,132.89
2022-01-03 03:00:00,2.8262222194,0.0,2.8262222194,2.8262222194,0,2.8262222194,0.0,0.0,0.0,132.1,54.7862222194,-41.56,68.7660071916,2.8262222194,0,2.8262222194,51.96,-41.56,66.5362698083,124.81,54.8662222194,12.12,56.1889378849,2.8262222194,0,2.8262222194,52.04,12.12,53.4327240556,133.04
2022-01-03 03:30:00,2.8763333305,0.0,2.8763333305,2.8763333305,0,2.8763333305,0.0,0.0,0.0,132.28,53.3463333305,-41.85,67.8030514048,2.8763333305,0,2.8763333305,50.47,-41.85,65.564040449,125.14,53.4263333305,11.66,54.6838979329,2.8763333305,0,2.8763333305,50.55,11.66,51.8773370558,133.29
2022-01-03 04:00:00,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,131.92,51.1225555527,-41.98,66.1501026926,2.8325555527,0,2.8325555527,48.29,-41.98,63.9862836864,124.83,51.2325555527,11.63,52.5360033545,2.8325555527,0,2.8325555527,48.4,11.63,49.7776747147,132.96
2022-01-03 04:30:00,2.8795555527000003,0.0,2.8795555527000003,2.8795555527000003,0,2.8795555527000003,0.0,0.0,0.0,132.05,50.1595555527,-41.96,65.3958914095,2.8795555527000003,0,2.8795555527000003,47.28,-41.96,63.2142389023,124.92,50.2795555527,11.55,51.5891093795,2.8795555527000003,0,2.8795555527000003,47.4,11.55,48.7869091048,133.09
2022-01-03 05:00:00,3.0603333303,0.0,3.0603333303,3.0603333303,0,3.0603333303,0.0,0.0,0.0,131.88,49.6103333303,-42.21,65.1373109143,3.0603333303,0,3.0603333303,46.55,-42.21,62.8377800372,124.76,49.7203333303,11.26,50.9793992361,3.0603333303,0,3.0603333303,46.66,11.26,47.9994083297,132.92
2022-01-03 05:30:00,2.9624444415,0.0,2.9624444415,2.9624444415,0,2.9624444415,0.0,0.0,0.0,131.88,50.8024444415,-41.84,65.8139344002,2.9624444415,0,2.9624444415,47.84,-41.84,63.5551036503,124.9,50.8924444415,11.64,52.2066135775,2.9624444415,0,2.9624444415,47.93,11.64,49.3231639293,133.01
2022-01-03 06:00:00,2.8346666638,0.0,2.8346666638,2.8346666638,0,2.8346666638,0.0,0.0,0.0,131.88,53.5146666638,-41.7,67.8432719445,2.8346666638,0,2.8346666638,50.68,-41.7,65.6304228236,124.8,53.5946666638,11.92,54.90423203,2.8346666638,0,2.8346666638,50.76,11.92,52.1408093531,133.01
2022-01-03 06:30:00,2.8015555528,0.0,2.8015555528,2.8015555528,0,2.8015555528,0.0,0.0,0.0,131.98,56.9915555528,-40.6,69.9742624421,2.8015555528,0,2.8015555528,54.19,-40.6,67.7120085362,124.8,57.0215555528,12.63,58.4035503857,2.8015555528,0,2.8015555528,54.22,12.63,55.6715843137,133.01
2022-01-03 07:00:00,2.6805555529,0.0,2.6805555529,2.6805555529,0,2.6805555529,0.0,0.0,0.0,131.62,59.1705555529,-40.24,71.5570558676,2.6805555529,0,2.6805555529,56.49,-40.24,69.3568864641,124.39,59.1905555529,12.97,60.5949071017,2.6805555529,0,2.6805555529,56.51,12.97,57.9793152771,132.52
2022-01-03 07:30:00,2.7167777751,0.0,2.7167777751,2.7167777751,0,2.7167777751,0.0,0.0,0.0,131.74,60.3267777751,-39.57,72.1464137482,2.7167777751,0,2.7167777751,57.61,-39.57,69.8906073804,124.53,60.3467777751,13.59,61.8580769814,2.7167777751,0,2.7167777751,57.63,13.59,59.2106831577,132.63
2022-01-03 08:00:00,4.2046666625,0.0,4.2046666625,4.2046666625,0,4.2046666625,0.0,0.0,0.0,131.74,63.2846666625,-39.15,74.4155328851,4.2046666625,0,4.2046666625,59.08,-39.15,70.8743176334,124.39,63.2846666625,14.08,64.8320556097,4.2046666625,0,4.2046666625,59.08,14.08,60.7346095731,132.53
2022-01-03 08:30:00,2.9369999971,0.0,2.9369999971,2.9369999971,0,2.9369999971,0.0,0.0,0.0,131.85,66.0869999971,-38.01,76.2381247711,2.9369999971,0,2.9369999971,63.15,-38.01,73.7067337494,124.39,66.0569999971,15.07,67.7542039184,2.9369999971,0,2.9369999971,63.12,15.07,64.8940621321,132.53
2022-01-03 09:00:00,2.7593333306,0.0,2.7593333306,2.7593333306,0,2.7593333306,0.0,0.0,0.0,131.85,71.1893333306,-36.92,80.1935632083,2.7593333306,0,2.7593333306,68.43,-36.92,77.7544294558,124.23,71.0893333306,15.84,72.8326775108,2.7593333306,0,2.7593333306,68.33,15.84,70.1419596247,132.41
2022-01-03 09:30:00,3.235222219,0.0,3.235222219,3.235222219,0,3.235222219,0.0,0.0,0.0,131.58,76.785222219,-34.84,84.3196059717,3.235222219,0,3.235222219,73.55,-34.84,81.3844463027,123.84,76.645222219,17.27,78.5668058979,3.235222219,0,3.235222219,73.41,17.27,75.4140636752,132.02
2022-01-03 10:00:00,4.196222218,0.0,4.196222218,4.196222218,0,4.196222218,0.0,0.0,0.0,130.94,79.836222218,-33.6,86.618602956,4.196222218,0,4.196222218,75.64,-33.6,82.7669595914,123.02,79.696222218,18.15,81.7368358565,4.196222218,0,4.196222218,75.5,18.15,77.6509658665,131.15
2022-01-03 10:30:00,4.3782222178,0.0,4.3782222178,4.3782222178,0,4.3782222178,0.0,0.0,0.0,130.61,78.8682222178,-32.5,85.302089516,4.3782222178,0,4.3782222178,74.49,-32.5,81.2712132308,122.56,78.7382222178,19.38,81.0881744648,4.3782222178,0,4.3782222178,74.36,19.38,76.8439587736,130.66
2022-01-03 11:00:00,4.629666662,0.0,4.629666662,4.629666662,0,4.629666662,0.0,0.0,0.0,131.01,79.299666662,-31.88,85.4679561749,4.629666662,0,4.629666662,74.67,-31.88,81.1907833439,122.81,79.149666662,19.85,81.6008102454,4.629666662,0,4.629666662,74.52,19.85,77.1184342424,131.0
2022-01-03 11:30:00,4.6451111065,0.0,4.6451111065,4.6451111065,0,4.6451111065,0.0,0.0,0.0,130.88,79.7851111065,-31.62,85.8224233768,4.6451111065,0,4.6451111065,75.14,-31.62,81.522046098,122.59,79.6451111065,20.19,82.1643464233,4.6451111065,0,4.6451111065,75.0,20.19,77.6700463499,130.77
2022-01-03 12:00:00,4.970999995,0.0,4.970999995,4.970999995,0,4.970999995,0.0,0.0,0.0,131.02,81.150999995,-31.58,87.079166281,4.970999995,0,4.970999995,76.18,-31.58,82.4662888701,122.74,81.000999995,20.22,83.4865881456,4.970999995,0,4.970999995,76.03,20.22,78.6727989841,130.93
2022-01-03 12:30:00,4.8984444395,0.0,4.8984444395,4.8984444395,0,4.8984444395,0.0,0.0,0.0,131.02,82.4984444395,-31.7,88.3792019366,4.8984444395,0,4.8984444395,77.6,-31.7,83.8251155681,122.61,82.3484444395,20.13,84.7731278272,4.8984444395,0,4.8984444395,77.45,20.13,80.0232428736,130.8
2022-01-03 13:00:00,4.8792222173,0.0,4.8792222173,4.8792222173,0,4.8792222173,0.0,0.0,0.0,131.1,82.8492222173,-31.67,88.6960118721,4.8792222173,0,4.8792222173,77.97,-31.67,84.1564602392,122.82,82.6792222173,20.05,85.0755916022,4.8792222173,0,4.8792222173,77.8,20.05,80.3420344527,131.01
2022-01-03 13:30:00,4.7868888841,0.0,4.7868888841,4.7868888841,0,4.7868888841,0.0,0.0,0.0,130.96,83.3468888841,-31.98,89.2716320376,4.7868888841,0,4.7868888841,78.56,-31.98,84.819773638,122.74,83.1768888841,19.66,85.4687688249,4.7868888841,0,4.7868888841,78.39,19.66,80.8177437201,130.84
2022-01-03 14:00:00,4.8449999952,0.0,4.8449999952,4.8449999952,0,4.8449999952,0.0,0.0,0.0,130.79,81.8249999952,-32.24,87.9474173822,4.8449999952,0,4.8449999952,76.98,-32.24,83.4586005155,122.58,81.6649999952,19.54,83.9701365023,4.8449999952,0,4.8449999952,76.82,19.54,79.2661592358,130.73
2022-01-03 14:30:00,4.4103333289,0.0,4.4103333289,4.4103333289,0,4.4103333289,0.0,0.0,0.0,130.95,80.6503333289,-32.61,86.9936110646,4.4103333289,0,4.4103333289,76.24,-32.61,82.9213464676,122.69,80.5003333289,19.27,82.774613053,4.4103333289,0,4.4103333289,76.09,19.27,78.4921715842,130.82
2022-01-03 15:00:00,4.7228888842,0.0,4.7228888842,4.7228888842,0,4.7228888842,0.0,0.0,0.0,130.95,80.8528888842,-32.79,87.2489182793,4.7228888842,0,4.7228888842,76.13,-32.79,82.8912600942,122.8,80.7128888842,19.15,82.9535588871,4.7228888842,0,4.7228888842,75.99,19.15,78.3658254598,130.97
2022-01-03 15:30:00,3.2894444412,0.0,3.2894444412,3.2894444412,0,3.2894444412,0.0,0.0,0.0,130.91,82.4794444412,-32.5,88.6516145105,3.2894444412,0,3.2894444412,79.19,-32.5,85.599685163,122.64,82.2894444412,19.32,84.5270079113,3.2894444412,0,3.2894444412,79.0,19.32,81.3281156796,130.81
2022-01-03 16:00:00,3.3838888855,0.0,3.3838888855,3.3838888855,0,3.3838888855,0.0,0.0,0.0,130.91,84.5638888855,-31.96,90.4018412613,3.3838888855,0,3.3838888855,81.18,-31.96,87.2446789208,122.64,84.3538888855,19.69,86.6214446318,3.3838888855,0,3.3838888855,80.97,19.69,83.329688587,130.81
2022-01-03 16:30:00,4.5339999955,0.0,4.5339999955,4.5339999955,0,4.5339999955,0.0,0.0,0.0,130.74,90.9139999955,-30.64,95.9383395477,4.5339999955,0,4.5339999955,86.38,-30.64,91.6532268935,122.38,90.6639999955,20.89,93.0395238336,4.5339999955,0,4.5339999955,86.13,20.89,88.627134671,130.56
2022-01-03 17:00:00,6.6752222155,0.0,6.6752222155,6.6752222155,0,6.6752222155,0.0,0.0,0.0,130.74,99.1352222155,-25.61,102.3897669874,6.6752222155,0,6.6752222155,92.46,-25.61,95.9412512947,122.25,98.7652222155,13.27,99.6527070344,6.6752222155,0,6.6752222155,92.09,13.27,93.0411790553,130.42
2022-01-03 17:30:00,6.5239999935,0.0,6.5239999935,6.5239999935,0,6.5239999935,0.0,0.0,0.0,130.3,102.2239999935,-19.8,104.1238981918,6.5239999935,0,6.5239999935,95.7,-19.8,97.7268131067,122.48,101.7839999935,6.31,101.9794035807,6.5239999935,0,6.5239999935,95.26,6.31,95.4687577169,130.69
2022-01-03 18:00:00,8.7589999912,0.0,8.7589999912,8.7589999912,0,8.7589999912,0.0,0.0,0.0,130.05,102.6089999912,-21.81,104.9013011321,8.7589999912,0,8.7589999912,93.85,-21.81,96.3509138514,122.98,102.1489999912,4.42,102.2445822487,8.7589999912,0,8.7589999912,93.39,4.42,93.4945372736,131.21
2022-01-03 18:30:00,8.3569999916,0.0,8.3569999916,8.3569999916,0,8.3569999916,0.0,0.0,0.0,130.05,104.0369999916,-21.43,106.2211950002,8.3569999916,0,8.3569999916,95.68,-21.43,98.0505344198,123.34,103.5769999916,4.84,103.6900213486,8.3569999916,0,8.3569999916,95.22,4.84,95.3429284216,131.51
2022-01-03 19:00:00,4.741777773,0.0,4.741777773,4.741777773,0,4.741777773,0.0,0.0,0.0,130.2,99.221777773,-22.87,101.8233670846,4.741777773,0,4.741777773,94.48,-22.87,97.2085762677,123.34,98.791777773,3.62,98.8580788583,4.741777773,0,4.741777773,94.05,3.62,94.1196414145,131.51
2022-01-03 19:30:00,6.6823333267,0.0,6.6823333267,6.6823333267,0,6.6823333267,0.0,0.0,0.0,130.63,93.7823333267,-23.88,96.7748957333,6.6823333267,0,6.6823333267,87.1,-23.88,90.3142535816,124.01,93.4023333267,2.89,93.4470329698,6.6823333267,0,6.6823333267,86.72,2.89,86.7681421952,132.16
2022-01-03 20:00:00,6.9144444375,0.0,6.9144444375,6.9144444375,0,6.9144444375,0.0,0.0,0.0,131.21,84.2044444375,-21.34,86.8664726061,6.9144444375,0,6.9144444375,77.29,-21.34,80.1819162904,124.78,83.8744444375,5.42,84.0493832797,6.9144444375,0,6.9144444375,76.96,5.42,77.1506189217,132.9
2022-01-03 20:30:00,6.6333333267,0.0,6.6333333267,6.6333333267,0,6.6333333267,0.0,0.0,0.0,131.47,78.1833333267,-30.31,83.8530244539,6.6333333267,0,6.6333333267,71.55,-30.31,77.705203172,124.86,77.9933333267,8.99,78.5097455314,6.6333333267,0,6.6333333267,71.36,8.99,71.9240550859,132.98
2022-01-03 21:00:00,4.6621111064,0.0,4.6621111064,4.6621111064,0,4.6621111064,0.0,0.0,0.0,131.59,75.0621111064,-38.09,84.1734436967,4.6621111064,0,4.6621111064,70.4,-38.09,80.043788641,124.61,74.9621111064,14.31,76.3157532986,4.6621111064,0,4.6621111064,70.3,14.31,71.7416622333,132.71
2022-01-03 21:30:00,2.6754444418,0.0,2.6754444418,2.6754444418,0,2.6754444418,0.0,0.0,0.0,131.11,69.3354444418,-38.4,79.2588408693,2.6754444418,0,2.6754444418,66.66,-38.4,76.9292896107,123.54,69.2854444418,14.19,70.7236092935,2.6754444418,0,2.6754444418,66.61,14.19,68.104685595,131.7
2022-01-03 22:00:00,2.7245555528,0.0,2.7245555528,2.7245555528,0,2.7245555528,0.0,0.0,0.0,131.29,64.9945555528,-39.44,76.0250343736,2.7245555528,0,2.7245555528,62.27,-39.44,73.709337943,123.72,64.9745555528,12.71,66.2060191319,2.7245555528,0,2.7245555528,62.25,12.71,63.5342946762,131.91
2022-01-03 22:30:00,2.7362222195,0.0,2.7362222195,2.7362222195,0,2.7362222195,0.0,0.0,0.0,130.57,61.0362222195,-40.49,73.2452081902,2.7362222195,0,2.7362222195,58.3,-40.49,70.9811953971,123.19,61.0462222195,11.61,62.1404324677,2.7362222195,0,2.7362222195,58.31,11.61,59.4545893939,131.32
2022-01-03 23:00:00,2.8985555527,0.0,2.8985555527,2.8985555527,0,2.8985555527,0.0,0.0,0.0,130.37,57.4185555527,-41.17,70.6530920891,2.8985555527,0,2.8985555527,54.52,-41.17,68.3183672229,123.19,57.4685555527,11.15,58.5402201679,2.8985555527,0,2.8985555527,54.57,11.15,55.6974631379,131.32
2022-01-03 23:30:00,4.706666662,0.0,4.706666662,4.706666662,0,4.706666662,0.0,0.0,0.0,130.61,54.956666662,-41.55,68.8958468312,4.706666662,0,4.706666662,50.25,-41.55,65.203259121,123.44,55.036666662,11.05,56.1349906677,4.706666662,0,4.706666662,50.33,11.05,51.5287434351,131.62
2022-01-04 00:00:00,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,130.81,52.3634444414,-42.53,67.4591077154,3.0934444414,0,3.0934444414,49.27,-42.53,65.0871246868,123.73,52.4634444414,10.47,53.4979803605,3.0934444414,0,3.0934444414,49.37,10.47,50.4679878735,131.88
2022-01-04 00:30:00,2.9057777748999998,0.0,2.9057777748999998,2.9057777748999998,0,2.9057777748999998,0.0,0.0,0.0,131.26,57.8957777749,-41.61,71.2973574837,2.9057777748999998,0,2.9057777748999998,54.99,-41.61,68.9586267265,124.3,57.9257777749,11.01,58.9628343181,2.9057777748999998,0,2.9057777748999998,55.02,11.01,56.1107877328,132.43
2022-01-04 01:00:00,3.764777774,0.0,3.764777774,3.764777774,0,3.764777774,0.0,0.0,0.0,130.85,59.334777774,-40.9,72.0654275883,3.764777774,0,3.764777774,55.57,-40.9,68.9988036128,123.69,59.364777774,11.33,60.436294891,3.764777774,0,3.764777774,55.6,11.33,56.7426550313,131.82
2022-01-04 01:30:00,4.179222218,0.0,4.179222218,4.179222218,0,4.179222218,0.0,0.0,0.0,130.44,58.049222218,-41.17,71.1665729126,4.179222218,0,4.179222218,53.87,-41.17,67.8007802315,123.22,58.099222218,11.21,59.170801265,4.179222218,0,4.179222218,53.92,11.21,55.0729561582,131.37
2022-01-04 02:00:00,2.7673333306,0.0,2.7673333306,2.7673333306,0,2.7673333306,0.0,0.0,0.0,130.63,55.7573333306,-41.36,69.4228335646,2.7673333306,0,2.7673333306,52.99,-41.36,67.2204559639,123.41,55.8073333306,11.24,56.9279900705,2.7673333306,0,2.7673333306,53.04,11.24,54.2178863476,131.59
2022-01-04 02:30:00,3.2463333301,0.0,3.2463333301,3.2463333301,0,3.2463333301,0.0,0.0,0.0,130.86,54.9063333301,-41.62,68.8979668768,3.2463333301,0,3.2463333301,51.66,-41.62,66.3398824238,123.64,54.9863333301,11.29,56.1334209993,3.2463333301,0,3.2463333301,51.74,11.29,52.9574517891,131.84
2022-01-04 03:00:00,3.8321111073000003,0.0,3.8321111073000003,3.8321111073000003,0,3.8321111073000003,0.0,0.0,0.0,131.27,53.2021111073,-42.78,68.2685361369,3.8321111073000003,0,3.8321111073000003,49.37,-42.78,65.3262986859,124.04,53.2921111073,10.5,54.3166558826,3.8321111073000003,0,3.8321111073000003,49.46,10.5,50.5622546966,132.24
2022-01-04 03:30:00,3.0325555525,0.0,3.0325555525,3.0325555525,0,3.0325555525,0.0,0.0,0.0,131.66,52.1125555525,-39.84,65.5968295439,3.0325555525,0,3.0325555525,49.08,-39.84,63.2144920093,124.62,52.2025555525,13.24,53.8554027579,3.0325555525,0,3.0325555525,49.17,13.24,50.9213756688,132.8
2022-01-04 04:00:00,3.0496666636,0.0,3.0496666636,3.0496666636,0,3.0496666636,0.0,0.0,0.0,131.66,50.8696666636,-40.1,64.7744778942,3.0496666636,0,3.0496666636,47.82,-40.1,62.4080315344,124.41,50.9896666636,13.13,52.6530436581,3.0496666636,0,3.0496666636,47.94,13.13,49.7055379208,132.55
2022-01-04 04:30:00,3.0068888859,0.0,3.0068888859,3.0068888859,0,3.0068888859,0.0,0.0,0.0,131.9,50.3768888859,-40.69,64.7572932867,3.0068888859,0,3.0068888859,47.37,-40.69,62.446721291,124.59,50.4868888859,12.57,52.0281736118,3.0068888859,0,3.0068888859,47.48,12.57,49.1157337317,132.79
2022-01-04 05:00:00,3.0131111081,0.0,3.0131111081,3.0131111081,0,3.0131111081,0.0,0.0,0.0,131.9,50.0331111081,-40.4,64.3076372382,3.0131111081,0,3.0131111081,47.02,-40.4,61.9922608073,124.59,50.1431111081,12.73,51.733784818,3.0131111081,0,3.0131111081,47.13,12.73,48.8189491898,132.79
2022-01-04 05:30:00,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,131.71,51.6727777748,-39.92,65.2968786618,2.9427777748,0,2.9427777748,48.73,-39.92,62.9938036635,124.31,51.7527777748,12.87,53.3290437511,2.9427777748,0,2.9427777748,48.81,12.87,50.4782428379,132.58
2022-01-04 06:00:00,2.8226666637999998,0.0,2.8226666637999998,2.8226666637999998,0,2.8226666637999998,0.0,0.0,0.0,131.28,54.2226666638,-39.33,66.9846734719,2.8226666637999998,0,2.8226666637999998,51.4,-39.33,64.7210081813,123.85,54.2826666638,13.86,56.0241688929,2.8226666637999998,0,2.8226666637999998,51.46,13.86,53.2938195291,132.14
2022-01-04 06:30:00,2.8105555527,0.0,2.8105555527,2.8105555527,0,2.8105555527,0.0,0.0,0.0,132.0,60.3005555527,-37.51,71.0151892201,2.8105555527,0,2.8105555527,57.49,-37.51,68.6447390555,124.45,60.3105555527,15.18,62.1916032201,2.8105555527,0,2.8105555527,57.5,15.18,59.4700126114,132.71
2022-01-04 07:00:00,2.846888886,0.0,2.846888886,2.846888886,0,2.846888886,0.0,0.0,0.0,131.5,66.706888886,-35.76,75.6874271253,2.846888886,0,2.846888886,63.86,-35.76,73.1906906649,123.78,66.646888886,16.67,68.7000487495,2.846888886,0,2.846888886,63.8,16.67,65.941859998,132.06
2022-01-04 07:30:00,2.8084444416,0.0,2.8084444416,2.8084444416,0,2.8084444416,0.0,0.0,0.0,131.4,75.5984444416,-33.81,82.8144969314,2.8084444416,0,2.8084444416,72.79,-33.81,80.2589571325,123.41,75.4484444416,18.28,77.6313478478,2.8084444416,0,2.8084444416,72.64,18.28,74.9047929041,131.76
2022-01-04 08:00:00,2.7455555528,0.0,2.7455555528,2.7455555528,0,2.7455555528,0.0,0.0,0.0,131.12,82.9555555528,-32.57,89.1203068727,2.7455555528,0,2.7455555528,80.21,-32.57,86.5704857327,122.88,82.7355555528,18.96,84.880231813,2.7455555528,0,2.7455555528,79.99,18.96,82.2063361305,131.24
2022-01-04 08:30:00,2.7137777751,0.0,2.7137777751,2.7137777751,0,2.7137777751,0.0,0.0,0.0,130.49,86.8837777751,-33.11,92.9788306039,2.7137777751,0,2.7137777751,84.17,-33.11,90.448112197,122.07,86.6337777751,18.18,88.5207537902,2.7137777751,0,2.7137777751,83.92,18.18,85.8666337992,130.43
2022-01-04 09:00:00,3.2865555523,0.0,3.2865555523,3.2865555523,0,3.2865555523,0.0,0.0,0.0,130.12,89.4865555523,-32.19,95.1001562807,3.2865555523,0,3.2865555523,86.2,-32.19,92.0143255151,121.76,89.2165555523,18.86,91.1882305158,3.2865555523,0,3.2865555523,85.93,18.86,87.9753630285,130.09
2022-01-04 09:30:00,5.5163333278,0.0,5.5163333278,5.5163333278,0,5.5163333278,0.0,0.0,0.0,130.12,90.0863333278,-34.98,96.6392666179,5.5163333278,0,5.5163333278,84.57,-34.98,91.5187702059,121.53,89.8563333278,16.33,91.3281420983,5.5163333278,0,5.5163333278,84.34,16.33,85.9063705437,129.85
2022-01-04 10:00:00,6.1961111049,0.0,6.1961111049,6.1961111049,0,6.1961111049,0.0,0.0,0.0,130.04,90.7261111049,-37.64,98.2242171576,6.1961111049,0,6.1961111049,84.53,-37.64,92.5315648846,121.79,90.4761111049,13.94,91.5437069419,6.1961111049,0,6.1961111049,84.28,13.94,85.4250665788,130.16
2022-01-04 10:30:00,6.3012222159,0.0,6.3012222159,6.3012222159,0,6.3012222159,0.0,0.0,0.0,130.12,91.5512222159,-37.9,99.0860045073,6.3012222159,0,6.3012222159,85.25,-37.9,93.2950829358,122.2,91.2912222159,13.98,92.3554419278,6.3012222159,0,6.3012222159,84.99,13.98,86.1321107369,130.48
