Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-04 11:00:00,5.7892222164,0.0,5.7892222164,5.7892222164,0,5.7892222164,0.0,0.0,0.0,130.46,93.0992222164,-37.19,100.2524876365,5.7892222164,0,5.7892222164,87.31,-37.19,94.9006438334,122.5,92.8492222164,14.57,93.985440182,5.7892222164,0,5.7892222164,87.06,14.57,88.2707680945,130.9
2022-01-04 11:30:00,7.410444437,0.0,7.410444437,7.410444437,0,7.410444437,0.0,0.0,0.0,130.32,92.450444437,-38.85,100.2816392796,7.410444437,0,7.410444437,85.04,-38.85,93.4939789505,122.34,92.220444437,13.05,93.1392123231,7.410444437,0,7.410444437,84.81,13.05,85.8081499626,130.68
2022-01-04 12:00:00,8.8633333245,0.0,8.8633333245,8.8633333245,0,8.8633333245,0.0,0.0,0.0,130.32,92.0133333245,-45.22,102.5246404992,8.8633333245,0,8.8633333245,83.15,-45.22,94.6507839376,122.5,91.8033333245,7.2,92.0852431689,8.8633333245,0,8.8633333245,82.94,7.2,83.2519285062,130.89
2022-01-04 12:30:00,10.2163333231,0.0,10.2163333231,10.2163333231,0,10.2163333231,0.0,0.0,0.0,130.32,91.7663333231,-45.14,102.2676856664,10.2163333231,0,10.2163333231,81.55,-45.14,93.20956013200001,123.27,91.5763333231,7.33,91.8692207701,10.2163333231,0,10.2163333231,81.36,7.33,81.6895250323,131.54
2022-01-04 13:00:00,8.4859999915,0.0,8.4859999915,8.4859999915,0,8.4859999915,0.0,0.0,0.0,130.32,93.4259999915,-45.67,103.9911841187,8.4859999915,0,8.4859999915,84.94,-45.67,96.4393721464,123.27,93.2159999915,6.93,93.4732451262,8.4859999915,0,8.4859999915,84.73,6.93,85.0129272523,131.54
2022-01-04 13:30:00,7.9635555476,0.0,7.9635555476,7.9635555476,0,7.9635555476,0.0,0.0,0.0,130.54,91.6235555476,-46.77,102.8703496212,7.9635555476,0,7.9635555476,83.66,-46.77,95.8458580221,123.47,91.4235555476,6.09,91.6261677086,7.9635555476,0,7.9635555476,83.46,6.09,83.6818958915,131.76
2022-01-04 14:00:00,7.9315555476,0.0,7.9315555476,7.9315555476,0,7.9315555476,0.0,0.0,0.0,130.69,91.5915555476,-46.44,102.6921937035,7.9315555476,0,7.9315555476,83.66,-46.44,95.685261143,123.74,91.3815555476,6.43,91.6074974787,7.9315555476,0,7.9315555476,83.45,6.43,83.6973559917,132.05
2022-01-04 14:30:00,7.0376666596,0.0,7.0376666596,7.0376666596,0,7.0376666596,0.0,0.0,0.0,130.69,91.8676666596,-46.31,102.8799508042,7.0376666596,0,7.0376666596,84.83,-46.31,96.6475297149,123.74,91.6576666596,6.5,91.8878547877,7.0376666596,0,7.0376666596,84.62,6.5,84.8692783049,132.05
2022-01-04 15:00:00,5.9862222162,0.0,5.9862222162,5.9862222162,0,5.9862222162,0.0,0.0,0.0,130.56,93.4862222162,-46.02,104.199396084,5.9862222162,0,5.9862222162,87.5,-46.02,98.8639995145,123.55,93.2362222162,6.7,93.476644854,5.9862222162,0,5.9862222162,87.25,6.7,87.5068711588,131.85
2022-01-04 15:30:00,7.0717777707,0.0,7.0717777707,7.0717777707,0,7.0717777707,0.0,0.0,0.0,130.41,95.0417777707,-46.36,105.7458704717,7.0717777707,0,7.0717777707,87.97,-46.36,99.4382748241,123.46,94.7917777707,6.34,95.0035616855,7.0717777707,0,7.0717777707,87.72,6.34,87.9488146594,131.76
2022-01-04 16:00:00,5.3014444391,0.0,5.3014444391,5.3014444391,0,5.3014444391,0.0,0.0,0.0,130.55,98.0014444391,-45.19,107.9185767704,5.3014444391,0,5.3014444391,92.7,-45.19,103.1282022533,123.46,97.7114444391,7.18,97.9748884888,5.3014444391,0,5.3014444391,92.41,7.18,92.6885133121,131.76
2022-01-04 16:30:00,4.7721111063,0.0,4.7721111063,4.7721111063,0,4.7721111063,0.0,0.0,0.0,130.22,105.0421111063,-23.06,107.5435200543,4.7721111063,0,4.7721111063,100.27,-23.06,102.887494381,123.02,104.5021111063,-0.4,104.5028766383,4.7721111063,0,4.7721111063,99.73,-0.4,99.7308021626,131.3
2022-01-04 17:00:00,7.9966666587,0.0,7.9966666587,7.9966666587,0,7.9966666587,0.0,0.0,0.0,130.22,108.7866666587,-4.63,108.8851493212,7.9966666587,0,7.9966666587,100.79,-4.63,100.8962883361,123.79,108.1766666587,-7.24,108.4186737116,7.9966666587,0,7.9966666587,100.18,-7.24,100.4412763758,132.06
2022-01-04 17:30:00,9.6644444348,0.0,9.6644444348,9.6644444348,0,9.6644444348,0.0,0.0,0.0,130.06,114.5944444348,-6.91,114.8025905427,9.6644444348,0,9.6644444348,104.93,-6.91,105.1572774467,124.38,113.9444444348,-9.51,114.3406162199,9.6644444348,0,9.6644444348,104.28,-9.51,104.7127427776,132.69
2022-01-04 18:00:00,9.2876666574,0.0,9.2876666574,9.2876666574,0,9.2876666574,0.0,0.0,0.0,130.14,114.4076666574,-6.69,114.6030989545,9.2876666574,0,9.2876666574,105.12,-6.69,105.3326658734,124.68,113.7676666574,-9.3,114.1471505412,9.2876666574,0,9.2876666574,104.48,-9.3,104.8930903349,132.99
2022-01-04 18:30:00,8.2356666584,0.0,8.2356666584,8.2356666584,0,8.2356666584,0.0,0.0,0.0,130.32,113.1856666584,-2.15,113.2060848052,8.2356666584,0,8.2356666584,104.95,-2.15,104.9720200815,124.87,112.5256666584,-4.76,112.6262991353,8.2356666584,0,8.2356666584,104.29,-4.76,104.3985713504,133.16
2022-01-04 19:00:00,4.961999995,0.0,4.961999995,4.961999995,0,4.961999995,0.0,0.0,0.0,130.42,111.371999995,-1.13,111.3777324374,4.961999995,0,4.961999995,106.41,-1.13,106.4159997369,124.51,110.711999995,-3.73,110.7748159236,4.961999995,0,4.961999995,105.75,-3.73,105.8157615859,132.75
2022-01-04 19:30:00,3.1332222191,0.0,3.1332222191,3.1332222191,0,3.1332222191,0.0,0.0,0.0,130.42,105.6832222191,-0.64,105.685160068,3.1332222191,0,3.1332222191,102.55,-0.64,102.5519970552,124.33,105.0632222191,-3.2800000000000002,105.1144093978,3.1332222191,0,3.1332222191,101.93,-3.2800000000000002,101.9827598175,132.65
2022-01-04 20:00:00,3.1569999968,0.0,3.1569999968,3.1569999968,0,3.1569999968,0.0,0.0,0.0,130.61,101.1069999968,-1.98,101.1263855201,3.1569999968,0,3.1569999968,97.95,-1.98,97.9700102072,124.53,100.4869999968,-4.63,100.5936084867,3.1569999968,0,3.1569999968,97.33,-4.63,97.4400626026,132.85
2022-01-04 20:30:00,2.7425555528,0.0,2.7425555528,2.7425555528,0,2.7425555528,0.0,0.0,0.0,131.21,94.5325555528,-4.95,94.662065049,2.7425555528,0,2.7425555528,91.79,-4.95,91.9233735238,124.92,94.0125555528,-5.86,94.1950115535,2.7425555528,0,2.7425555528,91.27,-5.86,91.4579274858,133.18
2022-01-04 21:00:00,2.2536666644,0.0,2.2536666644,2.2536666644,0,2.2536666644,0.0,0.0,0.0,131.21,86.9536666644,-36.65,94.3618707232,2.2536666644,0,2.2536666644,84.7,-36.65,92.2892870273,125.3,86.9536666644,-2.62,86.9931293056,2.2536666644,0,2.2536666644,84.7,-2.62,84.7405121533,133.66
2022-01-04 21:30:00,2.3085555532,0.0,2.3085555532,2.3085555532,0,2.3085555532,0.0,0.0,0.0,131.41,82.9785555532,-50.75,97.2676882716,2.3085555532,0,2.3085555532,80.67,-50.75,95.3058833441,123.41,83.1285555532,2.19,83.1573980375,2.3085555532,0,2.3085555532,80.82,2.19,80.8496660475,131.73
2022-01-04 22:00:00,2.5204444419,0.0,2.5204444419,2.5204444419,0,2.5204444419,0.0,0.0,0.0,131.69,76.9604444419,-51.43,92.5632481533,2.5204444419,0,2.5204444419,74.44,-51.43,90.4784974455,123.25,77.1504444419,1.21,77.1599324623,2.5204444419,0,2.5204444419,74.63,1.21,74.6398084135,131.56
2022-01-04 22:30:00,3.3298888856,0.0,3.3298888856,3.3298888856,0,3.3298888856,0.0,0.0,0.0,131.12,72.4598888856,-52.56,89.5153009117,3.3298888856,0,3.3298888856,69.13,-52.56,86.8418706616,122.8,72.6598888856,0.14,72.6600237604,3.3298888856,0,3.3298888856,69.33,0.14,69.3301413528,131.18
2022-01-04 23:00:00,2.6709999973,0.0,2.6709999973,2.6709999973,0,2.6709999973,0.0,0.0,0.0,131.12,67.8609999973,-53.46,86.3891597403,2.6709999973,0,2.6709999973,65.19,-53.46,84.3072221106,122.89,68.0909999973,-0.63,68.093914417,2.6709999973,0,2.6709999973,65.42,-0.63,65.4230334057,131.29
2022-01-04 23:30:00,2.7165555528,0.0,2.7165555528,2.7165555528,0,2.7165555528,0.0,0.0,0.0,131.12,64.7165555528,-54.31,84.4855529817,2.7165555528,0,2.7165555528,62.0,-54.31,82.4231526939,122.98,64.9365555528,-1.49,64.953647681,2.7165555528,0,2.7165555528,62.22,-1.49,62.2378381694,131.41
2022-01-05 00:00:00,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,130.96,62.1795555528,-54.84,82.9079171656,2.7995555528000002,0,2.7995555528000002,59.38,-54.84,80.8295119372,122.98,62.4295555528,-1.9100000000000001,62.4587664505,2.7995555528000002,0,2.7995555528000002,59.63,-1.9100000000000001,59.6605816264,131.41
2022-01-05 00:30:00,2.6661111084,0.0,2.6661111084,2.6661111084,0,2.6661111084,0.0,0.0,0.0,130.96,68.0861111084,-53.62,86.6650040436,2.6661111084,0,2.6661111084,65.42,-53.62,84.5865284782,123.08,68.2861111084,-1.05,68.2941832832,2.6661111084,0,2.6661111084,65.62,-1.05,65.6284001024,131.48
2022-01-05 01:00:00,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,130.74,70.060666664,-52.33,87.4467032735,2.670666664,0,2.670666664,67.39,-52.33,85.3219842713,122.68,70.260666664,-0.05,70.2606844549,2.670666664,0,2.670666664,67.59,-0.05,67.5900184939,131.07
2022-01-05 01:30:00,2.6962222195,0.0,2.6962222195,2.6962222195,0,2.6962222195,0.0,0.0,0.0,130.43,68.1862222195,-52.65,86.1474515036,2.6962222195,0,2.6962222195,65.49,-52.65,84.0295340937,122.2,68.3862222195,-0.2,68.3865146755,2.6962222195,0,2.6962222195,65.69,-0.2,65.6903044596,130.63
2022-01-05 02:00:00,2.782777775,0.0,2.782777775,2.782777775,0,2.782777775,0.0,0.0,0.0,130.66,66.602777775,-53.2,85.2418324964,2.782777775,0,2.782777775,63.82,-53.2,83.0856931126,122.42,66.812777775,-0.5700000000000001,66.8152091519,2.782777775,0,2.782777775,64.03,-0.5700000000000001,64.0325370417,130.89
2022-01-05 02:30:00,2.637666664,0.0,2.637666664,2.637666664,0,2.637666664,0.0,0.0,0.0,130.8,65.857666664,-53.45,84.8182454336,2.637666664,0,2.637666664,63.22,-53.45,82.7869005338,122.64,66.077666664,-0.78,66.0822701771,2.637666664,0,2.637666664,63.44,-0.78,63.4447949008,131.1
2022-01-05 03:00:00,2.6153333307,0.0,2.6153333307,2.6153333307,0,2.6153333307,0.0,0.0,0.0,130.87,64.9453333307,-53.49,84.1372475271,2.6153333307,0,2.6153333307,62.33,-53.49,82.1353090942,122.79,65.1653333307,-0.73,65.1694220329,2.6153333307,0,2.6153333307,62.55,-0.73,62.5542596471,131.24
2022-01-05 03:30:00,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,130.87,63.4793333308,-54.05,83.372826869,2.5293333308,0,2.5293333308,60.95,-54.05,81.4635194428,122.79,63.7193333308,-1.06,63.7281495112,2.5293333308,0,2.5293333308,61.19,-1.06,61.1991805501,131.24
2022-01-05 04:00:00,2.5716666641,0.0,2.5716666641,2.5716666641,0,2.5716666641,0.0,0.0,0.0,131.17,61.4216666641,-54.37,82.0287634662,2.5716666641,0,2.5716666641,58.85,-54.37,80.1212793208,123.05,61.6616666641,-1.23,61.6739331954,2.5716666641,0,2.5716666641,59.09,-1.23,59.1028002721,131.49
2022-01-05 04:30:00,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,131.28,61.6718888863,-53.9,81.9062383387,2.6318888863,0,2.6318888863,59.04,-53.9,79.9433024086,123.23,61.9118888863,-0.85,61.9177235165,2.6318888863,0,2.6318888863,59.28,-0.85,59.2860936477,131.71
2022-01-05 05:00:00,2.5556666641,0.0,2.5556666641,2.5556666641,0,2.5556666641,0.0,0.0,0.0,131.28,60.3656666641,-53.71,80.8008527913,2.5556666641,0,2.5556666641,57.81,-53.71,78.9098232161,123.13,60.6056666641,-0.71,60.6098253735,2.5556666641,0,2.5556666641,58.05,-0.71,58.0543417842,131.59
2022-01-05 05:30:00,2.5467777752,0.0,2.5467777752,2.5467777752,0,2.5467777752,0.0,0.0,0.0,131.28,61.8367777752,-53.35,81.6701266414,2.5467777752,0,2.5467777752,59.29,-53.35,79.7591787821,123.13,62.0767777752,-0.38,62.0779408402,2.5467777752,0,2.5467777752,59.53,-0.38,59.5312128215,131.59
2022-01-05 06:00:00,2.4728888864,0.0,2.4728888864,2.4728888864,0,2.4728888864,0.0,0.0,0.0,131.15,65.0828888864,-53.14,84.0216759283,2.4728888864,0,2.4728888864,62.61,-53.14,82.1210795107,122.95,65.3028888864,-0.23,65.3032939208,2.4728888864,0,2.4728888864,62.83,-0.23,62.8304209758,131.43
2022-01-05 06:30:00,2.2997777755,0.0,2.2997777755,2.2997777755,0,2.2997777755,0.0,0.0,0.0,131.15,70.1997777755,-50.2,86.3020787683,2.2997777755,0,2.2997777755,67.9,-50.2,84.4419919235,122.86,70.3897777755,2.09,70.4207988827,2.2997777755,0,2.2997777755,68.09,2.09,68.1220683773,131.43
2022-01-05 07:00:00,2.1883333311,0.0,2.1883333311,2.1883333311,0,2.1883333311,0.0,0.0,0.0,130.7,75.9883333311,-48.12,89.9430998045,2.1883333311,0,2.1883333311,73.8,-48.12,88.1020680802,122.11,76.1483333311,3.92,76.249164383,2.1883333311,0,2.1883333311,73.96,3.92,74.063810326,130.69
2022-01-05 07:30:00,2.1436666645,0.0,2.1436666645,2.1436666645,0,2.1436666645,0.0,0.0,0.0,130.56,82.2236666645,-41.8,92.2386652102,2.1436666645,0,2.1436666645,80.08,-41.8,90.332975153,121.72,82.1336666645,10.21,82.7658341332,2.1436666645,0,2.1436666645,79.99,10.21,80.6389744478,130.32
2022-01-05 08:00:00,2.0625555535,0.0,2.0625555535,2.0625555535,0,2.0625555535,0.0,0.0,0.0,130.22,88.2225555535,-33.72,94.4471159347,2.0625555535,0,2.0625555535,86.16,-33.72,92.5234240612,121.72,87.6825555535,18.72,89.6586245065,2.0625555535,0,2.0625555535,85.62,18.72,87.6425855392,130.32
2022-01-05 08:30:00,2.6918888862,0.0,2.6918888862,2.6918888862,0,2.6918888862,0.0,0.0,0.0,130.85,91.3018888862,-32.18,96.8069590174,2.6918888862,0,2.6918888862,88.61,-32.18,94.2723952173,123.94,90.7518888862,19.87,92.9016804822,2.6918888862,0,2.6918888862,88.06,19.87,90.273919268,132.61
2022-01-05 09:00:00,3.256222219,0.0,3.256222219,3.256222219,0,3.256222219,0.0,0.0,0.0,130.6,92.956222219,-30.77,97.916557074,3.256222219,0,3.256222219,89.7,-30.77,94.8308119759,123.54,92.386222219,20.93,94.7273928486,3.256222219,0,3.256222219,89.13,20.93,91.5544744947,132.17
2022-01-05 09:30:00,4.0256666626,0.0,4.0256666626,4.0256666626,0,4.0256666626,0.0,0.0,0.0,130.3,91.9456666626,-25.48,95.4108799773,4.0256666626,0,4.0256666626,87.92,-25.48,91.53773429579999,123.1,91.3656666626,14.39,92.4919301599,4.0256666626,0,4.0256666626,87.34,14.39,88.5174993998,131.76
2022-01-05 10:00:00,6.5503333268,0.0,6.5503333268,6.5503333268,0,6.5503333268,0.0,0.0,0.0,129.73,90.2103333268,-11.05,90.8845792141,6.5503333268,0,6.5503333268,83.66,-11.05,84.3865990546,122.92,90.0003333268,-14.31,91.1308734674,6.5503333268,0,6.5503333268,83.45,-14.31,84.6680494638,131.54
2022-01-05 10:30:00,8.6544444358,0.0,8.6544444358,8.6544444358,0,8.6544444358,0.0,0.0,0.0,132.58,87.9444444358,-12.33,88.8045843812,8.6544444358,0,8.6544444358,79.29,-12.33,80.2429623082,123.79,87.7544444358,-15.28,89.0748051821,8.6544444358,0,8.6544444358,79.1,-15.28,80.5623261829,132.39
2022-01-05 11:00:00,10.6812222115,0.0,10.6812222115,10.6812222115,0,10.6812222115,0.0,0.0,0.0,133.26,85.5412222115,-7.41,85.8615676391,10.6812222115,0,10.6812222115,74.86,-7.41,75.225844628,124.56,85.3612222115,-10.38,85.9900148706,10.6812222115,0,10.6812222115,74.68,-10.38,75.3979230483,133.1
2022-01-05 11:30:00,13.7436666529,0.0,13.7436666529,13.7436666529,0,13.7436666529,0.0,0.0,0.0,133.65,81.7836666529,-5.31,81.9558675825,13.7436666529,0,13.7436666529,68.04,-5.31,68.2468878411,124.49,81.6136666529,-8.3,82.034630398,13.7436666529,0,13.7436666529,67.87,-8.3,68.3756308929,133.01
2022-01-05 12:00:00,12.9844444315,0.0,12.9844444315,12.9844444315,0,12.9844444315,0.0,0.0,0.0,134.08,84.0144444315,-4.82,84.1525951657,12.9844444315,0,12.9844444315,71.03,-4.82,71.1933515154,124.78,83.8144444315,-7.83,84.1793917497,12.9844444315,0,12.9844444315,70.83,-7.83,71.2614748655,133.29
2022-01-05 12:30:00,12.2083333211,0.0,12.2083333211,12.2083333211,0,12.2083333211,0.0,0.0,0.0,134.3,85.4283333211,-4.55,85.5494163278,12.2083333211,0,12.2083333211,73.22,-4.55,73.3612356766,124.91,85.2483333211,-7.53,85.5802502569,12.2083333211,0,12.2083333211,73.04,-7.53,73.427123735,133.38
2022-01-05 13:00:00,12.8933333204,0.0,12.8933333204,12.8933333204,0,12.8933333204,0.0,0.0,0.0,134.05,84.6133333204,-4.87,84.7533661609,12.8933333204,0,12.8933333204,71.72,-4.87,71.8851535437,124.65,84.4433333204,-7.85,84.8074232734,12.8933333204,0,12.8933333204,71.55,-7.85,71.9793373129,133.1
2022-01-05 13:30:00,13.4248888755,0.0,13.4248888755,13.4248888755,0,13.4248888755,0.0,0.0,0.0,134.05,81.7748888755,-5.78,81.9789049121,13.4248888755,0,13.4248888755,68.35,-5.78,68.5939567309,124.86,81.6048888755,-8.79,82.0769272596,13.4248888755,0,13.4248888755,68.18,-8.79,68.7442833987,133.3
2022-01-05 14:00:00,10.997999989,0.0,10.997999989,10.997999989,0,10.997999989,0.0,0.0,0.0,134.05,83.447999989,-5.8,83.649319795,10.997999989,0,10.997999989,72.45,-5.8,72.6817893286,124.86,83.267999989,-8.79,83.7306629746,10.997999989,0,10.997999989,72.27,-8.79,72.8025892397,133.3
2022-01-05 14:30:00,10.4561111007,0.0,10.4561111007,10.4561111007,0,10.4561111007,0.0,0.0,0.0,134.05,85.7961111007,-5.07,85.9457827935,10.4561111007,0,10.4561111007,75.34,-5.07,75.510399946,124.78,85.5861111007,-8.03,85.9619876069,10.4561111007,0,10.4561111007,75.13,-8.03,75.5579102411,133.22
2022-01-05 15:00:00,9.0462222132,0.0,9.0462222132,9.0462222132,0,9.0462222132,0.0,0.0,0.0,133.75,86.7162222132,-5.67,86.9013929401,9.0462222132,0,9.0462222132,77.67,-5.67,77.8766832884,124.37,86.4962222132,-8.62,86.9246849701,9.0462222132,0,9.0462222132,77.45,-8.62,77.9282163276,132.78
2022-01-05 15:30:00,5.2633333281,0.0,5.2633333281,5.2633333281,0,5.2633333281,0.0,0.0,0.0,133.38,93.2033333281,-5.8100000000000005,93.3842462274,5.2633333281,0,5.2633333281,87.94,-5.8100000000000005,88.1317179,124.1,92.9533333281,-8.71,93.3605177621,5.2633333281,0,5.2633333281,87.69,-8.71,88.1215081578,132.46
2022-01-05 16:00:00,3.1496666635,0.0,3.1496666635,3.1496666635,0,3.1496666635,0.0,0.0,0.0,133.21,99.1996666635,-4.66,99.3090603427,3.1496666635,0,3.1496666635,96.05,-4.66,96.1629767634,123.81,98.9096666635,-7.5600000000000005,99.1981640933,3.1496666635,0,3.1496666635,95.76,-7.5600000000000005,96.0579575048,132.21
2022-01-05 16:30:00,4.6719999953,0.0,4.6719999953,4.6719999953,0,4.6719999953,0.0,0.0,0.0,133.73,102.3319999953,-4.41,102.4269804448,4.6719999953,0,4.6719999953,97.66,-4.41,97.759519741,124.18,102.0419999953,-7.28,102.3013595366,4.6719999953,0,4.6719999953,97.37,-7.28,97.6417702625,132.58
2022-01-05 17:00:00,10.3157777675,0.0,10.3157777675,10.3157777675,0,10.3157777675,0.0,0.0,0.0,133.43,107.2657777675,-4.06,107.3425855849,10.3157777675,0,10.3157777675,96.95,-4.06,97.034973592,123.83,106.9657777675,-6.93,107.190029916,10.3157777675,0,10.3157777675,96.65,-6.93,96.8981289809,132.23
2022-01-05 17:30:00,13.3635555422,0.0,13.3635555422,13.3635555422,0,13.3635555422,0.0,0.0,0.0,133.29,114.7735555422,-2.68,114.8048407159,13.3635555422,0,13.3635555422,101.41,-2.68,101.4454065002,123.63,114.4535555422,-5.53,114.587072902,13.3635555422,0,13.3635555422,101.09,-5.53,101.2411428225,132.04
2022-01-05 18:00:00,13.6999999863,0.0,13.6999999863,13.6999999863,0,13.6999999863,0.0,0.0,0.0,133.13,115.7199999863,-3.55,115.7744397388,13.6999999863,0,13.6999999863,102.02,-3.55,102.0817461645,123.26,115.3999999863,-6.39,115.5767800937,13.6999999863,0,13.6999999863,101.7,-6.39,101.9005500476,131.67
2022-01-05 18:30:00,10.0895555455,0.0,10.0895555455,10.0895555455,0,10.0895555455,0.0,0.0,0.0,133.32,113.0295555455,-4.32,113.1120808172,10.0895555455,0,10.0895555455,102.94,-4.32,103.0306071029,123.54,112.7095555455,-7.18,112.9380197775,10.0895555455,0,10.0895555455,102.62,-7.18,102.8708744009,131.96
2022-01-05 19:00:00,9.2434444352,0.0,9.2434444352,9.2434444352,0,9.2434444352,0.0,0.0,0.0,133.45,110.2934444352,-5.29,110.4202335869,9.2434444352,0,9.2434444352,101.05,-5.29,101.1883718616,123.74,109.9734444352,-8.16,110.2757637967,9.2434444352,0,9.2434444352,100.73,-8.16,101.0599747675,132.19
2022-01-05 19:30:00,6.5019999935,0.0,6.5019999935,6.5019999935,0,6.5019999935,0.0,0.0,0.0,133.72,105.2519999935,-6.9,105.4779289834,6.5019999935,0,6.5019999935,98.75,-6.9,98.9907697717,124.15,104.9519999935,-9.79,105.4076202304,6.5019999935,0,6.5019999935,98.45,-9.79,98.9355679218,132.61
2022-01-05 20:00:00,4.4881111066,0.0,4.4881111066,4.4881111066,0,4.4881111066,0.0,0.0,0.0,133.72,105.0281111066,-6.86,105.2519060285,4.4881111066,0,4.4881111066,100.54,-6.86,100.7737624583,124.36,104.7181111066,-9.75,105.1710287757,4.4881111066,0,4.4881111066,100.23,-9.75,100.7031052153,132.81
2022-01-05 20:30:00,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,133.91,99.6133333304,-7.98,99.9324600778,2.9133333304,0,2.9133333304,96.7,-7.98,97.0287091535,124.45,99.3233333304,-10.86,99.915284836,2.9133333304,0,2.9133333304,96.41,-10.86,97.0197284061,132.88
2022-01-05 21:00:00,2.2941111088,0.0,2.2941111088,2.2941111088,0,2.2941111088,0.0,0.0,0.0,133.47,94.8441111088,-8.9,95.2607758315,2.2941111088,0,2.2941111088,92.55,-8.9,92.9769460673,124.2,94.5541111088,-11.82,95.2900431712,2.2941111088,0,2.2941111088,92.26,-11.82,93.0140849549,132.66
2022-01-05 21:30:00,3.7119999963,0.0,3.7119999963,3.7119999963,0,3.7119999963,0.0,0.0,0.0,134.01,90.6519999963,-10.4,91.2466169418,3.7119999963,0,3.7119999963,86.94,-10.4,87.5598286887,125.07,90.3619999963,-13.34,91.3413742141,3.7119999963,0,3.7119999963,86.65,-13.34,87.6708509141,133.54
2022-01-05 22:00:00,2.2752222199,0.0,2.2752222199,2.2752222199,0,2.2752222199,0.0,0.0,0.0,134.01,83.5752222199,-45.62,95.2155563399,2.2752222199,0,2.2752222199,81.3,-45.62,93.2248593456,125.07,83.6652222199,0.73,83.6684068757,2.2752222199,0,2.2752222199,81.39,0.73,81.3932736779,133.54
2022-01-05 22:30:00,2.3135555532,0.0,2.3135555532,2.3135555532,0,2.3135555532,0.0,0.0,0.0,133.39,77.5335555532,-51.73,93.2064651016,2.3135555532,0,2.3135555532,75.22,-51.73,91.2909705283,122.97,77.6835555532,1.21,77.6929784691,2.3135555532,0,2.3135555532,75.37,1.21,75.3797121247,131.44
2022-01-05 23:00:00,2.2793333311,0.0,2.2793333311,2.2793333311,0,2.2793333311,0.0,0.0,0.0,133.47,72.3593333311,-53.44,89.9539144235,2.2793333311,0,2.2793333311,70.08,-53.44,88.1308118651,123.05,72.5393333311,-0.72,72.5429064769,2.2793333311,0,2.2793333311,70.26,-0.72,70.2636890577,131.54
2022-01-05 23:30:00,2.3226666643,0.0,2.3226666643,2.3226666643,0,2.3226666643,0.0,0.0,0.0,132.9,70.1726666643,-54.36,88.764929712,2.3226666643,0,2.3226666643,67.85,-54.36,86.940393949,122.76,70.3326666643,-1.75,70.3544348291,2.3226666643,0,2.3226666643,68.01,-1.75,68.0325113457,131.29
2022-01-06 00:00:00,2.3639999976,0.0,2.3639999976,2.3639999976,0,2.3639999976,0.0,0.0,0.0,132.69,66.9339999976,-54.46,86.2905090707,2.3639999976,0,2.3639999976,64.57,-54.46,84.4699739552,122.64,67.1239999976,-1.76,67.1470697476,2.3639999976,0,2.3639999976,64.76,-1.76,64.783911583,131.13
2022-01-06 00:30:00,2.3766666643,0.0,2.3766666643,2.3766666643,0,2.3766666643,0.0,0.0,0.0,132.69,70.4166666643,-52.33,87.732182488,2.3766666643,0,2.3766666643,68.04,-52.33,85.836300596,122.64,70.5766666643,-0.03,70.5766730403,2.3766666643,0,2.3766666643,68.2,-0.03,68.2000065982,131.25
2022-01-06 01:00:00,2.4376666642,0.0,2.4376666642,2.4376666642,0,2.4376666642,0.0,0.0,0.0,132.49,73.0576666642,-51.84,89.5812941323,2.4376666642,0,2.4376666642,70.62,-51.84,87.6046231657,122.18,73.2176666642,0.22,73.2179971848,2.4376666642,0,2.4376666642,70.78,0.22,70.7803419037,130.78
2022-01-06 01:30:00,2.4533333309,0.0,2.4533333309,2.4533333309,0,2.4533333309,0.0,0.0,0.0,132.25,73.0533333309,-52.48,89.949652088,2.4533333309,0,2.4533333309,70.6,-52.48,87.9688035613,121.85,73.2133333309,-0.36,73.2142184102,2.4533333309,0,2.4533333309,70.76,-0.36,70.7609157657,130.47
2022-01-06 02:00:00,2.412444442,0.0,2.412444442,2.412444442,0,2.412444442,0.0,0.0,0.0,132.25,72.632444442,-53.35,90.1204443266,2.412444442,0,2.412444442,70.22,-53.35,88.1877026575,121.94,72.782444442,-1.04,72.789874426,2.412444442,0,2.412444442,70.37,-1.04,70.3776846735,130.58
2022-01-06 02:30:00,2.4306666642,0.0,2.4306666642,2.4306666642,0,2.4306666642,0.0,0.0,0.0,132.37,72.3406666642,-53.48,89.962672556,2.4306666642,0,2.4306666642,69.91,-53.48,88.019989207,122.13,72.5006666642,-1.08,72.508710282,2.4306666642,0,2.4306666642,70.07,-1.08,70.0783226112,130.77
2022-01-06 03:00:00,2.4675555531,0.0,2.4675555531,2.4675555531,0,2.4675555531,0.0,0.0,0.0,132.51,51.8075555531,-24.12,57.1471540183,2.4675555531,0,2.4675555531,49.34,-24.12,54.9200327749,122.21,81.8075555531,-14.8,83.1355287802,2.4675555531,0,2.4675555531,79.34,-14.8,80.7085844257,130.88
2022-01-06 03:30:00,2.4701111086,0.0,2.4701111086,2.4701111086,0,2.4701111086,0.0,0.0,0.0,132.99,45.6001111086,-15.28,48.0920838925,2.4701111086,0,2.4701111086,43.13,-15.28,45.7566967776,122.72,82.7901111086,-19.62,85.0831763475,2.4701111086,0,2.4701111086,80.32,-19.62,82.6815989202,132.77
2022-01-06 04:00:00,2.2891111088000002,0.0,2.2891111088000002,2.2891111088000002,0,2.2891111088000002,0.0,0.0,0.0,133.44,48.1891111088,-13.4,50.0175012317,2.2891111088000002,0,2.2891111088000002,45.9,-13.4,47.8160015058,124.96,76.2391111088,-16.68,78.0424529513,2.2891111088000002,0,2.2891111088000002,73.95,-16.68,75.8078155601,133.62
2022-01-06 04:30:00,2.3172222199,0.0,2.3172222199,2.3172222199,0,2.3172222199,0.0,0.0,0.0,133.63,46.6772222199,-12.89,48.4243241994,2.3172222199,0,2.3172222199,44.36,-12.89,46.194823303,124.96,77.1472222199,-16.78,78.9510120027,2.3172222199,0,2.3172222199,74.83,-16.78,76.6883126689,133.62
2022-01-06 05:00:00,2.3814444421,0.0,2.3814444421,2.3814444421,0,2.3814444421,0.0,0.0,0.0,133.74,46.6614444421,-12.53,48.3145040068,2.3814444421,0,2.3814444421,44.28,-12.53,46.0186842489,125.09,75.4214444421,-16.34,77.1711726082,2.3814444421,0,2.3814444421,73.04,-16.34,74.8454220377,133.72
2022-01-06 05:30:00,2.2015555534,0.0,2.2015555534,2.2015555534,0,2.2015555534,0.0,0.0,0.0,133.82,48.4015555534,-12.67,50.0323843124,2.2015555534,0,2.2015555534,46.2,-12.67,47.905833674,125.09,78.5415555534,-16.25,80.2049777055,2.2015555534,0,2.2015555534,76.34,-16.25,78.0503561811,133.72
2022-01-06 06:00:00,2.1878888867,0.0,2.1878888867,2.1878888867,0,2.1878888867,0.0,0.0,0.0,133.25,50.0778888867,-12.26,51.5567896145,2.1878888867,0,2.1878888867,47.89,-12.26,49.4343979431,124.48,81.6678888867,-14.91,83.0177822831,2.1878888867,0,2.1878888867,79.48,-14.91,80.8664238111,133.15
2022-01-06 06:30:00,35.1919999979,-4.94,35.5370294742,2.1219999979,0,2.1219999979,33.07,-4.94,33.4369331728,133.45,19.0919999979,-3.85,19.4763180278,2.1219999979,0,2.1219999979,16.97,-3.85,17.4012470817,124.59,90.4319999979,-13.05,91.3687535409,2.1219999979,0,2.1219999979,88.31,-13.05,89.2690237428,133.3
2022-01-06 07:00:00,60.1632222201,-5.88,60.44987765,2.1632222201,0,2.1632222201,58.0,-5.88,58.2972932476,132.98,2.1632222201,0.0,2.1632222201,2.1632222201,0,2.1632222201,0.0,0.0,0.0,110.13,95.4232222201,-11.79,96.1488192276,2.1632222201,0,2.1632222201,93.26,-11.79,94.0022962485,132.98
2022-01-06 07:30:00,65.1024444422,-2.9699999999999998,65.1701555342,2.2324444422,0,2.2324444422,62.87,-2.9699999999999998,62.9401128057,132.83,2.2324444422,0.0,2.2324444422,2.2324444422,0,2.2324444422,0.0,0.0,0.0,123.55,101.6124444422,-8.84,101.996247311,2.2324444422,0,2.2324444422,99.38,-8.84,99.7723909706,132.98
2022-01-06 08:00:00,69.3362222195,-2.26,69.3730445611,2.7262222195,0,2.7262222195,66.61,-2.26,66.6483285612,132.2,2.7262222195,0.0,2.7262222195,2.7262222195,0,2.7262222195,0.0,0.0,0.0,123.29,105.9862222195,-7.41,106.2449405871,2.7262222195,0,2.7262222195,103.26,-7.41,103.5255316335,132.3
2022-01-06 08:30:00,71.279444441,-1.72,71.3001935468,3.459444441,0,3.459444441,67.82,-1.72,67.8418071693,132.2,3.459444441,0.0,3.459444441,3.459444441,0,3.459444441,0.0,0.0,0.0,123.43,107.689444441,-6.33,107.8753231467,3.459444441,0,3.459444441,104.23,-6.33,104.4220369462,132.3
2022-01-06 09:00:00,74.7371111082,-0.19,74.737352621,2.8971111082,0,2.8971111082,71.84,-0.19,71.8402512523,131.72,2.8971111082,0.0,2.8971111082,2.8971111082,0,2.8971111082,0.0,0.0,0.0,123.02,110.8671111082,-4.25,110.94854134,2.8971111082,0,2.8971111082,107.97,-4.25,108.0536135444,131.9
2022-01-06 09:30:00,76.9109999972,-1.78,76.9315950736,2.7709999972,0,2.7709999972,74.14,-1.78,74.1613646045,131.22,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,122.61,112.7409999972,-5.59,112.8794984945,2.7709999972,0,2.7709999972,109.97,-5.59,110.1119839073,131.36
2022-01-06 10:00:00,77.1231111081,-1.18,77.1321377053,3.0231111081,0,3.0231111081,74.1,-1.18,74.109394816,131.32,3.0231111081,0.0,3.0231111081,3.0231111081,0,3.0231111081,0.0,0.0,0.0,122.53,114.0431111081,-4.85,114.146194379,3.0231111081,0,3.0231111081,111.02,-4.85,111.125887623,131.36
2022-01-06 10:30:00,77.4106666616,-1.58,77.4267893755,5.0706666616,0,5.0706666616,72.34,-1.58,72.3572525736,131.11,5.0706666616,0.0,5.0706666616,5.0706666616,0,5.0706666616,0.0,0.0,0.0,122.34,113.6806666616,-5.21,113.7999915317,5.0706666616,0,5.0706666616,108.61,-5.21,108.7348895249,131.25
2022-01-06 11:00:00,76.6095555501,-1.8900000000000001,76.6328656752,5.4095555501,0,5.4095555501,71.2,-1.8900000000000001,71.2250805545,131.4,5.4095555501,0.0,5.4095555501,5.4095555501,0,5.4095555501,0.0,0.0,0.0,122.61,112.3895555501,-5.32,112.5153971542,5.4095555501,0,5.4095555501,106.98,-5.32,107.1121972513,131.51
2022-01-06 11:30:00,76.8317777713,-3.67,76.9193797134,6.4917777713,0,6.4917777713,70.34,-3.67,70.4356763295,131.4,6.4917777713,0.0,6.4917777713,6.4917777713,0,6.4917777713,0.0,0.0,0.0,122.61,103.3017777713,-5.72,103.4600197695,6.4917777713,0,6.4917777713,96.81,-5.72,96.9788353199,131.51
2022-01-06 12:00:00,82.2873333279,-2.1,82.3141253141,5.4273333279,0,5.4273333279,76.86,-2.1,76.8886831725,131.78,5.4273333279,0.0,5.4273333279,5.4273333279,0,5.4273333279,0.0,0.0,0.0,122.61,108.6173333279,-3.66,108.678980025,5.4273333279,0,5.4273333279,103.19,-3.66,103.2548870514,131.87
2022-01-06 12:30:00,82.5911111076,-13.19,83.6377171735,3.4811111076,0,3.4811111076,79.11,-13.19,80.2020461086,131.3,3.4811111076,0.0,3.4811111076,3.4811111076,0,3.4811111076,0.0,0.0,0.0,122.35,109.7511111076,-15.89,110.8954394435,3.4811111076,0,3.4811111076,106.27,-15.89,107.4514076222,131.36
2022-01-06 13:00:00,82.7418888854,-27.23,87.1073652243,3.5118888854,0,3.5118888854,79.23,-27.23,83.7786715101,132.89,3.5118888854,0.0,3.5118888854,3.5118888854,0,3.5118888854,0.0,0.0,0.0,122.7,110.0318888854,-33.33,114.9691500868,3.5118888854,0,3.5118888854,106.52,-33.33,111.6127201532,132.93
2022-01-06 13:30:00,81.2005555511,-31.12,86.9596723879,4.4805555511,0,4.4805555511,76.72,-31.12,82.7913811939,132.6,4.4805555511,0.0,4.4805555511,4.4805555511,0,4.4805555511,0.0,0.0,0.0,123.42,108.3605555511,-39.18,115.2262227071,4.4805555511,0,4.4805555511,103.88,-39.18,111.0230912919,132.73
2022-01-06 14:00:00,80.5124444403,-31.0,86.2742934468,4.1724444403,0,4.1724444403,76.34,-31.0,82.3941478504,131.68,4.1724444403,0.0,4.1724444403,4.1724444403,0,4.1724444403,0.0,0.0,0.0,123.56,107.8024444403,-39.58,114.8387714463,4.1724444403,0,4.1724444403,103.63,-39.58,110.9312999113,131.81
2022-01-06 14:30:00,79.855777774,-30.93,85.636500068,3.745777774,0,3.745777774,76.11,-30.93,82.1547138027,131.88,3.745777774,0.0,3.745777774,3.745777774,0,3.745777774,0.0,0.0,0.0,123.8,107.055777774,-39.55,114.1277444568,3.745777774,0,3.745777774,103.31,-39.55,110.621691363,132.03
2022-01-06 15:00:00,78.7219999964,-31.3,84.7162515898,3.6019999964,0,3.6019999964,75.12,-31.3,81.38,131.88,3.6019999964,0.0,3.6019999964,3.6019999964,0,3.6019999964,0.0,0.0,0.0,123.87,106.3719999964,-40.15,113.6970750865,3.6019999964,0,3.6019999964,102.77,-40.15,110.3344705883,132.03
2022-01-06 15:30:00,78.9786666616,-31.04,84.8593624041,5.1086666616,0,5.1086666616,73.87,-31.04,80.1265155863,132.08,5.1086666616,0.0,5.1086666616,5.1086666616,0,5.1086666616,0.0,0.0,0.0,124.02,108.1986666616,-40.01,115.3592283579,5.1086666616,0,5.1086666616,103.09,-40.01,110.5818619847,132.29
2022-01-06 16:00:00,79.6778888841,-30.72,85.3948732479,4.8178888841,0,4.8178888841,74.86,-30.72,80.9180943918,132.17,4.8178888841,0.0,4.8178888841,4.8178888841,0,4.8178888841,0.0,0.0,0.0,124.15,110.6878888841,-38.97,117.3476443974,4.8178888841,0,4.8178888841,105.87,-38.97,112.8145283197,132.37
2022-01-06 16:30:00,81.3263333288,-30.58,86.8856080873,4.5663333288,0,4.5663333288,76.76,-30.58,82.6270778861,131.74,4.5663333288,0.0,4.5663333288,4.5663333288,0,4.5663333288,0.0,0.0,0.0,123.74,113.7063333288,-38.37,120.005779607,4.5663333288,0,4.5663333288,109.14,-38.37,115.6883593971,131.95
2022-01-06 17:00:00,87.9512222171,-32.49,93.7604265641,5.1012222171,0,5.1012222171,82.85,-32.49,88.9928233062,131.36,5.1012222171,0.0,5.1012222171,5.1012222171,0,5.1012222171,0.0,0.0,0.0,123.42,120.0612222171,-41.02,126.8752831732,5.1012222171,0,5.1012222171,114.96,-41.02,122.0591741738,131.55
2022-01-06 17:30:00,91.8694444339,-36.06,98.6930515314,10.5694444339,0,10.5694444339,81.3,-36.06,88.938257235,131.1,10.5694444339,0.0,10.5694444339,10.5694444339,0,10.5694444339,0.0,0.0,0.0,122.91,114.0594444339,-43.61,122.1121982628,10.5694444339,0,10.5694444339,103.49,-43.61,112.3032154482,131.24
2022-01-06 18:00:00,92.8102222106,-35.93,99.5223705846,11.6502222106,0,11.6502222106,81.16,-35.93,88.7575940413,131.83,11.6502222106,0.0,11.6502222106,11.6502222106,0,11.6502222106,0.0,0.0,0.0,123.19,114.3002222106,-42.98,122.1139680683,11.6502222106,0,11.6502222106,102.65,-42.98,111.2847828771,131.99
2022-01-06 18:30:00,93.8728888793,-20.48,96.0809537138,9.5928888793,0,9.5928888793,84.28,-20.48,86.7326282318,132.35,9.5928888793,0.0,9.5928888793,9.5928888793,0,9.5928888793,0.0,0.0,0.0,123.77,110.6828888793,-56.86,124.4337634674,9.5928888793,0,9.5928888793,101.09,-56.86,115.9838251654,132.44
2022-01-06 19:00:00,103.798333325,0.19,103.7985072197,8.338333325,0,8.338333325,95.46,0.19,95.4601890842,133.29,8.338333325,0.0,8.338333325,8.338333325,0,8.338333325,0.0,0.0,0.0,103.23,103.908333325,-23.79,106.5969316368,8.338333325,0,8.338333325,95.57,-23.79,98.4864914595,133.4
2022-01-06 19:30:00,102.3412222175,-10.22,102.8502511663,4.6912222175,0,4.6912222175,97.65,-10.22,98.1833534771,131.34,4.6912222175,0.0,4.6912222175,4.6912222175,0,4.6912222175,0.0,0.0,0.0,122.62,99.7312222175,-2.11,99.7535402129,4.6912222175,0,4.6912222175,95.04,-2.11,95.0634193578,131.44
2022-01-06 20:00:00,94.5835555528,-13.51,95.5435454702,2.7435555528,0,2.7435555528,91.84,-13.51,92.8283668929,132.58,2.7435555528,0.0,2.7435555528,2.7435555528,0,2.7435555528,0.0,0.0,0.0,122.82,92.9135555528,-13.06,93.8269279336,2.7435555528,0,2.7435555528,90.17,-13.06,91.1108802504,132.7
2022-01-06 20:30:00,89.379666664,-14.06,90.4787732729,2.669666664,0,2.669666664,86.71,-14.06,87.8425164712,132.88,2.669666664,0.0,2.669666664,2.669666664,0,2.669666664,0.0,0.0,0.0,123.6,88.839666664,-24.59,92.1800112441,2.669666664,0,2.669666664,86.17,-24.59,89.609915746,132.99
2022-01-06 21:00:00,85.7679999973,-13.6,86.8395636996,2.6879999973,0,2.6879999973,83.08,-13.6,84.1857850234,132.22,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,124.01,85.2579999973,-24.05,88.5851514846,2.6879999973,0,2.6879999973,82.57,-24.05,86.0012058055,132.36
2022-01-06 21:30:00,81.4268888861,-14.07,82.6335472654,2.7868888861,0,2.7868888861,78.64,-14.07,79.88876329,131.56,2.7868888861,0.0,2.7868888861,2.7868888861,0,2.7868888861,0.0,0.0,0.0,123.39,80.9768888861,-24.49,84.599152677,2.7868888861,0,2.7868888861,78.19,-24.49,81.9355612662,131.69
2022-01-06 22:00:00,76.3894444417,-15.39,77.9243179124,2.7494444417,0,2.7494444417,73.64,-15.39,75.2309889607,131.27,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,123.02,75.9894444417,-25.85,80.2659215767,2.7494444417,0,2.7494444417,73.24,-25.85,77.668012077,131.45
2022-01-06 22:30:00,71.7033333306,-15.97,73.4602539522,2.6933333306,0,2.6933333306,69.01,-15.97,70.8337560772,131.53,2.6933333306,0.0,2.6933333306,2.6933333306,0,2.6933333306,0.0,0.0,0.0,123.02,71.3433333306,-26.49,76.1025052855,2.6933333306,0,2.6933333306,68.65,-26.49,73.583575613,131.62
2022-01-06 23:00:00,67.221777775,-16.83,69.296582219,2.7317777750000003,0,2.7317777750000003,64.49,-16.83,66.6498987246,131.76,2.7317777750000003,0.0,2.7317777750000003,2.7317777750000003,0,2.7317777750000003,0.0,0.0,0.0,123.29,66.921777775,-27.42,72.3213712576,2.7317777750000003,0,2.7317777750000003,64.19,-27.42,69.8012356624,131.89
2022-01-06 23:30:00,63.919777775,-18.83,66.6356277888,2.789777775,0,2.789777775,61.13,-18.83,63.964410417,132.14,2.789777775,0.0,2.789777775,2.789777775,0,2.789777775,0.0,0.0,0.0,121.0,63.639777775,-28.39,69.685101817,2.789777775,0,2.789777775,60.85,-28.39,67.1469627012,132.32
2022-01-07 00:00:00,61.3826666639,-20.08,64.5835750541,2.7526666639,0,2.7526666639,58.63,-20.08,61.9732466472,132.14,2.7526666639,0.0,2.7526666639,2.7526666639,0,2.7526666639,0.0,0.0,0.0,121.0,61.1226666639,-28.76,67.5508547696,2.7526666639,0,2.7526666639,58.37,-28.76,65.0706884857,132.32
2022-01-07 00:30:00,67.2706666638,-18.6,69.7947175178,2.9006666638,0,2.9006666638,64.37,-18.6,67.0034096147,131.94,2.9006666638,0.0,2.9006666638,2.9006666638,0,2.9006666638,0.0,0.0,0.0,120.72,66.9206666638,-27.14,72.2146468988,2.9006666638,0,2.9006666638,64.02,-27.14,69.5351709569,132.12
2022-01-07 01:00:00,68.7753333305,-18.87,71.3170622973,2.8753333305,0,2.8753333305,65.9,-18.87,68.5484274072,130.99,2.8753333305,0.0,2.8753333305,2.8753333305,0,2.8753333305,0.0,0.0,0.0,119.89,68.4453333305,-27.35,73.707436224,2.8753333305,0,2.8753333305,65.57,-27.35,71.0453897167,131.15
2022-01-07 01:30:00,67.4824444415,-19.2,70.1606749383,2.9424444415,0,2.9424444415,64.54,-19.2,67.335366636,130.56,2.9424444415,0.0,2.9424444415,2.9424444415,0,2.9424444415,0.0,0.0,0.0,119.39,67.1624444415,-27.74,72.6656833957,2.9424444415,0,2.9424444415,64.22,-27.74,69.9550998856,130.69
2022-01-07 02:00:00,65.7397777748,-19.56,68.5879871543,2.9797777748,0,2.9797777748,62.76,-19.56,65.7374413862,131.07,2.9797777748,0.0,2.9797777748,2.9797777748,0,2.9797777748,0.0,0.0,0.0,119.85,65.4497777748,-28.12,71.234877769,2.9797777748,0,2.9797777748,62.47,-28.12,68.5071915933,131.23
2022-01-07 02:30:00,65.4016666637,-19.71,68.307116045,2.9816666637,0,2.9816666637,62.42,-19.71,65.457929237,131.26,2.9816666637,0.0,2.9816666637,2.9816666637,0,2.9816666637,0.0,0.0,0.0,120.08,65.0916666637,-28.29,70.9735807823,2.9816666637,0,2.9816666637,62.11,-28.29,68.2493677626,131.43
2022-01-07 03:00:00,64.3635555527,-19.75,67.325550747,2.8635555527000003,0,2.8635555527000003,61.5,-19.75,64.5934400694,131.37,2.8635555527000003,0.0,2.8635555527000003,2.8635555527000003,0,2.8635555527000003,0.0,0.0,0.0,120.08,64.0735555527,-28.35,70.0652768578,2.8635555527000003,0,2.8635555527000003,61.21,-28.35,67.4565534251,131.56
2022-01-07 03:30:00,63.0514444416,-20.13,66.1868683817,2.8214444416,0,2.8214444416,60.23,-20.13,63.5048801274,131.37,2.8214444416,0.0,2.8214444416,2.8214444416,0,2.8214444416,0.0,0.0,0.0,120.17,62.7814444416,-28.78,69.0637254004,2.8214444416,0,2.8214444416,59.96,-28.78,66.5093226548,131.56
2022-01-07 04:00:00,61.1056666639,-20.6,64.4845911706,2.7356666639,0,2.7356666639,58.37,-20.6,61.8984402065,131.79,2.7356666639,0.0,2.7356666639,2.7356666639,0,2.7356666639,0.0,0.0,0.0,120.59,60.8456666639,-29.28,67.5241701302,2.7356666639,0,2.7356666639,58.11,-29.28,65.0698893498,132.03
2022-01-07 04:30:00,59.7521111082,-20.95,63.3183802848,2.9121111082,0,2.9121111082,56.84,-20.95,60.5779506091,132.18,2.9121111082,0.0,2.9121111082,2.9121111082,0,2.9121111082,0.0,0.0,0.0,120.91,59.5021111082,-29.64,66.4757912802,2.9121111082,0,2.9121111082,56.59,-29.64,63.8823739384,132.41
2022-01-07 05:00:00,59.1506666639,-20.95,62.7511264184,2.7906666639,0,2.7906666639,56.36,-20.95,60.1277980638,132.18,2.7906666639,0.0,2.7906666639,2.7906666639,0,2.7906666639,0.0,0.0,0.0,120.78,58.9106666639,-29.64,65.9469199188,2.7906666639,0,2.7906666639,56.12,-29.64,63.4664005597,132.33
2022-01-07 05:30:00,60.4683333306,-20.69,63.9100573915,2.7283333306,0,2.7283333306,57.74,-20.69,61.3350120241,132.07,2.7283333306,0.0,2.7283333306,2.7283333306,0,2.7283333306,0.0,0.0,0.0,120.78,60.2183333306,-29.41,67.0163843334,2.7283333306,0,2.7283333306,57.49,-29.41,64.5759103691,132.33
2022-01-07 06:00:00,61.6652222195,-21.67,65.3619807792,2.7152222195,0,2.7152222195,58.95,-21.67,62.8067782966,132.36,2.7152222195,0.0,2.7152222195,2.7152222195,0,2.7152222195,0.0,0.0,0.0,120.96,61.5552222195,-31.01,68.9250715088,2.7152222195,0,2.7152222195,58.84,-31.01,66.5113952643,132.52
2022-01-07 06:30:00,68.5522222195,-18.75,71.0701742733,2.7122222195,0,2.7122222195,65.84,-18.75,68.4577833413,131.84,2.7122222195,0.0,2.7122222195,2.7122222195,0,2.7122222195,0.0,0.0,0.0,121.93,68.4422222195,-28.96,74.3170194662,2.7122222195,0,2.7122222195,65.73,-28.96,71.8269761301,132.0
2022-01-07 07:00:00,75.4302222196,-15.04,76.915018196,2.6202222196,0,2.6202222196,72.81,-15.04,74.3471431865,130.85,2.6202222196,0.0,2.6202222196,2.6202222196,0,2.6202222196,0.0,0.0,0.0,123.0,75.2702222196,-26.61,79.8354460938,2.6202222196,0,2.6202222196,72.65,-26.61,77.3699851364,131.02
2022-01-07 07:30:00,83.842444442,-12.6,84.7839341503,2.492444442,0,2.492444442,81.35,-12.6,82.3200006074,130.64,2.492444442,0.0,2.492444442,2.492444442,0,2.492444442,0.0,0.0,0.0,124.76,83.622444442,-24.06,87.0149229411,2.492444442,0,2.492444442,81.13,-24.06,84.6224586029,130.77
2022-01-07 08:00:00,93.7329999975,-10.36,94.3037904251,2.4929999975,0,2.4929999975,91.24,-10.36,91.826288175,130.09,2.4929999975,0.0,2.4929999975,2.4929999975,0,2.4929999975,0.0,0.0,0.0,123.85,92.2629999975,-9.85,92.78730338,2.4929999975,0,2.4929999975,89.77,-9.85,90.3087780894,130.18
2022-01-07 08:30:00,98.1268888861,-12.62,98.9350833752,2.8368888861,0,2.8368888861,95.29,-12.62,96.1220500198,130.54,2.8368888861,0.0,2.8368888861,2.8368888861,0,2.8368888861,0.0,0.0,0.0,123.32,95.8668888861,-4.54,95.9743298215,2.8368888861,0,2.8368888861,93.03,-4.54,93.1407134394,130.64
2022-01-07 09:00:00,98.993999996,-15.98,100.2754827224,4.003999996,0,4.003999996,94.99,-15.98,96.3247657667,131.07,4.003999996,0.0,4.003999996,4.003999996,0,4.003999996,0.0,0.0,0.0,122.95,96.773999996,-7.78,97.086227011,4.003999996,0,4.003999996,92.77,-7.78,93.0956567193,131.18
2022-01-07 09:30:00,101.4279999961,-14.76,102.4963257059,3.8979999961000003,0,3.8979999961000003,97.53,-14.76,98.6405520058,131.35,3.8979999961000003,0.0,3.8979999961000003,3.8979999961000003,0,3.8979999961000003,0.0,0.0,0.0,122.95,99.1279999961,-6.61,99.3481377945,3.8979999961000003,0,3.8979999961000003,95.23,-6.61,95.4591273792,131.43
2022-01-07 10:00:00,103.4072222186,-14.07,104.3600426742,3.6372222186,0,3.6372222186,99.77,-14.07,100.7572220737,131.1,3.6372222186,0.0,3.6372222186,3.6372222186,0,3.6372222186,0.0,0.0,0.0,122.8,101.0172222186,-5.96,101.1928890029,3.6372222186,0,3.6372222186,97.38,-5.96,97.562216047,131.24
2022-01-07 10:30:00,104.2378888856,-13.6,105.1213464494,3.2878888856,0,3.2878888856,100.95,-13.6,101.8619776953,130.96,3.2878888856,0.0,3.2878888856,3.2878888856,0,3.2878888856,0.0,0.0,0.0,122.8,101.8378888856,-5.5,101.986301103,3.2878888856,0,3.2878888856,98.55,-5.5,98.7033560726,131.04
2022-01-07 11:00:00,105.2529999962,-12.86,106.035718549,3.7929999962,0,3.7929999962,101.46,-12.86,102.2717517206,130.79,3.7929999962,0.0,3.7929999962,3.7929999962,0,3.7929999962,0.0,0.0,0.0,122.59,102.8229999962,-4.8100000000000005,102.9354430127,3.7929999962,0,3.7929999962,99.03,-4.8100000000000005,99.1467447776,130.93
2022-01-07 11:30:00,106.3954444412,-12.97,107.1830746799,3.2754444412,0,3.2754444412,103.12,-12.97,103.9324554699,130.66,3.2754444412,0.0,3.2754444412,3.2754444412,0,3.2754444412,0.0,0.0,0.0,122.59,103.8954444412,-4.92,104.0118732435,3.2754444412,0,3.2754444412,100.62,-4.92,100.7402144131,130.77
2022-01-07 12:00:00,107.0977777752,-13.36,107.9278629659,2.6177777752,0,2.6177777752,104.48,-13.36,105.3307172671,130.49,2.6177777752,0.0,2.6177777752,2.6177777752,0,2.6177777752,0.0,0.0,0.0,122.35,104.5677777752,-5.28,104.7009959305,2.6177777752,0,2.6177777752,101.95,-5.28,102.0866342868,130.58
2022-01-07 12:30:00,11.2252222184,-0.77,11.2516005019,3.7852222184,0,3.7852222184,7.44,-0.77,7.4797393003,130.56,96.3652222184,-7.65,96.6683948,3.7852222184,0,3.7852222184,92.58,-7.65,92.895526803,122.35,105.5952222184,-11.11,106.1780723848,3.7852222184,0,3.7852222184,101.81,-11.11,102.4143944961,130.58
2022-01-07 13:00:00,5.9957777718,0.0,5.9957777718,5.9957777718,0,5.9957777718,0.0,0.0,0.0,132.03,101.0657777718,-10.32,101.5913078792,5.9957777718,0,5.9957777718,95.07,-10.32,95.6284858188,122.35,100.8057777718,-13.19,101.6650428229,5.9957777718,0,5.9957777718,94.81,-13.19,95.7231017049,131.18
2022-01-07 13:30:00,9.072111102,0.0,9.072111102,9.072111102,0,9.072111102,0.0,0.0,0.0,132.44,94.132111102,-13.34,95.0726561138,9.072111102,0,9.072111102,85.06,-13.34,86.0997049937,122.96,93.912111102,-16.25,95.3076445603,9.072111102,0,9.072111102,84.84,-16.25,86.3822209717,131.87
2022-01-07 14:00:00,10.6675555449,0.0,10.6675555449,10.6675555449,0,10.6675555449,0.0,0.0,0.0,132.44,91.0175555449,-16.02,92.4166425346,10.6675555449,0,10.6675555449,80.35,-16.02,81.9314524465,123.52,90.7975555449,-18.96,92.7560116269,10.6675555449,0,10.6675555449,80.13,-18.96,82.3425679706,132.46
2022-01-07 14:30:00,13.4697737719,0.0,13.4697737719,13.4697737719,0,13.4697737719,0.0,0.0,0.0,132.82,96.7597737719,-16.71,98.1920461157,13.4697737719,0,13.4697737719,83.29,-16.71,84.9496803996,124.2,96.5197737719,-19.65,98.4996915171,13.4697737719,0,13.4697737719,83.05,-19.65,85.3429844803,133.11
2022-01-07 15:00:00,13.8266617416,0.0,13.8266617416,13.8266617416,0,13.8266617416,0.0,0.0,0.0,132.89,98.2866617416,-16.61,99.6802888053,13.8266617416,0,13.8266617416,84.46,-16.61,86.0777770391,124.31,98.0566617416,-19.54,99.984601374,13.8266617416,0,13.8266617416,84.23,-19.54,86.4667826393,133.18
2022-01-07 15:30:00,9.3206218765,0.0,9.3206218765,9.3206218765,0,9.3206218765,0.0,0.0,0.0,132.89,94.5906218765,-16.88,96.0849631679,9.3206218765,0,9.3206218765,85.27,-16.88,86.92472203,124.29,94.3506218765,-19.8,96.4058081678,9.3206218765,0,9.3206218765,85.03,-19.8,87.304873289,133.16
2022-01-07 16:00:00,8.4171111027,0.0,8.4171111027,8.4171111027,0,8.4171111027,0.0,0.0,0.0,132.89,96.1371111027,-16.56,97.5529483469,8.4171111027,0,8.4171111027,87.72,-16.56,89.2694348587,124.29,95.9071111027,-19.48,97.8654400698,8.4171111027,0,8.4171111027,87.49,-19.48,89.6324188003,133.16
2022-01-07 16:30:00,9.7467551539,0.0,9.7467551539,9.7467551539,0,9.7467551539,0.0,0.0,0.0,132.74,100.0167551539,-16.18,101.3170455131,9.7467551539,0,9.7467551539,90.27,-16.18,91.7085890198,124.1,99.7567551539,-19.07,101.5631581767,9.7467551539,0,9.7467551539,90.01,-19.07,92.007961612,132.99
2022-01-07 17:00:00,14.6714395252,0.0,14.6714395252,14.6714395252,0,14.6714395252,0.0,0.0,0.0,132.44,108.8014395252,-14.08,109.7087035871,14.6714395252,0,14.6714395252,94.13,-14.08,95.1772204889,123.74,108.5314395252,-16.95,109.8470566989,14.6714395252,0,14.6714395252,93.86,-16.95,95.3782055818,132.63
2022-01-07 17:30:00,19.2265505599,0.0,19.2265505599,19.2265505599,0,19.2265505599,0.0,0.0,0.0,132.19,114.7165505599,-12.73,115.4207081609,19.2265505599,0,19.2265505599,95.49,-12.73,96.3347964133,123.2,114.4465505599,-15.58,115.5021616034,19.2265505599,0,19.2265505599,95.22,-15.58,96.4861896854,132.1
2022-01-07 18:00:00,19.096106089,0.0,19.096106089,19.096106089,0,19.096106089,0.0,0.0,0.0,132.19,114.706106089,-12.73,115.4103274153,19.096106089,0,19.096106089,95.61,-12.73,96.4537453912,123.08,114.426106089,-15.59,115.4832535682,19.096106089,0,19.096106089,95.33,-15.59,96.5963612151,131.94
2022-01-07 18:30:00,15.2076616408,0.0,15.2076616408,15.2076616408,0,15.2076616408,0.0,0.0,0.0,132.26,111.8376616408,-13.69,112.6724396704,15.2076616408,0,15.2076616408,96.63,-13.69,97.5949435166,123.08,111.5676616408,-16.54,112.7870326057,15.2076616408,0,15.2076616408,96.36,-16.54,97.7692241966,132.01
2022-01-07 19:00:00,8.354488487,0.0,8.354488487,8.354488487,0,8.354488487,0.0,0.0,0.0,132.38,105.434488487,-14.5,106.426882706,8.354488487,0,8.354488487,97.08,-14.5,98.156896854,123.35,105.164488487,-17.36,106.5877067899,8.354488487,0,8.354488487,96.81,-17.36,98.3541849643,132.24
2022-01-07 19:30:00,7.5431111036,0.0,7.5431111036,7.5431111036,0,7.5431111036,0.0,0.0,0.0,132.59,100.9631111036,-16.09,102.2371649828,7.5431111036,0,7.5431111036,93.42,-16.09,94.7954877618,123.85,100.7031111036,-18.97,102.4742771916,7.5431111036,0,7.5431111036,93.16,-18.97,95.071796554,132.71
2022-01-07 20:00:00,6.1779999938,0.0,6.1779999938,6.1779999938,0,6.1779999938,0.0,0.0,0.0,132.59,98.6179999938,-17.13,100.0946892836,6.1779999938,0,6.1779999938,92.44,-17.13,94.0137782455,123.85,98.3679999938,-20.01,100.3825857546,6.1779999938,0,6.1779999938,92.19,-20.01,94.3366111327,132.71
