Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-07 20:30:00,4.5799999954,0.0,4.5799999954,4.5799999954,0,4.5799999954,0.0,0.0,0.0,132.67,96.2299999954,-17.69,97.8424703241,4.5799999954,0,4.5799999954,91.65,-17.69,93.3416230842,124.06,95.9699999954,-20.59,98.1539046555,4.5799999954,0,4.5799999954,91.39,-20.59,93.6807354796,132.9
2022-01-07 21:00:00,3.7376666629,0.0,3.7376666629,3.7376666629,0,3.7376666629,0.0,0.0,0.0,132.87,91.1476666629,-30.23,96.0299434452,3.7376666629,0,3.7376666629,87.41,-30.23,92.4897886256,124.36,91.0776666629,-7.08,91.3524371036,3.7376666629,0,3.7376666629,87.34,-7.08,87.6264914281,133.16
2022-01-07 21:30:00,2.5522222197,0.0,2.5522222197,2.5522222197,0,2.5522222197,0.0,0.0,0.0,132.87,84.9922222197,-51.64,99.4503264843,2.5522222197,0,2.5522222197,82.44,-51.64,97.278174325,123.03,85.1422222197,1.12,85.1495883989,2.5522222197,0,2.5522222197,82.59,1.12,82.5975937906,131.77
2022-01-07 22:00:00,2.5208888864,0.0,2.5208888864,2.5208888864,0,2.5208888864,0.0,0.0,0.0,133.18,80.5608888864,-52.9,96.3766922973,2.5208888864,0,2.5208888864,78.04,-52.9,94.2796457354,122.48,80.7108888864,-0.12,80.7109780936,2.5208888864,0,2.5208888864,78.19,-0.12,78.1900920833,131.25
2022-01-07 22:30:00,4.196222218,0.0,4.196222218,4.196222218,0,4.196222218,0.0,0.0,0.0,132.96,76.426222218,-54.35,93.7810745434,4.196222218,0,4.196222218,72.23,-54.35,90.3941115339,122.48,76.606222218,-1.54,76.6216998149,4.196222218,0,4.196222218,72.41,-1.54,72.4263743397,131.25
2022-01-07 23:00:00,2.5901111085,0.0,2.5901111085,2.5901111085,0,2.5901111085,0.0,0.0,0.0,132.85,72.0901111085,-55.38,90.9061522651,2.5901111085,0,2.5901111085,69.5,-55.38,88.8661600386,122.48,72.2901111085,-2.4,72.3299396107,2.5901111085,0,2.5901111085,69.7,-2.4,69.7413077021,131.25
2022-01-07 23:30:00,2.5992222196,0.0,2.5992222196,2.5992222196,0,2.5992222196,0.0,0.0,0.0,132.69,66.7892222196,-54.84,86.4188972662,2.5992222196,0,2.5992222196,64.19,-54.84,84.4261908415,122.43,67.0192222196,-2.12,67.0527445145,2.5992222196,0,2.5992222196,64.42,-2.12,64.4548741369,131.23
2022-01-08 00:00:00,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,132.69,62.9494444417,-55.27,83.7699555659,2.7494444417,0,2.7494444417,60.2,-55.27,81.7240044295,122.43,63.1894444417,-2.63,63.2441522107,2.7494444417,0,2.7494444417,60.44,-2.63,60.4971941498,131.23
2022-01-08 00:30:00,2.8979999971,0.0,2.8979999971,2.8979999971,0,2.8979999971,0.0,0.0,0.0,132.58,67.3879999971,-53.28,85.9063498445,2.8979999971,0,2.8979999971,64.49,-53.28,83.6523669719,122.43,67.5979999971,-1.13,67.6074441434,2.8979999971,0,2.8979999971,64.7,-1.13,64.7098670992,131.23
2022-01-08 01:00:00,2.8251111083,0.0,2.8251111083,2.8251111083,0,2.8251111083,0.0,0.0,0.0,132.07,65.6851111083,-52.52,84.100441267,2.8251111083,0,2.8251111083,62.86,-52.52,81.9129415904,121.71,65.9151111083,-0.98,65.9223958334,2.8251111083,0,2.8251111083,63.09,-0.98,63.0976108898,130.44
2022-01-08 01:30:00,2.9413333304,0.0,2.9413333304,2.9413333304,0,2.9413333304,0.0,0.0,0.0,131.28,64.1213333304,-53.26,83.355701593,2.9413333304,0,2.9413333304,61.18,-53.26,81.1148568389,120.87,64.3513333304,-1.46,64.367893405,2.9413333304,0,2.9413333304,61.41,-1.46,61.4273530278,129.67
2022-01-08 02:00:00,2.8607777749,0.0,2.8607777749,2.8607777749,0,2.8607777749,0.0,0.0,0.0,131.62,62.0307777749,-53.79,82.1046983513,2.8607777749,0,2.8607777749,59.17,-53.79,79.9653237347,121.3,62.2807777749,-1.8,62.3067835813,2.8607777749,0,2.8607777749,59.42,-1.8,59.4472572959,130.17
2022-01-08 02:30:00,2.9871111081,0.0,2.9871111081,2.9871111081,0,2.9871111081,0.0,0.0,0.0,131.81,61.4171111081,-53.96,81.7541628106,2.9871111081,0,2.9871111081,58.43,-53.96,79.5345616698,121.52,61.6771111081,-2.05,61.7111702583,2.9871111081,0,2.9871111081,58.69,-2.05,58.7257916081,130.31
2022-01-08 03:00:00,3.0207777748,0.0,3.0207777748,3.0207777748,0,3.0207777748,0.0,0.0,0.0,131.66,60.1507777748,-54.66,81.2762675503,3.0207777748,0,3.0207777748,57.13,-54.66,79.0667597667,121.38,60.4207777748,-2.55,60.4745639662,3.0207777748,0,3.0207777748,57.4,-2.55,57.4566140666,130.24
2022-01-08 03:30:00,3.0797777747,0.0,3.0797777747,3.0797777747,0,3.0797777747,0.0,0.0,0.0,131.92,58.1897777747,-55.71,80.558390857,3.0797777747,0,3.0797777747,55.11,-55.71,78.3627220048,121.76,58.4697777747,-3.15,58.5545678237,3.0797777747,0,3.0797777747,55.39,-3.15,55.4794971138,130.58
2022-01-08 04:00:00,3.2157777746,0.0,3.2157777746,3.2157777746,0,3.2157777746,0.0,0.0,0.0,132.39,55.9957777746,-56.71,79.696619932,3.2157777746,0,3.2157777746,52.78,-56.71,77.4709784371,122.29,56.2857777746,-3.98,56.4263163753,3.2157777746,0,3.2157777746,53.07,-3.98,53.2190313704,131.14
2022-01-08 04:30:00,3.5339999965,0.0,3.5339999965,3.5339999965,0,3.5339999965,0.0,0.0,0.0,132.58,54.2339999965,-56.28,78.158589775,3.5339999965,0,3.5339999965,50.7,-56.28,75.7491148463,122.61,54.5439999965,-3.42,54.6511146786,3.5339999965,0,3.5339999965,51.01,-3.42,51.1245195576,131.43
2022-01-08 05:00:00,3.28633333,0.0,3.28633333,3.28633333,0,3.28633333,0.0,0.0,0.0,132.79,52.96633333,-56.36,77.3426277445,3.28633333,0,3.28633333,49.68,-56.36,75.1302335947,122.75,53.28633333,-3.5700000000000003,53.4057882608,3.28633333,0,3.28633333,50.0,-3.5700000000000003,50.1272869802,131.58
2022-01-08 05:30:00,3.1925555524,0.0,3.1925555524,3.1925555524,0,3.1925555524,0.0,0.0,0.0,132.66,53.1725555524,-56.03,77.2442979382,3.1925555524,0,3.1925555524,49.98,-56.03,75.0823634418,122.64,53.4725555524,-3.5300000000000002,53.5889456633,3.1925555524,0,3.1925555524,50.28,-3.5300000000000002,50.4037627564,131.47
2022-01-08 06:00:00,2.9913333303,0.0,2.9913333303,2.9913333303,0,2.9913333303,0.0,0.0,0.0,132.22,54.9713333303,-56.25,78.6505561844,2.9913333303,0,2.9913333303,51.98,-56.25,76.5897049217,122.17,55.2613333303,-3.5700000000000003,55.3765280732,2.9913333303,0,2.9913333303,52.27,-3.5700000000000003,52.3917722548,131.02
2022-01-08 06:30:00,3.0222222192,0.0,3.0222222192,3.0222222192,0,3.0222222192,0.0,0.0,0.0,132.44,62.7422222192,-56.22,84.2453253837,3.0222222192,0,3.0222222192,59.72,-56.22,82.0193074831,122.41,62.9922222192,-3.9,63.1128359378,3.0222222192,0,3.0222222192,59.97,-3.9,60.0966796088,131.26
2022-01-08 07:00:00,3.1177777747,0.0,3.1177777747,3.1177777747,0,3.1177777747,0.0,0.0,0.0,131.92,64.4577777747,-55.82,85.2682679292,3.1177777747,0,3.1177777747,61.34,-55.82,82.9365299491,121.95,64.6977777747,-3.62,64.798972592,3.1177777747,0,3.1177777747,61.58,-3.62,61.6863096643,130.7
2022-01-08 07:30:00,3.1152222191,0.0,3.1152222191,3.1152222191,0,3.1152222191,0.0,0.0,0.0,131.78,64.1852222191,-49.98,81.3495122992,3.1152222191,0,3.1152222191,61.07,-49.98,78.9147977251,121.87,64.3852222191,-4.27,64.5266591434,3.1152222191,0,3.1152222191,61.27,-4.27,61.4186111859,130.57
2022-01-08 08:00:00,3.2109999968,0.0,3.2109999968,3.2109999968,0,3.2109999968,0.0,0.0,0.0,131.99,68.2809999968,-35.75,77.0737144594,3.2109999968,0,3.2109999968,65.07,-35.75,74.2439721459,122.07,68.3009999968,-9.31,68.9325953418,3.2109999968,0,3.2109999968,65.09,-9.31,65.7524463423,130.8
2022-01-08 08:30:00,3.1707777746,0.0,3.1707777746,3.1707777746,0,3.1707777746,0.0,0.0,0.0,132.32,72.8607777746,-34.26,80.513604676,3.1707777746,0,3.1707777746,69.69,-34.26,77.6559315185,122.9,72.8807777746,-8.04,73.3229116241,3.1707777746,0,3.1707777746,69.71,-8.04,70.172114832,131.69
2022-01-08 09:00:00,3.2429999968,0.0,3.2429999968,3.2429999968,0,3.2429999968,0.0,0.0,0.0,131.99,77.9129999968,-32.94,84.5900654243,3.2429999968,0,3.2429999968,74.67,-32.94,81.612820684,122.33,77.9129999968,-6.93,78.2205885205,3.2429999968,0,3.2429999968,74.67,-6.93,74.9908914469,131.15
2022-01-08 09:30:00,3.3188888856,0.0,3.3188888856,3.3188888856,0,3.3188888856,0.0,0.0,0.0,131.6,82.0188888856,-31.94,88.0185306286,3.3188888856,0,3.3188888856,78.7,-31.94,84.9344076332,121.76,81.9888888856,-5.9,82.2008996343,3.3188888856,0,3.3188888856,78.67,-5.9,78.8909304039,130.62
2022-01-08 10:00:00,3.3602222189,0.0,3.3602222189,3.3602222189,0,3.3602222189,0.0,0.0,0.0,131.73,84.7602222189,-29.7,89.8130573502,3.3602222189,0,3.3602222189,81.4,-29.7,86.6490046106,121.68,84.7302222189,-5.06,84.8811766958,3.3602222189,0,3.3602222189,81.37,-5.06,81.5271764506,130.62
2022-01-08 10:30:00,3.6288888853,0.0,3.6288888853,3.6288888853,0,3.6288888853,0.0,0.0,0.0,131.45,88.1188888853,-9.72,88.6533528885,3.6288888853,0,3.6288888853,84.49,-9.72,85.0472721491,121.35,87.9088888853,-12.57,88.803027229,3.6288888853,0,3.6288888853,84.28,-12.57,85.2122250619,130.16
2022-01-08 11:00:00,4.3346666623,0.0,4.3346666623,4.3346666623,0,4.3346666623,0.0,0.0,0.0,131.79,88.7346666623,-9.54,89.2460232597,4.3346666623,0,4.3346666623,84.4,-9.54,84.9374569904,122.42,88.5246666623,-12.41,89.3902942588,4.3346666623,0,4.3346666623,84.19,-12.41,85.0997309044,131.3
2022-01-08 11:30:00,5.9447777718,0.0,5.9447777718,5.9447777718,0,5.9447777718,0.0,0.0,0.0,131.79,89.7247777718,-9.69,90.2465060055,5.9447777718,0,5.9447777718,83.78,-9.69,84.3385113694,122.42,89.5047777718,-12.56,90.3817395495,5.9447777718,0,5.9447777718,83.56,-12.56,84.4986816465,131.3
2022-01-08 12:00:00,5.9628888829,0.0,5.9628888829,5.9628888829,0,5.9628888829,0.0,0.0,0.0,131.95,89.4928888829,-10.82,90.1446036134,5.9628888829,0,5.9628888829,83.53,-10.82,84.2278653416,122.63,89.2828888829,-13.68,90.3248395918,5.9628888829,0,5.9628888829,83.32,-13.68,84.435565966,131.54
2022-01-08 12:30:00,9.203222213,0.0,9.203222213,9.203222213,0,9.203222213,0.0,0.0,0.0,131.95,91.883222213,-11.4,92.5877233992,9.203222213,0,9.203222213,82.68,-11.4,83.4622213939,122.7,91.663222213,-14.31,92.7735005617,9.203222213,0,9.203222213,82.46,-14.31,83.692459039,131.62
2022-01-08 13:00:00,7.7919999922,0.0,7.7919999922,7.7919999922,0,7.7919999922,0.0,0.0,0.0,132.69,94.5019999922,-10.67,95.102454766,7.7919999922,0,7.7919999922,86.71,-10.67,87.3640257772,123.59,94.2519999922,-13.59,95.2267168526,7.7919999922,0,7.7919999922,86.46,-13.59,87.521538492,132.49
2022-01-08 13:30:00,6.1881111049,0.0,6.1881111049,6.1881111049,0,6.1881111049,0.0,0.0,0.0,133.59,94.55811110490001,-9.08,94.9930669877,6.1881111049,0,6.1881111049,88.37,-9.08,88.8352593287,124.26,94.3181111049,-12.0,95.0784206979,6.1881111049,0,6.1881111049,88.13,-12.0,88.9432229009,133.01
2022-01-08 14:00:00,4.5644444399,0.0,4.5644444399,4.5644444399,0,4.5644444399,0.0,0.0,0.0,133.59,89.3944444399,-9.43,89.8904421878,4.5644444399,0,4.5644444399,84.83,-9.43,85.3525266176,124.26,89.1644444399,-12.36,90.0170414548,4.5644444399,0,4.5644444399,84.6,-12.36,85.4981262953,133.01
2022-01-08 14:30:00,4.4733333289,0.0,4.4733333289,4.4733333289,0,4.4733333289,0.0,0.0,0.0,133.97,88.7533333289,-10.49,89.3711042619,4.4733333289,0,4.4733333289,84.28,-10.49,84.9303155534,124.8,88.5433333289,-13.45,89.5590552484,4.4733333289,0,4.4733333289,84.07,-13.45,85.1391061734,133.52
2022-01-08 15:00:00,3.7786666629,0.0,3.7786666629,3.7786666629,0,3.7786666629,0.0,0.0,0.0,133.97,88.7186666629,-10.57,89.3461063194,3.7786666629,0,3.7786666629,84.94,-10.57,85.5951429697,124.8,88.4886666629,-13.53,89.5170655673,3.7786666629,0,3.7786666629,84.71,-13.53,85.7837105749,133.52
2022-01-08 15:30:00,4.1819999958,0.0,4.1819999958,4.1819999958,0,4.1819999958,0.0,0.0,0.0,133.97,89.0819999958,-10.87,89.7427413402,4.1819999958,0,4.1819999958,84.9,-10.87,85.5930306742,124.8,88.8419999958,-13.83,89.9120117852,4.1819999958,0,4.1819999958,84.66,-13.83,85.7821922079,133.52
2022-01-08 16:00:00,3.8163333295,0.0,3.8163333295,3.8163333295,0,3.8163333295,0.0,0.0,0.0,134.08,90.0263333295,-10.99,90.6946569141,3.8163333295,0,3.8163333295,86.21,-10.99,86.9076763008,125.01,89.7963333295,-13.94,90.8719157904,3.8163333295,0,3.8163333295,85.98,-13.94,87.1027209678,133.73
2022-01-08 16:30:00,3.3656666633,0.0,3.3656666633,3.3656666633,0,3.3656666633,0.0,0.0,0.0,133.93,95.3656666633,-11.13,96.0129536997,3.3656666633,0,3.3656666633,92.0,-11.13,92.670798529,124.76,95.0956666633,-14.04,96.1265177677,3.3656666633,0,3.3656666633,91.73,-14.04,92.7982462119,133.56
2022-01-08 17:00:00,3.9655555516,0.0,3.9655555516,3.9655555516,0,3.9655555516,0.0,0.0,0.0,133.51,99.9555555516,-9.97,100.4515504391,3.9655555516,0,3.9655555516,95.99,-9.97,96.5063780276,124.42,99.6955555516,-12.85,100.5202780375,3.9655555516,0,3.9655555516,95.73,-12.85,96.5885883529,133.1
2022-01-08 17:30:00,4.0668888848,0.0,4.0668888848,4.0668888848,0,4.0668888848,0.0,0.0,0.0,132.91,106.1968888848,-7.55,106.4649318265,4.0668888848,0,4.0668888848,102.13,-7.55,102.408688108,123.63,105.9068888848,-10.38,106.414348249,4.0668888848,0,4.0668888848,101.84,-10.38,102.3676218342,132.33
2022-01-08 18:00:00,3.8977777739,0.0,3.8977777739,3.8977777739,0,3.8977777739,0.0,0.0,0.0,132.36,107.8577777739,-6.96,108.082106874,3.8977777739,0,3.8977777739,103.96,-6.96,104.1927214348,122.74,107.5677777739,-9.77,108.0105537214,3.8977777739,0,3.8977777739,103.67,-9.77,104.1293512896,131.49
2022-01-08 18:30:00,3.4537777742999998,0.0,3.4537777742999998,3.4537777742999998,0,3.4537777742999998,0.0,0.0,0.0,132.19,106.5537777743,-7.59,106.8237598008,3.4537777742999998,0,3.4537777742999998,103.1,-7.59,103.37900222,122.42,106.2637777743,-10.4,106.7714871437,3.4537777742999998,0,3.4537777742999998,102.81,-10.4,103.334680045,131.18
2022-01-08 19:00:00,3.1986666635,0.0,3.1986666635,3.1986666635,0,3.1986666635,0.0,0.0,0.0,132.36,102.9786666635,-8.85,103.3582521514,3.1986666635,0,3.1986666635,99.78,-8.85,100.1717070834,122.76,102.6986666635,-11.71,103.3641148293,3.1986666635,0,3.1986666635,99.5,-11.71,100.1866962226,131.48
2022-01-08 19:30:00,3.2054444412,0.0,3.2054444412,3.2054444412,0,3.2054444412,0.0,0.0,0.0,132.84,98.1054444412,-11.06,98.7269052944,3.2054444412,0,3.2054444412,94.9,-11.06,95.5423131393,123.35,97.8554444412,-13.96,98.8461916656,3.2054444412,0,3.2054444412,94.65,-13.96,95.6739468194,132.14
2022-01-08 20:00:00,3.2009999968,0.0,3.2009999968,3.2009999968,0,3.2009999968,0.0,0.0,0.0,133.36,91.7309999968,-29.86,96.4686268194,3.2009999968,0,3.2009999968,88.53,-29.86,93.4300834849,124.15,91.6709999968,-6.47,91.8990377556,3.2009999968,0,3.2009999968,88.47,-6.47,88.7062669714,132.91
2022-01-08 20:30:00,3.1655555524,0.0,3.1655555524,3.1655555524,0,3.1655555524,0.0,0.0,0.0,133.43,82.8855555524,-50.36,96.9852819722,3.1655555524,0,3.1655555524,79.72,-50.36,94.2942628159,123.48,83.0455555524,1.92,83.0677476341,3.1655555524,0,3.1655555524,79.88,1.92,79.9030712801,132.24
2022-01-08 21:00:00,3.2136666635,0.0,3.2136666635,3.2136666635,0,3.2136666635,0.0,0.0,0.0,132.72,76.3736666635,-51.24,91.9699655302,3.2136666635,0,3.2136666635,73.16,-51.24,89.3192207758,121.94,76.5836666635,0.88,76.5887224049,3.2136666635,0,3.2136666635,73.37,0.88,73.3752771715,130.72
2022-01-08 21:30:00,3.0903333302,0.0,3.0903333302,3.0903333302,0,3.0903333302,0.0,0.0,0.0,132.38,72.8303333302,-52.57,89.8212800677,3.0903333302,0,3.0903333302,69.74,-52.57,87.3342573106,121.77,73.0503333302,0.11,73.0504161498,3.0903333302,0,3.0903333302,69.96,0.11,69.9600864779,130.59
2022-01-08 22:00:00,3.0852222191,0.0,3.0852222191,3.0852222191,0,3.0852222191,0.0,0.0,0.0,133.02,69.9852222191,-51.41,86.83846745,3.0852222191,0,3.0852222191,66.9,-51.41,84.3717849758,122.48,70.2152222191,1.47,70.2306082224,3.0852222191,0,3.0852222191,67.13,1.47,67.1460929615,131.3
2022-01-08 22:30:00,3.1193333302,0.0,3.1193333302,3.1193333302,0,3.1193333302,0.0,0.0,0.0,133.39,66.2493333302,-50.97,83.5877686429,3.1193333302,0,3.1193333302,63.13,-50.97,81.1377704895,122.71,66.4893333302,2.02,66.5200108741,3.1193333302,0,3.1193333302,63.37,2.02,63.4021868708,131.52
2022-01-08 23:00:00,3.1327777746,0.0,3.1327777746,3.1327777746,0,3.1327777746,0.0,0.0,0.0,133.65,62.9127777746,-51.74,81.4557868253,3.1327777746,0,3.1327777746,59.78,-51.74,79.061216788,122.95,63.1827777746,1.67,63.2048440178,3.1327777746,0,3.1327777746,60.05,1.67,60.0732169939,131.76
2022-01-08 23:30:00,3.3628888855,0.0,3.3628888855,3.3628888855,0,3.3628888855,0.0,0.0,0.0,134.11,60.2328888855,-52.73,80.0528188354,3.3628888855,0,3.3628888855,56.87,-52.73,77.5541733242,123.48,60.5028888855,0.49,60.5048730558,3.3628888855,0,3.3628888855,57.14,0.49,57.1421009414,132.29
2022-01-09 00:00:00,2.9912222192,0.0,2.9912222192,2.9912222192,0,2.9912222192,0.0,0.0,0.0,133.73,58.3812222192,-52.77,78.6958703352,2.9912222192,0,2.9912222192,55.39,-52.77,76.5031045122,123.3,58.6612222192,0.06,58.6612529039,2.9912222192,0,2.9912222192,55.67,0.06,55.6700323334,132.07
2022-01-09 00:30:00,2.9961111081,0.0,2.9961111081,2.9961111081,0,2.9961111081,0.0,0.0,0.0,133.24,64.5061111081,-50.65,82.015003934,2.9961111081,0,2.9961111081,61.51,-50.65,79.680001255,122.86,64.7261111081,1.6,64.7458837238,2.9961111081,0,2.9961111081,61.73,1.6,61.7507319795,131.63
2022-01-09 01:00:00,3.0103333303,0.0,3.0103333303,3.0103333303,0,3.0103333303,0.0,0.0,0.0,132.52,65.8303333303,-50.54,82.9935201469,3.0103333303,0,3.0103333303,62.82,-50.54,80.6265713025,121.87,66.0603333303,1.3599999999999999,66.0743311711,3.0103333303,0,3.0103333303,63.05,1.3599999999999999,63.0646660183,130.69
2022-01-09 01:30:00,3.253222219,0.0,3.253222219,3.253222219,0,3.253222219,0.0,0.0,0.0,132.08,63.933222219,-51.42,82.0455562678,3.253222219,0,3.253222219,60.68,-51.42,79.5366506712,121.41,64.183222219,0.73,64.1873734812,3.253222219,0,3.253222219,60.93,0.73,60.9343728941,130.23
2022-01-09 02:00:00,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,132.28,62.3694444415,-51.86,81.1135451077,2.9594444415,0,2.9594444415,59.41,-51.86,78.8606853889,121.69,62.6194444415,0.6000000000000001,62.622318882,2.9594444415,0,2.9594444415,59.66,0.6000000000000001,59.6630170206,130.56
2022-01-09 02:30:00,2.8905555527,0.0,2.8905555527,2.8905555527,0,2.8905555527,0.0,0.0,0.0,132.71,61.4805555527,-52.26,80.6905589959,2.8905555527,0,2.8905555527,58.59,-52.26,78.5104814659,122.17,61.7305555527,0.12,61.7306721885,2.8905555527,0,2.8905555527,58.84,0.12,58.8401223656,131.0
2022-01-09 03:00:00,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,132.57,59.9611111082,-52.59,79.7561467558,2.9411111082,0,2.9411111082,57.02,-52.59,77.5692497063,122.07,60.2311111082,-0.1,60.2311941217,2.9411111082,0,2.9411111082,57.29,-0.1,57.2900872752,131.0
2022-01-09 03:30:00,2.9205555525999998,0.0,2.9205555525999998,2.9205555525999998,0,2.9205555525999998,0.0,0.0,0.0,132.69,57.8605555526,-53.0,78.4655586156,2.9205555525999998,0,2.9205555525999998,54.94,-53.0,76.3374324955,122.25,58.1305555526,-0.4,58.1319317489,2.9205555525999998,0,2.9205555525999998,55.21,-0.4,55.2114489938,131.0
2022-01-09 04:00:00,2.9693333304,0.0,2.9693333304,2.9693333304,0,2.9693333304,0.0,0.0,0.0,132.69,56.1593333304,-53.51,77.5705538211,2.9693333304,0,2.9693333304,53.19,-53.51,75.4486328571,122.25,56.4493333304,-0.73,56.4540532951,2.9693333304,0,2.9693333304,53.48,-0.73,53.4849820043,131.15
2022-01-09 04:30:00,2.9542222193,0.0,2.9542222193,2.9542222193,0,2.9542222193,0.0,0.0,0.0,133.02,54.6542222193,-52.68,75.9095936387,2.9542222193,0,2.9542222193,51.7,-52.68,73.811058792,122.7,54.9442222193,0.24,54.9447463847,2.9542222193,0,2.9542222193,51.99,0.24,51.9905539497,131.55
2022-01-09 05:00:00,2.8957777749,0.0,2.8957777749,2.8957777749,0,2.8957777749,0.0,0.0,0.0,133.26,53.4257777749,-53.07,75.3043068546,2.8957777749,0,2.8957777749,50.53,-53.07,73.2782764535,122.7,53.7257777749,-0.04,53.7257926653,2.8957777749,0,2.8957777749,50.83,-0.04,50.8300157387,131.55
2022-01-09 05:30:00,2.846888886,0.0,2.846888886,2.846888886,0,2.846888886,0.0,0.0,0.0,133.26,53.456888886,-52.99,75.2700409816,2.846888886,0,2.846888886,50.61,-52.99,73.2755907516,122.85,53.746888886,0.0,53.746888886,2.846888886,0,2.846888886,50.9,0.0,50.9,131.67
2022-01-09 06:00:00,2.9032222193,0.0,2.9032222193,2.9032222193,0,2.9032222193,0.0,0.0,0.0,133.26,53.6632222193,-52.75,75.2482818339,2.9032222193,0,2.9032222193,50.76,-52.75,73.2061479659,122.93,53.9532222193,0.07,53.953267629,2.9032222193,0,2.9032222193,51.05,0.07,51.0500479921,131.67
2022-01-09 06:30:00,3.0847777747,0.0,3.0847777747,3.0847777747,0,3.0847777747,0.0,0.0,0.0,133.12,55.5347777747,-52.29,76.2781465591,3.0847777747,0,3.0847777747,52.45,-52.29,74.0624506751,122.7,55.8047777747,0.48,55.8068420759,3.0847777747,0,3.0847777747,52.72,0.48,52.7221850837,131.51
2022-01-09 07:00:00,3.0887777747,0.0,3.0887777747,3.0887777747,0,3.0887777747,0.0,0.0,0.0,133.12,57.1487777747,-51.69,77.0573740867,3.0887777747,0,3.0887777747,54.06,-51.69,74.7953187038,122.61,57.4387777747,1.19,57.4511034903,3.0887777747,0,3.0887777747,54.35,1.19,54.3630260379,131.51
2022-01-09 07:30:00,2.9717777748,0.0,2.9717777748,2.9717777748,0,2.9717777748,0.0,0.0,0.0,133.33,58.1717777748,-51.18,77.4812759929,2.9717777748,0,2.9717777748,55.2,-51.18,75.2757092295,122.75,58.4317777748,1.46,58.4500150036,2.9717777748,0,2.9717777748,55.46,1.46,55.4792141257,131.64
2022-01-09 08:00:00,2.9156666638,0.0,2.9156666638,2.9156666638,0,2.9156666638,0.0,0.0,0.0,133.07,60.9756666638,-50.39,79.1023642193,2.9156666638,0,2.9156666638,58.06,-50.39,76.8772768769,122.5,61.2256666638,2.03,61.2593107896,2.9156666638,0,2.9156666638,58.31,2.03,58.345325434,131.28
2022-01-09 08:30:00,3.080111108,0.0,3.080111108,3.080111108,0,3.080111108,0.0,0.0,0.0,132.89,64.970111108,-49.52,81.6905486417,3.080111108,0,3.080111108,61.89,-49.52,79.2628696175,122.2,65.200111108,2.54,65.2495677265,3.080111108,0,3.080111108,62.12,2.54,62.171906839,131.03
2022-01-09 09:00:00,4.211222218,0.0,4.211222218,4.211222218,0,4.211222218,0.0,0.0,0.0,132.52,69.641222218,-40.74,80.6823861324,4.211222218,0,4.211222218,65.43,-40.74,77.0767961192,121.81,69.761222218,0.8200000000000001,69.7660413479,4.211222218,0,4.211222218,65.55,0.8200000000000001,65.5551287086,130.61
2022-01-09 09:30:00,4.5557777732,0.0,4.5557777732,4.5557777732,0,4.5557777732,0.0,0.0,0.0,132.41,75.4657777732,-29.34,80.968631055,4.5557777732,0,4.5557777732,70.91,-29.34,76.7402352094,121.81,75.4757777732,-3.0,75.5353760199,4.5557777732,0,4.5557777732,70.92,-3.0,70.983423417,130.61
2022-01-09 10:00:00,5.2495555503,0.0,5.2495555503,5.2495555503,0,5.2495555503,0.0,0.0,0.0,133.1,80.1495555503,-28.42,85.0390948618,5.2495555503,0,5.2495555503,74.9,-28.42,80.1105885636,122.91,80.1295555503,-2.14,80.158126679,5.2495555503,0,5.2495555503,74.88,-2.14,74.9105733525,131.7
2022-01-09 10:30:00,6.2966666604,0.0,6.2966666604,6.2966666604,0,6.2966666604,0.0,0.0,0.0,133.0,82.3766666604,-27.9,86.9731292416,6.2966666604,0,6.2966666604,76.08,-27.9,81.0344149112,122.66,82.3366666604,-1.7000000000000002,82.3542146872,6.2966666604,0,6.2966666604,76.04,-1.7000000000000002,76.0590007823,131.43
2022-01-09 11:00:00,6.4548888824,0.0,6.4548888824,6.4548888824,0,6.4548888824,0.0,0.0,0.0,132.87,84.5848888824,-27.03,88.7987856181,6.4548888824,0,6.4548888824,78.13,-27.03,82.6735616748,122.4,84.5548888824,-0.86,84.5592622598,6.4548888824,0,6.4548888824,78.1,-0.86,78.1047348117,131.25
2022-01-09 11:30:00,6.8679999931,0.0,6.8679999931,6.8679999931,0,6.8679999931,0.0,0.0,0.0,132.79,85.8279999931,-26.54,89.837726946,6.8679999931,0,6.8679999931,78.96,-26.54,83.3009795861,122.23,85.7879999931,-0.43,85.7890776429,6.8679999931,0,6.8679999931,78.92,-0.43,78.9211714307,131.04
2022-01-09 12:00:00,6.8072222154,0.0,6.8072222154,6.8072222154,0,6.8072222154,0.0,0.0,0.0,132.66,86.7572222154,-26.08,90.5923948604,6.8072222154,0,6.8072222154,79.95,-26.08,84.0961883797,122.11,86.7272222154,-0.03,86.7272274041,6.8072222154,0,6.8072222154,79.92,-0.03,79.9200056306,131.04
2022-01-09 12:30:00,7.1428888817,0.0,7.1428888817,7.1428888817,0,7.1428888817,0.0,0.0,0.0,132.66,87.5628888817,-26.31,91.4301679388,7.1428888817,0,7.1428888817,80.42,-26.31,84.6143752562,121.9,87.5228888817,-0.26,87.5232750656,7.1428888817,0,7.1428888817,80.38,-0.26,80.3804205015,130.79
2022-01-09 13:00:00,7.398444437,0.0,7.398444437,7.398444437,0,7.398444437,0.0,0.0,0.0,132.45,87.088444437,-27.03,91.1867208231,7.398444437,0,7.398444437,79.69,-27.03,84.1493731409,121.9,87.068444437,-0.97,87.0738474899,7.398444437,0,7.398444437,79.67,-0.97,79.6759047642,130.79
2022-01-09 13:30:00,6.70466666,0.0,6.70466666,6.70466666,0,6.70466666,0.0,0.0,0.0,132.45,86.43466666,-27.08,90.5774696082,6.70466666,0,6.70466666,79.73,-27.08,84.2033211934,121.9,86.39466666,-1.04,86.4009260789,6.70466666,0,6.70466666,79.69,-1.04,79.696786008,130.79
2022-01-09 14:00:00,6.0425555495,0.0,6.0425555495,6.0425555495,0,6.0425555495,0.0,0.0,0.0,132.45,86.1625555495,-27.39,90.4112718571,6.0425555495,0,6.0425555495,80.12,-27.39,84.6724660087,121.9,86.1225555495,-1.35,86.1331357515,6.0425555495,0,6.0425555495,80.08,-1.35,80.0913784374,130.79
2022-01-09 14:30:00,5.8284444386,0.0,5.8284444386,5.8284444386,0,5.8284444386,0.0,0.0,0.0,132.45,87.4984444386,-27.54,91.7301988397,5.8284444386,0,5.8284444386,81.67,-27.54,86.1884011918,121.9,87.4484444386,-1.49,87.4611372824,5.8284444386,0,5.8284444386,81.62,-1.49,81.6335990876,130.79
2022-01-09 15:00:00,4.6868888842,0.0,4.6868888842,4.6868888842,0,4.6868888842,0.0,0.0,0.0,132.45,87.9868888842,-27.34,92.1366822472,4.6868888842,0,4.6868888842,83.3,-27.34,87.6719202482,121.9,87.9168888842,-1.38,87.9277189007,4.6868888842,0,4.6868888842,83.23,-1.38,83.2414398001,130.66
2022-01-09 15:30:00,4.1182222181,0.0,4.1182222181,4.1182222181,0,4.1182222181,0.0,0.0,0.0,132.2,89.9382222181,-26.17,93.6683122286,4.1182222181,0,4.1182222181,85.82,-26.17,89.7214651017,121.75,89.8782222181,-0.33,89.8788280358,4.1182222181,0,4.1182222181,85.76,-0.33,85.760634909,130.5
2022-01-09 16:00:00,3.5678888853,0.0,3.5678888853,3.5678888853,0,3.5678888853,0.0,0.0,0.0,132.04,93.5878888853,-26.27,97.2049682167,3.5678888853,0,3.5678888853,90.02,-26.27,93.7748009862,121.38,93.4878888853,-0.55,93.4895067279,3.5678888853,0,3.5678888853,89.92,-0.55,89.921682035,130.21
2022-01-09 16:30:00,4.0509994071,0.0,4.0509994071,4.0509994071,0,4.0509994071,0.0,0.0,0.0,131.7,102.4009994071,-15.33,103.5421343201,4.0509994071,0,4.0509994071,98.35,-15.33,99.5375878751,121.03,102.1409994071,-13.7,103.0556828122,4.0509994071,0,4.0509994071,98.09,-13.7,99.0421026635,129.84
2022-01-09 17:00:00,11.7003286748,0.0,11.7003286748,11.7003286748,0,11.7003286748,0.0,0.0,0.0,131.87,106.9103286748,-11.85,107.5650541643,11.7003286748,0,11.7003286748,95.21,-11.85,95.9446017241,122.55,106.6203286748,-14.66,107.6234643873,11.7003286748,0,11.7003286748,94.92,-14.66,96.0454163404,131.37
2022-01-09 17:30:00,14.0839952978,0.0,14.0839952978,14.0839952978,0,14.0839952978,0.0,0.0,0.0,131.64,112.5139952978,-11.12,113.0621666955,14.0839952978,0,14.0839952978,98.43,-11.12,99.0561421619,122.55,112.2339952978,-13.94,113.096389423,14.0839952978,0,14.0839952978,98.15,-13.94,99.1349892823,131.26
2022-01-09 18:00:00,14.2098841443,0.0,14.2098841443,14.2098841443,0,14.2098841443,0.0,0.0,0.0,132.03,111.1298841443,-11.75,111.7493340022,14.2098841443,0,14.2098841443,96.92,-11.75,97.6296517458,122.8,110.8498841443,-14.57,111.8033171011,14.2098841443,0,14.2098841443,96.64,-14.57,97.7321569393,131.56
2022-01-09 18:30:00,14.2081063427,0.0,14.2081063427,14.2081063427,0,14.2081063427,0.0,0.0,0.0,132.25,107.9281063427,-14.4,108.8845082586,14.2081063427,0,14.2081063427,93.72,-14.4,94.8198207128,123.02,107.6581063427,-17.26,109.0329099918,14.2081063427,0,14.2081063427,93.45,-17.26,95.0305745537,131.86
2022-01-09 19:00:00,13.0221063218,0.0,13.0221063218,13.0221063218,0,13.0221063218,0.0,0.0,0.0,132.65,102.8621063218,-12.22,103.5854300418,13.0221063218,0,13.0221063218,89.84,-12.22,90.6672708313,123.82,102.5921063218,-15.13,103.701770378,13.0221063218,0,13.0221063218,89.57,-15.13,90.8388782405,132.55
2022-01-09 19:30:00,6.6538440857,0.0,6.6538440857,6.6538440857,0,6.6538440857,0.0,0.0,0.0,133.27,99.8638440857,-9.22,100.2885624365,6.6538440857,0,6.6538440857,93.21,-9.22,93.6648947045,124.23,99.5738440857,-12.09,100.3051271173,6.6538440857,0,6.6538440857,92.92,-12.09,93.7032256649,132.96
2022-01-09 20:00:00,2.9762222192000003,0.0,2.9762222192000003,2.9762222192000003,0,2.9762222192000003,0.0,0.0,0.0,133.45,92.8762222192,-13.39,93.8364788007,2.9762222192000003,0,2.9762222192000003,89.9,-13.39,90.8917053421,124.09,92.6562222192,-9.55,93.1470773344,2.9762222192000003,0,2.9762222192000003,89.68,-9.55,90.1870550578,132.8
2022-01-09 20:30:00,2.5301111086,0.0,2.5301111086,2.5301111086,0,2.5301111086,0.0,0.0,0.0,134.2,87.9201111086,-44.48,98.5312962329,2.5301111086,0,2.5301111086,85.39,-44.48,96.280436746,124.53,88.0101111086,4.28,88.1141195118,2.5301111086,0,2.5301111086,85.48,4.28,85.5870831376,133.25
2022-01-09 21:00:00,2.4909999975,0.0,2.4909999975,2.4909999975,0,2.4909999975,0.0,0.0,0.0,133.36,84.2509999975,-47.77,96.8514527541,2.4909999975,0,2.4909999975,81.76,-47.77,94.6925049832,122.31,84.3809999975,4.62,84.5073816928,2.4909999975,0,2.4909999975,81.89,4.62,82.020220068,130.99
2022-01-09 21:30:00,2.4851111086,0.0,2.4851111086,2.4851111086,0,2.4851111086,0.0,0.0,0.0,133.18,80.6851111086,-48.94,94.3674242237,2.4851111086,0,2.4851111086,78.2,-48.94,92.2516319639,122.08,80.8251111086,3.74,80.9115948781,2.4851111086,0,2.4851111086,78.34,3.74,78.4292241451,130.85
2022-01-09 22:00:00,2.4935555531,0.0,2.4935555531,2.4935555531,0,2.4935555531,0.0,0.0,0.0,133.39,76.1735555531,-50.53,91.4094714217,2.4935555531,0,2.4935555531,73.68,-50.53,89.3421697744,122.44,76.3435555531,2.49,76.3841513305,2.4935555531,0,2.4935555531,73.85,2.49,73.8919657338,131.17
2022-01-09 22:30:00,2.5414444419,0.0,2.5414444419,2.5414444419,0,2.5414444419,0.0,0.0,0.0,133.75,70.1714444419,-51.61,87.1069670868,2.5414444419,0,2.5414444419,67.63,-51.61,85.0729628025,122.96,70.3914444419,1.74,70.4129466122,2.5414444419,0,2.5414444419,67.85,1.74,67.8723073131,131.69
2022-01-09 23:00:00,2.4732222197000002,0.0,2.4732222197000002,2.4732222197000002,0,2.4732222197000002,0.0,0.0,0.0,134.14,64.3732222197,-52.48,83.0545732573,2.4732222197000002,0,2.4732222197000002,61.9,-52.48,81.1526980451,123.49,64.6132222197,1.21,64.624550951,2.4732222197000002,0,2.4732222197000002,62.14,1.21,62.1517795401,132.19
2022-01-09 23:30:00,2.5477777752,0.0,2.5477777752,2.5477777752,0,2.5477777752,0.0,0.0,0.0,134.43,62.0877777752,-53.53,81.9777594782,2.5477777752,0,2.5477777752,59.54,-53.53,80.0654263712,123.83,62.3477777752,0.37,62.3488756395,2.5477777752,0,2.5477777752,59.8,0.37,59.8011446379,132.6
2022-01-10 00:00:00,2.6004444418,0.0,2.6004444418,2.6004444418,0,2.6004444418,0.0,0.0,0.0,134.57,59.2804444418,-54.49,80.5191355718,2.6004444418,0,2.6004444418,56.68,-54.49,78.6243123976,124.1,59.5304444418,-0.46,59.5322216572,2.6004444418,0,2.6004444418,56.93,-0.46,56.9318583923,132.8
2022-01-10 00:30:00,2.5594444419,0.0,2.5594444419,2.5594444419,0,2.5594444419,0.0,0.0,0.0,134.65,65.3494444419,-53.11,84.2093937092,2.5594444419,0,2.5594444419,62.79,-53.11,82.2390187198,124.3,65.5794444419,0.47000000000000003,65.581128637,2.5594444419,0,2.5594444419,63.02,0.47000000000000003,63.0217525938,133.0
2022-01-10 01:00:00,2.5192222197,0.0,2.5192222197,2.5192222197,0,2.5192222197,0.0,0.0,0.0,134.3,66.8892222197,-52.47,85.0133457121,2.5192222197,0,2.5192222197,64.37,-52.47,83.0457572667,123.79,67.1092222197,0.91,67.115391729,2.5192222197,0,2.5192222197,64.59,0.91,64.596410117,132.48
2022-01-10 01:30:00,2.5829999974,0.0,2.5829999974,2.5829999974,0,2.5829999974,0.0,0.0,0.0,134.08,65.6729999974,-52.78,84.253613149,2.5829999974,0,2.5829999974,63.09,-52.78,82.2561639028,123.61,65.9029999974,0.66,65.9063047717,2.5829999974,0,2.5829999974,63.32,0.66,63.3234395781,132.28
2022-01-10 02:00:00,2.5818888863,0.0,2.5818888863,2.5818888863,0,2.5818888863,0.0,0.0,0.0,134.08,63.9818888863,-53.09,83.1398232224,2.5818888863,0,2.5818888863,61.4,-53.09,81.1696254765,123.61,64.2218888863,0.47000000000000003,64.2236086819,2.5818888863,0,2.5818888863,61.64,0.47000000000000003,61.6417918299,132.28
2022-01-10 02:30:00,2.5864444419,0.0,2.5864444419,2.5864444419,0,2.5864444419,0.0,0.0,0.0,134.29,63.5464444419,-53.27,82.9207061065,2.5864444419,0,2.5864444419,60.96,-53.27,80.9556329109,123.74,63.7864444419,0.34,63.7873505841,2.5864444419,0,2.5864444419,61.2,0.34,61.2009444372,132.44
2022-01-10 03:00:00,2.5583333308,0.0,2.5583333308,2.5583333308,0,2.5583333308,0.0,0.0,0.0,134.29,62.3983333308,-53.6,82.2588110931,2.5583333308,0,2.5583333308,59.84,-53.6,80.3354566801,123.87,62.6483333308,0.12,62.6484482579,2.5583333308,0,2.5583333308,60.09,0.12,60.0901198202,132.55
2022-01-10 03:30:00,2.5884444419,0.0,2.5884444419,2.5884444419,0,2.5884444419,0.0,0.0,0.0,134.41,61.0884444419,-53.98,81.5207853515,2.5884444419,0,2.5884444419,58.5,-53.98,79.5995628129,123.94,61.3584444419,-0.06,61.3584737777,2.5884444419,0,2.5884444419,58.77,-0.06,58.7700306279,132.68
2022-01-10 04:00:00,2.5415555530000002,0.0,2.5415555530000002,2.5415555530000002,0,2.5415555530000002,0.0,0.0,0.0,134.54,59.601555553,-54.21,80.5671739875,2.5415555530000002,0,2.5415555530000002,57.06,-54.21,78.7055760413,124.17,59.871555553,-0.21,59.8719238403,2.5415555530000002,0,2.5415555530000002,57.33,-0.21,57.3303846141,132.86
2022-01-10 04:30:00,2.4765555531,0.0,2.4765555531,2.4765555531,0,2.4765555531,0.0,0.0,0.0,134.33,61.5965555531,-55.02,82.5913800345,2.4765555531,0,2.4765555531,59.12,-55.02,80.7612208922,124.02,61.8365555531,-1.17,61.847623258,2.4765555531,0,2.4765555531,59.36,-1.17,59.3715293723,132.69
2022-01-10 05:00:00,2.3396666643,0.0,2.3396666643,2.3396666643,0,2.3396666643,0.0,0.0,0.0,134.33,61.3496666643,-55.03,82.4140916338,2.3396666643,0,2.3396666643,59.01,-55.03,80.6875517041,124.02,61.6096666643,-1.26,61.6225496591,2.3396666643,0,2.3396666643,59.27,-1.26,59.2833914347,132.69
2022-01-10 05:30:00,2.3501111088,0.0,2.3501111088,2.3501111088,0,2.3501111088,0.0,0.0,0.0,133.92,62.9701111088,-54.51,83.2861032409,2.3501111088,0,2.3501111088,60.62,-54.51,81.5237664733,123.62,63.2201111088,-0.99,63.2278621227,2.3501111088,0,2.3501111088,60.87,-0.99,60.8780502316,132.28
2022-01-10 06:00:00,2.3184444421,0.0,2.3184444421,2.3184444421,0,2.3184444421,0.0,0.0,0.0,133.92,63.7184444421,-53.48,83.1874423343,2.3184444421,0,2.3184444421,61.4,-53.48,81.4252442428,123.62,63.9684444421,0.16,63.9686445405,2.3184444421,0,2.3184444421,61.65,0.16,61.6502076233,132.28
2022-01-10 06:30:00,2.2395555533,0.0,2.2395555533,2.2395555533,0,2.2395555533,0.0,0.0,0.0,134.22,72.1295555533,-50.37,87.9761881666,2.2395555533,0,2.2395555533,69.89,-50.37,86.1495734174,123.74,72.3195555533,2.38,72.3587072537,2.2395555533,0,2.2395555533,70.08,2.38,70.1204021666,132.41
2022-01-10 07:00:00,2.296333331,0.0,2.296333331,2.296333331,0,2.296333331,0.0,0.0,0.0,133.35,79.166333331,-47.02,92.0770803896,2.296333331,0,2.296333331,76.87,-47.02,90.1103617793,122.61,79.316333331,5.33,79.4952176743,2.296333331,0,2.296333331,77.02,5.33,77.2042051963,131.27
2022-01-10 07:30:00,5.859888883,0.0,5.859888883,5.859888883,0,5.859888883,0.0,0.0,0.0,133.21,83.149888883,-46.14,95.0936571032,5.859888883,0,5.859888883,77.29,-46.14,90.014686024,122.07,83.309888883,6.32,83.5492668173,5.859888883,0,5.859888883,77.45,6.32,77.7074314336,130.74
2022-01-10 08:00:00,6.5526666601,0.0,6.5526666601,6.5526666601,0,6.5526666601,0.0,0.0,0.0,133.47,85.4726666601,-44.68,96.4462500359,6.5526666601,0,6.5526666601,78.92,-44.68,90.689959753,122.2,85.6226666601,7.66,85.9646243869,6.5526666601,0,6.5526666601,79.07,7.66,79.44016931,130.89
2022-01-10 08:30:00,6.5081111046,0.0,6.5081111046,6.5081111046,0,6.5081111046,0.0,0.0,0.0,133.37,89.9381111046,-42.84,99.6199248598,6.5081111046,0,6.5081111046,83.43,-42.84,93.7860890538,121.87,90.0581111046,9.11,90.5177080782,6.5081111046,0,6.5081111046,83.55,9.11,84.0451937948,130.62
2022-01-10 09:00:00,6.4205555491,0.0,6.4205555491,6.4205555491,0,6.4205555491,0.0,0.0,0.0,133.14,91.1205555491,-42.74,100.6462281637,6.4205555491,0,6.4205555491,84.7,-42.74,94.872533433,121.48,91.2305555491,9.02,91.6753765512,6.4205555491,0,6.4205555491,84.81,9.02,85.2883139709,130.19
2022-01-10 09:30:00,5.5053333278,0.0,5.5053333278,5.5053333278,0,5.5053333278,0.0,0.0,0.0,132.85,98.1753333278,-28.69,102.2815338858,5.5053333278,0,5.5053333278,92.67,-28.69,97.0095098431,121.21,98.0953333278,-1.9100000000000001,98.1139262322,5.5053333278,0,5.5053333278,92.59,-1.9100000000000001,92.6096981962,129.95
2022-01-10 10:00:00,4.738777773,0.0,4.738777773,4.738777773,0,4.738777773,0.0,0.0,0.0,132.85,97.678777773,-10.2,98.2098957704,4.738777773,0,4.738777773,92.94,-10.2,93.4980406212,122.24,97.418777773,-11.9,98.1428971592,4.738777773,0,4.738777773,92.68,-11.9,93.4408497393,130.95
2022-01-10 10:30:00,7.6695555479,0.0,7.6695555479,7.6695555479,0,7.6695555479,0.0,0.0,0.0,133.18,95.0395555479,-11.46,95.7279933914,7.6695555479,0,7.6695555479,87.37,-11.46,88.1183777654,123.76,94.7995555479,-14.37,95.882493877,7.6695555479,0,7.6695555479,87.13,-14.37,88.3070427542,132.47
2022-01-10 11:00:00,8.5584444359,0.0,8.5584444359,8.5584444359,0,8.5584444359,0.0,0.0,0.0,133.36,95.3884444359,-11.01,96.0217445785,8.5584444359,0,8.5584444359,86.83,-11.01,87.525247786,124.22,95.1284444359,-13.92,96.141496456,8.5584444359,0,8.5584444359,86.57,-13.92,87.6819895988,132.93
2022-01-10 11:30:00,9.6767777681,0.0,9.6767777681,9.6767777681,0,9.6767777681,0.0,0.0,0.0,133.36,94.5267777681,-11.35,95.2057467552,9.6767777681,0,9.6767777681,84.85,-11.35,85.6057533113,124.12,94.3167777681,-14.27,95.3901853891,9.6767777681,0,9.6767777681,84.64,-14.27,85.8345064645,132.8
2022-01-10 12:00:00,10.3196666563,0.0,10.3196666563,10.3196666563,0,10.3196666563,0.0,0.0,0.0,133.36,94.2096666563,-11.08,94.8589884592,10.3196666563,0,10.3196666563,83.89,-11.08,84.6185470213,124.12,93.9696666563,-14.0,95.0068326569,10.3196666563,0,10.3196666563,83.65,-14.0,84.813457069,132.8
2022-01-10 12:30:00,9.620666657,0.0,9.620666657,9.620666657,0,9.620666657,0.0,0.0,0.0,133.46,95.260666657,-10.65,95.8541449909,9.620666657,0,9.620666657,85.64,-10.65,86.2996645416,124.35,95.020666657,-13.57,95.9847487466,9.620666657,0,9.620666657,85.4,-13.57,86.4714108824,133.07
2022-01-10 13:00:00,8.9294444355,0.0,8.9294444355,8.9294444355,0,8.9294444355,0.0,0.0,0.0,133.46,95.5894444355,-11.58,96.2883081557,8.9294444355,0,8.9294444355,86.66,-11.58,87.4302693579,124.25,95.3594444355,-14.5,96.4555526813,8.9294444355,0,8.9294444355,86.43,-14.5,87.6378622514,133.07
2022-01-10 13:30:00,7.9555555476,0.0,7.9555555476,7.9555555476,0,7.9555555476,0.0,0.0,0.0,133.46,97.3055555476,-10.99,97.9242117172,7.9555555476,0,7.9555555476,89.35,-10.99,90.0233447501,124.39,97.0555555476,-13.89,98.0444438133,7.9555555476,0,7.9555555476,89.1,-13.89,90.1761725735,133.07
2022-01-10 14:00:00,8.713666658,0.0,8.713666658,8.713666658,0,8.713666658,0.0,0.0,0.0,133.46,90.663666658,-11.83,91.4322117848,8.713666658,0,8.713666658,81.95,-11.83,82.7994649741,124.39,90.453666658,-14.79,91.6548411807,8.713666658,0,8.713666658,81.74,-14.79,83.0672721353,133.07
2022-01-10 14:30:00,9.6497777681,0.0,9.6497777681,9.6497777681,0,9.6497777681,0.0,0.0,0.0,133.75,89.2897777681,-6.25,89.5082505353,9.6497777681,0,9.6497777681,79.64,-6.25,79.8848677786,124.84,89.0597777681,-9.2,89.5337032413,9.6497777681,0,9.6497777681,79.41,-9.2,79.9411539822,133.44
2022-01-10 15:00:00,9.1414444353,0.0,9.1414444353,9.1414444353,0,9.1414444353,0.0,0.0,0.0,134.0,87.6314444353,-5.83,87.8251612798,9.1414444353,0,9.1414444353,78.49,-5.83,78.7062195763,124.55,87.4114444353,-8.81,87.8542925432,9.1414444353,0,9.1414444353,78.27,-8.81,78.7642622006,133.15
2022-01-10 15:30:00,10.0611111011,0.0,10.0611111011,10.0611111011,0,10.0611111011,0.0,0.0,0.0,134.28,89.691111101,-5.94,89.8875909708,10.0611111011,0,10.0611111011,79.63,-5.94,79.851239815,124.68,89.4511111011,-8.9,89.8927765575,10.0611111011,0,10.0611111011,79.39,-8.9,79.8873087543,133.34
2022-01-10 16:00:00,10.0518888788,0.0,10.0518888788,10.0518888788,0,10.0518888788,0.0,0.0,0.0,134.08,92.4818888788,-5.37,92.6376633481,10.0518888788,0,10.0518888788,82.43,-5.37,82.60473231,124.6,92.2418888788,-8.31,92.6154531595,10.0518888788,0,10.0518888788,82.19,-8.31,82.6090321938,133.23
2022-01-10 16:30:00,9.5203333238,0.0,9.5203333238,9.5203333238,0,9.5203333238,0.0,0.0,0.0,133.8,97.7503333238,-5.37,97.8977250242,9.5203333238,0,9.5203333238,88.23,-5.37,88.3932678432,124.12,97.5003333238,-8.27,97.8504363723,9.5203333238,0,9.5203333238,87.98,-8.27,88.3678295535,132.79
2022-01-10 17:00:00,11.1114444333,0.0,11.1114444333,11.1114444333,0,11.1114444333,0.0,0.0,0.0,133.48,105.0514444333,-3.01,105.0945577922,11.1114444333,0,11.1114444333,93.94,-3.01,93.9882104309,123.83,104.7714444333,-5.88,104.9363138701,11.1114444333,0,11.1114444333,93.66,-5.88,93.8443924803,132.46
2022-01-10 17:30:00,10.6568888782,0.0,10.6568888782,10.6568888782,0,10.6568888782,0.0,0.0,0.0,133.01,111.2768888782,-5.93,111.4347831623,10.6568888782,0,10.6568888782,100.62,-5.93,100.7945896365,123.02,110.9668888782,-8.75,111.3113333283,10.6568888782,0,10.6568888782,100.31,-8.75,100.6909062428,131.67
2022-01-10 18:00:00,9.2747777685,0.0,9.2747777685,9.2747777685,0,9.2747777685,0.0,0.0,0.0,132.35,113.5947777685,-8.56,113.9168430754,9.2747777685,0,9.2747777685,104.32,-8.56,104.6706071445,122.61,113.2947777685,-11.38,113.8648807562,9.2747777685,0,9.2747777685,104.02,-11.38,104.6406460225,131.28
2022-01-10 18:30:00,9.1826666575,0.0,9.1826666575,9.1826666575,0,9.1826666575,0.0,0.0,0.0,132.35,114.1026666575,-8.89,114.4484628047,9.1826666575,0,9.1826666575,104.92,-8.89,105.2959567125,122.88,113.8026666575,-11.71,114.4035446931,9.1826666575,0,9.1826666575,104.62,-11.71,105.2733038334,131.55
2022-01-10 19:00:00,7.6299999924,0.0,7.6299999924,7.6299999924,0,7.6299999924,0.0,0.0,0.0,132.49,110.1199999924,-9.96,110.5695075431,7.6299999924,0,7.6299999924,102.49,-9.96,102.9728202003,123.03,109.8399999924,-12.8,110.5832971037,7.6299999924,0,7.6299999924,102.21,-12.8,103.0083690775,131.7
2022-01-10 19:30:00,4.4819999955,0.0,4.4819999955,4.4819999955,0,4.4819999955,0.0,0.0,0.0,132.8,101.7119999955,-11.12,102.3180597113,4.4819999955,0,4.4819999955,97.23,-11.12,97.8638201789,123.45,101.4619999955,-14.02,102.4260603708,4.4819999955,0,4.4819999955,96.98,-14.02,97.9881666325,132.1
2022-01-10 20:00:00,4.3765555512,0.0,4.3765555512,4.3765555512,0,4.3765555512,0.0,0.0,0.0,133.56,101.0065555512,-5.99,101.1840123948,4.3765555512,0,4.3765555512,96.63,-5.99,96.8154791343,124.44,100.6965555512,-8.84,101.083835997,4.3765555512,0,4.3765555512,96.32,-8.84,96.7248055051,133.04
2022-01-10 20:30:00,4.5032222177,0.0,4.5032222177,4.5032222177,0,4.5032222177,0.0,0.0,0.0,133.1,96.3632222177,-7.08,96.6229630894,4.5032222177,0,4.5032222177,91.86,-7.08,92.1324372846,123.43,96.1132222177,-9.97,96.628941757,4.5032222177,0,4.5032222177,91.61,-9.97,92.1509251174,132.03
2022-01-10 21:00:00,2.7745555528,0.0,2.7745555528,2.7745555528,0,2.7745555528,0.0,0.0,0.0,133.26,91.0845555528,-7.72,91.4111298489,2.7745555528,0,2.7745555528,88.31,-7.72,88.6467963324,123.74,90.8245555528,-10.64,91.4456641474,2.7745555528,0,2.7745555528,88.05,-10.64,88.6905412093,132.36
2022-01-10 21:30:00,2.1376666645,0.0,2.1376666645,2.1376666645,0,2.1376666645,0.0,0.0,0.0,133.59,86.5976666645,-8.64,87.0276132715,2.1376666645,0,2.1376666645,84.46,-8.64,84.9007726702,124.23,86.3476666645,-11.57,87.119368905,2.1376666645,0,2.1376666645,84.21,-11.57,85.0011117574,132.83
2022-01-10 22:00:00,2.1034444423,0.0,2.1034444423,2.1034444423,0,2.1034444423,0.0,0.0,0.0,133.77,80.1634444423,-20.71,82.795422125,2.1034444423,0,2.1034444423,78.06,-20.71,80.7605578237,124.52,80.0534444423,-8.88,80.5444496355,2.1034444423,0,2.1034444423,77.95,-8.88,78.4541706986,133.13
2022-01-10 22:30:00,2.2248888867,0.0,2.2248888867,2.2248888867,0,2.2248888867,0.0,0.0,0.0,133.54,71.2748888867,-43.68,83.5945703129,2.2248888867,0,2.2248888867,69.05,-43.68,81.7058437323,124.06,71.4248888867,1.63,71.4434857245,2.2248888867,0,2.2248888867,69.2,1.63,69.2191945923,132.67
2022-01-10 23:00:00,2.3282222199,0.0,2.3282222199,2.3282222199,0,2.3282222199,0.0,0.0,0.0,133.27,65.6182222199,-49.53,82.2129672698,2.3282222199,0,2.3282222199,63.29,-49.53,80.3669397203,122.74,65.8582222199,3.08,65.9302042615,2.3282222199,0,2.3282222199,63.53,3.08,63.6046169708,131.34
2022-01-10 23:30:00,2.3656666643,0.0,2.3656666643,2.3656666643,0,2.3656666643,0.0,0.0,0.0,133.27,58.4756666643,-50.08,76.9896745794,2.3656666643,0,2.3656666643,56.11,-50.08,75.2086331481,122.55,58.7656666643,2.16,58.8053499139,2.3656666643,0,2.3656666643,56.4,2.16,56.4413465467,131.18
2022-01-11 00:00:00,2.3991111087,0.0,2.3991111087,2.3991111087,0,2.3991111087,0.0,0.0,0.0,132.68,56.2891111087,-50.37,75.5354283063,2.3991111087,0,2.3991111087,53.89,-50.37,73.7649578052,122.15,56.5691111087,1.92,56.6016848833,2.3991111087,0,2.3991111087,54.17,1.92,54.2040155339,130.79
2022-01-11 00:30:00,2.2688888866,0.0,2.2688888866,2.2688888866,0,2.2688888866,0.0,0.0,0.0,132.68,61.9888888866,-49.03,79.0352025707,2.2688888866,0,2.2688888866,59.72,-49.03,77.2684884025,122.15,62.2288888866,2.81,62.2923005841,2.2688888866,0,2.2688888866,59.96,2.81,60.025808616,130.79
2022-01-11 01:00:00,2.2615555533,0.0,2.2615555533,2.2615555533,0,2.2615555533,0.0,0.0,0.0,132.28,63.4215555533,-48.72,79.9745716387,2.2615555533,0,2.2615555533,61.16,-48.72,78.1932477903,121.58,63.6515555533,2.79,63.7126724,2.2615555533,0,2.2615555533,61.39,2.79,61.4533660592,130.2
2022-01-11 01:30:00,2.2511111089,0.0,2.2511111089,2.2511111089,0,2.2511111089,0.0,0.0,0.0,131.8,62.2611111089,-49.17,79.3355837976,2.2511111089,0,2.2511111089,60.01,-49.17,77.5814990832,121.08,62.5111111089,2.47,62.5598906014,2.2511111089,0,2.2511111089,60.26,2.47,60.3106002291,129.69
2022-01-11 02:00:00,2.2848888866,0.0,2.2848888866,2.2848888866,0,2.2848888866,0.0,0.0,0.0,132.08,60.0948888866,-49.68,77.9711361357,2.2848888866,0,2.2848888866,57.81,-49.68,76.2240021253,121.45,60.3548888866,2.21,60.3953368441,2.2848888866,0,2.2848888866,58.07,2.21,58.1120383397,130.06
2022-01-11 02:30:00,2.2644444422,0.0,2.2644444422,2.2644444422,0,2.2644444422,0.0,0.0,0.0,132.3,59.0844444422,-50.25,77.5630973791,2.2644444422,0,2.2644444422,56.82,-50.25,75.8523229704,121.68,59.3444444422,1.78,59.3711334417,2.2644444422,0,2.2644444422,57.08,1.78,57.1077472853,130.36
2022-01-11 03:00:00,2.2879999977,0.0,2.2879999977,2.2879999977,0,2.2879999977,0.0,0.0,0.0,132.51,57.6379999977,-50.59,76.6908543683,2.2879999977,0,2.2879999977,55.35,-50.59,74.9864694462,121.95,57.9179999977,1.63,57.9409321959,2.2879999977,0,2.2879999977,55.63,1.63,55.6538749774,130.62
2022-01-11 03:30:00,2.2729999977,0.0,2.2729999977,2.2729999977,0,2.2729999977,0.0,0.0,0.0,132.67,56.0729999977,-51.04,75.8238941808,2.2729999977,0,2.2729999977,53.8,-51.04,74.1587594287,122.13,56.3529999977,1.3,56.3679927684,2.2729999977,0,2.2729999977,54.08,1.3,54.0956227434,130.81
2022-01-11 04:00:00,2.3032222199,0.0,2.3032222199,2.3032222199,0,2.3032222199,0.0,0.0,0.0,132.8,54.4332222199,-51.42,74.8798509697,2.3032222199,0,2.3032222199,52.13,-51.42,73.2226283331,122.33,54.7332222199,1.1,54.7442747196,2.3032222199,0,2.3032222199,52.43,1.1,52.4415379256,131.0
2022-01-11 04:30:00,2.2265555533,0.0,2.2265555533,2.2265555533,0,2.2265555533,0.0,0.0,0.0,132.97,53.6865555533,-51.61,74.4703857059,2.2265555533,0,2.2265555533,51.46,-51.61,72.8815731169,122.55,53.9865555533,1.0,53.9958163242,2.2265555533,0,2.2265555533,51.76,1.0,51.7696590678,131.22
2022-01-11 05:00:00,2.2633333311,0.0,2.2633333311,2.2633333311,0,2.2633333311,0.0,0.0,0.0,133.06,53.1833333311,-51.71,74.178103536,2.2633333311,0,2.2633333311,50.92,-51.71,72.5725189035,122.7,53.4833333311,0.8200000000000001,53.4896190321,2.2633333311,0,2.2633333311,51.22,0.8200000000000001,51.2265634217,131.34
2022-01-11 05:30:00,2.2721111088,0.0,2.2721111088,2.2721111088,0,2.2721111088,0.0,0.0,0.0,132.91,55.7721111088,-51.59,75.9740513434,2.2721111088,0,2.2721111088,53.5,-51.59,74.3221238932,122.53,56.0521111088,0.98,56.0606774821,2.2721111088,0,2.2721111088,53.78,0.98,53.7889282288,131.17
2022-01-11 06:00:00,2.2249999978,0.0,2.2249999978,2.2249999978,0,2.2249999978,0.0,0.0,0.0,132.91,60.3949999978,-52.08,79.7488709935,2.2249999978,0,2.2249999978,58.17,-52.08,78.0773673993,122.45,60.6649999978,0.65,60.6684821364,2.2249999978,0,2.2249999978,58.44,0.65,58.4436147068,131.09
