Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-11 06:30:00,2.1269999979,0.0,2.1269999979,2.1269999979,0,2.1269999979,0.0,0.0,0.0,133.04,67.8769999979,-33.35,75.6274396546,2.1269999979,0,2.1269999979,65.75,-33.35,73.7243853823,122.64,67.9069999979,-4.16,68.0343020006,2.1269999979,0,2.1269999979,65.78,-4.16,65.9114102413,131.28
2022-01-11 07:00:00,2.0272222202,0.0,2.0272222202,2.0272222202,0,2.0272222202,0.0,0.0,0.0,133.04,74.1972222202,-29.25,79.754562786,2.0272222202,0,2.0272222202,72.17,-29.25,77.8721477808,123.15,74.1872222202,-2.9,74.2438815038,2.0272222202,0,2.0272222202,72.16,-2.9,72.2182497711,131.82
2022-01-11 07:30:00,1.8334444426,0.0,1.8334444426,1.8334444426,0,1.8334444426,0.0,0.0,0.0,133.04,81.3334444426,-10.84,82.052634235,1.8334444426,0,1.8334444426,79.5,-10.84,80.2356255039,122.85,81.1334444426,-7.4,81.4702142327,1.8334444426,0,1.8334444426,79.3,-7.4,79.6445227244,131.51
2022-01-11 08:00:00,1.8062222204,0.0,1.8062222204,1.8062222204,0,1.8062222204,0.0,0.0,0.0,132.71,87.5362222204,-5.46,87.706338429,1.8062222204,0,1.8062222204,85.73,-5.46,85.9036931686,122.93,87.2862222204,-8.32,87.6818509699,1.8062222204,0,1.8062222204,85.48,-8.32,85.8839496064,131.62
2022-01-11 08:30:00,2.3809999976,0.0,2.3809999976,2.3809999976,0,2.3809999976,0.0,0.0,0.0,132.33,91.3709999976,-4.96,91.5055257379,2.3809999976,0,2.3809999976,88.99,-4.96,89.1281195807,122.65,91.1209999976,-7.83,91.4567960327,2.3809999976,0,2.3809999976,88.74,-7.83,89.0847714259,131.32
2022-01-11 09:00:00,3.069111108,0.0,3.069111108,3.069111108,0,3.069111108,0.0,0.0,0.0,132.66,91.769111108,-4.31,91.870266428,3.069111108,0,3.069111108,88.7,-4.31,88.8046513421,122.9,91.509111108,-7.17,91.7895762916,3.069111108,0,3.069111108,88.44,-7.17,88.730166798,131.56
2022-01-11 09:30:00,3.5983333297,0.0,3.5983333297,3.5983333297,0,3.5983333297,0.0,0.0,0.0,132.66,93.4183333297,-3.68,93.4907877927,3.5983333297,0,3.5983333297,89.82,-3.68,89.8953547187,122.72,93.1483333297,-6.54,93.377639733,3.5983333297,0,3.5983333297,89.55,-6.54,89.7884964792,131.4
2022-01-11 10:00:00,4.1276666625,0.0,4.1276666625,4.1276666625,0,4.1276666625,0.0,0.0,0.0,132.66,93.5576666625,-3.44,93.6208875804,4.1276666625,0,4.1276666625,89.43,-3.44,89.4961367881,122.82,93.2776666625,-6.31,93.4908508786,4.1276666625,0,4.1276666625,89.15,-6.31,89.3730306077,131.49
2022-01-11 10:30:00,4.955999995,0.0,4.955999995,4.955999995,0,4.955999995,0.0,0.0,0.0,132.66,93.005999995,-3.27,93.0634672419,4.955999995,0,4.955999995,88.05,-3.27,88.1106996908,122.82,92.755999995,-6.17,92.9609834021,4.955999995,0,4.955999995,87.8,-6.17,88.0165262891,131.49
2022-01-11 11:00:00,6.5113333268,0.0,6.5113333268,6.5113333268,0,6.5113333268,0.0,0.0,0.0,133.37,90.6213333268,-3.44,90.6866012922,6.5113333268,0,6.5113333268,84.11,-3.44,84.1803165829,123.52,90.3913333268,-6.37,90.6155066233,6.5113333268,0,6.5113333268,83.88,-6.37,84.1215269714,132.09
2022-01-11 11:30:00,11.2394444332,0.0,11.2394444332,11.2394444332,0,11.2394444332,0.0,0.0,0.0,134.08,87.4794444332,-6.28,87.7045699969,11.2394444332,0,11.2394444332,76.24,-6.28,76.4982091294,124.22,87.2494444332,-9.26,87.7394617826,11.2394444332,0,11.2394444332,76.01,-9.26,76.5719772502,132.84
2022-01-11 12:00:00,9.8676666568,0.0,9.8676666568,9.8676666568,0,9.8676666568,0.0,0.0,0.0,134.33,90.5476666568,-5.12,90.6923058313,9.8676666568,0,9.8676666568,80.68,-5.12,80.8422958605,124.95,90.2876666568,-8.08,90.6484922673,9.8676666568,0,9.8676666568,80.42,-8.08,80.8248897308,133.53
2022-01-11 12:30:00,8.9558888799,0.0,8.9558888799,8.9558888799,0,8.9558888799,0.0,0.0,0.0,134.22,92.5258888799,-4.69,92.6446771975,8.9558888799,0,8.9558888799,83.57,-4.69,83.7014993892,124.61,92.2858888799,-7.64,92.6015922453,8.9558888799,0,8.9558888799,83.33,-7.64,83.679498684,133.24
2022-01-11 13:00:00,8.0533333253,0.0,8.0533333253,8.0533333253,0,8.0533333253,0.0,0.0,0.0,134.22,89.1133333253,-5.11,89.2597237075,8.0533333253,0,8.0533333253,81.06,-5.11,81.2209067913,124.61,88.8933333253,-8.07,89.2588909279,8.0533333253,0,8.0533333253,80.84,-8.07,81.2418026634,133.12
2022-01-11 13:30:00,8.255222214,0.0,8.255222214,8.255222214,0,8.255222214,0.0,0.0,0.0,134.3,88.635222214,-5.38,88.7983503052,8.255222214,0,8.255222214,80.38,-5.38,80.5598460773,124.88,88.415222214,-8.35,88.8086370751,8.255222214,0,8.255222214,80.16,-8.35,80.5937224603,133.37
2022-01-11 14:00:00,8.1046666586,0.0,8.1046666586,8.1046666586,0,8.1046666586,0.0,0.0,0.0,134.3,88.3046666586,-5.2,88.4576404483,8.1046666586,0,8.1046666586,80.2,-5.2,80.3684017509,124.88,88.0946666586,-8.17,88.4727030992,8.1046666586,0,8.1046666586,79.99,-8.17,80.4061502623,133.37
2022-01-11 14:30:00,6.4978888824,0.0,6.4978888824,6.4978888824,0,6.4978888824,0.0,0.0,0.0,134.3,88.2878888824,-5.54,88.4615335799,6.4978888824,0,6.4978888824,81.79,-5.54,81.9774096932,124.88,88.0378888824,-8.5,88.4472717435,6.4978888824,0,6.4978888824,81.54,-8.5,81.9818370128,133.37
2022-01-11 15:00:00,5.5598888833,0.0,5.5598888833,5.5598888833,0,5.5598888833,0.0,0.0,0.0,134.3,87.6498888833,-5.84,87.8442292997,5.5598888833,0,5.5598888833,82.09,-5.84,82.2974707995,124.79,87.4198888833,-8.8,87.8616922918,5.5598888833,0,5.5598888833,81.86,-8.8,82.3316439773,133.37
2022-01-11 15:30:00,4.9524444395,0.0,4.9524444395,4.9524444395,0,4.9524444395,0.0,0.0,0.0,134.14,87.6224444395,-5.98,87.8262669681,4.9524444395,0,4.9524444395,82.67,-5.98,82.8860018338,124.79,87.3824444395,-8.94,87.8385746482,4.9524444395,0,4.9524444395,82.43,-8.94,82.9133794993,133.25
2022-01-11 16:00:00,5.4949986842000005,0.0,5.4949986842000005,5.4949986842000005,0,5.4949986842000005,0.0,0.0,0.0,134.14,92.0549986841,-5.48,92.2179656181,5.4949986842000005,0,5.4949986842000005,86.56,-5.48,86.7332923392,124.79,91.8149986841,-8.42,92.2002732283,5.4949986842000005,0,5.4949986842000005,86.32,-8.42,86.729688112,133.25
2022-01-11 16:30:00,8.8332174566,0.0,8.8332174566,8.8332174566,0,8.8332174566,0.0,0.0,0.0,133.96,98.7232174566,-4.96,98.8477377838,8.8332174566,0,8.8332174566,89.89,-4.96,90.0267388058,124.5,98.4332174566,-7.87,98.7473300847,8.8332174566,0,8.8332174566,89.6,-7.87,89.9449659514,132.93
2022-01-11 17:00:00,13.8312174026,0.0,13.8312174026,13.8312174026,0,13.8312174026,0.0,0.0,0.0,133.96,103.8912174026,-4.43,103.9856237823,13.8312174026,0,13.8312174026,90.06,-4.43,90.1688887588,124.36,103.6112174026,-7.33,103.8701750824,13.8312174026,0,13.8312174026,89.78,-7.33,90.0787283436,132.77
2022-01-11 17:30:00,11.4591773027,0.0,11.4591773027,11.4591773027,0,11.4591773027,0.0,0.0,0.0,133.56,109.3991773027,-2.55,109.428892412,11.4591773027,0,11.4591773027,97.94,-2.55,97.9731907207,123.91,109.0991773027,-5.42,109.2337259647,11.4591773027,0,11.4591773027,97.64,-5.42,97.790316494,132.37
2022-01-11 18:00:00,9.7324444347,0.0,9.7324444347,9.7324444347,0,9.7324444347,0.0,0.0,0.0,133.11,112.1824444347,-1.31,112.1900928752,9.7324444347,0,9.7324444347,102.45,-1.31,102.4583749627,123.16,111.8524444347,-4.14,111.9290352233,9.7324444347,0,9.7324444347,102.12,-4.14,102.2038844663,131.63
2022-01-11 18:30:00,11.0937777667,0.0,11.0937777667,11.0937777667,0,11.0937777667,0.0,0.0,0.0,133.11,110.7537777667,-2.12,110.7740659613,11.0937777667,0,11.0937777667,99.66,-2.12,99.6825461152,123.0,110.4637777667,-4.98,110.5759765884,11.0937777667,0,11.0937777667,99.37,-4.98,99.4947099096,131.54
2022-01-11 19:00:00,7.6891111034,0.0,7.6891111034,7.6891111034,0,7.6891111034,0.0,0.0,0.0,133.11,106.5891111034,-3.13,106.6350575834,7.6891111034,0,7.6891111034,98.9,-3.13,98.9495169266,123.14,106.2691111034,-6.0,106.4383576288,7.6891111034,0,7.6891111034,98.58,-6.0,98.7624240286,131.63
2022-01-11 19:30:00,3.9978888849,0.0,3.9978888849,3.9978888849,0,3.9978888849,0.0,0.0,0.0,133.45,104.6878888849,-3.05,104.7323091466,3.9978888849,0,3.9978888849,100.69,-3.05,100.7361831717,123.54,104.3778888849,-5.9,104.5445057766,3.9978888849,0,3.9978888849,100.38,-5.9,100.5532416186,132.04
2022-01-11 20:00:00,2.1356666645,0.0,2.1356666645,2.1356666645,0,2.1356666645,0.0,0.0,0.0,133.15,97.7056666645,-18.99,99.5340012175,2.1356666645,0,2.1356666645,95.57,-18.99,97.4384164485,123.24,97.5356666645,-1.02,97.5409999523,2.1356666645,0,2.1356666645,95.4,-1.02,95.4054526744,131.73
2022-01-11 20:30:00,1.9479999981,0.0,1.9479999981,1.9479999981,0,1.9479999981,0.0,0.0,0.0,133.15,92.0579999981,-44.15,102.0974919557,1.9479999981,0,1.9479999981,90.11,-44.15,100.3445793254,122.82,92.1479999981,7.68,92.4674878195,1.9479999981,0,1.9479999981,90.2,7.68,90.526363011,131.27
2022-01-11 21:00:00,1.9486666647000002,0.0,1.9486666647000002,1.9486666647000002,0,1.9486666647000002,0.0,0.0,0.0,132.96,88.0986666647,-45.47,99.1407886195,1.9486666647000002,0,1.9486666647000002,86.15,-45.47,97.4132609043,121.71,88.1886666647,6.55,88.4315748367,1.9486666647000002,0,1.9486666647000002,86.24,6.55,86.4883813006,130.17
2022-01-11 21:30:00,2.0198888869,0.0,2.0198888869,2.0198888869,0,2.0198888869,0.0,0.0,0.0,132.96,84.1098888869,-46.62,96.1659909145,2.0198888869,0,2.0198888869,82.09,-46.62,94.404409325,121.89,84.2498888869,5.53,84.4311830869,2.0198888869,0,2.0198888869,82.23,5.53,82.4157375748,130.36
2022-01-11 22:00:00,2.1658888867,0.0,2.1658888867,2.1658888867,0,2.1658888867,0.0,0.0,0.0,132.96,79.1758888867,-48.41,92.8027450079,2.1658888867,0,2.1658888867,77.01,-48.41,90.9619052131,122.02,79.3258888867,3.73,79.4135350408,2.1658888867,0,2.1658888867,77.16,3.73,77.2501035598,130.52
2022-01-11 22:30:00,2.1238888868,0.0,2.1238888868,2.1238888868,0,2.1238888868,0.0,0.0,0.0,132.73,74.85388888680001,-49.72,89.8620224648,2.1238888868,0,2.1238888868,72.73,-49.72,88.1006884196,122.02,75.0238888868,2.74,75.073906943,2.1238888868,0,2.1238888868,72.9,2.74,72.9514742826,130.52
2022-01-11 23:00:00,2.1249999979,0.0,2.1249999979,2.1249999979,0,2.1249999979,0.0,0.0,0.0,132.98,70.4149999979,-51.63,87.3151139534,2.1249999979,0,2.1249999979,68.29,-51.63,85.6106360215,122.39,70.6149999979,1.15,70.6243635348,2.1249999979,0,2.1249999979,68.49,1.15,68.4996540137,130.89
2022-01-11 23:30:00,2.1784444423,0.0,2.1784444423,2.1784444423,0,2.1784444423,0.0,0.0,0.0,133.22,67.2284444423,-52.31,85.1821568295,2.1784444423,0,2.1784444423,65.05,-52.31,83.4735802515,122.88,67.4384444423,0.62,67.4412943885,2.1784444423,0,2.1784444423,65.26,0.62,65.2629450761,131.34
2022-01-12 00:00:00,2.1595555534,0.0,2.1595555534,2.1595555534,0,2.1595555534,0.0,0.0,0.0,133.22,64.5895555534,-52.0,82.9205082388,2.1595555534,0,2.1595555534,62.43,-52.0,81.2496455377,123.0,64.8195555534,0.96,64.8266641294,2.1595555534,0,2.1595555534,62.66,0.96,62.6673535423,131.48
2022-01-12 00:30:00,2.1465555534,0.0,2.1465555534,2.1465555534,0,2.1465555534,0.0,0.0,0.0,133.39,70.8765555534,-50.35,86.9402589547,2.1465555534,0,2.1465555534,68.73,-50.35,85.199386148,123.12,71.0465555534,1.98,71.0741405576,2.1465555534,0,2.1465555534,68.9,1.98,68.9284440561,131.59
2022-01-12 01:00:00,2.1659999978,0.0,2.1659999978,2.1659999978,0,2.1659999978,0.0,0.0,0.0,132.72,72.5159999978,-49.63,87.8732448228,2.1659999978,0,2.1659999978,70.35,-49.63,86.0944794978,122.26,72.6859999978,2.47,72.7279553933,2.1659999978,0,2.1659999978,70.52,2.47,70.5632432645,130.8
2022-01-12 01:30:00,2.1891111089,0.0,2.1891111089,2.1891111089,0,2.1891111089,0.0,0.0,0.0,132.52,70.9791111089,-49.71,86.6551689965,2.1891111089,0,2.1891111089,68.79,-49.71,84.8713626614,121.96,71.1591111089,2.52,71.2037182583,2.1891111089,0,2.1891111089,68.97,2.52,69.0160220529,130.47
2022-01-12 02:00:00,2.1385555534,0.0,2.1385555534,2.1385555534,0,2.1385555534,0.0,0.0,0.0,132.67,69.1785555534,-50.5,85.6500002829,2.1385555534,0,2.1385555534,67.04,-50.5,83.9321845301,122.09,69.3585555534,1.88,69.3840300679,2.1385555534,0,2.1385555534,67.22,1.88,67.2462846557,130.6
2022-01-12 02:30:00,2.1388888868,0.0,2.1388888868,2.1388888868,0,2.1388888868,0.0,0.0,0.0,132.85,68.7388888867,-50.61,85.3604530528,2.1388888868,0,2.1388888868,66.6,-50.61,83.6476664349,122.37,68.9288888868,1.88,68.9545221371,2.1388888868,0,2.1388888868,66.79,1.88,66.8164538119,130.94
2022-01-12 03:00:00,2.1118888868,0.0,2.1118888868,2.1118888868,0,2.1118888868,0.0,0.0,0.0,132.85,67.6418888868,-50.91,84.6596316562,2.1118888868,0,2.1118888868,65.53,-50.91,82.9819799716,122.37,67.8418888868,1.62,67.8612281625,2.1118888868,0,2.1118888868,65.73,1.62,65.7499604563,130.94
2022-01-12 03:30:00,2.1249999979,0.0,2.1249999979,2.1249999979,0,2.1249999979,0.0,0.0,0.0,132.85,66.1349999979,-51.54,83.8463465198,2.1249999979,0,2.1249999979,64.01,-51.54,82.1806041594,122.45,66.3249999979,1.07,66.3336304202,2.1249999979,0,2.1249999979,64.2,1.07,64.2089160475,131.05
2022-01-12 04:00:00,2.1499999979,0.0,2.1499999979,2.1499999979,0,2.1499999979,0.0,0.0,0.0,132.99,64.7399999979,-51.75,82.8814219215,2.1499999979,0,2.1499999979,62.59,-51.75,81.2131183984,122.67,64.9499999979,0.96,64.9570942986,2.1499999979,0,2.1499999979,62.8,0.96,62.807337151,131.19
2022-01-12 04:30:00,2.0787777757,0.0,2.0787777757,2.0787777757,0,2.0787777757,0.0,0.0,0.0,133.1,63.8687777757,-51.78,82.2215858188,2.0787777757,0,2.0787777757,61.79,-51.78,80.6174453825,122.67,64.0887777757,0.8,64.0937706551,2.0787777757,0,2.0787777757,62.01,0.8,62.0151602433,131.27
2022-01-12 05:00:00,2.156111109,0.0,2.156111109,2.156111109,0,2.156111109,0.0,0.0,0.0,132.9,63.316111109,-51.82,81.8183495676,2.156111109,0,2.156111109,61.16,-51.82,80.1614495877,122.51,63.526111109,0.81,63.5312749174,2.156111109,0,2.156111109,61.37,0.81,61.3753452129,131.08
2022-01-12 05:30:00,2.1583333312,0.0,2.1583333312,2.1583333312,0,2.1583333312,0.0,0.0,0.0,132.9,65.0483333312,-51.8,83.1536269153,2.1583333312,0,2.1583333312,62.89,-51.8,81.4763284642,122.59,65.2583333312,0.99,65.2658422849,2.1583333312,0,2.1583333312,63.1,0.99,63.107765766200004,131.08
2022-01-12 06:00:00,2.0839999979,0.0,2.0839999979,2.0839999979,0,2.0839999979,0.0,0.0,0.0,133.24,67.4539999979,-51.04,84.5879643668,2.0839999979,0,2.0839999979,65.37,-51.04,82.9356286526,122.88,67.6439999979,1.72,67.6658638881,2.0839999979,0,2.0839999979,65.56,1.72,65.582558657,131.41
2022-01-12 06:30:00,1.9247777759,0.0,1.9247777759,1.9247777759,0,1.9247777759,0.0,0.0,0.0,133.24,74.7747777759,-48.83,89.3064179745,1.9247777759,0,1.9247777759,72.85,-48.83,87.7011482251,122.77,74.9247777759,3.68,75.0150966457,1.9247777759,0,1.9247777759,73.0,3.68,73.0926973096,131.41
2022-01-12 07:00:00,1.8993333314,0.0,1.8993333314,1.8993333314,0,1.8993333314,0.0,0.0,0.0,133.24,81.2493333314,-46.56,93.6444753672,1.8993333314,0,1.8993333314,79.35,-46.56,92.0013918373,122.36,81.3793333314,5.64,81.5745394928,1.8993333314,0,1.8993333314,79.48,5.64,79.6798594376,130.97
2022-01-12 07:30:00,2.9259999971,0.0,2.9259999971,2.9259999971,0,2.9259999971,0.0,0.0,0.0,132.18,90.0559999971,-26.68,93.9249995234,2.9259999971,0,2.9259999971,87.13,-26.68,91.1233191889,122.61,89.6659999971,13.85,90.7293450625,2.9259999971,0,2.9259999971,86.74,13.85,87.8387733293,131.32
2022-01-12 08:00:00,5.5798888833,0.0,5.5798888833,5.5798888833,0,5.5798888833,0.0,0.0,0.0,132.18,96.0598888833,-11.89,96.7929457774,5.5798888833,0,5.5798888833,90.48,-11.89,91.2578900698,122.61,95.3398888833,14.14,96.3827474825,5.5798888833,0,5.5798888833,89.76,14.14,90.8669202736,131.32
2022-01-12 08:30:00,6.6714444378,0.0,6.6714444378,6.6714444378,0,6.6714444378,0.0,0.0,0.0,132.11,98.8914444378,-10.45,99.4420448452,6.6714444378,0,6.6714444378,92.22,-10.45,92.8101874796,123.68,98.1414444378,15.5,99.3579041462,6.6714444378,0,6.6714444378,91.47,15.5,92.7739774937,132.41
2022-01-12 09:00:00,7.5313333258,0.0,7.5313333258,7.5313333258,0,7.5313333258,0.0,0.0,0.0,132.11,100.0413333258,-10.09,100.5488760435,7.5313333258,0,7.5313333258,92.51,-10.09,93.0586277569,123.45,99.3113333258,16.09,100.6063070933,7.5313333258,0,7.5313333258,91.78,16.09,93.1797000424,132.17
2022-01-12 09:30:00,10.1686666565,0.0,10.1686666565,10.1686666565,0,10.1686666565,0.0,0.0,0.0,132.77,99.1886666565,-10.55,99.7481533317,10.1686666565,0,10.1686666565,89.02,-10.55,89.6429746271,124.12,98.5186666565,15.96,99.8030524572,10.1686666565,0,10.1686666565,88.35,15.96,89.7799760526,132.8
2022-01-12 10:00:00,13.0486666536,0.0,13.0486666536,13.0486666536,0,13.0486666536,0.0,0.0,0.0,133.61,95.2186666536,-21.34,97.5806849704,13.0486666536,0,13.0486666536,82.17,-21.34,84.8958450102,125.05,94.9886666536,5.64,95.1559582613,13.0486666536,0,13.0486666536,81.94,5.64,82.1338736454,133.69
2022-01-12 10:30:00,15.6667777621,0.0,15.6667777621,15.6667777621,0,15.6667777621,0.0,0.0,0.0,134.05,91.7667777621,-25.08,95.1322652986,15.6667777621,0,15.6667777621,76.1,-25.08,80.1262528763,123.98,91.7567777621,1.51,91.7692016163,15.6667777621,0,15.6667777621,76.09,1.51,76.1049814401,132.6
2022-01-12 11:00:00,16.9087777609,0.0,16.9087777609,16.9087777609,0,16.9087777609,0.0,0.0,0.0,134.16,89.0287777609,-25.28,92.5483747539,16.9087777609,0,16.9087777609,72.12,-25.28,76.4223318147,123.58,89.0087777609,1.42,89.020104013,16.9087777609,0,16.9087777609,72.1,1.42,72.1139820007,132.22
2022-01-12 11:30:00,17.6264444268,0.0,17.6264444268,17.6264444268,0,17.6264444268,0.0,0.0,0.0,134.37,86.7364444268,-25.58,90.4297915059,17.6264444268,0,17.6264444268,69.11,-25.58,73.6921196601,123.89,86.7564444268,1.1400000000000001,86.763934037,17.6264444268,0,17.6264444268,69.13,1.1400000000000001,69.1393990428,132.47
2022-01-12 12:00:00,18.9626666477,0.0,18.9626666477,18.9626666477,0,18.9626666477,0.0,0.0,0.0,134.37,84.7626666477,-25.84,88.6138547702,18.9626666477,0,18.9626666477,65.8,-25.84,70.6919061845,124.01,84.7926666477,0.97,84.7982147054,18.9626666477,0,18.9626666477,65.83,0.97,65.8371460499,132.56
2022-01-12 12:30:00,19.3448888695,0.0,19.3448888695,19.3448888695,0,19.3448888695,0.0,0.0,0.0,134.54,84.1448888695,-26.03,88.0790736944,19.3448888695,0,19.3448888695,64.8,-26.03,69.8326635608,124.22,84.1948888695,0.85,84.1991794007,19.3448888695,0,19.3448888695,64.85,0.85,64.8555703082,132.83
2022-01-12 13:00:00,18.7622222035,0.0,18.7622222035,18.7622222035,0,18.7622222035,0.0,0.0,0.0,134.7,84.0522222035,-26.36,88.0887374035,18.7622222035,0,18.7622222035,65.29,-26.36,70.4104658414,124.35,84.0922222035,0.54,84.0939559964,18.7622222035,0,18.7622222035,65.33,0.54,65.3322317084,132.83
2022-01-12 13:30:00,17.9756666487,0.0,17.9756666487,17.9756666487,0,17.9756666487,0.0,0.0,0.0,134.77,83.4556666487,-26.72,87.6288006067,17.9756666487,0,17.9756666487,65.48,-26.72,70.7219117389,124.48,83.4956666487,0.23,83.495983431,17.9756666487,0,17.9756666487,65.52,0.23,65.5204036923,132.93
2022-01-12 14:00:00,16.446444428,0.0,16.446444428,16.446444428,0,16.446444428,0.0,0.0,0.0,134.87,82.996444428,-26.34,87.0758599595,16.446444428,0,16.446444428,66.55,-26.34,71.5730263437,124.68,83.036444428,0.55,83.0382658974,16.446444428,0,16.446444428,66.59,0.55,66.5922713233,133.12
2022-01-12 14:30:00,12.1701110989,0.0,12.1701110989,12.1701110989,0,12.1701110989,0.0,0.0,0.0,134.77,82.5901110989,-26.38,86.7008122876,12.1701110989,0,12.1701110989,70.42,-26.38,75.1989414819,124.47,82.6001110989,0.35000000000000003,82.60085262,12.1701110989,0,12.1701110989,70.43,0.35000000000000003,70.4308696524,132.9
2022-01-12 15:00:00,11.0138874218,0.0,11.0138874218,11.0138874218,0,11.0138874218,0.0,0.0,0.0,134.43,84.3338874218,-26.09,88.2773621472,11.0138874218,0,11.0138874218,73.32,-26.09,77.8235857565,124.27,84.3238874218,0.52,84.3254907482,11.0138874218,0,11.0138874218,73.31,0.52,73.3118442,132.68
2022-01-12 15:30:00,11.6465507864,0.0,11.6465507864,11.6465507864,0,11.6465507864,0.0,0.0,0.0,134.05,89.3765507864,-25.6,92.9705750788,11.6465507864,0,11.6465507864,77.73,-25.6,81.8371119969,123.77,89.3465507864,0.9400000000000001,89.3514954404,11.6465507864,0,11.6465507864,77.7,0.9400000000000001,77.7056857637,132.19
2022-01-12 16:00:00,11.693106362,0.0,11.693106362,11.693106362,0,11.693106362,0.0,0.0,0.0,133.95,91.883106362,-24.89,95.1946287074,11.693106362,0,11.693106362,80.19,-24.89,83.9639696537,123.63,91.843106362,1.44,91.8543944851,11.693106362,0,11.693106362,80.15,1.44,80.1629347018,131.99
2022-01-12 16:30:00,12.1686618833,0.0,12.1686618833,12.1686618833,0,12.1686618833,0.0,0.0,0.0,133.19,97.7286618833,-24.46,100.7431533827,12.1686618833,0,12.1686618833,85.56,-24.46,88.9876688087,122.65,97.6486618833,1.74,97.6641631695,12.1686618833,0,12.1686618833,85.48,1.74,85.4977075716,131.05
2022-01-12 17:00:00,13.8096618184,0.0,13.8096618184,13.8096618184,0,13.8096618184,0.0,0.0,0.0,133.19,106.5596618184,-22.73,108.9569384062,13.8096618184,0,13.8096618184,92.75,-22.73,95.4945830924,122.65,106.4396618184,3.17,106.486856034,13.8096618184,0,13.8096618184,92.63,3.17,92.6842262739,131.05
2022-01-12 17:30:00,14.7265506989,0.0,14.7265506989,14.7265506989,0,14.7265506989,0.0,0.0,0.0,132.53,115.2465506989,-20.56,117.0661396305,14.7265506989,0,14.7265506989,100.52,-20.56,102.6010916121,121.79,115.0965506989,5.27,115.2171379734,14.7265506989,0,14.7265506989,100.37,5.27,100.5082573722,130.21
2022-01-12 18:00:00,14.5304394986,0.0,14.5304394986,14.5304394986,0,14.5304394986,0.0,0.0,0.0,132.53,114.0304394986,-21.11,115.9679836517,14.5304394986,0,14.5304394986,99.5,-21.11,101.7147093591,121.5,113.8704394986,4.72,113.9682209724,14.5304394986,0,14.5304394986,99.34,4.72,99.4520688573,129.94
2022-01-12 18:30:00,13.3315505884,0.0,13.3315505884,13.3315505884,0,13.3315505884,0.0,0.0,0.0,132.61,112.8615505884,-21.73,114.9344269626,13.3315505884,0,13.3315505884,99.53,-21.73,101.8745002442,121.57,112.7115505884,4.11,112.7864607834,13.3315505884,0,13.3315505884,99.38,4.11,99.4649511134,130.02
2022-01-12 19:00:00,7.1931328757,0.0,7.1931328757,7.1931328757,0,7.1931328757,0.0,0.0,0.0,132.5,110.4031328757,-27.42,113.757233391,7.1931328757,0,7.1931328757,103.21,-27.42,106.7902640693,121.49,110.2631328757,-1.33,110.2711538507,7.1931328757,0,7.1931328757,103.07,-1.33,103.0785807042,130.02
2022-01-12 19:30:00,5.3481111058,0.0,5.3481111058,5.3481111058,0,5.3481111058,0.0,0.0,0.0,132.59,108.1681111058,-30.05,112.2646104531,5.3481111058,0,5.3481111058,102.82,-30.05,107.1212159192,122.15,108.0381111058,-3.73,108.1024807824,5.3481111058,0,5.3481111058,102.69,-3.73,102.7577199046,130.64
2022-01-12 20:00:00,3.8041111073,0.0,3.8041111073,3.8041111073,0,3.8041111073,0.0,0.0,0.0,132.87,103.0341111073,-32.41,108.0112778911,3.8041111073,0,3.8041111073,99.23,-32.41,104.3887014959,122.72,102.9141111073,-5.87,103.0813812723,3.8041111073,0,3.8041111073,99.11,-5.87,99.2836794242,131.19
2022-01-12 20:30:00,2.0919999979,0.0,2.0919999979,2.0919999979,0,2.0919999979,0.0,0.0,0.0,133.51,97.7419999979,-34.83,103.762360534,2.0919999979,0,2.0919999979,95.65,-34.83,101.7941619151,123.87,97.6219999979,-8.05,97.9533428914,2.0919999979,0,2.0919999979,95.53,-8.05,95.8685735786,132.34
2022-01-12 21:00:00,2.1198888868,0.0,2.1198888868,2.1198888868,0,2.1198888868,0.0,0.0,0.0,133.51,93.5698888868,-34.85,99.8491192063,2.1198888868,0,2.1198888868,91.45,-34.85,97.8653411581,123.87,93.4898888868,-8.02,93.8332548943,2.1198888868,0,2.1198888868,91.37,-8.02,91.7213023239,132.34
2022-01-12 21:30:00,2.1674444423,0.0,2.1674444423,2.1674444423,0,2.1674444423,0.0,0.0,0.0,133.6,88.4274444423,-41.39,97.6347531906,2.1674444423,0,2.1674444423,86.26,-41.39,95.6761187549,124.0,88.4574444423,0.28,88.4578875921,2.1674444423,0,2.1674444423,86.29,0.28,86.2904542809,132.47
2022-01-12 22:00:00,2.1736666645,0.0,2.1736666645,2.1736666645,0,2.1736666645,0.0,0.0,0.0,133.2,83.2136666645,-48.96,96.5484123109,2.1736666645,0,2.1736666645,81.04,-48.96,94.6813772608,122.84,83.3336666645,3.08,83.3905654121,2.1736666645,0,2.1736666645,81.16,3.08,81.2184215557,131.28
2022-01-12 22:30:00,2.095111109,0.0,2.095111109,2.095111109,0,2.095111109,0.0,0.0,0.0,132.55,78.105111109,-50.46,92.9872033204,2.095111109,0,2.095111109,76.01,-50.46,91.2344874486,121.87,78.255111109,1.8,78.2758098948,2.095111109,0,2.095111109,76.16,1.8,76.1812680388,130.4
2022-01-12 23:00:00,2.1165555534,0.0,2.1165555534,2.1165555534,0,2.1165555534,0.0,0.0,0.0,132.55,73.4465555534,-51.82,89.887201106,2.1165555534,0,2.1165555534,71.33,-51.82,88.1662140505,122.07,73.6065555534,0.85,73.6114632407,2.1165555534,0,2.1165555534,71.49,0.85,71.4950529757,130.6
2022-01-12 23:30:00,2.7512222195,0.0,2.7512222195,2.7512222195,0,2.7512222195,0.0,0.0,0.0,133.41,70.3212222195,-53.03,88.0752814043,2.7512222195,0,2.7512222195,67.57,-53.03,85.8946203205,123.14,70.5112222195,0.01,70.5112229286,2.7512222195,0,2.7512222195,67.76,0.01,67.7600007379,131.67
2022-01-13 00:00:00,2.1425555534,0.0,2.1425555534,2.1425555534,0,2.1425555534,0.0,0.0,0.0,133.41,67.6625555534,-53.68,86.3699243025,2.1425555534,0,2.1425555534,65.52,-53.68,84.7019055276,123.14,67.8525555534,-0.79,67.85715434,2.1425555534,0,2.1425555534,65.71,-0.79,65.7147487251,131.67
2022-01-13 00:30:00,2.1125555534,0.0,2.1125555534,2.1125555534,0,2.1125555534,0.0,0.0,0.0,133.13,73.7225555534,-52.03,90.2337857863,2.1125555534,0,2.1125555534,71.61,-52.03,88.5161736633,123.04,73.8725555534,0.5,73.8742476374,2.1125555534,0,2.1125555534,71.76,0.5,71.7617418964,131.52
2022-01-13 01:00:00,2.150111109,0.0,2.150111109,2.150111109,0,2.150111109,0.0,0.0,0.0,132.81,75.290111109,-51.09,90.9878504571,2.150111109,0,2.150111109,73.14,-51.09,89.216857712,122.48,75.440111109,1.18,75.449339057,2.150111109,0,2.150111109,73.29,1.18,73.299498634,131.02
2022-01-13 01:30:00,2.1765555534,0.0,2.1765555534,2.1765555534,0,2.1765555534,0.0,0.0,0.0,132.52,74.3165555534,-51.4,90.3598939205,2.1765555534,0,2.1765555534,72.14,-51.4,88.5784375568,122.05,74.4565555534,0.9500000000000001,74.4626158879,2.1765555534,0,2.1765555534,72.28,0.9500000000000001,72.2862428129,130.58
2022-01-13 02:00:00,2.1947777756,0.0,2.1947777756,2.1947777756,0,2.1947777756,0.0,0.0,0.0,132.66,72.6447777756,-51.95,89.308825085,2.1947777756,0,2.1947777756,70.45,-51.95,87.5328795368,122.23,72.8047777756,0.56,72.8069314485,2.1947777756,0,2.1947777756,70.61,0.56,70.6122206137,130.8
2022-01-13 02:30:00,2.1694444423,0.0,2.1694444423,2.1694444423,0,2.1694444423,0.0,0.0,0.0,132.82,72.2994444423,-52.15,89.1450064034,2.1694444423,0,2.1694444423,70.13,-52.15,87.3947332509,122.45,72.4694444423,0.45,72.4708415694,2.1694444423,0,2.1694444423,70.3,0.45,70.3014402413,131.01
2022-01-13 03:00:00,2.1788888867,0.0,2.1788888867,2.1788888867,0,2.1788888867,0.0,0.0,0.0,132.93,71.1388888867,-52.52,88.4256292714,2.1788888867,0,2.1788888867,68.96,-52.52,86.6823626812,122.54,71.3088888867,0.14,71.3090263168,2.1788888867,0,2.1788888867,69.13,0.14,69.1301417618,131.17
2022-01-13 03:30:00,2.22422222,0.0,2.22422222,2.22422222,0,2.22422222,0.0,0.0,0.0,132.93,69.46422222,-52.99,87.3682909792,2.22422222,0,2.22422222,67.24,-52.99,85.6104999401,122.64,69.63422222,-0.11,69.6343091025,2.22422222,0,2.22422222,67.41,-0.11,67.4100897492,131.28
2022-01-13 04:00:00,2.19322222,0.0,2.19322222,2.19322222,0,2.19322222,0.0,0.0,0.0,133.21,67.88322222,-53.35,86.3386029478,2.19322222,0,2.19322222,65.69,-53.35,84.6250471196,122.88,68.07322222,-0.31,68.073928074,2.19322222,0,2.19322222,65.88,-0.31,65.8807293524,131.49
2022-01-13 04:30:00,2.1703333312,0.0,2.1703333312,2.1703333312,0,2.1703333312,0.0,0.0,0.0,133.37,66.8903333312,-53.63,85.7350196428,2.1703333312,0,2.1703333312,64.72,-53.63,84.0526935916,123.05,67.0803333312,-0.67,67.0836792359,2.1703333312,0,2.1703333312,64.91,-0.67,64.9134577726,131.7
2022-01-13 05:00:00,2.2164444422,0.0,2.2164444422,2.2164444422,0,2.2164444422,0.0,0.0,0.0,133.24,66.2464444422,-53.67,85.2587843054,2.2164444422,0,2.2164444422,64.03,-53.67,83.5482483359,123.05,66.4364444422,-0.73,66.4404549211,2.2164444422,0,2.2164444422,64.22,-0.73,64.224148885,131.7
2022-01-13 05:30:00,2.1776666645000002,0.0,2.1776666645000002,2.1776666645000002,0,2.1776666645000002,0.0,0.0,0.0,133.24,66.4776666645,-53.21,85.1503626836,2.1776666645000002,0,2.1776666645000002,64.3,-53.21,83.4613329632,122.94,66.6876666645,-0.11,66.6877573859,2.1776666645000002,0,2.1776666645000002,64.51,-0.11,64.5100937838,131.61
2022-01-13 06:00:00,2.1077777757,0.0,2.1077777757,2.1077777757,0,2.1077777757,0.0,0.0,0.0,133.37,68.4877777757,-52.4,86.2341910419,2.1077777757,0,2.1077777757,66.38,-52.4,84.5698787985,123.05,68.6677777757,0.45,68.6692522505,2.1077777757,0,2.1077777757,66.56,0.45,66.5615211665,131.73
2022-01-13 06:30:00,2.0225555535,0.0,2.0225555535,2.0225555535,0,2.0225555535,0.0,0.0,0.0,133.28,76.0625555535,-49.8,90.9150832224,2.0225555535,0,2.0225555535,74.04,-49.8,89.2298246104,122.78,76.2025555535,2.43,76.2412904724,2.0225555535,0,2.0225555535,74.18,2.43,74.2197904874,131.51
2022-01-13 07:00:00,1.8954444425,0.0,1.8954444425,1.8954444425,0,1.8954444425,0.0,0.0,0.0,132.71,85.0554444425,-29.5,90.0259886328,1.8954444425,0,1.8954444425,83.16,-29.5,88.2373821008,121.93,84.9654444425,-3.99,85.0590785826,1.8954444425,0,1.8954444425,83.07,-3.99,83.1657681982,130.66
2022-01-13 07:30:00,1.7871111093,0.0,1.7871111093,1.7871111093,0,1.7871111093,0.0,0.0,0.0,132.52,92.7171111093,-7.85,93.0488323004,1.7871111093,0,1.7871111093,90.93,-7.85,91.2682168118,122.37,92.4271111093,-10.71,93.0455531878,1.7871111093,0,1.7871111093,90.64,-10.71,91.2705522061,131.12
2022-01-13 08:00:00,1.7649999982,0.0,1.7649999982,1.7649999982,0,1.7649999982,0.0,0.0,0.0,132.4,97.7049999982,-6.46,97.91832629620001,1.7649999982,0,1.7649999982,95.94,-6.46,96.157242057,122.86,97.3949999982,-9.3,97.8380091,1.7649999982,0,1.7649999982,95.63,-9.3,96.0811474744,131.64
2022-01-13 08:30:00,3.6582222186,0.0,3.6582222186,3.6582222186,0,3.6582222186,0.0,0.0,0.0,132.59,100.9982222186,-5.04,101.1238967372,3.6582222186,0,3.6582222186,97.34,-5.04,97.4703914017,122.86,100.7082222186,-7.88,101.0160404214,3.6582222186,0,3.6582222186,97.05,-7.88,97.3693837918,131.64
2022-01-13 09:00:00,5.5443333278,0.0,5.5443333278,5.5443333278,0,5.5443333278,0.0,0.0,0.0,132.59,101.7443333278,-4.53,101.8451288198,5.5443333278,0,5.5443333278,96.2,-4.53,96.306598424,122.65,101.4543333278,-7.37,101.7216724744,5.5443333278,0,5.5443333278,95.91,-7.37,96.192749207,131.51
2022-01-13 09:30:00,8.0228888809,0.0,8.0228888809,8.0228888809,0,8.0228888809,0.0,0.0,0.0,132.59,100.9428888809,-4.49,101.0426984775,8.0228888809,0,8.0228888809,92.92,-4.49,93.0284177013,122.65,100.6628888809,-7.35,100.9308659323,8.0228888809,0,8.0228888809,92.64,-7.35,92.9311148109,131.51
2022-01-13 10:00:00,13.7994444306,0.0,13.7994444306,13.7994444306,0,13.7994444306,0.0,0.0,0.0,132.77,96.3694444306,-6.28,96.5738485299,13.7994444306,0,13.7994444306,82.57,-6.28,82.8084736002,122.89,96.1194444306,-9.19,96.5577738852,13.7994444306,0,13.7994444306,82.32,-9.19,82.8313859597,131.63
2022-01-13 10:30:00,15.3102222069,0.0,15.3102222069,15.3102222069,0,15.3102222069,0.0,0.0,0.0,133.18,96.8002222069,-6.18,96.9972959381,15.3102222069,0,15.3102222069,81.49,-6.18,81.7240019823,123.56,96.5602222069,-9.11,96.989012845,15.3102222069,0,15.3102222069,81.25,-9.11,81.7591254846,132.37
2022-01-13 11:00:00,15.8672222064,0.0,15.8672222064,15.8672222064,0,15.8672222064,0.0,0.0,0.0,133.59,96.4872222064,-4.87,96.610045798,15.8672222064,0,15.8672222064,80.62,-4.87,80.7669567336,123.98,96.2772222064,-7.83,96.5950951952,15.8672222064,0,15.8672222064,80.41,-7.83,80.7903273913,132.74
2022-01-13 11:30:00,14.2089999858,0.0,14.2089999858,14.2089999858,0,14.2089999858,0.0,0.0,0.0,133.8,90.7789999858,-5.53,90.9472799946,14.2089999858,0,14.2089999858,76.57,-5.53,76.769432719,124.14,90.5689999858,-8.5,90.9669926865,14.2089999858,0,14.2089999858,76.36,-8.5,76.8316315068,132.86
2022-01-13 12:00:00,14.7681110963,0.0,14.7681110963,14.7681110963,0,14.7681110963,0.0,0.0,0.0,134.13,88.5081110963,-6.19,88.7243023632,14.7681110963,0,14.7681110963,73.74,-6.19,73.9993493215,124.58,88.3181110963,-9.18,88.793925173,14.7681110963,0,14.7681110963,73.55,-9.18,74.1206779516,133.27
2022-01-13 12:30:00,15.1077777627,0.0,15.1077777627,15.1077777627,0,15.1077777627,0.0,0.0,0.0,134.3,88.0477777627,-6.23,88.2679107544,15.1077777627,0,15.1077777627,72.94,-6.23,73.2055769733,124.8,87.8577777627,-9.24,88.3423268507,15.1077777627,0,15.1077777627,72.75,-9.24,73.3344400674,133.47
2022-01-13 13:00:00,14.7628888741,0.0,14.7628888741,14.7628888741,0,14.7628888741,0.0,0.0,0.0,134.3,87.7528888741,-6.66,88.0052561257,14.7628888741,0,14.7628888741,72.99,-6.66,73.2932172851,124.92,87.5628888741,-9.65,88.0930304166,14.7628888741,0,14.7628888741,72.8,-9.65,73.4367925498,133.47
2022-01-13 13:30:00,14.0152222082,0.0,14.0152222082,14.0152222082,0,14.0152222082,0.0,0.0,0.0,134.3,87.6252222082,-7.22,87.9221699405,14.0152222082,0,14.0152222082,73.61,-7.22,73.96323749,125.0,87.4452222082,-10.23,88.0415798759,14.0152222082,0,14.0152222082,73.43,-10.23,74.1391785765,133.62
2022-01-13 14:00:00,12.9277777648,0.0,12.9277777648,12.9277777648,0,12.9277777648,0.0,0.0,0.0,134.41,84.8577777648,-19.11,86.9829554981,12.9277777648,0,12.9277777648,71.93,-19.11,74.4252443731,125.25,85.1877777648,-22.98,88.2328616815,12.9277777648,0,12.9277777648,72.26,-22.98,75.8260377443,133.75
2022-01-13 14:30:00,11.209222211,0.0,11.209222211,11.209222211,0,11.209222211,0.0,0.0,0.0,134.75,84.429222211,-21.05,87.0137693883,11.209222211,0,11.209222211,73.22,-21.05,76.1857657309,123.38,84.859222211,-25.55,88.6221760862,11.209222211,0,11.209222211,73.65,-25.55,77.9559170301,131.84
2022-01-13 15:00:00,8.9453333244,0.0,8.9453333244,8.9453333244,0,8.9453333244,0.0,0.0,0.0,134.75,85.0753333244,-20.85,87.5930067999,8.9453333244,0,8.9453333244,76.13,-20.85,78.9335125279,123.17,85.5153333244,-25.33,89.1878979099,8.9453333244,0,8.9453333244,76.57,-25.33,80.6509379983,131.61
2022-01-13 15:30:00,6.6833333266,0.0,6.6833333266,6.6833333266,0,6.6833333266,0.0,0.0,0.0,134.46,85.9533333266,-19.05,88.0390709285,6.6833333266,0,6.6833333266,79.27,-19.05,81.5268998552,122.72,86.4133333267,-23.48,89.5464939382,6.6833333266,0,6.6833333266,79.73,-23.48,83.1154817107,131.17
2022-01-13 16:00:00,4.46144444,0.0,4.46144444,4.46144444,0,4.46144444,0.0,0.0,0.0,134.36,91.92144444,-17.62,93.5949589878,4.46144444,0,4.46144444,87.46,-17.62,89.2172404864,122.44,92.42144444,-21.97,94.996864645,4.46144444,0,4.46144444,87.96,-21.97,90.6622440711,130.87
2022-01-13 16:30:00,4.6378888843,0.0,4.6378888843,4.6378888843,0,4.6378888843,0.0,0.0,0.0,133.89,98.9378888843,-15.73,100.1805308275,4.6378888843,0,4.6378888843,94.3,-15.73,95.6029439923,121.79,99.4678888843,-20.0,101.458666062,4.6378888843,0,4.6378888843,94.83,-20.0,96.9160920591,130.22
2022-01-13 17:00:00,8.4629999915,0.0,8.4629999915,8.4629999915,0,8.4629999915,0.0,0.0,0.0,133.45,104.3629999915,-9.5,104.7944930196,8.4629999915,0,8.4629999915,95.9,-9.5,96.3693934815,121.09,104.4729999915,-13.41,105.3301278231,8.4629999915,0,8.4629999915,96.01,-13.41,96.941983681,129.54
2022-01-13 17:30:00,11.2595555443,0.0,11.2595555443,11.2595555443,0,11.2595555443,0.0,0.0,0.0,132.88,112.5595555443,-3.06,112.6011418429,11.2595555443,0,11.2595555443,101.3,-3.06,101.3462066384,121.9,112.2495555443,-5.88,112.4034568859,11.2595555443,0,11.2595555443,100.99,-5.88,101.1610325175,130.39
2022-01-13 18:00:00,11.2598888776,0.0,11.2598888776,11.2598888776,0,11.2598888776,0.0,0.0,0.0,132.58,113.7498888776,-2.87,113.7860893065,11.2598888776,0,11.2598888776,102.49,-2.87,102.5301760459,122.69,113.4298888776,-5.67,113.5715131131,11.2598888776,0,11.2598888776,102.17,-5.67,102.3272094802,131.21
2022-01-13 18:30:00,10.1186666565,0.0,10.1186666565,10.1186666565,0,10.1186666565,0.0,0.0,0.0,132.42,112.2186666565,-3.34,112.2683603967,10.1186666565,0,10.1186666565,102.1,-3.34,102.1546161463,122.42,111.8986666565,-6.15,112.0675425782,10.1186666565,0,10.1186666565,101.78,-6.15,101.965635878,130.99
2022-01-13 19:00:00,5.3268888836,0.0,5.3268888836,5.3268888836,0,5.3268888836,0.0,0.0,0.0,132.42,110.4268888836,-2.88,110.4644385696,5.3268888836,0,5.3268888836,105.1,-2.88,105.1394521576,122.42,110.1068888836,-5.69,110.25381208659999,5.3268888836,0,5.3268888836,104.78,-5.69,104.9343818774,130.99
2022-01-13 19:30:00,3.3356666633,0.0,3.3356666633,3.3356666633,0,3.3356666633,0.0,0.0,0.0,132.55,109.0856666633,-3.48,109.1411612151,3.3356666633,0,3.3356666633,105.75,-3.48,105.8072440809,122.56,108.7556666633,-6.29,108.9374092375,3.3356666633,0,3.3356666633,105.42,-6.29,105.6074831629,131.1
2022-01-13 20:00:00,3.2294444412,0.0,3.2294444412,3.2294444412,0,3.2294444412,0.0,0.0,0.0,132.74,105.2394444412,-5.43,105.3794361643,3.2294444412,0,3.2294444412,102.01,-5.43,102.1544174277,122.8,104.9394444412,-8.27,105.2648084577,3.2294444412,0,3.2294444412,101.71,-8.27,102.0456613482,131.33
2022-01-13 20:30:00,2.2854444422,0.0,2.2854444422,2.2854444422,0,2.2854444422,0.0,0.0,0.0,132.9,98.9854444422,-8.63,99.3609335273,2.2854444422,0,2.2854444422,96.7,-8.63,97.0843288075,123.21,98.6954444422,-11.5,99.3631760444,2.2854444422,0,2.2854444422,96.41,-11.5,97.0934503455,131.78
2022-01-13 21:00:00,2.1989999978,0.0,2.1989999978,2.1989999978,0,2.1989999978,0.0,0.0,0.0,133.27,93.4289999978,-36.3,100.2330685981,2.1989999978,0,2.1989999978,91.23,-36.3,98.1865718925,123.98,93.4089999978,-0.71,93.411698307,2.1989999978,0,2.1989999978,91.21,-0.71,91.2127633613,132.54
2022-01-13 21:30:00,2.1889999978,0.0,2.1889999978,2.1889999978,0,2.1889999978,0.0,0.0,0.0,133.14,88.3289999978,-49.33,101.1704558684,2.1889999978,0,2.1889999978,86.14,-49.33,99.2650416813,122.73,88.4489999978,3.2,88.5068675336,2.1889999978,0,2.1889999978,86.26,3.2,86.3193350299,131.26
2022-01-13 22:00:00,2.2346666644,0.0,2.2346666644,2.2346666644,0,2.2346666644,0.0,0.0,0.0,133.14,80.2846666644,-49.19,94.1556360576,2.2346666644,0,2.2346666644,78.05,-49.19,92.2575666274,122.4,80.4246666644,3.45,80.4986304734,2.2346666644,0,2.2346666644,78.19,3.45,78.266075665,130.96
2022-01-13 22:30:00,2.1433333312,0.0,2.1433333312,2.1433333312,0,2.1433333312,0.0,0.0,0.0,133.47,74.0533333312,-50.03,89.3694415192,2.1433333312,0,2.1433333312,71.91,-50.03,87.6016495278,122.8,74.2533333312,2.75,74.304239521,2.1433333312,0,2.1433333312,72.11,2.75,72.1624181967,131.4
2022-01-13 23:00:00,2.18022222,0.0,2.18022222,2.18022222,0,2.18022222,0.0,0.0,0.0,133.47,70.26022222,-51.45,87.0838752377,2.18022222,0,2.18022222,68.08,-51.45,85.3345703686,122.8,70.46022222,1.6600000000000001,70.4797738028,2.18022222,0,2.18022222,68.28,1.6600000000000001,68.3001756952,131.4
2022-01-13 23:30:00,2.2463333310999998,0.0,2.2463333310999998,2.2463333310999998,0,2.2463333310999998,0.0,0.0,0.0,133.7,69.9363333311,-53.11,87.8166431822,2.2463333310999998,0,2.2463333310999998,67.69,-53.11,86.0384111894,123.19,70.1263333311,-0.14,70.1264730787,2.2463333310999998,0,2.2463333310999998,67.88,-0.14,67.8801443723,131.77
2022-01-14 00:00:00,2.2618888866,0.0,2.2618888866,2.2618888866,0,2.2618888866,0.0,0.0,0.0,133.37,67.5818888866,-53.59,86.2507959701,2.2618888866,0,2.2618888866,65.32,-53.59,84.4901799028,123.19,67.7818888866,-0.39,67.7830108585,2.2618888866,0,2.2618888866,65.52,-0.39,65.521160704,131.63
2022-01-14 00:30:00,2.5926666641000002,0.0,2.5926666641000002,2.5926666641000002,0,2.5926666641000002,0.0,0.0,0.0,133.52,73.9126666641,-52.06,90.4064482954,2.5926666641000002,0,2.5926666641000002,71.32,-52.06,88.2994110966,123.19,74.0826666641,0.6900000000000001,74.0858798966,2.5926666641000002,0,2.5926666641000002,71.49,0.6900000000000001,71.4933297588,131.84
2022-01-14 01:00:00,2.5619999974,0.0,2.5619999974,2.5619999974,0,2.5619999974,0.0,0.0,0.0,133.14,75.3819999974,-51.48,91.2832751582,2.5619999974,0,2.5619999974,72.82,-51.48,89.1792733767,122.65,75.5419999974,0.99,75.5484868387,2.5619999974,0,2.5619999974,72.98,0.99,72.9867145445,131.29
2022-01-14 01:30:00,2.5728888863,0.0,2.5728888863,2.5728888863,0,2.5728888863,0.0,0.0,0.0,132.82,74.2328888863,-51.95,90.6053215457,2.5728888863,0,2.5728888863,71.66,-51.95,88.5096497564,122.29,74.4028888863,0.67,74.4059055091,2.5728888863,0,2.5728888863,71.83,0.67,71.833124671,130.91
2022-01-14 02:00:00,2.5481111086,0.0,2.5481111086,2.5481111086,0,2.5481111086,0.0,0.0,0.0,133.0,72.4381111086,-52.37,89.3862228813,2.5481111086,0,2.5481111086,69.89,-52.37,87.3340082671,122.57,72.5981111086,0.45,72.5995057596,2.5481111086,0,2.5481111086,70.05,0.45,70.0514453812,131.18
2022-01-14 02:30:00,2.4903333308,0.0,2.4903333308,2.4903333308,0,2.4903333308,0.0,0.0,0.0,133.2,70.8603333308,-52.28,88.0589872742,2.4903333308,0,2.4903333308,68.37,-52.28,86.0677366962,122.82,71.0403333308,0.67,71.0434927334,2.4903333308,0,2.4903333308,68.55,0.67,68.5532741742,131.48
2022-01-14 03:00:00,2.4825555531,0.0,2.4825555531,2.4825555531,0,2.4825555531,0.0,0.0,0.0,133.44,70.4325555531,-52.78,88.0140516153,2.4825555531,0,2.4825555531,67.95,-52.78,86.0402864942,122.98,70.6225555531,0.24,70.6229633536,2.4825555531,0,2.4825555531,68.14,0.24,68.1404226579,131.64
2022-01-14 03:30:00,2.3682222199,0.0,2.3682222199,2.3682222199,0,2.3682222199,0.0,0.0,0.0,133.44,68.8982222199,-53.34,87.132775837,2.3682222199,0,2.3682222199,66.53,-53.34,85.2724838386,122.98,69.0882222199,-0.18,69.0884567023,2.3682222199,0,2.3682222199,66.72,-0.18,66.7202428053,131.64
2022-01-14 04:00:00,2.4446666642,0.0,2.4446666642,2.4446666642,0,2.4446666642,0.0,0.0,0.0,133.6,67.2346666642,-53.88,86.1600533974,2.4446666642,0,2.4446666642,64.79,-53.88,84.2662358243,123.17,67.4346666642,-0.55,67.4369095386,2.4446666642,0,2.4446666642,64.99,-0.55,64.9923272395,131.85
2022-01-14 04:30:00,2.5234444419,0.0,2.5234444419,2.5234444419,0,2.5234444419,0.0,0.0,0.0,133.73,66.2134444419,-54.09,85.4982357997,2.5234444419,0,2.5234444419,63.69,-54.09,83.5592257025,123.41,66.4234444419,-0.73,66.4274557057,2.5234444419,0,2.5234444419,63.9,-0.73,63.9041696605,132.08
2022-01-14 05:00:00,2.5163333308,0.0,2.5163333308,2.5163333308,0,2.5163333308,0.0,0.0,0.0,133.73,64.9463333308,-54.16,84.5655474358,2.5163333308,0,2.5163333308,62.43,-54.16,82.6487174734,123.41,65.1563333308,-0.73,65.1604225977,2.5163333308,0,2.5163333308,62.64,-0.73,62.6442535274,132.08
2022-01-14 05:30:00,2.4572222198,0.0,2.4572222198,2.4572222198,0,2.4572222198,0.0,0.0,0.0,133.67,65.6072222198,-54.08,85.0232556857,2.4572222198,0,2.4572222198,63.15,-54.08,83.1418600947,123.36,65.8172222198,-0.78,65.8218439481,2.4572222198,0,2.4572222198,63.36,-0.78,63.3648009545,132.06
2022-01-14 06:00:00,2.3963333309,0.0,2.3963333309,2.3963333309,0,2.3963333309,0.0,0.0,0.0,133.67,68.3563333309,-54.03,87.1311035535,2.3963333309,0,2.3963333309,65.96,-54.03,85.2640750844,123.36,68.5563333309,-0.68,68.5597056571,2.3963333309,0,2.3963333309,66.16,-0.68,66.1634944664,132.06
2022-01-14 06:30:00,2.2746666643999998,0.0,2.2746666643999998,2.2746666643999998,0,2.2746666643999998,0.0,0.0,0.0,133.85,75.5046666644,-51.42,91.3508132865,2.2746666643999998,0,2.2746666643999998,73.23,-51.42,89.4798820965,123.52,75.6646666644,1.48,75.6791396716,2.2746666643999998,0,2.2746666643999998,73.39,1.48,73.4049214971,132.24
2022-01-14 07:00:00,2.2378888867,0.0,2.2378888867,2.2378888867,0,2.2378888867,0.0,0.0,0.0,133.45,82.2178888867,-48.37,95.3909752177,2.2378888867,0,2.2378888867,79.98,-48.37,93.4690178615,122.78,82.3278888867,3.9,82.4202116506,2.2378888867,0,2.2378888867,80.09,3.9,80.1848994512,131.5
2022-01-14 07:30:00,2.2498888866,0.0,2.2498888866,2.2498888866,0,2.2498888866,0.0,0.0,0.0,132.96,87.9898888866,-46.31,99.4325733665,2.2498888866,0,2.2498888866,85.74,-46.31,97.4472354662,121.91,88.0798888866,5.72,88.2654248632,2.2498888866,0,2.2498888866,85.83,5.72,86.0203888622,130.69
2022-01-14 08:00:00,5.3583545333,0.0,5.3583545333,5.3583545333,0,5.3583545333,0.0,0.0,0.0,132.86,92.4683545333,-32.94,98.1602780665,5.3583545333,0,5.3583545333,87.11,-32.94,93.1299935574,121.6,92.4383545333,2.05,92.4610831043,5.3583545333,0,5.3583545333,87.08,2.05,87.1041267679,130.36
2022-01-14 08:30:00,10.9917726753,0.0,10.9917726753,10.9917726753,0,10.9917726753,0.0,0.0,0.0,132.86,97.8717726753,-25.96,101.2561380194,10.9917726753,0,10.9917726753,86.88,-25.96,90.675553486,121.81,97.7617726753,0.12,97.7618463237,10.9917726753,0,10.9917726753,86.77,0.12,86.7700829779,130.67
2022-01-14 09:00:00,12.1207726991,0.0,12.1207726991,12.1207726991,0,12.1207726991,0.0,0.0,0.0,132.7,98.2307726991,-25.79,101.5598779295,12.1207726991,0,12.1207726991,86.11,-25.79,89.8891328248,121.88,98.1407726991,0.21,98.1409973761,12.1207726991,0,12.1207726991,86.02,0.21,86.0202563354,130.67
2022-01-14 09:30:00,8.6266440253,0.0,8.6266440253,8.6266440253,0,8.6266440253,0.0,0.0,0.0,132.7,97.7966440253,-24.37,100.7873031815,8.6266440253,0,8.6266440253,89.17,-24.37,92.4401741669,121.88,97.6966440253,1.6,97.7097449275,8.6266440253,0,8.6266440253,89.07,1.6,89.0843695605,130.67
2022-01-14 10:00:00,8.7352222135,0.0,8.7352222135,8.7352222135,0,8.7352222135,0.0,0.0,0.0,132.55,96.3852222135,-24.0,99.3282993972,8.7352222135,0,8.7352222135,87.65,-24.0,90.8764133315,121.61,96.2952222135,1.97,96.3153711572,8.7352222135,0,8.7352222135,87.56,1.97,87.5821585713,130.47
2022-01-14 10:30:00,9.3644444351,0.0,9.3644444351,9.3644444351,0,9.3644444351,0.0,0.0,0.0,132.91,92.0244444351,-24.58,95.2505893608,9.3644444351,0,9.3644444351,82.66,-24.58,86.2371845552,122.06,91.9744444351,1.53,91.9871693724,9.3644444351,0,9.3644444351,82.61,1.53,82.6241671668,130.94
2022-01-14 11:00:00,11.4089999886,0.0,11.4089999886,11.4089999886,0,11.4089999886,0.0,0.0,0.0,132.91,89.4589999886,-25.02,92.891943025,11.4089999886,0,11.4089999886,78.05,-25.02,81.9622040943,122.06,89.4189999886,1.19,89.4269179775,11.4089999886,0,11.4089999886,78.01,1.19,78.0190758725,130.94
2022-01-14 11:30:00,13.0523333203,0.0,13.0523333203,13.0523333203,0,13.0523333203,0.0,0.0,0.0,133.17,87.6323333203,-24.39,90.963168058,13.0523333203,0,13.0523333203,74.58,-24.39,78.4668624325,122.45,87.6223333203,1.87,87.6422854363,13.0523333203,0,13.0523333203,74.57,1.87,74.5934434116,131.26
2022-01-14 12:00:00,14.315666652400001,0.0,14.315666652400001,14.315666652400001,0,14.315666652400001,0.0,0.0,0.0,133.37,86.2656666524,-24.97,89.8068268172,14.315666652400001,0,14.315666652400001,71.95,-24.97,76.1597229512,122.64,86.2656666524,1.3599999999999999,86.2763863579,14.315666652400001,0,14.315666652400001,71.95,1.3599999999999999,71.9628522225,131.43
2022-01-14 12:30:00,15.0451110961,0.0,15.0451110961,15.0451110961,0,15.0451110961,0.0,0.0,0.0,133.47,85.4851110961,-25.5,89.2073663949,15.0451110961,0,15.0451110961,70.44,-25.5,74.9135742039,122.9,85.4951110961,0.89,85.4997433992,15.0451110961,0,15.0451110961,70.45,0.89,70.4556214932,131.62
2022-01-14 13:00:00,15.9275547753,0.0,15.9275547753,15.9275547753,0,15.9275547753,0.0,0.0,0.0,133.59,84.5875547753,-26.64,88.6833920352,15.9275547753,0,15.9275547753,68.66,-26.64,73.6470311689,123.13,84.6175547753,-0.17,84.6177255435,15.9275547753,0,15.9275547753,68.69,-0.17,68.6902103651,131.77
2022-01-14 13:30:00,20.1612172691,0.0,20.1612172691,20.1612172691,0,20.1612172691,0.0,0.0,0.0,133.59,85.6912172691,-28.14,90.1933718023,20.1612172691,0,20.1612172691,65.53,-28.14,71.3164812649,123.36,85.7112172691,-1.47,85.7238220435,20.1612172691,0,20.1612172691,65.55,-1.47,65.5664807657,132.0
2022-01-14 14:00:00,19.5257728342,0.0,19.5257728342,19.5257728342,0,19.5257728342,0.0,0.0,0.0,133.86,84.3557728342,-29.38,89.3257007275,19.5257728342,0,19.5257728342,64.83,-29.38,71.1766345088,123.79,84.3957728342,-2.6,84.4358127353,19.5257728342,0,19.5257728342,64.87,-2.6,64.9220832999,132.34
2022-01-14 14:30:00,19.7438839864,0.0,19.7438839864,19.7438839864,0,19.7438839864,0.0,0.0,0.0,134.06,85.1438839864,-29.7,90.1752237607,19.7438839864,0,19.7438839864,65.4,-29.7,71.8279193629,124.04,85.1638839864,-2.92,85.2139280613,19.7438839864,0,19.7438839864,65.42,-2.92,65.4851341909,132.66
2022-01-14 15:00:00,17.7392173329,0.0,17.7392173329,17.7392173329,0,17.7392173329,0.0,0.0,0.0,134.06,86.3692173329,-29.89,91.3950425499,17.7392173329,0,17.7392173329,68.63,-29.89,74.8564559674,124.04,86.3892173329,-3.01,86.4416391064,17.7392173329,0,17.7392173329,68.65,-3.01,68.7159559346,132.66
2022-01-14 15:30:00,14.9306617849,0.0,14.9306617849,14.9306617849,0,14.9306617849,0.0,0.0,0.0,134.25,88.7906617849,-29.82,93.6643690002,14.9306617849,0,14.9306617849,73.86,-29.82,79.65257058,124.34,88.7706617849,-2.91,88.8183454796,14.9306617849,0,14.9306617849,73.84,-2.91,73.8973186252,132.82
