Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-14 16:00:00,12.4815506414,0.0,12.4815506414,12.4815506414,0,12.4815506414,0.0,0.0,0.0,134.35,93.3615506414,-28.59,97.6410120706,12.4815506414,0,12.4815506414,80.88,-28.59,85.7843954341,124.45,93.3115506414,-1.8599999999999999,93.3300866983,12.4815506414,0,12.4815506414,80.83,-1.8599999999999999,80.8513976379,132.9
2022-01-14 16:30:00,15.4195506206,0.0,15.4195506206,15.4195506206,0,15.4195506206,0.0,0.0,0.0,133.98,97.1095506206,-29.35,101.4479537583,15.4195506206,0,15.4195506206,81.69,-29.35,86.8025264609,123.87,97.0595506206,-2.74,97.0982181437,15.4195506206,0,15.4195506206,81.64,-2.74,81.6859669711,132.32
2022-01-14 17:00:00,18.4447727946,0.0,18.4447727946,18.4447727946,0,18.4447727946,0.0,0.0,0.0,133.64,103.5547727946,-27.79,107.2188186306,18.4447727946,0,18.4447727946,85.11,-27.79,89.532095921,123.68,103.4847727946,-1.38,103.4939737393,18.4447727946,0,18.4447727946,85.04,-1.38,85.0511963467,132.11
2022-01-14 17:30:00,18.7796616548,0.0,18.7796616548,18.7796616548,0,18.7796616548,0.0,0.0,0.0,133.27,110.4296616548,-25.62,113.3626683401,18.7796616548,0,18.7796616548,91.65,-25.62,95.1635796931,123.08,110.3496616548,0.56,110.3510825834,18.7796616548,0,18.7796616548,91.57,0.56,91.5717123352,131.56
2022-01-14 18:00:00,18.914994949,0.0,18.914994949,18.914994949,0,18.914994949,0.0,0.0,0.0,132.9,112.154994949,-25.18,114.9468368073,18.914994949,0,18.914994949,93.24,-25.18,96.5801739489,122.46,112.044994949,0.93,112.0488544927,18.914994949,0,18.914994949,93.13,0.93,93.1346433933,130.92
2022-01-14 18:30:00,17.7424393701,0.0,17.7424393701,17.7424393701,0,17.7424393701,0.0,0.0,0.0,132.28,111.0324393701,-25.74,113.9769722026,17.7424393701,0,17.7424393701,93.29,-25.74,96.7758838761,121.79,110.9324393701,0.21,110.9326381395,17.7424393701,0,17.7424393701,93.19,0.21,93.1902366131,130.26
2022-01-14 19:00:00,15.9375504835,0.0,15.9375504835,15.9375504835,0,15.9375504835,0.0,0.0,0.0,132.28,111.3575504835,-25.4,114.2176170723,15.9375504835,0,15.9375504835,95.42,-25.4,98.7427789765,121.79,111.2275504835,0.47000000000000003,111.2285434884,15.9375504835,0,15.9375504835,95.29,0.47000000000000003,95.2911590862,130.26
2022-01-14 19:30:00,12.1608838326,0.0,12.1608838326,12.1608838326,0,12.1608838326,0.0,0.0,0.0,132.28,104.4508838326,-27.0,107.884137543,12.1608838326,0,12.1608838326,92.29,-27.0,96.1584322876,121.71,104.3508838326,-0.9,104.3547648967,12.1608838326,0,12.1608838326,92.19,-0.9,92.1943929965,130.26
2022-01-14 20:00:00,9.3378838225,0.0,9.3378838225,9.3378838225,0,9.3378838225,0.0,0.0,0.0,132.47,102.1078838225,-27.0,105.6173278336,9.3378838225,0,9.3378838225,92.77,-27.0,96.6192159976,122.09,102.0078838225,-0.93,102.0121231126,9.3378838225,0,9.3378838225,92.67,-0.93,92.6746664413,130.65
2022-01-14 20:30:00,7.6994393606,0.0,7.6994393606,7.6994393606,0,7.6994393606,0.0,0.0,0.0,132.68,95.9294393606,-28.59,100.0991779988,7.6994393606,0,7.6994393606,88.23,-28.59,92.7465417145,122.44,95.8494393606,-2.36,95.8784888583,7.6994393606,0,7.6994393606,88.15,-2.36,88.1815859463,131.05
2022-01-14 21:00:00,7.7706615891,0.0,7.7706615891,7.7706615891,0,7.7706615891,0.0,0.0,0.0,132.68,91.3006615891,-41.31,100.2114110598,7.7706615891,0,7.7706615891,83.53,-41.31,93.1867855439,122.44,91.3506615891,1.26,91.3593507681,7.7706615891,0,7.7706615891,83.58,1.26,83.5894969479,131.05
2022-01-14 21:30:00,3.3839326151,0.0,3.3839326151,3.3839326151,0,3.3839326151,0.0,0.0,0.0,132.68,83.8839326151,-49.07,97.1821951335,3.3839326151,0,3.3839326151,80.5,-49.07,94.2767993729,122.13,84.0139326151,3.17,84.0737163057,3.3839326151,0,3.3839326151,80.63,3.17,80.6922908338,130.69
2022-01-14 22:00:00,2.6614444418,0.0,2.6614444418,2.6614444418,0,2.6614444418,0.0,0.0,0.0,132.68,78.9814444418,-50.45,93.7191072627,2.6614444418,0,2.6614444418,76.32,-50.45,91.487402958,121.96,79.1414444418,1.81,79.1621394881,2.6614444418,0,2.6614444418,76.48,1.81,76.5014150196,130.54
2022-01-14 22:30:00,2.6221111085,0.0,2.6221111085,2.6221111085,0,2.6221111085,0.0,0.0,0.0,132.68,74.7621111085,-52.02,91.0793810772,2.6221111085,0,2.6221111085,72.14,-52.02,88.9396424549,122.07,74.9421111085,0.41000000000000003,74.9432326324,2.6221111085,0,2.6221111085,72.32,0.41000000000000003,72.3211621865,130.62
2022-01-14 23:00:00,2.6352222196,0.0,2.6352222196,2.6352222196,0,2.6352222196,0.0,0.0,0.0,132.68,69.8652222196,-53.26,87.8508786285,2.6352222196,0,2.6352222196,67.23,-53.26,85.7700443045,122.39,70.0852222196,-0.43,70.0865413155,2.6352222196,0,2.6352222196,67.45,-0.43,67.451370631,130.94
2022-01-14 23:30:00,2.5768888863,0.0,2.5768888863,2.5768888863,0,2.5768888863,0.0,0.0,0.0,133.12,68.1468888863,-54.57,87.3033983582,2.5768888863,0,2.5768888863,65.57,-54.57,85.307149759,122.85,68.3568888863,-1.47,68.3726930742,2.5768888863,0,2.5768888863,65.78,-1.47,65.7964231551,131.44
2022-01-15 00:00:00,2.6048888863,0.0,2.6048888863,2.6048888863,0,2.6048888863,0.0,0.0,0.0,133.35,65.9948888863,-54.58,85.6405380595,2.6048888863,0,2.6048888863,63.39,-54.58,83.6496772259,123.25,66.2148888863,-1.44,66.2305451451,2.6048888863,0,2.6048888863,63.61,-1.44,63.6262972363,131.77
2022-01-15 00:30:00,2.7004444417,0.0,2.7004444417,2.7004444417,0,2.7004444417,0.0,0.0,0.0,133.35,71.5904444417,-53.18,89.1812992469,2.7004444417,0,2.7004444417,68.89,-53.18,87.0284120273,123.25,71.7804444417,-0.47000000000000003,71.7819831452,2.7004444417,0,2.7004444417,69.08,-0.47000000000000003,69.0815988524,131.77
2022-01-15 01:00:00,2.7227777751,0.0,2.7227777751,2.7227777751,0,2.7227777751,0.0,0.0,0.0,132.96,70.7527777751,-52.17,87.9071354492,2.7227777751,0,2.7227777751,68.03,-52.17,85.7309150774,122.79,70.9527777751,0.48,70.9544013716,2.7227777751,0,2.7227777751,68.23,0.48,68.231688386,131.32
2022-01-15 01:30:00,2.6985555529000003,0.0,2.6985555529000003,2.6985555529000003,0,2.6985555529000003,0.0,0.0,0.0,133.1,69.1585555529,-52.44,86.7920469061,2.6985555529000003,0,2.6985555529000003,66.46,-52.44,84.6574580294,122.8,69.3585555529,0.19,69.3588157942,2.6985555529000003,0,2.6985555529000003,66.66,0.19,66.6602707765,131.35
2022-01-15 02:00:00,2.6605555529,0.0,2.6605555529,2.6605555529,0,2.6605555529,0.0,0.0,0.0,133.1,65.8305555529,-52.57,84.2452784695,2.6605555529,0,2.6605555529,63.17,-52.57,82.183050564,122.8,66.0705555529,0.33,66.0713796668,2.6605555529,0,2.6605555529,63.41,0.33,63.4108586916,131.35
2022-01-15 02:30:00,2.635666664,0.0,2.635666664,2.635666664,0,2.635666664,0.0,0.0,0.0,133.33,64.825666664,-52.65,83.5128107444,2.635666664,0,2.635666664,62.19,-52.65,81.4838548425,122.96,65.045666664,0.30000000000000004,65.046358482,2.635666664,0,2.635666664,62.41,0.30000000000000004,62.4107210341,131.57
2022-01-15 03:00:00,2.6646666640000003,0.0,2.6646666640000003,2.6646666640000003,0,2.6646666640000003,0.0,0.0,0.0,133.33,63.514666664,-53.18,82.838549489,2.6646666640000003,0,2.6646666640000003,60.85,-53.18,80.8135811606,123.06,63.764666664,-0.11,63.7647615441,2.6646666640000003,0,2.6646666640000003,61.1,-0.11,61.1000990179,131.65
2022-01-15 03:30:00,2.6524444418,0.0,2.6524444418,2.6524444418,0,2.6524444418,0.0,0.0,0.0,133.57,62.5224444418,-54.05,82.6465883082,2.6524444418,0,2.6524444418,59.87,-54.05,80.6586597955,123.3,62.7624444418,-0.77,62.7671676301,2.6524444418,0,2.6524444418,60.11,-0.77,60.1149315894,131.84
2022-01-15 04:00:00,2.6597777751000002,0.0,2.6597777751000002,2.6597777751000002,0,2.6597777751000002,0.0,0.0,0.0,133.73,60.6897777751,-54.68,81.6893599338,2.6597777751000002,0,2.6597777751000002,58.03,-54.68,79.7332007385,123.51,60.9397777751,-1.19,60.9513955154,2.6597777751000002,0,2.6597777751000002,58.28,-1.19,58.2921478417,132.14
2022-01-15 04:30:00,2.7014444417,0.0,2.7014444417,2.7014444417,0,2.7014444417,0.0,0.0,0.0,133.87,62.3314444417,-55.78,83.6457851072,2.7014444417,0,2.7014444417,59.63,-55.78,81.6525890588,123.76,62.5814444417,-2.3,62.6236951035,2.7014444417,0,2.7014444417,59.88,-2.3,59.9241553966,132.32
2022-01-15 05:00:00,2.6253333307,0.0,2.6253333307,2.6253333307,0,2.6253333307,0.0,0.0,0.0,133.63,61.6453333307,-56.0,83.2835345159,2.6253333307,0,2.6253333307,59.02,-56.0,81.3594518172,123.76,61.9053333307,-2.51,61.956197388,2.6253333307,0,2.6253333307,59.28,-2.51,59.3331147,132.2
2022-01-15 05:30:00,2.6561111085,0.0,2.6561111085,2.6561111085,0,2.6561111085,0.0,0.0,0.0,133.63,61.8161111085,-55.71,83.215597652,2.6561111085,0,2.6561111085,59.16,-55.71,81.2619818858,123.76,62.0661111085,-2.27,62.107608617,2.6561111085,0,2.6561111085,59.41,-2.27,59.4533514615,132.2
2022-01-15 06:00:00,2.6231111085,0.0,2.6231111085,2.6231111085,0,2.6231111085,0.0,0.0,0.0,133.63,62.3731111085,-55.67,83.6035518944,2.6231111085,0,2.6231111085,59.75,-55.67,81.6652398515,123.53,62.6131111085,-2.26,62.6538848172,2.6231111085,0,2.6231111085,59.99,-2.26,60.0325553346,132.08
2022-01-15 06:30:00,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,133.56,65.036222219,-54.55,84.884702394,3.226222219,0,3.226222219,61.81,-54.55,82.4389386152,123.53,65.256222219,-1.37,65.2706016388,3.226222219,0,3.226222219,62.03,-1.37,62.0451271253,132.08
2022-01-15 07:00:00,2.5602222197,0.0,2.5602222197,2.5602222197,0,2.5602222197,0.0,0.0,0.0,133.35,67.9702222197,-53.99,86.803635918,2.5602222197,0,2.5602222197,65.41,-53.99,84.8138443888,123.3,68.1902222197,-0.9500000000000001,68.1968394163,2.5602222197,0,2.5602222197,65.63,-0.9500000000000001,65.6368753065,131.81
2022-01-15 07:30:00,2.5907777752,0.0,2.5907777752,2.5907777752,0,2.5907777752,0.0,0.0,0.0,133.35,70.1307777752,-52.91,87.8509766101,2.5907777752,0,2.5907777752,67.54,-52.91,85.7969678951,123.22,70.3307777752,0.06,70.3308033685,2.5907777752,0,2.5907777752,67.74,0.06,67.7400265722,131.7
2022-01-15 08:00:00,2.7929999972,0.0,2.7929999972,2.7929999972,0,2.7929999972,0.0,0.0,0.0,133.26,73.4629999972,-52.04,90.027628918,2.7929999972,0,2.7929999972,70.67,-52.04,87.7633778976,122.95,73.6529999972,0.99,73.6596531935,2.7929999972,0,2.7929999972,70.86,0.99,70.8669154119,131.48
2022-01-15 08:30:00,3.3541111078,0.0,3.3541111078,3.3541111078,0,3.3541111078,0.0,0.0,0.0,133.45,78.6141111078,-49.9,93.1138467966,3.3541111078,0,3.3541111078,75.26,-49.9,90.29993134,123.03,78.7741111078,2.73,78.8214024286,3.3541111078,0,3.3541111078,75.42,2.73,75.4693931339,131.59
2022-01-15 09:00:00,3.006999997,0.0,3.006999997,3.006999997,0,3.006999997,0.0,0.0,0.0,133.16,82.986999997,-47.79,95.763909008,3.006999997,0,3.006999997,79.98,-47.79,93.1701910484,122.49,83.116999997,4.35,83.2307526609,3.006999997,0,3.006999997,80.11,4.35,80.2280163035,131.07
2022-01-15 09:30:00,5.8009999942,0.0,5.8009999942,5.8009999942,0,5.8009999942,0.0,0.0,0.0,132.74,87.1309999942,-41.09,96.3337908524,5.8009999942,0,5.8009999942,81.33,-41.09,91.1205629921,121.82,87.1909999942,1.3,87.2006908229,5.8009999942,0,5.8009999942,81.39,1.3,81.4003814487,130.44
2022-01-15 10:00:00,7.9033333254,0.0,7.9033333254,7.9033333254,0,7.9033333254,0.0,0.0,0.0,132.55,86.1133333254,-30.36,91.3084649768,7.9033333254,0,7.9033333254,78.21,-30.36,83.8959695099,121.93,86.0633333254,-4.13,86.1623713873,7.9033333254,0,7.9033333254,78.16,-4.13,78.2690392173,130.59
2022-01-15 10:30:00,8.8191111023,0.0,8.8191111023,8.8191111023,0,8.8191111023,0.0,0.0,0.0,132.48,88.4091111023,-16.54,89.9429959802,8.8191111023,0,8.8191111023,79.59,-16.54,81.2904650005,122.47,88.2191111023,-11.23,88.931009573,8.8191111023,0,8.8191111023,79.4,-11.23,80.1902294547,131.14
2022-01-15 11:00:00,9.3168888796,0.0,9.3168888796,9.3168888796,0,9.3168888796,0.0,0.0,0.0,133.04,88.5868888796,-11.24,89.2971135108,9.3168888796,0,9.3168888796,79.27,-11.24,80.0629158849,123.73,88.3368888796,-14.17,89.4661658781,9.3168888796,0,9.3168888796,79.02,-14.17,80.2804415783,132.41
2022-01-15 11:30:00,9.243222213,0.0,9.243222213,9.243222213,0,9.243222213,0.0,0.0,0.0,133.32,88.773222213,-11.1,89.4644900621,9.243222213,0,9.243222213,79.53,-11.1,80.3008773302,124.25,88.533222213,-14.04,89.6395729319,9.243222213,0,9.243222213,79.29,-14.04,80.5234481378,132.91
2022-01-15 12:00:00,9.3617777684,0.0,9.3617777684,9.3617777684,0,9.3617777684,0.0,0.0,0.0,133.32,88.7717777684,-11.18,89.4730178778,9.3617777684,0,9.3617777684,79.41,-11.18,80.1931449689,124.36,88.5517777684,-14.12,89.6704619479,9.3617777684,0,9.3617777684,79.19,-14.12,80.4389861945,132.91
2022-01-15 12:30:00,9.3734444351,0.0,9.3734444351,9.3734444351,0,9.3734444351,0.0,0.0,0.0,133.32,89.4434444351,-10.53,90.0611495175,9.3734444351,0,9.3734444351,80.07,-10.53,80.7594316473,124.36,89.2034444351,-13.47,90.2147183063,9.3734444351,0,9.3734444351,79.83,-13.47,80.9584448961,132.91
2022-01-15 13:00:00,9.2691111018,0.0,9.2691111018,9.2691111018,0,9.2691111018,0.0,0.0,0.0,133.32,89.1291111018,-10.61,89.7584009762,9.2691111018,0,9.2691111018,79.86,-10.61,80.5617260242,124.28,88.8891111018,-13.55,89.9159417038,9.2691111018,0,9.2691111018,79.62,-13.55,80.7647627372,132.91
2022-01-15 13:30:00,9.6957777681,0.0,9.6957777681,9.6957777681,0,9.6957777681,0.0,0.0,0.0,133.51,87.4657777681,-11.57,88.2277007553,9.6957777681,0,9.6957777681,77.77,-11.57,78.6259359245,124.49,87.2557777681,-14.53,88.4572871725,9.6957777681,0,9.6957777681,77.56,-14.53,78.9092801893,133.12
2022-01-15 14:00:00,11.4838888774,0.0,11.4838888774,11.4838888774,0,11.4838888774,0.0,0.0,0.0,133.74,81.8438888774,-15.74,83.3436845032,11.4838888774,0,11.4838888774,70.36,-15.74,72.099079051,124.83,81.7338888774,-18.59,83.8213379219,11.4838888774,0,11.4838888774,70.25,-18.59,72.6680851544,133.49
2022-01-15 14:30:00,10.3675555452,0.0,10.3675555452,10.3675555452,0,10.3675555452,0.0,0.0,0.0,133.91,78.5475555452,-26.11,82.7734896094,10.3675555452,0,10.3675555452,68.18,-26.11,73.008523475,124.83,78.9375555452,-30.65,84.6791602193,10.3675555452,0,10.3675555452,68.57,-30.65,75.1083710381,133.36
2022-01-15 15:00:00,9.0276666576,0.0,9.0276666576,9.0276666576,0,9.0276666576,0.0,0.0,0.0,134.25,84.8476666576,-24.35,88.2725837236,9.0276666576,0,9.0276666576,75.82,-24.35,79.6341315015,122.97,85.2976666576,-28.85,90.0445136432,9.0276666576,0,9.0276666576,76.27,-28.85,81.5440702933,131.48
2022-01-15 15:30:00,8.6323333247,0.0,8.6323333247,8.6323333247,0,8.6323333247,0.0,0.0,0.0,134.09,81.9723333247,-25.24,85.770163989,8.6323333247,0,8.6323333247,73.34,-25.24,77.561673525,122.74,82.3723333247,-29.75,87.580042232,8.6323333247,0,8.6323333247,73.74,-29.75,79.5150935358,131.25
2022-01-15 16:00:00,9.4603321645,0.0,9.4603321645,9.4603321645,0,9.4603321645,0.0,0.0,0.0,134.16,83.1803321645,-25.4,86.9719935324,9.4603321645,0,9.4603321645,73.72,-25.4,77.973062015,122.83,83.5803321645,-29.92,88.7743111757,9.4603321645,0,9.4603321645,74.12,-29.92,79.9311003302,131.38
2022-01-15 16:30:00,12.5787727922,0.0,12.5787727922,12.5787727922,0,12.5787727922,0.0,0.0,0.0,134.03,90.2987727922,-23.56,93.3217121991,12.5787727922,0,12.5787727922,77.72,-23.56,81.2125113514,122.67,90.7287727922,-28.0,94.9510937924,12.5787727922,0,12.5787727922,78.15,-28.0,83.0145920908,131.24
2022-01-15 17:00:00,13.6605505501,0.0,13.6605505501,13.6605505501,0,13.6605505501,0.0,0.0,0.0,133.78,97.4605505501,-18.82,99.2610261559,13.6605505501,0,13.6605505501,83.8,-18.82,85.887323861,122.25,97.8405505501,-23.41,100.6021939718,13.6605505501,0,13.6605505501,84.18,-23.41,87.3744842617,130.8
2022-01-15 17:30:00,14.3503283211,0.0,14.3503283211,14.3503283211,0,14.3503283211,0.0,0.0,0.0,133.11,106.5403283211,-5.68,106.6916302189,14.3503283211,0,14.3503283211,92.19,-5.68,92.3648120228,121.57,106.2403283211,-8.51,106.5806148499,14.3503283211,0,14.3503283211,91.89,-8.51,92.2832173258,130.13
2022-01-15 18:00:00,13.2834394154,0.0,13.2834394154,13.2834394154,0,13.2834394154,0.0,0.0,0.0,132.22,107.1334394154,-5.57,107.2781372926,13.2834394154,0,13.2834394154,93.85,-5.57,94.0151445247,122.61,106.8534394154,-8.39,107.182319507,13.2834394154,0,13.2834394154,93.57,-8.39,93.9453937136,131.22
2022-01-15 18:30:00,12.2546616121,0.0,12.2546616121,12.2546616121,0,12.2546616121,0.0,0.0,0.0,132.22,104.9846616121,-6.08,105.1605704331,12.2546616121,0,12.2546616121,92.73,-6.08,92.9291090025,122.61,104.6946616121,-8.92,105.0739671378,12.2546616121,0,12.2546616121,92.44,-8.92,92.8693706235,131.1
2022-01-15 19:00:00,5.5635996025,0.0,5.5635996025,5.5635996025,0,5.5635996025,0.0,0.0,0.0,132.32,102.4735996025,-6.0,102.6491043092,5.5635996025,0,5.5635996025,96.91,-6.0,97.0955616905,122.76,102.1735996025,-8.82,102.553580414,5.5635996025,0,5.5635996025,96.61,-8.82,97.0117750585,131.29
2022-01-15 19:30:00,3.0077777748,0.0,3.0077777748,3.0077777748,0,3.0077777748,0.0,0.0,0.0,132.32,96.2977777748,-7.68,96.6035424007,3.0077777748,0,3.0077777748,93.29,-7.68,93.6055901108,122.76,96.0077777748,-10.53,96.5835094271,3.0077777748,0,3.0077777748,93.0,-10.53,93.5942353994,131.29
2022-01-15 20:00:00,2.746777775,0.0,2.746777775,2.746777775,0,2.746777775,0.0,0.0,0.0,132.71,92.276777775,-10.26,92.8454162387,2.746777775,0,2.746777775,89.53,-10.26,90.1159725021,123.33,92.006777775,-13.16,92.9431694991,2.746777775,0,2.746777775,89.26,-13.16,90.2249034358,131.81
2022-01-15 20:30:00,3.4686666632,0.0,3.4686666632,3.4686666632,0,3.4686666632,0.0,0.0,0.0,133.09,86.3386666632,-12.72,87.2706351597,3.4686666632,0,3.4686666632,82.87,-12.72,83.8405349458,124.01,86.1086666632,-15.66,87.5210721742,3.4686666632,0,3.4686666632,82.64,-15.66,84.1106723312,132.49
2022-01-15 21:00:00,6.4439999936,0.0,6.4439999936,6.4439999936,0,6.4439999936,0.0,0.0,0.0,133.6,81.4139999936,-46.71,93.8619384785,6.4439999936,0,6.4439999936,74.97,-46.71,88.3307704031,124.88,81.5139999936,-1.6800000000000002,81.531310519,6.4439999936,0,6.4439999936,75.07,-1.6800000000000002,75.0887961017,133.4
2022-01-15 21:30:00,4.7539999952,0.0,4.7539999952,4.7539999952,0,4.7539999952,0.0,0.0,0.0,133.01,80.4639999952,-51.47,95.5176224329,4.7539999952,0,4.7539999952,75.71,-51.47,91.5487028854,122.89,80.6339999952,1.25,80.6436882542,4.7539999952,0,4.7539999952,75.88,1.25,75.8902951635,131.4
2022-01-15 22:00:00,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,133.21,75.9109999972,-52.5,92.2969659337,2.8309999972,0,2.8309999972,73.08,-52.5,89.9829783904,122.77,76.0709999972,0.53,76.0728462762,2.8309999972,0,2.8309999972,73.24,0.53,73.2419176428,131.3
2022-01-15 22:30:00,2.7863333304999998,0.0,2.7863333304999998,2.7863333304999998,0,2.7863333304999998,0.0,0.0,0.0,133.43,72.2163333305,-53.63,89.9520744603,2.7863333304999998,0,2.7863333304999998,69.43,-53.63,87.7308486224,123.05,72.4263333305,-0.38,72.4273301987,2.7863333304999998,0,2.7863333304999998,69.64,-0.38,69.6410367528,131.6
2022-01-15 23:00:00,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,133.56,68.7383333305,-54.49,87.716124909,2.8183333305,0,2.8183333305,65.92,-54.49,85.5254728137,123.38,68.9583333305,-1.09,68.9669474148,2.8183333305,0,2.8183333305,66.14,-1.09,66.1489810957,131.81
2022-01-15 23:30:00,2.7776666639,0.0,2.7776666639,2.7776666639,0,2.7776666639,0.0,0.0,0.0,133.73,64.9876666639,-55.25,85.2992339849,2.7776666639,0,2.7776666639,62.21,-55.25,83.2024434737,123.63,65.2276666639,-1.48,65.2444549247,2.7776666639,0,2.7776666639,62.45,-1.48,62.4675347681,132.09
2022-01-16 00:00:00,2.7832222194,0.0,2.7832222194,2.7832222194,0,2.7832222194,0.0,0.0,0.0,134.14,63.7132222194,-56.33,85.0437745257,2.7832222194,0,2.7832222194,60.93,-56.33,82.9791166499,124.08,63.9432222194,-2.44,63.9897590854,2.7832222194,0,2.7832222194,61.16,-2.44,61.2086529831,132.53
2022-01-16 00:30:00,2.8486666638,0.0,2.8486666638,2.8486666638,0,2.8486666638,0.0,0.0,0.0,134.22,69.6686666638,-55.16,88.8614017148,2.8486666638,0,2.8486666638,66.82,-55.16,86.6460501119,124.28,69.8586666638,-1.94,69.8855987171,2.8486666638,0,2.8486666638,67.01,-1.94,67.0380764939,132.7
2022-01-16 01:00:00,2.868888886,0.0,2.868888886,2.868888886,0,2.868888886,0.0,0.0,0.0,133.39,70.848888886,-53.94,89.0454302948,2.868888886,0,2.868888886,67.98,-53.94,86.7802051161,123.35,71.058888886,-1.06,71.0667945648,2.868888886,0,2.868888886,68.19,-1.06,68.198238247,131.78
2022-01-16 01:30:00,2.9397777748,0.0,2.9397777748,2.9397777748,0,2.9397777748,0.0,0.0,0.0,133.13,67.6497777748,-53.8,86.4345557806,2.9397777748,0,2.9397777748,64.71,-53.8,84.1535744933,123.01,67.8697777748,-0.74,67.8738118512,2.9397777748,0,2.9397777748,64.93,-0.74,64.934216712,131.45
2022-01-16 02:00:00,2.9416666637,0.0,2.9416666637,2.9416666637,0,2.9416666637,0.0,0.0,0.0,133.45,65.0716666637,-54.31,84.757878114,2.9416666637,0,2.9416666637,62.13,-54.31,82.5209852098,123.25,65.3116666637,-1.05,65.3201064175,2.9416666637,0,2.9416666637,62.37,-1.05,62.3788377577,131.72
2022-01-16 02:30:00,2.9489999971,0.0,2.9489999971,2.9489999971,0,2.9489999971,0.0,0.0,0.0,133.64,63.7989999971,-54.42,83.8561196373,2.9489999971,0,2.9489999971,60.85,-54.42,81.6349122619,123.52,64.0389999971,-0.98,64.0464981137,2.9489999971,0,2.9489999971,61.09,-0.98,61.097860028,131.99
2022-01-16 03:00:00,3.0122222192,0.0,3.0122222192,3.0122222192,0,3.0122222192,0.0,0.0,0.0,133.82,62.5022222192,-54.97,83.2359818969,3.0122222192,0,3.0122222192,59.49,-54.97,80.9985246779,123.66,62.7622222192,-1.38,62.7773919329,3.0122222192,0,3.0122222192,59.75,-1.38,59.765934277,132.15
2022-01-16 03:30:00,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,133.97,63.3272222192,-56.29,84.7283965032,2.9772222192,0,2.9772222192,60.35,-56.29,82.5268841045,123.87,63.5872222192,-2.58,63.6395413997,2.9772222192,0,2.9772222192,60.61,-2.58,60.6648868787,132.44
2022-01-16 04:00:00,3.0072222192,0.0,3.0072222192,3.0072222192,0,3.0072222192,0.0,0.0,0.0,133.97,61.0572222192,-56.59,83.2490990049,3.0072222192,0,3.0072222192,58.05,-56.59,81.0692950506,124.09,61.3272222192,-2.74,61.3884010634,3.0072222192,0,3.0072222192,58.32,-2.74,58.3843300895,132.58
2022-01-16 04:30:00,2.9787777748,0.0,2.9787777748,2.9787777748,0,2.9787777748,0.0,0.0,0.0,134.11,60.3287777748,-56.93,82.9492997427,2.9787777748,0,2.9787777748,57.35,-56.93,80.8087086891,124.25,60.5987777748,-3.14,60.6800747181,2.9787777748,0,2.9787777748,57.62,-3.14,57.7054936726,132.76
2022-01-16 05:00:00,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,134.01,59.0155555525,-57.13,82.1381318096,3.0355555525,0,3.0355555525,55.98,-57.13,79.9849817153,124.17,59.2855555525,-3.2800000000000002,59.3762199636,3.0355555525,0,3.0355555525,56.25,-3.2800000000000002,56.34554907,132.66
2022-01-16 05:30:00,2.9692222193,0.0,2.9692222193,2.9692222193,0,2.9692222193,0.0,0.0,0.0,134.01,59.1292222193,-56.97,82.1087438721,2.9692222193,0,2.9692222193,56.16,-56.97,79.9970405703,124.17,59.4192222193,-3.16,59.5031895712,2.9692222193,0,2.9692222193,56.45,-3.16,56.5383772318,132.66
2022-01-16 06:00:00,2.9195555526,0.0,2.9195555526,2.9195555526,0,2.9195555526,0.0,0.0,0.0,133.93,59.5595555526,-57.0,82.4399215043,2.9195555526,0,2.9195555526,56.64,-57.0,80.3560178207,124.17,59.8395555526,-3.17,59.923462089,2.9195555526,0,2.9195555526,56.92,-3.17,57.0082037956,132.66
2022-01-16 06:30:00,2.8593333305,0.0,2.8593333305,2.8593333305,0,2.8593333305,0.0,0.0,0.0,134.03,61.8693333305,-56.02,83.4628947902,2.8593333305,0,2.8593333305,59.01,-56.02,81.3659664725,124.17,62.1293333305,-2.32,62.1726343345,2.8593333305,0,2.8593333305,59.27,-2.32,59.3153883912,132.66
2022-01-16 07:00:00,2.7923333305,0.0,2.7923333305,2.7923333305,0,2.7923333305,0.0,0.0,0.0,133.86,63.6523333305,-55.47,84.4306842233,2.7923333305,0,2.7923333305,60.86,-55.47,82.3459804726,123.98,63.9023333305,-1.8900000000000001,63.9302769045,2.7923333305,0,2.7923333305,61.11,-1.8900000000000001,61.1392198184,132.45
2022-01-16 07:30:00,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,133.78,64.9122222192,-54.92,85.0282482087,3.0022222192,0,3.0022222192,61.91,-54.92,82.7590146147,123.71,65.1522222192,-1.45,65.1683555117,3.0022222192,0,3.0022222192,62.15,-1.45,62.1669124213,132.19
2022-01-16 08:00:00,2.9867777748,0.0,2.9867777748,2.9867777748,0,2.9867777748,0.0,0.0,0.0,133.78,67.4867777748,-54.38,86.6697731301,2.9867777748,0,2.9867777748,64.5,-54.38,84.3648884311,123.71,67.7167777748,-0.79,67.7213857817,2.9867777748,0,2.9867777748,64.73,-0.79,64.7348206146,132.19
2022-01-16 08:30:00,2.8758888860000003,0.0,2.8758888860000003,2.8758888860000003,0,2.8758888860000003,0.0,0.0,0.0,133.95,70.755888886,-52.96,88.3807524976,2.8758888860000003,0,2.8758888860000003,67.88,-52.96,86.0956212592,123.83,70.975888886,0.44,70.9772527163,2.8758888860000003,0,2.8758888860000003,68.1,0.44,68.1014214242,132.33
2022-01-16 09:00:00,3.9498888849,0.0,3.9498888849,3.9498888849,0,3.9498888849,0.0,0.0,0.0,133.82,74.9398888849,-51.95,91.1854672965,3.9498888849,0,3.9498888849,70.99,-51.95,87.9680771644,123.48,75.1498888849,1.11,75.1580860548,3.9498888849,0,3.9498888849,71.2,1.11,71.208651862,132.0
2022-01-16 09:30:00,6.0448888828,0.0,6.0448888828,6.0448888828,0,6.0448888828,0.0,0.0,0.0,133.48,76.9548888828,-50.83,92.226589566,6.0448888828,0,6.0448888828,70.91,-50.83,87.2463007812,123.07,77.1448888828,2.2,77.1762520517,6.0448888828,0,6.0448888828,71.1,2.2,71.1340284252,131.57
2022-01-16 10:00:00,7.6287777701,0.0,7.6287777701,7.6287777701,0,7.6287777701,0.0,0.0,0.0,133.59,76.4787777701,-51.18,92.0238873837,7.6287777701,0,7.6287777701,68.85,-51.18,85.788780735,123.07,76.6987777701,1.85,76.7210858333,7.6287777701,0,7.6287777701,69.07,1.85,69.094771148,131.57
2022-01-16 10:30:00,6.9918888819,0.0,6.9918888819,6.9918888819,0,6.9918888819,0.0,0.0,0.0,133.51,85.8218888819,-47.82,98.2453510923,6.9918888819,0,6.9918888819,78.83,-47.82,92.2004408883,123.07,85.9918888819,4.7,86.1202354472,6.9918888819,0,6.9918888819,79.0,4.7,79.1396866307,131.57
2022-01-16 11:00:00,9.8333333235,0.0,9.8333333235,9.8333333235,0,9.8333333235,0.0,0.0,0.0,133.22,81.9433333235,-48.35,95.1442713786,9.8333333235,0,9.8333333235,72.11,-48.35,86.8192064004,122.34,82.1533333235,4.33,82.2673633719,9.8333333235,0,9.8333333235,72.32,4.33,72.449508625,130.91
2022-01-16 11:30:00,15.0493333183,0.0,15.0493333183,15.0493333183,0,15.0493333183,0.0,0.0,0.0,133.4,76.6193333183,-50.1,91.5452469445,15.0493333183,0,15.0493333183,61.57,-50.1,79.3780504926,122.58,76.8993333183,2.86,76.952498756,15.0493333183,0,15.0493333183,61.85,2.86,61.9160891853,131.12
2022-01-16 12:00:00,18.4717777593,0.0,18.4717777593,18.4717777593,0,18.4717777593,0.0,0.0,0.0,133.59,74.4617777593,-50.54,89.9935994784,18.4717777593,0,18.4717777593,55.99,-50.54,75.4265980938,123.03,74.7317777593,2.5,74.7735822806,18.4717777593,0,18.4717777593,56.26,2.5,56.3155182876,131.52
2022-01-16 12:30:00,16.8753333165,0.0,16.8753333165,16.8753333165,0,16.8753333165,0.0,0.0,0.0,133.59,76.4253333165,-49.31,90.9522274193,16.8753333165,0,16.8753333165,59.55,-49.31,77.3154486503,123.03,76.6853333165,3.55,76.7674595506,16.8753333165,0,16.8753333165,59.81,3.55,59.9152618287,131.7
2022-01-16 13:00:00,14.6857777631,0.0,14.6857777631,14.6857777631,0,14.6857777631,0.0,0.0,0.0,133.45,78.8757777631,-48.59,92.6411162375,14.6857777631,0,14.6857777631,64.19,-48.59,80.5067959864,122.86,79.1157777631,4.1,79.2219432421,14.6857777631,0,14.6857777631,64.43,4.1,64.5603198567,131.37
2022-01-16 13:30:00,11.8906666548,0.0,11.8906666548,11.8906666548,0,11.8906666548,0.0,0.0,0.0,133.3,79.5406666548,-48.74,93.2861471596,11.8906666548,0,11.8906666548,67.65,-48.74,83.379314581,122.59,79.7706666548,3.92,79.8669246844,11.8906666548,0,11.8906666548,67.88,3.92,67.9930937669,131.11
2022-01-16 14:00:00,10.4969999895,0.0,10.4969999895,10.4969999895,0,10.4969999895,0.0,0.0,0.0,133.23,79.5869999895,-49.99,93.9845235522,10.4969999895,0,10.4969999895,69.09,-49.99,85.2785330549,122.59,79.7869999895,2.73,79.8336913046,10.4969999895,0,10.4969999895,69.29,2.73,69.3437596327,131.11
2022-01-16 14:30:00,9.0093333243,0.0,9.0093333243,9.0093333243,0,9.0093333243,0.0,0.0,0.0,133.23,87.1193333243,-48.19,99.5593006146,9.0093333243,0,9.0093333243,78.11,-48.19,91.7793451709,122.76,87.2893333243,4.18,87.3893592619,9.0093333243,0,9.0093333243,78.28,4.18,78.3915225008,131.21
2022-01-16 15:00:00,5.4842222167,0.0,5.4842222167,5.4842222167,0,5.4842222167,0.0,0.0,0.0,133.02,87.0742222167,-47.39,99.1349195523,5.4842222167,0,5.4842222167,81.59,-47.39,94.3543332338,122.37,87.2242222167,4.85,87.3589574189,5.4842222167,0,5.4842222167,81.74,4.85,81.8837596841,130.8
2022-01-16 15:30:00,4.45244444,0.0,4.45244444,4.45244444,0,4.45244444,0.0,0.0,0.0,132.92,87.62244444,-46.97,99.4176728235,4.45244444,0,4.45244444,83.17,-46.97,95.5166467167,121.93,87.76244444,5.14,87.912833273,4.45244444,0,4.45244444,83.31,5.14,83.4684113902,130.39
2022-01-16 16:00:00,3.8072222184,0.0,3.8072222184,3.8072222184,0,3.8072222184,0.0,0.0,0.0,132.92,90.6172222184,-46.29,101.7558109524,3.8072222184,0,3.8072222184,86.81,-46.29,98.3805885325,121.93,90.7372222184,5.59,90.9092492319,3.8072222184,0,3.8072222184,86.93,5.59,87.1095459752,130.39
2022-01-16 16:30:00,3.2155555523,0.0,3.2155555523,3.2155555523,0,3.2155555523,0.0,0.0,0.0,132.63,97.6855555523,-40.53,105.7598631976,3.2155555523,0,3.2155555523,94.47,-40.53,102.7971877047,121.63,96.4655555523,17.56,98.0507879011,3.2155555523,0,3.2155555523,93.25,17.56,94.8889672196,130.09
2022-01-16 17:00:00,3.7956666629,0.0,3.7956666629,3.7956666629,0,3.7956666629,0.0,0.0,0.0,132.09,105.4056666629,-13.49,106.2653973062,3.7956666629,0,3.7956666629,101.61,-13.49,102.5015716953,122.01,103.1256666629,12.64,103.8974144272,3.7956666629,0,3.7956666629,99.33,12.64,100.1310066862,130.48
2022-01-16 17:30:00,4.7569999952,0.0,4.7569999952,4.7569999952,0,4.7569999952,0.0,0.0,0.0,132.09,110.1469999952,-4.98,110.2595211669,4.7569999952,0,4.7569999952,105.39,-4.98,105.5075945134,123.91,107.7569999952,8.74,108.1108627658,4.7569999952,0,4.7569999952,103.0,8.74,103.3701484956,132.38
2022-01-16 18:00:00,6.2936666604,0.0,6.2936666604,6.2936666604,0,6.2936666604,0.0,0.0,0.0,132.0,110.9836666604,-5.38,111.1139895125,6.2936666604,0,6.2936666604,104.69,-5.38,104.8281474605,124.19,108.5936666604,8.36,108.9149853727,6.2936666604,0,6.2936666604,102.3,8.36,102.6410229879,132.65
2022-01-16 18:30:00,5.105111106,0.0,5.105111106,5.105111106,0,5.105111106,0.0,0.0,0.0,132.0,108.415111106,-5.89,108.5749898279,5.105111106,0,5.105111106,103.31,-5.89,103.4777666941,124.38,106.055111106,7.92,106.3504254421,5.105111106,0,5.105111106,100.95,7.92,101.2602039303,132.8
2022-01-16 19:00:00,2.9932222192,0.0,2.9932222192,2.9932222192,0,2.9932222192,0.0,0.0,0.0,132.19,102.5932222192,-8.26,102.9252002443,2.9932222192,0,2.9932222192,99.6,-8.26,99.9419211342,124.58,101.5732222192,-4.95,101.6937656496,2.9932222192,0,2.9932222192,98.58,-4.95,98.7041989988,133.01
2022-01-16 19:30:00,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,132.55,98.0755555526,-9.9,98.5739549625,2.9455555526,0,2.9455555526,95.13,-9.9,95.6437499265,123.88,97.8055555526,-12.75,98.6331039609,2.9455555526,0,2.9455555526,94.86,-12.75,95.7130194906,132.31
2022-01-16 20:00:00,2.9671111081,0.0,2.9671111081,2.9671111081,0,2.9671111081,0.0,0.0,0.0,132.83,93.6271111081,-11.32,94.3089515076,2.9671111081,0,2.9671111081,90.66,-11.32,91.3639863404,123.79,93.3771111081,-14.22,94.4536567789,2.9671111081,0,2.9671111081,90.41,-14.22,91.521453769,132.23
2022-01-16 20:30:00,2.9832222192,0.0,2.9832222192,2.9832222192,0,2.9832222192,0.0,0.0,0.0,133.16,89.5032222192,-14.37,90.649454977,2.9832222192,0,2.9832222192,86.52,-14.37,87.7052296046,124.32,89.2832222192,-13.28,90.2654539115,2.9832222192,0,2.9832222192,86.3,-13.28,87.3157969671,132.77
2022-01-16 21:00:00,2.890888886,0.0,2.890888886,2.890888886,0,2.890888886,0.0,0.0,0.0,133.37,84.330888886,-38.84,92.8452713944,2.890888886,0,2.890888886,81.44,-38.84,90.2275966653,124.44,84.330888886,-4.23,84.4369097037,2.890888886,0,2.890888886,81.44,-4.23,81.5497792762,132.9
2022-01-16 21:30:00,2.9079999971,0.0,2.9079999971,2.9079999971,0,2.9079999971,0.0,0.0,0.0,133.26,80.5879999971,-51.28,95.5199672505,2.9079999971,0,2.9079999971,77.68,-51.28,93.0796476143,123.5,80.7479999971,1.07,80.7550890256,2.9079999971,0,2.9079999971,77.84,1.07,77.8473538407,131.91
2022-01-16 22:00:00,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,132.67,76.8881111082,-52.7,93.2151899091,2.8781111082,0,2.8781111082,74.01,-52.7,90.8557653647,122.34,77.0681111082,0.01,77.068111757,2.8781111082,0,2.8781111082,74.19,0.01,74.1900006739,130.75
2022-01-16 22:30:00,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,133.06,72.646888886,-53.76,90.3753731102,2.926888886,0,2.926888886,69.72,-53.76,88.0398546114,122.85,72.856888886,-0.81,72.8613914096,2.926888886,0,2.926888886,69.93,-0.81,69.9346909624,131.29
2022-01-16 23:00:00,2.9311111082,0.0,2.9311111082,2.9311111082,0,2.9311111082,0.0,0.0,0.0,133.21,67.8011111082,-54.76,87.1530163993,2.9311111082,0,2.9311111082,64.87,-54.76,84.8927234809,123.08,68.0211111082,-1.3900000000000001,68.0353118343,2.9311111082,0,2.9311111082,65.09,-1.3900000000000001,65.1048400659,131.56
2022-01-16 23:30:00,2.8742222193,0.0,2.8742222193,2.8742222193,0,2.8742222193,0.0,0.0,0.0,134.15,64.8842222193,-56.29,85.8983491868,2.8742222193,0,2.8742222193,62.01,-56.29,83.7484578963,124.28,65.1142222193,-2.43,65.1595490717,2.8742222193,0,2.8742222193,62.24,-2.43,62.2874184728,132.74
2022-01-17 00:00:00,2.8639999971,0.0,2.8639999971,2.8639999971,0,2.8639999971,0.0,0.0,0.0,134.15,62.7939999971,-56.54,84.4976806524,2.8639999971,0,2.8639999971,59.93,-56.54,82.391604548,124.28,63.0339999971,-2.95,63.102992446,2.8639999971,0,2.8639999971,60.17,-2.95,60.2422725335,132.74
2022-01-17 00:30:00,2.8338888861,0.0,2.8338888861,2.8338888861,0,2.8338888861,0.0,0.0,0.0,133.77,68.4438888861,-54.54,87.5167271203,2.8338888861,0,2.8338888861,65.61,-54.54,85.3187183448,124.0,68.6438888861,-1.45,68.6592017242,2.8338888861,0,2.8338888861,65.81,-1.45,65.8259720779,132.47
2022-01-17 01:00:00,2.8912222193,0.0,2.8912222193,2.8912222193,0,2.8912222193,0.0,0.0,0.0,133.38,70.2112222193,-53.54,88.2957944952,2.8912222193,0,2.8912222193,67.32,-53.54,86.0146150372,123.29,70.4012222193,-0.68,70.4045061766,2.8912222193,0,2.8912222193,67.51,-0.68,67.513424591,131.76
2022-01-17 01:30:00,2.8308888861,0.0,2.8308888861,2.8308888861,0,2.8308888861,0.0,0.0,0.0,133.1,69.5008888861,-53.79,87.8847976385,2.8308888861,0,2.8308888861,66.67,-53.79,85.6636037066,122.83,69.7008888861,-0.86,69.7061942119,2.8308888861,0,2.8308888861,66.87,-0.86,66.8755299044,131.32
2022-01-17 02:00:00,2.8316666638,0.0,2.8316666638,2.8316666638,0,2.8316666638,0.0,0.0,0.0,133.1,69.5116666638,-54.45,88.2987786007,2.8316666638,0,2.8316666638,66.68,-54.45,86.08730975,122.83,69.9916666638,-1.47,70.0071017996,2.8316666638,0,2.8316666638,67.16,-1.47,67.1760857746,131.45
2022-01-17 02:30:00,2.8028888861,0.0,2.8028888861,2.8028888861,0,2.8028888861,0.0,0.0,0.0,133.1,69.1128888861,-54.83,88.2208609694,2.8028888861,0,2.8028888861,66.31,-54.83,86.0426928914,122.94,69.2928888861,-1.7000000000000002,69.3137392598,2.8028888861,0,2.8028888861,66.49,-1.7000000000000002,66.5117290408,131.45
2022-01-17 03:00:00,2.8753333305,0.0,2.8753333305,2.8753333305,0,2.8753333305,0.0,0.0,0.0,133.26,68.1853333305,-55.25,87.7599121546,2.8753333305,0,2.8753333305,65.31,-55.25,85.5450676544,123.13,68.3753333305,-1.99,68.4042857433,2.8753333305,0,2.8753333305,65.5,-1.99,65.5302227983,131.74
2022-01-17 03:30:00,2.8218888861,0.0,2.8218888861,2.8218888861,0,2.8218888861,0.0,0.0,0.0,133.41,66.7618888861,-55.36,86.728769204,2.8218888861,0,2.8218888861,63.94,-55.36,84.5757246496,123.4,66.9618888861,-1.94,66.989985544,2.8218888861,0,2.8218888861,64.14,-1.94,64.169332239,131.96
2022-01-17 04:00:00,2.8695555527,0.0,2.8695555527,2.8695555527,0,2.8695555527,0.0,0.0,0.0,133.6,65.3595555527,-55.66,85.8481630674,2.8695555527,0,2.8695555527,62.49,-55.66,83.6841424644,123.4,65.5695555527,-2.12,65.6038186036,2.8695555527,0,2.8695555527,62.7,-2.12,62.7358302727,132.04
2022-01-17 04:30:00,2.8392222194,0.0,2.8392222194,2.8392222194,0,2.8392222194,0.0,0.0,0.0,133.6,64.6492222194,-55.8,85.4000113207,2.8392222194,0,2.8392222194,61.81,-55.8,83.2713402078,123.59,64.8592222194,-2.31,64.9003451986,2.8392222194,0,2.8392222194,62.02,-2.31,62.0630042779,132.19
2022-01-17 05:00:00,2.7702222195,0.0,2.7702222195,2.7702222195,0,2.7702222195,0.0,0.0,0.0,133.6,64.1702222195,-55.79,85.0314148988,2.7702222195,0,2.7702222195,61.4,-55.79,82.9607383043,123.59,64.3902222195,-2.31,64.4316445349,2.7702222195,0,2.7702222195,61.62,-2.31,61.6632832405,132.19
2022-01-17 05:30:00,2.7882222194,0.0,2.7882222194,2.7882222194,0,2.7882222194,0.0,0.0,0.0,133.6,65.5582222194,-55.32,85.7798513672,2.7882222194,0,2.7882222194,62.77,-55.32,83.6682454698,123.52,65.7682222194,-2.01,65.7989297322,2.7882222194,0,2.7882222194,62.98,-2.01,63.0120663048,132.19
2022-01-17 06:00:00,2.7194444417,0.0,2.7194444417,2.7194444417,0,2.7194444417,0.0,0.0,0.0,133.45,67.9194444417,-54.51,87.0884092935,2.7194444417,0,2.7194444417,65.2,-54.51,84.9845874262,123.3,68.1194444417,-1.32,68.1322325412,2.7194444417,0,2.7194444417,65.4,-1.32,65.4133197445,131.97
2022-01-17 06:30:00,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,133.38,75.5798888862,-52.24,91.8767500734,2.6698888862,0,2.6698888862,72.91,-52.24,89.6932868168,123.11,75.7698888862,0.71,75.7732153325,2.6698888862,0,2.6698888862,73.1,0.71,73.1034479351,131.81
2022-01-17 07:00:00,2.5903333307,0.0,2.5903333307,2.5903333307,0,2.5903333307,0.0,0.0,0.0,133.38,83.3403333307,-37.57,91.4172634664,2.5903333307,0,2.5903333307,80.75,-37.57,89.0621547011,122.8,83.3603333307,-2.24,83.3904237488,2.5903333307,0,2.5903333307,80.77,-2.24,80.8010550674,131.54
2022-01-17 07:30:00,2.4195555531,0.0,2.4195555531,2.4195555531,0,2.4195555531,0.0,0.0,0.0,133.81,90.9395555531,-28.76,95.3789303998,2.4195555531,0,2.4195555531,88.52,-28.76,93.0748515981,123.49,90.8595555531,-2.27,90.8879075307,2.4195555531,0,2.4195555531,88.44,-2.27,88.4691273835,132.27
2022-01-17 08:00:00,3.136111108,0.0,3.136111108,3.136111108,0,3.136111108,0.0,0.0,0.0,133.37,95.616111108,-26.14,99.1248722744,3.136111108,0,3.136111108,92.48,-26.14,96.103329807,122.99,95.476111108,0.0,95.476111108,3.136111108,0,3.136111108,92.34,0.0,92.34,131.73
2022-01-17 08:30:00,3.4823333299,0.0,3.4823333299,3.4823333299,0,3.4823333299,0.0,0.0,0.0,132.83,96.9923333299,-23.41,99.7774564958,3.4823333299,0,3.4823333299,93.51,-23.41,96.3957893271,122.14,96.8523333299,2.5300000000000002,96.8853723296,3.4823333299,0,3.4823333299,93.37,2.5300000000000002,93.4042707803,130.91
2022-01-17 09:00:00,6.5119999935,0.0,6.5119999935,6.5119999935,0,6.5119999935,0.0,0.0,0.0,132.63,98.2919999935,-21.42,100.5988750569,6.5119999935,0,6.5119999935,91.78,-21.42,94.246404706,121.58,98.1619999935,4.33,98.2574533698,6.5119999935,0,6.5119999935,91.65,4.33,91.7522283108,130.38
2022-01-17 09:30:00,10.7137777671,0.0,10.7137777671,10.7137777671,0,10.7137777671,0.0,0.0,0.0,132.43,99.4437777671,-3.45,99.5036051437,10.7137777671,0,10.7137777671,88.73,-3.45,88.797046122,121.19,99.1537777671,-5.95,99.3321405462,10.7137777671,0,10.7137777671,88.44,-5.95,88.6399238492,130.04
2022-01-17 10:00:00,12.3906666543,0.0,12.3906666543,12.3906666543,0,12.3906666543,0.0,0.0,0.0,132.67,100.0006666543,-3.21,100.0521735461,12.3906666543,0,12.3906666543,87.61,-3.21,87.6687869199,122.62,99.7306666543,-6.1,99.9170449488,12.3906666543,0,12.3906666543,87.34,-6.1,87.5527589514,131.46
2022-01-17 10:30:00,11.741777766,0.0,11.741777766,11.741777766,0,11.741777766,0.0,0.0,0.0,132.93,96.601777766,-3.7199999999999998,96.673377243,11.741777766,0,11.741777766,84.86,-3.7199999999999998,84.9414975145,122.93,96.331777766,-6.63,96.5596619068,11.741777766,0,11.741777766,84.59,-6.63,84.8494254547,131.71
2022-01-17 11:00:00,14.2854444302,0.0,14.2854444302,14.2854444302,0,14.2854444302,0.0,0.0,0.0,133.25,93.5854444302,-4.58,93.6974482534,14.2854444302,0,14.2854444302,79.3,-4.58,79.4321496625,123.34,93.3454444302,-7.53,93.648667347,14.2854444302,0,14.2854444302,79.06,-7.53,79.4177845322,132.15
2022-01-17 11:30:00,16.468444428,0.0,16.468444428,16.468444428,0,16.468444428,0.0,0.0,0.0,133.56,90.318444428,-6.16,90.5282663254,16.468444428,0,16.468444428,73.85,-6.16,74.1064646303,123.85,90.108444428,-9.14,90.570808527,16.468444428,0,16.468444428,73.64,-9.14,74.2050483458,132.63
2022-01-17 12:00:00,17.7169999823,0.0,17.7169999823,17.7169999823,0,17.7169999823,0.0,0.0,0.0,133.94,88.2169999823,-6.34,88.4445288634,17.7169999823,0,17.7169999823,70.5,-6.34,70.7845011284,124.46,88.0169999823,-9.34,88.5111737911,17.7169999823,0,17.7169999823,70.3,-9.34,70.9177382606,133.18
2022-01-17 12:30:00,18.1818888707,0.0,18.1818888707,18.1818888707,0,18.1818888707,0.0,0.0,0.0,133.94,87.4618888707,-6.5,87.7030900529,18.1818888707,0,18.1818888707,69.28,-6.5,69.584253966,124.46,87.2918888707,-9.49,87.8062296344,18.1818888707,0,18.1818888707,69.11,-9.49,69.7585277941,133.25
2022-01-17 13:00:00,17.8511110933,0.0,17.8511110933,17.8511110933,0,17.8511110933,0.0,0.0,0.0,134.05,86.6011110933,-6.31,86.8306889446,17.8511110933,0,17.8511110933,68.75,-6.31,69.0389643607,124.62,86.4211110933,-9.33,86.9232842373,17.8511110933,0,17.8511110933,68.57,-9.33,69.2018337907,133.25
2022-01-17 13:30:00,17.0365555385,0.0,17.0365555385,17.0365555385,0,17.0365555385,0.0,0.0,0.0,134.47,84.2765555385,-15.86,85.7559176584,17.0365555385,0,17.0365555385,67.24,-15.86,69.0851445681,125.17,84.4765555385,-19.57,86.7137436376,17.0365555385,0,17.0365555385,67.44,-19.57,70.2220656204,133.76
2022-01-17 14:00:00,15.6132222066,0.0,15.6132222066,15.6132222066,0,15.6132222066,0.0,0.0,0.0,134.9,82.43322220659999,-19.87,84.7941803626,15.6132222066,0,15.6132222066,66.82,-19.87,69.7117586925,123.73,82.8332222066,-24.39,86.3493763795,15.6132222066,0,15.6132222066,67.22,-24.39,71.5080450019,132.28
2022-01-17 14:30:00,13.7093333196,0.0,13.7093333196,13.7093333196,0,13.7093333196,0.0,0.0,0.0,135.01,82.7193333196,-19.69,85.0304898542,13.7093333196,0,13.7093333196,69.01,-19.69,71.7640313806,123.15,83.1393333196,-24.21,86.5925680693,13.7093333196,0,13.7093333196,69.43,-24.21,73.5299190806,131.72
2022-01-17 15:00:00,11.900888877,0.0,11.900888877,11.900888877,0,11.900888877,0.0,0.0,0.0,135.13,83.230888877,-19.93,85.583793812,11.900888877,0,11.900888877,71.33,-19.93,74.0619591963,123.15,83.640888877,-24.46,87.144075485,11.900888877,0,11.900888877,71.74,-24.46,75.7952452335,131.8
2022-01-17 15:30:00,9.0425555465,0.0,9.0425555465,9.0425555465,0,9.0425555465,0.0,0.0,0.0,135.24,86.3325555465,-19.33,88.4701025612,9.0425555465,0,9.0425555465,77.29,-19.33,79.6705278004,123.38,86.8025555465,-23.81,90.0088870579,9.0425555465,0,9.0425555465,77.76,-23.81,81.3236355557,131.92
2022-01-17 16:00:00,7.9241098178,0.0,7.9241098178,7.9241098178,0,7.9241098178,0.0,0.0,0.0,135.0,92.5141098178,-17.1,94.0811910819,7.9241098178,0,7.9241098178,84.59,-17.1,86.3010897961,123.11,93.0141098178,-21.48,95.4621130355,7.9241098178,0,7.9241098178,85.09,-21.48,87.7593214422,131.59
2022-01-17 16:30:00,14.1368838679,0.0,14.1368838679,14.1368838679,0,14.1368838679,0.0,0.0,0.0,134.47,101.3768838679,-16.36,102.6884715183,14.1368838679,0,14.1368838679,87.24,-16.36,88.7607300556,122.26,101.8568838679,-20.72,103.942980481,14.1368838679,0,14.1368838679,87.72,-20.72,90.1338826413,130.73
2022-01-17 17:00:00,18.3633283392,0.0,18.3633283392,18.3633283392,0,18.3633283392,0.0,0.0,0.0,134.11,107.5333283392,-14.9,108.5607051548,18.3633283392,0,18.3633283392,89.17,-14.9,90.4062990062,121.83,108.0233283392,-19.48,109.7657044139,18.3633283392,0,18.3633283392,89.66,-19.48,91.7517629258,130.33
2022-01-17 17:30:00,18.6136617279,0.0,18.6136617279,18.6136617279,0,18.6136617279,0.0,0.0,0.0,133.6,116.5836617279,-1.63,116.5950559924,18.6136617279,0,18.6136617279,97.97,-1.63,97.9835588249,121.35,116.2836617279,-4.47,116.3695444901,18.6136617279,0,18.6136617279,97.67,-4.47,97.7722342999,129.87
2022-01-17 18:00:00,19.1718838875,0.0,19.1718838875,19.1718838875,0,19.1718838875,0.0,0.0,0.0,132.87,117.8318838875,-1.82,117.8459386677,19.1718838875,0,19.1718838875,98.66,-1.82,98.6767855172,122.76,117.5018838875,-4.66,117.5942529085,19.1718838875,0,19.1718838875,98.33,-4.66,98.4403601172,131.4
2022-01-17 18:30:00,17.2372171515,0.0,17.2372171515,17.2372171515,0,17.2372171515,0.0,0.0,0.0,132.87,115.4472171515,-2.74,115.4797278661,17.2372171515,0,17.2372171515,98.21,-2.74,98.2482147421,122.76,115.1372171515,-5.58,115.2723521639,17.2372171515,0,17.2372171515,97.9,-5.58,98.0588925085,131.33
2022-01-17 19:00:00,16.8356615548,0.0,16.8356615548,16.8356615548,0,16.8356615548,0.0,0.0,0.0,132.87,113.2156615548,-3.41,113.267003674,16.8356615548,0,16.8356615548,96.38,-3.41,96.4403053707,122.89,112.9156615548,-6.27,113.0896083836,16.8356615548,0,16.8356615548,96.08,-6.27,96.2843668515,131.45
2022-01-17 19:30:00,11.7917726658,0.0,11.7917726658,11.7917726658,0,11.7917726658,0.0,0.0,0.0,132.96,112.2317726658,-2.93,112.2700124508,11.7917726658,0,11.7917726658,100.44,-2.93,100.4827273714,123.07,111.9217726658,-5.76,112.0698924629,11.7917726658,0,11.7917726658,100.13,-5.76,100.295535793,131.67
2022-01-17 20:00:00,8.8355504296,0.0,8.8355504296,8.8355504296,0,8.8355504296,0.0,0.0,0.0,132.96,108.0655504296,-3.86,108.134466243,8.8355504296,0,8.8355504296,99.23,-3.86,99.3050477065,122.95,107.7255504296,-6.72,107.9349462193,8.8355504296,0,8.8355504296,98.89,-6.72,99.1180634395,131.54
2022-01-17 20:30:00,2.8729550687,0.0,2.8729550687,2.8729550687,0,2.8729550687,0.0,0.0,0.0,133.16,100.0629550687,-6.43,100.2693366741,2.8729550687,0,2.8729550687,97.19,-6.43,97.4024691679,123.24,99.7629550687,-9.32,100.1973532786,2.8729550687,0,2.8729550687,96.89,-9.32,97.3372205274,131.86
2022-01-17 21:00:00,2.4135555531,0.0,2.4135555531,2.4135555531,0,2.4135555531,0.0,0.0,0.0,133.46,94.7035555531,-18.32,96.4592444217,2.4135555531,0,2.4135555531,92.29,-18.32,94.0907354632,123.83,94.4735555531,-7.17,94.745245785,2.4135555531,0,2.4135555531,92.06,-7.17,92.3387919566,132.45
2022-01-17 21:30:00,2.5322222197,0.0,2.5322222197,2.5322222197,0,2.5322222197,0.0,0.0,0.0,133.65,89.1322222197,-38.22,96.9810364856,2.5322222197,0,2.5322222197,86.6,-38.22,94.6590111928,123.83,89.1022222197,-0.42,89.1032120885,2.5322222197,0,2.5322222197,86.57,-0.42,86.5710188227,132.45
2022-01-17 22:00:00,2.4222222198,0.0,2.4222222198,2.4222222198,0,2.4222222198,0.0,0.0,0.0,133.8,83.5722222198,-49.19,96.9740812112,2.4222222198,0,2.4222222198,81.15,-49.19,94.8945657032,123.41,83.6722222198,3.56,83.7479215933,2.4222222198,0,2.4222222198,81.25,3.56,81.3279539888,131.93
2022-01-17 22:30:00,4.0073333293,0.0,4.0073333293,4.0073333293,0,4.0073333293,0.0,0.0,0.0,133.45,75.1273333293,-51.89,91.3054670498,4.0073333293,0,4.0073333293,71.12,-51.89,88.0376425173,122.6,75.2473333293,1.05,75.2546588138,4.0073333293,0,4.0073333293,71.24,1.05,71.2477375079,131.24
2022-01-17 23:00:00,6.521555549,0.0,6.521555549,6.521555549,0,6.521555549,0.0,0.0,0.0,133.36,70.971555549,-53.36,88.7933066005,6.521555549,0,6.521555549,64.45,-53.36,83.6725289447,122.87,71.181555549,-0.05,71.1815731098,6.521555549,0,6.521555549,64.66,-0.05,64.6600193319,131.51
2022-01-17 23:30:00,4.3749999956,0.0,4.3749999956,4.3749999956,0,4.3749999956,0.0,0.0,0.0,133.59,72.5249999956,-52.67,89.6326085996,4.3749999956,0,4.3749999956,68.15,-52.67,86.1310129976,123.27,72.6949999956,0.67,72.6980874877,4.3749999956,0,4.3749999956,68.32,0.67,68.3232851962,131.87
2022-01-18 00:00:00,2.4827777753,0.0,2.4827777753,2.4827777753,0,2.4827777753,0.0,0.0,0.0,133.83,68.0227777753,-53.81,86.7330063832,2.4827777753,0,2.4827777753,65.54,-53.81,84.7998095517,123.42,68.2427777753,-0.23,68.243165361,2.4827777753,0,2.4827777753,65.76,-0.23,65.760402219,132.03
2022-01-18 00:30:00,2.7103333306,0.0,2.7103333306,2.7103333306,0,2.7103333306,0.0,0.0,0.0,134.01,74.0303333306,-52.24,90.6063345084,2.7103333306,0,2.7103333306,71.32,-52.24,88.4056559277,123.7,74.2003333306,0.98,74.2068047175,2.7103333306,0,2.7103333306,71.49,0.98,71.4967167078,132.28
2022-01-18 01:00:00,2.6982222195,0.0,2.6982222195,2.6982222195,0,2.6982222195,0.0,0.0,0.0,133.64,75.7782222195,-51.73,91.7514679052,2.6982222195,0,2.6982222195,73.08,-51.73,89.5359106728,123.15,75.9382222195,1.27,75.9488412937,2.6982222195,0,2.6982222195,73.24,1.27,73.2510102319,131.78
