Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-18 01:30:00,2.7101111084,0.0,2.7101111084,2.7101111084,0,2.7101111084,0.0,0.0,0.0,133.5,74.7701111084,-52.11,91.1373777062,2.7101111084,0,2.7101111084,72.06,-52.11,88.9274743822,122.87,74.9201111084,0.91,74.9256374581,2.7101111084,0,2.7101111084,72.21,0.91,72.2157337427,131.51
2022-01-18 02:00:00,2.7595555528,0.0,2.7595555528,2.7595555528,0,2.7595555528,0.0,0.0,0.0,133.5,72.9395555528,-52.71,89.9917933161,2.7595555528,0,2.7595555528,70.18,-52.71,87.7700205081,122.98,73.1195555528,0.45,73.1209402582,2.7595555528,0,2.7595555528,70.36,0.45,70.3614390131,131.65
2022-01-18 02:30:00,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,133.67,72.6853333306,-52.66,89.7565222219,2.7553333306,0,2.7553333306,69.93,-52.66,87.5401650672,123.16,72.8653333306,0.55,72.8674090481,2.7553333306,0,2.7553333306,70.11,0.55,70.112157291,131.84
2022-01-18 03:00:00,2.8209999972,0.0,2.8209999972,2.8209999972,0,2.8209999972,0.0,0.0,0.0,133.67,71.7209999972,-53.01,89.1849871929,2.8209999972,0,2.8209999972,68.9,-53.01,86.9325606433,123.16,71.8809999972,0.25,71.8814347422,2.8209999972,0,2.8209999972,69.06,0.25,69.0604525036,131.84
2022-01-18 03:30:00,2.8058888861,0.0,2.8058888861,2.8058888861,0,2.8058888861,0.0,0.0,0.0,133.8,69.9558888861,-53.47,88.0503679143,2.8058888861,0,2.8058888861,67.15,-53.47,85.8380067336,123.29,70.1358888861,0.0,70.1358888861,2.8058888861,0,2.8058888861,67.33,0.0,67.33,131.97
2022-01-18 04:00:00,2.8403333305,0.0,2.8403333305,2.8403333305,0,2.8403333305,0.0,0.0,0.0,133.8,68.3103333305,-53.99,87.0702115521,2.8403333305,0,2.8403333305,65.47,-53.99,84.8601260899,123.46,68.5203333305,-0.4,68.5215008572,2.8403333305,0,2.8403333305,65.68,-0.4,65.6812180155,132.19
2022-01-18 04:30:00,2.777777775,0.0,2.777777775,2.777777775,0,2.777777775,0.0,0.0,0.0,134.04,67.067777775,-54.36,86.3313176992,2.777777775,0,2.777777775,64.29,-54.36,84.191529859,123.68,67.267777775,-0.76,67.2720709268,2.777777775,0,2.777777775,64.49,-0.76,64.4944780582,132.37
2022-01-18 05:00:00,2.8239999972,0.0,2.8239999972,2.8239999972,0,2.8239999972,0.0,0.0,0.0,134.04,66.1739999972,-54.59,85.7850008779,2.8239999972,0,2.8239999972,63.35,-54.59,83.6258967067,123.68,66.3839999972,-0.98,66.3912332739,2.8239999972,0,2.8239999972,63.56,-0.98,63.5675546171,132.37
2022-01-18 05:30:00,2.7007777751,0.0,2.7007777751,2.7007777751,0,2.7007777751,0.0,0.0,0.0,134.04,66.6807777751,-53.94,85.7662504992,2.7007777751,0,2.7007777751,63.98,-53.94,83.6837140667,123.75,66.9007777751,-0.46,66.9023592029,2.7007777751,0,2.7007777751,64.2,-0.46,64.2016479539,132.47
2022-01-18 06:00:00,2.6872222195,0.0,2.6872222195,2.6872222195,0,2.6872222195,0.0,0.0,0.0,133.92,67.0472222195,-52.63,85.2364177295,2.6872222195,0,2.6872222195,64.36,-52.63,83.1391995391,123.57,67.2972222195,0.68,67.3006576377,2.6872222195,0,2.6872222195,64.61,0.68,64.6135782943,132.28
2022-01-18 06:30:00,2.5769999974,0.0,2.5769999974,2.5769999974,0,2.5769999974,0.0,0.0,0.0,133.92,76.7069999974,-50.75,91.9756834636,2.5769999974,0,2.5769999974,74.13,-50.75,89.8377392859,123.45,76.9069999974,2.2,76.9384601393,2.5769999974,0,2.5769999974,74.33,2.2,74.3625503866,132.18
2022-01-18 07:00:00,2.4833333308,0.0,2.4833333308,2.4833333308,0,2.4833333308,0.0,0.0,0.0,133.61,83.8433333309,-47.28,96.2554047523,2.4833333308,0,2.4833333308,81.36,-47.28,94.1002019126,122.86,83.9933333309,4.97,84.1402456856,2.4833333308,0,2.4833333308,81.51,4.97,81.661380101,131.58
2022-01-18 07:30:00,5.1871111059,0.0,5.1871111059,5.1871111059,0,5.1871111059,0.0,0.0,0.0,133.01,85.4171111059,-46.41,97.2109611602,5.1871111059,0,5.1871111059,80.23,-46.41,92.6862503287,121.93,85.5371111059,5.49,85.7131114611,5.1871111059,0,5.1871111059,80.35,5.49,80.5373366831,130.66
2022-01-18 08:00:00,9.1598888797,0.0,9.1598888797,9.1598888797,0,9.1598888797,0.0,0.0,0.0,132.63,94.0498888797,-25.05,97.3287424058,9.1598888797,0,9.1598888797,84.89,-25.05,88.50883910659999,121.44,93.9698888797,-0.6900000000000001,93.9724221039,9.1598888797,0,9.1598888797,84.81,-0.6900000000000001,84.812806816,130.21
2022-01-18 08:30:00,7.5961111035,0.0,7.5961111035,7.5961111035,0,7.5961111035,0.0,0.0,0.0,132.63,96.1961111035,-4.94,96.3228705523,7.5961111035,0,7.5961111035,88.6,-4.94,88.7376109663,122.07,95.9261111035,-7.8100000000000005,96.2435186984,7.5961111035,0,7.5961111035,88.33,-7.8100000000000005,88.6746017753,130.9
2022-01-18 09:00:00,9.9908888789,0.0,9.9908888789,9.9908888789,0,9.9908888789,0.0,0.0,0.0,132.89,97.9808888789,-4.34,98.0769605234,9.9908888789,0,9.9908888789,87.99,-4.34,88.0969675982,122.95,97.7008888789,-7.22,97.9673011148,9.9908888789,0,9.9908888789,87.71,-7.22,88.0066616797,131.82
2022-01-18 09:30:00,8.7112222135,0.0,8.7112222135,8.7112222135,0,8.7112222135,0.0,0.0,0.0,132.76,98.8612222135,-3.7800000000000002,98.933460758,8.7112222135,0,8.7112222135,90.15,-3.7800000000000002,90.2292131186,122.8,98.5812222135,-6.63,98.8039183085,8.7112222135,0,8.7112222135,89.87,-6.63,90.1142264018,131.65
2022-01-18 10:00:00,9.0495555465,0.0,9.0495555465,9.0495555465,0,9.0495555465,0.0,0.0,0.0,132.41,99.2595555465,-3.51,99.3215961777,9.0495555465,0,9.0495555465,90.21,-3.51,90.2782598414,122.45,98.9795555465,-6.37,99.1843199109,9.0495555465,0,9.0495555465,89.93,-6.37,90.1553204198,131.21
2022-01-18 10:30:00,9.6056666571,0.0,9.6056666571,9.6056666571,0,9.6056666571,0.0,0.0,0.0,132.41,98.9656666571,-3.93,99.0436675254,9.6056666571,0,9.6056666571,89.36,-3.93,89.4463777914,122.53,98.6956666571,-6.8,98.929644783,9.6056666571,0,9.6056666571,89.09,-6.8,89.3491359779,131.21
2022-01-18 11:00:00,9.8536666568,0.0,9.8536666568,9.8536666568,0,9.8536666568,0.0,0.0,0.0,132.66,98.8036666568,-3.8,98.8767138655,9.8536666568,0,9.8536666568,88.95,-3.8,89.0311321954,122.75,98.5336666568,-6.67,98.7591634474,9.8536666568,0,9.8536666568,88.68,-6.67,88.930485774,131.56
2022-01-18 11:30:00,9.8289999902,0.0,9.8289999902,9.8289999902,0,9.8289999902,0.0,0.0,0.0,132.79,102.1089999902,-2.24,102.1335668573,9.8289999902,0,9.8289999902,92.28,-2.24,92.3071828191,122.75,101.8389999902,-5.09,101.966121918,9.8289999902,0,9.8289999902,92.01,-5.09,92.1506820376,131.56
2022-01-18 12:00:00,6.9003333264,0.0,6.9003333264,6.9003333264,0,6.9003333264,0.0,0.0,0.0,132.7,99.8603333264,-2.51,99.891872903,6.9003333264,0,6.9003333264,92.96,-2.51,92.9938799062,122.59,99.5603333264,-5.37,99.705049381,6.9003333264,0,6.9003333264,92.66,-5.37,92.8154755415,131.34
2022-01-18 12:30:00,9.5521111016,0.0,9.5521111016,9.5521111016,0,9.5521111016,0.0,0.0,0.0,132.7,100.3321111016,-3.61,100.3970349069,9.5521111016,0,9.5521111016,90.78,-3.61,90.8517501207,122.59,100.0421111016,-6.49,100.2524019346,9.5521111016,0,9.5521111016,90.49,-6.49,90.722434932,131.45
2022-01-18 13:00:00,11.0052222112,0.0,11.0052222112,11.0052222112,0,11.0052222112,0.0,0.0,0.0,132.89,100.1452222112,-3.7,100.2135496414,11.0052222112,0,11.0052222112,89.14,-3.7,89.2167562737,122.87,99.8852222112,-6.57,100.1010615138,11.0052222112,0,11.0052222112,88.88,-6.57,89.1224960378,131.71
2022-01-18 13:30:00,10.5038888784,0.0,10.5038888784,10.5038888784,0,10.5038888784,0.0,0.0,0.0,132.89,99.9838888784,-3.79,100.0556951665,10.5038888784,0,10.5038888784,89.48,-3.79,89.5602283383,123.02,99.7038888784,-6.68,99.927412943,10.5038888784,0,10.5038888784,89.2,-6.68,89.4497758522,131.71
2022-01-18 14:00:00,9.7684444347,0.0,9.7684444347,9.7684444347,0,9.7684444347,0.0,0.0,0.0,132.89,98.7984444347,-4.18,98.8868293693,9.7684444347,0,9.7684444347,89.03,-4.18,89.1280724576,123.02,98.5084444347,-7.06,98.7611119062,9.7684444347,0,9.7684444347,88.74,-7.06,89.0203976626,131.71
2022-01-18 14:30:00,8.5917777692,0.0,8.5917777692,8.5917777692,0,8.5917777692,0.0,0.0,0.0,132.89,98.1117777692,-4.47,98.2135522066,8.5917777692,0,8.5917777692,89.52,-4.47,89.6315307244,123.13,97.8417777692,-7.35,98.1174601029,8.5917777692,0,8.5917777692,89.25,-7.35,89.5521356529,131.82
2022-01-18 15:00:00,7.2424444372,0.0,7.2424444372,7.2424444372,0,7.2424444372,0.0,0.0,0.0,132.89,99.1424444372,-3.71,99.2118359319,7.2424444372,0,7.2424444372,91.9,-3.71,91.9748558031,123.05,98.8824444372,-6.57,99.1004677985,7.2424444372,0,7.2424444372,91.64,-6.57,91.8752115644,131.82
2022-01-18 15:30:00,7.5491111036,0.0,7.5491111036,7.5491111036,0,7.5491111036,0.0,0.0,0.0,132.89,102.7891111036,-2.84,102.8283373466,7.5491111036,0,7.5491111036,95.24,-2.84,95.2823341444,122.85,102.5291111036,-5.69,102.6868770763,7.5491111036,0,7.5491111036,94.98,-5.69,95.1502837621,131.61
2022-01-18 16:00:00,8.0969999919,0.0,8.0969999919,8.0969999919,0,8.0969999919,0.0,0.0,0.0,132.73,100.2269999919,-2.74,100.2644459785,8.0969999919,0,8.0969999919,92.13,-2.74,92.1707355943,122.64,99.9169999919,-5.59,100.0732481105,8.0969999919,0,8.0969999919,91.82,-5.59,91.9900021741,131.37
2022-01-18 16:30:00,11.3782222108,0.0,11.3782222108,11.3782222108,0,11.3782222108,0.0,0.0,0.0,132.59,103.6182222108,-4.27,103.7061660372,11.3782222108,0,11.3782222108,92.24,-4.27,92.3387811269,122.48,103.3282222108,-7.14,103.5746161241,11.3782222108,0,11.3782222108,91.95,-7.14,92.226797082,131.22
2022-01-18 17:00:00,12.6657325681,0.0,12.6657325681,12.6657325681,0,12.6657325681,0.0,0.0,0.0,132.94,109.6357325681,-3.38,109.6878218206,12.6657325681,0,12.6657325681,96.97,-3.38,97.028888997,123.0,109.3557325681,-6.2,109.531348232,12.6657325681,0,12.6657325681,96.69,-6.2,96.8885756939,131.79
2022-01-18 17:30:00,19.0456617648,0.0,19.0456617648,19.0456617648,0,19.0456617648,0.0,0.0,0.0,132.52,118.0856617648,-2.39,118.1098455441,19.0456617648,0,19.0456617648,99.04,-2.39,99.0688331414,122.51,117.7856617648,-5.2,117.9003906583,19.0456617648,0,19.0456617648,98.74,-5.2,98.8768304508,131.2
2022-01-18 18:00:00,19.0152173515,0.0,19.0152173515,19.0152173515,0,19.0152173515,0.0,0.0,0.0,132.24,118.9252173515,-2.46,118.9506575102,19.0152173515,0,19.0152173515,99.91,-2.46,99.940280668,122.19,118.6152173515,-5.28,118.7326753145,19.0152173515,0,19.0152173515,99.6,-5.28,99.7398536193,130.85
2022-01-18 18:30:00,17.4554395758,0.0,17.4554395758,17.4554395758,0,17.4554395758,0.0,0.0,0.0,132.32,119.1454395758,-1.99,119.1620571815,17.4554395758,0,17.4554395758,101.69,-1.99,101.709469569,122.19,118.8354395758,-4.78,118.9315353436,17.4554395758,0,17.4554395758,101.38,-4.78,101.4926243626,130.85
2022-01-18 19:00:00,16.9482173567,0.0,16.9482173567,16.9482173567,0,16.9482173567,0.0,0.0,0.0,132.19,117.0782173567,-2.67,117.1086584306,16.9482173567,0,16.9482173567,100.13,-2.67,100.1655918966,122.01,116.7782173567,-5.5,116.907664629,16.9482173567,0,16.9482173567,99.83,-5.5,99.9813927689,130.66
2022-01-18 19:30:00,7.38851069,0.0,7.38851069,7.38851069,0,7.38851069,0.0,0.0,0.0,132.47,110.11851069,-3.8200000000000003,110.1847484753,7.38851069,0,7.38851069,102.73,-3.8200000000000003,102.800998536,122.38,109.80851069,-6.65,110.0096883004,7.38851069,0,7.38851069,102.42,-6.65,102.6356609566,131.03
2022-01-18 20:00:00,4.7343333286,0.0,4.7343333286,4.7343333286,0,4.7343333286,0.0,0.0,0.0,132.68,104.6543333286,-5.75,104.8121747912,4.7343333286,0,4.7343333286,99.92,-5.75,100.0853081126,122.65,104.3443333286,-8.61,104.6989589145,4.7343333286,0,4.7343333286,99.61,-8.61,99.9814192738,131.36
2022-01-18 20:30:00,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,133.04,98.7079999969,-8.4,99.0647730699,3.1279999969,0,3.1279999969,95.58,-8.4,95.9484048851,123.24,98.4079999969,-11.3,99.0546539209,3.1279999969,0,3.1279999969,95.28,-11.3,95.9477378576,131.96
2022-01-18 21:00:00,2.4983333308,0.0,2.4983333308,2.4983333308,0,2.4983333308,0.0,0.0,0.0,133.47,94.0083333308,-23.6,96.9253668326,2.4983333308,0,2.4983333308,91.51,-23.6,94.5041803308,124.0,93.8483333308,-6.65,94.0836445349,2.4983333308,0,2.4983333308,91.35,-6.65,91.591729976,132.71
2022-01-18 21:30:00,2.5791111085000002,0.0,2.5791111085000002,2.5791111085000002,0,2.5791111085000002,0.0,0.0,0.0,133.61,88.5291111085,-34.85,95.1416103168,2.5791111085000002,0,2.5791111085000002,85.95,-34.85,92.74656327860001,123.77,88.4591111085,-2.51,88.4947141818,2.5791111085000002,0,2.5791111085000002,85.88,-2.51,85.9166718396,132.44
2022-01-18 22:00:00,2.7288888862,0.0,2.7288888862,2.7288888862,0,2.7288888862,0.0,0.0,0.0,133.61,82.5788888862,-49.33,96.1910691783,2.7288888862,0,2.7288888862,79.85,-49.33,93.8587843518,123.28,82.7088888862,3.39,82.7783329186,2.7288888862,0,2.7288888862,79.98,3.39,80.0518113474,131.95
2022-01-18 22:30:00,3.399444441,0.0,3.399444441,3.399444441,0,3.399444441,0.0,0.0,0.0,133.31,74.759444441,-51.13,90.5718026382,3.399444441,0,3.399444441,71.36,-51.13,87.7868241822,122.48,74.919444441,2.17,74.9508642736,3.399444441,0,3.399444441,71.52,2.17,71.5529125892,131.13
2022-01-18 23:00:00,2.7546666639,0.0,2.7546666639,2.7546666639,0,2.7546666639,0.0,0.0,0.0,133.93,67.8646666639,-52.03,85.5145243886,2.7546666639,0,2.7546666639,65.11,-52.03,83.3452638126,123.28,68.0646666639,1.1400000000000001,68.074212798,2.7546666639,0,2.7546666639,65.31,1.1400000000000001,65.319948714,131.95
2022-01-18 23:30:00,2.7342222195,0.0,2.7342222195,2.7342222195,0,2.7342222195,0.0,0.0,0.0,133.62,64.7342222195,-53.11,83.7328587017,2.7342222195,0,2.7342222195,62.0,-53.11,81.6374430026,123.13,64.9642222195,-0.72,64.9682119854,2.7342222195,0,2.7342222195,62.23,-0.72,62.2341650543,131.8
2022-01-19 00:00:00,2.7376666639,0.0,2.7376666639,2.7376666639,0,2.7376666639,0.0,0.0,0.0,132.47,62.3176666639,-53.56,82.1715594256,2.7376666639,0,2.7376666639,59.58,-53.56,80.1152295135,122.25,62.5676666639,-1.03,62.5761441107,2.7376666639,0,2.7376666639,59.83,-1.03,59.8388652967,130.89
2022-01-19 00:30:00,2.7112222194999998,0.0,2.7112222194999998,2.7112222194999998,0,2.7112222194999998,0.0,0.0,0.0,132.47,68.6512222195,-52.03,86.1400674032,2.7112222194999998,0,2.7112222194999998,65.94,-52.03,83.9952647475,122.34,68.8812222195,-0.03,68.8812287525,2.7112222194999998,0,2.7112222194999998,66.17,-0.03,66.1700068007,131.02
2022-01-19 01:00:00,2.7588888861000003,0.0,2.7588888861000003,2.7588888861000003,0,2.7588888861000003,0.0,0.0,0.0,132.08,70.1688888861,-51.94,87.3008394434,2.7588888861000003,0,2.7588888861000003,67.41,-51.94,85.0991874227,121.74,70.3688888861,-0.07,70.3689237026,2.7588888861000003,0,2.7588888861000003,67.61,-0.07,67.6100362372,130.41
2022-01-19 01:30:00,2.8043333305,0.0,2.8043333305,2.8043333305,0,2.8043333305,0.0,0.0,0.0,131.73,69.2743333305,-52.46,86.8964030233,2.8043333305,0,2.8043333305,66.47,-52.46,84.6776977722,121.4,69.4643333305,-0.5,69.4661327918,2.8043333305,0,2.8043333305,66.66,-0.5,66.6618751611,130.08
2022-01-19 02:00:00,2.6592222196,0.0,2.6592222196,2.6592222196,0,2.6592222196,0.0,0.0,0.0,132.0,67.4792222196,-52.89,85.7367921686,2.6592222196,0,2.6592222196,64.82,-52.89,83.65993366,121.64,67.6992222196,-0.67,67.7025375384,2.6592222196,0,2.6592222196,65.04,-0.67,65.0434508617,130.35
2022-01-19 02:30:00,2.6452222196,0.0,2.6452222196,2.6452222196,0,2.6452222196,0.0,0.0,0.0,132.25,67.4552222196,-53.6,86.157802924,2.6452222196,0,2.6452222196,64.81,-53.6,84.1028899622,121.9,67.3952222196,-1.08,67.4038750965,2.6452222196,0,2.6452222196,64.75,-1.08,64.7590063234,130.61
2022-01-19 03:00:00,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,132.42,64.4779999973,-53.41,83.7259851161,2.6879999973,0,2.6879999973,61.79,-53.41,81.6739383157,122.14,64.7079999973,-0.97,64.7152699419,2.6879999973,0,2.6879999973,62.02,-0.97,62.0275849925,130.82
2022-01-19 03:30:00,2.6882222195,0.0,2.6882222195,2.6882222195,0,2.6882222195,0.0,0.0,0.0,132.55,63.2082222195,-53.7,82.9395524232,2.6882222195,0,2.6882222195,60.52,-53.7,80.9095816328,122.23,63.4482222195,-1.21,63.459758925,2.6882222195,0,2.6882222195,60.76,-1.21,60.7720470282,131.02
2022-01-19 04:00:00,2.7202222195,0.0,2.7202222195,2.7202222195,0,2.7202222195,0.0,0.0,0.0,132.55,60.9502222195,-53.9,81.3642402325,2.7202222195,0,2.7202222195,58.23,-53.9,79.3469778883,122.23,61.1902222195,-1.34,61.2048927396,2.7202222195,0,2.7202222195,58.47,-1.34,58.4853528672,131.02
2022-01-19 04:30:00,2.6633333307,0.0,2.6633333307,2.6633333307,0,2.6633333307,0.0,0.0,0.0,132.66,60.2533333307,-54.47,81.224658063,2.6633333307,0,2.6633333307,57.59,-54.47,79.2690923374,122.36,60.5233333307,-1.8599999999999999,60.5519072982,2.6633333307,0,2.6633333307,57.86,-1.8599999999999999,57.8898885817,131.1
2022-01-19 05:00:00,2.6905555529000003,0.0,2.6905555529000003,2.6905555529000003,0,2.6905555529000003,0.0,0.0,0.0,132.66,60.5205555529,-54.67,81.5570140725,2.6905555529000003,0,2.6905555529000003,57.83,-54.67,79.5808884092,122.36,60.7705555529,-2.06,60.8054604637,2.6905555529000003,0,2.6905555529000003,58.08,-2.06,58.1165208869,131.21
2022-01-19 05:30:00,2.6769999973000003,0.0,2.6769999973000003,2.6769999973000003,0,2.6769999973000003,0.0,0.0,0.0,132.53,61.8469999973,-53.95,82.0710296552,2.6769999973000003,0,2.6769999973000003,59.17,-53.95,80.0730379091,122.36,62.1069999973,-1.1,62.1167404865,2.6769999973000003,0,2.6769999973000003,59.43,-1.1,59.440179172,131.1
2022-01-19 06:00:00,2.5623333308,0.0,2.5623333308,2.5623333308,0,2.5623333308,0.0,0.0,0.0,133.07,64.2023333308,-52.75,83.0933336984,2.5623333308,0,2.5623333308,61.64,-52.75,81.1298471587,122.69,64.4323333308,0.52,64.434431622,2.5623333308,0,2.5623333308,61.87,0.52,61.8721851885,131.47
2022-01-19 06:30:00,2.3852222198,0.0,2.3852222198,2.3852222198,0,2.3852222198,0.0,0.0,0.0,133.78,70.7452222198,-48.49,85.7680976059,2.3852222198,0,2.3852222198,68.36,-48.49,83.8115129323,123.24,70.9252222198,1.1,70.9337518177,2.3852222198,0,2.3852222198,68.54,1.1,68.548826394,132.05
2022-01-19 07:00:00,2.7226666639,0.0,2.7226666639,2.7226666639,0,2.7226666639,0.0,0.0,0.0,133.1,78.4326666639,-30.97,84.3257024875,2.7226666639,0,2.7226666639,75.71,-30.97,81.7994193133,122.45,78.3926666639,-4.46,78.5194357257,2.7226666639,0,2.7226666639,75.67,-4.46,75.8013225478,131.26
2022-01-19 07:30:00,4.3599999956,0.0,4.3599999956,4.3599999956,0,4.3599999956,0.0,0.0,0.0,133.27,85.9399999956,-25.1,89.5304060041,4.3599999956,0,4.3599999956,81.58,-25.1,85.35400635,123.13,85.8699999956,-2.86,85.9176146041,4.3599999956,0,4.3599999956,81.51,-2.86,81.5601600047,131.95
2022-01-19 08:00:00,2.564555553,0.0,2.564555553,2.564555553,0,2.564555553,0.0,0.0,0.0,132.9,90.074555553,-6.12,90.2822239318,2.564555553,0,2.564555553,87.51,-6.12,87.7237396604,122.5,89.814555553,-9.01,90.2653559744,2.564555553,0,2.564555553,87.25,-9.01,87.7139817817,131.36
2022-01-19 08:30:00,2.666666664,0.0,2.666666664,2.666666664,0,2.666666664,0.0,0.0,0.0,133.18,92.576666664,-4.71,92.6964039789,2.666666664,0,2.666666664,89.91,-4.71,90.0332838455,123.34,92.316666664,-7.58,92.6273358353,2.666666664,0,2.666666664,89.65,-7.58,89.9698777369,132.19
2022-01-19 09:00:00,4.7644444397,0.0,4.7644444397,4.7644444397,0,4.7644444397,0.0,0.0,0.0,132.77,90.3444444397,-5.33,90.5015333633,4.7644444397,0,4.7644444397,85.58,-5.33,85.7458179738,122.82,90.1044444397,-8.21,90.477704479,4.7644444397,0,4.7644444397,85.34,-8.21,85.7340055054,131.65
2022-01-19 09:30:00,7.4549999925,0.0,7.4549999925,7.4549999925,0,7.4549999925,0.0,0.0,0.0,132.64,93.1649999925,-5.09,93.3039405578,7.4549999925,0,7.4549999925,85.71,-5.09,85.8610051187,122.82,92.9049999925,-7.97,93.2462327583,7.4549999925,0,7.4549999925,85.45,-7.97,85.8208797438,131.65
2022-01-19 10:00:00,7.999999992,0.0,7.999999992,7.999999992,0,7.999999992,0.0,0.0,0.0,132.64,93.709999992,-4.73,93.8292971225,7.999999992,0,7.999999992,85.71,-4.73,85.840415889,122.82,93.459999992,-7.61,93.7693110698,7.999999992,0,7.999999992,85.46,-7.61,85.7981567401,131.65
2022-01-19 10:30:00,9.3951111017,0.0,9.3951111017,9.3951111017,0,9.3951111017,0.0,0.0,0.0,132.64,91.9251111017,-5.5,92.0895002216,9.3951111017,0,9.3951111017,82.53,-5.5,82.7130636599,122.82,91.6851111017,-8.4,92.0691022968,9.3951111017,0,9.3951111017,82.29,-8.4,82.7176166243,131.65
2022-01-19 11:00:00,7.9331111032,0.0,7.9331111032,7.9331111032,0,7.9331111032,0.0,0.0,0.0,132.93,95.4331111032,-3.79,95.5083388759,7.9331111032,0,7.9331111032,87.5,-3.79,87.5820421091,123.17,95.2031111032,-6.67,95.4364776368,7.9331111032,0,7.9331111032,87.27,-6.67,87.5245211355,132.06
2022-01-19 11:30:00,10.1667777676,0.0,10.1667777676,10.1667777676,0,10.1667777676,0.0,0.0,0.0,132.71,91.0967777676,-4.46,91.2058908166,10.1667777676,0,10.1667777676,80.93,-4.46,81.0528006919,122.71,90.8867777676,-7.36,91.1842967455,10.1667777676,0,10.1667777676,80.72,-7.36,81.0548456294,131.51
2022-01-19 12:00:00,14.3995555412,0.0,14.3995555412,14.3995555412,0,14.3995555412,0.0,0.0,0.0,133.01,87.4995555412,-5.8,87.6915743951,14.3995555412,0,14.3995555412,73.1,-5.8,73.3297347602,123.13,87.2995555412,-8.74,87.7359675258,14.3995555412,0,14.3995555412,72.9,-8.74,73.4220511836,131.98
2022-01-19 12:30:00,14.5463333188,0.0,14.5463333188,14.5463333188,0,14.5463333188,0.0,0.0,0.0,133.15,88.4363333188,-6.18,88.6520019564,14.5463333188,0,14.5463333188,73.89,-6.18,74.1479905324,123.54,88.2463333188,-9.12,88.7163442902,14.5463333188,0,14.5463333188,73.7,-9.12,74.2621330154,132.41
2022-01-19 13:00:00,13.9122222083,0.0,13.9122222083,13.9122222083,0,13.9122222083,0.0,0.0,0.0,132.97,85.7322222083,-5.98,85.9405278363,13.9122222083,0,13.9122222083,71.82,-5.98,72.0685284989,123.46,85.5422222083,-8.92,86.0060357204,13.9122222083,0,13.9122222083,71.63,-8.92,72.1832619102,132.23
2022-01-19 13:30:00,12.5148888764,0.0,12.5148888764,12.5148888764,0,12.5148888764,0.0,0.0,0.0,133.09,87.5548888764,-6.33,87.7834122494,12.5148888764,0,12.5148888764,75.04,-6.33,75.3065103427,123.46,87.3548888764,-9.27,87.845372733,12.5148888764,0,12.5148888764,74.84,-9.27,75.4119254495,132.3
2022-01-19 14:00:00,9.1976666575,0.0,9.1976666575,9.1976666575,0,9.1976666575,0.0,0.0,0.0,133.09,88.0176666575,-6.64,88.2677701306,9.1976666575,0,9.1976666575,78.82,-6.64,79.0991908935,123.63,87.7976666575,-9.57,88.3176945493,9.1976666575,0,9.1976666575,78.6,-9.57,79.1804578163,132.3
2022-01-19 14:30:00,9.6777777681,0.0,9.6777777681,9.6777777681,0,9.6777777681,0.0,0.0,0.0,133.19,87.2177777681,-6.91,87.4910787384,9.6777777681,0,9.6777777681,77.54,-6.91,77.8472844742,123.79,86.9977777681,-9.84,87.5524924636,9.6777777681,0,9.6777777681,77.32,-9.84,77.9436206498,132.47
2022-01-19 15:00:00,8.5822222136,0.0,8.5822222136,8.5822222136,0,8.5822222136,0.0,0.0,0.0,133.19,87.3322222136,-6.85,87.6004539758,8.5822222136,0,8.5822222136,78.75,-6.85,79.0473592222,123.79,87.1222222136,-9.79,87.6705520882,8.5822222136,0,8.5822222136,78.54,-9.79,79.1478091927,132.47
2022-01-19 15:30:00,6.1135555494,0.0,6.1135555494,6.1135555494,0,6.1135555494,0.0,0.0,0.0,133.19,91.0135555494,-6.96,91.2792906072,6.1135555494,0,6.1135555494,84.9,-6.96,85.1848085048,123.79,90.7735555494,-9.86,91.3074914073,6.1135555494,0,6.1135555494,84.66,-9.86,85.2322427254,132.47
2022-01-19 16:00:00,4.8402222174,0.0,4.8402222174,4.8402222174,0,4.8402222174,0.0,0.0,0.0,132.97,94.5502222174,-6.33,94.7618774685,4.8402222174,0,4.8402222174,89.71,-6.33,89.9330473185,123.57,94.3102222174,-9.2,94.7578915695,4.8402222174,0,4.8402222174,89.47,-9.2,89.9417639364,132.19
2022-01-19 16:30:00,7.1728888817,0.0,7.1728888817,7.1728888817,0,7.1728888817,0.0,0.0,0.0,132.63,96.0828888817,-7.16,96.3492975369,7.1728888817,0,7.1728888817,88.91,-7.16,89.197834615,123.07,95.8128888817,-10.03,96.3364446918,7.1728888817,0,7.1728888817,88.64,-10.03,89.2056640578,131.69
2022-01-19 17:00:00,10.2744430718,0.0,10.2744430718,10.2744430718,0,10.2744430718,0.0,0.0,0.0,132.49,104.9944430718,-6.15,105.1744055174,10.2744430718,0,10.2744430718,94.72,-6.15,94.9194442672,122.99,104.7144430718,-8.98,105.0987868047,10.2744430718,0,10.2744430718,94.44,-8.98,94.8659791495,131.69
2022-01-19 17:30:00,16.8785506836,0.0,16.8785506836,16.8785506836,0,16.8785506836,0.0,0.0,0.0,131.96,114.4485506836,-4.54,114.5385627358,16.8785506836,0,16.8785506836,97.57,-4.54,97.6755675694,122.34,114.1485506836,-7.36,114.3855813605,16.8785506836,0,16.8785506836,97.27,-7.36,97.5480522614,130.96
2022-01-19 18:00:00,18.6755506534,0.0,18.6755506534,18.6755506534,0,18.6755506534,0.0,0.0,0.0,132.05,117.5655506534,-3.35,117.6132696614,18.6755506534,0,18.6755506534,98.89,-3.35,98.9467260701,122.18,117.2855506534,-6.16,117.4472051267,18.6755506534,0,18.6755506534,98.61,-6.16,98.8022150561,130.83
2022-01-19 18:30:00,15.5097728703,0.0,15.5097728703,15.5097728703,0,15.5097728703,0.0,0.0,0.0,131.73,114.3797728703,-4.22,114.4575940768,15.5097728703,0,15.5097728703,98.87,-4.22,98.9600186944,121.74,114.0797728703,-7.02,114.2955597481,15.5097728703,0,15.5097728703,98.57,-7.02,98.8196604932,130.36
2022-01-19 19:00:00,10.1498884292,0.0,10.1498884292,10.1498884292,0,10.1498884292,0.0,0.0,0.0,131.73,108.6798884292,-5.39,108.8134653845,10.1498884292,0,10.1498884292,98.53,-5.39,98.6773175558,121.84,108.3798884292,-8.2,108.6896509145,10.1498884292,0,10.1498884292,98.23,-8.2,98.5716637782,130.5
2022-01-19 19:30:00,9.7111111014,0.0,9.7111111014,9.7111111014,0,9.7111111014,0.0,0.0,0.0,131.82,104.9011111014,-6.74,105.1174139251,9.7111111014,0,9.7111111014,95.19,-6.74,95.4283170762,122.06,104.6111111014,-9.57,105.047938894,9.7111111014,0,9.7111111014,94.9,-9.57,95.3813131593,130.72
2022-01-19 20:00:00,7.7898888810999996,0.0,7.7898888810999996,7.7898888810999996,0,7.7898888810999996,0.0,0.0,0.0,132.0,99.4398888811,-8.57,99.8084986396,7.7898888810999996,0,7.7898888810999996,91.65,-8.57,92.0498093426,122.42,99.1598888811,-11.42,99.8153292982,7.7898888810999996,0,7.7898888810999996,91.37,-11.42,92.0809062727,131.07
2022-01-19 20:30:00,6.2515555493,0.0,6.2515555493,6.2515555493,0,6.2515555493,0.0,0.0,0.0,132.24,98.4215555493,-9.49,98.87801928,6.2515555493,0,6.2515555493,92.17,-9.49,92.6572663098,122.89,98.1515555493,-12.36,98.9267277168,6.2515555493,0,6.2515555493,91.9,-12.36,92.7274479321,131.58
2022-01-19 21:00:00,4.552555551,0.0,4.552555551,4.552555551,0,4.552555551,0.0,0.0,0.0,132.47,93.072555551,-10.51,93.6640843482,4.552555551,0,4.552555551,88.52,-10.51,89.141743869,123.16,92.812555551,-13.4,93.7748925241,4.552555551,0,4.552555551,88.26,-13.4,89.2714265597,131.84
2022-01-19 21:30:00,2.657666664,0.0,2.657666664,2.657666664,0,2.657666664,0.0,0.0,0.0,132.57,85.157666664,-11.34,85.90939291870001,2.657666664,0,2.657666664,82.5,-11.34,83.2757203511,123.46,84.927666664,-14.27,86.1181831264,2.657666664,0,2.657666664,82.27,-14.27,83.4984179491,132.12
2022-01-19 22:00:00,2.5814444419,0.0,2.5814444419,2.5814444419,0,2.5814444419,0.0,0.0,0.0,132.93,78.5914444419,-37.73,87.1789426379,2.5814444419,0,2.5814444419,76.01,-37.73,84.85913622,123.93,78.6314444419,-4.63,78.7676390088,2.5814444419,0,2.5814444419,76.05,-4.63,76.190809157,132.63
2022-01-19 22:30:00,2.5044444419,0.0,2.5044444419,2.5044444419,0,2.5044444419,0.0,0.0,0.0,132.67,73.3544444419,-52.05,89.9448554359,2.5044444419,0,2.5044444419,70.85,-52.05,87.9143048656,122.75,73.5344444419,0.4,73.5355323594,2.5044444419,0,2.5044444419,71.03,0.4,71.0311262757,131.4
2022-01-19 23:00:00,2.5861111085,0.0,2.5861111085,2.5861111085,0,2.5861111085,0.0,0.0,0.0,132.67,68.1461111085,-53.37,86.5577804661,2.5861111085,0,2.5861111085,65.56,-53.37,84.5367996792,122.25,68.3661111085,-0.51,68.3680133403,2.5861111085,0,2.5861111085,65.78,-0.51,65.781977015,130.91
2022-01-19 23:30:00,2.6355555529,0.0,2.6355555529,2.6355555529,0,2.6355555529,0.0,0.0,0.0,133.08,64.7355555529,-53.68,84.096578722,2.6355555529,0,2.6355555529,62.1,-53.68,82.0850315222,122.75,64.9755555529,-0.55,64.9778833097,2.6355555529,0,2.6355555529,62.34,-0.55,62.3424261639,131.41
2022-01-20 00:00:00,2.6093333307,0.0,2.6093333307,2.6093333307,0,2.6093333307,0.0,0.0,0.0,133.4,62.4193333307,-53.81,82.4117059249,2.6093333307,0,2.6093333307,59.81,-53.81,80.4534163352,123.12,62.6593333307,-0.87,62.6653728422,2.6093333307,0,2.6093333307,60.05,-0.87,60.0563019175,131.78
2022-01-20 00:30:00,2.7144444417,0.0,2.7144444417,2.7144444417,0,2.7144444417,0.0,0.0,0.0,133.2,67.2044444417,-51.71,84.7959990372,2.7144444417,0,2.7144444417,64.49,-51.71,82.6612617857,123.03,67.4044444417,0.56,67.4067706577,2.7144444417,0,2.7144444417,64.69,0.56,64.6924238223,131.66
2022-01-20 01:00:00,2.7127777751,0.0,2.7127777751,2.7127777751,0,2.7127777751,0.0,0.0,0.0,132.47,69.4327777751,-50.99,86.1445919925,2.7127777751,0,2.7127777751,66.72,-50.99,83.9734392531,122.06,69.6127777751,1.01,69.620104349,2.7127777751,0,2.7127777751,66.9,1.01,66.9076236314,130.72
2022-01-20 01:30:00,2.7269999973,0.0,2.7269999973,2.7269999973,0,2.7269999973,0.0,0.0,0.0,132.31,68.0969999973,-51.41,85.3240265613,2.7269999973,0,2.7269999973,65.37,-51.41,83.1638443075,121.85,68.2969999973,0.68,68.300385128,2.7269999973,0,2.7269999973,65.57,0.68,65.5735259079,130.55
2022-01-20 02:00:00,2.7292222195,0.0,2.7292222195,2.7292222195,0,2.7292222195,0.0,0.0,0.0,132.31,65.2292222195,-51.79,83.2889880558,2.7292222195,0,2.7292222195,62.5,-51.79,81.1692928391,121.85,65.4492222195,0.49,65.4510564402,2.7292222195,0,2.7292222195,62.72,0.49,62.7219140333,130.55
2022-01-20 02:30:00,2.8446666638,0.0,2.8446666638,2.8446666638,0,2.8446666638,0.0,0.0,0.0,132.57,64.6646666638,-51.94,82.9414414798,2.8446666638,0,2.8446666638,61.82,-51.94,80.7432721655,122.11,64.8846666638,0.42,64.8860259846,2.8446666638,0,2.8446666638,62.04,0.42,62.0414216472,130.81
2022-01-20 03:00:00,2.862888886,0.0,2.862888886,2.862888886,0,2.862888886,0.0,0.0,0.0,132.66,63.432888886,-52.29,82.2069065981,2.862888886,0,2.862888886,60.57,-52.29,80.0185540984,122.18,63.672888886,0.19,63.6731723655,2.862888886,0,2.862888886,60.81,0.19,60.810296825500004,130.9
2022-01-20 03:30:00,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,132.74,62.1579999972,-52.95,81.6536555437,2.8479999972,0,2.8479999972,59.31,-52.95,79.5070977964,122.27,62.4079999972,-0.31,62.4087699257,2.8479999972,0,2.8479999972,59.56,-0.31,59.560806744,131.04
2022-01-20 04:00:00,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,132.85,61.6374444416,-53.62,81.6962603629,2.8674444416,0,2.8674444416,58.77,-53.62,79.5551211425,122.48,61.8674444416,-0.86,61.8734214484,2.8674444416,0,2.8674444416,59.0,-0.86,59.0062674637,131.21
2022-01-20 04:30:00,2.8204444416000003,0.0,2.8204444416000003,2.8204444416000003,0,2.8204444416000003,0.0,0.0,0.0,132.96,60.0804444416,-53.58,80.5014049834,2.8204444416000003,0,2.8204444416000003,57.26,-53.58,78.4189007829,122.72,60.3404444416,-0.8200000000000001,60.3460159034,2.8204444416000003,0,2.8204444416000003,57.52,-0.8200000000000001,57.5258446266,131.4
2022-01-20 05:00:00,2.8095555527,0.0,2.8095555527,2.8095555527,0,2.8095555527,0.0,0.0,0.0,132.96,59.3495555527,-53.76,80.0781327474,2.8095555527,0,2.8095555527,56.54,-53.76,78.0186464892,122.72,59.6095555527,-0.97,59.6174472214,2.8095555527,0,2.8095555527,56.8,-0.97,56.8082819666,131.4
2022-01-20 05:30:00,2.6875555529,0.0,2.6875555529,2.6875555529,0,2.6875555529,0.0,0.0,0.0,132.96,60.8775555529,-53.38,80.9660494905,2.6875555529,0,2.6875555529,58.19,-53.38,78.9651853667,122.72,61.1175555529,-0.76,61.1222806901,2.6875555529,0,2.6875555529,58.43,-0.76,58.4349424574,131.4
2022-01-20 06:00:00,2.6326666640000003,0.0,2.6326666640000003,2.6326666640000003,0,2.6326666640000003,0.0,0.0,0.0,132.76,63.362666664,-52.41,82.2291653051,2.6326666640000003,0,2.6326666640000003,60.73,-52.41,80.2180839961,122.45,63.592666664,0.04,63.5926792441,2.6326666640000003,0,2.6326666640000003,60.96,0.04,60.9600131234,131.18
2022-01-20 06:30:00,4.2356666624,0.0,4.2356666624,4.2356666624,0,4.2356666624,0.0,0.0,0.0,132.6,71.2156666624,-50.31,87.1938488551,4.2356666624,0,4.2356666624,66.98,-50.31,83.7700214874,122.16,71.4156666624,2.42,71.4566571065,4.2356666624,0,4.2356666624,67.18,2.42,67.2235732463,130.91
2022-01-20 07:00:00,3.3051111078,0.0,3.3051111078,3.3051111078,0,3.3051111078,0.0,0.0,0.0,133.24,78.1751111078,-48.03,91.7509067896,3.3051111078,0,3.3051111078,74.87,-48.03,88.9516599058,122.45,78.3251111078,4.18,78.4365694689,3.3051111078,0,3.3051111078,75.02,4.18,75.1363613705,131.24
2022-01-20 07:30:00,3.5878888853,0.0,3.5878888853,3.5878888853,0,3.5878888853,0.0,0.0,0.0,132.95,86.5178888853,-21.68,89.1928668514,3.5878888853,0,3.5878888853,82.93,-21.68,85.7170187302,122.0,86.4178888853,-3.41,86.4851410324,3.5878888853,0,3.5878888853,82.83,-3.41,82.9001628466,130.74
2022-01-20 08:00:00,4.677666662,0.0,4.677666662,4.677666662,0,4.677666662,0.0,0.0,0.0,132.85,94.297666662,-6.52,94.5228032693,4.677666662,0,4.677666662,89.62,-6.52,89.8568572787,122.53,94.027666662,-9.38,94.4943728372,4.677666662,0,4.677666662,89.35,-9.38,89.8410090104,131.39
2022-01-20 08:30:00,5.151111106,0.0,5.151111106,5.151111106,0,5.151111106,0.0,0.0,0.0,132.71,97.811111106,-5.78,97.9817424615,5.151111106,0,5.151111106,92.66,-5.78,92.8400990952,123.06,97.511111106,-8.62,97.8913744368,5.151111106,0,5.151111106,92.36,-8.62,92.7613820509,131.81
2022-01-20 09:00:00,5.9241111052,0.0,5.9241111052,5.9241111052,0,5.9241111052,0.0,0.0,0.0,132.41,99.4841111052,-5.25,99.622541939,5.9241111052,0,5.9241111052,93.56,-5.25,93.7071827556,122.6,99.2041111052,-8.08,99.5326180715,5.9241111052,0,5.9241111052,93.28,-8.08,93.6292945611,131.31
2022-01-20 09:30:00,8.2086666319,0.0,8.2086666319,8.2086666319,0,8.2086666319,0.0,0.0,0.0,132.41,98.9286666319,-5.45,99.0786736971,8.2086666319,0,8.2086666319,90.72,-5.45,90.8835568186,122.48,98.6686666319,-8.31,99.0179876332,8.2086666319,0,8.2086666319,90.46,-8.31,90.8408922237,131.31
2022-01-20 10:00:00,19.0254396436,0.0,19.0254396436,19.0254396436,0,19.0254396436,0.0,0.0,0.0,132.49,98.4154396437,-7.33,98.6880320011,19.0254396436,0,19.0254396436,79.39,-7.33,79.7276677196,122.7,98.1754396437,-10.24,98.708026772,19.0254396436,0,19.0254396436,79.15,-10.24,79.809649166,131.44
2022-01-20 10:30:00,22.9723284033,0.0,22.9723284033,22.9723284033,0,22.9723284033,0.0,0.0,0.0,132.93,95.7623284033,-8.5,96.1388243178,22.9723284033,0,22.9723284033,72.79,-8.5,73.2846102534,123.48,95.5423284033,-11.44,96.2247895125,22.9723284033,0,22.9723284033,72.57,-11.44,73.4661724878,132.24
2022-01-20 11:00:00,22.4720662459,0.0,22.4720662459,22.4720662459,0,22.4720662459,0.0,0.0,0.0,133.29,87.7920662459,-8.74,88.2260420495,22.4720662459,0,22.4720662459,65.32,-8.74,65.9021243967,124.01,87.6220662459,-11.73,88.4037295208,22.4720662459,0,22.4720662459,65.15,-11.73,66.197548293,132.8
2022-01-20 11:30:00,22.5987777552,0.0,22.5987777552,22.5987777552,0,22.5987777552,0.0,0.0,0.0,133.52,87.1387777552,-8.93,87.5951567649,22.5987777552,0,22.5987777552,64.54,-8.93,65.1548655129,124.36,86.9487777552,-11.95,87.7661236077,22.5987777552,0,22.5987777552,64.35,-11.95,65.4501718867,133.09
2022-01-20 12:00:00,20.9211110902,0.0,20.9211110902,20.9211110902,0,20.9211110902,0.0,0.0,0.0,134.05,86.0311110902,-8.28,86.4286438365,20.9211110902,0,20.9211110902,65.11,-8.28,65.6343698073,124.88,85.8511110902,-11.29,86.5902845325,20.9211110902,0,20.9211110902,64.93,-11.29,65.9042411382,133.59
2022-01-20 12:30:00,18.1565555374,0.0,18.1565555374,18.1565555374,0,18.1565555374,0.0,0.0,0.0,134.05,89.2265555374,-6.98,89.499154259,18.1565555374,0,18.1565555374,71.07,-6.98,71.4119408783,124.88,89.0265555374,-9.97,89.583081499,18.1565555374,0,18.1565555374,70.87,-9.97,71.5678545158,133.5
2022-01-20 13:00:00,15.6311110955,0.0,15.6311110955,15.6311110955,0,15.6311110955,0.0,0.0,0.0,133.84,86.7011110955,-8.05,87.0740211842,15.6311110955,0,15.6311110955,71.07,-8.05,71.5244531611,124.53,86.5111110955,-11.05,87.2139601381,15.6311110955,0,15.6311110955,70.88,-11.05,71.7361617317,133.2
2022-01-20 13:30:00,14.6957777631,0.0,14.6957777631,14.6957777631,0,14.6957777631,0.0,0.0,0.0,134.06,86.6757777631,-8.11,87.0543654898,14.6957777631,0,14.6957777631,71.98,-8.11,72.4354367696,124.87,86.4857777631,-11.1,87.19518195,14.6957777631,0,14.6957777631,71.79,-11.1,72.6430595446,133.51
2022-01-20 14:00:00,12.4288888765,0.0,12.4288888765,12.4288888765,0,12.4288888765,0.0,0.0,0.0,134.06,86.7488888765,-8.43,87.1575276227,12.4288888765,0,12.4288888765,74.32,-8.43,74.7965727824,124.87,86.5588888765,-11.43,87.3102865848,12.4288888765,0,12.4288888765,74.13,-11.43,75.0060117591,133.51
2022-01-20 14:30:00,10.8646666558,0.0,10.8646666558,10.8646666558,0,10.8646666558,0.0,0.0,0.0,134.06,87.3246666558,-8.39,87.7267889903,10.8646666558,0,10.8646666558,76.46,-8.39,76.9189424004,124.87,87.1246666558,-11.38,87.8647366119,10.8646666558,0,10.8646666558,76.26,-11.38,77.1044227006,133.59
2022-01-20 15:00:00,9.7293333236,0.0,9.7293333236,9.7293333236,0,9.7293333236,0.0,0.0,0.0,134.06,86.9993333236,-8.7,87.433254536,9.7293333236,0,9.7293333236,77.27,-8.7,77.7582336476,124.87,86.7893333236,-11.68,87.571746464,9.7293333236,0,9.7293333236,77.06,-11.68,77.9401437001,133.59
2022-01-20 15:30:00,7.6344444368,0.0,7.6344444368,7.6344444368,0,7.6344444368,0.0,0.0,0.0,134.06,89.5244444368,-8.64,89.9404011094,7.6344444368,0,7.6344444368,81.89,-8.64,82.3445304802,124.87,89.2944444368,-11.59,90.0434667662,7.6344444368,0,7.6344444368,81.66,-11.59,82.4783832286,133.47
2022-01-20 16:00:00,6.6383333267,0.0,6.6383333267,6.6383333267,0,6.6383333267,0.0,0.0,0.0,133.94,92.6083333267,-7.84,92.9395986733,6.6383333267,0,6.6383333267,85.97,-7.84,86.3267426699,124.78,92.3583333267,-10.77,92.9841633553,6.6383333267,0,6.6383333267,85.72,-10.77,86.3939309211,133.34
2022-01-20 16:30:00,4.5559999954,0.0,4.5559999954,4.5559999954,0,4.5559999954,0.0,0.0,0.0,133.56,98.5159999954,-6.08,98.7034379092,4.5559999954,0,4.5559999954,93.96,-6.08,94.1565080066,124.2,98.2259999954,-8.95,98.6329031059,4.5559999954,0,4.5559999954,93.67,-8.95,94.0966067401,132.82
2022-01-20 17:00:00,4.1138888848,0.0,4.1138888848,4.1138888848,0,4.1138888848,0.0,0.0,0.0,133.05,105.3738888848,-3.46,105.4306789255,4.1138888848,0,4.1138888848,101.26,-3.46,101.3190959296,123.43,105.0538888848,-6.29,105.2420242575,4.1138888848,0,4.1138888848,100.94,-6.29,101.1357884233,132.03
2022-01-20 17:30:00,13.2151110979,0.0,13.2151110979,13.2151110979,0,13.2151110979,0.0,0.0,0.0,132.54,110.8551110979,-4.23,110.9357857345,13.2151110979,0,13.2151110979,97.64,-4.23,97.731583943,122.56,110.5551110979,-7.05,110.7796691179,13.2151110979,0,13.2151110979,97.34,-7.05,97.594969645,131.15
2022-01-20 18:00:00,14.3004444301,0.0,14.3004444301,14.3004444301,0,14.3004444301,0.0,0.0,0.0,132.32,113.6904444301,-4.55,113.7814556715,14.3004444301,0,14.3004444301,99.39,-4.55,99.494093292,122.56,113.3804444301,-7.36,113.6190775318,14.3004444301,0,14.3004444301,99.08,-7.36,99.35298687,131.15
2022-01-20 18:30:00,16.2872197054,0.0,16.2872197054,16.2872197054,0,16.2872197054,0.0,0.0,0.0,132.24,114.6072197054,-4.93,114.7132063392,16.2872197054,0,16.2872197054,98.32,-4.93,98.443523403,122.42,114.2972197054,-7.76,114.5603423196,16.2872197054,0,16.2872197054,98.01,-7.76,98.3167213652,131.07
2022-01-20 19:00:00,11.6499333216,0.0,11.6499333216,11.6499333216,0,11.6499333216,0.0,0.0,0.0,132.37,111.2199333216,-5.25,111.3437742672,11.6499333216,0,11.6499333216,99.57,-5.25,99.7083115894,122.53,110.9099333216,-8.07,111.2031393865,11.6499333216,0,11.6499333216,99.26,-8.07,99.5875117673,131.17
2022-01-20 19:30:00,5.1327777726,0.0,5.1327777726,5.1327777726,0,5.1327777726,0.0,0.0,0.0,132.37,110.2227777726,-4.63,110.319978426,5.1327777726,0,5.1327777726,105.09,-4.63,105.1919436079,122.53,109.8727777726,-7.43,110.1237131388,5.1327777726,0,5.1327777726,104.74,-7.43,105.0032023321,131.17
2022-01-20 20:00:00,3.636666663,0.0,3.636666663,3.636666663,0,3.636666663,0.0,0.0,0.0,132.26,105.816666663,-5.73,105.9716935963,3.636666663,0,3.636666663,102.18,-5.73,102.3405359572,122.31,105.506666663,-8.54,105.8517279516,3.636666663,0,3.636666663,101.87,-8.54,102.2273373418,130.96
2022-01-20 20:30:00,3.3335555522,0.0,3.3335555522,3.3335555522,0,3.3335555522,0.0,0.0,0.0,132.36,98.1935555522,-25.9,101.5518801007,3.3335555522,0,3.3335555522,94.86,-25.9,98.3322408979,122.62,98.0435555522,-2.23,98.0689129405,3.3335555522,0,3.3335555522,94.71,-2.23,94.7362496619,131.26
2022-01-20 21:00:00,2.5168888864,0.0,2.5168888864,2.5168888864,0,2.5168888864,0.0,0.0,0.0,132.17,94.8768888864,-28.44,99.047754365,2.5168888864,0,2.5168888864,92.36,-28.44,96.6395529791,121.82,94.7668888864,-2.4,94.7972743764,2.5168888864,0,2.5168888864,92.25,-2.4,92.2812142313,130.47
2022-01-20 21:30:00,2.3627777754,0.0,2.3627777754,2.3627777754,0,2.3627777754,0.0,0.0,0.0,132.17,90.5227777754,-30.33,95.4687498409,2.3627777754,0,2.3627777754,88.16,-30.33,93.2314029713,121.82,90.4227777754,-4.06,90.5138792707,2.3627777754,0,2.3627777754,88.06,-4.06,88.1535433207,130.47
2022-01-20 22:00:00,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,132.63,85.2271111087,-35.76,92.4253107538,2.3871111087,0,2.3871111087,82.84,-35.76,90.2288379622,122.5,85.1771111087,-4.08,85.2747715144,2.3871111087,0,2.3871111087,82.79,-4.08,82.8904729146,131.21
2022-01-20 22:30:00,2.3941111086999998,0.0,2.3941111086999998,2.3941111086999998,0,2.3941111086999998,0.0,0.0,0.0,132.75,79.4641111087,-52.12,95.0317807594,2.3941111086999998,0,2.3941111086999998,77.07,-52.12,93.0391277904,122.68,79.5941111087,0.59,79.5962977982,2.3941111086999998,0,2.3941111086999998,77.2,0.59,77.2022545008,131.37
2022-01-20 23:00:00,2.4068888865,0.0,2.4068888865,2.4068888865,0,2.4068888865,0.0,0.0,0.0,133.03,73.8768888865,-53.16,91.015275155,2.4068888865,0,2.4068888865,71.47,-53.16,89.0727034506,122.53,74.0468888865,-0.27,74.0473811405,2.4068888865,0,2.4068888865,71.64,-0.27,71.6405087922,131.22
2022-01-20 23:30:00,2.535555553,0.0,2.535555553,2.535555553,0,2.535555553,0.0,0.0,0.0,133.22,67.745555553,-52.34,85.6092045121,2.535555553,0,2.535555553,65.21,-52.34,83.6171017197,122.86,67.955555553,0.53,67.9576223136,2.535555553,0,2.535555553,65.42,0.53,65.4221468617,131.54
2022-01-21 00:00:00,2.5852222196,0.0,2.5852222196,2.5852222196,0,2.5852222196,0.0,0.0,0.0,133.22,65.4452222196,-52.89,84.1452863289,2.5852222196,0,2.5852222196,62.86,-52.89,82.1506646352,122.78,65.6352222196,0.03,65.6352290757,2.5852222196,0,2.5852222196,63.05,0.03,63.0500071372,131.54
2022-01-21 00:30:00,2.6361111085,0.0,2.6361111085,2.6361111085,0,2.6361111085,0.0,0.0,0.0,133.36,71.5861111085,-51.23,88.0288827808,2.6361111085,0,2.6361111085,68.95,-51.23,85.8988672801,122.94,71.7461111085,1.17,71.7556503642,2.6361111085,0,2.6361111085,69.11,1.17,69.1199030671,131.67
2022-01-21 01:00:00,2.6705555529,0.0,2.6705555529,2.6705555529,0,2.6705555529,0.0,0.0,0.0,132.77,75.8205555529,-51.61,91.7188570816,2.6705555529,0,2.6705555529,73.15,-51.61,89.5238214108,122.18,75.9505555529,0.49,75.95213617,2.6705555529,0,2.6705555529,73.28,0.49,73.2816382186,130.91
2022-01-21 01:30:00,2.7173333306,0.0,2.7173333306,2.7173333306,0,2.7173333306,0.0,0.0,0.0,132.32,75.7173333306,-52.67,92.2347194212,2.7173333306,0,2.7173333306,73.0,-52.67,90.0173810994,121.78,75.8473333306,-0.49,75.8489160988,2.7173333306,0,2.7173333306,73.13,-0.49,73.1316415787,130.54
2022-01-21 02:00:00,2.6919999973,0.0,2.6919999973,2.6919999973,0,2.6919999973,0.0,0.0,0.0,132.32,73.7319999973,-53.07,90.8451029148,2.6919999973,0,2.6919999973,71.04,-53.07,88.6741591446,121.78,73.8919999973,-0.71,73.895410978,2.6919999973,0,2.6919999973,71.2,-0.71,71.2035399401,130.62
2022-01-21 02:30:00,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,132.51,72.5154444418,-52.83,89.7189978912,2.6154444418000002,0,2.6154444418000002,69.9,-52.83,87.6185990529,122.03,72.6554444418,-0.34,72.6562399732,2.6154444418000002,0,2.6154444418000002,70.04,-0.34,70.0408252379,130.84
2022-01-21 03:00:00,2.6508888862,0.0,2.6508888862,2.6508888862,0,2.6508888862,0.0,0.0,0.0,132.75,70.6908888862,-52.99,88.3467139826,2.6508888862,0,2.6508888862,68.04,-52.99,86.2402556814,122.23,70.8608888862,-0.39,70.8619621077,2.6508888862,0,2.6508888862,68.21,-0.39,68.21111493,131.02
2022-01-21 03:30:00,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,132.85,67.963666664,-53.27,86.3524920683,2.713666664,0,2.713666664,65.25,-53.27,84.2333390054,122.32,68.153666664,-0.5,68.1555007299,2.713666664,0,2.713666664,65.44,-0.5,65.4419101188,131.16
2022-01-21 04:00:00,2.6772222195,0.0,2.6772222195,2.6772222195,0,2.6772222195,0.0,0.0,0.0,133.04,66.3672222195,-53.61,85.3149476067,2.6772222195,0,2.6772222195,63.69,-53.61,83.2493135107,122.5,66.5572222195,-0.74,66.5613358458,2.6772222195,0,2.6772222195,63.88,-0.74,63.8842860178,131.4
2022-01-21 04:30:00,2.7003333306,0.0,2.7003333306,2.7003333306,0,2.7003333306,0.0,0.0,0.0,133.13,65.6003333306,-53.82,84.8527909564,2.7003333306,0,2.7003333306,62.9,-53.82,82.7828629609,122.64,65.7903333306,-0.92,65.7967655721,2.7003333306,0,2.7003333306,63.09,-0.92,63.0967075211,131.52
2022-01-21 05:00:00,2.6627777751,0.0,2.6627777751,2.6627777751,0,2.6627777751,0.0,0.0,0.0,133.13,65.0627777751,-54.01,84.5591222271,2.6627777751,0,2.6627777751,62.4,-54.01,82.5278140992,122.64,65.2627777751,-1.02,65.2707481413,2.6627777751,0,2.6627777751,62.6,-1.02,62.6083093527,131.6
2022-01-21 05:30:00,2.6531111085,0.0,2.6531111085,2.6531111085,0,2.6531111085,0.0,0.0,0.0,133.34,66.6231111085,-53.7,85.5706078848,2.6531111085,0,2.6531111085,63.97,-53.7,83.5215594921,122.8,66.8131111085,-0.63,66.8160812678,2.6531111085,0,2.6531111085,64.16,-0.63,64.1630929741,131.71
2022-01-21 06:00:00,2.5867777752,0.0,2.5867777752,2.5867777752,0,2.5867777752,0.0,0.0,0.0,133.45,68.8967777752,-53.14,87.0093419571,2.5867777752,0,2.5867777752,66.31,-53.14,84.9757359486,122.91,69.0867777752,-0.1,69.0868501479,2.5867777752,0,2.5867777752,66.5,-0.1,66.5000751879,131.82
2022-01-21 06:30:00,2.4671111086,0.0,2.4671111086,2.4671111086,0,2.4671111086,0.0,0.0,0.0,133.35,75.5571111086,-50.96,91.1361544014,2.4671111086,0,2.4671111086,73.09,-50.96,89.1014573394,122.78,75.6971111086,1.85,75.719714277,2.4671111086,0,2.4671111086,73.23,1.85,73.2533644279,131.68
2022-01-21 07:00:00,2.4331111087,0.0,2.4331111087,2.4331111087,0,2.4331111087,0.0,0.0,0.0,133.35,83.3831111087,-48.08,96.2519070884,2.4331111087,0,2.4331111087,80.95,-48.08,94.151945811,122.47,83.4931111087,4.41,83.6094952897,2.4331111087,0,2.4331111087,81.06,4.41,81.1798725054,131.42
2022-01-21 07:30:00,2.23322222,0.0,2.23322222,2.23322222,0,2.23322222,0.0,0.0,0.0,133.35,93.70322222,-21.62,96.1650573463,2.23322222,0,2.23322222,91.47,-21.62,93.9903468448,122.14,93.53322222,-3.64,93.6040237322,2.23322222,0,2.23322222,91.3,-3.64,91.3725319776,131.06
2022-01-21 08:00:00,2.2375555533,0.0,2.2375555533,2.2375555533,0,2.2375555533,0.0,0.0,0.0,132.68,100.1675555533,-5.24,100.3045202647,2.2375555533,0,2.2375555533,97.93,-5.24,98.0700897318,122.14,99.8375555533,-8.08,100.1639850388,2.2375555533,0,2.2375555533,97.6,-8.08,97.933887904,131.16
2022-01-21 08:30:00,2.9748888859,0.0,2.9748888859,2.9748888859,0,2.9748888859,0.0,0.0,0.0,132.4,102.7348888859,-4.54,102.8351544677,2.9748888859,0,2.9748888859,99.76,-4.54,99.8632525006,122.34,102.4148888859,-7.34,102.6775782024,2.9748888859,0,2.9748888859,99.44,-7.34,99.710527027,131.31
2022-01-21 09:00:00,4.6799999953,0.0,4.6799999953,4.6799999953,0,4.6799999953,0.0,0.0,0.0,132.03,103.6699999953,-3.33,103.7234679281,4.6799999953,0,4.6799999953,98.99,-3.33,99.0459943663,121.93,103.3599999953,-6.13,103.5416172321,4.6799999953,0,4.6799999953,98.68,-6.13,98.8702144227,130.87
2022-01-21 09:30:00,7.2884444372,0.0,7.2884444372,7.2884444372,0,7.2884444372,0.0,0.0,0.0,132.03,103.8284444372,-3.05,103.8732322316,7.2884444372,0,7.2884444372,96.54,-3.05,96.5881674948,121.79,103.5284444372,-5.88,103.6952901899,7.2884444372,0,7.2884444372,96.24,-5.88,96.419458617,130.73
2022-01-21 10:00:00,10.5133333228,0.0,10.5133333228,10.5133333228,0,10.5133333228,0.0,0.0,0.0,132.33,101.3233333228,-3.71,101.3912322425,10.5133333228,0,10.5133333228,90.81,-3.71,90.8857535591,122.03,101.0733333228,-6.58,101.2872899676,10.5133333228,0,10.5133333228,90.56,-6.58,90.7987334713,131.04
2022-01-21 10:30:00,13.8822222083,0.0,13.8822222083,13.8822222083,0,13.8822222083,0.0,0.0,0.0,132.74,97.9422222083,-3.91,98.0202376609,13.8822222083,0,13.8822222083,84.06,-3.91,84.1508865075,122.6,97.6822222083,-6.83,97.9207099421,13.8822222083,0,13.8822222083,83.8,-6.83,84.0778740216,131.59
