Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-21 11:00:00,16.5913333167,0.0,16.5913333167,16.5913333167,0,16.5913333167,0.0,0.0,0.0,133.06,94.4813333167,-4.24,94.5764238344,16.5913333167,0,16.5913333167,77.89,-4.24,78.0053184084,122.99,94.2713333167,-7.17,94.543604677,16.5913333167,0,16.5913333167,77.68,-7.17,78.0101999741,131.95
2022-01-21 11:30:00,19.2567777585,0.0,19.2567777585,19.2567777585,0,19.2567777585,0.0,0.0,0.0,133.21,89.2567777585,-7.1,89.538719981,19.2567777585,0,19.2567777585,70.0,-7.1,70.3591500801,123.22,89.0767777585,-10.07,89.6441701163,19.2567777585,0,19.2567777585,69.82,-10.07,70.5424503402,132.24
2022-01-21 12:00:00,23.0044444214,0.0,23.0044444214,23.0044444214,0,23.0044444214,0.0,0.0,0.0,133.49,86.9544444214,-8.86,87.4046623736,23.0044444214,0,23.0044444214,63.95,-8.86,64.5608402981,123.91,86.7744444214,-11.87,87.5825388114,23.0044444214,0,23.0044444214,63.77,-11.87,64.8653204725,132.84
2022-01-21 12:30:00,22.0665555335,0.0,22.0665555335,22.0665555335,0,22.0665555335,0.0,0.0,0.0,133.6,87.6265555335,-8.56,88.0436643641,22.0665555335,0,22.0665555335,65.56,-8.56,66.1164669352,124.26,87.4565555335,-11.55,88.2159373684,22.0665555335,0,22.0665555335,65.39,-11.55,66.4022183364,133.15
2022-01-21 13:00:00,19.8173333135,0.0,19.8173333135,19.8173333135,0,19.8173333135,0.0,0.0,0.0,133.6,88.5673333135,-7.82,88.9118942002,19.8173333135,0,19.8173333135,68.75,-7.82,69.1933154286,124.26,88.3873333135,-10.8,89.0447117479,19.8173333135,0,19.8173333135,68.57,-10.8,69.4153073897,133.15
2022-01-21 13:30:00,17.8846666488,0.0,17.8846666488,17.8846666488,0,17.8846666488,0.0,0.0,0.0,133.49,84.8346666488,-8.95,85.3054697274,17.8846666488,0,17.8846666488,66.95,-8.95,67.5455772053,124.1,84.6746666488,-11.94,85.5123544997,17.8846666488,0,17.8846666488,66.79,-11.94,67.8488592388,132.92
2022-01-21 14:00:00,20.0461110911,0.0,20.0461110911,20.0461110911,0,20.0461110911,0.0,0.0,0.0,133.58,81.9261110911,-10.87,82.6440837478,20.0461110911,0,20.0461110911,61.88,-10.87,62.8274724941,124.36,81.7661110911,-13.88,82.9358265345,20.0461110911,0,20.0461110911,61.72,-13.88,63.2614637833,133.12
2022-01-21 14:30:00,17.4096666493,0.0,17.4096666493,17.4096666493,0,17.4096666493,0.0,0.0,0.0,133.58,82.7996666493,-10.82,83.5036358324,17.4096666493,0,17.4096666493,65.39,-10.82,66.2791407609,124.73,82.6296666493,-13.83,83.7790589024,17.4096666493,0,17.4096666493,65.22,-13.83,66.670212989,133.53
2022-01-21 15:00:00,14.5624444299,0.0,14.5624444299,14.5624444299,0,14.5624444299,0.0,0.0,0.0,133.58,84.1224444299,-11.18,84.8621120221,14.5624444299,0,14.5624444299,69.56,-11.18,70.4527217359,124.73,83.9224444299,-14.17,85.1103141757,14.5624444299,0,14.5624444299,69.36,-14.17,70.7926443919,133.42
2022-01-21 15:30:00,9.6908888792,0.0,9.6908888792,9.6908888792,0,9.6908888792,0.0,0.0,0.0,133.48,92.1108888792,-8.98,92.5475891102,9.6908888792,0,9.6908888792,82.42,-8.98,82.9077607948,124.22,91.8808888792,-11.93,92.6521593986,9.6908888792,0,9.6908888792,82.19,-11.93,83.0513154622,133.42
2022-01-21 16:00:00,5.9245555496,0.0,5.9245555496,5.9245555496,0,5.9245555496,0.0,0.0,0.0,133.48,95.7145555496,-7.92,96.0416708729,5.9245555496,0,5.9245555496,89.79,-7.92,90.1386182499,124.22,95.4545555496,-10.81,96.0647087914,5.9245555496,0,5.9245555496,89.53,-10.81,90.1802472829,132.9
2022-01-21 16:30:00,3.7398888851,0.0,3.7398888851,3.7398888851,0,3.7398888851,0.0,0.0,0.0,133.18,101.3998888851,-5.54,101.5511155326,3.7398888851,0,3.7398888851,97.66,-5.54,97.8170087459,123.72,101.0998888851,-8.4,101.4482505152,3.7398888851,0,3.7398888851,97.36,-8.4,97.721694623,132.4
2022-01-21 17:00:00,6.3236666603,0.0,6.3236666603,6.3236666603,0,6.3236666603,0.0,0.0,0.0,132.68,108.1036666603,-3.56,108.1622685848,6.3236666603,0,6.3236666603,101.78,-3.56,101.8422407452,122.89,107.7936666603,-6.36,107.9811287776,6.3236666603,0,6.3236666603,101.47,-6.36,101.6691226479,131.58
2022-01-21 17:30:00,6.0058888829,0.0,6.0058888829,6.0058888829,0,6.0058888829,0.0,0.0,0.0,132.11,114.5058888829,-4.49,114.5938859139,6.0058888829,0,6.0058888829,108.5,-4.49,108.592863946,122.09,114.1658888829,-7.24,114.3952262309,6.0058888829,0,6.0058888829,108.16,-7.24,108.4020442612,130.76
2022-01-21 18:00:00,7.0457777707,0.0,7.0457777707,7.0457777707,0,7.0457777707,0.0,0.0,0.0,131.63,113.4957777707,-9.07,113.8576149047,7.0457777707,0,7.0457777707,106.45,-9.07,106.8357028338,121.66,113.1857777707,-11.86,113.8054475391,7.0457777707,0,7.0457777707,106.14,-11.86,106.800558051,130.29
2022-01-21 18:30:00,5.4857777723,0.0,5.4857777723,5.4857777723,0,5.4857777723,0.0,0.0,0.0,131.7,114.9657777723,-8.83,115.3043752803,5.4857777723,0,5.4857777723,109.48,-8.83,109.8355101959,122.17,114.6557777723,-11.61,115.2420907332,5.4857777723,0,5.4857777723,109.17,-11.61,109.7856138116,130.86
2022-01-21 19:00:00,5.5772222166,0.0,5.5772222166,5.5772222166,0,5.5772222166,0.0,0.0,0.0,131.7,111.3672222166,-9.99,111.8143921159,5.5772222166,0,5.5772222166,105.79,-9.99,106.2606427611,122.09,111.0572222166,-12.79,111.7912818894,5.5772222166,0,5.5772222166,105.48,-12.79,106.2525976153,130.77
2022-01-21 19:30:00,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,132.12,105.764999997,-18.63,107.3932592129,2.994999997,0,2.994999997,102.77,-18.63,104.4449606252,122.65,105.514999997,-12.04,106.1997025625,2.994999997,0,2.994999997,102.52,-12.04,103.2245707184,131.37
2022-01-21 20:00:00,2.8385555527,0.0,2.8385555527,2.8385555527,0,2.8385555527,0.0,0.0,0.0,132.45,100.4985555527,-34.72,106.3270335718,2.8385555527,0,2.8385555527,97.66,-34.72,103.6482223678,122.97,100.3785555527,-8.22,100.7145610865,2.8385555527,0,2.8385555527,97.54,-8.22,97.885749729,131.69
2022-01-21 20:30:00,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,132.72,96.2132222195,-34.83,102.3235702556,2.7632222195000002,0,2.7632222195000002,93.45,-34.83,99.729791938,122.97,96.1232222195,-8.17,96.4698022692,2.7632222195000002,0,2.7632222195000002,93.36,-8.17,93.7167994545,131.69
2022-01-21 21:00:00,2.7814444417,0.0,2.7814444417,2.7814444417,0,2.7814444417,0.0,0.0,0.0,133.12,91.5614444417,-30.8,96.6029922324,2.7814444417,0,2.7814444417,88.78,-30.8,93.9708912377,123.32,91.4714444417,-4.11,91.5637332586,2.7814444417,0,2.7814444417,88.69,-4.11,88.7851800696,132.04
2022-01-21 21:30:00,2.7571111084,0.0,2.7571111084,2.7571111084,0,2.7571111084,0.0,0.0,0.0,133.56,87.7371111084,-32.44,93.5422592502,2.7571111084,0,2.7571111084,84.98,-32.44,90.9612774756,123.32,87.6571111084,-5.58,87.8345349385,2.7571111084,0,2.7571111084,84.9,-5.58,85.0831734246,132.04
2022-01-21 22:00:00,2.7913333305,0.0,2.7913333305,2.7913333305,0,2.7913333305,0.0,0.0,0.0,133.91,83.1313333305,-33.81,89.7437166676,2.7913333305,0,2.7913333305,80.34,-33.81,87.1643946804,123.95,83.0813333305,-6.99,83.3748646055,2.7913333305,0,2.7913333305,80.29,-6.99,80.5936982648,132.64
2022-01-21 22:30:00,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,133.65,77.4795555528,-52.6,93.6474320452,2.7995555528000002,0,2.7995555528000002,74.68,-52.6,91.3447447859,123.95,77.6295555528,-0.51,77.6312307987,2.7995555528000002,0,2.7995555528000002,74.83,-0.51,74.8317379191,132.64
2022-01-21 23:00:00,2.7959999972,0.0,2.7959999972,2.7959999972,0,2.7959999972,0.0,0.0,0.0,133.4,73.2159999972,-54.01,90.9816616445,2.7959999972,0,2.7959999972,70.42,-54.01,88.74714925,122.98,73.4059999972,-0.96,73.4122771448,2.7959999972,0,2.7959999972,70.61,-0.96,70.6165256863,131.66
2022-01-21 23:30:00,2.873888886,0.0,2.873888886,2.873888886,0,2.873888886,0.0,0.0,0.0,133.29,70.193888886,-54.73,89.0087351721,2.873888886,0,2.873888886,67.32,-54.73,86.7603325259,122.98,70.403888886,-1.25,70.4149846998,2.873888886,0,2.873888886,67.53,-1.25,67.5415679415,131.66
2022-01-22 00:00:00,2.8693333305,0.0,2.8693333305,2.8693333305,0,2.8693333305,0.0,0.0,0.0,133.72,67.6493333305,-55.49,87.4961279146,2.8693333305,0,2.8693333305,64.78,-55.49,85.2970603245,123.42,67.8693333305,-2.03,67.8996856158,2.8693333305,0,2.8693333305,65.0,-2.03,65.031691505,132.11
2022-01-22 00:30:00,2.5634444418999998,0.0,2.5634444418999998,2.5634444418999998,0,2.5634444418999998,0.0,0.0,0.0,133.72,73.2934444419,-53.54,90.7659660785,2.5634444418999998,0,2.5634444418999998,70.73,-53.54,88.7088749788,123.54,73.4434444419,-0.79,73.4476931665,2.5634444418999998,0,2.5634444418999998,70.88,-0.79,70.8844023746,132.21
2022-01-22 01:00:00,2.5952222196,0.0,2.5952222196,2.5952222196,0,2.5952222196,0.0,0.0,0.0,132.9,74.9652222196,-52.39,91.4576221123,2.5952222196,0,2.5952222196,72.37,-52.39,89.3427613184,122.56,75.1352222196,0.12,75.1353180468,2.5952222196,0,2.5952222196,72.54,0.12,72.5400992555,131.25
2022-01-22 01:30:00,2.577555553,0.0,2.577555553,2.577555553,0,2.577555553,0.0,0.0,0.0,132.66,73.527555553,-52.83,90.5389989209,2.577555553,0,2.577555553,70.95,-52.83,88.4585292665,122.15,73.697555553,-0.25,73.6979795821,2.577555553,0,2.577555553,71.12,-0.25,71.1204393968,130.85
2022-01-22 02:00:00,2.5878888863,0.0,2.5878888863,2.5878888863,0,2.5878888863,0.0,0.0,0.0,132.66,71.5678888863,-53.52,89.3663981575,2.5878888863,0,2.5878888863,68.98,-53.52,87.3076789292,122.28,71.7578888863,-0.7000000000000001,71.7613030638,2.5878888863,0,2.5878888863,69.17,-0.7000000000000001,69.1735419073,131.01
2022-01-22 02:30:00,2.601555553,0.0,2.601555553,2.601555553,0,2.601555553,0.0,0.0,0.0,132.95,70.971555553,-53.9,89.1188627486,2.601555553,0,2.601555553,68.37,-53.9,87.0612824394,122.56,71.161555553,-0.88,71.1669964851,2.601555553,0,2.601555553,68.56,-0.88,68.5656473753,131.31
2022-01-22 03:00:00,2.6092222196,0.0,2.6092222196,2.6092222196,0,2.6092222196,0.0,0.0,0.0,133.29,69.6292222196,-54.24,88.2621446992,2.6092222196,0,2.6092222196,67.02,-54.24,86.2186638727,122.9,69.8192222196,-1.06,69.8272682507,2.6092222196,0,2.6092222196,67.21,-1.06,67.2183583554,131.67
2022-01-22 03:30:00,2.6609999973000003,0.0,2.6609999973000003,2.6609999973000003,0,2.6609999973000003,0.0,0.0,0.0,133.39,67.7309999973,-54.67,87.0419281763,2.6609999973000003,0,2.6609999973000003,65.07,-54.67,84.9877273493,123.06,67.9409999973,-1.3900000000000001,67.9552174644,2.6609999973000003,0,2.6609999973000003,65.28,-1.3900000000000001,65.2947968831,131.8
2022-01-22 04:00:00,2.6454444418,0.0,2.6454444418,2.6454444418,0,2.6454444418,0.0,0.0,0.0,133.48,65.8554444418,-55.17,85.9108169128,2.6454444418,0,2.6454444418,63.21,-55.17,83.9001370678,123.2,66.0754444418,-1.71,66.0975677176,2.6454444418,0,2.6454444418,63.43,-1.71,63.4530456322,131.93
2022-01-22 04:30:00,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,133.62,64.4354444418,-55.9,85.3037894845,2.6154444418000002,0,2.6154444418000002,61.82,-55.9,83.3458001341,123.42,64.6554444418,-2.3,64.6963406691,2.6154444418000002,0,2.6154444418000002,62.04,-2.3,62.0826191458,132.14
2022-01-22 05:00:00,2.6287777751,0.0,2.6287777751,2.6287777751,0,2.6287777751,0.0,0.0,0.0,133.78,63.1487777751,-56.27,84.5818008468,2.6287777751,0,2.6287777751,60.52,-56.27,82.6376627211,123.65,63.3787777751,-2.63,63.4333222547,2.6287777751,0,2.6287777751,60.75,-2.63,60.806902568699996,132.34
2022-01-22 05:30:00,2.6094444418,0.0,2.6094444418,2.6094444418,0,2.6094444418,0.0,0.0,0.0,133.78,63.2994444418,-56.08,84.5682332004,2.6094444418,0,2.6094444418,60.69,-56.08,82.6331803817,123.65,63.5494444418,-2.46,63.5970399379,2.6094444418,0,2.6094444418,60.94,-2.46,60.9896319058,132.34
2022-01-22 06:00:00,2.5601111086,0.0,2.5601111086,2.5601111086,0,2.5601111086,0.0,0.0,0.0,133.78,63.6801111086,-56.27,84.9792295258,2.5601111086,0,2.5601111086,61.12,-56.27,83.0780795397,123.54,63.9101111086,-2.69,63.9666976004,2.5601111086,0,2.5601111086,61.35,-2.69,61.4089456024,132.34
2022-01-22 06:30:00,2.484444442,0.0,2.484444442,2.484444442,0,2.484444442,0.0,0.0,0.0,133.67,67.084444442,-55.16,86.8501484517,2.484444442,0,2.484444442,64.6,-55.16,84.9457803543,123.62,67.284444442,-1.67,67.3051659523,2.484444442,0,2.484444442,64.8,-1.67,64.8215157182,132.34
2022-01-22 07:00:00,2.4843333308,0.0,2.4843333308,2.4843333308,0,2.4843333308,0.0,0.0,0.0,133.78,69.7343333308,-54.26,88.3573700667,2.4843333308,0,2.4843333308,67.25,-54.26,86.4101273,123.52,69.9443333308,-0.53,69.9463413275,2.4843333308,0,2.4843333308,67.46,-0.53,67.4620819424,132.2
2022-01-22 07:30:00,2.4012222198,0.0,2.4012222198,2.4012222198,0,2.4012222198,0.0,0.0,0.0,134.16,72.1712222198,-53.2,89.6600541864,2.4012222198,0,2.4012222198,69.77,-53.2,87.7387764902,123.76,72.3612222198,0.6900000000000001,72.3645118905,2.4012222198,0,2.4012222198,69.96,0.6900000000000001,69.9634025759,132.47
2022-01-22 08:00:00,2.3822222198,0.0,2.3822222198,2.3822222198,0,2.3822222198,0.0,0.0,0.0,134.45,75.5722222198,-51.84,91.643583361,2.3822222198,0,2.3822222198,73.19,-51.84,89.6892507495,123.91,75.7522222198,1.6800000000000002,75.7708490862,2.3822222198,0,2.3822222198,73.37,1.6800000000000002,73.3892314989,132.63
2022-01-22 08:30:00,2.4978888864,0.0,2.4978888864,2.4978888864,0,2.4978888864,0.0,0.0,0.0,134.18,80.4778888864,-49.91,94.6979339775,2.4978888864,0,2.4978888864,77.98,-49.91,92.5844938421,123.47,80.6278888864,3.09,80.6870780626,2.4978888864,0,2.4978888864,78.13,3.09,78.1910800539,132.18
2022-01-22 09:00:00,2.6087777752,0.0,2.6087777752,2.6087777752,0,2.6087777752,0.0,0.0,0.0,133.73,85.6487777752,-47.75,98.0600613623,2.6087777752,0,2.6087777752,83.04,-47.75,95.7898956049,122.85,85.7687777752,4.87,85.9069272006,2.6087777752,0,2.6087777752,83.16,4.87,83.3024759536,131.58
2022-01-22 09:30:00,2.9636666636999998,0.0,2.9636666636999998,2.9636666636999998,0,2.9636666636999998,0.0,0.0,0.0,133.44,89.2836666637,-46.27,100.5608573597,2.9636666636999998,0,2.9636666636999998,86.32,-46.27,97.9390386924,122.3,89.3836666637,6.03,89.5868336657,2.9636666636999998,0,2.9636666636999998,86.42,6.03,86.630117742,131.04
2022-01-22 10:00:00,3.5381111076,0.0,3.5381111076,3.5381111076,0,3.5381111076,0.0,0.0,0.0,133.22,91.0881111076,-39.11,99.1293906223,3.5381111076,0,3.5381111076,87.55,-39.11,95.8884487308,121.98,91.0981111076,3.68,91.1724094634,3.5381111076,0,3.5381111076,87.56,3.68,87.6372979958,130.69
2022-01-22 10:30:00,4.1364444403,0.0,4.1364444403,4.1364444403,0,4.1364444403,0.0,0.0,0.0,133.43,92.3664444403,-27.85,96.4737402537,4.1364444403,0,4.1364444403,88.23,-27.85,92.5211078619,122.4,92.2964444403,-1.25,92.3049086253,4.1364444403,0,4.1364444403,88.16,-1.25,88.1688612833,131.17
2022-01-22 11:00:00,5.270222217,0.0,5.270222217,5.270222217,0,5.270222217,0.0,0.0,0.0,133.84,91.690222217,-28.01,95.8731294482,5.270222217,0,5.270222217,86.42,-28.01,90.8458942385,123.31,91.620222217,-1.38,91.6306145297,5.270222217,0,5.270222217,86.35,-1.38,86.3610265108,132.11
2022-01-22 11:30:00,5.874888883,0.0,5.874888883,5.874888883,0,5.874888883,0.0,0.0,0.0,133.84,91.244888883,-28.25,95.5180205368,5.874888883,0,5.874888883,85.37,-28.25,89.9227412838,123.4,91.174888883,-1.58,91.1885780283,5.874888883,0,5.874888883,85.3,-1.58,85.3146318049,132.18
2022-01-22 12:00:00,6.3681111047,0.0,6.3681111047,6.3681111047,0,6.3681111047,0.0,0.0,0.0,133.97,91.0781111047,-28.73,95.5020168499,6.3681111047,0,6.3681111047,84.71,-28.73,89.4494102831,123.56,90.9981111047,-1.99,91.0198677467,6.3681111047,0,6.3681111047,84.63,-1.99,84.6533933165,132.28
2022-01-22 12:30:00,6.6379999934,0.0,6.6379999934,6.6379999934,0,6.6379999934,0.0,0.0,0.0,134.07,91.2579999934,-28.76,95.6826011498,6.6379999934,0,6.6379999934,84.62,-28.76,89.3738328595,123.74,91.1979999934,-1.99,91.2197089602,6.6379999934,0,6.6379999934,84.56,-1.99,84.5834126765,132.43
2022-01-22 13:00:00,6.335333327,0.0,6.335333327,6.335333327,0,6.335333327,0.0,0.0,0.0,134.07,91.055333327,-29.09,95.5892348923,6.335333327,0,6.335333327,84.72,-29.09,89.5751444319,123.74,90.995333327,-2.33,91.0251590896,6.335333327,0,6.335333327,84.66,-2.33,84.6920568885,132.43
2022-01-22 13:30:00,6.2795555493,0.0,6.2795555493,6.2795555493,0,6.2795555493,0.0,0.0,0.0,134.07,90.2195555493,-29.35,94.8735511273,6.2795555493,0,6.2795555493,83.94,-29.35,88.9232596119,123.74,90.1695555493,-2.52,90.2047623352,6.2795555493,0,6.2795555493,83.89,-2.52,83.9278410303,132.43
2022-01-22 14:00:00,6.1466666605,0.0,6.1466666605,6.1466666605,0,6.1466666605,0.0,0.0,0.0,134.07,88.5066666605,-30.05,93.4688854291,6.1466666605,0,6.1466666605,82.36,-30.05,87.6708166952,123.89,88.4566666605,-3.18,88.5138083956,6.1466666605,0,6.1466666605,82.31,-3.18,82.3714058396,132.58
2022-01-22 14:30:00,5.6383333277,0.0,5.6383333277,5.6383333277,0,5.6383333277,0.0,0.0,0.0,134.35,87.9283333277,-30.62,93.1073369922,5.6383333277,0,5.6383333277,82.29,-30.62,87.8022123867,124.12,87.8583333277,-3.68,87.9353690793,5.6383333277,0,5.6383333277,82.22,-3.68,82.3023134547,132.79
2022-01-22 15:00:00,4.8433333285,0.0,4.8433333285,4.8433333285,0,4.8433333285,0.0,0.0,0.0,134.35,87.6633333285,-30.53,92.8274792842,4.8433333285,0,4.8433333285,82.82,-30.53,88.2679630444,124.29,87.6033333285,-3.56,87.6756386362,4.8433333285,0,4.8433333285,82.76,-3.56,82.8365330033,132.91
2022-01-22 15:30:00,4.2278888847000005,0.0,4.2278888847000005,4.2278888847000005,0,4.2278888847000005,0.0,0.0,0.0,134.35,87.9978888847,-30.48,93.1271112413,4.2278888847000005,0,4.2278888847000005,83.77,-30.48,89.1428252862,124.29,87.9478888847,-3.54,88.019104513,4.2278888847000005,0,4.2278888847000005,83.72,-3.54,83.7948089084,132.91
2022-01-22 16:00:00,3.5532222187,0.0,3.5532222187,3.5532222187,0,3.5532222187,0.0,0.0,0.0,134.35,89.3432222187,-30.36,94.3606960361,3.5532222187,0,3.5532222187,85.79,-30.36,91.0035916874,124.22,89.2632222187,-3.51,89.3322055076,3.5532222187,0,3.5532222187,85.71,-3.51,85.7818407357,132.91
2022-01-22 16:30:00,2.9618888859,0.0,2.9618888859,2.9618888859,0,2.9618888859,0.0,0.0,0.0,134.16,92.6018888859,-29.16,97.08457872,2.9618888859,0,2.9618888859,89.64,-29.16,94.2636472878,124.05,92.5018888859,-2.47,92.5348601742,2.9618888859,0,2.9618888859,89.54,-2.47,89.5740615357,132.71
2022-01-22 17:00:00,3.7044444407,0.0,3.7044444407,3.7044444407,0,3.7044444407,0.0,0.0,0.0,133.85,96.2244444407,-28.29,100.2968982967,3.7044444407,0,3.7044444407,92.52,-28.29,96.7485116165,123.51,96.1144444407,-1.85,96.1322470878,3.7044444407,0,3.7044444407,92.41,-1.85,92.4285161625,132.17
2022-01-22 17:30:00,7.8685555477,0.0,7.8685555477,7.8685555477,0,7.8685555477,0.0,0.0,0.0,133.37,102.4585555477,-27.2,106.0075261711,7.8685555477,0,7.8685555477,94.59,-27.2,98.423107551,122.93,102.3485555477,-1.06,102.3540444863,7.8685555477,0,7.8685555477,94.48,-1.06,94.4859460449,131.61
2022-01-22 18:00:00,10.5764444339,0.0,10.5764444339,10.5764444339,0,10.5764444339,0.0,0.0,0.0,132.68,106.0764444339,-27.15,109.4958198459,10.5764444339,0,10.5764444339,95.5,-27.15,99.2843013774,122.12,105.9364444339,-1.07,105.9418480077,10.5764444339,0,10.5764444339,95.36,-1.07,95.3660028522,130.85
2022-01-22 18:30:00,8.9526666577,0.0,8.9526666577,8.9526666577,0,8.9526666577,0.0,0.0,0.0,132.57,104.0426666577,-27.83,107.7004428275,8.9526666577,0,8.9526666577,95.09,-27.83,99.0788423429,122.0,103.9326666577,-1.6800000000000002,103.9462437926,8.9526666577,0,8.9526666577,94.98,-1.6800000000000002,94.9948567029,130.7
2022-01-22 19:00:00,7.3632222149,0.0,7.3632222149,7.3632222149,0,7.3632222149,0.0,0.0,0.0,132.67,99.9032222149,-29.35,104.1252913989,7.3632222149,0,7.3632222149,92.54,-29.35,97.0828208284,122.18,99.7832222149,-3.03,99.8292158418,7.3632222149,0,7.3632222149,92.42,-3.03,92.469656104,130.92
2022-01-22 19:30:00,4.3268888846,0.0,4.3268888846,4.3268888846,0,4.3268888846,0.0,0.0,0.0,132.93,99.3768888846,-29.09,103.5470624613,4.3268888846,0,4.3268888846,95.05,-29.09,99.4018641676,122.59,99.2668888846,-2.66,99.3025217647,4.3268888846,0,4.3268888846,94.94,-2.66,94.9772562248,131.36
2022-01-22 20:00:00,2.4373333309,0.0,2.4373333309,2.4373333309,0,2.4373333309,0.0,0.0,0.0,133.2,93.1473333309,-30.22,97.9268814303,2.4373333309,0,2.4373333309,90.71,-30.22,95.6114663626,122.81,93.0473333309,-3.56,93.1154113989,2.4373333309,0,2.4373333309,90.61,-3.56,90.6799079179,131.56
2022-01-22 20:30:00,2.464444442,0.0,2.464444442,2.464444442,0,2.464444442,0.0,0.0,0.0,133.73,88.814444442,-36.03,95.8444909295,2.464444442,0,2.464444442,86.35,-36.03,93.5653963814,123.49,88.794444442,-3.07,88.8475000423,2.464444442,0,2.464444442,86.33,-3.07,86.3845692239,132.2
2022-01-22 21:00:00,2.5033333308,0.0,2.5033333308,2.5033333308,0,2.5033333308,0.0,0.0,0.0,134.11,84.5733333308,-50.81,98.6625806002,2.5033333308,0,2.5033333308,82.07,-50.81,96.5253386422,123.85,84.7133333308,2.3,84.744550527,2.5033333308,0,2.5033333308,82.21,2.3,82.2421674082,132.54
2022-01-22 21:30:00,2.4658888864,0.0,2.4658888864,2.4658888864,0,2.4658888864,0.0,0.0,0.0,133.81,81.0758888864,-52.1,96.3727646108,2.4658888864,0,2.4658888864,78.61,-52.1,94.3076990494,123.08,81.2358888864,1.15,81.2440283539,2.4658888864,0,2.4658888864,78.77,1.15,78.7783942461,131.74
2022-01-22 22:00:00,2.4833333309,0.0,2.4833333309,2.4833333309,0,2.4833333309,0.0,0.0,0.0,133.88,77.6233333309,-52.97,93.9744793941,2.4833333309,0,2.4833333309,75.14,-52.97,91.9338920094,123.34,77.7933333309,0.33,77.7940332591,2.4833333309,0,2.4833333309,75.31,0.33,75.3107230081,132.0
2022-01-22 22:30:00,2.4849999975,0.0,2.4849999975,2.4849999975,0,2.4849999975,0.0,0.0,0.0,133.88,72.4349999975,-54.21,90.4740477963,2.4849999975,0,2.4849999975,69.95,-54.21,88.4970428884,123.34,72.6349999975,-0.5,72.6367209106,2.4849999975,0,2.4849999975,70.15,-0.5,70.1517818733,132.0
2022-01-22 23:00:00,2.5266666641,0.0,2.5266666641,2.5266666641,0,2.5266666641,0.0,0.0,0.0,134.22,68.9366666641,-55.24,88.3386756226,2.5266666641,0,2.5266666641,66.41,-55.24,86.3813967241,123.85,69.1566666641,-1.32,69.169263001,2.5266666641,0,2.5266666641,66.63,-1.32,66.6430739087,132.5
2022-01-22 23:30:00,2.5495555530000003,0.0,2.5495555530000003,2.5495555530000003,0,2.5495555530000003,0.0,0.0,0.0,134.36,66.809555553,-55.77,87.0276370654,2.5495555530000003,0,2.5495555530000003,64.26,-55.77,85.0860770044,124.12,67.029555553,-1.6800000000000002,67.050605647,2.5495555530000003,0,2.5495555530000003,64.48,-1.6800000000000002,64.5018821431,132.79
2022-01-23 00:00:00,2.5322222197,0.0,2.5322222197,2.5322222197,0,2.5322222197,0.0,0.0,0.0,134.36,65.0922222197,-56.45,86.1603150731,2.5322222197,0,2.5322222197,62.56,-56.45,84.26361077,124.24,65.3222222197,-2.43,65.3674048415,2.5322222197,0,2.5322222197,62.79,-2.43,62.8370034295,132.9
2022-01-23 00:30:00,2.5666666641,0.0,2.5666666641,2.5666666641,0,2.5666666641,0.0,0.0,0.0,134.28,71.0466666641,-54.96,89.8233290637,2.5666666641,0,2.5666666641,68.48,-54.96,87.807243437,124.24,71.2366666641,-1.4100000000000001,71.2506194879,2.5666666641,0,2.5666666641,68.67,-1.4100000000000001,68.6844742282,132.9
2022-01-23 01:00:00,2.5614444419,0.0,2.5614444419,2.5614444419,0,2.5614444419,0.0,0.0,0.0,133.86,72.4114444419,-54.36,90.5451648966,2.5614444419,0,2.5614444419,69.85,-54.36,88.5100677889,123.63,72.6014444419,-1.06,72.6091821676,2.5614444419,0,2.5614444419,70.04,-1.06,70.0480206715,132.28
2022-01-23 01:30:00,2.5882222196,0.0,2.5882222196,2.5882222196,0,2.5882222196,0.0,0.0,0.0,133.59,70.8982222196,-54.78,89.5957940637,2.5882222196,0,2.5882222196,68.31,-54.78,87.5620037459,123.28,71.0782222196,-1.34,71.0908522519,2.5882222196,0,2.5882222196,68.49,-1.34,68.5031072288,131.95
2022-01-23 02:00:00,2.6322222196,0.0,2.6322222196,2.6322222196,0,2.6322222196,0.0,0.0,0.0,133.7,68.8822222196,-55.08,88.1961843727,2.6322222196,0,2.6322222196,66.25,-55.08,86.1560729142,123.46,69.0922222196,-1.65,69.1119213395,2.6322222196,0,2.6322222196,66.46,-1.65,66.4804790897,132.13
2022-01-23 02:30:00,2.5581111086,0.0,2.5581111086,2.5581111086,0,2.5581111086,0.0,0.0,0.0,133.7,68.3481111086,-55.35,87.9493421926,2.5581111086,0,2.5581111086,65.79,-55.35,85.9764304912,123.46,68.5581111086,-1.81,68.5819998161,2.5581111086,0,2.5581111086,66.0,-1.81,66.0248142746,132.13
2022-01-23 03:00:00,2.570555553,0.0,2.570555553,2.570555553,0,2.570555553,0.0,0.0,0.0,133.7,67.210555553,-55.65,87.2592761702,2.570555553,0,2.570555553,64.64,-55.65,85.2950883697,123.57,67.420555553,-2.01,67.4505108289,2.570555553,0,2.570555553,64.85,-2.01,64.8811420985,132.24
2022-01-23 03:30:00,2.5732222196,0.0,2.5732222196,2.5732222196,0,2.5732222196,0.0,0.0,0.0,133.86,65.2732222196,-56.18,86.1207636922,2.5732222196,0,2.5732222196,62.7,-56.18,84.1871866735,123.71,65.5032222196,-2.4,65.5471747763,2.5732222196,0,2.5732222196,62.93,-2.4,62.9757485069,132.41
2022-01-23 04:00:00,2.5428888863,0.0,2.5428888863,2.5428888863,0,2.5428888863,0.0,0.0,0.0,134.0,63.2028888863,-56.78,84.962189023,2.5428888863,0,2.5428888863,60.66,-56.78,83.0879293279,123.87,63.4228888863,-2.83,63.4859963668,2.5428888863,0,2.5428888863,60.88,-2.83,60.9457406223,132.56
2022-01-23 04:30:00,2.5538888863,0.0,2.5538888863,2.5538888863,0,2.5538888863,0.0,0.0,0.0,134.18,61.8338888863,-57.19,84.2266342365,2.5538888863,0,2.5538888863,59.28,-57.19,82.3699854316,124.12,62.0938888863,-3.13,62.1727266334,2.5538888863,0,2.5538888863,59.54,-3.13,59.6222148196,132.81
2022-01-23 05:00:00,2.5767777752,0.0,2.5767777752,2.5767777752,0,2.5767777752,0.0,0.0,0.0,134.31,60.5067777752,-57.29,83.3259518802,2.5767777752,0,2.5767777752,57.93,-57.29,81.4741001791,124.36,60.7467777752,-3.14,60.8278769157,2.5767777752,0,2.5767777752,58.17,-3.14,58.2546865068,133.03
2022-01-23 05:30:00,2.5842222196,0.0,2.5842222196,2.5842222196,0,2.5842222196,0.0,0.0,0.0,134.31,60.4642222196,-57.33,83.3225723836,2.5842222196,0,2.5842222196,57.88,-57.33,81.4667005592,124.28,60.7142222196,-3.19,60.797967727,2.5842222196,0,2.5842222196,58.13,-3.19,58.2174630158,133.03
2022-01-23 06:00:00,2.5338888863999998,0.0,2.5338888863999998,2.5338888863999998,0,2.5338888863999998,0.0,0.0,0.0,134.31,60.8538888864,-57.16,83.489289089,2.5338888863999998,0,2.5338888863999998,58.32,-57.16,81.6608106744,124.28,61.0938888864,-3.07,61.1709748104,2.5338888863999998,0,2.5338888863999998,58.56,-3.07,58.6404169494,133.03
2022-01-23 06:30:00,2.4932222197,0.0,2.4932222197,2.4932222197,0,2.4932222197,0.0,0.0,0.0,134.31,62.6532222197,-55.74,83.8592502621,2.4932222197,0,2.4932222197,60.16,-55.74,82.013250149,124.28,62.8932222197,-1.8,62.9189748898,2.4932222197,0,2.4932222197,60.4,-1.8,60.4268152396,133.03
2022-01-23 07:00:00,2.4584444420000002,0.0,2.4584444420000002,2.4584444420000002,0,2.4584444420000002,0.0,0.0,0.0,134.18,63.588444442,-55.05,84.1070316118,2.4584444420000002,0,2.4584444420000002,61.13,-55.05,82.2640832928,123.98,63.818444442,-1.21,63.829914233,2.4584444420000002,0,2.4584444420000002,61.36,-1.21,61.3719292511,132.67
2022-01-23 07:30:00,2.464444442,0.0,2.464444442,2.464444442,0,2.464444442,0.0,0.0,0.0,134.18,65.124444442,-54.24,84.7535890914,2.464444442,0,2.464444442,62.66,-54.24,82.8749250377,123.89,65.354444442,-0.61,65.3572911642,2.464444442,0,2.464444442,62.89,-0.61,62.8929582704,132.67
2022-01-23 08:00:00,2.5109999975,0.0,2.5109999975,2.5109999975,0,2.5109999975,0.0,0.0,0.0,133.97,67.9209999975,-53.71,86.5911447012,2.5109999975,0,2.5109999975,65.41,-53.71,84.6358800982,123.63,68.1409999975,-0.08,68.1410469589,2.5109999975,0,2.5109999975,65.63,-0.08,65.6300487582,132.35
2022-01-23 08:30:00,2.4813333309,0.0,2.4813333309,2.4813333309,0,2.4813333309,0.0,0.0,0.0,134.12,73.5113333309,-52.63,90.4092530003,2.4813333309,0,2.4813333309,71.03,-52.63,88.4034942748,123.63,73.6813333309,0.7000000000000001,73.6846583857,2.4813333309,0,2.4813333309,71.2,0.7000000000000001,71.2034409281,132.44
2022-01-23 09:00:00,2.8942222193,0.0,2.8942222193,2.8942222193,0,2.8942222193,0.0,0.0,0.0,133.78,78.7242222193,-50.7,93.6375627835,2.8942222193,0,2.8942222193,75.83,-50.7,91.2177553988,123.19,78.8742222193,2.13,78.9029773247,2.8942222193,0,2.8942222193,75.98,2.13,76.0098500196,131.94
2022-01-23 09:30:00,3.4488888854,0.0,3.4488888854,3.4488888854,0,3.4488888854,0.0,0.0,0.0,133.28,83.5288888854,-48.76,96.7192477144,3.4488888854,0,3.4488888854,80.08,-48.76,93.7568344176,122.48,83.6688888854,3.9699999999999998,83.7630220761,3.4488888854,0,3.4488888854,80.22,3.9699999999999998,80.3181754026,131.24
2022-01-23 10:00:00,4.032999996,0.0,4.032999996,4.032999996,0,4.032999996,0.0,0.0,0.0,133.4,86.372999996,-47.43,98.5388249793,4.032999996,0,4.032999996,82.34,-47.43,95.0235786529,122.4,86.512999996,5.02,86.6585227678,4.032999996,0,4.032999996,82.48,5.02,82.632625518,131.12
2022-01-23 10:30:00,4.6333333287,0.0,4.6333333287,4.6333333287,0,4.6333333287,0.0,0.0,0.0,133.23,87.8333333287,-46.97,99.6035910177,4.6333333287,0,4.6333333287,83.2,-46.97,95.5427700038,122.03,87.9633333287,5.49,88.1344887674,4.6333333287,0,4.6333333287,83.33,5.49,83.5106520152,130.85
2022-01-23 11:00:00,5.2054444392,0.0,5.2054444392,5.2054444392,0,5.2054444392,0.0,0.0,0.0,133.23,88.6654444392,-46.95,100.3287772158,5.2054444392,0,5.2054444392,83.46,-46.95,95.7594595849,122.03,88.7854444392,5.67,88.9663084784,5.2054444392,0,5.2054444392,83.58,5.67,83.7721033519,130.85
2022-01-23 11:30:00,5.6708888832,0.0,5.6708888832,5.6708888832,0,5.6708888832,0.0,0.0,0.0,133.51,88.9708888832,-46.63,100.4498679375,5.6708888832,0,5.6708888832,83.3,-46.63,95.4633275138,122.18,89.1108888832,5.98,89.3113146111,5.6708888832,0,5.6708888832,83.44,5.98,83.6540136515,131.02
2022-01-23 12:00:00,8.2531111029,0.0,8.2531111029,8.2531111029,0,8.2531111029,0.0,0.0,0.0,133.51,85.3031111029,-48.51,98.131752577,8.2531111029,0,8.2531111029,77.05,-48.51,91.0490120759,122.18,85.4631111029,4.3,85.5712180548,8.2531111029,0,8.2531111029,77.21,4.3,77.3296456736,131.02
2022-01-23 12:30:00,10.7395555448,0.0,10.7395555448,10.7395555448,0,10.7395555448,0.0,0.0,0.0,133.51,87.0995555448,-48.71,99.7947727895,10.7395555448,0,10.7395555448,76.36,-48.71,90.5732504661,122.49,87.2795555448,4.09,87.3753335679,10.7395555448,0,10.7395555448,76.54,4.09,76.6491989521,131.31
2022-01-23 13:00:00,10.884888878,0.0,10.884888878,10.884888878,0,10.884888878,0.0,0.0,0.0,133.51,87.174888878,-49.06,100.0317192239,10.884888878,0,10.884888878,76.29,-49.06,90.7030743691,122.42,87.324888878,3.7,87.4032391708,10.884888878,0,10.884888878,76.44,3.7,76.5294949676,131.31
2022-01-23 13:30:00,10.923888878,0.0,10.923888878,10.923888878,0,10.923888878,0.0,0.0,0.0,133.51,86.713888878,-49.14,99.6696449494,10.923888878,0,10.923888878,75.79,-49.14,90.3264285799,122.52,86.893888878,3.74,86.9743383093,10.923888878,0,10.923888878,75.97,3.74,76.0620043123,131.31
2022-01-23 14:00:00,10.6435555449,0.0,10.6435555449,10.6435555449,0,10.6435555449,0.0,0.0,0.0,133.59,85.6235555449,-49.89,99.0979584258,10.6435555449,0,10.6435555449,74.98,-49.89,90.0611597749,122.52,85.80355554490001,3.06,85.8581023792,10.6435555449,0,10.6435555449,75.16,3.06,75.2222653208,131.31
2022-01-23 14:30:00,9.6391111015,0.0,9.6391111015,9.6391111015,0,9.6391111015,0.0,0.0,0.0,133.7,86.3791111015,-49.68,99.6466418635,9.6391111015,0,9.6391111015,76.74,-49.68,91.4173397119,122.77,86.5491111015,3.29,86.6116200775,9.6391111015,0,9.6391111015,76.91,3.29,76.9803364503,131.59
2022-01-23 15:00:00,6.6532222156,0.0,6.6532222156,6.6532222156,0,6.6532222156,0.0,0.0,0.0,133.7,90.5732222156,-47.59,102.3147921002,6.6532222156,0,6.6532222156,83.92,-47.59,96.4747350346,122.77,90.7032222156,5.1,90.8464887615,6.6532222156,0,6.6532222156,84.05,5.1,84.2045871672,131.59
2022-01-23 15:30:00,4.0094444404,0.0,4.0094444404,4.0094444404,0,4.0094444404,0.0,0.0,0.0,133.54,90.8394444404,-47.09,102.319464259,4.0094444404,0,4.0094444404,86.83,-47.09,98.7771076718,122.31,90.9594444404,5.35,91.1166452022,4.0094444404,0,4.0094444404,86.95,5.35,87.1144362319,131.06
2022-01-23 16:00:00,3.7619999962,0.0,3.7619999962,3.7619999962,0,3.7619999962,0.0,0.0,0.0,133.36,92.9919999962,-46.32,103.8896263508,3.7619999962,0,3.7619999962,89.23,-46.32,100.5362387401,122.1,93.0919999962,5.9,93.2787782044,3.7619999962,0,3.7619999962,89.33,5.9,89.524627338,130.83
2022-01-23 16:30:00,3.0063333303,0.0,3.0063333303,3.0063333303,0,3.0063333303,0.0,0.0,0.0,133.05,99.2263333303,-39.56,106.8216215295,3.0063333303,0,3.0063333303,96.22,-39.56,104.0350037247,121.76,99.1263333303,11.6,99.8027552702,3.0063333303,0,3.0063333303,96.12,11.6,96.8174281832,130.52
2022-01-23 17:00:00,3.7164444407,0.0,3.7164444407,3.7164444407,0,3.7164444407,0.0,0.0,0.0,132.5,104.1664444407,-29.36,108.2250329056,3.7164444407,0,3.7164444407,100.45,-29.36,104.6528169712,121.37,103.4564444407,22.02,105.773892319,3.7164444407,0,3.7164444407,99.74,22.02,102.1418033912,130.14
2022-01-23 17:30:00,6.8679999931,0.0,6.8679999931,6.8679999931,0,6.8679999931,0.0,0.0,0.0,132.0,107.6779999931,-29.8,111.725519388,6.8679999931,0,6.8679999931,100.81,-29.8,105.1222911661,122.43,106.9479999931,21.34,109.0562712664,6.8679999931,0,6.8679999931,100.08,21.34,102.3298685624,131.21
2022-01-23 18:00:00,7.2825555483,0.0,7.2825555483,7.2825555483,0,7.2825555483,0.0,0.0,0.0,131.62,108.8025555483,-30.15,112.9026952461,7.2825555483,0,7.2825555483,101.52,-30.15,105.9024688097,122.16,108.0825555483,20.99,110.1018569954,7.2825555483,0,7.2825555483,100.8,20.99,102.9622265688,130.93
2022-01-23 18:30:00,7.326333326,0.0,7.326333326,7.326333326,0,7.326333326,0.0,0.0,0.0,131.62,105.546333326,-31.6,110.1752625527,7.326333326,0,7.326333326,98.22,-31.6,103.1781391575,122.16,104.866333326,19.97,106.7508724332,7.326333326,0,7.326333326,97.54,19.97,99.5633090049,130.93
2022-01-23 19:00:00,6.0172222162,0.0,6.0172222162,6.0172222162,0,6.0172222162,0.0,0.0,0.0,131.99,103.5572222162,-32.97,108.6789730037,6.0172222162,0,6.0172222162,97.54,-32.97,102.9615097986,122.72,102.8872222162,19.12,104.6487214225,6.0172222162,0,6.0172222162,96.87,19.12,98.7389046931,131.47
2022-01-23 19:30:00,4.5224444399,0.0,4.5224444399,4.5224444399,0,4.5224444399,0.0,0.0,0.0,132.44,101.4824444399,-34.61,107.2219130099,4.5224444399,0,4.5224444399,96.96,-34.61,102.9518999339,123.27,100.8424444399,17.92,102.4222876166,4.5224444399,0,4.5224444399,96.32,17.92,97.9727962243,132.08
2022-01-23 20:00:00,2.5603333308,0.0,2.5603333308,2.5603333308,0,2.5603333308,0.0,0.0,0.0,132.83,95.1703333308,-36.83,102.0482300008,2.5603333308,0,2.5603333308,92.61,-36.83,99.6647430138,123.84,94.5703333308,16.12,95.9343647829,2.5603333308,0,2.5603333308,92.01,16.12,93.4114259606,132.64
2022-01-23 20:30:00,2.5502222197,0.0,2.5502222197,2.5502222197,0,2.5502222197,0.0,0.0,0.0,133.07,90.9902222197,-36.93,98.1990093615,2.5502222197,0,2.5502222197,88.44,-36.93,95.8407976803,124.36,90.4402222197,15.98,91.8411356373,2.5502222197,0,2.5502222197,87.89,15.98,89.3309157011,133.15
2022-01-23 21:00:00,2.6069999974,0.0,2.6069999974,2.6069999974,0,2.6069999974,0.0,0.0,0.0,132.95,86.9669999974,-38.28,95.0190375059,2.6069999974,0,2.6069999974,84.36,-38.28,92.6389119107,124.26,86.4769999974,14.87,87.746159053,2.6069999974,0,2.6069999974,83.87,14.87,85.178012421,133.05
2022-01-23 21:30:00,2.5578888862999998,0.0,2.5578888862999998,2.5578888862999998,0,2.5578888862999998,0.0,0.0,0.0,133.09,81.9878888863,-48.63,95.3251846263,2.5578888862999998,0,2.5578888862999998,79.43,-48.63,93.1343212785,124.68,81.9378888863,5.0,82.0903017119,2.5578888862999998,0,2.5578888862999998,79.38,5.0,79.5373145134,133.47
2022-01-23 22:00:00,2.5376666641,0.0,2.5376666641,2.5376666641,0,2.5376666641,0.0,0.0,0.0,133.56,76.9776666641,-53.41,93.691991467,2.5376666641,0,2.5376666641,74.44,-53.41,91.6184572016,123.63,77.1576666641,0.09,77.157719154,2.5376666641,0,2.5376666641,74.62,0.09,74.620054275,132.38
2022-01-23 22:30:00,2.6734444418,0.0,2.6734444418,2.6734444418,0,2.6734444418,0.0,0.0,0.0,134.01,72.7334444418,-54.46,90.8627841328,2.6734444418,0,2.6734444418,70.06,-54.46,88.7372255595,123.52,72.9434444418,-1.06,72.9511458925,2.6734444418,0,2.6734444418,70.27,-1.06,70.2779944222,132.26
2022-01-23 23:00:00,2.6662222196,0.0,2.6662222196,2.6662222196,0,2.6662222196,0.0,0.0,0.0,133.7,68.7262222196,-55.51,88.3439512393,2.6662222196,0,2.6662222196,66.06,-55.51,86.2860573905,123.34,68.9562222196,-1.9,68.9823932811,2.6662222196,0,2.6662222196,66.29,-1.9,66.3172232531,132.14
2022-01-23 23:30:00,2.7313333306,0.0,2.7313333306,2.7313333306,0,2.7313333306,0.0,0.0,0.0,133.91,65.4313333306,-56.34,86.3449765847,2.7313333306,0,2.7313333306,62.7,-56.34,84.2940424941,123.66,65.6713333306,-2.5,65.7189015537,2.7313333306,0,2.7313333306,62.94,-2.5,62.9896308927,132.42
2022-01-24 00:00:00,2.7021111084,0.0,2.7021111084,2.7021111084,0,2.7021111084,0.0,0.0,0.0,134.03,63.1921111084,-56.82,84.9809114233,2.7021111084,0,2.7021111084,60.49,-56.82,82.9912796624,123.87,63.4421111084,-3.6,63.5441693776,2.7021111084,0,2.7021111084,60.74,-3.6,60.8465907015,132.63
2022-01-24 00:30:00,2.7154444417,0.0,2.7154444417,2.7154444417,0,2.7154444417,0.0,0.0,0.0,133.13,69.6054444417,-55.13,88.7932136817,2.7154444417,0,2.7154444417,66.89,-55.13,86.6809610007,123.11,69.8054444417,-2.35,69.8449896106,2.7154444417,0,2.7154444417,67.09,-2.35,67.1311447839,131.8
2022-01-24 01:00:00,2.7301111084,0.0,2.7301111084,2.7301111084,0,2.7301111084,0.0,0.0,0.0,132.73,71.3901111084,-53.97,89.4947421029,2.7301111084,0,2.7301111084,68.66,-53.97,87.3324481507,122.49,71.5801111084,-1.46,71.5949991709,2.7301111084,0,2.7301111084,68.85,-1.46,68.8654782892,131.32
2022-01-24 01:30:00,2.7376666639,0.0,2.7376666639,2.7376666639,0,2.7376666639,0.0,0.0,0.0,132.47,70.4076666639,-54.18,88.8409360884,2.7376666639,0,2.7376666639,67.67,-54.18,86.6873768204,122.09,70.6176666639,-1.57,70.6351169395,2.7376666639,0,2.7376666639,67.88,-1.57,67.8981538777,130.92
2022-01-24 02:00:00,2.5653333308,0.0,2.5653333308,2.5653333308,0,2.5653333308,0.0,0.0,0.0,132.63,68.4853333308,-54.52,87.5366853464,2.5653333308,0,2.5653333308,65.92,-54.52,85.5445895425,122.26,68.6953333308,-1.73,68.7171137449,2.5653333308,0,2.5653333308,66.13,-1.73,66.1526250424,131.07
2022-01-24 02:30:00,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,132.86,68.5823333308,-54.95,87.8808223965,2.5823333308,0,2.5823333308,66.0,-54.95,85.8807458049,122.45,68.7823333308,-2.14,68.8156158036,2.5823333308,0,2.5823333308,66.2,-2.14,66.2345800923,131.3
2022-01-24 03:00:00,2.5478888863,0.0,2.5478888863,2.5478888863,0,2.5478888863,0.0,0.0,0.0,132.86,67.4878888863,-55.16,87.162152029,2.5478888863,0,2.5478888863,64.94,-55.16,85.2046313295,122.59,67.7078888863,-2.23,67.7446021277,2.5478888863,0,2.5478888863,65.16,-2.23,65.1981479798,131.45
2022-01-24 03:30:00,2.6149999974,0.0,2.6149999974,2.6149999974,0,2.6149999974,0.0,0.0,0.0,132.86,65.7849999974,-55.47,86.0499106604,2.6149999974,0,2.6149999974,63.17,-55.47,84.0676501396,122.59,66.0049999974,-2.47,66.0511992673,2.6149999974,0,2.6149999974,63.39,-2.47,63.4381036917,131.45
2022-01-24 04:00:00,2.6393333307,0.0,2.6393333307,2.6393333307,0,2.6393333307,0.0,0.0,0.0,132.96,64.1493333307,-56.0,85.1536080667,2.6393333307,0,2.6393333307,61.51,-56.0,83.183412409,122.7,64.3993333307,-2.86,64.4628089168,2.6393333307,0,2.6393333307,61.76,-2.86,61.826185391,131.56
2022-01-24 04:30:00,2.6039999974,0.0,2.6039999974,2.6039999974,0,2.6039999974,0.0,0.0,0.0,133.12,63.3439999974,-56.14,84.6413724822,2.6039999974,0,2.6039999974,60.74,-56.14,82.7106232597,122.97,63.5739999974,-3.03,63.6461654436,2.6039999974,0,2.6039999974,60.97,-3.03,61.045243877,131.84
2022-01-24 05:00:00,2.7097777751,0.0,2.7097777751,2.7097777751,0,2.7097777751,0.0,0.0,0.0,133.12,62.3797777751,-56.19,83.9556595785,2.7097777751,0,2.7097777751,59.67,-56.19,81.9623389125,122.9,62.6197777751,-3.04,62.6935257311,2.7097777751,0,2.7097777751,59.91,-3.04,59.9870794422,131.76
2022-01-24 05:30:00,2.6179999974,0.0,2.6179999974,2.6179999974,0,2.6179999974,0.0,0.0,0.0,133.12,64.0079999974,-55.67,84.8302597171,2.6179999974,0,2.6179999974,61.39,-55.67,82.8726794547,122.9,64.2479999974,-2.74,64.3064001765,2.6179999974,0,2.6179999974,61.63,-2.74,61.6908785802,131.76
2022-01-24 06:00:00,2.5076666642000003,0.0,2.5076666642000003,2.5076666642000003,0,2.5076666642000003,0.0,0.0,0.0,132.85,66.5376666642,-55.47,86.6266817159,2.5076666642000003,0,2.5076666642000003,64.03,-55.47,84.7157706687,122.62,66.7776666642,-1.69,66.7990483848,2.5076666642000003,0,2.5076666642000003,64.27,-1.69,64.292215703,131.46
2022-01-24 06:30:00,2.6722222196,0.0,2.6722222196,2.6722222196,0,2.6722222196,0.0,0.0,0.0,134.08,73.2422222195,-53.32,90.5949530363,2.6722222196,0,2.6722222196,70.57,-53.32,88.4485573653,123.68,73.4322222195,-0.02,73.4322249431,2.6722222196,0,2.6722222196,70.76,-0.02,70.7600028265,132.55
2022-01-24 07:00:00,2.6182222196,0.0,2.6182222196,2.6182222196,0,2.6182222196,0.0,0.0,0.0,133.78,79.6982222196,-51.18,94.7164137041,2.6182222196,0,2.6182222196,77.08,-51.18,92.5241525225,123.18,79.8582222196,1.83,79.8791872522,2.6182222196,0,2.6182222196,77.24,1.83,77.2616754931,132.02
2022-01-24 07:30:00,2.4301111087000002,0.0,2.4301111087000002,2.4301111087000002,0,2.4301111087000002,0.0,0.0,0.0,133.6,86.2001111087,-47.53,98.4355629595,2.4301111087000002,0,2.4301111087000002,83.77,-47.53,96.3146603586,122.73,86.3301111087,4.86,86.4668010513,2.4301111087000002,0,2.4301111087000002,83.9,4.86,84.0406425487,131.61
2022-01-24 08:00:00,3.4025555522,0.0,3.4025555522,3.4025555522,0,3.4025555522,0.0,0.0,0.0,133.16,90.9825555522,-43.88,101.0112855814,3.4025555522,0,3.4025555522,87.58,-43.88,97.9576990338,121.85,91.0825555522,7.73,91.4099820912,3.4025555522,0,3.4025555522,87.68,7.73,88.0200846398,130.77
2022-01-24 08:30:00,4.6435555509,0.0,4.6435555509,4.6435555509,0,4.6435555509,0.0,0.0,0.0,132.56,104.6435555509,-31.62,109.3165043273,4.6435555509,0,4.6435555509,100.0,-31.62,104.8800476735,120.83,104.5535555509,2.02,104.5730671748,4.6435555509,0,4.6435555509,99.91,2.02,99.9304182919,129.76
2022-01-24 09:00:00,3.1137777747,0.0,3.1137777747,3.1137777747,0,3.1137777747,0.0,0.0,0.0,132.68,113.2737777747,-26.48,116.3277229698,3.1137777747,0,3.1137777747,110.16,-26.48,113.297908189,121.5,113.1437777747,-0.44,113.14463332,3.1137777747,0,3.1137777747,110.03,-0.44,110.0308797565,130.47
2022-01-24 09:30:00,8.2149999918,0.0,8.2149999918,8.2149999918,0,8.2149999918,0.0,0.0,0.0,132.44,110.8249999918,-26.87,114.0358606894,8.2149999918,0,8.2149999918,102.61,-26.87,106.069830772,121.43,110.7149999918,-0.79,110.7178184539,8.2149999918,0,8.2149999918,102.5,-0.79,102.503044345,130.36
2022-01-24 10:00:00,10.0998888788,0.0,10.0998888788,10.0998888788,0,10.0998888788,0.0,0.0,0.0,132.58,105.7098888788,-25.19,108.6697598542,10.0998888788,0,10.0998888788,95.61,-25.19,98.872686825,121.66,105.5998888788,0.8200000000000001,105.6030725463,10.0998888788,0,10.0998888788,95.5,0.8200000000000001,95.503520354,130.59
2022-01-24 10:30:00,11.1934444333,0.0,11.1934444333,11.1934444333,0,11.1934444333,0.0,0.0,0.0,132.58,105.9334444333,-25.16,108.8803023944,11.1934444333,0,11.1934444333,94.74,-25.16,98.0239419734,121.57,105.8134444333,0.8300000000000001,105.8166996406,11.1934444333,0,11.1934444333,94.62,0.8300000000000001,94.6236402809,130.48
2022-01-24 11:00:00,10.02099999,0.0,10.02099999,10.02099999,0,10.02099999,0.0,0.0,0.0,132.58,105.54099999,-24.87,108.4316355077,10.02099999,0,10.02099999,95.52,-24.87,98.704545488,121.57,105.43099999,1.12,105.4369487366,10.02099999,0,10.02099999,95.41,1.12,95.416573508,130.48
2022-01-24 11:30:00,11.250222211,0.0,11.250222211,11.250222211,0,11.250222211,0.0,0.0,0.0,132.49,105.270222211,-25.06,108.2119368847,11.250222211,0,11.250222211,94.02,-25.06,97.3024357352,121.49,105.170222211,0.96,105.1746035881,11.250222211,0,11.250222211,93.92,0.96,93.9249061751,130.41
2022-01-24 12:00:00,11.1093333222,0.0,11.1093333222,11.1093333222,0,11.1093333222,0.0,0.0,0.0,132.58,105.1393333222,-25.16,108.1078397316,11.1093333222,0,11.1093333222,94.03,-25.16,97.3378985802,121.63,105.0493333222,0.86,105.052853514,11.1093333222,0,11.1093333222,93.94,0.86,93.9439364728,130.57
2022-01-24 12:30:00,10.9124444335,0.0,10.9124444335,10.9124444335,0,10.9124444335,0.0,0.0,0.0,132.66,105.2224444335,-25.26,108.2119698211,10.9124444335,0,10.9124444335,94.31,-25.26,97.6342342624,121.63,105.1124444335,0.76,105.1151919315,10.9124444335,0,10.9124444335,94.2,0.76,94.2030657675,130.57
2022-01-24 13:00:00,12.7864444317,0.0,12.7864444317,12.7864444317,0,12.7864444317,0.0,0.0,0.0,132.48,105.4264444317,-25.89,108.5588655316,12.7864444317,0,12.7864444317,92.64,-25.89,96.1897172259,121.52,105.3364444317,0.14,105.3365374668,12.7864444317,0,12.7864444317,92.55,0.14,92.5501058886,130.5
2022-01-24 13:30:00,19.5172222027,0.0,19.5172222027,19.5172222027,0,19.5172222027,0.0,0.0,0.0,132.61,99.2772222027,-26.42,102.7325812403,19.5172222027,0,19.5172222027,79.76,-26.42,84.0218662016,121.76,99.2172222027,-0.2,99.2174237804,19.5172222027,0,19.5172222027,79.7,-0.2,79.7002509406,130.7
2022-01-24 14:00:00,16.8342222054,0.0,16.8342222054,16.8342222054,0,16.8342222054,0.0,0.0,0.0,132.82,93.7442222054,-26.67,97.4641887921,16.8342222054,0,16.8342222054,76.91,-26.67,81.4029299227,122.15,93.6942222054,-0.4,93.6950760428,16.8342222054,0,16.8342222054,76.86,-0.4,76.8610408465,131.1
2022-01-24 14:30:00,16.3769999836,0.0,16.3769999836,16.3769999836,0,16.3769999836,0.0,0.0,0.0,132.91,92.5969999836,-26.84,96.4084540171,16.3769999836,0,16.3769999836,76.22,-26.84,80.8076357778,122.25,92.5369999836,-0.5700000000000001,92.538755481,16.3769999836,0,16.3769999836,76.16,-0.5700000000000001,76.1621329796,131.22
2022-01-24 15:00:00,15.0664444294,0.0,15.0664444294,15.0664444294,0,15.0664444294,0.0,0.0,0.0,132.91,94.5964444294,-27.47,98.5042547237,15.0664444294,0,15.0664444294,79.53,-27.47,84.1404884702,122.25,94.5464444294,-1.15,94.5534380879,15.0664444294,0,15.0664444294,79.48,-1.15,79.4883192677,131.22
2022-01-24 15:30:00,9.9024444345,0.0,9.9024444345,9.9024444345,0,9.9024444345,0.0,0.0,0.0,133.08,103.4124444345,-27.08,106.8992987064,9.9024444345,0,9.9024444345,93.51,-27.08,97.3521776849,122.54,103.3224444345,-0.78,103.3253885738,9.9024444345,0,9.9024444345,93.42,-0.78,93.4232562053,131.44
2022-01-24 16:00:00,9.7671111013,0.0,9.7671111013,9.7671111013,0,9.7671111013,0.0,0.0,0.0,133.08,107.4271111013,-26.45,110.6353772515,9.7671111013,0,9.7671111013,97.66,-26.45,101.1784468155,122.41,107.3171111013,-0.18,107.3172620557,9.7671111013,0,9.7671111013,97.55,-0.18,97.5501660685,131.26
2022-01-24 16:30:00,12.869333320500001,0.0,12.869333320500001,12.869333320500001,0,12.869333320500001,0.0,0.0,0.0,133.08,110.0293333205,-26.94,113.2793793722,12.869333320500001,0,12.869333320500001,97.16,-26.94,100.8257367937,122.29,109.9193333205,-0.62,109.9210818616,12.869333320500001,0,12.869333320500001,97.05,-0.62,97.0519804023,131.1
2022-01-24 17:00:00,13.8666666528,0.0,13.8666666528,13.8666666528,0,13.8666666528,0.0,0.0,0.0,133.08,115.6666666528,-26.09,118.5726185701,13.8666666528,0,13.8666666528,101.8,-26.09,105.0900951565,122.38,115.5566666528,0.1,115.5567099216,13.8666666528,0,13.8666666528,101.69,0.1,101.690049169,131.18
2022-01-24 17:30:00,14.3131110968,0.0,14.3131110968,14.3131110968,0,14.3131110968,0.0,0.0,0.0,132.9,119.8131110968,-25.3,122.4551819675,14.3131110968,0,14.3131110968,105.5,-25.3,108.4911977996,122.1,119.6731110968,0.8,119.6757850176,14.3131110968,0,14.3131110968,105.36,0.8,105.363037162,130.89
2022-01-24 18:00:00,14.3119999857,0.0,14.3119999857,14.3119999857,0,14.3119999857,0.0,0.0,0.0,132.75,121.9119999857,-24.95,124.4388936005,14.3119999857,0,14.3119999857,107.6,-24.95,110.4547984471,121.76,121.7719999857,1.08,121.7767891698,14.3119999857,0,14.3119999857,107.46,1.08,107.4654269986,130.54
2022-01-24 18:30:00,14.2523333191,0.0,14.2523333191,14.2523333191,0,14.2523333191,0.0,0.0,0.0,132.66,120.4823333191,-25.92,123.2389509936,14.2523333191,0,14.2523333191,106.23,-25.92,109.3465102324,121.68,120.3423333191,0.19,120.3424833078,14.2523333191,0,14.2523333191,106.09,0.19,106.0901701384,130.41
2022-01-24 19:00:00,14.1478888747,0.0,14.1478888747,14.1478888747,0,14.1478888747,0.0,0.0,0.0,132.75,117.6878888747,-26.81,120.7030044688,14.1478888747,0,14.1478888747,103.54,-26.81,106.954699289,121.88,117.5578888747,-0.54,117.5591291082,14.1478888747,0,14.1478888747,103.41,-0.54,103.4114099121,130.7
