Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-24 19:30:00,12.0438888768,0.0,12.0438888768,12.0438888768,0,12.0438888768,0.0,0.0,0.0,132.96,114.1738888768,-28.07,117.5738142669,12.0438888768,0,12.0438888768,102.13,-28.07,105.9172403341,122.23,114.0638888768,-1.72,114.0768563106,12.0438888768,0,12.0438888768,102.02,-1.72,102.0344980877,131.04
2022-01-24 20:00:00,7.0313333263,0.0,7.0313333263,7.0313333263,0,7.0313333263,0.0,0.0,0.0,133.13,110.8613333263,-28.13,114.3745256903,7.0313333263,0,7.0313333263,103.83,-28.13,107.5730719093,122.57,110.7413333263,-1.72,110.7546897738,7.0313333263,0,7.0313333263,103.71,-1.72,103.7242618677,131.36
2022-01-24 20:30:00,8.0516666586,0.0,8.0516666586,8.0516666586,0,8.0516666586,0.0,0.0,0.0,133.26,101.9416666586,-30.37,106.3693579051,8.0516666586,0,8.0516666586,93.89,-30.37,98.6796280901,122.57,101.8316666586,-3.93,101.9074738892,8.0516666586,0,8.0516666586,93.78,-3.93,93.8623103274,131.36
2022-01-24 21:00:00,4.9622222173,0.0,4.9622222173,4.9622222173,0,4.9622222173,0.0,0.0,0.0,133.03,98.8722222173,-31.67,103.8205433726,4.9622222173,0,4.9622222173,93.91,-31.67,99.1063923266,122.73,98.7822222173,-5.11,98.9143039514,4.9622222173,0,4.9622222173,93.82,-5.11,93.959057573,131.52
2022-01-24 21:30:00,2.6492222196,0.0,2.6492222196,2.6492222196,0,2.6492222196,0.0,0.0,0.0,133.23,91.9592222196,-34.23,98.1233481452,2.6492222196,0,2.6492222196,89.31,-34.23,95.6450155523,123.06,91.8892222196,-7.42,92.1883157462,2.6492222196,0,2.6492222196,89.24,-7.42,89.5479424666,131.86
2022-01-24 22:00:00,2.4528888864000002,0.0,2.4528888864000002,2.4528888864000002,0,2.4528888864000002,0.0,0.0,0.0,133.59,85.1628888864,-49.77,98.6395992666,2.4528888864000002,0,2.4528888864000002,82.71,-49.77,96.5297726093,123.72,85.2628888864,-2.93,85.3132177406,2.4528888864000002,0,2.4528888864000002,82.81,-2.93,82.8618187104,132.49
2022-01-24 22:30:00,2.4189999976,0.0,2.4189999976,2.4189999976,0,2.4189999976,0.0,0.0,0.0,133.75,79.7489999976,-55.34,97.0691434011,2.4189999976,0,2.4189999976,77.33,-55.34,95.0917688341,123.53,79.9389999976,-1.8399999999999999,79.9601733403,2.4189999976,0,2.4189999976,77.52,-1.8399999999999999,77.5418338705,132.24
2022-01-24 23:00:00,2.419444442,0.0,2.419444442,2.419444442,0,2.419444442,0.0,0.0,0.0,133.75,74.849444442,-56.51,93.7860300539,2.419444442,0,2.419444442,72.43,-56.51,91.8666696904,123.43,75.039444442,-2.96,75.0978017133,2.419444442,0,2.419444442,72.62,-2.96,72.6802999443,132.24
2022-01-24 23:30:00,2.4921111086,0.0,2.4921111086,2.4921111086,0,2.4921111086,0.0,0.0,0.0,133.75,71.5621111086,-57.17,91.5944575088,2.4921111086,0,2.4921111086,69.07,-57.17,89.6608822174,123.53,71.7821111086,-3.52,71.8683649126,2.4921111086,0,2.4921111086,69.29,-3.52,69.3793521157,132.24
2022-01-25 00:00:00,2.4599999975,0.0,2.4599999975,2.4599999975,0,2.4599999975,0.0,0.0,0.0,133.75,69.1899999975,-57.75,90.1239069263,2.4599999975,0,2.4599999975,66.73,-57.75,88.249393199,123.61,69.4199999975,-3.99,69.5345705362,2.4599999975,0,2.4599999975,66.96,-3.99,67.0787723501,132.37
2022-01-25 00:30:00,2.5754444419,0.0,2.5754444419,2.5754444419,0,2.5754444419,0.0,0.0,0.0,133.83,75.8654444419,-56.34,94.4974140406,2.5754444419,0,2.5754444419,73.29,-56.34,92.4425210604,123.76,76.0354444419,-2.98,76.093818484,2.5754444419,0,2.5754444419,73.46,-2.98,73.5204189324,132.54
2022-01-25 01:00:00,2.5781111085,0.0,2.5781111085,2.5781111085,0,2.5781111085,0.0,0.0,0.0,133.46,77.6281111085,-55.57,95.4680498087,2.5781111085,0,2.5781111085,75.05,-55.57,93.3837641135,123.31,77.8081111085,-2.41,77.8454253908,2.5781111085,0,2.5781111085,75.23,-2.41,75.26859238750001,132.02
2022-01-25 01:30:00,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,133.25,75.7723333308,-55.53,93.9416169671,2.5823333308,0,2.5823333308,73.19,-55.53,91.8714155763,122.91,75.9723333308,-2.32,76.0077484979,2.5823333308,0,2.5823333308,73.39,-2.32,73.4266606894,131.73
2022-01-25 02:00:00,2.5646666640999998,0.0,2.5646666640999998,2.5646666640999998,0,2.5646666640999998,0.0,0.0,0.0,133.37,72.4146666641,-55.8,91.4194943547,2.5646666640999998,0,2.5646666640999998,69.85,-55.8,89.4016918184,123.02,72.6246666641,-2.33,72.6620334705,2.5646666640999998,0,2.5646666640999998,70.06,-2.33,70.0987339401,131.84
2022-01-25 02:30:00,2.5968888863,0.0,2.5968888863,2.5968888863,0,2.5968888863,0.0,0.0,0.0,133.65,71.7268888863,-56.14,91.0848296332,2.5968888863,0,2.5968888863,69.13,-56.14,89.054233476,123.32,71.9368888863,-2.6,71.9838591813,2.5968888863,0,2.5968888863,69.34,-2.6,69.3887281913,132.17
2022-01-25 03:00:00,2.592555553,0.0,2.592555553,2.592555553,0,2.592555553,0.0,0.0,0.0,133.79,70.212555553,-56.46,90.0973615445,2.592555553,0,2.592555553,67.62,-56.46,88.0919746628,123.52,70.432555553,-2.8,70.4881896613,2.592555553,0,2.592555553,67.84,-2.8,67.8977584313,132.28
2022-01-25 03:30:00,2.6267777752,0.0,2.6267777752,2.6267777752,0,2.6267777752,0.0,0.0,0.0,133.89,68.9267777752,-57.07,89.4867900557,2.6267777752,0,2.6267777752,66.3,-57.07,87.4795684717,123.62,69.1667777752,-3.27,69.244032579,2.6267777752,0,2.6267777752,66.54,-3.27,66.62030096,132.47
2022-01-25 04:00:00,2.5841111085,0.0,2.5841111085,2.5841111085,0,2.5841111085,0.0,0.0,0.0,134.0,66.9041111085,-57.4,88.1528223214,2.5841111085,0,2.5841111085,64.32,-57.4,86.2080181886,123.82,67.1441111085,-3.44,67.2321742662,2.5841111085,0,2.5841111085,64.56,-3.44,64.6515831206,132.6
2022-01-25 04:30:00,2.5922222196,0.0,2.5922222196,2.5922222196,0,2.5922222196,0.0,0.0,0.0,134.2,66.9722222196,-57.87,88.5111035353,2.5922222196,0,2.5922222196,64.38,-57.87,86.5662826971,124.01,67.2022222196,-3.85,67.3124146889,2.5922222196,0,2.5922222196,64.61,-3.85,64.7246058312,132.8
2022-01-25 05:00:00,2.5135555529999998,0.0,2.5135555529999998,2.5135555529999998,0,2.5135555529999998,0.0,0.0,0.0,134.2,65.923555553,-57.99,87.7995175201,2.5135555529999998,0,2.5135555529999998,63.41,-57.99,85.9282735774,124.09,66.163555553,-4.03,66.2861749041,2.5135555529999998,0,2.5135555529999998,63.65,-4.03,63.7774521285,132.88
2022-01-25 05:30:00,2.5758888863,0.0,2.5758888863,2.5758888863,0,2.5758888863,0.0,0.0,0.0,134.2,66.5558888863,-57.54,87.9803270365,2.5758888863,0,2.5758888863,63.98,-57.54,86.0481957975,124.09,66.7958888863,-3.73,66.8999527064,2.5758888863,0,2.5758888863,64.22,-3.73,64.3282309721,132.88
2022-01-25 06:00:00,2.5031111085999997,0.0,2.5031111085999997,2.5031111085999997,0,2.5031111085999997,0.0,0.0,0.0,134.05,68.5531111086,-56.37,88.753061596,2.5031111085999997,0,2.5031111085999997,66.05,-56.37,86.8342063936,123.88,68.7931111086,-2.84,68.8517083013,2.5031111085999997,0,2.5031111085999997,66.29,-2.84,66.3508078323,132.69
2022-01-25 06:30:00,2.4343333309,0.0,2.4343333309,2.4343333309,0,2.4343333309,0.0,0.0,0.0,133.73,77.9643333309,-53.32,94.4534788757,2.4343333309,0,2.4343333309,75.53,-53.32,92.4543308883,123.46,78.1243333309,-0.44,78.1255723716,2.4343333309,0,2.4343333309,75.69,-0.44,75.69127889,132.29
2022-01-25 07:00:00,2.4425555531,0.0,2.4425555531,2.4425555531,0,2.4425555531,0.0,0.0,0.0,133.18,85.0625555531,-51.32,99.3447570696,2.4425555531,0,2.4425555531,82.62,-51.32,97.261538133,122.58,85.2025555531,1.27,85.2120201191,2.4425555531,0,2.4425555531,82.76,1.27,82.7697438682,131.4
2022-01-25 07:30:00,3.1572222191,0.0,3.1572222191,3.1572222191,0,3.1572222191,0.0,0.0,0.0,133.09,90.2472222191,-48.41,102.4113725045,3.1572222191,0,3.1572222191,87.09,-48.41,99.6403342026,121.84,90.3672222191,3.96,90.4539465783,3.1572222191,0,3.1572222191,87.21,3.96,87.2998608246,130.71
2022-01-25 08:00:00,4.43644444,0.0,4.43644444,4.43644444,0,4.43644444,0.0,0.0,0.0,133.09,95.17644444,-46.35,105.8625433109,4.43644444,0,4.43644444,90.74,-46.35,101.8924437826,121.84,95.26644444,5.55,95.4279725041,4.43644444,0,4.43644444,90.83,5.55,90.9994032947,130.71
2022-01-25 08:30:00,7.072111104,0.0,7.072111104,7.072111104,0,7.072111104,0.0,0.0,0.0,132.66,97.552111104,-40.0,105.4344079552,7.072111104,0,7.072111104,90.48,-40.0,98.9273996424,121.23,97.572111104,4.49,97.6753651915,7.072111104,0,7.072111104,90.5,4.49,90.6113133113,130.11
2022-01-25 09:00:00,7.3692222149,0.0,7.3692222149,7.3692222149,0,7.3692222149,0.0,0.0,0.0,132.55,101.1492222149,-27.7,104.8735197973,7.3692222149,0,7.3692222149,93.78,-27.7,97.7853690487,121.23,101.0392222149,-1.57,101.0514192171,7.3692222149,0,7.3692222149,93.67,-1.57,93.683156437,130.11
2022-01-25 09:30:00,11.6069999884,0.0,11.6069999884,11.6069999884,0,11.6069999884,0.0,0.0,0.0,132.66,105.0269999884,-27.28,108.5120690364,11.6069999884,0,11.6069999884,93.42,-27.28,97.3216050012,121.89,104.9069999884,-1.2,104.9138629856,11.6069999884,0,11.6069999884,93.3,-1.2,93.3077167227,130.81
2022-01-25 10:00:00,12.0867777657,0.0,12.0867777657,12.0867777657,0,12.0867777657,0.0,0.0,0.0,132.48,105.7567777657,-27.12,109.1787087457,12.0867777657,0,12.0867777657,93.67,-27.12,97.5169898018,121.74,105.6467777657,-1.04,105.6518965863,12.0867777657,0,12.0867777657,93.56,-1.04,93.5657800694,130.65
2022-01-25 10:30:00,12.4917777653,0.0,12.4917777653,12.4917777653,0,12.4917777653,0.0,0.0,0.0,132.56,105.3617777653,-27.0,108.7662825229,12.4917777653,0,12.4917777653,92.87,-27.0,96.7152361316,121.84,105.2517777653,-0.88,105.2554564987,12.4917777653,0,12.4917777653,92.76,-0.88,92.7641741191,130.73
2022-01-25 11:00:00,12.8082222094,0.0,12.8082222094,12.8082222094,0,12.8082222094,0.0,0.0,0.0,132.66,105.2482222094,-26.76,108.5968962643,12.8082222094,0,12.8082222094,92.44,-26.76,96.235394736,121.84,105.1482222094,-0.68,105.1504209873,12.8082222094,0,12.8082222094,92.34,-0.68,92.3425037564,130.73
2022-01-25 11:30:00,15.6235529055,0.0,15.6235529055,15.6235529055,0,15.6235529055,0.0,0.0,0.0,132.66,107.9535529055,-26.96,111.2690935746,15.6235529055,0,15.6235529055,92.33,-26.96,96.1856044323,121.84,107.8635529055,-0.88,107.8671425662,15.6235529055,0,15.6235529055,92.24,-0.88,92.2441976495,130.73
2022-01-25 12:00:00,17.3692172773,0.0,17.3692172773,17.3692172773,0,17.3692172773,0.0,0.0,0.0,132.66,108.7892172773,-26.79,112.0392694363,17.3692172773,0,17.3692172773,91.42,-26.79,95.2644765902,121.84,108.6892172773,-0.65,108.691160875,17.3692172773,0,17.3692172773,91.32,-0.65,91.3223132646,130.73
2022-01-25 12:30:00,17.356439419,0.0,17.356439419,17.356439419,0,17.356439419,0.0,0.0,0.0,132.66,109.386439419,-26.73,112.6050000167,17.356439419,0,17.356439419,92.03,-26.73,95.8332604058,121.97,109.276439419,-0.61,109.2781419685,17.356439419,0,17.356439419,91.92,-0.61,91.9220240204,130.85
2022-01-25 13:00:00,18.0629949754,0.0,18.0629949754,18.0629949754,0,18.0629949754,0.0,0.0,0.0,132.66,109.2929949754,-27.07,112.5954868132,18.0629949754,0,18.0629949754,91.23,-27.07,95.161430212,121.83,109.1929949754,-0.9400000000000001,109.1970409475,18.0629949754,0,18.0629949754,91.13,-0.9400000000000001,91.1348478904,130.73
2022-01-25 13:30:00,14.5835505358,0.0,14.5835505358,14.5835505358,0,14.5835505358,0.0,0.0,0.0,132.66,110.9235505358,-26.1,113.9528150747,14.5835505358,0,14.5835505358,96.34,-26.1,99.8128528798,121.95,110.8035505358,-0.03,110.803554597,14.5835505358,0,14.5835505358,96.22,-0.03,96.2200046768,130.82
2022-01-25 14:00:00,15.9429949792,0.0,15.9429949792,15.9429949792,0,15.9429949792,0.0,0.0,0.0,132.66,105.8829949792,-27.66,109.4362107612,15.9429949792,0,15.9429949792,89.94,-27.66,94.0971795539,121.8,105.8029949792,-1.43,105.812658253,15.9429949792,0,15.9429949792,89.86,-1.43,89.8713775348,130.69
2022-01-25 14:30:00,17.5978838661,0.0,17.5978838661,17.5978838661,0,17.5978838661,0.0,0.0,0.0,132.89,102.7078838661,-28.01,106.4587690528,17.5978838661,0,17.5978838661,85.11,-28.01,89.6006261139,122.25,102.6178838661,-1.76,102.6329756421,17.5978838661,0,17.5978838661,85.02,-1.76,85.0382149389,131.13
2022-01-25 15:00:00,16.7751060856,0.0,16.7751060856,16.7751060856,0,16.7751060856,0.0,0.0,0.0,132.89,103.7951060856,-28.28,107.5787267415,16.7751060856,0,16.7751060856,87.02,-28.28,91.4999387978,122.25,103.6951060856,-2.08,103.7159651457,16.7751060856,0,16.7751060856,86.92,-2.08,86.9448836908,131.13
2022-01-25 15:30:00,17.8108838812,0.0,17.8108838812,17.8108838812,0,17.8108838812,0.0,0.0,0.0,132.66,105.1008838812,-28.56,108.9122095663,17.8108838812,0,17.8108838812,87.29,-28.56,91.8434412465,122.15,105.0008838812,-2.36,105.027402214,17.8108838812,0,17.8108838812,87.19,-2.36,87.2219335947,131.03
2022-01-25 16:00:00,19.9881061,0.0,19.9881061,19.9881061,0,19.9881061,0.0,0.0,0.0,132.66,109.6481061,-28.23,113.2238493928,19.9881061,0,19.9881061,89.66,-28.23,93.9991941455,122.28,109.5481061,-2.05,109.5672854921,19.9881061,0,19.9881061,89.56,-2.05,89.5834588526,131.13
2022-01-25 16:30:00,17.635772767,0.0,17.635772767,17.635772767,0,17.635772767,0.0,0.0,0.0,132.66,123.045772767,-29.29,126.4838578469,17.635772767,0,17.635772767,105.41,-29.29,109.4037120028,122.12,122.925772767,-3.11,122.9651076947,17.635772767,0,17.635772767,105.29,-3.11,105.3359207488,131.01
2022-01-25 17:00:00,18.3194394346,0.0,18.3194394346,18.3194394346,0,18.3194394346,0.0,0.0,0.0,132.56,120.2294394346,-27.42,123.3165621754,18.3194394346,0,18.3194394346,101.91,-27.42,105.5343759161,121.98,120.0894394346,-1.37,120.0972537726,18.3194394346,0,18.3194394346,101.77,-1.37,101.7792208656,130.8
2022-01-25 17:30:00,18.8906616544,0.0,18.8906616544,18.8906616544,0,18.8906616544,0.0,0.0,0.0,132.49,117.5806616544,-25.79,120.3758119187,18.8906616544,0,18.8906616544,98.69,-25.79,102.0041185443,121.8,117.4506616544,0.11,117.4507131654,18.8906616544,0,18.8906616544,98.56,0.11,98.5600613839,130.62
2022-01-25 18:00:00,18.9671060978,0.0,18.9671060978,18.9671060978,0,18.9671060978,0.0,0.0,0.0,132.31,118.1471060978,-25.88,120.9483901476,18.9671060978,0,18.9671060978,99.18,-25.88,102.5009599955,121.49,118.0071060978,-0.01,118.0071065215,18.9671060978,0,18.9671060978,99.04,-0.01,99.0400005048,130.28
2022-01-25 18:30:00,18.1994394341,0.0,18.1994394341,18.1994394341,0,18.1994394341,0.0,0.0,0.0,132.31,117.0794394341,-26.21,119.9773280175,18.1994394341,0,18.1994394341,98.88,-26.21,102.294762818,121.49,116.9594394341,-0.25,116.9597066205,18.1994394341,0,18.1994394341,98.76,-0.25,98.7603164231,130.28
2022-01-25 19:00:00,16.9219949874,0.0,16.9219949874,16.9219949874,0,16.9219949874,0.0,0.0,0.0,132.31,113.6419949874,-26.53,116.6976603224,16.9219949874,0,16.9219949874,96.72,-26.53,100.2925685183,121.49,113.5119949874,-0.61,113.5136340094,16.9219949874,0,16.9219949874,96.59,-0.61,96.5919261636,130.28
2022-01-25 19:30:00,13.0493283304,0.0,13.0493283304,13.0493283304,0,13.0493283304,0.0,0.0,0.0,132.2,108.2093283304,-28.02,111.7782587882,13.0493283304,0,13.0493283304,95.16,-28.02,99.1995262085,121.49,108.0893283304,-2.04,108.10857736049999,13.0493283304,0,13.0493283304,95.04,-2.04,95.0618914182,130.28
2022-01-25 20:00:00,10.5551061078,0.0,10.5551061078,10.5551061078,0,10.5551061078,0.0,0.0,0.0,132.2,104.2651061078,-28.98,108.217617566,10.5551061078,0,10.5551061078,93.71,-28.98,98.0887582753,121.68,104.1451061078,-2.9,104.1854746411,10.5551061078,0,10.5551061078,93.59,-2.9,93.6349192342,130.5
2022-01-25 20:30:00,5.9141773220000005,0.0,5.9141773220000005,5.9141773220000005,0,5.9141773220000005,0.0,0.0,0.0,132.42,100.094177322,-29.62,104.3848108384,5.9141773220000005,0,5.9141773220000005,94.18,-29.62,98.7279940037,121.95,99.974177322,-3.42,100.0326573236,5.9141773220000005,0,5.9141773220000005,94.06,-3.42,94.1221546715,130.76
2022-01-25 21:00:00,3.5827777742,0.0,3.5827777742,3.5827777742,0,3.5827777742,0.0,0.0,0.0,132.56,94.5027777742,-31.29,99.5481748052,3.5827777742,0,3.5827777742,90.92,-31.29,96.1535776765,122.14,94.4127777742,-4.84,94.5367558521,3.5827777742,0,3.5827777742,90.83,-4.84,90.9588615804,130.96
2022-01-25 21:30:00,2.8457777749,0.0,2.8457777749,2.8457777749,0,2.8457777749,0.0,0.0,0.0,132.97,88.4657777749,-32.35,94.1950972043,2.8457777749,0,2.8457777749,85.62,-32.35,91.5276291619,122.7,88.3957777749,-5.83,88.5878232515,2.8457777749,0,2.8457777749,85.55,-5.83,85.7484192274,131.55
2022-01-25 22:00:00,4.0144444404,0.0,4.0144444404,4.0144444404,0,4.0144444404,0.0,0.0,0.0,133.1,84.0444444404,-51.1,98.3599442929,4.0144444404,0,4.0144444404,80.03,-51.1,94.9526771608,123.02,84.1744444404,-0.59,84.1765121447,4.0144444404,0,4.0144444404,80.16,-0.59,80.162171253,131.87
2022-01-25 22:30:00,4.0028888849,0.0,4.0028888849,4.0028888849,0,4.0028888849,0.0,0.0,0.0,133.32,79.6028888849,-53.7,96.02244487,4.0028888849,0,4.0028888849,75.6,-53.7,92.7310627568,122.77,79.7828888849,-0.65,79.7855366518,4.0028888849,0,4.0028888849,75.78,-0.65,75.7827876236,131.56
2022-01-25 23:00:00,2.3941111086999998,0.0,2.3941111086999998,2.3941111086999998,0,2.3941111086999998,0.0,0.0,0.0,133.32,73.1441111087,-53.7,90.7400186791,2.3941111086999998,0,2.3941111086999998,70.75,-53.7,88.8214641852,122.89,73.3341111087,-0.65,73.3369917034,2.3941111086999998,0,2.3941111086999998,70.94,-0.65,70.9429778061,131.67
2022-01-25 23:30:00,2.4337777753,0.0,2.4337777753,2.4337777753,0,2.4337777753,0.0,0.0,0.0,133.32,68.6537777753,-54.66,87.7556653603,2.4337777753,0,2.4337777753,66.22,-54.66,85.8650336284,122.89,68.8637777753,-1.03,68.8714802331,2.4337777753,0,2.4337777753,66.43,-1.03,66.4379846172,131.67
2022-01-26 00:00:00,2.4821111086,0.0,2.4821111086,2.4821111086,0,2.4821111086,0.0,0.0,0.0,133.98,67.2921111086,-55.35,87.1312269939,2.4821111086,0,2.4821111086,64.81,-55.35,85.2288601355,123.57,67.5021111086,-1.76,67.525051678,2.4821111086,0,2.4821111086,65.02,-1.76,65.0438160012,132.36
2022-01-26 00:30:00,2.599555553,0.0,2.599555553,2.599555553,0,2.599555553,0.0,0.0,0.0,133.52,72.999555553,-54.01,90.8075724316,2.599555553,0,2.599555553,70.4,-54.01,88.7312802793,123.13,73.199555553,-0.81,73.2040370004,2.599555553,0,2.599555553,70.6,-0.81,70.6046464477,131.87
2022-01-26 01:00:00,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,133.52,74.7474444418,-53.14,91.7117225363,2.6374444418,0,2.6374444418,72.11,-53.14,89.5751734578,123.13,74.9074444418,-0.19,74.9076854055,2.6374444418,0,2.6374444418,72.27,-0.19,72.2702497574,131.87
2022-01-26 01:30:00,2.5895555530000003,0.0,2.5895555530000003,2.5895555530000003,0,2.5895555530000003,0.0,0.0,0.0,133.14,73.699555553,-53.54,91.0942154514,2.5895555530000003,0,2.5895555530000003,71.11,-53.54,89.012154788,122.6,73.869555553,-0.58,73.8718325046,2.5895555530000003,0,2.5895555530000003,71.28,-0.58,71.2823596691,131.39
2022-01-26 02:00:00,2.6321111085,0.0,2.6321111085,2.6321111085,0,2.6321111085,0.0,0.0,0.0,133.14,71.9421111085,-54.02,89.9657031915,2.6321111085,0,2.6321111085,69.31,-54.02,87.8751187766,122.73,72.1321111085,-0.9,72.1377255877,2.6321111085,0,2.6321111085,69.5,-0.9,69.5058270938,131.53
2022-01-26 02:30:00,2.5722222196,0.0,2.5722222196,2.5722222196,0,2.5722222196,0.0,0.0,0.0,133.36,71.6622222197,-54.19,89.8444778128,2.5722222196,0,2.5722222196,69.09,-54.19,87.8065157036,122.88,71.8522222197,-1.05,71.8598938066,2.5722222196,0,2.5722222196,69.28,-1.05,69.2879563849,131.74
2022-01-26 03:00:00,2.5509999974,0.0,2.5509999974,2.5509999974,0,2.5509999974,0.0,0.0,0.0,133.36,70.7309999974,-54.48,89.2801476289,2.5509999974,0,2.5509999974,68.18,-54.48,87.2730359275,122.88,70.9309999974,-1.25,70.9420133675,2.5509999974,0,2.5509999974,68.38,-1.25,68.39142417,131.74
2022-01-26 03:30:00,2.5537777752,0.0,2.5537777752,2.5537777752,0,2.5537777752,0.0,0.0,0.0,133.68,67.9237777752,-54.65,87.1794820314,2.5537777752,0,2.5537777752,65.37,-54.65,85.2048085498,123.24,68.1337777752,-1.31,68.1463702183,2.5537777752,0,2.5537777752,65.58,-1.31,65.5930827146,132.09
2022-01-26 04:00:00,2.5824444419,0.0,2.5824444419,2.5824444419,0,2.5824444419,0.0,0.0,0.0,133.68,64.0024444419,-54.32,83.9462643274,2.5824444419,0,2.5824444419,61.42,-54.32,81.9943827344,123.24,64.2424444419,-0.76,64.2469397549,2.5824444419,0,2.5824444419,61.66,-0.76,61.6646835717,132.09
2022-01-26 04:30:00,2.6023333307,0.0,2.6023333307,2.6023333307,0,2.6023333307,0.0,0.0,0.0,133.96,63.2423333307,-54.7,83.6162826554,2.6023333307,0,2.6023333307,60.64,-54.7,81.6657798591,123.48,63.4823333307,-1.08,63.491519474,2.6023333307,0,2.6023333307,60.88,-1.08,60.8895787471,132.3
2022-01-26 05:00:00,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,134.05,62.615555553,-54.68,83.1300799784,2.575555553,0,2.575555553,60.04,-54.68,81.2077828782,123.55,62.865555553,-1.04,62.8741574495,2.575555553,0,2.575555553,60.29,-1.04,60.2989693113,132.42
2022-01-26 05:30:00,2.5328888864,0.0,2.5328888864,2.5328888864,0,2.5328888864,0.0,0.0,0.0,134.05,64.0528888864,-54.21,83.9136262754,2.5328888864,0,2.5328888864,61.52,-54.21,81.9965517568,123.55,64.2828888864,-0.8300000000000001,64.2882470097,2.5328888864,0,2.5328888864,61.75,-0.8300000000000001,61.7555778857,132.42
2022-01-26 06:00:00,2.5042222197,0.0,2.5042222197,2.5042222197,0,2.5042222197,0.0,0.0,0.0,133.81,67.9042222197,-53.75,86.6028053545,2.5042222197,0,2.5042222197,65.4,-53.75,84.6535439305,123.3,68.1142222197,-0.62,68.1170438921,2.5042222197,0,2.5042222197,65.61,-0.62,65.6129293661,132.17
2022-01-26 06:30:00,2.3364444421,0.0,2.3364444421,2.3364444421,0,2.3364444421,0.0,0.0,0.0,132.6,76.7964444421,-51.62,92.532795694,2.3364444421,0,2.3364444421,74.46,-51.62,90.6030683807,121.85,76.9464444421,0.6900000000000001,76.9495380901,2.3364444421,0,2.3364444421,74.61,0.6900000000000001,74.6131905229,130.72
2022-01-26 07:00:00,2.22522222,0.0,2.22522222,2.22522222,0,2.22522222,0.0,0.0,0.0,132.6,83.72522222,-42.61,93.94426505,2.22522222,0,2.22522222,81.5,-42.61,91.966635798,121.85,83.76522222,-0.8300000000000001,83.7693342075,2.22522222,0,2.22522222,81.54,-0.8300000000000001,81.5442241977,130.72
2022-01-26 07:30:00,2.6838888862,0.0,2.6838888862,2.6838888862,0,2.6838888862,0.0,0.0,0.0,132.78,90.3638888862,-11.5,91.0927132906,2.6838888862,0,2.6838888862,87.68,-11.5,88.4309470717,122.15,90.0938888862,-12.4,90.9432175296,2.6838888862,0,2.6838888862,87.41,-12.4,88.2851522058,131.0
2022-01-26 08:00:00,6.592555549,0.0,6.592555549,6.592555549,0,6.592555549,0.0,0.0,0.0,133.04,91.492555549,-10.52,92.095375133,6.592555549,0,6.592555549,84.9,-10.52,85.5492863793,123.62,91.242555549,-13.44,92.2270976617,6.592555549,0,6.592555549,84.65,-13.44,85.710303348,132.54
2022-01-26 08:30:00,5.5024444389,0.0,5.5024444389,5.5024444389,0,5.5024444389,0.0,0.0,0.0,133.04,98.9924444389,-25.36,102.1892051833,5.5024444389,0,5.5024444389,93.49,-25.36,96.8685175896,123.62,99.1024444389,-28.61,103.1495351118,5.5024444389,0,5.5024444389,93.6,-28.61,97.8748798211,132.62
2022-01-26 09:00:00,4.597555551,0.0,4.597555551,4.597555551,0,4.597555551,0.0,0.0,0.0,133.04,100.757555551,-38.21,107.7594037688,4.597555551,0,4.597555551,96.16,-38.21,103.4734250907,123.22,101.327555551,-42.71,109.9609822343,4.597555551,0,4.597555551,96.73,-42.71,105.7394770178,132.01
2022-01-26 09:30:00,2.8505555527,0.0,2.8505555527,2.8505555527,0,2.8505555527,0.0,0.0,0.0,133.19,102.0005555527,-37.17,108.5620662711,2.8505555527,0,2.8505555527,99.15,-37.17,105.8882968038,122.86,102.5705555527,-41.65,110.7042969644,2.8505555527,0,2.8505555527,99.72,-41.65,108.0685009612,131.59
2022-01-26 10:00:00,3.3726666633,0.0,3.3726666633,3.3726666633,0,3.3726666633,0.0,0.0,0.0,133.42,101.6926666633,-37.52,108.3934908244,3.3726666633,0,3.3726666633,98.32,-37.52,105.2357961912,122.97,102.2826666633,-42.03,110.5814848867,3.3726666633,0,3.3726666633,98.91,-42.03,107.469572438,131.69
2022-01-26 10:30:00,4.1265555514,0.0,4.1265555514,4.1265555514,0,4.1265555514,0.0,0.0,0.0,133.66,101.2065555514,-38.3,108.2111680308,4.1265555514,0,4.1265555514,97.08,-38.3,104.3619490044,123.24,101.8065555514,-42.83,110.4490092905,4.1265555514,0,4.1265555514,97.68,-42.83,106.6573546456,131.9
2022-01-26 11:00:00,5.0428888838,0.0,5.0428888838,5.0428888838,0,5.0428888838,0.0,0.0,0.0,133.84,99.7528888838,-38.44,106.903098368,5.0428888838,0,5.0428888838,94.71,-38.44,102.213588627,123.57,100.3228888838,-42.99,109.1458754786,5.0428888838,0,5.0428888838,95.28,-42.99,104.5295101873,132.22
2022-01-26 11:30:00,6.7086666600000004,0.0,6.7086666600000004,6.7086666600000004,0,6.7086666600000004,0.0,0.0,0.0,133.84,98.16866666,-39.15,105.6873200237,6.7086666600000004,0,6.7086666600000004,91.46,-39.15,99.4869544212,123.57,98.72866666,-43.7,107.9677712118,6.7086666600000004,0,6.7086666600000004,92.02,-43.7,101.8693791087,132.22
2022-01-26 12:00:00,8.2531111029,0.0,8.2531111029,8.2531111029,0,8.2531111029,0.0,0.0,0.0,133.84,91.7731111029,-39.13,99.7670327388,8.2531111029,0,8.2531111029,83.52,-39.13,92.232029686,123.73,92.3031111029,-43.74,102.1423120909,8.2531111029,0,8.2531111029,84.05,-43.74,94.7501456463,132.38
2022-01-26 12:30:00,9.6504444348,0.0,9.6504444348,9.6504444348,0,9.6504444348,0.0,0.0,0.0,134.09,86.9004444348,-39.71,95.5435573075,9.6504444348,0,9.6504444348,77.25,-39.71,86.8587738804,124.01,87.4004444348,-44.35,98.0089801365,9.6504444348,0,9.6504444348,77.75,-44.35,89.5096922126,132.66
2022-01-26 13:00:00,9.9271111012,0.0,9.9271111012,9.9271111012,0,9.9271111012,0.0,0.0,0.0,134.09,87.6671111012,-39.86,96.3033850331,9.9271111012,0,9.9271111012,77.74,-39.86,87.3631913337,124.1,88.1671111012,-44.52,98.7697822207,9.9271111012,0,9.9271111012,78.24,-44.52,90.0195978662,132.76
2022-01-26 13:30:00,9.1253333242,0.0,9.1253333242,9.1253333242,0,9.1253333242,0.0,0.0,0.0,134.09,90.4353333242,-39.74,98.7816638525,9.1253333242,0,9.1253333242,81.31,-39.74,90.5018436276,124.23,90.9453333242,-44.38,101.1960377359,9.1253333242,0,9.1253333242,81.82,-44.38,93.0811302037,132.85
2022-01-26 14:00:00,8.2218888807,0.0,8.2218888807,8.2218888807,0,8.2218888807,0.0,0.0,0.0,134.3,92.4718888807,-39.56,100.5785455908,8.2218888807,0,8.2218888807,84.25,-39.56,93.0755397513,124.42,92.9818888807,-44.2,102.9527642165,8.2218888807,0,8.2218888807,84.76,-44.2,95.5923511584,132.85
2022-01-26 14:30:00,5.9046666608,0.0,5.9046666608,5.9046666608,0,5.9046666608,0.0,0.0,0.0,134.41,92.9346666608,-39.48,100.972880851,5.9046666608,0,5.9046666608,87.03,-39.48,95.5661618984,124.39,93.4746666608,-44.12,103.3638607413,5.9046666608,0,5.9046666608,87.57,-44.12,98.0565107476,132.9
2022-01-26 15:00:00,3.471444441,0.0,3.471444441,3.471444441,0,3.471444441,0.0,0.0,0.0,134.41,93.601444441,-39.57,101.6219233307,3.471444441,0,3.471444441,90.13,-39.57,98.4337431982,124.39,94.161444441,-44.18,104.0108168375,3.471444441,0,3.471444441,90.69,-44.18,100.8788803467,132.9
2022-01-26 15:30:00,2.8849999971,0.0,2.8849999971,2.8849999971,0,2.8849999971,0.0,0.0,0.0,134.3,94.7249999971,-39.37,102.580809728,2.8849999971,0,2.8849999971,91.84,-39.37,99.9228827647,124.31,95.2849999971,-43.97,104.9408982449,2.8849999971,0,2.8849999971,92.4,-43.97,102.3284950539,132.9
2022-01-26 16:00:00,2.753777775,0.0,2.753777775,2.753777775,0,2.753777775,0.0,0.0,0.0,134.3,97.523777775,-38.29,104.7712333206,2.753777775,0,2.753777775,94.77,-38.29,102.21290036,124.31,98.103777775,-42.87,107.0616089629,2.753777775,0,2.753777775,95.35,-42.87,104.5440548286,132.71
2022-01-26 16:30:00,2.3532222199,0.0,2.3532222199,2.3532222199,0,2.3532222199,0.0,0.0,0.0,134.03,101.6132222199,-37.24,108.2222922041,2.3532222199,0,2.3532222199,99.26,-37.24,106.0158723965,123.82,102.2032222199,-41.76,110.4055987354,2.3532222199,0,2.3532222199,99.85,-41.76,108.2308648215,132.36
2022-01-26 17:00:00,2.8103333305,0.0,2.8103333305,2.8103333305,0,2.8103333305,0.0,0.0,0.0,133.8,105.7903333305,-36.12,111.7866227515,2.8103333305,0,2.8103333305,102.98,-36.12,109.1308150799,123.43,106.4203333305,-40.56,113.8876681041,2.8103333305,0,2.8103333305,103.61,-40.56,111.2661031042,132.0
2022-01-26 17:30:00,8.232222214,0.0,8.232222214,8.232222214,0,8.232222214,0.0,0.0,0.0,133.31,108.602222214,-36.83,114.677336775,8.232222214,0,8.232222214,100.37,-36.83,106.9139177095,122.77,109.212222214,-41.28,116.7533634673,8.232222214,0,8.232222214,100.98,-41.28,109.0916990426,131.36
2022-01-26 18:00:00,9.332333324,0.0,9.332333324,9.332333324,0,9.332333324,0.0,0.0,0.0,132.75,110.842333324,-36.51,116.7004839609,9.332333324,0,9.332333324,101.51,-36.51,107.8761335978,122.37,111.452333324,-40.94,118.7337618513,9.332333324,0,9.332333324,102.12,-40.94,110.020807123,130.91
2022-01-26 18:30:00,6.0592222162,0.0,6.0592222162,6.0592222162,0,6.0592222162,0.0,0.0,0.0,132.75,112.1892222162,-36.79,118.0674624165,6.0592222162,0,6.0592222162,106.13,-36.79,112.3257806561,122.28,112.8192222162,-41.22,120.1135516978,6.0592222162,0,6.0592222162,106.76,-41.22,114.4411901371,130.91
2022-01-26 19:00:00,4.9293333284,0.0,4.9293333284,4.9293333284,0,4.9293333284,0.0,0.0,0.0,132.88,111.7893333284,-38.17,118.1262204001,4.9293333284,0,4.9293333284,106.86,-38.17,113.472501074,122.4,112.4293333284,-42.62,120.2365143901,4.9293333284,0,4.9293333284,107.5,-42.62,115.6404531295,131.02
2022-01-26 19:30:00,2.7628888861,0.0,2.7628888861,2.7628888861,0,2.7628888861,0.0,0.0,0.0,133.75,104.9828888861,-40.06,112.3664120584,2.7628888861,0,2.7628888861,102.22,-40.06,109.7894894787,123.63,105.6128888861,-44.59,114.6400907138,2.7628888861,0,2.7628888861,102.85,-44.59,112.0999134701,132.23
2022-01-26 20:00:00,2.5813333308,0.0,2.5813333308,2.5813333308,0,2.5813333308,0.0,0.0,0.0,133.75,96.0613333308,-41.43,104.6146484068,2.5813333308,0,2.5813333308,93.48,-41.43,102.2494757933,123.63,96.6413333308,-46.01,107.0348887417,2.5813333308,0,2.5813333308,94.06,-46.01,104.7100935918,132.23
2022-01-26 20:30:00,2.5747777752000003,0.0,2.5747777752000003,2.5747777752000003,0,2.5747777752000003,0.0,0.0,0.0,133.66,89.2647777752,-35.08,95.9104110681,2.5747777752000003,0,2.5747777752000003,86.69,-35.08,93.5187815361,123.76,89.7847777752,-39.6,98.1298441869,2.5747777752000003,0,2.5747777752000003,87.21,-39.6,95.7796643343,132.32
2022-01-26 21:00:00,2.5442222197,0.0,2.5442222197,2.5442222197,0,2.5442222197,0.0,0.0,0.0,133.23,83.4542222197,-21.15,86.0925647561,2.5442222197,0,2.5442222197,80.91,-21.15,83.6286470057,122.78,83.9342222197,-25.51,87.7252173529,2.5442222197,0,2.5442222197,81.39,-25.51,85.2941510304,131.4
2022-01-26 21:30:00,3.1364444413,0.0,3.1364444413,3.1364444413,0,3.1364444413,0.0,0.0,0.0,132.77,79.2564444413,-22.92,82.5040022392,3.1364444413,0,3.1364444413,76.12,-22.92,79.4957910836,120.79,79.7064444413,-27.37,84.2747541407,3.1364444413,0,3.1364444413,76.57,-27.37,81.3147083866,129.56
2022-01-26 22:00:00,3.3126666634,0.0,3.3126666634,3.3126666634,0,3.3126666634,0.0,0.0,0.0,133.62,73.5926666634,-25.2,77.7876634604,3.3126666634,0,3.3126666634,70.28,-25.2,74.6613581446,121.8,73.9926666634,-29.72,79.7382788876,3.3126666634,0,3.3126666634,70.68,-29.72,76.674251219,130.61
2022-01-26 22:30:00,3.3662222189,0.0,3.3662222189,3.3662222189,0,3.3662222189,0.0,0.0,0.0,133.84,68.2862222189,-25.66,72.9482264687,3.3662222189,0,3.3662222189,64.92,-25.66,69.8071772814,122.27,68.6762222189,-30.14,74.9989539811,3.3662222189,0,3.3662222189,65.31,-30.14,71.9292409247,131.07
2022-01-26 23:00:00,2.7011111084,0.0,2.7011111084,2.7011111084,0,2.7011111084,0.0,0.0,0.0,132.81,63.5711111084,-27.03,69.0789915065,2.7011111084,0,2.7011111084,60.87,-27.03,66.6016351151,121.41,63.9111111084,-31.53,71.2654967225,2.7011111084,0,2.7011111084,61.21,-31.53,68.853503905,130.2
2022-01-26 23:30:00,2.6572222196,0.0,2.6572222196,2.6572222196,0,2.6572222196,0.0,0.0,0.0,132.88,60.5872222196,-28.31,66.8750147386,2.6572222196,0,2.6572222196,57.93,-28.31,64.477445669,121.64,60.9372222196,-32.46,69.0434403245,2.6572222196,0,2.6572222196,58.28,-32.46,66.7098943186,130.41
2022-01-27 00:00:00,2.7118888862,0.0,2.7118888862,2.7118888862,0,2.7118888862,0.0,0.0,0.0,133.26,57.9118888862,-54.81,79.7365849179,2.7118888862,0,2.7118888862,55.2,-54.81,77.7893058203,122.09,58.2318888862,-4.69,58.4204500432,2.7118888862,0,2.7118888862,55.52,-4.69,55.717739545,130.89
2022-01-27 00:30:00,2.7576666639000003,0.0,2.7576666639000003,2.7576666639000003,0,2.7576666639000003,0.0,0.0,0.0,132.69,64.2076666639,-53.12,83.3328198156,2.7576666639000003,0,2.7576666639000003,61.45,-53.12,81.2270699952,122.17,64.4476666639,-0.98,64.45511724,2.7576666639000003,0,2.7576666639000003,61.69,-0.98,61.6977835907,130.99
2022-01-27 01:00:00,2.7087777751,0.0,2.7087777751,2.7087777751,0,2.7087777751,0.0,0.0,0.0,132.08,66.0287777751,-53.13,84.7501999671,2.7087777751,0,2.7087777751,63.32,-53.13,82.6572398523,121.64,66.2487777751,-1.28,66.2611421324,2.7087777751,0,2.7087777751,63.54,-1.28,63.5528913583,130.5
2022-01-27 01:30:00,2.7233333306,0.0,2.7233333306,2.7233333306,0,2.7233333306,0.0,0.0,0.0,131.63,64.7933333306,-53.6,84.0900472356,2.7233333306,0,2.7233333306,62.07,-53.6,82.0100292647,121.24,65.0433333306,-1.57,65.0622787086,2.7233333306,0,2.7233333306,62.32,-1.57,62.3397730185,130.05
2022-01-27 02:00:00,2.6915555529,0.0,2.6915555529,2.6915555529,0,2.6915555529,0.0,0.0,0.0,131.86,63.0915555529,-54.09,83.1039859578,2.6915555529,0,2.6915555529,60.4,-54.09,81.0795171421,121.47,63.3315555529,-1.76,63.3560062563,2.6915555529,0,2.6915555529,60.64,-1.76,60.6655355206,130.28
2022-01-27 02:30:00,2.6532222196,0.0,2.6532222196,2.6532222196,0,2.6532222196,0.0,0.0,0.0,132.21,62.8432222196,-54.34,83.0789153693,2.6532222196,0,2.6532222196,60.19,-54.34,81.090515475,121.84,63.1032222196,-1.7000000000000002,63.1261170554,2.6532222196,0,2.6532222196,60.45,-1.7000000000000002,60.4738993286,130.69
2022-01-27 03:00:00,2.7212222195,0.0,2.7212222195,2.7212222195,0,2.7212222195,0.0,0.0,0.0,132.58,61.5812222195,-54.71,82.3737277902,2.7212222195,0,2.7212222195,58.86,-54.71,80.3597144096,122.24,61.8412222195,-1.9,61.8704029856,2.7212222195,0,2.7212222195,59.12,-1.9,59.1505232437,131.11
2022-01-27 03:30:00,2.7042222195,0.0,2.7042222195,2.7042222195,0,2.7042222195,0.0,0.0,0.0,132.8,59.6442222195,-55.42,81.4175020752,2.7042222195,0,2.7042222195,56.94,-55.42,79.4577875353,122.46,59.9042222195,-2.26,59.9468384465,2.7042222195,0,2.7042222195,57.2,-2.26,57.2446294424,131.29
2022-01-27 04:00:00,2.6962222195,0.0,2.6962222195,2.6962222195,0,2.6962222195,0.0,0.0,0.0,133.13,57.8262222195,-55.11,79.8810620622,2.6962222195,0,2.6962222195,55.13,-55.11,77.9514528409,122.89,58.1162222195,-1.75,58.1425643145,2.6962222195,0,2.6962222195,55.42,-1.75,55.4476230329,131.71
2022-01-27 04:30:00,2.7315555528,0.0,2.7315555528,2.7315555528,0,2.7315555528,0.0,0.0,0.0,133.5,56.8115555528,-55.26,79.2541509596,2.7315555528,0,2.7315555528,54.08,-55.26,77.3195576811,123.2,57.1115555528,-1.8,57.1399140502,2.7315555528,0,2.7315555528,54.38,-1.8,54.4097822087,132.06
2022-01-27 05:00:00,2.7515555528,0.0,2.7515555528,2.7515555528,0,2.7515555528,0.0,0.0,0.0,133.6,55.9615555528,-55.25,78.6400546788,2.7515555528,0,2.7515555528,53.21,-55.25,76.7063660983,123.3,56.2515555528,-1.8900000000000001,56.2832977189,2.7515555528,0,2.7515555528,53.5,-1.8900000000000001,53.5333737028,132.19
2022-01-27 05:30:00,2.7444444417,0.0,2.7444444417,2.7444444417,0,2.7444444417,0.0,0.0,0.0,133.49,56.8744444417,-54.87,79.0279654967,2.7444444417,0,2.7444444417,54.13,-54.87,77.0764153292,123.22,57.1644444417,-1.9100000000000001,57.1963443616,2.7444444417,0,2.7444444417,54.42,-1.9100000000000001,54.4535076923,132.03
2022-01-27 06:00:00,2.6888888862,0.0,2.6888888862,2.6888888862,0,2.6888888862,0.0,0.0,0.0,132.94,59.1588888862,-54.16,80.2064818718,2.6888888862,0,2.6888888862,56.47,-54.16,78.2442745509,122.66,59.4288888862,-1.49,59.4475645779,2.6888888862,0,2.6888888862,56.74,-1.49,56.7595604282,131.51
2022-01-27 06:30:00,2.5623333308,0.0,2.5623333308,2.5623333308,0,2.5623333308,0.0,0.0,0.0,132.72,66.2123333308,-51.49,83.8766545894,2.5623333308,0,2.5623333308,63.65,-51.49,81.869057647,122.4,66.4423333308,0.76,66.446679815,2.5623333308,0,2.5623333308,63.88,0.76,63.8845208169,131.26
2022-01-27 07:00:00,2.4739999975,0.0,2.4739999975,2.4739999975,0,2.4739999975,0.0,0.0,0.0,132.47,72.3839999975,-49.63,87.7643455832,2.4739999975,0,2.4739999975,69.91,-49.63,85.735319443,121.79,72.5839999975,2.47,72.6260143175,2.4739999975,0,2.4739999975,70.11,2.47,70.1534959927,130.69
2022-01-27 07:30:00,2.3358888866,0.0,2.3358888866,2.3358888866,0,2.3358888866,0.0,0.0,0.0,132.55,80.2258888866,-18.6,82.353829587,2.3358888866,0,2.3358888866,77.89,-18.6,80.0800355894,121.67,80.1058888866,-7.53,80.4590227029,2.3358888866,0,2.3358888866,77.77,-7.53,78.1336918365,130.56
2022-01-27 08:00:00,2.334333331,0.0,2.334333331,2.334333331,0,2.334333331,0.0,0.0,0.0,132.71,84.654333331,-7.52,84.9876847062,2.334333331,0,2.334333331,82.32,-7.52,82.6627654993,122.76,84.424333331,-10.42,85.0649425932,2.334333331,0,2.334333331,82.09,-10.42,82.748682769,131.7
2022-01-27 08:30:00,2.8513333305,0.0,2.8513333305,2.8513333305,0,2.8513333305,0.0,0.0,0.0,132.61,87.2213333305,-19.98,89.4805084247,2.8513333305,0,2.8513333305,84.37,-19.98,86.7035022361,122.95,87.2913333305,-23.9,90.5040710389,2.8513333305,0,2.8513333305,84.44,-23.9,87.7571854608,131.89
2022-01-27 09:00:00,3.2908888856000003,0.0,3.2908888856000003,3.2908888856000003,0,3.2908888856000003,0.0,0.0,0.0,0.003,88.5408888856,-38.09,96.3863948109,3.2908888856000003,0,3.2908888856000003,85.25,-38.09,93.3724295496,0.003,89.0908888856,-42.63,98.7648894214,3.2908888856000003,0,3.2908888856000003,85.8,-42.63,95.8068729267,0.003
2022-01-27 09:30:00,7.5884444369,0.0,7.5884444369,7.5884444369,0,7.5884444369,0.0,0.0,0.0,133.26,86.3484444369,-39.4,94.912664364,7.5884444369,0,7.5884444369,78.76,-39.4,88.0653030427,122.95,86.8484444369,-43.99,97.353851496,7.5884444369,0,7.5884444369,79.26,-43.99,90.6491461626,131.67
2022-01-27 10:00:00,9.6837777681,0.0,9.6837777681,9.6837777681,0,9.6837777681,0.0,0.0,0.0,133.4,86.9537777681,-40.42,95.8891853555,9.6837777681,0,9.6837777681,77.27,-40.42,87.2033789483,123.26,87.4437777681,-45.05,98.3662379598,9.6837777681,0,9.6837777681,77.76,-45.05,89.8672359651,131.97
2022-01-27 10:30:00,9.6903333236,0.0,9.6903333236,9.6903333236,0,9.6903333236,0.0,0.0,0.0,133.81,98.4703333236,-42.77,107.3577172115,9.6903333236,0,9.6903333236,88.78,-42.77,98.5452246433,123.79,99.0403333236,-47.41,109.802985956,9.6903333236,0,9.6903333236,89.35,-47.41,101.1490514044,132.5
2022-01-27 11:00:00,10.2315555453,0.0,10.2315555453,10.2315555453,0,10.2315555453,0.0,0.0,0.0,134.04,98.3415555453,-43.02,107.3395637548,10.2315555453,0,10.2315555453,88.11,-43.02,98.0514788262,124.24,98.9215555453,-47.66,109.8041426883,10.2315555453,0,10.2315555453,88.69,-47.66,100.6846150114,132.89
2022-01-27 11:30:00,10.1528888787,0.0,10.1528888787,10.1528888787,0,10.1528888787,0.0,0.0,0.0,134.3,99.6028888787,-41.38,107.8565708383,10.1528888787,0,10.1528888787,89.45,-41.38,98.5576323782,124.51,100.1928888787,-45.99,110.2437983828,10.1528888787,0,10.1528888787,90.04,-45.99,101.1053000589,133.13
2022-01-27 12:00:00,8.9772222132,0.0,8.9772222132,8.9772222132,0,8.9772222132,0.0,0.0,0.0,134.11,93.0472222132,-40.66,101.5431985,8.9772222132,0,8.9772222132,84.07,-40.66,93.3862971747,124.26,93.6072222132,-45.29,103.9879615652,8.9772222132,0,8.9772222132,84.63,-45.29,95.9865667685,132.78
2022-01-27 12:30:00,7.9847777698,0.0,7.9847777698,7.9847777698,0,7.9847777698,0.0,0.0,0.0,134.25,91.3747777698,-40.82,100.0780815787,7.9847777698,0,7.9847777698,83.39,-40.82,92.8448409983,124.26,91.9147777698,-45.45,102.5379386982,7.9847777698,0,7.9847777698,83.93,-45.45,95.446044444,132.87
2022-01-27 13:00:00,6.2821111048,0.0,6.2821111048,6.2821111048,0,6.2821111048,0.0,0.0,0.0,134.1,94.0721111048,-40.75,102.5188986857,6.2821111048,0,6.2821111048,87.79,-40.75,96.7866034118,124.26,94.6721111048,-45.36,104.9777987055,6.2821111048,0,6.2821111048,88.39,-45.36,99.3494927013,132.87
2022-01-27 13:30:00,6.0963333272,0.0,6.0963333272,6.0963333272,0,6.0963333272,0.0,0.0,0.0,134.1,93.4363333272,-41.04,102.0520944696,6.0963333272,0,6.0963333272,87.34,-41.04,96.5015916967,124.17,94.0063333272,-45.66,104.5084987244,6.0963333272,0,6.0963333272,87.91,-45.66,99.0606061964,132.77
2022-01-27 14:00:00,6.475444438,0.0,6.475444438,6.475444438,0,6.475444438,0.0,0.0,0.0,134.1,90.215444438,-28.86,94.7191956002,6.475444438,0,6.475444438,83.74,-28.86,88.5736258714,124.17,90.755444438,-33.37,96.6959543887,6.475444438,0,6.475444438,84.28,-33.37,90.6458785605,132.77
2022-01-27 14:30:00,5.7213333276,0.0,5.7213333276,5.7213333276,0,5.7213333276,0.0,0.0,0.0,133.96,89.3613333276,-18.2,91.1958765191,5.7213333276,0,5.7213333276,83.64,-18.2,85.5972522923,122.89,89.8713333276,-22.56,92.6596468485,5.7213333276,0,5.7213333276,84.15,-22.56,87.1216167205,131.47
2022-01-27 15:00:00,6.0756666606,0.0,6.0756666606,6.0756666606,0,6.0756666606,0.0,0.0,0.0,133.7,88.8156666606,-18.98,90.8210495665,6.0756666606,0,6.0756666606,82.74,-18.98,84.8890334496,121.41,89.2956666606,-23.38,92.3056904224,6.0756666606,0,6.0756666606,83.22,-23.38,86.4418463477,130.16
2022-01-27 15:30:00,5.2868888836,0.0,5.2868888836,5.2868888836,0,5.2868888836,0.0,0.0,0.0,134.03,90.1068888836,-19.26,92.1422759882,5.2868888836,0,5.2868888836,84.82,-19.26,86.9791929142,121.83,90.6168888836,-23.67,93.6572979054,5.2868888836,0,5.2868888836,85.33,-23.67,88.5521191164,130.53
2022-01-27 16:00:00,5.4948888834,0.0,5.4948888834,5.4948888834,0,5.4948888834,0.0,0.0,0.0,134.25,92.6148888834,-19.12,94.5679229067,5.4948888834,0,5.4948888834,87.12,-19.12,89.193434736,122.05,93.1348888834,-23.52,96.0588253484,5.4948888834,0,5.4948888834,87.64,-23.52,90.7411703694,130.75
2022-01-27 16:30:00,5.924888883,0.0,5.924888883,5.924888883,0,5.924888883,0.0,0.0,0.0,134.08,95.894888883,-19.57,97.8714187793,5.924888883,0,5.924888883,89.97,-19.57,92.0738062643,121.85,96.414888883,-23.94,99.3426111913,5.924888883,0,5.924888883,90.49,-23.94,93.6032248376,130.53
2022-01-27 17:00:00,4.8066666619,0.0,4.8066666619,4.8066666619,0,4.8066666619,0.0,0.0,0.0,133.9,102.3066666619,-17.63,103.8145988937,4.8066666619,0,4.8066666619,97.5,-17.63,99.0811127309,121.71,102.8566666619,-21.9,105.1622740187,4.8066666619,0,4.8066666619,98.05,-21.9,100.465976828,130.4
2022-01-27 17:30:00,11.5295991746,0.0,11.5295991746,11.5295991746,0,11.5295991746,0.0,0.0,0.0,133.3,114.8295991746,-14.32,115.7190530837,11.5295991746,0,11.5295991746,103.3,-14.32,104.2878343816,120.83,115.0495991746,-17.68,116.400140336,11.5295991746,0,11.5295991746,103.52,-17.68,105.0189163913,129.51
2022-01-27 18:00:00,13.5675536099,0.0,13.5675536099,13.5675536099,0,13.5675536099,0.0,0.0,0.0,132.95,123.2375536099,-7.01,123.4367640525,13.5675536099,0,13.5675536099,109.67,-7.01,109.8938078328,121.41,122.9375536099,-9.83,123.3299273801,13.5675536099,0,13.5675536099,109.37,-9.83,109.8108637613,130.17
2022-01-27 18:30:00,11.6664222105,0.0,11.6664222105,11.6664222105,0,11.6664222105,0.0,0.0,0.0,132.98,108.6964222105,-7.69,108.9681068082,11.6664222105,0,11.6664222105,97.03,-7.69,97.3342539911,123.37,108.4264222105,-10.55,108.9384759089,11.6664222105,0,11.6664222105,96.76,-10.55,97.3334480022,132.09
2022-01-27 19:00:00,11.7483333216,0.0,11.7483333216,11.7483333216,0,11.7483333216,0.0,0.0,0.0,132.98,107.5183333216,-10.03,107.9851512952,11.7483333216,0,11.7483333216,95.77,-10.03,96.2937890001,123.37,107.2383333216,-12.92,108.0138256595,11.7483333216,0,11.7483333216,95.49,-12.92,96.3600876919,132.09
2022-01-27 19:30:00,11.1388888778,0.0,11.1388888778,11.1388888778,0,11.1388888778,0.0,0.0,0.0,133.21,101.9388888778,-12.43,102.6939237035,11.1388888778,0,11.1388888778,90.8,-12.43,91.6468488274,123.85,101.6588888778,-15.34,102.809752883,11.1388888778,0,11.1388888778,90.52,-15.34,91.8105985167,132.6
2022-01-27 20:00:00,9.630666657,0.0,9.630666657,9.630666657,0,9.630666657,0.0,0.0,0.0,133.51,97.320666657,-11.49,97.9965930967,9.630666657,0,9.630666657,87.69,-11.49,88.4395624141,124.56,97.040666657,-14.43,98.1076749558,9.630666657,0,9.630666657,87.41,-14.43,88.5930753502,133.24
2022-01-27 20:30:00,6.5842222156,0.0,6.5842222156,6.5842222156,0,6.5842222156,0.0,0.0,0.0,133.8,95.8742222156,-7.63,96.1773538077,6.5842222156,0,6.5842222156,89.29,-7.63,89.6154060416,124.34,95.6142222156,-10.55,96.1945008298,6.5842222156,0,6.5842222156,89.03,-10.55,89.6529051398,133.01
2022-01-27 21:00:00,4.1339999959,0.0,4.1339999959,4.1339999959,0,4.1339999959,0.0,0.0,0.0,133.8,93.8939999959,-7.96,94.23080619,4.1339999959,0,4.1339999959,89.76,-7.96,90.1122588775,124.34,93.6039999959,-10.89,94.2353485441,4.1339999959,0,4.1339999959,89.47,-10.89,90.1303112166,133.01
2022-01-27 21:30:00,2.5107777753000002,0.0,2.5107777753000002,2.5107777753000002,0,2.5107777753000002,0.0,0.0,0.0,133.8,88.3107777753,-8.86,88.7541157991,2.5107777753000002,0,2.5107777753000002,85.8,-8.86,86.256243832,124.42,88.0407777753,-11.76,88.8227231697,2.5107777753000002,0,2.5107777753000002,85.53,-11.76,86.3346888568,133.01
2022-01-27 22:00:00,2.4683333309,0.0,2.4683333309,2.4683333309,0,2.4683333309,0.0,0.0,0.0,133.35,83.6083333309,-9.92,84.1947730109,2.4683333309,0,2.4683333309,81.14,-9.92,81.7441496378,124.06,83.3583333309,-12.85,84.3429560527,2.4683333309,0,2.4683333309,80.89,-12.85,81.9043014743,132.71
2022-01-27 22:30:00,2.4238888865,0.0,2.4238888865,2.4238888865,0,2.4238888865,0.0,0.0,0.0,133.26,76.6838888865,-45.82,89.3302368448,2.4238888865,0,2.4238888865,74.26,-45.82,87.2583520358,124.06,76.8038888865,1.87,76.8266506369,2.4238888865,0,2.4238888865,74.38,1.87,74.4035032777,132.71
2022-01-27 23:00:00,2.4405555531,0.0,2.4405555531,2.4405555531,0,2.4405555531,0.0,0.0,0.0,133.26,72.2605555531,-50.33,88.0607562359,2.4405555531,0,2.4405555531,69.82,-50.33,86.0693981622,122.5,72.4505555531,2.56,72.4957695314,2.4405555531,0,2.4405555531,70.01,2.56,70.0567891071,131.17
2022-01-27 23:30:00,2.4888888864,0.0,2.4888888864,2.4888888864,0,2.4888888864,0.0,0.0,0.0,133.44,69.6488888864,-51.2,86.4430895047,2.4888888864,0,2.4888888864,67.16,-51.2,84.4506104182,122.7,69.8488888864,1.87,69.8739162969,2.4888888864,0,2.4888888864,67.36,1.87,67.3859518001,131.39
2022-01-28 00:00:00,2.572555553,0.0,2.572555553,2.572555553,0,2.572555553,0.0,0.0,0.0,133.62,67.262555553,-51.91,84.9641070071,2.572555553,0,2.572555553,64.69,-51.91,82.9424149636,122.99,67.452555553,1.34,67.4658643362,2.572555553,0,2.572555553,64.88,1.34,64.8938363791,131.67
2022-01-28 00:30:00,2.796777775,0.0,2.796777775,2.796777775,0,2.796777775,0.0,0.0,0.0,133.82,73.756777775,-50.38,89.3208075856,2.796777775,0,2.796777775,70.96,-50.38,87.0256628817,123.24,73.916777775,2.52,73.9597217182,2.796777775,0,2.796777775,71.12,2.52,71.1646316649,131.92
2022-01-28 01:00:00,2.815777775,0.0,2.815777775,2.815777775,0,2.815777775,0.0,0.0,0.0,133.46,75.565777775,-49.73,90.4613711522,2.815777775,0,2.815777775,72.75,-49.73,88.1228426686,122.7,75.705777775,2.92,75.7620695897,2.815777775,0,2.815777775,72.89,2.92,72.9484646857,131.4
2022-01-28 01:30:00,2.804777775,0.0,2.804777775,2.804777775,0,2.804777775,0.0,0.0,0.0,133.22,73.204777775,-49.85,88.5661447116,2.804777775,0,2.804777775,70.4,-49.85,86.2622889796,122.39,73.374777775,2.96,73.434457944,2.804777775,0,2.804777775,70.57,2.96,70.6320500906,131.1
2022-01-28 02:00:00,2.7821111083,0.0,2.7821111083,2.7821111083,0,2.7821111083,0.0,0.0,0.0,133.49,69.6621111083,-49.99,85.7426954561,2.7821111083,0,2.7821111083,66.88,-49.99,83.4981107571,122.68,69.8521111083,3.06,69.9191034431,2.7821111083,0,2.7821111083,67.07,3.06,67.139768394,131.39
2022-01-28 02:30:00,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,133.84,68.1398888861,-49.83,84.4160728618,2.8098888861,0,2.8098888861,65.33,-49.83,82.1646992327,122.96,68.3298888861,3.32,68.4104971125,2.8098888861,0,2.8098888861,65.52,3.32,65.6040608499,131.77
2022-01-28 03:00:00,2.7604444417,0.0,2.7604444417,2.7604444417,0,2.7604444417,0.0,0.0,0.0,133.97,67.0404444417,-50.28,83.8003555538,2.7604444417,0,2.7604444417,64.28,-50.28,81.6088034467,123.07,67.2404444417,3.02,67.3082295764,2.7604444417,0,2.7604444417,64.48,3.02,64.5506839623,131.85
2022-01-28 03:30:00,2.7916666639,0.0,2.7916666639,2.7916666639,0,2.7916666639,0.0,0.0,0.0,134.09,67.8916666639,-51.49,85.2085588565,2.7916666639,0,2.7916666639,65.1,-51.49,83.001386133,123.19,68.0816666639,1.87,68.1073434787,2.7916666639,0,2.7916666639,65.29,1.87,65.3167742621,132.05
2022-01-28 04:00:00,2.7848888861,0.0,2.7848888861,2.7848888861,0,2.7848888861,0.0,0.0,0.0,134.09,67.7348888861,-52.14,85.4786217274,2.7848888861,0,2.7848888861,64.95,-52.14,83.2891475524,123.29,67.9248888861,1.28,67.936948196,2.7848888861,0,2.7848888861,65.14,1.28,65.1525747764,132.12
