Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-28 04:30:00,2.8244444416,0.0,2.8244444416,2.8244444416,0,2.8244444416,0.0,0.0,0.0,134.02,66.7344444416,-52.42,84.8607239831,2.8244444416,0,2.8244444416,63.91,-52.42,82.6579971933,123.41,66.9344444416,1.04,66.9425235012,2.8244444416,0,2.8244444416,64.11,1.04,64.1184349466,132.12
2022-01-28 05:00:00,2.8337777749,0.0,2.8337777749,2.8337777749,0,2.8337777749,0.0,0.0,0.0,134.02,65.8537777749,-52.47,84.2010745016,2.8337777749,0,2.8337777749,63.02,-52.47,82.0037883271,123.41,66.0537777749,0.99,66.0611963133,2.8337777749,0,2.8337777749,63.22,0.99,63.2277510275,132.19
2022-01-28 05:30:00,2.7469999973,0.0,2.7469999973,2.7469999973,0,2.7469999973,0.0,0.0,0.0,134.11,64.7669999973,-51.56,82.7840436838,2.7469999973,0,2.7469999973,62.02,-51.56,80.6530470596,123.41,64.9769999973,1.8,65.0019271148,2.7469999973,0,2.7469999973,62.23,1.8,62.2560270175,132.31
2022-01-28 06:00:00,2.7031111084,0.0,2.7031111084,2.7031111084,0,2.7031111084,0.0,0.0,0.0,134.11,66.3631111084,-50.48,83.3804108648,2.7031111084,0,2.7031111084,63.66,-50.48,81.2454675659,123.32,66.5631111084,2.56,66.612321386,2.7031111084,0,2.7031111084,63.86,2.56,63.9112916471,132.2
2022-01-28 06:30:00,2.6838888862,0.0,2.6838888862,2.6838888862,0,2.6838888862,0.0,0.0,0.0,133.9,74.9838888862,-47.66,88.8485182347,2.6838888862,0,2.6838888862,72.3,-47.66,86.5954132735,123.0,75.1238888862,4.53,75.2603453446,2.6838888862,0,2.6838888862,72.44,4.53,72.5815024645,131.87
2022-01-28 07:00:00,2.5366666641,0.0,2.5366666641,2.5366666641,0,2.5366666641,0.0,0.0,0.0,132.93,83.7566666641,-45.8,95.4610874162,2.5366666641,0,2.5366666641,81.22,-45.8,93.243382607,121.75,83.8666666641,6.06,84.085322009,2.5366666641,0,2.5366666641,81.33,6.06,81.5554565924,130.63
2022-01-28 07:30:00,3.3925555522,0.0,3.3925555522,3.3925555522,0,3.3925555522,0.0,0.0,0.0,132.71,90.7425555522,-20.72,93.0780843601,3.3925555522,0,3.3925555522,87.35,-20.72,89.7738319334,121.31,90.5925555522,-0.63,90.594746103,3.3925555522,0,3.3925555522,87.2,-0.63,87.2022757731,130.19
2022-01-28 08:00:00,5.3552222169,0.0,5.3552222169,5.3552222169,0,5.3552222169,0.0,0.0,0.0,132.49,91.8352222169,-4.97,91.9696087826,5.3552222169,0,5.3552222169,86.48,-4.97,86.6226950631,121.67,91.5652222169,-7.85,91.9011012971,5.3552222169,0,5.3552222169,86.21,-7.85,86.5666598639,130.64
2022-01-28 08:30:00,7.9824444365,0.0,7.9824444365,7.9824444365,0,7.9824444365,0.0,0.0,0.0,132.6,96.2924444365,-3.83,96.3685828242,7.9824444365,0,7.9824444365,88.31,-3.83,88.3930144299,122.59,95.9924444365,-6.7,96.2259808414,7.9824444365,0,7.9824444365,88.01,-6.7,88.2646594057,131.58
2022-01-28 09:00:00,9.6064444348,0.0,9.6064444348,9.6064444348,0,9.6064444348,0.0,0.0,0.0,132.74,97.4864444348,-2.88,97.528976456,9.6064444348,0,9.6064444348,87.88,-2.88,87.9271789608,122.59,97.1964444348,-5.74,97.3657866541,9.6064444348,0,9.6064444348,87.59,-5.74,87.7778770534,131.58
2022-01-28 09:30:00,8.5698888803,0.0,8.5698888803,8.5698888803,0,8.5698888803,0.0,0.0,0.0,132.6,103.4798888803,-0.8200000000000001,103.4831377698,8.5698888803,0,8.5698888803,94.91,-0.8200000000000001,94.9135422371,122.29,103.1798888803,-3.65,103.2444282727,8.5698888803,0,8.5698888803,94.61,-3.65,94.6803812836,131.29
2022-01-28 10:00:00,7.0625555485,0.0,7.0625555485,7.0625555485,0,7.0625555485,0.0,0.0,0.0,132.35,102.8925555485,-0.31,102.8930225394,7.0625555485,0,7.0625555485,95.83,-0.31,95.8305014074,121.88,102.6025555485,-3.17,102.6515138957,7.0625555485,0,7.0625555485,95.54,-3.17,95.5925755485,130.81
2022-01-28 10:30:00,7.3107777705,0.0,7.3107777705,7.3107777705,0,7.3107777705,0.0,0.0,0.0,132.74,102.6107777705,-0.55,102.6122517766,7.3107777705,0,7.3107777705,95.3,-0.55,95.3015870802,122.15,102.3007777705,-3.39,102.356930554,7.3107777705,0,7.3107777705,94.99,-3.39,95.0504718557,131.14
2022-01-28 11:00:00,8.0517777697,0.0,8.0517777697,8.0517777697,0,8.0517777697,0.0,0.0,0.0,132.63,100.9417777697,-0.7000000000000001,100.9442048823,8.0517777697,0,8.0517777697,92.89,-0.7000000000000001,92.8926374908,122.15,100.6617777697,-3.56,100.7247094995,8.0517777697,0,8.0517777697,92.61,-3.56,92.6783993172,131.14
2022-01-28 11:30:00,8.2936666584,0.0,8.2936666584,8.2936666584,0,8.2936666584,0.0,0.0,0.0,132.63,98.7436666584,-1.76,98.7593504694,8.2936666584,0,8.2936666584,90.45,-1.76,90.467121652,122.15,98.4836666584,-4.63,98.5924413861,8.2936666584,0,8.2936666584,90.19,-4.63,90.3087648017,131.14
2022-01-28 12:00:00,9.9745555456,0.0,9.9745555456,9.9745555456,0,9.9745555456,0.0,0.0,0.0,132.88,97.1845555456,-2.3,97.2117679944,9.9745555456,0,9.9745555456,87.21,-2.3,87.2403238187,122.53,96.9345555456,-5.19,97.0733957314,9.9745555456,0,9.9745555456,86.96,-5.19,87.1147387071,131.5
2022-01-28 12:30:00,9.152111102,0.0,9.152111102,9.152111102,0,9.152111102,0.0,0.0,0.0,132.99,98.262111102,-2.23,98.2874121046,9.152111102,0,9.152111102,89.11,-2.23,89.1378987861,122.78,97.982111102,-5.12,98.1157912672,9.152111102,0,9.152111102,88.83,-5.12,88.9774314082,131.74
2022-01-28 13:00:00,8.146111103,0.0,8.146111103,8.146111103,0,8.146111103,0.0,0.0,0.0,132.99,98.206111103,-2.46,98.2369169812,8.146111103,0,8.146111103,90.06,-2.46,90.093591337,122.78,97.956111103,-5.36,98.1026467656,8.146111103,0,8.146111103,89.81,-5.36,89.969804379,131.74
2022-01-28 13:30:00,7.1357777706,0.0,7.1357777706,7.1357777706,0,7.1357777706,0.0,0.0,0.0,132.99,98.4957777706,-2.84,98.5367131512,7.1357777706,0,7.1357777706,91.36,-2.84,91.4041311977,122.78,98.2257777706,-5.72,98.3921837274,7.1357777706,0,7.1357777706,91.09,-5.72,91.2694171122,131.74
2022-01-28 14:00:00,7.3158888816,0.0,7.3158888816,7.3158888816,0,7.3158888816,0.0,0.0,0.0,133.21,93.9058888816,-2.91,93.950966289,7.3158888816,0,7.3158888816,86.59,-2.91,86.6388838802,123.07,93.6658888816,-5.83,93.8471504095,7.3158888816,0,7.3158888816,86.35,-5.83,86.5465851435,131.96
2022-01-28 14:30:00,6.9319999931,0.0,6.9319999931,6.9319999931,0,6.9319999931,0.0,0.0,0.0,133.62,93.4819999931,-4.43,93.5869073252,6.9319999931,0,6.9319999931,86.55,-4.43,86.6632990371,123.52,93.2219999931,-7.35,93.5113029676,6.9319999931,0,6.9319999931,86.29,-7.35,86.6024630135,132.41
2022-01-28 15:00:00,6.0954444383,0.0,6.0954444383,6.0954444383,0,6.0954444383,0.0,0.0,0.0,133.62,92.4054444383,-4.49,92.5144651492,6.0954444383,0,6.0954444383,86.31,-4.49,86.4267099918,123.76,92.1654444383,-7.41,92.4628425289,6.0954444383,0,6.0954444383,86.07,-7.41,86.3883846359,132.63
2022-01-28 15:30:00,5.6684444388,0.0,5.6684444388,5.6684444388,0,5.6684444388,0.0,0.0,0.0,133.38,91.1684444388,-4.79,91.2941912795,5.6684444388,0,5.6684444388,85.5,-4.79,85.6340709064,123.54,90.9384444388,-7.71,91.2646962245,5.6684444388,0,5.6684444388,85.27,-7.71,85.6178544464,132.42
2022-01-28 16:00:00,4.7763333286,0.0,4.7763333286,4.7763333286,0,4.7763333286,0.0,0.0,0.0,133.38,92.7563333286,-4.0,92.8425407481,4.7763333286,0,4.7763333286,87.98,-4.0,88.0708828161,123.54,92.5063333286,-6.9,92.7633101279,4.7763333286,0,4.7763333286,87.73,-6.9,88.0009255633,132.42
2022-01-28 16:30:00,4.4735555511000005,0.0,4.4735555511000005,4.4735555511000005,0,4.4735555511000005,0.0,0.0,0.0,133.26,96.1935555511,-3.36,96.2522193487,4.4735555511000005,0,4.4735555511000005,91.72,-3.36,91.781523195,123.31,95.9235555511,-6.24,96.1263029018,4.4735555511000005,0,4.4735555511000005,91.45,-6.24,91.6626428814,132.1
2022-01-28 17:00:00,4.1794444403,0.0,4.1794444403,4.1794444403,0,4.1794444403,0.0,0.0,0.0,132.98,101.3694444403,-1.55,101.3812939655,4.1794444403,0,4.1794444403,97.19,-1.55,97.2023590249,122.93,101.0894444403,-4.39,101.1847215603,4.1794444403,0,4.1794444403,96.91,-4.39,97.0093820205,131.71
2022-01-28 17:30:00,4.865888884,0.0,4.865888884,4.865888884,0,4.865888884,0.0,0.0,0.0,132.52,107.265888884,-5.53,107.4083414735,4.865888884,0,4.865888884,102.4,-5.53,102.5492120886,122.22,106.985888884,-8.33,107.3096888464,4.865888884,0,4.865888884,102.12,-8.33,102.4591787006,130.99
2022-01-28 18:00:00,18.7203333286,-0.68,18.7326794649,4.7003333286,0,4.7003333286,14.02,-0.68,14.0364810405,132.13,90.1803333286,-5.71,90.3609241833,4.7003333286,0,4.7003333286,85.48,-5.71,85.67049959,122.22,112.1203333286,-10.06,112.5707455146,4.7003333286,0,4.7003333286,107.42,-10.06,107.8900366114,130.99
2022-01-28 18:30:00,85.8442222187,-6.46,86.0869449356,3.4842222187000003,0,3.4842222187000003,82.36,-6.46,82.6129602423,131.9,3.4842222187000003,0.0,3.4842222187000003,3.4842222187000003,0,3.4842222187000003,0.0,0.0,0.0,115.23,118.0142222187,-10.37,118.4689560429,3.4842222187000003,0,3.4842222187000003,114.53,-10.37,114.9985121643,130.99
2022-01-28 19:00:00,82.7957777745,-7.21,83.1091145259,3.2657777745,0,3.2657777745,79.53,-7.21,79.8561519233,131.26,3.2657777745,0.0,3.2657777745,3.2657777745,0,3.2657777745,0.0,0.0,0.0,118.2,116.8357777745,-11.73,117.4231317423,3.2657777745,0,3.2657777745,113.57,-11.73,114.1741555695,130.99
2022-01-28 19:30:00,79.7409999971,-10.44,80.4215187654,2.9109999971000002,0,2.9109999971000002,76.83,-10.44,77.5360722503,131.94,2.9109999971000002,0.0,2.9109999971000002,2.9109999971000002,0,2.9109999971000002,0.0,0.0,0.0,122.21,112.2109999971,-12.98,112.9592356576,2.9109999971000002,0,2.9109999971000002,109.3,-12.98,110.0680262383,131.67
2022-01-28 20:00:00,76.0651111081,-15.4,77.6083831032,2.9751111081,0,2.9751111081,73.09,-15.4,74.6947662156,132.47,2.9751111081,0.0,2.9751111081,2.9751111081,0,2.9751111081,0.0,0.0,0.0,121.77,107.1751111081,-13.7,108.0471861783,2.9751111081,0,2.9751111081,104.2,-13.7,105.0967649359,132.2
2022-01-28 20:30:00,75.0768888859,-16.28,76.8217263851,2.9868888859,0,2.9868888859,72.09,-16.28,73.9053888428,132.22,2.9868888859,0.0,2.9868888859,2.9868888859,0,2.9868888859,0.0,0.0,0.0,120.33,98.1268888859,-14.24,99.1547473519,2.9868888859,0,2.9868888859,95.14,-14.24,96.1997775465,131.95
2022-01-28 21:00:00,71.6709999969,-17.2,73.7059851068,3.0909999969,0,3.0909999969,68.58,-17.2,70.7040055442,132.58,3.0909999969,0.0,3.0909999969,3.0909999969,0,3.0909999969,0.0,0.0,0.0,120.5,94.2109999969,-15.71,95.5118663854,3.0909999969,0,3.0909999969,91.12,-15.71,92.4643634056,132.31
2022-01-28 21:30:00,68.1663333302,-18.55,70.6452510767,3.1263333302,0,3.1263333302,65.04,-18.55,67.6336018559,132.69,3.1263333302,0.0,3.1263333302,3.1263333302,0,3.1263333302,0.0,0.0,0.0,120.5,89.0963333302,-17.88,90.8727187493,3.1263333302,0,3.1263333302,85.97,-17.88,87.8096537973,132.42
2022-01-28 22:00:00,64.3506666635,-18.09,66.8450177652,3.1706666635,0,3.1706666635,61.18,-18.09,63.7984365012,133.42,3.1706666635,0.0,3.1706666635,3.1706666635,0,3.1706666635,0.0,0.0,0.0,121.05,84.1306666635,-18.05,86.0451717021,3.1706666635,0,3.1706666635,80.96,-18.05,82.9477190765,133.13
2022-01-28 22:30:00,61.4999999969,-15.84,63.5071303053,3.1399999969,0,3.1399999969,58.36,-15.84,60.4714411933,133.88,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,121.57,79.4699999969,-13.97,80.6885481311,3.1399999969,0,3.1399999969,76.33,-13.97,77.5978723935,133.59
2022-01-28 23:00:00,57.6881111079,-18.24,60.5030227608,3.1981111079,0,3.1981111079,54.49,-18.24,57.4617933935,133.62,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,121.79,75.0981111079,-15.4,76.6608524084,3.1981111079,0,3.1981111079,71.9,-15.4,73.5307418703,133.32
2022-01-28 23:30:00,53.0608888858,-18.63,56.2364190658,3.1208888858,0,3.1208888858,49.94,-18.63,53.3017870245,133.71,3.1208888858,0.0,3.1208888858,3.1208888858,0,3.1208888858,0.0,0.0,0.0,122.26,72.3608888858,-36.51,81.0498509582,3.1208888858,0,3.1208888858,69.24,-36.51,78.2761630383,133.44
2022-01-29 00:00:00,51.2378888858,-19.0,54.6472438232,3.0578888858,0,3.0578888858,48.18,-19.0,51.7910455581,132.14,3.0578888858,0.0,3.0578888858,3.0578888858,0,3.0578888858,0.0,0.0,0.0,122.47,69.2178888858,-37.2,78.580889164,3.0578888858,0,3.0578888858,66.16,-37.2,75.9011567764,131.84
2022-01-29 00:30:00,54.6569999968,-17.9,57.5134562398,3.1869999968,0,3.1869999968,51.47,-17.9,54.4937693686,132.35,3.1869999968,0.0,3.1869999968,3.1869999968,0,3.1869999968,0.0,0.0,0.0,122.67,76.3569999968,-33.99,83.5805692043,3.1869999968,0,3.1869999968,73.17,-33.99,80.679421168,132.11
2022-01-29 01:00:00,55.7547777745,-17.57,58.4576782355,3.2347777745,0,3.2347777745,52.52,-17.57,55.3810012549,131.1,3.2347777745,0.0,3.2347777745,3.2347777745,0,3.2347777745,0.0,0.0,0.0,121.55,77.9547777745,-32.84,84.58967418,3.2347777745,0,3.2347777745,74.72,-32.84,81.6182822657,130.84
2022-01-29 01:30:00,54.6871111079,-17.71,57.4832516593,3.2471111079,0,3.2471111079,51.44,-17.71,54.4032875845,130.63,3.2471111079,0.0,3.2471111079,3.2471111079,0,3.2471111079,0.0,0.0,0.0,121.03,76.2471111079,-33.44,83.2577657176,3.2471111079,0,3.2471111079,73.0,-33.44,80.2946673198,130.37
2022-01-29 02:00:00,53.2656666634,-17.85,56.1769859026,3.2256666634,0,3.2256666634,50.04,-17.85,53.1283737752,130.94,3.2256666634,0.0,3.2256666634,3.2256666634,0,3.2256666634,0.0,0.0,0.0,121.33,73.8456666634,-33.99,81.2926969965,3.2256666634,0,3.2256666634,70.62,-33.99,78.3741315741,130.69
2022-01-29 02:30:00,53.1515555523,-18.06,56.1360085652,3.2215555523,0,3.2215555523,49.93,-18.06,53.0958425868,131.43,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,121.76,72.9215555523,-34.38,80.6197101469,3.2215555523,0,3.2215555523,69.7,-34.38,77.7179155665,131.09
2022-01-29 03:00:00,51.7313333301,-18.05,54.7899018808,3.2313333301,0,3.2313333301,48.5,-18.05,51.7499033816,131.43,3.2313333301,0.0,3.2313333301,3.2313333301,0,3.2313333301,0.0,0.0,0.0,121.76,71.1713333301,-34.9,79.2677026789,3.2313333301,0,3.2313333301,67.94,-34.9,76.3796674515,131.09
2022-01-29 03:30:00,50.2384444414,-18.26,53.4539886247,3.0584444414,0,3.0584444414,47.18,-18.26,50.5903152787,131.64,3.0584444414,0.0,3.0584444414,3.0584444414,0,3.0584444414,0.0,0.0,0.0,122.0,68.7484444414,-35.57,77.4052550743,3.0584444414,0,3.0584444414,65.69,-35.57,74.702081631,131.36
2022-01-29 04:00:00,48.4707777749,-18.33,51.8208953811,2.8907777749,0,2.8907777749,45.58,-18.33,49.1276429314,131.96,2.8907777749,0.0,2.8907777749,2.8907777749,0,2.8907777749,0.0,0.0,0.0,122.23,66.7507777749,-36.32,75.9921623166,2.8907777749,0,2.8907777749,63.86,-36.32,73.4659240737,131.61
2022-01-29 04:30:00,47.5266666637,-17.89,50.7822424098,2.9566666637,0,2.9566666637,44.57,-17.89,48.0264198124,132.26,2.9566666637,0.0,2.9566666637,2.9566666637,0,2.9566666637,0.0,0.0,0.0,122.6,64.7266666637,-35.79,73.9625951234,2.9566666637,0,2.9566666637,61.77,-35.79,71.389474014,131.98
2022-01-29 05:00:00,46.6895555526,-17.86,49.9889407539,2.9595555526,0,2.9595555526,43.73,-17.86,47.2365589348,132.17,2.9595555526,0.0,2.9595555526,2.9595555526,0,2.9595555526,0.0,0.0,0.0,122.53,63.5895555526,-36.06,73.1023609426,2.9595555526,0,2.9595555526,60.63,-36.06,70.5430400536,131.85
2022-01-29 05:30:00,47.0589999971,-17.85,50.3306266673,2.8989999971,0,2.8989999971,44.16,-17.85,47.6311673172,132.3,2.8989999971,0.0,2.8989999971,2.8989999971,0,2.8989999971,0.0,0.0,0.0,122.68,63.6489999971,-35.98,73.114674318,2.8989999971,0,2.8989999971,60.75,-35.98,70.6054027678,132.0
2022-01-29 06:00:00,47.9205555526,-17.8,51.1196600582,2.9705555526,0,2.9705555526,44.95,-17.8,48.3460701609,132.22,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,122.68,64.1805555526,-35.43,73.3104945491,2.9705555526,0,2.9705555526,61.21,-35.43,70.7244582871,132.0
2022-01-29 06:30:00,50.182111108,-17.13,53.0252880733,3.132111108,0,3.132111108,47.05,-17.13,50.0713431016,131.98,3.132111108,0.0,3.132111108,3.132111108,0,3.132111108,0.0,0.0,0.0,122.36,67.542111108,-34.07,75.6485404547,3.132111108,0,3.132111108,64.41,-34.07,72.865718963,131.67
2022-01-29 07:00:00,52.3304444413,-15.87,54.6839310531,3.1304444413,0,3.1304444413,49.2,-15.87,51.6961981194,131.59,3.1304444413,0.0,3.1304444413,3.1304444413,0,3.1304444413,0.0,0.0,0.0,122.01,70.4004444413,-33.57,77.994663135,3.1304444413,0,3.1304444413,67.27,-33.57,75.1811000186,131.25
2022-01-29 07:30:00,53.9871111077,-11.77,55.2552356411,3.4471111077,0,3.4471111077,50.54,-11.77,51.8924320108,131.97,3.4471111077,0.0,3.4471111077,3.4471111077,0,3.4471111077,0.0,0.0,0.0,122.51,73.0871111077,-34.3,80.7354681046,3.4471111077,0,3.4471111077,69.64,-34.3,77.628729218,131.67
2022-01-29 08:00:00,59.4206666625,-8.42,60.0142651926,4.1906666625,0,4.1906666625,55.23,-8.42,55.8681420847,132.35,4.1906666625,0.0,4.1906666625,4.1906666625,0,4.1906666625,0.0,0.0,0.0,125.04,72.7106666625,-34.24,80.3692643148,4.1906666625,0,4.1906666625,68.52,-34.24,76.598746726,132.0
2022-01-29 08:30:00,64.3081111077,-7.15,64.7043712144,3.3781111077,0,3.3781111077,60.93,-7.15,61.3480839147,132.25,3.3781111077,0.0,3.3781111077,3.3781111077,0,3.3781111077,0.0,0.0,0.0,126.09,74.1781111077,-32.51,80.9894577554,3.3781111077,0,3.3781111077,70.8,-32.51,77.9072531925,132.0
2022-01-29 09:00:00,69.9175555516,-13.12,71.13788705260001,3.9675555516000003,0,3.9675555516000003,65.95,-13.12,67.2423742888,131.45,3.9675555516000003,0.0,3.9675555516000003,3.9675555516000003,0,3.9675555516000003,0.0,0.0,0.0,125.45,79.3275555516,-16.72,81.0704599086,3.9675555516000003,0,3.9675555516000003,75.36,-16.72,77.1925384995,131.18
2022-01-29 09:30:00,71.3832222171,-18.17,73.6594414458,5.0932222171,0,5.0932222171,66.29,-18.17,68.7350929293,131.45,5.0932222171,0.0,5.0932222171,5.0932222171,0,5.0932222171,0.0,0.0,0.0,124.8,82.4132222171,-5.1,82.5708737765,5.0932222171,0,5.0932222171,77.32,-5.1,77.4880145571,131.18
2022-01-29 10:00:00,72.2127777716,-17.49,74.3006418108,6.1627777716,0,6.1627777716,66.05,-17.49,68.3264414411,133.15,6.1627777716,0.0,6.1627777716,6.1627777716,0,6.1627777716,0.0,0.0,0.0,125.98,83.2327777716,-4.36,83.3468949366,6.1627777716,0,6.1627777716,77.07,-4.36,77.19322833,132.88
2022-01-29 10:30:00,72.9931111043,-17.3,75.0152269122,6.7631111043,0,6.7631111043,66.23,-17.3,68.4521942672,132.93,6.7631111043,0.0,6.7631111043,6.7631111043,0,6.7631111043,0.0,0.0,0.0,125.83,83.7231111043,-4.27,83.8319284819,6.7631111043,0,6.7631111043,76.96,-4.27,77.0783659661,132.63
2022-01-29 11:00:00,73.524333326,-17.18,75.5048342229,7.334333326,0,7.334333326,66.19,-17.18,68.3832472174,133.3,7.334333326,0.0,7.334333326,7.334333326,0,7.334333326,0.0,0.0,0.0,126.25,83.144333326,-4.15,83.2478387961,7.334333326,0,7.334333326,75.81,-4.15,75.9235049244,133.07
2022-01-29 11:30:00,72.9949999922,-17.21,74.9963607375,7.7949999922,0,7.7949999922,65.2,-17.21,67.4331083371,133.3,7.7949999922,0.0,7.7949999922,7.7949999922,0,7.7949999922,0.0,0.0,0.0,126.25,82.7849999922,-4.26,82.89453434160001,7.7949999922,0,7.7949999922,74.99,-4.26,75.1109026707,133.07
2022-01-29 12:00:00,70.505777769,-18.41,72.8696973975,8.785777769,0,8.785777769,61.72,-18.41,64.4071929213,133.3,8.785777769,0.0,8.785777769,8.785777769,0,8.785777769,0.0,0.0,0.0,126.25,80.605777769,-11.37,81.4037364606,8.785777769,0,8.785777769,71.82,-11.37,72.7144366684,133.07
2022-01-29 12:30:00,68.4531111025,-18.8,70.9878047246,8.5831111025,0,8.5831111025,59.87,-18.8,62.7523457729,132.88,8.5831111025,0.0,8.5831111025,8.5831111025,0,8.5831111025,0.0,0.0,0.0,126.36,79.6231111025,-26.08,83.785477391,8.5831111025,0,8.5831111025,71.04,-26.08,75.6759406945,132.64
2022-01-29 13:00:00,67.5867777693,-19.1,70.2337705754,8.5067777693,0,8.5067777693,59.08,-19.1,62.0907110605,131.69,8.5067777693,0.0,8.5067777693,8.5067777693,0,8.5067777693,0.0,0.0,0.0,126.5,77.8567777693,-26.54,82.2559994445,8.5067777693,0,8.5067777693,69.35,-26.54,74.2549264359,131.45
2022-01-29 13:30:00,67.3363333261,-19.28,70.0421315053,7.2063333261,0,7.2063333261,60.13,-19.28,63.145350581,131.96,7.2063333261,0.0,7.2063333261,7.2063333261,0,7.2063333261,0.0,0.0,0.0,126.73,77.6363333261,-26.8,82.1318467607,7.2063333261,0,7.2063333261,70.43,-26.8,75.3566513322,131.72
2022-01-29 14:00:00,67.8408888827,-19.57,70.6071604329,6.1708888827,0,6.1708888827,61.67,-19.57,64.7006476011,131.96,6.1708888827,0.0,6.1708888827,6.1708888827,0,6.1708888827,0.0,0.0,0.0,126.73,78.4308888827,-26.98,82.9416947677,6.1708888827,0,6.1708888827,72.26,-26.98,77.1325352883,131.72
2022-01-29 14:30:00,67.2719999943,-19.88,70.1479606491,5.7419999943,0,5.7419999943,61.53,-19.88,64.661853515,131.96,5.7419999943,0.0,5.7419999943,5.7419999943,0,5.7419999943,0.0,0.0,0.0,126.73,77.6919999943,-27.26,82.3356208643,5.7419999943,0,5.7419999943,71.95,-27.26,76.9409520347,131.72
2022-01-29 15:00:00,66.4831111059,-19.86,69.3860480379,5.2431111059,0,5.2431111059,61.24,-19.86,64.3797887539,132.13,5.2431111059,0.0,5.2431111059,5.2431111059,0,5.2431111059,0.0,0.0,0.0,126.9,79.5331111059,-27.75,84.2352554586,5.2431111059,0,5.2431111059,74.29,-27.75,79.3036354778,131.9
2022-01-29 15:30:00,65.2188888844,-19.51,68.0745441947,4.5288888844,0,4.5288888844,60.69,-19.51,63.7488525387,132.38,4.5288888844,0.0,4.5288888844,4.5288888844,0,4.5288888844,0.0,0.0,0.0,127.13,86.4888888844,-28.28,90.9949795343,4.5288888844,0,4.5288888844,81.96,-28.28,86.7017877555,132.14
2022-01-29 16:00:00,65.2854444403,-19.35,68.0926703527,4.1554444403,0,4.1554444403,61.13,-19.35,64.1194151564,132.38,4.1554444403,0.0,4.1554444403,4.1554444403,0,4.1554444403,0.0,0.0,0.0,127.3,89.1054444403,-27.93,93.3802180812,4.1554444403,0,4.1554444403,84.95,-27.93,89.4236400512,132.14
2022-01-29 16:30:00,67.8232222184,-18.99,70.4315949847,3.7732222184,0,3.7732222184,64.05,-18.99,66.8058575276,132.29,3.7732222184,0.0,3.7732222184,3.7732222184,0,3.7732222184,0.0,0.0,0.0,127.16,92.5332222184,-26.66,96.2972108326,3.7732222184,0,3.7732222184,88.76,-26.66,92.6773607738,132.0
2022-01-29 17:00:00,71.4179999966,-16.77,73.3605045206,3.4079999966,0,3.4079999966,68.01,-16.77,70.0470770268,131.73,3.4079999966,0.0,3.4079999966,3.4079999966,0,3.4079999966,0.0,0.0,0.0,126.67,98.6279999966,-23.03,101.2811101999,3.4079999966,0,3.4079999966,95.22,-23.03,97.9654495218,131.42
2022-01-29 17:30:00,75.9815555509,-10.45,76.696801002,4.6215555509,0,4.6215555509,71.36,-10.45,72.1210933084,130.62,4.6215555509,0.0,4.6215555509,4.6215555509,0,4.6215555509,0.0,0.0,0.0,125.3,106.4415555509,-15.07,107.5030680869,4.6215555509,0,4.6215555509,101.82,-15.07,102.9291858512,130.3
2022-01-29 18:00:00,73.4682222143,-4.5,73.6059078834,7.8882222143,0,7.8882222143,65.58,-4.5,65.7342102714,130.46,7.8882222143,0.0,7.8882222143,7.8882222143,0,7.8882222143,0.0,0.0,0.0,122.97,111.1082222143,-9.89,111.547519666,7.8882222143,0,7.8882222143,103.22,-9.89,103.6927215382,130.17
2022-01-29 18:30:00,73.3946666574,-5.71,73.6164464895,9.3046666574,0,9.3046666574,64.09,-5.71,64.3438590698,132.65,9.3046666574,0.0,9.3046666574,9.3046666574,0,9.3046666574,0.0,0.0,0.0,123.37,109.3946666574,-11.3,109.9767388727,9.3046666574,0,9.3046666574,100.09,-11.3,100.7258561641,132.33
2022-01-29 19:00:00,71.27977777,-6.78,71.6015022115,7.77977777,0,7.77977777,63.5,-6.78,63.860930153,133.03,7.77977777,0.0,7.77977777,7.77977777,0,7.77977777,0.0,0.0,0.0,123.65,103.81977777,-12.08,104.5202021439,7.77977777,0,7.77977777,96.04,-12.08,96.7967354821,132.77
2022-01-29 19:30:00,72.0109999947,-6.06,72.2655361859,5.2709999947,0,5.2709999947,66.74,-6.06,67.0145596121,132.82,5.2709999947,0.0,5.2709999947,5.2709999947,0,5.2709999947,0.0,0.0,0.0,123.32,101.9809999947,-11.37,102.6128708298,5.2709999947,0,5.2709999947,96.71,-11.37,97.3760802251,132.53
2022-01-29 20:00:00,67.7197777737,-6.55,68.0358052919,4.0497777737,0,4.0497777737,63.67,-6.55,64.0060262788,132.82,4.0497777737,0.0,4.0497777737,4.0497777737,0,4.0497777737,0.0,0.0,0.0,123.32,96.7097777737,-12.32,97.4913509858,4.0497777737,0,4.0497777737,92.66,-12.32,93.4754406248,132.53
2022-01-29 20:30:00,62.0263333304,-7.84,62.5198498592,2.9263333304,0,2.9263333304,59.1,-7.84,59.6177456803,133.32,2.9263333304,0.0,2.9263333304,2.9263333304,0,2.9263333304,0.0,0.0,0.0,123.71,94.4363333304,-12.6,95.27319168,2.9263333304,0,2.9263333304,91.51,-12.6,92.373373328,133.04
2022-01-29 21:00:00,58.4159999972,-10.36,59.327553933,2.7959999972,0,2.7959999972,55.62,-10.36,56.5766206131,133.2,2.7959999972,0.0,2.7959999972,2.7959999972,0,2.7959999972,0.0,0.0,0.0,123.48,93.2859999972,-13.49,94.2563414072,2.7959999972,0,2.7959999972,90.49,-13.49,91.4900005465,132.87
2022-01-29 21:30:00,56.756777775,-13.23,58.278338372,2.8167777750000003,0,2.8167777750000003,53.94,-13.23,55.5387837461,133.32,2.8167777750000003,0.0,2.8167777750000003,2.8167777750000003,0,2.8167777750000003,0.0,0.0,0.0,122.61,87.616777775,-13.57,88.6614044986,2.8167777750000003,0,2.8167777750000003,84.8,-13.57,85.8788967093,133.05
2022-01-29 22:00:00,55.6556666638,-13.83,57.3482530841,2.8256666638,0,2.8256666638,52.83,-13.83,54.6102353044,132.67,2.8256666638,0.0,2.8256666638,2.8256666638,0,2.8256666638,0.0,0.0,0.0,121.1,81.4856666638,-13.79,82.6442857774,2.8256666638,0,2.8256666638,78.66,-13.79,79.8596249678,132.38
2022-01-29 22:30:00,54.4528888861,-14.38,56.3196369665,2.8328888861,0,2.8328888861,51.62,-14.38,53.585527897,132.88,2.8328888861,0.0,2.8328888861,2.8328888861,0,2.8328888861,0.0,0.0,0.0,121.1,74.5228888861,-15.19,76.0552238043,2.8328888861,0,2.8328888861,71.69,-15.19,73.2815952337,132.6
2022-01-29 23:00:00,54.3191111083,-14.59,56.2444124477,2.8491111083,0,2.8491111083,51.47,-14.59,53.4979345396,133.18,2.8491111083,0.0,2.8491111083,2.8491111083,0,2.8491111083,0.0,0.0,0.0,121.38,65.8991111083,-15.94,67.7995313027,2.8491111083,0,2.8491111083,63.05,-15.94,65.0337304789,132.91
2022-01-29 23:30:00,52.5349999972,-15.36,54.7344117051,2.8349999972,0,2.8349999972,49.7,-15.36,52.0194156061,132.99,2.8349999972,0.0,2.8349999972,2.8349999972,0,2.8349999972,0.0,0.0,0.0,121.1,63.9949999972,-16.97,66.2068042171,2.8349999972,0,2.8349999972,61.16,-16.97,63.4706743307,132.74
2022-01-30 00:00:00,50.7955555528,-15.77,53.1872293311,2.7855555528,0,2.7855555528,48.01,-15.77,50.533681837,133.57,2.7855555528,0.0,2.7855555528,2.7855555528,0,2.7855555528,0.0,0.0,0.0,121.62,62.0555555528,-17.51,64.4786171918,2.7855555528,0,2.7855555528,59.27,-17.51,61.8023705047,133.31
2022-01-30 00:30:00,53.635777775,-15.02,55.6991656807,2.795777775,0,2.795777775,50.84,-15.02,53.012319323,133.57,2.795777775,0.0,2.795777775,2.795777775,0,2.795777775,0.0,0.0,0.0,121.46,69.055777775,-15.96,70.8761034772,2.795777775,0,2.795777775,66.26,-15.96,68.1550379649,133.23
2022-01-30 01:00:00,54.4224444416,-15.66,56.630716568,2.8324444416,0,2.8324444416,51.59,-15.66,53.914410875,133.02,2.8324444416,0.0,2.8324444416,2.8324444416,0,2.8324444416,0.0,0.0,0.0,121.08,70.6924444416,-16.21,72.5271383768,2.8324444416,0,2.8324444416,67.86,-16.21,69.7692174243,132.74
2022-01-30 01:30:00,52.8434444416,-16.04,55.2241905369,2.8634444416,0,2.8634444416,49.98,-16.04,52.4907801428,132.53,2.8634444416,0.0,2.8634444416,2.8634444416,0,2.8634444416,0.0,0.0,0.0,120.5,69.3034444416,-16.73,71.2941814699,2.8634444416,0,2.8634444416,66.44,-16.73,68.513987623,132.26
2022-01-30 02:00:00,51.2961111083,-16.18,53.7873908535,2.8361111083,0,2.8361111083,48.46,-16.18,51.0897641412,132.71,2.8361111083,0.0,2.8361111083,2.8361111083,0,2.8361111083,0.0,0.0,0.0,120.64,67.3061111083,-17.1,69.4443848883,2.8361111083,0,2.8361111083,64.47,-17.1,66.6992571173,132.44
2022-01-30 02:30:00,50.690777775,-16.21,53.2195363699,2.820777775,0,2.820777775,47.87,-16.21,50.5400929956,133.04,2.820777775,0.0,2.820777775,2.820777775,0,2.820777775,0.0,0.0,0.0,120.97,66.530777775,-17.21,68.7206554927,2.820777775,0,2.820777775,63.71,-17.21,65.9935466542,132.74
2022-01-30 03:00:00,49.8042222197,-16.29,52.4006168943,2.5442222197,0,2.5442222197,47.26,-16.29,49.9887157267,133.23,2.5442222197,0.0,2.5442222197,2.5442222197,0,2.5442222197,0.0,0.0,0.0,121.1,65.2842222197,-17.49,67.5864614463,2.5442222197,0,2.5442222197,62.74,-17.49,65.1322324199,132.97
2022-01-30 03:30:00,48.2267777752,-16.43,50.9486701944,2.5367777752,0,2.5367777752,45.69,-16.43,48.5543097984,133.49,2.5367777752,0.0,2.5367777752,2.5367777752,0,2.5367777752,0.0,0.0,0.0,121.36,63.2667777752,-17.85,65.7366539311,2.5367777752,0,2.5367777752,60.73,-17.85,63.2989367999,133.23
2022-01-30 04:00:00,46.8813333308,-16.48,49.6935590884,2.5413333308,0,2.5413333308,44.34,-16.48,47.3035516637,133.71,2.5413333308,0.0,2.5413333308,2.5413333308,0,2.5413333308,0.0,0.0,0.0,121.56,61.6613333308,-18.14,64.2742532289,2.5413333308,0,2.5413333308,59.12,-18.14,61.8403913312,133.45
2022-01-30 04:30:00,44.1184444419,-25.93,51.1742321874,2.5584444419,0,2.5584444419,41.56,-25.93,48.9856968921,131.92,2.5584444419,0.0,2.5584444419,2.5584444419,0,2.5584444419,0.0,0.0,0.0,121.85,58.9384444419,-29.94,66.1070634141,2.5584444419,0,2.5584444419,56.38,-29.94,63.8365725897,131.65
2022-01-30 05:00:00,43.2568888862,-28.25,51.6645036375,2.7168888862,0,2.7168888862,40.54,-28.25,49.4120845543,131.92,2.7168888862,0.0,2.7168888862,2.7168888862,0,2.7168888862,0.0,0.0,0.0,121.85,57.6068888862,-33.56,66.6695376251,2.7168888862,0,2.7168888862,54.89,-33.56,64.3365036352,131.65
2022-01-30 05:30:00,43.722666664,-28.13,51.9900805944,2.662666664,0,2.662666664,41.06,-28.13,49.7716837167,131.32,2.662666664,0.0,2.662666664,2.662666664,0,2.662666664,0.0,0.0,0.0,121.85,57.612666664,-33.38,66.5841104179,2.662666664,0,2.662666664,54.95,-33.38,64.2940658226,131.07
2022-01-30 06:00:00,44.8047777751,-27.95,52.8078650532,2.6447777751,0,2.6447777751,42.16,-27.95,50.5832788577,131.21,2.6447777751,0.0,2.6447777751,2.6447777751,0,2.6447777751,0.0,0.0,0.0,121.68,58.1847777751,-33.24,67.0101929914,2.6447777751,0,2.6447777751,55.54,-33.24,64.7270360823,130.91
2022-01-30 06:30:00,47.511555553,-26.55,54.4265597945,2.571555553,0,2.571555553,44.94,-26.55,52.1968016262,131.03,2.571555553,0.0,2.571555553,2.571555553,0,2.571555553,0.0,0.0,0.0,121.59,62.911555553,-31.3,70.2677295926,2.571555553,0,2.571555553,60.34,-31.3,67.9750365943,130.77
2022-01-30 07:00:00,49.1658888862,-25.58,55.422207011,2.6558888862,0,2.6558888862,46.51,-25.58,53.0802835335,130.7,2.6558888862,0.0,2.6558888862,2.6558888862,0,2.6558888862,0.0,0.0,0.0,121.38,65.7658888862,-30.98,72.6974039495,2.6558888862,0,2.6558888862,63.11,-30.98,70.3038583578,130.44
2022-01-30 07:30:00,47.5192222196,-24.85,53.6246117036,2.5892222196,0,2.5892222196,44.93,-24.85,51.3442051258,131.29,2.5892222196,0.0,2.5892222196,2.5892222196,0,2.5892222196,0.0,0.0,0.0,122.15,73.9692222196,-31.23,80.2917102557,2.5892222196,0,2.5892222196,71.38,-31.23,77.9128827602,131.05
2022-01-30 08:00:00,46.889777775,-24.39,52.8537922934,2.729777775,0,2.729777775,44.16,-24.39,50.4477720023,131.7,2.729777775,0.0,2.729777775,2.729777775,0,2.729777775,0.0,0.0,0.0,122.67,82.569777775,-30.78,88.1202394562,2.729777775,0,2.729777775,79.84,-30.78,85.5677158746,131.45
2022-01-30 08:30:00,50.2497777745,-24.21,55.7778115956,3.2397777745,0,3.2397777745,47.01,-24.21,52.8778233289,131.37,3.2397777745,0.0,3.2397777745,3.2397777745,0,3.2397777745,0.0,0.0,0.0,122.45,87.6297777745,-28.28,92.0800540444,3.2397777745,0,3.2397777745,84.39,-28.28,89.0024185065,131.08
2022-01-30 09:00:00,53.1783333283,-23.42,58.1070695835,5.0183333283,0,5.0183333283,48.16,-23.42,53.552609647,131.28,5.0183333283,0.0,5.0183333283,5.0183333283,0,5.0183333283,0.0,0.0,0.0,122.37,91.4083333283,-27.04,95.3238952302,5.0183333283,0,5.0183333283,86.39,-27.04,90.5228904753,131.08
2022-01-30 09:30:00,54.3999999906,-23.42,59.2271593019,9.3999999906,0,9.3999999906,45.0,-23.42,50.729640251,130.89,9.3999999906,0.0,9.3999999906,9.3999999906,0,9.3999999906,0.0,0.0,0.0,122.12,92.1499999906,-26.97,96.0156414251,9.3999999906,0,9.3999999906,82.75,-26.97,87.0341507685,130.63
2022-01-30 10:00:00,58.2341111008,-19.33,61.3584598544,10.2841111008,0,10.2841111008,47.95,-19.33,51.6996266911,131.07,10.2841111008,0.0,10.2841111008,10.2841111008,0,10.2841111008,0.0,0.0,0.0,122.21,95.4841111008,-26.12,98.9922717828,10.2841111008,0,10.2841111008,85.2,-26.12,89.113940548,130.83
2022-01-30 10:30:00,58.7009999872,-18.06,61.4163740342,12.7509999872,0,12.7509999872,45.95,-18.06,49.3717135615,131.34,12.7509999872,0.0,12.7509999872,12.7509999872,0,12.7509999872,0.0,0.0,0.0,125.1,95.0109999872,-26.2,98.5572428519,12.7509999872,0,12.7509999872,82.26,-26.2,86.3316141399,131.11
2022-01-30 11:00:00,58.8574444302,-17.77,61.4814741597,14.2574444302,0,14.2574444302,44.6,-17.77,48.0097167248,131.48,14.2574444302,0.0,14.2574444302,14.2574444302,0,14.2574444302,0.0,0.0,0.0,126.34,93.7374444302,-26.08,97.297866823,14.2574444302,0,14.2574444302,79.48,-26.08,83.649487745,131.21
2022-01-30 11:30:00,61.0963333182,-17.7,63.6085838935,15.0963333182,0,15.0963333182,46.0,-17.7,49.287828112,131.48,15.0963333182,0.0,15.0963333182,15.0963333182,0,15.0963333182,0.0,0.0,0.0,126.53,91.6163333182,-25.48,95.0935483126,15.0963333182,0,15.0963333182,76.52,-25.48,80.6507334127,131.3
2022-01-30 12:00:00,60.892111095,-17.55,63.3707479332,16.062111095,0,16.062111095,44.83,-17.55,48.1428229334,131.74,16.062111095,0.0,16.062111095,16.062111095,0,16.062111095,0.0,0.0,0.0,126.72,92.382111095,-25.58,95.8581809257,16.062111095,0,16.062111095,76.32,-25.58,80.4927251371,131.49
2022-01-30 12:30:00,61.9092222063,-17.68,64.3842697729,15.9092222063,0,15.9092222063,46.0,-17.68,49.2806493464,131.74,15.9092222063,0.0,15.9092222063,15.9092222063,0,15.9092222063,0.0,0.0,0.0,126.72,91.6192222063,-25.85,95.196136359,15.9092222063,0,15.9092222063,75.71,-25.85,80.0014162375,131.49
2022-01-30 13:00:00,64.7387777632,-16.96,66.9234708176,14.5487777632,0,14.5487777632,50.19,-16.96,52.9780869794,132.01,14.5487777632,0.0,14.5487777632,14.5487777632,0,14.5487777632,0.0,0.0,0.0,127.01,87.0787777632,-24.87,90.5606450769,14.5487777632,0,14.5487777632,72.53,-24.87,76.675405444,131.78
2022-01-30 13:30:00,61.4281110949,-17.04,63.7477406085,16.1781110949,0,16.1781110949,45.25,-17.04,48.3520847534,132.19,16.1781110949,0.0,16.1781110949,16.1781110949,0,16.1781110949,0.0,0.0,0.0,127.13,82.6081110949,-25.37,86.416068637,16.1781110949,0,16.1781110949,66.43,-25.37,71.1096463217,131.94
2022-01-30 14:00:00,60.8164444306,-17.81,63.3706242133,13.8164444306,0,13.8164444306,47.0,-17.81,50.2612783363,132.44,13.8164444306,0.0,13.8164444306,13.8164444306,0,13.8164444306,0.0,0.0,0.0,127.35,80.8764444306,-26.36,85.0637929071,13.8164444306,0,13.8164444306,67.06,-26.36,72.0547930397,132.16
2022-01-30 14:30:00,59.1111110972,-18.72,62.0045309244,13.8811110972,0,13.8811110972,45.23,-18.72,48.9509070396,132.55,13.8811110972,0.0,13.8811110972,13.8811110972,0,13.8811110972,0.0,0.0,0.0,127.48,78.6811110972,-27.36,83.3023819797,13.8811110972,0,13.8811110972,64.8,-27.36,70.3392465129,132.3
2022-01-30 15:00:00,58.7069999873,-18.94,61.6865904999,12.7269999873,0,12.7269999873,45.98,-18.94,49.7281007077,132.68,12.7269999873,0.0,12.7269999873,12.7269999873,0,12.7269999873,0.0,0.0,0.0,127.48,79.9369999873,-27.31,84.473428171,12.7269999873,0,12.7269999873,67.21,-27.31,72.5466760093,132.41
2022-01-30 15:30:00,62.2351111013,-18.73,64.9924761322,9.7951111013,0,9.7951111013,52.44,-18.73,55.6845265761,132.33,9.7951111013,0.0,9.7951111013,9.7951111013,0,9.7951111013,0.0,0.0,0.0,127.14,85.5351111013,-26.07,89.419797199,9.7951111013,0,9.7951111013,75.74,-26.07,80.1011391929,132.07
2022-01-30 16:00:00,66.3127777717,-17.58,68.6035049819,6.1027777717,0,6.1027777717,60.21,-17.58,62.7240025827,131.74,6.1027777717,0.0,6.1027777717,6.1027777717,0,6.1027777717,0.0,0.0,0.0,126.61,91.8327777717,-23.87,94.8843294399,6.1027777717,0,6.1027777717,85.73,-23.87,88.9910658437,131.48
2022-01-30 16:30:00,69.6531111069,-16.8,71.6505121187,4.2331111069,0,4.2331111069,65.42,-16.8,67.5427005679,131.03,4.2331111069,0.0,4.2331111069,4.2331111069,0,4.2331111069,0.0,0.0,0.0,125.97,102.1231111069,-22.22,104.5124787867,4.2331111069,0,4.2331111069,97.89,-22.22,100.3801798165,130.77
2022-01-30 17:00:00,75.2617777739,-8.55,75.7458757536,3.9017777739,0,3.9017777739,71.36,-8.55,71.8703840257,130.15,3.9017777739,0.0,3.9017777739,3.9017777739,0,3.9017777739,0.0,0.0,0.0,124.86,110.5617777739,-12.51,111.2672764317,3.9017777739,0,3.9017777739,106.66,-12.51,107.3911341778,129.9
2022-01-30 17:30:00,81.8389999959,-2.32,81.8718774692,4.0989999959,0,4.0989999959,77.74,-2.32,77.774610253,130.8,4.0989999959,0.0,4.0989999959,4.0989999959,0,4.0989999959,0.0,0.0,0.0,122.78,116.7189999959,-4.9,116.8218085806,4.0989999959,0,4.0989999959,112.62,-4.9,112.7265470065,130.52
2022-01-30 18:00:00,83.0961111075,-1.98,83.1196973117,3.6261111075,0,3.6261111075,79.47,-1.98,79.4946620849,131.75,3.6261111075,0.0,3.6261111075,3.6261111075,0,3.6261111075,0.0,0.0,0.0,122.54,119.8061111075,-4.71,119.8986587027,3.6261111075,0,3.6261111075,116.18,-4.71,116.2754337769,131.43
2022-01-30 18:30:00,81.8124444408,-5.71,82.0114636217,3.6824444408,0,3.6824444408,78.13,-5.71,78.3383750151,131.51,3.6824444408,0.0,3.6824444408,3.6824444408,0,3.6824444408,0.0,0.0,0.0,122.41,116.4524444408,-8.59,116.768831099,3.6824444408,0,3.6824444408,112.77,-8.59,113.0966887225,131.24
2022-01-30 19:00:00,80.3394444413,-6.5600000000000005,80.6068231178,3.1194444413,0,3.1194444413,77.22,-6.5600000000000005,77.4981419132,132.49,3.1194444413,0.0,3.1194444413,3.1194444413,0,3.1194444413,0.0,0.0,0.0,122.81,108.3794444413,-9.8,108.8216153961,3.1194444413,0,3.1194444413,105.26,-9.8,105.7152193395,132.14
2022-01-30 19:30:00,79.0777777747,-5.84,79.2931304577,3.1177777747,0,3.1177777747,75.96,-5.84,76.184166334,133.43,3.1177777747,0.0,3.1177777747,3.1177777747,0,3.1177777747,0.0,0.0,0.0,123.6,101.8977777747,-7.03,102.1399922431,3.1177777747,0,3.1177777747,98.78,-7.03,99.0298404523,133.1
2022-01-30 20:00:00,74.8257777745,-9.94,75.4831147976,3.3157777745,0,3.3157777745,71.51,-9.94,72.1975325063,133.24,3.3157777745,0.0,3.3157777745,3.3157777745,0,3.3157777745,0.0,0.0,0.0,123.19,98.3257777745,-7.37,98.6015997586,3.3157777745,0,3.3157777745,95.01,-7.37,95.2954196171,132.95
2022-01-30 20:30:00,71.1987777743,-8.64,71.7210956174,3.4487777743,0,3.4487777743,67.75,-8.64,68.298697645,133.08,3.4487777743,0.0,3.4487777743,3.4487777743,0,3.4487777743,0.0,0.0,0.0,121.6,94.8587777743,-6.73,95.0972166829,3.4487777743,0,3.4487777743,91.41,-6.73,91.6574110479,132.72
2022-01-30 21:00:00,66.6655555521,-7.07,67.0394003335,3.4355555521,0,3.4355555521,63.23,-7.07,63.6240347667,133.08,3.4355555521,0.0,3.4355555521,3.4355555521,0,3.4355555521,0.0,0.0,0.0,121.72,92.7655555521,-6.29,92.978558802,3.4355555521,0,3.4355555521,89.33,-6.29,89.5511753133,132.72
2022-01-30 21:30:00,64.3268888854,-9.78,65.0660974215,3.5368888854,0,3.5368888854,60.79,-9.78,61.5716858629,133.29,3.5368888854,0.0,3.5368888854,3.5368888854,0,3.5368888854,0.0,0.0,0.0,121.29,88.2868888854,-7.09,88.5711174653,3.5368888854,0,3.5368888854,84.75,-7.09,85.0460498789,133.0
2022-01-30 22:00:00,61.5641111076,-15.03,63.3722390047,3.5041111076,0,3.5041111076,58.06,-15.03,59.9738651414,133.29,3.5041111076,0.0,3.5041111076,3.5041111076,0,3.5041111076,0.0,0.0,0.0,121.29,78.8741111076,-11.05,79.6443840017,3.5041111076,0,3.5041111076,75.37,-11.05,76.1757139776,133.0
2022-01-30 22:30:00,59.5238888854,-24.34,64.3080784042,3.4938888854,0,3.4938888854,56.03,-24.34,61.0884318018,133.38,3.4938888854,0.0,3.4938888854,3.4938888854,0,3.4938888854,0.0,0.0,0.0,121.29,69.1838888854,-23.36,73.0212303464,3.4938888854,0,3.4938888854,65.69,-23.36,69.7199089213,133.09
2022-01-30 23:00:00,58.0731111076,-23.94,62.8140894522,3.5231111076,0,3.5231111076,54.55,-23.94,59.5720244746,130.86,3.5231111076,0.0,3.5231111076,3.5231111076,0,3.5231111076,0.0,0.0,0.0,120.77,60.5731111076,-23.86,65.1030059924,3.5231111076,0,3.5231111076,57.05,-23.86,61.8385163147,130.59
2022-01-30 23:30:00,56.09444444,-24.34,61.1475453066,4.4944444399,0,4.4944444399,51.6,-24.34,57.0525687415,130.77,4.4944444399,0.0,4.4944444399,4.4944444399,0,4.4944444399,0.0,0.0,0.0,120.65,58.28444444,-24.46,63.2089239243,4.4944444399,0,4.4944444399,53.79,-24.46,59.0902335416,130.51
2022-01-31 00:00:00,54.1478888856,-23.62,59.0753609448,3.3178888856,0,3.3178888856,50.83,-23.62,56.0499179304,131.62,3.3178888856,0.0,3.3178888856,3.3178888856,0,3.3178888856,0.0,0.0,0.0,121.49,56.0778888856,-23.93,60.970275724,3.3178888856,0,3.3178888856,52.76,-23.93,57.9332590141,131.37
2022-01-31 00:30:00,58.3868888857,-23.04,62.7683868978,3.2268888857,0,3.2268888857,55.16,-23.04,59.7784844237,131.78,3.2268888857,0.0,3.2268888857,3.2268888857,0,3.2268888857,0.0,0.0,0.0,121.71,63.1868888857,-22.51,67.0766951113,3.2268888857,0,3.2268888857,59.96,-22.51,64.0460904349,131.54
2022-01-31 01:00:00,59.7067777745,-23.39,64.1248112061,3.2367777745,0,3.2367777745,56.47,-23.39,61.1224426868,131.04,3.2367777745,0.0,3.2367777745,3.2367777745,0,3.2367777745,0.0,0.0,0.0,121.08,65.1767777745,-22.45,68.9348595492,3.2367777745,0,3.2367777745,61.94,-22.45,65.8829727623,130.77
2022-01-31 01:30:00,58.6705555523,-24.02,63.3971173541,3.2805555523,0,3.2805555523,55.39,-24.02,60.3739389141,130.41,3.2805555523,0.0,3.2805555523,3.2805555523,0,3.2805555523,0.0,0.0,0.0,120.37,64.3305555523,-23.19,68.3827206074,3.2805555523,0,3.2805555523,61.05,-23.19,65.3060380057,130.14
2022-01-31 02:00:00,57.2734444412,-24.17,62.1645907101,3.2834444412,0,3.2834444412,53.99,-24.17,59.1532670273,130.81,3.2834444412,0.0,3.2834444412,3.2834444412,0,3.2834444412,0.0,0.0,0.0,120.7,62.3434444412,-23.43,66.6008255564,3.2834444412,0,3.2834444412,59.06,-23.43,63.5377722304,130.55
2022-01-31 02:30:00,56.6201111078,-24.43,61.6657269629,3.2701111078,0,3.2701111078,53.35,-24.43,58.6774863129,131.07,3.2701111078,0.0,3.2701111078,3.2701111078,0,3.2701111078,0.0,0.0,0.0,120.9,61.8001111078,-23.86,66.2461571183,3.2701111078,0,3.2701111078,58.53,-23.86,63.2064909641,130.77
2022-01-31 03:00:00,55.4598888856,-24.7,60.7115250607,3.3298888856,0,3.3298888856,52.13,-24.7,57.685586588,130.94,3.3298888856,0.0,3.3298888856,3.3298888856,0,3.3298888856,0.0,0.0,0.0,120.9,59.9898888856,-24.12,64.6572592096,3.3298888856,0,3.3298888856,56.66,-24.12,61.5802728152,130.7
2022-01-31 03:30:00,53.7094444414,-24.69,59.1126088259,3.0194444414,0,3.0194444414,50.69,-24.69,56.3832617006,130.38,3.0194444414,0.0,3.0194444414,3.0194444414,0,3.0194444414,0.0,0.0,0.0,120.2,58.4294444414,-24.38,63.3118028312,3.0194444414,0,3.0194444414,55.41,-24.38,60.5363733635,130.13
2022-01-31 04:00:00,52.5362222192,-25.0,58.1812224439,3.0562222192,0,3.0562222192,49.48,-25.0,55.4370850605,130.76,3.0562222192,0.0,3.0562222192,3.0562222192,0,3.0562222192,0.0,0.0,0.0,120.53,56.8962222192,-24.79,62.0622606969,3.0562222192,0,3.0562222192,53.84,-24.79,59.273009878,130.5
2022-01-31 04:30:00,52.6283333303,-25.16,58.3332415448,3.0083333303,0,3.0083333303,49.62,-25.16,55.6342520395,131.05,3.0083333303,0.0,3.0083333303,3.0083333303,0,3.0083333303,0.0,0.0,0.0,120.78,55.4983333303,-24.81,60.7914558342,3.0083333303,0,3.0083333303,52.49,-24.81,58.058041648,130.82
2022-01-31 05:00:00,52.3561111081,-25.08,58.0531546978,2.9961111081,0,2.9961111081,49.36,-25.08,55.3661990749,130.5,2.9961111081,0.0,2.9961111081,2.9961111081,0,2.9961111081,0.0,0.0,0.0,120.18,54.9161111081,-24.74,60.2316101332,2.9961111081,0,2.9961111081,51.92,-24.74,57.5130767739,130.23
2022-01-31 05:30:00,53.4228888858,-24.53,58.7854229968,3.0628888858,0,3.0628888858,50.36,-24.53,56.0165198848,130.38,3.0628888858,0.0,3.0628888858,3.0628888858,0,3.0628888858,0.0,0.0,0.0,120.05,56.8428888858,-24.27,61.8073370797,3.0628888858,0,3.0628888858,53.78,-24.27,59.0027228185,130.1
2022-01-31 06:00:00,55.2684444414,-23.92,60.2226481564,3.0484444414,0,3.0484444414,52.22,-23.92,57.4377471703,130.87,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,120.63,59.2884444414,-23.51,63.7796185649,3.0484444414,0,3.0484444414,56.24,-23.51,60.9561949272,130.6
2022-01-31 06:30:00,61.5337777748,-23.75,65.9580799239,2.9537777748,0,2.9537777748,58.58,-23.75,63.2113826775,130.65,2.9537777748,0.0,2.9537777748,2.9537777748,0,2.9537777748,0.0,0.0,0.0,120.48,67.4537777748,-30.53,74.0411577171,2.9537777748,0,2.9537777748,64.5,-30.53,71.3605696446,130.41
2022-01-31 07:00:00,67.4529999971,-18.94,70.06162151,2.8629999971,0,2.8629999971,64.59,-18.94,67.3096701819,131.15,2.8629999971,0.0,2.8629999971,2.8629999971,0,2.8629999971,0.0,0.0,0.0,124.08,74.5729999971,-28.96,79.9988370451,2.8629999971,0,2.8629999971,71.71,-28.96,77.3369620557,130.88
2022-01-31 07:30:00,71.9948888861,-16.82,73.9335947031,2.7648888861,0,2.7648888861,69.23,-16.82,71.2439843074,130.99,2.7648888861,0.0,2.7648888861,2.7648888861,0,2.7648888861,0.0,0.0,0.0,125.64,82.9048888861,-25.13,86.6298880365,2.7648888861,0,2.7648888861,80.14,-25.13,83.9877163638,130.77
2022-01-31 08:00:00,74.6366666639,-15.84,76.2990013742,2.7566666639,0,2.7566666639,71.88,-15.84,73.6046194203,130.35,2.7566666639,0.0,2.7566666639,2.7566666639,0,2.7566666639,0.0,0.0,0.0,125.29,89.3866666639,-23.37,92.3911958862,2.7566666639,0,2.7566666639,86.63,-23.37,89.7268844884,130.11
2022-01-31 08:30:00,74.1997777746,-15.31,75.762808302,3.1497777746,0,3.1497777746,71.05,-15.31,72.6807993902,130.2,3.1497777746,0.0,3.1497777746,3.1497777746,0,3.1497777746,0.0,0.0,0.0,123.35,96.7697777746,-22.46,99.3420429151,3.1497777746,0,3.1497777746,93.62,-22.46,96.2764561043,129.89
2022-01-31 09:00:00,75.2615555512,-14.48,76.6418432971,4.3915555512,0,4.3915555512,70.87,-14.48,72.3341364779,130.2,4.3915555512,0.0,4.3915555512,4.3915555512,0,4.3915555512,0.0,0.0,0.0,123.35,99.3915555512,-21.63,101.7179345783,4.3915555512,0,4.3915555512,95.0,-21.63,97.4312932276,129.89
2022-01-31 09:30:00,75.682222216,-13.87,76.9426777514,6.192222216,0,6.192222216,69.49,-13.87,70.8606872673,129.97,6.192222216,0.0,6.192222216,6.192222216,0,6.192222216,0.0,0.0,0.0,123.27,98.932222216,-21.09,101.1551911303,6.192222216,0,6.192222216,92.74,-21.09,95.1078109305,129.72
2022-01-31 10:00:00,73.4463333248,-13.91,74.7519362884,8.5263333248,0,8.5263333248,64.92,-13.91,66.3934823608,129.97,8.5263333248,0.0,8.5263333248,8.5263333248,0,8.5263333248,0.0,0.0,0.0,123.27,95.0263333248,-21.42,97.4105765569,8.5263333248,0,8.5263333248,86.5,-21.42,89.1126612777,129.72
2022-01-31 10:30:00,71.6019999886,-14.14,72.9848340572,11.4319999886,0,11.4319999886,60.17,-14.14,61.8091295846,130.26,11.4319999886,0.0,11.4319999886,11.4319999886,0,11.4319999886,0.0,0.0,0.0,123.52,91.9619999886,-22.15,94.5919232382,11.4319999886,0,11.4319999886,80.53,-22.15,83.5206764819,130.0
2022-01-31 11:00:00,72.6005555431,-13.78,73.8967459714,12.4505555431,0,12.4505555431,60.15,-13.78,61.708272541,130.58,12.4505555431,0.0,12.4505555431,12.4505555431,0,12.4505555431,0.0,0.0,0.0,123.8,93.2205555431,-21.73,95.7197204121,12.4505555431,0,12.4505555431,80.77,-21.73,83.6420097798,130.32
2022-01-31 11:30:00,73.13422221,-13.77,74.4192673859,12.22422221,0,12.22422221,60.91,-13.77,62.4471056175,130.58,12.22422221,0.0,12.22422221,12.22422221,0,12.22422221,0.0,0.0,0.0,123.8,90.70422221,-22.0,93.334109128,12.22422221,0,12.22422221,78.48,-22.0,81.5052783567,130.32
2022-01-31 12:00:00,70.4843333198,-14.28,71.9163378068,13.4843333198,0,13.4843333198,57.0,-14.28,58.7615384414,130.74,13.4843333198,0.0,13.4843333198,13.4843333198,0,13.4843333198,0.0,0.0,0.0,124.0,86.8443333198,-22.93,89.820505063,13.4843333198,0,13.4843333198,73.36,-22.93,76.8600969294,130.44
2022-01-31 12:30:00,71.0969999868,-14.63,72.5866400043,13.2169999868,0,13.2169999868,57.88,-14.63,59.7003458951,131.03,13.2169999868,0.0,13.2169999868,13.2169999868,0,13.2169999868,0.0,0.0,0.0,124.28,86.8069999868,-23.26,89.8692541791,13.2169999868,0,13.2169999868,73.59,-23.26,77.1784665564,130.73
2022-01-31 13:00:00,74.9764444333,-14.0,76.2723227642,11.1864444333,0,11.1864444333,63.79,-14.0,65.3082238313,131.03,11.1864444333,0.0,11.1864444333,11.1864444333,0,11.1864444333,0.0,0.0,0.0,124.21,92.4964444333,-22.87,95.2818405196,11.1864444333,0,11.1864444333,81.31,-22.87,84.4650993014,130.73
2022-01-31 13:30:00,75.9508888809,-13.63,77.1642042777,7.9608888809,0,7.9608888809,67.99,-13.63,69.3427501618,130.93,7.9608888809,0.0,7.9608888809,7.9608888809,0,7.9608888809,0.0,0.0,0.0,124.29,96.6308888809,-22.37,99.1864183541,7.9608888809,0,7.9608888809,88.67,-22.37,91.4482684363,130.65
2022-01-31 14:00:00,74.5626666582,-14.1,75.8841304831,8.5026666582,0,8.5026666582,66.06,-14.1,67.5480095932,130.78,8.5026666582,0.0,8.5026666582,8.5026666582,0,8.5026666582,0.0,0.0,0.0,124.2,95.4726666582,-23.05,98.2157450658,8.5026666582,0,8.5026666582,86.97,-23.05,89.9726814094,130.45
