Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-31 14:30:00,71.3977777678,-14.91,72.9379926388,9.9977777678,0,9.9977777678,61.4,-14.91,63.1843975994,131.21,9.9977777678,0.0,9.9977777678,9.9977777678,0,9.9977777678,0.0,0.0,0.0,124.53,91.8377777678,-24.17,94.9650795046,9.9977777678,0,9.9977777678,81.84,-24.17,85.3344859948,130.9
2022-01-31 15:00:00,72.3981111019,-14.58,73.8516275456,9.1781111019,0,9.1781111019,63.22,-14.58,64.8794636229,131.21,9.1781111019,0.0,9.1781111019,9.1781111019,0,9.1781111019,0.0,0.0,0.0,124.53,93.5581111019,-23.71,96.5157202375,9.1781111019,0,9.1781111019,84.38,-23.71,87.6478664886,130.9
2022-01-31 15:30:00,72.1863333253,-14.91,73.7100727102,8.0463333253,0,8.0463333253,64.14,-14.91,65.8501913437,131.1,8.0463333253,0.0,8.0463333253,8.0463333253,0,8.0463333253,0.0,0.0,0.0,124.53,95.5863333253,-23.64,98.4662212059,8.0463333253,0,8.0463333253,87.54,-23.64,90.675802726,130.8
2022-01-31 16:00:00,70.4513333273,-15.09,72.0492780505,6.0013333273,0,6.0013333273,64.45,-15.09,66.1929799903,130.93,6.0013333273,0.0,6.0013333273,6.0013333273,0,6.0013333273,0.0,0.0,0.0,124.23,96.1913333273,-23.33,98.980106624,6.0013333273,0,6.0013333273,90.19,-23.33,93.1586013205,130.58
2022-01-31 16:30:00,71.1937777701,-14.75,72.70568405,7.7037777701,0,7.7037777701,63.49,-14.75,65.1808453459,130.72,7.7037777701,0.0,7.7037777701,7.7037777701,0,7.7037777701,0.0,0.0,0.0,124.0,106.0237777701,-23.39,108.573171422,7.7037777701,0,7.7037777701,98.32,-23.39,101.0639129462,130.39
2022-01-31 17:00:00,74.2162222126,-25.85,78.5892495161,9.6662222126,0,9.6662222126,64.55,-25.85,69.5336249594,130.25,9.6662222126,0.0,9.6662222126,9.6662222126,0,9.6662222126,0.0,0.0,0.0,123.66,113.3862222126,-35.34,118.7659504557,9.6662222126,0,9.6662222126,103.72,-35.34,109.5753348158,129.98
2022-01-31 17:30:00,81.6046666541,-30.19,87.0101012511,12.5246666541,0,12.5246666541,69.08,-30.19,75.388875174,131.57,12.5246666541,0.0,12.5246666541,12.5246666541,0,12.5246666541,0.0,0.0,0.0,123.88,123.6746666541,-39.13,129.7173082977,12.5246666541,0,12.5246666541,111.15,-39.13,117.8366640736,131.29
2022-01-31 18:00:00,83.4863333191,-29.89,88.6757010182,14.2263333191,0,14.2263333191,69.26,-29.89,75.4344728887,131.94,14.2263333191,0.0,14.2263333191,14.2263333191,0,14.2263333191,0.0,0.0,0.0,123.79,127.5463333191,-37.67,132.9928420749,14.2263333191,0,14.2263333191,113.32,-37.67,119.4171315181,131.59
2022-01-31 18:30:00,82.3189999862,-30.59,87.8189379275,13.8489999862,0,13.8489999862,68.47,-30.59,74.9925929676,131.62,13.8489999862,0.0,13.8489999862,13.8489999862,0,13.8489999862,0.0,0.0,0.0,123.55,126.2889999862,-39.01,132.1767438603,13.8489999862,0,13.8489999862,112.44,-39.01,119.0148465529,131.31
2022-01-31 19:00:00,77.9713333231,-30.63,83.7718671165,10.2313333231,0,10.2313333231,67.74,-30.63,74.3431536861,131.97,10.2313333231,0.0,10.2313333231,10.2313333231,0,10.2313333231,0.0,0.0,0.0,123.86,120.8813333231,-39.8,127.264829179,10.2313333231,0,10.2313333231,110.65,-39.8,117.590231312,131.67
2022-01-31 19:30:00,72.5785555471,-15.25,74.1633954542,8.4885555471,0,8.4885555471,64.09,-15.25,65.8793639921,132.28,8.4885555471,0.0,8.4885555471,8.4885555471,0,8.4885555471,0.0,0.0,0.0,124.15,114.1885555471,-23.14,116.5095953899,8.4885555471,0,8.4885555471,105.7,-23.14,108.2032790631,131.96
2022-01-31 20:00:00,72.6895555504,-14.3,74.0828015542,5.1595555504,0,5.1595555504,67.53,-14.3,69.0274648238,130.09,5.1595555504,0.0,5.1595555504,5.1595555504,0,5.1595555504,0.0,0.0,0.0,123.51,113.58955555040001,-22.78,115.8512646894,5.1595555504,0,5.1595555504,108.43,-22.78,110.79708164030001,129.82
2022-01-31 20:30:00,68.8261111073,-15.25,70.4953620472,3.7661111073,0,3.7661111073,65.06,-15.25,66.8233948554,129.66,3.7661111073,0.0,3.7661111073,3.7661111073,0,3.7661111073,0.0,0.0,0.0,123.21,107.8661111073,-24.29,110.5671833114,3.7661111073,0,3.7661111073,104.1,-24.29,106.8962772972,129.38
2022-01-31 21:00:00,67.1695555525,-17.77,69.480371999,3.0995555525,0,3.0995555525,64.07,-17.77,66.488629103,129.95,3.0995555525,0.0,3.0995555525,3.0995555525,0,3.0995555525,0.0,0.0,0.0,123.35,97.4395555525,-24.0,100.3517164091,3.0995555525,0,3.0995555525,94.34,-24.0,97.3449310442,129.7
2022-01-31 21:30:00,64.392111108,-19.56,67.2973816203,3.082111108,0,3.082111108,61.31,-19.56,64.3545623868,130.13,3.082111108,0.0,3.082111108,3.082111108,0,3.082111108,0.0,0.0,0.0,123.18,90.402111108,-26.42,94.1836402609,3.082111108,0,3.082111108,87.32,-26.42,91.2293746553,129.89
2022-01-31 22:00:00,60.023111108,-24.22,64.7254375581,3.063111108,0,3.063111108,56.96,-24.22,61.8954764098,130.96,3.063111108,0.0,3.063111108,3.063111108,0,3.063111108,0.0,0.0,0.0,123.82,84.353111108,-28.43,89.0152360757,3.063111108,0,3.063111108,81.29,-28.43,86.1181107549,130.72
2022-01-31 22:30:00,56.0614444413,-28.67,62.9670902365,3.1414444413,0,3.1414444413,52.92,-28.67,60.1871688984,131.45,3.1414444413,0.0,3.1414444413,3.1414444413,0,3.1414444413,0.0,0.0,0.0,121.82,78.2914444413,-29.0,83.4898213719,3.1414444413,0,3.1414444413,75.15,-29.0,80.5513655998,131.2
2022-01-31 23:00:00,52.5597777746,-29.23,60.140860816200004,3.2197777746,0,3.2197777746,49.34,-29.23,57.3483086063,131.64,3.2197777746,0.0,3.2197777746,3.2197777746,0,3.2197777746,0.0,0.0,0.0,119.52,72.8797777746,-31.18,79.2695049087,3.2197777746,0,3.2197777746,69.66,-31.18,76.3197746328,131.37
2022-01-31 23:30:00,50.1154444412,-29.01,57.9062852507,3.2854444412,0,3.2854444412,46.83,-29.01,55.0874668141,131.24,3.2854444412,0.0,3.2854444412,3.2854444412,0,3.2854444412,0.0,0.0,0.0,119.11,70.0454444412,-32.73,77.3150514904,3.2854444412,0,3.2854444412,66.76,-32.73,74.3515332727,130.98
2022-02-01 00:00:00,47.9959999966,-29.42,56.295225514,3.3659999966,0,3.3659999966,44.63,-29.42,53.4544039346,130.88,3.3659999966,0.0,3.3659999966,3.3659999966,0,3.3659999966,0.0,0.0,0.0,118.78,67.0359999966,-33.15,74.7846762081,3.3659999966,0,3.3659999966,63.67,-33.15,71.7829464427,130.63
2022-02-01 00:30:00,52.9766666636,-28.89,60.3420194457,3.1066666636,0,3.1066666636,49.87,-28.89,57.6337487936,131.04,3.1066666636,0.0,3.1066666636,3.1066666636,0,3.1066666636,0.0,0.0,0.0,118.86,73.5966666636,-31.14,79.9135091457,3.1066666636,0,3.1066666636,70.49,-31.14,77.0619212063,130.78
2022-02-01 01:00:00,56.1287777747,-19.41,59.3901321306,3.0487777747,0,3.0487777747,53.08,-19.41,56.5175592184,130.15,3.0487777747,0.0,3.0487777747,3.0487777747,0,3.0487777747,0.0,0.0,0.0,118.07,76.8887777747,-17.05,78.7565022566,3.0487777747,0,3.0487777747,73.84,-17.05,75.7829011057,129.9
2022-02-01 01:30:00,55.0615555525,-18.98,58.2410104639,3.0815555525,0,3.0815555525,51.98,-18.98,55.3367942693,132.57,3.0815555525,0.0,3.0815555525,3.0815555525,0,3.0815555525,0.0,0.0,0.0,120.9,75.6415555525,-15.91,77.2966559846,3.0815555525,0,3.0815555525,72.56,-15.91,74.2837916372,132.3
2022-02-01 02:00:00,52.2589999968,-19.96,55.9410822265,3.1689999968,0,3.1689999968,49.09,-19.96,52.9927325206,133.65,3.1689999968,0.0,3.1689999968,3.1689999968,0,3.1689999968,0.0,0.0,0.0,122.1,72.5989999968,-30.07,78.5800210011,3.1689999968,0,3.1689999968,69.43,-30.07,75.6619441992,133.37
2022-02-01 02:30:00,51.9575555524,-19.73,55.5775177475,3.1775555524,0,3.1775555524,48.78,-19.73,52.6190203254,132.93,3.1775555524,0.0,3.1775555524,3.1775555524,0,3.1775555524,0.0,0.0,0.0,122.5,71.5375555524,-38.22,81.1072762113,3.1775555524,0,3.1775555524,68.36,-38.22,78.3189504526,132.62
2022-02-01 03:00:00,51.2731111079,-19.45,54.838256926,3.2131111079,0,3.2131111079,48.06,-19.45,51.8465630491,132.25,3.2131111079,0.0,3.2131111079,3.2131111079,0,3.2131111079,0.0,0.0,0.0,122.5,70.2731111079,-38.61,80.1813085749,3.2131111079,0,3.2131111079,67.06,-38.61,77.3807191747,131.92
2022-02-01 03:30:00,50.5072222192,-19.76,54.2350172518,2.9872222192,0,2.9872222192,47.52,-19.76,51.4646286298,132.42,2.9872222192,0.0,2.9872222192,2.9872222192,0,2.9872222192,0.0,0.0,0.0,122.75,68.4672222192,-39.07,78.8303584821,2.9872222192,0,2.9872222192,65.48,-39.07,76.2502150817,132.11
2022-02-01 04:00:00,49.2593333304,-19.93,53.1383742709,2.9193333303999998,0,2.9193333303999998,46.34,-19.93,50.4440333439,132.42,2.9193333303999998,0.0,2.9193333303999998,2.9193333303999998,0,2.9193333303999998,0.0,0.0,0.0,122.75,66.3193333304,-39.36,77.1198001384,2.9193333303999998,0,2.9193333303999998,63.4,-39.36,74.6241891078,132.11
2022-02-01 04:30:00,48.6499999971,-19.93,52.5740182953,2.9399999971,0,2.9399999971,45.71,-19.93,49.865910199300004,132.52,2.9399999971,0.0,2.9399999971,2.9399999971,0,2.9399999971,0.0,0.0,0.0,122.82,65.3199999971,-39.39,76.2776146692,2.9399999971,0,2.9399999971,62.38,-39.39,73.7755820038,132.21
2022-02-01 05:00:00,47.9264444415,-19.89,51.8898465676,2.9464444415,0,2.9464444415,44.98,-19.89,49.1814243389,132.42,2.9464444415,0.0,2.9464444415,2.9464444415,0,2.9464444415,0.0,0.0,0.0,122.7,64.9164444415,-39.45,75.9634600247,2.9464444415,0,2.9464444415,61.97,-39.45,73.4614415867,132.09
2022-02-01 05:30:00,48.8089999971,-19.63,52.608510535,2.9089999971,0,2.9089999971,45.9,-19.63,49.9214072318,132.33,2.9089999971,0.0,2.9089999971,2.9089999971,0,2.9089999971,0.0,0.0,0.0,122.6,65.9889999971,-38.96,76.6317800956,2.9089999971,0,2.9089999971,63.08,-38.96,74.1415403131,132.01
2022-02-01 06:00:00,50.5447777748,-19.57,54.2011020211,2.9647777748,0,2.9647777748,47.58,-19.57,51.4474615506,132.19,2.9647777748,0.0,2.9647777748,2.9647777748,0,2.9647777748,0.0,0.0,0.0,122.52,68.3447777748,-38.4,78.393677354,2.9647777748,0,2.9647777748,65.38,-38.4,75.822848799,131.92
2022-02-01 06:30:00,55.9193333305,-18.0,58.7449728924,2.8693333305,0,2.8693333305,53.05,-18.0,56.0205542636,132.4,2.8693333305,0.0,2.8693333305,2.8693333305,0,2.8693333305,0.0,0.0,0.0,122.65,75.5693333305,-35.26,83.3905974317,2.8693333305,0,2.8693333305,72.7,-35.26,80.7994900974,132.12
2022-02-01 07:00:00,61.4866666636,-12.59,62.7623954084,3.0666666636,0,3.0666666636,58.42,-12.59,59.7612290704,131.56,3.0666666636,0.0,3.0666666636,3.0666666636,0,3.0666666636,0.0,0.0,0.0,121.93,83.9066666636,-33.04,90.1774379243,3.0666666636,0,3.0666666636,80.84,-33.04,87.3312498479,131.29
2022-02-01 07:30:00,66.1408888831,-9.37,66.8013029982,5.7408888831,0,5.7408888831,60.4,-9.37,61.12247459,131.23,5.7408888831,0.0,5.7408888831,5.7408888831,0,5.7408888831,0.0,0.0,0.0,124.19,92.4108888831,-31.17,97.5261056547,5.7408888831,0,5.7408888831,86.67,-31.17,92.1046024909,130.94
2022-02-01 08:00:00,70.0443333272,-7.61,70.4565165989,6.1143333272,0,6.1143333272,63.93,-7.61,64.3813404645,130.76,6.1143333272,0.0,6.1143333272,6.1143333272,0,6.1143333272,0.0,0.0,0.0,125.03,97.7943333272,-11.15,98.4279133728,6.1143333272,0,6.1143333272,91.68,-11.15,92.355535297,130.47
2022-02-01 08:30:00,72.8396666607,-3.44,72.9208518823,5.9496666607,0,5.9496666607,66.89,-3.44,66.9783972636,131.59,5.9496666607,0.0,5.9496666607,5.9496666607,0,5.9496666607,0.0,0.0,0.0,124.47,99.7096666607,-7.73,100.0088522361,5.9496666607,0,5.9496666607,93.76,-7.73,94.0781085056,131.31
2022-02-01 09:00:00,72.2303333253,-3.93,72.3371685393,7.9903333253,0,7.9903333253,64.24,-3.93,64.3601002174,131.97,7.9903333253,0.0,7.9903333253,7.9903333253,0,7.9903333253,0.0,0.0,0.0,126.48,98.9203333253,-7.76,99.2242407136,7.9903333253,0,7.9903333253,90.93,-7.76,91.2605199415,131.72
2022-02-01 09:30:00,72.8944444359,-3.66,72.9862701446,8.5644444359,0,8.5644444359,64.33,-3.66,64.4340321569,131.97,8.5644444359,0.0,8.5644444359,8.5644444359,0,8.5644444359,0.0,0.0,0.0,126.31,97.7444444359,-7.41,98.0249178428,8.5644444359,0,8.5644444359,89.18,-7.41,89.4873203309,131.6
2022-02-01 10:00:00,73.2133333244,-3.44,73.2941046501,8.9533333244,0,8.9533333244,64.26,-3.44,64.3520100696,132.06,8.9533333244,0.0,8.9533333244,8.9533333244,0,8.9533333244,0.0,0.0,0.0,126.49,97.6533333244,-7.48,97.9393889575,8.9533333244,0,8.9533333244,88.7,-7.48,89.0148324719,131.8
2022-02-01 10:30:00,75.848333324,-3.5700000000000003,75.9323025334,9.348333324,0,9.348333324,66.5,-3.5700000000000003,66.5957573724,132.27,9.348333324,0.0,9.348333324,9.348333324,0,9.348333324,0.0,0.0,0.0,126.76,93.638333324,-7.68,93.9527533801,9.348333324,0,9.348333324,84.29,-7.68,84.6391546508,132.02
2022-02-01 11:00:00,77.8895555458,-31.43,83.9918315261,9.7895555458,0,9.7895555458,68.1,-31.43,75.0030326054,132.06,9.7895555458,0.0,9.7895555458,9.7895555458,0,9.7895555458,0.0,0.0,0.0,126.55,90.2195555458,-40.37,98.8397951378,9.7895555458,0,9.7895555458,80.43,-40.37,89.9928986087,131.82
2022-02-01 11:30:00,78.0328888787,-34.19,85.194412063,10.1828888787,0,10.1828888787,67.85,-34.19,75.9774874552,132.33,10.1828888787,0.0,10.1828888787,10.1828888787,0,10.1828888787,0.0,0.0,0.0,125.9,89.6828888787,-44.26,100.009840304,10.1828888787,0,10.1828888787,79.5,-44.26,90.9900961644,132.06
2022-02-01 12:00:00,78.6796666563,-34.02,85.7196030389,10.3696666563,0,10.3696666563,68.31,-34.02,76.3126234643,132.33,10.3696666563,0.0,10.3696666563,10.3696666563,0,10.3696666563,0.0,0.0,0.0,125.65,89.5396666563,-44.1,99.81063022,10.3696666563,0,10.3696666563,79.17,-44.1,90.6239422007,132.06
2022-02-01 12:30:00,79.8071111005,-34.2,86.8263495847,10.6371111005,0,10.6371111005,69.17,-34.2,77.1630021448,132.48,10.6371111005,0.0,10.6371111005,10.6371111005,0,10.6371111005,0.0,0.0,0.0,125.76,90.0671111005,-44.35,100.3942578138,10.6371111005,0,10.6371111005,79.43,-44.35,90.9727838422,132.19
2022-02-01 13:00:00,78.4195555448,-15.06,79.852553446,10.7495555448,0,10.7495555448,67.67,-15.06,69.3255544514,132.62,10.7495555448,0.0,10.7495555448,10.7495555448,0,10.7495555448,0.0,0.0,0.0,125.9,87.6595555448,-23.14,90.662325573,10.7495555448,0,10.7495555448,76.91,-23.14,80.3156753069,132.31
2022-02-01 13:30:00,77.7477777673,-13.71,78.9473308463,10.5077777673,0,10.5077777673,67.24,-13.71,68.6234777609,129.9,10.5077777673,0.0,10.5077777673,10.5077777673,0,10.5077777673,0.0,0.0,0.0,123.52,86.6877777673,-21.62,89.3431318806,10.5077777673,0,10.5077777673,76.18,-21.62,79.1884890625,129.65
2022-02-01 14:00:00,76.3263333234,-14.28,77.6506764851,9.9763333234,0,9.9763333234,66.35,-14.28,67.8692927619,129.81,9.9763333234,0.0,9.9763333234,9.9763333234,0,9.9763333234,0.0,0.0,0.0,123.24,85.3063333234,-22.22,88.1527021995,9.9763333234,0,9.9763333234,75.33,-22.22,78.5387630409,129.54
2022-02-01 14:30:00,74.9162222131,-14.31,76.2706788398,9.0862222131,0,9.0862222131,65.83,-14.31,67.3673882528,129.81,9.0862222131,0.0,9.0862222131,9.0862222131,0,9.0862222131,0.0,0.0,0.0,123.24,84.9862222131,-22.21,87.8404352566,9.0862222131,0,9.0862222131,75.9,-22.21,79.0828306271,129.61
2022-02-01 15:00:00,74.6629999918,-14.48,76.0541515486,8.1729999918,0,8.1729999918,66.49,-14.48,68.048442304,129.7,8.1729999918,0.0,8.1729999918,8.1729999918,0,8.1729999918,0.0,0.0,0.0,123.09,85.6929999918,-22.42,88.5773483888,8.1729999918,0,8.1729999918,77.52,-22.42,80.6970061403,129.46
2022-02-01 15:30:00,76.4576666595,-14.4,77.8018945208,7.1476666595,0,7.1476666595,69.31,-14.4,70.7900847577,129.62,7.1476666595,0.0,7.1476666595,7.1476666595,0,7.1476666595,0.0,0.0,0.0,122.97,87.2276666595,-12.88,88.1734667055,7.1476666595,0,7.1476666595,80.08,-12.88,81.1091906013,129.38
2022-02-01 16:00:00,78.8553333266,-14.06,80.0989837267,6.7253333266,0,6.7253333266,72.13,-14.06,73.4875533679,130.61,6.7253333266,0.0,6.7253333266,6.7253333266,0,6.7253333266,0.0,0.0,0.0,122.97,90.6153333266,-2.48,90.6492638354,6.7253333266,0,6.7253333266,83.89,-2.48,83.9266495221,130.36
2022-02-01 16:30:00,80.5331111048,-13.42,81.6436058992,6.2831111048,0,6.2831111048,74.25,-13.42,75.4530244589,131.38,6.2831111048,0.0,6.2831111048,6.2831111048,0,6.2831111048,0.0,0.0,0.0,122.84,94.7531111048,-1.79,94.7700172209,6.2831111048,0,6.2831111048,88.47,-1.79,88.4881065455,131.11
2022-02-01 17:00:00,84.3255555482,-17.68,86.1590489647,7.3855555482,0,7.3855555482,76.94,-17.68,78.9452088477,130.83,7.3855555482,0.0,7.3855555482,7.3855555482,0,7.3855555482,0.0,0.0,0.0,122.35,99.7455555482,-6.68,99.9689864489,7.3855555482,0,7.3855555482,92.36,-6.68,92.6012526913,130.56
2022-02-01 17:30:00,86.6792222122,-19.55,88.8565701753,9.9792222122,0,9.9792222122,76.7,-19.55,79.1523372997,130.63,9.9792222122,0.0,9.9792222122,9.9792222122,0,9.9792222122,0.0,0.0,0.0,121.66,103.3492222122,-7.55,103.6246313956,9.9792222122,0,9.9792222122,93.37,-7.55,93.674753269,130.35
2022-02-01 18:00:00,87.5864444349,-19.64,89.7614329696,9.5364444349,0,9.5364444349,78.05,-19.64,80.4831168631,132.02,9.5364444349,0.0,9.5364444349,9.5364444349,0,9.5364444349,0.0,0.0,0.0,122.86,104.6164444349,-7.43,104.8799568373,9.5364444349,0,9.5364444349,95.08,-7.43,95.3698657858,131.74
2022-02-01 18:30:00,87.665666657,-20.3,89.9853271951,9.685666657,0,9.685666657,77.98,-20.3,80.5789699612,132.02,9.685666657,0.0,9.685666657,9.685666657,0,9.685666657,0.0,0.0,0.0,122.95,104.015666657,-8.03,104.3251638393,9.685666657,0,9.685666657,94.33,-8.03,94.6711666771,131.83
2022-02-01 19:00:00,84.7808888789,-21.45,87.4522819548,9.9908888789,0,9.9908888789,74.79,-21.45,77.8051836319,132.39,9.9908888789,0.0,9.9908888789,9.9908888789,0,9.9908888789,0.0,0.0,0.0,123.24,100.3408888789,-9.34,100.7746475112,9.9908888789,0,9.9908888789,90.35,-9.34,90.8314818772,132.14
2022-02-01 19:30:00,84.2807777715,-14.8,85.5703774782,6.2907777715,0,6.2907777715,77.99,-14.8,79.38186253800001,132.99,6.2907777715,0.0,6.2907777715,6.2907777715,0,6.2907777715,0.0,0.0,0.0,123.7,99.7707777715,-3.04,99.8170811892,6.2907777715,0,6.2907777715,93.48,-3.04,93.52941783200001,132.72
2022-02-01 20:00:00,81.0161111065,-14.88,82.371261122,4.6061111065,0,4.6061111065,76.41,-14.88,77.8453755852,131.34,4.6061111065,0.0,4.6061111065,4.6061111065,0,4.6061111065,0.0,0.0,0.0,122.75,95.7861111065,-3.7199999999999998,95.8583198314,4.6061111065,0,4.6061111065,91.18,-3.7199999999999998,91.2558535109,131.07
2022-02-01 20:30:00,75.3694444414,-18.08,77.5076741711,2.9994444414,0,2.9994444414,72.37,-18.08,74.5942578219,131.8,2.9994444414,0.0,2.9994444414,2.9994444414,0,2.9994444414,0.0,0.0,0.0,123.16,89.0094444414,-5.64,89.1879520999,2.9994444414,0,2.9994444414,86.01,-5.64,86.1947196759,131.51
2022-02-01 21:00:00,72.0954444415,-19.48,74.6808108501,2.9054444415000003,0,2.9054444415000003,69.19,-19.48,71.8799450473,132.36,2.9054444415000003,0.0,2.9054444415000003,2.9054444415000003,0,2.9054444415000003,0.0,0.0,0.0,123.43,84.8054444415,-6.74,85.0728570516,2.9054444415000003,0,2.9054444415000003,81.9,-6.74,82.1768677914,132.11
2022-02-01 21:30:00,67.9913333304,-21.28,71.243665038,2.9413333304,0,2.9413333304,65.05,-21.28,68.4422449953,132.6,2.9413333304,0.0,2.9413333304,2.9413333304,0,2.9413333304,0.0,0.0,0.0,123.43,79.8213333304,-19.45,82.1568484951,2.9413333304,0,2.9413333304,76.88,-19.45,79.3021872334,132.34
2022-02-01 22:00:00,62.7901111082,-21.65,66.4177728698,2.9001111082,0,2.9001111082,59.89,-21.65,63.6830793853,132.32,2.9001111082,0.0,2.9001111082,2.9001111082,0,2.9001111082,0.0,0.0,0.0,124.14,74.2001111082,-29.67,79.9122355367,2.9001111082,0,2.9001111082,71.3,-29.67,77.2269311834,132.08
2022-02-01 22:30:00,59.403999997,-22.93,63.6758990172,2.953999997,0,2.953999997,56.45,-22.93,60.929364021,131.21,2.953999997,0.0,2.953999997,2.953999997,0,2.953999997,0.0,0.0,0.0,123.87,68.423999997,-30.92,75.0858853287,2.953999997,0,2.953999997,65.47,-30.92,72.4041939393,130.96
2022-02-01 23:00:00,55.7247777748,-23.55,60.4967218786,2.9547777748,0,2.9547777748,52.77,-23.55,57.7864638129,130.77,2.9547777748,0.0,2.9547777748,2.9547777748,0,2.9547777748,0.0,0.0,0.0,123.32,63.8747777748,-31.84,71.37067209840001,2.9547777748,0,2.9547777748,60.92,-31.84,68.7388681897,130.52
2022-02-01 23:30:00,53.8148888859,-24.5,59.1294534543,2.9448888859,0,2.9448888859,50.87,-24.5,56.4624379566,131.68,2.9448888859,0.0,2.9448888859,2.9448888859,0,2.9448888859,0.0,0.0,0.0,124.17,61.0048888859,-32.78,69.2540602996,2.9448888859,0,2.9448888859,58.06,-32.78,66.6745228704,131.43
2022-02-02 00:00:00,50.7842222193,-28.16,58.0691211094,2.9442222193000003,0,2.9442222193000003,47.84,-28.16,55.5126219882,131.76,2.9442222193000003,0.0,2.9442222193000003,2.9442222193000003,0,2.9442222193000003,0.0,0.0,0.0,124.0,58.3642222193,-32.47,66.7883473015,2.9442222193000003,0,2.9442222193000003,55.42,-32.47,64.2314354503,131.51
2022-02-02 00:30:00,54.7132222192,-27.57,61.2669697766,2.9832222192,0,2.9832222192,51.73,-27.57,58.6182377763,131.32,2.9832222192,0.0,2.9832222192,2.9832222192,0,2.9832222192,0.0,0.0,0.0,120.26,65.1632222192,-30.94,72.1354914726,2.9832222192,0,2.9832222192,62.18,-30.94,69.4524009664,131.09
2022-02-02 01:00:00,55.9246666637,-25.5,61.4639596954,3.0046666637,0,3.0046666637,52.92,-25.5,58.7433094063,130.49,3.0046666637,0.0,3.0046666637,3.0046666637,0,3.0046666637,0.0,0.0,0.0,119.45,67.5246666637,-28.62,73.3395187333,3.0046666637,0,3.0046666637,64.52,-28.62,70.5828222728,130.25
2022-02-02 01:30:00,54.4627777748,-25.81,60.2689825943,2.9427777748,0,2.9427777748,51.52,-25.81,57.6234891342,129.93,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,119.06,66.3427777748,-29.25,72.5046664904,2.9427777748,0,2.9427777748,63.4,-29.25,69.8220774541,129.68
2022-02-02 02:00:00,52.6659999972,-26.78,59.0836352614,2.8059999972,0,2.8059999972,49.86,-26.78,56.5967136855,130.65,2.8059999972,0.0,2.8059999972,2.8059999972,0,2.8059999972,0.0,0.0,0.0,119.78,63.7459999972,-30.45,70.6452759613,2.8059999972,0,2.8059999972,60.94,-30.45,68.1240493512,130.41
2022-02-02 02:30:00,51.8335555528,-27.41,58.6346789984,2.7535555528,0,2.7535555528,49.08,-27.41,56.2152514893,131.24,2.7535555528,0.0,2.7535555528,2.7535555528,0,2.7535555528,0.0,0.0,0.0,120.23,62.9735555528,-31.08,70.2256014496,2.7535555528,0,2.7535555528,60.22,-31.08,67.767357924,131.0
2022-02-02 03:00:00,50.802888886,-27.71,57.8686237884,2.842888886,0,2.842888886,47.96,-27.71,55.3895811502,131.39,2.842888886,0.0,2.842888886,2.842888886,0,2.842888886,0.0,0.0,0.0,120.31,61.392888886,-31.5,69.0024405784,2.842888886,0,2.842888886,58.55,-31.5,66.485731552,131.12
2022-02-02 03:30:00,49.3598888861,-28.24,56.8673564609,2.7498888861,0,2.7498888861,46.61,-28.24,54.4976118743,131.3,2.7498888861,0.0,2.7498888861,2.7498888861,0,2.7498888861,0.0,0.0,0.0,120.2,59.5998888861,-32.4,67.837355161,2.7498888861,0,2.7498888861,56.85,-32.4,65.4345665532,131.04
2022-02-02 04:00:00,47.680777775,-28.43,55.5132548967,2.790777775,0,2.790777775,44.89,-28.43,53.1354589704,131.81,2.790777775,0.0,2.790777775,2.790777775,0,2.790777775,0.0,0.0,0.0,120.67,57.910777775,-32.81,66.5594041628,2.790777775,0,2.790777775,55.12,-32.81,64.1460092289,131.59
2022-02-02 04:30:00,47.6531111085,-28.73,55.6437947872,2.6331111085,0,2.6331111085,45.02,-28.73,53.4061166909,132.11,2.6331111085,0.0,2.6331111085,2.6331111085,0,2.6331111085,0.0,0.0,0.0,120.89,56.5531111085,-33.09,65.5225341089,2.6331111085,0,2.6331111085,53.92,-33.09,63.2638482864,131.88
2022-02-02 05:00:00,47.0674444418,-28.65,55.1014230876,2.6374444418,0,2.6374444418,44.43,-28.65,52.8663163082,132.11,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,120.81,55.7574444418,-32.97,64.7758713618,2.6374444418,0,2.6374444418,53.12,-32.97,62.5200391874,131.81
2022-02-02 05:30:00,49.9187777751,-26.15,56.3534104963,2.6587777751,0,2.6587777751,47.26,-26.15,54.0123143366,131.82,2.6587777751,0.0,2.6587777751,2.6587777751,0,2.6587777751,0.0,0.0,0.0,120.56,57.7487777751,-30.45,65.2849433983,2.6587777751,0,2.6587777751,55.09,-30.45,62.9452984742,131.54
2022-02-02 06:00:00,52.4402222195,-23.3,57.3835072685,2.6802222195,0,2.6802222195,49.76,-23.3,54.9449506324,131.82,2.6802222195,0.0,2.6802222195,2.6802222195,0,2.6802222195,0.0,0.0,0.0,120.84,60.8002222195,-27.62,66.7797231347,2.6802222195,0,2.6802222195,58.12,-27.62,64.3490388429,131.54
2022-02-02 06:30:00,57.4583333308,-21.49,61.3455798664,2.5783333308,0,2.5783333308,54.88,-21.49,58.9375474549,132.07,2.5783333308,0.0,2.5783333308,2.5783333308,0,2.5783333308,0.0,0.0,0.0,121.38,69.1083333308,-24.86,73.4437290431,2.5783333308,0,2.5783333308,66.53,-24.86,71.022957556,131.8
2022-02-02 07:00:00,59.8673333294,-17.79,62.4546371375,3.9173333294,0,3.9173333294,55.95,-17.79,58.7101916195,131.22,3.9173333294,0.0,3.9173333294,3.9173333294,0,3.9173333294,0.0,0.0,0.0,121.01,74.3873333294,-24.27,78.2464584493,3.9173333294,0,3.9173333294,70.47,-24.27,74.5322332954,130.96
2022-02-02 07:30:00,68.6658888819,-14.67,70.2154768975,6.9558888819,0,6.9558888819,61.71,-14.67,63.4297485412,130.69,6.9558888819,0.0,6.9558888819,6.9558888819,0,6.9558888819,0.0,0.0,0.0,123.71,86.9858888819,-21.69,89.6493221646,6.9558888819,0,6.9558888819,80.03,-21.69,82.9171695127,130.44
2022-02-02 08:00:00,68.0342222161,-17.64,70.2838885702,6.1542222161,0,6.1542222161,61.88,-17.64,64.3451940707,130.58,6.1542222161,0.0,6.1542222161,6.1542222161,0,6.1542222161,0.0,0.0,0.0,123.94,94.2642222161,-25.31,97.6029696782,6.1542222161,0,6.1542222161,88.11,-25.31,91.6731596488,130.31
2022-02-02 08:30:00,68.5861111054,-31.33,75.4030737873,5.6661111054,0,5.6661111054,62.92,-31.33,70.2886569796,131.04,5.6661111054,0.0,5.6661111054,5.6661111054,0,5.6661111054,0.0,0.0,0.0,124.09,105.0461111054,-42.73,113.4043136674,5.6661111054,0,5.6661111054,99.38,-42.73,108.1768796925,130.75
2022-02-02 09:00:00,68.7563333268,-30.53,75.2297432705,6.5263333268,0,6.5263333268,62.23,-30.53,69.3156100745,133.02,6.5263333268,0.0,6.5263333268,6.5263333268,0,6.5263333268,0.0,0.0,0.0,124.86,106.8563333268,-42.02,114.8214107736,6.5263333268,0,6.5263333268,100.33,-42.02,108.7740286098,132.73
2022-02-02 09:30:00,67.9881111032,-30.17,74.3815309831,7.8881111032,0,7.8881111032,60.1,-30.17,67.247594009,132.79,7.8881111032,0.0,7.8881111032,7.8881111032,0,7.8881111032,0.0,0.0,0.0,124.69,105.8681111032,-41.69,113.7809872016,7.8881111032,0,7.8881111032,97.98,-41.69,106.4806860421,132.48
2022-02-02 10:00:00,67.399111102,-29.63,73.6245684357,9.139111102,0,9.139111102,58.26,-29.63,65.3617969459,132.79,9.139111102,0.0,9.139111102,9.139111102,0,9.139111102,0.0,0.0,0.0,124.69,104.769111102,-41.54,112.7037632073,9.139111102,0,9.139111102,95.63,-41.54,104.2624980518,132.48
2022-02-02 10:30:00,68.118666658,-28.76,73.9411275764,8.648666658,0,8.648666658,59.47,-28.76,66.0592045063,133.07,8.648666658,0.0,8.648666658,8.648666658,0,8.648666658,0.0,0.0,0.0,125.0,104.288666658,-41.49,112.2387905018,8.648666658,0,8.648666658,95.64,-41.49,104.2517611362,132.72
2022-02-02 11:00:00,69.4393333234,-28.15,74.9282557677,9.9793333234,0,9.9793333234,59.46,-28.15,65.7868839511,133.07,9.9793333234,0.0,9.9793333234,9.9793333234,0,9.9793333234,0.0,0.0,0.0,125.16,103.7493333234,-41.0,111.556820343,9.9793333234,0,9.9793333234,93.77,-41.0,102.341647925,132.72
2022-02-02 11:30:00,69.5047777665,-28.38,75.0755521616,11.2847777665,0,11.2847777665,58.22,-28.38,64.7687640765,132.6,11.2847777665,0.0,11.2847777665,11.2847777665,0,11.2847777665,0.0,0.0,0.0,124.66,101.8747777665,-41.62,110.0486017402,11.2847777665,0,11.2847777665,90.59,-41.62,99.6933924591,132.28
2022-02-02 12:00:00,67.030888874,-30.44,73.6188404095,14.890888874,0,14.890888874,52.14,-30.44,60.3752697717,132.81,14.890888874,0.0,14.890888874,14.890888874,0,14.890888874,0.0,0.0,0.0,124.94,97.770888874,-43.2,106.8896005756,14.890888874,0,14.890888874,82.88,-43.2,93.4630108653,132.49
2022-02-02 12:30:00,67.8127777597,-29.29,73.8679695639,18.0327777597,0,18.0327777597,49.78,-29.29,57.7577051137,133.83,18.0327777597,0.0,18.0327777597,18.0327777597,0,18.0327777597,0.0,0.0,0.0,125.9,99.0027777597,-41.86,107.4886487223,18.0327777597,0,18.0327777597,80.97,-41.86,91.1504278652,133.53
2022-02-02 13:00:00,64.470444427,-29.45,70.8783514524,17.450444427,0,17.450444427,47.02,-29.45,55.4813743521,133.83,17.450444427,0.0,17.450444427,17.450444427,0,17.450444427,0.0,0.0,0.0,125.9,96.810444427,-42.55,105.7485917171,17.450444427,0,17.450444427,79.36,-42.55,90.0472770271,133.53
2022-02-02 13:30:00,63.4556666533,-29.82,70.1131516223,13.3456666533,0,13.3456666533,50.11,-29.82,58.311615481,134.03,13.3456666533,0.0,13.3456666533,13.3456666533,0,13.3456666533,0.0,0.0,0.0,126.09,94.8156666533,-43.19,104.1891872649,13.3456666533,0,13.3456666533,81.47,-43.19,92.2102868448,133.75
2022-02-02 14:00:00,64.4548888779,-29.88,71.0439800424,11.0148888779,0,11.0148888779,53.44,-29.88,61.2262035406,134.28,11.0148888779,0.0,11.0148888779,11.0148888779,0,11.0148888779,0.0,0.0,0.0,126.36,96.6648888779,-43.02,105.8055818082,11.0148888779,0,11.0148888779,85.65,-43.02,95.8469764781,133.97
2022-02-02 14:30:00,65.9437777682,-29.62,72.2905680316,9.6137777682,0,9.6137777682,56.33,-29.62,63.6428574154,134.11,9.6137777682,0.0,9.6137777682,9.6137777682,0,9.6137777682,0.0,0.0,0.0,126.17,99.5137777682,-42.78,108.3195290134,9.6137777682,0,9.6137777682,89.9,-42.78,99.5597227798,133.78
2022-02-02 15:00:00,64.3322222152,-29.85,70.9200769539,7.0622222152,0,7.0622222152,57.27,-29.85,64.5823149167,134.11,7.0622222152,0.0,7.0622222152,7.0622222152,0,7.0622222152,0.0,0.0,0.0,126.17,99.6422222152,-42.83,108.4572789073,7.0622222152,0,7.0622222152,92.58,-42.83,102.0071825902,133.78
2022-02-02 15:30:00,64.146777772,-30.38,70.9771336314,5.766777772,0,5.766777772,58.38,-30.38,65.811615996,133.98,5.766777772,0.0,5.766777772,5.766777772,0,5.766777772,0.0,0.0,0.0,126.06,100.276777772,-43.15,109.1666371211,5.766777772,0,5.766777772,94.51,-43.15,103.8944781978,133.63
2022-02-02 16:00:00,64.6477777698,-30.82,71.6184862348,7.9977777698,0,7.9977777698,56.65,-30.82,64.4910451148,133.89,7.9977777698,0.0,7.9977777698,7.9977777698,0,7.9977777698,0.0,0.0,0.0,125.97,102.0777777698,-42.71,110.6526855274,7.9977777698,0,7.9977777698,94.08,-42.71,103.3208134889,133.54
2022-02-02 16:30:00,68.4081111005,-31.65,75.3750102112,10.5881111005,0,10.5881111005,57.82,-31.65,65.9156650577,133.59,10.5881111005,0.0,10.5881111005,10.5881111005,0,10.5881111005,0.0,0.0,0.0,125.57,107.2281111005,-42.64,115.3951359902,10.5881111005,0,10.5881111005,96.64,-42.64,105.6288748402,133.25
2022-02-02 17:00:00,75.9308888804,-30.6,81.8648879934,8.4808888804,0,8.4808888804,67.45,-30.6,74.0666085358,133.23,8.4808888804,0.0,8.4808888804,8.4808888804,0,8.4808888804,0.0,0.0,0.0,125.15,116.9408888804,-39.92,123.5668964251,8.4808888804,0,8.4808888804,108.46,-39.92,115.5732581526,132.87
2022-02-02 17:30:00,79.8496666586,-30.31,85.4088131605,8.0996666586,0,8.0996666586,71.75,-30.31,77.8893997923,132.14,8.0996666586,0.0,8.0996666586,8.0996666586,0,8.0996666586,0.0,0.0,0.0,124.18,123.7996666586,-39.25,129.8727067739,8.0996666586,0,8.0996666586,115.7,-39.25,122.1763172632,131.8
2022-02-02 18:00:00,78.5005555481,-31.72,84.6669688921,7.4105555481,0,7.4105555481,71.09,-31.72,77.8456581962,131.65,7.4105555481,0.0,7.4105555481,7.4105555481,0,7.4105555481,0.0,0.0,0.0,123.69,122.9905555481,-40.63,129.5278875534,7.4105555481,0,7.4105555481,115.58,-40.63,122.5134004915,131.25
2022-02-02 18:30:00,82.3694444357,-31.69,88.255206513,8.7494444357,0,8.7494444357,73.62,-31.69,80.1508608812,131.56,8.7494444357,0.0,8.7494444357,8.7494444357,0,8.7494444357,0.0,0.0,0.0,123.46,125.3794444357,-40.58,131.782933216,8.7494444357,0,8.7494444357,116.63,-40.58,123.4880289745,131.25
2022-02-02 19:00:00,78.6914444388,-32.48,85.1310391565,5.6114444387999995,0,5.6114444387999995,73.08,-32.48,79.9727253506,131.64,5.6114444387999995,0.0,5.6114444387999995,5.6114444387999995,0,5.6114444387999995,0.0,0.0,0.0,123.59,120.7714444388,-42.19,127.9286437505,5.6114444387999995,0,5.6114444387999995,115.16,-42.19,122.645104672,131.32
2022-02-02 19:30:00,75.5325555527,-33.19,82.5029881175,2.8725555527,0,2.8725555527,72.66,-33.19,79.8814853392,132.17,2.8725555527,0.0,2.8725555527,2.8725555527,0,2.8725555527,0.0,0.0,0.0,124.04,114.9725555527,-43.42,122.8982706563,2.8725555527,0,2.8725555527,112.1,-43.42,120.2152502805,131.84
2022-02-02 20:00:00,70.2348888862,-20.84,73.2614852215,2.7048888862,0,2.7048888862,67.53,-20.84,70.672530024,132.77,2.7048888862,0.0,2.7048888862,2.7048888862,0,2.7048888862,0.0,0.0,0.0,124.56,109.2648888862,-30.5,113.4419055874,2.7048888862,0,2.7048888862,106.56,-30.5,110.838998552,132.4
2022-02-02 20:30:00,66.4097777752,-15.81,68.2657650961,2.5797777752,0,2.5797777752,63.83,-15.81,65.75883971,131.39,2.5797777752,0.0,2.5797777752,2.5797777752,0,2.5797777752,0.0,0.0,0.0,124.47,103.9697777752,-25.14,106.9660426987,2.5797777752,0,2.5797777752,101.39,-25.14,104.4602876695,131.11
2022-02-02 21:00:00,62.9558888864,-18.75,65.6887086604,2.5258888863999998,0,2.5258888863999998,60.43,-18.75,63.2720111898,130.9,2.5258888863999998,0.0,2.5258888863999998,2.5258888863999998,0,2.5258888863999998,0.0,0.0,0.0,124.47,98.7758888864,-25.93,102.1226768416,2.5258888863999998,0,2.5258888863999998,96.25,-25.93,99.6816302034,130.63
2022-02-02 21:30:00,59.7054444418,-24.2,64.4234436832,2.6054444418,0,2.6054444418,57.1,-24.2,62.0165300545,131.24,2.6054444418,0.0,2.6054444418,2.6054444418,0,2.6054444418,0.0,0.0,0.0,122.8,93.1854444418,-25.37,96.5772434677,2.6054444418,0,2.6054444418,90.58,-25.37,94.0657924009,130.94
2022-02-02 22:00:00,54.4554444418,-26.34,60.4912475434,2.6154444418000002,0,2.6154444418000002,51.84,-26.34,58.1479251564,131.05,2.6154444418000002,0.0,2.6154444418000002,2.6154444418000002,0,2.6154444418000002,0.0,0.0,0.0,119.95,89.5454444418,-26.84,93.4814003975,2.6154444418000002,0,2.6154444418000002,86.93,-26.84,90.9791761888,130.77
2022-02-02 22:30:00,50.7914444418,-23.99,56.1719763626,2.6714444418000003,0,2.6714444418000003,48.12,-23.99,53.7685270395,131.32,2.6714444418000003,0.0,2.6714444418000003,2.6714444418000003,0,2.6714444418000003,0.0,0.0,0.0,119.75,84.5814444418,-28.06,89.1144452031,2.6714444418000003,0,2.6714444418000003,81.91,-28.06,86.5829758093,131.06
2022-02-02 23:00:00,47.6946666639,-22.63,52.7910800058,2.7346666639,0,2.7346666639,44.96,-22.63,50.3340689792,131.92,2.7346666639,0.0,2.7346666639,2.7346666639,0,2.7346666639,0.0,0.0,0.0,122.52,80.5046666639,-27.72,85.1434069947,2.7346666639,0,2.7346666639,77.77,-27.72,82.5625296366,131.63
2022-02-02 23:30:00,44.6504444417,-23.13,50.2857742194,2.7204444416999998,0,2.7204444416999998,41.93,-23.13,47.886551348,131.84,2.7204444416999998,0.0,2.7204444416999998,2.7204444416999998,0,2.7204444416999998,0.0,0.0,0.0,123.31,77.7204444417,-28.36,82.7330471107,2.7204444416999998,0,2.7204444416999998,75.0,-28.36,80.1828510344,131.54
2022-02-03 00:00:00,43.2575555529,-23.5,49.2287122766,2.6875555529,0,2.6875555529,40.57,-23.5,46.8846979301,131.84,2.6875555529,0.0,2.6875555529,2.6875555529,0,2.6875555529,0.0,0.0,0.0,123.31,75.6275555529,-28.97,80.9863448916,2.6875555529,0,2.6875555529,72.94,-28.97,78.4825107906,131.54
2022-02-03 00:30:00,47.6163333306,-23.19,52.9631126337,2.7663333306,0,2.7663333306,44.85,-23.19,50.4905793193,132.06,2.7663333306,0.0,2.7663333306,2.7663333306,0,2.7663333306,0.0,0.0,0.0,123.49,81.7963333306,-27.55,86.3113123891,2.7663333306,0,2.7663333306,79.03,-27.55,83.6943450897,131.79
2022-02-03 01:00:00,48.1771111084,-22.77,53.2870240748,2.7071111084,0,2.7071111084,45.47,-22.77,50.85266758,131.53,2.7071111084,0.0,2.7071111084,2.7071111084,0,2.7071111084,0.0,0.0,0.0,123.02,83.7671111084,-26.68,87.9133169858,2.7071111084,0,2.7071111084,81.06,-26.68,85.3378345167,131.27
2022-02-03 01:30:00,46.5857777751,-22.98,51.9453086516,2.6457777751,0,2.6457777751,43.94,-22.98,49.5863287611,131.19,2.6457777751,0.0,2.6457777751,2.6457777751,0,2.6457777751,0.0,0.0,0.0,122.65,82.4757777751,-27.18,86.8389677484,2.6457777751,0,2.6457777751,79.83,-27.18,84.3301921022,130.88
2022-02-03 02:00:00,44.9043333308,-23.59,50.7236360278,2.5343333308,0,2.5343333308,42.37,-23.59,48.4943811178,131.43,2.5343333308,0.0,2.5343333308,2.5343333308,0,2.5343333308,0.0,0.0,0.0,122.91,79.9543333308,-27.8,84.6494856356,2.5343333308,0,2.5343333308,77.42,-27.8,82.2599319231,131.15
2022-02-03 02:30:00,44.4266666641,-23.77,50.3859267146,2.5266666641,0,2.5266666641,41.9,-23.77,48.1728440099,131.53,2.5266666641,0.0,2.5266666641,2.5266666641,0,2.5266666641,0.0,0.0,0.0,122.91,79.0166666641,-27.96,83.8176306675,2.5266666641,0,2.5266666641,76.49,-27.96,81.4400497298,131.26
2022-02-03 03:00:00,43.8098888863,-23.88,49.8954984365,2.5698888863000002,0,2.5698888863000002,41.24,-23.88,47.6549262931,131.53,2.5698888863000002,0.0,2.5698888863000002,2.5698888863000002,0,2.5698888863000002,0.0,0.0,0.0,122.91,77.4598888863,-28.43,82.5124189821,2.5698888863000002,0,2.5698888863000002,74.89,-28.43,80.1047876222,131.26
2022-02-03 03:30:00,42.3704444419,-24.28,48.8341372628,2.5304444419000003,0,2.5304444419000003,39.84,-24.28,46.6555891614,131.67,2.5304444419000003,0.0,2.5304444419000003,2.5304444419000003,0,2.5304444419000003,0.0,0.0,0.0,123.05,75.3104444419,-28.79,80.6258466128,2.5304444419000003,0,2.5304444419000003,72.78,-28.79,78.2674421455,131.4
2022-02-03 04:00:00,41.0088888864,-24.33,47.6830983441,2.5388888863,0,2.5388888863,38.47,-24.33,45.5180162134,131.67,2.5388888863,0.0,2.5388888863,2.5388888863,0,2.5388888863,0.0,0.0,0.0,122.91,73.4888888863,-29.23,79.0886192176,2.5388888863,0,2.5388888863,70.95,-29.23,76.7352291975,131.4
2022-02-03 04:30:00,40.8648888863,-24.46,47.6259461186,2.5748888863,0,2.5748888863,38.29,-24.46,45.4358415791,131.84,2.5748888863,0.0,2.5748888863,2.5748888863,0,2.5748888863,0.0,0.0,0.0,123.16,72.3348888863,-29.41,78.085109017,2.5748888863,0,2.5748888863,69.76,-29.41,75.706047975,131.58
2022-02-03 05:00:00,40.8238888863,-24.54,47.6319378548,2.5538888863,0,2.5538888863,38.27,-24.54,45.4621215959,131.84,2.5538888863,0.0,2.5538888863,2.5538888863,0,2.5538888863,0.0,0.0,0.0,123.16,71.7038888863,-29.5,77.5351383659,2.5538888863,0,2.5538888863,69.15,-29.5,75.1796016217,131.58
2022-02-03 05:30:00,43.2158888863,-24.29,49.5743598268,2.5558888863,0,2.5558888863,40.66,-24.29,47.3628514767,131.84,2.5558888863,0.0,2.5558888863,2.5558888863,0,2.5558888863,0.0,0.0,0.0,123.08,72.6258888863,-29.07,78.2277740737,2.5558888863,0,2.5558888863,70.07,-29.07,75.8608581549,131.58
2022-02-03 06:00:00,45.2181111084,-23.12,50.7859426634,2.7281111084000003,0,2.7281111084000003,42.49,-23.12,48.3728694621,131.73,2.7281111084000003,0.0,2.7281111084000003,2.7281111084000003,0,2.7281111084000003,0.0,0.0,0.0,123.0,74.7881111084,-28.98,80.2066204447,2.7281111084000003,0,2.7281111084000003,72.06,-28.98,77.6690672018,131.42
2022-02-03 06:30:00,51.2375555529,-21.94,55.7373366698,2.6075555529,0,2.6075555529,48.63,-21.94,53.350168697,132.39,2.6075555529,0.0,2.6075555529,2.6075555529,0,2.6075555529,0.0,0.0,0.0,123.82,81.9675555529,-26.41,86.117177516,2.6075555529,0,2.6075555529,79.36,-26.41,83.6390919367,132.11
2022-02-03 07:00:00,56.5571111085,-18.82,59.6062011618,2.6371111085,0,2.6371111085,53.92,-18.82,57.1100586587,131.6,2.6371111085,0.0,2.6371111085,2.6371111085,0,2.6371111085,0.0,0.0,0.0,123.21,89.5571111085,-23.38,92.5586330393,2.6371111085,0,2.6371111085,86.92,-23.38,90.0095039426,131.32
2022-02-03 07:30:00,62.2738888844,-16.85,64.5132524121,4.5238888844,0,4.5238888844,57.75,-16.85,60.1580002992,130.76,4.5238888844,0.0,4.5238888844,4.5238888844,0,4.5238888844,0.0,0.0,0.0,123.54,97.4538888844,-23.56,100.2613288296,4.5238888844,0,4.5238888844,92.93,-23.56,95.8700083446,130.45
2022-02-03 08:00:00,64.5795555489,-15.94,66.5176863315,6.6695555489,0,6.6695555489,57.91,-15.94,60.0637303204,130.3,6.6695555489,0.0,6.6695555489,6.6695555489,0,6.6695555489,0.0,0.0,0.0,123.64,100.7295555489,-24.42,103.6473818342,6.6695555489,0,6.6695555489,94.06,-24.42,97.1782897565,129.99
2022-02-03 08:30:00,66.5454444389,-14.79,68.1692032781,5.5154444389,0,5.5154444389,61.03,-14.79,62.7965365287,130.6,5.5154444389,0.0,5.5154444389,5.5154444389,0,5.5154444389,0.0,0.0,0.0,124.05,103.3054444389,-22.74,105.7786483688,5.5154444389,0,5.5154444389,97.79,-22.74,100.3991618491,130.29
2022-02-03 09:00:00,66.479333328,-14.54,68.0508145413,5.319333328,0,5.319333328,61.16,-14.54,62.8645941687,130.18,5.319333328,0.0,5.319333328,5.319333328,0,5.319333328,0.0,0.0,0.0,123.8,102.739333328,-22.46,105.165689332,5.319333328,0,5.319333328,97.42,-22.46,99.9755370078,129.92
2022-02-03 09:30:00,66.7367777702,-13.97,68.1832707278,7.5967777702,0,7.5967777702,59.14,-13.97,60.76759416,130.18,7.5967777702,0.0,7.5967777702,7.5967777702,0,7.5967777702,0.0,0.0,0.0,123.7,103.3267777702,-22.23,105.691039849,7.5967777702,0,7.5967777702,95.73,-22.23,98.2771886045,129.84
2022-02-03 10:00:00,66.0205555479,-13.65,67.4168840489,7.6305555479,0,7.6305555479,58.39,-13.65,59.9642776993,130.42,7.6305555479,0.0,7.6305555479,7.6305555479,0,7.6305555479,0.0,0.0,0.0,124.04,101.5405555479,-22.26,103.9518735809,7.6305555479,0,7.6305555479,93.91,-22.26,96.5121531207,130.1
2022-02-03 10:30:00,66.3173333226,-13.86,67.7501903984,10.7273333226,0,10.7273333226,55.59,-13.86,57.2917768969,130.59,10.7273333226,0.0,10.7273333226,10.7273333226,0,10.7273333226,0.0,0.0,0.0,124.26,99.8273333226,-22.98,102.4381612403,10.7273333226,0,10.7273333226,89.1,-22.98,92.0157073548,130.32
2022-02-03 11:00:00,65.7593333217,-13.7,67.1712730184,11.5993333217,0,11.5993333217,54.16,-13.7,55.8658715138,130.93,11.5993333217,0.0,11.5993333217,11.5993333217,0,11.5993333217,0.0,0.0,0.0,124.47,97.6693333217,-23.23,100.3938821419,11.5993333217,0,11.5993333217,86.07,-23.23,89.1497492986,130.56
2022-02-03 11:30:00,66.4844444325,-12.99,67.7415784544,11.9444444325,0,11.9444444325,54.54,-12.99,56.0656017537,131.01,11.9444444325,0.0,11.9444444325,11.9444444325,0,11.9444444325,0.0,0.0,0.0,124.6,97.2344444325,-22.69,99.8467489911,11.9444444325,0,11.9444444325,85.29,-22.69,88.2565589631,130.7
2022-02-03 12:00:00,68.0732222095,-12.96,69.2959247142,12.6832222095,0,12.6832222095,55.39,-12.96,56.8859710298,131.01,12.6832222095,0.0,12.6832222095,12.6832222095,0,12.6832222095,0.0,0.0,0.0,124.6,97.7932222095,-22.85,100.427271247,12.6832222095,0,12.6832222095,85.11,-22.85,88.1239729018,130.7
2022-02-03 12:30:00,69.4726666559,-13.02,70.682188791,10.7626666559,0,10.7626666559,58.71,-13.02,60.1363824985,131.01,10.7626666559,0.0,10.7626666559,10.7626666559,0,10.7626666559,0.0,0.0,0.0,124.73,98.2926666559,-22.8,100.9023702315,10.7626666559,0,10.7626666559,87.53,-22.8,90.4507650603,130.7
2022-02-03 13:00:00,68.6796666559,-13.34,69.9632204231,10.729666655900001,0,10.729666655900001,57.95,-13.34,59.465604344,131.01,10.729666655900001,0.0,10.729666655900001,10.729666655900001,0,10.729666655900001,0.0,0.0,0.0,124.59,95.8396666559,-23.36,98.6454829413,10.729666655900001,0,10.729666655900001,85.11,-23.36,88.2575872093,130.62
2022-02-03 13:30:00,66.4725555438,-13.81,67.8919490111,11.7325555438,0,11.7325555438,54.74,-13.81,56.4551476838,131.01,11.7325555438,0.0,11.7325555438,11.7325555438,0,11.7325555438,0.0,0.0,0.0,124.69,95.6325555438,-23.71,98.527913709,11.7325555438,0,11.7325555438,83.9,-23.71,87.1858595186,130.79
2022-02-03 14:00:00,64.5263333228,-14.28,66.0875638232,10.5563333228,0,10.5563333228,53.97,-14.28,55.8272272283,131.01,10.5563333228,0.0,10.5563333228,10.5563333228,0,10.5563333228,0.0,0.0,0.0,124.61,93.8463333228,-24.29,96.938838337,10.5563333228,0,10.5563333228,83.29,-24.29,86.7596000452,130.79
2022-02-03 14:30:00,63.8241111027,-14.66,65.4861264548,8.4141111027,0,8.4141111027,55.41,-14.66,57.3165220508,131.21,8.4141111027,0.0,8.4141111027,8.4141111027,0,8.4141111027,0.0,0.0,0.0,124.71,92.7941111027,-24.48,95.9688358549,8.4141111027,0,8.4141111027,84.38,-24.48,87.8592897763,130.88
2022-02-03 15:00:00,65.4426666594,-14.79,67.0931197627,7.2426666594,0,7.2426666594,58.2,-14.79,60.0498467941,131.04,7.2426666594,0.0,7.2426666594,7.2426666594,0,7.2426666594,0.0,0.0,0.0,124.71,93.8426666594,-24.28,96.9327833385,7.2426666594,0,7.2426666594,86.6,-24.28,89.9393039777,130.79
2022-02-03 15:30:00,68.337222215,-14.64,69.8878068053,7.237222215,0,7.237222215,61.1,-14.64,62.8294485094,131.04,7.237222215,0.0,7.237222215,7.237222215,0,7.237222215,0.0,0.0,0.0,124.58,96.687222215,-23.62,99.5305146156,7.237222215,0,7.237222215,89.45,-23.62,92.5159818626,130.79
2022-02-03 16:00:00,69.8273333269,-14.3,71.276549296,6.4473333269,0,6.4473333269,63.38,-14.3,64.97318216,130.91,6.4473333269,0.0,6.4473333269,6.4473333269,0,6.4473333269,0.0,0.0,0.0,124.46,100.6173333269,-22.85,103.1793112296,6.4473333269,0,6.4473333269,94.17,-22.85,96.9025871688,130.58
2022-02-03 16:30:00,73.0081111053,-13.88,74.315803751,5.8381111053,0,5.8381111053,67.17,-13.88,68.5890902404,130.5,5.8381111053,0.0,5.8381111053,5.8381111053,0,5.8381111053,0.0,0.0,0.0,124.11,106.1681111053,-21.85,108.3932208012,5.8381111053,0,5.8381111053,100.33,-21.85,102.6816994406,130.19
2022-02-03 17:00:00,78.0821111049,-7.36,78.4282198867,6.2221111049,0,6.2221111049,71.86,-7.36,72.2359273492,130.15,6.2221111049,0.0,6.2221111049,6.2221111049,0,6.2221111049,0.0,0.0,0.0,123.79,112.3021111049,-13.28,113.0845814363,6.2221111049,0,6.2221111049,106.08,-13.28,106.9080202791,129.86
2022-02-03 17:30:00,82.340888881,-1.34,82.3517916121,7.840888881,0,7.840888881,74.5,-1.34,74.5120500322,130.51,7.840888881,0.0,7.840888881,7.840888881,0,7.840888881,0.0,0.0,0.0,123.13,118.010888881,-4.16,118.0841881646,7.840888881,0,7.840888881,110.17,-4.16,110.2485124616,130.2
2022-02-03 18:00:00,84.1224444372,-17.37,85.897046271,7.2724444372,0,7.2724444372,76.85,-17.37,78.7885740447,131.3,7.2724444372,0.0,7.2724444372,7.2724444372,0,7.2724444372,0.0,0.0,0.0,122.53,121.2724444372,-22.23,123.2930601444,7.2724444372,0,7.2724444372,114.0,-22.23,116.1472035824,131.01
2022-02-03 18:30:00,87.0751111038,-20.79,89.5226176658,7.3351111038,0,7.3351111038,79.74,-20.79,82.4056533255,133.59,7.3351111038,0.0,7.3351111038,7.3351111038,0,7.3351111038,0.0,0.0,0.0,123.02,124.7351111038,-26.4,127.4982664277,7.3351111038,0,7.3351111038,117.4,-26.4,120.3317082069,133.26
2022-02-03 19:00:00,81.9669999945,-29.21,87.0161662457,5.5269999945,0,5.5269999945,76.44,-29.21,81.830909197,134.23,5.5269999945,0.0,5.5269999945,5.5269999945,0,5.5269999945,0.0,0.0,0.0,123.35,119.6969999945,-37.45,125.4187956714,5.5269999945,0,5.5269999945,114.17,-37.45,120.1552803667,133.9
2022-02-03 19:30:00,80.8063333304,-21.41,83.5945668468,2.8863333304000003,0,2.8863333304000003,77.92,-21.41,80.8078863726,132.9,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,123.87,106.7363333304,-24.88,109.5977155457,2.8863333304000003,0,2.8863333304000003,103.85,-24.88,106.7887489392,132.52
2022-02-03 20:00:00,81.5629999971,-8.59,82.0140906706,2.8629999971,0,2.8629999971,78.7,-8.59,79.1674055404,131.68,2.8629999971,0.0,2.8629999971,2.8629999971,0,2.8629999971,0.0,0.0,0.0,123.53,93.9429999971,3.45,94.0063282363,2.8629999971,0,2.8629999971,91.08,3.45,91.1453174881,131.37
2022-02-03 20:30:00,77.7628888861,-10.69,78.4942226404,2.7528888861,0,2.7528888861,75.01,-10.69,75.7679100939,132.07,2.7528888861,0.0,2.7528888861,2.7528888861,0,2.7528888861,0.0,0.0,0.0,122.46,89.3828888861,1.11,89.3897808792,2.7528888861,0,2.7528888861,86.63,1.11,86.637110986,131.81
2022-02-03 21:00:00,74.6589999973,-12.65,75.7231059888,2.7289999973,0,2.7289999973,71.93,-12.65,73.0338784401,133.01,2.7289999973,0.0,2.7289999973,2.7289999973,0,2.7289999973,0.0,0.0,0.0,123.13,84.8989999973,-2.2,84.927499672,2.7289999973,0,2.7289999973,82.17,-2.2,82.1994458619,132.74
2022-02-03 21:30:00,69.5186666639,-13.91,70.8966368365,2.7486666639,0,2.7486666639,66.77,-13.91,68.2035263018,132.96,2.7486666639,0.0,2.7486666639,2.7486666639,0,2.7486666639,0.0,0.0,0.0,124.61,80.0686666639,-21.55,82.9179949187,2.7486666639,0,2.7486666639,77.32,-21.55,80.2669602016,132.66
2022-02-03 22:00:00,65.8893333306,-15.29,67.6401385772,2.7793333306,0,2.7793333306,63.11,-15.29,64.9357852035,132.96,2.7793333306,0.0,2.7793333306,2.7793333306,0,2.7793333306,0.0,0.0,0.0,124.61,75.0093333306,-23.42,78.5805095854,2.7793333306,0,2.7793333306,72.23,-23.42,75.9320044514,132.66
2022-02-03 22:30:00,62.7672222194,-12.87,64.0730917401,2.8172222194,0,2.8172222194,59.95,-12.87,61.3158984277,133.66,2.8172222194,0.0,2.8172222194,2.8172222194,0,2.8172222194,0.0,0.0,0.0,125.14,69.7472222194,-19.85,72.5168773964,2.8172222194,0,2.8172222194,66.93,-19.85,69.8115133771,133.35
2022-02-03 23:00:00,59.2868888861,-13.15,60.7277341401,2.8168888861,0,2.8168888861,56.47,-13.15,57.9808882305,133.37,2.8168888861,0.0,2.8168888861,2.8168888861,0,2.8168888861,0.0,0.0,0.0,125.14,64.8868888861,-18.68,67.5222241141,2.8168888861,0,2.8168888861,62.07,-18.68,64.8199606603,133.09
