Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-03 23:30:00,56.7492222193,-11.16,57.8361463316,2.9292222193,0,2.9292222193,53.82,-11.16,54.964879696,132.95,2.9292222193,0.0,2.9292222193,2.9292222193,0,2.9292222193,0.0,0.0,0.0,124.63,62.5492222193,-16.72,64.7453751262,2.9292222193,0,2.9292222193,59.62,-16.72,61.9201324288,132.65
2022-02-04 00:00:00,54.8522222193,-11.3,56.0040738017,2.9722222193,0,2.9722222193,51.88,-11.3,53.0963689907,132.95,2.9722222193,0.0,2.9722222193,2.9722222193,0,2.9722222193,0.0,0.0,0.0,124.91,60.0822222193,-16.85,62.4002878744,2.9722222193,0,2.9722222193,57.11,-16.85,59.5438880155,132.75
2022-02-04 00:30:00,58.8127777748,-9.83,59.6286150232,2.9827777748,0,2.9827777748,55.83,-9.83,56.688780195,132.42,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,124.28,66.8127777748,-14.49,68.3659811162,2.9827777748,0,2.9827777748,63.83,-14.49,65.4540220307,132.17
2022-02-04 01:00:00,60.0661111081,-9.33,60.7864014698,3.0561111081,0,3.0561111081,57.01,-9.33,57.7684083215,131.6,3.0561111081,0.0,3.0561111081,3.0561111081,0,3.0561111081,0.0,0.0,0.0,123.59,68.4161111081,-13.89,69.8118640286,3.0561111081,0,3.0561111081,65.36,-13.89,66.8196206215,131.3
2022-02-04 01:30:00,59.004999997,-9.35,59.7412129492,3.044999997,0,3.044999997,55.96,-9.35,56.7357391773,131.29,3.044999997,0.0,3.044999997,3.044999997,0,3.044999997,0.0,0.0,0.0,123.32,67.014999997,-14.0,68.4617427809,3.044999997,0,3.044999997,63.97,-14.0,65.4840507299,131.04
2022-02-04 02:00:00,57.262999997,-9.54,58.0522417195,2.952999997,0,2.952999997,54.31,-9.54,55.1415242807,131.48,2.952999997,0.0,2.952999997,2.952999997,0,2.952999997,0.0,0.0,0.0,123.5,64.982999997,-14.55,66.5919874205,2.952999997,0,2.952999997,62.03,-14.55,63.7136045127,131.23
2022-02-04 02:30:00,55.5683333305,-10.03,56.466278159,2.8383333305000003,0,2.8383333305000003,52.73,-10.03,53.6754487638,132.43,2.8383333305000003,0.0,2.8383333305000003,2.8383333305000003,0,2.8383333305000003,0.0,0.0,0.0,124.43,63.7383333305,-15.26,65.539627217,2.8383333305000003,0,2.8383333305000003,60.9,-15.26,62.7827810789,132.17
2022-02-04 03:00:00,54.3025555527,-11.48,55.5027741608,2.8925555527,0,2.8925555527,51.41,-11.48,52.6761663373,133.59,2.8925555527,0.0,2.8925555527,2.8925555527,0,2.8925555527,0.0,0.0,0.0,125.51,61.5425555527,-16.61,63.74463306,2.8925555527,0,2.8925555527,58.65,-16.61,60.956661654,133.32
2022-02-04 03:30:00,52.8776666637,-11.81,54.1804737133,2.9276666637,0,2.9276666637,49.95,-11.81,51.3271721411,132.74,2.9276666637,0.0,2.9276666637,2.9276666637,0,2.9276666637,0.0,0.0,0.0,124.54,59.4976666637,-17.09,61.9034767879,2.9276666637,0,2.9276666637,56.57,-17.09,59.0951182417,132.47
2022-02-04 04:00:00,51.7947777749,-11.79,53.1197054279,2.9247777749,0,2.9247777749,48.87,-11.79,50.2720697803,132.74,2.9247777749,0.0,2.9247777749,2.9247777749,0,2.9247777749,0.0,0.0,0.0,124.54,57.6747777749,-17.15,60.1706115257,2.9247777749,0,2.9247777749,54.75,-17.15,57.373208033,132.47
2022-02-04 04:30:00,51.695999997,-11.99,53.0682251041,2.955999997,0,2.955999997,48.74,-11.99,50.193104108,132.92,2.955999997,0.0,2.955999997,2.955999997,0,2.955999997,0.0,0.0,0.0,124.65,56.295999997,-17.39,58.9207239914,2.955999997,0,2.955999997,53.34,-17.39,56.1031879665,132.65
2022-02-04 05:00:00,50.7643333303,-12.06,52.1772089947,2.9843333303,0,2.9843333303,47.78,-12.06,49.278514588,132.92,2.9843333303,0.0,2.9843333303,2.9843333303,0,2.9843333303,0.0,0.0,0.0,124.65,55.4443333303,-17.54,58.1526069789,2.9843333303,0,2.9843333303,52.46,-17.54,55.314583972,132.73
2022-02-04 05:30:00,52.2868888857,-11.67,53.5733856439,3.1468888857,0,3.1468888857,49.14,-11.67,50.506717375,132.92,3.1468888857,0.0,3.1468888857,3.1468888857,0,3.1468888857,0.0,0.0,0.0,124.52,57.1768888857,-17.25,59.7223502774,3.1468888857,0,3.1468888857,54.03,-17.25,56.716870506,132.6
2022-02-04 06:00:00,53.5552222187,-11.43,54.7613616238,3.5652222187,0,3.5652222187,49.99,-11.43,51.2800643525,132.99,3.5652222187,0.0,3.5652222187,3.5652222187,0,3.5652222187,0.0,0.0,0.0,124.75,59.0452222187,-16.78,61.3832767686,3.5652222187,0,3.5652222187,55.48,-16.78,57.9620462027,132.76
2022-02-04 06:30:00,58.8938888855,-8.89,59.5610799772,3.4038888855,0,3.4038888855,55.49,-8.89,56.1976173872,132.47,3.4038888855,0.0,3.4038888855,3.4038888855,0,3.4038888855,0.0,0.0,0.0,124.21,67.3338888855,-14.0,68.7739237825,3.4038888855,0,3.4038888855,63.93,-14.0,65.444976125,132.19
2022-02-04 07:00:00,64.6365555524,-6.92,65.0059282965,3.1165555524,0,3.1165555524,61.52,-6.92,61.9079704077,132.47,3.1165555524,0.0,3.1165555524,3.1165555524,0,3.1165555524,0.0,0.0,0.0,124.56,74.6265555524,-11.22,75.465297943,3.1165555524,0,3.1165555524,71.51,-11.22,72.3848637493,132.28
2022-02-04 07:30:00,69.1712222191,-6.45,69.471292512,3.1212222191,0,3.1212222191,66.05,-6.45,66.3641846179,131.91,3.1212222191,0.0,3.1212222191,3.1212222191,0,3.1212222191,0.0,0.0,0.0,124.12,81.6612222191,-11.85,82.5165299459,3.1212222191,0,3.1212222191,78.54,-11.85,79.4289248322,131.65
2022-02-04 08:00:00,73.7053333285,-6.47,73.9887630729,4.8653333285,0,4.8653333285,68.84,-6.47,69.1433764001,131.41,4.8653333285,0.0,4.8653333285,4.8653333285,0,4.8653333285,0.0,0.0,0.0,123.65,86.9253333285,-12.88,87.8743874759,4.8653333285,0,4.8653333285,82.06,-12.88,83.0646615595,131.15
2022-02-04 08:30:00,72.9569999964,-8.11,73.4063753939,3.6169999964,0,3.6169999964,69.34,-8.11,69.8126614591,131.14,3.6169999964,0.0,3.6169999964,3.6169999964,0,3.6169999964,0.0,0.0,0.0,123.43,87.6369999964,-14.14,88.7703969145,3.6169999964,0,3.6169999964,84.02,-14.14,85.2015258079,130.9
2022-02-04 09:00:00,73.555111103,-9.11,74.1171132018,8.135111103,0,8.135111103,65.42,-9.11,66.0512566118,131.73,8.135111103,0.0,8.135111103,8.135111103,0,8.135111103,0.0,0.0,0.0,123.82,87.365111103,-15.02,88.64684449,8.135111103,0,8.135111103,79.23,-15.02,80.6411390049,131.45
2022-02-04 09:30:00,75.3378888776,-8.3,75.7937167615,11.3178888776,0,11.3178888776,64.02,-8.3,64.5557929236,132.28,11.3178888776,0.0,11.3178888776,11.3178888776,0,11.3178888776,0.0,0.0,0.0,124.26,86.9478888776,-14.39,88.1306273679,11.3178888776,0,11.3178888776,75.63,-14.39,76.9868105587,132.0
2022-02-04 10:00:00,75.0454444301,-9.16,75.6024095497,14.2954444301,0,14.2954444301,60.75,-9.16,61.4366999439,132.35,14.2954444301,0.0,14.2954444301,14.2954444301,0,14.2954444301,0.0,0.0,0.0,124.37,83.1754444301,-16.3,84.7575634156,14.2954444301,0,14.2954444301,68.88,-16.3,70.7823735121,132.0
2022-02-04 10:30:00,68.8943333144,-11.36,69.8246286266,18.9143333144,0,18.9143333144,49.98,-11.36,51.2547558769,133.07,18.9143333144,0.0,18.9143333144,18.9143333144,0,18.9143333144,0.0,0.0,0.0,125.05,72.9843333144,-19.95,75.6618491008,18.9143333144,0,18.9143333144,54.07,-19.95,57.6330408707,132.81
2022-02-04 11:00:00,69.8941110889,-10.45,70.6709930941,22.2541110889,0,22.2541110889,47.64,-10.45,48.7726572989,132.9,22.2541110889,0.0,22.2541110889,22.2541110889,0,22.2541110889,0.0,0.0,0.0,124.59,74.0941110889,-19.02,76.4963900981,22.2541110889,0,22.2541110889,51.84,-19.02,55.2190727919,132.61
2022-02-04 11:30:00,70.8713333121,-9.66,71.5266487782,21.2413333121,0,21.2413333121,49.63,-9.66,50.5613735968,132.9,21.2413333121,0.0,21.2413333121,21.2413333121,0,21.2413333121,0.0,0.0,0.0,124.78,77.9113333121,-18.82,80.1521569171,21.2413333121,0,21.2413333121,56.67,-18.82,59.7133259834,132.69
2022-02-04 12:00:00,69.9809999853,-9.51,70.624220059,14.7109999853,0,14.7109999853,55.27,-9.51,56.0821986017,132.73,14.7109999853,0.0,14.7109999853,14.7109999853,0,14.7109999853,0.0,0.0,0.0,124.68,81.9709999853,-18.84,84.1082067256,14.7109999853,0,14.7109999853,67.26,-18.84,69.8487881069,132.47
2022-02-04 12:30:00,69.4603333161,-9.8,70.1482566026,17.2703333161,0,17.2703333161,52.19,-9.8,53.1021289592,132.66,17.2703333161,0.0,17.2703333161,17.2703333161,0,17.2703333161,0.0,0.0,0.0,124.61,79.7603333161,-18.86,81.9598094842,17.2703333161,0,17.2703333161,62.49,-18.86,65.2740354199,132.36
2022-02-04 13:00:00,71.8702222055,-10.04,72.5681089726,16.750222205500002,0,16.750222205500002,55.12,-10.04,56.0269221,132.57,16.750222205500002,0.0,16.750222205500002,16.750222205500002,0,16.750222205500002,0.0,0.0,0.0,124.46,80.8102222055,-18.48,82.8963353406,16.750222205500002,0,16.750222205500002,64.06,-18.48,66.6722880963,132.22
2022-02-04 13:30:00,70.9102222046,-11.12,71.7768347944,17.6102222046,0,17.6102222046,53.3,-11.12,54.4476298841,132.91,17.6102222046,0.0,17.6102222046,17.6102222046,0,17.6102222046,0.0,0.0,0.0,124.84,77.9902222046,-19.08,80.2902307851,17.6102222046,0,17.6102222046,60.38,-19.08,63.3229089667,132.64
2022-02-04 14:00:00,68.2819999826,-11.41,69.2287485199,17.3719999826,0,17.3719999826,50.91,-11.41,52.1729450961,133.1,17.3719999826,0.0,17.3719999826,17.3719999826,0,17.3719999826,0.0,0.0,0.0,124.84,75.7819999826,-19.93,78.3588949729,17.3719999826,0,17.3719999826,58.41,-19.93,61.7165536951,132.77
2022-02-04 14:30:00,67.4663333179,-11.88,68.5043103123,15.4663333179,0,15.4663333179,52.0,-11.88,53.3398012745,133.49,15.4663333179,0.0,15.4663333179,15.4663333179,0,15.4663333179,0.0,0.0,0.0,125.25,75.8663333179,-20.83,78.6739437876,15.4663333179,0,15.4663333179,60.4,-20.83,63.8909140645,133.21
2022-02-04 15:00:00,65.8073333196,-12.53,66.9895963463,13.7573333196,0,13.7573333196,52.05,-12.53,53.5369349141,133.68,13.7573333196,0.0,13.7573333196,13.7573333196,0,13.7573333196,0.0,0.0,0.0,125.42,76.2873333196,-21.79,79.3382715025,13.7573333196,0,13.7573333196,62.53,-21.79,66.2178601285,133.39
2022-02-04 15:30:00,74.3159999893,-31.53,80.7279923844,10.6859999893,0,10.6859999893,63.63,-31.53,71.0135043495,133.85,10.6859999893,0.0,10.6859999893,10.6859999893,0,10.6859999893,0.0,0.0,0.0,95.92,73.9859999893,-24.1,77.8121982366,10.6859999893,0,10.6859999893,63.3,-24.1,67.7325623316,133.6
2022-02-04 16:00:00,13.1142222143,-2.06,13.2750301049,7.9142222143000005,0,7.9142222143000005,5.2,-2.06,5.5931744117,132.52,72.2042222143,-22.77,75.7094617969,7.9142222143000005,0,7.9142222143000005,64.29,-22.77,68.2032037371,125.13,79.3042222143,-26.03,83.4668830197,7.9142222143000005,0,7.9142222143000005,71.39,-26.03,75.9874529116,132.23
2022-02-04 16:30:00,5.3076666614,0.0,5.3076666614,5.3076666614,0,5.3076666614,0.0,0.0,0.0,133.21,84.9976666614,-33.66,91.419904495,5.3076666614,0,5.3076666614,79.69,-33.66,86.5071771589,123.82,84.5776666614,-18.46,86.5687778468,5.3076666614,0,5.3076666614,79.27,-18.46,81.3910590913,131.99
2022-02-04 17:00:00,6.5164444379,0.0,6.5164444379,6.5164444379,0,6.5164444379,0.0,0.0,0.0,132.97,92.9064444379,-25.55,96.355642897,6.5164444379,0,6.5164444379,86.39,-25.55,90.0890370689,122.46,92.5864444379,-15.85,93.9333390956,6.5164444379,0,6.5164444379,86.07,-15.85,87.5172405872,130.79
2022-02-04 17:30:00,5.6787777721,0.0,5.6787777721,5.6787777721,0,5.6787777721,0.0,0.0,0.0,132.19,101.6087777721,-10.76,102.1769118751,5.6787777721,0,5.6787777721,95.93,-10.76,96.531562196,122.12,101.7187777721,-14.15,102.6982582688,5.6787777721,0,5.6787777721,96.04,-14.15,97.0767948585,130.43
2022-02-04 18:00:00,6.151111105,0.0,6.151111105,6.151111105,0,6.151111105,0.0,0.0,0.0,131.43,105.281111105,-10.74,105.8275009414,6.151111105,0,6.151111105,99.13,-10.74,99.7101022966,122.54,105.391111105,-14.11,106.3314553645,6.151111105,0,6.151111105,99.24,-14.11,100.238065125,130.82
2022-02-04 18:30:00,9.2133333241,0.0,9.2133333241,9.2133333241,0,9.2133333241,0.0,0.0,0.0,131.24,101.8933333241,-12.44,102.6499146415,9.2133333241,0,9.2133333241,92.68,-12.44,93.5111544149,122.32,101.9933333241,-15.87,103.2206226612,9.2133333241,0,9.2133333241,92.78,-15.87,94.1274949205,130.65
2022-02-04 19:00:00,7.7762222144,0.0,7.7762222144,7.7762222144,0,7.7762222144,0.0,0.0,0.0,131.4,98.8962222144,-13.69,99.839265163,7.7762222144,0,7.7762222144,91.12,-13.69,92.1426638425,122.66,98.9862222144,-17.13,100.4574989152,7.7762222144,0,7.7762222144,91.21,-17.13,92.8046388927,130.99
2022-02-04 19:30:00,7.7351111034,0.0,7.7351111034,7.7351111034,0,7.7351111034,0.0,0.0,0.0,131.62,94.8751111034,-46.42,105.6224555049,7.7351111034,0,7.7351111034,87.14,-46.42,98.732952959,123.05,94.1451111034,7.29,94.4269349533,7.7351111034,0,7.7351111034,86.41,7.29,86.7169660447,131.37
2022-02-04 20:00:00,6.7484444377,0.0,6.7484444377,6.7484444377,0,6.7484444377,0.0,0.0,0.0,131.29,92.9584444377,-53.98,107.4947105316,6.7484444377,0,6.7484444377,86.21,-53.98,101.7153110402,122.64,91.6884444377,16.12,93.0947111463,6.7484444377,0,6.7484444377,84.94,16.12,86.4561044693,130.96
2022-02-04 20:30:00,4.4301111067,0.0,4.4301111067,4.4301111067,0,4.4301111067,0.0,0.0,0.0,131.44,91.7501111067,-53.86,106.390706775,4.4301111067,0,4.4301111067,87.32,-53.86,102.5947464542,123.19,90.4701111067,16.18,91.9055678599,4.4301111067,0,4.4301111067,86.04,16.18,87.5481239091,131.53
2022-02-04 21:00:00,2.5106666642,0.0,2.5106666642,2.5106666642,0,2.5106666642,0.0,0.0,0.0,131.44,83.8106666642,-54.57,100.0105631755,2.5106666642,0,2.5106666642,81.3,-54.57,97.9161626086,123.19,82.6606666642,15.73,84.1440355186,2.5106666642,0,2.5106666642,80.15,15.73,81.6789777115,131.44
2022-02-04 21:30:00,2.5543333308,0.0,2.5543333308,2.5543333308,0,2.5543333308,0.0,0.0,0.0,131.56,80.7143333308,-55.98,98.2271042281,2.5543333308,0,2.5543333308,78.16,-55.98,96.1392011616,123.4,79.6343333308,14.3,80.908077749,2.5543333308,0,2.5543333308,77.08,14.3,78.3952575096,131.76
2022-02-04 22:00:00,2.5062222197,0.0,2.5062222197,2.5062222197,0,2.5062222197,0.0,0.0,0.0,131.33,75.5862222197,-56.96,94.6452248634,2.5062222197,0,2.5062222197,73.08,-56.96,92.655965809,123.4,74.6362222197,13.52,75.8508804644,2.5062222197,0,2.5062222197,72.13,13.52,73.3861519634,131.76
2022-02-04 22:30:00,2.5161111086,0.0,2.5161111086,2.5161111086,0,2.5161111086,0.0,0.0,0.0,131.33,71.9261111086,-58.64,92.8009432021,2.5161111086,0,2.5161111086,69.41,-58.64,90.8647219772,123.55,71.0661111086,12.22,72.1090878329,2.5161111086,0,2.5161111086,68.55,12.22,69.6306749931,131.87
2022-02-04 23:00:00,2.3637777754,0.0,2.3637777754,2.3637777754,0,2.3637777754,0.0,0.0,0.0,131.54,67.5537777754,-58.82,89.5729048972,2.3637777754,0,2.3637777754,65.19,-58.82,87.8039207553,123.9,66.8137777754,12.39,67.9528733802,2.3637777754,0,2.3637777754,64.45,12.39,65.6301348467,132.24
2022-02-04 23:30:00,2.4042222198,0.0,2.4042222198,2.4042222198,0,2.4042222198,0.0,0.0,0.0,131.84,64.7842222198,-59.74,88.1241343142,2.4042222198,0,2.4042222198,62.38,-59.74,86.3720556662,124.23,64.0842222198,11.62,65.1291942029,2.4042222198,0,2.4042222198,61.68,11.62,62.7650125468,132.6
2022-02-05 00:00:00,2.4196666642,0.0,2.4196666642,2.4196666642,0,2.4196666642,0.0,0.0,0.0,131.84,62.5696666642,-60.38,86.9523293907,2.4196666642,0,2.4196666642,60.15,-60.38,85.227735509,124.34,61.9296666642,11.2,62.9342801114,2.4196666642,0,2.4196666642,59.51,11.2,60.5547694241,132.69
2022-02-05 00:30:00,2.4271111087,0.0,2.4271111087,2.4271111087,0,2.4271111087,0.0,0.0,0.0,132.02,68.3271111087,-59.04,90.3012497835,2.4271111087,0,2.4271111087,65.9,-59.04,88.4789895964,124.59,67.5471111087,12.08,68.6187920262,2.4271111087,0,2.4271111087,65.12,12.08,66.2309655675,132.9
2022-02-05 01:00:00,2.4201111087,0.0,2.4201111087,2.4201111087,0,2.4201111087,0.0,0.0,0.0,131.75,69.6501111087,-58.41,90.9003084563,2.4201111087,0,2.4201111087,67.23,-58.41,89.0595362665,124.15,68.8301111087,12.37,69.9328327414,2.4201111087,0,2.4201111087,66.41,12.37,67.5522390451,132.47
2022-02-05 01:30:00,2.3968888865,0.0,2.3968888865,2.3968888865,0,2.3968888865,0.0,0.0,0.0,131.48,68.2768888865,-58.85,90.1390928289,2.3968888865,0,2.3968888865,65.88,-58.85,88.3374037427,123.77,67.4968888865,12.07,68.5675937259,2.3968888865,0,2.3968888865,65.1,12.07,66.2094774183,132.17
2022-02-05 02:00:00,2.4292222198,0.0,2.4292222198,2.4292222198,0,2.4292222198,0.0,0.0,0.0,131.56,66.5092222198,-59.54,89.2663891971,2.4292222198,0,2.4292222198,64.08,-59.54,87.4714696344,123.93,65.7592222198,11.77,66.8042529107,2.4292222198,0,2.4292222198,63.33,11.77,64.4144533471,132.3
2022-02-05 02:30:00,2.4109999976,0.0,2.4109999976,2.4109999976,0,2.4109999976,0.0,0.0,0.0,131.81,66.1809999976,-59.7,89.1292026256,2.4109999976,0,2.4109999976,63.77,-59.7,87.3538945898,124.23,65.4409999976,11.51,66.445500831,2.4109999976,0,2.4109999976,63.03,11.51,64.0723107122,132.62
2022-02-05 03:00:00,2.3993333309000002,0.0,2.3993333309000002,2.3993333309000002,0,2.3993333309000002,0.0,0.0,0.0,131.73,65.4393333309,-60.19,88.9108679903,2.3993333309000002,0,2.3993333309000002,63.04,-60.19,87.1600694125,124.15,64.7193333309,11.02,65.6508378225,2.3993333309000002,0,2.3993333309000002,62.32,11.02,63.2868295935,132.53
2022-02-05 03:30:00,2.4076666643,0.0,2.4076666643,2.4076666643,0,2.4076666643,0.0,0.0,0.0,131.64,65.0276666643,-61.04,89.187886127,2.4076666643,0,2.4076666643,62.62,-61.04,87.4479616686,124.15,64.3276666643,10.36,65.1565675774,2.4076666643,0,2.4076666643,61.92,10.36,62.7806976705,132.53
2022-02-05 04:00:00,2.3999999976,0.0,2.3999999976,2.3999999976,0,2.3999999976,0.0,0.0,0.0,131.73,62.6299999976,-61.29,87.6297951595,2.3999999976,0,2.3999999976,60.23,-61.29,85.9308850181,124.39,61.9599999976,10.25,62.8021026694,2.3999999976,0,2.3999999976,59.56,10.25,60.4355532779,132.69
2022-02-05 04:30:00,2.4287777753,0.0,2.4287777753,2.4287777753,0,2.4287777753,0.0,0.0,0.0,131.87,59.7587777753,-61.54,85.7804355387,2.4287777753,0,2.4287777753,57.33,-61.54,84.1064831033,124.56,59.1987777753,10.19,60.0693881282,2.4287777753,0,2.4287777753,56.77,10.19,57.6772832231,132.9
2022-02-05 05:00:00,2.4241111087,0.0,2.4241111087,2.4241111087,0,2.4241111087,0.0,0.0,0.0,132.08,58.6341111087,-62.46,85.6691927446,2.4241111087,0,2.4241111087,56.21,-62.46,84.0286599917,124.75,58.0841111087,9.47,58.8510396109,2.4241111087,0,2.4241111087,55.66,9.47,56.4598662769,133.15
2022-02-05 05:30:00,2.4778888864,0.0,2.4778888864,2.4778888864,0,2.4778888864,0.0,0.0,0.0,132.19,58.8878888864,-62.23,85.6758796716,2.4778888864,0,2.4778888864,56.41,-62.23,83.9920293837,124.92,58.3478888864,9.38,59.0970433905,2.4778888864,0,2.4778888864,55.87,9.38,56.6519311233,133.34
2022-02-05 06:00:00,2.3465555532,0.0,2.3465555532,2.3465555532,0,2.3465555532,0.0,0.0,0.0,131.8,59.8565555532,-61.84,86.0638881453,2.3465555532,0,2.3465555532,57.51,-61.84,84.4487163905,124.53,59.2665555532,9.6,60.0390257011,2.3465555532,0,2.3465555532,56.92,9.6,57.723880673400004,132.96
2022-02-05 06:30:00,2.3644444421,0.0,2.3644444421,2.3644444421,0,2.3644444421,0.0,0.0,0.0,131.71,63.6944444421,-60.4,87.7789396882,2.3644444421,0,2.3644444421,61.33,-60.4,86.0786204583,124.4,63.0144444421,10.52,63.8865448146,2.3644444421,0,2.3644444421,60.65,10.52,61.5556081929,132.8
2022-02-05 07:00:00,2.3855555532,0.0,2.3855555532,2.3855555532,0,2.3855555532,0.0,0.0,0.0,131.3,67.6955555532,-60.02,90.4714797141,2.3855555532,0,2.3855555532,65.31,-60.02,88.7006003362,123.79,66.9155555532,10.98,67.8104119954,2.3855555532,0,2.3855555532,64.53,10.98,65.4574770366,132.24
2022-02-05 07:30:00,2.3152222199,0.0,2.3152222199,2.3152222199,0,2.3152222199,0.0,0.0,0.0,131.5,71.8352222199,-59.0,92.9585883681,2.3152222199,0,2.3152222199,69.52,-59.0,91.1813051014,123.93,70.9552222199,11.56,71.8907306979,2.3152222199,0,2.3152222199,68.64,11.56,69.6066318679,132.36
2022-02-05 08:00:00,2.437444442,0.0,2.437444442,2.437444442,0,2.437444442,0.0,0.0,0.0,131.14,74.337444442,-57.93,94.2440478023,2.437444442,0,2.437444442,71.9,-57.93,92.333606558,123.46,73.407444442,12.38,74.4440548298,2.437444442,0,2.437444442,70.97,12.38,72.0416914016,131.91
2022-02-05 08:30:00,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,131.06,79.0955555524,-57.61,97.852026081,3.1255555524,0,3.1255555524,75.97,-57.61,95.3433427146,123.2,78.0555555524,13.15,79.1554941403,3.1255555524,0,3.1255555524,74.93,13.15,76.0751431152,131.7
2022-02-05 09:00:00,5.7098888832,0.0,5.7098888832,5.7098888832,0,5.7098888832,0.0,0.0,0.0,131.57,82.0398888832,-56.79,99.7779908996,5.7098888832,0,5.7098888832,76.33,-56.79,95.1387040063,123.59,81.0098888832,13.84,82.1836218286,5.7098888832,0,5.7098888832,75.3,13.84,76.5613192154,132.13
2022-02-05 09:30:00,8.0902222141,0.0,8.0902222141,8.0902222141,0,8.0902222141,0.0,0.0,0.0,131.46,83.4202222141,-55.92,100.4289792553,8.0902222141,0,8.0902222141,75.33,-55.92,93.8171375603,123.48,82.4302222141,14.61,83.7149546633,8.0902222141,0,8.0902222141,74.34,14.61,75.7620465669,131.96
2022-02-05 10:00:00,9.0529999909,0.0,9.0529999909,9.0529999909,0,9.0529999909,0.0,0.0,0.0,131.54,83.8529999909,-55.35,100.4736189628,9.0529999909,0,9.0529999909,74.8,-55.35,93.0519344237,123.48,82.8629999909,15.12,84.2311769329,9.0529999909,0,9.0529999909,73.81,15.12,75.3427534671,131.96
2022-02-05 10:30:00,11.4092222108,0.0,11.4092222108,11.4092222108,0,11.4092222108,0.0,0.0,0.0,131.64,84.7792222108,-55.2,101.1659849884,11.4092222108,0,11.4092222108,73.37,-55.2,91.8161037074,123.55,83.8392222108,15.42,85.2454783605,11.4092222108,0,11.4092222108,72.43,15.42,74.0532328801,131.96
2022-02-05 11:00:00,10.4078888785,0.0,10.4078888785,10.4078888785,0,10.4078888785,0.0,0.0,0.0,131.75,83.6778888785,-55.36,100.3330388614,10.4078888785,0,10.4078888785,73.27,-55.36,91.8325786418,123.64,82.7278888785,15.45,84.1582206222,10.4078888785,0,10.4078888785,72.32,15.45,73.9519093736,132.11
2022-02-05 11:30:00,11.758777766,0.0,11.758777766,11.758777766,0,11.758777766,0.0,0.0,0.0,131.95,82.048777766,-54.81,98.671870525,11.758777766,0,11.758777766,70.29,-54.81,89.1337208917,123.84,81.198777766,16.15,82.7892747323,11.758777766,0,11.758777766,69.44,16.15,71.2933103454,132.31
2022-02-05 12:00:00,11.921666654700001,0.0,11.921666654700001,11.921666654700001,0,11.921666654700001,0.0,0.0,0.0,132.18,76.8116666547,-54.74,94.321258125,11.921666654700001,0,11.921666654700001,64.89,-54.74,84.8951099887,123.99,76.1116666547,16.31,77.8395908324,11.921666654700001,0,11.921666654700001,64.19,16.31,66.2296927367,132.49
2022-02-05 12:30:00,16.457444428,0.0,16.457444428,16.457444428,0,16.457444428,0.0,0.0,0.0,132.36,75.357444428,-55.54,93.6132257254,16.457444428,0,16.457444428,58.9,-55.54,80.9561708581,124.2,74.797444428,15.6,76.4069217608,16.457444428,0,16.457444428,58.34,15.6,60.3896977969,132.65
2022-02-05 13:00:00,18.0927777597,0.0,18.0927777597,18.0927777597,0,18.0927777597,0.0,0.0,0.0,132.19,75.0227777597,-55.98,93.6065039555,18.0927777597,0,18.0927777597,56.93,-55.98,79.8422525985,124.2,74.4827777597,15.29,76.035967034,18.0927777597,0,18.0927777597,56.39,15.29,58.4261602367,132.65
2022-02-05 13:30:00,16.2575555393,0.0,16.2575555393,16.2575555393,0,16.2575555393,0.0,0.0,0.0,132.19,74.3175555393,-56.63,93.4347684823,16.2575555393,0,16.2575555393,58.06,-56.63,81.1043802763,124.34,73.7575555393,14.69,75.2062038607,16.2575555393,0,16.2575555393,57.5,14.69,59.3468288959,132.75
2022-02-05 14:00:00,11.5004444329,0.0,11.5004444329,11.5004444329,0,11.5004444329,0.0,0.0,0.0,132.19,76.9404444329,-56.66,95.5520150993,11.5004444329,0,11.5004444329,65.44,-56.66,86.5606677423,124.34,76.2104444329,14.64,77.6038751653,11.5004444329,0,11.5004444329,64.71,14.64,66.3454120494,132.75
2022-02-05 14:30:00,9.6975555459,0.0,9.6975555459,9.6975555459,0,9.6975555459,0.0,0.0,0.0,132.19,76.1975555459,-57.39,95.3922406235,9.6975555459,0,9.6975555459,66.5,-57.39,87.8399800774,124.34,75.4575555459,14.04,76.752617473,9.6975555459,0,9.6975555459,65.76,14.04,67.2420939591,132.75
2022-02-05 15:00:00,8.1102222141,0.0,8.1102222141,8.1102222141,0,8.1102222141,0.0,0.0,0.0,132.32,75.7202222141,-57.8,95.2596034642,8.1102222141,0,8.1102222141,67.61,-57.8,88.9491545772,124.34,74.9502222141,13.66,76.1848502653,8.1102222141,0,8.1102222141,66.84,13.66,68.2215596421,132.82
2022-02-05 15:30:00,5.4608888834,0.0,5.4608888834,5.4608888834,0,5.4608888834,0.0,0.0,0.0,132.32,78.5008888834,-56.76,96.8714981586,5.4608888834,0,5.4608888834,73.04,-56.76,92.50156323,124.45,77.5808888834,14.52,78.9279717207,5.4608888834,0,5.4608888834,72.12,14.52,73.5671448406,132.82
2022-02-05 16:00:00,4.7125555508,0.0,4.7125555508,4.7125555508,0,4.7125555508,0.0,0.0,0.0,132.23,80.3125555508,-56.1,97.9658949794,4.7125555508,0,4.7125555508,75.6,-56.1,94.1412237014,124.3,79.3525555508,14.97,80.7522691474,4.7125555508,0,4.7125555508,74.64,14.97,76.126411317,132.7
2022-02-05 16:30:00,3.7944444406,0.0,3.7944444406,3.7944444406,0,3.7944444406,0.0,0.0,0.0,132.15,84.6544444407,-54.81,100.8489517226,3.7944444406,0,3.7944444406,80.86,-54.81,97.6855961747,124.14,83.5444444407,15.62,84.9921090272,3.7944444406,0,3.7944444406,79.75,15.62,81.2652871772,132.53
2022-02-05 17:00:00,3.2881111078,0.0,3.2881111078,3.2881111078,0,3.2881111078,0.0,0.0,0.0,131.7,89.5281111078,-51.83,103.4486905598,3.2881111078,0,3.2881111078,86.24,-51.83,100.6165319418,123.54,88.2681111078,17.68,90.0213410172,3.2881111078,0,3.2881111078,84.98,17.68,86.7996705063,131.96
2022-02-05 17:30:00,2.938888886,0.0,2.938888886,2.938888886,0,2.938888886,0.0,0.0,0.0,130.74,96.028888886,-50.55,108.52119608940001,2.938888886,0,2.938888886,93.09,-50.55,105.9294604914,122.04,94.598888886,18.43,96.3774593899,2.938888886,0,2.938888886,91.66,18.43,93.4944944903,130.51
2022-02-05 18:00:00,3.5621111075,0.0,3.5621111075,3.5621111075,0,3.5621111075,0.0,0.0,0.0,130.74,100.2321111075,-55.32,114.4848395949,3.5621111075,0,3.5621111075,96.67,-55.32,111.3794922775,122.04,98.7521111075,13.87,99.7213936335,3.5621111075,0,3.5621111075,95.19,13.87,96.195181792,130.51
2022-02-05 18:30:00,2.9814444415,0.0,2.9814444415,2.9814444415,0,2.9814444415,0.0,0.0,0.0,130.32,96.6414444415,-56.8,112.097318361,2.9814444415,0,2.9814444415,93.66,-56.8,109.5373707919,122.04,95.2314444415,12.84,96.0931506946,2.9814444415,0,2.9814444415,92.25,12.84,93.1392940708,130.51
2022-02-05 19:00:00,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,130.68,93.3084444415,-58.1,109.9184961873,2.9784444414999998,0,2.9784444414999998,90.33,-58.1,107.4016708436,122.56,91.9784444415,11.95,92.7514783811,2.9784444414999998,0,2.9784444414999998,89.0,11.95,89.7986776072,131.09
2022-02-05 19:30:00,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,130.93,92.5886666637,-60.7,110.7120191965,2.9586666637,0,2.9586666637,89.63,-60.7,108.2498355657,122.91,91.2886666637,9.8,91.8131834828,2.9586666637,0,2.9586666637,88.33,9.8,88.8719803988,131.49
2022-02-05 20:00:00,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,131.04,86.0632222191,-61.48,105.7670488325,3.1132222191,0,3.1132222191,82.95,-61.48,103.2496629534,123.35,84.9132222191,9.46,85.4385563293,3.1132222191,0,3.1132222191,81.8,9.46,82.3451977956,131.85
2022-02-05 20:30:00,3.5158888854,0.0,3.5158888854,3.5158888854,0,3.5158888854,0.0,0.0,0.0,131.37,78.4958888854,-61.27,99.577193533,3.5158888854,0,3.5158888854,74.98,-61.27,96.8298161725,123.75,77.5558888854,9.17,78.0961253892,3.5158888854,0,3.5158888854,74.04,9.17,74.6057001844,132.28
2022-02-05 21:00:00,3.0495555525,0.0,3.0495555525,3.0495555525,0,3.0495555525,0.0,0.0,0.0,130.87,73.2495555525,-61.7,95.7725816121,3.0495555525,0,3.0495555525,70.2,-61.7,93.4608474175,123.36,72.4095555525,8.34,72.8882661017,3.0495555525,0,3.0495555525,69.36,8.34,69.8596106488,131.89
2022-02-05 21:30:00,2.9968888859,0.0,2.9968888859,2.9968888859,0,2.9968888859,0.0,0.0,0.0,130.34,69.9968888859,-63.0,94.1730558796,2.9968888859,0,2.9968888859,67.0,-63.0,91.9673855233,122.92,69.2468888859,7.74,69.6781114869,2.9968888859,0,2.9968888859,66.25,7.74,66.7006004471,131.47
2022-02-05 22:00:00,3.0043333303,0.0,3.0043333303,3.0043333303,0,3.0043333303,0.0,0.0,0.0,130.9,66.7243333303,-61.23,90.5607506505,3.0043333303,0,3.0043333303,63.72,-61.23,88.3705341163,123.58,66.0443333303,9.91,66.783696102,3.0043333303,0,3.0043333303,63.04,9.91,63.8141810259,132.11
2022-02-05 22:30:00,2.9546666637000003,0.0,2.9546666637000003,2.9546666637000003,0,2.9546666637000003,0.0,0.0,0.0,131.58,63.1446666637,-59.24,86.5830614385,2.9546666637000003,0,2.9546666637000003,60.19,-59.24,84.4524345416,124.12,62.5446666637,11.8,63.6480583213,2.9546666637000003,0,2.9546666637000003,59.59,11.8,60.7470830575,132.6
2022-02-05 23:00:00,2.9583333304,0.0,2.9583333304,2.9583333304,0,2.9583333304,0.0,0.0,0.0,131.67,59.8983333304,-60.75,85.3133801684,2.9583333304,0,2.9583333304,56.94,-60.75,83.2629935806,124.04,59.5283333304,8.63,60.1506389749,2.9583333304,0,2.9583333304,56.57,8.63,57.2244860178,132.53
2022-02-05 23:30:00,2.9409999971,0.0,2.9409999971,2.9409999971,0,2.9409999971,0.0,0.0,0.0,132.14,56.3709999971,-61.85,83.6845991845,2.9409999971,0,2.9409999971,53.43,-61.85,81.7324133988,124.36,56.960999997100004,-8.95,57.6598475602,2.9409999971,0,2.9409999971,54.02,-8.95,54.7563959734,132.83
2022-02-06 00:00:00,3.0155555525,0.0,3.0155555525,3.0155555525,0,3.0155555525,0.0,0.0,0.0,132.14,54.0955555525,-62.19,82.4252705821,3.0155555525,0,3.0155555525,51.08,-62.19,80.4783355941,122.97,54.6755555525,-9.17,55.4392034122,3.0155555525,0,3.0155555525,51.66,-9.17,52.4675566422,131.43
2022-02-06 00:30:00,3.0627777747,0.0,3.0627777747,3.0627777747,0,3.0627777747,0.0,0.0,0.0,132.25,60.1527777747,-59.7,84.7493166581,3.0627777747,0,3.0627777747,57.09,-59.7,82.6036203807,122.97,60.7227777747,-7.38,61.1696014429,3.0627777747,0,3.0627777747,57.66,-7.38,58.1303707196,131.51
2022-02-06 01:00:00,3.0403333303,0.0,3.0403333303,3.0403333303,0,3.0403333303,0.0,0.0,0.0,131.58,61.3503333303,-58.93,85.0682567104,3.0403333303,0,3.0403333303,58.31,-58.93,82.9023582294,122.11,61.9203333303,-7.0,62.3147468882,3.0403333303,0,3.0403333303,58.88,-7.0,59.2946405673,130.62
2022-02-06 01:30:00,3.0492222192,0.0,3.0492222192,3.0492222192,0,3.0492222192,0.0,0.0,0.0,131.1,59.8592222192,-59.32,84.2732987647,3.0492222192,0,3.0492222192,56.81,-59.32,82.1354886757,121.57,60.4392222192,-7.18,60.8642093718,3.0492222192,0,3.0492222192,57.39,-7.18,57.8373970714,130.11
2022-02-06 02:00:00,3.0952222191,0.0,3.0952222191,3.0952222191,0,3.0952222191,0.0,0.0,0.0,131.36,57.8952222191,-59.94,83.3346287914,3.0952222191,0,3.0952222191,54.8,-59.94,81.214799144,121.89,58.4752222191,-7.43,58.94536889,3.0952222191,0,3.0952222191,55.38,-7.43,55.8761961841,130.41
2022-02-06 02:30:00,3.0495555525,0.0,3.0495555525,3.0495555525,0,3.0495555525,0.0,0.0,0.0,131.84,57.0595555525,-60.17,82.9229870413,3.0495555525,0,3.0495555525,54.01,-60.17,80.8548637993,122.41,57.6395555525,-7.4,58.1126351518,3.0495555525,0,3.0495555525,54.59,-7.4,55.0892739106,130.92
2022-02-06 03:00:00,2.9857777748,0.0,2.9857777748,2.9857777748,0,2.9857777748,0.0,0.0,0.0,132.2,55.4357777748,-60.67,82.182567236,2.9857777748,0,2.9857777748,52.45,-60.67,80.1988241809,122.73,56.0157777748,-7.68,56.5398068595,2.9857777748,0,2.9857777748,53.03,-7.68,53.5832371176,131.26
2022-02-06 03:30:00,3.0436666636,0.0,3.0436666636,3.0436666636,0,3.0436666636,0.0,0.0,0.0,132.44,53.4536666636,-61.0,81.1066857897,3.0436666636,0,3.0436666636,50.41,-61.0,79.133861905,123.01,54.0336666636,-7.95,54.6153790897,3.0436666636,0,3.0436666636,50.99,-7.95,51.6060325931,131.54
2022-02-06 04:00:00,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,132.44,52.439111108,-58.09,78.2579610889,3.089111108,0,3.089111108,49.35,-58.09,76.2225071747,123.01,52.999111108,-5.07,53.2410619564,3.089111108,0,3.089111108,49.91,-5.07,50.1668516054,131.54
2022-02-06 04:30:00,3.0983333302,0.0,3.0983333302,3.0983333302,0,3.0983333302,0.0,0.0,0.0,132.73,51.0283333302,-58.29,77.4700903734,3.0983333302,0,3.0983333302,47.93,-58.29,75.465283409,123.01,51.6183333302,-5.22,51.8816030573,3.0983333302,0,3.0983333302,48.52,-5.22,48.7999877049,131.54
2022-02-06 05:00:00,3.0567777747,0.0,3.0567777747,3.0567777747,0,3.0567777747,0.0,0.0,0.0,132.73,50.1367777747,-58.4,76.9691917954,3.0567777747,0,3.0567777747,47.08,-58.4,75.0139080438,123.01,50.6967777747,-5.25,50.9678896634,3.0567777747,0,3.0567777747,47.64,-5.25,47.9284059823,131.54
2022-02-06 05:30:00,3.0152222192,0.0,3.0152222192,3.0152222192,0,3.0152222192,0.0,0.0,0.0,132.82,50.1252222192,-58.33,76.9085613084,3.0152222192,0,3.0152222192,47.11,-58.33,74.9782701854,123.18,50.6952222192,-5.17,50.9581637802,3.0152222192,0,3.0152222192,47.68,-5.17,47.9594756018,131.63
2022-02-06 06:00:00,3.0773333303,0.0,3.0773333303,3.0773333303,0,3.0773333303,0.0,0.0,0.0,132.82,50.8673333303,-57.82,77.01063563,3.0773333303,0,3.0773333303,47.79,-57.82,75.013575438,123.18,51.4373333303,-4.74,51.6552694323,3.0773333303,0,3.0773333303,48.36,-4.74,48.5917400388,131.63
2022-02-06 06:30:00,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,132.82,53.6331111081,-56.81,78.1273748895,3.0431111081,0,3.0431111081,50.59,-56.81,76.0705212287,123.02,54.2031111081,-4.02,54.3519792997,3.0431111081,0,3.0431111081,51.16,-4.02,51.3176967527,131.49
2022-02-06 07:00:00,3.0145555525,0.0,3.0145555525,3.0145555525,0,3.0145555525,0.0,0.0,0.0,132.55,55.1445555525,-56.13,78.6860782292,3.0145555525,0,3.0145555525,52.13,-56.13,76.6036147972,122.71,55.7145555525,-3.63,55.8326839801,3.0145555525,0,3.0145555525,52.7,-3.63,52.8248700898,131.23
2022-02-06 07:30:00,2.936888886,0.0,2.936888886,2.936888886,0,2.936888886,0.0,0.0,0.0,132.19,56.756888886,-55.06,79.0755843229,2.936888886,0,2.936888886,53.82,-55.06,76.9947790438,122.32,57.306888886,-3.07,57.3890617957,2.936888886,0,2.936888886,54.37,-3.07,54.4566047418,130.84
2022-02-06 08:00:00,3.0347777747,0.0,3.0347777747,3.0347777747,0,3.0347777747,0.0,0.0,0.0,131.54,58.8947777747,-54.04,79.9306977896,3.0347777747,0,3.0347777747,55.86,-54.04,77.7216906661,121.58,59.4547777747,-2.36,59.5015982999,3.0347777747,0,3.0347777747,56.42,-2.36,56.4693368121,130.16
2022-02-06 08:30:00,3.4358888855,0.0,3.4358888855,3.4358888855,0,3.4358888855,0.0,0.0,0.0,131.22,63.5658888855,-52.33,82.3349933491,3.4358888855,0,3.4358888855,60.13,-52.33,79.7122688173,121.21,63.9158888855,1.8900000000000001,63.9438265356,3.4358888855,0,3.4358888855,60.48,1.8900000000000001,60.5095240437,129.76
2022-02-06 09:00:00,4.6137777732,0.0,4.6137777732,4.6137777732,0,4.6137777732,0.0,0.0,0.0,131.02,69.2737777732,-51.17,86.1233138411,4.6137777732,0,4.6137777732,64.66,-51.17,82.4577740422,121.21,68.5337777732,18.16,70.8989724598,4.6137777732,0,4.6137777732,63.92,18.16,66.449620014,129.76
2022-02-06 09:30:00,5.7656666609,0.0,5.7656666609,5.7656666609,0,5.7656666609,0.0,0.0,0.0,130.8,72.8456666609,-50.37,88.5642594463,5.7656666609,0,5.7656666609,67.08,-50.37,83.8860137329,122.27,72.0656666609,19.35,74.6182471737,5.7656666609,0,5.7656666609,66.3,19.35,69.0660010425,130.88
2022-02-06 10:00:00,6.6202222156,0.0,6.6202222156,6.6202222156,0,6.6202222156,0.0,0.0,0.0,131.37,74.8702222156,-49.8,89.9199097787,6.6202222156,0,6.6202222156,68.25,-49.8,84.4872919438,122.7,74.0402222156,19.38,76.5345602048,6.6202222156,0,6.6202222156,67.42,19.38,70.1501304347,131.27
2022-02-06 10:30:00,6.8691111042,0.0,6.8691111042,6.8691111042,0,6.8691111042,0.0,0.0,0.0,131.04,76.6991111042,-51.85,92.5806467043,6.8691111042,0,6.8691111042,69.83,-51.85,86.9750044553,122.56,75.8591111042,17.67,77.8898814836,6.8691111042,0,6.8691111042,68.99,17.67,71.2169151256,131.15
2022-02-06 11:00:00,6.6918888822,0.0,6.6918888822,6.6918888822,0,6.6918888822,0.0,0.0,0.0,131.04,77.1418888822,-51.55,92.7807820635,6.6918888822,0,6.6918888822,70.45,-51.55,87.2960766587,122.56,76.2718888822,17.89,78.3418989664,6.6918888822,0,6.6918888822,69.58,17.89,71.8430824784,131.15
2022-02-06 11:30:00,8.9656666577,0.0,8.9656666577,8.9656666577,0,8.9656666577,0.0,0.0,0.0,131.04,77.7856666577,-51.29,93.1733547608,8.9656666577,0,8.9656666577,68.82,-51.29,85.8303938008,122.48,76.9556666577,18.19,79.0762336656,8.9656666577,0,8.9656666577,67.99,18.19,70.3812205066,131.06
2022-02-06 12:00:00,11.7868888771,0.0,11.7868888771,11.7868888771,0,11.7868888771,0.0,0.0,0.0,131.04,78.2068888771,-51.14,93.4431221002,11.7868888771,0,11.7868888771,66.42,-51.14,83.8267021897,122.48,77.4368888771,18.4,79.5929127433,11.7868888771,0,11.7868888771,65.65,18.4,68.1797807271,131.06
2022-02-06 12:30:00,11.4097777664,0.0,11.4097777664,11.4097777664,0,11.4097777664,0.0,0.0,0.0,131.13,80.1797777664,-51.02,95.0359782538,11.4097777664,0,11.4097777664,68.77,-51.02,85.6291615047,122.61,79.3597777664,18.52,81.4921145089,11.4097777664,0,11.4097777664,67.95,18.52,70.4286369313,131.18
2022-02-06 13:00:00,9.3979999906,0.0,9.3979999906,9.3979999906,0,9.3979999906,0.0,0.0,0.0,131.13,80.4879999906,-51.18,95.3819193689,9.3979999906,0,9.3979999906,71.09,-51.18,87.5966922891,122.61,79.6079999906,18.27,81.6775768648,9.3979999906,0,9.3979999906,70.21,18.27,72.5481702044,131.18
2022-02-06 13:30:00,9.201222213,0.0,9.201222213,9.201222213,0,9.201222213,0.0,0.0,0.0,131.13,80.171222213,-51.29,95.1739931448,9.201222213,0,9.201222213,70.97,-51.29,87.563719656,122.61,79.301222213,18.38,81.4033675254,9.201222213,0,9.201222213,70.1,18.38,72.469541188,131.07
2022-02-06 14:00:00,7.6583333257,0.0,7.6583333257,7.6583333257,0,7.6583333257,0.0,0.0,0.0,131.28,79.0883333257,-51.76,94.5201675212,7.6583333257,0,7.6583333257,71.43,-51.76,88.211918129,122.72,78.2083333257,18.03,80.2597302611,7.6583333257,0,7.6583333257,70.55,18.03,72.8174663113,131.26
2022-02-06 14:30:00,7.1322222151,0.0,7.1322222151,7.1322222151,0,7.1322222151,0.0,0.0,0.0,131.28,78.9722222151,-51.78,94.433999606,7.1322222151,0,7.1322222151,71.84,-51.78,88.5559371245,122.87,78.0722222151,17.93,80.1046614224,7.1322222151,0,7.1322222151,70.94,17.93,73.1708172703,131.41
2022-02-06 15:00:00,6.6629999933,0.0,6.6629999933,6.6629999933,0,6.6629999933,0.0,0.0,0.0,131.28,78.9829999933,-52.06,94.596817536,6.6629999933,0,6.6629999933,72.32,-52.06,89.109068001,122.76,78.0729999933,17.56,80.0234148731,6.6629999933,0,6.6629999933,71.41,17.56,73.537349014,131.24
2022-02-06 15:30:00,6.7411111044,0.0,6.7411111044,6.7411111044,0,6.7411111044,0.0,0.0,0.0,131.28,79.5211111044,-52.11,95.0739670534,6.7411111044,0,6.7411111044,72.78,-52.11,89.5119014433,122.76,78.6111111044,17.48,80.5310945478,6.7411111044,0,6.7411111044,71.87,17.48,73.9651762656,131.24
2022-02-06 16:00:00,6.3881111047,0.0,6.3881111047,6.3881111047,0,6.3881111047,0.0,0.0,0.0,131.15,81.1081111047,-51.59,96.1251985016,6.3881111047,0,6.3881111047,74.72,-51.59,90.7998155284,122.76,80.1381111047,17.53,82.033028418,6.3881111047,0,6.3881111047,73.75,17.53,75.8047716176,131.24
2022-02-06 16:30:00,4.9821111061,0.0,4.9821111061,4.9821111061,0,4.9821111061,0.0,0.0,0.0,130.72,84.2621111061,-51.56,98.7853074504,4.9821111061,0,4.9821111061,79.28,-51.56,94.5714121709,122.27,83.1621111061,16.86,84.8539705826,4.9821111061,0,4.9821111061,78.18,16.86,79.9773217856,130.72
2022-02-06 17:00:00,5.7079999943,0.0,5.7079999943,5.7079999943,0,5.7079999943,0.0,0.0,0.0,130.06,87.0679999943,-45.03,98.0231478938,5.7079999943,0,5.7079999943,81.36,-45.03,92.99005592,121.64,86.1579999943,-7.15,86.454169726,5.7079999943,0,5.7079999943,80.45,-7.15,80.7671034518,130.11
2022-02-06 17:30:00,6.8877777709,0.0,6.8877777709,6.8877777709,0,6.8877777709,0.0,0.0,0.0,130.91,90.8077777709,-45.44,101.54233650890001,6.8877777709,0,6.8877777709,83.92,-45.44,95.4324892267,123.09,91.8177777709,-51.51,105.2795536407,6.8877777709,0,6.8877777709,84.93,-51.51,99.3296783444,131.59
2022-02-06 18:00:00,7.3971111037,0.0,7.3971111037,7.3971111037,0,7.3971111037,0.0,0.0,0.0,133.48,93.6571111037,-44.88,103.8550377223,7.3971111037,0,7.3971111037,86.26,-44.88,97.2368345844,122.34,94.6971111037,-50.89,107.5050461671,7.3971111037,0,7.3971111037,87.3,-50.89,101.0498990598,130.61
2022-02-06 18:30:00,7.3174444371,0.0,7.3174444371,7.3174444371,0,7.3174444371,0.0,0.0,0.0,133.2,92.3574444371,-37.45,99.6614270566,7.3174444371,0,7.3174444371,85.04,-37.45,92.920956194,122.01,92.8674444371,-39.14,100.7784790334,7.3174444371,0,7.3174444371,85.55,-39.14,94.0783827455,130.31
2022-02-06 19:00:00,7.315333326,0.0,7.315333326,7.315333326,0,7.315333326,0.0,0.0,0.0,132.62,89.225333326,-21.73,91.8332892101,7.315333326,0,7.315333326,81.91,-21.73,84.7433832225,122.16,88.005333326,-6.51,88.2457862667,7.315333326,0,7.315333326,80.69,-6.51,80.9521846524,130.53
2022-02-06 19:30:00,7.2887777705,0.0,7.2887777705,7.2887777705,0,7.2887777705,0.0,0.0,0.0,131.47,83.4587777705,-48.9,96.7294039418,7.2887777705,0,7.2887777705,76.17,-48.9,90.5156279324,123.61,82.6487777705,3.5300000000000002,82.7241280822,7.2887777705,0,7.2887777705,75.36,3.5300000000000002,75.4426305215,132.19
2022-02-06 20:00:00,7.3291111038,0.0,7.3291111038,7.3291111038,0,7.3291111038,0.0,0.0,0.0,131.13,78.7291111038,-61.78,100.075178417,7.3291111038,0,7.3291111038,71.4,-61.78,94.4178394161,122.28,78.1591111038,8.26,78.5943652467,7.3291111038,0,7.3291111038,70.83,8.26,71.3100028047,130.8
2022-02-06 20:30:00,7.208222215,0.0,7.208222215,7.208222215,0,7.208222215,0.0,0.0,0.0,131.13,74.848222215,-62.9,97.7684323734,7.208222215,0,7.208222215,67.64,-62.9,92.3665502225,121.73,74.358222215,7.37,74.722567615,7.208222215,0,7.208222215,67.15,7.37,67.5532338234,130.33
2022-02-06 21:00:00,5.4587777723,0.0,5.4587777723,5.4587777723,0,5.4587777723,0.0,0.0,0.0,131.13,74.8087777723,-62.32,97.3659880646,5.4587777723,0,5.4587777723,69.35,-62.32,93.2373578562,121.94,74.2687777723,7.87,74.6845917964,5.4587777723,0,5.4587777723,68.81,7.87,69.2585951345,130.49
2022-02-06 21:30:00,4.0477777737,0.0,4.0477777737,4.0477777737,0,4.0477777737,0.0,0.0,0.0,131.29,71.3577777737,-62.92,95.1360018542,4.0477777737,0,4.0477777737,67.31,-62.92,92.1388218939,122.07,70.8677777737,7.48,71.2614364617,4.0477777737,0,4.0477777737,66.82,7.48,67.2373616377,130.61
2022-02-06 22:00:00,2.7331111084,0.0,2.7331111084,2.7331111084,0,2.7331111084,0.0,0.0,0.0,131.29,65.6531111084,-64.84,92.2743550409,2.7331111084,0,2.7331111084,62.92,-64.84,90.3501632539,122.07,65.2631111084,6.2,65.5569498341,2.7331111084,0,2.7331111084,62.53,6.2,62.8366206921,130.61
2022-02-06 22:30:00,2.5968888863,0.0,2.5968888863,2.5968888863,0,2.5968888863,0.0,0.0,0.0,131.78,61.6568888863,-65.97,90.2973579189,2.5968888863,0,2.5968888863,59.06,-65.97,88.544477524,122.77,61.3468888863,5.73,61.6139081379,2.5968888863,0,2.5968888863,58.75,5.73,59.0287675629,131.29
2022-02-06 23:00:00,2.6498888862000003,0.0,2.6498888862000003,2.6498888862000003,0,2.6498888862000003,0.0,0.0,0.0,132.36,57.9298888862,-64.43,86.6435048135,2.6498888862000003,0,2.6498888862000003,55.28,-64.43,84.8946600205,123.42,57.6898888862,7.4,58.1625590884,2.6498888862000003,0,2.6498888862000003,55.04,7.4,55.5352284591,131.93
2022-02-06 23:30:00,2.6011111085,0.0,2.6011111085,2.6011111085,0,2.6011111085,0.0,0.0,0.0,132.69,55.9911111085,-64.12,85.1256654785,2.6011111085,0,2.6011111085,53.39,-64.12,83.4378001867,123.63,55.7811111085,8.08,56.3632748915,2.6011111085,0,2.6011111085,53.18,8.08,53.7903225497,132.11
2022-02-07 00:00:00,2.5527777752,0.0,2.5527777752,2.5527777752,0,2.5527777752,0.0,0.0,0.0,133.06,53.9627777752,-63.14,83.0580579187,2.5527777752,0,2.5527777752,51.41,-63.14,81.4226485691,123.95,53.7827777752,7.24,54.2678982937,2.5527777752,0,2.5527777752,51.23,7.24,51.7390616459,132.41
2022-02-07 00:30:00,2.5617777752,0.0,2.5617777752,2.5617777752,0,2.5617777752,0.0,0.0,0.0,131.24,59.8017777752,-62.99,86.8561611233,2.5617777752,0,2.5617777752,57.24,-62.99,85.1126177485,122.2,59.4817777752,6.5600000000000005,59.8424221376,2.5617777752,0,2.5617777752,56.92,6.5600000000000005,57.2967712877,130.67
2022-02-07 01:00:00,2.480444442,0.0,2.480444442,2.480444442,0,2.480444442,0.0,0.0,0.0,130.39,61.090444442,-64.36,88.7369821558,2.480444442,0,2.480444442,58.61,-64.36,87.0479276031,121.36,60.760444442,5.07,60.9716041185,2.480444442,0,2.480444442,58.28,5.07,58.5001136751,129.82
2022-02-07 01:30:00,2.4952222197,0.0,2.4952222197,2.4952222197,0,2.4952222197,0.0,0.0,0.0,130.13,60.0652222197,-64.89,88.4225255255,2.4952222197,0,2.4952222197,57.57,-64.89,86.7468558508,121.21,59.7452222197,5.08,59.9608036811,2.4952222197,0,2.4952222197,57.25,5.08,57.4749414963,129.67
2022-02-07 02:00:00,2.476444442,0.0,2.476444442,2.476444442,0,2.476444442,0.0,0.0,0.0,130.67,58.296444442,-65.4,87.6107038813,2.476444442,0,2.476444442,55.82,-65.4,85.9827447806,121.77,58.016444442,4.95,58.2272301049,2.476444442,0,2.476444442,55.54,4.95,55.7601479553,130.23
2022-02-07 02:30:00,2.4753333309,0.0,2.4753333309,2.4753333309,0,2.4753333309,0.0,0.0,0.0,130.98,57.9353333309,-65.8,87.6706498673,2.4753333309,0,2.4753333309,55.46,-65.8,86.054933618,122.07,57.6653333309,4.66,57.8533168294,2.4753333309,0,2.4753333309,55.19,4.66,55.3863855112,130.56
2022-02-07 03:00:00,2.3969999976,0.0,2.3969999976,2.3969999976,0,2.3969999976,0.0,0.0,0.0,131.07,56.5769999976,-66.23,87.1055097495,2.3969999976,0,2.3969999976,54.18,-66.23,85.5680156367,122.21,56.3369999976,4.54,56.5196352494,2.3969999976,0,2.3969999976,53.94,4.54,54.130723254,130.74
2022-02-07 03:30:00,2.9217777749,0.0,2.9217777749,2.9217777749,0,2.9217777749,0.0,0.0,0.0,131.29,55.1617777749,-67.08,86.8478446899,2.9217777749,0,2.9217777749,52.24,-67.08,85.022020677,122.47,54.9717777749,4.09,55.1237195019,2.9217777749,0,2.9217777749,52.05,4.09,52.2104453151,130.98
2022-02-07 04:00:00,3.8028888851,0.0,3.8028888851,3.8028888851,0,3.8028888851,0.0,0.0,0.0,131.61,53.7828888851,-66.68,85.6669220693,3.8028888851,0,3.8028888851,49.98,-66.68,83.3320034561,122.83,53.6228888851,4.57,53.8172752226,3.8028888851,0,3.8028888851,49.82,4.57,50.0291644943,131.35
2022-02-07 04:30:00,2.3857777754000002,0.0,2.3857777754000002,2.3857777754000002,0,2.3857777754000002,0.0,0.0,0.0,131.73,52.7757777754,-66.61,84.983379668,2.3857777754000002,0,2.3857777754000002,50.39,-66.61,83.5227166704,122.92,52.6157777754,4.54,52.8112835567,2.3857777754000002,0,2.3857777754000002,50.23,4.54,50.4347548819,131.46
2022-02-07 05:00:00,2.421444442,0.0,2.421444442,2.421444442,0,2.421444442,0.0,0.0,0.0,131.73,52.161444442,-66.79,84.7450316318,2.421444442,0,2.421444442,49.74,-66.79,83.2764774711,122.92,52.011444442,4.39,52.1963835236,2.421444442,0,2.421444442,49.59,4.39,49.7839351598,131.39
2022-02-07 05:30:00,2.3889999976,0.0,2.3889999976,2.3889999976,0,2.3889999976,0.0,0.0,0.0,131.73,53.7089999976,-66.17,85.2239730401,2.3889999976,0,2.3889999976,51.32,-66.17,83.7389473304,122.92,53.5289999976,4.66,53.7314567153,2.3889999976,0,2.3889999976,51.14,4.66,51.3518763046,131.39
2022-02-07 06:00:00,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,131.35,56.4314444416,-65.25,86.2674354653,2.8314444416,0,2.8314444416,53.6,-65.25,84.4424212111,122.5,56.1914444416,5.41,56.4512757025,2.8314444416,0,2.8314444416,53.36,5.41,53.6335501342,131.08
2022-02-07 06:30:00,4.4517777733,0.0,4.4517777733,4.4517777733,0,4.4517777733,0.0,0.0,0.0,131.35,63.7617777733,-62.17,89.0543272661,4.4517777733,0,4.4517777733,59.31,-62.17,85.9231342538,122.39,63.4017777733,7.67,63.8640299763,4.4517777733,0,4.4517777733,58.95,7.67,59.4468788079,130.96
2022-02-07 07:00:00,2.7918888861,0.0,2.7918888861,2.7918888861,0,2.7918888861,0.0,0.0,0.0,130.81,70.4418888861,-60.18,92.6482169814,2.7918888861,0,2.7918888861,67.65,-60.18,90.5436629478,121.57,69.9218888861,9.53,70.5683459166,2.7918888861,0,2.7918888861,67.13,9.53,67.8030810509,130.13
2022-02-07 07:30:00,5.0371111061,0.0,5.0371111061,5.0371111061,0,5.0371111061,0.0,0.0,0.0,131.03,78.3171111061,-39.42,87.6784254649,5.0371111061,0,5.0371111061,73.28,-39.42,83.2099441173,121.47,77.9971111061,9.39,78.5603044857,5.0371111061,0,5.0371111061,72.96,9.39,73.5617679233,130.13
2022-02-07 08:00:00,8.3046436229,0.0,8.3046436229,8.3046436229,0,8.3046436229,0.0,0.0,0.0,130.41,79.8446436229,-22.68,83.0033102669,8.3046436229,0,8.3046436229,71.54,-22.68,75.049010653,122.2,79.5546436229,3.63,79.6374172231,8.3046436229,0,8.3046436229,71.25,3.63,71.3424095472,130.85
2022-02-07 08:30:00,15.5483285367,0.0,15.5483285367,15.5483285367,0,15.5483285367,0.0,0.0,0.0,130.27,85.5183285367,-21.23,88.1141158709,15.5483285367,0,15.5483285367,69.97,-21.23,73.1198591355,123.27,85.2383285367,4.92,85.3802029262,15.5483285367,0,15.5483285367,69.69,4.92,69.8634561126,131.9
2022-02-07 09:00:00,13.9837761683,0.0,13.9837761683,13.9837761683,0,13.9837761683,0.0,0.0,0.0,130.02,83.4537761683,-20.9,86.0310569315,13.9837761683,0,13.9837761683,69.47,-20.9,72.5457848534,122.89,83.2037761683,5.19,83.3654872754,13.9837761683,0,13.9837761683,69.22,5.19,69.414296078,131.52
