Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-07 09:30:00,12.999599987,0.0,12.999599987,12.999599987,0,12.999599987,0.0,0.0,0.0,129.93,84.469599987,-4.49,84.5888492767,12.999599987,0,12.999599987,71.47,-4.49,71.6109000083,122.79,84.079599987,-1.01,84.0856660434,12.999599987,0,12.999599987,71.08,-1.01,71.0871753553,131.39
2022-02-07 10:00:00,13.2676666534,0.0,13.2676666534,13.2676666534,0,13.2676666534,0.0,0.0,0.0,130.25,84.1376666534,-0.29,84.1381664281,13.2676666534,0,13.2676666534,70.87,-0.29,70.8705933374,123.77,83.7176666534,-3.06,83.7735716673,13.2676666534,0,13.2676666534,70.45,-3.06,70.516424328,132.38
2022-02-07 10:30:00,14.4903333188,0.0,14.4903333188,14.4903333188,0,14.4903333188,0.0,0.0,0.0,130.61,83.6203333188,-0.91,83.6252847191,14.4903333188,0,14.4903333188,69.13,-0.91,69.1359891807,124.45,83.2303333188,-3.66,83.3107675176,14.4903333188,0,14.4903333188,68.74,-3.66,68.8373677591,133.01
2022-02-07 11:00:00,12.1155555434,0.0,12.1155555434,12.1155555434,0,12.1155555434,0.0,0.0,0.0,130.91,87.0755555434,0.64,87.0779074921,12.1155555434,0,12.1155555434,74.96,0.64,74.962732074,124.81,86.6355555434,-2.08,86.6605209096,12.1155555434,0,12.1155555434,74.52,-2.08,74.5490227971,133.39
2022-02-07 11:30:00,7.4455555481,0.0,7.4455555481,7.4455555481,0,7.4455555481,0.0,0.0,0.0,130.6,85.9155555481,1.2,85.9239354612,7.4455555481,0,7.4455555481,78.47,1.2,78.4791749447,124.35,85.4655555481,-1.52,85.4790710358,7.4455555481,0,7.4455555481,78.02,-1.52,78.0348050552,132.9
2022-02-07 12:00:00,7.6515555479,0.0,7.6515555479,7.6515555479,0,7.6515555479,0.0,0.0,0.0,130.6,85.7815555479,0.86,85.7858663896,7.6515555479,0,7.6515555479,78.13,0.86,78.1347329937,124.2,85.3215555479,-1.8399999999999999,85.34139348,7.6515555479,0,7.6515555479,77.67,-1.8399999999999999,77.6917917157,132.74
2022-02-07 12:30:00,6.2327777715,0.0,6.2327777715,6.2327777715,0,6.2327777715,0.0,0.0,0.0,130.6,87.7927777715,1.32,87.8027005783,6.2327777715,0,6.2327777715,81.56,1.32,81.5706810073,124.28,87.3227777715,-1.3900000000000001,87.3338400492,6.2327777715,0,6.2327777715,81.09,-1.3900000000000001,81.1019124312,132.85
2022-02-07 13:00:00,5.5009999945,0.0,5.5009999945,5.5009999945,0,5.5009999945,0.0,0.0,0.0,130.6,87.4709999945,1.19,87.4790943028,5.5009999945,0,5.5009999945,81.97,1.19,81.9786374612,124.19,86.9909999945,-1.5,87.0039314057,5.5009999945,0,5.5009999945,81.49,-1.5,81.5038042057,132.66
2022-02-07 13:30:00,5.7139999943,0.0,5.7139999943,5.7139999943,0,5.7139999943,0.0,0.0,0.0,130.36,87.9139999943,1.04,87.9201512453,5.7139999943,0,5.7139999943,82.2,1.04,82.2065788122,124.0,87.4439999943,-1.67,87.4599453178,5.7139999943,0,5.7139999943,81.73,-1.67,81.747059886,132.48
2022-02-07 14:00:00,5.3927777724,0.0,5.3927777724,5.3927777724,0,5.3927777724,0.0,0.0,0.0,131.0,86.1527777724,0.54,86.1544700982,5.3927777724,0,5.3927777724,80.76,0.54,80.761805329,124.63,85.7027777724,-2.2,85.7310102466,5.3927777724,0,5.3927777724,80.31,-2.2,80.3401275827,133.14
2022-02-07 14:30:00,5.2491111059,0.0,5.2491111059,5.2491111059,0,5.2491111059,0.0,0.0,0.0,131.47,85.5491111059,0.42,85.5501420864,5.2491111059,0,5.2491111059,80.3,0.42,80.3010983736,125.24,85.0891111059,-2.32,85.1207332486,5.2491111059,0,5.2491111059,79.84,-2.32,79.8737003024,133.72
2022-02-07 15:00:00,4.6362222176,0.0,4.6362222176,4.6362222176,0,4.6362222176,0.0,0.0,0.0,131.47,83.4862222176,-10.38,84.1290300679,4.6362222176,0,4.6362222176,78.85,-10.38,79.5302891985,125.24,83.5362222176,-14.12,84.7211592366,4.6362222176,0,4.6362222176,78.9,-14.12,80.1535052259,133.72
2022-02-07 15:30:00,3.9433333294,0.0,3.9433333294,3.9433333294,0,3.9433333294,0.0,0.0,0.0,131.92,83.6833333294,-12.71,84.6430409255,3.9433333294,0,3.9433333294,79.74,-12.71,80.7465894017,123.7,83.8033333294,-16.17,85.3490924212,3.9433333294,0,3.9433333294,79.86,-16.17,81.480601986,132.12
2022-02-07 16:00:00,3.4535555521,0.0,3.4535555521,3.4535555521,0,3.4535555521,0.0,0.0,0.0,131.46,86.2835555521,-10.73,86.9481734064,3.4535555521,0,3.4535555521,82.83,-10.73,83.5221036612,122.79,86.4035555521,-14.14,87.5529212079,3.4535555521,0,3.4535555521,82.95,-14.14,84.1465513256,131.21
2022-02-07 16:30:00,3.4309999965999998,0.0,3.4309999965999998,3.4309999965999998,0,3.4309999965999998,0.0,0.0,0.0,130.96,90.2909999966,-9.94,90.8364920083,3.4309999965999998,0,3.4309999965999998,86.86,-9.94,87.4269020382,122.04,90.4209999966,-13.31,91.3953682655,3.4309999965999998,0,3.4309999965999998,86.99,-13.31,88.002364741,130.47
2022-02-07 17:00:00,3.7217777741,0.0,3.7217777741,3.7217777741,0,3.7217777741,0.0,0.0,0.0,130.66,94.5317777741,-14.64,95.6586985544,3.7217777741,0,3.7217777741,90.81,-14.64,91.9825293194,121.66,94.6717777741,-17.99,96.3658944176,3.7217777741,0,3.7217777741,90.95,-17.99,92.7121491499,130.09
2022-02-07 17:30:00,5.4492222168,0.0,5.4492222168,5.4492222168,0,5.4492222168,0.0,0.0,0.0,130.06,101.0392222168,-26.95,104.5716353806,5.4492222168,0,5.4492222168,95.59,-26.95,99.3164165685,121.48,101.1992222168,-30.36,105.6551568892,5.4492222168,0,5.4492222168,95.75,-30.36,100.4479571719,129.9
2022-02-07 18:00:00,5.6059999944,0.0,5.6059999944,5.6059999944,0,5.6059999944,0.0,0.0,0.0,130.44,103.9759999944,-34.09,109.42182906,5.6059999944,0,5.6059999944,98.37,-34.09,104.1094856389,123.23,104.1659999944,-37.55,110.727404263,5.6059999944,0,5.6059999944,98.56,-37.55,105.4707357517,131.54
2022-02-07 18:30:00,10.4315555451,0.0,10.4315555451,10.4315555451,0,10.4315555451,0.0,0.0,0.0,130.93,99.9915555451,-39.66,107.5696368885,10.4315555451,0,10.4315555451,89.56,-39.66,97.9485027961,124.41,100.3715555451,-44.2,109.6726454616,10.4315555451,0,10.4315555451,89.94,-44.2,100.2139890434,132.69
2022-02-07 19:00:00,8.9963333243,0.0,8.9963333243,8.9963333243,0,8.9963333243,0.0,0.0,0.0,131.45,97.9163333243,-49.45,109.6946253546,8.9963333243,0,8.9963333243,88.92,-49.45,101.7451173276,124.78,98.9863333243,-55.57,113.5179240693,8.9963333243,0,8.9963333243,89.99,-55.57,105.7649516617,133.04
2022-02-07 19:30:00,4.3108888846,0.0,4.3108888846,4.3108888846,0,4.3108888846,0.0,0.0,0.0,131.95,94.4308888846,-34.37,100.4912417852,4.3108888846,0,4.3108888846,90.12,-34.37,96.4516008162,123.04,94.4808888846,-31.73,99.6666005461,4.3108888846,0,4.3108888846,90.17,-31.73,95.5898624332,131.29
2022-02-07 20:00:00,2.5072222197,0.0,2.5072222197,2.5072222197,0,2.5072222197,0.0,0.0,0.0,131.7,90.2072222197,-25.55,93.7557755053,2.5072222197,0,2.5072222197,87.7,-25.55,91.3460042914,122.97,88.8872222197,-10.39,89.4924040013,2.5072222197,0,2.5072222197,86.38,-10.39,87.0026235237,131.37
2022-02-07 20:30:00,2.3704444421,0.0,2.3704444421,2.3704444421,0,2.3704444421,0.0,0.0,0.0,130.77,85.6104444421,-27.18,89.82149296,2.3704444421,0,2.3704444421,83.24,-27.18,87.5651186261,123.39,84.3904444421,-11.82,85.2141978377,2.3704444421,0,2.3704444421,82.02,-11.82,82.8673204587,131.84
2022-02-07 21:00:00,2.364333331,0.0,2.364333331,2.364333331,0,2.364333331,0.0,0.0,0.0,130.56,80.214333331,-48.42,93.6954410403,2.364333331,0,2.364333331,77.85,-48.42,91.6794355349,123.39,79.304333331,-4.13,79.411801296,2.364333331,0,2.364333331,76.94,-4.13,77.0507657327,131.84
2022-02-07 21:30:00,2.4437777753,0.0,2.4437777753,2.4437777753,0,2.4437777753,0.0,0.0,0.0,130.56,75.8637777753,-49.49,90.5790973589,2.4437777753,0,2.4437777753,73.42,-49.49,88.5423994479,122.58,75.0437777753,-4.76,75.1945887867,2.4437777753,0,2.4437777753,72.6,-4.76,72.7558767386,130.99
2022-02-07 22:00:00,2.4527777753,0.0,2.4527777753,2.4527777753,0,2.4527777753,0.0,0.0,0.0,131.07,71.0527777753,-50.33,87.0724188799,2.4527777753,0,2.4527777753,68.6,-50.33,85.0827179867,123.19,70.3427777753,-5.08,70.52597241550001,2.4527777753,0,2.4527777753,67.89,-5.08,68.0797950937,131.62
2022-02-07 22:30:00,2.4755555531,0.0,2.4755555531,2.4755555531,0,2.4755555531,0.0,0.0,0.0,131.82,66.3655555531,-45.82,80.6465086899,2.4755555531,0,2.4755555531,63.89,-45.82,78.6219085243,124.04,65.7155555531,-1.04,65.7237844441,2.4755555531,0,2.4755555531,63.24,-1.04,63.2485509715,132.45
2022-02-07 23:00:00,2.4157777754,0.0,2.4157777754,2.4157777754,0,2.4157777754,0.0,0.0,0.0,131.62,61.8057777754,-46.74,77.4892364552,2.4157777754,0,2.4157777754,59.39,-46.74,75.5764493741,123.48,61.2457777754,-1.7000000000000002,61.2693666958,2.4157777754,0,2.4157777754,58.83,-1.7000000000000002,58.8545571727,131.85
2022-02-07 23:30:00,2.4425555531,0.0,2.4425555531,2.4425555531,0,2.4425555531,0.0,0.0,0.0,131.82,58.5425555531,-48.28,75.8827332843,2.4425555531,0,2.4425555531,56.1,-48.28,74.0146499012,123.76,58.1425555531,-4.28,58.2998727807,2.4425555531,0,2.4425555531,55.7,-4.28,55.8641960472,132.14
2022-02-08 00:00:00,2.5559999974,0.0,2.5559999974,2.5559999974,0,2.5559999974,0.0,0.0,0.0,132.44,54.6959999974,-47.36,72.350687735,2.5559999974,0,2.5559999974,52.14,-47.36,70.4382651689,124.34,55.2859999974,-22.63,59.7382515288,2.5559999974,0,2.5559999974,52.73,-22.63,57.3809184311,132.72
2022-02-08 00:30:00,2.5716666641,0.0,2.5716666641,2.5716666641,0,2.5716666641,0.0,0.0,0.0,130.99,62.1616666641,-33.95,70.8284921656,2.5716666641,0,2.5716666641,59.59,-33.95,68.5825823369,121.28,62.2516666641,-8.23,62.793334857,2.5716666641,0,2.5716666641,59.68,-8.23,60.2447947959,129.6
2022-02-08 01:00:00,2.6454444418,0.0,2.6454444418,2.6454444418,0,2.6454444418,0.0,0.0,0.0,130.12,64.1754444418,-32.93,72.1309404438,2.6454444418,0,2.6454444418,61.53,-32.93,69.7877195501,122.53,64.2154444418,-6.89,64.5840181845,2.6454444418,0,2.6454444418,61.57,-6.89,61.9543138127,130.97
2022-02-08 01:30:00,2.6329999974,0.0,2.6329999974,2.6329999974,0,2.6329999974,0.0,0.0,0.0,129.71,62.9529999974,-33.12,71.1337796597,2.6329999974,0,2.6329999974,60.32,-33.12,68.8145100978,122.2,63.0029999974,-7.0,63.3906776164,2.6329999974,0,2.6329999974,60.37,-7.0,60.7744757279,130.65
2022-02-08 02:00:00,2.6238888863,0.0,2.6238888863,2.6238888863,0,2.6238888863,0.0,0.0,0.0,129.85,61.2138888863,-33.55,69.805033433,2.6238888863,0,2.6238888863,58.59,-33.55,67.5158544343,122.37,61.2738888863,-7.31,61.7083913195,2.6238888863,0,2.6238888863,58.65,-7.31,59.1037951404,130.8
2022-02-08 02:30:00,2.593555553,0.0,2.593555553,2.593555553,0,2.593555553,0.0,0.0,0.0,130.11,60.513555553,-33.72,69.2743011922,2.593555553,0,2.593555553,57.92,-33.72,67.0206296598,122.7,60.553555553,-7.4,61.0040415883,2.593555553,0,2.593555553,57.96,-7.4,58.4304851939,131.14
2022-02-08 03:00:00,2.6282222196,0.0,2.6282222196,2.6282222196,0,2.6282222196,0.0,0.0,0.0,130.33,59.3082222196,-34.38,68.5525318486,2.6282222196,0,2.6282222196,56.68,-34.38,66.2918305676,122.86,59.3782222196,-7.97,59.9107183562,2.6282222196,0,2.6282222196,56.75,-7.97,57.306922793,131.29
2022-02-08 03:30:00,2.6243333307,0.0,2.6243333307,2.6243333307,0,2.6243333307,0.0,0.0,0.0,130.71,57.5043333307,-34.84,67.2352136295,2.6243333307,0,2.6243333307,54.88,-34.84,65.0049228905,123.43,57.5743333307,-8.34,58.1752478162,2.6243333307,0,2.6243333307,54.95,-8.34,55.5792956055,131.86
2022-02-08 04:00:00,2.6285555529,0.0,2.6285555529,2.6285555529,0,2.6285555529,0.0,0.0,0.0,130.71,55.8685555529,-35.3,66.0861974967,2.6285555529,0,2.6285555529,53.24,-35.3,63.8794771425,123.43,55.9485555529,-8.68,56.6178705751,2.6285555529,0,2.6285555529,53.32,-8.68,54.0218918588,131.86
2022-02-08 04:30:00,2.5987777752,0.0,2.5987777752,2.5987777752,0,2.5987777752,0.0,0.0,0.0,131.0,54.6887777752,-35.48,65.1896680045,2.5987777752,0,2.5987777752,52.09,-35.48,63.0253798085,123.81,54.7687777752,-8.83,55.4760121042,2.5987777752,0,2.5987777752,52.17,-8.83,52.9119816299,132.22
2022-02-08 05:00:00,2.5747777752000003,0.0,2.5747777752000003,2.5747777752000003,0,2.5747777752000003,0.0,0.0,0.0,131.0,53.9147777752,-35.43,64.5142477485,2.5747777752000003,0,2.5747777752000003,51.34,-35.43,62.3785259524,123.81,54.0047777752,-8.77,54.7122374113,2.5747777752000003,0,2.5747777752000003,51.43,-8.77,52.172385416,132.22
2022-02-08 05:30:00,2.5232222197,0.0,2.5232222197,2.5232222197,0,2.5232222197,0.0,0.0,0.0,131.0,55.1832222197,-35.23,65.4701528526,2.5232222197,0,2.5232222197,52.66,-35.23,63.3579395183,123.81,55.2532222197,-8.63,55.9231210293,2.5232222197,0,2.5232222197,52.73,-8.63,53.4315431183,132.22
2022-02-08 06:00:00,2.5303333308,0.0,2.5303333308,2.5303333308,0,2.5303333308,0.0,0.0,0.0,131.0,57.3003333308,-34.56,66.9157813959,2.5303333308,0,2.5303333308,54.77,-34.56,64.7622305051,123.74,57.3703333308,-8.15,57.9463341937,2.5303333308,0,2.5303333308,54.84,-8.15,55.4422952267,132.22
2022-02-08 06:30:00,2.4817777753,0.0,2.4817777753,2.4817777753,0,2.4817777753,0.0,0.0,0.0,130.5,65.1617777753,-17.36,67.4346119054,2.4817777753,0,2.4817777753,62.68,-17.36,65.0396186951,123.18,65.0517777753,-12.16,66.178541777,2.4817777753,0,2.4817777753,62.57,-12.16,63.7406502948,131.62
2022-02-08 07:00:00,2.5526666641,0.0,2.5526666641,2.5526666641,0,2.5526666641,0.0,0.0,0.0,129.7,71.9026666641,-9.51,72.5288464917,2.5526666641,0,2.5526666641,69.35,-9.51,69.9990185645,122.7,71.7126666641,-12.43,72.7819446022,2.5526666641,0,2.5526666641,69.16,-12.43,70.2681328911,131.15
2022-02-08 07:30:00,4.3582222179,0.0,4.3582222179,4.3582222179,0,4.3582222179,0.0,0.0,0.0,129.95,79.5482222179,-7.3,79.8824740354,4.3582222179,0,4.3582222179,75.19,-7.3,75.5435377779,122.93,79.3582222179,-10.2,80.0110456973,4.3582222179,0,4.3582222179,75.0,-10.2,75.6904221154,131.43
2022-02-08 08:00:00,5.1949999948,0.0,5.1949999948,5.1949999948,0,5.1949999948,0.0,0.0,0.0,130.36,82.2149999948,-5.8100000000000005,82.4200359388,5.1949999948,0,5.1949999948,77.02,-5.8100000000000005,77.2388276711,123.05,82.0149999948,-8.73,82.4783191157,5.1949999948,0,5.1949999948,76.82,-8.73,77.3144572509,131.55
2022-02-08 08:30:00,5.5864444389,0.0,5.5864444389,5.5864444389,0,5.5864444389,0.0,0.0,0.0,130.72,84.3464444389,-4.69,84.4767351966,5.5864444389,0,5.5864444389,78.76,-4.69,78.8995164751,123.19,84.1464444389,-7.58,84.4871618159,5.5864444389,0,5.5864444389,78.56,-7.58,78.9248376622,131.7
2022-02-08 09:00:00,4.3624444401,0.0,4.3624444401,4.3624444401,0,4.3624444401,0.0,0.0,0.0,130.34,84.2224444401,-4.1,84.3221806375,4.3624444401,0,4.3624444401,79.86,-4.1,79.9651774212,122.67,84.0124444401,-6.98,84.3019052027,4.3624444401,0,4.3624444401,79.65,-6.98,79.9552556121,131.22
2022-02-08 09:30:00,6.097111105,0.0,6.097111105,6.097111105,0,6.097111105,0.0,0.0,0.0,130.34,85.177111105,-3.11,85.2338685981,6.097111105,0,6.097111105,79.08,-3.11,79.1411302674,122.67,84.967111105,-6.0,85.1786943404,6.097111105,0,6.097111105,78.87,-6.0,79.0978944094,131.22
2022-02-08 10:00:00,7.4392222148,0.0,7.4392222148,7.4392222148,0,7.4392222148,0.0,0.0,0.0,130.34,86.1092222148,-2.62,86.1490716748,7.4392222148,0,7.4392222148,78.67,-2.62,78.7136157218,122.56,85.8992222148,-5.51,86.0757601018,7.4392222148,0,7.4392222148,78.46,-5.51,78.6532370599,131.05
2022-02-08 10:30:00,8.6275555469,0.0,8.6275555469,8.6275555469,0,8.6275555469,0.0,0.0,0.0,130.63,84.3875555469,-3.16,84.4466999425,8.6275555469,0,8.6275555469,75.76,-3.16,75.8258742119,122.76,84.2075555469,-6.07,84.4260464027,8.6275555469,0,8.6275555469,75.58,-6.07,75.8233559004,131.27
2022-02-08 11:00:00,9.5957777682,0.0,9.5957777682,9.5957777682,0,9.5957777682,0.0,0.0,0.0,130.63,82.2857777682,-3.21,82.348365636,9.5957777682,0,9.5957777682,72.69,-3.21,72.760842491,122.84,82.1157777682,-6.13,82.3442642719,9.5957777682,0,9.5957777682,72.52,-6.13,72.778618426,131.38
2022-02-08 11:30:00,9.3026666574,0.0,9.3026666574,9.3026666574,0,9.3026666574,0.0,0.0,0.0,131.2,83.0926666574,-3.16,83.1527320792,9.3026666574,0,9.3026666574,73.79,-3.16,73.8576312916,123.47,82.9126666574,-6.1,83.1367565655,9.3026666574,0,9.3026666574,73.61,-6.1,73.8623185393,131.97
2022-02-08 12:00:00,9.5949999904,0.0,9.5949999904,9.5949999904,0,9.5949999904,0.0,0.0,0.0,131.2,83.4349999904,-3.17,83.4951982056,9.5949999904,0,9.5949999904,73.84,-3.17,73.9080137739,123.47,83.2449999904,-6.11,83.4689290898,9.5949999904,0,9.5949999904,73.65,-6.11,73.9030080579,131.97
2022-02-08 12:30:00,8.9867777688,0.0,8.9867777688,8.9867777688,0,8.9867777688,0.0,0.0,0.0,131.2,85.0067777688,-3.07,85.0621958724,8.9867777688,0,8.9867777688,76.02,-3.07,76.0819643542,123.47,84.8267777688,-6.01,85.0394163117,8.9867777688,0,8.9867777688,75.84,-6.01,76.0777608766,131.97
2022-02-08 13:00:00,8.86488888,0.0,8.86488888,8.86488888,0,8.86488888,0.0,0.0,0.0,131.2,84.70488888,-3.22,84.7660698639,8.86488888,0,8.86488888,75.84,-3.22,75.908326289,123.47,84.51488888,-6.16,84.7390821428,8.86488888,0,8.86488888,75.65,-6.16,75.9003827395,131.97
2022-02-08 13:30:00,9.7262222125,0.0,9.7262222125,9.7262222125,0,9.7262222125,0.0,0.0,0.0,131.27,83.8162222125,-3.79,83.9018665226,9.7262222125,0,9.7262222125,74.09,-3.79,74.186873502,123.54,83.6462222125,-6.76,83.918937615,9.7262222125,0,9.7262222125,73.92,-6.76,74.2284581545,131.97
2022-02-08 14:00:00,8.6351111025,0.0,8.6351111025,8.6351111025,0,8.6351111025,0.0,0.0,0.0,131.89,83.1351111025,-5.49,83.3161856905,8.6351111025,0,8.6351111025,74.5,-5.49,74.70200867450001,124.24,82.9451111025,-8.47,83.3764496474,8.6351111025,0,8.6351111025,74.31,-8.47,74.7911558943,132.73
2022-02-08 14:30:00,8.3048888806,0.0,8.3048888806,8.3048888806,0,8.3048888806,0.0,0.0,0.0,132.24,82.2548888806,-5.52,82.4399001986,8.3048888806,0,8.3048888806,73.95,-5.52,74.1557341006,124.84,82.0748888806,-8.52,82.5159244313,8.3048888806,0,8.3048888806,73.77,-8.52,74.2603750327,133.26
2022-02-08 15:00:00,7.4073333259,0.0,7.4073333259,7.4073333259,0,7.4073333259,0.0,0.0,0.0,132.24,82.7673333259,-5.71,82.9640618936,7.4073333259,0,7.4073333259,75.36,-5.71,75.5760127289,124.84,82.5873333259,-8.7,83.0443112193,7.4073333259,0,7.4073333259,75.18,-8.7,75.6817177395,133.26
2022-02-08 15:30:00,6.5623333268,0.0,6.5623333268,6.5623333268,0,6.5623333268,0.0,0.0,0.0,132.28,82.7823333268,-5.85,82.988777621,6.5623333268,0,6.5623333268,76.22,-5.85,76.4441685153,124.86,82.5923333268,-8.84,83.0640663847,6.5623333268,0,6.5623333268,76.03,-8.84,76.5421877137,133.26
2022-02-08 16:00:00,6.6932222155000005,0.0,6.6932222155000005,6.6932222155000005,0,6.6932222155000005,0.0,0.0,0.0,132.28,84.7732222155,-5.75,84.9680040062,6.6932222155000005,0,6.6932222155000005,78.08,-5.75,78.2914356747,124.86,84.5832222155,-8.7,85.0294741861,6.6932222155000005,0,6.6932222155000005,77.89,-8.7,78.3743714488,133.26
2022-02-08 16:30:00,6.1177777717,0.0,6.1177777717,6.1177777717,0,6.1177777717,0.0,0.0,0.0,132.03,88.6377777717,-5.05,88.7815191822,6.1177777717,0,6.1177777717,82.52,-5.05,82.6743787397,124.56,88.4277777717,-7.99,88.7880171061,6.1177777717,0,6.1177777717,82.31,-7.99,82.6968935329,132.98
2022-02-08 17:00:00,5.3915555502,0.0,5.3915555502,5.3915555502,0,5.3915555502,0.0,0.0,0.0,131.52,94.0915555502,-2.92,94.136853707,5.3915555502,0,5.3915555502,88.7,-2.92,88.7480501194,123.95,93.8615555502,-5.78,94.0393535191,5.3915555502,0,5.3915555502,88.47,-5.78,88.6586109749,132.38
2022-02-08 17:30:00,5.2817777725,0.0,5.2817777725,5.2817777725,0,5.2817777725,0.0,0.0,0.0,130.67,98.7217777725,-6.07,98.9082115224,5.2817777725,0,5.2817777725,93.44,-6.07,93.6369505057,122.78,98.4817777725,-8.89,98.8822160615,5.2817777725,0,5.2817777725,93.2,-8.89,93.6230318885,131.22
2022-02-08 18:00:00,6.6145555489,0.0,6.6145555489,6.6145555489,0,6.6145555489,0.0,0.0,0.0,129.98,102.4945555489,-8.21,102.8228477391,6.6145555489,0,6.6145555489,95.88,-8.21,96.2308604347,122.36,102.2545555489,-11.06,102.8509490987,6.6145555489,0,6.6145555489,95.64,-11.06,96.2773763664,130.82
2022-02-08 18:30:00,5.8228888831,0.0,5.8228888831,5.8228888831,0,5.8228888831,0.0,0.0,0.0,130.49,100.5028888831,-9.04,100.9086332969,5.8228888831,0,5.8228888831,94.68,-9.04,95.1105882644,123.07,100.2728888831,-11.88,100.9741880134,5.8228888831,0,5.8228888831,94.45,-11.88,95.1942062313,131.55
2022-02-08 19:00:00,7.2428888816,0.0,7.2428888816,7.2428888816,0,7.2428888816,0.0,0.0,0.0,130.36,99.0828888816,-23.75,101.8895547597,7.2428888816,0,7.2428888816,91.84,-23.75,94.8612043988,123.07,98.4328888816,-7.94,98.7526061104,7.2428888816,0,7.2428888816,91.19,-7.94,91.5350189818,131.55
2022-02-08 19:30:00,5.6815555499,0.0,5.6815555499,5.6815555499,0,5.6815555499,0.0,0.0,0.0,130.83,94.0015555499,-44.02,103.7981350786,5.6815555499,0,5.6815555499,88.32,-44.02,98.68223143,123.15,92.8715555499,-0.15,92.8716766848,5.6815555499,0,5.6815555499,87.19,-0.15,87.1901290285,131.55
2022-02-08 20:00:00,4.5453333288,0.0,4.5453333288,4.5453333288,0,4.5453333288,0.0,0.0,0.0,130.64,86.5853333288,-46.38,98.2248662389,4.5453333288,0,4.5453333288,82.04,-46.38,94.2425912207,122.09,85.5853333288,-2.34,85.6173164786,4.5453333288,0,4.5453333288,81.04,-2.34,81.0737762782,130.53
2022-02-08 20:30:00,2.5267777753000003,0.0,2.5267777753000003,2.5267777753000003,0,2.5267777753000003,0.0,0.0,0.0,130.54,84.0867777753,-50.95,98.3183029584,2.5267777753000003,0,2.5267777753000003,81.56,-50.95,96.1661900046,122.29,83.1467777753,-0.16,83.1469317197,2.5267777753000003,0,2.5267777753000003,80.62,-0.16,80.6201587694,130.74
2022-02-08 21:00:00,2.5001111086,0.0,2.5001111086,2.5001111086,0,2.5001111086,0.0,0.0,0.0,130.86,79.44011110860001,-65.65,103.0565560891,2.5001111086,0,2.5001111086,76.94,-65.65,101.1419106998,122.39,78.7601111086,4.55,78.8914292039,2.5001111086,0,2.5001111086,76.26,4.55,76.3956157119,130.74
2022-02-08 21:30:00,2.5274444419,0.0,2.5274444419,2.5274444419,0,2.5274444419,0.0,0.0,0.0,130.98,74.8274444419,-67.44,100.7338078388,2.5274444419,0,2.5274444419,72.3,-67.44,98.8708430226,122.02,74.2574444419,3.22,74.3272255304,2.5274444419,0,2.5274444419,71.73,3.22,71.8022374303,130.46
2022-02-08 22:00:00,2.5277777753,0.0,2.5277777753,2.5277777753,0,2.5277777753,0.0,0.0,0.0,131.23,70.0277777753,-68.76,98.1418731232,2.5277777753,0,2.5277777753,67.5,-68.76,96.3544892571,122.5,69.5477777753,2.47,69.5916251677,2.5277777753,0,2.5277777753,67.02,2.47,67.0655000727,130.93
2022-02-08 22:30:00,2.5051111086,0.0,2.5051111086,2.5051111086,0,2.5051111086,0.0,0.0,0.0,131.61,65.0751111086,-67.81,93.983861305,2.5051111086,0,2.5051111086,62.57,-67.81,92.267009272,123.05,64.7151111086,3.9699999999999998,64.8367681628,2.5051111086,0,2.5051111086,62.21,3.9699999999999998,62.336546263,131.45
2022-02-08 23:00:00,2.4901111086,0.0,2.4901111086,2.4901111086,0,2.4901111086,0.0,0.0,0.0,132.23,60.9501111086,-63.66,88.1334876432,2.4901111086,0,2.4901111086,58.46,-63.66,86.430129006,123.54,60.6301111086,7.78,61.127234299,2.4901111086,0,2.4901111086,58.14,7.78,58.658230454,131.95
2022-02-08 23:30:00,2.566555553,0.0,2.566555553,2.566555553,0,2.566555553,0.0,0.0,0.0,132.34,57.986555553,-64.44,86.6888356416,2.566555553,0,2.566555553,55.42,-64.44,84.9934703374,123.27,57.746555553,6.8,58.1455473638,2.566555553,0,2.566555553,55.18,6.8,55.5974136089,131.65
2022-02-09 00:00:00,2.5804444419,0.0,2.5804444419,2.5804444419,0,2.5804444419,0.0,0.0,0.0,132.12,55.8004444419,-64.8,85.5144993548,2.5804444419,0,2.5804444419,53.22,-64.8,83.853493666,123.27,55.5904444419,6.26,55.9418011262,2.5804444419,0,2.5804444419,53.01,6.26,53.3783448601,131.55
2022-02-09 00:30:00,2.5938888863000003,0.0,2.5938888863000003,2.5938888863000003,0,2.5938888863000003,0.0,0.0,0.0,131.95,61.6638888863,-62.98,88.141452181,2.5938888863000003,0,2.5938888863000003,59.07,-62.98,86.3466577234,123.11,61.3338888863,7.11,61.7446194086,2.5938888863000003,0,2.5938888863000003,58.74,7.11,59.1687392125,131.42
2022-02-09 01:00:00,2.6298888863,0.0,2.6298888863,2.6298888863,0,2.6298888863,0.0,0.0,0.0,131.11,62.9298888863,-62.48,88.6787534601,2.6298888863,0,2.6298888863,60.3,-62.48,86.8322543759,122.09,62.5598888863,6.95,62.9447551227,2.6298888863,0,2.6298888863,59.93,6.95,60.3316450961,130.46
2022-02-09 01:30:00,2.6639999973,0.0,2.6639999973,2.6639999973,0,2.6639999973,0.0,0.0,0.0,130.8,61.5439999973,-62.99,88.0647718198,2.6639999973,0,2.6639999973,58.88,-62.99,86.2240946604,121.76,61.2039999973,6.86,61.5872488075,2.6639999973,0,2.6639999973,58.54,6.86,58.9405734618,130.17
2022-02-09 02:00:00,2.6742222195,0.0,2.6742222195,2.6742222195,0,2.6742222195,0.0,0.0,0.0,130.8,59.6942222195,-63.58,87.2113327865,2.6742222195,0,2.6742222195,57.02,-63.58,85.4031427993,121.76,59.4042222195,6.7,59.7808633052,2.6742222195,0,2.6742222195,56.73,6.7,57.1242759254,130.17
2022-02-09 02:30:00,2.6541111085,0.0,2.6541111085,2.6541111085,0,2.6541111085,0.0,0.0,0.0,131.19,58.8041111085,-63.99,86.9059467658,2.6541111085,0,2.6541111085,56.15,-63.99,85.132500257,122.22,58.5441111085,6.6,58.9149636805,2.6541111085,0,2.6541111085,55.89,6.6,56.2783448584,130.62
2022-02-09 03:00:00,2.6017777752,0.0,2.6017777752,2.6017777752,0,2.6017777752,0.0,0.0,0.0,131.46,57.6517777752,-64.97,86.8609715617,2.6017777752,0,2.6017777752,55.05,-64.97,85.1563467981,122.44,57.4117777752,5.97,57.7213403111,2.6017777752,0,2.6017777752,54.81,5.97,55.1341727062,130.86
2022-02-09 03:30:00,2.6461111085,0.0,2.6461111085,2.6461111085,0,2.6461111085,0.0,0.0,0.0,131.75,55.5961111085,-65.79,86.1350780483,2.6461111085,0,2.6461111085,52.95,-65.79,84.4513268102,122.89,55.3961111085,5.4,55.6586841916,2.6461111085,0,2.6461111085,52.75,5.4,53.025677742,131.28
2022-02-09 04:00:00,2.7274444417,0.0,2.7274444417,2.7274444417,0,2.7274444417,0.0,0.0,0.0,131.86,54.0674444417,-66.38,85.6130419297,2.7274444417,0,2.7274444417,51.34,-66.38,83.917221117,123.02,53.8974444417,5.05,54.1335110384,2.7274444417,0,2.7274444417,51.17,5.05,51.4185900235,131.43
2022-02-09 04:30:00,2.6878888862,0.0,2.6878888862,2.6878888862,0,2.6878888862,0.0,0.0,0.0,132.08,53.0878888862,-66.49,85.0837472517,2.6878888862,0,2.6878888862,50.4,-66.49,83.4330875612,123.3,52.9578888862,4.99,53.1924627676,2.6878888862,0,2.6878888862,50.27,4.99,50.5170565255,131.67
2022-02-09 05:00:00,2.5573333308,0.0,2.5573333308,2.5573333308,0,2.5573333308,0.0,0.0,0.0,132.08,52.6873333308,-66.4,84.7638784714,2.5573333308,0,2.5573333308,50.13,-66.4,83.1984188552,123.3,52.5673333308,5.1,52.8141508832,2.5573333308,0,2.5573333308,50.01,5.1,50.2693753691,131.67
2022-02-09 05:30:00,2.5977777752,0.0,2.5977777752,2.5977777752,0,2.5977777752,0.0,0.0,0.0,132.08,53.9177777752,-65.65,84.9532180686,2.5977777752,0,2.5977777752,51.32,-65.65,83.3286559354,123.3,53.7477777752,6.03,54.084974954,2.5977777752,0,2.5977777752,51.15,6.03,51.5042075951,131.76
2022-02-09 06:00:00,2.5023333308,0.0,2.5023333308,2.5023333308,0,2.5023333308,0.0,0.0,0.0,132.41,56.0023333308,-64.71,85.5783000444,2.5023333308,0,2.5023333308,53.5,-64.71,83.9620991877,123.57,55.7923333308,7.0,56.2297470962,2.5023333308,0,2.5023333308,53.29,7.0,53.7477822798,131.97
2022-02-09 06:30:00,2.3688888865,0.0,2.3688888865,2.3688888865,0,2.3688888865,0.0,0.0,0.0,132.55,62.9888888865,-61.6,88.1031220965,2.3688888865,0,2.3688888865,60.62,-61.6,86.4253689607,123.57,62.6288888865,8.79,63.2427215034,2.3688888865,0,2.3688888865,60.26,8.79,60.8977150639,131.97
2022-02-09 07:00:00,2.3685555532,0.0,2.3685555532,2.3685555532,0,2.3685555532,0.0,0.0,0.0,131.62,69.5885555532,-59.22,91.3760114252,2.3685555532,0,2.3685555532,67.22,-59.22,89.5853604112,122.36,69.0785555532,10.48,69.8690005461,2.3685555532,0,2.3685555532,66.71,10.48,67.528175601,130.8
2022-02-09 07:30:00,2.9695555526,0.0,2.9695555526,2.9695555526,0,2.9695555526,0.0,0.0,0.0,131.2,77.1995555526,-31.6,83.4166133184,2.9695555526,0,2.9695555526,74.23,-31.6,80.6762226434,121.7,76.9495555526,9.76,77.5660473386,2.9695555526,0,2.9695555526,73.98,9.76,74.6210292076,130.14
2022-02-09 08:00:00,4.4501111067,0.0,4.4501111067,4.4501111067,0,4.4501111067,0.0,0.0,0.0,130.03,81.4401111067,-13.48,82.5481804588,4.4501111067,0,4.4501111067,76.99,-13.48,78.1611828211,122.28,81.0701111067,4.26,81.1819592942,4.4501111067,0,4.4501111067,76.62,4.26,76.7383346184,130.82
2022-02-09 08:30:00,5.7524444386999996,0.0,5.7524444386999996,5.7524444386999996,0,5.7524444386999996,0.0,0.0,0.0,130.16,83.6524444387,0.76,83.6558967471,5.7524444386999996,0,5.7524444386999996,77.9,0.76,77.9037072289,123.09,83.1724444387,-1.9500000000000002,83.1953004316,5.7524444386999996,0,5.7524444386999996,77.42,-1.9500000000000002,77.4445537143,131.66
2022-02-09 09:00:00,6.3856666603,0.0,6.3856666603,6.3856666603,0,6.3856666603,0.0,0.0,0.0,130.82,81.6756666603,0.2,81.6759115309,6.3856666603,0,6.3856666603,75.29,0.2,75.2902656391,124.52,81.2256666603,-2.5300000000000002,81.2650590623,6.3856666603,0,6.3856666603,74.84,-2.5300000000000002,74.8827516856,132.99
2022-02-09 09:30:00,8.2198888807,0.0,8.2198888807,8.2198888807,0,8.2198888807,0.0,0.0,0.0,131.26,82.8798888807,1.0,82.8859214877,8.2198888807,0,8.2198888807,74.66,1.0,74.6666967262,125.03,82.4398888807,-1.76,82.4586737624,8.2198888807,0,8.2198888807,74.22,-1.76,74.2408647579,133.51
2022-02-09 10:00:00,9.9752222122,0.0,9.9752222122,9.9752222122,0,9.9752222122,0.0,0.0,0.0,131.26,80.3752222122,-2.64,80.41856717,9.9752222122,0,9.9752222122,70.4,-2.64,70.4494826099,125.03,80.1352222122,-6.03,80.3617741156,9.9752222122,0,9.9752222122,70.16,-6.03,70.4186516486,133.51
2022-02-09 10:30:00,12.3215555432,0.0,12.3215555432,12.3215555432,0,12.3215555432,0.0,0.0,0.0,131.76,77.8915555432,-12.09,78.8242508683,12.3215555432,0,12.3215555432,65.57,-12.09,66.6752802769,124.85,77.9915555432,-15.62,79.5403491069,12.3215555432,0,12.3215555432,65.67,-15.62,67.5020984859,133.26
2022-02-09 11:00:00,14.187222208,0.0,14.187222208,14.187222208,0,14.187222208,0.0,0.0,0.0,131.95,76.687222208,-12.25,77.6594652955,14.187222208,0,14.187222208,62.5,-12.25,63.6891866803,123.36,76.777222208,-15.81,78.3881237815,14.187222208,0,14.187222208,62.59,-15.81,64.5558998078,131.77
2022-02-09 11:30:00,13.5191110976,0.0,13.5191110976,13.5191110976,0,13.5191110976,0.0,0.0,0.0,132.11,75.8291110976,-12.39,76.8346678905,13.5191110976,0,13.5191110976,62.31,-12.39,63.5299000471,123.54,75.9291110976,-15.94,77.5842349454,13.5191110976,0,13.5191110976,62.41,-15.94,64.4134434726,131.96
2022-02-09 12:00:00,12.3337777654,0.0,12.3337777654,12.3337777654,0,12.3337777654,0.0,0.0,0.0,132.11,75.6337777654,-12.09,76.5939712972,12.3337777654,0,12.3337777654,63.3,-12.09,64.4442247218,123.54,75.7337777654,-15.65,77.3338709404,12.3337777654,0,12.3337777654,63.4,-15.65,65.3030052907,131.96
2022-02-09 12:30:00,13.8844444306,0.0,13.8844444306,13.8844444306,0,13.8844444306,0.0,0.0,0.0,132.01,72.9344444306,-12.5,73.9978593231,13.8844444306,0,13.8844444306,59.05,-12.5,60.358532951,123.42,73.0344444306,-16.06,74.779366628,13.8844444306,0,13.8844444306,59.15,-16.06,61.2914847267,131.84
2022-02-09 13:00:00,13.2014444312,0.0,13.2014444312,13.2014444312,0,13.2014444312,0.0,0.0,0.0,132.01,71.2514444312,-12.97,72.4222979029,13.2014444312,0,13.2014444312,58.05,-12.97,59.4812861327,123.42,71.3414444312,-16.54,73.2336896076,13.2014444312,0,13.2014444312,58.14,-16.54,60.4469287888,131.84
2022-02-09 13:30:00,8.2335555473,0.0,8.2335555473,8.2335555473,0,8.2335555473,0.0,0.0,0.0,131.66,74.2135555473,-12.71,75.2940630261,8.2335555473,0,8.2335555473,65.98,-12.71,67.193039074,123.23,74.2935555473,-16.24,76.0478138796,8.2335555473,0,8.2335555473,66.06,-16.24,68.0269152615,131.61
2022-02-09 14:00:00,8.9498888799,0.0,8.9498888799,8.9498888799,0,8.9498888799,0.0,0.0,0.0,131.53,75.8698888799,-12.44,76.8829866658,8.9498888799,0,8.9498888799,66.92,-12.44,68.0664381322,123.0,75.9598888799,-15.95,77.6164107561,8.9498888799,0,8.9498888799,67.01,-15.95,68.8820920124,131.41
2022-02-09 14:30:00,8.9656666577,0.0,8.9656666577,8.9656666577,0,8.9656666577,0.0,0.0,0.0,131.53,76.9856666577,-11.61,77.8561813264,8.9656666577,0,8.9656666577,68.02,-11.61,69.0037136682,123.0,77.0756666577,-15.12,78.544718414,8.9656666577,0,8.9656666577,68.11,-15.12,69.7680908439,131.41
2022-02-09 15:00:00,5.6047777722,0.0,5.6047777722,5.6047777722,0,5.6047777722,0.0,0.0,0.0,131.53,77.9347777722,-11.18,78.7325979909,5.6047777722,0,5.6047777722,72.33,-11.18,73.1889424708,122.8,78.0147777722,-14.65,79.3783852874,5.6047777722,0,5.6047777722,72.41,-14.65,73.8771317797,131.18
2022-02-09 15:30:00,5.5692222167,0.0,5.5692222167,5.5692222167,0,5.5692222167,0.0,0.0,0.0,131.39,77.9392222167,-11.55,78.7903855793,5.5692222167,0,5.5692222167,72.37,-11.55,73.2858744916,122.66,78.0292222167,-15.0,79.457910366,5.5692222167,0,5.5692222167,72.46,-15.0,73.9962945018,130.99
2022-02-09 16:00:00,6.003999994,0.0,6.003999994,6.003999994,0,6.003999994,0.0,0.0,0.0,131.07,78.783999994,-11.9,79.6776546784,6.003999994,0,6.003999994,72.78,-11.9,73.7464466941,122.42,78.873999994,-15.35,80.3537825809,6.003999994,0,6.003999994,72.87,-15.35,74.4691842308,130.74
2022-02-09 16:30:00,11.0248660342,0.0,11.0248660342,11.0248660342,0,11.0248660342,0.0,0.0,0.0,130.85,82.9648660342,-12.54,83.9072142075,11.0248660342,0,11.0248660342,71.94,-12.54,73.0247574457,122.2,83.0548660342,-15.98,84.5781956059,11.0248660342,0,11.0248660342,72.03,-15.98,73.7813072533,130.53
2022-02-09 17:00:00,16.5754398479,0.0,16.5754398479,16.5754398479,0,16.5754398479,0.0,0.0,0.0,130.46,90.8254398479,-11.86,91.5965071581,16.5754398479,0,16.5754398479,74.25,-11.86,75.1912368564,121.87,90.9054398479,-15.25,92.1757098912,16.5754398479,0,16.5754398479,74.33,-15.25,75.8782669807,130.28
2022-02-09 17:30:00,14.7318843565,0.0,14.7318843565,14.7318843565,0,14.7318843565,0.0,0.0,0.0,130.12,96.4418843565,-4.3,96.5376976016,14.7318843565,0,14.7318843565,81.71,-4.3,81.8230658189,121.46,96.1118843565,-7.04,96.3693722847,14.7318843565,0,14.7318843565,81.38,-7.04,81.6839396699,129.85
2022-02-09 18:00:00,15.0228843618,0.0,15.0228843618,15.0228843618,0,15.0228843618,0.0,0.0,0.0,130.04,100.2728843618,-0.85,100.276486966,15.0228843618,0,15.0228843618,85.25,-0.85,85.2542374313,122.97,99.7528843618,-3.5300000000000002,99.8153236658,15.0228843618,0,15.0228843618,84.73,-3.5300000000000002,84.803501107,131.36
2022-02-09 18:30:00,15.0878843471,0.0,15.0878843471,15.0878843471,0,15.0878843471,0.0,0.0,0.0,130.18,100.0278843471,-1.75,100.0431914073,15.0878843471,0,15.0878843471,84.94,-1.75,84.9580255185,123.96,99.5178843471,-4.43,99.6164354157,15.0878843471,0,15.0878843471,84.43,-4.43,84.5461400656,132.38
2022-02-09 19:00:00,13.9811065721,0.0,13.9811065721,13.9811065721,0,13.9811065721,0.0,0.0,0.0,130.45,98.0411065721,0.28,98.0415064036,13.9811065721,0,13.9811065721,84.06,0.28,84.0604663323,124.4,97.5211065721,-2.41,97.5508807087,13.9811065721,0,13.9811065721,83.54,-2.41,83.5747551597,132.8
2022-02-09 19:30:00,13.2986621273,0.0,13.2986621273,13.2986621273,0,13.2986621273,0.0,0.0,0.0,130.63,93.7586621273,-0.71,93.7613503738,13.2986621273,0,13.2986621273,80.46,-0.71,80.4631325515,124.4,93.2586621273,-3.44,93.3220856056,13.2986621273,0,13.2986621273,79.96,-3.44,80.0339627908,132.8
2022-02-09 20:00:00,6.3551106559,0.0,6.3551106559,6.3551106559,0,6.3551106559,0.0,0.0,0.0,130.78,89.2451106559,-1.34,89.2551700238,6.3551106559,0,6.3551106559,82.89,-1.34,82.9008305145,124.68,88.7351106559,-4.05,88.8274865293,6.3551106559,0,6.3551106559,82.38,-4.05,82.4794938151,133.12
2022-02-09 20:30:00,4.1917777736,0.0,4.1917777736,4.1917777736,0,4.1917777736,0.0,0.0,0.0,130.96,87.3617777736,-2.15,87.3882298468,4.1917777736,0,4.1917777736,83.17,-2.15,83.1977848263,124.94,86.9117777736,-5.27,87.0714075674,4.1917777736,0,4.1917777736,82.72,-5.27,82.887702948,133.36
2022-02-09 21:00:00,2.4775555531,0.0,2.4775555531,2.4775555531,0,2.4775555531,0.0,0.0,0.0,131.16,79.1675555531,-23.99,82.7225601166,2.4775555531,0,2.4775555531,76.69,-23.99,80.3546899689,125.11,79.3575555531,-16.36,81.0263612867,2.4775555531,0,2.4775555531,76.88,-16.36,78.6014249235,133.51
2022-02-09 21:30:00,2.5211111086,0.0,2.5211111086,2.5211111086,0,2.5211111086,0.0,0.0,0.0,131.73,74.6211111086,-37.37,83.4555397986,2.5211111086,0,2.5211111086,72.1,-37.37,81.2091552721,122.67,74.9511111086,-11.45,75.8206538907,2.5211111086,0,2.5211111086,72.43,-11.45,73.3294442908,131.02
2022-02-09 22:00:00,2.5056666642,0.0,2.5056666642,2.5056666642,0,2.5056666642,0.0,0.0,0.0,131.73,70.5156666642,-36.36,79.3379407666,2.5056666642,0,2.5056666642,68.01,-36.36,77.1194508539,122.67,70.8056666642,-10.42,71.5682809054,2.5056666642,0,2.5056666642,68.3,-10.42,69.0902771741,131.02
2022-02-09 22:30:00,2.8062222194,0.0,2.8062222194,2.8062222194,0,2.8062222194,0.0,0.0,0.0,131.87,64.8562222194,-47.7,80.508506138,2.8062222194,0,2.8062222194,62.05,-47.7,78.2655256163,122.8,65.3262222194,-4.5,65.4810301497,2.8062222194,0,2.8062222194,62.52,-4.5,62.6817389676,131.13
2022-02-09 23:00:00,2.4922222197,0.0,2.4922222197,2.4922222197,0,2.4922222197,0.0,0.0,0.0,131.73,60.4922222197,-54.4,81.355202348,2.4922222197,0,2.4922222197,58.0,-54.4,79.5195573428,122.07,61.0322222197,-2.22,61.0725842672,2.4922222197,0,2.4922222197,58.54,-2.22,58.582079171,130.4
2022-02-09 23:30:00,2.521555553,0.0,2.521555553,2.521555553,0,2.521555553,0.0,0.0,0.0,131.94,57.691555553,-55.04,79.7352944569,2.521555553,0,2.521555553,55.17,-55.04,77.9302925697,122.07,58.241555553,-2.27,58.2857760799,2.521555553,0,2.521555553,55.72,-2.27,55.766220062,130.4
2022-02-10 00:00:00,2.5461111086,0.0,2.5461111086,2.5461111086,0,2.5461111086,0.0,0.0,0.0,132.61,55.4961111086,-55.43,78.4366193061,2.5461111086,0,2.5461111086,52.95,-55.43,76.656293936,122.77,56.0361111086,-2.63,56.0977953949,2.5461111086,0,2.5461111086,53.49,-2.63,53.5546169812,131.06
2022-02-10 00:30:00,2.5902222196,0.0,2.5902222196,2.5902222196,0,2.5902222196,0.0,0.0,0.0,132.49,61.4702222196,-53.8,81.6886052013,2.5902222196,0,2.5902222196,58.88,-53.8,79.757723137,122.77,62.0002222196,-1.6800000000000002,62.0229792519,2.5902222196,0,2.5902222196,59.41,-1.6800000000000002,59.4337488301,131.06
2022-02-10 01:00:00,2.5589999974,0.0,2.5589999974,2.5589999974,0,2.5589999974,0.0,0.0,0.0,131.79,62.9289999974,-53.34,82.4937248564,2.5589999974,0,2.5589999974,60.37,-53.34,80.5586277192,121.94,63.4589999974,-1.56,63.4781716866,2.5589999974,0,2.5589999974,60.9,-1.56,60.919977019,130.19
2022-02-10 01:30:00,2.507555553,0.0,2.507555553,2.507555553,0,2.507555553,0.0,0.0,0.0,131.71,61.627555553,-53.8,81.8070632858,2.507555553,0,2.507555553,59.12,-53.8,79.9350636454,121.79,62.157555553,-1.81,62.1839031609,2.507555553,0,2.507555553,59.65,-1.81,59.6774547044,130.15
2022-02-10 02:00:00,2.522555553,0.0,2.522555553,2.522555553,0,2.522555553,0.0,0.0,0.0,131.71,59.492555553,-54.31,80.5539587248,2.522555553,0,2.522555553,56.97,-54.31,78.7093196515,121.79,60.022555553,-2.24,60.0643386305,2.522555553,0,2.522555553,57.5,-2.24,57.5436147631,130.15
2022-02-10 02:30:00,2.5897777752,0.0,2.5897777752,2.5897777752,0,2.5897777752,0.0,0.0,0.0,131.71,58.669777775200004,-54.65,80.1795817162,2.5897777752,0,2.5897777752,56.08,-54.65,78.3044628358,121.79,59.2097777752,-2.48,59.2616923838,2.5897777752,0,2.5897777752,56.62,-2.48,56.6742869386,130.15
2022-02-10 03:00:00,2.5916666641,0.0,2.5916666641,2.5916666641,0,2.5916666641,0.0,0.0,0.0,131.81,57.2816666641,-55.04,79.4392279407,2.5916666641,0,2.5916666641,54.69,-55.04,77.5912217973,121.98,57.8216666641,-2.7800000000000002,57.888457708,2.5916666641,0,2.5916666641,55.23,-2.7800000000000002,55.2999213381,130.38
2022-02-10 03:30:00,2.6062222196000002,0.0,2.6062222196000002,2.6062222196000002,0,2.6062222196000002,0.0,0.0,0.0,131.92,55.5462222196,-55.44,78.479146293,2.6062222196000002,0,2.6062222196000002,52.94,-55.44,76.6566187619,122.11,56.0862222196,-3.16,56.1751717654,2.6062222196000002,0,2.6062222196000002,53.48,-3.16,53.5732769205,130.49
2022-02-10 04:00:00,2.5583333308,0.0,2.5583333308,2.5583333308,0,2.5583333308,0.0,0.0,0.0,131.92,54.3183333308,-55.65,77.7650553644,2.5583333308,0,2.5583333308,51.76,-55.65,76.0001322367,122.22,54.8483333308,-3.21,54.942185697,2.5583333308,0,2.5583333308,52.29,-3.21,52.3884357468,130.59
2022-02-10 04:30:00,2.4926666642,0.0,2.4926666642,2.4926666642,0,2.4926666642,0.0,0.0,0.0,132.11,53.5926666642,-55.76,77.3391978248,2.4926666642,0,2.4926666642,51.1,-55.76,75.6332440135,122.45,54.1426666642,-3.26,54.2407222805,2.4926666642,0,2.4926666642,51.65,-3.26,51.7527786694,130.74
2022-02-10 05:00:00,2.5227777753,0.0,2.5227777753,2.5227777753,0,2.5227777753,0.0,0.0,0.0,132.19,53.2827777753,-55.85,77.1898756797,2.5227777753,0,2.5227777753,50.76,-55.85,75.47052471,122.45,53.8227777753,-3.23,53.9196096744,2.5227777753,0,2.5227777753,51.3,-3.23,51.4015846059,130.74
2022-02-10 05:30:00,2.4832222197,0.0,2.4832222197,2.4832222197,0,2.4832222197,0.0,0.0,0.0,132.35,54.4732222197,-55.56,77.8090325027,2.4832222197,0,2.4832222197,51.99,-55.56,76.0912195986,122.66,55.0132222197,-3.15,55.1033312877,2.4832222197,0,2.4832222197,52.53,-3.15,52.6243612788,130.98
2022-02-10 06:00:00,2.4738888864,0.0,2.4738888864,2.4738888864,0,2.4738888864,0.0,0.0,0.0,132.12,56.6838888864,-54.78,78.8283683663,2.4738888864,0,2.4738888864,54.21,-54.78,77.0686220196,122.37,57.2238888864,-2.66,57.2856793561,2.4738888864,0,2.4738888864,54.75,-2.66,54.814579265,130.74
2022-02-10 06:30:00,2.3447777754,0.0,2.3447777754,2.3447777754,0,2.3447777754,0.0,0.0,0.0,131.86,65.0747777754,-36.98,74.8481603149,2.3447777754,0,2.3447777754,62.73,-36.98,72.818770245,122.04,65.2547777754,-0.84,65.2601840522,2.3447777754,0,2.3447777754,62.91,-0.84,62.9156077615,130.39
2022-02-10 07:00:00,2.2684444422,0.0,2.2684444422,2.2684444422,0,2.2684444422,0.0,0.0,0.0,131.43,71.9984444422,-26.87,76.8490266828,2.2684444422,0,2.2684444422,69.73,-26.87,74.7279720051,122.74,71.9884444422,-0.6000000000000001,71.9909448001,2.2684444422,0,2.2684444422,69.72,-0.6000000000000001,69.7225817078,131.15
2022-02-10 07:30:00,2.9528888859,0.0,2.9528888859,2.9528888859,0,2.9528888859,0.0,0.0,0.0,131.17,76.9828888859,-21.14,79.8327300123,2.9528888859,0,2.9528888859,74.03,-21.14,76.9892232718,122.96,76.9128888859,-4.42,77.0397876216,2.9528888859,0,2.9528888859,73.96,-4.42,74.0919563785,131.37
2022-02-10 08:00:00,4.7701111063,0.0,4.7701111063,4.7701111063,0,4.7701111063,0.0,0.0,0.0,130.55,79.3101111063,-6.75,79.5968355131,4.7701111063,0,4.7701111063,74.54,-6.75,74.845000501,122.69,79.0901111063,-9.65,79.6766476128,4.7701111063,0,4.7701111063,74.32,-9.65,74.9438783357,131.14
2022-02-10 08:30:00,2.323333331,0.0,2.323333331,2.323333331,0,2.323333331,0.0,0.0,0.0,130.25,85.033333331,-4.86,85.1721044555,2.323333331,0,2.323333331,82.71,-4.86,82.8526626005,122.9,84.813333331,-7.72,85.1639589892,2.323333331,0,2.323333331,82.49,-7.72,82.850458659,131.37
2022-02-10 09:00:00,2.7632222195000002,0.0,2.7632222195000002,2.7632222195000002,0,2.7632222195000002,0.0,0.0,0.0,130.25,86.0332222195,-4.06,86.1289668199,2.7632222195000002,0,2.7632222195000002,83.27,-4.06,83.368918069,122.53,85.8032222195,-6.92,86.0818177273,2.7632222195000002,0,2.7632222195000002,83.04,-6.92,83.3278344852,130.97
2022-02-10 09:30:00,3.7992222184,0.0,3.7992222184,3.7992222184,0,3.7992222184,0.0,0.0,0.0,130.12,87.1592222184,-3.27,87.2205418334,3.7992222184,0,3.7992222184,83.36,-3.27,83.4241122218,122.44,86.9292222184,-6.15,87.1464983548,3.7992222184,0,3.7992222184,83.13,-6.15,83.3571796548,130.88
2022-02-10 10:00:00,5.4581111057000005,0.0,5.4581111057000005,5.4581111057000005,0,5.4581111057000005,0.0,0.0,0.0,130.58,86.7981111057,-3.36,86.8631204339,5.4581111057000005,0,5.4581111057000005,81.34,-3.36,81.4093680113,122.75,86.5781111057,-6.26,86.8041296404,5.4581111057000005,0,5.4581111057000005,81.12,-6.26,81.3611823906,131.23
2022-02-10 10:30:00,7.1262222151,0.0,7.1262222151,7.1262222151,0,7.1262222151,0.0,0.0,0.0,130.9,83.7462222151,-4.04,83.8436123703,7.1262222151,0,7.1262222151,76.62,-4.04,76.7264361221,123.18,83.55622221510001,-6.98,83.8472579806,7.1262222151,0,7.1262222151,76.43,-6.98,76.7480638192,131.65
2022-02-10 11:00:00,8.7039999913,0.0,8.7039999913,8.7039999913,0,8.7039999913,0.0,0.0,0.0,131.32,82.7439999913,-5.26,82.9110193796,8.7039999913,0,8.7039999913,74.04,-5.26,74.2266070894,123.67,82.5539999913,-8.21,82.9612380245,8.7039999913,0,8.7039999913,73.85,-8.21,74.304956766,132.13
2022-02-10 11:30:00,9.3518888795,0.0,9.3518888795,9.3518888795,0,9.3518888795,0.0,0.0,0.0,0.003,79.8218888795,-6.0,80.0470733025,9.3518888795,0,9.3518888795,70.47,-6.0,70.724966596,0.003,79.6418888795,-8.93,80.1409718203,9.3518888795,0,9.3518888795,70.29,-8.93,70.8549857103,0.003
2022-02-10 12:00:00,8.6268888803,0.0,8.6268888803,8.6268888803,0,8.6268888803,0.0,0.0,0.0,130.59,82.7268888803,-5.57,82.914190847,8.6268888803,0,8.6268888803,74.1,-5.57,74.3090499199,123.25,82.5368888803,-8.49,82.9723937586,8.6268888803,0,8.6268888803,73.91,-8.49,74.3960227432,131.7
2022-02-10 12:30:00,8.5814444359,0.0,8.5814444359,8.5814444359,0,8.5814444359,0.0,0.0,0.0,130.79,83.6714444359,-5.44,83.8481020297,8.5814444359,0,8.5814444359,75.09,-5.44,75.2867963191,123.25,83.4914444359,-8.36,83.9089440643,8.5814444359,0,8.5814444359,74.91,-8.36,75.375046932,131.7
2022-02-10 13:00:00,9.8535555457,0.0,9.8535555457,9.8535555457,0,9.8535555457,0.0,0.0,0.0,130.66,82.6735555457,-5.73,82.8718871908,9.8535555457,0,9.8535555457,72.82,-5.73,73.0450908686,123.25,82.5235555457,-8.67,82.9777447266,9.8535555457,0,9.8535555457,72.67,-8.67,73.1853660235,131.7
2022-02-10 13:30:00,13.7765555418,0.0,13.7765555418,13.7765555418,0,13.7765555418,0.0,0.0,0.0,131.06,78.0065555418,-7.16,78.3344643659,13.7765555418,0,13.7765555418,64.23,-7.16,64.6278461656,123.68,77.8665555418,-10.17,78.5278891346,13.7765555418,0,13.7765555418,64.09,-10.17,64.8918870122,132.11
2022-02-10 14:00:00,16.489444428,0.0,16.489444428,16.489444428,0,16.489444428,0.0,0.0,0.0,131.55,72.649444428,-7.29,73.014285422,16.489444428,0,16.489444428,56.16,-7.29,56.6311725113,124.48,72.539444428,-10.32,73.2698669162,16.489444428,0,16.489444428,56.05,-10.32,56.9921477047,132.88
2022-02-10 14:30:00,18.8803333145,0.0,18.8803333145,18.8803333145,0,18.8803333145,0.0,0.0,0.0,131.81,72.0203333145,-6.42,72.3059113125,18.8803333145,0,18.8803333145,53.14,-6.42,53.526404699,124.81,71.9103333145,-9.47,72.5312135387,18.8803333145,0,18.8803333145,53.03,-9.47,53.8689316768,133.21
2022-02-10 15:00:00,15.3475555402,0.0,15.3475555402,15.3475555402,0,15.3475555402,0.0,0.0,0.0,131.95,72.5775555402,-7.21,72.9348042308,15.3475555402,0,15.3475555402,57.23,-7.21,57.6823803254,124.93,72.4475555402,-10.26,73.1704578621,15.3475555402,0,15.3475555402,57.1,-10.26,58.0144602664,133.21
2022-02-10 15:30:00,13.6272222086,0.0,13.6272222086,13.6272222086,0,13.6272222086,0.0,0.0,0.0,132.15,72.1472222086,-7.5,72.5360025947,13.6272222086,0,13.6272222086,58.52,-7.5,58.9986474421,125.11,72.0372222086,-10.53,72.8027628839,13.6272222086,0,13.6272222086,58.41,-10.53,59.3515711671,133.5
2022-02-10 16:00:00,12.7582222095,0.0,12.7582222095,12.7582222095,0,12.7582222095,0.0,0.0,0.0,131.87,75.8482222095,-7.55,76.2230628638,12.7582222095,0,12.7582222095,63.09,-7.55,63.5401495119,124.83,75.6982222095,-10.57,76.4326222609,12.7582222095,0,12.7582222095,62.94,-10.57,63.8213796466,133.22
2022-02-10 16:30:00,8.7949999912,0.0,8.7949999912,8.7949999912,0,8.7949999912,0.0,0.0,0.0,131.62,82.0149999912,-7.13,82.324341015,8.7949999912,0,8.7949999912,73.22,-7.13,73.5663326529,124.58,81.8249999912,-10.07,82.4423163403,8.7949999912,0,8.7949999912,73.03,-10.07,73.7209997219,132.9
2022-02-10 17:00:00,9.187222213,0.0,9.187222213,9.187222213,0,9.187222213,0.0,0.0,0.0,130.83,89.857222213,-7.08,90.1357131433,9.187222213,0,9.187222213,80.67,-7.08,80.980091998,123.64,89.657222213,-9.95,90.2076493151,9.187222213,0,9.187222213,80.47,-9.95,81.0828181553,132.02
2022-02-10 17:30:00,6.0954444383,0.0,6.0954444383,6.0954444383,0,6.0954444383,0.0,0.0,0.0,129.84,95.8354444383,-14.68,96.9532609596,6.0954444383,0,6.0954444383,89.74,-14.68,90.9327773688,122.59,95.6154444383,-17.5,97.2037201713,6.0954444383,0,6.0954444383,89.52,-17.5,91.2144747285,130.9
2022-02-10 18:00:00,9.4080657184,0.0,9.4080657184,9.4080657184,0,9.4080657184,0.0,0.0,0.0,129.42,101.9880657184,-34.36,107.6205145359,9.4080657184,0,9.4080657184,92.58,-34.36,98.7505240492,122.87,102.0380657184,-38.14,108.9331283657,9.4080657184,0,9.4080657184,92.63,-38.14,100.1747298474,131.22
2022-02-10 18:30:00,15.991106338,0.0,15.991106338,15.991106338,0,15.991106338,0.0,0.0,0.0,130.24,102.671106338,-44.28,111.8126758318,15.991106338,0,15.991106338,86.68,-44.28,97.3351981557,124.73,103.221106338,-48.91,114.2225235829,15.991106338,0,15.991106338,87.23,-48.91,100.0063048012,132.95
