Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-10 19:00:00,14.3577730075,0.0,14.3577730075,14.3577730075,0,14.3577730075,0.0,0.0,0.0,131.49,99.4177730075,-31.76,104.3675772919,14.3577730075,0,14.3577730075,85.06,-31.76,90.7959316269,124.14,99.9377730075,-36.24,106.3056728199,14.3577730075,0,14.3577730075,85.58,-36.24,92.9369356069,132.39
2022-02-10 19:30:00,10.8473551908,0.0,10.8473551908,10.8473551908,0,10.8473551908,0.0,0.0,0.0,131.37,94.2773551908,-23.33,97.1211027624,10.8473551908,0,10.8473551908,83.43,-23.33,86.6305592733,122.75,94.7273551908,-27.29,98.5799975728,10.8473551908,0,10.8473551908,83.88,-27.29,88.207700911,131.04
2022-02-10 20:00:00,6.2349999938,0.0,6.2349999938,6.2349999938,0,6.2349999938,0.0,0.0,0.0,131.05,94.0549999938,-11.13,94.7112449703,6.2349999938,0,6.2349999938,87.82,-11.13,88.5224790661,121.56,93.8149999938,-13.98,94.8509073432,6.2349999938,0,6.2349999938,87.58,-13.98,88.6887636626,129.98
2022-02-10 20:30:00,2.4398888864,0.0,2.4398888864,2.4398888864,0,2.4398888864,0.0,0.0,0.0,130.0,87.7198888864,-13.28,88.7194302633,2.4398888864,0,2.4398888864,85.28,-13.28,86.30780266,123.07,87.4898888864,-16.17,88.9716222026,2.4398888864,0,2.4398888864,85.05,-16.17,86.5735028747,131.53
2022-02-10 21:00:00,2.4615555531,0.0,2.4615555531,2.4615555531,0,2.4615555531,0.0,0.0,0.0,130.24,83.8915555531,-14.53,85.1405543388,2.4615555531,0,2.4615555531,81.43,-14.53,82.7161761689,123.49,83.6715555531,-17.44,85.4697771652,2.4615555531,0,2.4615555531,81.21,-17.44,83.0615296031,131.96
2022-02-10 21:30:00,2.4677777753,0.0,2.4677777753,2.4677777753,0,2.4677777753,0.0,0.0,0.0,130.33,79.3477777753,-16.22,80.9886303001,2.4677777753,0,2.4677777753,76.88,-16.22,78.5724048251,123.82,79.1577777753,-19.17,81.4459494532,2.4677777753,0,2.4677777753,76.69,-19.17,79.0496363053,132.26
2022-02-10 22:00:00,2.447444442,0.0,2.447444442,2.447444442,0,2.447444442,0.0,0.0,0.0,130.83,74.357444442,-18.05,76.5168742432,2.447444442,0,2.447444442,71.91,-18.05,74.14074858,124.54,74.167444442,-20.98,77.0776894766,2.447444442,0,2.447444442,71.72,-20.98,74.7256234501,133.0
2022-02-10 22:30:00,2.4457777753,0.0,2.4457777753,2.4457777753,0,2.4457777753,0.0,0.0,0.0,130.31,69.6257777753,-19.42,72.2833682863,2.4457777753,0,2.4457777753,67.18,-19.42,69.930599883,124.25,69.4657777753,-22.39,72.9849736722,2.4457777753,0,2.4457777753,67.02,-22.39,70.6611102375,132.67
2022-02-10 23:00:00,2.3927777754,0.0,2.3927777754,2.3927777754,0,2.3927777754,0.0,0.0,0.0,130.56,64.6227777754,-24.38,69.068718009,2.3927777754,0,2.3927777754,62.23,-24.38,66.8352998048,124.71,64.6027777754,-28.27,70.5174573868,2.3927777754,0,2.3927777754,62.21,-28.27,68.3321081191,133.15
2022-02-10 23:30:00,2.437444442,0.0,2.437444442,2.437444442,0,2.437444442,0.0,0.0,0.0,131.11,60.347444442,-34.76,69.6424558059,2.437444442,0,2.437444442,57.91,-34.76,67.5412888536,124.71,60.697444442,-39.42,72.3748309966,2.437444442,0,2.437444442,58.26,-39.42,70.3431873034,133.15
2022-02-11 00:00:00,2.4617777753,0.0,2.4617777753,2.4617777753,0,2.4617777753,0.0,0.0,0.0,131.53,58.0317777753,-34.78,67.6560095761,2.4617777753,0,2.4617777753,55.57,-34.78,65.5566419213,123.4,58.3617777753,-39.42,70.4275053164,2.4617777753,0,2.4617777753,55.9,-39.42,68.4013625595,131.76
2022-02-11 00:30:00,2.4165555531000003,0.0,2.4165555531000003,2.4165555531000003,0,2.4165555531000003,0.0,0.0,0.0,131.04,63.9965555531,-32.69,71.8623352158,2.4165555531000003,0,2.4165555531000003,61.58,-32.69,69.718953664,122.83,64.3565555531,-37.24,74.354447363,2.4165555531000003,0,2.4165555531000003,61.94,-37.24,72.2729631328,131.24
2022-02-11 01:00:00,2.4588888864,0.0,2.4588888864,2.4588888864,0,2.4588888864,0.0,0.0,0.0,130.39,65.6188888864,-32.42,73.1908121193,2.4588888864,0,2.4588888864,63.16,-32.42,70.9946617712,121.98,65.9788888864,-36.97,75.6306464252,2.4588888864,0,2.4588888864,63.52,-36.97,73.4953828482,130.43
2022-02-11 01:30:00,2.3977777754,0.0,2.3977777754,2.3977777754,0,2.3977777754,0.0,0.0,0.0,130.39,64.1877777754,-32.78,72.0735680797,2.3977777754,0,2.3977777754,61.79,-32.78,69.9466403768,121.98,64.5377777754,-37.36,74.5714044402,2.3977777754,0,2.3977777754,62.14,-37.36,72.5062011141,130.43
2022-02-11 02:00:00,2.3805555532,0.0,2.3805555532,2.3805555532,0,2.3805555532,0.0,0.0,0.0,130.92,62.4705555532,-33.09,70.6931284576,2.3805555532,0,2.3805555532,60.09,-33.09,68.5985145612,122.34,62.8105555532,-37.69,73.2509521365,2.3805555532,0,2.3805555532,60.43,-37.69,71.2202288679,130.92
2022-02-11 02:30:00,2.3675555532,0.0,2.3675555532,2.3675555532,0,2.3675555532,0.0,0.0,0.0,131.14,62.0375555532,-33.26,70.3909504057,2.3675555532,0,2.3675555532,59.67,-33.26,68.3135162321,122.67,62.3875555532,-37.89,72.9921858003,2.3675555532,0,2.3675555532,60.02,-37.89,70.9792399227,131.17
2022-02-11 03:00:00,2.3879999976,0.0,2.3879999976,2.3879999976,0,2.3879999976,0.0,0.0,0.0,131.32,60.9179999976,-33.53,69.5360598805,2.3879999976,0,2.3879999976,58.53,-33.53,67.4538494083,122.79,61.2479999976,-38.16,72.1630314199,2.3879999976,0,2.3879999976,58.86,-38.16,70.1475958248,131.39
2022-02-11 03:30:00,2.415444442,0.0,2.415444442,2.415444442,0,2.415444442,0.0,0.0,0.0,131.49,59.135444442,-33.15,67.7932392599,2.415444442,0,2.415444442,56.72,-33.15,65.696886532,122.99,59.445444442,-37.8,70.4457299267,2.415444442,0,2.415444442,57.03,-37.8,68.4197405724,131.51
2022-02-11 04:00:00,2.3358888866,0.0,2.3358888866,2.3358888866,0,2.3358888866,0.0,0.0,0.0,131.58,57.9358888866,-33.88,67.1149880509,2.3358888866,0,2.3358888866,55.6,-33.88,65.1092497269,122.99,58.2658888866,-38.54,69.858753265,2.3358888866,0,2.3358888866,55.93,-38.54,67.9227244742,131.65
2022-02-11 04:30:00,2.3787777754,0.0,2.3787777754,2.3787777754,0,2.3787777754,0.0,0.0,0.0,131.74,58.2487777754,-34.47,67.6838312474,2.3787777754,0,2.3787777754,55.87,-34.47,65.6478316474,123.42,58.5587777754,-39.16,70.4459796905,2.3787777754,0,2.3787777754,56.18,-39.16,68.4813697293,131.92
2022-02-11 05:00:00,2.4146666643,0.0,2.4146666643,2.4146666643,0,2.4146666643,0.0,0.0,0.0,131.89,58.3846666643,-34.59,67.8618994834,2.4146666643,0,2.4146666643,55.97,-34.59,65.7959649219,123.54,58.7146666643,-39.27,70.6367112874,2.4146666643,0,2.4146666643,56.3,-39.27,68.642719206,132.12
2022-02-11 05:30:00,2.4032222198,0.0,2.4032222198,2.4032222198,0,2.4032222198,0.0,0.0,0.0,131.89,61.0232222198,-34.37,70.0366371986,2.4032222198,0,2.4032222198,58.62,-34.37,67.9529344473,123.54,61.3532222198,-39.03,72.7156020174,2.4032222198,0,2.4032222198,58.95,-39.03,70.69967043770001,132.12
2022-02-11 06:00:00,2.2595555533000002,0.0,2.2595555533000002,2.2595555533000002,0,2.2595555533000002,0.0,0.0,0.0,131.73,63.8995555533,-33.72,72.2508934195,2.2595555533000002,0,2.2595555533000002,61.64,-33.72,70.2604298307,123.3,64.2495555533,-38.35,74.8246476022,2.2595555533000002,0,2.2595555533000002,61.99,-38.35,72.8936389543,131.88
2022-02-11 06:30:00,2.1396666645,0.0,2.1396666645,2.1396666645,0,2.1396666645,0.0,0.0,0.0,131.46,74.1496666645,-31.46,80.5475304802,2.1396666645,0,2.1396666645,72.01,-31.46,78.5822607209,123.0,74.5496666645,-36.0,82.7867912157,2.1396666645,0,2.1396666645,72.41,-36.0,80.8653702149,131.6
2022-02-11 07:00:00,1.9838888869,0.0,1.9838888869,1.9838888869,0,1.9838888869,0.0,0.0,0.0,131.15,82.5538888869,-29.42,87.6394943524,1.9838888869,0,1.9838888869,80.57,-29.42,85.7733134489,122.43,83.0038888869,-33.95,89.6785820046,1.9838888869,0,1.9838888869,81.02,-33.95,87.8455627792,130.97
2022-02-11 07:30:00,3.4045555522,0.0,3.4045555522,3.4045555522,0,3.4045555522,0.0,0.0,0.0,131.88,89.6845555522,-26.88,93.6261390029,3.4045555522,0,3.4045555522,86.28,-26.88,90.3701986276,122.83,90.1545555522,-31.39,95.4629560971,3.4045555522,0,3.4045555522,86.75,-31.39,92.2545099169,131.41
2022-02-11 08:00:00,4.8542222174,0.0,4.8542222174,4.8542222174,0,4.8542222174,0.0,0.0,0.0,132.11,93.9242222174,-25.04,97.2047381517,4.8542222174,0,4.8542222174,89.07,-25.04,92.5227890846,122.73,94.4242222174,-29.47,98.9162000956,4.8542222174,0,4.8542222174,89.57,-29.47,94.2935087904,131.32
2022-02-11 08:30:00,6.5709999934,0.0,6.5709999934,6.5709999934,0,6.5709999934,0.0,0.0,0.0,131.75,94.6909999934,-23.93,97.6679598423,6.5709999934,0,6.5709999934,88.12,-23.93,91.3114412327,122.15,95.1809999934,-28.35,99.313368988,6.5709999934,0,6.5709999934,88.61,-28.35,93.0346956785,130.74
2022-02-11 09:00:00,9.288333324,0.0,9.288333324,9.288333324,0,9.288333324,0.0,0.0,0.0,131.75,94.468333324,-23.57,97.3643204722,9.288333324,0,9.288333324,85.18,-23.57,88.3808650105,122.06,94.948333324,-28.02,98.9964969128,9.288333324,0,9.288333324,85.66,-28.02,90.1263335546,130.64
2022-02-11 09:30:00,13.5149999865,0.0,13.5149999865,13.5149999865,0,13.5149999865,0.0,0.0,0.0,131.95,92.6849999865,-23.57,95.6350046923,13.5149999865,0,13.5149999865,79.17,-23.57,82.6040785918,122.31,93.1249999865,-28.05,97.2577406816,13.5149999865,0,13.5149999865,79.61,-28.05,84.4070767175,130.8
2022-02-11 10:00:00,14.2023333191,0.0,14.2023333191,14.2023333191,0,14.2023333191,0.0,0.0,0.0,132.08,89.6423333191,-23.8,92.7479806945,14.2023333191,0,14.2023333191,75.44,-23.8,79.105205897,122.52,90.0723333191,-28.3,94.4135330848,14.2023333191,0,14.2023333191,75.87,-28.3,80.9762119391,131.09
2022-02-11 10:30:00,16.144111095,0.0,16.144111095,16.144111095,0,16.144111095,0.0,0.0,0.0,132.34,86.814111095,-24.54,90.215860497,16.144111095,0,16.144111095,70.67,-24.54,74.8094947183,122.79,87.254111095,-29.11,91.9819112814,16.144111095,0,16.144111095,71.11,-29.11,76.8376483242,131.39
2022-02-11 11:00:00,16.9892222052,0.0,16.9892222052,16.9892222052,0,16.9892222052,0.0,0.0,0.0,132.63,85.0992222052,-24.56,88.5724066509,16.9892222052,0,16.9892222052,68.11,-24.56,72.4028017414,123.19,85.4992222052,-29.13,90.3253779272,16.9892222052,0,16.9892222052,68.51,-29.13,74.4457990756,131.72
2022-02-11 11:30:00,17.150111094,0.0,17.150111094,17.150111094,0,17.150111094,0.0,0.0,0.0,132.63,84.470111094,-25.27,88.169000041,17.150111094,0,17.150111094,67.32,-25.27,71.906573413,123.27,84.870111094,-29.87,89.9730662871,17.150111094,0,17.150111094,67.72,-29.87,74.0149667297,131.81
2022-02-11 12:00:00,15.6105555399,0.0,15.6105555399,15.6105555399,0,15.6105555399,0.0,0.0,0.0,132.87,86.3605555399,-25.45,90.0324833222,15.6105555399,0,15.6105555399,70.75,-25.45,75.1881972121,123.58,86.7905555399,-30.03,91.8389973319,15.6105555399,0,15.6105555399,71.18,-30.03,77.2553771591,132.08
2022-02-11 12:30:00,13.5343333198,0.0,13.5343333198,13.5343333198,0,13.5343333198,0.0,0.0,0.0,132.87,86.3743333198,-25.61,90.0910514782,13.5343333198,0,13.5343333198,72.84,-25.61,77.2109946834,123.71,86.7943333198,-30.19,91.8950074619,13.5343333198,0,13.5343333198,73.26,-30.19,79.2367572532,132.19
2022-02-11 13:00:00,15.2234444292,0.0,15.2234444292,15.2234444292,0,15.2234444292,0.0,0.0,0.0,132.87,85.6934444292,-26.07,89.5712639084,15.2234444292,0,15.2234444292,70.47,-26.07,75.1376456911,123.55,86.1234444292,-30.66,91.418178063,15.2234444292,0,15.2234444292,70.9,-30.66,77.2453597312,132.04
2022-02-11 13:30:00,13.4127777644,0.0,13.4127777644,13.4127777644,0,13.4127777644,0.0,0.0,0.0,133.0,85.1227777644,-26.26,89.0812825139,13.4127777644,0,13.4127777644,71.71,-26.26,76.3669542407,123.82,85.5627777644,-30.85,90.9544470532,13.4127777644,0,13.4127777644,72.15,-30.85,78.4687517423,132.29
2022-02-11 14:00:00,11.4351110997,0.0,11.4351110997,11.4351110997,0,11.4351110997,0.0,0.0,0.0,133.0,83.8451110997,-24.6,87.3794178014,11.4351110997,0,11.4351110997,72.41,-24.6,76.4746238958,123.82,84.2751110997,-29.19,89.187165281,11.4351110997,0,11.4351110997,72.84,-29.19,78.4711520242,132.29
2022-02-11 14:30:00,10.3314444341,0.0,10.3314444341,10.3314444341,0,10.3314444341,0.0,0.0,0.0,133.34,81.5114444341,-20.58,84.0693283769,10.3314444341,0,10.3314444341,71.18,-20.58,74.0954033662,123.52,81.9314444341,-25.13,85.69876596,10.3314444341,0,10.3314444341,71.6,-25.13,75.8819932527,131.95
2022-02-11 15:00:00,9.6068888793,0.0,9.6068888793,9.6068888793,0,9.6068888793,0.0,0.0,0.0,133.34,80.4868888793,-20.81,83.1335995941,9.6068888793,0,9.6068888793,70.88,-20.81,73.8717165091,123.52,80.9068888793,-25.34,84.7823110568,9.6068888793,0,9.6068888793,71.3,-25.34,75.6690531195,131.95
2022-02-11 15:30:00,8.2477777695,0.0,8.2477777695,8.2477777695,0,8.2477777695,0.0,0.0,0.0,132.9,84.1377777695,-21.22,86.7724267725,8.2477777695,0,8.2477777695,75.89,-21.22,78.8008914924,123.12,84.5877777695,-25.73,88.4145069996,8.2477777695,0,8.2477777695,76.34,-25.73,80.5594718205,131.54
2022-02-11 16:00:00,8.5379999915,0.0,8.5379999915,8.5379999915,0,8.5379999915,0.0,0.0,0.0,132.9,88.7979999915,-20.22,91.0710338279,8.5379999915,0,8.5379999915,80.26,-20.22,82.7678439975,123.12,89.2579999915,-24.69,92.6098626631,8.5379999915,0,8.5379999915,80.72,-24.69,84.4115779973,131.54
2022-02-11 16:30:00,6.7658888821000005,0.0,6.7658888821000005,6.7658888821000005,0,6.7658888821000005,0.0,0.0,0.0,132.6,92.4558888821,-19.38,94.4652094106,6.7658888821000005,0,6.7658888821000005,85.69,-19.38,87.8542002411,122.68,92.9458888821,-23.79,95.9421823813,6.7658888821000005,0,6.7658888821000005,86.18,-23.79,89.4033360675,131.11
2022-02-11 17:00:00,4.5873333287,0.0,4.5873333287,4.5873333287,0,4.5873333287,0.0,0.0,0.0,132.25,97.2173333287,-16.88,98.67190228,4.5873333287,0,4.5873333287,92.63,-16.88,94.1554634634,122.31,97.7273333287,-21.19,99.9982388822,4.5873333287,0,4.5873333287,93.14,-21.19,95.5200277429,130.68
2022-02-11 17:30:00,4.5801111065,0.0,4.5801111065,4.5801111065,0,4.5801111065,0.0,0.0,0.0,131.58,104.9201111065,-3.02,104.9635656531,4.5801111065,0,4.5801111065,100.34,-3.02,100.3854371909,121.3,104.6301111065,-5.48,104.7735202719,4.5801111065,0,4.5801111065,100.05,-5.48,100.1999645709,129.72
2022-02-11 18:00:00,7.1492222151,0.0,7.1492222151,7.1492222151,0,7.1492222151,0.0,0.0,0.0,130.77,110.4092222151,-1.76,110.4232491377,7.1492222151,0,7.1492222151,103.26,-1.76,103.2749979424,122.61,110.0992222151,-4.57,110.1940272082,7.1492222151,0,7.1492222151,102.95,-4.57,103.0513823294,131.1
2022-02-11 18:30:00,7.81177777,0.0,7.81177777,7.81177777,0,7.81177777,0.0,0.0,0.0,130.65,110.99177777,-2.86,111.02861943,7.81177777,0,7.81177777,103.18,-2.86,103.219629916,122.48,110.69177777,-5.67,110.836900741,7.81177777,0,7.81177777,102.88,-5.67,103.0361261888,130.96
2022-02-11 19:00:00,5.2188888837,0.0,5.2188888837,5.2188888837,0,5.2188888837,0.0,0.0,0.0,130.65,107.1588888837,-4.01,107.2338918756,5.2188888837,0,5.2188888837,101.94,-4.01,102.0188399268,122.48,106.8688888837,-6.85,107.088196881,5.2188888837,0,5.2188888837,101.65,-6.85,101.880542794,130.96
2022-02-11 19:30:00,2.5721111085,0.0,2.5721111085,2.5721111085,0,2.5721111085,0.0,0.0,0.0,130.86,103.5421111085,-5.31,103.6781793475,2.5721111085,0,2.5721111085,100.97,-5.31,101.109529719,122.95,103.2421111085,-8.15,103.5632946857,2.5721111085,0,2.5721111085,100.67,-8.15,100.9993633643,131.43
2022-02-11 20:00:00,4.0068888849,0.0,4.0068888849,4.0068888849,0,4.0068888849,0.0,0.0,0.0,131.15,99.5468888849,-8.48,99.9074245823,4.0068888849,0,4.0068888849,95.54,-8.48,95.9155983144,123.39,99.2868888849,-11.39,99.9380728473,4.0068888849,0,4.0068888849,95.28,-11.39,95.9583789984,131.84
2022-02-11 20:30:00,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,131.76,95.3714444413,-10.01,95.8953206096,3.1114444413,0,3.1114444413,92.26,-10.01,92.8014423379,124.45,95.1014444413,-12.91,95.9737090813,3.1114444413,0,3.1114444413,91.99,-12.91,92.8914861545,132.89
2022-02-11 21:00:00,2.6326666640000003,0.0,2.6326666640000003,2.6326666640000003,0,2.6326666640000003,0.0,0.0,0.0,131.76,88.912666664,-10.23,89.4992468868,2.6326666640000003,0,2.6326666640000003,86.28,-10.23,86.8843558991,124.58,88.682666664,-13.18,89.6567218152,2.6326666640000003,0,2.6326666640000003,86.05,-13.18,87.0535174476,133.02
2022-02-11 21:30:00,2.6514444418,0.0,2.6514444418,2.6514444418,0,2.6514444418,0.0,0.0,0.0,131.76,83.3514444418,-15.52,84.784041485,2.6514444418,0,2.6514444418,80.7,-15.52,82.1788318243,124.67,83.1714444418,-12.17,84.0571119569,2.6514444418,0,2.6514444418,80.52,-12.17,81.4345092697,133.12
2022-02-11 22:00:00,2.7351111084,0.0,2.7351111084,2.7351111084,0,2.7351111084,0.0,0.0,0.0,131.76,77.2251111084,-45.8,89.7850643799,2.7351111084,0,2.7351111084,74.49,-45.8,87.4436967425,124.6,77.3551111084,-0.6000000000000001,77.3574380043,2.7351111084,0,2.7351111084,74.62,-0.6000000000000001,74.6224121829,133.12
2022-02-11 22:30:00,2.7681111083000003,0.0,2.7681111083000003,2.7681111083000003,0,2.7681111083000003,0.0,0.0,0.0,131.36,73.3181111083,-52.46,90.1531863912,2.7681111083000003,0,2.7681111083000003,70.55,-52.46,87.9167452764,123.08,73.5281111083,0.66,73.5310731811,2.7681111083000003,0,2.7681111083000003,70.76,0.66,70.7630779432,131.54
2022-02-11 23:00:00,2.7388888862,0.0,2.7388888862,2.7388888862,0,2.7388888862,0.0,0.0,0.0,131.7,68.4888888861,-53.19,86.7173800392,2.7388888862,0,2.7388888862,65.75,-53.19,84.5709087098,123.27,68.7288888861,0.23,68.7292737305,2.7388888862,0,2.7388888862,65.99,0.23,65.9904008171,131.76
2022-02-11 23:30:00,2.7589999972,0.0,2.7589999972,2.7589999972,0,2.7589999972,0.0,0.0,0.0,131.93,65.2589999972,-53.8,84.5764570116,2.7589999972,0,2.7589999972,62.5,-53.8,82.4662961458,123.55,65.4989999972,0.01,65.4990007606,2.7589999972,0,2.7589999972,62.74,0.01,62.7400007969,132.08
2022-02-12 00:00:00,2.795777775,0.0,2.795777775,2.795777775,0,2.795777775,0.0,0.0,0.0,132.36,63.185777775,-54.32,83.3252957572,2.795777775,0,2.795777775,60.39,-54.32,81.2257009819,124.09,63.455777775,-0.61,63.4587096704,2.795777775,0,2.795777775,60.66,-0.61,60.6630670177,132.59
2022-02-12 00:30:00,2.7935555528,0.0,2.7935555528,2.7935555528,0,2.7935555528,0.0,0.0,0.0,132.19,68.4535555528,-52.96,86.5485463068,2.7935555528,0,2.7935555528,65.66,-52.96,84.3563702396,123.97,68.6635555528,0.38,68.6646070487,2.7935555528,0,2.7935555528,65.87,0.38,65.8710960893,132.49
2022-02-12 01:00:00,2.8816666638,0.0,2.8816666638,2.8816666638,0,2.8816666638,0.0,0.0,0.0,131.78,69.9316666638,-51.96,87.1222107294,2.8816666638,0,2.8816666638,67.05,-51.96,84.8265530362,123.38,70.1516666638,1.1,70.1602903052,2.8816666638,0,2.8816666638,67.27,1.1,67.2789930067,131.95
2022-02-12 01:30:00,2.9151111082,0.0,2.9151111082,2.9151111082,0,2.9151111082,0.0,0.0,0.0,131.53,68.3651111082,-52.48,86.1854907559,2.9151111082,0,2.9151111082,65.45,-52.48,83.8919120059,123.0,68.5951111082,0.8,68.5997760051,2.9151111082,0,2.9151111082,65.68,0.8,65.6848719265,131.56
2022-02-12 02:00:00,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,131.77,66.2346666637,-52.71,84.648539078,2.9946666637,0,2.9946666637,63.24,-52.71,82.3264337865,123.32,66.4546666637,0.29,66.4552994228,2.9946666637,0,2.9946666637,63.46,0.29,63.4606626187,131.89
2022-02-12 02:30:00,2.9225555526,0.0,2.9225555526,2.9225555526,0,2.9225555526,0.0,0.0,0.0,131.4,65.7525555526,-52.76,84.3031207115,2.9225555526,0,2.9225555526,62.83,-52.76,82.0440521915,122.97,65.9925555526,0.05,65.9925744942,2.9225555526,0,2.9225555526,63.07,0.05,63.0700198192,131.55
2022-02-12 03:00:00,2.9589999970000003,0.0,2.9589999970000003,2.9589999970000003,0,2.9589999970000003,0.0,0.0,0.0,131.12,64.328999997,-53.16,83.4518174794,2.9589999970000003,0,2.9589999970000003,61.37,-53.16,81.1927490605,122.69,64.578999997,-0.11,64.5790936807,2.9589999970000003,0,2.9589999970000003,61.62,-0.11,61.6200981823,131.33
2022-02-12 03:30:00,2.9572222193,0.0,2.9572222193,2.9572222193,0,2.9572222193,0.0,0.0,0.0,131.29,62.4872222193,-54.0,82.5872444187,2.9572222193,0,2.9572222193,59.53,-54.0,80.3730110174,122.89,62.7372222193,-0.96,62.7445667113,2.9572222193,0,2.9572222193,59.78,-0.96,59.7877077667,131.53
2022-02-12 04:00:00,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,131.16,60.6873333303,-55.37,82.1510153726,2.9973333303,0,2.9973333303,57.69,-55.37,79.9623223775,122.82,60.9573333303,-1.6800000000000002,60.9804795549,2.9973333303,0,2.9973333303,57.96,-1.6800000000000002,57.9843427142,131.53
2022-02-12 04:30:00,2.9974444414,0.0,2.9974444414,2.9974444414,0,2.9974444414,0.0,0.0,0.0,132.0,59.2574444414,-56.01,81.5387320341,2.9974444414,0,2.9974444414,56.26,-56.01,79.3870751445,123.8,59.5374444414,-2.24,59.5795677277,2.9974444414,0,2.9974444414,56.54,-2.24,56.5843547281,132.44
2022-02-12 05:00:00,2.9783333304,0.0,2.9783333304,2.9783333304,0,2.9783333304,0.0,0.0,0.0,132.0,58.0483333304,-56.35,80.9007509386,2.9783333304,0,2.9783333304,55.07,-56.35,78.7910362922,123.9,58.3383333304,-2.48,58.3910227326,2.9783333304,0,2.9783333304,55.36,-2.48,55.4155212914,132.52
2022-02-12 05:30:00,2.9567777748,0.0,2.9567777748,2.9567777748,0,2.9567777748,0.0,0.0,0.0,132.16,58.3867777748,-56.21,81.0467761168,2.9567777748,0,2.9567777748,55.43,-56.21,78.9433277738,124.0,58.6767777748,-2.34,58.7234182421,2.9567777748,0,2.9567777748,55.72,-2.34,55.7691133155,132.66
2022-02-12 06:00:00,2.926888886,0.0,2.926888886,2.926888886,0,2.926888886,0.0,0.0,0.0,132.16,59.036888886,-55.82,81.2479332004,2.926888886,0,2.926888886,56.11,-55.82,79.1467276645,124.0,59.326888886,-2.05,59.3622964927,2.926888886,0,2.926888886,56.4,-2.05,56.4372439086,132.66
2022-02-12 06:30:00,2.9215555526,0.0,2.9215555526,2.9215555526,0,2.9215555526,0.0,0.0,0.0,131.97,62.3115555526,-54.54,82.809066867,2.9215555526,0,2.9215555526,59.39,-54.54,80.633638762,123.79,62.5615555526,-1.06,62.570534864,2.9215555526,0,2.9215555526,59.64,-1.06,59.6494191087,132.42
2022-02-12 07:00:00,2.9194444415,0.0,2.9194444415,2.9194444415,0,2.9194444415,0.0,0.0,0.0,131.78,64.4394444415,-53.56,83.792097479,2.9194444415,0,2.9194444415,61.52,-53.56,81.5682781478,123.54,64.6994444415,0.09,64.6995070386,2.9194444415,0,2.9194444415,61.78,0.09,61.7800655552,132.19
2022-02-12 07:30:00,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,131.88,67.0402222194,-52.65,85.2432630489,2.8502222194,0,2.8502222194,64.19,-52.65,83.0203505172,123.33,67.2902222194,0.71,67.2939678302,2.8502222194,0,2.8502222194,64.44,0.71,64.4439112717,132.0
2022-02-12 08:00:00,2.8944444415,0.0,2.8944444415,2.8944444415,0,2.8944444415,0.0,0.0,0.0,131.88,70.6744444416,-51.11,87.2187433819,2.8944444415,0,2.8944444415,67.78,-51.11,84.8902850743,123.33,70.8944444416,1.88,70.9193672608,2.8944444415,0,2.8944444415,68.0,1.88,68.0259832711,132.0
2022-02-12 08:30:00,3.2996666634,0.0,3.2996666634,3.2996666634,0,3.2996666634,0.0,0.0,0.0,131.57,75.9296666634,-48.94,90.335141997,3.2996666634,0,3.2996666634,72.63,-48.94,87.5799092258,122.83,76.1296666634,3.66,76.217594729,3.2996666634,0,3.2996666634,72.83,3.66,72.9219068593,131.52
2022-02-12 09:00:00,4.2426666624,0.0,4.2426666624,4.2426666624,0,4.2426666624,0.0,0.0,0.0,131.35,81.2226666624,-46.92,93.8008954102,4.2426666624,0,4.2426666624,76.98,-46.92,90.1521314224,122.37,81.4026666624,5.33,81.5769761621,4.2426666624,0,4.2426666624,77.16,5.33,77.3438717676,131.07
2022-02-12 09:30:00,5.3962222168,0.0,5.3962222168,5.3962222168,0,5.3962222168,0.0,0.0,0.0,131.04,83.1562222168,-46.03,95.0458741523,5.3962222168,0,5.3962222168,77.76,-46.03,90.3624839189,121.87,83.3262222168,6.31,83.5647976658,5.3962222168,0,5.3962222168,77.93,6.31,78.1850433267,130.6
2022-02-12 10:00:00,7.4401111037,0.0,7.4401111037,7.4401111037,0,7.4401111037,0.0,0.0,0.0,131.26,83.5501111037,-45.88,95.3183899646,7.4401111037,0,7.4401111037,76.11,-45.88,88.8690412911,121.97,83.7501111037,6.45,83.9981167043,7.4401111037,0,7.4401111037,76.31,6.45,76.5821036535,130.71
2022-02-12 10:30:00,6.931888882,0.0,6.931888882,6.931888882,0,6.931888882,0.0,0.0,0.0,131.26,83.511888882,-45.42,95.0642518754,6.931888882,0,6.931888882,76.58,-45.42,89.0363566191,122.04,83.711888882,6.92,83.9974210329,6.931888882,0,6.931888882,76.78,6.92,77.0912109128,130.71
2022-02-12 11:00:00,7.2886666594000005,0.0,7.2886666594000005,7.2886666594000005,0,7.2886666594000005,0.0,0.0,0.0,131.26,83.3686666594,-45.5,94.9767581072,7.2886666594000005,0,7.2886666594000005,76.08,-45.5,88.6477095023,121.96,83.5586666594,6.87,83.84060874,7.2886666594000005,0,7.2886666594000005,76.27,6.87,76.5787816565,130.71
2022-02-12 11:30:00,7.8947777699,0.0,7.8947777699,7.8947777699,0,7.8947777699,0.0,0.0,0.0,131.46,83.7547777699,-45.39,95.2633974792,7.8947777699,0,7.8947777699,75.86,-45.39,88.4024417084,122.11,83.9547777699,7.02,84.2477602693,7.8947777699,0,7.8947777699,76.06,7.02,76.3832704196,130.79
2022-02-12 12:00:00,9.9765555456,0.0,9.9765555456,9.9765555456,0,9.9765555456,0.0,0.0,0.0,131.46,84.5765555456,-45.27,95.9300091106,9.9765555456,0,9.9765555456,74.6,-45.27,87.26129096,122.11,84.7665555456,7.21,85.0726339022,9.9765555456,0,9.9765555456,74.79,7.21,75.1367300327,130.79
2022-02-12 12:30:00,8.5867777692,0.0,8.5867777692,8.5867777692,0,8.5867777692,0.0,0.0,0.0,131.6,84.1267777692,-45.23,95.5147508913,8.5867777692,0,8.5867777692,75.54,-45.23,88.0456955223,122.32,84.3267777692,7.25,84.6378635655,8.5867777692,0,8.5867777692,75.74,7.25,76.0862017714,131.0
2022-02-12 13:00:00,8.3029999917,0.0,8.3029999917,8.3029999917,0,8.3029999917,0.0,0.0,0.0,131.6,84.2129999917,-45.26,95.6049003326,8.3029999917,0,8.3029999917,75.91,-45.26,88.3787061458,122.32,84.4029999917,7.31,84.7189619129,8.3029999917,0,8.3029999917,76.1,7.31,76.4502851532,131.0
2022-02-12 13:30:00,6.9813333264,0.0,6.9813333264,6.9813333264,0,6.9813333264,0.0,0.0,0.0,131.7,84.9713333264,-45.2,96.2453504709,6.9813333264,0,6.9813333264,77.99,-45.2,90.1414449629,122.32,85.1413333264,7.38,85.4605817941,6.9813333264,0,6.9813333264,78.16,7.38,78.50764294,131.0
2022-02-12 14:00:00,5.2226666614,0.0,5.2226666614,5.2226666614,0,5.2226666614,0.0,0.0,0.0,131.7,84.3126666614,-45.74,95.9206617969,5.2226666614,0,5.2226666614,79.09,-45.74,91.3639737533,122.32,84.4826666614,6.92,84.7656024943,5.2226666614,0,5.2226666614,79.26,6.92,79.5615107951,131.0
2022-02-12 14:30:00,4.7252222175,0.0,4.7252222175,4.7252222175,0,4.7252222175,0.0,0.0,0.0,131.7,83.2452222175,-46.17,95.191574848,4.7252222175,0,4.7252222175,78.52,-46.17,91.0881951737,122.41,83.42522221749999,6.51,83.6788372412,4.7252222175,0,4.7252222175,78.7,6.51,78.9687919371,131.0
2022-02-12 15:00:00,4.8612222174,0.0,4.8612222174,4.8612222174,0,4.8612222174,0.0,0.0,0.0,131.7,82.7412222174,-46.51,94.9172795334,4.8612222174,0,4.8612222174,77.88,-46.51,90.7109392521,122.41,82.9212222174,6.18,83.151196588,4.8612222174,0,4.8612222174,78.06,6.18,78.3042527581,131.0
2022-02-12 15:30:00,4.3636666623,0.0,4.3636666623,4.3636666623,0,4.3636666623,0.0,0.0,0.0,131.7,83.5236666623,-46.44,95.566084427,4.3636666623,0,4.3636666623,79.16,-46.44,91.7767900942,122.41,83.6836666623,6.12,83.9071538431,4.3636666623,0,4.3636666623,79.32,6.12,79.5557464926,131.0
2022-02-12 16:00:00,3.852888885,0.0,3.852888885,3.852888885,0,3.852888885,0.0,0.0,0.0,131.53,84.412888885,-46.17,96.2143685211,3.852888885,0,3.852888885,80.56,-46.17,92.8524770806,122.34,84.582888885,6.28,84.8157030988,3.852888885,0,3.852888885,80.73,6.28,80.9738927062,131.0
2022-02-12 16:30:00,3.6229999964,0.0,3.6229999964,3.6229999964,0,3.6229999964,0.0,0.0,0.0,131.53,87.2429999964,-46.12,98.6833088641,3.6229999964,0,3.6229999964,83.62,-46.12,95.4953339174,122.2,87.3929999964,6.08,87.6042398995,3.6229999964,0,3.6229999964,83.77,6.08,83.9903524222,130.81
2022-02-12 17:00:00,3.5396666631,0.0,3.5396666631,3.5396666631,0,3.5396666631,0.0,0.0,0.0,131.18,91.3796666631,-44.74,101.7443417565,3.5396666631,0,3.5396666631,87.84,-44.74,98.5775491682,121.93,91.4996666631,6.99,91.7662743031,3.5396666631,0,3.5396666631,87.96,6.99,88.2373033359,130.5
2022-02-12 17:30:00,3.0503333303,0.0,3.0503333303,3.0503333303,0,3.0503333303,0.0,0.0,0.0,130.72,97.9703333303,-25.17,101.151940727,3.0503333303,0,3.0503333303,94.92,-25.17,98.200485233,121.3,97.4703333303,12.3,98.2433503069,3.0503333303,0,3.0503333303,94.42,12.3,95.2177840532,129.85
2022-02-12 18:00:00,5.0076666617,0.0,5.0076666617,5.0076666617,0,5.0076666617,0.0,0.0,0.0,130.36,100.7976666617,-3.21,100.8487664993,5.0076666617,0,5.0076666617,95.79,-3.21,95.8437697506,122.83,100.0276666617,5.32,100.1690396169,5.0076666617,0,5.0076666617,95.02,5.32,95.1688121183,131.51
2022-02-12 18:30:00,8.0865555475,0.0,8.0865555475,8.0865555475,0,8.0865555475,0.0,0.0,0.0,130.28,98.8965555475,-9.93,99.3938307902,8.0865555475,0,8.0865555475,90.81,-9.93,91.3513054094,124.62,98.6865555475,-13.18,99.5627874551,8.0865555475,0,8.0865555475,90.6,-13.18,91.5536585834,133.3
2022-02-12 19:00:00,7.1718888817,0.0,7.1718888817,7.1718888817,0,7.1718888817,0.0,0.0,0.0,132.55,93.6418888817,-11.57,94.3539519752,7.1718888817,0,7.1718888817,86.47,-11.57,87.2406201262,123.32,93.4318888817,-14.48,94.5472805532,7.1718888817,0,7.1718888817,86.26,-14.48,87.4668965952,131.95
2022-02-12 19:30:00,5.806777772,0.0,5.806777772,5.806777772,0,5.806777772,0.0,0.0,0.0,132.87,94.746777772,-11.41,95.4313365628,5.806777772,0,5.806777772,88.94,-11.41,89.6689004059,123.78,94.516777772,-14.34,95.5984146333,5.806777772,0,5.806777772,88.71,-14.34,89.861558522,132.42
2022-02-12 20:00:00,4.1419999959,0.0,4.1419999959,4.1419999959,0,4.1419999959,0.0,0.0,0.0,133.22,89.8719999959,-11.95,90.66299621819999,4.1419999959,0,4.1419999959,85.73,-11.95,86.5588551218,124.16,89.6619999959,-14.9,90.8916071112,4.1419999959,0,4.1419999959,85.52,-14.9,86.8082968385,132.73
2022-02-12 20:30:00,3.0064444414000002,0.0,3.0064444414000002,3.0064444414000002,0,3.0064444414000002,0.0,0.0,0.0,133.49,84.8664444414,-13.13,85.8761334256,3.0064444414000002,0,3.0064444414000002,81.86,-13.13,82.9063115812,124.53,84.6764444414,-16.07,86.1878480022,3.0064444414000002,0,3.0064444414000002,81.67,-16.07,83.2360126388,133.12
2022-02-12 21:00:00,3.029999997,0.0,3.029999997,3.029999997,0,3.029999997,0.0,0.0,0.0,133.29,81.119999997,-19.58,83.4495703974,3.029999997,0,3.029999997,78.09,-19.58,80.5072947005,124.53,80.989999997,-14.34,82.249715498,3.029999997,0,3.029999997,77.96,-14.34,79.267882525,133.12
2022-02-12 21:30:00,3.0355555525,0.0,3.0355555525,3.0355555525,0,3.0355555525,0.0,0.0,0.0,133.29,76.3355555525,-35.91,84.3602106536,3.0355555525,0,3.0355555525,73.3,-35.91,81.6236368952,124.35,76.3655555525,-8.96,76.8893989757,3.0355555525,0,3.0355555525,73.33,-8.96,73.8753714035,132.99
2022-02-12 22:00:00,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,133.69,72.0043333303,-51.27,88.3925161896,3.0643333303,0,3.0643333303,68.94,-51.27,85.9147047949,124.19,72.2043333303,-2.14,72.2360391472,3.0643333303,0,3.0643333303,69.14,-2.14,69.1731103826,132.79
2022-02-12 22:30:00,3.0904444414,0.0,3.0904444414,3.0904444414,0,3.0904444414,0.0,0.0,0.0,133.84,67.5704444414,-54.58,86.8604706527,3.0904444414,0,3.0904444414,64.48,-54.58,84.4786765995,123.69,67.8304444414,-1.1400000000000001,67.8400235341,3.0904444414,0,3.0904444414,64.74,-1.1400000000000001,64.7500362934,132.29
2022-02-12 23:00:00,3.091111108,0.0,3.091111108,3.091111108,0,3.091111108,0.0,0.0,0.0,133.63,64.261111108,-55.39,84.8383315538,3.091111108,0,3.091111108,61.17,-55.39,82.5216395862,123.41,64.531111108,-1.82,64.5567711463,3.091111108,0,3.091111108,61.44,-1.82,61.4669504693,132.05
2022-02-12 23:30:00,3.0879999969,0.0,3.0879999969,3.0879999969,0,3.0879999969,0.0,0.0,0.0,133.74,61.9079999969,-55.77,83.3240263287,3.0879999969,0,3.0879999969,58.82,-55.77,81.0560626974,123.63,62.1979999969,-2.34,62.2420019249,3.0879999969,0,3.0879999969,59.11,-2.34,59.1562989038,132.28
2022-02-13 00:00:00,3.1427777746,0.0,3.1427777746,3.1427777746,0,3.1427777746,0.0,0.0,0.0,133.48,59.7927777746,-56.16,82.0312249939,3.1427777746,0,3.1427777746,56.65,-56.16,79.7694684701,123.38,60.0927777746,-2.8200000000000003,60.1589090715,3.1427777746,0,3.1427777746,56.95,-2.8200000000000003,57.0197763938,132.03
2022-02-13 00:30:00,3.1544444413,0.0,3.1544444413,3.1544444413,0,3.1544444413,0.0,0.0,0.0,0.0,65.8344444413,-53.82,85.033913675,3.1544444413,0,3.1544444413,62.68,-53.82,82.6158265709,0.0,66.0844444413,-0.88,66.0903033517,3.1544444413,0,3.1544444413,62.93,-0.88,62.9361525675,0.0
2022-02-13 01:00:00,3.1074444413,0.0,3.1074444413,3.1074444413,0,3.1074444413,0.0,0.0,0.0,0.0,67.0974444413,-53.09,85.5605934444,3.1074444413,0,3.1074444413,63.99,-53.09,83.1460654511,0.0,67.3374444413,-0.37,67.3384609558,3.1074444413,0,3.1074444413,64.23,-0.37,64.2310656925,0.0
2022-02-13 01:30:00,3.125111108,0.0,3.125111108,3.125111108,0,3.125111108,0.0,0.0,0.0,0.0,65.645111108,-53.48,84.6722564503,3.125111108,0,3.125111108,62.52,-53.48,82.2730867295,0.0,65.895111108,-0.7000000000000001,65.8988290331,3.125111108,0,3.125111108,62.77,-0.7000000000000001,62.7739030171,0.0
2022-02-13 02:00:00,3.0969999969,0.0,3.0969999969,3.0969999969,0,3.0969999969,0.0,0.0,0.0,0.0,63.7269999969,-54.03,83.5486171556,3.0969999969,0,3.0969999969,60.63,-54.03,81.2110694425,0.0,63.9969999969,-1.09,64.0062817902,3.0969999969,0,3.0969999969,60.9,-1.09,60.9097537345,0.0
2022-02-13 02:30:00,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,0.0,63.0214444413,-54.18,83.1094149869,3.1114444413,0,3.1114444413,59.91,-54.18,80.7754944275,0.0,63.2914444413,-1.13,63.3015310989,3.1114444413,0,3.1114444413,60.18,-1.13,60.1906080714,0.0
2022-02-13 03:00:00,3.123111108,0.0,3.123111108,3.123111108,0,3.123111108,0.0,0.0,0.0,0.0,61.673111108,-54.43,82.2568996118,3.123111108,0,3.123111108,58.55,-54.43,79.9420252433,0.0,61.943111108,-1.33,61.9573878866,3.123111108,0,3.123111108,58.82,-1.33,58.8350346307,0.0
2022-02-13 03:30:00,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,0.0,59.7106666635,-54.69,80.9713518067,3.1606666635,0,3.1606666635,56.55,-54.69,78.6695531956,0.0,59.9906666635,-1.74,60.0158952839,3.1606666635,0,3.1606666635,56.83,-1.74,56.8566310996,0.0
2022-02-13 04:00:00,3.1402222191,0.0,3.1402222191,3.1402222191,0,3.1402222191,0.0,0.0,0.0,0.0,58.0402222191,-55.18,80.0843292738,3.1402222191,0,3.1402222191,54.9,-55.18,77.8385662766,0.0,58.3402222191,-2.13,58.3790923925,3.1402222191,0,3.1402222191,55.2,-2.13,55.2410798229,0.0
2022-02-13 04:30:00,3.1146666636,0.0,3.1146666636,3.1146666636,0,3.1146666636,0.0,0.0,0.0,0.0,57.6946666636,-55.69,80.1875966806,3.1146666636,0,3.1146666636,54.58,-55.69,77.9766150843,0.0,57.9946666636,-2.66,58.0556367756,3.1146666636,0,3.1146666636,54.88,-2.66,54.9444264689,0.0
2022-02-13 05:00:00,3.1721111079,0.0,3.1721111079,3.1721111079,0,3.1721111079,0.0,0.0,0.0,0.0,56.9721111079,-56.15,79.9915242016,3.1721111079,0,3.1721111079,53.8,-56.15,77.764146623,0.0,57.2721111079,-3.09,57.3554078598,3.1721111079,0,3.1721111079,54.1,-3.09,54.1881730639,0.0
2022-02-13 05:30:00,3.1197777747,0.0,3.1197777747,3.1197777747,0,3.1197777747,0.0,0.0,0.0,0.0,55.8997777747,-55.78,78.9695736044,3.1197777747,0,3.1197777747,52.78,-55.78,76.7928173725,0.0,56.1897777747,-2.66,56.2527041694,3.1197777747,0,3.1197777747,53.07,-2.66,53.1366210819,0.0
2022-02-13 06:00:00,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,0.0,55.634111108,-55.43,78.5343187325,3.154111108,0,3.154111108,52.48,-55.43,76.3324000671,0.0,55.934111108,-2.32,55.9822041852,3.154111108,0,3.154111108,52.78,-2.32,52.8309644054,0.0
2022-02-13 06:30:00,3.0785555525,0.0,3.0785555525,3.0785555525,0,3.0785555525,0.0,0.0,0.0,0.0,58.4385555525,-54.53,79.9286286324,3.0785555525,0,3.0785555525,55.36,-54.53,77.7061805779,0.0,58.7285555525,-1.57,58.7495373367,3.0785555525,0,3.0785555525,55.65,-1.57,55.6721420461,0.0
2022-02-13 07:00:00,3.0923333302,0.0,3.0923333302,3.0923333302,0,3.0923333302,0.0,0.0,0.0,0.0,60.2523333302,-54.0,80.9094782565,3.0923333302,0,3.0923333302,57.16,-54.0,78.633743393,0.0,60.5323333302,-0.88,60.5387295737,3.0923333302,0,3.0923333302,57.44,-0.88,57.4467405516,0.0
2022-02-13 07:30:00,3.0543333303,0.0,3.0543333303,3.0543333303,0,3.0543333303,0.0,0.0,0.0,0.0,61.7143333303,-53.49,81.6690825123,3.0543333303,0,3.0543333303,58.66,-53.49,79.3862437706,0.0,61.9843333303,-0.39,61.9855602411,3.0543333303,0,3.0543333303,58.93,-0.39,58.9312905,0.0
2022-02-13 08:00:00,3.0477777747,0.0,3.0477777747,3.0477777747,0,3.0477777747,0.0,0.0,0.0,0.0,64.1377777747,-52.68,82.9990176923,3.0477777747,0,3.0477777747,61.09,-52.68,80.6670347788,0.0,64.3977777747,0.29,64.3984307443,3.0477777747,0,3.0477777747,61.35,0.29,61.3506854077,0.0
2022-02-13 08:30:00,3.0865555525,0.0,3.0865555525,3.0865555525,0,3.0865555525,0.0,0.0,0.0,0.0,68.7465555525,-51.12,85.6699673184,3.0865555525,0,3.0865555525,65.66,-51.12,83.213520536,0.0,68.9865555525,1.6099999999999999,69.005339989,3.0865555525,0,3.0865555525,65.9,1.6099999999999999,65.9196639858,0.0
2022-02-13 09:00:00,3.220222219,0.0,3.220222219,3.220222219,0,3.220222219,0.0,0.0,0.0,0.0,73.770222219,-49.49,88.8330219358,3.220222219,0,3.220222219,70.55,-49.49,86.1775063459,0.0,73.980222219,3.06,74.043479656,3.220222219,0,3.220222219,70.76,3.06,70.8261335949,0.0
2022-02-13 09:30:00,3.3343333299999998,0.0,3.3343333299999998,3.3343333299999998,0,3.3343333299999998,0.0,0.0,0.0,0.0,79.39433333,-48.27,92.9163767315,3.3343333299999998,0,3.3343333299999998,76.06,-48.27,90.0839414102,0.0,79.57433333,3.95,79.6723102772,3.3343333299999998,0,3.3343333299999998,76.24,3.95,76.3422563198,0.0
2022-02-13 10:00:00,3.5361111076,0.0,3.5361111076,3.5361111076,0,3.5361111076,0.0,0.0,0.0,0.0,83.1261111076,-47.35,95.6659440338,3.5361111076,0,3.5361111076,79.59,-47.35,92.6098839217,0.0,83.3061111076,4.65,83.4357875726,3.5361111076,0,3.5361111076,79.77,4.65,79.9054153359,0.0
2022-02-13 10:30:00,3.7376666629,0.0,3.7376666629,3.7376666629,0,3.7376666629,0.0,0.0,0.0,0.0,85.8176666629,-46.74,97.7205173516,3.7376666629,0,3.7376666629,82.08,-46.74,94.4550369223,0.0,85.9876666629,5.38,86.1558078027,3.7376666629,0,3.7376666629,82.25,5.38,82.4257659958,0.0
2022-02-13 11:00:00,4.0223333293,0.0,4.0223333293,4.0223333293,0,4.0223333293,0.0,0.0,0.0,0.0,88.6723333293,-32.71,94.5131038431,4.0223333293,0,4.0223333293,84.65,-32.71,90.7500225895,0.0,88.6823333293,0.46,88.6835263436,4.0223333293,0,4.0223333293,84.66,0.46,84.6612496955,0.0
2022-02-13 11:30:00,4.139111107,0.0,4.139111107,4.139111107,0,4.139111107,0.0,0.0,0.0,0.0,90.669111107,-27.24,94.6726217495,4.139111107,0,4.139111107,86.53,-27.24,90.7163629121,0.0,90.629111107,-1.02,90.6348508028,4.139111107,0,4.139111107,86.49,-1.02,86.496014359,0.0
2022-02-13 12:00:00,4.5134444399,0.0,4.5134444399,4.5134444399,0,4.5134444399,0.0,0.0,0.0,0.0,91.7534444399,-27.03,95.6520541682,4.5134444399,0,4.5134444399,87.24,-27.03,91.3314759543,0.0,91.7134444399,-0.86,91.7174764755,4.5134444399,0,4.5134444399,87.2,-0.86,87.2042407226,0.0
2022-02-13 12:30:00,4.5662222177,0.0,4.5662222177,4.5662222177,0,4.5662222177,0.0,0.0,0.0,0.0,93.7962222177,-17.77,95.4646751542,4.5662222177,0,4.5662222177,89.23,-17.77,90.9822279349,0.0,93.6762222177,-4.2,93.7703290437,4.5662222177,0,4.5662222177,89.11,-4.2,89.208923881,0.0
2022-02-13 13:00:00,4.6315555509,0.0,4.6315555509,4.6315555509,0,4.6315555509,0.0,0.0,0.0,0.0,95.6815555509,-6.84,95.9257299823,4.6315555509,0,4.6315555509,91.05,-6.84,91.3065611005,0.0,95.4615555509,-9.72,95.9551300776,4.6315555509,0,4.6315555509,90.83,-9.72,91.3486031639,0.0
2022-02-13 13:30:00,4.7745555508,0.0,4.7745555508,4.7745555508,0,4.7745555508,0.0,0.0,0.0,0.0,94.7745555508,-7.97,95.1090809537,4.7745555508,0,4.7745555508,90.0,-7.97,90.3522047324,0.0,94.5545555508,-10.86,95.1761712584,4.7745555508,0,4.7745555508,89.78,-10.86,90.4344403422,0.0
2022-02-13 14:00:00,4.9475555506,0.0,4.9475555506,4.9475555506,0,4.9475555506,0.0,0.0,0.0,0.0,91.3875555506,-7.97,91.7344330637,4.9475555506,0,4.9475555506,86.44,-7.97,86.8066500909,0.0,91.1475555506,-10.88,91.7946146724,4.9475555506,0,4.9475555506,86.2,-10.88,86.8839133557,0.0
2022-02-13 14:30:00,4.964999995,0.0,4.964999995,4.964999995,0,4.964999995,0.0,0.0,0.0,0.0,89.394999995,-8.56,89.8038953727,4.964999995,0,4.964999995,84.43,-8.56,84.8628216594,0.0,89.204999995,-11.48,89.9406605719,4.964999995,0,4.964999995,84.24,-11.48,85.0186332518,0.0
2022-02-13 15:00:00,4.8503333285,0.0,4.8503333285,4.8503333285,0,4.8503333285,0.0,0.0,0.0,0.0,90.8903333285,-9.82,91.4192818423,4.8503333285,0,4.8503333285,86.04,-9.82,86.598579665,0.0,90.6703333285,-12.74,91.5610012281,4.8503333285,0,4.8503333285,85.82,-12.74,86.7604748719,0.0
2022-02-13 15:30:00,4.3928888845,0.0,4.3928888845,4.3928888845,0,4.3928888845,0.0,0.0,0.0,0.0,90.7728888845,-9.73,91.2928817402,4.3928888845,0,4.3928888845,86.38,-9.73,86.9262750841,0.0,90.5628888845,-12.64,91.440726392,4.3928888845,0,4.3928888845,86.17,-12.64,87.0921265098,0.0
2022-02-13 16:00:00,4.3166666623,0.0,4.3166666623,4.3166666623,0,4.3166666623,0.0,0.0,0.0,0.0,90.9266666624,-9.43,91.4143512274,4.3166666623,0,4.3166666623,86.61,-9.43,87.1218514496,0.0,90.6966666623,-12.33,91.5309469178,4.3166666623,0,4.3166666623,86.38,-12.33,87.2555631464,0.0
2022-02-13 16:30:00,3.742777774,0.0,3.742777774,3.742777774,0,3.742777774,0.0,0.0,0.0,0.0,95.532777774,-8.97,95.9529704033,3.742777774,0,3.742777774,91.79,-8.97,92.2272465164,0.0,95.302777774,-11.85,96.0366698269,3.742777774,0,3.742777774,91.56,-11.85,92.3236486497,0.0
2022-02-13 17:00:00,5.2243333281,0.0,5.2243333281,5.2243333281,0,5.2243333281,0.0,0.0,0.0,0.0,95.9443333281,-9.26,96.3901587185,5.2243333281,0,5.2243333281,90.72,-9.26,91.1913702057,0.0,95.7043333281,-12.12,96.4687193746,5.2243333281,0,5.2243333281,90.48,-12.12,91.2881416176,0.0
2022-02-13 17:30:00,6.1645555494,0.0,6.1645555494,6.1645555494,0,6.1645555494,0.0,0.0,0.0,0.0,98.0045555494,-8.62,98.3829116688,6.1645555494,0,6.1645555494,91.84,-8.62,92.2436447675,0.0,97.7645555494,-11.47,98.4351015734,6.1645555494,0,6.1645555494,91.6,-11.47,92.3153340459,0.0
2022-02-13 18:00:00,6.887888882,0.0,6.887888882,6.887888882,0,6.887888882,0.0,0.0,0.0,0.0,100.607888882,-8.08,100.9318270185,6.887888882,0,6.887888882,93.72,-8.08,94.0676607554,0.0,100.347888882,-10.94,100.9424707597,6.887888882,0,6.887888882,93.46,-10.94,94.0981147526,0.0
2022-02-13 18:30:00,5.6672222166,0.0,5.6672222166,5.6672222166,0,5.6672222166,0.0,0.0,0.0,0.0,98.5672222166,-7.83,98.8777335677,5.6672222166,0,5.6672222166,92.9,-7.83,93.2293886068,0.0,98.3172222166,-10.68,98.8955943628,5.6672222166,0,5.6672222166,92.65,-10.68,93.2635239523,0.0
2022-02-13 19:00:00,3.33133333,0.0,3.33133333,3.33133333,0,3.33133333,0.0,0.0,0.0,0.0,98.90133333,-7.26,99.167440899,3.33133333,0,3.33133333,95.57,-7.26,95.8453572167,0.0,98.65133333,-10.11,99.1680274473,3.33133333,0,3.33133333,95.32,-10.11,95.85465299090001,0.0
2022-02-13 19:30:00,2.7649999972,0.0,2.7649999972,2.7649999972,0,2.7649999972,0.0,0.0,0.0,0.0,95.0649999972,-8.88,95.4788386213,2.7649999972,0,2.7649999972,92.3,-8.88,92.7261796905,0.0,94.8149999972,-11.77,95.5427502455,2.7649999972,0,2.7649999972,92.05,-11.77,92.7994364207,0.0
2022-02-13 20:00:00,2.7938888861,0.0,2.7938888861,2.7938888861,0,2.7938888861,0.0,0.0,0.0,0.0,89.2338888861,-10.62,89.8636262663,2.7938888861,0,2.7938888861,86.44,-10.62,87.089942014,0.0,89.0138888861,-13.55,90.0392965023,2.7938888861,0,2.7938888861,86.22,-13.55,87.2782384103,0.0
2022-02-13 20:30:00,2.8296666638,0.0,2.8296666638,2.8296666638,0,2.8296666638,0.0,0.0,0.0,0.0,84.8596666638,-11.49,85.6340068331,2.8296666638,0,2.8296666638,82.03,-11.49,82.8307974126,0.0,84.6396666638,-14.45,85.864286365,2.8296666638,0,2.8296666638,81.81,-14.45,83.0763419994,0.0
2022-02-13 21:00:00,2.8543333305000003,0.0,2.8543333305000003,2.8543333305000003,0,2.8543333305000003,0.0,0.0,0.0,0.0,79.6343333305,-32.34,85.950582575,2.8543333305000003,0,2.8543333305000003,76.78,-32.34,83.3129281684,0.0,79.6243333305,-7.25,79.9537176016,2.8543333305000003,0,2.8543333305000003,76.77,-7.25,77.1115776003,0.0
2022-02-13 21:30:00,2.8321111083,0.0,2.8321111083,2.8321111083,0,2.8321111083,0.0,0.0,0.0,0.0,75.9221111083,-34.41,83.3559539273,2.8321111083,0,2.8321111083,73.09,-34.41,80.7848760598,0.0,75.9221111083,-7.54,76.2955998413,2.8321111083,0,2.8321111083,73.09,-7.54,73.4778857889,0.0
2022-02-13 22:00:00,2.8726666638,0.0,2.8726666638,2.8726666638,0,2.8726666638,0.0,0.0,0.0,0.0,71.3526666638,-35.02,79.4833532259,2.8726666638,0,2.8726666638,68.48,-35.02,76.9149582331,0.0,71.3726666638,-8.09,71.8296989184,2.8726666638,0,2.8726666638,68.5,-8.09,68.9760690385,0.0
2022-02-13 22:30:00,2.9535555526,0.0,2.9535555526,2.9535555526,0,2.9535555526,0.0,0.0,0.0,0.0,67.7435555526,-35.96,76.6962249326,2.9535555526,0,2.9535555526,64.79,-35.96,74.1003758425,0.0,67.7635555526,-8.99,68.3572934011,2.9535555526,0,2.9535555526,64.81,-8.99,65.4305448548,0.0
2022-02-13 23:00:00,2.8664444416,0.0,2.8664444416,2.8664444416,0,2.8664444416,0.0,0.0,0.0,0.0,65.55644444160001,-37.1,75.3263394028,2.8664444416,0,2.8664444416,62.69,-37.1,72.8453574361,0.0,65.5964444416,-10.15,66.3770745316,2.8664444416,0,2.8664444416,62.73,-10.15,63.5458527364,0.0
2022-02-13 23:30:00,2.8752222193,0.0,2.8752222193,2.8752222193,0,2.8752222193,0.0,0.0,0.0,0.0,60.7052222193,-36.84,71.0092219694,2.8752222193,0,2.8752222193,57.83,-36.84,68.5674448992,0.0,60.7552222193,-9.85,61.5485136045,2.8752222193,0,2.8752222193,57.88,-9.85,58.7121529157,0.0
2022-02-14 00:00:00,2.8286666638,0.0,2.8286666638,2.8286666638,0,2.8286666638,0.0,0.0,0.0,0.0,58.6886666638,-37.49,69.6409340459,2.8286666638,0,2.8286666638,55.86,-37.49,67.2743613868,0.0,58.7386666638,-10.41,59.6539945137,2.8286666638,0,2.8286666638,55.91,-10.41,56.8708730371,0.0
2022-02-14 00:30:00,2.7142222195,0.0,2.7142222195,2.7142222195,0,2.7142222195,0.0,0.0,0.0,133.62,64.8942222195,-36.86,74.6318945055,2.7142222195,0,2.7142222195,62.18,-36.86,72.2842444797,124.51,64.9142222195,-10.2,65.7107011556,2.7142222195,0,2.7142222195,62.2,-10.2,63.0307861287,133.07
2022-02-14 01:00:00,2.8259999972000003,0.0,2.8259999972000003,2.8259999972000003,0,2.8259999972000003,0.0,0.0,0.0,132.67,67.4559999972,-35.81,76.3719060625,2.8259999972000003,0,2.8259999972000003,64.63,-35.81,73.8877053372,123.52,67.4559999972,-9.34,68.099541376,2.8259999972000003,0,2.8259999972000003,64.63,-9.34,65.3013973817,132.04
2022-02-14 01:30:00,2.7328888862,0.0,2.7328888862,2.7328888862,0,2.7328888862,0.0,0.0,0.0,132.2,68.8328888862,-35.91,77.6369415447,2.7328888862,0,2.7328888862,66.1,-35.91,75.2245844123,122.94,68.8428888862,-9.45,69.4884583956,2.7328888862,0,2.7328888862,66.11,-9.45,66.781993082,131.48
2022-02-14 02:00:00,2.715666664,0.0,2.715666664,2.715666664,0,2.715666664,0.0,0.0,0.0,132.13,67.295666664,-36.36,76.4902369701,2.715666664,0,2.715666664,64.58,-36.36,74.1122526982,122.94,67.295666664,-9.85,68.0127138978,2.715666664,0,2.715666664,64.58,-9.85,65.3268620094,131.48
2022-02-14 02:30:00,2.8053333305,0.0,2.8053333305,2.8053333305,0,2.8053333305,0.0,0.0,0.0,132.25,66.7453333305,-36.71,76.1745601983,2.8053333305,0,2.8053333305,63.94,-36.71,73.7288796877,123.11,66.7553333305,-10.12,67.5180637168,2.8053333305,0,2.8053333305,63.95,-10.12,64.7457867355,131.62
2022-02-14 03:00:00,2.8064444416,0.0,2.8064444416,2.8064444416,0,2.8064444416,0.0,0.0,0.0,132.47,64.7164444416,-36.85,74.4724155723,2.8064444416,0,2.8064444416,61.91,-36.85,72.0470027135,123.32,64.7164444416,-10.14,65.5060133207,2.8064444416,0,2.8064444416,61.91,-10.14,62.7349001753,131.89
2022-02-14 03:30:00,2.6964444416999998,0.0,2.6964444416999998,2.6964444416999998,0,2.6964444416999998,0.0,0.0,0.0,132.73,62.3164444417,-36.97,72.4577128252,2.6964444416999998,0,2.6964444416999998,59.62,-36.97,70.1521581992,123.57,62.3464444417,-10.19,63.1736909997,2.6964444416999998,0,2.6964444416999998,59.65,-10.19,60.5141190137,132.17
2022-02-14 04:00:00,2.7534444417,0.0,2.7534444417,2.7534444417,0,2.7534444417,0.0,0.0,0.0,132.89,59.2034444417,-41.91,72.5361698311,2.7534444417,0,2.7534444417,56.45,-41.91,70.306831816,123.69,59.2934444417,-8.47,59.8953541918,2.7534444417,0,2.7534444417,56.54,-8.47,57.1709060624,132.26
2022-02-14 04:30:00,2.6808888862,0.0,2.6808888862,2.6808888862,0,2.6808888862,0.0,0.0,0.0,133.05,57.3608888862,-55.8,80.024443602,2.6808888862,0,2.6808888862,54.68,-55.8,78.1251713598,123.69,57.6208888862,-2.68,57.6831798364,2.6808888862,0,2.6808888862,54.94,-2.68,55.0053270148,132.26
2022-02-14 05:00:00,2.5683333308,0.0,2.5683333308,2.5683333308,0,2.5683333308,0.0,0.0,0.0,132.93,57.0183333308,-55.79,79.7722660818,2.5683333308,0,2.5683333308,54.45,-55.79,77.9572100578,122.94,57.2783333308,-2.65,57.3396021014,2.5683333308,0,2.5683333308,54.71,-2.65,54.7741417094,131.57
