Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-14 05:30:00,2.4747777753,0.0,2.4747777753,2.4747777753,0,2.4747777753,0.0,0.0,0.0,132.93,58.5547777753,-55.46,80.6503168023,2.4747777753,0,2.4747777753,56.08,-55.46,78.8719088142,123.02,58.8147777753,-2.15,58.8540617524,2.4747777753,0,2.4747777753,56.34,-2.15,56.3810083273,131.57
2022-02-14 06:00:00,2.5147777753,0.0,2.5147777753,2.5147777753,0,2.5147777753,0.0,0.0,0.0,133.31,60.6547777753,-54.74,81.7035474564,2.5147777753,0,2.5147777753,58.14,-54.74,79.8544125268,123.22,60.8947777753,-1.55,60.9145012316,2.5147777753,0,2.5147777753,58.38,-1.55,58.4005727712,131.88
2022-02-14 06:30:00,2.4492222198,0.0,2.4492222198,2.4492222198,0,2.4492222198,0.0,0.0,0.0,133.14,68.2992222198,-52.5,86.1454221409,2.4492222198,0,2.4492222198,65.85,-52.5,84.2168183916,122.94,68.5292222198,1.01,68.5366646259,2.4492222198,0,2.4492222198,66.08,1.01,66.0877182236,131.64
2022-02-14 07:00:00,2.2418888866,0.0,2.2418888866,2.2418888866,0,2.2418888866,0.0,0.0,0.0,133.91,75.1818888866,-49.51,90.019756257,2.2418888866,0,2.2418888866,72.94,-49.51,88.1560190798,123.37,75.3618888866,4.07,75.4717112338,2.2418888866,0,2.2418888866,73.12,4.07,73.233184418,132.08
2022-02-14 07:30:00,2.088111109,0.0,2.088111109,2.088111109,0,2.088111109,0.0,0.0,0.0,134.44,82.458111109,-46.04,94.440572254,2.088111109,0,2.088111109,80.37,-46.04,92.6229912063,123.52,82.578111109,6.69,82.8486604257,2.088111109,0,2.088111109,80.49,6.69,80.7675442241,132.21
2022-02-14 08:00:00,2.4033333309,0.0,2.4033333309,2.4033333309,0,2.4033333309,0.0,0.0,0.0,133.67,89.0333333309,-38.73,97.0924680087,2.4033333309,0,2.4033333309,86.63,-38.73,94.8934655285,122.41,89.0733333309,4.15,89.1699568839,2.4033333309,0,2.4033333309,86.67,4.15,86.7692998704,131.08
2022-02-14 08:30:00,4.1015555515,0.0,4.1015555515,4.1015555515,0,4.1015555515,0.0,0.0,0.0,133.27,91.1515555515,-26.16,94.8311746181,4.1015555515,0,4.1015555515,87.05,-26.16,90.8958090343,122.23,91.0715555515,0.26,91.0719266874,4.1015555515,0,4.1015555515,86.97,0.26,86.9703886389,130.93
2022-02-14 09:00:00,7.3966666593,0.0,7.3966666593,7.3966666593,0,7.3966666593,0.0,0.0,0.0,133.48,89.0666666593,-25.75,92.714257856,7.3966666593,0,7.3966666593,81.67,-25.75,85.6332377059,122.84,89.0266666593,0.75,89.029825769,7.3966666593,0,7.3966666593,81.63,0.75,81.6334453518,131.54
2022-02-14 09:30:00,9.7625555458,0.0,9.7625555458,9.7625555458,0,9.7625555458,0.0,0.0,0.0,133.59,89.1625555458,-25.66,92.7814470218,9.7625555458,0,9.7625555458,79.4,-25.66,83.4433676214,123.0,89.1225555458,0.88,89.1269000191,9.7625555458,0,9.7625555458,79.36,0.88,79.3648788823,131.7
2022-02-14 10:00:00,13.8121110973,0.0,13.8121110973,13.8121110973,0,13.8121110973,0.0,0.0,0.0,133.74,87.0721110973,-26.12,90.9054835031,13.8121110973,0,13.8121110973,73.26,-26.12,77.7771303148,123.11,87.0721110973,0.5,87.0735466772,13.8121110973,0,13.8121110973,73.26,0.5,73.2617062318,131.81
2022-02-14 10:30:00,17.5371110936,0.0,17.5371110936,17.5371110936,0,17.5371110936,0.0,0.0,0.0,133.92,83.4371110936,-26.69,87.6019840394,17.5371110936,0,17.5371110936,65.9,-26.69,71.0996912792,123.46,83.4671110936,0.03,83.4671164849,17.5371110936,0,17.5371110936,65.93,0.03,65.9300068254,132.12
2022-02-14 11:00:00,15.6259999844,0.0,15.6259999844,15.6259999844,0,15.6259999844,0.0,0.0,0.0,134.02,83.1059999844,-26.46,87.2166201673,15.6259999844,0,15.6259999844,67.48,-26.46,72.4822874915,123.65,83.1259999844,0.21,83.1262652439,15.6259999844,0,15.6259999844,67.5,0.21,67.5003266659,132.29
2022-02-14 11:30:00,15.9036666508,0.0,15.9036666508,15.9036666508,0,15.9036666508,0.0,0.0,0.0,133.92,83.4436666508,-26.84,87.6540421437,15.9036666508,0,15.9036666508,67.54,-26.84,72.6776251676,123.57,83.4536666508,-0.18,83.4538607702,15.9036666508,0,15.9036666508,67.55,-0.18,67.55023982189999,132.21
2022-02-14 12:00:00,18.3221110928,0.0,18.3221110928,18.3221110928,0,18.3221110928,0.0,0.0,0.0,133.92,81.4721110928,-26.38,85.6364950586,18.3221110928,0,18.3221110928,63.15,-26.38,68.4384899015,123.67,81.5121110928,0.28,81.5125920015,18.3221110928,0,18.3221110928,63.19,0.28,63.1906203483,132.21
2022-02-14 12:30:00,16.3656666503,0.0,16.3656666503,16.3656666503,0,16.3656666503,0.0,0.0,0.0,133.92,83.5656666503,-26.5,87.6668160863,16.3656666503,0,16.3656666503,67.2,-26.5,72.2363481912,123.56,83.5856666503,0.12,83.5857527894,16.3656666503,0,16.3656666503,67.22,0.12,67.2201071109,132.21
2022-02-14 13:00:00,15.194222207,0.0,15.194222207,15.194222207,0,15.194222207,0.0,0.0,0.0,133.92,84.124222207,-26.51,88.2024084815,15.194222207,0,15.194222207,68.93,-26.51,73.852048042,123.56,84.144222207,0.14,84.1443386736,15.194222207,0,15.194222207,68.95,0.14,68.9501421318,132.21
2022-02-14 13:30:00,13.2964444311,0.0,13.2964444311,13.2964444311,0,13.2964444311,0.0,0.0,0.0,134.0,83.6664444311,-26.69,87.8204419469,13.2964444311,0,13.2964444311,70.37,-26.69,75.2614974605,123.69,83.6964444311,0.06,83.6964659374,13.2964444311,0,13.2964444311,70.4,0.06,70.4000255682,132.21
2022-02-14 14:00:00,15.0693333183,0.0,15.0693333183,15.0693333183,0,15.0693333183,0.0,0.0,0.0,134.24,82.8193333183,-27.14,87.152863242,15.0693333183,0,15.0693333183,67.75,-27.14,72.9838482131,123.88,82.8393333183,-0.37,82.8401596124,15.0693333183,0,15.0693333183,67.77,-0.37,67.7710100264,132.47
2022-02-14 14:30:00,13.3655555422,0.0,13.3655555422,13.3655555422,0,13.3655555422,0.0,0.0,0.0,134.24,79.5555555422,-27.63,84.2170013574,13.3655555422,0,13.3655555422,66.19,-27.63,71.725399964,124.07,79.5955555422,-0.76,79.5991838028,13.3655555422,0,13.3655555422,66.23,-0.76,66.2343604181,132.59
2022-02-14 15:00:00,11.6869999883,0.0,11.6869999883,11.6869999883,0,11.6869999883,0.0,0.0,0.0,134.46,80.9469999883,-27.37,85.4490123238,11.6869999883,0,11.6869999883,69.26,-27.37,74.4719040981,124.2,80.9569999883,-0.43,80.9581419445,11.6869999883,0,11.6869999883,69.27,-0.43,69.2713346197,132.76
2022-02-14 15:30:00,8.9764444355,0.0,8.9764444355,8.9764444355,0,8.9764444355,0.0,0.0,0.0,134.54,85.5764444355,-28.22,90.1093571291,8.9764444355,0,8.9764444355,76.6,-28.22,81.6328879803,124.2,85.5564444355,-1.34,85.5669374492,8.9764444355,0,8.9764444355,76.58,-1.34,76.5917227904,132.84
2022-02-14 16:00:00,9.4767777683,0.0,9.4767777683,9.4767777683,0,9.4767777683,0.0,0.0,0.0,134.4,88.6267777683,-28.02,92.9506650734,9.4767777683,0,9.4767777683,79.15,-28.02,83.9633425966,124.2,88.5967777683,-1.19,88.6047692335,9.4767777683,0,9.4767777683,79.12,-1.19,79.1289485587,132.73
2022-02-14 16:30:00,6.2419999938,0.0,6.2419999938,6.2419999938,0,6.2419999938,0.0,0.0,0.0,134.25,93.2719999938,-27.41,97.2161204885,6.2419999938,0,6.2419999938,87.03,-27.41,91.2443368106,123.98,93.2219999938,-0.75,93.2250169366,6.2419999938,0,6.2419999938,86.98,-0.75,86.9832334419,132.48
2022-02-14 17:00:00,5.4207777724,0.0,5.4207777724,5.4207777724,0,5.4207777724,0.0,0.0,0.0,133.95,97.7607777724,-25.62,101.0621297552,5.4207777724,0,5.4207777724,92.34,-25.62,95.8282839249,123.62,97.6807777724,0.77,97.683812611,5.4207777724,0,5.4207777724,92.26,0.77,92.2632131459,132.11
2022-02-14 17:30:00,8.9195555466,0.0,8.9195555466,8.9195555466,0,8.9195555466,0.0,0.0,0.0,133.36,101.1595555466,-25.79,104.3953053465,8.9195555466,0,8.9195555466,92.24,-25.79,95.7775636566,122.75,101.0795555466,0.46,101.0806022415,8.9195555466,0,8.9195555466,92.16,0.46,92.1611479963,131.32
2022-02-14 18:00:00,11.6028888773,0.0,11.6028888773,11.6028888773,0,11.6028888773,0.0,0.0,0.0,133.04,108.5528888773,-8.85,108.9130487297,11.6028888773,0,11.6028888773,96.95,-8.85,97.3530944552,122.42,108.3028888773,-6.22,108.4813538778,11.6028888773,0,11.6028888773,96.7,-6.22,96.8998369452,131.01
2022-02-14 18:30:00,10.1383333232,0.0,10.1383333232,10.1383333232,0,10.1383333232,0.0,0.0,0.0,132.71,112.3983333232,-3.7800000000000002,112.461876802,10.1383333232,0,10.1383333232,102.26,-3.7800000000000002,102.3298392455,122.72,112.0883333232,-6.61,112.2830644718,10.1383333232,0,10.1383333232,101.95,-6.61,102.1640572804,131.36
2022-02-14 19:00:00,8.7044444357,0.0,8.7044444357,8.7044444357,0,8.7044444357,0.0,0.0,0.0,132.71,111.4044444357,-4.38,111.4905136773,8.7044444357,0,8.7044444357,102.7,-4.38,102.7933577621,122.72,111.1044444357,-7.22,111.3387891679,8.7044444357,0,8.7044444357,102.4,-7.22,102.6542176435,131.36
2022-02-14 19:30:00,9.1865555464,0.0,9.1865555464,9.1865555464,0,9.1865555464,0.0,0.0,0.0,132.9,102.0565555464,-8.02,102.3711918949,9.1865555464,0,9.1865555464,92.87,-8.02,93.2156494372,122.97,101.7965555464,-10.91,102.3795234464,9.1865555464,0,9.1865555464,92.61,-10.91,93.2504166211,131.59
2022-02-14 20:00:00,7.8216666588,0.0,7.8216666588,7.8216666588,0,7.8216666588,0.0,0.0,0.0,133.31,97.2116666588,-10.21,97.7463668613,7.8216666588,0,7.8216666588,89.39,-10.21,89.971196502,123.89,96.9516666588,-13.13,97.8367138038,7.8216666588,0,7.8216666588,89.13,-13.13,90.0919186165,132.51
2022-02-14 20:30:00,6.3409999937,0.0,6.3409999937,6.3409999937,0,6.3409999937,0.0,0.0,0.0,133.48,97.0609999937,-10.05,97.5799170924,6.3409999937,0,6.3409999937,90.72,-10.05,91.2749741167,124.36,96.8209999937,-12.95,97.6832050036,6.3409999937,0,6.3409999937,90.48,-12.95,91.4020399116,132.97
2022-02-14 21:00:00,3.6164444408,0.0,3.6164444408,3.6164444408,0,3.6164444408,0.0,0.0,0.0,133.22,92.4864444408,-10.21,93.0483020012,3.6164444408,0,3.6164444408,88.87,-10.21,89.4545750647,124.05,92.2264444408,-13.11,93.153578322,3.6164444408,0,3.6164444408,88.61,-13.11,89.5745734012,132.63
2022-02-14 21:30:00,2.5201111086,0.0,2.5201111086,2.5201111086,0,2.5201111086,0.0,0.0,0.0,133.22,84.4701111086,-10.14,85.0765494757,2.5201111086,0,2.5201111086,81.95,-10.14,82.5749483802,124.15,84.2501111086,-13.09,85.2609483985,2.5201111086,0,2.5201111086,81.73,-13.09,82.7716195323,132.63
2022-02-14 22:00:00,2.4811111086,0.0,2.4811111086,2.4811111086,0,2.4811111086,0.0,0.0,0.0,133.73,78.9511111086,-11.57,79.7943785319,2.4811111086,0,2.4811111086,76.47,-11.57,77.3403245403,124.61,78.7411111086,-14.18,80.0077182441,2.4811111086,0,2.4811111086,76.26,-14.18,77.5671322146,133.23
2022-02-14 22:30:00,2.3963333309,0.0,2.3963333309,2.3963333309,0,2.3963333309,0.0,0.0,0.0,133.59,68.1663333309,-48.66,83.7522811617,2.3963333309,0,2.3963333309,65.77,-48.66,81.8137427331,124.72,68.3763333309,1.24,68.3875760631,2.3963333309,0,2.3963333309,65.98,1.24,65.9916509871,133.23
2022-02-14 23:00:00,2.3922222198,0.0,2.3922222198,2.3922222198,0,2.3922222198,0.0,0.0,0.0,132.66,62.9022222198,-51.09,81.0362737309,2.3922222198,0,2.3922222198,60.51,-51.09,79.1937383888,122.23,63.1422222198,1.44,63.15864016,2.3922222198,0,2.3922222198,60.75,1.44,60.76706427,130.74
2022-02-14 23:30:00,2.4227777754,0.0,2.4227777754,2.4227777754,0,2.4227777754,0.0,0.0,0.0,132.88,60.0327777754,-52.02,79.435601637,2.4227777754,0,2.4227777754,57.61,-52.02,77.6208251695,122.4,60.2927777754,0.86,60.298910868,2.4227777754,0,2.4227777754,57.87,0.86,57.8763898321,131.02
2022-02-15 00:00:00,2.4932222197,0.0,2.4932222197,2.4932222197,0,2.4932222197,0.0,0.0,0.0,133.31,57.5832222197,-52.3,77.7889290401,2.4932222197,0,2.4932222197,55.09,-52.3,75.9618200151,122.96,57.8532222197,0.54,57.8557423356,2.4932222197,0,2.4932222197,55.36,0.54,55.3626336079,131.53
2022-02-15 00:30:00,2.561555553,0.0,2.561555553,2.561555553,0,2.561555553,0.0,0.0,0.0,133.15,63.361555553,-51.07,81.3807816508,2.561555553,0,2.561555553,60.8,-51.07,79.4026756476,122.82,63.591555553,1.2,63.6028768033,2.561555553,0,2.561555553,61.03,1.2,61.0417963366,131.45
2022-02-15 01:00:00,2.6125555529,0.0,2.6125555529,2.6125555529,0,2.6125555529,0.0,0.0,0.0,132.55,65.0925555529,-51.14,82.7788643822,2.6125555529,0,2.6125555529,62.48,-51.14,80.7406341318,122.12,65.3225555529,0.8300000000000001,65.3278284039,2.6125555529,0,2.6125555529,62.71,0.8300000000000001,62.7154925038,130.71
2022-02-15 01:30:00,2.591555553,0.0,2.591555553,2.591555553,0,2.591555553,0.0,0.0,0.0,132.13,63.891555553,-51.77,82.2329846897,2.591555553,0,2.591555553,61.3,-51.77,80.2360448926,121.66,64.131555553,0.28,64.1321667936,2.591555553,0,2.591555553,61.54,0.28,61.5406369808,130.3
2022-02-15 02:00:00,2.6076666641,0.0,2.6076666641,2.6076666641,0,2.6076666641,0.0,0.0,0.0,132.29,61.9076666641,-52.53,81.1908867533,2.6076666641,0,2.6076666641,59.3,-52.53,79.2205207001,121.85,62.1576666641,-0.1,62.1577471046,2.6076666641,0,2.6076666641,59.55,-0.1,59.550083963,130.49
2022-02-15 02:30:00,2.4692222198,0.0,2.4692222198,2.4692222198,0,2.4692222198,0.0,0.0,0.0,132.63,61.2892222198,-52.72,80.8440916846,2.4692222198,0,2.4692222198,58.82,-52.72,78.9885485371,122.31,61.5392222198,-0.17,61.5394570289,2.4692222198,0,2.4692222198,59.07,-0.17,59.0702446245,130.97
2022-02-15 03:00:00,2.4662222198,0.0,2.4662222198,2.4662222198,0,2.4662222198,0.0,0.0,0.0,132.8,60.0762222198,-53.1,80.1795639561,2.4662222198,0,2.4662222198,57.61,-53.1,78.3487211127,122.46,60.3362222198,-0.37,60.3373566852,2.4662222198,0,2.4662222198,57.87,-0.37,57.8711828115,131.08
2022-02-15 03:30:00,2.5013333308,0.0,2.5013333308,2.5013333308,0,2.5013333308,0.0,0.0,0.0,133.05,58.7713333308,-53.57,79.5224152141,2.5013333308,0,2.5013333308,56.27,-53.57,77.6920703804,122.76,59.0513333308,-0.96,59.0591361954,2.5013333308,0,2.5013333308,56.55,-0.96,56.5581479541,131.39
2022-02-15 04:00:00,2.4801111086,0.0,2.4801111086,2.4801111086,0,2.4801111086,0.0,0.0,0.0,132.94,57.0101111086,-53.97,78.5042270748,2.4801111086,0,2.4801111086,54.53,-53.97,76.7221076353,122.76,57.3001111086,-1.09,57.3104775156,2.4801111086,0,2.4801111086,54.82,-1.09,54.8308353028,131.39
2022-02-15 04:30:00,2.5938888863000003,0.0,2.5938888863000003,2.5938888863000003,0,2.5938888863000003,0.0,0.0,0.0,133.21,55.6238888863,-54.05,77.5591355988,2.5938888863000003,0,2.5938888863000003,53.03,-54.05,75.7204292117,123.02,55.9238888863,-1.47,55.9432055586,2.5938888863000003,0,2.5938888863000003,53.33,-1.47,53.3502558569,131.65
2022-02-15 05:00:00,2.587555553,0.0,2.587555553,2.587555553,0,2.587555553,0.0,0.0,0.0,132.77,55.237555553,-54.19,77.3805120393,2.587555553,0,2.587555553,52.65,-54.19,75.555136159,122.59,55.547555553,-1.53,55.5686226922,2.587555553,0,2.587555553,52.96,-1.53,52.9820960325,131.23
2022-02-15 05:30:00,2.6203333307000003,0.0,2.6203333307000003,2.6203333307000003,0,2.6203333307000003,0.0,0.0,0.0,132.95,56.5103333307,-53.85,78.0592100469,2.6203333307000003,0,2.6203333307000003,53.89,-53.85,76.1836898555,122.8,56.8103333307,-1.35,56.8263712826,2.6203333307000003,0,2.6203333307000003,54.19,-1.35,54.2068132249,131.43
2022-02-15 06:00:00,2.706666664,0.0,2.706666664,2.706666664,0,2.706666664,0.0,0.0,0.0,132.74,59.146666664,-48.23,76.3181569317,2.706666664,0,2.706666664,56.44,-48.23,74.2401946388,122.56,59.376666664,-2.76,59.4407784616,2.706666664,0,2.706666664,56.67,-2.76,56.7371703559,131.21
2022-02-15 06:30:00,2.5422222197,0.0,2.5422222197,2.5422222197,0,2.5422222197,0.0,0.0,0.0,132.89,67.1422222197,-32.04,74.3951584755,2.5422222197,0,2.5422222197,64.6,-32.04,72.1090951268,122.84,67.1822222197,-6.7,67.5154869817,2.5422222197,0,2.5422222197,64.64,-6.7,64.9863031723,131.49
2022-02-15 07:00:00,2.4603333309,0.0,2.4603333309,2.4603333309,0,2.4603333309,0.0,0.0,0.0,132.49,74.3703333309,-10.53,75.1120987574,2.4603333309,0,2.4603333309,71.91,-10.53,72.6768807806,122.84,74.2003333309,-13.5,75.4184292227,2.4603333309,0,2.4603333309,71.74,-13.5,72.999161639,131.49
2022-02-15 07:30:00,2.4987777753,0.0,2.4987777753,2.4987777753,0,2.4987777753,0.0,0.0,0.0,133.08,80.1587777753,-8.75,80.6349313538,2.4987777753,0,2.4987777753,77.66,-8.75,78.1513793864,124.04,79.9687777753,-11.69,80.8186953549,2.4987777753,0,2.4987777753,77.47,-11.69,78.3470292991,132.74
2022-02-15 08:00:00,3.9161111072,0.0,3.9161111072,3.9161111072,0,3.9161111072,0.0,0.0,0.0,133.28,82.1761111072,-7.71,82.5370058622,3.9161111072,0,3.9161111072,78.26,-7.71,78.6388688881,124.04,81.9861111072,-10.61,82.6697920312,3.9161111072,0,3.9161111072,78.07,-10.61,78.7876703552,132.74
2022-02-15 08:30:00,2.6503333307,0.0,2.6503333307,2.6503333307,0,2.6503333307,0.0,0.0,0.0,132.52,86.9103333307,-39.21,95.3458448998,2.6503333307,0,2.6503333307,84.26,-39.21,92.9363852321,123.08,86.6003333307,-29.22,91.3970794554,2.6503333307,0,2.6503333307,83.95,-29.22,88.8898807514,131.79
2022-02-15 09:00:00,5.2395555503,0.0,5.2395555503,5.2395555503,0,5.2395555503,0.0,0.0,0.0,133.63,86.1995555503,-50.0,99.6512086082,5.2395555503,0,5.2395555503,80.96,-50.0,95.1552499865,123.08,85.8495555503,-34.54,92.5373318623,5.2395555503,0,5.2395555503,80.61,-34.54,87.6982536884,131.57
2022-02-15 09:30:00,6.4146666603,0.0,6.4146666603,6.4146666603,0,6.4146666603,0.0,0.0,0.0,133.74,89.9046666603,-48.75,102.2712647193,6.4146666603,0,6.4146666603,83.49,-48.75,96.6806216364,122.75,89.5346666603,-33.36,95.5476118695,6.4146666603,0,6.4146666603,83.12,-33.36,89.5646358782,131.21
2022-02-15 10:00:00,5.8098888831,0.0,5.8098888831,5.8098888831,0,5.8098888831,0.0,0.0,0.0,133.52,92.7598888831,-47.11,104.0372485488,5.8098888831,0,5.8098888831,86.95,-47.11,98.8921361889,122.41,92.3398888831,-31.85,97.6784396832,5.8098888831,0,5.8098888831,86.53,-31.85,92.2055497245,130.9
2022-02-15 10:30:00,3.9506666626999998,0.0,3.9506666626999998,3.9506666626999998,0,3.9506666626999998,0.0,0.0,0.0,133.01,90.7206666627,-47.45,102.3803782945,3.9506666626999998,0,3.9506666626999998,86.77,-47.45,98.8965894255,121.68,90.3006666627,-32.14,95.8498304627,3.9506666626999998,0,3.9506666626999998,86.35,-32.14,92.1374087979,130.3
2022-02-15 11:00:00,4.3882222178,0.0,4.3882222178,4.3882222178,0,4.3882222178,0.0,0.0,0.0,133.23,90.0182222178,-47.36,101.7165174947,4.3882222178,0,4.3882222178,85.63,-47.36,97.8543126285,122.01,89.6282222178,-32.07,95.1929783016,4.3882222178,0,4.3882222178,85.24,-32.07,91.0732809335,130.55
2022-02-15 11:30:00,6.1056666606,0.0,6.1056666606,6.1056666606,0,6.1056666606,0.0,0.0,0.0,133.07,87.7856666606,-48.92,100.4962171977,6.1056666606,0,6.1056666606,81.68,-48.92,95.2091844309,121.79,87.4256666606,-33.58,93.6528888558,6.1056666606,0,6.1056666606,81.32,-33.58,87.9804455547,130.36
2022-02-15 12:00:00,9.5776666571,0.0,9.5776666571,9.5776666571,0,9.5776666571,0.0,0.0,0.0,133.27,88.1376666571,-49.61,101.1404982376,9.5776666571,0,9.5776666571,78.56,-49.61,92.913000705,122.18,87.7976666571,-34.25,94.2416721543,9.5776666571,0,9.5776666571,78.22,-34.25,85.3898758636,130.77
2022-02-15 12:30:00,10.3469999897,0.0,10.3469999897,10.3469999897,0,10.3469999897,0.0,0.0,0.0,133.19,88.2469999897,-49.87,101.3634544951,10.3469999897,0,10.3469999897,77.9,-49.87,92.4955507038,122.18,87.9169999897,-34.53,94.4548558158,10.3469999897,0,10.3469999897,77.57,-34.53,84.9083376354,130.69
2022-02-15 13:00:00,10.7341111004,0.0,10.7341111004,10.7341111004,0,10.7341111004,0.0,0.0,0.0,133.06,86.9941111004,-50.39,100.5342104268,10.7341111004,0,10.7341111004,76.26,-50.39,91.4042652178,122.18,86.6841111004,-34.94,93.4608940534,10.7341111004,0,10.7341111004,75.95,-34.94,83.601471877,130.69
2022-02-15 13:30:00,10.2779999897,0.0,10.2779999897,10.2779999897,0,10.2779999897,0.0,0.0,0.0,133.46,87.3279999897,-50.98,101.1194342459,10.2779999897,0,10.2779999897,77.05,-50.98,92.3886513594,122.61,87.0079999897,-35.49,93.9677187241,10.2779999897,0,10.2779999897,76.73,-35.49,84.5401265672,131.12
2022-02-15 14:00:00,9.608444434799999,0.0,9.608444434799999,9.608444434799999,0,9.608444434799999,0.0,0.0,0.0,133.65,87.2284444348,-50.73,100.9075538229,9.608444434799999,0,9.608444434799999,77.62,-50.73,92.727543373,122.8,86.9184444348,-35.21,93.7793158589,9.608444434799999,0,9.608444434799999,77.31,-35.21,84.9504573266,131.35
2022-02-15 14:30:00,8.8465555467,0.0,8.8465555467,8.8465555467,0,8.8465555467,0.0,0.0,0.0,133.84,87.7865555467,-50.85,101.4504895738,8.8465555467,0,8.8465555467,78.94,-50.85,93.9001922256,122.92,87.4565555467,-35.29,94.3081820846,8.8465555467,0,8.8465555467,78.61,-35.29,86.1679534398,131.48
2022-02-15 15:00:00,6.8271111043,0.0,6.8271111043,6.8271111043,0,6.8271111043,0.0,0.0,0.0,133.93,85.7271111043,-51.95,100.2394137966,6.8271111043,0,6.8271111043,78.9,-51.95,94.4669915897,123.16,85.4171111043,-36.27,92.798684093,6.8271111043,0,6.8271111043,78.59,-36.27,86.5557681498,131.66
2022-02-15 15:30:00,7.2516666594,0.0,7.2516666594,7.2516666594,0,7.2516666594,0.0,0.0,0.0,134.21,87.3516666594,-53.17,102.2612466586,7.2516666594,0,7.2516666594,80.1,-53.17,96.1408284757,123.43,87.0116666594,-37.41,94.71292538430001,7.2516666594,0,7.2516666594,79.76,-37.41,88.0974783975,131.92
2022-02-15 16:00:00,6.2081111049,0.0,6.2081111049,6.2081111049,0,6.2081111049,0.0,0.0,0.0,134.47,93.4181111049,-52.1,106.9642626414,6.2081111049,0,6.2081111049,87.21,-52.1,101.5873717546,123.83,93.0081111049,-36.42,99.8845590234,6.2081111049,0,6.2081111049,86.8,-36.42,94.1310596987,132.32
2022-02-15 16:30:00,5.1787777726,0.0,5.1787777726,5.1787777726,0,5.1787777726,0.0,0.0,0.0,134.01,96.6187777726,-51.62,109.543656221,5.1787777726,0,5.1787777726,91.44,-51.62,105.0042761034,123.33,96.1587777726,-36.0,102.6767283406,5.1787777726,0,5.1787777726,90.98,-36.0,97.8435506306,131.74
2022-02-15 17:00:00,6.0568888828,0.0,6.0568888828,6.0568888828,0,6.0568888828,0.0,0.0,0.0,133.81,99.3068888828,-51.52,111.8756835938,6.0568888828,0,6.0568888828,93.25,-51.52,106.5357822518,123.0,98.8368888828,-35.97,105.1787597571,6.0568888828,0,6.0568888828,92.78,-35.97,99.5086393234,131.41
2022-02-15 17:30:00,6.2004444382,0.0,6.2004444382,6.2004444382,0,6.2004444382,0.0,0.0,0.0,133.49,104.0204444382,-50.47,115.6177917153,6.2004444382,0,6.2004444382,97.82,-50.47,110.072581963,122.7,103.5004444382,-35.05,109.2741712342,6.2004444382,0,6.2004444382,97.3,-35.05,103.4204646093,131.13
2022-02-15 18:00:00,10.6557777671,0.0,10.6557777671,10.6557777671,0,10.6557777671,0.0,0.0,0.0,132.99,108.1357777671,-49.68,119.0018858393,10.6557777671,0,10.6557777671,97.48,-49.68,109.4095644814,122.15,107.5957777671,-34.33,112.9398082755,10.6557777671,0,10.6557777671,96.94,-34.33,102.8392556371,130.56
2022-02-15 18:30:00,7.8535555477,0.0,7.8535555477,7.8535555477,0,7.8535555477,0.0,0.0,0.0,132.73,108.6135555477,-49.11,119.2002372007,7.8535555477,0,7.8535555477,100.76,-49.11,112.0908992738,121.79,108.0435555477,-33.79,113.2041253462,7.8535555477,0,7.8535555477,100.19,-33.79,105.7345742886,130.22
2022-02-15 19:00:00,5.8701111052,0.0,5.8701111052,5.8701111052,0,5.8701111052,0.0,0.0,0.0,132.73,107.7601111052,-48.7,118.2536745535,5.8701111052,0,5.8701111052,101.89,-48.7,112.9303418041,121.66,107.1601111052,-33.33,112.2237867481,5.8701111052,0,5.8701111052,101.29,-33.33,106.632795143,130.09
2022-02-15 19:30:00,6.5792222156,0.0,6.5792222156,6.5792222156,0,6.5792222156,0.0,0.0,0.0,132.85,105.4192222156,-40.43,112.9061438211,6.5792222156,0,6.5792222156,98.84,-40.43,106.7891871867,121.78,105.0292222156,-29.51,109.0961851726,6.5792222156,0,6.5792222156,98.45,-29.51,102.7776366726,130.21
2022-02-15 20:00:00,3.8952222183,0.0,3.8952222183,3.8952222183,0,3.8952222183,0.0,0.0,0.0,132.54,97.8652222183,-19.01,99.6944422716,3.8952222183,0,3.8952222183,93.97,-19.01,95.8735677859,122.15,97.9752222183,-22.43,100.5099451235,3.8952222183,0,3.8952222183,94.08,-22.43,96.7168615082,130.62
2022-02-15 20:30:00,2.7456666639,0.0,2.7456666639,2.7456666639,0,2.7456666639,0.0,0.0,0.0,130.99,92.7256666639,-22.19,95.3438270591,2.7456666639,0,2.7456666639,89.98,-22.19,92.6757600454,122.68,92.8356666639,-25.66,96.3166476002,2.7456666639,0,2.7456666639,90.09,-25.66,93.673068168,131.29
2022-02-15 21:00:00,2.8903333304,0.0,2.8903333304,2.8903333304,0,2.8903333304,0.0,0.0,0.0,131.13,85.2003333304,-22.68,88.1673363532,2.8903333304,0,2.8903333304,82.31,-22.68,85.3775058197,123.21,85.3303333304,-26.18,89.2561380874,2.8903333304,0,2.8903333304,82.44,-26.18,86.4970866561,131.82
2022-02-15 21:30:00,3.0152222192,0.0,3.0152222192,3.0152222192,0,3.0152222192,0.0,0.0,0.0,131.13,76.1852222192,-35.47,84.037545089,3.0152222192,0,3.0152222192,73.17,-35.47,81.3140197014,123.38,76.4352222192,-20.59,79.1599096494,3.0152222192,0,3.0152222192,73.42,-20.59,76.2525048769,131.98
2022-02-15 22:00:00,3.0562222192,0.0,3.0562222192,3.0562222192,0,3.0562222192,0.0,0.0,0.0,131.27,71.0562222192,-43.52,83.3245288979,3.0562222192,0,3.0562222192,68.0,-43.52,80.7340721133,123.0,71.3862222192,-17.63,73.5310112995,3.0562222192,0,3.0562222192,68.33,-17.63,70.5677390881,131.57
2022-02-15 22:30:00,3.1204444413,0.0,3.1204444413,3.1204444413,0,3.1204444413,0.0,0.0,0.0,130.74,66.1604444413,-51.14,83.6211935377,3.1204444413,0,3.1204444413,63.04,-51.14,81.1747571601,122.15,66.5904444413,-15.76,68.4299999335,3.1204444413,0,3.1204444413,63.47,-15.76,65.3973890916,130.76
2022-02-15 23:00:00,3.1279999969,0.0,3.1279999969,3.1279999969,0,3.1279999969,0.0,0.0,0.0,131.1,60.9279999969,-63.95,88.3279326353,3.1279999969,0,3.1279999969,57.8,-63.95,86.2000145012,122.39,61.5079999969,-11.39,62.553706234,3.1279999969,0,3.1279999969,58.38,-11.39,59.4807237683,130.91
2022-02-15 23:30:00,3.2143333301,0.0,3.2143333301,3.2143333301,0,3.2143333301,0.0,0.0,0.0,131.52,57.2543333301,-64.5,86.2456299477,3.2143333301,0,3.2143333301,54.04,-64.5,84.1461324126,122.39,57.8243333301,-11.99,59.0543277421,3.2143333301,0,3.2143333301,54.61,-11.99,55.9107520965,130.91
2022-02-16 00:00:00,3.2599999967,0.0,3.2599999967,3.2599999967,0,3.2599999967,0.0,0.0,0.0,131.19,54.9899999967,-64.83,85.0107581406,3.2599999967,0,3.2599999967,51.73,-64.83,82.939265731,122.12,55.5699999967,-12.39,56.9344974478,3.2599999967,0,3.2599999967,52.31,-12.39,53.7573083404,130.71
2022-02-16 00:30:00,3.1729999967999998,0.0,3.1729999967999998,3.1729999967999998,0,3.1729999967999998,0.0,0.0,0.0,131.01,60.5929999968,-63.9,88.0608973871,3.1729999967999998,0,3.1729999967999998,57.42,-63.9,85.9084768809,122.12,61.1629999968,-12.18,62.3639717193,3.1729999967999998,0,3.1729999967999998,57.99,-12.18,59.2553162172,130.63
2022-02-16 01:00:00,3.0852222191,0.0,3.0852222191,3.0852222191,0,3.0852222191,0.0,0.0,0.0,130.15,63.8352222191,-63.25,89.8637752143,3.0852222191,0,3.0852222191,60.75,-63.25,87.699059288,121.08,63.3052222191,4.92,63.496122403,3.0852222191,0,3.0852222191,60.22,4.92,60.4206487883,129.74
2022-02-16 01:30:00,2.9554444415,0.0,2.9554444415,2.9554444415,0,2.9554444415,0.0,0.0,0.0,129.7,62.5454444415,-63.83,89.3655499641,2.9554444415,0,2.9554444415,59.59,-63.83,87.3226030304,122.26,61.9454444415,6.31,62.2659954313,2.9554444415,0,2.9554444415,58.99,6.31,59.3265218937,130.96
2022-02-16 02:00:00,2.9847777748,0.0,2.9847777748,2.9847777748,0,2.9847777748,0.0,0.0,0.0,130.03,60.2547777748,-64.56,88.3098626694,2.9847777748,0,2.9847777748,57.27,-64.56,86.300906716,122.77,59.7247777748,5.92,60.017459795,2.9847777748,0,2.9847777748,56.74,5.92,57.0479973356,131.45
2022-02-16 02:30:00,2.9911111081,0.0,2.9911111081,2.9911111081,0,2.9911111081,0.0,0.0,0.0,130.3,59.5111111081,-65.09,88.1945601799,2.9911111081,0,2.9911111081,56.52,-65.09,86.204515543,123.12,59.0011111081,5.62,59.2681660927,2.9911111081,0,2.9911111081,56.01,5.62,56.2912470993,131.81
2022-02-16 03:00:00,3.0405555525,0.0,3.0405555525,3.0405555525,0,3.0405555525,0.0,0.0,0.0,130.45,58.0605555525,-65.55,87.5661499157,3.0405555525,0,3.0405555525,55.02,-65.55,85.5803885245,123.36,57.5905555525,5.35,57.8385216689,3.0405555525,0,3.0405555525,54.55,5.35,54.8117231986,132.03
2022-02-16 03:30:00,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,130.58,56.2502222192,-66.38,87.0079990559,2.9902222192,0,2.9902222192,53.26,-66.38,85.1054169839,123.51,55.8402222192,4.94,56.0583090852,2.9902222192,0,2.9902222192,52.85,4.94,53.0803739625,132.18
2022-02-16 04:00:00,2.9847777748,0.0,2.9847777748,2.9847777748,0,2.9847777748,0.0,0.0,0.0,130.91,54.5647777748,-67.38,86.7028221779,2.9847777748,0,2.9847777748,51.58,-67.38,84.8561182237,123.86,54.1847777748,4.39,54.3623237408,2.9847777748,0,2.9847777748,51.2,4.39,51.3878594612,132.54
2022-02-16 04:30:00,2.9756666637,0.0,2.9756666637,2.9756666637,0,2.9756666637,0.0,0.0,0.0,131.25,53.0756666637,-66.07,84.7482819401,2.9756666637,0,2.9756666637,50.1,-66.07,82.9171568495,124.3,53.0556666637,-0.93,53.0638169107,2.9756666637,0,2.9756666637,50.08,-0.93,50.0886344394,132.96
2022-02-16 05:00:00,3.1443333302,0.0,3.1443333302,3.1443333302,0,3.1443333302,0.0,0.0,0.0,131.54,51.6243333302,-61.0,79.912901285,3.1443333302,0,3.1443333302,48.48,-61.0,77.9186139507,123.79,52.2143333302,-8.26,52.8636378347,3.1443333302,0,3.1443333302,49.07,-8.26,49.760350682,132.4
2022-02-16 05:30:00,3.0959999969,0.0,3.0959999969,3.0959999969,0,3.0959999969,0.0,0.0,0.0,131.26,52.6559999969,-60.17,79.9567585366,3.0959999969,0,3.0959999969,49.56,-60.17,77.9526939881,121.79,53.2259999969,-7.97,53.81940148,3.0959999969,0,3.0959999969,50.13,-7.97,50.7596079575,130.41
2022-02-16 06:00:00,3.0051111081,0.0,3.0051111081,3.0051111081,0,3.0051111081,0.0,0.0,0.0,131.26,54.8351111081,-58.98,80.5327871754,3.0051111081,0,3.0051111081,51.83,-58.98,78.5174458321,121.79,55.4051111081,-7.13,55.8620017266,3.0051111081,0,3.0051111081,52.4,-7.13,52.8828601723,130.41
2022-02-16 06:30:00,2.9104444415,0.0,2.9104444415,2.9104444415,0,2.9104444415,0.0,0.0,0.0,130.86,61.9004444415,-53.24,81.6465714042,2.9104444415,0,2.9104444415,58.99,-53.24,79.462681178,121.31,62.3304444415,-1.49,62.3482510122,2.9104444415,0,2.9104444415,59.42,-1.49,59.4386784846,129.92
2022-02-16 07:00:00,2.7172222195,0.0,2.7172222195,2.7172222195,0,2.7172222195,0.0,0.0,0.0,130.98,69.5272222195,-42.62,81.5505918407,2.7172222195,0,2.7172222195,66.81,-42.62,79.2467065562,121.75,69.4872222195,10.24,70.2376797153,2.7172222195,0,2.7172222195,66.77,10.24,67.5506513662,130.42
2022-02-16 07:30:00,2.9165555526,0.0,2.9165555526,2.9165555526,0,2.9165555526,0.0,0.0,0.0,130.98,75.7965555526,-38.67,85.0910496682,2.9165555526,0,2.9165555526,72.88,-38.67,82.503716886,123.21,75.6865555526,11.61,76.5718407211,2.9165555526,0,2.9165555526,72.77,11.61,73.6903317946,131.92
2022-02-16 08:00:00,3.4479999966,0.0,3.4479999966,3.4479999966,0,3.4479999966,0.0,0.0,0.0,130.25,80.5679999966,-20.95,83.2472529483,3.4479999966,0,3.4479999966,77.12,-20.95,79.9149354001,122.34,80.2679999966,5.55,80.4596440674,3.4479999966,0,3.4479999966,76.82,5.55,77.0202239675,131.03
2022-02-16 08:30:00,4.3604444401,0.0,4.3604444401,4.3604444401,0,4.3604444401,0.0,0.0,0.0,130.79,82.1404444401,-21.35,84.8697538162,4.3604444401,0,4.3604444401,77.78,-21.35,80.6569953569,123.49,81.8404444401,5.36,82.0157786414,4.3604444401,0,4.3604444401,77.48,5.36,77.6651788126,132.22
2022-02-16 09:00:00,7.7566666589,0.0,7.7566666589,7.7566666589,0,7.7566666589,0.0,0.0,0.0,131.31,81.8066666589,-21.52,84.5898404647,7.7566666589,0,7.7566666589,74.05,-21.52,77.1136362779,124.12,81.5366666589,5.23,81.704228225,7.7566666589,0,7.7566666589,73.78,5.23,73.965135706,132.8
2022-02-16 09:30:00,8.6484444358,0.0,8.6484444358,8.6484444358,0,8.6484444358,0.0,0.0,0.0,131.42,83.0584444358,-20.96,85.6622833696,8.6484444358,0,8.6484444358,74.41,-20.96,77.3056899588,124.26,82.7784444358,5.72,82.9758354174,8.6484444358,0,8.6484444358,74.13,5.72,74.3503550765,132.92
2022-02-16 10:00:00,8.7408888801,0.0,8.7408888801,8.7408888801,0,8.7408888801,0.0,0.0,0.0,131.26,83.4908888801,-20.37,85.9398942634,8.7408888801,0,8.7408888801,74.75,-20.37,77.4757988019,124.09,83.2108888801,6.3,83.4490385099,8.7408888801,0,8.7408888801,74.47,6.3,74.736008055,132.72
2022-02-16 10:30:00,6.7979999932,0.0,6.7979999932,6.7979999932,0,6.7979999932,0.0,0.0,0.0,131.26,89.1479999932,-18.39,91.0250405262,6.7979999932,0,6.7979999932,82.35,-18.39,84.3784012648,124.09,88.8179999932,8.15,89.1911409434,6.7979999932,0,6.7979999932,82.02,8.15,82.4239218916,132.72
2022-02-16 11:00:00,5.0033333283,0.0,5.0033333283,5.0033333283,0,5.0033333283,0.0,0.0,0.0,131.15,88.5733333283,-18.2,90.4238650849,5.0033333283,0,5.0033333283,83.57,-18.2,85.5288541955,123.66,88.2233333283,8.34,88.6166583863,5.0033333283,0,5.0033333283,83.22,8.34,83.6368579037,132.25
2022-02-16 11:30:00,4.4868888844,0.0,4.4868888844,4.4868888844,0,4.4868888844,0.0,0.0,0.0,131.15,89.7568888844,-18.19,91.5815221658,4.4868888844,0,4.4868888844,85.27,-18.19,87.1885829682,123.66,89.4068888844,8.4,89.8006223808,4.4868888844,0,4.4868888844,84.92,8.4,85.3344385345,132.25
2022-02-16 12:00:00,5.1529999948,0.0,5.1529999948,5.1529999948,0,5.1529999948,0.0,0.0,0.0,131.25,90.1729999948,-18.4,92.0311356448,5.1529999948,0,5.1529999948,85.02,-18.4,86.9882773711,123.66,89.8229999948,8.18,90.1946990021,5.1529999948,0,5.1529999948,84.67,8.18,85.0642186821,132.33
2022-02-16 12:30:00,5.2847777725,0.0,5.2847777725,5.2847777725,0,5.2847777725,0.0,0.0,0.0,131.25,90.2547777725,-18.47,92.1252723782,5.2847777725,0,5.2847777725,84.97,-18.47,86.9542511899,123.74,89.9047777725,8.07,90.2662393496,5.2847777725,0,5.2847777725,84.62,8.07,85.0039369676,132.33
2022-02-16 13:00:00,6.2509999937,0.0,6.2509999937,6.2509999937,0,6.2509999937,0.0,0.0,0.0,131.07,90.8009999937,-19.5,92.8712635849,6.2509999937,0,6.2509999937,84.55,-19.5,86.769536705,123.53,90.4409999937,7.09,90.7184798146,6.2509999937,0,6.2509999937,84.19,7.09,84.4880121674,132.19
2022-02-16 13:30:00,7.9305555476,0.0,7.9305555476,7.9305555476,0,7.9305555476,0.0,0.0,0.0,131.07,86.9805555476,-21.55,89.6103763153,7.9305555476,0,7.9305555476,79.05,-21.55,81.9347606331,123.74,86.6805555476,5.21,86.8369898721,7.9305555476,0,7.9305555476,78.75,5.21,78.9221553178,132.3
2022-02-16 14:00:00,11.1781110999,0.0,11.1781110999,11.1781110999,0,11.1781110999,0.0,0.0,0.0,131.31,86.0481110999,-22.44,88.9259862125,11.1781110999,0,11.1781110999,74.87,-22.44,78.1605431148,124.23,85.7681110999,4.42,85.8819263969,11.1781110999,0,11.1781110999,74.59,4.42,74.7208438122,132.75
2022-02-16 14:30:00,9.9003333234,0.0,9.9003333234,9.9003333234,0,9.9003333234,0.0,0.0,0.0,131.48,84.8303333234,-23.04,87.9035098945,9.9003333234,0,9.9003333234,74.93,-23.04,78.3922604598,124.47,84.5503333234,3.84,84.6374885326,9.9003333234,0,9.9003333234,74.65,3.84,74.7486996542,133.04
2022-02-16 15:00:00,9.351666657300001,0.0,9.351666657300001,9.351666657300001,0,9.351666657300001,0.0,0.0,0.0,131.48,83.6016666573,-23.39,86.8120427584,9.351666657300001,0,9.351666657300001,74.25,-23.39,77.8469948039,124.58,83.3316666573,3.6,83.4093919645,9.351666657300001,0,9.351666657300001,73.98,3.6,74.0675394488,133.12
2022-02-16 15:30:00,9.5614444349,0.0,9.5614444349,9.5614444349,0,9.5614444349,0.0,0.0,0.0,131.7,84.6614444349,-23.94,87.981155788,9.5614444349,0,9.5614444349,75.1,-23.94,78.823433064,124.81,84.3714444349,3.04,84.426194016,9.5614444349,0,9.5614444349,74.81,3.04,74.8717416653,133.36
2022-02-16 16:00:00,9.7129999903,0.0,9.7129999903,9.7129999903,0,9.7129999903,0.0,0.0,0.0,131.59,87.1529999903,-23.17,90.1803432423,9.7129999903,0,9.7129999903,77.44,-23.17,80.8319398505,124.81,86.8629999903,3.8200000000000003,86.9469560555,9.7129999903,0,9.7129999903,77.15,3.8200000000000003,77.244513721,133.36
2022-02-16 16:30:00,8.7824444357,0.0,8.7824444357,8.7824444357,0,8.7824444357,0.0,0.0,0.0,131.77,89.7824444357,-22.32,92.515240522,8.7824444357,0,8.7824444357,81.0,-22.32,84.0189407217,124.81,89.4524444357,4.66,89.5737428911,8.7824444357,0,8.7824444357,80.67,4.66,80.8044831677,133.36
2022-02-16 17:00:00,10.0692222122,0.0,10.0692222122,10.0692222122,0,10.0692222122,0.0,0.0,0.0,131.87,95.3792222122,-21.89,97.8589195209,10.0692222122,0,10.0692222122,85.31,-21.89,88.0736521327,124.81,95.0292222122,5.03,95.1622507838,10.0692222122,0,10.0692222122,84.96,5.03,85.1087686434,133.36
2022-02-16 17:30:00,9.9541111012,0.0,9.9541111012,9.9541111012,0,9.9541111012,0.0,0.0,0.0,131.87,99.2941111012,-20.97,101.4842913922,9.9541111012,0,9.9541111012,89.34,-20.97,91.7680581684,124.69,98.9041111012,5.78,99.0728600208,9.9541111012,0,9.9541111012,88.95,5.78,89.1375953232,133.24
2022-02-16 18:00:00,10.8637777669,0.0,10.8637777669,10.8637777669,0,10.8637777669,0.0,0.0,0.0,131.46,101.6237777669,-32.15,106.5880608118,10.8637777669,0,10.8637777669,90.76,-32.15,96.2860327358,124.17,101.3237777669,12.63,102.1079078277,10.8637777669,0,10.8637777669,90.46,12.63,91.3374430341,132.76
2022-02-16 18:30:00,11.6225555439,0.0,11.6225555439,11.6225555439,0,11.6225555439,0.0,0.0,0.0,131.18,102.5625555439,-37.56,109.2237675586,11.6225555439,0,11.6225555439,90.94,-37.56,98.3912455455,123.1,102.3025555439,14.8,103.3675619855,11.6225555439,0,11.6225555439,90.68,14.8,91.8798258597,131.64
2022-02-16 19:00:00,9.8411111013,0.0,9.8411111013,9.8411111013,0,9.8411111013,0.0,0.0,0.0,131.05,99.7611111013,-38.16,106.8104156352,9.8411111013,0,9.8411111013,89.92,-38.16,97.6820966196,122.74,99.5311111013,14.18,100.5361351806,9.8411111013,0,9.8411111013,89.69,14.18,90.8040114753,131.29
2022-02-16 19:30:00,8.9866666577,0.0,8.9866666577,8.9866666577,0,8.9866666577,0.0,0.0,0.0,130.97,90.7066666577,-39.43,98.9061387182,8.9866666577,0,8.9866666577,81.72,-39.43,90.7352373667,122.74,90.5266666577,13.1,91.4695980977,8.9866666577,0,8.9866666577,81.54,13.1,82.5856016507,131.29
2022-02-16 20:00:00,8.0446666586,0.0,8.0446666586,8.0446666586,0,8.0446666586,0.0,0.0,0.0,131.1,86.3246666586,-39.7,95.0159885163,8.0446666586,0,8.0446666586,78.28,-39.7,87.7715694288,123.03,86.1746666586,12.73,87.1098506125,8.0446666586,0,8.0446666586,78.13,12.73,79.1602791809,131.57
2022-02-16 20:30:00,7.1845555484,0.0,7.1845555484,7.1845555484,0,7.1845555484,0.0,0.0,0.0,130.96,82.1545555484,-40.54,91.6125679006,7.1845555484,0,7.1845555484,74.97,-40.54,85.2290590116,123.03,82.0345555484,11.52,82.8394755175,7.1845555484,0,7.1845555484,74.85,11.52,75.7313204691,131.57
2022-02-16 21:00:00,5.7639999942,0.0,5.7639999942,5.7639999942,0,5.7639999942,0.0,0.0,0.0,130.29,78.1239999942,-41.56,88.4906377822,5.7639999942,0,5.7639999942,72.36,-41.56,83.4458099607,122.48,78.0339999942,10.49,78.7359209961,5.7639999942,0,5.7639999942,72.27,10.49,73.0273441938,131.07
2022-02-16 21:30:00,5.51955555,0.0,5.51955555,5.51955555,0,5.51955555,0.0,0.0,0.0,130.1,75.33955555,-42.55,86.524858454,5.51955555,0,5.51955555,69.82,-42.55,81.7638972897,122.39,75.27955555,9.95,75.9342741047,5.51955555,0,5.51955555,69.76,9.95,70.4660208895,131.07
2022-02-16 22:00:00,4.5428888843,0.0,4.5428888843,4.5428888843,0,4.5428888843,0.0,0.0,0.0,130.52,72.4628888843,-43.72,84.6304239944,4.5428888843,0,4.5428888843,67.92,-43.72,80.7747782417,122.95,72.4128888843,9.12,72.9849359565,4.5428888843,0,4.5428888843,67.87,9.12,68.4800065713,131.49
2022-02-16 22:30:00,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,130.85,65.5679999972,-46.08,80.1406827,2.8379999972,0,2.8379999972,62.73,-46.08,77.8358484247,123.4,65.5679999972,7.33,65.9764467339,2.8379999972,0,2.8379999972,62.73,7.33,63.1568032757,131.93
2022-02-16 23:00:00,2.8258888861,0.0,2.8258888861,2.8258888861,0,2.8258888861,0.0,0.0,0.0,131.32,61.3558888861,-48.0,77.9008671389,2.8258888861,0,2.8258888861,58.53,-48.0,75.6951841269,124.12,61.4058888861,5.99,61.6973523734,2.8258888861,0,2.8258888861,58.58,5.99,58.885452363,132.69
2022-02-16 23:30:00,2.895888886,0.0,2.895888886,2.895888886,0,2.895888886,0.0,0.0,0.0,131.88,58.235888886,-48.88,76.0307382204,2.895888886,0,2.895888886,55.34,-48.88,73.8361022807,124.9,58.305888886,5.05,58.5241760197,2.895888886,0,2.895888886,55.41,5.05,55.6396495316,133.4
2022-02-17 00:00:00,2.8872222193,0.0,2.8872222193,2.8872222193,0,2.8872222193,0.0,0.0,0.0,131.69,56.1572222193,-49.75,75.0246366695,2.8872222193,0,2.8872222193,53.27,-49.75,72.8886506941,124.9,56.2572222193,4.4,56.4290266781,2.8872222193,0,2.8872222193,53.37,4.4,53.5510681499,133.32
2022-02-17 00:30:00,2.9456666637,0.0,2.9456666637,2.9456666637,0,2.9456666637,0.0,0.0,0.0,131.81,61.6556666637,-48.78,78.6187613216,2.9456666637,0,2.9456666637,58.71,-48.78,76.3305476202,125.04,61.6956666637,5.01,61.8987510785,2.9456666637,0,2.9456666637,58.75,5.01,58.9632309155,133.53
2022-02-17 01:00:00,2.9741111081,0.0,2.9741111081,2.9741111081,0,2.9741111081,0.0,0.0,0.0,131.43,63.1741111081,-47.93,79.2985070118,2.9741111081,0,2.9741111081,60.2,-47.93,76.9501455489,124.53,63.1941111081,5.84,63.4633853395,2.9741111081,0,2.9741111081,60.22,5.84,60.5025123445,133.01
2022-02-17 01:30:00,2.8623333305000003,0.0,2.8623333305000003,2.8623333305000003,0,2.8623333305000003,0.0,0.0,0.0,131.51,61.8423333305,-48.34,78.4935015893,2.8623333305000003,0,2.8623333305000003,58.98,-48.34,76.258743761,124.53,61.8723333305,5.58,62.1234418859,2.8623333305000003,0,2.8623333305000003,59.01,5.58,59.2732359501,133.01
2022-02-17 02:00:00,2.9337777748000002,0.0,2.9337777748000002,2.9337777748000002,0,2.9337777748000002,0.0,0.0,0.0,131.73,59.8137777748,-49.06,77.3600130022,2.9337777748000002,0,2.9337777748000002,56.88,-49.06,75.114698961,124.78,59.8737777748,5.14,60.0940002415,2.9337777748000002,0,2.9337777748000002,56.94,5.14,57.1715243806,133.29
2022-02-17 02:30:00,2.9174444415,0.0,2.9174444415,2.9174444415,0,2.9174444415,0.0,0.0,0.0,132.08,58.1374444415,-53.56,79.0483146322,2.9174444415,0,2.9174444415,55.22,-53.56,76.928031302,125.19,58.3574444415,0.43,58.3590286224,2.9174444415,0,2.9174444415,55.44,0.43,55.4416675435,133.68
2022-02-17 03:00:00,2.9162222193,0.0,2.9162222193,2.9162222193,0,2.9162222193,0.0,0.0,0.0,131.91,56.1862222193,-55.75,79.1514628246,2.9162222193,0,2.9162222193,53.27,-55.75,77.1087245388,124.28,56.5062222193,-2.04,56.5430344914,2.9162222193,0,2.9162222193,53.59,-2.04,53.628814083500004,132.74
2022-02-17 03:30:00,2.9086666638,0.0,2.9086666638,2.9086666638,0,2.9086666638,0.0,0.0,0.0,131.91,54.5686666638,-56.25,78.3696489814,2.9086666638,0,2.9086666638,51.66,-56.25,76.3728885142,123.9,54.8986666638,-2.54,54.9573944202,2.9086666638,0,2.9086666638,51.99,-2.54,52.0520095674,132.36
2022-02-17 04:00:00,2.9359999971,0.0,2.9359999971,2.9359999971,0,2.9359999971,0.0,0.0,0.0,131.91,53.1159999971,-56.73,77.7148785992,2.9359999971,0,2.9359999971,50.18,-56.73,75.7385324653,123.9,53.4559999971,-2.89,53.5340642553,2.9359999971,0,2.9359999971,50.52,-2.89,50.602593807,132.36
2022-02-17 04:30:00,2.9885555526000003,0.0,2.9885555526000003,2.9885555526000003,0,2.9885555526000003,0.0,0.0,0.0,132.1,52.1285555526,-56.54,76.9035623622,2.9885555526000003,0,2.9885555526000003,49.14,-56.54,74.9100206915,124.23,52.4685555526,-2.83,52.5448210747,2.9885555526000003,0,2.9885555526000003,49.48,-2.83,49.560864601,132.68
2022-02-17 05:00:00,3.0207777748,0.0,3.0207777748,3.0207777748,0,3.0207777748,0.0,0.0,0.0,131.79,51.9207777748,-56.53,76.7555083674,3.0207777748,0,3.0207777748,48.9,-56.53,74.7452399822,123.85,52.2607777748,-2.79,52.3351984196,3.0207777748,0,3.0207777748,49.24,-2.79,49.3189791054,132.41
2022-02-17 05:30:00,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,131.91,53.4348888858,-56.2,77.5482259645,3.0648888858,0,3.0648888858,50.37,-56.2,75.4690459725,123.93,53.7648888858,-2.58,53.8267561433,3.0648888858,0,3.0648888858,50.7,-2.58,50.7656025277,132.41
2022-02-17 06:00:00,2.9654444415,0.0,2.9654444415,2.9654444415,0,2.9654444415,0.0,0.0,0.0,131.79,55.7654444415,-55.23,78.4865446669,2.9654444415,0,2.9654444415,52.8,-55.23,76.4080682912,123.82,56.0854444415,-1.82,56.114966615,2.9654444415,0,2.9654444415,53.12,-1.82,53.1511693192,132.41
2022-02-17 06:30:00,2.8622222194,0.0,2.8622222194,2.8622222194,0,2.8622222194,0.0,0.0,0.0,131.62,62.4222222194,-52.58,81.6161149945,2.8622222194,0,2.8622222194,59.56,-52.58,79.4484109344,123.54,62.7122222194,0.56,62.7147224796,2.8622222194,0,2.8622222194,59.85,0.56,59.8526198257,132.07
2022-02-17 07:00:00,4.0599999959,0.0,4.0599999959,4.0599999959,0,4.0599999959,0.0,0.0,0.0,131.62,69.3799999959,-48.99,84.9329411915,4.0599999959,0,4.0599999959,65.32,-48.99,81.65,123.16,69.6199999959,3.61,69.713531681,4.0599999959,0,4.0599999959,65.56,3.61,65.6593154092,131.69
2022-02-17 07:30:00,2.7118888862,0.0,2.7118888862,2.7118888862,0,2.7118888862,0.0,0.0,0.0,131.21,74.5818888862,-46.26,87.76357872049999,2.7118888862,0,2.7118888862,71.87,-46.26,85.4709570556,122.4,74.7918888862,6.04,75.0353799428,2.7118888862,0,2.7118888862,72.08,6.04,72.3326205802,130.99
2022-02-17 08:00:00,5.0775555505,0.0,5.0775555505,5.0775555505,0,5.0775555505,0.0,0.0,0.0,131.21,76.4675555505,-45.32,88.8886351108,5.0775555505,0,5.0775555505,71.39,-45.32,84.5602418398,122.04,76.6775555505,6.85,76.9829203473,5.0775555505,0,5.0775555505,71.6,6.85,71.9269247222,130.62
2022-02-17 08:30:00,6.7176666599,0.0,6.7176666599,6.7176666599,0,6.7176666599,0.0,0.0,0.0,131.13,80.8176666599,-44.14,92.0860187236,6.7176666599,0,6.7176666599,74.1,-44.14,86.2505049261,121.91,81.0176666599,8.09,81.4205773194,6.7176666599,0,6.7176666599,74.3,8.09,74.7391336583,130.52
2022-02-17 09:00:00,7.3345555482,0.0,7.3345555482,7.3345555482,0,7.3345555482,0.0,0.0,0.0,131.35,81.0545555482,-43.38,91.9329395544,7.3345555482,0,7.3345555482,73.72,-43.38,85.5363244476,122.02,81.2645555482,8.86,81.7461166567,7.3345555482,0,7.3345555482,73.93,8.86,74.4590122148,130.59
2022-02-17 09:30:00,8.9575555466,0.0,8.9575555466,8.9575555466,0,8.9575555466,0.0,0.0,0.0,131.49,78.5875555466,-43.42,89.7847441762,8.9575555466,0,8.9575555466,69.63,-43.42,82.0587186105,122.11,78.8075555466,9.01,79.320936147,8.9575555466,0,8.9575555466,69.85,9.01,70.4287057953,130.74
2022-02-17 10:00:00,9.6874444348,0.0,9.6874444348,9.6874444348,0,9.6874444348,0.0,0.0,0.0,131.62,77.3074444348,-43.45,88.6811336477,9.6874444348,0,9.6874444348,67.62,-43.45,80.3764076082,122.24,77.5374444348,9.09,78.0684532284,9.6874444348,0,9.6874444348,67.85,9.09,68.4561947526,130.88
2022-02-17 10:30:00,8.4147777694,0.0,8.4147777694,8.4147777694,0,8.4147777694,0.0,0.0,0.0,131.73,78.9747777694,-43.39,90.1094202829,8.4147777694,0,8.4147777694,70.56,-43.39,82.8336024811,122.41,79.2147777694,9.21,79.7483862975,8.4147777694,0,8.4147777694,70.8,9.21,71.3965272265,131.02
2022-02-17 11:00:00,8.1202222141,0.0,8.1202222141,8.1202222141,0,8.1202222141,0.0,0.0,0.0,131.92,78.0302222141,-43.29,89.2341844742,8.1202222141,0,8.1202222141,69.91,-43.29,82.2279283455,122.51,78.2702222141,9.36,78.8278966194,8.1202222141,0,8.1202222141,70.15,9.36,70.7716899615,131.02
2022-02-17 11:30:00,11.2644444332,0.0,11.2644444332,11.2644444332,0,11.2644444332,0.0,0.0,0.0,131.92,72.5644444332,-42.69,84.1904667756,11.2644444332,0,11.2644444332,61.3,-42.69,74.7002416328,122.51,72.8444444332,9.95,73.5208513605,11.2644444332,0,11.2644444332,61.58,9.95,62.3786734389,131.02
2022-02-17 12:00:00,16.3426666503,0.0,16.3426666503,16.3426666503,0,16.3426666503,0.0,0.0,0.0,131.92,70.3426666503,-43.02,82.4549037443,16.3426666503,0,16.3426666503,54.0,-43.02,69.0414397301,122.51,70.6626666503,9.72,71.3280509907,16.3426666503,0,16.3426666503,54.32,9.72,55.18279442,131.02
2022-02-17 12:30:00,17.1716666495,0.0,17.1716666495,17.1716666495,0,17.1716666495,0.0,0.0,0.0,131.92,73.7916666495,-43.11,85.4615829886,17.1716666495,0,17.1716666495,56.62,-43.11,71.1638707491,122.74,74.0916666495,9.59,74.7097260529,17.1716666495,0,17.1716666495,56.92,9.59,57.7222184258,131.24
2022-02-17 13:00:00,16.2469999838,0.0,16.2469999838,16.2469999838,0,16.2469999838,0.0,0.0,0.0,131.92,75.8869999838,-43.08,87.2623811647,16.2469999838,0,16.2469999838,59.64,-43.08,73.5718424399,122.74,76.1669999838,9.66,76.7771286681,16.2469999838,0,16.2469999838,59.92,9.66,60.6936734759,131.24
2022-02-17 13:30:00,13.2423333201,0.0,13.2423333201,13.2423333201,0,13.2423333201,0.0,0.0,0.0,132.01,76.1123333201,-43.29,87.5620430519,13.2423333201,0,13.2423333201,62.87,-43.29,76.3325684096,122.81,76.4023333201,9.56,76.9981177481,13.2423333201,0,13.2423333201,63.16,9.56,63.8794113937,131.24
2022-02-17 14:00:00,12.1402222101,0.0,12.1402222101,12.1402222101,0,12.1402222101,0.0,0.0,0.0,132.17,74.6802222101,-43.65,86.5012028202,12.1402222101,0,12.1402222101,62.54,-43.65,76.2664677299,122.81,74.9402222101,9.23,75.5064884953,12.1402222101,0,12.1402222101,62.8,9.23,63.4746634493,131.24
2022-02-17 14:30:00,11.0959999889,0.0,11.0959999889,11.0959999889,0,11.0959999889,0.0,0.0,0.0,132.09,76.2659999889,-43.89,87.993379605,11.0959999889,0,11.0959999889,65.17,-43.89,78.5713751948,122.81,76.5259999889,9.07,77.0616219288,11.0959999889,0,11.0959999889,65.43,9.07,66.0556568357,131.36
