Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-17 15:00:00,6.7849999932,0.0,6.7849999932,6.7849999932,0,6.7849999932,0.0,0.0,0.0,132.19,76.6749999932,-43.93,88.3679835911,6.7849999932,0,6.7849999932,69.89,-43.93,82.549724409,122.98,76.9249999932,8.94,77.4427480398,6.7849999932,0,6.7849999932,70.14,8.94,70.7074479811,131.46
2022-02-17 15:30:00,6.121111105,0.0,6.121111105,6.121111105,0,6.121111105,0.0,0.0,0.0,132.19,77.841111105,-44.26,89.5443252142,6.121111105,0,6.121111105,71.72,-44.26,84.2775533579,122.84,78.061111105,8.68,78.5422145534,6.121111105,0,6.121111105,71.94,8.68,72.46175543,131.34
2022-02-17 16:00:00,5.2413333281,0.0,5.2413333281,5.2413333281,0,5.2413333281,0.0,0.0,0.0,132.19,82.6713333281,-43.94,93.6230364507,5.2413333281,0,5.2413333281,77.43,-43.94,89.0288071357,122.84,82.8813333281,8.85,83.3524919498,5.2413333281,0,5.2413333281,77.64,8.85,78.1427674196,131.43
2022-02-17 16:30:00,4.2063333291,0.0,4.2063333291,4.2063333291,0,4.2063333291,0.0,0.0,0.0,132.05,88.5563333291,-42.98,98.4352811379,4.2063333291,0,4.2063333291,84.35,-42.98,94.6689120039,122.7,88.6963333291,9.44,89.1972709562,4.2063333291,0,4.2063333291,84.49,9.44,85.0157261923,131.15
2022-02-17 17:00:00,5.1565555504,0.0,5.1565555504,5.1565555504,0,5.1565555504,0.0,0.0,0.0,131.71,91.9565555504,-42.67,101.3742423335,5.1565555504,0,5.1565555504,86.8,-42.67,96.7210881866,122.24,92.0865555504,9.5,92.57528673,5.1565555504,0,5.1565555504,86.93,9.5,87.4475551402,130.68
2022-02-17 17:30:00,9.0462222132,0.0,9.0462222132,9.0462222132,0,9.0462222132,0.0,0.0,0.0,131.34,96.0862222132,-42.27,104.9729250769,9.0462222132,0,9.0462222132,87.04,-42.27,96.7611208079,121.85,96.2162222132,9.69,96.7029343762,9.0462222132,0,9.0462222132,87.17,9.69,87.7069267504,130.3
2022-02-17 18:00:00,10.2561111009,0.0,10.2561111009,10.2561111009,0,10.2561111009,0.0,0.0,0.0,131.18,101.7361111009,-28.0,105.5188907349,10.2561111009,0,10.2561111009,91.48,-28.0,95.6691716281,121.66,101.6961111009,5.52,101.8458119563,10.2561111009,0,10.2561111009,91.44,5.52,91.6064626541,130.16
2022-02-17 18:30:00,11.008999989,0.0,11.008999989,11.008999989,0,11.008999989,0.0,0.0,0.0,131.02,102.808999989,-23.36,105.4295028857,11.008999989,0,11.008999989,91.8,-23.36,94.725548824,121.83,102.718999989,2.8,102.7571552678,11.008999989,0,11.008999989,91.71,2.8,91.7527334743,130.41
2022-02-17 19:00:00,9.6442222126,0.0,9.6442222126,9.6442222126,0,9.6442222126,0.0,0.0,0.0,131.02,100.6742222126,-24.12,103.5232989143,9.6442222126,0,9.6442222126,91.03,-24.12,94.1713082632,122.16,100.5942222126,2.14,100.6169823765,9.6442222126,0,9.6442222126,90.95,2.14,90.9751729869,130.72
2022-02-17 19:30:00,9.5619999904,0.0,9.5619999904,9.5619999904,0,9.5619999904,0.0,0.0,0.0,131.14,97.1319999904,-25.88,100.5206437611,9.5619999904,0,9.5619999904,87.57,-25.88,91.3141790742,122.38,97.0619999904,0.58,97.063732888,9.5619999904,0,9.5619999904,87.5,0.58,87.5019222646,130.91
2022-02-17 20:00:00,7.0027777708,0.0,7.0027777708,7.0027777708,0,7.0027777708,0.0,0.0,0.0,131.5,92.3027777708,-28.57,96.6232253871,7.0027777708,0,7.0027777708,85.3,-28.57,89.957406032,122.94,92.2527777708,-1.9500000000000002,92.2733846048,7.0027777708,0,7.0027777708,85.25,-1.9500000000000002,85.2722991364,131.48
2022-02-17 20:30:00,6.8053333265,0.0,6.8053333265,6.8053333265,0,6.8053333265,0.0,0.0,0.0,131.62,88.5153333265,-29.67,93.3556272214,6.8053333265,0,6.8053333265,81.71,-29.67,86.9300465892,123.36,88.4753333265,-3.05,88.527888867,6.8053333265,0,6.8053333265,81.67,-3.05,81.7269319135,131.87
2022-02-17 21:00:00,4.9112222173,0.0,4.9112222173,4.9112222173,0,4.9112222173,0.0,0.0,0.0,131.48,86.9212222173,-43.24,97.0824210233,4.9112222173,0,4.9112222173,82.01,-43.24,92.7110441102,123.36,87.0212222173,3.59,87.0952422133,4.9112222173,0,4.9112222173,82.11,3.59,82.1884432265,131.87
2022-02-17 21:30:00,4.8111111063,0.0,4.8111111063,4.8111111063,0,4.8111111063,0.0,0.0,0.0,131.29,76.9511111063,-50.15,91.8504001107,4.8111111063,0,4.8111111063,72.14,-50.15,87.8589898644,122.52,77.1611111063,2.93,77.2167207744,4.8111111063,0,4.8111111063,72.35,2.93,72.4093046507,130.96
2022-02-17 22:00:00,6.5132222157,0.0,6.5132222157,6.5132222157,0,6.5132222157,0.0,0.0,0.0,131.73,73.2032222157,-51.08,89.2629718459,6.5132222157,0,6.5132222157,66.69,-51.08,84.0043004852,123.09,73.4332222157,2.17,73.4652776826,6.5132222157,0,6.5132222157,66.92,2.17,66.9551738105,131.55
2022-02-17 22:30:00,4.7432222175,0.0,4.7432222175,4.7432222175,0,4.7432222175,0.0,0.0,0.0,131.91,69.2732222175,-50.47,85.7088106112,4.7432222175,0,4.7432222175,64.53,-50.47,81.9227794939,123.4,69.5132222175,2.7,69.5656385226,4.7432222175,0,4.7432222175,64.77,2.7,64.8262516269,131.89
2022-02-17 23:00:00,2.8994444415,0.0,2.8994444415,2.8994444415,0,2.8994444415,0.0,0.0,0.0,131.91,61.5994444415,-50.96,79.9463142084,2.8994444415,0,2.8994444415,58.7,-50.96,77.7342369873,123.27,61.8794444415,2.13,61.916092774,2.8994444415,0,2.8994444415,58.98,2.13,59.0184488105,131.73
2022-02-17 23:30:00,2.9286666637,0.0,2.9286666637,2.9286666637,0,2.9286666637,0.0,0.0,0.0,131.67,58.8386666637,-51.73,78.345271681,2.9286666637,0,2.9286666637,55.91,-51.73,76.1703419974,123.27,59.1286666637,1.3900000000000001,59.145002506,2.9286666637,0,2.9286666637,56.2,1.3900000000000001,56.2171868738,131.65
2022-02-18 00:00:00,2.9833333303,0.0,2.9833333303,2.9833333303,0,2.9833333303,0.0,0.0,0.0,131.67,56.4433333304,-52.34,76.9761357658,2.9833333303,0,2.9833333303,53.46,-52.34,74.8160891787,123.27,56.7533333304,0.71,56.7577743054,2.9833333303,0,2.9833333303,53.77,0.71,53.7746873538,131.75
2022-02-18 00:30:00,3.3625555522,0.0,3.3625555522,3.3625555522,0,3.3625555522,0.0,0.0,0.0,131.49,62.0725555522,-50.85,80.2416640704,3.3625555522,0,3.3625555522,58.71,-50.85,77.6697276936,123.27,62.3325555522,1.87,62.3605995936,3.3625555522,0,3.3625555522,58.97,1.87,58.9996423718,131.66
2022-02-18 01:00:00,3.3786666633,0.0,3.3786666633,3.3786666633,0,3.3786666633,0.0,0.0,0.0,131.08,63.2986666633,-50.47,80.9564210014,3.3786666633,0,3.3786666633,59.92,-50.47,78.343010537,122.59,63.5786666633,2.05,63.6117076856,3.3786666633,0,3.3786666633,60.2,2.05,60.234894372,131.06
2022-02-18 01:30:00,4.9109999951,0.0,4.9109999951,4.9109999951,0,4.9109999951,0.0,0.0,0.0,130.92,61.6209999951,-50.97,79.9692974859,4.9109999951,0,4.9109999951,56.71,-50.97,76.2493606531,122.36,61.8909999951,1.73,61.9151740722,4.9109999951,0,4.9109999951,56.98,1.73,57.0062566742,130.85
2022-02-18 02:00:00,3.450444441,0.0,3.450444441,3.450444441,0,3.450444441,0.0,0.0,0.0,131.07,59.310444441,-51.52,78.5623269754,3.450444441,0,3.450444441,55.86,-51.52,75.991117902,122.59,59.600444441,1.38,59.6164186912,3.450444441,0,3.450444441,56.15,1.38,56.1669555878,131.04
2022-02-18 02:30:00,3.4648888854,0.0,3.4648888854,3.4648888854,0,3.4648888854,0.0,0.0,0.0,131.34,58.5548888854,-51.72,78.1257538356,3.4648888854,0,3.4648888854,55.09,-51.72,75.5636585933,122.9,58.8448888854,1.17,58.8565191626,3.4648888854,0,3.4648888854,55.38,1.17,55.3923577761,131.36
2022-02-18 03:00:00,3.4689999965,0.0,3.4689999965,3.4689999965,0,3.4689999965,0.0,0.0,0.0,131.34,57.0989999965,-51.87,77.1413812464,3.4689999965,0,3.4689999965,53.63,-51.87,74.6101454227,122.9,57.3989999965,0.62,57.4023483893,3.4689999965,0,3.4689999965,53.93,0.62,53.9335637614,131.36
2022-02-18 03:30:00,3.4103333299,0.0,3.4103333299,3.4103333299,0,3.4103333299,0.0,0.0,0.0,130.75,55.4003333299,-52.1,76.0500291457,3.4103333299,0,3.4103333299,51.99,-52.1,73.6027859527,122.39,55.7103333299,0.42,55.7119164967,3.4103333299,0,3.4103333299,52.3,0.42,52.3016863973,130.93
2022-02-18 04:00:00,3.3436666633,0.0,3.3436666633,3.3436666633,0,3.3436666633,0.0,0.0,0.0,130.75,53.7736666633,-52.49,75.1452415421,3.3436666633,0,3.3436666633,50.43,-52.49,72.7900061822,122.39,54.0736666633,0.09,54.0737415611,3.3436666633,0,3.3436666633,50.73,0.09,50.7300798344,130.93
2022-02-18 04:30:00,3.9432222183,0.0,3.9432222183,3.9432222183,0,3.9432222183,0.0,0.0,0.0,130.85,52.7632222183,-52.88,74.7010844557,3.9432222183,0,3.9432222183,48.82,-52.88,71.9700409893,122.55,53.0832222183,-0.05,53.0832457662,3.9432222183,0,3.9432222183,49.14,-0.05,49.1400254375,131.2
2022-02-18 05:00:00,3.2658888856,0.0,3.2658888856,3.2658888856,0,3.2658888856,0.0,0.0,0.0,131.02,52.0558888856,-52.92,74.2316776563,3.2658888856,0,3.2658888856,48.79,-52.92,71.9790976604,122.79,52.3758888856,-0.08,52.3759499824,3.2658888856,0,3.2658888856,49.11,-0.08,49.1100651598,131.42
2022-02-18 05:30:00,3.2411111079,0.0,3.2411111079,3.2411111079,0,3.2411111079,0.0,0.0,0.0,131.02,53.5611111079,-52.64,75.0983503355,3.2411111079,0,3.2411111079,50.32,-52.64,72.822194419,122.79,53.8811111079,-0.02,53.8811148197,3.2411111079,0,3.2411111079,50.64,-0.02,50.6400039494,131.42
2022-02-18 06:00:00,3.2656666634000002,0.0,3.2656666634000002,3.2656666634000002,0,3.2656666634000002,0.0,0.0,0.0,130.82,55.3656666634,-51.99,75.9494380827,3.2656666634000002,0,3.2656666634000002,52.1,-51.99,73.6027859527,122.61,55.6756666634,0.47000000000000003,55.6776504391,3.2656666634000002,0,3.2656666634000002,52.41,0.47000000000000003,52.4121073799,131.13
2022-02-18 06:30:00,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,130.72,61.631111108,-50.36,79.5897195397,3.081111108,0,3.081111108,58.55,-50.36,77.2284410046,122.38,61.891111108,2.31,61.9342048806,3.081111108,0,3.081111108,58.81,2.31,58.8553497993,130.93
2022-02-18 07:00:00,3.0758888858,0.0,3.0758888858,3.0758888858,0,3.0758888858,0.0,0.0,0.0,131.19,66.8258888858,-48.6,82.6296522163,3.0758888858,0,3.0758888858,63.75,-48.6,80.1624756354,122.62,67.0858888858,4.36,67.2274206526,3.0758888858,0,3.0758888858,64.01,4.36,64.1583174655,131.2
2022-02-18 07:30:00,2.8552222194,0.0,2.8552222194,2.8552222194,0,2.8552222194,0.0,0.0,0.0,131.75,71.4052222194,-47.06,85.5181229927,2.8552222194,0,2.8552222194,68.55,-47.06,83.1489392596,122.82,71.6452222194,5.62,71.8653064202,2.8552222194,0,2.8552222194,68.79,5.62,69.0191893606,131.45
2022-02-18 08:00:00,3.0883333302000002,0.0,3.0883333302000002,3.0883333302000002,0,3.0883333302000002,0.0,0.0,0.0,131.62,76.5783333302,-28.22,81.6125574629,3.0883333302000002,0,3.0883333302000002,73.49,-28.22,78.7219696146,122.59,76.5883333302,-0.67,76.5912638772,3.0883333302000002,0,3.0883333302000002,73.5,-0.67,73.5030536781,131.21
2022-02-18 08:30:00,4.6722222175,0.0,4.6722222175,4.6722222175,0,4.6722222175,0.0,0.0,0.0,131.47,79.7222222175,-11.61,80.563172823,4.6722222175,0,4.6722222175,75.05,-11.61,75.9427060355,123.0,79.5822222175,-6.76,79.8688155232,4.6722222175,0,4.6722222175,74.91,-6.76,75.2143982227,131.69
2022-02-18 09:00:00,5.7092222165,0.0,5.7092222165,5.7092222165,0,5.7092222165,0.0,0.0,0.0,131.47,82.4792222165,-5.53,82.664399819,5.7092222165,0,5.7092222165,76.77,-5.53,76.9689145045,123.63,82.2892222165,-8.47,82.7239807613,5.7092222165,0,5.7092222165,76.58,-8.47,77.0469811219,132.33
2022-02-18 09:30:00,6.3259999937,0.0,6.3259999937,6.3259999937,0,6.3259999937,0.0,0.0,0.0,131.59,84.5859999937,-5.18,84.744461736,6.3259999937,0,6.3259999937,78.26,-5.18,78.4312437744,123.9,84.3859999937,-8.12,84.775771273,6.3259999937,0,6.3259999937,78.06,-8.12,78.4811951999,132.59
2022-02-18 10:00:00,6.5944444378,0.0,6.5944444378,6.5944444378,0,6.5944444378,0.0,0.0,0.0,131.7,88.2044444379,-5.13,88.3534997529,6.5944444378,0,6.5944444378,81.61,-5.13,81.7710767937,123.9,87.9944444379,-8.08,88.3646346223,6.5944444378,0,6.5944444378,81.4,-8.08,81.8000391198,132.59
2022-02-18 10:30:00,7.5511111036,0.0,7.5511111036,7.5511111036,0,7.5511111036,0.0,0.0,0.0,131.94,85.8011111036,-6.48,86.0454593027,7.5511111036,0,7.5511111036,78.25,-6.48,78.5178508366,124.41,85.6011111036,-9.44,86.1200547037,7.5511111036,0,7.5511111036,78.05,-9.44,78.6188024584,132.79
2022-02-18 11:00:00,9.3045555463,0.0,9.3045555463,9.3045555463,0,9.3045555463,0.0,0.0,0.0,131.94,83.2545555463,-7.07,83.5542094643,9.3045555463,0,9.3045555463,73.95,-7.07,74.2871953973,124.41,83.0645555463,-10.04,83.6691220708,9.3045555463,0,9.3045555463,73.76,-10.04,74.4401719504,133.07
2022-02-18 11:30:00,10.4429999896,0.0,10.4429999896,10.4429999896,0,10.4429999896,0.0,0.0,0.0,132.07,82.5429999896,-7.33,82.8678209396,10.4429999896,0,10.4429999896,72.1,-7.33,72.4716420402,124.54,82.3629999896,-10.32,83.0070248068,10.4429999896,0,10.4429999896,71.92,-10.32,72.6566500742,133.26
2022-02-18 12:00:00,13.8152222084,0.0,13.8152222084,13.8152222084,0,13.8152222084,0.0,0.0,0.0,132.22,78.2352222084,-7.64,78.607376206,13.8152222084,0,13.8152222084,64.42,-7.64,64.8714575141,124.74,78.0852222084,-10.67,78.8108547558,13.8152222084,0,13.8152222084,64.27,-10.67,65.1496876431,133.46
2022-02-18 12:30:00,18.3549999816,0.0,18.3549999816,18.3549999816,0,18.3549999816,0.0,0.0,0.0,132.33,70.9949999816,-17.0,73.0019864277,18.3549999816,0,18.3549999816,52.64,-17.0,55.3169919645,124.95,71.1449999816,-20.61,74.0701230078,18.3549999816,0,18.3549999816,52.79,-20.61,56.6705937855,133.7
2022-02-18 13:00:00,18.86088887,0.0,18.86088887,18.86088887,0,18.86088887,0.0,0.0,0.0,132.57,74.30088887,-21.4,77.3212912908,18.86088887,0,18.86088887,55.44,-21.4,59.4268760747,123.71,74.64088887,-25.96,79.0264758882,18.86088887,0,18.86088887,55.78,-25.96,61.5250355546,132.36
2022-02-18 13:30:00,17.0387777607,0.0,17.0387777607,17.0387777607,0,17.0387777607,0.0,0.0,0.0,132.69,73.1987777607,-21.43,76.2712656619,17.0387777607,0,17.0387777607,56.16,-21.43,60.1098203291,122.91,73.5687777607,-26.01,78.0313088523,17.0387777607,0,17.0387777607,56.53,-26.01,62.226690415,131.56
2022-02-18 14:00:00,15.5584444289,0.0,15.5584444289,15.5584444289,0,15.5584444289,0.0,0.0,0.0,132.89,73.3084444289,-22.08,76.5614421532,15.5584444289,0,15.5584444289,57.75,-22.08,61.8270887233,123.09,73.6684444289,-26.67,78.3474862684,15.5584444289,0,15.5584444289,58.11,-26.67,63.9379464794,131.73
2022-02-18 14:30:00,16.5736666501,0.0,16.5736666501,16.5736666501,0,16.5736666501,0.0,0.0,0.0,133.06,74.1436666501,-22.46,77.470864874,16.5736666501,0,16.5736666501,57.57,-22.46,61.7960880639,123.31,74.5036666501,-27.05,79.2622157419,16.5736666501,0,16.5736666501,57.93,-27.05,63.9342427812,131.95
2022-02-18 15:00:00,16.4793333169,0.0,16.4793333169,16.4793333169,0,16.4793333169,0.0,0.0,0.0,133.06,67.8493333169,-25.03,72.31896661,16.4793333169,0,16.4793333169,51.37,-25.03,57.143484318,123.31,68.1693333169,-29.68,74.3502549079,16.4793333169,0,16.4793333169,51.69,-29.68,59.6050207617,131.95
2022-02-18 15:30:00,15.0709999849,0.0,15.0709999849,15.0709999849,0,15.0709999849,0.0,0.0,0.0,133.06,73.4509999849,-25.05,77.6051022729,15.0709999849,0,15.0709999849,58.38,-25.05,63.5273712663,123.77,73.8009999849,-29.66,79.5380613215,15.0709999849,0,15.0709999849,58.73,-29.66,65.7945932429,132.36
2022-02-18 16:00:00,12.7753322027,0.0,12.7753322027,12.7753322027,0,12.7753322027,0.0,0.0,0.0,132.96,80.0853322027,-24.02,83.6099326277,12.7753322027,0,12.7753322027,67.31,-24.02,71.4674506331,123.61,80.4953322027,-28.58,85.4184693519,12.7753322027,0,12.7753322027,67.72,-28.58,73.5038420765,132.17
2022-02-18 16:30:00,16.0208841333,0.0,16.0208841333,16.0208841333,0,16.0208841333,0.0,0.0,0.0,132.69,83.6708841333,-23.89,87.0146479143,16.0208841333,0,16.0208841333,67.65,-23.89,71.7443698139,123.13,84.0708841333,-28.43,88.7478363621,16.0208841333,0,16.0208841333,68.05,-28.43,73.7500332203,131.73
2022-02-18 17:00:00,13.8586619181,0.0,13.8586619181,13.8586619181,0,13.8586619181,0.0,0.0,0.0,132.6,91.2686619181,-22.04,93.8921202675,13.8586619181,0,13.8586619181,77.41,-22.04,80.4864566247,123.03,91.7086619181,-26.5,95.460613191,13.8586619181,0,13.8586619181,77.85,-26.5,82.2366858525,131.61
2022-02-18 17:30:00,14.5301063624,0.0,14.5301063624,14.5301063624,0,14.5301063624,0.0,0.0,0.0,132.13,98.4201063624,-19.98,100.427674156,14.5301063624,0,14.5301063624,83.89,-19.98,86.2364916958,122.39,98.9001063624,-24.35,101.8535887365,14.5301063624,0,14.5301063624,84.37,-24.35,87.8135490685,130.9
2022-02-18 18:00:00,14.9934396965,0.0,14.9934396965,14.9934396965,0,14.9934396965,0.0,0.0,0.0,131.65,102.3534396965,-19.65,104.2225940845,14.9934396965,0,14.9934396965,87.36,-19.65,89.5426831182,121.64,102.8634396965,-24.0,105.6261673365,14.9934396965,0,14.9934396965,87.87,-24.0,91.0886211335,130.19
2022-02-18 18:30:00,16.3968841387,0.0,16.3968841387,16.3968841387,0,16.3968841387,0.0,0.0,0.0,131.48,104.2568841387,-19.9,106.1390968979,16.3968841387,0,16.3968841387,87.86,-19.9,90.0854572059,121.35,104.7568841387,-24.25,107.5270536862,16.3968841387,0,16.3968841387,88.36,-24.25,91.6272454022,129.91
2022-02-18 19:00:00,15.1967730269,0.0,15.1967730269,15.1967730269,0,15.1967730269,0.0,0.0,0.0,131.48,102.3767730269,-20.53,104.4149632735,15.1967730269,0,15.1967730269,87.18,-20.53,89.564687796,121.35,102.8867730269,-24.89,105.8546180565,15.1967730269,0,15.1967730269,87.69,-24.89,91.153980714,130.04
2022-02-18 19:30:00,12.566444084,0.0,12.566444084,12.566444084,0,12.566444084,0.0,0.0,0.0,131.69,97.066444084,-21.52,99.4233622803,12.566444084,0,12.566444084,84.5,-21.52,87.1972499566,121.66,97.546444084,-25.96,100.9417176069,12.566444084,0,12.566444084,84.98,-25.96,88.8567498843,130.25
2022-02-18 20:00:00,7.8506666588,0.0,7.8506666588,7.8506666588,0,7.8506666588,0.0,0.0,0.0,132.31,87.1406666588,-36.06,94.3070484415,7.8506666588,0,7.8506666588,79.29,-36.06,87.1046939034,122.36,87.7706666588,-19.93,90.0049711168,7.8506666588,0,7.8506666588,79.92,-19.93,82.3675379018,130.99
2022-02-18 20:30:00,7.6743333257,0.0,7.6743333257,7.6743333257,0,7.6743333257,0.0,0.0,0.0,132.22,81.6243333257,-51.95,96.753988501,7.6743333257,0,7.6743333257,73.95,-51.95,90.3736963945,121.69,80.7643333257,15.69,82.2742586569,7.6743333257,0,7.6743333257,73.09,15.69,74.7550948097,130.33
2022-02-18 21:00:00,5.0197777728,0.0,5.0197777728,5.0197777728,0,5.0197777728,0.0,0.0,0.0,130.78,78.7897777728,-52.62,94.7454140393,5.0197777728,0,5.0197777728,73.77,-52.62,90.6138913192,122.04,77.7997777728,16.68,79.5677561672,5.0197777728,0,5.0197777728,72.78,16.68,74.66693244,130.76
2022-02-18 21:30:00,3.3521111078,0.0,3.3521111078,3.3521111078,0,3.3521111078,0.0,0.0,0.0,130.78,73.9221111078,-53.84,91.4506648999,3.3521111078,0,3.3521111078,70.57,-53.84,88.7630018645,122.22,73.0321111078,15.69,74.6984963226,3.3521111078,0,3.3521111078,69.68,15.69,71.4246351058,130.92
2022-02-18 22:00:00,3.3324444411,0.0,3.3324444411,3.3324444411,0,3.3324444411,0.0,0.0,0.0,130.92,69.5924444411,-56.1,89.3885804971,3.3324444411,0,3.3324444411,66.26,-56.1,86.8193388595,122.53,68.7924444411,14.28,70.2589411547,3.3324444411,0,3.3324444411,65.46,14.28,66.9994776099,131.22
2022-02-18 22:30:00,2.8022222194,0.0,2.8022222194,2.8022222194,0,2.8022222194,0.0,0.0,0.0,131.47,65.6422222194,-57.3,87.1331816124,2.8022222194,0,2.8022222194,62.84,-57.3,85.042081348,123.27,64.9322222194,13.18,66.2563648441,2.8022222194,0,2.8022222194,62.13,13.18,63.512591665,131.96
2022-02-18 23:00:00,2.663666664,0.0,2.663666664,2.663666664,0,2.663666664,0.0,0.0,0.0,131.36,61.953666664,-58.65,85.3116598896,2.663666664,0,2.663666664,59.29,-58.65,83.3974016382,123.35,61.333666664,12.06,62.508097607,2.663666664,0,2.663666664,58.67,12.06,59.896681878,131.96
2022-02-18 23:30:00,2.7082222195,0.0,2.7082222195,2.7082222195,0,2.7082222195,0.0,0.0,0.0,131.36,59.5182222195,-59.33,84.0384892545,2.7082222195,0,2.7082222195,56.81,-59.33,82.14271118,123.63,58.9482222195,11.6,60.0787225467,2.7082222195,0,2.7082222195,56.24,11.6,57.4238417384,132.25
2022-02-19 00:00:00,2.6488888862,0.0,2.6488888862,2.6488888862,0,2.6488888862,0.0,0.0,0.0,131.44,57.6488888862,-59.88,83.1204474833,2.6488888862,0,2.6488888862,55.0,-59.88,81.3056849181,123.71,57.1488888862,11.32,58.259230178,2.6488888862,0,2.6488888862,54.5,11.32,55.663205082,132.35
2022-02-19 00:30:00,2.5748888863,0.0,2.5748888863,2.5748888863,0,2.5748888863,0.0,0.0,0.0,131.73,64.2248888863,-58.65,86.9750472978,2.5748888863,0,2.5748888863,61.65,-58.65,85.0913920441,124.11,63.5348888863,12.03,64.6637688802,2.5748888863,0,2.5748888863,60.96,12.03,62.1356781568,132.67
2022-02-19 01:00:00,2.5723333308000003,0.0,2.5723333308000003,2.5723333308000003,0,2.5723333308000003,0.0,0.0,0.0,131.37,66.1923333308,-57.16,87.4567927137,2.5723333308000003,0,2.5723333308000003,63.62,-57.16,85.5264286639,123.6,65.4523333308,13.02,66.7347610953,2.5723333308000003,0,2.5723333308000003,62.88,13.02,64.2138209422,132.18
2022-02-19 01:30:00,2.5607777752,0.0,2.5607777752,2.5607777752,0,2.5607777752,0.0,0.0,0.0,131.02,64.7707777752,-57.1,86.3461849395,2.5607777752,0,2.5607777752,62.21,-57.1,84.4422530491,123.02,64.0607777752,13.25,65.4167084862,2.5607777752,0,2.5607777752,61.5,13.25,62.9111476608,131.66
2022-02-19 02:00:00,2.5788888863,0.0,2.5788888863,2.5788888863,0,2.5788888863,0.0,0.0,0.0,131.24,62.5888888863,-57.74,85.1544280236,2.5788888863,0,2.5788888863,60.01,-57.74,83.2772940242,123.25,61.9388888863,12.69,63.2254858144,2.5788888863,0,2.5788888863,59.36,12.69,60.7012825235,131.86
2022-02-19 02:30:00,2.5459999975,0.0,2.5459999975,2.5459999975,0,2.5459999975,0.0,0.0,0.0,131.24,61.8859999975,-57.85,84.7142225112,2.5459999975,0,2.5459999975,59.34,-57.85,82.8725412908,123.38,61.2459999975,12.58,62.5246264738,2.5459999975,0,2.5459999975,58.7,12.58,60.0328776588,131.98
2022-02-19 03:00:00,2.5387777752,0.0,2.5387777752,2.5387777752,0,2.5387777752,0.0,0.0,0.0,131.24,59.3787777752,-58.67,83.4745958366,2.5387777752,0,2.5387777752,56.84,-58.67,81.688153976,123.38,58.8087777752,12.12,60.0447062064,2.5387777752,0,2.5387777752,56.27,12.12,57.5604664679,131.98
2022-02-19 03:30:00,2.634666664,0.0,2.634666664,2.634666664,0,2.634666664,0.0,0.0,0.0,131.48,57.324666664,-59.44,82.5786353008,2.634666664,0,2.634666664,54.69,-59.44,80.7719611004,123.67,56.824666664,11.7,58.016659172,2.634666664,0,2.634666664,54.19,11.7,55.4386697171,132.29
2022-02-19 04:00:00,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,131.72,55.5926666641,-60.14,81.8984992953,2.5826666641,0,2.5826666641,53.01,-60.14,80.1678220984,123.92,55.1226666641,11.2,56.2489855923,2.5826666641,0,2.5826666641,52.54,11.2,53.7204951578,132.58
2022-02-19 04:30:00,2.5208888864,0.0,2.5208888864,2.5208888864,0,2.5208888864,0.0,0.0,0.0,131.85,54.3008888864,-60.69,81.4362488935,2.5208888864,0,2.5208888864,51.78,-60.69,79.7774686237,124.17,53.8608888864,10.8,54.9330078517,2.5208888864,0,2.5208888864,51.34,10.8,52.4636598037,132.81
2022-02-19 05:00:00,2.5408888863,0.0,2.5408888863,2.5408888863,0,2.5408888863,0.0,0.0,0.0,131.85,53.0708888863,-61.56,81.2782433815,2.5408888863,0,2.5408888863,50.53,-61.56,79.6424164626,124.28,52.6508888863,10.0,53.5921272252,2.5408888863,0,2.5408888863,50.11,10.0,51.0980635641,132.9
2022-02-19 05:30:00,2.6173333307,0.0,2.6173333307,2.6173333307,0,2.6173333307,0.0,0.0,0.0,131.96,53.2173333307,-61.27,81.154774763,2.6173333307,0,2.6173333307,50.6,-61.27,79.4630285101,124.46,52.8073333307,10.1,53.7645278367,2.6173333307,0,2.6173333307,50.19,10.1,51.1961531758,132.99
2022-02-19 06:00:00,2.6869999973,0.0,2.6869999973,2.6869999973,0,2.6869999973,0.0,0.0,0.0,131.71,53.7469999973,-61.14,81.4054028226,2.6869999973,0,2.6869999973,51.06,-61.14,79.6569093048,124.12,53.3269999973,10.01,54.2583544601,2.6869999973,0,2.6869999973,50.64,10.01,51.6198576131,132.71
2022-02-19 06:30:00,2.6338888863000003,0.0,2.6338888863000003,2.6338888863000003,0,2.6338888863000003,0.0,0.0,0.0,131.48,57.0438888863,-60.05,82.8251638047,2.6338888863000003,0,2.6338888863000003,54.41,-60.05,81.0336386941,123.93,56.5338888863,10.81,57.558115784,2.6338888863000003,0,2.6338888863000003,53.9,10.81,54.9733217115,132.52
2022-02-19 07:00:00,3.1084444413,0.0,3.1084444413,3.1084444413,0,3.1084444413,0.0,0.0,0.0,131.37,59.9384444413,-59.17,84.2241415631,3.1084444413,0,3.1084444413,56.83,-59.17,82.0410738594,123.71,59.3684444413,11.88,60.5454093667,3.1084444413,0,3.1084444413,56.26,11.88,57.5006260835,132.3
2022-02-19 07:30:00,2.954999997,0.0,2.954999997,2.954999997,0,2.954999997,0.0,0.0,0.0,131.67,62.264999997,-58.07,85.1413831496,2.954999997,0,2.954999997,59.31,-58.07,83.004825161,123.84,61.644999997,12.55,62.9095265014,2.954999997,0,2.954999997,58.69,12.55,60.0168193093,132.45
2022-02-19 08:00:00,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,131.4,66.0421111075,-57.09,87.297357002,3.5821111075000003,0,3.5821111075000003,62.46,-57.09,84.6198540533,123.46,65.3521111075,13.5,66.7319146002,3.5821111075000003,0,3.5821111075000003,61.77,13.5,63.2280230594,132.05
2022-02-19 08:30:00,6.9357777708,0.0,6.9357777708,6.9357777708,0,6.9357777708,0.0,0.0,0.0,131.54,70.5457777708,-55.81,89.952558948,6.9357777708,0,6.9357777708,63.61,-55.81,84.6226222709,123.46,69.83577777080001,15.04,71.4369474212,6.9357777708,0,6.9357777708,62.9,15.04,64.6731134244,132.05
2022-02-19 09:00:00,8.251222214,0.0,8.251222214,8.251222214,0,8.251222214,0.0,0.0,0.0,131.94,73.871222214,-54.58,91.8473400344,8.251222214,0,8.251222214,65.62,-54.58,85.3519818165,123.68,73.091222214,15.95,74.8112910244,8.251222214,0,8.251222214,64.84,15.95,66.7729593473,132.25
2022-02-19 09:30:00,7.4361111037,0.0,7.4361111037,7.4361111037,0,7.4361111037,0.0,0.0,0.0,131.76,78.9061111037,-52.87,94.9811100667,7.4361111037,0,7.4361111037,71.47,-52.87,88.8999313836,123.33,77.9961111037,17.07,79.842208432,7.4361111037,0,7.4361111037,70.56,17.07,72.5954440719,131.97
2022-02-19 10:00:00,6.7148888822,0.0,6.7148888822,6.7148888822,0,6.7148888822,0.0,0.0,0.0,131.46,83.8448888822,-51.19,98.2363552442,6.7148888822,0,6.7148888822,77.13,-51.19,92.5713400573,122.83,82.7848888822,18.51,84.8289922564,6.7148888822,0,6.7148888822,76.07,18.51,78.2896225562,131.51
2022-02-19 10:30:00,6.5692222157,0.0,6.5692222157,6.5692222157,0,6.5692222157,0.0,0.0,0.0,131.39,89.1992222157,-51.4,102.9488282783,6.5692222157,0,6.5692222157,82.63,-51.4,97.3122649002,122.54,88.0192222157,18.12,89.8649980774,6.5692222157,0,6.5692222157,81.45,18.12,83.4412182318,131.25
2022-02-19 11:00:00,9.2073333241,0.0,9.2073333241,9.2073333241,0,9.2073333241,0.0,0.0,0.0,131.12,86.1973333241,-53.46,101.4295414176,9.2073333241,0,9.2073333241,76.99,-53.46,93.7306337331,122.36,85.1273333241,16.83,86.7750642689,9.2073333241,0,9.2073333241,75.92,16.83,77.76307157,131.02
2022-02-19 11:30:00,11.4156666553,0.0,11.4156666553,11.4156666553,0,11.4156666553,0.0,0.0,0.0,131.48,87.0156666553,-53.74,102.2727424266,11.4156666553,0,11.4156666553,75.6,-53.74,92.7542322485,122.89,85.9956666553,16.55,87.5737242755,11.4156666553,0,11.4156666553,74.58,16.55,76.3942334211,131.69
2022-02-19 12:00:00,12.2299999878,0.0,12.2299999878,12.2299999878,0,12.2299999878,0.0,0.0,0.0,131.48,87.5999999878,-53.57,102.6815703905,12.2299999878,0,12.2299999878,75.37,-53.57,92.4682745594,122.89,86.5899999878,16.84,88.2123216897,12.2299999878,0,12.2299999878,74.36,16.84,76.2430009903,131.69
2022-02-19 12:30:00,12.1243333212,0.0,12.1243333212,12.1243333212,0,12.1243333212,0.0,0.0,0.0,131.48,86.8643333212,-53.7,102.1229768629,12.1243333212,0,12.1243333212,74.74,-53.7,92.0312859847,122.89,85.8843333212,16.71,87.4948159037,12.1243333212,0,12.1243333212,73.76,16.71,75.6291061695,131.69
2022-02-19 13:00:00,12.7294444317,0.0,12.7294444317,12.7294444317,0,12.7294444317,0.0,0.0,0.0,131.65,84.6994444317,-54.53,100.7348836652,12.7294444317,0,12.7294444317,71.97,-54.53,90.2950818151,123.08,83.7794444317,16.16,85.323741768,12.7294444317,0,12.7294444317,71.05,16.16,72.8645874208,131.8
2022-02-19 13:30:00,14.1697777636,0.0,14.1697777636,14.1697777636,0,14.1697777636,0.0,0.0,0.0,131.9,80.7897777636,-56.65,98.6722387052,14.1697777636,0,14.1697777636,66.62,-56.65,87.4496821035,123.44,80.0197777636,14.61,81.3425899104,14.1697777636,0,14.1697777636,65.85,14.61,67.4512757478,132.17
2022-02-19 14:00:00,18.4929999815,0.0,18.4929999815,18.4929999815,0,18.4929999815,0.0,0.0,0.0,132.32,74.5429999815,-58.15,94.5414266142,18.4929999815,0,18.4929999815,56.05,-58.15,80.7652462387,124.14,74.1729999815,11.02,74.9871610761,18.4929999815,0,18.4929999815,55.68,11.02,56.7600458069,132.77
2022-02-19 14:30:00,18.4335555371,0.0,18.4335555371,18.4335555371,0,18.4335555371,0.0,0.0,0.0,132.61,70.9535555371,-57.84,91.5416443121,18.4335555371,0,18.4335555371,52.52,-57.84,78.1269223763,124.32,71.5335555371,-4.75,71.6910877849,18.4335555371,0,18.4335555371,53.1,-4.75,53.3120295993,132.97
2022-02-19 15:00:00,16.3594444281,0.0,16.3594444281,16.3594444281,0,16.3594444281,0.0,0.0,0.0,132.73,70.2294444281,-58.6,91.4665778559,16.3594444281,0,16.3594444281,53.87,-58.6,79.5985986058,122.86,70.8094444281,-5.48,71.0211786738,16.3594444281,0,16.3594444281,54.45,-5.48,54.7250664687,131.52
2022-02-19 15:30:00,15.5242222067,0.0,15.5242222067,15.5242222067,0,15.5242222067,0.0,0.0,0.0,132.73,66.3542222067,-60.6,89.8623547691,15.5242222067,0,15.5242222067,50.83,-60.6,79.0951888549,123.0,66.9242222067,-7.22,67.3125539403,15.5242222067,0,15.5242222067,51.4,-7.22,51.9046086586,131.65
2022-02-19 16:00:00,12.0198888769,0.0,12.0198888769,12.0198888769,0,12.0198888769,0.0,0.0,0.0,132.89,72.5798888769,-59.81,94.0482661689,12.0198888769,0,12.0198888769,60.56,-59.81,85.1160954227,123.3,73.1498888769,-6.6,73.447030183,12.0198888769,0,12.0198888769,61.13,-6.6,61.4852575826,131.97
2022-02-19 16:30:00,9.9945555456,0.0,9.9945555456,9.9945555456,0,9.9945555456,0.0,0.0,0.0,132.71,79.1945555456,-58.32,98.3514109104,9.9945555456,0,9.9945555456,69.2,-58.32,90.4978585382,123.0,79.7645555456,-5.55,79.9574062947,9.9945555456,0,9.9945555456,69.77,-5.55,69.9903950553,131.66
2022-02-19 17:00:00,9.926776545100001,0.0,9.926776545100001,9.926776545100001,0,9.926776545100001,0.0,0.0,0.0,132.29,83.4767765451,-56.35,100.7159109692,9.926776545100001,0,9.926776545100001,73.55,-56.35,92.6548703523,122.55,84.0267765451,-3.93,84.1186309717,9.926776545100001,0,9.926776545100001,74.1,-3.93,74.2041434153,131.13
2022-02-19 17:30:00,12.6807730675,0.0,12.6807730675,12.6807730675,0,12.6807730675,0.0,0.0,0.0,132.1,90.5907730675,-53.15,105.0314746396,12.6807730675,0,12.6807730675,77.91,-53.15,94.3127276671,122.08,91.1207730675,-1.33,91.1304788993,12.6807730675,0,12.6807730675,78.44,-1.33,78.4512746869,130.72
2022-02-19 18:00:00,12.6456619307,0.0,12.6456619307,12.6456619307,0,12.6456619307,0.0,0.0,0.0,131.64,95.0356619307,-51.52,108.1022082967,12.6456619307,0,12.6456619307,82.39,-51.52,97.1721282056,121.24,94.3056619307,12.94,95.1892928443,12.6456619307,0,12.6456619307,81.66,12.94,82.6788921068,129.89
2022-02-19 18:30:00,12.6925508164,0.0,12.6925508164,12.6925508164,0,12.6925508164,0.0,0.0,0.0,131.16,98.3325508164,-51.99,111.230619211,12.6925508164,0,12.6925508164,85.64,-51.99,100.1856761219,121.93,97.0725508164,17.29,98.6003256688,12.6925508164,0,12.6925508164,84.38,17.29,86.1332020768,130.66
2022-02-19 19:00:00,12.9445508161,0.0,12.9445508161,12.9445508161,0,12.9445508161,0.0,0.0,0.0,130.84,95.3345508161,-53.34,109.2420806251,12.9445508161,0,12.9445508161,82.39,-53.34,98.1492114079,122.12,94.1545508161,16.36,95.5653129508,12.9445508161,0,12.9445508161,81.21,16.36,82.8414974515,130.85
2022-02-19 19:30:00,7.7600884936,0.0,7.7600884936,7.7600884936,0,7.7600884936,0.0,0.0,0.0,131.08,88.3200884936,-54.25,103.6508588075,7.7600884936,0,7.7600884936,80.56,-54.25,97.1235095124,122.56,87.1900884936,15.8,88.6101096463,7.7600884936,0,7.7600884936,79.43,15.8,80.9862019112,131.24
2022-02-19 20:00:00,5.4569999945,0.0,5.4569999945,5.4569999945,0,5.4569999945,0.0,0.0,0.0,131.34,87.1069999945,-54.69,102.8524455132,5.4569999945,0,5.4569999945,81.65,-54.69,98.2736923088,122.8,85.9469999945,15.57,87.3459312622,5.4569999945,0,5.4569999945,80.49,15.57,81.9821017052,131.52
2022-02-19 20:30:00,4.2243333291,0.0,4.2243333291,4.2243333291,0,4.2243333291,0.0,0.0,0.0,131.51,81.2643333291,-55.68,98.5096658781,4.2243333291,0,4.2243333291,77.04,-55.68,95.0548473251,123.02,80.2243333291,14.0,81.4367463624,4.2243333291,0,4.2243333291,76.0,14.0,77.2787163454,131.74
2022-02-19 21:00:00,3.1647777746,0.0,3.1647777746,3.1647777746,0,3.1647777746,0.0,0.0,0.0,130.82,76.9747777746,-56.55,95.5144958289,3.1647777746,0,3.1647777746,73.81,-56.55,92.9828941257,122.54,76.0147777746,13.32,77.1729799873,3.1647777746,0,3.1647777746,72.85,13.32,74.0577133052,131.24
2022-02-19 21:30:00,3.1485555524,0.0,3.1485555524,3.1485555524,0,3.1485555524,0.0,0.0,0.0,130.82,74.1185555524,-57.47,93.7889182003,3.1485555524,0,3.1485555524,70.97,-57.47,91.3210917587,122.66,73.2285555524,12.96,74.3665445499,3.1485555524,0,3.1485555524,70.08,12.96,71.2682818651,131.36
2022-02-19 22:00:00,3.1936666635,0.0,3.1936666635,3.1936666635,0,3.1936666635,0.0,0.0,0.0,131.34,68.1436666635,-57.19,88.9621009551,3.1936666635,0,3.1936666635,64.95,-57.19,86.5401559971,123.27,67.4036666635,12.99,68.6439682687,3.1936666635,0,3.1936666635,64.21,12.99,65.5107945304,131.93
2022-02-19 22:30:00,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,131.13,62.7697777746,-57.78,85.3145556272,3.1897777746,0,3.1897777746,59.58,-57.78,82.9958119425,123.07,62.1597777746,12.67,63.4378977661,3.1897777746,0,3.1897777746,58.97,12.67,60.315750845,131.75
2022-02-19 23:00:00,3.2821111078,0.0,3.2821111078,3.2821111078,0,3.2821111078,0.0,0.0,0.0,131.43,59.5621111078,-58.72,83.6402025322,3.2821111078,0,3.2821111078,56.28,-58.72,81.3355813897,123.41,59.0521111078,12.15,60.2890896124,3.2821111078,0,3.2821111078,55.77,12.15,57.078151687,132.11
2022-02-19 23:30:00,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,131.69,57.4401111079,-60.69,83.5622071518,3.2401111079,0,3.2401111079,54.2,-60.69,81.3690119149,123.78,56.9801111079,10.94,58.0208295517,3.2401111079,0,3.2401111079,53.74,10.94,54.8422391957,132.46
2022-02-20 00:00:00,3.3809999966,0.0,3.3809999966,3.3809999966,0,3.3809999966,0.0,0.0,0.0,132.2,55.0409999966,-61.44,82.4886978963,3.3809999966,0,3.3809999966,51.66,-61.44,80.2722193539,124.48,54.8309999966,6.71,55.2400458058,3.3809999966,0,3.3809999966,51.45,6.71,51.8857070878,133.12
2022-02-20 00:30:00,3.3041111078,0.0,3.3041111078,3.3041111078,0,3.3041111078,0.0,0.0,0.0,131.9,60.6341111078,-55.64,82.2940157596,3.3041111078,0,3.3041111078,57.33,-55.64,79.8907910838,121.94,61.1841111078,-3.34,61.2752074827,3.3041111078,0,3.3041111078,57.88,-3.34,57.9762882565,130.51
2022-02-20 01:00:00,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,131.9,61.8574444411,-54.7,82.5738059725,3.2974444411,0,3.2974444411,58.56,-54.7,80.133411259,121.94,62.4074444411,-2.89,62.4743244995,3.2974444411,0,3.2974444411,59.11,-2.89,59.1806066208,130.51
2022-02-20 01:30:00,3.3272222189000003,0.0,3.3272222189000003,3.3272222189000003,0,3.3272222189000003,0.0,0.0,0.0,131.37,60.4572222189,-55.15,81.8327453922,3.3272222189000003,0,3.3272222189000003,57.13,-55.15,79.4062932015,121.4,61.0172222189,-3.13,61.0974492701,3.3272222189000003,0,3.3272222189000003,57.69,-3.13,57.7748474684,129.92
2022-02-20 02:00:00,3.3016666634,0.0,3.3016666634,3.3016666634,0,3.3016666634,0.0,0.0,0.0,131.7,58.4016666634,-55.82,80.7875427839,3.3016666634,0,3.3016666634,55.1,-55.82,78.4339365326,121.68,58.9516666634,-3.44,59.0519483369,3.3016666634,0,3.3016666634,55.65,-3.44,55.7562202808,130.29
2022-02-20 02:30:00,3.3294444411,0.0,3.3294444411,3.3294444411,0,3.3294444411,0.0,0.0,0.0,132.18,57.3794444411,-56.14,80.2751533438,3.3294444411,0,3.3294444411,54.05,-56.14,77.9301103554,122.15,57.9394444411,-3.71,58.0581029844,3.3294444411,0,3.3294444411,54.61,-3.71,54.7358767172,130.8
2022-02-20 03:00:00,3.2183333301,0.0,3.2183333301,3.2183333301,0,3.2183333301,0.0,0.0,0.0,132.18,56.1083333301,-56.47,79.6053136988,3.2183333301,0,3.2183333301,52.89,-56.47,77.3706210393,122.15,56.6683333301,-3.96,56.8065278151,3.2183333301,0,3.2183333301,53.45,-3.96,53.5964933554,130.8
2022-02-20 03:30:00,3.1549999968,0.0,3.1549999968,3.1549999968,0,3.1549999968,0.0,0.0,0.0,132.18,54.1249999968,-56.59,78.3067284763,3.1549999968,0,3.1549999968,50.97,-56.59,76.1601536238,122.29,54.6949999968,-4.36,54.8685030291,3.1549999968,0,3.1549999968,51.54,-4.36,51.7240872322,130.93
2022-02-20 04:00:00,2.9734444415,0.0,2.9734444415,2.9734444415,0,2.9734444415,0.0,0.0,0.0,131.74,52.5534444415,-56.86,77.4268953443,2.9734444415,0,2.9734444415,49.58,-56.86,75.4402810175,121.87,53.1134444415,-4.5600000000000005,53.3088321054,2.9734444415,0,2.9734444415,50.14,-4.5600000000000005,50.346928406800004,130.5
2022-02-20 04:30:00,3.040999997,0.0,3.040999997,3.040999997,0,3.040999997,0.0,0.0,0.0,131.7,51.020999997,-57.19,76.6409716841,3.040999997,0,3.040999997,47.98,-57.19,74.6510314731,121.96,51.580999997,-4.92,51.8151132459,3.040999997,0,3.040999997,48.54,-4.92,48.7887077099,130.6
2022-02-20 05:00:00,3.0257777748,0.0,3.0257777748,3.0257777748,0,3.0257777748,0.0,0.0,0.0,131.7,49.9157777748,-57.54,76.1737255939,3.0257777748,0,3.0257777748,46.89,-57.54,74.2261658716,121.96,50.4857777748,-5.13,50.7457452159,3.0257777748,0,3.0257777748,47.46,-5.13,47.7364483388,130.6
2022-02-20 05:30:00,2.9614444415000003,0.0,2.9614444415000003,2.9614444415000003,0,2.9614444415000003,0.0,0.0,0.0,131.91,49.8114444415,-57.44,76.0298204479,2.9614444415000003,0,2.9614444415000003,46.85,-57.44,74.1233842994,122.13,50.3614444415,-4.98,50.6070695282,2.9614444415000003,0,2.9614444415000003,47.4,-4.98,47.6608896266,130.77
2022-02-20 06:00:00,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,131.99,50.144999997,-57.35,76.1809918858,2.994999997,0,2.994999997,47.15,-57.35,74.2438212917,122.24,50.714999997,-4.87,50.9482887318,2.994999997,0,2.994999997,47.72,-4.87,47.9678569461,130.87
2022-02-20 06:30:00,3.0407777747,0.0,3.0407777747,3.0407777747,0,3.0407777747,0.0,0.0,0.0,131.99,52.6907777747,-56.52,77.2711360244,3.0407777747,0,3.0407777747,49.65,-56.52,75.2305317009,122.24,53.2507777747,-4.14,53.4114681844,3.0407777747,0,3.0407777747,50.21,-4.14,50.3803900342,130.87
2022-02-20 07:00:00,3.0809999969,0.0,3.0809999969,3.0809999969,0,3.0809999969,0.0,0.0,0.0,131.99,54.0609999969,-55.76,77.6644662678,3.0809999969,0,3.0809999969,50.98,-55.76,75.5522203512,122.16,54.6109999969,-3.61,54.7301874715,3.0809999969,0,3.0809999969,51.53,-3.61,51.6562968088,130.87
2022-02-20 07:30:00,3.0214444414,0.0,3.0214444414,3.0214444414,0,3.0214444414,0.0,0.0,0.0,131.69,55.8514444414,-55.26,78.5687688983,3.0214444414,0,3.0214444414,52.83,-55.26,76.4504839749,121.71,56.4214444414,-3.09,56.5059951939,3.0214444414,0,3.0214444414,53.4,-3.09,53.4893269728,130.37
2022-02-20 08:00:00,3.049999997,0.0,3.049999997,3.049999997,0,3.049999997,0.0,0.0,0.0,131.81,58.5499999969,-54.36,79.8943809016,3.049999997,0,3.049999997,55.5,-54.36,77.6869332642,121.71,59.1199999969,-2.29,59.1643346928,3.049999997,0,3.049999997,56.07,-2.29,56.1167443817,130.44
2022-02-20 08:30:00,3.28533333,0.0,3.28533333,3.28533333,0,3.28533333,0.0,0.0,0.0,131.7,63.05533333,-52.96,82.3452285282,3.28533333,0,3.28533333,59.77,-52.96,79.8574636462,121.57,63.61533333,-0.96,63.6225764544,3.28533333,0,3.28533333,60.33,-0.96,60.3376375076,130.25
2022-02-20 09:00:00,3.4508888854,0.0,3.4508888854,3.4508888854,0,3.4508888854,0.0,0.0,0.0,131.7,68.1108888854,-50.73,84.9271810716,3.4508888854,0,3.4508888854,64.66,-50.73,82.1854518756,121.38,68.0808888854,8.38,68.5946924436,3.4508888854,0,3.4508888854,64.63,8.38,65.1710157969,130.08
2022-02-20 09:30:00,3.9588888849,0.0,3.9588888849,3.9588888849,0,3.9588888849,0.0,0.0,0.0,131.08,72.8188888849,-41.37,83.750029722,3.9588888849,0,3.9588888849,68.86,-41.37,80.331665612,121.38,71.8588888849,13.23,73.066632684,3.9588888849,0,3.9588888849,67.9,13.23,69.1768957095,130.08
2022-02-20 10:00:00,3.9593333294,0.0,3.9593333294,3.9593333294,0,3.9593333294,0.0,0.0,0.0,131.08,75.5293333294,-34.71,83.123187458,3.9593333294,0,3.9593333294,71.57,-34.71,79.5427495124,122.88,74.4493333294,9.21,75.0168469958,3.9593333294,0,3.9593333294,70.49,9.21,71.0891285641,131.65
2022-02-20 10:30:00,4.3768888845,0.0,4.3768888845,4.3768888845,0,4.3768888845,0.0,0.0,0.0,131.08,77.3168888845,-33.87,84.4101783364,4.3768888845,0,4.3768888845,72.94,-33.87,80.4202741851,123.35,76.1968888845,9.86,76.8321903611,4.3768888845,0,4.3768888845,71.82,9.86,72.4936686891,132.1
2022-02-20 11:00:00,4.8878888840000005,0.0,4.8878888840000005,4.8878888840000005,0,4.8878888840000005,0.0,0.0,0.0,130.89,79.197888884,-22.6,82.3593686455,4.8878888840000005,0,4.8878888840000005,74.31,-22.6,77.6706900961,123.05,77.947888884,5.72,78.1574806495,4.8878888840000005,0,4.8878888840000005,73.06,5.72,73.2835725112,131.82
2022-02-20 11:30:00,6.4001111047,0.0,6.4001111047,6.4001111047,0,6.4001111047,0.0,0.0,0.0,131.15,81.6001111047,-13.06,82.6386213117,6.4001111047,0,6.4001111047,75.2,-13.06,76.325641825,123.78,80.2501111047,1.6400000000000001,80.2668669646,6.4001111047,0,6.4001111047,73.85,1.6400000000000001,73.8682076404,132.58
2022-02-20 12:00:00,7.5963333257,0.0,7.5963333257,7.5963333257,0,7.5963333257,0.0,0.0,0.0,131.24,83.4063333257,-13.74,84.5304917698,7.5963333257,0,7.5963333257,75.81,-13.74,77.0450757674,124.37,82.7463333257,-7.63,83.0973680621,7.5963333257,0,7.5963333257,75.15,-7.63,75.5363448944,133.09
2022-02-20 12:30:00,7.5001111036,0.0,7.5001111036,7.5001111036,0,7.5001111036,0.0,0.0,0.0,131.24,85.2401111036,-13.98,86.3789149096,7.5001111036,0,7.5001111036,77.74,-13.98,78.9870115905,123.49,85.3501111036,-17.46,87.1176966259,7.5001111036,0,7.5001111036,77.85,-17.46,79.7839213125,132.19
2022-02-20 13:00:00,9.3412222129,0.0,9.3412222129,9.3412222129,0,9.3412222129,0.0,0.0,0.0,131.24,86.2512222129,-16.15,87.7501899326,9.3412222129,0,9.3412222129,76.91,-16.15,78.5873437648,122.57,86.3612222129,-19.63,88.5640875417,9.3412222129,0,9.3412222129,77.02,-19.63,79.4821822801,131.27
2022-02-20 13:30:00,9.4613333239,0.0,9.4613333239,9.4613333239,0,9.4613333239,0.0,0.0,0.0,131.24,86.2613333239,-16.4,87.8064782736,9.4613333239,0,9.4613333239,76.8,-16.4,78.5315223334,122.86,86.3613333239,-19.89,88.6221868015,9.4613333239,0,9.4613333239,76.9,-19.89,79.4306118571,131.49
2022-02-20 14:00:00,9.5436666571,0.0,9.5436666571,9.5436666571,0,9.5436666571,0.0,0.0,0.0,131.24,84.9736666571,-17.14,86.6850830602,9.5436666571,0,9.5436666571,75.43,-17.14,77.3528570901,122.86,85.0636666571,-20.64,87.5319198073,9.5436666571,0,9.5436666571,75.52,-20.64,78.2897183543,131.49
2022-02-20 14:30:00,9.0874444354,0.0,9.0874444354,9.0874444354,0,9.0874444354,0.0,0.0,0.0,131.24,84.6374444354,-17.27,86.381421038,9.0874444354,0,9.0874444354,75.55,-17.27,77.498744506,123.01,84.7374444354,-20.78,87.2481684016,9.0874444354,0,9.0874444354,75.65,-20.78,78.452093025,131.62
2022-02-20 15:00:00,8.6361111025,0.0,8.6361111025,8.6361111025,0,8.6361111025,0.0,0.0,0.0,131.36,84.7761111025,-17.39,86.5413260452,8.6361111025,0,8.6361111025,76.14,-17.39,78.1006510856,123.09,84.8861111025,-20.89,87.4187849269,8.6361111025,0,8.6361111025,76.25,-20.89,79.0598165948,131.62
2022-02-20 15:30:00,6.8363333265,0.0,6.8363333265,6.8363333265,0,6.8363333265,0.0,0.0,0.0,131.36,86.8763333265,-15.22,88.199465374,6.8363333265,0,6.8363333265,80.04,-15.22,81.4742290543,123.09,86.9763333265,-18.72,88.9680895542,6.8363333265,0,6.8363333265,80.14,-18.72,82.2973754138,131.74
2022-02-20 16:00:00,6.3616666603,0.0,6.3616666603,6.3616666603,0,6.3616666603,0.0,0.0,0.0,131.72,88.2816666603,-14.58,89.4775338748,6.3616666603,0,6.3616666603,81.92,-14.58,83.2073482332,123.09,88.3916666603,-18.09,90.2238041483,6.3616666603,0,6.3616666603,82.03,-18.09,84.0010059464,131.74
2022-02-20 16:30:00,10.7454444337,0.0,10.7454444337,10.7454444337,0,10.7454444337,0.0,0.0,0.0,131.98,89.5454444337,-15.46,90.870227351,10.7454444337,0,10.7454444337,78.8,-15.46,80.3022515251,123.41,89.6354444337,-18.98,91.6228863267,10.7454444337,0,10.7454444337,78.89,-18.98,81.1410654355,131.9
2022-02-20 17:00:00,11.9154430989,0.0,11.9154430989,11.9154430989,0,11.9154430989,0.0,0.0,0.0,131.98,95.3754430989,-14.19,96.4252624902,11.9154430989,0,11.9154430989,83.46,-14.19,84.6577090406,123.41,95.4754430989,-17.66,97.0949835724,11.9154430989,0,11.9154430989,83.56,-17.66,85.4057913727,132.03
2022-02-20 17:30:00,14.28466215,0.0,14.28466215,14.28466215,0,14.28466215,0.0,0.0,0.0,131.47,99.81466215,-13.67,100.7463928889,14.28466215,0,14.28466215,85.53,-13.67,86.6155286308,122.77,99.92466215,-17.12,101.380631808,14.28466215,0,14.28466215,85.64,-17.12,87.3344376521,131.36
2022-02-20 18:00:00,14.3522175645,0.0,14.3522175645,14.3522175645,0,14.3522175645,0.0,0.0,0.0,131.25,100.5922175645,-14.42,101.6205227036,14.3522175645,0,14.3522175645,86.24,-14.42,87.437257505,122.52,100.6922175645,-17.87,102.2656324386,14.3522175645,0,14.3522175645,86.34,-17.87,88.1699069978,131.13
2022-02-20 18:30:00,12.8877730941,0.0,12.8877730941,12.8877730941,0,12.8877730941,0.0,0.0,0.0,131.25,98.7777730941,-14.59,99.84946949,12.8877730941,0,12.8877730941,85.89,-14.59,87.1203776392,122.63,98.8577730941,-18.03,100.4885078063,12.8877730941,0,12.8877730941,85.97,-18.03,87.8403198992,131.26
2022-02-20 19:00:00,9.3313996085,0.0,9.3313996085,9.3313996085,0,9.3313996085,0.0,0.0,0.0,131.37,93.0613996085,-15.97,94.421740066,9.3313996085,0,9.3313996085,83.73,-15.97,85.2393911287,122.63,93.1613996085,-19.45,95.1701049544,9.3313996085,0,9.3313996085,83.83,-19.45,86.0567917134,131.26
2022-02-20 19:30:00,7.6472222146,0.0,7.6472222146,7.6472222146,0,7.6472222146,0.0,0.0,0.0,131.51,89.1972222146,-17.65,90.9267119762,7.6472222146,0,7.6472222146,81.55,-17.65,83.4381507465,122.95,89.2872222146,-21.16,91.7603054201,7.6472222146,0,7.6472222146,81.64,-21.16,84.3376262412,131.62
2022-02-20 20:00:00,7.6665555479,0.0,7.6665555479,7.6665555479,0,7.6665555479,0.0,0.0,0.0,132.03,83.4465555479,-30.61,88.8836302859,7.6665555479,0,7.6665555479,75.78,-30.61,81.7287005892,123.69,83.6565555479,-18.29,85.6326070264,7.6665555479,0,7.6665555479,75.99,-18.29,78.1601189866,132.36
2022-02-20 20:30:00,7.7432222145,0.0,7.7432222145,7.7432222145,0,7.7432222145,0.0,0.0,0.0,131.59,79.71322221450001,-40.91,89.5981355599,7.7432222145,0,7.7432222145,71.97,-40.91,82.7847147727,122.97,80.0332222145,-14.79,81.3883330584,7.7432222145,0,7.7432222145,72.29,-14.79,73.7874528629,131.63
2022-02-20 21:00:00,5.7785555498,0.0,5.7785555498,5.7785555498,0,5.7785555498,0.0,0.0,0.0,131.45,79.4985555498,-40.36,89.1568838313,5.7785555498,0,5.7785555498,73.72,-40.36,84.0450355464,122.5,79.8085555498,-14.17,81.0567359258,5.7785555498,0,5.7785555498,74.03,-14.17,75.3739331599,131.17
2022-02-20 21:30:00,4.4743333289,0.0,4.4743333289,4.4743333289,0,4.4743333289,0.0,0.0,0.0,131.76,76.6043333289,-43.68,88.1825735889,4.4743333289,0,4.4743333289,72.13,-43.68,84.3248439074,122.71,76.9543333289,-12.45,77.9549351747,4.4743333289,0,4.4743333289,72.48,-12.45,73.5415046079,131.41
2022-02-20 22:00:00,3.262222219,0.0,3.262222219,3.262222219,0,3.262222219,0.0,0.0,0.0,131.76,70.372222219,-58.72,91.653085382,3.262222219,0,3.262222219,67.11,-58.72,89.1728125608,122.61,70.922222219,-6.39,71.2095057171,3.262222219,0,3.262222219,67.66,-6.39,67.9610748885,131.3
2022-02-20 22:30:00,3.1348888858,0.0,3.1348888858,3.1348888858,0,3.1348888858,0.0,0.0,0.0,131.57,66.4548888858,-60.04,89.5603364041,3.1348888858,0,3.1348888858,63.32,-60.04,87.2595209705,121.79,66.9948888858,-7.23,67.3838855871,3.1348888858,0,3.1348888858,63.86,-7.23,64.2679741395,130.49
2022-02-20 23:00:00,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,132.06,63.8982222191,-61.43,88.6376201325,3.1582222191,0,3.1582222191,60.74,-61.43,86.3886132543,122.34,64.4382222191,-8.47,64.9925025119,3.1582222191,0,3.1582222191,61.28,-8.47,61.8625840068,131.03
2022-02-20 23:30:00,3.0648888858,0.0,3.0648888858,3.0648888858,0,3.0648888858,0.0,0.0,0.0,131.59,61.0248888858,-61.88,86.9089837907,3.0648888858,0,3.0648888858,57.96,-61.88,84.7849986731,122.15,61.5648888858,-9.25,62.2559076998,3.0648888858,0,3.0648888858,58.5,-9.25,59.2267887024,130.83
2022-02-21 00:00:00,3.179222219,0.0,3.179222219,3.179222219,0,3.179222219,0.0,0.0,0.0,131.59,58.059222219,-61.87,84.8455666766,3.179222219,0,3.179222219,54.88,-61.87,82.7025471192,122.15,58.599222219,-9.25,59.3247953614,3.179222219,0,3.179222219,55.42,-9.25,56.1866434306,130.83
