Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-21 00:30:00,3.1388888857,0.0,3.1388888857,3.1388888857,0,3.1388888857,0.0,0.0,0.0,131.51,63.9388888857,-60.22,87.8329659749,3.1388888857,0,3.1388888857,60.8,-60.22,85.575045428,122.15,64.4588888857,-8.05,64.959609423,3.1388888857,0,3.1388888857,61.32,-8.05,61.8461389256,130.83
2022-02-21 01:00:00,3.2064444412,0.0,3.2064444412,3.2064444412,0,3.2064444412,0.0,0.0,0.0,131.07,67.8264444412,-58.67,89.6805188742,3.2064444412,0,3.2064444412,64.62,-58.67,87.2806582239,121.49,67.3964444412,6.02,67.6647701786,3.2064444412,0,3.2064444412,64.19,6.02,64.4716720739,130.17
2022-02-21 01:30:00,3.1328888858,0.0,3.1328888858,3.1328888858,0,3.1328888858,0.0,0.0,0.0,130.07,66.3028888858,-59.04,88.7794721464,3.1328888858,0,3.1328888858,63.17,-59.04,86.4648512403,121.76,65.5728888858,11.05,66.4974154146,3.1328888858,0,3.1328888858,62.44,11.05,63.410220785,130.47
2022-02-21 02:00:00,3.0813333303,0.0,3.0813333303,3.0813333303,0,3.0813333303,0.0,0.0,0.0,130.52,64.4213333303,-59.62,87.7761504513,3.0813333303,0,3.0813333303,61.34,-59.62,85.5402829081,122.62,63.7213333303,10.68,64.6101441059,3.0813333303,0,3.0813333303,60.64,10.68,61.5733059044,131.37
2022-02-21 02:30:00,3.1205555524,0.0,3.1205555524,3.1205555524,0,3.1205555524,0.0,0.0,0.0,130.74,63.6305555524,-60.02,87.4714124724,3.1205555524,0,3.1205555524,60.51,-60.02,85.2282846243,122.94,62.9805555524,10.58,63.8630313851,3.1205555524,0,3.1205555524,59.86,10.58,60.7877948276,131.7
2022-02-21 03:00:00,3.0788888858,0.0,3.0788888858,3.0788888858,0,3.0788888858,0.0,0.0,0.0,130.93,63.0588888858,-60.58,87.4434666943,3.0788888858,0,3.0788888858,59.98,-60.58,85.2498492667,123.16,62.3988888858,10.01,63.1966884748,3.0788888858,0,3.0788888858,59.32,10.01,60.1586444329,131.9
2022-02-21 03:30:00,3.161111108,0.0,3.161111108,3.161111108,0,3.161111108,0.0,0.0,0.0,130.85,62.1611111079,-61.17,87.2110809139,3.161111108,0,3.161111108,59.0,-61.17,84.986874869,123.16,61.5411111079,9.44,62.260918371,3.161111108,0,3.161111108,58.38,9.44,59.1382955453,131.9
2022-02-21 04:00:00,3.0948888858,0.0,3.0948888858,3.0948888858,0,3.0948888858,0.0,0.0,0.0,130.85,59.5348888858,-61.25,85.4164240333,3.0948888858,0,3.0948888858,56.44,-61.25,83.2888714055,123.24,58.9748888858,9.53,59.7399231594,3.0948888858,0,3.0948888858,55.88,9.53,56.6868176916,131.9
2022-02-21 04:30:00,3.1399999969,0.0,3.1399999969,3.1399999969,0,3.1399999969,0.0,0.0,0.0,131.05,59.8299999969,-61.73,85.9663992478,3.1399999969,0,3.1399999969,56.69,-61.73,83.8113894408,123.43,59.2799999969,9.02,59.9623114934,3.1399999969,0,3.1399999969,56.14,9.02,56.8600035174,132.11
2022-02-21 05:00:00,3.090111108,0.0,3.090111108,3.090111108,0,3.090111108,0.0,0.0,0.0,130.91,58.570111108,-61.63,85.021849046,3.090111108,0,3.090111108,55.48,-61.63,82.9233821066,123.43,58.040111108,8.98,58.730698084,3.090111108,0,3.090111108,54.95,8.98,55.6789268934,132.03
2022-02-21 05:30:00,3.1433333302,0.0,3.1433333302,3.1433333302,0,3.1433333302,0.0,0.0,0.0,130.8,58.6533333302,-60.99,84.6167454511,3.1433333302,0,3.1433333302,55.51,-60.99,82.4690257006,123.19,58.1133333302,9.38,58.8654729935,3.1433333302,0,3.1433333302,54.97,9.38,55.7645523608,131.86
2022-02-21 06:00:00,3.0827777747,0.0,3.0827777747,3.0827777747,0,3.0827777747,0.0,0.0,0.0,130.66,60.8427777747,-60.2,85.5913757767,3.0827777747,0,3.0827777747,57.76,-60.2,83.428158316,123.0,60.2527777747,9.97,61.0720732378,3.0827777747,0,3.0827777747,57.17,9.97,58.0328338098,131.72
2022-02-21 06:30:00,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,130.52,66.9072222192,-57.64,88.3116412773,2.9972222192,0,2.9972222192,63.91,-57.64,86.0631030117,122.75,66.1672222192,12.0,67.2465708881,2.9972222192,0,2.9972222192,63.17,12.0,64.29968040360001,131.49
2022-02-21 07:00:00,2.8876666638,0.0,2.8876666638,2.8876666638,0,2.8876666638,0.0,0.0,0.0,130.34,73.8576666638,-45.69,86.8477462288,2.8876666638,0,2.8876666638,70.97,-45.69,84.4056692409,122.26,72.8376666638,9.58,73.4649718235,2.8876666638,0,2.8876666638,69.95,9.58,70.6029666516,131.06
2022-02-21 07:30:00,4.5569999954,0.0,4.5569999954,4.5569999954,0,4.5569999954,0.0,0.0,0.0,130.74,75.3169999954,-37.5,84.1362020079,4.5569999954,0,4.5569999954,70.76,-37.5,80.0826298269,122.87,74.2269999954,6.73,74.5314727368,4.5569999954,0,4.5569999954,69.67,6.73,69.9942983392,131.74
2022-02-21 08:00:00,7.1983333261,0.0,7.1983333261,7.1983333261,0,7.1983333261,0.0,0.0,0.0,131.15,80.9783333261,-32.25,87.1639430515,7.1983333261,0,7.1983333261,73.78,-32.25,80.5204998743,123.63,79.7583333261,6.04,79.9867072392,7.1983333261,0,7.1983333261,72.56,6.04,72.8109552197,132.45
2022-02-21 08:30:00,8.7394444357,0.0,8.7394444357,8.7394444357,0,8.7394444357,0.0,0.0,0.0,130.83,85.3794444357,-14.86,86.6629628627,8.7394444357,0,8.7394444357,76.64,-14.86,78.0673376003,123.37,84.6294444357,-8.11,85.0171451267,8.7394444357,0,8.7394444357,75.89,-8.11,76.3221081994,132.22
2022-02-21 09:00:00,10.5764444339,0.0,10.5764444339,10.5764444339,0,10.5764444339,0.0,0.0,0.0,131.63,86.5864444339,-13.93,87.699813339,10.5764444339,0,10.5764444339,76.01,-13.93,77.2759018064,123.9,86.6664444339,-17.44,88.4037679673,10.5764444339,0,10.5764444339,76.09,-17.44,78.0630623278,132.74
2022-02-21 09:30:00,13.7286666529,0.0,13.7286666529,13.7286666529,0,13.7286666529,0.0,0.0,0.0,132.25,88.9186666529,-13.13,89.8828469695,13.7286666529,0,13.7286666529,75.19,-13.13,76.3277996539,123.37,89.0186666529,-16.65,90.5623846454,13.7286666529,0,13.7286666529,75.29,-16.65,77.1090565368,132.22
2022-02-21 10:00:00,19.0605555365,0.0,19.0605555365,19.0605555365,0,19.0605555365,0.0,0.0,0.0,132.25,86.9405555365,-13.08,87.9189774565,19.0605555365,0,19.0605555365,67.88,-13.08,69.128726301,123.37,87.0105555365,-16.62,88.5836394306,19.0605555365,0,19.0605555365,67.95,-16.62,69.9530335296,132.22
2022-02-21 10:30:00,20.5438888683,0.0,20.5438888683,20.5438888683,0,20.5438888683,0.0,0.0,0.0,132.41,78.9938888683,-13.88,80.2040452754,20.5438888683,0,20.5438888683,58.45,-13.88,60.0754267567,123.52,79.0738888683,-17.48,80.9829012864,20.5438888683,0,20.5438888683,58.53,-17.48,61.0844603807,132.35
2022-02-21 11:00:00,22.1843333111,0.0,22.1843333111,22.1843333111,0,22.1843333111,0.0,0.0,0.0,132.63,77.3643333111,-14.73,78.7541298516,22.1843333111,0,22.1843333111,55.18,-14.73,57.1122167316,123.9,77.4343333111,-18.36,79.5811885771,22.1843333111,0,22.1843333111,55.25,-18.36,58.2207188207,132.74
2022-02-21 11:30:00,24.7285555308,0.0,24.7285555308,24.7285555308,0,24.7285555308,0.0,0.0,0.0,132.77,73.0585555308,-14.91,74.5644730167,24.7285555308,0,24.7285555308,48.33,-14.91,50.5776333966,124.18,73.1385555308,-18.56,75.4567551988,24.7285555308,0,24.7285555308,48.41,-18.56,51.845941982,133.0
2022-02-21 12:00:00,25.1974444192,0.0,25.1974444192,25.1974444192,0,25.1974444192,0.0,0.0,0.0,132.94,71.4874444192,-14.9,73.0237270317,25.1974444192,0,25.1974444192,46.29,-14.9,48.6289430278,124.47,71.5674444192,-18.58,73.9399452306,25.1974444192,0,25.1974444192,46.37,-18.58,49.9539117587,133.28
2022-02-21 12:30:00,25.2357777525,0.0,25.2357777525,25.2357777525,0,25.2357777525,0.0,0.0,0.0,133.1,71.4557777525,-14.74,72.960234198,25.2357777525,0,25.2357777525,46.22,-14.74,48.5134620492,124.6,71.5357777525,-18.41,73.866742169,25.2357777525,0,25.2357777525,46.3,-18.41,49.8258778146,133.38
2022-02-21 13:00:00,23.8395555317,0.0,23.8395555317,23.8395555317,0,23.8395555317,0.0,0.0,0.0,133.34,76.0395555317,-13.59,77.2444309026,23.8395555317,0,23.8395555317,52.2,-13.59,53.940041713,124.88,76.1395555317,-17.25,78.0691643132,23.8395555317,0,23.8395555317,52.3,-17.25,55.0713400963,133.59
2022-02-21 13:30:00,22.9467777548,0.0,22.9467777548,22.9467777548,0,22.9467777548,0.0,0.0,0.0,133.19,75.6967777548,-13.19,76.8373493977,22.9467777548,0,22.9467777548,52.75,-13.19,54.374061831,124.59,75.7867777548,-16.83,77.6330121949,22.9467777548,0,22.9467777548,52.84,-16.83,55.4555182105,133.29
2022-02-21 14:00:00,21.2954444231,0.0,21.2954444231,21.2954444231,0,21.2954444231,0.0,0.0,0.0,132.92,71.7854444231,-13.27,73.0016638922,21.2954444231,0,21.2954444231,50.49,-13.27,52.2047220086,124.24,71.8754444231,-16.93,73.8424296121,21.2954444231,0,21.2954444231,50.58,-16.93,53.3381786341,132.98
2022-02-21 14:30:00,19.3286666473,0.0,19.3286666473,19.3286666473,0,19.3286666473,0.0,0.0,0.0,133.04,71.6586666473,-13.44,72.9081484175,19.3286666473,0,19.3286666473,52.33,-13.44,54.0283490401,124.39,71.7486666473,-17.08,73.7536274747,19.3286666473,0,19.3286666473,52.42,-17.08,55.1324115199,133.11
2022-02-21 15:00:00,16.7902222054,0.0,16.7902222054,16.7902222054,0,16.7902222054,0.0,0.0,0.0,133.04,73.9902222054,-14.13,75.3273514868,16.7902222054,0,16.7902222054,57.2,-14.13,58.9194102143,124.39,74.1002222054,-17.77,76.2011537373,16.7902222054,0,16.7902222054,57.31,-17.77,60.0017416414,133.11
2022-02-21 15:30:00,13.8573333195,0.0,13.8573333195,13.8573333195,0,13.8573333195,0.0,0.0,0.0,133.04,75.6273333195,-14.68,77.0389248693,13.8573333195,0,13.8573333195,61.77,-14.68,63.4904347126,124.46,75.7273333195,-18.3,77.9071178499,13.8573333195,0,13.8573333195,61.87,-18.3,64.5196628943,133.11
2022-02-21 16:00:00,13.7532222085,0.0,13.7532222085,13.7532222085,0,13.7532222085,0.0,0.0,0.0,133.04,76.8932222085,-15.83,78.5057738106,13.7532222085,0,13.7532222085,63.14,-15.83,65.0941510429,124.46,76.9732222085,-19.46,79.3950158206,13.7532222085,0,13.7532222085,63.22,-19.46,66.1472599584,133.11
2022-02-21 16:30:00,11.8114444326,0.0,11.8114444326,11.8114444326,0,11.8114444326,0.0,0.0,0.0,133.12,82.7514444326,-15.24,84.143087391,11.8114444326,0,11.8114444326,70.94,-15.24,72.5585363689,124.67,82.8514444326,-18.82,84.9620753311,11.8114444326,0,11.8114444326,71.04,-18.82,73.4906388597,133.36
2022-02-21 17:00:00,9.6958888792,0.0,9.6958888792,9.6958888792,0,9.6958888792,0.0,0.0,0.0,133.05,89.5958888792,-14.04,90.6892766762,9.6958888792,0,9.6958888792,79.9,-14.04,81.1241739557,124.44,89.6858888792,-17.57,91.3907192446,9.6958888792,0,9.6958888792,79.99,-17.57,81.8969169139,133.12
2022-02-21 17:30:00,8.999999991,0.0,8.999999991,8.999999991,0,8.999999991,0.0,0.0,0.0,132.53,100.319999991,-12.71,101.1219387581,8.999999991,0,8.999999991,91.32,-12.71,92.2002521689,123.79,100.429999991,-16.14,101.7186536393,8.999999991,0,8.999999991,91.43,-16.14,92.8436562184,132.44
2022-02-21 18:00:00,8.5751775282,0.0,8.5751775282,8.5751775282,0,8.5751775282,0.0,0.0,0.0,131.85,102.1051775282,-11.79,102.7836143461,8.5751775282,0,8.5751775282,93.53,-11.79,94.2701702555,122.94,102.2151775282,-15.19,103.3376921414,8.5751775282,0,8.5751775282,93.64,-15.19,94.8640379701,131.51
2022-02-21 18:30:00,15.9198841309,0.0,15.9198841309,15.9198841309,0,15.9198841309,0.0,0.0,0.0,131.5,108.0498841309,-11.62,108.6729122675,15.9198841309,0,15.9198841309,92.13,-11.62,92.8599014645,122.45,108.1498841309,-15.02,109.1879015163,15.9198841309,0,15.9198841309,92.23,-15.02,93.4450282252,131.0
2022-02-21 19:00:00,16.1102174575,0.0,16.1102174575,16.1102174575,0,16.1102174575,0.0,0.0,0.0,131.5,105.5202174575,-23.97,108.2084894649,16.1102174575,0,16.1102174575,89.41,-23.97,92.5673214477,122.45,105.7302174575,-9.48,106.1543653536,16.1102174575,0,16.1102174575,89.62,-9.48,90.1200022193,131.0
2022-02-21 19:30:00,14.7698841377,0.0,14.7698841377,14.7698841377,0,14.7698841377,0.0,0.0,0.0,131.5,102.7098841377,-31.12,107.3208959131,14.7698841377,0,14.7698841377,87.94,-31.12,93.283964324,121.93,102.9998841377,-5.52,103.1476928118,14.7698841377,0,14.7698841377,88.23,-5.52,88.4025073174,130.5
2022-02-21 20:00:00,12.2129951642,0.0,12.2129951642,12.2129951642,0,12.2129951642,0.0,0.0,0.0,131.23,97.9429951642,-31.95,103.0224868741,12.2129951642,0,12.2129951642,85.73,-31.95,91.4900836157,121.21,98.2429951642,-6.42,98.4525393214,12.2129951642,0,12.2129951642,86.03,-6.42,86.2692140917,129.81
2022-02-21 20:30:00,10.4344395969,0.0,10.4344395969,10.4344395969,0,10.4344395969,0.0,0.0,0.0,130.99,94.0144395969,-41.72,102.8555941731,10.4344395969,0,10.4344395969,83.58,-41.72,93.4139968099,121.13,93.0844395969,14.33,94.1810054897,10.4344395969,0,10.4344395969,82.65,14.33,83.8830817269,129.73
2022-02-21 21:00:00,5.7336885209,0.0,5.7336885209,5.7336885209,0,5.7336885209,0.0,0.0,0.0,130.99,88.1936885209,-46.84,99.8604641233,5.7336885209,0,5.7336885209,82.46,-46.84,94.8347889754,122.66,86.6836885209,22.45,89.543644976,5.7336885209,0,5.7336885209,80.95,22.45,84.005386732,131.31
2022-02-21 21:30:00,3.086111108,0.0,3.086111108,3.086111108,0,3.086111108,0.0,0.0,0.0,131.15,83.326111108,-49.38,96.8587899593,3.086111108,0,3.086111108,80.24,-49.38,94.2169942208,123.79,81.876111108,20.54,84.4132049514,3.086111108,0,3.086111108,78.79,20.54,81.4233117725,132.43
2022-02-21 22:00:00,2.908888886,0.0,2.908888886,2.908888886,0,2.908888886,0.0,0.0,0.0,131.62,76.538888886,-52.15,92.616542863,2.908888886,0,2.908888886,73.63,-52.15,90.2274869427,124.49,76.728888886,1.23,76.7387469905,2.908888886,0,2.908888886,73.82,1.23,73.8302465118,133.06
2022-02-21 22:30:00,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,132.02,69.4514444416,-52.5,87.0617776928,2.8314444416,0,2.8314444416,66.62,-52.5,84.8202475828,123.47,69.6714444416,0.07,69.6714796067,2.8314444416,0,2.8314444416,66.84,0.07,66.8400366547,132.01
2022-02-21 23:00:00,2.7874444417,0.0,2.7874444417,2.7874444417,0,2.7874444417,0.0,0.0,0.0,130.99,61.5174444417,-52.92,81.1475345937,2.7874444417,0,2.7874444417,58.73,-52.92,79.0552926754,122.59,61.7874444417,-0.05,61.7874646723,2.7874444417,0,2.7874444417,59.0,-0.05,59.0000211864,131.16
2022-02-21 23:30:00,2.8904444416,0.0,2.8904444416,2.8904444416,0,2.8904444416,0.0,0.0,0.0,131.42,58.4804444416,-53.44,79.2199216238,2.8904444416,0,2.8904444416,55.59,-53.44,77.1108403534,123.08,58.7804444416,-0.02,58.780447844,2.8904444416,0,2.8904444416,55.89,-0.02,55.8900035785,131.65
2022-02-22 00:00:00,2.9371111082,0.0,2.9371111082,2.9371111082,0,2.9371111082,0.0,0.0,0.0,132.08,55.7971111082,-53.9,77.5791699364,2.9371111082,0,2.9371111082,52.86,-53.9,75.4943017717,123.72,56.0871111082,-0.38,56.0883983767,2.9371111082,0,2.9371111082,53.15,-0.38,53.1513584022,132.32
2022-02-22 00:30:00,3.0676666636,0.0,3.0676666636,3.0676666636,0,3.0676666636,0.0,0.0,0.0,132.08,61.3976666636,-51.58,80.1883399986,3.0676666636,0,3.0676666636,58.33,-51.58,77.8645317202,123.82,61.6576666636,1.19,61.6691491623,3.0676666636,0,3.0676666636,58.59,1.19,58.6020835807,132.4
2022-02-22 01:00:00,3.1168888858,0.0,3.1168888858,3.1168888858,0,3.1168888858,0.0,0.0,0.0,131.32,63.1868888858,-50.72,81.0253128785,3.1168888858,0,3.1168888858,60.07,-50.72,78.618848249,122.8,63.4368888858,1.65,63.4583435925,3.1168888858,0,3.1168888858,60.32,1.65,60.342562922,131.37
2022-02-22 01:30:00,3.1512222191,0.0,3.1512222191,3.1512222191,0,3.1512222191,0.0,0.0,0.0,130.92,61.7212222191,-50.98,80.0529179494,3.1512222191,0,3.1512222191,58.57,-50.98,77.6492453279,122.39,61.9812222191,1.56,62.0008508633,3.1512222191,0,3.1512222191,58.83,1.56,58.8506796902,130.92
2022-02-22 02:00:00,3.1779999968,0.0,3.1779999968,3.1779999968,0,3.1779999968,0.0,0.0,0.0,131.14,59.9479999968,-51.61,79.10344369,3.1779999968,0,3.1779999968,56.77,-51.61,76.7230408678,122.55,60.2379999968,1.27,60.2513862381,3.1779999968,0,3.1779999968,57.06,1.27,57.0741316184,131.15
2022-02-22 02:30:00,3.2237777746,0.0,3.2237777746,3.2237777746,0,3.2237777746,0.0,0.0,0.0,131.54,59.1937777746,-51.99,78.7836494917,3.2237777746,0,3.2237777746,55.97,-51.99,76.3911055032,123.04,59.4637777746,1.1400000000000001,59.4747044316,3.2237777746,0,3.2237777746,56.24,1.1400000000000001,56.2515528675,131.63
2022-02-22 03:00:00,3.1944444412,0.0,3.1944444412,3.1944444412,0,3.1944444412,0.0,0.0,0.0,131.84,57.8944444412,-52.47,78.1336521427,3.1944444412,0,3.1944444412,54.7,-52.47,75.7970375411,123.37,58.1944444412,0.91,58.2015589467,3.1944444412,0,3.1944444412,55.0,0.91,55.0075276667,131.92
2022-02-22 03:30:00,3.2593333301,0.0,3.2593333301,3.2593333301,0,3.2593333301,0.0,0.0,0.0,132.11,56.1793333301,-52.66,77.0012538431,3.2593333301,0,3.2593333301,52.92,-52.66,74.6565603279,123.71,56.4793333301,0.27,56.4799786952,3.2593333301,0,3.2593333301,53.22,0.27,53.2206848885,132.25
2022-02-22 04:00:00,3.151111108,0.0,3.151111108,3.151111108,0,3.151111108,0.0,0.0,0.0,131.48,54.231111108,-53.15,75.9337600281,3.151111108,0,3.151111108,51.08,-53.15,73.716272966,123.13,54.551111108,-0.02,54.5511147742,3.151111108,0,3.151111108,51.4,-0.02,51.4000038911,131.67
2022-02-22 04:30:00,4.2684444402,0.0,4.2684444402,4.2684444402,0,4.2684444402,0.0,0.0,0.0,131.68,53.4084444402,-53.4,75.5249755877,4.2684444402,0,4.2684444402,49.14,-53.4,72.56927449,123.38,53.7384444402,-0.68,53.7427465883,4.2684444402,0,4.2684444402,49.47,-0.68,49.4746733188,131.92
2022-02-22 05:00:00,3.0823333303,0.0,3.0823333303,3.0823333303,0,3.0823333303,0.0,0.0,0.0,131.13,52.6723333303,-53.32,74.949296851,3.0823333303,0,3.0823333303,49.59,-53.32,72.8161417544,122.94,52.9923333303,-0.67,52.9965686793,3.0823333303,0,3.0823333303,49.91,-0.67,49.9144968922,131.47
2022-02-22 05:30:00,3.0586666636,0.0,3.0586666636,3.0586666636,0,3.0586666636,0.0,0.0,0.0,131.02,53.8486666636,-53.12,75.6400244675,3.0586666636,0,3.0586666636,50.79,-53.12,73.4939351239,122.83,54.1686666636,-0.46,54.170619787,3.0586666636,0,3.0586666636,51.11,-0.46,51.1120700031,131.35
2022-02-22 06:00:00,3.0575555525,0.0,3.0575555525,3.0575555525,0,3.0575555525,0.0,0.0,0.0,131.14,55.4875555525,-52.24,76.2094903617,3.0575555525,0,3.0575555525,52.43,-52.24,74.012988725,122.93,55.7975555525,0.41000000000000003,55.7990618706,3.0575555525,0,3.0575555525,52.74,0.41000000000000003,52.741593643,131.45
2022-02-22 06:30:00,3.0182222192,0.0,3.0182222192,3.0182222192,0,3.0182222192,0.0,0.0,0.0,131.14,61.1482222192,-50.38,79.229094912,3.0182222192,0,3.0182222192,58.13,-50.38,76.9236069097,122.77,61.4382222192,2.3,61.4812585221,3.0182222192,0,3.0182222192,58.42,2.3,58.4652580598,131.32
2022-02-22 07:00:00,3.0989999969,0.0,3.0989999969,3.0989999969,0,3.0989999969,0.0,0.0,0.0,131.35,66.9289999969,-35.28,75.6582410619,3.0989999969,0,3.0989999969,63.83,-35.28,72.9311133879,122.77,67.0189999969,-1.55,67.0369216222,3.0989999969,0,3.0989999969,63.92,-1.55,63.9387902607,131.32
2022-02-22 07:30:00,3.0082222192,0.0,3.0082222192,3.0082222192,0,3.0082222192,0.0,0.0,0.0,131.01,71.0882222192,-28.64,76.6406219853,3.0082222192,0,3.0082222192,68.08,-28.64,73.858892491,122.77,71.1282222192,-2.43,71.1697189545,3.0082222192,0,3.0082222192,68.12,-2.43,68.1633281171,131.32
2022-02-22 08:00:00,3.1865555524,0.0,3.1865555524,3.1865555524,0,3.1865555524,0.0,0.0,0.0,130.9,74.8865555524,-26.26,79.3573172587,3.1865555524,0,3.1865555524,71.7,-26.26,76.3575641309,122.77,74.8865555524,-1.13,74.8950806295,3.1865555524,0,3.1865555524,71.7,-1.13,71.7089039102,131.32
2022-02-22 08:30:00,3.6502222186,0.0,3.6502222186,3.6502222186,0,3.6502222186,0.0,0.0,0.0,130.9,80.7202222186,-4.72,80.8581020988,3.6502222186,0,3.6502222186,77.07,-4.72,77.2143982687,122.41,80.5402222186,-7.63,80.900830002,3.6502222186,0,3.6502222186,76.89,-7.63,77.267645234,131.03
2022-02-22 09:00:00,5.9283333274,0.0,5.9283333274,5.9283333274,0,5.9283333274,0.0,0.0,0.0,130.9,82.3383333274,-4.18,82.4443663032,5.9283333274,0,5.9283333274,76.41,-4.18,76.5242477911,123.12,82.1383333274,-7.1,82.4446226373,5.9283333274,0,5.9283333274,76.21,-7.1,76.5400163313,131.73
2022-02-22 09:30:00,8.3727777694,0.0,8.3727777694,8.3727777694,0,8.3727777694,0.0,0.0,0.0,131.4,82.1227777694,-4.6,82.2515083665,8.3727777694,0,8.3727777694,73.75,-4.6,73.8933183718,123.63,81.9427777694,-7.57,82.2916990259,8.3727777694,0,8.3727777694,73.57,-7.57,73.9584329201,132.25
2022-02-22 10:00:00,6.7184444377,0.0,6.7184444377,6.7184444377,0,6.7184444377,0.0,0.0,0.0,132.19,82.6484444377,-4.25,82.7576453748,6.7184444377,0,6.7184444377,75.93,-4.25,76.048848775,124.55,82.4684444377,-7.21,82.7830201671,6.7184444377,0,6.7184444377,75.75,-7.21,76.0923557264,133.1
2022-02-22 10:30:00,6.0799999939,0.0,6.0799999939,6.0799999939,0,6.0799999939,0.0,0.0,0.0,132.19,83.4899999939,-4.21,83.5960776531,6.0799999939,0,6.0799999939,77.41,-4.21,77.5243974501,124.45,83.2899999939,-7.16,83.5971871476,6.0799999939,0,6.0799999939,77.21,-7.16,77.5412773947,132.99
2022-02-22 11:00:00,4.8964444395,0.0,4.8964444395,4.8964444395,0,4.8964444395,0.0,0.0,0.0,132.03,84.1164444395,-3.65,84.1955980153,4.8964444395,0,4.8964444395,79.22,-3.65,79.3040408807,124.34,83.9164444395,-6.59,84.1748047065,4.8964444395,0,4.8964444395,79.02,-6.59,79.2943156853,132.86
2022-02-22 11:30:00,5.0954444393,0.0,5.0954444393,5.0954444393,0,5.0954444393,0.0,0.0,0.0,131.83,85.0254444393,-3.2800000000000002,85.0886866869,5.0954444393,0,5.0954444393,79.93,-3.2800000000000002,79.9972705784,124.0,84.8154444393,-6.22,85.043212636,5.0954444393,0,5.0954444393,79.72,-6.22,79.9622836092,132.55
2022-02-22 12:00:00,7.6902222145,0.0,7.6902222145,7.6902222145,0,7.6902222145,0.0,0.0,0.0,131.83,82.5202222145,-3.93,82.6137517265,7.6902222145,0,7.6902222145,74.83,-3.93,74.933128855,124.0,82.3502222145,-6.89,82.6379525326,7.6902222145,0,7.6902222145,74.66,-6.89,74.9772478823,132.45
2022-02-22 12:30:00,11.1148888778,0.0,11.1148888778,11.1148888778,0,11.1148888778,0.0,0.0,0.0,131.97,80.9048888778,-4.65,81.0384078343,11.1148888778,0,11.1148888778,69.79,-4.65,69.9447396164,124.24,80.7448888778,-7.63,81.104586676,11.1148888778,0,11.1148888778,69.63,-7.63,70.0467972144,132.77
2022-02-22 13:00:00,14.4785555411,0.0,14.4785555411,14.4785555411,0,14.4785555411,0.0,0.0,0.0,131.97,76.3385555411,-10.9,77.1128073805,14.4785555411,0,14.4785555411,61.86,-10.9,62.8129731823,124.31,76.3785555411,-14.06,77.6618783351,14.4785555411,0,14.4785555411,61.9,-14.06,63.4767169914,132.92
2022-02-22 13:30:00,15.0432222072,0.0,15.0432222072,15.0432222072,0,15.0432222072,0.0,0.0,0.0,132.85,73.9632222072,-19.55,76.5033380923,15.0432222072,0,15.0432222072,58.92,-19.55,62.0787314626,124.52,74.3432222072,-24.13,78.1611897821,15.0432222072,0,15.0432222072,59.3,-24.13,64.0214565595,133.02
2022-02-22 14:00:00,14.6115555409,0.0,14.6115555409,14.6115555409,0,14.6115555409,0.0,0.0,0.0,133.57,71.9215555409,-19.47,74.5103419092,14.6115555409,0,14.6115555409,57.31,-19.47,60.5269939779,123.65,72.2815555409,-24.0,76.161822926,14.6115555409,0,14.6115555409,57.67,-24.0,62.4646211867,132.17
2022-02-22 14:30:00,15.0232222072,0.0,15.0232222072,15.0232222072,0,15.0232222072,0.0,0.0,0.0,132.64,68.2232222072,-20.0,71.0943601725,15.0232222072,0,15.0232222072,53.2,-20.0,56.8352003603,122.78,68.5832222072,-24.57,72.8515152095,15.0232222072,0,15.0232222072,53.56,-24.57,58.9267214428,131.28
2022-02-22 15:00:00,15.6728888732,0.0,15.6728888732,15.6728888732,0,15.6728888732,0.0,0.0,0.0,132.96,65.3628888732,-20.22,68.4189713592,15.6728888732,0,15.6728888732,49.69,-20.22,53.6464770512,123.16,65.6928888732,-24.8,70.2182002654,15.6728888732,0,15.6728888732,50.02,-24.8,55.8304612197,131.69
2022-02-22 15:30:00,14.3898888745,0.0,14.3898888745,14.3898888745,0,14.3898888745,0.0,0.0,0.0,132.81,66.2498888745,-20.62,69.3846681615,14.3898888745,0,14.3898888745,51.86,-20.62,55.8089956907,123.02,66.5898888745,-25.2,71.1986888947,14.3898888745,0,14.3898888745,52.2,-25.2,57.9644718772,131.56
2022-02-22 16:00:00,11.3728888775,0.0,11.3728888775,11.3728888775,0,11.3728888775,0.0,0.0,0.0,132.81,70.2428888775,-20.69,73.2266313431,11.3728888775,0,11.3728888775,58.87,-20.69,62.3999439102,123.02,70.6128888775,-25.23,74.9848849811,11.3728888775,0,11.3728888775,59.24,-25.23,64.388900441,131.56
2022-02-22 16:30:00,9.6788888792,0.0,9.6788888792,9.6788888792,0,9.6788888792,0.0,0.0,0.0,132.64,78.1888888792,-20.29,80.7786261592,9.6788888792,0,9.6788888792,68.51,-20.29,71.4514114626,122.82,78.6188888792,-24.79,82.4346637562,9.6788888792,0,9.6788888792,68.94,-24.79,73.2616386658,131.4
2022-02-22 17:00:00,8.2209999918,0.0,8.2209999918,8.2209999918,0,8.2209999918,0.0,0.0,0.0,132.38,83.7009999918,-19.55,85.9538242292,8.2209999918,0,8.2209999918,75.48,-19.55,77.9707182217,122.5,84.1509999918,-23.95,87.4928185602,8.2209999918,0,8.2209999918,75.93,-23.95,79.6176324692,131.02
2022-02-22 17:30:00,7.3247777705,0.0,7.3247777705,7.3247777705,0,7.3247777705,0.0,0.0,0.0,131.73,89.8947777705,-19.96,92.0840522045,7.3247777705,0,7.3247777705,82.57,-19.96,84.9482577808,121.7,90.3847777705,-24.3,93.5943270322,7.3247777705,0,7.3247777705,83.06,-24.3,86.541629289,130.28
2022-02-22 18:00:00,9.0425555465,0.0,9.0425555465,9.0425555465,0,9.0425555465,0.0,0.0,0.0,131.09,98.9225555465,-18.03,100.5522396362,9.0425555465,0,9.0425555465,89.88,-18.03,91.6705803407,121.06,99.2025555465,-22.24,101.664962632,9.0425555465,0,9.0425555465,90.16,-22.24,92.8624961973,129.59
2022-02-22 18:30:00,9.0223333243,0.0,9.0223333243,9.0223333243,0,9.0223333243,0.0,0.0,0.0,130.6,103.1823333243,-10.63,103.7284474493,9.0223333243,0,9.0223333243,94.16,-10.63,94.7581263006,121.85,102.9123333243,-13.47,103.7901211593,9.0223333243,0,9.0223333243,93.89,-13.47,94.8513204969,130.34
2022-02-22 19:00:00,7.3018888816,0.0,7.3018888816,7.3018888816,0,7.3018888816,0.0,0.0,0.0,130.52,100.55188888160001,-11.62,101.2210786233,7.3018888816,0,7.3018888816,93.25,-11.62,93.9712025037,123.38,100.2918888816,-14.47,101.3303699561,7.3018888816,0,7.3018888816,92.99,-14.47,94.109090953,131.91
2022-02-22 19:30:00,6.8483333265,0.0,6.8483333265,6.8483333265,0,6.8483333265,0.0,0.0,0.0,130.69,94.8683333265,-13.16,95.7767522322,6.8483333265,0,6.8483333265,88.02,-13.16,88.9983482993,123.71,94.6383333265,-16.06,95.9913419784,6.8483333265,0,6.8483333265,87.79,-16.06,89.2468918226,132.2
2022-02-22 20:00:00,5.0305555505,0.0,5.0305555505,5.0305555505,0,5.0305555505,0.0,0.0,0.0,130.99,94.7705555505,-13.03,95.6621090054,5.0305555505,0,5.0305555505,89.74,-13.03,90.6810261301,124.15,94.5305555505,-15.93,95.8633967304,5.0305555505,0,5.0305555505,89.5,-15.93,90.9066273712,132.71
2022-02-22 20:30:00,5.2263333281,0.0,5.2263333281,5.2263333281,0,5.2263333281,0.0,0.0,0.0,131.18,89.9363333281,-14.65,91.1217128488,5.2263333281,0,5.2263333281,84.71,-14.65,85.9674740818,124.33,89.7063333281,-17.57,91.4107824011,5.2263333281,0,5.2263333281,84.48,-17.57,86.2877471024,132.85
2022-02-22 21:00:00,2.9352222193,0.0,2.9352222193,2.9352222193,0,2.9352222193,0.0,0.0,0.0,131.48,85.0952222193,-15.41,86.4792746532,2.9352222193,0,2.9352222193,82.16,-15.41,83.5926653481,124.89,84.8952222193,-18.36,86.8578629467,2.9352222193,0,2.9352222193,81.96,-18.36,83.9912566878,133.39
2022-02-22 21:30:00,2.9411111082,0.0,2.9411111082,2.9411111082,0,2.9411111082,0.0,0.0,0.0,131.48,80.5111111082,-22.06,83.4786356613,2.9411111082,0,2.9411111082,77.57,-22.06,80.6458213425,125.04,80.5111111082,-24.22,84.0752485091,2.9411111082,0,2.9411111082,77.57,-24.22,81.2632346144,133.49
2022-02-22 22:00:00,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,131.75,73.7416666637,-66.45,99.264474523,2.9916666637000002,0,2.9916666637000002,70.75,-66.45,97.0626859303,124.47,74.6516666637,-17.84,76.7537421607,2.9916666637000002,0,2.9916666637000002,71.66,-17.84,73.8472829561,132.92
2022-02-22 22:30:00,2.9231111082,0.0,2.9231111082,2.9231111082,0,2.9231111082,0.0,0.0,0.0,131.75,68.2831111082,-69.41,97.3669931887,2.9231111082,0,2.9231111082,65.36,-69.41,95.3398012375,121.43,69.2031111082,-17.87,71.473124229,2.9231111082,0,2.9231111082,66.28,-17.87,68.6467428215,129.8
2022-02-22 23:00:00,2.8785555527,0.0,2.8785555527,2.8785555527,0,2.8785555527,0.0,0.0,0.0,132.04,63.8885555527,-70.43,95.0901279345,2.8785555527,0,2.8785555527,61.01,-70.43,93.1804968864,121.6,64.7685555527,-18.94,67.4810298408,2.8785555527,0,2.8785555527,61.89,-18.94,64.7232238072,130.04
2022-02-22 23:30:00,4.1718888847,0.0,4.1718888847,4.1718888847,0,4.1718888847,0.0,0.0,0.0,131.81,61.2618888847,-71.12,93.8673182195,4.1718888847,0,4.1718888847,57.09,-71.12,91.1993558091,121.49,62.1318888847,-19.51,65.1230505764,4.1718888847,0,4.1718888847,57.96,-19.51,61.1555533047,129.94
2022-02-23 00:00:00,5.0804444394,0.0,5.0804444394,5.0804444394,0,5.0804444394,0.0,0.0,0.0,131.81,60.7804444394,-72.28,94.4386617136,5.0804444394,0,5.0804444394,55.7,-72.28,91.251785736,121.61,60.5004444394,-0.9,60.5071382348,5.0804444394,0,5.0804444394,55.42,-0.9,55.4273073494,130.09
2022-02-23 00:30:00,5.1039999949,0.0,5.1039999949,5.1039999949,0,5.1039999949,0.0,0.0,0.0,131.04,68.4939999949,-71.07,98.7034595913,5.1039999949,0,5.1039999949,63.39,-71.07,95.2325417071,122.83,68.0539999949,-0.12,68.0541057932,5.1039999949,0,5.1039999949,62.95,-0.12,62.9501143764,131.38
2022-02-23 01:00:00,5.1298888838,0.0,5.1298888838,5.1298888838,0,5.1298888838,0.0,0.0,0.0,130.69,70.6098888838,-70.29,99.6315236668,5.1298888838,0,5.1298888838,65.48,-70.29,96.0641166097,122.34,70.1198888838,0.6900000000000001,70.1232837014,5.1298888838,0,5.1298888838,64.99,0.6900000000000001,64.99366276800001,130.85
2022-02-23 01:30:00,4.098111107,0.0,4.098111107,4.098111107,0,4.098111107,0.0,0.0,0.0,130.85,69.588111107,-71.08,99.47296923,4.098111107,0,4.098111107,65.49,-71.08,96.6504345567,122.42,69.108111107,0.34,69.1089474727,4.098111107,0,4.098111107,65.01,0.34,65.0108890879,130.94
2022-02-23 02:00:00,2.9664444415,0.0,2.9664444415,2.9664444415,0,2.9664444415,0.0,0.0,0.0,131.31,66.8864444415,-71.31,97.7696913671,2.9664444415,0,2.9664444415,63.92,-71.31,95.7647247164,122.98,66.4464444415,0.4,66.4476484077,2.9664444415,0,2.9664444415,63.48,0.4,63.4812602269,131.47
2022-02-23 02:30:00,4.6211111065,0.0,4.6211111065,4.6211111065,0,4.6211111065,0.0,0.0,0.0,131.56,66.6911111065,-71.98,98.126574895,4.6211111065,0,4.6211111065,62.07,-71.98,95.0463323858,123.13,66.2811111065,-0.07,66.2811480703,4.6211111065,0,4.6211111065,61.66,-0.07,61.660039734,131.66
2022-02-23 03:00:00,4.3912222178,0.0,4.3912222178,4.3912222178,0,4.3912222178,0.0,0.0,0.0,131.56,65.2012222178,-72.72,97.6698406812,4.3912222178,0,4.3912222178,60.81,-72.72,94.7948020727,123.3,64.8212222178,-0.54,64.8234714422,4.3912222178,0,4.3912222178,60.43,-0.54,60.4324126608,131.79
2022-02-23 03:30:00,2.9373333304,0.0,2.9373333304,2.9373333304,0,2.9373333304,0.0,0.0,0.0,131.88,62.8273333304,-72.56,95.9803491003,2.9373333304,0,2.9373333304,59.89,-72.56,94.0838227327,123.61,62.4673333304,-0.24,62.4677943697,2.9373333304,0,2.9373333304,59.53,-0.24,59.5304837877,132.13
2022-02-23 04:00:00,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,132.02,60.2414444416,-66.55,89.7659965043,2.8314444416,0,2.8314444416,57.41,-66.55,87.8909016907,123.75,59.9214444416,5.1,60.1380869663,2.8314444416,0,2.8314444416,57.09,5.1,57.3173455422,132.25
2022-02-23 04:30:00,2.8811111082,0.0,2.8811111082,2.8811111082,0,2.8811111082,0.0,0.0,0.0,132.02,61.3611111082,-67.14,90.9558439928,2.8811111082,0,2.8811111082,58.48,-67.14,89.0375763372,123.12,61.0211111082,4.48,61.1853446577,2.8811111082,0,2.8811111082,58.14,4.48,58.3123486064,131.69
2022-02-23 05:00:00,2.8108888861,0.0,2.8108888861,2.8108888861,0,2.8108888861,0.0,0.0,0.0,132.02,61.0108888861,-67.17,90.742148215,2.8108888861,0,2.8108888861,58.2,-67.17,88.8765936566,123.12,60.6608888861,4.43,60.8224328718,2.8108888861,0,2.8108888861,57.85,4.43,58.0193709032,131.69
2022-02-23 05:30:00,2.9653333304,0.0,2.9653333304,2.9653333304,0,2.9653333304,0.0,0.0,0.0,132.15,59.7953333304,-66.33,89.3036997447,2.9653333304,0,2.9653333304,56.83,-66.33,87.3459661347,123.12,59.4853333304,5.37,59.7272281412,2.9653333304,0,2.9653333304,56.52,5.37,56.7745303811,131.72
2022-02-23 06:00:00,3.0322222192,0.0,3.0322222192,3.0322222192,0,3.0322222192,0.0,0.0,0.0,132.15,62.0122222192,-65.61,90.2783905736,3.0322222192,0,3.0322222192,58.98,-65.61,88.223083714,123.12,61.6422222192,5.83,61.9173033983,3.0322222192,0,3.0322222192,58.61,5.83,58.8992444773,131.72
2022-02-23 06:30:00,2.8454444415999998,0.0,2.8454444415999998,2.8454444415999998,0,2.8454444415999998,0.0,0.0,0.0,132.06,69.6454444416,-63.42,94.1943964972,2.8454444415999998,0,2.8454444415999998,66.8,-63.42,92.1104576039,123.01,69.1254444416,7.5,69.5311230259,2.8454444415999998,0,2.8454444415999998,66.28,7.5,66.7029864399,131.62
2022-02-23 07:00:00,2.7995555528000002,0.0,2.7995555528000002,2.7995555528000002,0,2.7995555528000002,0.0,0.0,0.0,131.77,76.1095555528,-49.08,90.562193251,2.7995555528000002,0,2.7995555528000002,73.31,-49.08,88.2224602922,122.53,75.2995555528,3.9,75.4004845239,2.7995555528000002,0,2.7995555528000002,72.5,3.9,72.6048207766,131.11
2022-02-23 07:30:00,2.7088888862,0.0,2.7088888862,2.7088888862,0,2.7088888862,0.0,0.0,0.0,131.58,80.7588888862,-37.2,88.9147801782,2.7088888862,0,2.7088888862,78.05,-37.2,86.4617979226,122.62,79.7488888862,1.33,79.7599785518,2.7088888862,0,2.7088888862,77.04,1.33,77.0514795445,131.21
2022-02-23 08:00:00,3.1357777746,0.0,3.1357777746,3.1357777746,0,3.1357777746,0.0,0.0,0.0,131.46,86.5257777746,-19.94,88.7936586672,3.1357777746,0,3.1357777746,83.39,-19.94,85.7408636532,122.71,85.2257777746,-4.75,85.3580441276,3.1357777746,0,3.1357777746,82.09,-4.75,82.2273105483,131.32
2022-02-23 08:30:00,3.6311111074999998,0.0,3.6311111074999998,3.6311111074999998,0,3.6311111074999998,0.0,0.0,0.0,131.26,91.4611111075,-18.02,93.2193930736,3.6311111074999998,0,3.6311111074999998,87.83,-18.02,89.6595187362,122.94,90.0911111075,-3.02,90.141714542,3.6311111074999998,0,3.6311111074999998,86.46,-3.02,86.5127273874,131.54
2022-02-23 09:00:00,4.8209999952,0.0,4.8209999952,4.8209999952,0,4.8209999952,0.0,0.0,0.0,131.26,93.1109999952,-16.65,94.5879528275,4.8209999952,0,4.8209999952,88.29,-16.65,89.8462386525,122.94,91.7309999952,-1.71,91.7469370612,4.8209999952,0,4.8209999952,86.91,-1.71,86.9268209473,131.54
2022-02-23 09:30:00,6.0972222161,0.0,6.0972222161,6.0972222161,0,6.0972222161,0.0,0.0,0.0,131.42,90.6772222161,-15.64,92.0161302644,6.0972222161,0,6.0972222161,84.58,-15.64,86.0138709744,122.86,89.3772222161,-0.72,89.3801222368,6.0972222161,0,6.0972222161,83.28,-0.72,83.2831123338,131.38
2022-02-23 10:00:00,7.0334444374,0.0,7.0334444374,7.0334444374,0,7.0334444374,0.0,0.0,0.0,131.42,90.3234444374,-15.68,91.6743530931,7.0334444374,0,7.0334444374,83.29,-15.68,84.753091389,122.86,89.0634444374,-0.7000000000000001,89.066195243,7.0334444374,0,7.0334444374,82.03,-0.7000000000000001,82.0329866578,131.38
2022-02-23 10:30:00,8.8211111023,0.0,8.8211111023,8.8211111023,0,8.8211111023,0.0,0.0,0.0,131.73,87.8911111023,-15.74,89.2893891277,8.8211111023,0,8.8211111023,79.07,-15.74,80.621414649,123.18,86.7111111023,-0.87,86.715475485,8.8211111023,0,8.8211111023,77.89,-0.87,77.8948586237,131.72
2022-02-23 11:00:00,10.3781111007,0.0,10.3781111007,10.3781111007,0,10.3781111007,0.0,0.0,0.0,131.07,82.4881111007,-14.9,83.8230187536,10.3781111007,0,10.3781111007,72.11,-14.9,73.6332947789,122.58,81.4581111007,-0.1,81.458172482,10.3781111007,0,10.3781111007,71.08,-0.1,71.0800703432,131.16
2022-02-23 11:30:00,11.8345555437,0.0,11.8345555437,11.8345555437,0,11.8345555437,0.0,0.0,0.0,130.75,80.3145555437,-15.11,81.723558,11.8345555437,0,11.8345555437,68.48,-15.11,70.1271880229,122.15,79.3545555437,-0.16,79.3547168449,11.8345555437,0,11.8345555437,67.52,-0.16,67.5201895732,130.79
2022-02-23 12:00:00,12.654666654,0.0,12.654666654,12.654666654,0,12.654666654,0.0,0.0,0.0,131.51,77.454666654,-15.77,79.0437744954,12.654666654,0,12.654666654,64.8,-15.77,66.6913255229,122.94,76.574666654,-0.78,76.5786391442,12.654666654,0,12.654666654,63.92,-0.78,63.9247588967,131.62
2022-02-23 12:30:00,12.799777765,0.0,12.799777765,12.799777765,0,12.799777765,0.0,0.0,0.0,131.79,78.039777765,-16.07,79.677172475,12.799777765,0,12.799777765,65.24,-16.07,67.1900476261,123.32,77.139777765,-0.99,77.146130257,12.799777765,0,12.799777765,64.34,-0.99,64.3476161175,132.0
2022-02-23 13:00:00,12.453111098699999,0.0,12.453111098699999,12.453111098699999,0,12.453111098699999,0.0,0.0,0.0,132.03,78.8431110987,-17.61,80.7858172436,12.453111098699999,0,12.453111098699999,66.39,-17.61,68.685836968,123.62,77.9331110987,-2.47,77.9722431736,12.453111098699999,0,12.453111098699999,65.48,-2.47,65.5265694204,132.28
2022-02-23 13:30:00,12.9478888759,0.0,12.9478888759,12.9478888759,0,12.9478888759,0.0,0.0,0.0,132.19,77.2478888759,-18.56,79.4462707482,12.9478888759,0,12.9478888759,64.3,-18.56,66.9250595816,123.95,76.7278888759,-8.96,77.2492752805,12.9478888759,0,12.9478888759,63.78,-8.96,64.4062885128,132.58
2022-02-23 14:00:00,10.7099999893,0.0,10.7099999893,10.7099999893,0,10.7099999893,0.0,0.0,0.0,132.56,74.6099999893,-18.75,76.9299330456,10.7099999893,0,10.7099999893,63.9,-18.75,66.5940875754,123.78,75.0099999893,-23.25,78.5306475103,10.7099999893,0,10.7099999893,64.3,-23.25,68.3743555728,132.41
2022-02-23 14:30:00,10.8384444336,0.0,10.8384444336,10.8384444336,0,10.8384444336,0.0,0.0,0.0,132.26,77.3784444336,-18.29,79.5106770375,10.8384444336,0,10.8384444336,66.54,-18.29,69.0079393983,122.15,77.7884444336,-22.77,81.0525446078,10.8384444336,0,10.8384444336,66.95,-22.77,70.7161608121,131.1
2022-02-23 15:00:00,9.6752222125,0.0,9.6752222125,9.6752222125,0,9.6752222125,0.0,0.0,0.0,132.26,77.1652222125,-17.28,79.0763549938,9.6752222125,0,9.6752222125,67.49,-17.28,69.6670546241,122.15,77.5752222125,-21.69,80.5504264503,9.6752222125,0,9.6752222125,67.9,-21.69,71.2801943039,130.76
2022-02-23 15:30:00,6.6591111045,0.0,6.6591111045,6.6591111045,0,6.6591111045,0.0,0.0,0.0,131.97,80.8791111045,-16.7,82.585232415,6.6591111045,0,6.6591111045,74.22,-16.7,76.0756097577,121.73,81.3291111045,-21.1,84.0216300308,6.6591111045,0,6.6591111045,74.67,-21.1,77.5939359744,130.32
2022-02-23 16:00:00,6.0848888828,0.0,6.0848888828,6.0848888828,0,6.0848888828,0.0,0.0,0.0,131.84,84.7848888828,-17.31,86.5338863271,6.0848888828,0,6.0848888828,78.7,-17.31,80.5811770825,121.51,85.2548888828,-21.69,87.9707461513,6.0848888828,0,6.0848888828,79.17,-21.69,82.08742291,130.11
2022-02-23 16:30:00,5.6038888833,0.0,5.6038888833,5.6038888833,0,5.6038888833,0.0,0.0,0.0,131.53,89.2938888833,-17.12,90.9202562243,5.6038888833,0,5.6038888833,83.69,-17.12,85.4231262598,121.22,89.7838888833,-21.44,92.3082894599,5.6038888833,0,5.6038888833,84.18,-21.44,86.867404704,129.74
2022-02-23 17:00:00,4.7992222174,0.0,4.7992222174,4.7992222174,0,4.7992222174,0.0,0.0,0.0,131.53,96.4392222174,-9.32,96.8885234788,4.7992222174,0,4.7992222174,91.64,-9.32,92.1127135633,121.22,96.5992222174,-13.3,97.5105108848,4.7992222174,0,4.7992222174,91.8,-13.3,92.7584497499,129.74
2022-02-23 17:30:00,4.3375555512,0.0,4.3375555512,4.3375555512,0,4.3375555512,0.0,0.0,0.0,131.15,99.5275555512,-2.81,99.5672155581,4.3375555512,0,4.3375555512,95.19,-2.81,95.2314664384,121.85,99.2875555512,-5.65,99.448183429,4.3375555512,0,4.3375555512,94.95,-5.65,95.1179530898,130.43
2022-02-23 18:00:00,7.2318888817,0.0,7.2318888817,7.2318888817,0,7.2318888817,0.0,0.0,0.0,130.59,103.0418888817,-8.4,103.3837069576,7.2318888817,0,7.2318888817,95.81,-8.4,96.1775238816,122.52,102.7918888817,-11.23,103.4035072899,7.2318888817,0,7.2318888817,95.56,-11.23,96.2175997414,131.07
2022-02-23 18:30:00,7.4032222148,0.0,7.4032222148,7.4032222148,0,7.4032222148,0.0,0.0,0.0,130.47,105.0832222148,-8.53,105.4288598584,7.4032222148,0,7.4032222148,97.68,-8.53,98.0517378734,123.05,104.8332222148,-11.35,105.4458485667,7.4032222148,0,7.4032222148,97.43,-11.35,98.0888750063,131.59
2022-02-23 19:00:00,7.4366666592,0.0,7.4366666592,7.4366666592,0,7.4366666592,0.0,0.0,0.0,130.29,103.4866666592,-9.55,103.9263810408,7.4366666592,0,7.4366666592,96.05,-9.55,96.5235981509,122.89,103.2366666592,-12.4,103.9786965821,7.4366666592,0,7.4366666592,95.8,-12.4,96.5991718391,131.41
2022-02-23 19:30:00,5.1104444393,0.0,5.1104444393,5.1104444393,0,5.1104444393,0.0,0.0,0.0,130.71,97.6904444393,-22.99,100.3591701578,5.1104444393,0,5.1104444393,92.58,-22.99,95.3918052036,123.41,97.5304444393,-9.76,98.0175759368,5.1104444393,0,5.1104444393,92.42,-9.76,92.9339227624,131.95
2022-02-23 20:00:00,5.4252222168,0.0,5.4252222168,5.4252222168,0,5.4252222168,0.0,0.0,0.0,130.71,91.2452222168,-33.52,97.2074121525,5.4252222168,0,5.4252222168,85.82,-33.52,92.1339394577,123.19,91.2052222168,-7.04,91.4765224504,5.4252222168,0,5.4252222168,85.78,-7.04,86.0684030292,131.71
2022-02-23 20:30:00,4.4852222177,0.0,4.4852222177,4.4852222177,0,4.4852222177,0.0,0.0,0.0,130.93,88.0352222177,-46.57,99.5940020831,4.4852222177,0,4.4852222177,83.55,-46.57,95.6523256382,123.19,88.1352222177,-2.6,88.1735640392,4.4852222177,0,4.4852222177,83.65,-2.6,83.6903967012,131.71
2022-02-23 21:00:00,3.4176666632,0.0,3.4176666632,3.4176666632,0,3.4176666632,0.0,0.0,0.0,130.93,84.1876666632,-52.33,99.126142456,3.4176666632,0,3.4176666632,80.77,-52.33,96.2404374471,122.72,84.3676666632,0.15,84.3678000081,3.4176666632,0,3.4176666632,80.95,0.15,80.9501389746,131.22
2022-02-23 21:30:00,3.3576666633,0.0,3.3576666633,3.3576666633,0,3.3576666633,0.0,0.0,0.0,130.81,80.7876666633,-53.9,97.1177485576,3.3576666633,0,3.3576666633,77.43,-53.9,94.3430702278,122.33,80.9676666633,-1.02,80.9740911953,3.3576666633,0,3.3576666633,77.61,-1.02,77.6167024551,130.88
2022-02-23 22:00:00,3.3657777744,0.0,3.3657777744,3.3657777744,0,3.3657777744,0.0,0.0,0.0,131.15,76.0957777744,-55.92,94.4331181053,3.3657777744,0,3.3657777744,72.73,-55.92,91.7425708164,122.78,76.3157777744,-2.61,76.3603957383,3.3657777744,0,3.3657777744,72.95,-2.61,72.9966752668,131.35
2022-02-23 22:30:00,3.2165555523,0.0,3.2165555523,3.2165555523,0,3.2165555523,0.0,0.0,0.0,131.47,72.5165555523,-57.95,92.8270075419,3.2165555523,0,3.2165555523,69.3,-57.95,90.3365512957,123.35,72.7565555523,-4.43,72.89129766880001,3.2165555523,0,3.2165555523,69.54,-4.43,69.6809622494,131.88
2022-02-23 23:00:00,3.3491111077999998,0.0,3.3491111077999998,3.3491111077999998,0,3.3491111077999998,0.0,0.0,0.0,131.47,66.6391111078,-55.05,86.436529484,3.3491111077999998,0,3.3491111077999998,63.29,-55.05,83.8816225403,123.7,66.8991111078,-1.46,66.9150406636,3.3491111077999998,0,3.3491111077999998,63.55,-1.46,63.566768834,132.2
2022-02-23 23:30:00,3.3564444411,0.0,3.3564444411,3.3564444411,0,3.3564444411,0.0,0.0,0.0,131.91,63.2564444411,-53.69,82.9698370694,3.3564444411,0,3.3564444411,59.9,-53.69,80.4402020137,123.77,63.5264444411,0.01,63.526445228200004,3.3564444411,0,3.3564444411,60.17,0.01,60.170000831,132.2
2022-02-24 00:00:00,3.4318888855000003,0.0,3.4318888855000003,3.4318888855000003,0,3.4318888855000003,0.0,0.0,0.0,132.22,58.5918888855,-53.55,79.3763941179,3.4318888855000003,0,3.4318888855000003,55.16,-53.55,76.8780079086,123.94,58.8918888855,0.06,58.8919194499,3.4318888855000003,0,3.4318888855000003,55.46,0.06,55.4600324558,132.45
2022-02-24 00:30:00,3.1048888858,0.0,3.1048888858,3.1048888858,0,3.1048888858,0.0,0.0,0.0,132.08,61.6848888858,-51.54,80.3828160545,3.1048888858,0,3.1048888858,58.58,-51.54,78.0255599147,123.79,61.9548888858,1.25,61.9674975842,3.1048888858,0,3.1048888858,58.85,1.25,58.8632737792,132.33
2022-02-24 01:00:00,3.0696666636,0.0,3.0696666636,3.0696666636,0,3.0696666636,0.0,0.0,0.0,131.32,63.2296666636,-50.31,80.8027650912,3.0696666636,0,3.0696666636,60.16,-50.31,78.4239867643,122.82,63.4996666636,2.02,63.5317878419,3.0696666636,0,3.0696666636,60.43,2.02,60.4637519511,131.41
2022-02-24 01:30:00,3.1283333302,0.0,3.1283333302,3.1283333302,0,3.1283333302,0.0,0.0,0.0,130.74,61.9883333302,-50.66,80.0561619681,3.1283333302,0,3.1283333302,58.86,-50.66,77.6590960545,122.12,62.2483333302,1.7000000000000002,62.2715424764,3.1283333302,0,3.1283333302,59.12,1.7000000000000002,59.1444367629,130.72
2022-02-24 02:00:00,3.1065555524,0.0,3.1065555524,3.1065555524,0,3.1065555524,0.0,0.0,0.0,130.81,60.0665555524,-51.26,78.9656804943,3.1065555524,0,3.1065555524,56.96,-51.26,76.6291667709,122.26,60.3465555524,1.54,60.3662021917,3.1065555524,0,3.1065555524,57.24,1.54,57.2607125349,130.82
2022-02-24 02:30:00,3.1413333302,0.0,3.1413333302,3.1413333302,0,3.1413333302,0.0,0.0,0.0,131.28,59.2813333302,-51.24,78.3569657491,3.1413333302,0,3.1413333302,56.14,-51.24,76.0081390379,122.74,59.5613333302,1.55,59.5814982026,3.1413333302,0,3.1413333302,56.42,1.55,56.441287193,131.33
2022-02-24 03:00:00,3.1123333302,0.0,3.1123333302,3.1123333302,0,3.1123333302,0.0,0.0,0.0,131.28,58.3723333302,-51.8,78.0420995259,3.1123333302,0,3.1123333302,55.26,-51.8,75.7423765141,122.74,58.4223333302,1.45,58.4403245349,3.1123333302,0,3.1123333302,55.31,1.45,55.3290032442,131.33
2022-02-24 03:30:00,3.1386666635,0.0,3.1386666635,3.1386666635,0,3.1386666635,0.0,0.0,0.0,131.53,56.1086666635,-52.52,76.853971106,3.1386666635,0,3.1386666635,52.97,-52.52,74.59337303,123.02,56.4086666635,0.93,56.4163325178,3.1386666635,0,3.1386666635,53.27,0.93,53.2781174592,131.56
2022-02-24 04:00:00,3.0562222192,0.0,3.0562222192,3.0562222192,0,3.0562222192,0.0,0.0,0.0,132.05,54.6362222192,-52.96,76.0912503405,3.0562222192,0,3.0562222192,51.58,-52.96,73.9273832893,123.6,54.9462222192,0.6000000000000001,54.9494980519,3.0562222192,0,3.0562222192,51.89,0.6000000000000001,51.8934687605,132.22
2022-02-24 04:30:00,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,132.05,53.424999997,-53.53,75.62864222420001,2.994999997,0,2.994999997,50.43,-53.53,73.5434959735,123.73,53.734999997,0.25,53.7355815515,2.994999997,0,2.994999997,50.74,0.25,50.7406158812,132.22
2022-02-24 05:00:00,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,132.36,53.2276666638,-54.14,75.9231459996,2.8976666638,0,2.8976666638,50.33,-54.14,73.920555328,123.98,53.5476666638,-0.17,53.5479365161,2.8976666638,0,2.8976666638,50.65,-0.17,50.6502852904,132.53
2022-02-24 05:30:00,2.9742222192,0.0,2.9742222192,2.9742222192,0,2.9742222192,0.0,0.0,0.0,132.56,53.9142222192,-54.04,76.3352144001,2.9742222192,0,2.9742222192,50.94,-54.04,74.2644275545,124.27,54.2142222192,-0.54,54.2169114838,2.9742222192,0,2.9742222192,51.24,-0.54,51.2428453543,132.77
2022-02-24 06:00:00,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,132.0,55.6408888859,-53.27,77.0298735298,2.9908888859,0,2.9908888859,52.65,-53.27,74.898033352,123.73,55.9308888859,0.15,55.9310900266,2.9908888859,0,2.9908888859,52.94,0.15,52.9402125043,132.25
2022-02-24 06:30:00,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,132.0,62.0637777749,-50.95,80.2982877258,2.8637777749,0,2.8637777749,59.2,-50.95,78.1059696822,123.55,62.3037777749,2.05,62.337494536,2.8637777749,0,2.8637777749,59.44,2.05,59.475340268,132.11
2022-02-24 07:00:00,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,131.64,67.7179999972,-47.69,82.8255010466,2.8379999972,0,2.8379999972,64.88,-47.69,80.5217393006,122.94,67.9279999972,4.58,68.0822266353,2.8379999972,0,2.8379999972,65.09,4.58,65.2509348592,131.54
2022-02-24 07:30:00,3.4759999965,0.0,3.4759999965,3.4759999965,0,3.4759999965,0.0,0.0,0.0,131.05,72.0359999965,-41.02,82.8964757725,3.4759999965,0,3.4759999965,68.56,-41.02,79.8943927945,122.06,72.1659999965,4.54,72.3086658396,3.4759999965,0,3.4759999965,68.69,4.54,68.8398699883,130.68
2022-02-24 08:00:00,4.8927777729,0.0,4.8927777729,4.8927777729,0,4.8927777729,0.0,0.0,0.0,131.05,77.6527777729,-22.25,80.7775735947,4.8927777729,0,4.8927777729,72.76,-22.25,76.0860046263,121.96,77.5927777729,-1.16,77.6014481986,4.8927777729,0,4.8927777729,72.7,-1.16,72.7092538815,130.68
2022-02-24 08:30:00,8.6144444358,0.0,8.6144444358,8.6144444358,0,8.6144444358,0.0,0.0,0.0,130.77,80.6944444358,-4.73,80.8329528275,8.6144444358,0,8.6144444358,72.08,-4.73,72.2350282065,122.3,80.5244444358,-7.65,80.8870116378,8.6144444358,0,8.6144444358,71.91,-7.65,72.3157700644,130.99
2022-02-24 09:00:00,10.9555555446,0.0,10.9555555446,10.9555555446,0,10.9555555446,0.0,0.0,0.0,130.88,83.4455555446,-3.81,83.5324897279,10.9555555446,0,10.9555555446,72.49,-3.81,72.5900557928,123.08,83.2355555446,-6.74,83.5079954664,10.9555555446,0,10.9555555446,72.28,-6.74,72.5935672081,131.75
2022-02-24 09:30:00,12.7685555428,0.0,12.7685555428,12.7685555428,0,12.7685555428,0.0,0.0,0.0,130.88,79.5585555428,-3.86,79.6521397079,12.7685555428,0,12.7685555428,66.79,-3.86,66.9014476674,122.99,79.4285555428,-6.8,79.7191033292,12.7685555428,0,12.7685555428,66.66,-6.8,67.0059370504,131.66
