Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-24 10:00:00,13.4999999865,0.0,13.4999999865,13.4999999865,0,13.4999999865,0.0,0.0,0.0,130.98,82.6999999865,-3.07,82.7569628356,13.4999999865,0,13.4999999865,69.2,-3.07,69.2680655136,123.19,82.4599999865,-6.02,82.6794532987,13.4999999865,0,13.4999999865,68.96,-6.02,69.2222652042,131.93
2022-02-24 10:30:00,12.9743333204,0.0,12.9743333204,12.9743333204,0,12.9743333204,0.0,0.0,0.0,131.34,82.4943333204,-3.09,82.5521842835,12.9743333204,0,12.9743333204,69.52,-3.09,69.588637722,123.52,82.3743333204,-6.03,82.5947437188,12.9743333204,0,12.9743333204,69.4,-6.03,69.6614735704,132.23
2022-02-24 11:00:00,19.0482222032,0.0,19.0482222032,19.0482222032,0,19.0482222032,0.0,0.0,0.0,131.34,75.5282222032,-4.32,75.6516671936,19.0482222032,0,19.0482222032,56.48,-4.32,56.6449715332,123.52,75.4482222032,-7.33,75.8034506709,19.0482222032,0,19.0482222032,56.4,-7.33,56.8743254905,132.23
2022-02-24 11:30:00,19.8617777579,0.0,19.8617777579,19.8617777579,0,19.8617777579,0.0,0.0,0.0,131.86,70.4817777579,-5.01,70.6596143205,19.8617777579,0,19.8617777579,50.62,-5.01,50.8673225165,124.27,70.3817777579,-8.07,70.8429215968,19.8617777579,0,19.8617777579,50.52,-8.07,51.1604857287,132.97
2022-02-24 12:00:00,19.1245555364,0.0,19.1245555364,19.1245555364,0,19.1245555364,0.0,0.0,0.0,132.12,74.7445555364,-4.35,74.8710296599,19.1245555364,0,19.1245555364,55.62,-4.35,55.7898458503,124.59,74.5645555364,-7.4,74.9308544082,19.1245555364,0,19.1245555364,55.44,-7.4,55.9316869047,133.31
2022-02-24 12:30:00,19.4078888695,0.0,19.4078888695,19.4078888695,0,19.4078888695,0.0,0.0,0.0,132.29,79.4578888695,-4.33,79.5757815142,19.4078888695,0,19.4078888695,60.05,-4.33,60.2059083479,124.74,79.3478888695,-7.35,79.6875772504,19.4078888695,0,19.4078888695,59.94,-7.35,60.3889567719,133.38
2022-02-24 13:00:00,21.3318888676,0.0,21.3318888676,21.3318888676,0,21.3318888676,0.0,0.0,0.0,132.29,69.0718888676,-10.78,69.9080412523,21.3318888676,0,21.3318888676,47.74,-10.78,48.9419656328,124.74,69.1718888676,-13.96,70.5665062867,21.3318888676,0,21.3318888676,47.84,-13.96,49.835200411,133.38
2022-02-24 13:30:00,23.6507777541,0.0,23.6507777541,23.6507777541,0,23.6507777541,0.0,0.0,0.0,132.71,68.6707777541,-18.59,71.1425598173,23.6507777541,0,23.6507777541,45.02,-18.59,48.70717093,124.34,68.9507777541,-23.18,72.7428494967,23.6507777541,0,23.6507777541,45.3,-23.18,50.8861710094,132.92
2022-02-24 14:00:00,21.9623333114,0.0,21.9623333114,21.9623333114,0,21.9623333114,0.0,0.0,0.0,132.87,66.0023333114,-19.09,68.7076131338,21.9623333114,0,21.9623333114,44.04,-19.09,47.9994760388,122.93,66.3023333114,-23.68,70.404131999,21.9623333114,0,21.9623333114,44.34,-23.68,50.2670667535,131.53
2022-02-24 14:30:00,20.8039999792,0.0,20.8039999792,20.8039999792,0,20.8039999792,0.0,0.0,0.0,132.87,66.2839999792,-19.41,69.0674797082,20.8039999792,0,20.8039999792,45.48,-19.41,49.4487461924,122.93,66.5739999792,-24.02,70.7746979734,20.8039999792,0,20.8039999792,45.77,-24.02,51.6899729155,131.6
2022-02-24 15:00:00,18.588555537,0.0,18.588555537,18.588555537,0,18.588555537,0.0,0.0,0.0,133.01,68.908555537,-19.47,71.6063539512,18.588555537,0,18.588555537,50.32,-19.47,53.9553824933,123.13,69.218555537,-24.06,73.2809117753,18.588555537,0,18.588555537,50.63,-24.06,56.056047845,131.74
2022-02-24 15:30:00,14.3496666523,0.0,14.3496666523,14.3496666523,0,14.3496666523,0.0,0.0,0.0,132.87,72.9896666523,-19.93,75.6617230706,14.3496666523,0,14.3496666523,58.64,-19.93,61.9342756477,122.96,73.3096666523,-24.49,77.2920909581,14.3496666523,0,14.3496666523,58.96,-24.49,63.8438853768,131.56
2022-02-24 16:00:00,12.5923333207,0.0,12.5923333207,12.5923333207,0,12.5923333207,0.0,0.0,0.0,132.87,76.1223333207,-19.64,78.6151335952,12.5923333207,0,12.5923333207,63.53,-19.64,66.496545023,122.96,76.5123333207,-24.15,80.2331580469,12.5923333207,0,12.5923333207,63.92,-24.15,68.33,131.56
2022-02-24 16:30:00,9.8138888791,0.0,9.8138888791,9.8138888791,0,9.8138888791,0.0,0.0,0.0,132.62,81.0538888791,-19.17,83.2899862074,9.8138888791,0,9.8138888791,71.24,-19.17,73.7741587549,122.68,81.4138888791,-23.61,84.7682334511,9.8138888791,0,9.8138888791,71.6,-23.61,75.3922549073,131.26
2022-02-24 17:00:00,6.4919999935,0.0,6.4919999935,6.4919999935,0,6.4919999935,0.0,0.0,0.0,131.85,89.6519999935,-11.83,90.4291435481,6.4919999935,0,6.4919999935,83.16,-11.83,83.997229121,121.84,89.8819999935,-16.13,91.3178559912,6.4919999935,0,6.4919999935,83.39,-16.13,84.9356756611,130.44
2022-02-24 17:30:00,4.175222218,0.0,4.175222218,4.175222218,0,4.175222218,0.0,0.0,0.0,131.1,96.895222218,-2.9699999999999998,96.940729256,4.175222218,0,4.175222218,92.72,-2.9699999999999998,92.7675552119,121.52,96.625222218,-5.77,96.7973474259,4.175222218,0,4.175222218,92.45,-5.77,92.6298839468,130.16
2022-02-24 18:00:00,3.6419999964,0.0,3.6419999964,3.6419999964,0,3.6419999964,0.0,0.0,0.0,130.42,101.0119999964,-7.22,101.2697020005,3.6419999964,0,3.6419999964,97.37,-7.22,97.6373151003,122.37,100.7619999964,-10.04,101.2609611018,3.6419999964,0,3.6419999964,97.12,-10.04,97.6375747343,130.95
2022-02-24 18:30:00,4.3148888846,0.0,4.3148888846,4.3148888846,0,4.3148888846,0.0,0.0,0.0,130.05,103.7148888846,-6.8,103.9375686474,4.3148888846,0,4.3148888846,99.4,-6.8,99.6323240721,122.47,103.4348888846,-9.58,103.8775848707,4.3148888846,0,4.3148888846,99.12,-9.58,99.5818798778,131.03
2022-02-24 19:00:00,4.9006666618,0.0,4.9006666618,4.9006666618,0,4.9006666618,0.0,0.0,0.0,129.87,106.5006666618,-6.62,106.7062153738,4.9006666618,0,4.9006666618,101.6,-6.62,101.8154428365,122.26,106.2406666618,-9.41,106.6565860729,4.9006666618,0,4.9006666618,101.34,-9.41,101.775948534,130.79
2022-02-24 19:30:00,3.7768888851,0.0,3.7768888851,3.7768888851,0,3.7768888851,0.0,0.0,0.0,130.08,102.2368888851,-9.09,102.6401946067,3.7768888851,0,3.7768888851,98.46,-9.09,98.8787120669,122.35,102.0068888851,-10.54,102.5499730864,3.7768888851,0,3.7768888851,98.23,-10.54,98.7938484927,130.91
2022-02-24 20:00:00,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,130.33,95.6098888861,-29.87,100.1671989865,2.8098888861,0,2.8098888861,92.8,-29.87,97.4887526846,122.81,95.5498888861,-3.76,95.6238404695,2.8098888861,0,2.8098888861,92.74,-3.76,92.816190398,131.4
2022-02-24 20:30:00,2.6762222195,0.0,2.6762222195,2.6762222195,0,2.6762222195,0.0,0.0,0.0,130.33,90.8462222195,-38.0,98.473529903,2.6762222195,0,2.6762222195,88.17,-38.0,96.0101499843,122.1,90.8862222195,-2.55,90.9219879311,2.6762222195,0,2.6762222195,88.21,-2.55,88.2468503687,130.69
2022-02-24 21:00:00,2.7171111084,0.0,2.7171111084,2.7171111084,0,2.7171111084,0.0,0.0,0.0,130.59,86.1671111084,-51.56,100.4151613889,2.7171111084,0,2.7171111084,83.45,-51.56,98.0935069207,122.31,86.3271111084,0.98,86.3326734923,2.7171111084,0,2.7171111084,83.61,0.98,83.6157431349,130.9
2022-02-24 21:30:00,2.8592222194,0.0,2.8592222194,2.8592222194,0,2.8592222194,0.0,0.0,0.0,130.98,82.0292222194,-54.83,98.6667228498,2.8592222194,0,2.8592222194,79.17,-54.83,96.3027403556,122.31,82.2192222194,-1.58,82.2344021828,2.8592222194,0,2.8592222194,79.36,-1.58,79.3757267683,130.97
2022-02-24 22:00:00,2.8809999971,0.0,2.8809999971,2.8809999971,0,2.8809999971,0.0,0.0,0.0,131.54,77.1209999971,-56.87,95.8219470714,2.8809999971,0,2.8809999971,74.24,-56.87,93.5188456943,123.24,77.3409999971,-3.33,77.4126551705,2.8809999971,0,2.8809999971,74.46,-3.33,74.5344249324,131.84
2022-02-24 22:30:00,2.8061111083,0.0,2.8061111083,2.8061111083,0,2.8061111083,0.0,0.0,0.0,131.62,73.4761111083,-58.16,93.7087215984,2.8061111083,0,2.8061111083,70.67,-58.16,91.525048484,123.58,73.7261111083,-4.61,73.8700992226,2.8061111083,0,2.8061111083,70.92,-4.61,71.0696735605,132.15
2022-02-24 23:00:00,2.7333333306,0.0,2.7333333306,2.7333333306,0,2.7333333306,0.0,0.0,0.0,131.48,67.7033333306,-59.2,89.9354287479,2.7333333306,0,2.7333333306,64.97,-59.2,87.896193888,123.66,67.9633333306,-5.58,68.1920162292,2.7333333306,0,2.7333333306,65.23,-5.58,65.4682312271,132.15
2022-02-24 23:30:00,2.7686666639,0.0,2.7686666639,2.7686666639,0,2.7686666639,0.0,0.0,0.0,131.48,66.5686666639,-60.29,89.81242387,2.7686666639,0,2.7686666639,63.8,-60.29,87.7799755069,123.66,66.8186666639,-6.72,67.1557340422,2.7686666639,0,2.7686666639,64.05,-6.72,64.4015597637,132.27
2022-02-25 00:00:00,2.8477777749,0.0,2.8477777749,2.8477777749,0,2.8477777749,0.0,0.0,0.0,131.18,64.5077777749,-61.67,89.2437241125,2.8477777749,0,2.8477777749,61.66,-61.67,87.2074796104,123.66,64.7677777749,-7.9,65.2477971881,2.8477777749,0,2.8477777749,61.92,-7.9,62.4219224311,132.16
2022-02-25 00:30:00,3.1178888858000002,0.0,3.1178888858000002,3.1178888858000002,0,3.1178888858000002,0.0,0.0,0.0,131.34,69.0378888858,-59.88,91.38842652,3.1178888858000002,0,3.1178888858000002,65.92,-59.88,89.0565034122,123.96,69.2578888858,-6.53,69.5650492195,3.1178888858000002,0,3.1178888858000002,66.14,-6.53,66.4615716034,132.47
2022-02-25 01:00:00,3.1252222191,0.0,3.1252222191,3.1252222191,0,3.1252222191,0.0,0.0,0.0,131.05,69.6752222191,-58.17,90.7655523383,3.1252222191,0,3.1252222191,66.55,-58.17,88.3892040919,123.44,69.8952222191,-5.23,70.0906198364,3.1252222191,0,3.1252222191,66.77,-5.23,66.974516049,131.98
2022-02-25 01:30:00,3.0848888858,0.0,3.0848888858,3.0848888858,0,3.0848888858,0.0,0.0,0.0,130.96,68.7448888858,-58.95,90.5591643508,3.0848888858,0,3.0848888858,65.66,-58.95,88.2402294875,123.22,68.9848888858,-5.7,69.2199746792,3.0848888858,0,3.0848888858,65.9,-5.7,66.1460505246,131.38
2022-02-25 02:00:00,3.2247777746,0.0,3.2247777746,3.2247777746,0,3.2247777746,0.0,0.0,0.0,130.96,66.1047777746,-59.53,88.9587687899,3.2247777746,0,3.2247777746,62.88,-59.53,86.5893486521,123.22,66.3647777746,-6.05,66.6399747079,3.2247777746,0,3.2247777746,63.14,-6.05,63.4291896527,131.81
2022-02-25 02:30:00,3.2228888857,0.0,3.2228888857,3.2228888857,0,3.2228888857,0.0,0.0,0.0,131.32,65.4228888857,-59.61,88.5070985297,3.2228888857,0,3.2228888857,62.2,-59.61,86.1521450691,123.61,65.9528888857,-6.15,66.2390070303,3.2228888857,0,3.2228888857,62.73,-6.15,63.0307496386,132.22
2022-02-25 03:00:00,3.1876666635,0.0,3.1876666635,3.1876666635,0,3.1876666635,0.0,0.0,0.0,131.19,64.1576666635,-60.18,87.9649850321,3.1876666635,0,3.1876666635,60.97,-60.18,85.6678078394,123.5,64.4176666635,-6.58,64.7528545963,3.1876666635,0,3.1876666635,61.23,-6.58,61.5825405452,132.09
2022-02-25 03:30:00,3.1685555524,0.0,3.1685555524,3.1685555524,0,3.1685555524,0.0,0.0,0.0,131.34,62.0985555524,-60.94,87.0052538741,3.1685555524,0,3.1685555524,58.93,-60.94,84.7728051913,123.71,62.3685555524,-7.29,62.7931590358,3.1685555524,0,3.1685555524,59.2,-7.29,59.647163386,132.33
2022-02-25 04:00:00,3.1402222191,0.0,3.1402222191,3.1402222191,0,3.1402222191,0.0,0.0,0.0,131.34,60.7402222191,-61.22,86.2395674573,3.1402222191,0,3.1402222191,57.6,-61.22,84.057411333,123.71,61.0202222191,-7.44,61.4721166031,3.1402222191,0,3.1402222191,57.88,-7.44,58.3562164641,132.33
2022-02-25 04:30:00,3.1976666635,0.0,3.1976666635,3.1976666635,0,3.1976666635,0.0,0.0,0.0,131.43,59.7176666635,-61.28,85.5654025394,3.1976666635,0,3.1976666635,56.52,-61.28,83.3651533916,123.91,60.0076666635,-7.48,60.4720634541,3.1976666635,0,3.1976666635,56.81,-7.48,57.3003184982,132.49
2022-02-25 05:00:00,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,131.36,59.0629999969,-61.58,85.3260474219,3.0629999969,0,3.0629999969,56.0,-61.58,83.2351872708,123.84,59.3529999969,-7.78,59.8607301044,3.0629999969,0,3.0629999969,56.29,-7.78,56.8251044874,132.49
2022-02-25 05:30:00,3.0783333303,0.0,3.0783333303,3.0783333303,0,3.0783333303,0.0,0.0,0.0,131.36,61.3083333303,-59.24,85.2530898897,3.0783333303,0,3.0783333303,58.23,-59.24,83.0669037584,123.93,61.5783333303,-5.52,61.8252499852,3.0783333303,0,3.0783333303,58.5,-5.52,58.7598536418,132.49
2022-02-25 06:00:00,2.9928888859000002,0.0,2.9928888859000002,2.9928888859000002,0,2.9928888859000002,0.0,0.0,0.0,131.5,64.2728888859,-53.97,83.9271418895,2.9928888859000002,0,2.9928888859000002,61.28,-53.97,81.6578183642,123.76,64.5028888859,0.04,64.5029012884,2.9928888859000002,0,2.9928888859000002,61.51,0.04,61.510013006,132.36
2022-02-25 06:30:00,2.8395555527000003,0.0,2.8395555527000003,2.8395555527000003,0,2.8395555527000003,0.0,0.0,0.0,132.49,68.6795555527,-51.2,85.6640026552,2.8395555527000003,0,2.8395555527000003,65.84,-51.2,83.4047096992,124.15,68.8995555527,2.26,68.9366111392,2.8395555527000003,0,2.8395555527000003,66.06,2.26,66.0986474899,132.74
2022-02-25 07:00:00,2.8259999972000003,0.0,2.8259999972000003,2.8259999972000003,0,2.8259999972000003,0.0,0.0,0.0,132.09,75.8759999972,-49.49,90.5893342263,2.8259999972000003,0,2.8259999972000003,73.05,-49.49,88.2358351238,123.43,76.0559999972,3.59,76.1406805563,2.8259999972000003,0,2.8259999972000003,73.23,3.59,73.3179445975,132.03
2022-02-25 07:30:00,5.027999995,0.0,5.027999995,5.027999995,0,5.027999995,0.0,0.0,0.0,131.82,81.167999995,-46.82,93.7035571533,5.027999995,0,5.027999995,76.14,-46.82,89.3835107836,123.02,81.337999995,5.77,81.5424008917,5.027999995,0,5.027999995,76.31,5.77,76.5278315386,131.62
2022-02-25 08:00:00,6.5399999935,0.0,6.5399999935,6.5399999935,0,6.5399999935,0.0,0.0,0.0,131.47,85.8199999935,-29.2,90.6515989869,6.5399999935,0,6.5399999935,79.28,-29.2,84.4864391485,122.39,85.7799999935,-0.16,85.7801492123,6.5399999935,0,6.5399999935,79.24,-0.16,79.2401615344,131.02
2022-02-25 08:30:00,9.3124444351,0.0,9.3124444351,9.3124444351,0,9.3124444351,0.0,0.0,0.0,131.39,86.8724444351,-25.83,90.6311784219,9.3124444351,0,9.3124444351,77.56,-25.83,81.74804279,122.86,86.8124444351,0.53,86.8140622757,9.3124444351,0,9.3124444351,77.5,0.53,77.5018122369,131.5
2022-02-25 09:00:00,13.203222209,0.0,13.203222209,13.203222209,0,13.203222209,0.0,0.0,0.0,131.49,86.673222209,-24.95,90.1928486527,13.203222209,0,13.203222209,73.47,-24.95,77.5908718858,122.86,86.653222209,1.43,86.6650207362,13.203222209,0,13.203222209,73.45,1.43,73.4639190351,131.5
2022-02-25 09:30:00,17.4193333159,0.0,17.4193333159,17.4193333159,0,17.4193333159,0.0,0.0,0.0,131.59,85.0093333159,-25.03,88.6176486419,17.4193333159,0,17.4193333159,67.59,-25.03,72.0757171314,122.96,85.0193333159,1.4,85.0308593246,17.4193333159,0,17.4193333159,67.6,1.4,67.6144954873,131.61
2022-02-25 10:00:00,20.0443333133,0.0,20.0443333133,20.0443333133,0,20.0443333133,0.0,0.0,0.0,131.68,82.5443333133,-25.32,86.3404271598,20.0443333133,0,20.0443333133,62.5,-25.32,67.4340596435,123.1,82.5843333133,1.2,82.5930512138,20.0443333133,0,20.0443333133,62.54,1.2,62.5515115725,131.75
2022-02-25 10:30:00,21.2834444232,0.0,21.2834444232,21.2834444232,0,21.2834444232,0.0,0.0,0.0,131.93,81.5634444232,-25.7,85.5165800659,21.2834444232,0,21.2834444232,60.28,-25.7,65.5299046238,123.45,81.5934444232,0.86,81.5979765241,21.2834444232,0,21.2834444232,60.31,0.86,60.3161313415,132.03
2022-02-25 11:00:00,20.505555535,0.0,20.505555535,20.505555535,0,20.505555535,0.0,0.0,0.0,131.93,81.295555535,-25.77,85.2822387708,20.505555535,0,20.505555535,60.79,-25.77,66.0266385635,123.54,81.3355555351,0.8300000000000001,81.3397903501,20.505555535,0,20.505555535,60.83,0.8300000000000001,60.8356622385,132.14
2022-02-25 11:30:00,20.4949999795,0.0,20.4949999795,20.4949999795,0,20.4949999795,0.0,0.0,0.0,131.93,81.0349999795,-26.01,85.1069405024,20.4949999795,0,20.4949999795,60.54,-26.01,65.890907567,123.64,81.0749999795,0.6000000000000001,81.0772201156,20.4949999795,0,20.4949999795,60.58,0.6000000000000001,60.5829712048,132.14
2022-02-25 12:00:00,20.382333313,0.0,20.382333313,20.382333313,0,20.382333313,0.0,0.0,0.0,132.0,80.212333313,-26.12,84.3580038616,20.382333313,0,20.382333313,59.83,-26.12,65.2831011825,123.64,80.262333313,0.54,80.2641498356,20.382333313,0,20.382333313,59.88,0.54,59.8824348202,132.27
2022-02-25 12:30:00,21.3014444231,0.0,21.3014444231,21.3014444231,0,21.3014444231,0.0,0.0,0.0,132.11,79.4714444231,-26.46,83.7606236766,21.3014444231,0,21.3014444231,58.17,-26.46,63.9052462635,123.79,79.5314444231,0.13,79.5315506704,21.3014444231,0,21.3014444231,58.23,0.13,58.230145114,132.27
2022-02-25 13:00:00,22.9262221993,0.0,22.9262221993,22.9262221993,0,22.9262221993,0.0,0.0,0.0,131.98,76.6262221993,-27.63,81.4554775846,22.9262221993,0,22.9262221993,53.7,-27.63,60.3912816556,123.7,76.7062221993,-0.87,76.7111557995,22.9262221993,0,22.9262221993,53.78,-0.87,53.7870365423,132.27
2022-02-25 13:30:00,25.6402221966,0.0,25.6402221966,25.6402221966,0,25.6402221966,0.0,0.0,0.0,132.25,72.4402221966,-27.03,77.3188637519,25.6402221966,0,25.6402221966,46.8,-27.03,54.044989592,124.12,72.5402221966,-0.11,72.5403055985,25.6402221966,0,25.6402221966,46.9,-0.11,46.9001289977,132.67
2022-02-25 14:00:00,24.8496666418,0.0,24.8496666418,24.8496666418,0,24.8496666418,0.0,0.0,0.0,132.82,69.5796666418,-23.58,73.4666346717,24.8496666418,0,24.8496666418,44.73,-23.58,50.5647040929,124.59,69.6796666418,3.39,69.7620817014,24.8496666418,0,24.8496666418,44.83,3.39,44.9579915032,133.15
2022-02-25 14:30:00,22.7173333106,0.0,22.7173333106,22.7173333106,0,22.7173333106,0.0,0.0,0.0,133.33,69.3173333106,-23.96,73.3414909672,22.7173333106,0,22.7173333106,46.6,-23.96,52.3988702168,124.69,69.4273333106,3.06,69.4947351288,22.7173333106,0,22.7173333106,46.71,3.06,46.810123905,133.25
2022-02-25 15:00:00,20.3943333129,0.0,20.3943333129,20.3943333129,0,20.3943333129,0.0,0.0,0.0,133.33,70.8743333129,-24.4,74.9568617443,20.3943333129,0,20.3943333129,50.48,-24.4,56.0677304695,124.87,70.9543333129,2.64,71.0034296065,20.3943333129,0,20.3943333129,50.56,2.64,50.6288771355,133.33
2022-02-25 15:30:00,18.6855555369,0.0,18.6855555369,18.6855555369,0,18.6855555369,0.0,0.0,0.0,133.33,72.6455555369,-24.84,76.7750111642,18.6855555369,0,18.6855555369,53.96,-24.84,59.402922487,124.87,72.7055555369,2.24,72.7400536563,18.6855555369,0,18.6855555369,54.02,2.24,54.0664221121,133.33
2022-02-25 16:00:00,15.419444429,0.0,15.419444429,15.419444429,0,15.419444429,0.0,0.0,0.0,133.33,76.959444429,-25.13,80.958464578,15.419444429,0,15.419444429,61.54,-25.13,66.4732164108,124.87,77.019444429,1.88,77.0423858675,15.419444429,0,15.419444429,61.6,1.88,61.6286816344,133.33
2022-02-25 16:30:00,12.3961110987,0.0,12.3961110987,12.3961110987,0,12.3961110987,0.0,0.0,0.0,132.83,81.6761110987,-24.92,85.3931702433,12.3961110987,0,12.3961110987,69.28,-24.92,73.6255716446,124.4,81.6861110987,1.97,81.709862602,12.3961110987,0,12.3961110987,69.29,1.97,69.3179991056,132.77
2022-02-25 17:00:00,9.8128888791,0.0,9.8128888791,9.8128888791,0,9.8128888791,0.0,0.0,0.0,132.83,86.7428888791,-23.99,89.999160391,9.8128888791,0,9.8128888791,76.93,-23.99,80.5837762828,124.4,86.7128888791,2.68,86.7542938289,9.8128888791,0,9.8128888791,76.9,2.68,76.9466854387,132.77
2022-02-25 17:30:00,7.2814444372,0.0,7.2814444372,7.2814444372,0,7.2814444372,0.0,0.0,0.0,132.44,92.7514444372,-21.48,95.206201716,7.2814444372,0,7.2814444372,85.47,-21.48,88.1278122956,123.91,92.6814444372,4.86,92.8087805273,7.2814444372,0,7.2814444372,85.4,4.86,85.5381762724,132.25
2022-02-25 18:00:00,7.8982222143000005,0.0,7.8982222143000005,7.8982222143000005,0,7.8982222143000005,0.0,0.0,0.0,131.84,96.7682222143,-21.19,99.0611171476,7.8982222143000005,0,7.8982222143000005,88.87,-21.19,91.3613320831,122.98,96.6782222143,4.97,96.8058859291,7.8982222143000005,0,7.8982222143000005,88.78,4.97,88.9190041555,131.33
2022-02-25 18:30:00,8.9026666578,0.0,8.9026666578,8.9026666578,0,8.9026666578,0.0,0.0,0.0,131.33,101.0026666578,-27.41,104.655849201,8.9026666578,0,8.9026666578,92.1,-27.41,96.0922374596,122.36,100.9226666578,-1.13,100.9289925904,8.9026666578,0,8.9026666578,92.02,-1.13,92.0269379041,130.77
2022-02-25 19:00:00,7.7694444367,0.0,7.7694444367,7.7694444367,0,7.7694444367,0.0,0.0,0.0,131.02,102.3494444367,-27.46,105.96914822950001,7.7694444367,0,7.7694444367,94.58,-27.46,98.4856740851,122.65,102.2494444367,-1.21,102.2566036381,7.7694444367,0,7.7694444367,94.48,-1.21,94.487747883,131.09
2022-02-25 19:30:00,7.2023333261,0.0,7.2023333261,7.2023333261,0,7.2023333261,0.0,0.0,0.0,131.02,98.5023333261,-42.57,107.3075699599,7.2023333261,0,7.2023333261,91.3,-42.57,100.7367604204,122.65,98.5723333261,4.54,98.6768285737,7.2023333261,0,7.2023333261,91.37,4.54,91.4827224125,131.09
2022-02-25 20:00:00,5.7973333275000005,0.0,5.7973333275000005,5.7973333275000005,0,5.7973333275000005,0.0,0.0,0.0,130.88,95.2073333275,-47.26,106.2917866975,5.7973333275000005,0,5.7973333275000005,89.41,-47.26,101.1318728196,121.91,95.3073333275,4.88,95.432186321,5.7973333275000005,0,5.7973333275000005,89.51,4.88,89.6429277746,130.33
2022-02-25 20:30:00,5.7112222165,0.0,5.7112222165,5.7112222165,0,5.7112222165,0.0,0.0,0.0,131.01,91.5012222165,-48.65,103.6305754453,5.7112222165,0,5.7112222165,85.79,-48.65,98.6242698325,122.27,91.6212222165,3.6,91.6919209115,5.7112222165,0,5.7112222165,85.91,3.6,85.98539469,130.61
2022-02-25 21:00:00,3.8472222184,0.0,3.8472222184,3.8472222184,0,3.8472222184,0.0,0.0,0.0,131.01,87.2672222184,-49.87,100.5116161133,3.8472222184,0,3.8472222184,83.42,-49.87,97.1900884864,122.27,87.3972222184,2.77,87.4411079041,3.8472222184,0,3.8472222184,83.55,2.77,83.5959054021,130.61
2022-02-25 21:30:00,2.7371111084,0.0,2.7371111084,2.7371111084,0,2.7371111084,0.0,0.0,0.0,131.29,82.9771111084,-51.23,97.5177618072,2.7371111084,0,2.7371111084,80.24,-51.23,95.1996349783,122.61,83.1371111084,1.47,83.150106094,2.7371111084,0,2.7371111084,80.4,1.47,80.4134373099,130.97
2022-02-25 22:00:00,2.8012222194,0.0,2.8012222194,2.8012222194,0,2.8012222194,0.0,0.0,0.0,131.22,79.1212222194,-52.48,94.9437633839,2.8012222194,0,2.8012222194,76.32,-52.48,92.6223126466,122.76,79.3012222194,0.42,79.3023344265,2.8012222194,0,2.8012222194,76.5,0.42,76.5011529325,131.11
2022-02-25 22:30:00,2.8577777749,0.0,2.8577777749,2.8577777749,0,2.8577777749,0.0,0.0,0.0,131.34,74.7477777749,-53.94,92.1778383468,2.8577777749,0,2.8577777749,71.89,-53.94,89.8760018025,122.99,74.9277777749,-1.0,74.9344505704,2.8577777749,0,2.8577777749,72.07,-1.0,72.0769373656,131.32
2022-02-25 23:00:00,2.8273333305,0.0,2.8273333305,2.8273333305,0,2.8273333305,0.0,0.0,0.0,131.24,70.5873333305,-54.0,88.8739085824,2.8273333305,0,2.8273333305,67.76,-54.0,86.6453553285,123.11,70.7873333305,-1.8,70.8102150826,2.8273333305,0,2.8273333305,67.96,-1.8,67.9838333724,131.45
2022-02-25 23:30:00,2.8565555527,0.0,2.8565555527,2.8565555527,0,2.8565555527,0.0,0.0,0.0,130.14,64.8365555527,-54.1,84.4428145903,2.8565555527,0,2.8565555527,61.98,-54.1,82.269863255,122.09,65.0765555527,-1.37,65.0909746632,2.8565555527,0,2.8565555527,62.22,-1.37,62.2350809431,130.47
2022-02-26 00:00:00,2.8241111083,0.0,2.8241111083,2.8241111083,0,2.8241111083,0.0,0.0,0.0,130.82,60.7541111083,-54.32,81.4967754979,2.8241111083,0,2.8241111083,57.93,-54.32,79.413772735,122.67,61.0041111083,-1.69,61.0275156967,2.8241111083,0,2.8241111083,58.18,-1.69,58.2045402009,131.13
2022-02-26 00:30:00,2.8292222194,0.0,2.8292222194,2.8292222194,0,2.8292222194,0.0,0.0,0.0,130.74,63.5692222194,-52.49,82.4393480905,2.8292222194,0,2.8292222194,60.74,-52.49,80.2779403074,122.67,63.8092222194,-0.71,63.8131721531,2.8292222194,0,2.8292222194,60.98,-0.71,60.9841331823,131.13
2022-02-26 01:00:00,2.8152222194,0.0,2.8152222194,2.8152222194,0,2.8152222194,0.0,0.0,0.0,129.77,64.7852222194,-51.72,82.8980302421,2.8152222194,0,2.8152222194,61.97,-51.72,80.7170322794,121.51,65.0052222194,-0.14,65.0053729764,2.8152222194,0,2.8152222194,62.19,-0.14,62.1901575814,130.02
2022-02-26 01:30:00,2.8677777749,0.0,2.8677777749,2.8677777749,0,2.8677777749,0.0,0.0,0.0,129.53,63.3677777749,-52.17,82.0803518519,2.8677777749,0,2.8677777749,60.5,-52.17,79.8871635496,121.19,63.5977777749,-0.44,63.5992998225,2.8677777749,0,2.8677777749,60.73,-0.44,60.7315939195,129.7
2022-02-26 02:00:00,2.9146666638000003,0.0,2.9146666638000003,2.9146666638000003,0,2.9146666638000003,0.0,0.0,0.0,129.75,61.6146666638,-53.05,81.3060246727,2.9146666638000003,0,2.9146666638000003,58.7,-53.05,79.1201143831,121.43,61.8646666638,-0.97,61.8722706987,2.9146666638000003,0,2.9146666638000003,58.95,-0.97,58.9579799518,129.98
2022-02-26 02:30:00,2.8573333305,0.0,2.8573333305,2.8573333305,0,2.8573333305,0.0,0.0,0.0,130.2,60.8173333305,-53.54,81.0264131838,2.8573333305,0,2.8573333305,57.96,-53.54,78.9043294123,121.94,61.0773333305,-1.27,61.0905356562,2.8573333305,0,2.8573333305,58.22,-1.27,58.2338501217,130.5
2022-02-26 03:00:00,2.9237777749,0.0,2.9237777749,2.9237777749,0,2.9237777749,0.0,0.0,0.0,130.39,59.4337777749,-54.08,80.3555868661,2.9237777749,0,2.9237777749,56.51,-54.08,78.217814467,122.15,59.6837777749,-1.55,59.7039012919,2.9237777749,0,2.9237777749,56.76,-1.55,56.7811597275,130.74
2022-02-26 03:30:00,3.0123333303,0.0,3.0123333303,3.0123333303,0,3.0123333303,0.0,0.0,0.0,130.69,57.2623333303,-54.63,79.1417192032,3.0123333303,0,3.0123333303,54.25,-54.63,76.9902552275,122.52,57.5323333303,-2.2,57.5743812683,3.0123333303,0,3.0123333303,54.52,-2.2,54.5643693265,131.06
2022-02-26 04:00:00,3.0837777747,0.0,3.0837777747,3.0837777747,0,3.0837777747,0.0,0.0,0.0,130.46,55.6237777747,-55.38,78.4917132819,3.0837777747,0,3.0837777747,52.54,-55.38,76.3373827165,122.35,55.9137777747,-2.7199999999999998,55.9798976869,3.0837777747,0,3.0837777747,52.83,-2.7199999999999998,52.8999744801,130.93
2022-02-26 04:30:00,3.1326666635000002,0.0,3.1326666635000002,3.1326666635000002,0,3.1326666635000002,0.0,0.0,0.0,130.73,54.3026666635,-56.06,78.0480826592,3.1326666635000002,0,3.1326666635000002,51.17,-56.06,75.9018609785,122.74,54.5926666635,-3.4,54.698439223,3.1326666635000002,0,3.1326666635000002,51.46,-3.4,51.5721979365,131.3
2022-02-26 05:00:00,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,130.73,53.2129999969,-56.17,77.3737182037,3.1229999969,0,3.1229999969,50.09,-56.17,75.2600624501,122.74,53.5029999969,-3.49,53.6167054999,3.1229999969,0,3.1229999969,50.38,-3.49,50.5007376184,131.3
2022-02-26 05:30:00,3.142111108,0.0,3.142111108,3.142111108,0,3.142111108,0.0,0.0,0.0,130.73,53.532111108,-56.11,77.5501065098,3.142111108,0,3.142111108,50.39,-56.11,75.4154108919,122.74,53.842111108,-3.59,53.9616625815,3.142111108,0,3.142111108,50.7,-3.59,50.8269426584,131.38
2022-02-26 06:00:00,3.2083333301,0.0,3.2083333301,3.2083333301,0,3.2083333301,0.0,0.0,0.0,130.49,54.2283333301,-55.95,77.9173577309,3.2083333301,0,3.2083333301,51.02,-55.95,75.7195014511,122.6,54.5183333301,-3.48,54.6292876495,3.2083333301,0,3.2083333301,51.31,-3.48,51.4278766818,131.17
2022-02-26 06:30:00,3.0494444414,0.0,3.0494444414,3.0494444414,0,3.0494444414,0.0,0.0,0.0,130.49,57.9794444414,-55.46,80.2335813593,3.0494444414,0,3.0494444414,54.93,-55.46,78.0584172271,122.6,58.2694444414,-2.62,58.3283169268,3.0494444414,0,3.0494444414,55.22,-2.62,55.2821200751,131.17
2022-02-26 07:00:00,3.1067777747,0.0,3.1067777747,3.1067777747,0,3.1067777747,0.0,0.0,0.0,131.04,60.5167777747,-53.79,80.9669345611,3.1067777747,0,3.1067777747,57.41,-53.79,78.6719276489,123.0,60.7967777747,-0.96,60.8043566513,3.1067777747,0,3.1067777747,57.69,-0.96,57.6979869666,131.59
2022-02-26 07:30:00,3.4108888855,0.0,3.4108888855,3.4108888855,0,3.4108888855,0.0,0.0,0.0,131.22,62.7708888855,-53.37,82.392605199,3.4108888855,0,3.4108888855,59.36,-53.37,79.8245983391,123.0,63.0408888855,-0.1,63.040968199,3.4108888855,0,3.4108888855,59.63,-0.1,59.6300838504,131.59
2022-02-26 08:00:00,4.7326666619,0.0,4.7326666619,4.7326666619,0,4.7326666619,0.0,0.0,0.0,131.74,65.6126666619,-52.31,83.9128007308,4.7326666619,0,4.7326666619,60.88,-52.31,80.2664967468,123.35,65.8926666619,0.79,65.8974022236,4.7326666619,0,4.7326666619,61.16,0.79,61.1651019782,132.0
2022-02-26 08:30:00,7.2505555483,0.0,7.2505555483,7.2505555483,0,7.2505555483,0.0,0.0,0.0,131.65,68.2005555483,-51.42,85.4127167177,7.2505555483,0,7.2505555483,60.95,-51.42,79.7428297717,123.17,68.4705555483,1.56,68.4883243852,7.2505555483,0,7.2505555483,61.22,1.56,61.2398726321,131.78
2022-02-26 09:00:00,10.6218888783,0.0,10.6218888783,10.6218888783,0,10.6218888783,0.0,0.0,0.0,131.58,68.1218888783,-50.81,84.9838093071,10.6218888783,0,10.6218888783,57.5,-50.81,76.7326925111,123.03,68.4218888783,2.17,68.4562910014,10.6218888783,0,10.6218888783,57.8,2.17,57.8407200854,131.65
2022-02-26 09:30:00,14.7574444297,0.0,14.7574444297,14.7574444297,0,14.7574444297,0.0,0.0,0.0,131.58,66.7674444297,-50.12,83.4859631056,14.7574444297,0,14.7574444297,52.01,-50.12,72.2291803913,123.03,67.0974444297,2.88,67.1592246009,14.7574444297,0,14.7574444297,52.34,2.88,52.4191758806,131.65
2022-02-26 10:00:00,18.4109999816,0.0,18.4109999816,18.4109999816,0,18.4109999816,0.0,0.0,0.0,131.66,64.1909999816,-50.81,81.8666023396,18.4109999816,0,18.4109999816,45.78,-50.81,68.3919914902,123.03,64.5609999816,2.36,64.6041199818,18.4109999816,0,18.4109999816,46.15,2.36,46.2103029637,131.65
2022-02-26 10:30:00,20.8906666458,0.0,20.8906666458,20.8906666458,0,20.8906666458,0.0,0.0,0.0,131.82,61.2006666458,-50.71,79.4797187834,20.8906666458,0,20.8906666458,40.31,-50.71,64.7796279705,123.33,61.6106666458,2.37,61.6562336227,20.8906666458,0,20.8906666458,40.72,2.37,40.7889114834,131.95
2022-02-26 11:00:00,23.4966666432,0.0,23.4966666432,23.4966666432,0,23.4966666432,0.0,0.0,0.0,131.73,58.6666666432,-50.66,77.5126659006,23.4966666432,0,23.4966666432,35.17,-50.66,61.6714236904,123.33,59.0966666432,2.54,59.1512266004,23.4966666432,0,23.4966666432,35.6,2.54,35.6904973347,131.86
2022-02-26 11:30:00,25.0644444194,0.0,25.0644444194,25.0644444194,0,25.0644444194,0.0,0.0,0.0,131.92,55.6144444194,-50.68,75.2424669191,25.0644444194,0,25.0644444194,30.55,-50.68,59.1757120785,123.52,56.0644444194,2.8200000000000003,56.1353215726,25.0644444194,0,25.0644444194,31.0,2.8200000000000003,31.128000257,132.07
2022-02-26 12:00:00,26.0377777517,0.0,26.0377777517,26.0377777517,0,26.0377777517,0.0,0.0,0.0,132.27,54.2977777517,-50.42,74.0974025778,26.0377777517,0,26.0377777517,28.26,-50.42,57.7996885805,123.88,54.7677777517,2.5700000000000003,54.8280437355,26.0377777517,0,26.0377777517,28.73,2.5700000000000003,28.844718754,132.36
2022-02-26 12:30:00,26.1877777516,0.0,26.1877777516,26.1877777516,0,26.1877777516,0.0,0.0,0.0,131.67,53.6877777516,-50.41,73.6447254045,26.1877777516,0,26.1877777516,27.5,-50.41,57.4231495131,123.43,54.1477777516,2.42,54.2018287093,26.1877777516,0,26.1877777516,27.96,2.42,28.0645327772,131.86
2022-02-26 13:00:00,25.9451110852,0.0,25.9451110852,25.9451110852,0,25.9451110852,0.0,0.0,0.0,131.46,53.4351110852,-50.71,73.6669206407,25.9451110852,0,25.9451110852,27.49,-50.71,57.6819226448,123.24,53.9051110852,2.2,53.9499861085,25.9451110852,0,25.9451110852,27.96,2.2,28.0464186662,131.66
2022-02-26 13:30:00,26.4508888624,0.0,26.4508888624,26.4508888624,0,26.4508888624,0.0,0.0,0.0,131.46,51.9308888624,-51.15,72.891286983,26.4508888624,0,26.4508888624,25.48,-51.15,57.1450164056,123.24,52.4108888624,1.94,52.446781325,26.4508888624,0,26.4508888624,25.96,1.94,26.0323875202,131.66
2022-02-26 14:00:00,25.8983333074,0.0,25.8983333074,25.8983333074,0,25.8983333074,0.0,0.0,0.0,131.65,51.2283333074,-51.83,72.8744882209,25.8983333074,0,25.8983333074,25.33,-51.83,57.6884546508,123.49,51.7083333074,1.46,51.7289409657,25.8983333074,0,25.8983333074,25.81,1.46,25.8512610911,131.87
2022-02-26 14:30:00,24.0267777538,0.0,24.0267777538,24.0267777538,0,24.0267777538,0.0,0.0,0.0,131.81,51.4267777538,-52.14,73.2345073728,24.0267777538,0,24.0267777538,27.4,-52.14,58.9011001595,123.74,51.8967777538,0.8,51.9029434736,24.0267777538,0,24.0267777538,27.87,0.8,27.881479516,132.11
2022-02-26 15:00:00,22.3115555332,0.0,22.3115555332,22.3115555332,0,22.3115555332,0.0,0.0,0.0,131.32,52.6115555332,-52.93,74.6294893164,22.3115555332,0,22.3115555332,30.3,-52.93,60.9891375574,123.32,53.0715555332,0.07,53.0716016973,22.3115555332,0,22.3115555332,30.76,0.07,30.7600796488,131.65
2022-02-26 15:30:00,19.8411110913,0.0,19.8411110913,19.8411110913,0,19.8411110913,0.0,0.0,0.0,131.4,55.3811110913,-53.19,76.7870012808,19.8411110913,0,19.8411110913,35.54,-53.19,63.9708347609,123.55,55.8111110913,-0.33,55.8120866949,19.8411110913,0,19.8411110913,35.97,-0.33,35.9715137296,131.83
2022-02-26 16:00:00,16.7161110944,0.0,16.7161110944,16.7161110944,0,16.7161110944,0.0,0.0,0.0,131.07,58.6961110944,-53.28,79.2716333729,16.7161110944,0,16.7161110944,41.98,-53.28,67.8312523841,123.25,59.0961110944,-0.43,59.0976754744,16.7161110944,0,16.7161110944,42.38,-0.43,42.3821813974,131.49
2022-02-26 16:30:00,12.4666666542,0.0,12.4666666542,12.4666666542,0,12.4666666542,0.0,0.0,0.0,131.07,64.7566666542,-53.05,83.712175794,12.4666666542,0,12.4666666542,52.29,-53.05,74.4885669079,123.25,65.0966666542,-0.33,65.0975030972,12.4666666542,0,12.4666666542,52.63,-0.33,52.6310345709,131.49
2022-02-26 17:00:00,11.2839999887,0.0,11.2839999887,11.2839999887,0,11.2839999887,0.0,0.0,0.0,131.07,69.0939999887,-51.7,86.295253835,11.2839999887,0,11.2839999887,57.81,-51.7,77.5556967605,123.13,69.3939999887,0.38,69.3950404167,11.2839999887,0,11.2839999887,58.11,0.38,58.1112424579,131.37
2022-02-26 17:30:00,7.1293333262,0.0,7.1293333262,7.1293333262,0,7.1293333262,0.0,0.0,0.0,130.25,80.8393333262,-52.25,96.2551833026,7.1293333262,0,7.1293333262,73.71,-52.25,90.3505760911,122.15,81.0693333262,-0.46,81.0706383715,7.1293333262,0,7.1293333262,73.94,-0.46,73.9414308761,130.41
2022-02-26 18:00:00,4.5323333288,0.0,4.5323333288,4.5323333288,0,4.5323333288,0.0,0.0,0.0,129.81,86.7323333288,-51.55,100.8954912008,4.5323333288,0,4.5323333288,82.2,-51.55,97.0270194327,121.67,85.9623333288,9.14,86.4468758911,4.5323333288,0,4.5323333288,81.43,9.14,81.9413479264,129.97
2022-02-26 18:30:00,3.3392222189,0.0,3.3392222189,3.3392222189,0,3.3392222189,0.0,0.0,0.0,129.48,89.4392222189,-50.94,102.9284123608,3.3392222189,0,3.3392222189,86.1,-50.94,100.040459815,122.24,87.8492222189,17.16,89.5095047716,3.3392222189,0,3.3392222189,84.51,17.16,86.2345968855,130.6
2022-02-26 19:00:00,3.3555555522000002,0.0,3.3555555522000002,3.3555555522000002,0,3.3555555522000002,0.0,0.0,0.0,129.48,89.1455555522,-52.2,103.3042597123,3.3555555522000002,0,3.3555555522000002,85.79,-52.2,100.4229261673,122.85,87.5655555522,16.34,89.0770571986,3.3555555522000002,0,3.3555555522000002,84.21,16.34,85.7806487502,131.2
2022-02-26 19:30:00,3.3485555522,0.0,3.3485555522,3.3485555522,0,3.3485555522,0.0,0.0,0.0,129.81,86.2285555522,-54.58,102.0506746309,3.3485555522,0,3.3485555522,82.88,-54.58,99.2374465613,123.34,84.7385555522,14.95,86.0472271318,3.3485555522,0,3.3485555522,81.39,14.95,82.7516440924,131.7
2022-02-26 20:00:00,3.3838888855,0.0,3.3838888855,3.3838888855,0,3.3838888855,0.0,0.0,0.0,130.41,81.3038888855,-57.05,99.3228314533,3.3838888855,0,3.3838888855,77.92,-57.05,96.5724023725,124.1,80.0138888855,12.86,81.0407429296,3.3838888855,0,3.3838888855,76.63,12.86,77.7015862129,132.53
2022-02-26 20:30:00,3.4289999966,0.0,3.4289999966,3.4289999966,0,3.4289999966,0.0,0.0,0.0,130.76,75.4989999966,-59.52,96.139114831,3.4289999966,0,3.4289999966,72.07,-59.52,93.4703979878,124.61,75.7589999966,-6.22,76.0139097829,3.4289999966,0,3.4289999966,72.33,-6.22,72.5969510379,133.05
2022-02-26 21:00:00,3.4068888855,0.0,3.4068888855,3.4068888855,0,3.4068888855,0.0,0.0,0.0,131.04,72.4968888855,-59.48,93.774566371,3.4068888855,0,3.4068888855,69.09,-59.48,91.1663232778,123.44,72.7568888855,-6.55,73.0511285354,3.4068888855,0,3.4068888855,69.35,-6.55,69.6586319131,131.85
2022-02-26 21:30:00,3.3434444411,0.0,3.3434444411,3.3434444411,0,3.3434444411,0.0,0.0,0.0,131.01,69.1134444411,-60.72,91.9977532471,3.3434444411,0,3.3434444411,65.77,-60.72,89.5131906481,123.51,69.3934444411,-7.29,69.775312478,3.3434444411,0,3.3434444411,66.05,-7.29,66.451084265,132.0
2022-02-26 22:00:00,3.3699999966,0.0,3.3699999966,3.3699999966,0,3.3699999966,0.0,0.0,0.0,131.01,65.3799999966,-61.14,89.5133733001,3.3699999966,0,3.3699999966,62.01,-61.14,87.0823730729,123.51,65.6799999966,-7.34,66.0888644142,3.3699999966,0,3.3699999966,62.31,-7.34,62.7408296088,132.0
2022-02-26 22:30:00,3.3859999966,0.0,3.3859999966,3.3859999966,0,3.3859999966,0.0,0.0,0.0,131.38,61.4459999966,-62.2,87.4325506638,3.3859999966,0,3.3859999966,58.06,-62.2,85.0870354402,123.95,61.7659999966,-8.47,62.3440426631,3.3859999966,0,3.3859999966,58.38,-8.47,58.9912307042,132.4
2022-02-26 23:00:00,3.4183333299,0.0,3.4183333299,3.4183333299,0,3.4183333299,0.0,0.0,0.0,131.2,58.6283333299,-57.21,81.9162106609,3.4183333299,0,3.4183333299,55.21,-57.21,79.5055230786,123.95,58.9383333299,-3.68,59.0531077566,3.4183333299,0,3.4183333299,55.52,-3.68,55.6418259945,132.4
2022-02-26 23:30:00,3.4061111077,0.0,3.4061111077,3.4061111077,0,3.4061111077,0.0,0.0,0.0,131.51,56.6061111077,-55.14,79.0232333857,3.4061111077,0,3.4061111077,53.2,-55.14,76.6202297047,123.76,56.9261111077,-1.96,56.9598430989,3.4061111077,0,3.4061111077,53.52,-1.96,53.5558773619,132.2
2022-02-27 00:00:00,3.4546666632000003,0.0,3.4546666632000003,3.4546666632000003,0,3.4546666632000003,0.0,0.0,0.0,131.26,54.6746666632,-55.49,77.9003162685,3.4546666632000003,0,3.4546666632000003,51.22,-55.49,75.5157500128,123.36,54.9946666632,-2.31,55.0431599874,3.4546666632000003,0,3.4546666632000003,51.54,-2.31,51.591740618,131.77
2022-02-27 00:30:00,3.427444441,0.0,3.427444441,3.427444441,0,3.427444441,0.0,0.0,0.0,131.26,60.567444441,-53.77,80.9915318173,3.427444441,0,3.427444441,57.14,-53.77,78.4614077111,123.36,60.847444441,-0.99,60.8554976564,3.427444441,0,3.427444441,57.42,-0.99,57.4285338486,131.77
2022-02-27 01:00:00,3.441444441,0.0,3.441444441,3.441444441,0,3.441444441,0.0,0.0,0.0,130.94,62.001444441,-52.45,81.2107235085,3.441444441,0,3.441444441,58.56,-52.45,78.6147320799,122.92,62.281444441,-0.03,62.2814516663,3.441444441,0,3.441444441,58.84,-0.03,58.8400076479,131.35
2022-02-27 01:30:00,3.4229999966,0.0,3.4229999966,3.4229999966,0,3.4229999966,0.0,0.0,0.0,130.62,60.4129999966,-52.67,80.1489829542,3.4229999966,0,3.4229999966,56.99,-52.67,77.6014755014,122.41,60.6929999966,-0.01,60.6930008204,3.4229999966,0,3.4229999966,57.27,-0.01,57.2700008731,130.86
2022-02-27 02:00:00,3.4662222188,0.0,3.4662222188,3.4662222188,0,3.4662222188,0.0,0.0,0.0,130.91,58.4162222188,-53.34,79.1050606365,3.4662222188,0,3.4662222188,54.95,-53.34,76.5810557514,122.71,58.7062222188,-0.16,58.7064402532,3.4662222188,0,3.4662222188,55.24,-0.16,55.2402317157,131.18
2022-02-27 02:30:00,3.4595555521,0.0,3.4595555521,3.4595555521,0,3.4595555521,0.0,0.0,0.0,131.45,57.5495555521,-53.6,78.6442073152,3.4595555521,0,3.4595555521,54.09,-53.6,76.1491175261,123.27,57.8495555521,-0.46,57.851384405,3.4595555521,0,3.4595555521,54.39,-0.46,54.3919451757,131.76
2022-02-27 03:00:00,3.3431111078,0.0,3.3431111078,3.3431111078,0,3.3431111078,0.0,0.0,0.0,131.45,56.3631111078,-54.08,78.1117577177,3.3431111078,0,3.3431111078,53.02,-54.08,75.7348453488,123.27,56.6631111078,-0.8,56.6687582395,3.3431111078,0,3.3431111078,53.32,-0.8,53.3260011627,131.76
2022-02-27 03:30:00,3.3077777745,0.0,3.3077777745,3.3077777745,0,3.3077777745,0.0,0.0,0.0,131.65,54.4277777745,-54.38,76.9387249275,3.3077777745,0,3.3077777745,51.12,-54.38,74.635372311,123.54,54.7377777745,-0.91,54.7453414976,3.3077777745,0,3.3077777745,51.43,-0.91,51.4380501186,132.01
2022-02-27 04:00:00,3.3737777744,0.0,3.3737777744,3.3737777744,0,3.3737777744,0.0,0.0,0.0,131.8,52.5037777744,-54.58,75.73389651,3.3737777744,0,3.3737777744,49.13,-54.58,73.4352320075,123.68,52.8337777744,-1.18,52.8469533078,3.3737777744,0,3.3737777744,49.46,-1.18,49.4740740186,132.17
2022-02-27 04:30:00,3.269222219,0.0,3.269222219,3.269222219,0,3.269222219,0.0,0.0,0.0,131.65,51.389222219,-54.9,75.1988175457,3.269222219,0,3.269222219,48.12,-54.9,73.0037286719,123.6,51.709222219,-1.55,51.7324478687,3.269222219,0,3.269222219,48.44,-1.55,48.4647923755,132.08
2022-02-27 05:00:00,3.3329999967,0.0,3.3329999967,3.3329999967,0,3.3329999967,0.0,0.0,0.0,131.51,50.2529999967,-55.05,74.5376851577,3.3329999967,0,3.3329999967,46.92,-55.05,72.3324885511,123.52,50.5729999967,-1.73,50.6025812451,3.3329999967,0,3.3329999967,47.24,-1.73,47.2716669899,131.97
2022-02-27 05:30:00,3.2845555523,0.0,3.2845555523,3.2845555523,0,3.2845555523,0.0,0.0,0.0,131.51,50.4345555523,-55.14,74.7265949562,3.2845555523,0,3.2845555523,47.15,-55.14,72.5502729147,123.52,50.7645555523,-1.73,50.7940252433,3.2845555523,0,3.2845555523,47.48,-1.73,47.5115070272,131.97
2022-02-27 06:00:00,3.2524444412,0.0,3.2524444412,3.2524444412,0,3.2524444412,0.0,0.0,0.0,131.64,50.8524444412,-54.89,74.8256854673,3.2524444412,0,3.2524444412,47.6,-54.89,72.6544706126,123.66,51.1824444412,-1.55,51.205909024,3.2524444412,0,3.2524444412,47.93,-1.55,47.9550560421,132.15
2022-02-27 06:30:00,3.259222219,0.0,3.259222219,3.259222219,0,3.259222219,0.0,0.0,0.0,131.55,53.469222219,-53.95,75.9576212417,3.259222219,0,3.259222219,50.21,-53.95,73.6997055625,123.53,53.779222219,-0.73,53.7841765064,3.259222219,0,3.259222219,50.52,-0.73,50.5252738736,132.03
2022-02-27 07:00:00,3.2297777745,0.0,3.2297777745,3.2297777745,0,3.2297777745,0.0,0.0,0.0,131.46,55.5597777745,-53.35,77.0266928172,3.2297777745,0,3.2297777745,52.33,-53.35,74.7305252223,123.32,55.8597777745,-0.31,55.8606379575,3.2297777745,0,3.2297777745,52.63,-0.31,52.6309129695,131.84
2022-02-27 07:30:00,3.4562222188,0.0,3.4562222188,3.4562222188,0,3.4562222188,0.0,0.0,0.0,131.3,57.0362222188,-52.99,77.8528788484,3.4562222188,0,3.4562222188,53.58,-52.99,75.3575245082,123.12,57.3262222188,0.4,57.3276177237,3.4562222188,0,3.4562222188,53.87,0.4,53.8714850361,131.62
2022-02-27 08:00:00,4.9413333284,0.0,4.9413333284,4.9413333284,0,4.9413333284,0.0,0.0,0.0,131.83,58.9013333284,-52.51,78.90923373,4.9413333284,0,4.9413333284,53.96,-52.51,75.2926404106,123.59,59.2013333284,0.97,59.2092794067,4.9413333284,0,4.9413333284,54.26,0.97,54.2686695986,132.08
2022-02-27 08:30:00,7.9355555476,0.0,7.9355555476,7.9355555476,0,7.9355555476,0.0,0.0,0.0,132.0,60.2555555476,-51.61,79.3367763043,7.9355555476,0,7.9355555476,52.32,-51.61,73.491322617,123.59,60.5655555476,1.7000000000000002,60.5894092956,7.9355555476,0,7.9355555476,52.63,1.7000000000000002,52.6574486659,132.17
2022-02-27 09:00:00,11.7662222105,0.0,11.7662222105,11.7662222105,0,11.7662222105,0.0,0.0,0.0,131.84,61.1162222105,-50.98,79.5873923262,11.7662222105,0,11.7662222105,49.35,-50.98,70.953385402,123.43,61.4362222105,2.13,61.4731347785,11.7662222105,0,11.7662222105,49.67,2.13,49.7156494476,131.93
2022-02-27 09:30:00,16.0001110951,0.0,16.0001110951,16.0001110951,0,16.0001110951,0.0,0.0,0.0,131.6,61.640111095099996,-49.93,79.3253313628,16.0001110951,0,16.0001110951,45.64,-49.93,67.6462452764,123.27,61.9801110951,3.19,62.0621484591,16.0001110951,0,16.0001110951,45.98,3.19,46.0905250567,131.77
2022-02-27 10:00:00,19.302333314,0.0,19.302333314,19.302333314,0,19.302333314,0.0,0.0,0.0,131.6,60.712333314,-49.42,78.2836114167,19.302333314,0,19.302333314,41.41,-49.42,64.4757667655,123.27,61.082333314,3.67,61.1924860018,19.302333314,0,19.302333314,41.78,3.67,41.9408786269,131.7
2022-02-27 10:30:00,22.1954444222,0.0,22.1954444222,22.1954444222,0,22.1954444222,0.0,0.0,0.0,131.69,59.4154444222,-48.88,76.9379583554,22.1954444222,0,22.1954444222,37.22,-48.88,61.437633418,123.27,59.8054444222,4.15,59.9492592326,22.1954444222,0,22.1954444222,37.61,4.15,37.8382689879,131.7
2022-02-27 11:00:00,24.0198888649,0.0,24.0198888649,24.0198888649,0,24.0198888649,0.0,0.0,0.0,131.69,58.1698888649,-48.77,75.9094781338,24.0198888649,0,24.0198888649,34.15,-48.77,59.5376805057,123.27,58.5898888649,4.35,58.7511495819,24.0198888649,0,24.0198888649,34.57,4.35,34.8426089723,131.7
2022-02-27 11:30:00,25.4721110856,0.0,25.4721110856,25.4721110856,0,25.4721110856,0.0,0.0,0.0,131.87,56.6421110856,-48.78,74.7517033133,25.4721110856,0,25.4721110856,31.17,-48.78,57.8883174743,123.46,57.0721110856,4.37,57.2391715853,25.4721110856,0,25.4721110856,31.6,4.37,31.9007351012,131.89
2022-02-27 12:00:00,25.480444419,0.0,25.480444419,25.480444419,0,25.480444419,0.0,0.0,0.0,131.87,55.390444419,-48.69,73.7483385096,25.480444419,0,25.480444419,29.91,-48.69,57.1430153212,123.61,55.840444419,4.4,56.0135272314,25.480444419,0,25.480444419,30.36,4.4,30.6771837039,131.89
2022-02-27 12:30:00,23.2787777545,0.0,23.2787777545,23.2787777545,0,23.2787777545,0.0,0.0,0.0,131.87,55.1887777545,-48.97,73.7825324182,23.2787777545,0,23.2787777545,31.91,-48.97,58.4492001656,123.54,55.6187777545,4.08,55.7682242761,23.2787777545,0,23.2787777545,32.34,4.08,32.5963494889,131.89
2022-02-27 13:00:00,22.0842222001,0.0,22.0842222001,22.0842222001,0,22.0842222001,0.0,0.0,0.0,131.75,54.9342222001,-49.26,73.7856108515,22.0842222001,0,22.0842222001,32.85,-49.26,59.2086995297,123.54,55.3642222001,3.8,55.4944781021,22.0842222001,0,22.0842222001,33.28,3.8,33.4962445656,131.78
2022-02-27 13:30:00,20.8142222014,0.0,20.8142222014,20.8142222014,0,20.8142222014,0.0,0.0,0.0,131.75,56.6942222014,-49.62,75.3417495883,20.8142222014,0,20.8142222014,35.88,-49.62,61.233314462,123.54,57.1142222014,3.42,57.2165253897,20.8142222014,0,20.8142222014,36.3,3.42,36.4607515008,131.78
2022-02-27 14:00:00,18.2938888706,0.0,18.2938888706,18.2938888706,0,18.2938888706,0.0,0.0,0.0,131.65,60.4938888706,-50.05,78.5144132672,18.2938888706,0,18.2938888706,42.2,-50.05,65.4663463163,123.54,60.8638888706,3.16,60.9458658848,18.2938888706,0,18.2938888706,42.57,3.16,42.6871233512,131.78
2022-02-27 14:30:00,14.6173333187,0.0,14.6173333187,14.6173333187,0,14.6173333187,0.0,0.0,0.0,131.62,65.8973333187,-49.89,82.6527110174,14.6173333187,0,14.6173333187,51.28,-49.89,71.5447447406,123.38,66.2473333187,3.16,66.3226565499,14.6173333187,0,14.6173333187,51.63,3.16,51.726613073,131.61
2022-02-27 15:00:00,12.0639999879,0.0,12.0639999879,12.0639999879,0,12.0639999879,0.0,0.0,0.0,131.62,68.0339999879,-50.24,84.5735345978,12.0639999879,0,12.0639999879,55.97,-50.24,75.2110264522,123.38,68.3539999879,3.11,68.4247134766,12.0639999879,0,12.0639999879,56.29,3.11,56.3758476655,131.61
2022-02-27 15:30:00,9.3898888795,0.0,9.3898888795,9.3898888795,0,9.3898888795,0.0,0.0,0.0,132.03,70.4698888795,-49.8,86.2904701499,9.3898888795,0,9.3898888795,61.08,-49.8,78.8086695738,123.77,70.7598888795,3.39,70.8410472413,9.3898888795,0,9.3898888795,61.37,3.39,61.463558309,131.99
2022-02-27 16:00:00,7.5702222147,0.0,7.5702222147,7.5702222147,0,7.5702222147,0.0,0.0,0.0,131.89,73.6602222147,-48.29,88.0781041844,7.5702222147,0,7.5702222147,66.09,-48.29,81.8523805396,123.59,73.9202222147,4.31,74.0457652554,7.5702222147,0,7.5702222147,66.35,4.31,66.4898383214,131.79
2022-02-27 16:30:00,5.5248888834,0.0,5.5248888834,5.5248888834,0,5.5248888834,0.0,0.0,0.0,131.32,79.4848888834,-46.47,92.072300182,5.5248888834,0,5.5248888834,73.96,-46.47,87.3472523895,122.83,79.7048888834,5.59,79.9006721618,5.5248888834,0,5.5248888834,74.18,5.59,74.3903253118,131.02
2022-02-27 17:00:00,3.8991111072,0.0,3.8991111072,3.8991111072,0,3.8991111072,0.0,0.0,0.0,130.85,84.4391111072,-45.63,95.9794789764,3.8991111072,0,3.8991111072,80.54,-45.63,92.5677508639,122.13,84.6291111072,6.4,84.8707632038,3.8991111072,0,3.8991111072,80.73,6.4,80.9832877821,130.36
2022-02-27 17:30:00,3.4092222188,0.0,3.4092222188,3.4092222188,0,3.4092222188,0.0,0.0,0.0,130.85,91.1292222188,-19.02,93.0929403457,3.4092222188,0,3.4092222188,87.72,-19.02,89.7583355461,121.98,90.9992222188,-12.25,91.8200465281,3.4092222188,0,3.4092222188,87.59,-12.25,88.442470567,130.22
2022-02-27 18:00:00,3.853888885,0.0,3.853888885,3.853888885,0,3.853888885,0.0,0.0,0.0,130.64,93.523888885,-12.91,94.4107297513,3.853888885,0,3.853888885,89.67,-12.91,90.5945748928,123.65,93.333888885,-15.76,94.6551235507,3.853888885,0,3.853888885,89.48,-15.76,90.8572946989,131.98
2022-02-27 18:30:00,5.59255555,0.0,5.59255555,5.59255555,0,5.59255555,0.0,0.0,0.0,130.34,94.28255555,-12.99,95.1732125182,5.59255555,0,5.59255555,88.69,-12.99,89.6362437856,123.76,94.08255555,-15.85,95.4083317054,5.59255555,0,5.59255555,88.49,-15.85,89.8982903063,131.98
2022-02-27 19:00:00,5.1923333281,0.0,5.1923333281,5.1923333281,0,5.1923333281,0.0,0.0,0.0,130.21,91.5023333281,-14.06,92.5762421169,5.1923333281,0,5.1923333281,86.31,-14.06,87.4476969394,123.57,91.2923333281,-16.95,92.8525315998,5.1923333281,0,5.1923333281,86.1,-16.95,87.7525640651,131.89
