Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-27 19:30:00,4.2185555513,0.0,4.2185555513,4.2185555513,0,4.2185555513,0.0,0.0,0.0,130.71,86.4185555513,-13.78,87.5103144982,4.2185555513,0,4.2185555513,82.2,-13.78,83.3470359401,124.29,86.2385555513,-16.71,87.8425441548,4.2185555513,0,4.2185555513,82.02,-16.71,83.70486545,132.56
2022-02-27 20:00:00,3.1022222191,0.0,3.1022222191,3.1022222191,0,3.1022222191,0.0,0.0,0.0,131.62,82.4122222191,-10.45,83.0721184941,3.1022222191,0,3.1022222191,79.31,-10.45,79.9954911229,125.2,82.2222222191,-13.38,83.3037707829,3.1022222191,0,3.1022222191,79.12,-13.38,80.243372312,133.49
2022-02-27 20:30:00,3.016999997,0.0,3.016999997,3.016999997,0,3.016999997,0.0,0.0,0.0,131.34,79.596999997,-11.57,80.4334961849,3.016999997,0,3.016999997,76.58,-11.57,77.4490884388,124.56,79.426999997,-14.5,80.7396948751,3.016999997,0,3.016999997,76.41,-14.5,77.7736337071,132.79
2022-02-27 21:00:00,3.0558888858,0.0,3.0558888858,3.0558888858,0,3.0558888858,0.0,0.0,0.0,131.11,75.6058888858,-12.48,76.6289816859,3.0558888858,0,3.0558888858,72.55,-12.48,73.6155751183,124.48,75.4458888858,-15.45,77.011587763,3.0558888858,0,3.0558888858,72.39,-15.45,74.0203661164,132.79
2022-02-27 21:30:00,3.0531111081,0.0,3.0531111081,3.0531111081,0,3.0531111081,0.0,0.0,0.0,131.65,70.1731111081,-22.59,73.7195606511,3.0531111081,0,3.0531111081,67.12,-22.59,70.8195064936,125.13,70.3531111081,-26.16,75.059348802,3.0531111081,0,3.0531111081,67.3,-26.16,72.2055094851,133.4
2022-02-27 22:00:00,3.0833333303,0.0,3.0833333303,3.0833333303,0,3.0833333303,0.0,0.0,0.0,132.16,64.8633333303,-25.96,69.8653963755,3.0833333303,0,3.0833333303,61.78,-25.96,67.0126107535,124.24,65.2433333303,-30.46,72.0035009152,3.0833333303,0,3.0833333303,62.16,-30.46,69.2219416081,132.46
2022-02-27 22:30:00,3.0584444414,0.0,3.0584444414,3.0584444414,0,3.0584444414,0.0,0.0,0.0,131.08,61.3184444414,-26.22,66.6891297642,3.0584444414,0,3.0584444414,58.26,-26.22,63.8883087896,122.15,61.6884444414,-30.7,68.9054002064,3.0584444414,0,3.0584444414,58.63,-30.7,66.181318361,130.39
2022-02-27 23:00:00,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,130.56,57.9367777747,-31.5,65.946343484,3.0767777747,0,3.0767777747,54.86,-31.5,63.2603319625,121.68,58.2067777747,-21.2,61.9473080845,3.0767777747,0,3.0767777747,55.13,-21.2,59.0656998604,129.97
2022-02-27 23:30:00,3.1673333302,0.0,3.1673333302,3.1673333302,0,3.1673333302,0.0,0.0,0.0,130.56,56.0173333302,-35.51,66.3242167946,3.1673333302,0,3.1673333302,52.85,-35.51,63.6716781623,122.33,56.0973333302,-9.02,56.8178775277,3.1673333302,0,3.1673333302,52.93,-9.02,53.6930656603,130.65
2022-02-28 00:00:00,3.1318888858,0.0,3.1318888858,3.1318888858,0,3.1318888858,0.0,0.0,0.0,130.56,55.7118888858,-36.88,66.8127904163,3.1318888858,0,3.1318888858,52.58,-36.88,64.2245342529,123.48,55.7918888858,-10.18,56.7130255359,3.1318888858,0,3.1318888858,52.66,-10.18,53.6349512911,131.81
2022-02-28 00:30:00,3.0909999969,0.0,3.0909999969,3.0909999969,0,3.0909999969,0.0,0.0,0.0,130.96,62.9609999969,-35.78,72.4175111462,3.0909999969,0,3.0909999969,59.87,-35.78,69.7468658794,124.07,63.0209999969,-9.3,63.703504147,3.0909999969,0,3.0909999969,59.93,-9.3,60.6472991979,132.35
2022-02-28 01:00:00,3.0703333303,0.0,3.0703333303,3.0703333303,0,3.0703333303,0.0,0.0,0.0,130.5,64.7403333303,-34.62,73.4156329382,3.0703333303,0,3.0703333303,61.67,-34.62,70.7229333385,123.38,64.7703333303,-8.3,65.2999699825,3.0703333303,0,3.0703333303,61.7,-8.3,62.2557627855,131.71
2022-02-28 01:30:00,3.084111108,0.0,3.084111108,3.084111108,0,3.084111108,0.0,0.0,0.0,130.15,63.774111108,-34.95,72.723034505,3.084111108,0,3.084111108,60.69,-34.95,70.0341245394,122.91,63.814111108,-8.54,64.3830131052,3.084111108,0,3.084111108,60.73,-8.54,61.3275182932,131.26
2022-02-28 02:00:00,3.1603333302,0.0,3.1603333302,3.1603333302,0,3.1603333302,0.0,0.0,0.0,130.39,62.3203333302,-35.48,71.7123026153,3.1603333302,0,3.1603333302,59.16,-35.48,68.9835922521,123.18,62.3703333302,-8.95,63.009213451,3.1603333302,0,3.1603333302,59.21,-8.95,59.8826068237,131.51
2022-02-28 02:30:00,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,130.59,61.7695555524,-36.29,71.6410642938,3.1495555524,0,3.1495555524,58.62,-36.29,68.943951874,123.51,61.8295555524,-8.72,62.4414312761,3.1495555524,0,3.1495555524,58.68,-8.72,59.3243693603,131.81
2022-02-28 03:00:00,3.0053333303,0.0,3.0053333303,3.0053333303,0,3.0053333303,0.0,0.0,0.0,130.59,59.1953333303,-53.99,80.1187093511,3.0053333303,0,3.0053333303,56.19,-53.99,77.9245545383,123.51,59.4753333303,-1.38,59.4913411746,3.0053333303,0,3.0053333303,56.47,-1.38,56.4868595339,131.81
2022-02-28 03:30:00,3.047999997,0.0,3.047999997,3.047999997,0,3.047999997,0.0,0.0,0.0,130.66,57.617999997,-54.27,79.1521751037,3.047999997,0,3.047999997,54.57,-54.27,76.9617944177,122.72,57.907999997,-1.6,57.930099807,3.047999997,0,3.047999997,54.86,-1.6,54.8833271586,131.04
2022-02-28 04:00:00,3.0614444414,0.0,3.0614444414,3.0614444414,0,3.0614444414,0.0,0.0,0.0,130.77,56.1514444414,-54.47,78.230209081,3.0614444414,0,3.0614444414,53.09,-54.47,76.0626649546,122.82,56.4314444414,-1.73,56.4579562306,3.0614444414,0,3.0614444414,53.37,-1.73,53.3980317989,131.13
2022-02-28 04:30:00,3.0749999969,0.0,3.0749999969,3.0749999969,0,3.0749999969,0.0,0.0,0.0,130.77,55.2449999969,-54.51,77.6102449723,3.0749999969,0,3.0749999969,52.17,-54.51,75.4522961877,122.82,55.5549999969,-1.8,55.5841526396,3.0749999969,0,3.0749999969,52.48,-1.8,52.5108598292,131.25
2022-02-28 05:00:00,3.1044444413,0.0,3.1044444413,3.1044444413,0,3.1044444413,0.0,0.0,0.0,130.63,54.9344444413,-54.43,77.3331629127,3.1044444413,0,3.1044444413,51.83,-54.43,75.159655401,122.82,55.2344444413,-1.76,55.2624778013,3.1044444413,0,3.1044444413,52.13,-1.76,52.159701878,131.04
2022-02-28 05:30:00,3.1864444413,0.0,3.1864444413,3.1864444413,0,3.1864444413,0.0,0.0,0.0,130.63,56.3664444413,-55.19,78.8867045766,3.1864444413,0,3.1864444413,53.18,-55.19,76.6423414308,122.82,56.6664444413,-1.6400000000000001,56.6901713317,3.1864444413,0,3.1864444413,53.48,-1.6400000000000001,53.50513994,131.13
2022-02-28 06:00:00,3.2891111078,0.0,3.2891111078,3.2891111078,0,3.2891111078,0.0,0.0,0.0,131.78,58.9991111078,-55.41,80.9392563069,3.2891111078,0,3.2891111078,55.71,-55.41,78.5739918803,123.82,59.2991111078,-1.58,59.3201565927,3.2891111078,0,3.2891111078,56.01,-1.58,56.0322808745,132.19
2022-02-28 06:30:00,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,132.22,69.7382222191,-44.39,82.667355941,3.1182222191,0,3.1182222191,66.62,-44.39,80.0543346734,124.29,69.8582222191,-3.81,69.9620419343,3.1182222191,0,3.1182222191,66.74,-3.81,66.8486626643,132.63
2022-02-28 07:00:00,3.0376666636,0.0,3.0376666636,3.0376666636,0,3.0376666636,0.0,0.0,0.0,131.65,77.5976666636,-17.2,79.4810535388,3.0376666636,0,3.0376666636,74.56,-17.2,76.5181913012,123.85,77.4576666636,-13.25,78.5827756253,3.0376666636,0,3.0376666636,74.42,-13.25,75.5903360225,132.18
2022-02-28 07:30:00,2.8149999972,0.0,2.8149999972,2.8149999972,0,2.8149999972,0.0,0.0,0.0,131.54,83.4649999972,-10.57,84.1316297508,2.8149999972,0,2.8149999972,80.65,-10.57,81.3397037123,124.69,83.2649999972,-13.51,84.3538992847,2.8149999972,0,2.8149999972,80.45,-13.51,81.5764831309,133.03
2022-02-28 08:00:00,3.7222222185,0.0,3.7222222185,3.7222222185,0,3.7222222185,0.0,0.0,0.0,131.65,86.2922222185,-9.05,86.7654891959,3.7222222185,0,3.7222222185,82.57,-9.05,83.0644773655,124.81,86.0522222185,-11.98,86.8821348077,3.7222222185,0,3.7222222185,82.33,-11.98,83.1970510295,133.11
2022-02-28 08:30:00,3.7471111074,0.0,3.7471111074,3.7471111074,0,3.7471111074,0.0,0.0,0.0,131.44,89.4871111074,-7.75,89.8220772101,3.7471111074,0,3.7471111074,85.74,-7.75,86.0895469845,124.34,89.2571111074,-10.67,89.8926069442,3.7471111074,0,3.7471111074,85.51,-10.67,86.1731338643,132.73
2022-02-28 09:00:00,4.4643333289000005,0.0,4.4643333289000005,4.4643333289000005,0,4.4643333289000005,0.0,0.0,0.0,131.68,90.7143333289,-6.55,90.9504962675,4.4643333289000005,0,4.4643333289000005,86.25,-6.55,86.4983525855,124.5,90.4843333289,-9.45,90.9764644178,4.4643333289000005,0,4.4643333289000005,86.02,-9.45,86.5375230753,132.83
2022-02-28 09:30:00,5.9592222163,0.0,5.9592222163,5.9592222163,0,5.9592222163,0.0,0.0,0.0,131.48,91.6492222163,-5.95,91.8421604322,5.9592222163,0,5.9592222163,85.69,-5.95,85.8963247177,124.15,91.4192222163,-8.87,91.8485225283,5.9592222163,0,5.9592222163,85.46,-8.87,85.9190811171,132.48
2022-02-28 10:00:00,7.013999993,0.0,7.013999993,7.013999993,0,7.013999993,0.0,0.0,0.0,131.62,92.473999993,-5.67,92.6476636225,7.013999993,0,7.013999993,85.46,-5.67,85.6478867223,124.27,92.253999993,-8.58,92.6521284953,7.013999993,0,7.013999993,85.24,-8.58,85.6707301241,132.58
2022-02-28 10:30:00,6.9873333263,0.0,6.9873333263,6.9873333263,0,6.9873333263,0.0,0.0,0.0,131.73,92.4673333263,-5.43,92.6266302555,6.9873333263,0,6.9873333263,85.48,-5.43,85.6522930224,124.45,92.2373333263,-8.36,92.6154158829,6.9873333263,0,6.9873333263,85.25,-8.36,85.6589288983,132.69
2022-02-28 11:00:00,6.2882222159,0.0,6.2882222159,6.2882222159,0,6.2882222159,0.0,0.0,0.0,131.73,92.3382222159,-4.74,92.4598014382,6.2882222159,0,6.2882222159,86.05,-4.74,86.1804507995,124.45,92.1082222159,-7.66,92.4261878462,6.2882222159,0,6.2882222159,85.82,-7.66,86.161174551,132.79
2022-02-28 11:30:00,5.7822222164,0.0,5.7822222164,5.7822222164,0,5.7822222164,0.0,0.0,0.0,131.73,93.0722222164,-4.53,93.1823988117,5.7822222164,0,5.7822222164,87.29,-4.53,87.4074653562,124.29,92.8322222164,-7.44,93.1298828607,5.7822222164,0,5.7822222164,87.05,-7.44,87.3673628994,132.66
2022-02-28 12:00:00,5.3347777724,0.0,5.3347777724,5.3347777724,0,5.3347777724,0.0,0.0,0.0,131.73,94.4447777724,-4.51,94.5523989568,5.3347777724,0,5.3347777724,89.11,-4.51,89.2240561732,124.29,94.2047777724,-7.41,94.4957578686,5.3347777724,0,5.3347777724,88.87,-7.41,89.1783886376,132.66
2022-02-28 12:30:00,4.8655555507,0.0,4.8655555507,4.8655555507,0,4.8655555507,0.0,0.0,0.0,131.57,96.8255555507,-3.6,96.8924569185,4.8655555507,0,4.8655555507,91.96,-3.6,92.0304384429,124.03,96.5955555507,-6.5,96.8140039052,4.8655555507,0,4.8655555507,91.73,-6.5,91.9600070683,132.38
2022-02-28 13:00:00,4.5469999955,0.0,4.5469999955,4.5469999955,0,4.5469999955,0.0,0.0,0.0,131.45,97.9369999955,-3.81,98.0110813536,4.5469999955,0,4.5469999955,93.39,-3.81,93.4676853249,123.68,97.6669999955,-6.7,97.8965417577,4.5469999955,0,4.5469999955,93.12,-6.7,93.3607219338,132.03
2022-02-28 13:30:00,4.1147777737,0.0,4.1147777737,4.1147777737,0,4.1147777737,0.0,0.0,0.0,131.81,98.0747777737,-3.66,98.1430468008,4.1147777737,0,4.1147777737,93.96,-3.66,94.0312565055,124.15,97.8247777737,-6.58,98.0458237074,4.1147777737,0,4.1147777737,93.71,-6.58,93.9407286538,132.43
2022-02-28 14:00:00,4.0888888848,0.0,4.0888888848,4.0888888848,0,4.0888888848,0.0,0.0,0.0,131.95,96.8188888848,-4.06,96.9039774462,4.0888888848,0,4.0888888848,92.73,-4.06,92.8188369891,124.22,96.5688888848,-6.98,96.8208174952,4.0888888848,0,4.0888888848,92.48,-6.98,92.7430363963,132.55
2022-02-28 14:30:00,4.0096666627,0.0,4.0096666627,4.0096666627,0,4.0096666627,0.0,0.0,0.0,132.13,94.2896666627,-3.77,94.3650048448,4.0096666627,0,4.0096666627,90.28,-3.77,90.3586813759,124.42,94.0496666627,-6.7,94.2880151417,4.0096666627,0,4.0096666627,90.04,-6.7,90.2889339842,132.8
2022-02-28 15:00:00,3.8705555517,0.0,3.8705555517,3.8705555517,0,3.8705555517,0.0,0.0,0.0,132.25,92.1605555517,-3.5300000000000002,92.228135076,3.8705555517,0,3.8705555517,88.29,-3.5300000000000002,88.3605398354,124.5,91.9405555517,-6.48,92.16862891,3.8705555517,0,3.8705555517,88.07,-6.48,88.3080704126,132.93
2022-02-28 15:30:00,3.6391111074999998,0.0,3.6391111074999998,3.6391111074999998,0,3.6391111074999998,0.0,0.0,0.0,132.25,95.7291111075,-4.39,95.829717799,3.6391111074999998,0,3.6391111074999998,92.09,-4.39,92.1945779317,124.5,95.4691111075,-7.32,95.7493267634,3.6391111074999998,0,3.6391111074999998,91.83,-7.32,92.1212858139,133.08
2022-02-28 16:00:00,3.6112222186,0.0,3.6112222186,3.6112222186,0,3.6112222186,0.0,0.0,0.0,132.16,98.5112222186,-4.07,98.5952625789,3.6112222186,0,3.6112222186,94.9,-4.07,94.9872354582,124.5,98.2512222186,-6.97,98.4981399187,3.6112222186,0,3.6112222186,94.64,-6.97,94.8963144701,132.9
2022-02-28 16:30:00,5.5371111056,0.0,5.5371111056,5.5371111056,0,5.5371111056,0.0,0.0,0.0,132.03,102.1271111056,-3.86,102.2000314226,5.5371111056,0,5.5371111056,96.59,-3.86,96.6670972979,124.37,101.8671111056,-6.77,102.0918274153,5.5371111056,0,5.5371111056,96.33,-6.77,96.5676022277,132.76
2022-02-28 17:00:00,5.4021111057,0.0,5.4021111057,5.4021111057,0,5.4021111057,0.0,0.0,0.0,132.03,105.6021111057,-3.1,105.6476022917,5.4021111057,0,5.4021111057,100.2,-3.1,100.2479426223,124.28,105.3221111057,-5.98,105.4917413249,5.4021111057,0,5.4021111057,99.92,-5.98,100.0987852074,132.69
2022-02-28 17:30:00,5.5429999945,0.0,5.5429999945,5.5429999945,0,5.5429999945,0.0,0.0,0.0,131.78,107.6029999945,-2.91,107.6423416124,5.5429999945,0,5.5429999945,102.06,-2.91,102.1014774624,123.93,107.3229999945,-5.76,107.4774577659,5.5429999945,0,5.5429999945,101.78,-5.76,101.9428565423,132.23
2022-02-28 18:00:00,8.4836666582,0.0,8.4836666582,8.4836666582,0,8.4836666582,0.0,0.0,0.0,131.61,106.0236666582,-4.51,106.1195457569,8.4836666582,0,8.4836666582,97.54,-4.51,97.6442097618,123.69,105.7436666582,-7.37,106.0001883881,8.4836666582,0,8.4836666582,97.26,-7.37,97.5388358553,132.11
2022-02-28 18:30:00,8.0287777697,0.0,8.0287777697,8.0287777697,0,8.0287777697,0.0,0.0,0.0,131.47,110.8987777697,-3.48,110.9533654777,8.0287777697,0,8.0287777697,102.87,-3.48,102.9288458111,123.84,110.6087777697,-6.31,110.7886177354,8.0287777697,0,8.0287777697,102.58,-6.31,102.7738901667,132.19
2022-02-28 19:00:00,6.4128888825,0.0,6.4128888825,6.4128888825,0,6.4128888825,0.0,0.0,0.0,131.33,107.9628888825,-4.06,108.0392011071,6.4128888825,0,6.4128888825,101.55,-4.06,101.6311276135,123.6,107.6728888825,-6.9,107.8937486618,6.4128888825,0,6.4128888825,101.26,-6.9,101.4948156311,131.95
2022-02-28 19:30:00,8.1049999919,0.0,8.1049999919,8.1049999919,0,8.1049999919,0.0,0.0,0.0,131.45,100.1149999919,-7.29,100.3800643723,8.1049999919,0,8.1049999919,92.01,-7.29,92.2983434304,123.83,99.8549999919,-10.21,100.3756201644,8.1049999919,0,8.1049999919,91.75,-10.21,92.3163398321,132.17
2022-02-28 20:00:00,5.0673333283,0.0,5.0673333283,5.0673333283,0,5.0673333283,0.0,0.0,0.0,131.97,99.6073333283,-7.27,99.8722872111,5.0673333283,0,5.0673333283,94.54,-7.27,94.8191146341,124.8,99.3373333283,-10.19,99.8586095075,5.0673333283,0,5.0673333283,94.27,-10.19,94.8191383635,133.13
2022-02-28 20:30:00,3.8615555517,0.0,3.8615555517,3.8615555517,0,3.8615555517,0.0,0.0,0.0,132.27,94.3415555517,-14.0,95.3746774774,3.8615555517,0,3.8615555517,90.48,-14.0,91.5567059259,125.06,94.1315555517,-8.44,94.5091707221,3.8615555517,0,3.8615555517,90.27,-8.44,90.6637000127,133.4
2022-02-28 21:00:00,2.821777775,0.0,2.821777775,2.821777775,0,2.821777775,0.0,0.0,0.0,131.52,87.491777775,-46.22,98.9499852361,2.821777775,0,2.821777775,84.67,-46.22,96.463968921,124.21,87.611777775,5.64,87.7931273215,2.821777775,0,2.821777775,84.79,5.64,84.9773716939,132.48
2022-02-28 21:30:00,2.7669999972,0.0,2.7669999972,2.7669999972,0,2.7669999972,0.0,0.0,0.0,131.09,83.3069999972,-47.72,96.0065344054,2.7669999972,0,2.7669999972,80.54,-47.72,93.615650401,122.25,83.4669999972,4.75,83.6020489494,2.7669999972,0,2.7669999972,80.7,4.75,80.8396715728,130.61
2022-02-28 22:00:00,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,131.23,78.7409999972,-49.41,92.9596319946,2.7709999972,0,2.7709999972,75.97,-49.41,90.6244393086,122.48,78.9009999972,3.38,78.9733638676,2.7709999972,0,2.7709999972,76.13,3.38,76.2049952431,130.82
2022-02-28 22:30:00,2.6869999973,0.0,2.6869999973,2.6869999973,0,2.6869999973,0.0,0.0,0.0,131.5,74.0369999973,-50.85,89.8175922,2.6869999973,0,2.6869999973,71.35,-50.85,87.6158946767,122.94,74.2369999973,2.09,74.2664141359,2.6869999973,0,2.6869999973,71.55,2.09,71.5805182993,131.26
2022-02-28 23:00:00,2.7019999973,0.0,2.7019999973,2.7019999973,0,2.7019999973,0.0,0.0,0.0,131.5,69.6719999973,-51.79,86.8123936061,2.7019999973,0,2.7019999973,66.97,-51.79,84.6592286759,123.15,69.8819999973,1.38,69.8956244955,2.7019999973,0,2.7019999973,67.18,1.38,67.1941723664,131.46
2022-02-28 23:30:00,2.7856666639,0.0,2.7856666639,2.7856666639,0,2.7856666639,0.0,0.0,0.0,131.65,66.7756666639,-52.92,85.2027937242,2.7856666639,0,2.7856666639,63.99,-52.92,83.0376209919,123.39,67.0156666639,0.52,67.0176840722,2.7856666639,0,2.7856666639,64.23,0.52,64.2321049009,131.73
2022-03-01 00:00:00,4.5534444399,0.0,4.5534444399,4.5534444399,0,4.5534444399,0.0,0.0,0.0,131.95,64.5634444399,-53.29,83.7153657218,4.5534444399,0,4.5534444399,60.01,-53.29,80.2559916766,123.77,64.8134444399,-0.04,64.813456783,4.5534444399,0,4.5534444399,60.26,-0.04,60.2600132758,132.11
2022-03-01 00:30:00,3.4699999965,0.0,3.4699999965,3.4699999965,0,3.4699999965,0.0,0.0,0.0,131.56,69.8899999965,-52.05,87.1424959449,3.4699999965,0,3.4699999965,66.42,-52.05,84.3849447473,123.53,70.0899999965,0.96,70.0965740926,3.4699999965,0,3.4699999965,66.62,0.96,66.6269164828,131.83
2022-03-01 01:00:00,2.5569999974,0.0,2.5569999974,2.5569999974,0,2.5569999974,0.0,0.0,0.0,131.49,71.4969999974,-51.55,88.1431988791,2.5569999974,0,2.5569999974,68.94,-51.55,86.0820893101,123.19,71.6969999974,1.25,71.7078957203,2.5569999974,0,2.5569999974,69.14,1.25,69.151298614,131.55
2022-03-01 01:30:00,2.5575555530000003,0.0,2.5575555530000003,2.5575555530000003,0,2.5575555530000003,0.0,0.0,0.0,131.26,70.047555553,-51.93,87.197390666,2.5575555530000003,0,2.5575555530000003,67.49,-51.93,85.1564736236,123.02,70.267555553,0.99,70.2745292648,2.5575555530000003,0,2.5575555530000003,67.71,0.99,67.7172370966,131.26
2022-03-01 02:00:00,2.5283333308,0.0,2.5283333308,2.5283333308,0,2.5283333308,0.0,0.0,0.0,131.45,67.8683333308,-52.47,85.7858471375,2.5283333308,0,2.5283333308,65.34,-52.47,83.7998597851,123.25,68.0783333308,0.67,68.0816301883,2.5283333308,0,2.5283333308,65.55,0.67,65.5534240143,131.51
2022-03-01 02:30:00,2.535555553,0.0,2.535555553,2.535555553,0,2.535555553,0.0,0.0,0.0,131.6,67.235555553,-52.71,85.4339746853,2.535555553,0,2.535555553,64.7,-52.71,83.45318508,123.42,67.445555553,0.48,67.4472635757,2.535555553,0,2.535555553,64.91,0.48,64.9117747408,131.72
2022-03-01 03:00:00,2.4722222197,0.0,2.4722222197,2.4722222197,0,2.4722222197,0.0,0.0,0.0,131.7,65.7822222198,-52.95,84.4452678376,2.4722222197,0,2.4722222197,63.31,-52.95,82.5339845155,123.49,66.0022222198,0.31,66.0029502215,2.4722222197,0,2.4722222197,63.53,0.31,63.5307563311,131.83
2022-03-01 03:30:00,2.382333331,0.0,2.382333331,2.382333331,0,2.382333331,0.0,0.0,0.0,131.7,64.022333331,-53.31,83.3115554118,2.382333331,0,2.382333331,61.64,-53.31,81.4950654948,123.49,64.262333331,-0.03,64.2623403335,2.382333331,0,2.382333331,61.88,-0.03,61.8800072721,131.91
2022-03-01 04:00:00,2.3847777754,0.0,2.3847777754,2.3847777754,0,2.3847777754,0.0,0.0,0.0,131.7,62.4347777754,-53.85,82.4495238062,2.3847777754,0,2.3847777754,60.05,-53.85,80.6586945096,123.64,62.6847777754,-0.43,62.6862525978,2.3847777754,0,2.3847777754,60.3,-0.43,60.301533148,132.02
2022-03-01 04:30:00,2.3488888865,0.0,2.3488888865,2.3488888865,0,2.3488888865,0.0,0.0,0.0,131.89,61.3888888865,-54.0,81.7593767021,2.3488888865,0,2.3488888865,59.04,-54.0,80.0107592765,123.78,61.6288888865,-0.54,61.6312546148,2.3488888865,0,2.3488888865,59.28,-0.54,59.2824594631,132.19
2022-03-01 05:00:00,2.3102222199,0.0,2.3102222199,2.3102222199,0,2.3102222199,0.0,0.0,0.0,131.96,60.6102222199,-53.81,81.0500779614,2.3102222199,0,2.3102222199,58.3,-53.81,79.3372932485,123.88,60.8502222199,-0.34,60.8511720858,2.3102222199,0,2.3102222199,58.54,-0.34,58.5409873507,132.19
2022-03-01 05:30:00,2.2268888867,0.0,2.2268888867,2.2268888867,0,2.2268888867,0.0,0.0,0.0,131.96,62.8168888867,-53.46,82.4859571648,2.2268888867,0,2.2268888867,60.59,-53.46,80.8029683861,123.88,63.0568888867,-0.28,63.0575105445,2.2268888867,0,2.2268888867,60.83,-0.28,60.8306444155,132.19
2022-03-01 06:00:00,2.3749999976,0.0,2.3749999976,2.3749999976,0,2.3749999976,0.0,0.0,0.0,131.61,65.1449999976,-52.91,83.9246038101,2.3749999976,0,2.3749999976,62.77,-52.91,82.094707503,123.48,65.3849999976,0.38,65.3861042171,2.3749999976,0,2.3749999976,63.01,0.38,63.0111458394,131.85
2022-03-01 06:30:00,2.2631111088,0.0,2.2631111088,2.2631111088,0,2.2631111088,0.0,0.0,0.0,131.94,72.5031111088,-50.37,88.2827164311,2.2631111088,0,2.2631111088,70.24,-50.37,86.4337578727,123.71,72.7031111088,2.47,72.7450566355,2.2631111088,0,2.2631111088,70.44,2.47,70.4832923465,132.1
2022-03-01 07:00:00,2.3199999977,0.0,2.3199999977,2.3199999977,0,2.3199999977,0.0,0.0,0.0,131.61,79.9699999977,-35.11,87.3379241775,2.3199999977,0,2.3199999977,77.65,-35.11,85.2187455904,123.06,79.9899999977,-0.65,79.9926409092,2.3199999977,0,2.3199999977,77.67,-0.65,77.6727197927,131.47
2022-03-01 07:30:00,2.2105555533,0.0,2.2105555533,2.2105555533,0,2.2105555533,0.0,0.0,0.0,131.34,86.9705555533,-14.55,88.1792494483,2.2105555533,0,2.2105555533,84.76,-14.55,85.9997680229,123.06,86.7805555533,-6.08,86.9932826266,2.2105555533,0,2.2105555533,84.57,-6.08,84.7882733637,131.47
2022-03-01 08:00:00,2.6813333307000002,0.0,2.6813333307000002,2.6813333307000002,0,2.6813333307000002,0.0,0.0,0.0,131.05,90.5513333307,-5.41,90.7127999125,2.6813333307000002,0,2.6813333307000002,87.87,-5.41,88.0363845237,123.24,90.2913333307,-8.29,90.6711033054,2.6813333307000002,0,2.6813333307000002,87.61,-8.29,88.0013420352,131.73
2022-03-01 08:30:00,3.5015555521,0.0,3.5015555521,3.5015555521,0,3.5015555521,0.0,0.0,0.0,130.92,92.0915555521,-4.59,92.2058713098,3.5015555521,0,3.5015555521,88.59,-4.59,88.7088281965,123.32,91.8315555521,-7.48,92.1356879559,3.5015555521,0,3.5015555521,88.33,-7.48,88.6461465604,131.81
2022-03-01 09:00:00,3.8909999961,0.0,3.8909999961,3.8909999961,0,3.8909999961,0.0,0.0,0.0,131.16,93.3609999961,-4.12,93.4518631183,3.8909999961,0,3.8909999961,89.47,-4.12,89.5648106122,123.44,93.1009999961,-7.0,93.3637842007,3.8909999961,0,3.8909999961,89.21,-7.0,89.4842114565,131.91
2022-03-01 09:30:00,3.6485555519,0.0,3.6485555519,3.6485555519,0,3.6485555519,0.0,0.0,0.0,131.16,95.4085555519,-3.19,95.4618697308,3.6485555519,0,3.6485555519,91.76,-3.19,91.8154327986,123.44,95.1385555519,-6.05,95.3307256476,3.6485555519,0,3.6485555519,91.49,-6.05,91.689817319,131.91
2022-03-01 10:00:00,3.8559999961,0.0,3.8559999961,3.8559999961,0,3.8559999961,0.0,0.0,0.0,131.06,96.8459999961,-2.59,96.880626625,3.8559999961,0,3.8559999961,92.99,-2.59,93.0260619397,123.29,96.5759999961,-5.46,96.7302195555,3.8559999961,0,3.8559999961,92.72,-5.46,92.8806223063,131.74
2022-03-01 10:30:00,4.0588888848,0.0,4.0588888848,4.0588888848,0,4.0588888848,0.0,0.0,0.0,131.21,96.3888888848,-2.8200000000000003,96.430131704,4.0588888848,0,4.0588888848,92.33,-2.8200000000000003,92.3730550539,123.29,96.1288888848,-5.69,96.2971410699,4.0588888848,0,4.0588888848,92.07,-5.69,92.2456557243,131.74
2022-03-01 11:00:00,4.2446666624,0.0,4.2446666624,4.2446666624,0,4.2446666624,0.0,0.0,0.0,131.21,96.2846666624,-2.43,96.3153255422,4.2446666624,0,4.2446666624,92.04,-2.43,92.0720723129,123.29,96.0246666624,-5.3,96.1708199384,4.2446666624,0,4.2446666624,91.78,-5.3,91.9329016185,131.74
2022-03-01 11:30:00,4.4847777733,0.0,4.4847777733,4.4847777733,0,4.4847777733,0.0,0.0,0.0,131.21,96.5647777733,-2.68,96.6019601582,4.4847777733,0,4.4847777733,92.08,-2.68,92.1189926128,123.29,96.2947777733,-5.54,96.4540088664,4.4847777733,0,4.4847777733,91.81,-5.54,91.9769954934,131.74
2022-03-01 12:00:00,5.3159999947,0.0,5.3159999947,5.3159999947,0,5.3159999947,0.0,0.0,0.0,131.21,96.1159999947,-2.7,96.1539154428,5.3159999947,0,5.3159999947,90.8,-2.7,90.840134302,123.29,95.8559999947,-5.57,96.0176943848,5.3159999947,0,5.3159999947,90.54,-5.57,90.7111707564,131.74
2022-03-01 12:30:00,5.3742222168,0.0,5.3742222168,5.3742222168,0,5.3742222168,0.0,0.0,0.0,131.21,97.2542222168,-2.58,97.2884378485,5.3742222168,0,5.3742222168,91.88,-2.58,91.9162161971,123.29,96.9942222168,-5.45,97.1472163443,5.3742222168,0,5.3742222168,91.62,-5.45,91.7819530191,131.82
2022-03-01 13:00:00,5.2578888836,0.0,5.2578888836,5.2578888836,0,5.2578888836,0.0,0.0,0.0,131.07,97.4378888836,-2.7800000000000002,97.4775389005,5.2578888836,0,5.2578888836,92.18,-2.7800000000000002,92.2219106287,123.29,97.1678888836,-5.64,97.3314349535,5.2578888836,0,5.2578888836,91.91,-5.64,92.0828849461,131.72
2022-03-01 13:30:00,5.3866666613,0.0,5.3866666613,5.3866666613,0,5.3866666613,0.0,0.0,0.0,131.07,97.2866666613,-2.89,97.3295823995,5.3866666613,0,5.3866666613,91.9,-2.89,91.9454300115,123.29,97.0166666613,-5.75,97.1869132654,5.3866666613,0,5.3866666613,91.63,-5.75,91.8102358128,131.72
2022-03-01 14:00:00,5.2048888837,0.0,5.2048888837,5.2048888837,0,5.2048888837,0.0,0.0,0.0,131.07,96.1948888837,-3.32,96.252163858,5.2048888837,0,5.2048888837,90.99,-3.32,91.0505491472,123.29,95.9148888837,-6.2,96.1150659864,5.2048888837,0,5.2048888837,90.71,-6.2,90.9216371388,131.72
2022-03-01 14:30:00,4.872888884,0.0,4.872888884,4.872888884,0,4.872888884,0.0,0.0,0.0,131.07,94.732888884,-3.5,94.797522311,4.872888884,0,4.872888884,89.86,-3.5,89.9281357529,123.37,94.482888884,-6.37,94.6973769007,4.872888884,0,4.872888884,89.61,-6.37,89.8361230241,131.82
2022-03-01 15:00:00,4.4869999955,0.0,4.4869999955,4.4869999955,0,4.4869999955,0.0,0.0,0.0,131.19,94.3869999955,-3.71,94.4598849679,4.4869999955,0,4.4869999955,89.9,-3.71,89.9765197149,123.52,94.1269999955,-6.59,94.3574068537,4.4869999955,0,4.4869999955,89.64,-6.59,89.8819097483,131.95
2022-03-01 15:30:00,4.0734444404,0.0,4.0734444404,4.0734444404,0,4.0734444404,0.0,0.0,0.0,131.19,94.0134444404,-3.6,94.082345504,4.0734444404,0,4.0734444404,89.94,-3.6,90.0120191974,123.52,93.7634444404,-6.48,93.9870943977,4.0734444404,0,4.0734444404,89.69,-6.48,89.9237816153,131.95
2022-03-01 16:00:00,3.6851111074,0.0,3.6851111074,3.6851111074,0,3.6851111074,0.0,0.0,0.0,131.19,96.7951111074,-3.15,96.8463527155,3.6851111074,0,3.6851111074,93.11,-3.15,93.1632685129,123.52,96.5251111074,-6.02,96.7126541581,3.6851111074,0,3.6851111074,92.84,-6.02,93.0349719192,131.95
2022-03-01 16:30:00,3.2036666635,0.0,3.2036666635,3.2036666635,0,3.2036666635,0.0,0.0,0.0,131.06,101.5936666635,-2.6,101.6269310081,3.2036666635,0,3.2036666635,98.39,-2.6,98.4243470895,123.27,101.3036666635,-5.43,101.4490895941,3.2036666635,0,3.2036666635,98.1,-5.43,98.2501648854,131.65
2022-03-01 17:00:00,3.558555552,0.0,3.558555552,3.558555552,0,3.558555552,0.0,0.0,0.0,130.78,105.098555552,-4.27,105.185261701,3.558555552,0,3.558555552,101.54,-4.27,101.6297422018,122.96,104.818555552,-7.09,105.0580681719,3.558555552,0,3.558555552,101.26,-7.09,101.507909544,131.37
2022-03-01 17:30:00,3.3991111077,0.0,3.3991111077,3.3991111077,0,3.3991111077,0.0,0.0,0.0,130.45,108.1991111077,-7.74,108.4755974609,3.3991111077,0,3.3991111077,104.8,-7.74,105.0854300082,122.8,107.8991111077,-10.54,108.4126827352,3.3991111077,0,3.3991111077,104.5,-10.54,105.030193754,131.16
2022-03-01 18:00:00,5.7831111053,0.0,5.7831111053,5.7831111053,0,5.7831111053,0.0,0.0,0.0,130.21,109.4131111053,-7.38,109.6617220444,5.7831111053,0,5.7831111053,103.63,-7.38,103.8924506401,122.91,109.1231111053,-10.19,109.5978534338,5.7831111053,0,5.7831111053,103.34,-10.19,103.8411849894,131.32
2022-03-01 18:30:00,7.5757777702,0.0,7.5757777702,7.5757777702,0,7.5757777702,0.0,0.0,0.0,130.11,110.9157777702,-7.63,111.1779054415,7.5757777702,0,7.5757777702,103.34,-7.63,103.6212936611,122.72,110.6057777702,-10.43,111.096457982,7.5757777702,0,7.5757777702,103.03,-10.43,103.556582601,131.15
2022-03-01 19:00:00,5.813777772,0.0,5.813777772,5.813777772,0,5.813777772,0.0,0.0,0.0,130.2,109.493777772,-8.68,109.8372877068,5.813777772,0,5.813777772,103.68,-8.68,104.0427066161,122.83,109.213777772,-11.5,109.8175726158,5.813777772,0,5.813777772,103.4,-11.5,104.0375413012,131.3
2022-03-01 19:30:00,2.9793333304000003,0.0,2.9793333304000003,2.9793333304000003,0,2.9793333304000003,0.0,0.0,0.0,130.35,104.9593333304,-10.09,105.4432062921,2.9793333304000003,0,2.9793333304000003,101.98,-10.09,102.4779415289,123.05,104.6893333304,-12.92,105.483567029,2.9793333304000003,0,2.9793333304000003,101.71,-12.92,102.5273158724,131.52
2022-03-01 20:00:00,2.8063333305000002,0.0,2.8063333305000002,2.8063333305000002,0,2.8063333305000002,0.0,0.0,0.0,130.69,100.6963333305,-12.86,101.5141918463,2.8063333305000002,0,2.8063333305000002,97.89,-12.86,98.7311080663,123.55,100.4363333305,-15.73,101.6606607931,2.8063333305000002,0,2.8063333305000002,97.63,-15.73,98.8890782645,132.02
2022-03-01 20:30:00,2.8601111083,0.0,2.8601111083,2.8601111083,0,2.8601111083,0.0,0.0,0.0,131.18,96.5701111083,-14.76,97.6915756832,2.8601111083,0,2.8601111083,93.71,-14.76,94.8652818475,124.42,96.3201111083,-17.66,97.9256830658,2.8601111083,0,2.8601111083,93.46,-17.66,95.1138643942,132.83
2022-03-01 21:00:00,2.8393333305,0.0,2.8393333305,2.8393333305,0,2.8393333305,0.0,0.0,0.0,131.29,90.9393333305,-17.12,92.5367859102,2.8393333305,0,2.8393333305,88.1,-17.12,89.7480049918,124.82,90.7293333305,-19.77,92.858305103,2.8393333305,0,2.8393333305,87.89,-19.77,90.0860977066,133.21
2022-03-01 21:30:00,2.8318888861,0.0,2.8318888861,2.8318888861,0,2.8318888861,0.0,0.0,0.0,131.72,84.4218888861,-44.61,95.4835453002,2.8318888861,0,2.8318888861,81.59,-44.61,92.9891402262,125.08,84.9218888861,-20.46,87.3518105821,2.8318888861,0,2.8318888861,82.09,-20.46,84.6012984534,133.43
2022-03-01 22:00:00,2.8249999972,0.0,2.8249999972,2.8249999972,0,2.8249999972,0.0,0.0,0.0,131.42,80.9449999972,-61.12,101.4285335817,2.8249999972,0,2.8249999972,78.12,-61.12,99.1886525768,121.96,79.8949999972,9.5,80.4578214007,2.8249999972,0,2.8249999972,77.07,9.5,77.6532993504,130.25
2022-03-01 22:30:00,2.8106666639,0.0,2.8106666639,2.8106666639,0,2.8106666639,0.0,0.0,0.0,131.28,75.5406666639,-63.37,98.6009595289,2.8106666639,0,2.8106666639,72.73,-63.37,96.4645520386,123.8,74.6206666639,7.92,75.0397914,2.8106666639,0,2.8106666639,71.81,7.92,72.2454323816,132.18
2022-03-01 23:00:00,2.7556666639,0.0,2.7556666639,2.7556666639,0,2.7556666639,0.0,0.0,0.0,131.57,70.2656666639,-62.03,93.7282498061,2.7556666639,0,2.7556666639,67.51,-62.03,91.6805377384,124.29,69.4656666639,9.37,70.0947626079,2.7556666639,0,2.7556666639,66.71,9.37,67.3648350402,132.73
2022-03-01 23:30:00,2.7688888861,0.0,2.7688888861,2.7688888861,0,2.7688888861,0.0,0.0,0.0,131.82,67.1388888861,-58.8,89.2472430995,2.7688888861,0,2.7688888861,64.37,-58.8,87.1833521952,124.42,66.3988888861,12.36,67.5394850833,2.7688888861,0,2.7688888861,63.63,12.36,64.8193373925,132.89
2022-03-02 00:00:00,2.8309999972,0.0,2.8309999972,2.8309999972,0,2.8309999972,0.0,0.0,0.0,131.94,63.8809999972,-59.42,87.2440173344,2.8309999972,0,2.8309999972,61.05,-59.42,85.1929509995,124.28,63.2409999972,11.92,64.354568452,2.8309999972,0,2.8309999972,60.41,11.92,61.57478786,132.74
2022-03-02 00:30:00,2.8312222194,0.0,2.8312222194,2.8312222194,0,2.8312222194,0.0,0.0,0.0,132.02,69.2312222194,-58.36,90.5475108989,2.8312222194,0,2.8312222194,66.4,-58.36,88.4016379939,124.47,68.4412222194,12.3,69.5376940866,2.8312222194,0,2.8312222194,65.61,12.3,66.7529931913,132.9
2022-03-02 01:00:00,2.8793333305,0.0,2.8793333305,2.8793333305,0,2.8793333305,0.0,0.0,0.0,131.51,71.5193333305,-57.32,91.6547731438,2.8793333305,0,2.8793333305,68.64,-57.32,89.4261259364,123.7,70.6793333305,12.9,71.8469077973,2.8793333305,0,2.8793333305,67.8,12.9,69.016302422,132.12
2022-03-02 01:30:00,2.9197777749,0.0,2.9197777749,2.9197777749,0,2.9197777749,0.0,0.0,0.0,131.11,68.7697777749,-57.24,89.4745770328,2.9197777749,0,2.9197777749,65.85,-57.24,87.250444698,123.22,67.9797777749,13.18,69.2456683578,2.9197777749,0,2.9197777749,65.06,13.18,66.3815938344,131.67
2022-03-02 02:00:00,2.9638888859,0.0,2.9638888859,2.9638888859,0,2.9638888859,0.0,0.0,0.0,131.33,67.1638888859,-58.05,88.7738163553,2.9638888859,0,2.9638888859,64.2,-58.05,86.5531195278,123.38,66.4338888859,12.77,67.6500886364,2.9638888859,0,2.9638888859,63.47,12.77,64.741901424,131.92
2022-03-02 02:30:00,3.0271111081,0.0,3.0271111081,3.0271111081,0,3.0271111081,0.0,0.0,0.0,131.62,67.2971111081,-58.33,89.0577905828,3.0271111081,0,3.0271111081,64.27,-58.33,86.7929824352,123.79,66.5771111081,12.43,67.7275174763,3.0271111081,0,3.0271111081,63.55,12.43,64.7542075853,132.31
2022-03-02 03:00:00,3.0365555525,0.0,3.0365555525,3.0365555525,0,3.0365555525,0.0,0.0,0.0,131.52,64.2165555525,-58.25,86.6996453685,3.0365555525,0,3.0365555525,61.18,-58.25,84.4751732759,123.71,63.5565555525,12.68,64.8090900546,3.0365555525,0,3.0365555525,60.52,12.68,61.8340747485,132.31
2022-03-02 03:30:00,3.0962222191,0.0,3.0962222191,3.0962222191,0,3.0962222191,0.0,0.0,0.0,131.71,62.0562222191,-58.59,85.3449636247,3.0962222191,0,3.0962222191,58.96,-58.59,83.12081387960001,123.82,61.4662222191,12.39,62.7025404102,3.0962222191,0,3.0962222191,58.37,12.39,59.670503601,132.47
2022-03-02 04:00:00,3.0171111081,0.0,3.0171111081,3.0171111081,0,3.0171111081,0.0,0.0,0.0,131.71,60.5871111081,-59.02,84.5822583786,3.0171111081,0,3.0171111081,57.57,-59.02,82.447955099,123.82,60.0171111081,12.1,61.2246978413,3.0171111081,0,3.0171111081,57.0,12.1,58.2701467306,132.47
2022-03-02 04:30:00,3.0646666636,0.0,3.0646666636,3.0646666636,0,3.0646666636,0.0,0.0,0.0,131.71,61.7646666636,-60.07,86.1584525631,3.0646666636,0,3.0646666636,58.7,-60.07,83.9886593535,123.98,61.1846666636,11.28,62.215768377,3.0646666636,0,3.0646666636,58.12,11.28,59.204499829,132.63
2022-03-02 05:00:00,3.0767777747,0.0,3.0767777747,3.0767777747,0,3.0767777747,0.0,0.0,0.0,131.87,61.6167777747,-61.21,86.8521237699,3.0767777747,0,3.0767777747,58.54,-61.21,84.697082004,124.13,61.0267777747,10.75,61.9663626943,3.0767777747,0,3.0767777747,57.95,10.75,58.9386545486,132.76
2022-03-02 05:30:00,3.0938888858,0.0,3.0938888858,3.0938888858,0,3.0938888858,0.0,0.0,0.0,132.42,62.7738888858,-60.62,87.2659471148,3.0938888858,0,3.0938888858,59.68,-60.62,85.0675425765,124.84,62.1738888858,11.08,63.1534548476,3.0938888858,0,3.0938888858,59.08,11.08,60.1100058227,133.37
2022-03-02 06:00:00,3.0518888858,0.0,3.0518888858,3.0518888858,0,3.0518888858,0.0,0.0,0.0,132.18,65.9718888858,-60.04,89.2025320446,3.0518888858,0,3.0518888858,62.92,-60.04,86.9696958716,124.58,65.2818888858,11.41,66.2715105947,3.0518888858,0,3.0518888858,62.23,11.41,63.2673770596,133.11
2022-03-02 06:30:00,2.9385555526,0.0,2.9385555526,2.9385555526,0,2.9385555526,0.0,0.0,0.0,131.98,71.2185555526,-56.82,91.1076015215,2.9385555526,0,2.9385555526,68.28,-56.82,88.82944782,124.26,70.3985555526,13.85,71.7480252264,2.9385555526,0,2.9385555526,67.46,13.85,68.8670755877,132.89
2022-03-02 07:00:00,2.849888886,0.0,2.849888886,2.849888886,0,2.849888886,0.0,0.0,0.0,131.58,79.909888886,-39.27,89.0377630097,2.849888886,0,2.849888886,77.06,-39.27,86.4891698422,123.54,78.729888886,9.89,79.3486452563,2.849888886,0,2.849888886,75.88,9.89,76.5218040822,132.19
2022-03-02 07:30:00,3.7173333296,0.0,3.7173333296,3.7173333296,0,3.7173333296,0.0,0.0,0.0,131.2,86.3073333296,-14.13,87.4563473195,3.7173333296,0,3.7173333296,82.59,-14.13,83.7900053706,123.46,86.2773333296,-16.17,87.7795371739,3.7173333296,0,3.7173333296,82.56,-16.17,84.1286069063,132.19
2022-03-02 08:00:00,5.6452222166,0.0,5.6452222166,5.6452222166,0,5.6452222166,0.0,0.0,0.0,131.45,89.2852222166,-12.41,90.1435466701,5.6452222166,0,5.6452222166,83.64,-12.41,84.5556485399,122.8,89.3752222166,-15.84,90.7680337248,5.6452222166,0,5.6452222166,83.73,-15.84,85.2151306987,131.51
2022-03-02 08:30:00,4.6183333287,0.0,4.6183333287,4.6183333287,0,4.6183333287,0.0,0.0,0.0,131.29,91.2483333287,-10.58,91.8596469363,4.6183333287,0,4.6183333287,86.63,-10.58,87.2736689959,122.43,91.3583333287,-14.01,92.4263229205,4.6183333287,0,4.6183333287,86.74,-14.01,87.8641434261,131.13
2022-03-02 09:00:00,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,131.63,93.9301111079,-9.45,94.4042810086,3.2101111079,0,3.2101111079,90.72,-9.45,91.2108595508,122.5,94.0301111079,-12.83,94.9013735146,3.2101111079,0,3.2101111079,90.82,-12.83,91.7217602317,131.13
2022-03-02 09:30:00,3.4603333299,0.0,3.4603333299,3.4603333299,0,3.4603333299,0.0,0.0,0.0,131.34,95.7103333299,-8.42,96.0799891034,3.4603333299,0,3.4603333299,92.25,-8.42,92.6334653352,122.11,95.8203333299,-11.8,96.5441675061,3.4603333299,0,3.4603333299,92.36,-11.8,93.110738371,130.78
2022-03-02 10:00:00,4.0605555515,0.0,4.0605555515,4.0605555515,0,4.0605555515,0.0,0.0,0.0,131.34,96.4005555515,-8.19,96.7478331056,4.0605555515,0,4.0605555515,92.34,-8.19,92.7024902578,122.11,96.5005555515,-11.56,97.1904873007,4.0605555515,0,4.0605555515,92.44,-11.56,93.1600085874,130.78
2022-03-02 10:30:00,4.6778888842,0.0,4.6778888842,4.6778888842,0,4.6778888842,0.0,0.0,0.0,131.47,96.1078888842,-8.49,96.4821558931,4.6778888842,0,4.6778888842,91.43,-8.49,91.8233358139,122.11,96.1978888842,-11.87,96.9274508371,4.6778888842,0,4.6778888842,91.52,-11.87,92.2865499409,130.69
2022-03-02 11:00:00,5.4399999946,0.0,5.4399999946,5.4399999946,0,5.4399999946,0.0,0.0,0.0,131.47,96.2199999946,-8.56,96.6000103465,5.4399999946,0,5.4399999946,90.78,-8.56,91.1826847598,122.11,96.3299999946,-11.94,97.0671545836,5.4399999946,0,5.4399999946,90.89,-11.94,91.6709097806,130.69
2022-03-02 11:30:00,5.6483333277,0.0,5.6483333277,5.6483333277,0,5.6483333277,0.0,0.0,0.0,131.47,96.0083333277,-8.24,96.3612871871,5.6483333277,0,5.6483333277,90.36,-8.24,90.734928225,122.11,96.1083333277,-11.62,96.808244148,5.6483333277,0,5.6483333277,90.46,-11.62,91.2032674853,130.78
2022-03-02 12:00:00,6.1791111049,0.0,6.1791111049,6.1791111049,0,6.1791111049,0.0,0.0,0.0,131.47,95.8791111049,-8.44,96.2498703702,6.1791111049,0,6.1791111049,89.7,-8.44,90.0961908185,122.22,95.9791111049,-11.83,96.7054221256,6.1791111049,0,6.1791111049,89.8,-11.83,90.5758737192,130.78
2022-03-02 12:30:00,6.0153333273,0.0,6.0153333273,6.0153333273,0,6.0153333273,0.0,0.0,0.0,131.57,97.0353333273,-8.28,97.387957746,6.0153333273,0,6.0153333273,91.02,-8.28,91.3958357914,122.34,97.1353333273,-11.68,97.8350416804,6.0153333273,0,6.0153333273,91.12,-11.68,91.8655365194,130.93
2022-03-02 13:00:00,5.8967777719,0.0,5.8967777719,5.8967777719,0,5.8967777719,0.0,0.0,0.0,131.57,96.5167777719,-8.78,96.9153073125,5.8967777719,0,5.8967777719,90.62,-8.78,91.044345239,122.34,96.6167777719,-12.16,97.3789882214,5.8967777719,0,5.8967777719,90.72,-12.16,91.5313279703,130.93
2022-03-02 13:30:00,5.5111111056,0.0,5.5111111056,5.5111111056,0,5.5111111056,0.0,0.0,0.0,131.71,95.4711111056,-9.25,95.9181711447,5.5111111056,0,5.5111111056,89.96,-9.25,90.4343082021,122.42,95.5711111056,-12.67,96.4072931783,5.5111111056,0,5.5111111056,90.06,-12.67,90.9468663561,131.04
2022-03-02 14:00:00,5.4129999946,0.0,5.4129999946,5.4129999946,0,5.4129999946,0.0,0.0,0.0,131.84,93.1929999946,-9.94,93.7216028885,5.4129999946,0,5.4129999946,87.78,-9.94,88.3409984096,122.64,93.3029999946,-13.39,94.2589089052,5.4129999946,0,5.4129999946,87.89,-13.39,88.9041292629,131.25
2022-03-02 14:30:00,5.371333328,0.0,5.371333328,5.371333328,0,5.371333328,0.0,0.0,0.0,132.25,92.121333328,-10.37,92.7031658258,5.371333328,0,5.371333328,86.75,-10.37,87.3676107033,123.17,92.211333328,-13.82,93.2412054519,5.371333328,0,5.371333328,86.84,-13.82,87.9328038902,131.75
2022-03-02 15:00:00,5.4167777724,0.0,5.4167777724,5.4167777724,0,5.4167777724,0.0,0.0,0.0,132.25,90.5067777724,-10.75,91.1429609061,5.4167777724,0,5.4167777724,85.09,-10.75,85.766372198,123.17,90.5967777724,-14.21,91.7044177929,5.4167777724,0,5.4167777724,85.18,-14.21,86.3571450431,131.75
2022-03-02 15:30:00,5.085111106,0.0,5.085111106,5.085111106,0,5.085111106,0.0,0.0,0.0,132.25,90.355111106,-10.82,91.000651113,5.085111106,0,5.085111106,85.27,-10.82,85.953739302,123.26,90.445111106,-14.26,91.56235975,5.085111106,0,5.085111106,85.36,-14.26,86.5429211432,131.75
2022-03-02 16:00:00,4.2805555513,0.0,4.2805555513,4.2805555513,0,4.2805555513,0.0,0.0,0.0,131.96,93.7805555513,-10.04,94.3164577341,4.2805555513,0,4.2805555513,89.5,-10.04,90.0613768493,123.03,93.8705555513,-13.47,94.8320731583,4.2805555513,0,4.2805555513,89.59,-13.47,90.5969591101,131.53
2022-03-02 16:30:00,3.2735555523,0.0,3.2735555523,3.2735555523,0,3.2735555523,0.0,0.0,0.0,131.73,97.9835555523,-9.46,98.4391627284,3.2735555523,0,3.2735555523,94.71,-9.46,95.1812780961,122.67,98.1035555523,-12.83,98.9389534612,3.2735555523,0,3.2735555523,94.83,-12.83,95.6939799569,131.15
2022-03-02 17:00:00,2.8857777749,0.0,2.8857777749,2.8857777749,0,2.8857777749,0.0,0.0,0.0,131.3,102.1157777749,-9.16,102.5257902704,2.8857777749,0,2.8857777749,99.23,-9.16,99.6518865853,122.15,102.2257777749,-12.5,102.987181929,2.8857777749,0,2.8857777749,99.34,-12.5,100.1233519215,130.75
2022-03-02 17:30:00,3.5756666631,0.0,3.5756666631,3.5756666631,0,3.5756666631,0.0,0.0,0.0,131.01,105.0556666631,-14.86,106.1014264656,3.5756666631,0,3.5756666631,101.48,-14.86,102.5622250149,121.76,105.1656666631,-18.22,106.7323092821,3.5756666631,0,3.5756666631,101.59,-18.22,103.210932076,130.27
2022-03-02 18:00:00,3.6959999963,0.0,3.6959999963,3.6959999963,0,3.6959999963,0.0,0.0,0.0,130.92,106.7959999963,-15.16,107.8666362469,3.6959999963,0,3.6959999963,103.1,-15.16,104.2086157666,122.22,106.9259999963,-18.52,108.5180163623,3.6959999963,0,3.6959999963,103.23,-18.52,104.8781354716,130.72
2022-03-02 18:30:00,4.2586666624,0.0,4.2586666624,4.2586666624,0,4.2586666624,0.0,0.0,0.0,130.82,109.5286666624,-14.77,110.5200512163,4.2586666624,0,4.2586666624,105.27,-14.77,106.3011091193,122.22,109.6486666624,-18.12,111.135793068,4.2586666624,0,4.2586666624,105.39,-18.12,106.9363665925,130.72
2022-03-02 19:00:00,5.5472222167,0.0,5.5472222167,5.5472222167,0,5.5472222167,0.0,0.0,0.0,130.82,108.4872222167,-15.4,109.5748026888,5.5472222167,0,5.5472222167,102.94,-15.4,104.0855590368,122.11,108.6072222167,-18.78,110.2189508098,5.5472222167,0,5.5472222167,103.06,-18.78,104.7571095439,130.59
2022-03-02 19:30:00,2.0563333313,0.0,2.0563333313,2.0563333313,0,2.0563333313,0.0,0.0,0.0,131.17,103.5163333313,-16.73,104.8595449463,2.0563333313,0,2.0563333313,101.46,-16.73,102.8300758533,122.7,103.6363333313,-20.12,105.5713217988,2.0563333313,0,2.0563333313,101.58,-20.12,103.5534200304,131.24
2022-03-02 20:00:00,1.876888887,0.0,1.876888887,1.876888887,0,1.876888887,0.0,0.0,0.0,131.17,99.036888887,-18.3,100.7134318769,1.876888887,0,1.876888887,97.16,-18.3,98.8683751257,122.7,99.146888887,-21.73,101.5002387976,1.876888887,0,1.876888887,97.27,-21.73,99.6676768065,131.24
2022-03-02 20:30:00,1.8487777759,0.0,1.8487777759,1.8487777759,0,1.8487777759,0.0,0.0,0.0,131.26,94.6187777759,-20.77,96.8715954644,1.8487777759,0,1.8487777759,92.77,-20.77,95.066638733,123.0,94.7287777759,-23.19,97.525983404,1.8487777759,0,1.8487777759,92.88,-23.19,95.7312409822,131.51
2022-03-02 21:00:00,2.0569999979,0.0,2.0569999979,2.0569999979,0,2.0569999979,0.0,0.0,0.0,131.48,88.1569999979,-48.44,100.588718297,2.0569999979,0,2.0569999979,86.1,-48.44,98.7909084886,123.43,88.5769999979,-12.09,89.3982831414,2.0569999979,0,2.0569999979,86.52,-12.09,87.3606232807,131.92
2022-03-02 21:30:00,2.5206666641,0.0,2.5206666641,2.5206666641,0,2.5206666641,0.0,0.0,0.0,131.62,82.7206666641,-60.55,102.513468351,2.5206666641,0,2.5206666641,80.2,-60.55,100.4905095021,122.49,83.2806666641,-8.1,83.6736484207,2.5206666641,0,2.5206666641,80.76,-8.1,81.1651871186,130.97
2022-03-02 22:00:00,2.8136666639,0.0,2.8136666639,2.8136666639,0,2.8136666639,0.0,0.0,0.0,131.62,77.5736666639,-61.61,99.0629388807,2.8136666639,0,2.8136666639,74.76,-61.61,96.8754339345,122.23,78.1236666639,-9.09,78.6507176891,2.8136666639,0,2.8136666639,75.31,-9.09,75.8566028767,130.69
2022-03-02 22:30:00,2.464444442,0.0,2.464444442,2.464444442,0,2.464444442,0.0,0.0,0.0,131.62,73.194444442,-62.82,96.4560993259,2.464444442,0,2.464444442,70.73,-62.82,94.5996051789,122.23,73.754444442,-10.3,74.4701824554,2.464444442,0,2.464444442,71.29,-10.3,72.0302304592,130.77
2022-03-02 23:00:00,2.4042222198,0.0,2.4042222198,2.4042222198,0,2.4042222198,0.0,0.0,0.0,131.62,66.6642222198,-63.61,92.1430986248,2.4042222198,0,2.4042222198,64.26,-63.61,90.4189122916,122.41,67.2342222198,-10.74,68.0866230438,2.4042222198,0,2.4042222198,64.83,-10.74,65.7135944839,130.85
2022-03-02 23:30:00,2.3276666643,0.0,2.3276666643,2.3276666643,0,2.3276666643,0.0,0.0,0.0,131.94,60.0176666643,-64.06,87.7827085013,2.3276666643,0,2.3276666643,57.69,-64.06,86.2080025288,122.81,60.5876666643,-11.6,61.6881297482,2.3276666643,0,2.3276666643,58.26,-11.6,59.4035992176,131.26
2022-03-03 00:00:00,2.3862222198,0.0,2.3862222198,2.3862222198,0,2.3862222198,0.0,0.0,0.0,131.37,55.4962222198,-64.08,84.7707324533,2.3862222198,0,2.3862222198,53.11,-64.08,83.2281112365,122.42,56.0662222198,-11.88,57.3110432116,2.3862222198,0,2.3862222198,53.68,-11.88,54.9788759434,130.86
2022-03-03 00:30:00,2.4849999975,0.0,2.4849999975,2.4849999975,0,2.4849999975,0.0,0.0,0.0,131.02,61.2549999975,-62.66,87.626768882,2.4849999975,0,2.4849999975,58.77,-62.66,85.9080234902,122.14,61.8149999975,-10.86,62.7617226078,2.4849999975,0,2.4849999975,59.33,-10.86,60.3157400684,130.61
2022-03-03 01:00:00,2.2869999977,0.0,2.2869999977,2.2869999977,0,2.2869999977,0.0,0.0,0.0,130.61,64.0269999977,-61.96,89.0982509857,2.2869999977,0,2.2869999977,61.74,-61.96,87.4692471672,121.62,63.7969999977,1.19,63.8080975168,2.2869999977,0,2.2869999977,61.51,1.19,61.5215100595,130.06
2022-03-03 01:30:00,2.2441111089,0.0,2.2441111089,2.2441111089,0,2.2441111089,0.0,0.0,0.0,130.14,63.1841111089,-63.03,89.2469203761,2.2441111089,0,2.2441111089,60.94,-63.03,87.672484281,122.21,62.5541111089,7.31,62.9797818083,2.2441111089,0,2.2441111089,60.31,7.31,60.7513966918,130.72
2022-03-03 02:00:00,2.3195555532,0.0,2.3195555532,2.3195555532,0,2.3195555532,0.0,0.0,0.0,130.52,61.0395555532,-64.3,88.6584307448,2.3195555532,0,2.3195555532,58.72,-64.3,87.0777147151,123.28,60.4595555532,6.58,60.8165623633,2.3195555532,0,2.3195555532,58.14,6.58,58.5111613284,131.81
2022-03-03 02:30:00,2.2516666644,0.0,2.2516666644,2.2516666644,0,2.2516666644,0.0,0.0,0.0,130.96,60.5216666644,-64.52,88.463000943,2.2516666644,0,2.2516666644,58.27,-64.52,86.9380428811,123.87,59.9616666644,6.55,60.3183551597,2.2516666644,0,2.2516666644,57.71,6.55,58.0805182484,132.34
2022-03-03 03:00:00,2.6698888862,0.0,2.6698888862,2.6698888862,0,2.6698888862,0.0,0.0,0.0,131.13,58.2498888862,-65.12,87.370841562,2.6698888862,0,2.6698888862,55.58,-65.12,85.6139638143,123.98,57.7598888862,6.28,58.1002854051,2.6698888862,0,2.6698888862,55.09,6.28,55.4467898079,132.5
2022-03-03 03:30:00,2.7381111084,0.0,2.7381111084,2.7381111084,0,2.7381111084,0.0,0.0,0.0,131.27,56.3381111084,-65.29,86.2366909341,2.7381111084,0,2.7381111084,53.6,-65.29,84.4733336622,124.21,55.8981111084,6.27,56.2486597661,2.7381111084,0,2.7381111084,53.16,6.27,53.5284830721,132.69
2022-03-03 04:00:00,2.7714444417,0.0,2.7714444417,2.7714444417,0,2.7714444417,0.0,0.0,0.0,131.52,55.0614444417,-60.47,81.7825382585,2.7714444417,0,2.7714444417,52.29,-60.47,79.9428858623,124.46,54.6414444417,10.73,55.6850101075,2.7714444417,0,2.7714444417,51.87,10.73,52.968196118,132.93
2022-03-03 04:30:00,2.7762222194,0.0,2.7762222194,2.7762222194,0,2.7762222194,0.0,0.0,0.0,131.72,54.3362222194,-60.52,81.3332370257,2.7762222194,0,2.7762222194,51.56,-60.52,79.5053708878,124.14,53.9262222194,10.37,54.9142453546,2.7762222194,0,2.7762222194,51.15,10.37,52.1906064345,132.66
2022-03-03 05:00:00,2.7167777751,0.0,2.7167777751,2.7167777751,0,2.7167777751,0.0,0.0,0.0,131.48,53.7567777751,-60.3,80.7829261463,2.7167777751,0,2.7167777751,51.04,-60.3,79.0010860685,123.95,53.3567777751,10.49,54.3781742479,2.7167777751,0,2.7167777751,50.64,10.49,51.7150819394,132.43
2022-03-03 05:30:00,2.6931111084,0.0,2.6931111084,2.6931111084,0,2.6931111084,0.0,0.0,0.0,131.24,55.9731111084,-57.63,80.3380735838,2.6931111084,0,2.6931111084,53.28,-57.63,78.4855101277,123.72,55.5031111084,9.9,56.3791215142,2.6931111084,0,2.6931111084,52.81,9.9,53.7299367206,132.26
