Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-03 06:00:00,2.7704444417,0.0,2.7704444417,2.7704444417,0,2.7704444417,0.0,0.0,0.0,130.51,61.4204444417,-41.75,74.2666378357,2.7704444417,0,2.7704444417,58.65,-41.75,71.992256528,122.95,60.6204444417,2.69,60.68009875,2.7704444417,0,2.7704444417,57.85,2.69,57.9125081481,131.51
2022-03-03 06:30:00,2.6711111084,0.0,2.6711111084,2.6711111084,0,2.6711111084,0.0,0.0,0.0,130.96,73.1211111084,-40.32,83.5008939457,2.6711111084,0,2.6711111084,70.45,-40.32,81.1720697038,124.24,72.0311111084,3.74,72.1281399144,2.6711111084,0,2.6711111084,69.36,3.74,69.4607601456,132.82
2022-03-03 07:00:00,2.5254444419,0.0,2.5254444419,2.5254444419,0,2.5254444419,0.0,0.0,0.0,130.5,80.3354444419,-24.12,83.8782333724,2.5254444419,0,2.5254444419,77.81,-24.12,81.4626939157,123.68,78.9554444419,-0.88,78.9603483213,2.5254444419,0,2.5254444419,76.43,-0.88,76.4350659056,132.21
2022-03-03 07:30:00,2.1827777756,0.0,2.1827777756,2.1827777756,0,2.1827777756,0.0,0.0,0.0,130.65,85.5827777756,-15.97,87.0600525602,2.1827777756,0,2.1827777756,83.4,-15.97,84.9152571685,124.16,85.3827777756,-16.12,86.8911568612,2.1827777756,0,2.1827777756,83.2,-16.12,84.7472383031,132.77
2022-03-03 08:00:00,4.0642222182,0.0,4.0642222182,4.0642222182,0,4.0642222182,0.0,0.0,0.0,131.5,91.7442222182,-12.33,92.56906184260001,4.0642222182,0,4.0642222182,87.68,-12.33,88.5427089037,123.35,91.8442222182,-15.76,93.1865803368,4.0642222182,0,4.0642222182,87.78,-15.76,89.1835522953,131.9
2022-03-03 08:30:00,3.0395555525,0.0,3.0395555525,3.0395555525,0,3.0395555525,0.0,0.0,0.0,131.34,93.3995555525,-10.49,93.986792037,3.0395555525,0,3.0395555525,90.36,-10.49,90.9668604493,122.5,93.4795555525,-13.9,94.5073399599,3.0395555525,0,3.0395555525,90.44,-13.9,91.50193222,131.04
2022-03-03 09:00:00,3.4076666633,0.0,3.4076666633,3.4076666633,0,3.4076666633,0.0,0.0,0.0,131.57,94.0176666633,-9.62,94.5085501148,3.4076666633,0,3.4076666633,90.61,-9.62,91.1192433024,122.5,94.1176666633,-13.03,95.0153465401,3.4076666633,0,3.4076666633,90.71,-13.03,91.6410661221,131.04
2022-03-03 09:30:00,4.9304444395,0.0,4.9304444395,4.9304444395,0,4.9304444395,0.0,0.0,0.0,131.49,89.2604444395,-10.55,89.8817525504,4.9304444395,0,4.9304444395,84.33,-10.55,84.9873602367,122.32,89.3404444395,-13.97,90.4260798257,4.9304444395,0,4.9304444395,84.41,-13.97,85.5582199441,130.85
2022-03-03 10:00:00,8.1413333252,0.0,8.1413333252,8.1413333252,0,8.1413333252,0.0,0.0,0.0,131.49,87.5613333252,-11.15,88.2683952142,8.1413333252,0,8.1413333252,79.42,-11.15,80.1988709397,122.47,87.6413333252,-14.61,88.850747926,8.1413333252,0,8.1413333252,79.5,-14.61,80.8313188065,131.03
2022-03-03 10:30:00,9.5297777682,0.0,9.5297777682,9.5297777682,0,9.5297777682,0.0,0.0,0.0,131.67,86.1697777682,-11.13,86.8856000764,9.5297777682,0,9.5297777682,76.64,-11.13,77.4439571561,122.73,86.2497777682,-14.6,87.4767635722,9.5297777682,0,9.5297777682,76.72,-14.6,78.0968526895,131.26
2022-03-03 11:00:00,10.6685555449,0.0,10.6685555449,10.6685555449,0,10.6685555449,0.0,0.0,0.0,131.67,84.5085555449,-10.84,85.2009481185,10.6685555449,0,10.6685555449,73.84,-10.84,74.6314357359,122.89,84.5885555449,-14.34,85.7954505156,10.6685555449,0,10.6685555449,73.92,-14.34,75.2980876251,131.48
2022-03-03 11:30:00,11.1016666556,0.0,11.1016666556,11.1016666556,0,11.1016666556,0.0,0.0,0.0,131.9,84.5816666556,-10.62,85.2457783954,11.1016666556,0,11.1016666556,73.48,-10.62,74.2434832157,122.99,84.6516666556,-14.1,85.8179157727,11.1016666556,0,11.1016666556,73.55,-14.1,74.8893350218,131.48
2022-03-03 12:00:00,10.0508888788,0.0,10.0508888788,10.0508888788,0,10.0508888788,0.0,0.0,0.0,131.8,83.9608888788,-10.82,84.6552022106,10.0508888788,0,10.0508888788,73.91,-10.82,74.6977944788,122.99,84.0308888788,-14.3,85.2389599055,10.0508888788,0,10.0508888788,73.98,-14.3,75.3493888495,131.48
2022-03-03 12:30:00,9.5369999905,0.0,9.5369999905,9.5369999905,0,9.5369999905,0.0,0.0,0.0,131.73,85.6369999905,-10.78,86.3128273628,9.5369999905,0,9.5369999905,76.1,-10.78,76.8597319798,122.87,85.7269999905,-14.26,86.9049257946,9.5369999905,0,9.5369999905,76.19,-14.26,77.5129905242,131.48
2022-03-03 13:00:00,8.8842222133,0.0,8.8842222133,8.8842222133,0,8.8842222133,0.0,0.0,0.0,131.81,86.8142222133,-11.36,87.5543190169,8.8842222133,0,8.8842222133,77.93,-11.36,78.7536316623,122.87,86.9142222133,-14.85,88.1737178696,8.8842222133,0,8.8842222133,78.03,-14.85,79.4304941443,131.48
2022-03-03 13:30:00,7.9622222143,0.0,7.9622222143,7.9622222143,0,7.9622222143,0.0,0.0,0.0,132.06,85.6922222143,-11.8,86.5008494063,7.9622222143,0,7.9622222143,77.73,-11.8,78.6205628319,123.21,85.7722222143,-15.32,87.1296534113,7.9622222143,0,7.9622222143,77.81,-15.32,79.3038366033,131.78
2022-03-03 14:00:00,7.9064444365,0.0,7.9064444365,7.9064444365,0,7.9064444365,0.0,0.0,0.0,132.44,85.1364444365,-12.83,86.0977529979,7.9064444365,0,7.9064444365,77.23,-12.83,78.2884525329,123.62,85.2164444365,-16.35,86.7707606421,7.9064444365,0,7.9064444365,77.31,-16.35,79.0199886105,132.14
2022-03-03 14:30:00,7.3697777704,0.0,7.3697777704,7.3697777704,0,7.3697777704,0.0,0.0,0.0,132.52,83.8897777704,-13.35,84.9453784168,7.3697777704,0,7.3697777704,76.52,-13.35,77.6758192747,123.82,83.9797777704,-16.88,85.6594272358,7.3697777704,0,7.3697777704,76.61,-16.88,78.4476035325,132.38
2022-03-03 15:00:00,6.9489999931,0.0,6.9489999931,6.9489999931,0,6.9489999931,0.0,0.0,0.0,132.61,82.9189999931,-14.3,84.1430363123,6.9489999931,0,6.9489999931,75.97,-14.3,77.3041454257,123.97,83.0089999931,-17.85,84.9065167101,6.9489999931,0,6.9489999931,76.06,-17.85,78.1264750261,132.38
2022-03-03 15:30:00,6.6203333267,0.0,6.6203333267,6.6203333267,0,6.6203333267,0.0,0.0,0.0,132.61,80.5203333267,-14.65,81.8422053652,6.6203333267,0,6.6203333267,73.9,-14.65,75.3381211605,124.1,80.6403333267,-18.2,82.6686358847,6.6203333267,0,6.6203333267,74.02,-18.2,76.224670547,132.61
2022-03-03 16:00:00,5.7212222165,0.0,5.7212222165,5.7212222165,0,5.7212222165,0.0,0.0,0.0,132.61,85.5112222165,-11.42,86.2704209156,5.7212222165,0,5.7212222165,79.79,-11.42,80.6031047789,124.32,85.6712222165,-14.95,86.9658600605,5.7212222165,0,5.7212222165,79.95,-14.95,81.3357547454,132.77
2022-03-03 16:30:00,6.3832222158,0.0,6.3832222158,6.3832222158,0,6.3832222158,0.0,0.0,0.0,132.46,91.3432222158,-12.51,92.1959019955,6.3832222158,0,6.3832222158,84.96,-12.51,85.8760833993,123.63,91.4332222158,-16.0,92.8225949043,6.3832222158,0,6.3832222158,85.05,-16.0,86.5419118116,132.08
2022-03-03 17:00:00,7.9156666588,0.0,7.9156666588,7.9156666588,0,7.9156666588,0.0,0.0,0.0,132.32,90.6756666588,-14.13,91.770002855,7.9156666588,0,7.9156666588,82.76,-14.13,83.9575755962,123.56,90.7756666588,-17.64,92.4737327966,7.9156666588,0,7.9156666588,82.86,-17.64,84.716876713,132.08
2022-03-03 17:30:00,11.3381110998,0.0,11.3381110998,11.3381110998,0,11.3381110998,0.0,0.0,0.0,132.2,96.8581110998,-14.27,97.9036597162,11.3381110998,0,11.3381110998,85.52,-14.27,86.7023834736,123.69,96.9581110998,-17.76,98.571258022,11.3381110998,0,11.3381110998,85.62,-17.76,87.4425640063,132.15
2022-03-03 18:00:00,9.4957777683,0.0,9.4957777683,9.4957777683,0,9.4957777683,0.0,0.0,0.0,132.04,102.0557777683,-11.92,102.7495410009,9.4957777683,0,9.4957777683,92.56,-11.92,93.324380523,123.43,102.1457777683,-15.34,103.2912170317,9.4957777683,0,9.4957777683,92.65,-15.34,93.9113310522,131.92
2022-03-03 18:30:00,8.6328888803,0.0,8.6328888803,8.6328888803,0,8.6328888803,0.0,0.0,0.0,131.64,104.6128888803,-10.66,105.1546105498,8.6328888803,0,8.6328888803,95.98,-10.66,96.570161023,122.78,104.7028888803,-14.05,105.6413623533,8.6328888803,0,8.6328888803,96.07,-14.05,97.0919533226,131.24
2022-03-03 19:00:00,7.0256666596,0.0,7.0256666596,7.0256666596,0,7.0256666596,0.0,0.0,0.0,131.48,108.0756666596,-8.26,108.3908544294,7.0256666596,0,7.0256666596,101.05,-8.26,101.3870312219,122.45,108.1656666596,-11.6,108.7858972658,7.0256666596,0,7.0256666596,101.14,-11.6,101.8030431765,130.93
2022-03-03 19:30:00,3.049999997,0.0,3.049999997,3.049999997,0,3.049999997,0.0,0.0,0.0,131.34,104.049999997,-9.85,104.5151902805,3.049999997,0,3.049999997,101.0,-9.85,101.47917274,121.99,104.149999997,-13.22,104.9856699715,3.049999997,0,3.049999997,101.1,-13.22,101.9606708491,130.47
2022-03-03 20:00:00,2.5918888863,0.0,2.5918888863,2.5918888863,0,2.5918888863,0.0,0.0,0.0,131.51,99.9318888863,-13.04,100.7790852131,2.5918888863,0,2.5918888863,97.34,-13.04,98.2095575797,122.37,100.0418888863,-13.87,100.9987942103,2.5918888863,0,2.5918888863,97.45,-13.87,98.4321055347,130.86
2022-03-03 20:30:00,2.7558888861,0.0,2.7558888861,2.7558888861,0,2.7558888861,0.0,0.0,0.0,131.59,94.2658888861,-32.86,99.8290409024,2.7558888861,0,2.7558888861,91.51,-32.86,97.2309606041,122.49,94.5658888861,-7.1,94.8320480683,2.7558888861,0,2.7558888861,91.81,-7.1,92.0841251248,130.99
2022-03-03 21:00:00,2.8203333305,0.0,2.8203333305,2.8203333305,0,2.8203333305,0.0,0.0,0.0,131.51,89.6703333305,-33.99,95.8962396531,2.8203333305,0,2.8203333305,86.85,-33.99,93.2643694023,121.79,89.9603333305,-8.15,90.3287555153,2.8203333305,0,2.8203333305,87.14,-8.15,87.5202953606,130.28
2022-03-03 21:30:00,2.7529999972,0.0,2.7529999972,2.7529999972,0,2.7529999972,0.0,0.0,0.0,131.59,84.8729999972,-46.81,96.9257562701,2.7529999972,0,2.7529999972,82.12,-46.81,94.5244439285,121.6,85.3129999972,-3.9699999999999998,85.4053210786,2.7529999972,0,2.7529999972,82.56,-3.9699999999999998,82.6553960731,130.06
2022-03-03 22:00:00,2.8354444416,0.0,2.8354444416,2.8354444416,0,2.8354444416,0.0,0.0,0.0,131.59,79.1254444416,-54.84,96.2718108175,2.8354444416,0,2.8354444416,76.29,-54.84,93.9552537115,121.6,79.6554444416,-2.8200000000000003,79.7053463024,2.8354444416,0,2.8354444416,76.82,-2.8200000000000003,76.8717425326,130.06
2022-03-03 22:30:00,2.8007777750000002,0.0,2.8007777750000002,2.8007777750000002,0,2.8007777750000002,0.0,0.0,0.0,131.78,74.240777775,-56.3,93.1739399437,2.8007777750000002,0,2.8007777750000002,71.44,-56.3,90.9580320807,121.78,74.760777775,-4.01,74.8682442262,2.8007777750000002,0,2.8007777750000002,71.96,-4.01,72.0716428285,130.21
2022-03-03 23:00:00,2.6587777751,0.0,2.6587777751,2.6587777751,0,2.6587777751,0.0,0.0,0.0,131.93,69.9787777751,-57.75,90.7308758852,2.6587777751,0,2.6587777751,67.32,-57.75,88.6963635106,122.07,70.4987777751,-5.11,70.6837305735,2.6587777751,0,2.6587777751,67.84,-5.11,68.0321813556,130.53
2022-03-03 23:30:00,2.6713333307,0.0,2.6713333307,2.6713333307,0,2.6713333307,0.0,0.0,0.0,132.25,66.8013333307,-59.07,89.1722099914,2.6713333307,0,2.6713333307,64.13,-59.07,87.189000453,122.48,67.3413333307,-6.23,67.6288997009,2.6713333307,0,2.6713333307,64.67,-6.23,64.9693912547,130.95
2022-03-04 00:00:00,2.6755555529,0.0,2.6755555529,2.6755555529,0,2.6755555529,0.0,0.0,0.0,132.4,64.5155555529,-60.31,88.3150780348,2.6755555529,0,2.6755555529,61.84,-60.31,86.3798686037,122.8,65.0455555529,-7.42,65.4674017904,2.6755555529,0,2.6755555529,62.37,-7.42,62.8098185,131.26
2022-03-04 00:30:00,2.6543333307,0.0,2.6543333307,2.6543333307,0,2.6543333307,0.0,0.0,0.0,132.4,69.6643333307,-58.67,91.0784729692,2.6543333307,0,2.6543333307,67.01,-58.67,89.0646338341,122.97,70.1843333307,-6.11,70.4497888221,2.6543333307,0,2.6543333307,67.53,-6.11,67.8058478304,131.47
2022-03-04 01:00:00,2.7131111084,0.0,2.7131111084,2.7131111084,0,2.7131111084,0.0,0.0,0.0,132.15,71.1831111084,-58.17,91.9281469794,2.7131111084,0,2.7131111084,68.47,-58.17,89.8436964956,122.53,71.7031111084,-5.76,71.9340930479,2.7131111084,0,2.7131111084,68.99,-5.76,69.230034667,131.02
2022-03-04 01:30:00,2.6897777751,0.0,2.6897777751,2.6897777751,0,2.6897777751,0.0,0.0,0.0,132.13,69.0997777751,-58.48,90.524525343,2.6897777751,0,2.6897777751,66.41,-58.48,88.4884088455,122.48,69.6097777751,-5.96,69.8644599342,2.6897777751,0,2.6897777751,66.92,-5.96,67.1848792512,130.96
2022-03-04 02:00:00,2.5813333308,0.0,2.5813333308,2.5813333308,0,2.5813333308,0.0,0.0,0.0,132.13,66.2413333308,-58.9,88.640421036,2.5813333308,0,2.5813333308,63.66,-58.9,86.7283436946,122.48,66.7813333308,-6.22,67.0703726054,2.5813333308,0,2.5813333308,64.2,-6.22,64.5006077491,130.96
2022-03-04 02:30:00,2.559555553,0.0,2.559555553,2.559555553,0,2.559555553,0.0,0.0,0.0,132.34,67.089555553,-59.36,89.5802325533,2.559555553,0,2.559555553,64.53,-59.36,87.6797040369,122.76,67.609555553,-6.68,67.9387547875,2.559555553,0,2.559555553,65.05,-6.68,65.3920859126,131.22
2022-03-04 03:00:00,2.550555553,0.0,2.550555553,2.550555553,0,2.550555553,0.0,0.0,0.0,132.19,65.590555553,-59.33,88.4430318213,2.550555553,0,2.550555553,63.04,-59.33,86.5684151409,122.66,66.110555553,-6.95,66.4748678489,2.550555553,0,2.550555553,63.56,-6.95,63.9388465645,131.12
2022-03-04 03:30:00,2.4522222198,0.0,2.4522222198,2.4522222198,0,2.4522222198,0.0,0.0,0.0,131.84,64.6022222198,-59.73,87.9836349313,2.4522222198,0,2.4522222198,62.15,-59.73,86.1991612488,122.35,65.1222222198,-7.25,65.5245475134,2.4522222198,0,2.4522222198,62.67,-7.25,63.0879655719,130.81
2022-03-04 04:00:00,2.5733333308,0.0,2.5733333308,2.5733333308,0,2.5733333308,0.0,0.0,0.0,131.91,62.8533333308,-60.2,87.0320717367,2.5733333308,0,2.5733333308,60.28,-60.2,85.1922437784,122.35,63.3733333308,-7.64,63.832193895,2.5733333308,0,2.5733333308,60.8,-7.64,61.2781331308,130.81
2022-03-04 04:30:00,2.5899999974,0.0,2.5899999974,2.5899999974,0,2.5899999974,0.0,0.0,0.0,131.91,61.9899999974,-60.43,86.5710401906,2.5899999974,0,2.5899999974,59.4,-60.43,84.7357356727,122.53,62.5099999974,-7.78,62.9922892081,2.5899999974,0,2.5899999974,59.92,-7.78,60.4229658325,131.04
2022-03-04 05:00:00,2.756777775,0.0,2.756777775,2.756777775,0,2.756777775,0.0,0.0,0.0,131.91,61.396777775,-60.47,86.1753167743,2.756777775,0,2.756777775,58.64,-60.47,84.2334286373,122.53,61.936777775,-7.84,62.4310022437,2.756777775,0,2.756777775,59.18,-7.84,59.6970518535,131.12
2022-03-04 05:30:00,2.6213333307,0.0,2.6213333307,2.6213333307,0,2.6213333307,0.0,0.0,0.0,131.91,62.0613333307,-59.89,86.2462822085,2.6213333307,0,2.6213333307,59.44,-59.89,84.379652168,122.39,62.5813333307,-7.41,63.018500311,2.6213333307,0,2.6213333307,59.96,-7.41,60.4161377448,130.96
2022-03-04 06:00:00,2.6582222196,0.0,2.6582222196,2.6582222196,0,2.6582222196,0.0,0.0,0.0,131.91,64.6682222196,-59.31,87.7476784026,2.6582222196,0,2.6582222196,62.01,-59.31,85.8074367406,122.39,65.1882222196,-6.78,65.5398559363,2.6582222196,0,2.6582222196,62.53,-6.78,62.8964967228,130.96
2022-03-04 06:30:00,2.5331111086,0.0,2.5331111086,2.5331111086,0,2.5331111086,0.0,0.0,0.0,132.02,71.8331111086,-56.71,91.5205985095,2.5331111086,0,2.5331111086,69.3,-56.71,89.5461562547,122.39,72.3531111086,-4.53,72.4947831716,2.5331111086,0,2.5331111086,69.82,-4.53,69.9668014132,130.96
2022-03-04 07:00:00,2.4937777753,0.0,2.4937777753,2.4937777753,0,2.4937777753,0.0,0.0,0.0,131.81,79.1437777753,-53.9,95.7546216145,2.4937777753,0,2.4937777753,76.65,-53.9,93.7039620294,121.91,79.6637777753,-2.15,79.6927850525,2.4937777753,0,2.4937777753,77.17,-2.15,77.1999443005,130.45
2022-03-04 07:30:00,2.645666664,0.0,2.645666664,2.645666664,0,2.645666664,0.0,0.0,0.0,131.62,86.645666664,-49.47,99.7735057601,2.645666664,0,2.645666664,84.0,-49.47,97.4847726571,121.44,85.865666664,14.86,87.1420237983,2.645666664,0,2.645666664,83.22,14.86,84.5363117246,129.98
2022-03-04 08:00:00,4.0135555515,0.0,4.0135555515,4.0135555515,0,4.0135555515,0.0,0.0,0.0,131.26,90.6335555515,-47.93,102.5267101389,4.0135555515,0,4.0135555515,86.62,-47.93,98.9965115547,121.94,89.3135555515,21.02,91.7537552652,4.0135555515,0,4.0135555515,85.3,21.02,87.8517524014,130.56
2022-03-04 08:30:00,6.63466666,0.0,6.63466666,6.63466666,0,6.63466666,0.0,0.0,0.0,131.16,92.78466666,-46.57,103.8159875319,6.63466666,0,6.63466666,86.15,-46.57,97.9315444584,122.11,91.48466666,22.23,94.1467850428,6.63466666,0,6.63466666,84.85,22.23,87.713712725,130.72
2022-03-04 09:00:00,9.9843333233,0.0,9.9843333233,9.9843333233,0,9.9843333233,0.0,0.0,0.0,131.16,91.3443333233,-46.56,102.5261958247,9.9843333233,0,9.9843333233,81.36,-46.56,93.7405099197,121.91,90.1743333233,22.37,92.9076277294,9.9843333233,0,9.9843333233,80.19,22.37,83.2517447265,130.55
2022-03-04 09:30:00,12.9384444315,0.0,12.9384444315,12.9384444315,0,12.9384444315,0.0,0.0,0.0,131.25,87.8184444315,-46.97,99.5904618042,12.9384444315,0,12.9384444315,74.88,-46.97,88.3922807716,122.12,86.8184444315,22.18,89.6068897658,12.9384444315,0,12.9384444315,73.88,22.18,77.1375835764,130.74
2022-03-04 10:00:00,13.478444431,0.0,13.478444431,13.478444431,0,13.478444431,0.0,0.0,0.0,131.44,86.288444431,-47.74,98.6144170105,13.478444431,0,13.478444431,72.81,-47.74,87.0655138387,122.38,85.348444431,21.55,88.0270382711,13.478444431,0,13.478444431,71.87,21.55,75.0313227926,130.96
2022-03-04 10:30:00,16.0002222062,0.0,16.0002222062,16.0002222062,0,16.0002222062,0.0,0.0,0.0,131.44,80.2802222062,-48.26,93.6693208979,16.0002222062,0,16.0002222062,64.28,-48.26,80.3800099527,122.58,79.5402222062,21.27,82.3350462963,16.0002222062,0,16.0002222062,63.54,21.27,67.0055557398,131.15
2022-03-04 11:00:00,19.8096666469,0.0,19.8096666469,19.8096666469,0,19.8096666469,0.0,0.0,0.0,131.59,78.6596666469,-47.83,92.060045932,19.8096666469,0,19.8096666469,58.85,-47.83,75.8355549858,122.78,78.0496666469,21.64,80.9940742504,19.8096666469,0,19.8096666469,58.24,21.64,62.1304047951,131.32
2022-03-04 11:30:00,20.4113333129,0.0,20.4113333129,20.4113333129,0,20.4113333129,0.0,0.0,0.0,131.59,77.3313333129,-48.97,91.5324861017,20.4113333129,0,20.4113333129,56.92,-48.97,75.0862657215,122.78,76.7913333129,20.76,79.5480136268,20.4113333129,0,20.4113333129,56.38,20.76,60.0806291578,131.32
2022-03-04 12:00:00,21.6092222006,0.0,21.6092222006,21.6092222006,0,21.6092222006,0.0,0.0,0.0,131.67,77.0492222006,-49.21,91.423228677,21.6092222006,0,21.6092222006,55.44,-49.21,74.1297355992,123.02,76.5292222006,20.89,79.3291494385,21.6092222006,0,21.6092222006,54.92,20.89,58.7588163598,131.56
2022-03-04 12:30:00,24.8437777529,0.0,24.8437777529,24.8437777529,0,24.8437777529,0.0,0.0,0.0,131.96,74.8837777529,-49.81,89.9367348226,24.8437777529,0,24.8437777529,50.04,-49.81,70.6047994119,123.36,74.5137777529,20.41,77.2584699241,24.8437777529,0,24.8437777529,49.67,20.41,53.699878957,131.95
2022-03-04 13:00:00,24.1915555314,0.0,24.1915555314,24.1915555314,0,24.1915555314,0.0,0.0,0.0,132.03,72.6715555314,-51.59,89.1217318242,24.1915555314,0,24.1915555314,48.48,-51.59,70.794339463,123.56,72.3415555314,19.0,74.7950577023,24.1915555314,0,24.1915555314,48.15,19.0,51.7631384288,131.95
2022-03-04 13:30:00,24.1333333092,0.0,24.1333333092,24.1333333092,0,24.1333333092,0.0,0.0,0.0,132.2,70.6733333092,-52.37,87.9621335634,24.1333333092,0,24.1333333092,46.54,-52.37,70.0613195708,123.83,70.3833333092,18.29,72.72095783,24.1333333092,0,24.1333333092,46.25,18.29,49.7351646222,132.32
2022-03-04 14:00:00,23.2075555323,0.0,23.2075555323,23.2075555323,0,23.2075555323,0.0,0.0,0.0,132.06,70.4175555323,-53.78,88.6054204163,23.2075555323,0,23.2075555323,47.21,-53.78,71.5616692092,123.83,70.1275555323,17.62,72.3072502931,23.2075555323,0,23.2075555323,46.92,17.62,50.1193655187,132.32
2022-03-04 14:30:00,22.4966666442,0.0,22.4966666442,22.4966666442,0,22.4966666442,0.0,0.0,0.0,132.66,69.4766666442,-54.55,88.3329480318,22.4966666442,0,22.4966666442,46.98,-54.55,71.9918252304,124.5,69.1866666442,16.97,71.2374602392,22.4966666442,0,22.4966666442,46.69,16.97,49.6783353183,133.01
2022-03-04 15:00:00,18.9708888699,0.0,18.9708888699,18.9708888699,0,18.9708888699,0.0,0.0,0.0,132.75,66.5408888699,-55.85,86.8729669782,18.9708888699,0,18.9708888699,47.57,-55.85,73.3629838543,124.72,66.9008888699,1.8900000000000001,66.9275805,18.9708888699,0,18.9708888699,47.93,1.8900000000000001,47.9672492436,133.16
2022-03-04 15:30:00,17.7704444267,0.0,17.7704444267,17.7704444267,0,17.7704444267,0.0,0.0,0.0,133.1,69.6504444267,-55.94,89.3334652235,17.7704444267,0,17.7704444267,51.88,-55.94,76.2942855003,123.65,70.2104444267,-3.29,70.2874854195,17.7704444267,0,17.7704444267,52.44,-3.29,52.5431032582,132.08
2022-03-04 16:00:00,16.1771110949,0.0,16.1771110949,16.1771110949,0,16.1771110949,0.0,0.0,0.0,132.47,72.2871110949,-55.59,91.190320377,16.1771110949,0,16.1771110949,56.11,-55.59,78.9846833253,122.7,72.8571110949,-2.88,72.9140112537,16.1771110949,0,16.1771110949,56.68,-2.88,56.7531215001,131.13
2022-03-04 16:30:00,12.7101110984,0.0,12.7101110984,12.7101110984,0,12.7101110984,0.0,0.0,0.0,132.47,78.0301110984,-54.49,95.1727814978,12.7101110984,0,12.7101110984,65.32,-54.49,85.0638730602,122.7,78.5901110984,-2.11,78.6184308064,12.7101110984,0,12.7101110984,65.88,-2.11,65.9137808049,131.05
2022-03-04 17:00:00,9.0776666576,0.0,9.0776666576,9.0776666576,0,9.0776666576,0.0,0.0,0.0,132.27,82.9876666576,-51.37,97.6003571575,9.0776666576,0,9.0776666576,73.91,-51.37,90.0086940245,122.31,83.5276666576,0.54,83.5294121688,9.0776666576,0,9.0776666576,74.45,0.54,74.4519583356,130.72
2022-03-04 17:30:00,5.5049999945,0.0,5.5049999945,5.5049999945,0,5.5049999945,0.0,0.0,0.0,131.89,90.5749999945,-44.74,101.0222659813,5.5049999945,0,5.5049999945,85.07,-44.74,96.1174932049,121.59,90.8549999945,6.7,91.1017070312,5.5049999945,0,5.5049999945,85.35,6.7,85.6125720908,129.95
2022-03-04 18:00:00,3.4683333299,0.0,3.4683333299,3.4683333299,0,3.4683333299,0.0,0.0,0.0,131.59,95.6783333299,-36.28,102.3258611925,3.4683333299,0,3.4683333299,92.21,-36.28,99.0904763335,121.83,95.3983333299,15.87,96.7093527127,3.4683333299,0,3.4683333299,91.93,15.87,93.2897732873,130.16
2022-03-04 18:30:00,3.4499999965,0.0,3.4499999965,3.4499999965,0,3.4499999965,0.0,0.0,0.0,131.1,99.9099999966,-35.98,106.1911884259,3.4499999965,0,3.4499999965,96.46,-35.98,102.9518916776,122.81,99.5999999966,16.14,100.8992547015,3.4499999965,0,3.4499999965,96.15,16.14,97.4952414223,131.19
2022-03-04 19:00:00,3.4172222188,0.0,3.4172222188,3.4172222188,0,3.4172222188,0.0,0.0,0.0,131.03,103.8872222188,-35.98,109.9414177657,3.4172222188,0,3.4172222188,100.47,-35.98,106.7182332125,122.67,103.5272222188,15.95,104.7486908765,3.4172222188,0,3.4172222188,100.11,15.95,101.3726521306,131.06
2022-03-04 19:30:00,3.3857777744,0.0,3.3857777744,3.3857777744,0,3.3857777744,0.0,0.0,0.0,130.9,100.9657777744,-42.25,109.4493069032,3.3857777744,0,3.3857777744,97.58,-42.25,106.3339969154,122.53,100.6357777744,9.96,101.1274511112,3.3857777744,0,3.3857777744,97.25,9.96,97.7587034488,130.91
2022-03-04 20:00:00,2.8542222194,0.0,2.8542222194,2.8542222194,0,2.8542222194,0.0,0.0,0.0,130.41,96.5042222194,-43.79,105.9746620951,2.8542222194,0,2.8542222194,93.65,-43.79,103.3822354179,122.7,96.2042222194,8.76,96.6022255066,2.8542222194,0,2.8542222194,93.35,8.76,93.7601199871,131.13
2022-03-04 20:30:00,2.7848888861,0.0,2.7848888861,2.7848888861,0,2.7848888861,0.0,0.0,0.0,130.64,91.9848888861,-46.73,103.174186129,2.7848888861,0,2.7848888861,89.2,-46.73,100.6992199573,123.13,91.7248888861,6.28,91.93961954,2.7848888861,0,2.7848888861,88.94,6.28,89.1614378529,131.55
2022-03-04 21:00:00,2.8034444416,0.0,2.8034444416,2.8034444416,0,2.8034444416,0.0,0.0,0.0,130.94,86.0734444416,-48.46,98.777575583,2.8034444416,0,2.8034444416,83.27,-48.46,96.344509444,123.77,85.8734444416,4.94,86.0154175731,2.8034444416,0,2.8034444416,83.07,4.94,83.2167561252,132.19
2022-03-04 21:30:00,2.8439999972,0.0,2.8439999972,2.8439999972,0,2.8439999972,0.0,0.0,0.0,131.24,82.8539999972,-50.49,97.0259007458,2.8439999972,0,2.8439999972,80.01,-50.49,94.6088801329,124.27,82.6839999972,3.32,82.7506269193,2.8439999972,0,2.8439999972,79.84,3.32,79.9089982417,132.67
2022-03-04 22:00:00,2.797777775,0.0,2.797777775,2.797777775,0,2.797777775,0.0,0.0,0.0,131.48,78.407777775,-51.88,94.0176260901,2.797777775,0,2.797777775,75.61,-51.88,91.697363648,124.7,78.267777775,1.94,78.2918171831,2.797777775,0,2.797777775,75.47,1.94,75.4949302934,133.12
2022-03-04 22:30:00,2.6227777752,0.0,2.6227777752,2.6227777752,0,2.6227777752,0.0,0.0,0.0,131.37,73.4127777752,-53.64,90.9213151063,2.6227777752,0,2.6227777752,70.79,-53.64,88.8170800015,124.86,73.3127777752,0.34,73.3135661737,2.6227777752,0,2.6227777752,70.69,0.34,70.6908176498,133.23
2022-03-04 23:00:00,2.618666664,0.0,2.618666664,2.618666664,0,2.618666664,0.0,0.0,0.0,131.37,69.768666664,-49.93,85.7943573207,2.618666664,0,2.618666664,67.15,-49.93,83.6787153343,125.07,69.698666664,3.85,69.8049184137,2.618666664,0,2.618666664,67.08,3.85,67.1903929145,133.44
2022-03-04 23:30:00,2.6854444418,0.0,2.6854444418,2.6854444418,0,2.6854444418,0.0,0.0,0.0,131.49,67.9454444418,-48.54,83.5027845068,2.6854444418,0,2.6854444418,65.26,-48.54,81.3326453523,124.85,67.8754444418,4.74,68.0407492475,2.6854444418,0,2.6854444418,65.19,4.74,65.3620968146,133.21
2022-03-05 00:00:00,2.6819999973,0.0,2.6819999973,2.6819999973,0,2.6819999973,0.0,0.0,0.0,130.95,66.1119999973,-48.94,82.255213474,2.6819999973,0,2.6819999973,63.43,-48.94,80.115469792,124.26,66.0619999973,4.0,66.1829875697,2.6819999973,0,2.6819999973,63.38,4.0,63.5060973451,132.63
2022-03-05 00:30:00,2.7654444417,0.0,2.7654444417,2.7654444417,0,2.7654444417,0.0,0.0,0.0,130.52,71.8854444417,-48.13,86.5101960614,2.7654444417,0,2.7654444417,69.12,-48.13,84.2263100225,123.81,71.7654444417,4.53,71.9082743216,2.7654444417,0,2.7654444417,69.0,4.53,69.148542284,132.23
2022-03-05 01:00:00,2.7546666639,0.0,2.7546666639,2.7546666639,0,2.7546666639,0.0,0.0,0.0,130.2,73.5746666639,-46.83,87.213992425,2.7546666639,0,2.7546666639,70.82,-46.83,84.9030111362,123.43,73.4546666639,5.54,73.6632856633,2.7546666639,0,2.7546666639,70.7,5.54,70.9167229925,131.79
2022-03-05 01:30:00,2.7242222195,0.0,2.7242222195,2.7242222195,0,2.7242222195,0.0,0.0,0.0,130.02,70.6142222195,-46.66,84.6376038157,2.7242222195,0,2.7242222195,67.89,-46.66,82.3784419615,123.07,70.5042222195,5.88,70.7489911644,2.7242222195,0,2.7242222195,67.78,5.88,68.0345706241,131.48
2022-03-05 02:00:00,2.6925555529,0.0,2.6925555529,2.6925555529,0,2.6925555529,0.0,0.0,0.0,130.27,68.9125555529,-47.34,83.6063150296,2.6925555529,0,2.6925555529,66.22,-47.34,81.4012530616,123.27,68.8325555529,5.41,69.0448318409,2.6925555529,0,2.6925555529,66.14,5.41,66.3608898373,131.7
2022-03-05 02:30:00,2.7101111084,0.0,2.7101111084,2.7101111084,0,2.7101111084,0.0,0.0,0.0,130.36,69.0001111084,-47.81,83.945288331,2.7101111084,0,2.7101111084,66.29,-47.81,81.732247002,123.52,68.9201111084,5.02,69.1026925322,2.7101111084,0,2.7101111084,66.21,5.02,66.4000338855,131.95
2022-03-05 03:00:00,2.5273333308,0.0,2.5273333308,2.5273333308,0,2.5273333308,0.0,0.0,0.0,130.43,67.6773333308,-48.19,83.081270734,2.5273333308,0,2.5273333308,65.15,-48.19,81.035785922,123.52,67.5873333308,4.75,67.7540414054,2.5273333308,0,2.5273333308,65.06,4.75,65.2331671774,131.95
2022-03-05 03:30:00,2.5154444419,0.0,2.5154444419,2.5154444419,0,2.5154444419,0.0,0.0,0.0,130.55,65.8854444419,-48.73,81.9481829531,2.5154444419,0,2.5154444419,63.37,-48.73,79.9397885912,123.69,65.8254444419,4.39,65.9716699499,2.5154444419,0,2.5154444419,63.31,4.39,63.4620217138,132.15
2022-03-05 04:00:00,2.521555553,0.0,2.521555553,2.521555553,0,2.521555553,0.0,0.0,0.0,130.72,62.491555553,-48.44,79.0672379399,2.521555553,0,2.521555553,59.97,-48.44,77.0897820726,123.95,62.471555553,4.86,62.6603132231,2.521555553,0,2.521555553,59.95,4.86,60.1466715621,132.39
2022-03-05 04:30:00,2.4996666642,0.0,2.4996666642,2.4996666642,0,2.4996666642,0.0,0.0,0.0,131.0,61.2196666642,-48.64,78.1901348411,2.4996666642,0,2.4996666642,58.72,-48.64,76.2488557291,124.22,61.1996666642,4.7,61.3798761795,2.4996666642,0,2.4996666642,58.7,4.7,58.8878595298,132.68
2022-03-05 05:00:00,2.475444442,0.0,2.475444442,2.475444442,0,2.475444442,0.0,0.0,0.0,131.0,58.975444442,-48.45,76.3249994899,2.475444442,0,2.475444442,56.5,-48.45,74.4288418558,124.3,58.985444442,5.0,59.1969818151,2.475444442,0,2.475444442,56.51,5.0,56.7307685476,132.68
2022-03-05 05:30:00,2.5489999975,0.0,2.5489999975,2.5489999975,0,2.5489999975,0.0,0.0,0.0,131.21,58.9689999975,-48.23,76.1805477842,2.5489999975,0,2.5489999975,56.42,-48.23,74.2249910744,124.3,58.9789999975,5.09,59.1982308916,2.5489999975,0,2.5489999975,56.43,5.09,56.6590945921,132.85
2022-03-05 06:00:00,2.6679999973,0.0,2.6679999973,2.6679999973,0,2.6679999973,0.0,0.0,0.0,131.05,59.9679999973,-47.98,76.8000092687,2.6679999973,0,2.6679999973,57.3,-47.98,74.7353356853,124.3,59.9779999973,5.28,60.2099566823,2.6679999973,0,2.6679999973,57.31,5.28,57.5527106225,132.72
2022-03-05 06:30:00,2.5864444419,0.0,2.5864444419,2.5864444419,0,2.5864444419,0.0,0.0,0.0,131.05,63.7264444419,-46.76,79.0414911373,2.5864444419,0,2.5864444419,61.14,-46.76,76.9714050801,124.13,63.6864444419,6.24,63.9914119679,2.5864444419,0,2.5864444419,61.1,6.24,61.4178117487,132.65
2022-03-05 07:00:00,2.5526666641,0.0,2.5526666641,2.5526666641,0,2.5526666641,0.0,0.0,0.0,130.85,67.4026666641,-46.01,81.6090655101,2.5526666641,0,2.5526666641,64.85,-46.01,79.5137887413,123.84,67.3426666641,7.07,67.7127731926,2.5526666641,0,2.5526666641,64.79,7.07,65.1746039497,132.31
2022-03-05 07:30:00,3.2087777746,0.0,3.2087777746,3.2087777746,0,3.2087777746,0.0,0.0,0.0,131.01,71.5087777746,-45.83,84.9346466338,3.2087777746,0,3.2087777746,68.3,-45.83,82.251315491,123.84,71.3987777746,7.52,71.793703538,3.2087777746,0,3.2087777746,68.19,7.52,68.6034000615,132.31
2022-03-05 08:00:00,5.6415555499,0.0,5.6415555499,5.6415555499,0,5.6415555499,0.0,0.0,0.0,131.46,72.6115555499,-44.93,85.3881894607,5.6415555499,0,5.6415555499,66.97,-44.93,80.6454326047,124.23,72.5415555499,8.27,73.0114387038,5.6415555499,0,5.6415555499,66.9,8.27,67.4092196958,132.7
2022-03-05 08:30:00,8.3335555472,0.0,8.3335555472,8.3335555472,0,8.3335555472,0.0,0.0,0.0,131.34,74.8535555472,-44.29,86.975047445,8.3335555472,0,8.3335555472,66.52,-44.29,79.9156711791,124.07,74.7935555472,8.87,75.3176795407,8.3335555472,0,8.3335555472,66.46,8.87,67.0492990269,132.54
2022-03-05 09:00:00,13.9075555416,0.0,13.9075555416,13.9075555416,0,13.9075555416,0.0,0.0,0.0,131.34,75.1975555416,-43.32,86.7830326702,13.9075555416,0,13.9075555416,61.29,-43.32,75.0538906387,123.98,75.1675555416,9.74,75.7959695901,13.9075555416,0,13.9075555416,61.26,9.74,62.0294704153,132.44
2022-03-05 09:30:00,17.7725555378,0.0,17.7725555378,17.7725555378,0,17.7725555378,0.0,0.0,0.0,131.24,74.0725555378,-42.25,85.2748848366,17.7725555378,0,17.7725555378,56.3,-42.25,70.3900028413,123.82,74.0925555378,10.64,74.8526311236,17.7725555378,0,17.7725555378,56.32,10.64,57.3162455156,132.31
2022-03-05 10:00:00,21.0728888678,0.0,21.0728888678,21.0728888678,0,21.0728888678,0.0,0.0,0.0,131.07,71.5028888678,-42.2,83.0271227759,21.0728888678,0,21.0728888678,50.43,-42.2,65.7573182239,123.68,71.5928888678,10.82,72.405898492,21.0728888678,0,21.0728888678,50.52,10.82,51.6656830014,132.17
2022-03-05 10:30:00,22.872888866,0.0,22.872888866,22.872888866,0,22.872888866,0.0,0.0,0.0,131.29,67.832888866,-42.41,79.9994306974,22.872888866,0,22.872888866,44.96,-42.41,61.8062270326,123.98,67.972888866,10.51,68.7806202414,22.872888866,0,22.872888866,45.1,10.51,46.3084236398,132.45
2022-03-05 11:00:00,23.37633331,0.0,23.37633331,23.37633331,0,23.37633331,0.0,0.0,0.0,131.11,64.69633331,-41.98,77.1228626527,23.37633331,0,23.37633331,41.32,-41.98,58.9038436776,123.86,64.86633331,10.73,65.7478067853,23.37633331,0,23.37633331,41.49,10.73,42.8550230428,132.27
2022-03-05 11:30:00,24.0958888648,0.0,24.0958888648,24.0958888648,0,24.0958888648,0.0,0.0,0.0,130.83,63.2258888648,-42.02,75.9156994484,24.0958888648,0,24.0958888648,39.13,-42.02,57.4180920965,123.56,63.4158888648,10.69,64.3105828034,24.0958888648,0,24.0958888648,39.32,10.69,40.747251441,131.99
2022-03-05 12:00:00,24.1188888648,0.0,24.1188888648,24.1188888648,0,24.1188888648,0.0,0.0,0.0,130.94,63.6888888648,-42.56,76.6004449388,24.1188888648,0,24.1188888648,39.57,-42.56,58.113152556,123.68,63.8888888648,10.34,64.7202110656,24.1188888648,0,24.1188888648,39.77,10.34,41.0921951227,132.07
2022-03-05 12:30:00,25.3607777524,0.0,25.3607777524,25.3607777524,0,25.3607777524,0.0,0.0,0.0,131.13,64.1007777524,-42.56,76.9432473221,25.3607777524,0,25.3607777524,38.74,-42.56,57.5512050265,123.94,64.2907777524,10.28,65.1074688804,25.3607777524,0,25.3607777524,38.93,10.28,40.2644172937,132.32
2022-03-05 13:00:00,24.5801110865,0.0,24.5801110865,24.5801110865,0,24.5801110865,0.0,0.0,0.0,131.05,61.8501110865,-43.73,75.7479315983,24.5801110865,0,24.5801110865,37.27,-43.73,57.4575129987,123.94,62.0801110865,9.63,62.8225842553,24.5801110865,0,24.5801110865,37.5,9.63,38.7167521882,132.24
2022-03-05 13:30:00,24.8837777529,0.0,24.8837777529,24.8837777529,0,24.8837777529,0.0,0.0,0.0,131.62,61.9337777529,-45.44,76.8152746968,24.8837777529,0,24.8837777529,37.05,-45.44,58.6301637385,124.59,62.1737777529,8.84,62.7990783377,24.8837777529,0,24.8837777529,37.29,8.84,38.3234875762,132.87
2022-03-05 14:00:00,21.7352222005,0.0,21.7352222005,21.7352222005,0,21.7352222005,0.0,0.0,0.0,132.17,62.3352222005,-32.78,70.4287464519,21.7352222005,0,21.7352222005,40.6,-32.78,52.181303165,125.07,62.6452222005,-4.39,62.7988532105,21.7352222005,0,21.7352222005,40.91,-4.39,41.1448684528,133.39
2022-03-05 14:30:00,19.9545555356,0.0,19.9545555356,19.9545555356,0,19.9545555356,0.0,0.0,0.0,134.68,62.0145555356,-43.36,75.6696418538,19.9545555356,0,19.9545555356,42.06,-43.36,60.4080557542,125.2,62.4945555356,1.87,62.522526913,19.9545555356,0,19.9545555356,42.54,1.87,42.5810814799,133.48
2022-03-05 15:00:00,18.1955555374,0.0,18.1955555374,18.1955555374,0,18.1955555374,0.0,0.0,0.0,133.95,62.4155555374,-48.84,79.2530578151,18.1955555374,0,18.1955555374,44.22,-48.84,65.8843987603,123.82,62.9755555374,4.01,63.1030957659,18.1955555374,0,18.1955555374,44.78,4.01,44.9591870478,132.08
2022-03-05 15:30:00,16.0602222062,0.0,16.0602222062,16.0602222062,0,16.0602222062,0.0,0.0,0.0,133.34,65.9202222062,-47.95,81.514895545,16.0602222062,0,16.0602222062,49.86,-47.95,69.1752997825,123.01,66.4702222062,4.32,66.610455937,16.0602222062,0,16.0602222062,50.41,4.32,50.594767516,131.26
2022-03-05 16:00:00,14.117111097,0.0,14.117111097,14.117111097,0,14.117111097,0.0,0.0,0.0,132.77,69.257111097,-47.72,84.1055636537,14.117111097,0,14.117111097,55.14,-47.72,72.921999424,122.35,69.797111097,4.4,69.9356612715,14.117111097,0,14.117111097,55.68,4.4,55.8535800106,130.58
2022-03-05 16:30:00,12.5453333208,0.0,12.5453333208,12.5453333208,0,12.5453333208,0.0,0.0,0.0,132.63,72.2653333208,-45.74,85.5244175658,12.5453333208,0,12.5453333208,59.72,-45.74,75.2238393064,122.35,72.8053333208,6.03,73.054619703,12.5453333208,0,12.5453333208,60.26,6.03,60.5609486385,130.58
2022-03-05 17:00:00,9.0673333243,0.0,9.0673333243,9.0673333243,0,9.0673333243,0.0,0.0,0.0,132.36,78.0273333243,-49.31,92.3024422521,9.0673333243,0,9.0673333243,68.96,-49.31,84.7759264178,121.72,78.5473333243,2.39,78.5836857901,9.0673333243,0,9.0673333243,69.48,2.39,69.5210939212,129.97
2022-03-05 17:30:00,5.7114444387,0.0,5.7114444387,5.7114444387,0,5.7114444387,0.0,0.0,0.0,131.96,84.9714444387,-52.1,99.6722447324,5.7114444387,0,5.7114444387,79.26,-52.1,94.8501850288,121.72,85.2714444387,1.72,85.2887896307,5.7114444387,0,5.7114444387,79.56,1.72,79.5785900855,129.97
2022-03-05 18:00:00,3.4867777743,0.0,3.4867777743,3.4867777743,0,3.4867777743,0.0,0.0,0.0,131.48,91.9067777743,-49.56,104.4176680493,3.4867777743,0,3.4867777743,88.42,-49.56,101.3621724313,121.72,90.5767777743,19.38,92.6268701402,3.4867777743,0,3.4867777743,87.09,19.38,89.2202471416,129.97
2022-03-05 18:30:00,2.8929999971,0.0,2.8929999971,2.8929999971,0,2.8929999971,0.0,0.0,0.0,130.73,96.0329999971,-48.42,107.5492142623,2.8929999971,0,2.8929999971,93.14,-48.42,104.9740729895,121.98,94.5729999971,20.12,96.6895378438,2.8929999971,0,2.8929999971,91.68,20.12,93.8617962752,130.29
2022-03-05 19:00:00,2.790777775,0.0,2.790777775,2.790777775,0,2.790777775,0.0,0.0,0.0,130.73,97.030777775,-48.17,108.329685385,2.790777775,0,2.790777775,94.24,-48.17,105.8372642315,121.98,95.550777775,20.32,97.6875300814,2.790777775,0,2.790777775,92.76,20.32,94.9595703444,130.29
2022-03-05 19:30:00,2.7032222195,0.0,2.7032222195,2.7032222195,0,2.7032222195,0.0,0.0,0.0,130.73,93.9232222195,-49.56,106.1968232674,2.7032222195,0,2.7032222195,91.22,-49.56,103.8136888854,121.89,92.5132222195,19.45,94.5357011157,2.7032222195,0,2.7032222195,89.81,19.45,91.8919942106,130.29
2022-03-05 20:00:00,2.714666664,0.0,2.714666664,2.714666664,0,2.714666664,0.0,0.0,0.0,131.1,89.544666664,-58.94,107.2015434962,2.714666664,0,2.714666664,86.83,-58.94,104.944616346,122.4,88.254666664,10.01,88.8205285278,2.714666664,0,2.714666664,85.54,10.01,86.1236999902,130.72
2022-03-05 20:30:00,2.6889999973,0.0,2.6889999973,2.6889999973,0,2.6889999973,0.0,0.0,0.0,129.69,85.8989999973,-61.54,105.6683954668,2.6889999973,0,2.6889999973,83.21,-61.54,103.4943268977,122.04,84.7089999973,7.91,85.0775104275,2.6889999973,0,2.6889999973,82.02,7.91,82.4005370128,130.43
2022-03-05 21:00:00,2.6908888861999998,0.0,2.6908888861999998,2.6908888861999998,0,2.6908888861999998,0.0,0.0,0.0,129.89,82.4608888862,-62.97,103.7546099983,2.6908888861999998,0,2.6908888861999998,79.77,-62.97,101.6290991793,122.53,81.3408888862,6.5600000000000005,81.6049863966,2.6908888861999998,0,2.6908888861999998,78.65,6.5600000000000005,78.9231024479,130.89
2022-03-05 21:30:00,2.7561111084,0.0,2.7561111084,2.7561111084,0,2.7561111084,0.0,0.0,0.0,129.89,78.8261111084,-65.46,102.4625170122,2.7561111084,0,2.7561111084,76.07,-65.46,100.3576429576,122.68,77.8061111084,4.68,77.9467339008,2.7561111084,0,2.7561111084,75.05,4.68,75.1957771421,131.08
2022-03-05 22:00:00,2.9157777749,0.0,2.9157777749,2.9157777749,0,2.9157777749,0.0,0.0,0.0,130.14,74.3757777749,-67.35,100.3383217899,2.9157777749,0,2.9157777749,71.46,-67.35,98.1965075754,123.23,73.4757777749,3.49,73.5586162161,2.9157777749,0,2.9157777749,70.56,3.49,70.6462575088,131.59
2022-03-05 22:30:00,3.0231111081,0.0,3.0231111081,3.0231111081,0,3.0231111081,0.0,0.0,0.0,130.56,70.8231111081,-61.73,93.9494862521,3.0231111081,0,3.0231111081,67.8,-61.73,91.6920547267,123.88,70.0031111081,8.48,70.5148634318,3.0231111081,0,3.0231111081,66.98,8.48,67.5146709982,132.24
2022-03-05 23:00:00,2.9746666637,0.0,2.9746666637,2.9746666637,0,2.9746666637,0.0,0.0,0.0,130.56,65.1846666637,-61.62,89.6998615833,2.9746666637,0,2.9746666637,62.21,-61.62,87.5620265869,123.37,64.4846666637,8.68,65.0662326766,2.9746666637,0,2.9746666637,61.51,8.68,62.1194212787,131.71
2022-03-05 23:30:00,3.0042222192,0.0,3.0042222192,3.0042222192,0,3.0042222192,0.0,0.0,0.0,130.64,59.5842222192,-61.81,85.8531049961,3.0042222192,0,3.0042222192,56.58,-61.81,83.7960172085,123.37,59.0342222192,8.64,59.6631292594,3.0042222192,0,3.0042222192,56.03,8.64,56.6922437376,131.78
2022-03-06 00:00:00,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,130.84,55.3769999969,-62.0,83.1300915954,3.0569999969,0,3.0569999969,52.32,-62.0,81.1257197195,123.57,54.9369999969,8.35,55.5679446144,3.0569999969,0,3.0569999969,51.88,8.35,52.547663126,132.0
2022-03-06 00:30:00,3.0717777747,0.0,3.0717777747,3.0717777747,0,3.0717777747,0.0,0.0,0.0,130.84,61.2617777747,-60.01,85.756664558,3.0717777747,0,3.0717777747,58.19,-60.01,83.5899288192,123.57,60.6617777747,9.6,61.4167019856,3.0717777747,0,3.0717777747,57.59,9.6,58.3846563748,132.0
2022-03-06 01:00:00,3.0301111081,0.0,3.0301111081,3.0301111081,0,3.0301111081,0.0,0.0,0.0,130.3,62.5001111081,-59.29,86.1485228459,3.0301111081,0,3.0301111081,59.47,-59.29,83.9760977898,122.89,61.8601111081,9.95,62.6552140392,3.0301111081,0,3.0301111081,58.83,9.95,59.6654958917,131.32
2022-03-06 01:30:00,2.935888886,0.0,2.935888886,2.935888886,0,2.935888886,0.0,0.0,0.0,129.97,60.915888886,-59.61,85.2296756932,2.935888886,0,2.935888886,57.98,-59.61,83.1566744164,122.48,60.325888886,9.77,61.1119118493,2.935888886,0,2.935888886,57.39,9.77,58.2156765829,130.92
2022-03-06 02:00:00,2.9902222192,0.0,2.9902222192,2.9902222192,0,2.9902222192,0.0,0.0,0.0,130.11,58.7102222192,-60.06,83.9886527635,2.9902222192,0,2.9902222192,55.72,-60.06,81.9263205569,122.61,58.1702222192,9.63,58.9619508924,2.9902222192,0,2.9902222192,55.18,9.63,56.0140098547,131.09
2022-03-06 02:30:00,2.9225555526,0.0,2.9225555526,2.9225555526,0,2.9225555526,0.0,0.0,0.0,130.38,58.3225555526,-60.33,83.9120336197,2.9225555526,0,2.9225555526,55.4,-60.33,81.9076852316,122.89,57.7725555526,9.52,58.5516744003,2.9225555526,0,2.9225555526,54.85,9.52,55.670035926,131.35
2022-03-06 03:00:00,2.9531111082,0.0,2.9531111082,2.9531111082,0,2.9531111082,0.0,0.0,0.0,130.5,56.8031111082,-60.68,83.1183242827,2.9531111082,0,2.9531111082,53.85,-60.68,81.1288167053,123.12,56.3231111082,9.39,57.1004811267,2.9531111082,0,2.9531111082,53.37,9.39,54.1897499533,131.61
2022-03-06 03:30:00,2.9601111082,0.0,2.9601111082,2.9601111082,0,2.9601111082,0.0,0.0,0.0,130.93,54.7801111082,-61.26,82.1805827007,2.9601111082,0,2.9601111082,51.82,-61.26,80.237771654,123.57,54.3301111082,9.1,55.0869401313,2.9601111082,0,2.9601111082,51.37,9.1,52.1697891504,132.06
2022-03-06 04:00:00,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,130.93,52.9942222193,-61.89,81.4785842331,2.9342222193,0,2.9342222193,50.06,-61.89,79.601354888,123.57,52.6042222193,8.79,53.3335569346,2.9342222193,0,2.9342222193,49.67,8.79,50.4417783192,132.06
2022-03-06 04:30:00,2.9487777748,0.0,2.9487777748,2.9487777748,0,2.9487777748,0.0,0.0,0.0,131.16,51.6187777748,-62.82,81.3071375647,2.9487777748,0,2.9487777748,48.67,-62.82,79.4677374788,123.9,51.2587777748,8.08,51.8917016388,2.9487777748,0,2.9487777748,48.31,8.08,48.9810422511,132.37
2022-03-06 05:00:00,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,131.32,50.5344444416,-62.95,80.7244236586,2.8644444416,0,2.8644444416,47.67,-62.95,78.9628482262,124.18,50.1844444416,8.06,50.8275718868,2.8644444416,0,2.8644444416,47.32,8.06,48.0015208092,132.63
2022-03-06 05:30:00,2.8706666638,0.0,2.8706666638,2.8706666638,0,2.8706666638,0.0,0.0,0.0,131.42,50.7906666638,-62.8,80.7683837906,2.8706666638,0,2.8706666638,47.92,-62.8,78.9947238744,124.18,50.4506666638,8.14,51.1031248244,2.8706666638,0,2.8706666638,47.58,8.14,48.2712751023,132.63
2022-03-06 06:00:00,2.8649999971,0.0,2.8649999971,2.8649999971,0,2.8649999971,0.0,0.0,0.0,131.42,51.5349999971,-62.49,80.9991131106,2.8649999971,0,2.8649999971,48.67,-62.49,79.2071272046,124.18,51.1649999971,8.3,51.8338424652,2.8649999971,0,2.8649999971,48.3,8.3,49.0079585374,132.63
2022-03-06 06:30:00,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,131.29,54.5934444416,-61.33,82.1085444762,2.8134444416,0,2.8134444416,51.78,-61.33,80.2654178336,124.06,54.1634444416,8.96,54.8995474825,2.8134444416,0,2.8134444416,51.35,8.96,52.1258486741,132.51
2022-03-06 07:00:00,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,130.88,56.3908888862,-60.65,82.8151848961,2.7308888862,0,2.7308888862,53.66,-60.65,80.98035626,123.62,55.8908888862,9.67,56.7212514009,2.7308888862,0,2.7308888862,53.16,9.67,54.0323467934,132.06
2022-03-06 07:30:00,2.8663333305,0.0,2.8663333305,2.8663333305,0,2.8663333305,0.0,0.0,0.0,130.88,59.0263333305,-59.87,84.0745200786,2.8663333305,0,2.8663333305,56.16,-59.87,82.0875295036,123.54,58.4863333305,10.43,59.4090572762,2.8663333305,0,2.8663333305,55.62,10.43,56.5894804712,132.06
2022-03-06 08:00:00,4.0252222182,0.0,4.0252222182,4.0252222182,0,4.0252222182,0.0,0.0,0.0,130.97,62.7952222182,-59.39,86.4315453607,4.0252222182,0,4.0252222182,58.77,-59.39,83.5528874426,123.47,62.1752222182,10.81,63.10795796,4.0252222182,0,4.0252222182,58.15,10.81,59.1462475564,131.92
2022-03-06 08:30:00,5.3474444391,0.0,5.3474444391,5.3474444391,0,5.3474444391,0.0,0.0,0.0,130.97,68.9074444391,-58.77,90.5657153625,5.3474444391,0,5.3474444391,63.56,-58.77,86.5666592864,123.35,68.1674444391,11.28,69.094420045,5.3474444391,0,5.3474444391,62.82,11.28,63.8246880133,131.84
2022-03-06 09:00:00,7.1618888817,0.0,7.1618888817,7.1618888817,0,7.1618888817,0.0,0.0,0.0,130.86,71.1818888817,-57.36,91.4167977167,7.1618888817,0,7.1618888817,64.02,-57.36,85.9577221662,123.18,70.4318888817,12.24,71.4875413722,7.1618888817,0,7.1618888817,63.27,12.24,64.4430795354,131.67
2022-03-06 09:30:00,9.8293333235,0.0,9.8293333235,9.8293333235,0,9.8293333235,0.0,0.0,0.0,130.36,74.9193333235,-56.44,93.7996807331,9.8293333235,0,9.8293333235,65.09,-56.44,86.1520847107,122.51,74.1393333235,12.96,75.2635525713,9.8293333235,0,9.8293333235,64.31,12.96,65.6028787478,131.02
2022-03-06 10:00:00,11.1391111,0.0,11.1391111,11.1391111,0,11.1391111,0.0,0.0,0.0,130.36,77.1391111,-56.11,95.3874968814,11.1391111,0,11.1391111,66.0,-56.11,86.6275481588,122.51,76.3191111,13.02,77.4217483598,11.1391111,0,11.1391111,65.18,13.02,66.4676823727,131.02
2022-03-06 10:30:00,13.2974444311,0.0,13.2974444311,13.2974444311,0,13.2974444311,0.0,0.0,0.0,130.2,78.5574444311,-55.82,96.3698317709,13.2974444311,0,13.2974444311,65.26,-55.82,85.8763063947,122.36,77.7674444311,13.31,78.8982351726,13.2974444311,0,13.2974444311,64.47,13.31,65.8296058016,130.83
2022-03-06 11:00:00,13.9191110972,0.0,13.9191110972,13.9191110972,0,13.9191110972,0.0,0.0,0.0,130.2,77.1191110972,-55.57,95.054627433,13.9191110972,0,13.9191110972,63.2,-55.57,84.1561934738,122.36,76.3891110972,13.55,77.5815622053,13.9191110972,0,13.9191110972,62.47,13.55,63.9226360533,130.83
2022-03-06 11:30:00,15.068111096,0.0,15.068111096,15.068111096,0,15.068111096,0.0,0.0,0.0,130.2,75.328111096,-55.16,93.364607434,15.068111096,0,15.068111096,60.26,-55.16,81.693899405,122.36,74.658111096,13.95,75.9502208847,15.068111096,0,15.068111096,59.59,13.95,61.2010669842,130.83
2022-03-06 12:00:00,13.7872222084,0.0,13.7872222084,13.7872222084,0,13.7872222084,0.0,0.0,0.0,130.2,76.0872222084,-55.2,94.0016243657,13.7872222084,0,13.7872222084,62.3,-55.2,83.2365905116,122.22,75.3972222084,13.84,76.6569417388,13.7872222084,0,13.7872222084,61.61,13.84,63.1453695848,130.83
2022-03-06 12:30:00,13.9786666527,0.0,13.9786666527,13.9786666527,0,13.9786666527,0.0,0.0,0.0,130.09,78.9186666527,-54.99,96.1876085899,13.9786666527,0,13.9786666527,64.94,-54.99,85.0946749215,122.12,78.1386666527,13.91,79.3671174118,13.9786666527,0,13.9786666527,64.16,13.91,65.6505422674,130.66
2022-03-06 13:00:00,15.3214444291,0.0,15.3214444291,15.3214444291,0,15.3214444291,0.0,0.0,0.0,130.09,78.7314444291,-55.29,96.2061559459,15.3214444291,0,15.3214444291,63.41,-55.29,84.1297343393,121.98,78.0014444291,13.67,79.1902407689,15.3214444291,0,15.3214444291,62.68,13.67,64.1533420797,130.55
2022-03-06 13:30:00,15.260222207,0.0,15.260222207,15.260222207,0,15.260222207,0.0,0.0,0.0,130.09,79.560222207,-55.52,97.0170055074,15.260222207,0,15.260222207,64.3,-55.52,84.952695072,122.15,78.800222207,13.61,79.9669126568,15.260222207,0,15.260222207,63.54,13.61,64.9812565283,130.63
2022-03-06 14:00:00,15.0465555405,0.0,15.0465555405,15.0465555405,0,15.0465555405,0.0,0.0,0.0,130.25,79.5765555405,-55.78,97.1794041538,15.0465555405,0,15.0465555405,64.53,-55.78,85.2967133013,122.35,78.8065555405,13.51,79.9561961086,15.0465555405,0,15.0465555405,63.76,13.51,65.17559129,130.79
2022-03-06 14:30:00,15.8631110952,0.0,15.8631110952,15.8631110952,0,15.8631110952,0.0,0.0,0.0,130.25,75.5031110952,-56.66,94.3984924936,15.8631110952,0,15.8631110952,59.64,-56.66,82.2635107444,122.5,74.8731110952,12.85,75.9677909714,15.8631110952,0,15.8631110952,59.01,12.85,60.3929019008,130.96
2022-03-06 15:00:00,16.0735555395,0.0,16.0735555395,16.0735555395,0,16.0735555395,0.0,0.0,0.0,130.46,71.4735555395,-57.02,91.4316659668,16.0735555395,0,16.0735555395,55.4,-57.02,79.5011974753,122.77,70.9335555395,12.67,72.0562155645,16.0735555395,0,16.0735555395,54.86,12.67,56.3040717888,131.23
2022-03-06 15:30:00,13.8787777639,0.0,13.8787777639,13.8787777639,0,13.8787777639,0.0,0.0,0.0,130.58,72.5887777639,-57.12,92.3678789258,13.8787777639,0,13.8787777639,58.71,-57.12,81.9118947406,122.97,71.9787777639,12.53,73.061243819,13.8787777639,0,13.8787777639,58.1,12.53,59.4357712157,131.43
2022-03-06 16:00:00,11.5701110995,0.0,11.5701110995,11.5701110995,0,11.5701110995,0.0,0.0,0.0,130.58,76.4901110995,-56.72,95.22549814,11.5701110995,0,11.5701110995,64.92,-56.72,86.2076841123,122.85,75.7301110995,12.71,76.7892819809,11.5701110995,0,11.5701110995,64.16,12.71,65.4068016341,131.34
