Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-06 16:30:00,9.1824444353,0.0,9.1824444353,9.1824444353,0,9.1824444353,0.0,0.0,0.0,130.5,82.3624444353,-55.54,99.3391355577,9.1824444353,0,9.1824444353,73.18,-55.54,91.8694943929,122.75,81.4024444353,13.34,82.4882631653,9.1824444353,0,9.1824444353,72.22,13.34,73.4417047732,131.19
2022-03-06 17:00:00,7.0296666596,0.0,7.0296666596,7.0296666596,0,7.0296666596,0.0,0.0,0.0,130.03,88.7696666596,-53.68,103.7381131449,7.0296666596,0,7.0296666596,81.74,-53.68,97.7904392055,122.09,87.5996666596,14.53,88.7965230112,7.0296666596,0,7.0296666596,80.57,14.53,81.8696879193,130.53
2022-03-06 17:30:00,4.7361111064,0.0,4.7361111064,4.7361111064,0,4.7361111064,0.0,0.0,0.0,129.63,95.5561111064,-42.74,104.6789280122,4.7361111064,0,4.7361111064,90.82,-42.74,100.3741998723,121.44,94.5561111064,17.17,96.1023779496,4.7361111064,0,4.7361111064,89.82,17.17,91.4463848383,129.89
2022-03-06 18:00:00,3.1773333302,0.0,3.1773333302,3.1773333302,0,3.1773333302,0.0,0.0,0.0,129.54,99.6173333302,-32.58,104.8096822808,3.1773333302,0,3.1773333302,96.44,-32.58,101.7945479876,121.87,98.9673333302,18.81,100.7390151157,3.1773333302,0,3.1773333302,95.79,18.81,97.6193638578,130.3
2022-03-06 18:30:00,2.8549999971,0.0,2.8549999971,2.8549999971,0,2.8549999971,0.0,0.0,0.0,129.73,101.2449999971,-32.07,106.2028009255,2.8549999971,0,2.8549999971,98.39,-32.07,103.4846703623,122.83,100.5749999971,19.22,102.3950146463,2.8549999971,0,2.8549999971,97.72,19.22,99.592202506,131.31
2022-03-06 19:00:00,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,129.62,101.7899999972,-32.21,106.7646392746,2.8199999972,0,2.8199999972,98.97,-32.21,104.0795128736,122.59,101.0999999972,19.13,102.8939594895,2.8199999972,0,2.8199999972,98.28,19.13,100.124499,131.03
2022-03-06 19:30:00,2.8105555527,0.0,2.8105555527,2.8105555527,0,2.8105555527,0.0,0.0,0.0,129.69,98.0905555527,-34.02,103.8225288107,2.8105555527,0,2.8105555527,95.28,-34.02,101.1713338847,122.67,97.4505555527,17.8,99.0628627566,2.8105555527,0,2.8105555527,94.64,17.8,96.2993748682,131.13
2022-03-06 20:00:00,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,130.09,93.3625555527,-36.99,100.4232387415,2.8325555527,0,2.8325555527,90.53,-36.99,97.7954037775,123.25,92.8025555527,15.37,94.0667381018,2.8325555527,0,2.8325555527,89.97,15.37,91.2734232951,131.77
2022-03-06 20:30:00,2.7966666639,0.0,2.7966666639,2.7966666639,0,2.7966666639,0.0,0.0,0.0,130.41,89.5466666639,-39.64,97.9282140683,2.7966666639,0,2.7966666639,86.75,-39.64,95.3776289284,124.01,89.0166666639,13.19,89.9885717408,2.7966666639,0,2.7966666639,86.22,13.19,87.2230732089,132.46
2022-03-06 21:00:00,2.7733333306,0.0,2.7733333306,2.7733333306,0,2.7733333306,0.0,0.0,0.0,130.75,85.7733333306,-41.35,95.2202037943,2.7733333306,0,2.7733333306,83.0,-41.35,92.7298360831,124.65,85.2733333306,11.86,86.0941402031,2.7733333306,0,2.7733333306,82.5,11.86,83.3481229543,133.11
2022-03-06 21:30:00,2.8052222194,0.0,2.8052222194,2.8052222194,0,2.8052222194,0.0,0.0,0.0,130.99,80.4052222194,-51.13,95.2852384168,2.8052222194,0,2.8052222194,77.6,-51.13,92.9302797801,125.05,80.4152222194,1.77,80.4346993815,2.8052222194,0,2.8052222194,77.61,1.77,77.6301809865,133.5
2022-03-06 22:00:00,2.7283333306,0.0,2.7283333306,2.7283333306,0,2.7283333306,0.0,0.0,0.0,131.37,75.0883333306,-56.76,94.1273361058,2.7283333306,0,2.7283333306,72.36,-56.76,91.9655761685,124.01,75.2783333306,-3.37,75.3537283021,2.7283333306,0,2.7283333306,72.55,-3.37,72.6282272949,132.44
2022-03-06 22:30:00,2.378333331,0.0,2.378333331,2.378333331,0,2.378333331,0.0,0.0,0.0,131.63,70.608333331,-56.83,90.637661244,2.378333331,0,2.378333331,68.23,-56.83,88.7974200076,123.74,70.818333331,-4.36,70.9524202249,2.378333331,0,2.378333331,68.44,-4.36,68.5787372296,132.16
2022-03-06 23:00:00,2.4213333309,0.0,2.4213333309,2.4213333309,0,2.4213333309,0.0,0.0,0.0,130.23,66.5813333309,-57.47,87.9538222485,2.4213333309,0,2.4213333309,64.16,-57.47,86.1353963246,122.46,66.8013333309,-5.07,66.9934551638,2.4213333309,0,2.4213333309,64.38,-5.07,64.5793256391,130.9
2022-03-06 23:30:00,2.4832222197,0.0,2.4832222197,2.4832222197,0,2.4832222197,0.0,0.0,0.0,130.06,63.6832222197,-58.46,86.447234729,2.4832222197,0,2.4832222197,61.2,-58.46,84.6345768584,122.3,63.9132222197,-5.79,64.1749489638,2.4832222197,0,2.4832222197,61.43,-5.79,61.7022608986,130.8
2022-03-07 00:00:00,2.4738888864,0.0,2.4738888864,2.4738888864,0,2.4738888864,0.0,0.0,0.0,130.39,60.8338888864,-58.49,84.3910074418,2.4738888864,0,2.4738888864,58.36,-58.49,82.625478516,122.78,61.0938888864,-5.65,61.3545903683,2.4738888864,0,2.4738888864,58.62,-5.65,58.8916539078,131.28
2022-03-07 00:30:00,2.4313333309000003,0.0,2.4313333309000003,2.4313333309000003,0,2.4313333309000003,0.0,0.0,0.0,130.55,66.9113333309,-56.91,87.8400513896,2.4313333309000003,0,2.4313333309000003,64.48,-56.91,86.0024331051,122.87,67.1213333309,-4.51,67.2726801021,2.4313333309000003,0,2.4313333309000003,64.69,-4.51,64.8470215199,131.45
2022-03-07 01:00:00,2.4666666642,0.0,2.4666666642,2.4666666642,0,2.4666666642,0.0,0.0,0.0,130.16,69.3066666642,-55.78,88.9652878605,2.4666666642,0,2.4666666642,66.84,-55.78,87.0574178344,122.4,69.5066666642,-3.66,69.6029619396,2.4666666642,0,2.4666666642,67.04,-3.66,67.1398331842,130.86
2022-03-07 01:30:00,2.5634444418999998,0.0,2.5634444418999998,2.5634444418999998,0,2.5634444418999998,0.0,0.0,0.0,129.87,68.1634444419,-56.09,88.2742502556,2.5634444418999998,0,2.5634444418999998,65.6,-56.09,86.3101853781,121.94,68.3634444419,-3.9,68.4745977422,2.5634444418999998,0,2.5634444418999998,65.8,-3.9,65.9154761797,130.47
2022-03-07 02:00:00,2.592555553,0.0,2.592555553,2.592555553,0,2.592555553,0.0,0.0,0.0,129.98,66.652555553,-56.68,87.4939172842,2.592555553,0,2.592555553,64.06,-56.68,85.535407873,122.04,66.872555553,-4.32,67.0119473391,2.592555553,0,2.592555553,64.28,-4.32,64.4250013582,130.57
2022-03-07 02:30:00,2.5154444419,0.0,2.5154444419,2.5154444419,0,2.5154444419,0.0,0.0,0.0,130.3,66.2154444419,-56.7,87.1743946503,2.5154444419,0,2.5154444419,63.7,-56.7,85.279423075,122.32,66.4154444419,-4.25,66.5512866924,2.5154444419,0,2.5154444419,63.9,-4.25,64.0411781591,130.93
2022-03-07 03:00:00,2.4926666642,0.0,2.4926666642,2.4926666642,0,2.4926666642,0.0,0.0,0.0,130.3,65.0326666642,-57.06,86.5164223339,2.4926666642,0,2.4926666642,62.54,-57.06,84.6586983127,122.32,65.2626666642,-4.54,65.4203887188,2.4926666642,0,2.4926666642,62.77,-4.54,62.9339693647,130.93
2022-03-07 03:30:00,2.4881111086,0.0,2.4881111086,2.4881111086,0,2.4881111086,0.0,0.0,0.0,130.3,63.6081111086,-57.44,85.7049905128,2.4881111086,0,2.4881111086,61.12,-57.44,83.8749545454,122.46,63.8381111086,-4.8100000000000005,64.0190638007,2.4881111086,0,2.4881111086,61.35,-4.8100000000000005,61.5382693939,131.06
2022-03-07 04:00:00,2.4578888864,0.0,2.4578888864,2.4578888864,0,2.4578888864,0.0,0.0,0.0,130.3,62.2378888864,-57.75,84.9035765621,2.4578888864,0,2.4578888864,59.78,-57.75,83.1186555474,122.59,62.4678888864,-5.05,62.6716813396,2.4578888864,0,2.4578888864,60.01,-5.05,60.2221105575,131.06
2022-03-07 04:30:00,2.4155555531,0.0,2.4155555531,2.4155555531,0,2.4155555531,0.0,0.0,0.0,130.45,61.5455555531,-57.93,84.5206501888,2.4155555531,0,2.4155555531,59.13,-57.93,82.7782688874,122.67,61.7955555531,-5.24,62.0173224682,2.4155555531,0,2.4155555531,59.38,-5.24,59.6107540633,131.25
2022-03-07 05:00:00,2.4141111087000002,0.0,2.4141111087000002,2.4141111087000002,0,2.4141111087000002,0.0,0.0,0.0,130.36,61.1941111087,-57.94,84.2719575801,2.4141111087000002,0,2.4141111087000002,58.78,-57.94,82.5356407863,122.67,61.4341111087,-5.28,61.6605903938,2.4141111087000002,0,2.4141111087000002,59.02,-5.28,59.2557068982,131.25
2022-03-07 05:30:00,2.4192222198,0.0,2.4192222198,2.4192222198,0,2.4192222198,0.0,0.0,0.0,130.36,62.1692222198,-57.53,84.7036781457,2.4192222198,0,2.4192222198,59.75,-57.53,82.9443391679,122.59,62.4092222198,-4.73,62.5882090979,2.4192222198,0,2.4192222198,59.99,-4.73,60.1761829963,131.25
2022-03-07 06:00:00,2.4113333309,0.0,2.4113333309,2.4113333309,0,2.4113333309,0.0,0.0,0.0,130.66,63.9313333309,-55.77,84.8381298796,2.4113333309,0,2.4113333309,61.52,-55.77,83.0361565825,122.89,64.1613333309,-2.68,64.2172803442,2.4113333309,0,2.4113333309,61.75,-2.68,61.8081297242,131.4
2022-03-07 06:30:00,2.3738888865,0.0,2.3738888865,2.3738888865,0,2.3738888865,0.0,0.0,0.0,131.37,72.5938888865,-52.98,89.8707577784,2.3738888865,0,2.3738888865,70.22,-52.98,87.9643609651,123.35,72.7838888865,-0.47000000000000003,72.7854063769,2.3738888865,0,2.3738888865,70.41,-0.47000000000000003,70.4115686517,131.89
2022-03-07 07:00:00,2.2187777756,0.0,2.2187777756,2.2187777756,0,2.2187777756,0.0,0.0,0.0,130.81,80.9187777756,-44.68,92.434576846,2.2187777756,0,2.2187777756,78.7,-44.68,90.4985767844,122.42,81.0287777756,-0.9500000000000001,81.0343465933,2.2187777756,0,2.2187777756,78.81,-0.9500000000000001,78.8157255882,131.05
2022-03-07 07:30:00,2.422444442,0.0,2.422444442,2.422444442,0,2.422444442,0.0,0.0,0.0,130.56,88.832444442,-10.91,89.4998954499,2.422444442,0,2.422444442,86.41,-10.91,87.0960171305,122.11,88.582444442,-13.82,89.6540119756,2.422444442,0,2.422444442,86.16,-13.82,87.2613201825,130.75
2022-03-07 08:00:00,3.2441111079000002,0.0,3.2441111079000002,3.2441111079000002,0,3.2441111079000002,0.0,0.0,0.0,130.93,92.4741111079,-9.75,92.9866857415,3.2441111079000002,0,3.2441111079000002,89.23,-9.75,89.7611018203,123.79,92.2141111079,-12.65,93.0777351863,3.2441111079000002,0,3.2441111079000002,88.97,-12.65,89.8648062369,132.43
2022-03-07 08:30:00,4.2643333291,0.0,4.2643333291,4.2643333291,0,4.2643333291,0.0,0.0,0.0,131.18,95.0643333291,-8.14,95.4121956109,4.2643333291,0,4.2643333291,90.8,-8.14,91.164135492,123.91,94.8243333291,-11.02,95.4625297764,4.2643333291,0,4.2643333291,90.56,-11.02,91.2280329723,132.54
2022-03-07 09:00:00,6.047999994,0.0,6.047999994,6.047999994,0,6.047999994,0.0,0.0,0.0,131.02,96.477999994,-7.27,96.7515239303,6.047999994,0,6.047999994,90.43,-7.27,90.7217603445,123.57,96.257999994,-10.16,96.7927071779,6.047999994,0,6.047999994,90.21,-10.16,90.7803376288,132.2
2022-03-07 09:30:00,7.9143333254,0.0,7.9143333254,7.9143333254,0,7.9143333254,0.0,0.0,0.0,131.02,98.0543333254,-6.61,98.2768761403,7.9143333254,0,7.9143333254,90.14,-6.61,90.3820319533,123.57,97.8143333254,-9.5,98.2745837127,7.9143333254,0,7.9143333254,89.9,-9.5,90.4005530957,132.2
2022-03-07 10:00:00,8.8961111022,0.0,8.8961111022,8.8961111022,0,8.8961111022,0.0,0.0,0.0,131.18,98.4361111022,-6.38,98.6426498475,8.8961111022,0,8.8961111022,89.54,-6.38,89.7670095302,123.57,98.2061111022,-9.28,98.6435941043,8.8961111022,0,8.8961111022,89.31,-9.28,89.7908375058,132.2
2022-03-07 10:30:00,10.2219999898,0.0,10.2219999898,10.2219999898,0,10.2219999898,0.0,0.0,0.0,131.18,96.6419999898,-7.15,96.9061332529,10.2219999898,0,10.2219999898,86.42,-7.15,86.7152748943,123.65,96.4119999898,-10.06,96.9354287246,10.2219999898,0,10.2219999898,86.19,-10.06,86.7751099106,132.2
2022-03-07 11:00:00,11.0535555445,0.0,11.0535555445,11.0535555445,0,11.0535555445,0.0,0.0,0.0,131.33,94.1535555445,-7.05,94.4171304461,11.0535555445,0,11.0535555445,83.1,-7.05,83.3985161739,123.9,93.9535555445,-9.98,94.4821199987,11.0535555445,0,11.0535555445,82.9,-9.98,83.4985652571,132.52
2022-03-07 11:30:00,11.6118888773,0.0,11.6118888773,11.6118888773,0,11.6118888773,0.0,0.0,0.0,131.46,93.0918888773,-7.77,93.4155911759,11.6118888773,0,11.6118888773,81.48,-7.77,81.8496383621,124.01,92.9218888773,-10.72,93.5382052026,11.6118888773,0,11.6118888773,81.31,-10.72,82.0136238682,132.66
2022-03-07 12:00:00,10.6322222116,0.0,10.6322222116,10.6322222116,0,10.6322222116,0.0,0.0,0.0,131.46,93.9322222116,-8.3,94.29820979,10.6322222116,0,10.6322222116,83.3,-8.3,83.7124841347,124.2,93.7422222116,-11.24,94.4136739311,10.6322222116,0,10.6322222116,83.11,-11.24,83.8666185082,132.84
2022-03-07 12:30:00,11.0126666557,0.0,11.0126666557,11.0126666557,0,11.0126666557,0.0,0.0,0.0,131.46,95.0826666557,-8.26,95.440772725,11.0126666557,0,11.0126666557,84.07,-8.26,84.4748039358,124.2,94.8726666557,-11.2,95.5314758514,11.0126666557,0,11.0126666557,83.86,-11.2,84.6046074395,132.84
2022-03-07 13:00:00,13.2144444312,0.0,13.2144444312,13.2144444312,0,13.2144444312,0.0,0.0,0.0,131.3,94.0844444312,-8.51,94.4685280077,13.2144444312,0,13.2144444312,80.87,-8.51,81.3165235361,124.0,93.8944444312,-11.46,94.5912167965,13.2144444312,0,13.2144444312,80.68,-11.46,81.4898398575,132.66
2022-03-07 13:30:00,13.9785555416,0.0,13.9785555416,13.9785555416,0,13.9785555416,0.0,0.0,0.0,131.48,89.8585555416,-8.77,90.2855077187,13.9785555416,0,13.9785555416,75.88,-8.77,76.3851248608,124.29,89.6785555416,-11.73,90.4424470259,13.9785555416,0,13.9785555416,75.7,-11.73,76.6034131093,132.88
2022-03-07 14:00:00,14.3469999857,0.0,14.3469999857,14.3469999857,0,14.3469999857,0.0,0.0,0.0,131.69,86.7469999857,-9.75,87.293209968,14.3469999857,0,14.3469999857,72.4,-9.75,73.0535591193,124.49,86.6369999857,-13.26,87.6458633737,14.3469999857,0,14.3469999857,72.29,-13.26,73.4960658811,133.08
2022-03-07 14:30:00,14.5339999855,0.0,14.5339999855,14.5339999855,0,14.5339999855,0.0,0.0,0.0,131.96,86.0339999855,-21.74,88.7382485375,14.5339999855,0,14.5339999855,71.5,-21.74,74.7320386447,124.66,86.4739999855,-26.21,90.3588223334,14.5339999855,0,14.5339999855,71.94,-26.21,76.5658389884,133.28
2022-03-07 15:00:00,13.3107777645,0.0,13.3107777645,13.3107777645,0,13.3107777645,0.0,0.0,0.0,131.96,88.0607777645,-21.88,90.7382773722,13.3107777645,0,13.3107777645,74.75,-21.88,77.8864359179,122.23,88.5007777645,-26.34,92.3373340795,13.3107777645,0,13.3107777645,75.19,-26.34,79.6701430901,130.87
2022-03-07 15:30:00,11.4651110996,0.0,11.4651110996,11.4651110996,0,11.4651110996,0.0,0.0,0.0,131.96,89.8851110996,-21.57,92.4369952854,11.4651110996,0,11.4651110996,78.42,-21.57,81.3324123582,122.23,90.3651110996,-26.02,94.0366614893,11.4651110996,0,11.4651110996,78.9,-26.02,83.0797833411,130.78
2022-03-07 16:00:00,9.3927777684,0.0,9.3927777684,9.3927777684,0,9.3927777684,0.0,0.0,0.0,131.96,93.6927777684,-19.65,95.7311814716,9.3927777684,0,9.3927777684,84.3,-19.65,86.5598781191,122.12,94.1727777684,-24.04,97.1927655364,9.3927777684,0,9.3927777684,84.78,-24.04,88.1224715949,130.78
2022-03-07 16:30:00,7.1937777706,0.0,7.1937777706,7.1937777706,0,7.1937777706,0.0,0.0,0.0,131.84,98.9437777706,-18.08,100.5820936326,7.1937777706,0,7.1937777706,91.75,-18.08,93.5144315066,121.72,99.5037777706,-22.39,101.991734423,7.1937777706,0,7.1937777706,92.31,-22.39,94.9865685242,130.33
2022-03-07 17:00:00,5.4297777723,0.0,5.4297777723,5.4297777723,0,5.4297777723,0.0,0.0,0.0,131.55,105.2197777723,-7.84,105.5114554656,5.4297777723,0,5.4297777723,99.79,-7.84,100.0975009678,121.19,105.2097777723,-10.74,105.7565361522,5.4297777723,0,5.4297777723,99.78,-10.74,100.3563450909,129.82
2022-03-07 17:30:00,5.4421111057000005,0.0,5.4421111057000005,5.4421111057000005,0,5.4421111057000005,0.0,0.0,0.0,130.82,110.4321111057,-2.39,110.4579705737,5.4421111057000005,0,5.4421111057000005,104.99,-2.39,105.0171995437,121.71,110.1321111057,-5.17,110.2533935831,5.4421111057000005,0,5.4421111057000005,104.69,-5.17,104.8175796324,130.42
2022-03-07 18:00:00,5.8573333275,0.0,5.8573333275,5.8573333275,0,5.8573333275,0.0,0.0,0.0,130.57,112.6573333275,-2.38,112.6824704755,5.8573333275,0,5.8573333275,106.8,-2.38,106.8265154351,122.18,112.3673333275,-5.16,112.4857466488,5.8573333275,0,5.8573333275,106.51,-5.16,106.6349178271,130.89
2022-03-07 18:30:00,6.1683333272,0.0,6.1683333272,6.1683333272,0,6.1683333272,0.0,0.0,0.0,130.57,112.7383333272,-2.71,112.7709000646,6.1683333272,0,6.1683333272,106.57,-2.71,106.6044511266,122.1,112.4383333272,-5.48,112.5717957634,6.1683333272,0,6.1683333272,106.27,-5.48,106.4111991287,130.89
2022-03-07 19:00:00,6.4356666602,0.0,6.4356666602,6.4356666602,0,6.4356666602,0.0,0.0,0.0,130.41,111.5056666602,-3.24,111.5527287759,6.4356666602,0,6.4356666602,105.07,-3.24,105.119943398,122.02,111.2256666602,-6.02,111.3884613594,6.4356666602,0,6.4356666602,104.79,-6.02,104.9627767354,130.77
2022-03-07 19:30:00,3.4725555521,0.0,3.4725555521,3.4725555521,0,3.4725555521,0.0,0.0,0.0,130.41,106.5925555521,-4.69,106.6956840698,3.4725555521,0,3.4725555521,103.12,-4.69,103.2265978321,122.15,106.2825555521,-7.49,106.5461482865,3.4725555521,0,3.4725555521,102.81,-7.49,103.082472807,130.96
2022-03-07 20:00:00,3.1906666635,0.0,3.1906666635,3.1906666635,0,3.1906666635,0.0,0.0,0.0,130.81,100.9606666635,-14.43,101.9866712523,3.1906666635,0,3.1906666635,97.77,-14.43,98.8291343684,122.7,100.7506666635,-7.29,101.0140630464,3.1906666635,0,3.1906666635,97.56,-7.29,97.8319871003,131.46
2022-03-07 20:30:00,3.2329999968,0.0,3.2329999968,3.2329999968,0,3.2329999968,0.0,0.0,0.0,130.62,95.7629999968,-28.99,100.0548463013,3.2329999968,0,3.2329999968,92.53,-28.99,96.9650504048,122.12,95.6729999968,-2.8,95.7139641243,3.2329999968,0,3.2329999968,92.44,-2.8,92.4823961627,130.91
2022-03-07 21:00:00,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,130.62,91.5187777746,-30.59,96.4957759975,3.1587777746,0,3.1587777746,88.36,-30.59,93.505281669,122.12,91.4587777746,-4.19,91.5547056793,3.1587777746,0,3.1587777746,88.3,-4.19,88.3993557669,130.91
2022-03-07 21:30:00,3.1562222191,0.0,3.1562222191,3.1562222191,0,3.1562222191,0.0,0.0,0.0,130.95,86.9562222191,-33.03,93.0180922327,3.1562222191,0,3.1562222191,83.8,-33.03,90.0745296962,122.59,86.8962222191,-6.21,87.1178370711,3.1562222191,0,3.1562222191,83.74,-6.21,83.9699452185,131.4
2022-03-07 22:00:00,3.187222219,0.0,3.187222219,3.187222219,0,3.187222219,0.0,0.0,0.0,131.22,79.987222219,-51.86,95.3279356659,3.187222219,0,3.187222219,76.8,-51.86,92.669841912,123.14,80.157222219,0.74,80.1606379333,3.187222219,0,3.187222219,76.97,0.74,76.9735571479,131.94
2022-03-07 22:30:00,4.0416666626,0.0,4.0416666626,4.0416666626,0,4.0416666626,0.0,0.0,0.0,130.94,75.0216666626,-53.33,92.0453114984,4.0416666626,0,4.0416666626,70.98,-53.33,88.7820325291,122.17,75.2216666626,-0.54,75.223604909,4.0416666626,0,4.0416666626,71.18,-0.54,71.1820482987,130.94
2022-03-07 23:00:00,4.3135555512,0.0,4.3135555512,4.3135555512,0,4.3135555512,0.0,0.0,0.0,131.02,66.6335555512,-54.0,85.7673056905,4.3135555512,0,4.3135555512,62.32,-54.0,82.460793108,122.42,66.8735555512,-1.12,66.8829337878,4.3135555512,0,4.3135555512,62.56,-1.12,62.5700247723,131.24
2022-03-07 23:30:00,3.2475555523,0.0,3.2475555523,3.2475555523,0,3.2475555523,0.0,0.0,0.0,131.15,59.5875555523,-54.03,80.4357984774,3.2475555523,0,3.2475555523,56.34,-54.03,78.0604669471,122.64,59.8675555523,-1.42,59.8843936916,3.2475555523,0,3.2475555523,56.62,-1.42,56.6378036297,131.41
2022-03-08 00:00:00,3.3558888855,0.0,3.3558888855,3.3558888855,0,3.3558888855,0.0,0.0,0.0,130.93,57.1858888855,-54.59,79.0588008234,3.3558888855,0,3.3558888855,53.83,-54.59,76.6664007242,122.42,57.4758888855,-1.71,57.5013208821,3.3558888855,0,3.3558888855,54.12,-1.71,54.1470082276,131.27
2022-03-08 00:30:00,3.095111108,0.0,3.095111108,3.095111108,0,3.095111108,0.0,0.0,0.0,131.2,62.585111108,-53.32,82.2187237337,3.095111108,0,3.095111108,59.49,-53.32,79.887937137,122.73,62.855111108,-1.03,62.8635497916,3.095111108,0,3.095111108,59.76,-1.03,59.7688756796,131.59
2022-03-08 01:00:00,3.012999997,0.0,3.012999997,3.012999997,0,3.012999997,0.0,0.0,0.0,130.63,64.012999997,-52.49,82.7820286573,3.012999997,0,3.012999997,61.0,-52.49,80.4748414102,122.07,64.262999997,-0.65,64.2662871855,3.012999997,0,3.012999997,61.25,-0.65,61.2534488825,130.93
2022-03-08 01:30:00,3.0766666636,0.0,3.0766666636,3.0766666636,0,3.0766666636,0.0,0.0,0.0,130.08,63.0866666636,-52.89,82.3242346501,3.0766666636,0,3.0766666636,60.01,-52.89,79.9909507382,121.4,63.3366666636,-0.91,63.3432036138,3.0766666636,0,3.0766666636,60.26,-0.91,60.2668706671,130.28
2022-03-08 02:00:00,3.0473333303,0.0,3.0473333303,3.0473333303,0,3.0473333303,0.0,0.0,0.0,130.28,61.5173333303,-53.19,81.3237874184,3.0473333303,0,3.0473333303,58.47,-53.19,79.0437663576,121.66,61.7773333303,-0.9400000000000001,61.7844844067,3.0473333303,0,3.0473333303,58.73,-0.9400000000000001,58.7375220792,130.55
2022-03-08 02:30:00,2.9952222192,0.0,2.9952222192,2.9952222192,0,2.9952222192,0.0,0.0,0.0,130.41,61.2552222192,-53.3,81.1978586487,2.9952222192,0,2.9952222192,58.26,-53.3,78.9627608433,121.82,61.5252222192,-1.13,61.5355983893,2.9952222192,0,2.9952222192,58.53,-1.13,58.5409070651,130.72
2022-03-08 03:00:00,3.0094444414,0.0,3.0094444414,3.0094444414,0,3.0094444414,0.0,0.0,0.0,130.41,60.2994444414,-53.38,80.532275517,3.0094444414,0,3.0094444414,57.29,-53.38,78.3043325749,121.82,60.5794444414,-1.17,60.5907417749,3.0094444414,0,3.0094444414,57.57,-1.17,57.5818877773,130.72
2022-03-08 03:30:00,2.9401111082,0.0,2.9401111082,2.9401111082,0,2.9401111082,0.0,0.0,0.0,130.41,58.7201111082,-53.99,79.7682364639,2.9401111082,0,2.9401111082,55.78,-53.99,77.6294306304,121.82,59.0001111082,-1.52,59.0196874846,2.9401111082,0,2.9401111082,56.06,-1.52,56.0806027072,130.72
2022-03-08 04:00:00,2.9494444415,0.0,2.9494444415,2.9494444415,0,2.9494444415,0.0,0.0,0.0,130.74,57.0494444415,-54.59,78.9601621774,2.9494444415,0,2.9494444415,54.1,-54.59,76.856217055,122.23,57.3394444415,-1.96,57.3729334169,2.9494444415,0,2.9494444415,54.39,-1.96,54.4253038577,131.13
2022-03-08 04:30:00,3.0016666637,0.0,3.0016666637,3.0016666637,0,3.0016666637,0.0,0.0,0.0,130.96,55.8416666637,-54.6,78.0989867782,3.0016666637,0,3.0016666637,52.84,-54.6,75.9817451761,122.5,56.1416666637,-2.15,56.1828197563,3.0016666637,0,3.0016666637,53.14,-2.15,53.1834758172,131.38
2022-03-08 05:00:00,2.920888886,0.0,2.920888886,2.920888886,0,2.920888886,0.0,0.0,0.0,130.64,55.040888886,-54.48,77.4439787805,2.920888886,0,2.920888886,52.12,-54.48,75.3960529471,122.23,55.340888886,-2.09,55.3803402182,2.920888886,0,2.920888886,52.42,-2.09,52.4616478963,131.11
2022-03-08 05:30:00,2.9837777748,0.0,2.9837777748,2.9837777748,0,2.9837777748,0.0,0.0,0.0,130.56,56.2037777748,-54.44,78.2469056012,2.9837777748,0,2.9837777748,53.22,-54.44,76.1320037829,122.09,56.5037777748,-1.9,56.5357135165,2.9837777748,0,2.9837777748,53.52,-1.9,53.5537150906,130.99
2022-03-08 06:00:00,3.6695555519000003,0.0,3.6695555519000003,3.6695555519000003,0,3.6695555519000003,0.0,0.0,0.0,130.77,58.4895555519,-53.77,79.4496130177,3.6695555519000003,0,3.6695555519000003,54.82,-53.77,76.7883148663,122.33,58.7795555519,-1.43,58.7969476323,3.6695555519000003,0,3.6695555519000003,55.11,-1.43,55.1285497723,131.23
2022-03-08 06:30:00,2.7438888861,0.0,2.7438888861,2.7438888861,0,2.7438888861,0.0,0.0,0.0,130.63,66.8038888861,-27.64,72.2961214057,2.7438888861,0,2.7438888861,64.06,-27.64,69.7685688545,122.15,66.7938888861,-10.22,67.5712364289,2.7438888861,0,2.7438888861,64.05,-10.22,64.8602412885,131.04
2022-03-08 07:00:00,5.9624444385,0.0,5.9624444385,5.9624444385,0,5.9624444385,0.0,0.0,0.0,130.63,73.9624444385,-11.73,74.8868218535,5.9624444385,0,5.9624444385,68.0,-11.73,69.0042962431,122.99,73.8024444385,-14.66,75.2443778969,5.9624444385,0,5.9624444385,67.84,-14.66,69.4059161743,131.91
2022-03-08 07:30:00,7.9399999921,0.0,7.9399999921,7.9399999921,0,7.9399999921,0.0,0.0,0.0,130.72,79.5099999921,-9.92,80.1264406968,7.9399999921,0,7.9399999921,71.57,-9.92,72.254213026,123.47,79.3399999921,-12.82,80.3690736461,7.9399999921,0,7.9399999921,71.4,-12.82,72.5417976066,132.39
2022-03-08 08:00:00,7.3828888815,0.0,7.3828888815,7.3828888815,0,7.3828888815,0.0,0.0,0.0,130.35,81.5328888815,-8.0,81.9244284043,7.3828888815,0,7.3828888815,74.15,-8.0,74.5803090635,122.95,81.3728888815,-10.88,82.0970245802,7.3828888815,0,7.3828888815,73.99,-10.88,74.7856570473,131.84
2022-03-08 08:30:00,6.8541111043,0.0,6.8541111043,6.8541111043,0,6.8541111043,0.0,0.0,0.0,130.14,82.2241111043,-6.01,82.4434627298,6.8541111043,0,6.8541111043,75.37,-6.01,75.6092388535,122.5,82.0441111043,-8.87,82.5221974192,6.8541111043,0,6.8541111043,75.19,-8.87,75.7113795938,131.39
2022-03-08 09:00:00,7.3649999926,0.0,7.3649999926,7.3649999926,0,7.3649999926,0.0,0.0,0.0,129.81,83.6549999926,-5.42,83.8303967769,7.3649999926,0,7.3649999926,76.29,-5.42,76.4822887994,121.89,83.4849999926,-8.27,83.8936119366,7.3649999926,0,7.3649999926,76.12,-8.27,76.5679260526,130.8
2022-03-08 09:30:00,8.2842222139,0.0,8.2842222139,8.2842222139,0,8.2842222139,0.0,0.0,0.0,129.71,86.8042222139,-5.37,86.9701666905,8.2842222139,0,8.2842222139,78.52,-5.37,78.7034135219,121.73,86.6142222139,-8.24,87.0052934581,8.2842222139,0,8.2842222139,78.33,-8.24,78.7622149257,130.63
2022-03-08 10:00:00,7.73677777,0.0,7.73677777,7.73677777,0,7.73677777,0.0,0.0,0.0,130.4,86.03677777,-5.5600000000000005,86.2162439976,7.73677777,0,7.73677777,78.3,-5.5600000000000005,78.4971566364,122.46,85.85677777,-8.47,86.2735601969,7.73677777,0,7.73677777,78.12,-8.47,78.5778295704,131.31
2022-03-08 10:30:00,7.4138888815,0.0,7.4138888815,7.4138888815,0,7.4138888815,0.0,0.0,0.0,131.18,83.5638888815,-6.58,83.8225502177,7.4138888815,0,7.4138888815,76.15,-6.58,76.4337549778,123.27,83.3938888815,-9.51,83.9343839125,7.4138888815,0,7.4138888815,75.98,-9.51,76.5728444032,132.11
2022-03-08 11:00:00,8.2704444362,0.0,8.2704444362,8.2704444362,0,8.2704444362,0.0,0.0,0.0,0.003,83.0804444362,-6.37,83.3242890621,8.2704444362,0,8.2704444362,74.81,-6.37,75.0807099061,0.003,82.9104444362,-9.29,83.4292868039,8.2704444362,0,8.2704444362,74.64,-9.29,75.2159138747,0.003
2022-03-08 11:30:00,8.9332222133,0.0,8.9332222133,8.9332222133,0,8.9332222133,0.0,0.0,0.0,131.31,81.9032222133,-6.5,82.1607437218,8.9332222133,0,8.9332222133,72.97,-6.5,73.2589305136,123.57,81.7532222133,-9.44,82.2964333508,8.9332222133,0,8.9332222133,72.82,-9.44,73.4293265664,132.37
2022-03-08 12:00:00,8.448444436,0.0,8.448444436,8.448444436,0,8.448444436,0.0,0.0,0.0,131.42,81.868444436,-6.4,82.1182208427,8.448444436,0,8.448444436,73.42,-6.4,73.6984151797,123.71,81.698444436,-9.34,82.2305990691,8.448444436,0,8.448444436,73.25,-9.34,73.8430639939,132.52
2022-03-08 12:30:00,9.8764444346,0.0,9.8764444346,9.8764444346,0,9.8764444346,0.0,0.0,0.0,131.32,83.5864444346,-6.18,83.8145935575,9.8764444346,0,9.8764444346,73.71,-6.18,73.9686183459,123.63,83.4164444346,-9.11,83.9124263867,9.8764444346,0,9.8764444346,73.54,-9.11,74.1021167039,132.41
2022-03-08 13:00:00,9.2151111019,0.0,9.2151111019,9.2151111019,0,9.2151111019,0.0,0.0,0.0,131.15,83.0351111019,-6.51,83.2899140095,9.2151111019,0,9.2151111019,73.82,-6.51,74.1064943173,123.43,82.8751111019,-9.43,83.4098851465,9.2151111019,0,9.2151111019,73.66,-9.43,74.2611641439,132.19
2022-03-08 13:30:00,9.2912222129,0.0,9.2912222129,9.2912222129,0,9.2912222129,0.0,0.0,0.0,131.05,82.4412222129,-6.64,82.7081901625,9.2912222129,0,9.2912222129,73.15,-6.64,73.450746082,123.43,82.2812222129,-9.56,82.834733831,9.2912222129,0,9.2912222129,72.99,-9.56,73.6134070669,132.19
2022-03-08 14:00:00,9.6224444348,0.0,9.6224444348,9.6224444348,0,9.6224444348,0.0,0.0,0.0,131.05,81.2224444348,-6.63,81.4925909514,9.6224444348,0,9.6224444348,71.6,-6.63,71.9063063994,123.43,81.0524444348,-9.57,81.6154620698,9.6224444348,0,9.6224444348,71.43,-9.57,72.0682301711,132.19
2022-03-08 14:30:00,8.3314444361,0.0,8.3314444361,8.3314444361,0,8.3314444361,0.0,0.0,0.0,131.16,82.7414444361,-6.38,82.987053372,8.3314444361,0,8.3314444361,74.41,-6.38,74.6830134636,123.51,82.5514444361,-9.29,83.0725290243,8.3314444361,0,8.3314444361,74.22,-9.29,74.7991477224,132.19
2022-03-08 15:00:00,7.9786666587,0.0,7.9786666587,7.9786666587,0,7.9786666587,0.0,0.0,0.0,130.85,84.0386666587,-5.92,84.246922162,7.9786666587,0,7.9786666587,76.06,-5.92,76.2900386682,123.13,83.8686666587,-8.85,84.3343094304,7.9786666587,0,7.9786666587,75.89,-8.85,76.4042839113,131.93
2022-03-08 15:30:00,8.4198888805,0.0,8.4198888805,8.4198888805,0,8.4198888805,0.0,0.0,0.0,131.12,84.3698888805,-6.42,84.6137964501,8.4198888805,0,8.4198888805,75.95,-6.42,76.2208560697,123.4,84.1898888805,-9.34,84.7063928503,8.4198888805,0,8.4198888805,75.77,-9.34,76.3434902267,132.17
2022-03-08 16:00:00,9.0548888798,0.0,9.0548888798,9.0548888798,0,9.0548888798,0.0,0.0,0.0,130.96,85.6348888798,-6.69,85.8958106863,9.0548888798,0,9.0548888798,76.58,-6.69,76.8716625292,123.25,85.4748888798,-9.61,86.0134217958,9.0548888798,0,9.0548888798,76.42,-9.61,77.0218702707,132.01
2022-03-08 16:30:00,8.7524444357,0.0,8.7524444357,8.7524444357,0,8.7524444357,0.0,0.0,0.0,130.89,89.0324444357,-7.36,89.3361391722,8.7524444357,0,8.7524444357,80.28,-7.36,80.6166732134,123.25,88.8324444357,-10.27,89.4241359165,8.7524444357,0,8.7524444357,80.08,-10.27,80.7358613009,132.01
2022-03-08 17:00:00,5.9016666608,0.0,5.9016666608,5.9016666608,0,5.9016666608,0.0,0.0,0.0,131.07,96.3216666608,-8.12,96.6633222495,5.9016666608,0,5.9016666608,90.42,-8.12,90.7838686111,123.51,96.1116666608,-10.97,96.7356881834,5.9016666608,0,5.9016666608,90.21,-10.97,90.8745563951,132.2
2022-03-08 17:30:00,4.0707777737,0.0,4.0707777737,4.0707777737,0,4.0707777737,0.0,0.0,0.0,130.33,101.9207777737,-7.44,102.191969068,4.0707777737,0,4.0707777737,97.85,-7.44,98.1324416286,122.77,101.6807777737,-10.25,102.1961010443,4.0707777737,0,4.0707777737,97.61,-10.25,98.1466993841,131.44
2022-03-08 18:00:00,3.4689999965,0.0,3.4689999965,3.4689999965,0,3.4689999965,0.0,0.0,0.0,129.92,104.8489999965,-6.12,105.0274592679,3.4689999965,0,3.4689999965,101.38,-6.12,101.5645548408,122.22,104.5989999965,-8.94,104.9803524488,3.4689999965,0,3.4689999965,101.13,-8.94,101.5243837706,130.87
2022-03-08 18:30:00,3.1967777746,0.0,3.1967777746,3.1967777746,0,3.1967777746,0.0,0.0,0.0,130.72,105.9267777746,-5.3,106.059286485,3.1967777746,0,3.1967777746,102.73,-5.3,102.8666267552,122.87,105.6567777746,-8.12,105.9683400347,3.1967777746,0,3.1967777746,102.46,-8.12,102.7812531545,131.55
2022-03-08 19:00:00,3.039999997,0.0,3.039999997,3.039999997,0,3.039999997,0.0,0.0,0.0,130.86,105.809999997,-5.3,105.9426547683,3.039999997,0,3.039999997,102.77,-5.3,102.9065736481,122.87,105.519999997,-8.1,105.8304322932,3.039999997,0,3.039999997,102.48,-8.1,102.7996128397,131.55
2022-03-08 19:30:00,4.0783333293,0.0,4.0783333293,4.0783333293,0,4.0783333293,0.0,0.0,0.0,130.86,102.9583333293,-6.54,103.1658373782,4.0783333293,0,4.0783333293,98.88,-6.54,99.0960443206,122.79,102.6783333293,-9.4,103.1077113279,4.0783333293,0,4.0783333293,98.6,-9.4,99.0470595222,131.47
2022-03-08 20:00:00,3.3205555522,0.0,3.3205555522,3.3205555522,0,3.3205555522,0.0,0.0,0.0,131.35,98.2705555522,-7.93,98.5899943632,3.3205555522,0,3.3205555522,94.95,-7.93,95.2805719966,123.55,98.0105555522,-10.8,98.6037980996,3.3205555522,0,3.3205555522,94.69,-10.8,95.3039144002,132.22
2022-03-08 20:30:00,2.411444442,0.0,2.411444442,2.411444442,0,2.411444442,0.0,0.0,0.0,131.14,94.041444442,-9.2,94.4903871976,2.411444442,0,2.411444442,91.63,-9.2,92.0906993132,123.55,93.801444442,-12.07,94.5748163065,2.411444442,0,2.411444442,91.39,-12.07,92.183604833,132.22
2022-03-08 21:00:00,2.4188888865,0.0,2.4188888865,2.4188888865,0,2.4188888865,0.0,0.0,0.0,131.0,89.7188888865,-12.02,90.5204917299,2.4188888865,0,2.4188888865,87.3,-12.02,88.1236086415,123.55,89.4788888865,-14.91,90.7126212627,2.4188888865,0,2.4188888865,87.06,-14.91,88.327525155,132.22
2022-03-08 21:30:00,2.4143333309,0.0,2.4143333309,2.4143333309,0,2.4143333309,0.0,0.0,0.0,131.0,83.7743333309,-15.22,85.1456829501,2.4143333309,0,2.4143333309,81.36,-15.22,82.771359781,123.84,83.5743333309,-15.35,84.9722995553,2.4143333309,0,2.4143333309,81.16,-15.35,82.5988383696,132.5
2022-03-08 22:00:00,2.3878888865,0.0,2.3878888865,2.3878888865,0,2.3878888865,0.0,0.0,0.0,131.0,75.6178888865,-40.26,85.6675709919,2.3878888865,0,2.3878888865,73.23,-40.26,83.5673411088,124.03,75.6878888865,-5.76,75.9067462357,2.3878888865,0,2.3878888865,73.3,-5.76,73.5259654816,132.69
2022-03-08 22:30:00,2.5053333308,0.0,2.5053333308,2.5053333308,0,2.5053333308,0.0,0.0,0.0,131.32,70.0253333308,-53.15,87.9117159888,2.5053333308,0,2.5053333308,67.52,-53.15,85.9294646789,123.36,70.2453333308,-0.54,70.2474088829,2.5053333308,0,2.5053333308,67.74,-0.54,67.742152313,132.03
2022-03-08 23:00:00,2.4945555531,0.0,2.4945555531,2.4945555531,0,2.4945555531,0.0,0.0,0.0,130.96,66.1345555531,-53.92,85.329630482,2.4945555531,0,2.4945555531,63.64,-53.92,83.4111263561,122.46,66.3845555531,-1.12,66.3940028615,2.4945555531,0,2.4945555531,63.89,-1.12,63.8998161187,131.13
2022-03-08 23:30:00,2.6265555529,0.0,2.6265555529,2.6265555529,0,2.6265555529,0.0,0.0,0.0,131.03,62.2065555529,-54.98,83.0208163882,2.6265555529,0,2.6265555529,59.58,-54.98,81.0714302329,122.55,62.4565555529,-1.8,62.482488199,2.6265555529,0,2.6265555529,59.83,-1.8,59.8570705932,131.26
2022-03-09 00:00:00,2.7001111084,0.0,2.7001111084,2.7001111084,0,2.7001111084,0.0,0.0,0.0,131.38,59.8901111084,-55.54,81.6793548492,2.7001111084,0,2.7001111084,57.19,-55.54,79.7206855214,123.04,60.1701111084,-2.35,60.2159843463,2.7001111084,0,2.7001111084,57.47,-2.35,57.5180267394,131.76
2022-03-09 00:30:00,2.7712222195000003,0.0,2.7712222195000003,2.7712222195000003,0,2.7712222195000003,0.0,0.0,0.0,131.38,65.8112222195,-54.25,85.2888003786,2.7712222195000003,0,2.7712222195000003,63.04,-54.25,83.1691294893,123.04,66.0512222195,-1.47,66.0675779538,2.7712222195000003,0,2.7712222195000003,63.28,-1.47,63.2970718122,131.76
2022-03-09 01:00:00,2.757777775,0.0,2.757777775,2.757777775,0,2.757777775,0.0,0.0,0.0,130.87,67.257777775,-53.74,86.0906282428,2.757777775,0,2.757777775,64.5,-53.74,83.9537825235,122.42,67.487777775,-1.3,67.5002973994,2.757777775,0,2.757777775,64.73,-1.3,64.7430529092,131.18
2022-03-09 01:30:00,2.7105555528,0.0,2.7105555528,2.7105555528,0,2.7105555528,0.0,0.0,0.0,130.59,65.7905555528,-54.38,85.355618444,2.7105555528,0,2.7105555528,63.08,-54.38,83.2842770275,122.14,66.0305555528,-1.5899999999999999,66.0496961887,2.7105555528,0,2.7105555528,63.32,-1.5899999999999999,63.3399597411,130.88
2022-03-09 02:00:00,2.7386666639,0.0,2.7386666639,2.7386666639,0,2.7386666639,0.0,0.0,0.0,131.01,63.5086666639,-54.87,83.9289440028,2.7386666639,0,2.7386666639,60.77,-54.87,81.8761857929,122.61,63.7686666639,-2.0,63.8000223205,2.7386666639,0,2.7386666639,61.03,-2.0,61.0627619749,131.37
2022-03-09 02:30:00,2.7017777751,0.0,2.7017777751,2.7017777751,0,2.7017777751,0.0,0.0,0.0,130.84,62.6517777751,-54.69,83.1639426577,2.7017777751,0,2.7017777751,59.95,-54.69,81.1480042885,122.47,62.9117777751,-1.9,62.9404622069,2.7017777751,0,2.7017777751,60.21,-1.9,60.2399709495,131.24
2022-03-09 03:00:00,2.6649999973,0.0,2.6649999973,2.6649999973,0,2.6649999973,0.0,0.0,0.0,130.84,61.4749999973,-55.1,82.5541375382,2.6649999973,0,2.6649999973,58.81,-55.1,80.5892430787,122.47,61.7349999973,-2.23,61.7752630482,2.6649999973,0,2.6649999973,59.07,-2.23,59.112078292,131.24
2022-03-09 03:30:00,2.5898888863,0.0,2.5898888863,2.5898888863,0,2.5898888863,0.0,0.0,0.0,130.95,62.1998888863,-55.98,83.6814589827,2.5898888863,0,2.5898888863,59.61,-55.98,81.7747668905,122.64,62.4598888863,-3.06,62.5348008687,2.5898888863,0,2.5898888863,59.87,-3.06,59.9481484285,131.42
2022-03-09 04:00:00,2.6991111084,0.0,2.6991111084,2.6991111084,0,2.6991111084,0.0,0.0,0.0,130.8,61.2291111084,-56.51,83.3209706324,2.6991111084,0,2.6991111084,58.53,-56.51,81.3581034686,122.64,61.4991111084,-3.5300000000000002,61.6003373946,2.6991111084,0,2.6991111084,58.8,-3.5300000000000002,58.9058647335,131.32
2022-03-09 04:30:00,2.704666664,0.0,2.704666664,2.704666664,0,2.704666664,0.0,0.0,0.0,130.8,60.354666664,-56.7,82.8104811489,2.704666664,0,2.704666664,57.65,-56.7,80.8604507779,122.72,60.624666664,-3.55,60.7285164327,2.704666664,0,2.704666664,57.92,-3.55,58.0286903178,131.43
2022-03-09 05:00:00,2.6742222195,0.0,2.6742222195,2.6742222195,0,2.6742222195,0.0,0.0,0.0,130.99,60.0442222195,-56.97,82.7701004104,2.6742222195,0,2.6742222195,57.37,-56.97,80.8510840991,122.82,60.3242222195,-3.68,60.4363647682,2.6742222195,0,2.6742222195,57.65,-3.68,57.767334195,131.57
2022-03-09 05:30:00,2.7415555528,0.0,2.7415555528,2.7415555528,0,2.7415555528,0.0,0.0,0.0,131.19,61.2815555528,-56.68,83.4748552019,2.7415555528,0,2.7415555528,58.54,-56.68,81.48345844400001,123.07,61.5615555528,-3.5300000000000002,61.6626793294,2.7415555528,0,2.7415555528,58.82,-3.5300000000000002,58.925828802,131.78
2022-03-09 06:00:00,2.8415555527,0.0,2.8415555527,2.8415555527,0,2.8415555527,0.0,0.0,0.0,131.02,62.9715555527,-55.78,84.1238682463,2.8415555527,0,2.8415555527,60.13,-55.78,82.0184448767,122.84,63.2315555527,-2.81,63.2939627264,2.8415555527,0,2.8415555527,60.39,-2.81,60.4553405416,131.62
2022-03-09 06:30:00,2.7436666639,0.0,2.7436666639,2.7436666639,0,2.7436666639,0.0,0.0,0.0,131.02,71.1036666639,-28.47,76.5915942715,2.7436666639,0,2.7436666639,68.36,-28.47,74.0515394843,122.71,71.0536666639,-12.86,72.2080545811,2.7436666639,0,2.7436666639,68.31,-12.86,69.5099683499,131.48
2022-03-09 07:00:00,2.7633333306,0.0,2.7633333306,2.7633333306,0,2.7633333306,0.0,0.0,0.0,131.13,77.6833333306,-14.24,78.9777049385,2.7633333306,0,2.7633333306,74.92,-14.24,76.2612876891,123.86,77.4933333306,-17.2,79.3791957044,2.7633333306,0,2.7633333306,74.73,-17.2,76.6838503207,132.66
2022-03-09 07:30:00,5.1661111059,0.0,5.1661111059,5.1661111059,0,5.1661111059,0.0,0.0,0.0,131.29,83.8361111059,-12.64,84.7836253375,5.1661111059,0,5.1661111059,78.67,-12.64,79.6789715044,124.45,83.6461111059,-15.57,85.0828819631,5.1661111059,0,5.1661111059,78.48,-15.57,80.0095950496,133.21
2022-03-09 08:00:00,5.6136666611,0.0,5.6136666611,5.6136666611,0,5.6136666611,0.0,0.0,0.0,130.99,85.3636666611,-11.08,86.0797420176,5.6136666611,0,5.6136666611,79.75,-11.08,80.5160164191,123.97,85.1636666611,-14.0,86.3067211702,5.6136666611,0,5.6136666611,79.55,-14.0,80.7725355551,132.75
2022-03-09 08:30:00,6.2387777715,0.0,6.2387777715,6.2387777715,0,6.2387777715,0.0,0.0,0.0,130.74,83.8587777715,-9.38,84.3817457116,6.2387777715,0,6.2387777715,77.62,-9.38,78.1847095026,123.56,83.6587777715,-12.34,84.5639799101,6.2387777715,0,6.2387777715,77.42,-12.34,78.3972703606,132.33
2022-03-09 09:00:00,6.9708888819,0.0,6.9708888819,6.9708888819,0,6.9708888819,0.0,0.0,0.0,131.46,82.7908888819,-9.14,83.2938826197,6.9708888819,0,6.9708888819,75.82,-9.14,76.36892038,124.12,82.6108888819,-12.09,83.4908801119,6.9708888819,0,6.9708888819,75.64,-12.09,76.6001155352,132.88
2022-03-09 09:30:00,8.5823333248,0.0,8.5823333248,8.5823333248,0,8.5823333248,0.0,0.0,0.0,131.46,82.3423333248,-8.77,82.8080476606,8.5823333248,0,8.5823333248,73.76,-8.77,74.2795429442,124.12,82.1723333248,-11.73,83.0053327446,8.5823333248,0,8.5823333248,73.59,-11.73,74.5189975778,132.88
2022-03-09 10:00:00,8.5226666581,0.0,8.5226666581,8.5226666581,0,8.5226666581,0.0,0.0,0.0,131.32,80.5626666581,-8.29,80.9880692391,8.5226666581,0,8.5226666581,72.04,-8.29,72.5154169815,123.91,80.3926666581,-11.24,81.174617045,8.5226666581,0,8.5226666581,71.87,-11.24,72.7436217135,132.7
2022-03-09 10:30:00,8.4691111026,0.0,8.4691111026,8.4691111026,0,8.4691111026,0.0,0.0,0.0,130.47,80.3691111026,-7.74,80.7409537932,8.4691111026,0,8.4691111026,71.9,-7.74,72.315403615,122.95,80.2091111026,-10.66,80.9143813168,8.4691111026,0,8.4691111026,71.74,-10.66,72.5276719604,131.73
2022-03-09 11:00:00,9.9555555456,0.0,9.9555555456,9.9555555456,0,9.9555555456,0.0,0.0,0.0,130.47,81.3655555456,-7.22,81.6852620076,9.9555555456,0,9.9555555456,71.41,-7.22,71.7740656505,122.95,81.1955555456,-10.15,81.8275060133,9.9555555456,0,9.9555555456,71.24,-10.15,71.9594337109,131.73
2022-03-09 11:30:00,9.3432222129,0.0,9.3432222129,9.3432222129,0,9.3432222129,0.0,0.0,0.0,130.68,80.9732222129,-6.87,81.2641348661,9.3432222129,0,9.3432222129,71.63,-6.87,71.9586950966,123.09,80.8232222129,-9.79,81.4139874277,9.3432222129,0,9.3432222129,71.48,-9.79,72.1473111072,131.92
2022-03-09 12:00:00,8.7973333245,0.0,8.7973333245,8.7973333245,0,8.7973333245,0.0,0.0,0.0,130.49,82.55733332450001,-6.8,82.8369077505,8.7973333245,0,8.7973333245,73.76,-6.8,74.0727858258,122.86,82.3773333245,-9.73,82.9499725477,8.7973333245,0,8.7973333245,73.58,-9.73,74.2205449993,131.62
2022-03-09 12:30:00,8.2521111029,0.0,8.2521111029,8.2521111029,0,8.2521111029,0.0,0.0,0.0,130.62,85.2621111029,-5.22,85.4217536095,8.2521111029,0,8.2521111029,77.01,-5.22,77.1867119393,122.94,85.0821111029,-8.1,85.4668101061,8.2521111029,0,8.2521111029,76.83,-8.1,77.2558017239,131.73
2022-03-09 13:00:00,6.7051111044,0.0,6.7051111044,6.7051111044,0,6.7051111044,0.0,0.0,0.0,130.3,86.4951111044,-5.0,86.6395074141,6.7051111044,0,6.7051111044,79.79,-5.0,79.9465077411,122.43,86.3151111044,-7.9,86.6758813337,6.7051111044,0,6.7051111044,79.61,-7.9,80.0010131186,131.19
2022-03-09 13:30:00,6.2764444382,0.0,6.2764444382,6.2764444382,0,6.2764444382,0.0,0.0,0.0,130.51,86.1564444382,-5.34,86.3217731411,6.2764444382,0,6.2764444382,79.88,-5.34,80.0582912633,122.67,85.9664444382,-8.24,86.3604491034,6.2764444382,0,6.2764444382,79.69,-8.24,80.1148781438,131.41
2022-03-09 14:00:00,6.0465555495,0.0,6.0465555495,6.0465555495,0,6.0465555495,0.0,0.0,0.0,130.69,84.6465555495,-6.16,84.8704010029,6.0465555495,0,6.0465555495,78.6,-6.16,78.8410147068,122.81,84.4665555495,-9.08,84.9531953866,6.0465555495,0,6.0465555495,78.42,-9.08,78.9439218686,131.62
2022-03-09 14:30:00,5.6224444388,0.0,5.6224444388,5.6224444388,0,5.6224444388,0.0,0.0,0.0,131.04,84.7424444388,-6.07,84.9595597297,5.6224444388,0,5.6224444388,79.12,-6.07,79.3525002757,123.32,84.5524444388,-8.99,85.0290301049,5.6224444388,0,5.6224444388,78.93,-8.99,79.4403235139,132.12
2022-03-09 15:00:00,5.1926666615,0.0,5.1926666615,5.1926666615,0,5.1926666615,0.0,0.0,0.0,131.04,84.5326666615,-6.04,84.7481759857,5.1926666615,0,5.1926666615,79.34,-6.04,79.5695745873,123.32,84.3326666615,-8.95,84.8062566456,5.1926666615,0,5.1926666615,79.14,-8.95,79.644473129,132.01
2022-03-09 15:30:00,4.9453333284,0.0,4.9453333284,4.9453333284,0,4.9453333284,0.0,0.0,0.0,130.91,84.1953333284,-6.49,84.4450960937,4.9453333284,0,4.9453333284,79.25,-6.49,79.5152978992,123.17,84.0153333284,-9.4,84.5395542588,4.9453333284,0,4.9453333284,79.07,-9.4,79.6267850663,132.01
2022-03-09 16:00:00,4.2314444402,0.0,4.2314444402,4.2314444402,0,4.2314444402,0.0,0.0,0.0,130.91,87.8514444402,-5.98,88.0547368983,4.2314444402,0,4.2314444402,83.62,-5.98,83.8335541415,123.17,87.6614444402,-8.88,88.110063224,4.2314444402,0,4.2314444402,83.43,-8.88,83.901247309,132.01
2022-03-09 16:30:00,4.5386666621,0.0,4.5386666621,4.5386666621,0,4.5386666621,0.0,0.0,0.0,130.91,93.6586666621,-5.92,93.8455765656,4.5386666621,0,4.5386666621,89.12,-5.92,89.316408347,123.07,93.4286666621,-8.76,93.838442838,4.5386666621,0,4.5386666621,88.89,-8.76,89.3206006473,131.81
2022-03-09 17:00:00,5.5028888834,0.0,5.5028888834,5.5028888834,0,5.5028888834,0.0,0.0,0.0,130.25,101.9728888834,-6.1,102.1551764093,5.5028888834,0,5.5028888834,96.47,-6.1,96.6626654919,122.46,101.7228888834,-8.92,102.1132338279,5.5028888834,0,5.5028888834,96.22,-8.92,96.6325762877,131.17
2022-03-09 17:30:00,5.0166666616,0.0,5.0166666616,5.0166666616,0,5.0166666616,0.0,0.0,0.0,130.06,106.2666666617,-6.02,106.437046386,5.0166666616,0,5.0166666616,101.25,-6.02,101.428807052,122.2,105.9966666617,-8.82,106.3629904778,5.0166666616,0,5.0166666616,100.98,-8.82,101.3644553086,130.89
2022-03-09 18:00:00,5.3194444391,0.0,5.3194444391,5.3194444391,0,5.3194444391,0.0,0.0,0.0,129.97,107.3094444391,-6.86,107.5284914143,5.3194444391,0,5.3194444391,101.99,-6.86,102.2204465848,122.02,107.0494444391,-9.64,107.482617919,5.3194444391,0,5.3194444391,101.73,-9.64,102.1857255198,130.68
2022-03-09 18:30:00,3.196222219,0.0,3.196222219,3.196222219,0,3.196222219,0.0,0.0,0.0,129.72,107.786222219,-6.52,107.9832399044,3.196222219,0,3.196222219,104.59,-6.52,104.7930269627,121.87,107.506222219,-9.29,107.9068668612,3.196222219,0,3.196222219,104.31,-9.29,104.7228733372,130.48
2022-03-09 19:00:00,3.0978888858,0.0,3.0978888858,3.0978888858,0,3.0978888858,0.0,0.0,0.0,129.62,105.6578888858,-6.93,105.8849110299,3.0978888858,0,3.0978888858,102.56,-6.93,102.7938641165,121.87,105.3878888858,-9.71,105.8342629955,3.0978888858,0,3.0978888858,102.29,-9.71,102.7498330899,130.48
2022-03-09 19:30:00,2.9182222193,0.0,2.9182222193,2.9182222193,0,2.9182222193,0.0,0.0,0.0,129.89,102.1182222193,-7.98,102.4295450992,2.9182222193,0,2.9182222193,99.2,-7.98,99.5204521694,122.07,101.8382222193,-10.8,102.4092940352,2.9182222193,0,2.9182222193,98.92,-10.8,99.5078207982,130.72
2022-03-09 20:00:00,2.9341111081999998,0.0,2.9341111081999998,2.9341111081999998,0,2.9341111081999998,0.0,0.0,0.0,130.17,97.1941111082,-9.84,97.6909455073,2.9341111081999998,0,2.9341111081999998,94.26,-9.84,94.7722174479,122.44,96.9441111082,-12.68,97.7698474917,2.9341111081999998,0,2.9341111081999998,94.01,-12.68,94.8612802992,131.16
2022-03-09 20:30:00,2.8807777749,0.0,2.8807777749,2.8807777749,0,2.8807777749,0.0,0.0,0.0,130.55,92.9507777749,-11.03,93.6029272457,2.8807777749,0,2.8807777749,90.07,-11.03,90.7428553661,123.15,92.7307777749,-13.91,93.7682528724,2.8807777749,0,2.8807777749,89.85,-13.91,90.9203530569,131.84
2022-03-09 21:00:00,2.8966666638,0.0,2.8966666638,2.8966666638,0,2.8966666638,0.0,0.0,0.0,130.76,88.0266666638,-12.9,88.9668704852,2.8966666638,0,2.8966666638,85.13,-12.9,86.1018402823,123.53,87.8066666638,-15.82,89.2204186865,2.8966666638,0,2.8966666638,84.91,-15.82,86.371178642,132.22
2022-03-09 21:30:00,2.8976666638,0.0,2.8976666638,2.8976666638,0,2.8976666638,0.0,0.0,0.0,131.1,83.5776666638,-16.41,85.1734375551,2.8976666638,0,2.8976666638,80.68,-16.41,82.3319530923,124.1,83.4776666638,-20.01,85.8424191855,2.8976666638,0,2.8976666638,80.58,-20.01,83.0273238157,132.79
2022-03-09 22:00:00,2.9146666638000003,0.0,2.9146666638000003,2.9146666638000003,0,2.9146666638000003,0.0,0.0,0.0,131.48,75.4546666638,-27.8,80.4129760756,2.9146666638000003,0,2.9146666638000003,72.54,-27.8,77.6845647474,124.39,75.8846666638,-32.4,82.51207569,2.9146666638000003,0,2.9146666638000003,72.97,-32.4,79.8397200646,133.07
2022-03-09 22:30:00,2.8016666639,0.0,2.8016666639,2.8016666639,0,2.8016666639,0.0,0.0,0.0,132.94,70.2516666639,-28.62,75.8577686796,2.8016666639,0,2.8016666639,67.45,-28.62,73.2707779405,123.62,70.6616666639,-33.17,78.0597209559,2.8016666639,0,2.8016666639,67.86,-33.17,75.5329630029,132.23
2022-03-09 23:00:00,2.8049999972,0.0,2.8049999972,2.8049999972,0,2.8049999972,0.0,0.0,0.0,131.63,65.0049999972,-28.45,70.9581040096,2.8049999972,0,2.8049999972,62.2,-28.45,68.3976790542,122.5,65.3849999972,-33.01,73.2451931845,2.8049999972,0,2.8049999972,62.58,-33.01,70.7525017226,131.15
2022-03-09 23:30:00,2.7433333306,0.0,2.7433333306,2.7433333306,0,2.7433333306,0.0,0.0,0.0,131.27,58.9733333306,-28.47,65.485837737,2.7433333306,0,2.7433333306,56.23,-28.47,63.0266118398,122.08,59.3233333306,-33.06,67.9133379937,2.7433333306,0,2.7433333306,56.58,-33.06,65.5306035376,130.78
2022-03-10 00:00:00,2.8201111083,0.0,2.8201111083,2.8201111083,0,2.8201111083,0.0,0.0,0.0,131.62,54.6901111083,-28.64,61.7353857446,2.8201111083,0,2.8201111083,51.87,-28.64,59.2515527223,122.45,55.0001111083,-33.24,64.2643744381,2.8201111083,0,2.8201111083,52.18,-33.24,61.8680046551,131.17
2022-03-10 00:30:00,3.3437777744,0.0,3.3437777744,3.3437777744,0,3.3437777744,0.0,0.0,0.0,131.62,60.5237777744,-28.4,66.8557228372,3.3437777744,0,3.3437777744,57.18,-28.4,63.8444390687,122.53,60.8837777744,-31.85,68.7114029553,3.3437777744,0,3.3437777744,57.54,-31.85,65.7668161005,131.27
2022-03-10 01:00:00,3.2859999967,0.0,3.2859999967,3.2859999967,0,3.2859999967,0.0,0.0,0.0,131.7,61.3259999967,-45.56,76.3975907709,3.2859999967,0,3.2859999967,58.04,-45.56,73.7858739868,122.32,61.9359999967,-20.89,65.3640588978,3.2859999967,0,3.2859999967,58.65,-20.89,62.2592531275,131.12
2022-03-10 01:30:00,3.2977777745,0.0,3.2977777745,3.2977777745,0,3.2977777745,0.0,0.0,0.0,131.05,60.3077777745,-49.4,77.9576042481,3.2977777745,0,3.2977777745,57.01,-49.4,75.435403492,120.68,60.7777777745,-11.71,61.895576346,3.2977777745,0,3.2977777745,57.48,-11.71,58.6606725157,129.4
