Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-10 02:00:00,3.199222219,0.0,3.199222219,3.199222219,0,3.199222219,0.0,0.0,0.0,131.23,58.739222219,-53.73,79.6065897203,3.199222219,0,3.199222219,55.54,-53.73,77.2761573838,121.46,59.019222219,-0.61,59.0223744976,3.199222219,0,3.199222219,55.82,-0.61,55.8233329353,130.26
2022-03-10 02:30:00,3.1611111079,0.0,3.1611111079,3.1611111079,0,3.1611111079,0.0,0.0,0.0,131.51,57.901111108,-53.79,79.0310240825,3.1611111079,0,3.1611111079,54.74,-53.79,76.7452389403,123.02,58.181111108,-1.44,58.1989285963,3.1611111079,0,3.1611111079,55.02,-1.44,55.0388408308,131.78
2022-03-10 03:00:00,3.1497777746,0.0,3.1497777746,3.1497777746,0,3.1497777746,0.0,0.0,0.0,130.41,56.8997777746,-54.06,78.4861026603,3.1497777746,0,3.1497777746,53.75,-54.06,76.2334972305,122.01,57.1897777746,-1.57,57.2113238958,3.1497777746,0,3.1497777746,54.04,-1.57,54.0628014442,130.8
2022-03-10 03:30:00,3.1032222191,0.0,3.1032222191,3.1032222191,0,3.1032222191,0.0,0.0,0.0,130.63,55.2332222191,-54.46,77.5667482669,3.1032222191,0,3.1032222191,52.13,-54.46,75.3885170301,122.24,55.5332222191,-1.77,55.5614224983,3.1032222191,0,3.1032222191,52.43,-1.77,52.4598684711,131.01
2022-03-10 04:00:00,3.0133333303,0.0,3.0133333303,3.0133333303,0,3.0133333303,0.0,0.0,0.0,130.82,53.8733333303,-54.82,76.8607080641,3.0133333303,0,3.0133333303,50.86,-54.82,74.7794891665,122.48,54.1733333303,-1.97,54.2091407801,3.0133333303,0,3.0133333303,51.16,-1.97,51.1979149966,131.28
2022-03-10 04:30:00,2.8841111082,0.0,2.8841111082,2.8841111082,0,2.8841111082,0.0,0.0,0.0,130.99,53.2541111082,-54.93,76.5068967475,2.8841111082,0,2.8841111082,50.37,-54.93,74.5281275761,122.74,53.5541111082,-2.03,53.5925714684,2.8841111082,0,2.8841111082,50.67,-2.03,50.7106477971,131.51
2022-03-10 05:00:00,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,130.99,52.5183333305,-54.87,75.9532239988,2.8183333305,0,2.8183333305,49.7,-54.87,74.0324719296,122.82,52.8383333305,-1.99,52.8757937921,2.8183333305,0,2.8183333305,50.02,-1.99,50.0595695147,131.51
2022-03-10 05:30:00,2.854888886,0.0,2.854888886,2.854888886,0,2.854888886,0.0,0.0,0.0,130.99,53.964888886,-54.55,76.732729213,2.854888886,0,2.854888886,51.11,-54.55,74.7524889218,122.82,54.264888886,-1.6800000000000002,54.2908884235,2.854888886,0,2.854888886,51.41,-1.6800000000000002,51.4374425881,131.51
2022-03-10 06:00:00,2.9433333304,0.0,2.9433333304,2.9433333304,0,2.9433333304,0.0,0.0,0.0,130.99,56.3033333304,-54.13,78.1032793429,2.9433333304,0,2.9433333304,53.36,-54.13,76.0088580364,122.66,56.6133333304,-1.06,56.6232559182,2.9433333304,0,2.9433333304,53.67,-1.06,53.6804666522,131.36
2022-03-10 06:30:00,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,131.38,63.2881111082,-51.68,81.7080620725,2.8781111082,0,2.8781111082,60.41,-51.68,79.4996257853,122.95,63.5481111082,1.06,63.5569510394,2.8781111082,0,2.8781111082,60.67,1.06,60.6792592242,131.68
2022-03-10 07:00:00,2.827777775,0.0,2.827777775,2.827777775,0,2.827777775,0.0,0.0,0.0,131.23,70.707777775,-28.23,76.1348982916,2.827777775,0,2.827777775,67.88,-28.23,73.5161703301,122.54,70.717777775,-6.06,70.9769518465,2.827777775,0,2.827777775,67.89,-6.06,68.1599273767,131.25
2022-03-10 07:30:00,2.9313333304,0.0,2.9313333304,2.9313333304,0,2.9313333304,0.0,0.0,0.0,130.8,77.7113333304,-9.4,78.277783106,2.9313333304,0,2.9313333304,74.78,-9.4,75.3684841296,122.8,77.5313333304,-12.33,78.5056465994,2.9313333304,0,2.9313333304,74.6,-12.33,75.612094932,131.54
2022-03-10 08:00:00,3.5471111076,0.0,3.5471111076,3.5471111076,0,3.5471111076,0.0,0.0,0.0,130.99,81.9671111076,-8.25,82.3812466725,3.5471111076,0,3.5471111076,78.42,-8.25,78.8527672311,123.63,81.7571111076,-11.15,82.5139243804,3.5471111076,0,3.5471111076,78.21,-11.15,79.0008012618,132.41
2022-03-10 08:30:00,4.1459999959000005,0.0,4.1459999959000005,4.1459999959000005,0,4.1459999959000005,0.0,0.0,0.0,130.85,86.4159999959,-7.52,86.7425815576,4.1459999959000005,0,4.1459999959000005,82.27,-7.52,82.6129729522,123.35,86.1959999959,-10.43,86.8247390741,4.1459999959000005,0,4.1459999959000005,82.05,-10.43,82.7102617575,132.14
2022-03-10 09:00:00,5.0714444394000004,0.0,5.0714444394000004,5.0714444394000004,0,5.0714444394000004,0.0,0.0,0.0,130.85,88.7114444394,-7.27,89.0088381821,5.0714444394000004,0,5.0714444394000004,83.64,-7.27,83.9553601624,123.2,88.4714444394,-10.15,89.0517769682,5.0714444394000004,0,5.0714444394000004,83.4,-10.15,84.0153706175,131.97
2022-03-10 09:30:00,6.7142222154999995,0.0,6.7142222154999995,6.7142222154999995,0,6.7142222154999995,0.0,0.0,0.0,130.85,87.7242222155,-6.57,87.9699043043,6.7142222154999995,0,6.7142222154999995,81.01,-6.57,81.2759804616,123.28,87.5242222155,-9.48,88.036128234,6.7142222154999995,0,6.7142222154999995,80.81,-9.48,81.3641598002,131.97
2022-03-10 10:00:00,7.7599999922,0.0,7.7599999922,7.7599999922,0,7.7599999922,0.0,0.0,0.0,131.05,86.5499999922,-6.85,86.8206484579,7.7599999922,0,7.7599999922,78.79,-6.85,79.0872088267,123.37,86.3499999922,-9.78,86.9020764922,7.7599999922,0,7.7599999922,78.59,-9.78,79.1961899336,132.1
2022-03-10 10:30:00,8.5609999914,0.0,8.5609999914,8.5609999914,0,8.5609999914,0.0,0.0,0.0,131.26,85.1209999914,-7.34,85.4368786856,8.5609999914,0,8.5609999914,76.56,-7.34,76.9110473209,123.66,84.9309999914,-10.27,85.5496794824,8.5609999914,0,8.5609999914,76.37,-10.27,77.0574448058,132.41
2022-03-10 11:00:00,12.4165555431,0.0,12.4165555431,12.4165555431,0,12.4165555431,0.0,0.0,0.0,131.26,81.0565555431,-7.24,81.3792528629,12.4165555431,0,12.4165555431,68.64,-7.24,69.0207736844,123.76,80.8765555431,-10.21,81.5184723638,12.4165555431,0,12.4165555431,68.46,-10.21,69.217163334,132.41
2022-03-10 11:30:00,16.0823333173,0.0,16.0823333173,16.0823333173,0,16.0823333173,0.0,0.0,0.0,131.26,73.6323333173,-8.76,74.1515887203,16.0823333173,0,16.0823333173,57.55,-8.76,58.2128860305,123.76,73.5023333173,-11.77,74.4387392631,16.0823333173,0,16.0823333173,57.42,-11.77,58.6139002285,132.55
2022-03-10 12:00:00,17.9449999821,0.0,17.9449999821,17.9449999821,0,17.9449999821,0.0,0.0,0.0,131.46,72.1049999821,-8.97,72.6608004526,17.9449999821,0,17.9449999821,54.16,-8.97,54.8977822867,124.21,71.9949999821,-11.99,72.9865749465,17.9449999821,0,17.9449999821,54.05,-11.99,55.3639106278,132.99
2022-03-10 12:30:00,17.9421110932,0.0,17.9421110932,17.9421110932,0,17.9421110932,0.0,0.0,0.0,131.34,73.2121110932,-8.98,73.7607864025,17.9421110932,0,17.9421110932,55.27,-8.98,55.9947613621,124.19,73.0921110932,-12.01,74.0722404417,17.9421110932,0,17.9421110932,55.15,-12.01,56.4425601829,132.9
2022-03-10 13:00:00,18.957999981,0.0,18.957999981,18.957999981,0,18.957999981,0.0,0.0,0.0,131.34,72.067999981,-9.4,72.678446745,18.957999981,0,18.957999981,53.11,-9.4,53.9354438194,124.19,71.947999981,-12.43,73.0138315751,18.957999981,0,18.957999981,52.99,-12.43,54.4283473936,132.9
2022-03-10 13:30:00,19.5944444248,0.0,19.5944444248,19.5944444248,0,19.5944444248,0.0,0.0,0.0,131.48,70.4644444248,-9.67,71.12486786,19.5944444248,0,19.5944444248,50.87,-9.67,51.780940509,124.36,70.3644444248,-12.71,71.5031407647,19.5944444248,0,19.5944444248,50.77,-12.71,52.3367652803,133.09
2022-03-10 14:00:00,18.4858888704,0.0,18.4858888704,18.4858888704,0,18.4858888704,0.0,0.0,0.0,131.64,70.7958888704,-9.9,71.4847387975,18.4858888704,0,18.4858888704,52.31,-9.9,53.2385771786,124.57,70.6958888704,-12.95,71.8721865757,18.4858888704,0,18.4858888704,52.21,-12.95,53.7920681885,133.29
2022-03-10 14:30:00,17.0563333163,0.0,17.0563333163,17.0563333163,0,17.0563333163,0.0,0.0,0.0,131.64,70.1563333163,-10.34,70.9142207486,17.0563333163,0,17.0563333163,53.1,-10.34,54.0973714703,124.65,70.0563333163,-13.4,71.3263614502,17.0563333163,0,17.0563333163,53.0,-13.4,54.667723567,133.29
2022-03-10 15:00:00,15.6972222065,0.0,15.6972222065,15.6972222065,0,15.6972222065,0.0,0.0,0.0,131.73,69.4872222065,-11.05,70.3603336403,15.6972222065,0,15.6972222065,53.79,-11.05,54.9132643357,124.81,69.3872222065,-14.1,70.8053430578,15.6972222065,0,15.6972222065,53.69,-14.1,55.5105944843,133.4
2022-03-10 15:30:00,16.2388888726,0.0,16.2388888726,16.2388888726,0,16.2388888726,0.0,0.0,0.0,131.8,70.6588888726,-11.29,71.5551722569,16.2388888726,0,16.2388888726,54.42,-11.29,55.5787774245,124.99,70.5488888726,-14.34,71.9915364551,16.2388888726,0,16.2388888726,54.31,-14.34,56.1712711268,133.62
2022-03-10 16:00:00,15.2021110959,0.0,15.2021110959,15.2021110959,0,15.2021110959,0.0,0.0,0.0,131.72,73.9821110959,-11.12,74.8131483244,15.2021110959,0,15.2021110959,58.78,-11.12,59.8225943938,124.99,73.8521110959,-14.15,75.1954573982,15.2021110959,0,15.2021110959,58.65,-14.15,60.3327854487,133.62
2022-03-10 16:30:00,12.5034444319,0.0,12.5034444319,12.5034444319,0,12.5034444319,0.0,0.0,0.0,131.47,79.9934444319,-11.3,80.7876299447,12.5034444319,0,12.5034444319,67.49,-11.3,68.4294534539,124.64,79.8434444319,-14.28,81.1103816953,12.5034444319,0,12.5034444319,67.34,-14.28,68.8374462048,133.22
2022-03-10 17:00:00,11.0092222112,0.0,11.0092222112,11.0092222112,0,11.0092222112,0.0,0.0,0.0,131.1,87.6292222112,-10.5,88.2560512676,11.0092222112,0,11.0092222112,76.62,-10.5,77.3361131684,124.23,87.4492222112,-13.44,88.4759858117,11.0092222112,0,11.0092222112,76.44,-13.44,77.6125453777,132.8
2022-03-10 17:30:00,8.5364444359,0.0,8.5364444359,8.5364444359,0,8.5364444359,0.0,0.0,0.0,131.01,93.7764444359,-10.2,94.3295368961,8.5364444359,0,8.5364444359,85.24,-10.2,85.8481077252,123.97,93.5664444359,-13.12,94.4818179566,8.5364444359,0,8.5364444359,85.03,-13.12,86.0362441068,132.55
2022-03-10 18:00:00,6.6461111045,0.0,6.6461111045,6.6461111045,0,6.6461111045,0.0,0.0,0.0,131.09,99.0261111045,-9.97,99.5267380179,6.6461111045,0,6.6461111045,92.38,-9.97,92.9164425707,123.97,98.7961111045,-12.84,99.6269901651,6.6461111045,0,6.6461111045,92.15,-12.84,93.0402498922,132.55
2022-03-10 18:30:00,7.4723333259,0.0,7.4723333259,7.4723333259,0,7.4723333259,0.0,0.0,0.0,130.77,103.0123333259,-8.72,103.3807487748,7.4723333259,0,7.4723333259,95.54,-8.72,95.9371148201,123.51,102.7623333259,-11.56,103.4104963269,7.4723333259,0,7.4723333259,95.29,-11.56,95.9886331812,132.03
2022-03-10 19:00:00,5.8094444386,0.0,5.8094444386,5.8094444386,0,5.8094444386,0.0,0.0,0.0,130.41,104.3694444386,-7.83,104.6627432873,5.8094444386,0,5.8094444386,98.56,-7.83,98.8705340331,122.98,104.1094444386,-10.65,104.6527540073,5.8094444386,0,5.8094444386,98.3,-10.65,98.8752370414,131.54
2022-03-10 19:30:00,5.5857777722,0.0,5.5857777722,5.5857777722,0,5.5857777722,0.0,0.0,0.0,130.25,100.7757777722,-8.85,101.1636292626,5.5857777722,0,5.5857777722,95.19,-8.85,95.600515689,122.66,100.5157777722,-11.69,101.1932689518,5.5857777722,0,5.5857777722,94.93,-11.69,95.6470647746,131.23
2022-03-10 20:00:00,4.4357777733,0.0,4.4357777733,4.4357777733,0,4.4357777733,0.0,0.0,0.0,130.25,96.5057777733,-10.19,97.0422652437,4.4357777733,0,4.4357777733,92.07,-10.19,92.6321812331,122.86,96.2557777733,-13.05,97.1363848141,4.4357777733,0,4.4357777733,91.82,-13.05,92.7427350254,131.44
2022-03-10 20:30:00,3.3577777744,0.0,3.3577777744,3.3577777744,0,3.3577777744,0.0,0.0,0.0,130.64,92.0377777744,-11.38,92.738648565,3.3577777744,0,3.3577777744,88.68,-11.38,89.4071965784,123.41,91.8077777744,-14.27,92.910176837,3.3577777744,0,3.3577777744,88.45,-14.27,89.5937241106,131.98
2022-03-10 21:00:00,3.2872222189,0.0,3.2872222189,3.2872222189,0,3.2872222189,0.0,0.0,0.0,130.64,88.5072222189,-12.49,89.384162383,3.2872222189,0,3.2872222189,85.22,-12.49,86.1304156498,123.6,88.2772222189,-15.39,89.6087052841,3.2872222189,0,3.2872222189,84.99,-15.39,86.3721726021,132.17
2022-03-10 21:30:00,3.34533333,0.0,3.34533333,3.34533333,0,3.34533333,0.0,0.0,0.0,130.48,80.22533333,-13.26,81.3137854727,3.34533333,0,3.34533333,76.88,-13.26,78.0151395564,123.6,80.02533333,-16.2,81.6486005672,3.34533333,0,3.34533333,76.68,-16.2,78.3725870442,132.17
2022-03-10 22:00:00,3.3977777744,0.0,3.3977777744,3.3977777744,0,3.3977777744,0.0,0.0,0.0,130.96,70.3477777744,-27.5,75.5318465139,3.3977777744,0,3.3977777744,66.95,-27.5,72.3778453672,124.14,70.3077777744,-11.62,71.2615465421,3.3977777744,0,3.3977777744,66.91,-11.62,67.9115049163,132.79
2022-03-10 22:30:00,3.3298888856,0.0,3.3298888856,3.3298888856,0,3.3298888856,0.0,0.0,0.0,130.96,64.8998888856,-42.75,77.7145937219,3.3298888856,0,3.3298888856,61.57,-42.75,74.9561698595,123.67,65.0298888856,-7.0,65.4055536516,3.3298888856,0,3.3298888856,61.7,-7.0,62.0958130634,132.31
2022-03-10 23:00:00,3.3441111078,0.0,3.3441111078,3.3441111078,0,3.3441111078,0.0,0.0,0.0,130.96,60.1441111078,-55.51,81.8454287113,3.3441111078,0,3.3441111078,56.8,-55.51,79.4204010315,123.32,60.4441111078,-2.35,60.4897765545,3.3441111078,0,3.3441111078,57.1,-2.35,57.1483376836,131.95
2022-03-10 23:30:00,3.4163333299,0.0,3.4163333299,3.4163333299,0,3.4163333299,0.0,0.0,0.0,131.21,57.5463333299,-56.29,80.499345213,3.4163333299,0,3.4163333299,54.13,-56.29,78.0936681172,123.06,57.856333329899996,-3.02,57.9350990884,3.4163333299,0,3.4163333299,54.44,-3.02,54.5237012683,131.67
2022-03-11 00:00:00,3.5044444409,0.0,3.5044444409,3.5044444409,0,3.5044444409,0.0,0.0,0.0,131.33,55.0944444409,-56.83,79.1520480358,3.5044444409,0,3.5044444409,51.59,-56.83,76.7540031529,123.27,55.4244444409,-3.26,55.520236325,3.5044444409,0,3.5044444409,51.92,-3.26,52.0222452418,131.92
2022-03-11 00:30:00,3.1578888857,0.0,3.1578888857,3.1578888857,0,3.1578888857,0.0,0.0,0.0,131.21,60.4278888857,-55.91,82.3253172189,3.1578888857,0,3.1578888857,57.27,-55.91,80.0361230945,123.09,60.7178888857,-2.79,60.7819556344,3.1578888857,0,3.1578888857,57.56,-2.79,57.6275775996,131.73
2022-03-11 01:00:00,3.1831111079,0.0,3.1831111079,3.1831111079,0,3.1831111079,0.0,0.0,0.0,131.21,61.5631111079,-54.89,82.4798687516,3.1831111079,0,3.1831111079,58.38,-54.89,80.1319942345,123.09,61.8431111079,-2.22,61.8829442699,3.1831111079,0,3.1831111079,58.66,-2.22,58.7019931519,131.73
2022-03-11 01:30:00,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,130.67,60.3997777746,-55.41,81.965854203,3.1897777746,0,3.1897777746,57.21,-55.41,79.6445365358,122.45,60.7097777746,-2.4,60.757198071,3.1897777746,0,3.1897777746,57.52,-2.4,57.5700477679,131.07
2022-03-11 02:00:00,3.2201111079,0.0,3.2201111079,3.2201111079,0,3.2201111079,0.0,0.0,0.0,131.17,58.2301111079,-55.98,80.7744157493,3.2201111079,0,3.2201111079,55.01,-55.98,78.4847787791,123.02,58.5301111079,-2.95,58.6044060315,3.2201111079,0,3.2201111079,55.31,-2.95,55.3886143535,131.65
2022-03-11 02:30:00,3.0512222192,0.0,3.0512222192,3.0512222192,0,3.0512222192,0.0,0.0,0.0,131.17,57.0512222192,-55.67,79.7119241814,3.0512222192,0,3.0512222192,54.0,-55.67,77.5573910082,123.02,57.3512222192,-3.34,57.4483967577,3.0512222192,0,3.0512222192,54.3,-3.34,54.4026249367,131.65
2022-03-11 03:00:00,3.0106666637,0.0,3.0106666637,3.0106666637,0,3.0106666637,0.0,0.0,0.0,130.19,55.6906666637,-55.79,78.8287666619,3.0106666637,0,3.0106666637,52.68,-55.79,76.731391881,122.13,56.0006666637,-3.39,56.1031796494,3.0106666637,0,3.0106666637,52.99,-3.39,53.098325774,130.74
2022-03-11 03:30:00,3.154111108,0.0,3.154111108,3.154111108,0,3.154111108,0.0,0.0,0.0,130.19,53.634111108,-56.11,77.620551237,3.154111108,0,3.154111108,50.48,-56.11,75.4755755195,122.2,53.954111108,-3.59,54.0734149601,3.154111108,0,3.154111108,50.8,-3.59,50.9266933935,130.85
2022-03-11 04:00:00,3.1258888858000002,0.0,3.1258888858000002,3.1258888858000002,0,3.1258888858000002,0.0,0.0,0.0,130.28,52.2358888858,-56.54,76.9763579788,3.1258888858000002,0,3.1258888858000002,49.11,-56.54,74.8903445045,122.2,52.5658888858,-3.66,52.6931520632,3.1258888858000002,0,3.1258888858000002,49.44,-3.66,49.5752881989,130.85
2022-03-11 04:30:00,3.1299999969,0.0,3.1299999969,3.1299999969,0,3.1299999969,0.0,0.0,0.0,130.72,51.3699999969,-56.82,76.59888576,3.1299999969,0,3.1299999969,48.24,-56.82,74.5359644735,122.71,51.7099999969,-3.9699999999999998,51.8621731099,3.1299999969,0,3.1299999969,48.58,-3.9699999999999998,48.7419460014,131.38
2022-03-11 05:00:00,3.1174444413,0.0,3.1174444413,3.1174444413,0,3.1174444413,0.0,0.0,0.0,130.64,50.8374444413,-57.01,76.3844608368,3.1174444413,0,3.1174444413,47.72,-57.01,74.3460725257,122.71,51.1774444413,-4.15,51.3454313405,3.1174444413,0,3.1174444413,48.06,-4.15,48.2388443062,131.38
2022-03-11 05:30:00,3.0857777747,0.0,3.0857777747,3.0857777747,0,3.0857777747,0.0,0.0,0.0,130.74,52.0257777747,-56.42,76.7456705819,3.0857777747,0,3.0857777747,48.94,-56.42,74.6882855607,122.8,52.3457777747,-3.43,52.4580341877,3.0857777747,0,3.0857777747,49.26,-3.43,49.3792719671,131.46
2022-03-11 06:00:00,3.2261111079,0.0,3.2261111079,3.2261111079,0,3.2261111079,0.0,0.0,0.0,130.96,54.3061111079,-55.19,77.4279652559,3.2261111079,0,3.2261111079,51.08,-55.19,75.2004155574,122.93,54.6361111079,-2.11,54.6768391277,3.2261111079,0,3.2261111079,51.41,-2.11,51.4532817224,131.59
2022-03-11 06:30:00,3.1966666635,0.0,3.1966666635,3.1966666635,0,3.1966666635,0.0,0.0,0.0,131.2,61.0366666635,-52.77,80.6854855435,3.1966666635,0,3.1966666635,57.84,-52.77,78.2952010024,123.01,61.3266666635,-0.19,61.3269609882,3.1966666635,0,3.1966666635,58.13,-0.19,58.1303105101,131.59
2022-03-11 07:00:00,3.078111108,0.0,3.078111108,3.078111108,0,3.078111108,0.0,0.0,0.0,130.8,68.368111108,-35.3,76.94341178089999,3.078111108,0,3.078111108,65.29,-35.3,74.2217899272,122.34,68.458111108,-4.02,68.5760408341,3.078111108,0,3.078111108,65.38,-4.02,65.5034716637,131.02
2022-03-11 07:30:00,3.0148888859,0.0,3.0148888859,3.0148888859,0,3.0148888859,0.0,0.0,0.0,130.9,75.1548888859,-21.23,78.095904012,3.0148888859,0,3.0148888859,72.14,-21.23,75.1990192755,122.76,75.0948888859,-6.72,75.3949649299,3.0148888859,0,3.0148888859,72.08,-6.72,72.3925742048,131.5
2022-03-11 08:00:00,3.0378888859,0.0,3.0378888859,3.0378888859,0,3.0378888859,0.0,0.0,0.0,130.72,80.3978888859,-7.65,80.7610242462,3.0378888859,0,3.0378888859,77.36,-7.65,77.7373275846,122.76,80.2178888859,-10.58,80.9125830591,3.0378888859,0,3.0378888859,77.18,-10.58,77.9017894531,131.5
2022-03-11 08:30:00,3.2297777745,0.0,3.2297777745,3.2297777745,0,3.2297777745,0.0,0.0,0.0,131.18,83.3497777745,-6.49,83.6020666914,3.2297777745,0,3.2297777745,80.12,-6.49,80.382426562,123.69,83.1597777745,-9.41,83.6904817737,3.2297777745,0,3.2297777745,79.93,-9.41,80.4820041997,132.43
2022-03-11 09:00:00,3.3202222189,0.0,3.3202222189,3.3202222189,0,3.3202222189,0.0,0.0,0.0,130.97,85.1602222189,-5.64,85.3467811248,3.3202222189,0,3.3202222189,81.84,-5.64,82.0341099787,123.26,84.9602222189,-8.57,85.3913593959,3.3202222189,0,3.3202222189,81.64,-8.57,82.0885771591,132.06
2022-03-11 09:30:00,3.9429999961,0.0,3.9429999961,3.9429999961,0,3.9429999961,0.0,0.0,0.0,131.12,86.6929999961,-5.17,86.8470215282,3.9429999961,0,3.9429999961,82.75,-5.17,82.91134663,123.26,86.5129999961,-8.07,86.8885727142,3.9429999961,0,3.9429999961,82.57,-8.07,82.9634244713,132.06
2022-03-11 10:00:00,4.9978888839,0.0,4.9978888839,4.9978888839,0,4.9978888839,0.0,0.0,0.0,130.94,85.6978888839,-5.31,85.8622400078,4.9978888839,0,4.9978888839,80.7,-5.31,80.8745083447,123.06,85.4878888839,-8.21,85.8812159079,4.9978888839,0,4.9978888839,80.49,-8.21,80.9076275761,131.87
2022-03-11 10:30:00,5.952999994,0.0,5.952999994,5.952999994,0,5.952999994,0.0,0.0,0.0,130.94,84.012999994,-5.55,84.1961202669,5.952999994,0,5.952999994,78.06,-5.55,78.2570514395,123.06,83.842999994,-8.46,84.2687382604,5.952999994,0,5.952999994,77.89,-8.46,78.3480931485,131.87
2022-03-11 11:00:00,6.1217777717,0.0,6.1217777717,6.1217777717,0,6.1217777717,0.0,0.0,0.0,130.94,85.1017777717,-5.15,85.257463485,6.1217777717,0,6.1217777717,78.98,-5.15,79.1477283313,123.06,84.9117777717,-8.07,85.2944013658,6.1217777717,0,6.1217777717,78.79,-8.07,79.2022032522,131.87
2022-03-11 11:30:00,6.2377777715,0.0,6.2377777715,6.2377777715,0,6.2377777715,0.0,0.0,0.0,131.03,84.3777777715,-5.2,84.5378576832,6.2377777715,0,6.2377777715,78.14,-5.2,78.3128316434,123.27,84.1977777715,-8.11,84.5874569996,6.2377777715,0,6.2377777715,77.96,-8.11,78.3806972411,131.97
2022-03-11 12:00:00,7.093111104,0.0,7.093111104,7.093111104,0,7.093111104,0.0,0.0,0.0,131.03,83.913111104,-5.39,84.0860411433,7.093111104,0,7.093111104,76.82,-5.39,77.0088598799,123.27,83.753111104,-8.32,84.1653492811,7.093111104,0,7.093111104,76.66,-8.32,77.1101679417,131.97
2022-03-11 12:30:00,8.6814444358,0.0,8.6814444358,8.6814444358,0,8.6814444358,0.0,0.0,0.0,131.18,83.9914444358,-5.61,84.1785889547,8.6814444358,0,8.6814444358,75.31,-5.61,75.5186612699,123.27,83.8114444358,-8.56,84.2474439874,8.6814444358,0,8.6814444358,75.13,-8.56,75.6160730268,132.11
2022-03-11 13:00:00,11.4748888774,0.0,11.4748888774,11.4748888774,0,11.4748888774,0.0,0.0,0.0,131.4,80.7048888774,-7.06,81.0131019571,11.4748888774,0,11.4748888774,69.23,-7.06,69.5890544554,123.61,80.5548888774,-10.05,81.1793854501,11.4748888774,0,11.4748888774,69.08,-10.05,69.8072267033,132.36
2022-03-11 13:30:00,13.2347777645,0.0,13.2347777645,13.2347777645,0,13.2347777645,0.0,0.0,0.0,131.98,71.7447777645,-9.01,72.3083206587,13.2347777645,0,13.2347777645,58.51,-9.01,59.1996638504,124.45,71.6647777645,-12.57,72.7588157685,13.2347777645,0,13.2347777645,58.43,-12.57,59.7667951291,133.15
2022-03-11 14:00:00,16.9111110942,0.0,16.9111110942,16.9111110942,0,16.9111110942,0.0,0.0,0.0,132.33,63.2111110942,-22.58,67.1230285801,16.9111110942,0,16.9111110942,46.3,-22.58,51.5125848701,124.85,63.5111110942,-27.2,69.0905292527,16.9111110942,0,16.9111110942,46.6,-27.2,53.9573905967,133.58
2022-03-11 14:30:00,18.6007777592,0.0,18.6007777592,18.6007777592,0,18.6007777592,0.0,0.0,0.0,132.6,60.9107777592,-23.29,65.2115553198,18.6007777592,0,18.6007777592,42.31,-23.29,48.2965858007,122.94,61.2107777592,-27.91,67.2735268429,18.6007777592,0,18.6007777592,42.61,-27.91,50.9370218996,131.62
2022-03-11 15:00:00,16.5097777613,0.0,16.5097777613,16.5097777613,0,16.5097777613,0.0,0.0,0.0,132.48,64.7397777613,-23.45,68.8559461817,16.5097777613,0,16.5097777613,48.23,-23.45,53.6286807595,122.94,65.0697777613,-28.07,70.8660770602,16.5097777613,0,16.5097777613,48.56,-28.07,56.089201278,131.62
2022-03-11 15:30:00,12.0356666546,0.0,12.0356666546,12.0356666546,0,12.0356666546,0.0,0.0,0.0,132.7,70.4856666546,-24.45,74.6058422896,12.0356666546,0,12.0356666546,58.45,-24.45,63.3577540637,123.14,70.8656666546,-29.07,76.5963942389,12.0356666546,0,12.0356666546,58.83,-29.07,65.6203764086,131.76
2022-03-11 16:00:00,10.8882222113,0.0,10.8882222113,10.8882222113,0,10.8882222113,0.0,0.0,0.0,132.79,72.9982222113,-25.08,77.1864421127,10.8882222113,0,10.8882222113,62.11,-25.08,66.9825238402,123.35,73.3982222113,-29.66,79.1644782954,10.8882222113,0,10.8882222113,62.51,-29.66,69.1897080497,131.87
2022-03-11 16:30:00,8.6529999913,0.0,8.6529999913,8.6529999913,0,8.6529999913,0.0,0.0,0.0,132.6,79.7329999913,-24.41,83.3858464466,8.6529999913,0,8.6529999913,71.08,-24.41,75.1546039841,123.22,80.1829999913,-28.95,85.2491406855,8.6529999913,0,8.6529999913,71.53,-28.95,77.1663359244,131.87
2022-03-11 17:00:00,6.864888882,0.0,6.864888882,6.864888882,0,6.864888882,0.0,0.0,0.0,132.42,84.994888882,-22.54,87.9328308203,6.864888882,0,6.864888882,78.13,-22.54,81.3163482948,122.94,85.464888882,-27.0,89.6283840734,6.864888882,0,6.864888882,78.6,-27.0,83.1081223467,131.49
2022-03-11 17:30:00,5.2475555503,0.0,5.2475555503,5.2475555503,0,5.2475555503,0.0,0.0,0.0,131.24,91.1075555503,-21.07,93.5122001578,5.2475555503,0,5.2475555503,85.86,-21.07,88.4074911984,121.36,91.6375555503,-25.42,95.0979389221,5.2475555503,0,5.2475555503,86.39,-25.42,90.0522542749,129.84
2022-03-11 18:00:00,5.4871111056,0.0,5.4871111056,5.4871111056,0,5.4871111056,0.0,0.0,0.0,131.24,93.7171111056,-20.46,95.9244938167,5.4871111056,0,5.4871111056,88.23,-20.46,90.5712123138,121.36,94.2371111056,-24.78,97.440656348,5.4871111056,0,5.4871111056,88.75,-24.78,92.1445109597,129.84
2022-03-11 18:30:00,5.7675555498,0.0,5.7675555498,5.7675555498,0,5.7675555498,0.0,0.0,0.0,130.82,98.3075555498,-8.96,98.7150296468,5.7675555498,0,5.7675555498,92.54,-8.96,92.972755149,120.79,98.1075555498,-11.5,98.7792612645,5.7675555498,0,5.7675555498,92.34,-11.5,93.0533481397,129.37
2022-03-11 19:00:00,5.7274444387,0.0,5.7274444387,5.7274444387,0,5.7274444387,0.0,0.0,0.0,130.48,99.4374444387,-7.64,99.7305116627,5.7274444387,0,5.7274444387,93.71,-7.64,94.0209216079,122.75,99.1674444387,-10.49,99.7207206979,5.7274444387,0,5.7274444387,93.44,-10.49,94.0269838929,131.34
2022-03-11 19:30:00,5.5647777722,0.0,5.5647777722,5.5647777722,0,5.5647777722,0.0,0.0,0.0,130.79,96.8347777722,-9.59,97.3084903089,5.5647777722,0,5.5647777722,91.27,-9.59,91.7724413972,123.55,96.5947777722,-12.47,97.3963653986,5.5647777722,0,5.5647777722,91.03,-12.47,91.8801491074,132.1
2022-03-11 20:00:00,5.438444439,0.0,5.438444439,5.438444439,0,5.438444439,0.0,0.0,0.0,130.79,92.608444439,-11.52,93.3222073325,5.438444439,0,5.438444439,87.17,-11.52,87.927921049,123.55,92.378444439,-14.4,93.4940479227,5.438444439,0,5.438444439,86.94,-14.4,88.1244778708,132.1
2022-03-11 20:30:00,4.9233333284,0.0,4.9233333284,4.9233333284,0,4.9233333284,0.0,0.0,0.0,130.47,88.4033333284,-13.11,89.3701373143,4.9233333284,0,4.9233333284,83.48,-13.11,84.5031508288,123.55,88.1833333284,-16.04,89.6302509029,4.9233333284,0,4.9233333284,83.26,-16.04,84.7909735762,132.03
2022-03-11 21:00:00,2.975999997,0.0,2.975999997,2.975999997,0,2.975999997,0.0,0.0,0.0,131.1,84.295999997,-14.39,85.5154238456,2.975999997,0,2.975999997,81.32,-14.39,82.5833790784,124.31,84.075999997,-17.3,85.8374264264,2.975999997,0,2.975999997,81.1,-17.3,82.9246646059,132.85
2022-03-11 21:30:00,2.9396666637,0.0,2.9396666637,2.9396666637,0,2.9396666637,0.0,0.0,0.0,130.92,77.5596666637,-30.53,83.3521612976,2.9396666637,0,2.9396666637,74.62,-30.53,80.6239747222,124.31,77.4996666637,-11.86,78.4019000598,2.9396666637,0,2.9396666637,74.56,-11.86,75.4973721397,132.85
2022-03-11 22:00:00,3.0303333303,0.0,3.0303333303,3.0303333303,0,3.0303333303,0.0,0.0,0.0,131.24,71.3703333303,-54.84,90.0063891048,3.0303333303,0,3.0303333303,68.34,-54.84,87.6229490488,124.06,71.5903333303,-1.98,71.6177088878,3.0303333303,0,3.0303333303,68.56,-1.98,68.5885850561,132.63
2022-03-11 22:30:00,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,131.01,67.8763333304,-55.58,87.7287468643,2.8863333304000003,0,2.8863333304000003,64.99,-55.58,85.5151243933,122.78,68.1163333304,-2.96,68.1806165005,2.8863333304000003,0,2.8863333304000003,65.23,-2.96,65.2971247453,131.36
2022-03-11 23:00:00,2.8617777749,0.0,2.8617777749,2.8617777749,0,2.8617777749,0.0,0.0,0.0,130.56,63.2417777749,-56.15,84.571537506,2.8617777749,0,2.8617777749,60.38,-56.15,82.4534226094,122.42,63.5017777749,-3.43,63.5943447216,2.8617777749,0,2.8617777749,60.64,-3.43,60.7369286349,131.02
2022-03-11 23:30:00,2.812777775,0.0,2.812777775,2.812777775,0,2.812777775,0.0,0.0,0.0,130.56,58.902777775,-56.74,81.7860919081,2.812777775,0,2.812777775,56.09,-56.74,79.7841820162,122.52,59.182777775,-3.83,59.3065770818,2.812777775,0,2.812777775,56.37,-3.83,56.4999628318,131.14
2022-03-12 00:00:00,2.7494444417,0.0,2.7494444417,2.7494444417,0,2.7494444417,0.0,0.0,0.0,130.81,56.7094444417,-57.04,80.4333431413,2.7494444417,0,2.7494444417,53.96,-57.04,78.5190626536,122.82,56.9894444417,-4.39,57.1582791709,2.7494444417,0,2.7494444417,54.24,-4.39,54.4173657944,131.45
2022-03-12 00:30:00,2.6487777751,0.0,2.6487777751,2.6487777751,0,2.6487777751,0.0,0.0,0.0,130.41,60.5087777751,-54.29,81.2940113898,2.6487777751,0,2.6487777751,57.86,-54.29,79.3421936929,122.6,60.7687777751,-2.62,60.8252312144,2.6487777751,0,2.6487777751,58.12,-2.62,58.1790237113,131.15
2022-03-12 01:00:00,2.6418888862000003,0.0,2.6418888862000003,2.6418888862000003,0,2.6418888862000003,0.0,0.0,0.0,129.52,62.9518888862,-43.19,76.3434110736,2.6418888862000003,0,2.6418888862000003,60.31,-43.19,74.1799986519,121.39,62.7618888862,9.33,63.4515846656,2.6418888862000003,0,2.6418888862000003,60.12,9.33,60.8396523659,129.97
2022-03-12 01:30:00,2.663666664,0.0,2.663666664,2.663666664,0,2.663666664,0.0,0.0,0.0,129.52,61.403666664,-43.8,75.4244673815,2.663666664,0,2.663666664,58.74,-43.8,73.2722839824,123.34,61.213666664,9.35,61.9236262379,2.663666664,0,2.663666664,58.55,9.35,59.2918628481,131.99
2022-03-12 02:00:00,2.7256666639000002,0.0,2.7256666639000002,2.7256666639000002,0,2.7256666639000002,0.0,0.0,0.0,130.47,57.7156666639,-54.64,79.4772154675,2.7256666639000002,0,2.7256666639000002,54.99,-54.64,77.5205114792,124.78,57.9256666639,-1.9300000000000002,57.9578101593,2.7256666639000002,0,2.7256666639000002,55.2,-1.9300000000000002,55.233729731,133.43
2022-03-12 02:30:00,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,130.97,56.4053333306,-57.45,80.5112670881,2.7553333306,0,2.7553333306,53.65,-57.45,78.6055023519,123.52,56.715333330600004,-4.17,56.8684265195,2.7553333306,0,2.7553333306,53.96,-4.17,54.1208878346,132.08
2022-03-12 03:00:00,2.8503333305,0.0,2.8503333305,2.8503333305,0,2.8503333305,0.0,0.0,0.0,131.28,54.9203333305,-57.94,79.8328667475,2.8503333305,0,2.8503333305,52.07,-57.94,77.8994768917,123.37,55.2203333305,-4.34,55.3906202631,2.8503333305,0,2.8503333305,52.37,-4.34,52.5495242605,131.97
2022-03-12 03:30:00,2.9487777748,0.0,2.9487777748,2.9487777748,0,2.9487777748,0.0,0.0,0.0,131.74,52.8887777748,-58.58,78.9229954735,2.9487777748,0,2.9487777748,49.94,-58.58,76.9780488191,123.84,53.2087777748,-4.79,53.42394718,2.9487777748,0,2.9487777748,50.26,-4.79,50.4877381153,132.47
2022-03-12 04:00:00,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,131.91,50.7243333303,-58.63,77.5269946006,3.0643333303,0,3.0643333303,47.66,-58.63,75.5576104704,124.13,51.0643333303,-5.0,51.3085386506,3.0643333303,0,3.0643333303,48.0,-5.0,48.2597140481,132.76
2022-03-12 04:30:00,2.9293333304,0.0,2.9293333304,2.9293333304,0,2.9293333304,0.0,0.0,0.0,131.61,49.9593333304,-59.01,77.3182713647,2.9293333304,0,2.9293333304,47.03,-59.01,75.4586045458,123.78,50.2793333304,-5.33,50.5610547769,2.9293333304,0,2.9293333304,47.35,-5.33,47.6490440618,132.43
2022-03-12 05:00:00,2.8962222193000002,0.0,2.8962222193000002,2.8962222193000002,0,2.8962222193000002,0.0,0.0,0.0,131.61,48.8862222193,-59.19,76.7679544008,2.8962222193000002,0,2.8962222193000002,45.99,-59.19,74.9568956134,123.89,49.2362222193,-5.51,49.5435735331,2.8962222193000002,0,2.8962222193000002,46.34,-5.51,46.6664301184,132.54
2022-03-12 05:30:00,2.8546666638,0.0,2.8546666638,2.8546666638,0,2.8546666638,0.0,0.0,0.0,131.61,49.4346666638,-58.96,76.9419772826,2.8546666638,0,2.8546666638,46.58,-58.96,75.1397231829,123.89,49.7646666638,-5.47,50.0643880234,2.8546666638,0,2.8546666638,46.91,-5.47,47.227841365,132.54
2022-03-12 06:00:00,2.7814444417,0.0,2.7814444417,2.7814444417,0,2.7814444417,0.0,0.0,0.0,131.37,50.3414444417,-58.79,77.3984827272,2.7814444417,0,2.7814444417,47.56,-58.79,75.6188977703,123.63,50.6714444417,-5.37,50.9551977899,2.7814444417,0,2.7814444417,47.89,-5.37,48.190133845,132.28
2022-03-12 06:30:00,2.7426666639,0.0,2.7426666639,2.7426666639,0,2.7426666639,0.0,0.0,0.0,131.37,53.6826666639,-57.65,78.7740515662,2.7426666639,0,2.7426666639,50.94,-57.65,76.931177685,123.55,53.9926666639,-4.2,54.1557758091,2.7426666639,0,2.7426666639,51.25,-4.2,51.4218095753,132.19
2022-03-12 07:00:00,2.7891111083,0.0,2.7891111083,2.7891111083,0,2.7891111083,0.0,0.0,0.0,131.37,55.5591111083,-57.22,79.7555216091,2.7891111083,0,2.7891111083,52.77,-57.22,77.8383022682,123.46,55.8691111083,-3.73,55.9934860143,2.7891111083,0,2.7891111083,53.08,-3.73,53.2108945612,132.11
2022-03-12 07:30:00,4.030999996,0.0,4.030999996,4.030999996,0,4.030999996,0.0,0.0,0.0,131.58,57.790999996,-56.71,80.9680417235,4.030999996,0,4.030999996,53.76,-56.71,78.1419330449,123.55,58.090999996,-3.21,58.1796216946,4.030999996,0,4.030999996,54.06,-3.21,54.1552185851,132.21
2022-03-12 08:00:00,6.0885555495,0.0,6.0885555495,6.0885555495,0,6.0885555495,0.0,0.0,0.0,131.65,59.8585555495,-55.9,81.9015059231,6.0885555495,0,6.0885555495,53.77,-55.9,77.5630253407,123.63,60.1685555495,-2.44,60.2180095728,6.0885555495,0,6.0885555495,54.08,-2.44,54.1350163942,132.29
2022-03-12 08:30:00,10.2746666564,0.0,10.2746666564,10.2746666564,0,10.2746666564,0.0,0.0,0.0,131.65,61.5146666564,-54.89,82.4437160361,10.2746666564,0,10.2746666564,51.24,-54.89,75.0896111323,123.63,61.8246666564,-1.49,61.8426188577,10.2746666564,0,10.2746666564,51.55,-1.49,51.5715289671,132.29
2022-03-12 09:00:00,14.8804444296,0.0,14.8804444296,14.8804444296,0,14.8804444296,0.0,0.0,0.0,131.78,60.8604444296,-53.68,81.151316047,14.8804444296,0,14.8804444296,45.98,-53.68,70.6802857946,123.63,61.2204444296,-0.48,61.222326125,14.8804444296,0,14.8804444296,46.34,-0.48,46.3424859066,132.29
2022-03-12 09:30:00,17.5944444268,0.0,17.5944444268,17.5944444268,0,17.5944444268,0.0,0.0,0.0,131.55,60.7544444269,-53.02,80.6363622544,17.5944444268,0,17.5944444268,43.16,-53.02,68.3659710675,123.27,61.1344444269,0.23,61.1348770783,17.5944444268,0,17.5944444268,43.54,0.23,43.5406074831,131.92
2022-03-12 10:00:00,19.2654444252,0.0,19.2654444252,19.2654444252,0,19.2654444252,0.0,0.0,0.0,131.8,61.5954444252,-52.55,80.9660501317,19.2654444252,0,19.2654444252,42.33,-52.55,67.4783772775,123.51,61.9654444252,0.74,61.9698628594,19.2654444252,0,19.2654444252,42.7,0.74,42.7064116966,132.11
2022-03-12 10:30:00,19.2208888697,0.0,19.2208888697,19.2208888697,0,19.2208888697,0.0,0.0,0.0,131.92,60.8808888697,-52.34,80.2867251142,19.2208888697,0,19.2208888697,41.66,-52.34,66.8956740006,123.59,61.2708888697,1.06,61.2800573015,19.2208888697,0,19.2208888697,42.05,1.06,42.0633581636,132.21
2022-03-12 11:00:00,19.3261110918,0.0,19.3261110918,19.3261110918,0,19.3261110918,0.0,0.0,0.0,131.92,61.4561110918,-52.5,80.827616509,19.3261110918,0,19.3261110918,42.13,-52.5,67.3140913925,123.59,61.8261110918,0.9400000000000001,61.833256527,19.3261110918,0,19.3261110918,42.5,0.9400000000000001,42.5103940231,132.21
2022-03-12 11:30:00,16.9596666497,0.0,16.9596666497,16.9596666497,0,16.9596666497,0.0,0.0,0.0,132.07,62.9596666497,-52.6,82.0407193084,16.9596666497,0,16.9596666497,46.0,-52.6,69.8767486364,123.8,63.3196666497,0.76,63.3242274697,16.9596666497,0,16.9596666497,46.36,0.76,46.3662290897,132.32
2022-03-12 12:00:00,16.8353333165,0.0,16.8353333165,16.8353333165,0,16.8353333165,0.0,0.0,0.0,131.9,62.6453333165,-52.72,81.8769576031,16.8353333165,0,16.8353333165,45.81,-52.72,69.8423546281,123.64,63.0253333165,0.65,63.0286850542,16.8353333165,0,16.8353333165,46.19,0.65,46.1945732744,132.16
2022-03-12 12:30:00,17.449444427,0.0,17.449444427,17.449444427,0,17.449444427,0.0,0.0,0.0,131.9,64.089444427,-52.56,82.8855264021,17.449444427,0,17.449444427,46.64,-52.56,70.2697886719,123.57,64.439444427,0.78,64.4441649652,17.449444427,0,17.449444427,46.99,0.78,46.9964732719,132.08
2022-03-12 13:00:00,18.2898888706,0.0,18.2898888706,18.2898888706,0,18.2898888706,0.0,0.0,0.0,131.9,64.6498888706,-52.41,83.2250937577,18.2898888706,0,18.2898888706,46.36,-52.41,69.9718350481,123.57,65.0098888706,0.9400000000000001,65.0166844046,18.2898888706,0,18.2898888706,46.72,0.9400000000000001,46.7294553788,132.08
2022-03-12 13:30:00,20.3658888685,0.0,20.3658888685,20.3658888685,0,20.3658888685,0.0,0.0,0.0,131.83,62.0958888685,-52.64,81.4055834349,20.3658888685,0,20.3658888685,41.73,-52.64,67.1741207609,123.57,62.4658888685,0.85,62.4716717572,20.3658888685,0,20.3658888685,42.1,0.85,42.1085798858,132.08
2022-03-12 14:00:00,17.0766666496,0.0,17.0766666496,17.0766666496,0,17.0766666496,0.0,0.0,0.0,131.98,67.3166666496,-49.05,83.291272705,17.0766666496,0,17.0766666496,50.24,-49.05,70.2136745941,123.76,67.6566666496,4.09,67.7801788293,17.0766666496,0,17.0766666496,50.58,4.09,50.7450933589,132.22
2022-03-12 14:30:00,12.8497777649,0.0,12.8497777649,12.8497777649,0,12.8497777649,0.0,0.0,0.0,131.98,71.0297777649,-47.92,85.6828788577,12.8497777649,0,12.8497777649,58.18,-47.92,75.3739928623,123.43,71.3197777649,5.03,71.4969342031,12.8497777649,0,12.8497777649,58.47,5.03,58.6859591385,131.88
2022-03-12 15:00:00,9.3542222129,0.0,9.3542222129,9.3542222129,0,9.3542222129,0.0,0.0,0.0,131.86,72.0542222129,-47.05,86.0552929151,9.3542222129,0,9.3542222129,62.7,-47.05,78.3900025513,123.02,72.3242222129,5.62,72.5422464409,9.3542222129,0,9.3542222129,62.97,5.62,63.2202918374,131.48
2022-03-12 15:30:00,6.1473333272,0.0,6.1473333272,6.1473333272,0,6.1473333272,0.0,0.0,0.0,131.59,73.7373333272,-46.28,87.0576402518,6.1473333272,0,6.1473333272,67.59,-46.28,81.9160942672,122.65,73.9673333272,6.27,74.2326026725,6.1473333272,0,6.1473333272,67.82,6.27,68.1092159696,131.15
2022-03-12 16:00:00,4.6379999954,0.0,4.6379999954,4.6379999954,0,4.6379999954,0.0,0.0,0.0,131.59,75.8279999954,-45.39,88.3749833567,4.6379999954,0,4.6379999954,71.19,-45.39,84.4290720072,122.49,76.0379999954,6.73,76.3352496773,4.6379999954,0,4.6379999954,71.4,6.73,71.7164757918,131.01
2022-03-12 16:30:00,5.0397777727,0.0,5.0397777727,5.0397777727,0,5.0397777727,0.0,0.0,0.0,131.08,79.7797777727,-45.78,91.9816358925,5.0397777727,0,5.0397777727,74.74,-45.78,87.6463119589,121.88,79.9997777727,5.73,80.2047214551,5.0397777727,0,5.0397777727,74.96,5.73,75.178683814,130.45
2022-03-12 17:00:00,3.9361111072,0.0,3.9361111072,3.9361111072,0,3.9361111072,0.0,0.0,0.0,130.23,83.8661111072,-29.4,88.870043278,3.9361111072,0,3.9361111072,79.93,-29.4,85.1655147345,121.16,83.3461111072,3.49,83.4191485013,3.9361111072,0,3.9361111072,79.41,3.49,79.4866542257,129.7
2022-03-12 17:30:00,3.9655555516,0.0,3.9655555516,3.9655555516,0,3.9655555516,0.0,0.0,0.0,130.77,87.7955555516,-22.47,90.6253853764,3.9655555516,0,3.9655555516,83.83,-22.47,86.7892262899,123.0,86.5555555516,-7.41,86.8721606549,3.9655555516,0,3.9655555516,82.59,-7.41,82.921747449,131.59
2022-03-12 18:00:00,3.8241111073000003,0.0,3.8241111073000003,3.8241111073000003,0,3.8241111073000003,0.0,0.0,0.0,132.59,88.7241111073,-23.17,91.6996008267,3.8241111073000003,0,3.8241111073000003,84.9,-23.17,88.0048799783,122.83,87.4441111073,-8.17,87.8249478642,3.8241111073000003,0,3.8241111073000003,83.62,-8.17,84.0181724391,131.37
2022-03-12 18:30:00,3.8452222184,0.0,3.8452222184,3.8452222184,0,3.8452222184,0.0,0.0,0.0,132.2,87.5652222184,-23.71,90.7184228377,3.8452222184,0,3.8452222184,83.72,-23.71,87.0126571253,122.48,86.3352222184,-8.55,86.7575535357,3.8452222184,0,3.8452222184,82.49,-8.55,82.9319154488,131.09
2022-03-12 19:00:00,3.6809999963,0.0,3.6809999963,3.6809999963,0,3.6809999963,0.0,0.0,0.0,132.92,87.0409999963,-23.81,90.2388595914,3.6809999963,0,3.6809999963,83.36,-23.81,86.6937466026,123.18,85.8109999963,-8.65,86.2458707439,3.6809999963,0,3.6809999963,82.13,-8.65,82.5842563689,131.83
2022-03-12 19:30:00,3.4179999966,0.0,3.4179999966,3.4179999966,0,3.4179999966,0.0,0.0,0.0,132.92,84.6179999966,-21.34,87.2674138692,3.4179999966,0,3.4179999966,81.2,-21.34,83.9573439313,123.25,83.4279999966,-6.21,83.6588027851,3.4179999966,0,3.4179999966,80.01,-6.21,80.2506336424,131.95
2022-03-12 20:00:00,3.3774444411,0.0,3.3774444411,3.3774444411,0,3.3774444411,0.0,0.0,0.0,133.29,80.6674444411,-26.71,84.9744708289,3.3774444411,0,3.3774444411,77.29,-26.71,81.7751074594,123.33,79.5474444411,-11.41,80.3615829679,3.3774444411,0,3.3774444411,76.17,-11.41,77.0198480913,131.95
2022-03-12 20:30:00,3.4231111077,0.0,3.4231111077,3.4231111077,0,3.4231111077,0.0,0.0,0.0,133.1,76.9831111077,-28.59,82.120566826,3.4231111077,0,3.4231111077,73.56,-28.59,78.9206037737,123.76,75.9531111077,-13.2,77.0916019222,3.4231111077,0,3.4231111077,72.53,-13.2,73.7213734272,132.44
2022-03-12 21:00:00,3.4563333299,0.0,3.4563333299,3.4563333299,0,3.4563333299,0.0,0.0,0.0,133.1,73.5463333299,-30.24,79.5205680706,3.4563333299,0,3.4563333299,70.09,-30.24,76.3352192635,124.0,72.5763333299,-14.77,74.0640065052,3.4563333299,0,3.4563333299,69.12,-14.77,70.68045911,132.65
2022-03-12 21:30:00,3.4142222188,0.0,3.4142222188,3.4142222188,0,3.4142222188,0.0,0.0,0.0,133.1,69.3542222188,-33.54,77.0385600824,3.4142222188,0,3.4142222188,65.94,-33.54,73.9798296835,124.28,68.8942222188,-20.44,71.8624203262,3.4142222188,0,3.4142222188,65.48,-20.44,68.5960931832,132.9
2022-03-12 22:00:00,3.4215555521,0.0,3.4215555521,3.4215555521,0,3.4215555521,0.0,0.0,0.0,133.49,64.1315555521,-60.39,88.0897753291,3.4215555521,0,3.4215555521,60.71,-60.39,85.6309301596,123.9,64.3215555521,-10.84,65.2285835248,3.4215555521,0,3.4215555521,60.9,-10.84,61.8572194655,132.49
2022-03-12 22:30:00,3.37533333,0.0,3.37533333,3.37533333,0,3.37533333,0.0,0.0,0.0,133.37,60.38533333,-68.13,91.038922343,3.37533333,0,3.37533333,57.01,-68.13,88.836011842,122.19,60.10533333,2.8,60.1705168227,3.37533333,0,3.37533333,56.73,2.8,56.7990572105,130.76
2022-03-12 23:00:00,3.3336666633,0.0,3.3336666633,3.3336666633,0,3.3336666633,0.0,0.0,0.0,133.15,57.2736666633,-68.93,89.619293643,3.3336666633,0,3.3336666633,53.94,-68.93,87.5263874497,122.45,57.0636666633,2.02,57.0994085176,3.3336666633,0,3.3336666633,53.73,2.02,53.7679579304,131.08
2022-03-12 23:30:00,3.436444441,0.0,3.436444441,3.436444441,0,3.436444441,0.0,0.0,0.0,133.15,54.916444441,-69.23,88.366332786,3.436444441,0,3.436444441,51.48,-69.23,86.2727262813,122.57,54.746444441,1.45,54.7656432349,3.436444441,0,3.436444441,51.31,1.45,51.3304841201,131.18
2022-03-13 00:00:00,3.4265555521,0.0,3.4265555521,3.4265555521,0,3.4265555521,0.0,0.0,0.0,132.66,53.0565555521,-69.89,87.7474226804,3.4265555521,0,3.4265555521,49.63,-69.89,85.7190118935,122.23,52.9365555521,1.12,52.9484023718,3.4265555521,0,3.4265555521,49.51,1.12,49.5226665276,130.81
2022-03-13 00:30:00,3.6701111074,0.0,3.6701111074,3.6701111074,0,3.6701111074,0.0,0.0,0.0,132.99,58.5301111074,-68.5,90.1000771712,3.6701111074,0,3.6701111074,54.86,-68.5,87.760296262,122.59,58.2901111074,1.87,58.3200990476,3.6701111074,0,3.6701111074,54.62,1.87,54.6520017932,131.2
2022-03-13 01:00:00,3.6244444408,0.0,3.6244444408,3.6244444408,0,3.6244444408,0.0,0.0,0.0,132.47,59.8044444408,-68.95,91.2725263969,3.6244444408,0,3.6244444408,56.18,-68.95,88.9398386551,121.9,59.5344444408,1.2,59.5465370519,3.6244444408,0,3.6244444408,55.91,1.2,55.9228763566,130.5
2022-03-13 01:30:00,3.6813333297,0.0,3.6813333297,3.6813333297,0,3.6813333297,0.0,0.0,0.0,132.47,58.3113333297,-69.45,90.6835933049,3.6813333297,0,3.6813333297,54.63,-69.45,88.3614135242,121.96,58.0813333297,1.01,58.0901143169,3.6813333297,0,3.6813333297,54.4,1.01,54.4093751113,130.6
2022-03-13 02:00:00,3.6847777741,0.0,3.6847777741,3.6847777741,0,3.6847777741,0.0,0.0,0.0,132.47,56.3047777741,-70.2,89.9903772644,3.6847777741,0,3.6847777741,52.62,-70.2,87.7320032827,121.96,56.1247777741,0.9,56.1319933745,3.6847777741,0,3.6847777741,52.44,0.9,52.4477225435,130.6
2022-03-13 02:30:00,3.6845555519,0.0,3.6845555519,3.6845555519,0,3.6845555519,0.0,0.0,0.0,133.1,55.2145555519,-70.43,89.4931955223,3.6845555519,0,3.6845555519,51.53,-70.43,87.2681259109,122.62,55.0545555519,0.8200000000000001,55.0606618832,3.6845555519,0,3.6845555519,51.37,0.8200000000000001,51.376544259,131.28
2022-03-13 03:00:00,3.5804444409,0.0,3.5804444409,3.5804444409,0,3.5804444409,0.0,0.0,0.0,133.1,53.8504444409,-71.27,89.3268339665,3.5804444409,0,3.5804444409,50.27,-71.27,87.2151695521,122.62,53.7204444409,0.45,53.7223291651,3.5804444409,0,3.5804444409,50.14,0.45,50.1420193052,131.28
2022-03-13 03:30:00,3.4268888855,0.0,3.4268888855,3.4268888855,0,3.4268888855,0.0,0.0,0.0,133.62,51.6368888855,-71.85,88.4804543036,3.4268888855,0,3.4268888855,48.21,-71.85,86.5252945675,123.16,51.5468888855,0.07,51.546936415,3.4268888855,0,3.4268888855,48.12,0.07,48.1200509144,131.8
2022-03-13 04:00:00,3.4542222188,0.0,3.4542222188,3.4542222188,0,3.4542222188,0.0,0.0,0.0,133.71,49.9942222188,-71.44,87.1957330106,3.4542222188,0,3.4542222188,46.54,-71.44,85.2622143742,123.33,49.9342222188,0.62,49.9380711341,3.4542222188,0,3.4542222188,46.48,0.62,46.484134928,131.97
2022-03-13 04:30:00,3.5144444409,0.0,3.5144444409,3.5144444409,0,3.5144444409,0.0,0.0,0.0,133.89,48.5244444409,-71.26,86.2125820765,3.5144444409,0,3.5144444409,45.01,-71.26,84.2845638299,123.49,48.5044444409,0.8300000000000001,48.5115453323,3.5144444409,0,3.5144444409,44.99,0.8300000000000001,44.9976554945,132.14
2022-03-13 05:00:00,3.4833333298999998,0.0,3.4833333298999998,3.4833333298999998,0,3.4833333298999998,0.0,0.0,0.0,133.89,48.5133333299,-62.56,79.166262453,3.4833333298999998,0,3.4833333298999998,45.03,-62.56,77.0808309504,123.49,48.4533333299,8.59,49.2088773574,3.4833333298999998,0,3.4833333298999998,44.97,8.59,45.7830645545,132.14
2022-03-13 05:30:00,3.4152222188,0.0,3.4152222188,3.4152222188,0,3.4152222188,0.0,0.0,0.0,134.08,48.6252222188,-62.1,78.872189242,3.4152222188,0,3.4152222188,45.21,-62.1,76.8137624388,122.83,48.5752222188,8.6,49.3306417311,3.4152222188,0,3.4152222188,45.16,8.6,45.9715738256,131.48
2022-03-13 06:00:00,3.3787777744,0.0,3.3787777744,3.3787777744,0,3.3787777744,0.0,0.0,0.0,133.6,49.4287777744,-61.83,79.1590359483,3.3787777744,0,3.3787777744,46.05,-61.83,77.0944317055,122.31,49.3487777744,8.72,50.1132743674,3.3787777744,0,3.3787777744,45.97,8.72,46.7897349854,130.97
2022-03-13 06:30:00,3.4265555521,0.0,3.4265555521,3.4265555521,0,3.4265555521,0.0,0.0,0.0,133.45,52.2965555521,-60.99,80.3412087451,3.4265555521,0,3.4265555521,48.87,-60.99,78.1540593955,122.17,52.1565555521,9.4,52.9968516712,3.4265555521,0,3.4265555521,48.73,9.4,49.628347746,130.84
2022-03-13 07:00:00,3.6514444407999997,0.0,3.6514444407999997,3.6514444407999997,0,3.6514444407999997,0.0,0.0,0.0,133.45,54.1314444408,-59.98,80.7948864548,3.6514444407999997,0,3.6514444407999997,50.48,-59.98,78.3953493519,122.07,53.9514444408,9.99,54.8685561797,3.6514444407999997,0,3.6514444407999997,50.3,9.99,51.2824541144,130.74
2022-03-13 07:30:00,4.2105555513,0.0,4.2105555513,4.2105555513,0,4.2105555513,0.0,0.0,0.0,133.08,56.2505555513,-59.44,81.8366580441,4.2105555513,0,4.2105555513,52.04,-59.44,79.001741753,121.6,56.0405555513,10.51,57.0175759438,4.2105555513,0,4.2105555513,51.83,10.51,52.8848655099,130.3
2022-03-13 08:00:00,5.2031111059,0.0,5.2031111059,5.2031111059,0,5.2031111059,0.0,0.0,0.0,133.18,58.5531111059,-58.55,82.8044039903,5.2031111059,0,5.2031111059,53.35,-58.55,79.210636912,121.6,58.3231111059,11.43,59.4325684206,5.2031111059,0,5.2031111059,53.12,11.43,54.3358012732,130.3
2022-03-13 08:30:00,6.8705555487000005,0.0,6.8705555487000005,6.8705555487000005,0,6.8705555487000005,0.0,0.0,0.0,133.31,63.0105555487,-50.76,80.9129637979,6.8705555487000005,0,6.8705555487000005,56.14,-50.76,75.6853830009,121.6,62.6205555487,5.97,62.9044901198,6.8705555487000005,0,6.8705555487000005,55.75,5.97,56.0687381702,130.3
2022-03-13 09:00:00,8.3983333249,0.0,8.3983333249,8.3983333249,0,8.3983333249,0.0,0.0,0.0,133.04,73.4683333249,-37.69,82.5719813347,8.3983333249,0,8.3983333249,65.07,-37.69,75.1973470277,121.96,72.6883333249,-8.98,73.2409325552,8.3983333249,0,8.3983333249,64.29,-8.98,64.9141317434,130.63
2022-03-13 09:30:00,10.0583333233,0.0,10.0583333233,10.0583333233,0,10.0583333233,0.0,0.0,0.0,133.04,78.1983333233,-29.72,83.6555899778,10.0583333233,0,10.0583333233,68.14,-29.72,74.3393435537,123.53,77.2783333233,-14.19,78.5703309222,10.0583333233,0,10.0583333233,67.22,-14.19,68.7014155604,132.19
2022-03-13 10:00:00,13.4926666532,0.0,13.4926666532,13.4926666532,0,13.4926666532,0.0,0.0,0.0,133.32,77.9226666532,-29.2,83.2140731988,13.4926666532,0,13.4926666532,64.43,-29.2,70.7380018095,124.41,77.0826666532,-13.71,78.2924108606,13.4926666532,0,13.4926666532,63.59,-13.71,65.0511506432,133.05
2022-03-13 10:30:00,14.2383333191,0.0,14.2383333191,14.2383333191,0,14.2383333191,0.0,0.0,0.0,133.32,72.4883333191,-28.06,77.7298016682,14.2383333191,0,14.2383333191,58.25,-28.06,64.6562147052,124.41,71.7583333191,-12.63,72.8613429792,14.2383333191,0,14.2383333191,57.52,-12.63,58.8902988615,133.05
2022-03-13 11:00:00,17.830222204400002,0.0,17.830222204400002,17.830222204400002,0,17.830222204400002,0.0,0.0,0.0,133.32,68.3002222044,-27.19,73.5133760153,17.830222204400002,0,17.830222204400002,50.47,-27.19,57.3281518976,124.33,67.7102222044,-11.76,68.7238807909,17.830222204400002,0,17.830222204400002,49.88,-11.76,51.2475560393,132.97
