Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-13 11:30:00,18.4081110927,0.0,18.4081110927,18.4081110927,0,18.4081110927,0.0,0.0,0.0,133.5,65.4681110927,-27.62,71.0558792082,18.4081110927,0,18.4081110927,47.06,-27.62,54.5665465281,124.42,65.0481110927,-14.43,66.6294353625,18.4081110927,0,18.4081110927,46.64,-14.43,48.8212504961,133.06
2022-03-13 12:00:00,22.2307777555,0.0,22.2307777555,22.2307777555,0,22.2307777555,0.0,0.0,0.0,133.62,61.6707777555,-25.98,66.9196923855,22.2307777555,0,22.2307777555,39.44,-25.98,47.2278942999,124.42,61.9507777555,-30.6,69.0960119292,22.2307777555,0,22.2307777555,39.72,-30.6,50.1401874747,132.95
2022-03-13 12:30:00,23.2306666434,0.0,23.2306666434,23.2306666434,0,23.2306666434,0.0,0.0,0.0,133.62,61.2106666434,-26.2,66.582172621,23.2306666434,0,23.2306666434,37.98,-26.2,46.1402254004,122.53,61.4906666434,-30.84,68.791043634,23.2306666434,0,23.2306666434,38.26,-30.84,49.1419698425,131.1
2022-03-13 13:00:00,24.0038888649,0.0,24.0038888649,24.0038888649,0,24.0038888649,0.0,0.0,0.0,133.62,60.9338888649,-26.06,66.2726369794,24.0038888649,0,24.0038888649,36.93,-26.06,45.1989878205,122.61,61.1838888649,-30.7,68.4540594606,24.0038888649,0,24.0038888649,37.18,-30.7,48.2166195414,131.25
2022-03-13 13:30:00,21.2535555343,0.0,21.2535555343,21.2535555343,0,21.2535555343,0.0,0.0,0.0,134.3,62.7735555343,-26.45,68.1184393128,21.2535555343,0,21.2535555343,41.52,-26.45,49.2291874806,123.25,63.0535555343,-31.11,70.3106177296,21.2535555343,0,21.2535555343,41.8,-31.11,52.1063537393,131.84
2022-03-13 14:00:00,20.0854444244,0.0,20.0854444244,20.0854444244,0,20.0854444244,0.0,0.0,0.0,134.3,62.8054444244,-26.98,68.3552796011,20.0854444244,0,20.0854444244,42.72,-26.98,50.526416853,123.25,63.0954444244,-31.67,70.5976204068,20.0854444244,0,20.0854444244,43.01,-31.67,53.4120679248,131.84
2022-03-13 14:30:00,18.1697777596,0.0,18.1697777596,18.1697777596,0,18.1697777596,0.0,0.0,0.0,134.63,62.1997777596,-27.09,67.8430575177,18.1697777596,0,18.1697777596,44.03,-27.09,51.6963151491,123.62,62.4997777596,-31.78,70.1155519125,18.1697777596,0,18.1697777596,44.33,-31.78,54.5446358499,132.16
2022-03-13 15:00:00,13.5656666531,0.0,13.5656666531,13.5656666531,0,13.5656666531,0.0,0.0,0.0,134.76,65.7856666531,-27.81,71.422335701,13.5656666531,0,13.5656666531,52.22,-27.81,59.163540293,123.76,66.1356666531,-32.46,73.6720978638,13.5656666531,0,13.5656666531,52.57,-32.46,61.7839501813,132.3
2022-03-13 15:30:00,10.9135555446,0.0,10.9135555446,10.9135555446,0,10.9135555446,0.0,0.0,0.0,134.36,69.3735555446,-27.5,74.6253322197,10.9135555446,0,10.9135555446,58.46,-27.5,64.6051205401,123.42,69.7635555446,-32.09,76.7901151336,10.9135555446,0,10.9135555446,58.85,-32.09,67.0305199144,131.95
2022-03-13 16:00:00,10.2181111009,0.0,10.2181111009,10.2181111009,0,10.2181111009,0.0,0.0,0.0,134.03,70.7281111009,-26.85,75.6530779275,10.2181111009,0,10.2181111009,60.51,-26.85,66.1995664638,123.06,71.1281111009,-31.41,77.7547187557,10.2181111009,0,10.2181111009,60.91,-31.41,68.5318626626,131.47
2022-03-13 16:30:00,9.1702222131,0.0,9.1702222131,9.1702222131,0,9.1702222131,0.0,0.0,0.0,133.49,76.8602222131,-26.4,81.2677904132,9.1702222131,0,9.1702222131,67.69,-26.4,72.6560121394,122.45,77.3202222131,-30.89,83.2622895618,9.1702222131,0,9.1702222131,68.15,-30.89,74.8238905698,130.85
2022-03-13 17:00:00,7.4419999926,0.0,7.4419999926,7.4419999926,0,7.4419999926,0.0,0.0,0.0,132.96,81.7819999926,-29.32,86.8789843563,7.4419999926,0,7.4419999926,74.34,-29.32,79.9130652647,121.87,82.2719999926,-33.82,88.9520903789,7.4419999926,0,7.4419999926,74.83,-33.82,82.117728293,130.29
2022-03-13 17:30:00,6.2589999937,0.0,6.2589999937,6.2589999937,0,6.2589999937,0.0,0.0,0.0,132.87,88.7289999937,-45.68,99.79728373,6.2589999937,0,6.2589999937,82.47,-45.68,94.2759953541,122.04,89.3089999937,-50.33,102.5144203509,6.2589999937,0,6.2589999937,83.05,-50.33,97.1103053234,130.44
2022-03-13 18:00:00,6.5312222157,0.0,6.5312222157,6.5312222157,0,6.5312222157,0.0,0.0,0.0,133.01,92.5512222157,-49.71,105.0562365289,6.5312222157,0,6.5312222157,86.02,-49.71,99.3505133354,123.88,93.1312222157,-54.34,107.825136918,6.5312222157,0,6.5312222157,86.6,-54.34,102.2369580925,132.17
2022-03-13 18:30:00,5.7565555498,0.0,5.7565555498,5.7565555498,0,5.7565555498,0.0,0.0,0.0,132.6,94.4365555498,-49.36,106.5583062183,5.7565555498,0,5.7565555498,88.68,-49.36,101.4916351233,123.88,95.0465555498,-54.0,109.3153590393,5.7565555498,0,5.7565555498,89.29,-54.0,104.3489535166,132.17
2022-03-13 19:00:00,5.6043333277,0.0,5.6043333277,5.6043333277,0,5.6043333277,0.0,0.0,0.0,132.75,95.4143333277,-49.4,107.4441948379,5.6043333277,0,5.6043333277,89.81,-49.4,102.4997370728,124.01,96.0243333277,-54.03,110.1812755918,5.6043333277,0,5.6043333277,90.42,-54.03,105.3328880265,132.26
2022-03-13 19:30:00,5.2777777725,0.0,5.2777777725,5.2777777725,0,5.2777777725,0.0,0.0,0.0,132.85,90.4077777725,-30.43,95.3915676659,5.2777777725,0,5.2777777725,85.13,-30.43,90.4052089207,124.09,90.9477777725,-34.88,97.406943704,5.2777777725,0,5.2777777725,85.67,-34.88,92.4984502573,132.26
2022-03-13 20:00:00,5.2286666614,0.0,5.2286666614,5.2286666614,0,5.2286666614,0.0,0.0,0.0,132.74,85.9286666614,-49.13,98.9822845473,5.2286666614,0,5.2286666614,80.7,-49.13,94.4788172026,121.97,85.9386666614,-15.9,87.3971648713,5.2286666614,0,5.2286666614,80.71,-15.9,82.261255157,130.35
2022-03-13 20:30:00,5.1978888837,0.0,5.1978888837,5.1978888837,0,5.1978888837,0.0,0.0,0.0,132.74,82.2478888837,-63.7,104.0307897972,5.1978888837,0,5.1978888837,77.05,-63.7,99.9719585684,122.15,81.2378888837,6.17,81.4718570445,5.1978888837,0,5.1978888837,76.04,6.17,76.2899108664,130.56
2022-03-13 21:00:00,5.0086666617,0.0,5.0086666617,5.0086666617,0,5.0086666617,0.0,0.0,0.0,131.81,78.3386666617,-65.05,101.8255822194,5.0086666617,0,5.0086666617,73.33,-65.05,98.0244428701,122.67,77.4086666617,5.58,77.6095230905,5.0086666617,0,5.0086666617,72.4,5.58,72.614712008,131.1
2022-03-13 21:30:00,4.2286666624,0.0,4.2286666624,4.2286666624,0,4.2286666624,0.0,0.0,0.0,132.44,74.1986666624,-66.31,99.511096037,4.2286666624,0,4.2286666624,69.97,-66.31,96.3992582959,123.4,73.3486666624,4.62,73.4940222138,4.2286666624,0,4.2286666624,69.12,4.62,69.2742289744,131.86
2022-03-13 22:00:00,2.8845555527,0.0,2.8845555527,2.8845555527,0,2.8845555527,0.0,0.0,0.0,132.68,69.4445555527,-66.41,96.0876391421,2.8845555527,0,2.8845555527,66.56,-66.41,94.0240485195,123.8,68.6945555527,5.07,68.8813970719,2.8845555527,0,2.8845555527,65.81,5.07,66.0050073858,132.28
2022-03-13 22:30:00,2.9427777748,0.0,2.9427777748,2.9427777748,0,2.9427777748,0.0,0.0,0.0,133.25,65.4027777748,-64.94,92.166842957,2.9427777748,0,2.9427777748,62.46,-64.94,90.1024705544,124.35,64.7327777748,5.95,65.0056537422,2.9427777748,0,2.9427777748,61.79,5.95,62.0758133253,132.79
2022-03-13 23:00:00,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,132.71,61.9577777749,-65.67,90.2846339462,2.9177777749000002,0,2.9177777749000002,59.04,-65.67,88.3078167548,123.71,61.3677777749,5.34,61.5996732867,2.9177777749000002,0,2.9177777749000002,58.45,5.34,58.6934246743,132.17
2022-03-13 23:30:00,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,132.71,59.2555555527,-66.38,88.9804768691,2.8855555527,0,2.8855555527,56.37,-66.38,87.0854827167,123.86,58.7255555527,4.6,58.9054401135,2.8855555527,0,2.8855555527,55.84,4.6,56.0291495563,132.32
2022-03-14 00:00:00,2.8737777749,0.0,2.8737777749,2.8737777749,0,2.8737777749,0.0,0.0,0.0,132.59,57.3037777749,-66.89,88.0794814203,2.8737777749,0,2.8737777749,54.43,-66.89,86.2374454631,123.79,56.8337777749,4.4,57.0038445736,2.8737777749,0,2.8737777749,53.96,4.4,54.1390949315,132.23
2022-03-14 00:30:00,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,132.85,63.3323333308,-65.44,91.0679858409,2.5823333308,0,2.5823333308,60.75,-65.44,89.2914111211,124.08,62.6923333308,5.36,62.9210478175,2.5823333308,0,2.5823333308,60.11,5.36,60.3485020527,132.55
2022-03-14 01:00:00,2.5986666641,0.0,2.5986666641,2.5986666641,0,2.5986666641,0.0,0.0,0.0,132.57,65.1686666641,-64.04,91.3678100579,2.5986666641,0,2.5986666641,62.57,-64.04,89.53282359,123.64,64.4886666641,6.16,64.7822022481,2.5986666641,0,2.5986666641,61.89,6.16,62.1958013052,132.11
2022-03-14 01:30:00,2.6107777752,0.0,2.6107777752,2.6107777752,0,2.6107777752,0.0,0.0,0.0,132.15,63.8207777752,-63.94,90.3405516688,2.6107777752,0,2.6107777752,61.21,-63.94,88.5154658803,123.08,63.1607777752,6.59,63.5036372908,2.6107777752,0,2.6107777752,60.55,6.59,60.9075578233,131.59
2022-03-14 02:00:00,2.5972222196,0.0,2.5972222196,2.5972222196,0,2.5972222196,0.0,0.0,0.0,132.6,61.8972222196,-64.35,89.2871133955,2.5972222196,0,2.5972222196,59.3,-64.35,87.506642605,123.48,61.2872222196,6.54,61.635178327,2.5972222196,0,2.5972222196,58.69,6.54,59.0532615526,132.03
2022-03-14 02:30:00,2.5817777752,0.0,2.5817777752,2.5817777752,0,2.5817777752,0.0,0.0,0.0,133.13,61.5117777752,-65.06,89.5349228238,2.5817777752,0,2.5817777752,58.93,-65.06,87.7812536935,124.11,60.9117777752,6.0,61.2065737624,2.5817777752,0,2.5817777752,58.33,6.0,58.6377770725,132.65
2022-03-14 03:00:00,2.6619999973,0.0,2.6619999973,2.6619999973,0,2.6619999973,0.0,0.0,0.0,133.13,59.9619999973,-65.59,88.8678206309,2.6619999973,0,2.6619999973,57.3,-65.59,87.0938465105,124.11,59.3919999973,5.64,59.6591926168,2.6619999973,0,2.6619999973,56.73,5.64,57.0096702323,132.65
2022-03-14 03:30:00,2.6858888862,0.0,2.6858888862,2.6858888862,0,2.6858888862,0.0,0.0,0.0,133.13,58.7658888862,-65.73,88.1695105838,2.6858888862,0,2.6858888862,56.08,-65.73,86.402542208,124.21,58.2358888862,5.61,58.5054771313,2.6858888862,0,2.6858888862,55.55,5.61,55.8325586016,132.76
2022-03-14 04:00:00,2.6284444418,0.0,2.6284444418,2.6284444418,0,2.6284444418,0.0,0.0,0.0,133.24,56.8084444418,-66.43,87.4079187482,2.6284444418,0,2.6284444418,54.18,-66.43,85.7229100066,124.28,56.4784444418,2.6,56.5382586093,2.6284444418,0,2.6284444418,53.85,2.6,53.9127304076,132.85
2022-03-14 04:30:00,2.6117777752,0.0,2.6117777752,2.6117777752,0,2.6117777752,0.0,0.0,0.0,133.53,54.6717777752,-66.22,85.8725316099,2.6117777752,0,2.6117777752,52.06,-66.22,84.2337936935,124.28,55.2217777752,-13.37,56.8172653394,2.6117777752,0,2.6117777752,52.61,-13.37,54.2823083518,132.85
2022-03-14 05:00:00,2.6247777752,0.0,2.6247777752,2.6247777752,0,2.6247777752,0.0,0.0,0.0,133.66,54.2547777752,-66.01,85.4453100611,2.6247777752,0,2.6247777752,51.63,-66.01,83.803203996,122.86,54.794777775200004,-13.21,56.3646322744,2.6247777752,0,2.6247777752,52.17,-13.21,53.8164751726,131.42
2022-03-14 05:30:00,3.2685555523,0.0,3.2685555523,3.2685555523,0,3.2685555523,0.0,0.0,0.0,133.56,56.8185555523,-64.58,86.0170021278,3.2685555523,0,3.2685555523,53.55,-64.58,83.8938549597,122.7,57.3685555523,-12.29,58.6702246984,3.2685555523,0,3.2685555523,54.1,-12.29,55.4784111164,131.29
2022-03-14 06:00:00,2.6302222196000002,0.0,2.6302222196000002,2.6302222196000002,0,2.6302222196000002,0.0,0.0,0.0,132.97,59.9102222196,-63.46,87.2720248785,2.6302222196000002,0,2.6302222196000002,57.28,-63.46,85.4878353919,122.03,60.4702222196,-10.45,61.3665240607,2.6302222196000002,0,2.6302222196000002,57.84,-10.45,58.7764246956,130.64
2022-03-14 06:30:00,3.3677777744,0.0,3.3677777744,3.3677777744,0,3.3677777744,0.0,0.0,0.0,134.19,67.9477777744,-60.19,90.7729949075,3.3677777744,0,3.3677777744,64.58,-60.19,88.2803064109,122.98,68.4877777744,-8.05,68.9592503184,3.3677777744,0,3.3677777744,65.12,-8.05,65.6156757185,131.58
2022-03-14 07:00:00,3.1878888857,0.0,3.1878888857,3.1878888857,0,3.1878888857,0.0,0.0,0.0,133.25,75.8678888857,-37.84,84.7809068362,3.1878888857,0,3.1878888857,72.68,-37.84,81.9405150094,121.74,76.1578888857,-15.23,77.6658028963,3.1878888857,0,3.1878888857,72.97,-15.23,74.5424295284,130.39
2022-03-14 07:30:00,7.3752222148,0.0,7.3752222148,7.3752222148,0,7.3752222148,0.0,0.0,0.0,133.16,80.1952222148,-20.28,82.7197199348,7.3752222148,0,7.3752222148,72.82,-20.28,75.5912084835,122.26,80.2652222148,-23.79,83.7166052656,7.3752222148,0,7.3752222148,72.89,-23.79,76.6740908,130.99
2022-03-14 08:00:00,9.1955555464,0.0,9.1955555464,9.1955555464,0,9.1955555464,0.0,0.0,0.0,133.16,80.0855555464,-19.14,82.3409728335,9.1955555464,0,9.1955555464,70.89,-19.14,73.428412076,123.13,80.1655555464,-22.67,83.3093343873,9.1955555464,0,9.1955555464,70.97,-22.67,74.5028173964,131.84
2022-03-14 08:30:00,12.4449999876,0.0,12.4449999876,12.4449999876,0,12.4449999876,0.0,0.0,0.0,133.16,79.5049999876,-18.18,81.5570807657,12.4449999876,0,12.4449999876,67.06,-18.18,69.4806160019,123.13,79.6149999876,-21.74,82.5298480734,12.4449999876,0,12.4449999876,67.17,-21.74,70.6005417826,131.84
2022-03-14 09:00:00,13.0521110981,0.0,13.0521110981,13.0521110981,0,13.0521110981,0.0,0.0,0.0,133.55,81.3221110981,-16.55,82.9890851465,13.0521110981,0,13.0521110981,68.27,-16.55,70.24738714,123.4,81.4321110981,-20.08,83.8713009192,13.0521110981,0,13.0521110981,68.38,-20.08,71.2673192985,132.09
2022-03-14 09:30:00,17.8085555377,0.0,17.8085555377,17.8085555377,0,17.8085555377,0.0,0.0,0.0,133.67,76.3285555377,-16.03,77.9936490394,17.8085555377,0,17.8085555377,58.52,-16.03,60.6757884168,123.4,76.4385555377,-19.61,78.9139079801,17.8085555377,0,17.8085555377,58.63,-19.61,61.8225606069,132.09
2022-03-14 10:00:00,21.549888867299998,0.0,21.549888867299998,21.549888867299998,0,21.549888867299998,0.0,0.0,0.0,133.85,74.1398888673,-16.17,75.8827518034,21.549888867299998,0,21.549888867299998,52.59,-16.17,55.0197873496,123.58,74.2498888673,-19.79,76.8419813436,21.549888867299998,0,21.549888867299998,52.7,-19.79,56.2932864558,132.26
2022-03-14 10:30:00,23.8947777539,0.0,23.8947777539,23.8947777539,0,23.8947777539,0.0,0.0,0.0,134.17,71.4347777539,-16.42,73.2976389302,23.8947777539,0,23.8947777539,47.54,-16.42,50.2958049941,124.01,71.54477775390001,-20.05,74.3011286849,23.8947777539,0,23.8947777539,47.65,-20.05,51.6964698988,132.66
2022-03-14 11:00:00,25.631666641,0.0,25.631666641,25.631666641,0,25.631666641,0.0,0.0,0.0,134.17,68.021666641,-16.08,69.896448641,25.631666641,0,25.631666641,42.39,-16.08,45.3373852356,124.11,68.151666641,-19.74,70.9529228852,25.631666641,0,25.631666641,42.52,-19.74,46.878758516,132.66
2022-03-14 11:30:00,24.6328888643,0.0,24.6328888643,24.6328888643,0,24.6328888643,0.0,0.0,0.0,134.04,67.4028888643,-16.34,69.3552090852,24.6328888643,0,24.6328888643,42.77,-16.34,45.7850248444,124.0,67.5128888643,-20.0,70.4129971156,24.6328888643,0,24.6328888643,42.88,-20.0,47.3148433369,132.58
2022-03-14 12:00:00,24.375333309,0.0,24.375333309,24.375333309,0,24.375333309,0.0,0.0,0.0,134.14,66.945333309,-16.29,68.8987790302,24.375333309,0,24.375333309,42.57,-16.29,45.5803576116,124.14,67.055333309,-19.96,69.9629853935,24.375333309,0,24.375333309,42.68,-19.96,47.1167061667,132.66
2022-03-14 12:30:00,23.4265555321,0.0,23.4265555321,23.4265555321,0,23.4265555321,0.0,0.0,0.0,134.36,67.0865555321,-16.96,69.1971641989,23.4265555321,0,23.4265555321,43.66,-16.96,46.8384158571,124.34,67.2065555321,-20.61,70.2957552523,23.4265555321,0,23.4265555321,43.78,-20.61,48.3886401958,132.81
2022-03-14 13:00:00,22.893888866,0.0,22.893888866,22.893888866,0,22.893888866,0.0,0.0,0.0,133.98,66.773888866,-17.17,68.9460741035,22.893888866,0,22.893888866,43.88,-17.17,47.1196699904,124.12,66.903888866,-20.82,70.0685574662,22.893888866,0,22.893888866,44.01,-20.82,48.6862660306,132.55
2022-03-14 13:30:00,23.0718888658,0.0,23.0718888658,23.0718888658,0,23.0718888658,0.0,0.0,0.0,134.05,66.1918888658,-16.61,68.2441078162,23.0718888658,0,23.0718888658,43.12,-16.61,46.2085111208,124.23,66.3018888658,-20.28,69.334110416,23.0718888658,0,23.0718888658,43.23,-20.28,47.750510992,132.63
2022-03-14 14:00:00,23.0688888658,0.0,23.0688888658,23.0688888658,0,23.0688888658,0.0,0.0,0.0,134.32,64.6888888658,-16.67,66.8022547725,23.0688888658,0,23.0688888658,41.62,-16.67,44.8342871026,124.46,64.8188888658,-20.35,67.9382870979,23.0688888658,0,23.0688888658,41.75,-20.35,46.4455057029,132.85
2022-03-14 14:30:00,22.5118888664,0.0,22.5118888664,22.5118888664,0,22.5118888664,0.0,0.0,0.0,134.32,63.6918888664,-17.09,65.9448618724,22.5118888664,0,22.5118888664,41.18,-17.09,44.5854292342,124.46,63.7918888664,-20.76,67.084891631,22.5118888664,0,22.5118888664,41.28,-20.76,46.2062333457,132.85
2022-03-14 15:00:00,20.1744444243,0.0,20.1744444243,20.1744444243,0,20.1744444243,0.0,0.0,0.0,134.14,64.3944444243,-18.07,66.8817566509,20.1744444243,0,20.1744444243,44.22,-18.07,47.7695855121,124.34,64.5144444243,-21.73,68.0757404614,20.1744444243,0,20.1744444243,44.34,-21.73,49.3784214004,132.68
2022-03-14 15:30:00,18.322333315,0.0,18.322333315,18.322333315,0,18.322333315,0.0,0.0,0.0,133.84,67.902333315,-19.14,70.5483271922,18.322333315,0,18.322333315,49.58,-19.14,53.1461757796,124.23,68.022333315,-22.79,71.7385665428,18.322333315,0,18.322333315,49.7,-22.79,54.6760834369,132.6
2022-03-14 16:00:00,16.8113333165,0.0,16.8113333165,16.8113333165,0,16.8113333165,0.0,0.0,0.0,133.84,72.8013333165,-19.16,75.2804073625,16.8113333165,0,16.8113333165,55.99,-19.16,59.1775776794,124.23,72.9313333165,-22.78,76.4062024925,16.8113333165,0,16.8113333165,56.12,-22.78,60.5671759289,132.6
2022-03-14 16:30:00,13.6477777641,0.0,13.6477777641,13.6477777641,0,13.6477777641,0.0,0.0,0.0,133.92,80.7077777641,-18.68,82.8413410781,13.6477777641,0,13.6477777641,67.06,-18.68,69.6131165801,124.23,80.8277777641,-22.25,83.8343137283,13.6477777641,0,13.6477777641,67.18,-22.25,70.7687423938,132.6
2022-03-14 17:00:00,10.1347777676,0.0,10.1347777676,10.1347777676,0,10.1347777676,0.0,0.0,0.0,133.7,88.9847777676,-18.06,90.7989772759,10.1347777676,0,10.1347777676,78.85,-18.06,80.8918172623,123.9,89.1247777676,-21.6,91.7048854322,10.1347777676,0,10.1347777676,78.99,-21.6,81.890048846,132.24
2022-03-14 17:30:00,7.0238888819,0.0,7.0238888819,7.0238888819,0,7.0238888819,0.0,0.0,0.0,133.81,99.0338888819,-19.31,100.8988961638,7.0238888819,0,7.0238888819,92.01,-19.31,94.0144467622,123.9,99.1838888819,-22.78,101.7662626499,7.0238888819,0,7.0238888819,92.16,-22.78,94.9336294471,132.13
2022-03-14 18:00:00,4.7719999952,0.0,4.7719999952,4.7719999952,0,4.7719999952,0.0,0.0,0.0,133.12,104.2319999952,-21.56,106.4384489882,4.7719999952,0,4.7719999952,99.46,-21.56,101.7699621696,123.26,104.3919999952,-24.99,107.3414633914,4.7719999952,0,4.7719999952,99.62,-24.99,102.7065942382,131.51
2022-03-14 18:30:00,3.2385555523,0.0,3.2385555523,3.2385555523,0,3.2385555523,0.0,0.0,0.0,132.71,107.7885555523,-20.58,109.7356328093,3.2385555523,0,3.2385555523,104.55,-20.58,106.5562710496,123.0,107.9385555523,-23.99,110.5723829657,3.2385555523,0,3.2385555523,104.7,-23.99,107.4132678024,131.22
2022-03-14 19:00:00,3.1797777745999998,0.0,3.1797777745999998,3.1797777745999998,0,3.1797777745999998,0.0,0.0,0.0,132.82,110.8997777746,-20.01,112.6905533328,3.1797777745999998,0,3.1797777745999998,107.72,-20.01,109.562760553,123.0,111.0497777746,-23.39,113.4863218357,3.1797777745999998,0,3.1797777745999998,107.87,-23.39,110.3767593291,131.22
2022-03-14 19:30:00,3.6154444408,0.0,3.6154444408,3.6154444408,0,3.6154444408,0.0,0.0,0.0,132.53,108.4854444408,-21.08,110.514515135,3.6154444408,0,3.6154444408,104.87,-21.08,106.967674089,122.59,108.6054444408,-24.5,111.334597328,3.6154444408,0,3.6154444408,104.99,-24.5,107.8107142171,130.81
2022-03-14 20:00:00,3.1349999969,0.0,3.1349999969,3.1349999969,0,3.1349999969,0.0,0.0,0.0,133.3,103.4049999969,-33.9,108.8200534109,3.1349999969,0,3.1349999969,100.27,-33.9,105.8455615508,123.46,103.6549999969,-20.59,105.6802116025,3.1349999969,0,3.1349999969,100.52,-20.59,102.6071074536,131.75
2022-03-14 20:30:00,2.7199999973,0.0,2.7199999973,2.7199999973,0,2.7199999973,0.0,0.0,0.0,133.04,98.7999999973,-46.55,109.2169515206,2.7199999973,0,2.7199999973,96.08,-46.55,106.762675594,122.86,98.9399999973,-14.32,99.9709257708,2.7199999973,0,2.7199999973,96.22,-14.32,97.2797553451,131.1
2022-03-14 21:00:00,2.6853333306,0.0,2.6853333306,2.6853333306,0,2.6853333306,0.0,0.0,0.0,132.33,95.1653333306,-63.17,114.2229817853,2.6853333306,0,2.6853333306,92.48,-63.17,111.9955325002,122.02,93.7753333306,7.13,94.0459996027,2.6853333306,0,2.6853333306,91.09,7.13,91.3686215284,130.26
2022-03-14 21:30:00,2.6675555529,0.0,2.6675555529,2.6675555529,0,2.6675555529,0.0,0.0,0.0,132.33,90.0375555529,-65.27,111.2067188165,2.6675555529,0,2.6675555529,87.37,-65.27,109.0581945569,123.19,88.7775555529,5.8100000000000005,88.9674686048,2.6675555529,0,2.6675555529,86.11,5.8100000000000005,86.3057831203,131.47
2022-03-14 22:00:00,2.6762222195,0.0,2.6762222195,2.6762222195,0,2.6762222195,0.0,0.0,0.0,132.8,84.4962222195,-68.36,108.6862510595,2.6762222195,0,2.6762222195,81.82,-68.36,106.6189570386,123.79,83.3662222195,3.49,83.4392420097,2.6762222195,0,2.6762222195,80.69,3.49,80.7654393909,132.09
2022-03-14 22:30:00,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,133.23,77.9214444418,-70.7,105.215215173,2.6414444418,0,2.6414444418,75.28,-70.7,103.2742388014,124.57,77.9914444418,-11.28,78.8029428773,2.6414444418,0,2.6414444418,75.35,-11.28,76.1896377469,132.84
2022-03-14 23:00:00,2.6243333307,0.0,2.6243333307,2.6243333307,0,2.6243333307,0.0,0.0,0.0,133.72,72.6543333307,-69.53,100.5637760415,2.6243333307,0,2.6243333307,70.03,-69.53,98.6844557162,124.01,73.2443333307,-15.97,74.9651470022,2.6243333307,0,2.6243333307,70.62,-15.97,72.4032133265,132.25
2022-03-14 23:30:00,2.631666664,0.0,2.631666664,2.631666664,0,2.631666664,0.0,0.0,0.0,134.08,68.771666664,-66.87,95.9225679168,2.631666664,0,2.631666664,66.14,-66.87,94.0536894545,123.67,69.331666664,-13.49,70.6318632234,2.631666664,0,2.631666664,66.7,-13.49,68.0504966918,131.93
2022-03-15 00:00:00,2.7243333306,0.0,2.7243333306,2.7243333306,0,2.7243333306,0.0,0.0,0.0,134.18,67.0343333306,-67.68,95.2585127171,2.7243333306,0,2.7243333306,64.31,-67.68,93.3614401131,123.46,67.5943333306,-14.02,69.0329942738,2.7243333306,0,2.7243333306,64.87,-14.02,66.3677429178,131.81
2022-03-15 00:30:00,2.7556666639,0.0,2.7556666639,2.7556666639,0,2.7556666639,0.0,0.0,0.0,134.39,72.4156666639,-66.12,98.0606097186,2.7556666639,0,2.7556666639,69.66,-66.12,96.0435838565,123.74,72.9856666639,-12.74,74.089237669,2.7556666639,0,2.7556666639,70.23,-12.74,71.3761900076,132.08
2022-03-15 01:00:00,2.7121111084000002,0.0,2.7121111084000002,2.7121111084000002,0,2.7121111084000002,0.0,0.0,0.0,134.28,75.3421111084,-65.51,99.8398407765,2.7121111084000002,0,2.7121111084000002,72.63,-65.51,97.8093911647,123.43,75.9021111084,-12.38,76.9051030213,2.7121111084000002,0,2.7121111084000002,73.19,-12.38,74.2296470421,131.78
2022-03-15 01:30:00,4.6039999954,0.0,4.6039999954,4.6039999954,0,4.6039999954,0.0,0.0,0.0,134.0,73.6239999954,-66.06,98.9162118933,4.6039999954,0,4.6039999954,69.02,-66.06,95.5389135379,123.08,74.1839999954,-12.87,75.2921161565,4.6039999954,0,4.6039999954,69.58,-12.87,70.7602522607,131.47
2022-03-15 02:00:00,3.0808888858,0.0,3.0808888858,3.0808888858,0,3.0808888858,0.0,0.0,0.0,134.0,71.5808888858,-66.34,97.5951804839,3.0808888858,0,3.0808888858,68.5,-66.34,95.3585108944,123.22,72.1508888858,-13.0,73.3126917185,3.0808888858,0,3.0808888858,69.07,-13.0,70.2827496616,131.59
2022-03-15 02:30:00,2.6611111085,0.0,2.6611111085,2.6611111085,0,2.6611111085,0.0,0.0,0.0,134.16,70.9111111085,-66.67,97.3307483719,2.6611111085,0,2.6611111085,68.25,-66.67,95.4093884269,123.38,71.4711111085,-13.28,72.6944160378,2.6611111085,0,2.6611111085,68.81,-13.28,70.0797724026,131.73
2022-03-15 03:00:00,2.6683333307,0.0,2.6683333307,2.6683333307,0,2.6683333307,0.0,0.0,0.0,134.25,69.4883333307,-67.06,96.5695193582,2.6683333307,0,2.6683333307,66.82,-67.06,94.6676079765,123.45,70.0483333307,-13.52,71.3411480312,2.6683333307,0,2.6683333307,67.38,-13.52,68.7230296189,131.84
2022-03-15 03:30:00,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,134.33,67.874666664,-66.6,95.0922203692,2.654666664,0,2.654666664,65.22,-66.6,93.2159235324,123.62,68.444666664,-13.07,69.6813984844,2.654666664,0,2.654666664,65.79,-13.07,67.0756960456,131.97
2022-03-15 04:00:00,2.6557777751,0.0,2.6557777751,2.6557777751,0,2.6557777751,0.0,0.0,0.0,134.42,66.3657777751,-66.91,94.2409919287,2.6557777751,0,2.6557777751,63.71,-66.91,92.3900005412,123.62,66.9257777751,-13.27,68.2286789466,2.6557777751,0,2.6557777751,64.27,-13.27,65.6256489492,132.05
2022-03-15 04:30:00,2.5872222196,0.0,2.5872222196,2.5872222196,0,2.5872222196,0.0,0.0,0.0,134.53,65.4872222196,-66.82,93.5600805581,2.5872222196,0,2.5872222196,62.9,-66.82,91.7677634031,123.81,66.0572222196,-13.28,67.378891408,2.5872222196,0,2.5872222196,63.47,-13.28,64.8444238158,132.17
2022-03-15 05:00:00,2.7246666639,0.0,2.7246666639,2.7246666639,0,2.7246666639,0.0,0.0,0.0,134.31,65.2846666639,-66.79,93.3969582022,2.7246666639,0,2.7246666639,62.56,-66.79,91.5131558848,123.6,65.8346666639,-13.24,67.1528177722,2.7246666639,0,2.7246666639,63.11,-13.24,64.4838716269,131.97
2022-03-15 05:30:00,2.7371111084,0.0,2.7371111084,2.7371111084,0,2.7371111084,0.0,0.0,0.0,134.18,67.1171111084,-66.15,94.2365592726,2.7371111084,0,2.7371111084,64.38,-66.15,92.3071335272,123.34,67.6771111084,-12.74,68.8658040538,2.7371111084,0,2.7371111084,64.94,-12.74,66.177875457,131.76
2022-03-15 06:00:00,2.7164444417,0.0,2.7164444417,2.7164444417,0,2.7164444417,0.0,0.0,0.0,134.18,70.0764444417,-65.37,95.8329012688,2.7164444417,0,2.7164444417,67.36,-65.37,93.8648310071,123.34,70.6564444417,-12.05,71.6766045593,2.7164444417,0,2.7164444417,67.94,-12.05,69.0003340572,131.76
2022-03-15 06:30:00,2.6153333307,0.0,2.6153333307,2.6153333307,0,2.6153333307,0.0,0.0,0.0,134.18,78.0153333307,-61.44,99.3039064423,2.6153333307,0,2.6153333307,75.4,-61.44,97.2627040545,123.22,78.5553333307,-8.72,79.0378314145,2.6153333307,0,2.6153333307,75.94,-8.72,76.4390083661,131.65
2022-03-15 07:00:00,4.2081111069,0.0,4.2081111069,4.2081111069,0,4.2081111069,0.0,0.0,0.0,133.68,84.0081111069,-59.56,102.9793976082,4.2081111069,0,4.2081111069,79.8,-59.56,99.5762702656,122.39,84.5581111069,-6.98,84.8457102862,4.2081111069,0,4.2081111069,80.35,-6.98,80.6526062815,130.81
2022-03-15 07:30:00,6.7048888822,0.0,6.7048888822,6.7048888822,0,6.7048888822,0.0,0.0,0.0,133.68,87.5348888822,-56.56,104.2179944713,6.7048888822,0,6.7048888822,80.83,-56.56,98.6535478328,122.23,88.0848888822,-4.58,88.2038777457,6.7048888822,0,6.7048888822,81.38,-4.58,81.5087774415,130.67
2022-03-15 08:00:00,6.8055555488,0.0,6.8055555488,6.8055555488,0,6.8055555488,0.0,0.0,0.0,133.19,90.5555555488,-54.82,105.8562281623,6.8055555488,0,6.8055555488,83.75,-54.82,100.0964280082,121.45,91.0955555488,-3.2,91.1517429385,6.8055555488,0,6.8055555488,84.29,-3.2,84.3507208031,129.89
2022-03-15 08:30:00,6.9942222152,0.0,6.9942222152,6.9942222152,0,6.9942222152,0.0,0.0,0.0,133.0,94.7242222152,-53.62,108.8475202946,6.9942222152,0,6.9942222152,87.73,-53.62,102.8185649579,121.1,93.8042222152,12.01,94.5699328825,6.9942222152,0,6.9942222152,86.81,12.01,87.636842709,129.51
2022-03-15 09:00:00,7.6013333257,0.0,7.6013333257,7.6013333257,0,7.6013333257,0.0,0.0,0.0,132.91,93.9913333257,-55.75,109.2814405119,7.6013333257,0,7.6013333257,86.39,-55.75,102.8168011562,122.28,92.7313333257,14.21,93.8137744703,7.6013333257,0,7.6013333257,85.13,14.21,86.3078269915,130.72
2022-03-15 09:30:00,11.7344444327,0.0,11.7344444327,11.7344444327,0,11.7344444327,0.0,0.0,0.0,132.91,91.6544444327,-57.9,108.4110104384,11.7344444327,0,11.7344444327,79.92,-57.9,98.6894948817,122.82,90.5844444327,12.62,91.4593132118,11.7344444327,0,11.7344444327,78.85,12.62,79.8535340483,131.32
2022-03-15 10:00:00,14.2832222079,0.0,14.2832222079,14.2832222079,0,14.2832222079,0.0,0.0,0.0,133.1,91.4632222079,-58.34,108.485375128,14.2832222079,0,14.2832222079,77.18,-58.34,96.7486847456,123.32,90.4632222079,12.47,91.3186479983,14.2832222079,0,14.2832222079,76.18,12.47,77.1938682798,131.81
2022-03-15 10:30:00,15.6821110954,0.0,15.6821110954,15.6821110954,0,15.6821110954,0.0,0.0,0.0,133.4,89.3021110954,-58.78,106.9109697183,15.6821110954,0,15.6821110954,73.62,-58.78,94.2071801934,123.75,88.4121110954,12.22,89.2526178235,15.6821110954,0,15.6821110954,72.73,12.22,73.7494494895,132.18
2022-03-15 11:00:00,16.3778888725,0.0,16.3778888725,16.3778888725,0,16.3778888725,0.0,0.0,0.0,133.4,77.0978888725,-53.65,93.9276688128,16.3778888725,0,16.3778888725,60.72,-53.65,81.0261741661,123.75,76.4778888725,17.07,78.3597625468,16.3778888725,0,16.3778888725,60.1,17.07,62.4771550249,132.18
2022-03-15 11:30:00,15.7976666509,0.0,15.7976666509,15.7976666509,0,15.7976666509,0.0,0.0,0.0,133.84,76.0376666509,-53.11,92.749117784,15.7976666509,0,15.7976666509,60.24,-53.11,80.3089640078,123.82,75.4376666509,17.67,77.4794840569,15.7976666509,0,15.7976666509,59.64,17.67,62.2025602367,132.18
2022-03-15 12:00:00,16.70366665,0.0,16.70366665,16.70366665,0,16.70366665,0.0,0.0,0.0,133.93,73.68366665,-53.37,90.9815345605,16.70366665,0,16.70366665,56.98,-53.37,78.070976041,123.82,73.18366665,17.45,75.2353079633,16.70366665,0,16.70366665,56.48,17.45,59.1142360181,132.18
2022-03-15 12:30:00,19.0058888699,0.0,19.0058888699,19.0058888699,0,19.0058888699,0.0,0.0,0.0,133.93,71.6758888699,-53.6,89.5007991321,19.0058888699,0,19.0058888699,52.67,-53.6,75.1471150478,123.94,71.2858888699,17.25,73.3433054339,19.0058888699,0,19.0058888699,52.28,17.25,55.0523469073,132.27
2022-03-15 13:00:00,20.5652222017,0.0,20.5652222017,20.5652222017,0,20.5652222017,0.0,0.0,0.0,133.93,71.9552222017,-53.75,89.8143446343,20.5652222017,0,20.5652222017,51.39,-53.75,74.3639334624,123.94,71.5652222017,17.04,73.5659067012,20.5652222017,0,20.5652222017,51.0,17.04,53.7713827235,132.27
2022-03-15 13:30:00,19.8325555357,0.0,19.8325555357,19.8325555357,0,19.8325555357,0.0,0.0,0.0,133.85,70.3625555357,-54.36,88.9151214447,19.8325555357,0,19.8325555357,50.53,-54.36,74.2178583631,124.01,70.0125555357,16.61,71.9558894924,19.8325555357,0,19.8325555357,50.18,16.61,52.8575869672,132.27
2022-03-15 14:00:00,18.1189999819,0.0,18.1189999819,18.1189999819,0,18.1189999819,0.0,0.0,0.0,133.85,70.5889999819,-54.62,89.2532986418,18.1189999819,0,18.1189999819,52.47,-54.62,75.7393246603,124.01,70.1789999819,16.59,72.1132452359,18.1189999819,0,18.1189999819,52.06,16.59,54.6394701658,132.41
2022-03-15 14:30:00,15.6264444288,0.0,15.6264444288,15.6264444288,0,15.6264444288,0.0,0.0,0.0,134.08,72.9864444288,-54.91,91.3352569951,15.6264444288,0,15.6264444288,57.36,-54.91,79.405778757,124.24,72.4764444288,16.45,74.3198324611,15.6264444288,0,15.6264444288,56.85,16.45,59.1821341285,132.52
2022-03-15 15:00:00,14.2023333191,0.0,14.2023333191,14.2023333191,0,14.2023333191,0.0,0.0,0.0,134.22,72.9623333191,-55.06,91.4062671996,14.2023333191,0,14.2023333191,58.76,-55.06,80.5254071707,124.31,72.4023333191,16.27,74.2078888667,14.2023333191,0,14.2023333191,58.2,16.27,60.4313900221,132.62
2022-03-15 15:30:00,11.7341110994,0.0,11.7341110994,11.7341110994,0,11.7341110994,0.0,0.0,0.0,134.22,75.0441110994,-55.07,93.0823480081,11.7341110994,0,11.7341110994,63.31,-55.07,83.9098385173,124.39,74.3841110994,16.04,76.0938734988,11.7341110994,0,11.7341110994,62.65,16.04,64.6707360403,132.62
2022-03-15 16:00:00,9.3064444351,0.0,9.3064444351,9.3064444351,0,9.3064444351,0.0,0.0,0.0,134.0,78.9864444351,-54.59,96.0152410011,9.3064444351,0,9.3064444351,69.68,-54.59,88.5176281878,124.14,78.1464444351,16.23,79.8140318356,9.3064444351,0,9.3064444351,68.84,16.23,70.7273532659,132.35
2022-03-15 16:30:00,7.7575555478,0.0,7.7575555478,7.7575555478,0,7.7575555478,0.0,0.0,0.0,133.35,82.4575555478,-53.98,98.5550042713,7.7575555478,0,7.7575555478,74.7,-53.98,92.1625216669,123.39,81.4975555478,16.22,83.0959683755,7.7575555478,0,7.7575555478,73.74,16.22,75.5028211393,131.59
2022-03-15 17:00:00,6.4762222157,0.0,6.4762222157,6.4762222157,0,6.4762222157,0.0,0.0,0.0,133.35,88.2762222157,-51.38,102.1400793454,6.4762222157,0,6.4762222157,81.8,-51.38,96.5978488373,123.39,87.1362222157,18.07,88.9901462075,6.4762222157,0,6.4762222157,80.66,18.07,82.6593037716,131.59
2022-03-15 17:30:00,5.1897777726,0.0,5.1897777726,5.1897777726,0,5.1897777726,0.0,0.0,0.0,132.93,93.2897777726,-50.55,106.1050664995,5.1897777726,0,5.1897777726,88.1,-50.55,101.5722033826,122.67,91.9997777726,18.92,93.9251058568,5.1897777726,0,5.1897777726,86.81,18.92,88.8478615387,130.85
2022-03-15 18:00:00,4.3251111068,0.0,4.3251111068,4.3251111068,0,4.3251111068,0.0,0.0,0.0,133.12,96.4751111068,-49.64,108.4968970205,4.3251111068,0,4.3251111068,92.15,-49.64,104.6697286707,122.67,95.0851111068,19.27,97.0180975601,4.3251111068,0,4.3251111068,90.76,19.27,92.7831369377,130.85
2022-03-15 18:30:00,4.5079999955,0.0,4.5079999955,4.5079999955,0,4.5079999955,0.0,0.0,0.0,132.69,97.5579999955,-49.95,109.6018515497,4.5079999955,0,4.5079999955,93.05,-49.95,105.6092088788,122.18,96.1379999955,18.98,97.9936500143,4.5079999955,0,4.5079999955,91.63,18.98,93.5750890996,130.37
2022-03-15 19:00:00,6.310333327,0.0,6.310333327,6.310333327,0,6.310333327,0.0,0.0,0.0,132.69,98.610333327,-49.64,110.399852531,6.310333327,0,6.310333327,92.3,-49.64,104.8018110531,122.26,97.180333327,19.15,99.0491781165,6.310333327,0,6.310333327,90.87,19.15,92.865921629,130.47
2022-03-15 19:30:00,5.8959999941,0.0,5.8959999941,5.8959999941,0,5.8959999941,0.0,0.0,0.0,132.59,98.6859999941,-49.83,110.5529533519,5.8959999941,0,5.8959999941,92.79,-49.83,105.3233734743,122.04,97.2659999941,19.34,99.170108172,5.8959999941,0,5.8959999941,91.37,19.34,93.3943922299,130.28
2022-03-15 20:00:00,3.9542222183,0.0,3.9542222183,3.9542222183,0,3.9542222183,0.0,0.0,0.0,132.95,94.5442222183,-51.03,107.4368226208,3.9542222183,0,3.9542222183,90.59,-51.03,103.9740785004,122.42,93.1742222183,18.12,94.9198087123,3.9542222183,0,3.9542222183,89.22,18.12,91.041434523,130.63
2022-03-15 20:30:00,2.7601111084000003,0.0,2.7601111084000003,2.7601111084000003,0,2.7601111084000003,0.0,0.0,0.0,132.95,89.1101111084,-51.83,103.0871514872,2.7601111084000003,0,2.7601111084000003,86.35,-51.83,100.7108305993,122.42,87.8401111084,17.16,89.5005626772,2.7601111084000003,0,2.7601111084000003,85.08,17.16,86.7932716286,130.63
2022-03-15 21:00:00,2.7007777751,0.0,2.7007777751,2.7007777751,0,2.7007777751,0.0,0.0,0.0,132.49,85.1307777751,-53.43,100.5087768535,2.7007777751,0,2.7007777751,82.43,-53.43,98.2317148379,122.24,83.9607777751,16.12,85.4942489563,2.7007777751,0,2.7007777751,81.26,16.12,82.8434789226,130.5
2022-03-15 21:30:00,2.6849999973000003,0.0,2.6849999973000003,2.6849999973000003,0,2.6849999973000003,0.0,0.0,0.0,132.82,80.8849999973,-56.09,98.4300326352,2.6849999973000003,0,2.6849999973000003,78.2,-56.09,96.2357942764,122.72,79.8249999973,14.22,81.0816811898,2.6849999973000003,0,2.6849999973000003,77.14,14.22,78.4397093314,130.96
2022-03-15 22:00:00,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,133.26,75.813666664,-57.82,95.3460248413,2.713666664,0,2.713666664,73.1,-57.82,93.202802533,123.45,74.873666664,12.9,75.976811987,2.713666664,0,2.713666664,72.16,12.9,73.3039944341,131.7
2022-03-15 22:30:00,2.5699999974,0.0,2.5699999974,2.5699999974,0,2.5699999974,0.0,0.0,0.0,133.4,71.0399999974,-58.6,92.0903990633,2.5699999974,0,2.5699999974,68.47,-58.6,90.1226991385,123.74,70.2299999974,12.48,71.3302411298,2.5699999974,0,2.5699999974,67.66,12.48,68.8013517309,132.0
2022-03-15 23:00:00,2.5943333307,0.0,2.5943333307,2.5943333307,0,2.5943333307,0.0,0.0,0.0,133.62,66.8543333307,-59.27,89.3444726052,2.5943333307,0,2.5943333307,64.26,-59.27,87.4201378402,124.06,66.1343333307,11.77,67.1735286039,2.5943333307,0,2.5943333307,63.54,11.77,64.6209292722,132.31
2022-03-15 23:30:00,2.5993333307,0.0,2.5993333307,2.5993333307,0,2.5993333307,0.0,0.0,0.0,133.45,63.8693333307,-60.61,88.0503483248,2.5993333307,0,2.5993333307,61.27,-60.61,86.1834380841,123.97,63.2093333307,11.04,64.1662015403,2.5993333307,0,2.5993333307,60.61,11.04,61.6072536314,132.24
2022-03-16 00:00:00,2.6049999974,0.0,2.6049999974,2.6049999974,0,2.6049999974,0.0,0.0,0.0,133.97,61.4849999974,-61.84,87.2043050811,2.6049999974,0,2.6049999974,58.88,-61.84,85.3875869199,124.64,60.9049999974,10.37,61.7815176625,2.6049999974,0,2.6049999974,58.3,10.37,59.2150901376,132.89
2022-03-16 00:30:00,2.6792222195,0.0,2.6792222195,2.6792222195,0,2.6792222195,0.0,0.0,0.0,134.16,64.0192222195,-60.9,88.3587619515,2.6792222195,0,2.6792222195,61.34,-60.9,86.4372928776,124.87,64.5692222195,-7.69,65.0255377374,2.6792222195,0,2.6792222195,61.89,-7.69,62.3659217843,133.15
2022-03-16 01:00:00,2.6809999973,0.0,2.6809999973,2.6809999973,0,2.6809999973,0.0,0.0,0.0,134.3,65.1509999973,-60.0,88.5700446012,2.6809999973,0,2.6809999973,62.47,-60.0,86.6169781278,123.09,65.7009999973,-7.19,66.0932485255,2.6809999973,0,2.6809999973,63.02,-7.19,63.4288301957,131.3
2022-03-16 01:30:00,2.7393333306,0.0,2.7393333306,2.7393333306,0,2.7393333306,0.0,0.0,0.0,134.06,64.5593333306,-60.59,88.5384414822,2.7393333306,0,2.7393333306,61.82,-60.59,86.5613106416,122.75,65.0893333306,-7.75,65.5490946804,2.7393333306,0,2.7393333306,62.35,-7.75,62.8298098039,131.02
2022-03-16 02:00:00,2.5519999974000003,0.0,2.5519999974000003,2.5519999974000003,0,2.5519999974000003,0.0,0.0,0.0,134.06,62.4919999974,-61.25,87.5032145906,2.5519999974000003,0,2.5519999974000003,59.94,-61.25,85.6992771265,122.75,63.0419999974,-8.21,63.5743491015,2.5519999974000003,0,2.5519999974000003,60.49,-8.21,61.0446082795,131.09
2022-03-16 02:30:00,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,134.27,61.4557777752,-61.68,87.0702878252,2.5357777752,0,2.5357777752,58.92,-61.68,85.2994067975,123.04,62.0157777752,-8.42,62.5847672606,2.5357777752,0,2.5357777752,59.48,-8.42,60.0730122434,131.37
2022-03-16 03:00:00,2.5328888864,0.0,2.5328888864,2.5328888864,0,2.5328888864,0.0,0.0,0.0,134.49,60.3028888864,-62.05,86.5253772488,2.5328888864,0,2.5328888864,57.77,-62.05,84.7795694728,123.3,60.8428888864,-8.7,61.4617533759,2.5328888864,0,2.5328888864,58.31,-8.7,58.9554586107,131.64
2022-03-16 03:30:00,2.552555553,0.0,2.552555553,2.552555553,0,2.552555553,0.0,0.0,0.0,134.65,58.602555553,-62.35,85.5674121225,2.552555553,0,2.552555553,56.05,-62.35,83.8398771469,123.49,59.152555553,-8.81,59.8050242743,2.552555553,0,2.552555553,56.6,-8.81,57.2815511312,131.79
2022-03-16 04:00:00,2.4963333308,0.0,2.4963333308,2.4963333308,0,2.4963333308,0.0,0.0,0.0,134.75,57.7063333308,-60.63,83.7019581999,2.4963333308,0,2.4963333308,55.21,-60.63,82.0008597516,123.58,58.2463333308,-7.32,58.7044951131,2.4963333308,0,2.4963333308,55.75,-7.32,56.2285061157,131.92
2022-03-16 04:30:00,2.5321111086,0.0,2.5321111086,2.5321111086,0,2.5321111086,0.0,0.0,0.0,134.66,57.3721111086,-59.0,82.2955596193,2.5321111086,0,2.5321111086,54.84,-59.0,80.550764118,123.38,57.9021111086,-6.03,58.2152503287,2.5321111086,0,2.5321111086,55.37,-6.03,55.697376958,131.67
2022-03-16 05:00:00,2.4458888864,0.0,2.4458888864,2.4458888864,0,2.4458888864,0.0,0.0,0.0,134.37,57.1458888864,-59.01,82.1451929003,2.4458888864,0,2.4458888864,54.7,-59.01,80.4628491914,122.98,57.6858888864,-6.09,58.0064640934,2.4458888864,0,2.4458888864,55.24,-6.09,55.5746857841,131.29
2022-03-16 05:30:00,2.6109999974,0.0,2.6109999974,2.6109999974,0,2.6109999974,0.0,0.0,0.0,134.37,58.8609999974,-58.12,82.719717847,2.6109999974,0,2.6109999974,56.25,-58.12,80.882611852,122.98,59.4009999974,-5.55,59.6597125428,2.6109999974,0,2.6109999974,56.79,-5.55,57.0605520478,131.29
2022-03-16 06:00:00,2.5826666641,0.0,2.5826666641,2.5826666641,0,2.5826666641,0.0,0.0,0.0,133.9,59.3026666641,-56.34,81.7985444459,2.5826666641,0,2.5826666641,56.72,-56.34,79.9459442373,122.42,59.8326666641,-3.9699999999999998,59.9642301721,2.5826666641,0,2.5826666641,57.25,-3.9699999999999998,57.3874846983,130.74
2022-03-16 06:30:00,2.5341111086,0.0,2.5341111086,2.5341111086,0,2.5341111086,0.0,0.0,0.0,133.83,66.7441111086,-53.72,85.6773877267,2.5341111086,0,2.5341111086,64.21,-53.72,83.7183522294,122.12,67.2741111086,-1.62,67.2936135562,2.5341111086,0,2.5341111086,64.74,-1.62,64.7602655955,130.5
2022-03-16 07:00:00,2.5293333308,0.0,2.5293333308,2.5293333308,0,2.5293333308,0.0,0.0,0.0,133.75,74.0393333308,-51.58,90.2348008258,2.5293333308,0,2.5293333308,71.51,-51.58,88.171290679,121.82,74.5693333308,0.32,74.570019937,2.5293333308,0,2.5293333308,72.04,0.32,72.0407107128,130.2
2022-03-16 07:30:00,2.799777775,0.0,2.799777775,2.799777775,0,2.799777775,0.0,0.0,0.0,133.66,79.949777775,-41.06,89.8770858799,2.799777775,0,2.799777775,77.15,-41.06,87.3959158085,121.45,80.089777775,10.65,80.7947708954,2.799777775,0,2.799777775,77.29,10.65,78.0202960774,129.81
2022-03-16 08:00:00,3.7461111074,0.0,3.7461111074,3.7461111074,0,3.7461111074,0.0,0.0,0.0,133.36,83.7761111074,-37.54,91.8024421912,3.7461111074,0,3.7461111074,80.03,-37.54,88.3971294783,122.15,83.5861111074,14.87,84.8984974546,3.7461111074,0,3.7461111074,79.84,14.87,81.2129453967,130.58
2022-03-16 08:30:00,3.4188888855,0.0,3.4188888855,3.4188888855,0,3.4188888855,0.0,0.0,0.0,132.95,86.0088888855,-36.21,93.3203786282,3.4188888855,0,3.4188888855,82.59,-36.21,90.1791117721,122.86,85.7888888855,15.94,87.2571891376,3.4188888855,0,3.4188888855,82.37,15.94,83.898155522,131.32
2022-03-16 09:00:00,3.4166666633,0.0,3.4166666633,3.4166666633,0,3.4166666633,0.0,0.0,0.0,132.95,87.8566666632,-35.66,94.8178753041,3.4166666633,0,3.4166666633,84.44,-35.66,91.6610560707,122.69,87.6266666632,16.42,89.1518317844,3.4166666633,0,3.4166666633,84.21,16.42,85.7959235628,131.12
2022-03-16 09:30:00,3.877888885,0.0,3.877888885,3.877888885,0,3.877888885,0.0,0.0,0.0,132.82,89.297888885,-35.18,95.977837855,3.877888885,0,3.877888885,85.42,-35.18,92.3807815511,122.58,89.057888885,16.91,90.6490798224,3.877888885,0,3.877888885,85.18,16.91,86.842273692,131.0
2022-03-16 10:00:00,4.761777773,0.0,4.761777773,4.761777773,0,4.761777773,0.0,0.0,0.0,132.82,88.931777773,-35.23,95.6557055166,4.761777773,0,4.761777773,84.17,-35.23,91.2455029029,122.58,88.711777773,16.95,90.3165655661,4.761777773,0,4.761777773,83.95,16.95,85.6440599224,131.0
2022-03-16 10:30:00,9.0368888799,0.0,9.0368888799,9.0368888799,0,9.0368888799,0.0,0.0,0.0,133.02,86.8268888799,-37.37,94.5273798037,9.0368888799,0,9.0368888799,77.79,-37.37,86.300643103,122.7,86.6768888799,15.15,87.9909402489,9.0368888799,0,9.0368888799,77.64,15.15,79.1043115133,131.1
2022-03-16 11:00:00,10.2872222119,0.0,10.2872222119,10.2872222119,0,10.2872222119,0.0,0.0,0.0,133.15,84.4072222119,-38.31,92.6943108369,10.2872222119,0,10.2872222119,74.12,-38.31,83.4351874211,123.09,84.2572222119,14.3,85.4620939064,10.2872222119,0,10.2872222119,73.97,14.3,75.339570612,131.51
2022-03-16 11:30:00,12.0869999879,0.0,12.0869999879,12.0869999879,0,12.0869999879,0.0,0.0,0.0,133.15,84.8069999879,-38.61,93.1823982679,12.0869999879,0,12.0869999879,72.72,-38.61,82.334260791,123.24,84.6869999879,13.92,85.8233905585,12.0869999879,0,12.0869999879,72.6,13.92,73.9224350248,131.67
2022-03-16 12:00:00,13.1545555424,0.0,13.1545555424,13.1545555424,0,13.1545555424,0.0,0.0,0.0,133.0,84.9345555424,-38.84,93.3939201725,13.1545555424,0,13.1545555424,71.78,-38.84,81.614422745,123.24,84.8145555424,13.66,85.9075341973,13.1545555424,0,13.1545555424,71.66,13.66,72.9503337895,131.56
2022-03-16 12:30:00,12.1215555434,0.0,12.1215555434,12.1215555434,0,12.1215555434,0.0,0.0,0.0,132.9,84.1715555434,-38.54,92.5752794357,12.1215555434,0,12.1215555434,72.05,-38.54,81.710061192,123.05,84.0615555434,13.94,85.2095576821,12.1215555434,0,12.1215555434,71.94,13.94,73.27814954,131.45
2022-03-16 13:00:00,13.7263333196,0.0,13.7263333196,13.7263333196,0,13.7263333196,0.0,0.0,0.0,132.9,83.0163333196,-39.23,91.8188678749,13.7263333196,0,13.7263333196,69.29,-39.23,79.6247260592,123.05,82.9363333196,13.4,84.0118764491,13.7263333196,0,13.7263333196,69.21,13.4,70.4952771468,131.45
2022-03-16 13:30:00,13.7631110973,0.0,13.7631110973,13.7631110973,0,13.7631110973,0.0,0.0,0.0,133.05,80.2331110973,-39.67,89.504530703,13.7631110973,0,13.7631110973,66.47,-39.67,77.407814851,123.28,80.1731110973,13.07,81.2314756916,13.7631110973,0,13.7631110973,66.41,13.07,67.6839198037,131.71
2022-03-16 14:00:00,13.091111098,0.0,13.091111098,13.091111098,0,13.091111098,0.0,0.0,0.0,133.05,79.151111098,-40.9,89.0938179003,13.091111098,0,13.091111098,66.06,-40.9,77.6964194799,123.41,79.101111098,12.0,80.0061608687,13.091111098,0,13.091111098,66.01,12.0,67.0918780479,131.85
2022-03-16 14:30:00,14.1344444303,0.0,14.1344444303,14.1344444303,0,14.1344444303,0.0,0.0,0.0,133.2,78.2644444303,-41.77,88.7133370017,14.1344444303,0,14.1344444303,64.13,-41.77,76.5335860913,123.6,78.2344444303,11.25,79.0391725369,14.1344444303,0,14.1344444303,64.1,11.25,65.0797395508,132.05
2022-03-16 15:00:00,12.7599999872,0.0,12.7599999872,12.7599999872,0,12.7599999872,0.0,0.0,0.0,133.32,79.4799999872,-40.88,89.3769813653,12.7599999872,0,12.7599999872,66.72,-40.88,78.2478932624,123.85,79.4399999872,12.13,80.3607522238,12.7599999872,0,12.7599999872,66.68,12.13,67.77432626,132.26
2022-03-16 15:30:00,10.0336666566,0.0,10.0336666566,10.0336666566,0,10.0336666566,0.0,0.0,0.0,133.32,81.0336666566,-40.4,90.5462044032,10.0336666566,0,10.0336666566,71.0,-40.4,81.6894117986,123.76,80.9436666566,12.57,81.9138698379,10.0336666566,0,10.0336666566,70.91,12.57,72.0155052749,132.14
2022-03-16 16:00:00,10.5282222117,0.0,10.5282222117,10.5282222117,0,10.5282222117,0.0,0.0,0.0,133.32,76.7482222117,-41.85,87.4168868849,10.5282222117,0,10.5282222117,66.22,-41.85,78.3358851357,123.68,76.6982222117,11.29,77.5247147072,10.5282222117,0,10.5282222117,66.17,11.29,67.1262467296,132.14
2022-03-16 16:30:00,11.9355555436,0.0,11.9355555436,11.9355555436,0,11.9355555436,0.0,0.0,0.0,133.32,82.5255555436,-41.43,92.3412812223,11.9355555436,0,11.9355555436,70.59,-41.43,81.8498197921,123.95,82.4255555436,11.54,83.2294647746,11.9355555436,0,11.9355555436,70.49,11.54,71.428367614,132.35
2022-03-16 17:00:00,11.2654444332,0.0,11.2654444332,11.2654444332,0,11.2654444332,0.0,0.0,0.0,133.23,90.0254444332,-39.58,98.3420410882,11.2654444332,0,11.2654444332,78.76,-39.58,88.1459811903,123.7,89.8654444332,13.0,90.800870608,11.2654444332,0,11.2654444332,78.6,13.0,79.6678103126,132.07
2022-03-16 17:30:00,8.2383333251,0.0,8.2383333251,8.2383333251,0,8.2383333251,0.0,0.0,0.0,133.01,96.3083333251,-37.3,103.2791608596,8.2383333251,0,8.2383333251,88.07,-37.3,95.6431644186,123.23,96.0383333251,14.94,97.1934414858,8.2383333251,0,8.2383333251,87.8,14.94,89.0620210864,131.62
2022-03-16 18:00:00,4.8465555507,0.0,4.8465555507,4.8465555507,0,4.8465555507,0.0,0.0,0.0,132.84,97.0265555507,-37.17,103.9026533927,4.8465555507,0,4.8465555507,92.18,-37.17,99.3919579242,122.77,96.7465555507,15.02,97.9055484175,4.8465555507,0,4.8465555507,91.9,15.02,93.1193341901,131.14
2022-03-16 18:30:00,3.885888885,0.0,3.885888885,3.885888885,0,3.885888885,0.0,0.0,0.0,132.84,99.265888885,-36.43,105.7395933231,3.885888885,0,3.885888885,95.38,-36.43,102.100388344,122.77,98.935888885,15.47,100.1380597449,3.885888885,0,3.885888885,95.05,15.47,96.3006926247,131.14
2022-03-16 19:00:00,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,132.52,101.5527777748,-35.79,107.6749310367,3.0227777748,0,3.0227777748,98.53,-35.79,104.8288366815,122.29,101.1927777748,15.92,102.4374183283,3.0227777748,0,3.0227777748,98.17,15.92,99.4524775961,130.67
2022-03-16 19:30:00,2.6333333307,0.0,2.6333333307,2.6333333307,0,2.6333333307,0.0,0.0,0.0,132.39,99.9333333307,-36.52,106.3972815,2.6333333307,0,2.6333333307,97.3,-36.52,103.9278615194,122.08,99.5833333307,15.22,100.73970755,2.6333333307,0,2.6333333307,96.95,15.22,98.1374082601,130.39
2022-03-16 20:00:00,2.7208888862,0.0,2.7208888862,2.7208888862,0,2.7208888862,0.0,0.0,0.0,132.39,95.7108888862,-37.9,102.941654598,2.7208888862,0,2.7208888862,92.99,-37.9,100.4168815489,122.17,95.3808888862,13.93,96.3927324269,2.7208888862,0,2.7208888862,92.66,13.93,93.7012299813,130.51
2022-03-16 20:30:00,2.7073333306,0.0,2.7073333306,2.7073333306,0,2.7073333306,0.0,0.0,0.0,132.61,91.8273333306,-39.8,100.0814625523,2.7073333306,0,2.7073333306,89.12,-39.8,97.6033524014,122.84,91.5673333306,12.43,92.4071503363,2.7073333306,0,2.7073333306,88.86,12.43,89.7251609082,130.69
